Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-03-31 00:30:00,70.7037777751,-15.52,72.3871161994,2.6737777751,0,2.6737777751,68.03,-15.52,69.777871134,132.82,70.2937777751,-15.31,71.9417215105,2.6737777751,0,2.6737777751,67.62,-15.31,69.3315260181,132.42,2.6737777751,0.0,2.6737777751,2.6737777751,0,2.6737777751,0.0,0.0,0.0,131.13
2019-03-31 01:00:00,69.5207777751,-15.16,71.1545089397,2.7207777751,0,2.7207777751,66.8,-15.16,68.4986540014,132.45,69.1107777751,-14.97,70.7135100576,2.7207777751,0,2.7207777751,66.39,-14.97,68.0568365412,132.06,2.7207777751,0.0,2.7207777751,2.7207777751,0,2.7207777751,0.0,0.0,0.0,130.81
2019-03-31 01:30:00,70.8564444418,-16.08,72.6581180525,2.6764444418,0,2.6764444418,68.18,-16.08,70.0505446089,0.003,70.4264444418,-15.88,72.194587586,2.6764444418,0,2.6764444418,67.75,-15.88,69.586183255,0.003,2.6764444418,0.0,2.6764444418,2.6764444418,0,2.6764444418,0.0,0.0,0.0,0.003
2019-03-31 02:00:00,68.7704444418,-16.78,70.7880104871,2.6604444418,0,2.6604444418,66.11,-16.78,68.2063083593,0.003,68.3404444418,-16.56,70.3182049437,2.6604444418,0,2.6604444418,65.68,-16.56,67.7354855301,0.003,2.6604444418,0.0,2.6604444418,2.6604444418,0,2.6604444418,0.0,0.0,0.0,0.003
2019-03-31 02:30:00,68.5503333307,-17.79,70.8211289076,2.6503333307,0,2.6503333307,65.9,-17.79,68.2590221143,132.9,68.1203333307,-17.56,70.3472345802,2.6503333307,0,2.6503333307,65.47,-17.56,67.7840283548,132.54,2.6503333307,0.0,2.6503333307,2.6503333307,0,2.6503333307,0.0,0.0,0.0,131.02
2019-03-31 03:00:00,70.062777775,-18.6,72.4896739512,2.732777775,0,2.732777775,67.33,-18.6,69.8519069174,132.9,69.612777775,-18.38,71.998355742,2.732777775,0,2.732777775,66.88,-18.38,69.3596337937,132.54,2.732777775,0.0,2.732777775,2.732777775,0,2.732777775,0.0,0.0,0.0,131.02
2019-03-31 03:30:00,67.8313333306,-19.11,70.4718516956,2.7113333306,0,2.7113333306,65.12,-19.11,67.8660924173,133.03,67.3913333306,-18.87,69.9833459337,2.7113333306,0,2.7113333306,64.68,-18.87,67.376400171,132.71,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,131.12
2019-03-31 04:00:00,65.6893333306,-19.62,68.5567860494,2.7193333306,0,2.7193333306,62.97,-19.62,65.9557829155,133.12,65.2693333306,-19.39,68.088603844,2.7193333306,0,2.7193333306,62.55,-19.39,65.4864459259,132.71,2.7193333306,0.0,2.7193333306,2.7193333306,0,2.7193333306,0.0,0.0,0.0,131.12
2019-03-31 04:30:00,65.049666664,-19.83,68.0050588787,2.7096666640000002,0,2.7096666640000002,62.34,-19.83,65.4179218563,133.43,64.639666664,-19.6,67.5458844522,2.7096666640000002,0,2.7096666640000002,61.93,-19.6,64.9575623003,133.02,2.7096666640000002,0.0,2.7096666640000002,2.7096666640000002,0,2.7096666640000002,0.0,0.0,0.0,131.37
2019-03-31 05:00:00,65.1322222196,-19.67,68.0376018923,2.6622222196000003,0,2.6622222196000003,62.47,-19.67,65.4935859455,133.43,64.7122222196,-19.43,67.5662386447,2.6622222196000003,0,2.6622222196000003,62.05,-19.43,65.0209766152,133.02,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,131.37
2019-03-31 05:30:00,67.5465555529,-18.84,70.1247657184,2.6465555528999998,0,2.6465555528999998,64.9,-18.84,67.5792542131,133.52,67.1165555529,-18.61,69.6488630868,2.6465555528999998,0,2.6465555528999998,64.47,-18.61,67.1022577862,133.19,2.6465555528999998,0.0,2.6465555528999998,2.6465555528999998,0,2.6465555528999998,0.0,0.0,0.0,131.37
2019-03-31 06:00:00,69.3283333307,-18.08,71.6470809064,2.6783333307,0,2.6783333307,66.65,-18.08,69.0587351463,133.52,68.8783333307,-17.85,71.1536879045,2.6783333307,0,2.6783333307,66.2,-17.85,68.5642946438,133.19,2.6783333307,0.0,2.6783333307,2.6783333307,0,2.6783333307,0.0,0.0,0.0,131.37
2019-03-31 06:30:00,72.1569999969,-17.57,74.265318612,3.1369999969,0,3.1369999969,69.02,-17.57,71.2212419156,133.23,71.6869999969,-17.34,73.7543325409,3.1369999969,0,3.1369999969,68.55,-17.34,70.7091090313,132.8,3.1369999969,0.0,3.1369999969,3.1369999969,0,3.1369999969,0.0,0.0,0.0,131.15
2019-03-31 07:00:00,75.4697777732,-16.45,77.2417623901,4.5897777732,0,4.5897777732,70.88,-16.45,72.7638433564,132.91,74.9997777732,-16.23,76.735777614,4.5897777732,0,4.5897777732,70.41,-16.23,72.2563561218,132.49,4.5897777732,0.0,4.5897777732,4.5897777732,0,4.5897777732,0.0,0.0,0.0,130.96
2019-03-31 07:30:00,77.1914444379,-15.56,78.7440962511,6.5414444379,0,6.5414444379,70.65,-15.56,72.3431828164,132.91,76.7014444379,-15.35,78.2223374674,6.5414444379,0,6.5414444379,70.16,-15.35,71.8195523517,132.6,6.5414444379,0.0,6.5414444379,6.5414444379,0,6.5414444379,0.0,0.0,0.0,131.08
2019-03-31 08:00:00,79.1694444351,-14.37,80.4630215202,9.3494444351,0,9.3494444351,69.82,-14.37,71.2834433792,133.78,78.6994444351,-14.18,79.9667115392,9.3494444351,0,9.3494444351,69.35,-14.18,70.7848493676,133.4,9.3494444351,0.0,9.3494444351,9.3494444351,0,9.3494444351,0.0,0.0,0.0,132.03
2019-03-31 08:30:00,81.1645555422,-13.18,82.2277172027,13.3445555422,0,13.3445555422,67.82,-13.18,69.088818198,133.65,80.6845555422,-12.98,81.7219548411,13.3445555422,0,13.3445555422,67.34,-12.98,68.579559637,133.26,13.3445555422,0.0,13.3445555422,13.3445555422,0,13.3445555422,0.0,0.0,0.0,132.03
2019-03-31 09:00:00,84.4748888742,-11.69,85.2799094178,14.7148888742,0,14.7148888742,69.76,-11.69,70.7326918758,133.26,84.0148888742,-11.51,84.7996559695,14.7148888742,0,14.7148888742,69.3,-11.51,70.2493423457,132.86,14.7148888742,0.0,14.7148888742,14.7148888742,0,14.7148888742,0.0,0.0,0.0,131.63
2019-03-31 09:30:00,84.5124444261,-10.85,85.2060782038,18.3924444261,0,18.3924444261,66.12,-10.85,67.0043050856,133.02,84.0524444261,-10.67,84.7269869286,18.3924444261,0,18.3924444261,65.66,-10.67,66.5213086161,132.65,18.3924444261,0.0,18.3924444261,18.3924444261,0,18.3924444261,0.0,0.0,0.0,131.54
2019-03-31 10:00:00,85.8344444258,-9.92,86.4057767159,18.6544444258,0,18.6544444258,67.18,-9.92,67.9084589724,132.88,85.3744444258,-9.77,85.9316511014,18.6544444258,0,18.6544444258,66.72,-9.77,67.4315304587,132.49,18.6544444258,0.0,18.6544444258,18.6544444258,0,18.6544444258,0.0,0.0,0.0,131.54
2019-03-31 10:30:00,82.7724444228,-10.11,83.3875869403,21.6324444228,0,21.6324444228,61.14,-10.11,61.9702485068,132.59,82.3624444228,-9.95,82.9612846531,21.6324444228,0,21.6324444228,60.73,-9.95,61.5397058817,132.22,21.6324444228,0.0,21.6324444228,21.6324444228,0,21.6324444228,0.0,0.0,0.0,131.29
2019-03-31 11:00:00,82.5491110911,-9.82,83.1311502503,19.9691110911,0,19.9691110911,62.58,-9.82,63.3457875474,132.38,82.1191110911,-9.67,82.686500146,19.9691110911,0,19.9691110911,62.15,-9.67,62.8977853346,132.1,19.9691110911,0.0,19.9691110911,19.9691110911,0,19.9691110911,0.0,0.0,0.0,131.29
2019-03-31 11:30:00,80.7745555306,-10.13,81.4072829737,24.9945555306,0,24.9945555306,55.78,-10.13,56.6923742667,132.52,80.3645555306,-9.97,80.9806315462,24.9945555306,0,24.9945555306,55.37,-9.97,56.2604461411,132.1,24.9945555306,0.0,24.9945555306,24.9945555306,0,24.9945555306,0.0,0.0,0.0,131.29
2019-03-31 12:00:00,79.5358888636,-10.42,80.2155472295,25.2458888636,0,25.2458888636,54.29,-10.42,55.2809234727,132.52,79.1658888636,-10.26,79.8279747931,25.2458888636,0,25.2458888636,53.92,-10.26,54.8874666932,132.19,25.2458888636,0.0,25.2458888636,25.2458888636,0,25.2458888636,0.0,0.0,0.0,131.29
2019-03-31 12:30:00,77.49966664,-10.68,78.2320952635,26.66966664,0,26.66966664,50.83,-10.68,51.939881594,132.72,77.14966664,-10.52,77.8636080763,26.66966664,0,26.66966664,50.48,-10.52,51.5645304449,132.38,26.66966664,0.0,26.66966664,26.66966664,0,26.66966664,0.0,0.0,0.0,131.42
2019-03-31 13:00:00,74.9643333084,-11.22,75.7993381789,24.9743333084,0,24.9743333084,49.99,-11.22,51.2336656897,132.9,74.6143333084,-11.07,75.4310521937,24.9743333084,0,24.9743333084,49.64,-11.07,50.8593600038,132.51,24.9743333084,0.0,24.9743333084,24.9743333084,0,24.9743333084,0.0,0.0,0.0,131.5
2019-03-31 13:30:00,75.4947777541,-11.48,76.3626339785,23.7047777541,0,23.7047777541,51.79,-11.48,53.0470969988,133.06,75.1347777541,-11.32,75.9827429628,23.7047777541,0,23.7047777541,51.43,-11.32,52.6610605666,132.68,23.7047777541,0.0,23.7047777541,23.7047777541,0,23.7047777541,0.0,0.0,0.0,131.66
2019-03-31 14:00:00,74.3282221981,-10.93,75.1275549657,24.1682221981,0,24.1682221981,50.16,-10.93,51.3370285467,133.21,73.9782221981,-10.77,74.7580782229,24.1682221981,0,24.1682221981,49.81,-10.77,50.9610537568,132.84,24.1682221981,0.0,24.1682221981,24.1682221981,0,24.1682221981,0.0,0.0,0.0,131.76
2019-03-31 14:30:00,73.2248888681,-11.26,74.0855718054,20.8348888681,0,20.8348888681,52.39,-11.26,53.5863760671,133.21,72.8748888681,-11.11,73.7169012339,20.8348888681,0,20.8348888681,52.04,-11.11,53.2127212234,132.84,20.8348888681,0.0,20.8348888681,20.8348888681,0,20.8348888681,0.0,0.0,0.0,131.76
2019-03-31 15:00:00,75.5025555366,-11.02,76.302531364,18.9525555366,0,18.9525555366,56.55,-11.02,57.6137388129,133.08,75.1325555366,-10.85,75.91194505120001,18.9525555366,0,18.9525555366,56.18,-10.85,57.2181343632,132.66,18.9525555366,0.0,18.9525555366,18.9525555366,0,18.9525555366,0.0,0.0,0.0,131.65
2019-03-31 15:30:00,76.7825555393,-10.29,77.4689933789,16.3025555393,0,16.3025555393,60.48,-10.29,61.3491197981,133.0,76.3925555393,-10.14,77.0625858755,16.3025555393,0,16.3025555393,60.09,-10.14,60.9395413504,132.66,16.3025555393,0.0,16.3025555393,16.3025555393,0,16.3025555393,0.0,0.0,0.0,131.51
2019-03-31 16:00:00,77.5299999858,-9.68,78.1319607958,14.1999999858,0,14.1999999858,63.33,-9.68,64.0655234896,132.88,77.1399999858,-9.52,77.7252211178,14.1999999858,0,14.1999999858,62.94,-9.52,63.6559031041,132.43,14.1999999858,0.0,14.1999999858,14.1999999858,0,14.1999999858,0.0,0.0,0.0,131.51
2019-03-31 16:30:00,77.5143333219,-8.32,77.9595681769,11.4743333219,0,11.4743333219,66.04,-8.32,66.562031219,132.7,77.1143333219,-8.18,77.5469715958,11.4743333219,0,11.4743333219,65.64,-8.18,66.147728608,132.28,11.4743333219,0.0,11.4743333219,11.4743333219,0,11.4743333219,0.0,0.0,0.0,131.51
2019-03-31 17:00:00,80.6536666577,-8.42,81.0919869367,8.9336666577,0,8.9336666577,71.72,-8.42,72.2125667734,132.47,80.2036666577,-8.28,80.629935789,8.9336666577,0,8.9336666577,71.27,-8.28,71.7493644571,132.1,8.9336666577,0.0,8.9336666577,8.9336666577,0,8.9336666577,0.0,0.0,0.0,131.32
2019-03-31 17:30:00,83.7498888819,-8.18,84.1484182129,6.9498888819,0,6.9498888819,76.8,-8.18,77.2343990719,131.94,83.2798888819,-8.04,83.6670872697,6.9498888819,0,6.9498888819,76.33,-8.04,76.7522670675,131.57,6.9498888819,0.0,6.9498888819,6.9498888819,0,6.9498888819,0.0,0.0,0.0,130.97
2019-03-31 18:00:00,84.5781111061,-7.98,84.9537361054,5.0281111061,0,5.0281111061,79.55,-7.98,79.949252029,131.7,84.0781111061,-7.83,84.4419188979,5.0281111061,0,5.0281111061,79.05,-7.83,79.436839061,131.26,5.0281111061,0.0,5.0281111061,5.0281111061,0,5.0281111061,0.0,0.0,0.0,130.76
2019-03-31 18:30:00,85.6594444408,-8.86,86.1164329376,3.6594444407999998,0,3.6594444407999998,82.0,-8.86,82.477267171,131.31,85.1494444408,-8.72,85.5947795638,3.6594444407999998,0,3.6594444407999998,81.49,-8.72,81.9552225304,130.94,3.6594444407999998,0.0,3.6594444407999998,3.6594444407999998,0,3.6594444407999998,0.0,0.0,0.0,130.48
2019-03-31 19:00:00,86.1403333304,-8.81,86.5896825625,2.9603333304,0,2.9603333304,83.18,-8.81,83.6452539,131.18,85.6303333304,-8.65,86.0661169466,2.9603333304,0,2.9603333304,82.67,-8.65,83.1213053314,130.78,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,130.38
2019-03-31 19:30:00,88.6594444415,-8.11,89.0295972622,2.9494444415,0,2.9494444415,85.71,-8.11,86.0928347773,131.34,88.1094444415,-7.96,88.4682756687,2.9494444415,0,2.9494444415,85.16,-7.96,85.5312060011,130.99,2.9494444415,0.0,2.9494444415,2.9494444415,0,2.9494444415,0.0,0.0,0.0,130.51
2019-03-31 20:00:00,85.5613333305,-9.0,86.0333758566,2.8813333305,0,2.8813333305,82.68,-9.0,83.1683978444,131.15,85.0413333305,-8.86,85.5016255671,2.8813333305,0,2.8813333305,82.16,-8.86,82.6363430943,130.79,2.8813333305,0.0,2.8813333305,2.8813333305,0,2.8813333305,0.0,0.0,0.0,130.34
2019-03-31 20:30:00,87.4765555526,-11.6,88.2423241498,2.9165555526,0,2.9165555526,84.56,-11.6,85.3519396382,130.99,86.9165555526,-11.42,87.6635843959,2.9165555526,0,2.9165555526,84.0,-11.42,84.772733824,130.65,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,130.25
2019-03-31 21:00:00,88.1053333304,-13.44,89.1245384911,2.9453333304,0,2.9453333304,85.16,-13.44,86.2140313406,131.37,87.5153333304,-13.26,88.5141862524,2.9453333304,0,2.9453333304,84.57,-13.26,85.6032271588,130.97,2.9453333304,0.0,2.9453333304,2.9453333304,0,2.9453333304,0.0,0.0,0.0,130.49
2019-03-31 21:30:00,82.8703333304,-14.76,84.1745195786,2.9603333304,0,2.9603333304,79.91,-14.76,81.261711156,131.78,82.3203333304,-14.56,83.5980315535,2.9603333304,0,2.9603333304,79.36,-14.56,80.6845908461,131.4,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,130.68
2019-03-31 22:00:00,75.570888886,-16.81,77.4179265224,2.840888886,0,2.840888886,72.73,-16.81,74.6473643205,131.88,75.070888886,-16.61,76.8864777327,2.840888886,0,2.840888886,72.23,-16.61,74.1152143625,131.54,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,130.59
2019-03-31 22:30:00,72.0086666639,-17.42,74.0857913146,2.8086666639,0,2.8086666639,69.2,-17.42,71.3589265614,132.61,71.5286666639,-17.2,73.5675890234,2.8086666639,0,2.8086666639,68.72,-17.2,70.8398080178,132.24,2.8086666639,0.0,2.8086666639,2.8086666639,0,2.8086666639,0.0,0.0,0.0,131.11
2019-03-31 23:00:00,67.4179999972,-18.52,69.9154998811,2.8079999972,0,2.8079999972,64.61,-18.52,67.2119223055,133.05,66.9679999972,-18.3,69.4233607918,2.8079999972,0,2.8079999972,64.16,-18.3,66.7187799649,132.66,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.28
2019-03-31 23:30:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,133.26,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,132.88,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.37
2019-04-01 00:00:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,133.67,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,133.25,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.62
2019-04-01 00:30:00,67.2804444417,-18.57,69.7961539361,2.7804444417000003,0,2.7804444417000003,64.5,-18.57,67.1200037247,133.98,66.8404444417,-18.35,69.3135449473,2.7804444417000003,0,2.7804444417000003,64.06,-18.35,66.6363722002,133.61,2.7804444417000003,0.0,2.7804444417000003,2.7804444417000003,0,2.7804444417000003,0.0,0.0,0.0,131.94
2019-04-01 01:00:00,65.9831111083,-18.99,68.6614233142,2.8231111083,0,2.8231111083,63.16,-18.99,65.9530567904,133.55,65.5631111083,-18.77,68.1970266082,2.8231111083,0,2.8231111083,62.74,-18.77,65.4875598874,133.18,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,131.48
2019-04-01 01:30:00,74.7984444417,-16.64,76.62699844630001,2.7784444417,0,2.7784444417,72.02,-16.64,73.9173186743,132.41,74.3184444417,-16.43,76.1129166714,2.7784444417,0,2.7784444417,71.54,-16.43,73.4024284339,132.03,2.7784444417,0.0,2.7784444417,2.7784444417,0,2.7784444417,0.0,0.0,0.0,130.62
2019-04-01 02:00:00,76.4836666638,-16.56,78.2558934927,2.8436666638,0,2.8436666638,73.64,-16.56,75.479024901,132.41,75.9936666638,-16.36,77.734721798,2.8436666638,0,2.8436666638,73.15,-16.36,74.957135084,131.94,2.8436666638,0.0,2.8436666638,2.8436666638,0,2.8436666638,0.0,0.0,0.0,130.54
2019-04-01 02:30:00,77.2379999972,-16.34,78.947477753,2.8079999972,0,2.8079999972,74.43,-16.34,76.2024966783,132.11,76.7179999972,-16.14,78.3973923263,2.8079999972,0,2.8079999972,73.91,-16.14,75.6517527887,131.73,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,130.35
2019-04-01 03:00:00,74.7934444417,-17.03,76.7077586132,2.7234444417,0,2.7234444417,72.07,-17.03,74.0547486661,132.42,74.3034444417,-16.82,76.1834250733,2.7234444417,0,2.7234444417,71.58,-16.82,73.529645722,132.05,2.7234444417,0.0,2.7234444417,2.7234444417,0,2.7234444417,0.0,0.0,0.0,130.58
2019-04-01 03:30:00,72.1425555529,-17.58,74.2536512348,2.6825555529000003,0,2.6825555529000003,69.46,-17.58,71.6501779481,132.66,71.6725555529,-17.36,73.7449986065,2.6825555529000003,0,2.6825555529000003,68.99,-17.36,71.1406332555,132.25,2.6825555529000003,0.0,2.6825555529000003,2.6825555529000003,0,2.6825555529000003,0.0,0.0,0.0,130.76
2019-04-01 04:00:00,67.8425555519,-17.83,70.1464271635,3.7025555519,0,3.7025555519,64.14,-17.83,66.5721300546,132.82,67.3925555519,-17.62,69.6578850082,3.7025555519,0,3.7025555519,63.69,-17.62,66.0823766219,132.44,3.7025555519,0.0,3.7025555519,3.7025555519,0,3.7025555519,0.0,0.0,0.0,130.85
2019-04-01 04:30:00,65.8549999961,-18.5,68.4041740282,3.8949999961,0,3.8949999961,61.96,-18.5,64.6629074509,133.12,65.4549999961,-18.27,67.956971125,3.8949999961,0,3.8949999961,61.56,-18.27,64.213912044,132.71,3.8949999961,0.0,3.8949999961,3.8949999961,0,3.8949999961,0.0,0.0,0.0,131.04
2019-04-01 05:00:00,66.7156666619,-18.88,69.3356659891,4.7256666619,0,4.7256666619,61.99,-18.88,64.8013464366,133.12,66.2956666619,-18.65,68.8689909767,4.7256666619,0,4.7256666619,61.57,-18.65,64.3326309115,132.71,4.7256666619,0.0,4.7256666619,4.7256666619,0,4.7256666619,0.0,0.0,0.0,131.04
2019-04-01 05:30:00,65.4248888832,-18.82,68.0779588809,5.6448888832,0,5.6448888832,59.78,-18.82,62.6724883821,133.12,65.0448888832,-18.6,67.6520330059,5.6448888832,0,5.6448888832,59.4,-18.6,62.2440358589,132.71,5.6448888832,0.0,5.6448888832,5.6448888832,0,5.6448888832,0.0,0.0,0.0,130.96
2019-04-01 06:00:00,69.8771111081,-16.97,71.9082161983,2.9671111081,0,2.9671111081,66.91,-16.97,69.028465143,133.0,69.4371111081,-16.75,71.4288100072,2.9671111081,0,2.9671111081,66.47,-16.75,68.5479642294,132.71,2.9671111081,0.0,2.9671111081,2.9671111081,0,2.9671111081,0.0,0.0,0.0,131.13
2019-04-01 06:30:00,73.8129999948,-14.34,75.1930486697,5.1629999948,0,5.1629999948,68.65,-14.34,70.1317196424,132.13,73.3829999948,-14.14,74.7328862566,5.1629999948,0,5.1629999948,68.22,-14.14,69.669993541,131.77,5.1629999948,0.0,5.1629999948,5.1629999948,0,5.1629999948,0.0,0.0,0.0,130.55
2019-04-01 07:00:00,80.3836666622,-10.38,81.0510842991,4.4736666622,0,4.4736666622,75.91,-10.38,76.6163983753,131.48,79.9136666622,-10.21,80.5632560129,4.4736666622,0,4.4736666622,75.44,-10.21,76.1277721991,131.11,4.4736666622,0.0,4.4736666622,4.4736666622,0,4.4736666622,0.0,0.0,0.0,130.34
2019-04-01 07:30:00,86.0457777732,-8.54,86.468534581,4.5857777732,0,4.5857777732,81.46,-8.54,81.9064295401,131.3,85.5457777732,-8.38,85.9552470465,4.5857777732,0,4.5857777732,80.96,-8.38,81.3925426559,130.96,4.5857777732,0.0,4.5857777732,4.5857777732,0,4.5857777732,0.0,0.0,0.0,130.47
2019-04-01 08:00:00,89.0019999916,-7.12,89.2863393947,8.4119999916,0,8.4119999916,80.59,-7.12,80.9039090527,131.14,88.5219999916,-6.95,88.7944085093,8.4119999916,0,8.4119999916,80.11,-6.95,80.4109109512,130.79,8.4119999916,0.0,8.4119999916,8.4119999916,0,8.4119999916,0.0,0.0,0.0,130.47
2019-04-01 08:30:00,89.0519999883,-5.53,89.2235372641,11.7119999883,0,11.7119999883,77.34,-5.53,77.5374522408,131.4,88.5919999883,-5.39,88.7558142429,11.7119999883,0,11.7119999883,76.88,-5.39,77.0687128477,131.02,11.7119999883,0.0,11.7119999883,11.7119999883,0,11.7119999883,0.0,0.0,0.0,130.86
2019-04-01 09:00:00,87.9797777655,-3.96,88.0688531529,12.2697777655,0,12.2697777655,75.71,-3.96,75.8134928624,131.27,87.4897777655,-3.83,87.5735697197,12.2697777655,0,12.2697777655,75.22,-3.83,75.3174435307,130.87,12.2697777655,0.0,12.2697777655,12.2697777655,0,12.2697777655,0.0,0.0,0.0,130.86
2019-04-01 09:30:00,83.9373333196,-3.5700000000000003,84.0132181553,13.7473333196,0,13.7473333196,70.19,-3.5700000000000003,70.2807299336,131.34,83.4773333196,-3.46,83.5490082416,13.7473333196,0,13.7473333196,69.73,-3.46,69.8157897613,131.0,13.7473333196,0.0,13.7473333196,13.7473333196,0,13.7473333196,0.0,0.0,0.0,130.86
2019-04-01 10:00:00,79.572222205,-3.19,79.6361390741,17.272222205,0,17.272222205,62.3,-3.19,62.3816166831,131.68,79.142222205,-3.09,79.2025216489,17.272222205,0,17.272222205,61.87,-3.09,61.9471145414,131.31,17.272222205,0.0,17.272222205,17.272222205,0,17.272222205,0.0,0.0,0.0,131.23
2019-04-01 10:30:00,73.759999979,-2.2,73.792801796,21.019999979,0,21.019999979,52.74,-2.2,52.7858655324,131.68,73.389999979,-2.11,73.4203255026,21.019999979,0,21.019999979,52.37,-2.11,52.4124889697,131.31,21.019999979,0.0,21.019999979,21.019999979,0,21.019999979,0.0,0.0,0.0,131.23
2019-04-01 11:00:00,69.523999975,-0.5,69.5257978921,24.963999975,0,24.963999975,44.56,-0.5,44.562805118200004,131.12,69.253999975,-0.42,69.255273536,24.963999975,0,24.963999975,44.29,-0.42,44.2919913754,130.78,24.963999975,0.0,24.963999975,24.963999975,0,24.963999975,0.0,0.0,0.0,130.78
2019-04-01 11:30:00,72.8186666392,-1.28,72.829915633,27.4486666392,0,27.4486666392,45.37,-1.28,45.3880523927,131.55,72.5086666392,-1.19,72.5184310213,27.4486666392,0,27.4486666392,45.06,-1.19,45.0757107542,131.19,27.4486666392,0.0,27.4486666392,27.4486666392,0,27.4486666392,0.0,0.0,0.0,131.1
2019-04-01 12:00:00,71.3332221935,-1.76,71.3549310736,28.6732221935,0,28.6732221935,42.66,-1.76,42.696290237,131.78,71.0432221935,-1.67,71.0628476747,28.6732221935,0,28.6732221935,42.37,-1.67,42.4028984858,131.38,28.6732221935,0.0,28.6732221935,28.6732221935,0,28.6732221935,0.0,0.0,0.0,131.24
2019-04-01 12:30:00,69.4359999712,-1.46,69.4513476615,28.7959999712,0,28.7959999712,40.64,-1.46,40.6662169374,132.36,69.1659999712,-1.38,69.1797654811,28.7959999712,0,28.7959999712,40.37,-1.38,40.3935799354,131.97,28.7959999712,0.0,28.7959999712,28.7959999712,0,28.7959999712,0.0,0.0,0.0,131.81
2019-04-01 13:00:00,67.3849999705,-1.72,67.4069478691,29.4549999705,0,29.4549999705,37.93,-1.72,37.9689781269,132.36,67.1149999705,-1.6400000000000001,67.1350342299,29.4549999705,0,29.4549999705,37.66,-1.6400000000000001,37.6956920616,131.97,29.4549999705,0.0,29.4549999705,29.4549999705,0,29.4549999705,0.0,0.0,0.0,131.81
2019-04-01 13:30:00,64.9651110814,-2.77,65.0241382705,29.7151110814,0,29.7151110814,35.25,-2.77,35.3586679613,132.63,64.7251110814,-2.69,64.7809856709,29.7151110814,0,29.7151110814,35.01,-2.69,35.1131912534,132.27,29.7151110814,0.0,29.7151110814,29.7151110814,0,29.7151110814,0.0,0.0,0.0,131.95
2019-04-01 14:00:00,63.3862221929,-2.7,63.4437007423,29.3462221929,0,29.3462221929,34.04,-2.7,34.1469120127,132.51,63.1762221929,-2.6,63.2297006996,29.3462221929,0,29.3462221929,33.83,-2.6,33.9297642196,132.15,29.3462221929,0.0,29.3462221929,29.3462221929,0,29.3462221929,0.0,0.0,0.0,131.81
2019-04-01 14:30:00,62.9104444157,-2.86,62.9754207337,28.7104444157,0,28.7104444157,34.2,-2.86,34.3193764512,132.51,62.6804444157,-2.76,62.7411803535,28.7104444157,0,28.7104444157,33.97,-2.76,34.0819380317,132.15,28.7104444157,0.0,28.7104444157,28.7104444157,0,28.7104444157,0.0,0.0,0.0,131.81
2019-04-01 15:00:00,63.7554444166,-1.82,63.7814165158,27.8254444166,0,27.8254444166,35.93,-1.82,35.9760656548,132.71,63.5254444166,-1.72,63.5487253085,27.8254444166,0,27.8254444166,35.7,-1.72,35.7414101568,132.3,27.8254444166,0.0,27.8254444166,27.8254444166,0,27.8254444166,0.0,0.0,0.0,132.11
2019-04-01 15:30:00,67.2363333072,0.13,67.2364589832,26.0963333072,0,26.0963333072,41.14,0.13,41.1402053957,132.13,66.9663333072,0.18,66.9665752194,26.0963333072,0,26.0963333072,40.87,0.18,40.8703963768,131.76,26.0963333072,0.0,26.0963333072,26.0963333072,0,26.0963333072,0.0,0.0,0.0,131.8
2019-04-01 16:00:00,69.5841110875,-0.09,69.5841692904,23.6441110875,0,23.6441110875,45.94,-0.09,45.9400881584,132.02,69.2841110875,-0.03,69.2841175825,23.6441110875,0,23.6441110875,45.64,-0.03,45.6400098598,131.62,23.6441110875,0.0,23.6441110875,23.6441110875,0,23.6441110875,0.0,0.0,0.0,131.7
2019-04-01 16:30:00,73.3516666455,-0.14,73.3518002483,21.1916666455,0,21.1916666455,52.16,-0.14,52.1601878831,132.02,73.0316666455,-0.05,73.0316837613,21.1916666455,0,21.1916666455,51.84,-0.05,51.8400241126,131.62,21.1916666455,0.0,21.1916666455,21.1916666455,0,21.1916666455,0.0,0.0,0.0,131.7
2019-04-01 17:00:00,75.9403333152,0.35000000000000003,75.9411398652,18.1503333152,0,18.1503333152,57.79,0.35000000000000003,57.7910598622,131.71,75.6003333152,0.44,75.601613722,18.1503333152,0,18.1503333152,57.45,0.44,57.4516849187,131.35,18.1503333152,0.0,18.1503333152,18.1503333152,0,18.1503333152,0.0,0.0,0.0,131.5
2019-04-01 17:30:00,79.768222207,0.18,79.7684252952,15.198222207,0,15.198222207,64.57,0.18,64.57025089,131.62,79.408222207,0.22,79.4085269608,15.198222207,0,15.198222207,64.21,0.22,64.2103768872,131.26,15.198222207,0.0,15.198222207,15.198222207,0,15.198222207,0.0,0.0,0.0,131.5
2019-04-01 18:00:00,80.8826666514,-1.16,80.890984446,15.2226666514,0,15.2226666514,65.66,-1.16,65.6702459261,131.95,80.5226666514,-1.07,80.529775516,15.2226666514,0,15.2226666514,65.3,-1.07,65.3087658741,131.51,15.2226666514,0.0,15.2226666514,15.2226666514,0,15.2226666514,0.0,0.0,0.0,131.71
2019-04-01 18:30:00,87.9374444349,-0.55,87.9391643908,9.4974444349,0,9.4974444349,78.44,-0.55,78.4419282017,131.53,87.5174444349,-0.45,87.5186013395,9.4974444349,0,9.4974444349,78.02,-0.45,78.0212977334,131.22,9.4974444349,0.0,9.4974444349,9.4974444349,0,9.4974444349,0.0,0.0,0.0,131.5
2019-04-01 19:00:00,87.951999989,-2.81,87.996877229,11.021999989,0,11.021999989,76.93,-2.81,76.9813029248,131.68,87.511999989,-2.7,87.5536415123,11.021999989,0,11.021999989,76.49,-2.7,76.5376384532,131.3,11.021999989,0.0,11.021999989,11.021999989,0,11.021999989,0.0,0.0,0.0,131.37
2019-04-01 19:30:00,89.4332222152,-5.38,89.5948973759,7.0232222152,0,7.0232222152,82.41,-5.38,82.5854254696,131.97,88.9732222152,-5.24,89.1273912518,7.0232222152,0,7.0232222152,81.95,-5.24,82.1173556564,131.62,7.0232222152,0.0,7.0232222152,7.0232222152,0,7.0232222152,0.0,0.0,0.0,131.37
2019-04-01 20:00:00,90.3068888822,-5.92,90.5007214313,6.6768888822,0,6.6768888822,83.63,-5.92,83.8392706314,131.87,89.8268888822,-5.78,90.0126567004,6.6768888822,0,6.6768888822,83.15,-5.78,83.3506502674,131.47,6.6768888822,0.0,6.6768888822,6.6768888822,0,6.6768888822,0.0,0.0,0.0,131.37
2019-04-01 20:30:00,90.216111102,-6.23,90.4309659484,9.156111102,0,9.156111102,81.06,-6.23,81.2990559601,132.12,89.786111102,-6.08,89.9917337693,9.156111102,0,9.156111102,80.63,-6.08,80.8589098368,131.71,9.156111102,0.0,9.156111102,9.156111102,0,9.156111102,0.0,0.0,0.0,131.5
2019-04-01 21:00:00,91.3097777731,-3.34,91.3708439108,4.6997777731,0,4.6997777731,86.61,-3.34,86.6743774134,131.32,90.8197777731,-3.21,90.8764883496,4.6997777731,0,4.6997777731,86.12,-3.21,86.1798033184,130.95,4.6997777731,0.0,4.6997777731,4.6997777731,0,4.6997777731,0.0,0.0,0.0,131.03
2019-04-01 21:30:00,86.4738888832,-3.98,86.565431083,5.6838888832,0,5.6838888832,80.79,-3.98,80.8879750025,130.96,86.0138888832,-3.86,86.1004569141,5.6838888832,0,5.6838888832,80.33,-3.86,80.4226864759,130.59,5.6838888832,0.0,5.6838888832,5.6838888832,0,5.6838888832,0.0,0.0,0.0,130.54
2019-04-01 22:00:00,81.1291111074,-5.76,81.3333281569,3.7491111074,0,3.7491111074,77.38,-5.76,77.5940848261,131.51,80.6791111074,-5.62,80.8746151093,3.7491111074,0,3.7491111074,76.93,-5.62,77.1350069683,131.1,3.7491111074,0.0,3.7491111074,3.7491111074,0,3.7491111074,0.0,0.0,0.0,130.87
2019-04-01 22:30:00,79.7986666641,-9.06,80.3113366927,2.5686666641,0,2.5686666641,77.23,-9.06,77.7596071235,132.12,79.3486666641,-8.91,79.8473481173,2.5686666641,0,2.5686666641,76.78,-8.91,77.2952553524,131.76,2.5686666641,0.0,2.5686666641,2.5686666641,0,2.5686666641,0.0,0.0,0.0,131.17
2019-04-01 23:00:00,78.6218888862,-11.52,79.46138566650001,2.6718888862,0,2.6718888862,75.95,-11.52,76.818701499,132.46,78.1318888862,-11.34,78.9505393327,2.6718888862,0,2.6718888862,75.46,-11.34,76.3073207497,132.06,2.6718888862,0.0,2.6718888862,2.6718888862,0,2.6718888862,0.0,0.0,0.0,131.17
2019-04-01 23:30:00,74.5365555528,-12.37,75.5560388962,2.7365555528,0,2.7365555528,71.8,-12.37,72.8577854453,132.55,74.0865555528,-12.2,75.0843373393,2.7365555528,0,2.7365555528,71.35,-12.2,72.3855130534,132.17,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,131.17
2019-04-02 00:00:00,69.9029999972,-13.75,71.2424866818,2.7729999972,0,2.7729999972,67.13,-13.75,68.5237141434,132.93,69.4829999972,-13.57,70.7957074166,2.7729999972,0,2.7729999972,66.71,-13.57,68.0761999527,132.52,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,131.37
2019-04-02 00:30:00,66.1984444403,-14.87,67.8479988379,4.1684444403,0,4.1684444403,62.03,-14.87,63.7874423378,132.93,65.7984444403,-14.68,67.4161530404,4.1684444403,0,4.1684444403,61.63,-14.68,63.3542366381,132.52,4.1684444403,0.0,4.1684444403,4.1684444403,0,4.1684444403,0.0,0.0,0.0,131.24
2019-04-02 01:00:00,67.7376666637,-14.43,69.2576088603,2.9576666637,0,2.9576666637,64.78,-14.43,66.3677127826,132.93,67.3376666637,-14.25,68.8289463214,2.9576666637,0,2.9576666637,64.38,-14.25,65.9382051621,132.52,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,131.24
2019-04-02 01:30:00,73.6228888839,-13.68,74.8830566124,4.9428888839,0,4.9428888839,68.68,-13.68,70.0291710646,132.48,73.1928888839,-13.49,74.4256614561,4.9428888839,0,4.9428888839,68.25,-13.49,69.570414689,132.1,4.9428888839,0.0,4.9428888839,4.9428888839,0,4.9428888839,0.0,0.0,0.0,130.94
2019-04-02 02:00:00,74.4443333276,-13.84,75.7199073203,5.7043333276,0,5.7043333276,68.74,-13.84,70.1194209902,132.36,74.0143333276,-13.66,75.2643151695,5.7043333276,0,5.7043333276,68.31,-13.66,69.66241239,131.97,5.7043333276,0.0,5.7043333276,5.7043333276,0,5.7043333276,0.0,0.0,0.0,130.79
2019-04-02 02:30:00,76.72733333,-13.58,77.9198311082,3.35733333,0,3.35733333,73.37,-13.58,74.6161731798,132.36,76.26733333,-13.39,77.4338313224,3.35733333,0,3.35733333,72.91,-13.39,74.1293477646,132.08,3.35733333,0.0,3.35733333,3.35733333,0,3.35733333,0.0,0.0,0.0,130.91
2019-04-02 03:00:00,75.4514444416,-13.36,76.6251268731,2.8614444415999998,0,2.8614444415999998,72.59,-13.36,73.8091979363,132.54,75.0014444416,-13.19,76.1524311386,2.8614444415999998,0,2.8614444415999998,72.14,-13.19,73.3359100305,132.18,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,131.04
2019-04-02 03:30:00,72.9093333305,-14.03,74.2469648315,2.8393333305,0,2.8393333305,70.07,-14.03,71.460799044,132.74,72.4593333305,-13.84,73.7692387564,2.8393333305,0,2.8393333305,69.62,-13.84,70.9823217428,132.38,2.8393333305,0.0,2.8393333305,2.8393333305,0,2.8393333305,0.0,0.0,0.0,131.18
2019-04-02 04:00:00,71.4614444415,-14.08,72.8353241337,2.9414444415,0,2.9414444415,68.52,-14.08,69.9516747476,132.74,71.0214444415,-13.9,72.368885376,2.9414444415,0,2.9414444415,68.08,-13.9,69.4845047475,132.38,2.9414444415,0.0,2.9414444415,2.9414444415,0,2.9414444415,0.0,0.0,0.0,131.18
2019-04-02 04:30:00,69.7403333305,-14.59,71.2501381967,2.8703333305000003,0,2.8703333305000003,66.87,-14.59,68.4431515931,133.05,69.3203333305,-14.41,70.8022366387,2.8703333305000003,0,2.8703333305000003,66.45,-14.41,67.9944894826,132.63,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,131.4
2019-04-02 05:00:00,68.1261111083,-14.83,69.7215598989,2.8561111083,0,2.8561111083,65.27,-14.83,66.9335625826,133.05,67.7161111083,-14.63,69.2784858641,2.8561111083,0,2.8561111083,64.86,-14.63,66.4895217309,132.63,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,131.4
2019-04-02 05:30:00,69.1987777749,-14.2,70.6407166268,2.8387777749,0,2.8387777749,66.36,-14.2,67.8622840759,132.91,68.7887777749,-14.02,70.2029653773,2.8387777749,0,2.8387777749,65.95,-14.02,67.4237561991,132.47,2.8387777749,0.0,2.8387777749,2.8387777749,0,2.8387777749,0.0,0.0,0.0,131.29
2019-04-02 06:00:00,71.1026666638,-13.24,72.3248699045,2.8426666638,0,2.8426666638,68.26,-13.24,69.5321882296,132.74,70.6826666638,-13.06,71.8790857392,2.8426666638,0,2.8426666638,67.84,-13.06,69.0856656623,132.38,2.8426666638,0.0,2.8426666638,2.8426666638,0,2.8426666638,0.0,0.0,0.0,131.29
2019-04-02 06:30:00,79.7247777724,-9.93,80.3408058888,5.3747777724,0,5.3747777724,74.35,-9.93,75.0101819755,132.22,79.2847777724,-9.76,79.8832497237,5.3747777724,0,5.3747777724,73.91,-9.76,74.5516311022,131.81,5.3747777724,0.0,5.3747777724,5.3747777724,0,5.3747777724,0.0,0.0,0.0,131.09
2019-04-02 07:00:00,83.585888883,-5.0,83.7353021154,5.915888883,0,5.915888883,77.67,-5.0,77.8307709071,131.56,83.155888883,-4.85,83.2972049706,5.915888883,0,5.915888883,77.24,-4.85,77.3921191078,131.21,5.915888883,0.0,5.915888883,5.915888883,0,5.915888883,0.0,0.0,0.0,131.01
2019-04-02 07:30:00,87.5584444417,-0.36,87.5591845157,2.7684444417,0,2.7684444417,84.79,-0.36,84.7907642376,130.57,87.0984444417,-0.26,87.0988325074,2.7684444417,0,2.7684444417,84.33,-0.26,84.3304008054,130.2,2.7684444417,0.0,2.7684444417,2.7684444417,0,2.7684444417,0.0,0.0,0.0,130.58
2019-04-02 08:00:00,93.2529999965,0.14,93.2531050869,3.4529999965,0,3.4529999965,89.8,0.14,89.8001091313,130.77,92.7629999965,0.26,92.7633643652,3.4529999965,0,3.4529999965,89.31,0.26,89.3103784563,130.38,3.4529999965,0.0,3.4529999965,3.4529999965,0,3.4529999965,0.0,0.0,0.0,130.88
2019-04-02 08:30:00,94.4673333262,1.44,94.4783079112,7.1273333262,0,7.1273333262,87.34,1.44,87.3518700429,130.58,93.9873333262,1.56,94.0002788601,7.1273333262,0,7.1273333262,86.86,1.56,86.8740076202,130.21,7.1273333262,0.0,7.1273333262,7.1273333262,0,7.1273333262,0.0,0.0,0.0,130.81
2019-04-02 09:00:00,92.176222214,2.23,92.2031932291,8.236222214,0,8.236222214,83.94,2.23,83.9696165288,130.39,91.706222214,2.33,91.735816848,8.236222214,0,8.236222214,83.47,2.33,83.5025137346,130.07,8.236222214,0.0,8.236222214,8.236222214,0,8.236222214,0.0,0.0,0.0,130.63
2019-04-02 09:30:00,90.4599999831,3.06,90.511740658,16.8699999831,0,16.8699999831,73.59,3.06,73.6535925804,130.3,90.0599999831,3.14,90.1147224207,16.8699999831,0,16.8699999831,73.19,3.14,73.257325231,129.95,16.8699999831,0.0,16.8699999831,16.8699999831,0,16.8699999831,0.0,0.0,0.0,130.54
2019-04-02 10:00:00,86.6632222031,3.36,86.7283326406,19.1532222031,0,19.1532222031,67.51,3.36,67.5935625633,130.3,86.3032222031,3.43,86.3713555679,19.1532222031,0,19.1532222031,67.15,3.43,67.2375445715,129.95,19.1532222031,0.0,19.1532222031,19.1532222031,0,19.1532222031,0.0,0.0,0.0,130.54
2019-04-02 10:30:00,80.0094444235,2.27,80.0416397693,20.9294444235,0,20.9294444235,59.08,2.27,59.1235934294,130.6,79.6794444235,2.34,79.7137971975,20.9294444235,0,20.9294444235,58.75,2.34,58.7965823837,130.27,20.9294444235,0.0,20.9294444235,20.9294444235,0,20.9294444235,0.0,0.0,0.0,130.54
2019-04-02 11:00:00,72.3706666415,1.62,72.3887960263,25.1806666415,0,25.1806666415,47.19,1.62,47.217798551,130.76,72.1106666415,1.7000000000000002,72.1307025023,25.1806666415,0,25.1806666415,46.93,1.7000000000000002,46.960780445,130.27,25.1806666415,0.0,25.1806666415,25.1806666415,0,25.1806666415,0.0,0.0,0.0,130.54
2019-04-02 11:30:00,71.2323333072,1.9,71.2576684181,26.1223333072,0,26.1223333072,45.11,1.9,45.1499955703,130.76,71.0023333072,1.97,71.0296574331,26.1223333072,0,26.1223333072,44.88,1.97,44.9232156017,130.42,26.1223333072,0.0,26.1223333072,26.1223333072,0,26.1223333072,0.0,0.0,0.0,130.65
2019-04-02 12:00:00,71.0438888652,0.84,71.0488546361,23.6538888652,0,23.6538888652,47.39,0.84,47.3974440239,130.55,70.7838888652,0.93,70.7899980427,23.6538888652,0,23.6538888652,47.13,0.93,47.1391747912,130.21,23.6538888652,0.0,23.6538888652,23.6538888652,0,23.6538888652,0.0,0.0,0.0,130.33
2019-04-02 12:30:00,72.0581110851,1.32,72.070200313,25.9781110851,0,25.9781110851,46.08,1.32,46.0989023731,130.55,71.8281110851,1.3900000000000001,71.8415592958,25.9781110851,0,25.9781110851,45.85,1.3900000000000001,45.8710649538,130.21,25.9781110851,0.0,25.9781110851,25.9781110851,0,25.9781110851,0.0,0.0,0.0,130.33
2019-04-02 13:00:00,73.7663333135,0.91,73.7719460941,19.8463333135,0,19.8463333135,53.92,0.91,53.9276784221,130.55,73.4763333135,0.99,73.48300250529999,19.8463333135,0,19.8463333135,53.63,0.99,53.6391368312,130.21,19.8463333135,0.0,19.8463333135,19.8463333135,0,19.8463333135,0.0,0.0,0.0,130.46
2019-04-02 13:30:00,72.9706666457,-0.15,72.970820817,21.0106666457,0,21.0106666457,51.96,-0.15,51.9602165123,131.04,72.6706666457,-0.05,72.6706838465,21.0106666457,0,21.0106666457,51.66,-0.05,51.6600241967,130.66,21.0106666457,0.0,21.0106666457,21.0106666457,0,21.0106666457,0.0,0.0,0.0,130.77
2019-04-02 14:00:00,68.6435555353,0.23,68.6439408581,20.2535555353,0,20.2535555353,48.39,0.23,48.3905465975,130.73,68.3835555353,0.32,68.3843042492,20.2535555353,0,20.2535555353,48.13,0.32,48.1310637738,130.39,20.2535555353,0.0,20.2535555353,20.2535555353,0,20.2535555353,0.0,0.0,0.0,130.48
2019-04-02 14:30:00,66.6144444264,0.11,66.6145352475,18.0544444264,0,18.0544444264,48.56,0.11,48.560124588,130.65,66.3244444264,0.2,66.3247459737,18.0544444264,0,18.0544444264,48.27,0.2,48.2704143342,130.25,18.0544444264,0.0,18.0544444264,18.0544444264,0,18.0544444264,0.0,0.0,0.0,130.34
2019-04-02 15:00:00,77.8527777646,0.9,77.8579797174,13.1327777646,0,13.1327777646,64.72,0.9,64.7262574231,131.22,77.5227777646,0.99,77.5290988749,13.1327777646,0,13.1327777646,64.39,0.99,64.3976102041,130.88,13.1327777646,0.0,13.1327777646,13.1327777646,0,13.1327777646,0.0,0.0,0.0,131.16
2019-04-02 15:30:00,70.3473333195,-1.55,70.3644072324,13.8073333195,0,13.8073333195,56.54,-1.55,56.5612420302,131.89,70.0073333195,-1.46,70.0225557839,13.8073333195,0,13.8073333195,56.2,-1.46,56.2189612142,131.48,13.8073333195,0.0,13.8073333195,13.8073333195,0,13.8073333195,0.0,0.0,0.0,131.48
2019-04-02 16:00:00,72.3107777653,-1.09,72.3189925332,12.5007777653,0,12.5007777653,59.81,-1.09,59.819931461,131.6,71.9707777653,-0.98,71.9774496085,12.5007777653,0,12.5007777653,59.47,-0.98,59.4780741114,131.24,12.5007777653,0.0,12.5007777653,12.5007777653,0,12.5007777653,0.0,0.0,0.0,131.29
2019-04-02 16:30:00,77.7852222089,-1.83,77.8067458135,13.3152222089,0,13.3152222089,64.47,-1.83,64.4959673158,131.6,77.4152222089,-1.72,77.4343272048,13.3152222089,0,13.3152222089,64.1,-1.72,64.1230722907,131.24,13.3152222089,0.0,13.3152222089,13.3152222089,0,13.3152222089,0.0,0.0,0.0,131.21
2019-04-02 17:00:00,84.3697777628,-0.64,84.3722051374,14.9297777628,0,14.9297777628,69.44,-0.64,69.4429492461,131.29,83.9997777628,-0.53,84.0014497744,14.9297777628,0,14.9297777628,69.07,-0.53,69.0720334144,130.89,14.9297777628,0.0,14.9297777628,14.9297777628,0,14.9297777628,0.0,0.0,0.0,131.11
2019-04-02 17:30:00,91.0785555435,-0.17,91.0787141976,12.0985555435,0,12.0985555435,78.98,-0.17,78.9801829575,131.07,90.6585555435,-0.06,90.6585753982,12.0985555435,0,12.0985555435,78.56,-0.06,78.5600229124,130.69,12.0985555435,0.0,12.0985555435,12.0985555435,0,12.0985555435,0.0,0.0,0.0,131.02
2019-04-02 18:00:00,94.0139999911,-1.87,94.032595914,8.9439999911,0,8.9439999911,85.07,-1.87,85.0905505917,131.29,93.5539999911,-1.75,93.570366112,8.9439999911,0,8.9439999911,84.61,-1.75,84.6280958075,130.89,8.9439999911,0.0,8.9439999911,8.9439999911,0,8.9439999911,0.0,0.0,0.0,131.12
2019-04-02 18:30:00,93.2799999931,-3.51,93.3460149053,6.9499999931000005,0,6.9499999931000005,86.33,-3.51,86.4013252213,131.42,92.7899999931,-3.38,92.8515400988,6.9499999931000005,0,6.9499999931000005,85.84,-3.38,85.906518961,131.05,6.9499999931000005,0.0,6.9499999931000005,6.9499999931000005,0,6.9499999931000005,0.0,0.0,0.0,131.12
2019-04-02 19:00:00,95.1573333287,-3.66,95.2276939038,4.6073333287,0,4.6073333287,90.55,-3.66,90.6239377869,131.21,94.6573333287,-3.52,94.722759424,4.6073333287,0,4.6073333287,90.05,-3.52,90.1187710746,130.81,4.6073333287,0.0,4.6073333287,4.6073333287,0,4.6073333287,0.0,0.0,0.0,130.99
2019-04-02 19:30:00,96.4104444413,-3.37,96.4693251628,3.1204444413,0,3.1204444413,93.29,-3.37,93.3508489517,130.91,95.8704444413,-3.22,95.9245042592,3.1204444413,0,3.1204444413,92.75,-3.22,92.8058775078,130.52,3.1204444413,0.0,3.1204444413,3.1204444413,0,3.1204444413,0.0,0.0,0.0,130.72
2019-04-02 20:00:00,94.6522222186,-4.79,94.7733468382,3.6422222186,0,3.6422222186,91.01,-4.79,91.1359654582,131.07,94.1422222186,-4.65,94.2569918057,3.6422222186,0,3.6422222186,90.5,-4.65,90.6193825845,130.69,3.6422222186,0.0,3.6422222186,3.6422222186,0,3.6422222186,0.0,0.0,0.0,130.72
2019-04-02 20:30:00,97.2273333309,-2.98,97.2729908384,2.4273333309,0,2.4273333309,94.8,-2.98,94.846825988,130.8,96.6973333309,-2.84,96.7390297311,2.4273333309,0,2.4273333309,94.27,-2.84,94.312769549,130.36,2.4273333309,0.0,2.4273333309,2.4273333309,0,2.4273333309,0.0,0.0,0.0,130.6
2019-04-02 21:00:00,93.5194444419,-3.0,93.5675504047,2.4994444419,0,2.4994444419,91.02,-3.0,91.0694262637,130.58,92.9994444419,-2.86,93.0434106561,2.4994444419,0,2.4994444419,90.5,-2.86,90.5451798828,130.22,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,130.43
2019-04-02 21:30:00,88.1568888861,-3.81,88.2391815356,2.8068888861,0,2.8068888861,85.35,-3.81,85.4349963422,130.5,87.6468888861,-3.68,87.7241103198,2.8068888861,0,2.8068888861,84.84,-3.68,84.9197739046,130.11,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,130.16
2019-04-02 22:00:00,79.8703333299,-7.0,80.1764937262,3.4703333299,0,3.4703333299,76.4,-7.0,76.7200104275,131.32,79.4503333299,-6.84,79.7442227765,3.4703333299,0,3.4703333299,75.98,-6.84,76.2872597489,130.95,3.4703333299,0.0,3.4703333299,3.4703333299,0,3.4703333299,0.0,0.0,0.0,130.61
2019-04-02 22:30:00,75.829333331,-7.8,76.2294417756,2.379333331,0,2.379333331,73.45,-7.8,73.8629981791,131.79,75.409333331,-7.66,75.7973822333,2.379333331,0,2.379333331,73.03,-7.66,73.4306237206,131.43,2.379333331,0.0,2.379333331,2.379333331,0,2.379333331,0.0,0.0,0.0,130.99
2019-04-02 23:00:00,68.4395555533,-9.64,69.1151384599,2.2895555533,0,2.2895555533,66.15,-9.64,66.8487254927,132.19,68.0695555533,-9.49,68.7279018538,2.2895555533,0,2.2895555533,65.78,-9.49,66.4610299348,131.83,2.2895555533,0.0,2.2895555533,2.2895555533,0,2.2895555533,0.0,0.0,0.0,131.13
2019-04-02 23:30:00,71.13022222,-11.91,72.120431315,2.21022222,0,2.21022222,68.92,-11.91,69.9415077047,132.41,70.74022222,-11.75,71.7094243439,2.21022222,0,2.21022222,68.53,-11.75,69.5300179778,132.02,2.21022222,0.0,2.21022222,2.21022222,0,2.21022222,0.0,0.0,0.0,131.13
2019-04-03 00:00:00,72.9898888866,-13.82,74.2867167109,2.2698888866,0,2.2698888866,70.72,-13.82,72.0576907762,132.41,72.5198888866,-13.64,73.7914892391,2.2698888866,0,2.2698888866,70.25,-13.64,71.5619458931,132.02,2.2698888866,0.0,2.2698888866,2.2698888866,0,2.2698888866,0.0,0.0,0.0,130.84
2019-04-03 00:30:00,72.4651111087,-14.51,73.903534611,2.3751111087,0,2.3751111087,70.09,-14.51,71.5761706156,132.82,72.0251111087,-14.32,73.4348624989,2.3751111087,0,2.3751111087,69.65,-14.32,71.1068555063,132.41,2.3751111087,0.0,2.3751111087,2.3751111087,0,2.3751111087,0.0,0.0,0.0,131.21
2019-04-03 01:00:00,71.3905555532,-14.57,72.8621734661,2.3205555532,0,2.3205555532,69.07,-14.57,70.5900120414,132.45,70.9505555532,-14.37,72.3911474789,2.3205555532,0,2.3205555532,68.63,-14.37,70.1182843487,132.07,2.3205555532,0.0,2.3205555532,2.3205555532,0,2.3205555532,0.0,0.0,0.0,130.82
2019-04-03 01:30:00,80.7396666643,-12.43,81.6908726424,2.3196666643,0,2.3196666643,78.42,-12.43,79.3990006234,131.72,80.2496666643,-12.26,81.1807649615,2.3196666643,0,2.3196666643,77.93,-12.26,78.8884814152,131.33,2.3196666643,0.0,2.3196666643,2.3196666643,0,2.3196666643,0.0,0.0,0.0,130.32
2019-04-03 02:00:00,82.6488888865,-11.77,83.4827630962,2.3688888865,0,2.3688888865,80.28,-11.77,81.1382234215,131.54,82.1388888865,-11.59,82.9525476855,2.3688888865,0,2.3688888865,79.77,-11.59,80.6075740858,131.12,2.3688888865,0.0,2.3688888865,2.3688888865,0,2.3688888865,0.0,0.0,0.0,130.21
2019-04-03 02:30:00,83.4576666643,-12.26,84.3533622628,2.3976666643,0,2.3976666643,81.06,-12.26,81.9818955624,131.82,82.9476666643,-12.09,83.8241224532,2.3976666643,0,2.3976666643,80.55,-12.09,81.4522596372,131.41,2.3976666643,0.0,2.3976666643,2.3976666643,0,2.3976666643,0.0,0.0,0.0,130.47
2019-04-03 03:00:00,81.216444442,-12.89,82.2329796846,2.446444442,0,2.446444442,78.77,-12.89,79.8176985386,132.09,80.706444442,-12.71,81.7011277429,2.446444442,0,2.446444442,78.26,-12.71,79.2853813764,131.72,2.446444442,0.0,2.446444442,2.446444442,0,2.446444442,0.0,0.0,0.0,130.69
2019-04-03 03:30:00,79.2451111086,-13.27,80.3484942897,2.4751111086,0,2.4751111086,76.77,-13.27,77.9084449851,132.41,78.7451111086,-13.1,79.8273294274,2.4751111086,0,2.4751111086,76.27,-13.1,77.3868393204,132.11,2.4751111086,0.0,2.4751111086,2.4751111086,0,2.4751111086,0.0,0.0,0.0,130.98
2019-04-03 04:00:00,77.3816666642,-13.94,78.6272594952,2.4416666642,0,2.4416666642,74.94,-13.94,76.2255022942,132.64,76.9016666642,-13.76,78.1230051632,2.4416666642,0,2.4416666642,74.46,-13.76,75.7207316394,132.29,2.4416666642,0.0,2.4416666642,2.4416666642,0,2.4416666642,0.0,0.0,0.0,131.14
2019-04-03 04:30:00,75.2303333309,-14.28,76.5736341901,2.4703333309,0,2.4703333309,72.76,-14.28,74.14806808,132.82,74.7503333309,-14.08,76.0648324331,2.4703333309,0,2.4703333309,72.28,-14.08,73.6386094383,132.42,2.4703333309,0.0,2.4703333309,2.4703333309,0,2.4703333309,0.0,0.0,0.0,131.24
2019-04-03 05:00:00,72.6563333287,-15.01,74.1905847987,4.6363333287,0,4.6363333287,68.02,-15.01,69.65644622,133.22,72.2163333287,-14.83,73.7233185596,4.6363333287,0,4.6363333287,67.58,-14.83,69.1880430421,132.85,4.6363333287,0.0,4.6363333287,4.6363333287,0,4.6363333287,0.0,0.0,0.0,131.51
2019-04-03 05:30:00,70.7607777725,-15.67,72.4750755154,5.3007777725,0,5.3007777725,65.46,-15.67,67.3094384169,133.13,70.3607777725,-15.46,72.0392299289,5.3007777725,0,5.3007777725,65.06,-15.46,66.8716322517,132.78,5.3007777725,0.0,5.3007777725,5.3007777725,0,5.3007777725,0.0,0.0,0.0,131.36
2019-04-03 06:00:00,76.5789999974,-13.06,77.6846628402,2.6389999974,0,2.6389999974,73.94,-13.06,75.0845336937,132.49,76.1289999974,-12.86,77.2075400502,2.6389999974,0,2.6389999974,73.49,-12.86,74.6067001013,132.13,2.6389999974,0.0,2.6389999974,2.6389999974,0,2.6389999974,0.0,0.0,0.0,131.04
2019-04-03 06:30:00,84.5411111089,-10.66,85.2105337826,2.2311111089,0,2.2311111089,82.31,-10.66,82.9974198394,131.86,84.0511111089,-10.49,84.7031839935,2.2311111089,0,2.2311111089,81.82,-10.49,82.4897114797,131.48,2.2311111089,0.0,2.2311111089,2.2311111089,0,2.2311111089,0.0,0.0,0.0,130.74
2019-04-03 07:00:00,87.7151111088,-7.57,88.0411586523,2.2751111088,0,2.2751111088,85.44,-7.57,85.7746961522,131.34,87.2351111088,-7.39,87.547568271,2.2751111088,0,2.2751111088,84.96,-7.39,85.2807932655,130.98,2.2751111088,0.0,2.2751111088,2.2751111088,0,2.2751111088,0.0,0.0,0.0,130.61
2019-04-03 07:30:00,92.6479999968,-7.75,92.9715784711,3.2179999968,0,3.2179999968,89.43,-7.75,89.7651792178,130.85,91.4379999968,5.65,91.612391866,3.2179999968,0,3.2179999968,88.22,5.65,88.4007403815,130.46,3.2179999968,0.0,3.2179999968,3.2179999968,0,3.2179999968,0.0,0.0,0.0,130.14
2019-04-03 08:00:00,95.6849999895,-8.36,96.0495123517,10.4649999895,0,10.4649999895,85.22,-8.36,85.6290721659,131.18,94.2949999895,10.5,94.8778004753,10.4649999895,0,10.4649999895,83.83,10.5,84.4850217494,130.82,10.4649999895,0.0,10.4649999895,10.4649999895,0,10.4649999895,0.0,0.0,0.0,130.37
2019-04-03 08:30:00,93.6356666525,-6.46,93.8582424162,14.1256666525,0,14.1256666525,79.51,-6.46,79.7719982199,131.56,92.3456666525,12.45,93.181138915,14.1256666525,0,14.1256666525,78.22,12.45,79.2046141333,131.14,14.1256666525,0.0,14.1256666525,14.1256666525,0,14.1256666525,0.0,0.0,0.0,130.9
2019-04-03 09:00:00,93.8969999861,-5.68,94.0686398668,13.8869999861,0,13.8869999861,80.01,-5.68,80.2113614147,131.37,92.6069999861,13.13,93.5331670929,13.8869999861,0,13.8869999861,78.72,13.13,79.80748899700001,130.99,13.8869999861,0.0,13.8869999861,13.8869999861,0,13.8869999861,0.0,0.0,0.0,130.77
2019-04-03 09:30:00,90.8048888726,-5.33,90.9611826174,16.3148888726,0,16.3148888726,74.49,-5.33,74.6804459012,131.01,89.6048888726,13.41,90.6027825724,16.3148888726,0,16.3148888726,73.29,13.41,74.5067258709,130.66,16.3148888726,0.0,16.3148888726,16.3148888726,0,16.3148888726,0.0,0.0,0.0,130.43
