Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-03 10:00:00,84.8224444287,-5.41,84.9947950104,15.7824444287,0,15.7824444287,69.04,-5.41,69.2516404138,131.13,83.7424444287,13.34,84.798305401,15.7824444287,0,15.7824444287,67.96,13.34,69.2568927978,130.77,15.7824444287,0.0,15.7824444287,15.7824444287,0,15.7824444287,0.0,0.0,0.0,130.43
2019-04-03 10:30:00,85.5814444263,-5.52,85.7592795567,18.1514444263,0,18.1514444263,67.43,-5.52,67.6555637032,131.29,84.5614444263,13.29,85.5994274716,18.1514444263,0,18.1514444263,66.41,13.29,67.7267465629,130.91,18.1514444263,0.0,18.1514444263,18.1514444263,0,18.1514444263,0.0,0.0,0.0,130.61
2019-04-03 11:00:00,86.2897777565,-4.7,86.4176819018,21.2397777565,0,21.2397777565,65.05,-4.7,65.2195714491,131.02,85.3097777565,14.02,86.4541414906,21.2397777565,0,21.2397777565,64.07,14.02,65.5860145153,130.63,21.2397777565,0.0,21.2397777565,21.2397777565,0,21.2397777565,0.0,0.0,0.0,130.39
2019-04-03 11:30:00,83.9441110878,-4.95,84.0899297557,23.3541110878,0,23.3541110878,60.59,-4.95,60.7918629423,131.33,83.0841110878,13.85,84.2305883586,23.3541110878,0,23.3541110878,59.73,13.85,61.3147241696,130.93,23.3541110878,0.0,23.3541110878,23.3541110878,0,23.3541110878,0.0,0.0,0.0,130.67
2019-04-03 12:00:00,86.2009999793,-5.53,86.3781992023,20.7109999793,0,20.7109999793,65.49,-5.53,65.7230629231,131.33,85.2309999793,13.3,86.2624678378,20.7109999793,0,20.7109999793,64.52,13.3,65.8765542511,131.02,20.7109999793,0.0,20.7109999793,20.7109999793,0,20.7109999793,0.0,0.0,0.0,130.67
2019-04-03 12:30:00,85.3039999776,-5.84,85.503672507,22.4139999776,0,22.4139999776,62.89,-5.84,63.1605707701,131.33,84.3739999776,13.01,85.3711425027,22.4139999776,0,22.4139999776,61.96,13.01,63.3111498869,131.02,22.4139999776,0.0,22.4139999776,22.4139999776,0,22.4139999776,0.0,0.0,0.0,130.56
2019-04-03 13:00:00,79.3591110882,-7.46,79.708971344,22.8691110882,0,22.8691110882,56.49,-7.46,56.9804501562,131.7,78.5391110882,11.5,79.3765832631,22.8691110882,0,22.8691110882,55.67,11.5,56.8453947123,131.35,22.8691110882,0.0,22.8691110882,22.8691110882,0,22.8691110882,0.0,0.0,0.0,130.73
2019-04-03 13:30:00,76.8577777544,-8.79,77.3587881326,23.3977777544,0,23.3977777544,53.46,-8.79,54.1778155706,132.14,76.1177777544,10.34,76.8168711304,23.3977777544,0,23.3977777544,52.72,10.34,53.7244264744,131.7,23.3977777544,0.0,23.3977777544,23.3977777544,0,23.3977777544,0.0,0.0,0.0,130.96
2019-04-03 14:00:00,76.0748888607,-7.57,76.4505959111,28.1948888607,0,28.1948888607,47.88,-7.57,48.4747284675,132.02,75.4848888607,11.46,76.3498529554,28.1948888607,0,28.1948888607,47.29,11.46,48.6587679663,131.61,28.1948888607,0.0,28.1948888607,28.1948888607,0,28.1948888607,0.0,0.0,0.0,130.96
2019-04-03 14:30:00,76.0716666394,-7.32,76.4230388384,27.2816666394,0,27.2816666394,48.79,-7.32,49.3360567942,131.55,75.4716666394,11.6,76.3579233958,27.2816666394,0,27.2816666394,48.19,11.6,49.5664816181,131.19,27.2816666394,0.0,27.2816666394,27.2816666394,0,27.2816666394,0.0,0.0,0.0,130.54
2019-04-03 15:00:00,75.3531110859,-7.5600000000000005,75.7314000288,25.2431110859,0,25.2431110859,50.11,-7.5600000000000005,50.6770727252,131.47,74.7231110859,11.34,75.5786936269,25.2431110859,0,25.2431110859,49.48,11.34,50.7628407401,131.08,25.2431110859,0.0,25.2431110859,25.2431110859,0,25.2431110859,0.0,0.0,0.0,130.37
2019-04-03 15:30:00,75.762888869,-7.62,76.1451228233,19.892888869,0,19.892888869,55.87,-7.62,56.3872441249,131.47,74.982888869,11.27,75.8251048344,19.892888869,0,19.892888869,55.09,11.27,56.2309612224,131.08,19.892888869,0.0,19.892888869,19.892888869,0,19.892888869,0.0,0.0,0.0,130.37
2019-04-03 16:00:00,74.9239999786,-7.22,75.2710712877,21.3539999786,0,21.3539999786,53.57,-7.22,54.0543550512,131.23,74.1939999786,11.6,75.095336958,21.3539999786,0,21.3539999786,52.84,11.6,54.0982957218,130.85,21.3539999786,0.0,21.3539999786,21.3539999786,0,21.3539999786,0.0,0.0,0.0,130.19
2019-04-03 16:30:00,83.4115555374,-6.54,83.6675516385,18.1215555374,0,18.1215555374,65.29,-6.54,65.6167333841,131.33,82.4515555374,12.31,83.3654311483,18.1215555374,0,18.1215555374,64.33,12.31,65.4972136812,130.97,18.1215555374,0.0,18.1215555374,18.1215555374,0,18.1215555374,0.0,0.0,0.0,130.51
2019-04-03 17:00:00,89.0631110889,-6.66,89.3117761375,22.1831110889,0,22.1831110889,66.88,-6.66,67.2107878246,131.33,88.0631110889,12.21,88.9055433292,22.1831110889,0,22.1831110889,65.88,12.21,67.0019290767,130.97,22.1831110889,0.0,22.1831110889,22.1831110889,0,22.1831110889,0.0,0.0,0.0,130.51
2019-04-03 17:30:00,89.7778888691,-8.5,90.1793730839,19.7478888691,0,19.7478888691,70.03,-8.5,70.543964306,131.54,88.7178888691,10.46,89.3323872143,19.7478888691,0,19.7478888691,68.97,10.46,69.7586732959,131.18,19.7478888691,0.0,19.7478888691,19.7478888691,0,19.7478888691,0.0,0.0,0.0,130.51
2019-04-03 18:00:00,91.0633333189,-9.42,91.5492603747,14.3933333189,0,14.3933333189,76.67,-9.42,77.2465228991,131.34,89.8533333189,9.54,90.3583593727,14.3933333189,0,14.3933333189,75.46,9.54,76.0606547434,131.01,14.3933333189,0.0,14.3933333189,14.3933333189,0,14.3933333189,0.0,0.0,0.0,130.36
2019-04-03 18:30:00,93.0544444352,-9.99,93.5891539076,9.2244444352,0,9.2244444352,83.83,-9.99,84.4231544068,131.26,91.6944444352,8.95,92.1301993935,9.2244444352,0,9.2244444352,82.47,8.95,82.9542247267,130.84,9.2244444352,0.0,9.2244444352,9.2244444352,0,9.2244444352,0.0,0.0,0.0,130.26
2019-04-03 19:00:00,94.4916666568,-11.13,95.1448998506,9.8616666568,0,9.8616666568,84.63,-11.13,85.3587359325,131.33,93.1016666568,7.83,93.4303442907,9.8616666568,0,9.8616666568,83.24,7.83,83.6074548112,130.95,9.8616666568,0.0,9.8616666568,9.8616666568,0,9.8616666568,0.0,0.0,0.0,130.26
2019-04-03 19:30:00,97.9515555471,-10.13,98.4739769386,8.4515555471,0,8.4515555471,89.5,-10.13,90.0714544126,131.18,96.4715555471,8.78,96.8702711345,8.4515555471,0,8.4515555471,88.02,8.78,88.456818844,130.82,8.4515555471,0.0,8.4515555471,8.4515555471,0,8.4515555471,0.0,0.0,0.0,130.26
2019-04-03 20:00:00,99.6237777688,-9.89,100.1134815943,8.9737777688,0,8.9737777688,90.65,-9.89,91.1879081896,131.08,98.1337777688,8.99,98.5447027454,8.9737777688,0,8.9737777688,89.16,8.99,89.6120845645,130.63,8.9737777688,0.0,8.9737777688,8.9737777688,0,8.9737777688,0.0,0.0,0.0,130.16
2019-04-03 20:30:00,99.9342222172,-8.74,100.3156835702,5.0142222172,0,5.0142222172,94.92,-8.74,95.3215295723,131.08,98.3242222172,10.13,98.8446739821,5.0142222172,0,5.0142222172,93.31,10.13,93.8582601586,130.63,5.0142222172,0.0,5.0142222172,5.0142222172,0,5.0142222172,0.0,0.0,0.0,130.29
2019-04-03 21:00:00,96.3625555509,-10.33,96.9146583975,4.6725555509,0,4.6725555509,91.69,-10.33,92.2700655684,131.08,94.8225555509,8.57,95.2090433793,4.6725555509,0,4.6725555509,90.15,8.57,90.5564321294,130.63,4.6725555509,0.0,4.6725555509,4.6725555509,0,4.6725555509,0.0,0.0,0.0,130.14
2019-04-03 21:30:00,90.7828888843,-10.34,91.3698446654,4.5528888843,0,4.5528888843,86.23,-10.34,86.8477316917,130.72,89.3528888843,8.42,89.7487334283,4.5528888843,0,4.5528888843,84.8,8.42,85.2169959574,130.34,4.5528888843,0.0,4.5528888843,4.5528888843,0,4.5528888843,0.0,0.0,0.0,129.68
2019-04-03 22:00:00,84.9534444419,-12.11,85.8122358557,2.5034444419,0,2.5034444419,82.45,-12.11,83.3345942571,131.29,83.5934444419,6.86,83.8744511378,2.5034444419,0,2.5034444419,81.09,6.86,81.3796516336,130.94,2.5034444419,0.0,2.5034444419,2.5034444419,0,2.5034444419,0.0,0.0,0.0,130.08
2019-04-03 22:30:00,77.974444442,-14.3,79.2748635196,2.394444442,0,2.394444442,75.58,-14.3,76.920910031,132.01,76.774444442,4.94,76.93321077,2.394444442,0,2.394444442,74.38,4.94,74.5438662802,131.65,2.394444442,0.0,2.394444442,2.394444442,0,2.394444442,0.0,0.0,0.0,130.54
2019-04-03 23:00:00,75.8247777753,-17.87,77.9020784362,2.4547777753,0,2.4547777753,73.37,-17.87,75.5148581406,132.96,74.6747777753,1.6800000000000002,74.6936733318,2.4547777753,0,2.4547777753,72.22,1.6800000000000002,72.2395376508,132.59,2.4547777753,0.0,2.4547777753,2.4547777753,0,2.4547777753,0.0,0.0,0.0,131.09
2019-04-03 23:30:00,78.496444442,-20.09,81.0265381837,2.446444442,0,2.446444442,76.05,-20.09,78.6588240441,132.96,77.246444442,-0.52,77.2481946645,2.446444442,0,2.446444442,74.8,-0.52,74.8018074648,132.59,2.446444442,0.0,2.446444442,2.446444442,0,2.446444442,0.0,0.0,0.0,130.8
2019-04-04 00:00:00,73.9929999975,-20.76,76.8501245843,2.5229999975,0,2.5229999975,71.47,-20.76,74.4240451736,133.32,72.8529999975,-1.06,72.8607110083,2.5229999975,0,2.5229999975,70.33,-1.06,70.3379876027,132.94,2.5229999975,0.0,2.5229999975,2.5229999975,0,2.5229999975,0.0,0.0,0.0,131.09
2019-04-04 00:30:00,73.0611111085,-21.16,76.0636020473,2.5811111085,0,2.5811111085,70.48,-21.16,73.5878794368,133.32,71.9411111085,-1.45,71.9557222709,2.5811111085,0,2.5811111085,69.36,-1.45,69.3751547746,132.85,2.5811111085,0.0,2.5811111085,2.5811111085,0,2.5811111085,0.0,0.0,0.0,130.97
2019-04-04 01:00:00,72.1288888862,-21.6,75.293669136,2.6588888862,0,2.6588888862,69.47,-21.6,72.7505388296,133.32,71.0388888862,-1.83,71.0624558694,2.6588888862,0,2.6588888862,68.38,-1.83,68.4044830402,132.98,2.6588888862,0.0,2.6588888862,2.6588888862,0,2.6588888862,0.0,0.0,0.0,130.97
2019-04-04 01:30:00,81.1835555529,-19.68,83.5348555527,2.6435555529,0,2.6435555529,78.54,-19.68,80.9681048315,132.81,79.8935555529,-0.12,79.8936456728,2.6435555529,0,2.6435555529,77.25,-0.12,77.2500932038,132.42,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,130.71
2019-04-04 02:00:00,82.9679999973,-19.23,85.1673759344,2.6679999973,0,2.6679999973,80.3,-19.23,82.5704723252,132.44,81.6279999973,0.19,81.6282211221,2.6679999973,0,2.6679999973,78.96,0.19,78.9602285964,132.05,2.6679999973,0.0,2.6679999973,2.6679999973,0,2.6679999973,0.0,0.0,0.0,130.37
2019-04-04 02:30:00,83.5994444418,-19.47,85.8367520994,2.6494444418,0,2.6494444418,80.95,-19.47,83.2585334966,132.44,82.2494444418,-0.06,82.2494663264,2.6494444418,0,2.6494444418,79.6,-0.06,79.6000226131,132.05,2.6494444418,0.0,2.6494444418,2.6494444418,0,2.6494444418,0.0,0.0,0.0,130.37
2019-04-04 03:00:00,82.2714444418,-20.04,84.6769872547,2.6914444418,0,2.6914444418,79.58,-20.04,82.0644746526,132.8,80.6014444418,-0.43,80.6025914354,2.6914444418,0,2.6914444418,77.91,-0.43,77.9111866166,132.44,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,130.64
2019-04-04 03:30:00,79.6957777751,-20.47,82.2826706857,2.7157777751000003,0,2.7157777751000003,76.98,-20.47,79.6551398216,133.18,78.4157777751,-0.8300000000000001,78.4201702629,2.7157777751000003,0,2.7157777751000003,75.7,-0.8300000000000001,75.7045500614,132.73,2.7157777751000003,0.0,2.7157777751000003,2.7157777751000003,0,2.7157777751000003,0.0,0.0,0.0,130.87
2019-04-04 04:00:00,77.7158888862,-20.93,80.4849320393,2.7058888862,0,2.7058888862,75.01,-20.93,77.8753170138,133.29,76.5058888862,-1.24,76.515937126,2.7058888862,0,2.7058888862,73.8,-1.24,73.810416609,132.91,2.7058888862,0.0,2.7058888862,2.7058888862,0,2.7058888862,0.0,0.0,0.0,131.03
2019-04-04 04:30:00,75.9368888862,-21.62,78.9546420023,2.7068888862,0,2.7068888862,73.23,-21.62,76.3548118981,133.55,74.7668888862,-1.8399999999999999,74.7895264975,2.7068888862,0,2.7068888862,72.06,-1.8399999999999999,72.083487707,133.21,2.7068888862,0.0,2.7068888862,2.7068888862,0,2.7068888862,0.0,0.0,0.0,131.2
2019-04-04 05:00:00,74.6308888863,-21.59,77.6910398692,2.6208888863,0,2.6208888863,72.01,-21.59,75.1769126794,133.38,73.4608888863,-1.8399999999999999,73.4839288277,2.6208888863,0,2.6208888863,70.84,-1.8399999999999999,70.8638920749,132.97,2.6208888863,0.0,2.6208888863,2.6208888863,0,2.6208888863,0.0,0.0,0.0,131.04
2019-04-04 05:30:00,75.1759999974,-20.79,77.9977889149,2.5559999974,0,2.5559999974,72.62,-20.79,75.53733183,133.31,74.0159999974,-1.11,74.0243227299,2.5559999974,0,2.5559999974,71.46,-1.11,71.4686203869,132.89,2.5559999974,0.0,2.5559999974,2.5559999974,0,2.5559999974,0.0,0.0,0.0,131.04
2019-04-04 06:00:00,77.1017777753,-19.59,79.5515696647,2.4517777753,0,2.4517777753,74.65,-19.59,77.1776560929,133.01,75.8817777753,0.02,75.881780411,2.4517777753,0,2.4517777753,73.43,0.02,73.4300027237,132.63,2.4517777753,0.0,2.4517777753,2.4517777753,0,2.4517777753,0.0,0.0,0.0,130.93
2019-04-04 06:30:00,84.0341111087,-17.15,85.7662773463,2.3641111087,0,2.3641111087,81.67,-17.15,83.4512516383,132.41,82.6441111087,2.24,82.6744622054,2.3641111087,0,2.3641111087,80.28,2.24,80.3112445427,132.06,2.3641111087,0.0,2.3641111087,2.3641111087,0,2.3641111087,0.0,0.0,0.0,130.63
2019-04-04 07:00:00,91.8162222199,-14.53,92.9588057299,2.3662222199,0,2.3662222199,89.45,-14.53,90.6224221702,131.81,90.2862222199,4.61,90.4038385398,2.3662222199,0,2.3662222199,87.92,4.61,88.0407774841,131.43,2.3662222199,0.0,2.3662222199,2.3662222199,0,2.3662222199,0.0,0.0,0.0,130.33
2019-04-04 07:30:00,101.6382222191,-9.97,102.1260452376,3.0982222191,0,3.0982222191,98.54,-9.97,99.0430840594,130.97,99.8882222191,8.86,100.2803895988,3.0982222191,0,3.0982222191,96.79,8.86,97.1946690925,130.59,3.0982222191,0.0,3.0982222191,3.0982222191,0,3.0982222191,0.0,0.0,0.0,130.05
2019-04-04 08:00:00,107.3566666593,-7.41,107.6120902882,7.3766666593,0,7.3766666593,99.98,-7.41,100.2542193626,130.58,105.6066666593,11.27,106.2063131028,7.3766666593,0,7.3766666593,98.23,11.27,98.8743940563,130.2,7.3766666593,0.0,7.3766666593,7.3766666593,0,7.3766666593,0.0,0.0,0.0,129.96
2019-04-04 08:30:00,105.531111102,-6.5,105.7310995423,9.121111102,0,9.121111102,96.41,-6.5,96.6288678398,130.44,103.861111102,12.11,104.5647287537,9.121111102,0,9.121111102,94.74,12.11,95.510835511,130.05,9.121111102,0.0,9.121111102,9.121111102,0,9.121111102,0.0,0.0,0.0,129.89
2019-04-04 09:00:00,104.5789999891,-5.82,104.7408212624,10.8889999891,0,10.8889999891,93.69,-5.82,93.8705944372,130.44,102.9589999891,12.77,103.7479087922,10.8889999891,0,10.8889999891,92.07,12.77,92.9513733088,130.05,10.8889999891,0.0,10.8889999891,10.8889999891,0,10.8889999891,0.0,0.0,0.0,129.96
2019-04-04 09:30:00,102.0329999865,-6.38,102.2322722346,13.5129999865,0,13.5129999865,88.52,-6.38,88.7496185907,130.63,100.5529999865,12.28,101.3000701198,13.5129999865,0,13.5129999865,87.04,12.28,87.9019908762,130.28,13.5129999865,0.0,13.5129999865,13.5129999865,0,13.5129999865,0.0,0.0,0.0,129.96
2019-04-04 10:00:00,96.7241110948,-7.3,96.9991941569,16.2741110948,0,16.2741110948,80.45,-7.3,80.780520548,131.01,95.3841110948,11.44,96.0676961801,16.2741110948,0,16.2741110948,79.11,11.44,79.9328824702,130.66,16.2741110948,0.0,16.2741110948,16.2741110948,0,16.2741110948,0.0,0.0,0.0,130.22
2019-04-04 10:30:00,96.5901110907,-6.87,96.8341182668,20.4001110907,0,20.4001110907,76.19,-6.87,76.4991045699,131.16,95.3701110907,11.94,96.1146278641,20.4001110907,0,20.4001110907,74.97,11.94,75.9148503259,130.8,20.4001110907,0.0,20.4001110907,20.4001110907,0,20.4001110907,0.0,0.0,0.0,130.35
2019-04-04 11:00:00,98.3789999828,-6.59,98.5994712847,17.1689999828,0,17.1689999828,81.21,-6.59,81.4769427507,131.16,96.9989999828,12.21,97.7644623453,17.1689999828,0,17.1689999828,79.83,12.21,80.7583617962,130.8,17.1689999828,0.0,17.1689999828,17.1689999828,0,17.1689999828,0.0,0.0,0.0,130.45
2019-04-04 11:30:00,94.4951110963,-6.75,94.7358882425,14.8151110963,0,14.8151110963,79.68,-6.75,79.9653981419,131.24,93.1751110963,12.06,93.9523545623,14.8151110963,0,14.8151110963,78.36,12.06,79.2826160012,130.8,14.8151110963,0.0,14.8151110963,14.8151110963,0,14.8151110963,0.0,0.0,0.0,130.45
2019-04-04 12:00:00,92.2071110965,-7.51,92.5124393623,14.5671110965,0,14.5671110965,77.64,-7.51,78.0023698358,131.45,90.9071110965,11.36,91.6141498237,14.5671110965,0,14.5671110965,76.34,11.36,77.1806011897,131.05,14.5671110965,0.0,14.5671110965,14.5671110965,0,14.5671110965,0.0,0.0,0.0,130.55
2019-04-04 12:30:00,93.1974444312,-6.78,93.4437373423,13.2474444312,0,13.2474444312,79.95,-6.78,80.236967166,131.25,91.8274444312,12.06,92.6159983521,13.2474444312,0,13.2474444312,78.58,12.06,79.5000628931,130.88,13.2474444312,0.0,13.2474444312,13.2474444312,0,13.2474444312,0.0,0.0,0.0,130.55
2019-04-04 13:00:00,94.2651110987,-7.16,94.536642475,12.4151110987,0,12.4151110987,81.85,-7.16,82.1625711623,131.45,92.8951110987,11.73,93.6327643832,12.4151110987,0,12.4151110987,80.48,11.73,81.3303344392,131.11,12.4151110987,0.0,12.4151110987,12.4151110987,0,12.4151110987,0.0,0.0,0.0,130.69
2019-04-04 13:30:00,96.6592222096,-7.68,96.9638470676,12.669222209600001,0,12.669222209600001,83.99,-7.68,84.340396608,131.66,95.2492222096,11.29,95.9159967447,12.669222209600001,0,12.669222209600001,82.58,11.29,83.3481883426,131.32,12.669222209600001,0.0,12.669222209600001,12.669222209600001,0,12.669222209600001,0.0,0.0,0.0,130.86
2019-04-04 14:00:00,93.171777764,-8.24,93.5354359144,13.791777764,0,13.791777764,79.38,-8.24,79.806528555,131.93,91.861777764,10.79,92.4932987516,13.791777764,0,13.791777764,78.07,10.79,78.8121120133,131.51,13.791777764,0.0,13.791777764,13.791777764,0,13.791777764,0.0,0.0,0.0,130.97
2019-04-04 14:30:00,91.8554444315,-8.46,92.2442099631,12.9254444315,0,12.9254444315,78.93,-8.46,79.3820918092,131.76,90.5754444315,10.58,91.1912689569,12.9254444315,0,12.9254444315,77.65,10.58,78.3674607219,131.41,12.9254444315,0.0,12.9254444315,12.9254444315,0,12.9254444315,0.0,0.0,0.0,130.8
2019-04-04 15:00:00,89.6393333206,-6.51,89.8754147593,12.7493333206,0,12.7493333206,76.89,-6.51,77.1650970323,131.51,88.3693333206,12.36,89.2295280248,12.7493333206,0,12.7493333206,75.62,12.36,76.6234559388,131.07,12.7493333206,0.0,12.7493333206,12.7493333206,0,12.7493333206,0.0,0.0,0.0,130.72
2019-04-04 15:30:00,92.9415555462,-6.0,93.1350242784,9.3915555462,0,9.3915555462,83.55,-6.0,83.7651628065,131.3,91.5115555462,12.83,92.4065673991,9.3915555462,0,9.3915555462,82.12,12.83,83.1162035947,130.95,9.3915555462,0.0,9.3915555462,9.3915555462,0,9.3915555462,0.0,0.0,0.0,130.72
2019-04-04 16:00:00,97.6959999879,-5.67,97.8603970646,12.0759999879,0,12.0759999879,85.62,-5.67,85.8075363823,131.2,96.2559999879,13.11,97.1446840217,12.0759999879,0,12.0759999879,84.18,13.11,85.1947445562,130.86,12.0759999879,0.0,12.0759999879,12.0759999879,0,12.0759999879,0.0,0.0,0.0,130.62
2019-04-04 16:30:00,104.9652222098,-4.72,105.0712913861,12.4452222098,0,12.4452222098,92.52,-4.72,92.6403195159,130.8,103.3452222098,13.91,104.2771454039,12.4452222098,0,12.4452222098,90.9,13.91,91.9581323212,130.4,12.4452222098,0.0,12.4452222098,12.4452222098,0,12.4452222098,0.0,0.0,0.0,130.34
2019-04-04 17:00:00,110.198777767,-12.6,110.9167733994,10.818777767,0,10.818777767,99.38,-12.6,100.1755678796,131.43,108.478777767,6.48,108.6721474243,10.818777767,0,10.818777767,97.66,6.48,97.8747464875,131.08,10.818777767,0.0,10.818777767,10.818777767,0,10.818777767,0.0,0.0,0.0,130.34
2019-04-04 17:30:00,111.4503333248,-14.32,112.3665394956,8.4903333248,0,8.4903333248,102.96,-14.32,103.9510654106,131.8,109.6303333248,4.89,109.7393369987,8.4903333248,0,8.4903333248,101.14,4.89,101.25814387,131.41,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,130.48
2019-04-04 18:00:00,112.5832222165,-14.63,113.5298146948,5.7632222165,0,5.7632222165,106.82,-14.63,107.8172031728,131.56,110.7032222165,4.51,110.7950518259,5.7632222165,0,5.7632222165,104.94,4.51,105.0368682892,131.25,5.7632222165,0.0,5.7632222165,5.7632222165,0,5.7632222165,0.0,0.0,0.0,130.32
2019-04-04 18:30:00,112.3369999951,-15.54,113.4067597981,4.8569999951,0,4.8569999951,107.48,-15.54,108.5976150751,131.65,110.4269999951,3.65,110.4873061846,4.8569999951,0,4.8569999951,105.57,3.65,105.6330790993,131.32,4.8569999951,0.0,4.8569999951,4.8569999951,0,4.8569999951,0.0,0.0,0.0,130.32
2019-04-04 19:00:00,111.3281111072,-16.45,112.5368864982,3.8681111072,0,3.8681111072,107.46,-16.45,108.7117937484,131.74,109.4281111072,2.77,109.4631645829,3.8681111072,0,3.8681111072,105.56,2.77,105.5963375312,131.32,3.8681111072,0.0,3.8681111072,3.8681111072,0,3.8681111072,0.0,0.0,0.0,130.32
2019-04-04 19:30:00,111.7798888848,-16.8,113.0353199629,4.0398888848,0,4.0398888848,107.74,-16.8,109.0419533941,131.82,109.8798888848,2.47,109.9076470558,4.0398888848,0,4.0398888848,105.84,2.47,105.868817411,131.4,4.0398888848,0.0,4.0398888848,4.0398888848,0,4.0398888848,0.0,0.0,0.0,130.32
2019-04-04 20:00:00,111.2869999943,-17.3,112.6236492382,5.7069999943,0,5.7069999943,105.58,-17.3,106.9879731559,131.82,109.4269999943,1.97,109.4447313842,5.7069999943,0,5.7069999943,103.72,1.97,103.7387068553,131.48,5.7069999943,0.0,5.7069999943,5.7069999943,0,5.7069999943,0.0,0.0,0.0,130.32
2019-04-04 20:30:00,110.2673333277,-17.24,111.6069101768,5.6173333277,0,5.6173333277,104.65,-17.24,106.060549216,131.82,108.4473333277,2.02,108.4661445147,5.6173333277,0,5.6173333277,102.83,2.02,102.8498385998,131.48,5.6173333277,0.0,5.6173333277,5.6173333277,0,5.6173333277,0.0,0.0,0.0,130.32
2019-04-04 21:00:00,106.8292222189,-17.4,108.2369748279,3.3292222189,0,3.3292222189,103.5,-17.4,104.9524177902,131.56,105.0192222189,1.78,105.0343059931,3.3292222189,0,3.3292222189,101.69,1.78,101.7055775265,131.13,3.3292222189,0.0,3.3292222189,3.3292222189,0,3.3292222189,0.0,0.0,0.0,129.88
2019-04-04 21:30:00,99.7644444414,-18.92,101.542654952,3.0844444414,0,3.0844444414,96.68,-18.92,98.5139015571,132.09,98.1244444414,0.46,98.1255226581,3.0844444414,0,3.0844444414,95.04,0.46,95.041113209,131.73,3.0844444414,0.0,3.0844444414,3.0844444414,0,3.0844444414,0.0,0.0,0.0,130.25
2019-04-04 22:00:00,92.5006666633,-20.79,94.808213954,3.3606666633,0,3.3606666633,89.14,-20.79,91.5323095961,132.46,90.9906666633,-1.29,90.9998105483,3.3606666633,0,3.3606666633,87.63,-1.29,87.6394945216,132.06,3.3606666633,0.0,3.3606666633,3.3606666633,0,3.3606666633,0.0,0.0,0.0,130.25
2019-04-04 22:30:00,89.5216666641,-23.05,92.4415020558,2.5216666641,0,2.5216666641,87.0,-23.05,90.0016805399,133.1,88.0716666641,-3.29,88.1330957643,2.5216666641,0,2.5216666641,85.55,-3.29,85.6132384623,132.73,2.5216666641,0.0,2.5216666641,2.5216666641,0,2.5216666641,0.0,0.0,0.0,130.69
2019-04-04 23:00:00,82.3482222197,-25.56,86.223797775,2.5482222197,0,2.5482222197,79.8,-25.56,83.793517649,133.65,81.0482222197,-5.55,81.2380257328,2.5482222197,0,2.5482222197,78.5,-5.55,78.6959497052,133.28,2.5482222197,0.0,2.5482222197,2.5482222197,0,2.5482222197,0.0,0.0,0.0,130.98
2019-04-04 23:30:00,78.3582222197,-22.31,81.4723700983,2.5482222197,0,2.5482222197,75.81,-22.31,79.0246303376,133.58,77.1282222197,-2.45,77.1671248834,2.5482222197,0,2.5482222197,74.58,-2.45,74.6202311709,133.17,2.5482222197,0.0,2.5482222197,2.5482222197,0,2.5482222197,0.0,0.0,0.0,131.13
2019-04-05 00:00:00,75.4203333308,-20.65,78.1962222856,2.5003333308,0,2.5003333308,72.92,-20.65,75.787524699,133.34,74.2503333308,-0.89,74.255667122,2.5003333308,0,2.5003333308,71.75,-0.89,71.7555196483,132.93,2.5003333308,0.0,2.5003333308,2.5003333308,0,2.5003333308,0.0,0.0,0.0,131.04
2019-04-05 00:30:00,76.5553333307,-21.07,79.4019140914,2.6453333306999998,0,2.6453333306999998,73.91,-21.07,76.8546225025,133.53,75.3453333307,-1.28,75.3562051507,2.6453333306999998,0,2.6453333306999998,72.7,-1.28,72.7112673525,133.15,2.6453333306999998,0.0,2.6453333306999998,2.6453333306999998,0,2.6453333306999998,0.0,0.0,0.0,131.19
2019-04-05 01:00:00,75.311666664,-20.99,78.1820135051,2.671666664,0,2.671666664,72.64,-20.99,75.6118357137,132.99,74.121666664,-1.34,74.1337781922,2.671666664,0,2.671666664,71.45,-1.34,71.4625643257,132.59,2.671666664,0.0,2.671666664,2.671666664,0,2.671666664,0.0,0.0,0.0,130.66
2019-04-05 01:30:00,84.8514444418,-18.35,86.8129605753,2.6614444418,0,2.6614444418,82.19,-18.35,84.2135297918,131.83,83.4314444418,0.9,83.4362985855,2.6614444418,0,2.6614444418,80.77,0.9,80.7750140823,131.45,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,129.84
2019-04-05 02:00:00,87.512666664,-23.72,90.6703106129,2.6726666640000003,0,2.6726666640000003,84.84,-23.72,88.0934957871,131.94,86.062666664,-4.27,86.1685295994,2.6726666640000003,0,2.6726666640000003,83.39,-4.27,83.4992514937,131.56,2.6726666640000003,0.0,2.6726666640000003,2.6726666640000003,0,2.6726666640000003,0.0,0.0,0.0,129.35
2019-04-05 02:30:00,88.8889999974,-24.0,92.072006172,2.6289999974000002,0,2.6289999974000002,86.26,-24.0,89.536515456,132.06,87.3889999974,-4.55,87.5073700927,2.6289999974000002,0,2.6289999974000002,84.76,-4.55,84.8820363799,131.67,2.6289999974000002,0.0,2.6289999974000002,2.6289999974000002,0,2.6289999974000002,0.0,0.0,0.0,129.46
2019-04-05 03:00:00,86.5724444419,-24.86,90.0711259874,2.5824444419,0,2.5824444419,83.99,-24.86,87.5918928897,132.51,85.1624444419,-5.27,85.3253470155,2.5824444419,0,2.5824444419,82.58,-5.27,82.7479866825,132.09,2.5824444419,0.0,2.5824444419,2.5824444419,0,2.5824444419,0.0,0.0,0.0,129.78
2019-04-05 03:30:00,83.8114444418,-26.07,87.7724507999,2.6514444418,0,2.6514444418,81.16,-26.07,85.2442989296,133.01,82.4514444418,-6.28,82.6902599496,2.6514444418,0,2.6514444418,79.8,-6.28,80.046726354,132.63,2.6514444418,0.0,2.6514444418,2.6514444418,0,2.6514444418,0.0,0.0,0.0,130.22
2019-04-05 04:00:00,81.6594444417,-26.89,85.9728850658,2.7094444417,0,2.7094444417,78.95,-26.89,83.4036845709,133.52,80.3394444417,-6.94,80.6386379672,2.7094444417,0,2.7094444417,77.63,-6.94,77.9395952004,133.13,2.7094444417,0.0,2.7094444417,2.7094444417,0,2.7094444417,0.0,0.0,0.0,130.61
2019-04-05 04:30:00,79.6602222194,-27.02,84.1179612452,2.8002222194,0,2.8002222194,76.86,-27.02,81.4710991702,133.67,78.4102222194,-7.0,78.7220613837,2.8002222194,0,2.8002222194,75.61,-7.0,75.9333398449,133.3,2.8002222194,0.0,2.8002222194,2.8002222194,0,2.8002222194,0.0,0.0,0.0,130.77
2019-04-05 05:00:00,77.2964444416,-27.52,82.0493188474,2.8064444416,0,2.8064444416,74.49,-27.52,79.4110225347,134.01,76.0864444416,-7.41,76.4464199801,2.8064444416,0,2.8064444416,73.28,-7.41,73.6536930507,133.62,2.8064444416,0.0,2.8064444416,2.8064444416,0,2.8064444416,0.0,0.0,0.0,131.03
2019-04-05 05:30:00,77.0726666639,-27.16,81.7181836967,2.7326666639,0,2.7326666639,74.34,-27.16,79.1460750764,134.01,75.8726666639,-7.05,76.1995016171,2.7326666639,0,2.7326666639,73.14,-7.05,73.4789908749,133.62,2.7326666639,0.0,2.7326666639,2.7326666639,0,2.7326666639,0.0,0.0,0.0,131.03
2019-04-05 06:00:00,76.9504444418,-25.76,81.1476955914,2.6304444418,0,2.6304444418,74.32,-25.76,78.6577396065,133.89,75.7704444418,-5.73,75.9867958984,2.6304444418,0,2.6304444418,73.14,-5.73,73.3641090725,133.51,2.6304444418,0.0,2.6304444418,2.6304444418,0,2.6304444418,0.0,0.0,0.0,131.12
2019-04-05 06:30:00,82.8709999942,-22.41,85.8476018304,5.8209999942,0,5.8209999942,77.05,-22.41,80.242822732,133.23,81.6209999942,-2.65,81.6640076169,5.8209999942,0,5.8209999942,75.8,-2.65,75.8463084138,132.85,5.8209999942,0.0,5.8209999942,5.8209999942,0,5.8209999942,0.0,0.0,0.0,130.82
2019-04-05 07:00:00,91.688111105,-19.73,93.7869000341,6.068111105,0,6.068111105,85.62,-19.73,87.8638566192,132.6,90.238111105,-0.19,90.2383111312,6.068111105,0,6.068111105,84.17,-0.19,84.1702144467,132.23,6.068111105,0.0,6.068111105,6.068111105,0,6.068111105,0.0,0.0,0.0,130.55
2019-04-05 07:30:00,101.1035555489,-17.05,102.5311242727,6.6935555489,0,6.6935555489,94.41,-17.05,95.937222182,131.63,99.4835555489,2.14,99.5065697562,6.6935555489,0,6.6935555489,92.79,2.14,92.8146739476,131.25,6.6935555489,0.0,6.6935555489,6.6935555489,0,6.6935555489,0.0,0.0,0.0,129.9
2019-04-05 08:00:00,101.8608888809,-12.73,102.6532687429,8.0208888809,0,8.0208888809,93.84,-12.73,94.6995168942,131.25,100.2808888809,6.26,100.4760880744,8.0208888809,0,8.0208888809,92.26,6.26,92.4721320182,130.87,8.0208888809,0.0,8.0208888809,8.0208888809,0,8.0208888809,0.0,0.0,0.0,130.0
2019-04-05 08:30:00,101.0597777668,-10.85,101.6405489077,11.0097777668,0,11.0097777668,90.05,-10.85,90.7012954704,131.02,99.5697777668,8.07,99.8962739271,11.0097777668,0,11.0097777668,88.56,8.07,88.9269278678,130.66,11.0097777668,0.0,11.0097777668,11.0097777668,0,11.0097777668,0.0,0.0,0.0,130.0
2019-04-05 09:00:00,98.6036666532,-10.62,99.1739253909,13.5036666532,0,13.5036666532,85.1,-10.62,85.7600979477,131.3,97.2336666532,8.35,97.5915387255,13.5036666532,0,13.5036666532,83.73,8.35,84.1453231024,130.96,13.5036666532,0.0,13.5036666532,13.5036666532,0,13.5036666532,0.0,0.0,0.0,130.27
2019-04-05 09:30:00,98.8888888778,-10.52,99.4468840311,11.0688888778,0,11.0688888778,87.82,-10.52,88.4478535636,131.3,97.4088888778,8.44,97.7738473847,11.0688888778,0,11.0688888778,86.34,8.44,86.7515371622,130.96,11.0688888778,0.0,11.0688888778,11.0688888778,0,11.0688888778,0.0,0.0,0.0,130.27
2019-04-05 10:00:00,97.1136666589,-11.03,97.7380435241,7.8136666589,0,7.8136666589,89.3,-11.03,89.9786135701,131.41,95.6236666589,7.96,95.9544018025,7.8136666589,0,7.8136666589,87.81,7.96,88.1700499036,131.04,7.8136666589,0.0,7.8136666589,7.8136666589,0,7.8136666589,0.0,0.0,0.0,130.27
2019-04-05 10:30:00,94.0858888789,-12.09,94.8594886457,10.0158888789,0,10.0158888789,84.07,-12.09,84.9348750514,131.7,92.7258888789,6.99,92.9889808976,10.0158888789,0,10.0158888789,82.71,6.99,83.0048444369,131.31,10.0158888789,0.0,10.0158888789,10.0158888789,0,10.0158888789,0.0,0.0,0.0,130.44
2019-04-05 11:00:00,92.6947777664,-11.84,93.4478861461,11.3547777664,0,11.3547777664,81.34,-11.84,82.1972091984,131.62,91.3547777664,7.25,91.6420095849,11.3547777664,0,11.3547777664,80.0,7.25,80.327843865,131.31,11.3547777664,0.0,11.3547777664,11.3547777664,0,11.3547777664,0.0,0.0,0.0,130.32
2019-04-05 11:30:00,97.1342222114,-11.18,97.7755057497,10.8242222114,0,10.8242222114,86.31,-11.18,87.0310777826,131.62,95.6842222114,7.86,96.0065100928,10.8242222114,0,10.8242222114,84.86,7.86,85.2232315745,131.31,10.8242222114,0.0,10.8242222114,10.8242222114,0,10.8242222114,0.0,0.0,0.0,130.41
2019-04-05 12:00:00,98.4118888804,-10.95,99.0192020419,8.4718888804,0,8.4718888804,89.94,-10.95,90.6041174561,131.47,96.8818888804,8.08,97.2182431082,8.4718888804,0,8.4718888804,88.41,8.08,88.7784574094,131.13,8.4718888804,0.0,8.4718888804,8.4718888804,0,8.4718888804,0.0,0.0,0.0,130.41
2019-04-05 12:30:00,100.8735555469,-11.1,101.4824330053,8.6235555469,0,8.6235555469,92.25,-11.1,92.9154050736,131.47,99.3035555469,7.92,99.6188864838,8.6235555469,0,8.6235555469,90.68,7.92,91.0252096949,131.13,8.6235555469,0.0,8.6235555469,8.6235555469,0,8.6235555469,0.0,0.0,0.0,130.34
2019-04-05 13:00:00,102.4109999924,-10.9,102.9894311055,7.6409999924,0,7.6409999924,94.77,-10.9,95.3947739659,131.56,100.7809999924,8.13,101.1083916372,7.6409999924,0,7.6409999924,93.14,8.13,93.4941522235,131.13,7.6409999924,0.0,7.6409999924,7.6409999924,0,7.6409999924,0.0,0.0,0.0,130.44
2019-04-05 13:30:00,99.4501111036,-10.73,100.0272837706,7.4901111036,0,7.4901111036,91.96,-10.73,92.5838781862,131.69,97.9301111036,8.37,98.2871485026,7.4901111036,0,7.4901111036,90.44,8.37,90.8264856746,131.31,7.4901111036,0.0,7.4901111036,7.4901111036,0,7.4901111036,0.0,0.0,0.0,130.58
2019-04-05 14:00:00,98.6677777706,-11.51,99.3368535348,7.1777777706,0,7.1777777706,91.49,-11.51,92.2111717744,132.06,97.1077777706,7.7,97.4125787747,7.1777777706,0,7.1777777706,89.93,7.7,90.2590433142,131.7,7.1777777706,0.0,7.1777777706,7.1777777706,0,7.1777777706,0.0,0.0,0.0,130.91
2019-04-05 14:30:00,97.9955555486,-11.69,98.6903491092,6.9055555487,0,6.9055555487,91.09,-11.69,91.8370524353,132.06,96.4755555486,7.54,96.7697495007,6.9055555487,0,6.9055555487,89.57,7.54,89.886798252,131.7,6.9055555487,0.0,6.9055555487,6.9055555487,0,6.9055555487,0.0,0.0,0.0,130.91
2019-04-05 15:00:00,95.5524444373,-11.45,96.2360230784,7.1524444373,0,7.1524444373,88.4,-11.45,89.1384456898,131.94,94.0924444373,7.73,94.4094327924,7.1524444373,0,7.1524444373,86.94,7.73,87.2829679835,131.6,7.1524444373,0.0,7.1524444373,7.1524444373,0,7.1524444373,0.0,0.0,0.0,130.8
2019-04-05 15:30:00,96.2762222152,-12.29,97.0574832974,7.0662222152,0,7.0662222152,89.21,-12.29,90.0525857486,131.7,94.7862222152,6.82,95.0312597087,7.0662222152,0,7.0662222152,87.72,6.82,87.9847191278,131.28,7.0662222152,0.0,7.0662222152,7.0662222152,0,7.0662222152,0.0,0.0,0.0,130.46
2019-04-05 16:00:00,98.1015555494,-12.35,98.8758701666,6.2015555494,0,6.2015555494,91.9,-12.35,92.7261155231,131.62,96.5415555494,6.74,96.7765444097,6.2015555494,0,6.2015555494,90.34,6.74,90.5910768233,131.2,6.2015555494,0.0,6.2015555494,6.2015555494,0,6.2015555494,0.0,0.0,0.0,130.38
2019-04-05 16:30:00,102.381111106,-12.29,103.1161287641,5.151111106,0,5.151111106,97.23,-12.29,98.003658095,131.62,100.691111106,6.8,100.9204630179,5.151111106,0,5.151111106,95.54,6.8,95.781687185,131.2,5.151111106,0.0,5.151111106,5.151111106,0,5.151111106,0.0,0.0,0.0,130.47
2019-04-05 17:00:00,106.703333326,-12.21,107.3996528993,7.293333326,0,7.293333326,99.41,-12.21,100.1570376958,131.33,104.993333326,6.83,105.2152505244,7.293333326,0,7.293333326,97.7,6.83,97.9384444434,130.99,7.293333326,0.0,7.293333326,7.293333326,0,7.293333326,0.0,0.0,0.0,130.24
2019-04-05 17:30:00,110.654888883,-12.28,111.3341943596,5.924888883,0,5.924888883,104.73,-12.28,105.4474812407,131.04,108.784888883,6.71,108.9916333912,5.924888883,0,5.924888883,102.86,6.71,103.0786287258,130.69,5.924888883,0.0,5.924888883,5.924888883,0,5.924888883,0.0,0.0,0.0,129.99
2019-04-05 18:00:00,109.9008888803,-13.88,110.7739128887,8.5808888803,0,8.5808888803,101.32,-13.88,102.2663033457,131.31,108.1708888803,5.19,108.2953244658,8.5808888803,0,8.5808888803,99.59,5.19,99.7251432689,130.92,8.5808888803,0.0,8.5808888803,8.5808888803,0,8.5808888803,0.0,0.0,0.0,130.07
2019-04-05 18:30:00,107.4974444322,-16.18,108.7082929654,12.2074444322,0,12.2074444322,95.29,-16.18,96.6539005938,131.69,105.9074444322,3.05,105.9513533947,12.2074444322,0,12.2074444322,93.7,3.05,93.7496266659,131.29,12.2074444322,0.0,12.2074444322,12.2074444322,0,12.2074444322,0.0,0.0,0.0,130.16
2019-04-05 19:00:00,104.1495555434,-16.96,105.5214268283,12.1595555434,0,12.1595555434,91.99,-16.96,93.5403747053,131.69,102.6195555434,2.29,102.645103536,12.1595555434,0,12.1595555434,90.46,2.29,90.4889810971,131.29,12.1595555434,0.0,12.1595555434,12.1595555434,0,12.1595555434,0.0,0.0,0.0,130.09
2019-04-05 19:30:00,101.5736666562,-17.36,103.0464912454,10.463666656200001,0,10.463666656200001,91.11,-17.36,92.7491331496,131.81,100.0536666562,1.9300000000000002,100.0722794352,10.463666656200001,0,10.463666656200001,89.59,1.9300000000000002,89.6107861811,131.43,10.463666656200001,0.0,10.463666656200001,10.463666656200001,0,10.463666656200001,0.0,0.0,0.0,130.16
2019-04-05 20:00:00,100.9172222135,-17.47,102.4181948645,8.6872222135,0,8.6872222135,92.23,-17.47,93.8699834878,131.81,99.3672222135,1.8,99.3835240391,8.6872222135,0,8.6872222135,90.68,1.8,90.6978632604,131.43,8.6872222135,0.0,8.6872222135,8.6872222135,0,8.6872222135,0.0,0.0,0.0,130.16
2019-04-05 20:30:00,100.9872222159,-17.12,102.4280891693,6.3272222159,0,6.3272222159,94.66,-17.12,96.195685974,131.81,99.3872222159,2.16,99.4106912751,6.3272222159,0,6.3272222159,93.06,2.16,93.0850643229,131.43,6.3272222159,0.0,6.3272222159,6.3272222159,0,6.3272222159,0.0,0.0,0.0,130.16
2019-04-05 21:00:00,96.2365555527,-18.15,97.933125778,2.8865555527,0,2.8865555527,93.35,-18.15,95.098080948,132.02,94.6665555527,1.22,94.6744165031,2.8865555527,0,2.8865555527,91.78,1.22,91.7881081622,131.65,2.8865555527,0.0,2.8865555527,2.8865555527,0,2.8865555527,0.0,0.0,0.0,130.26
2019-04-05 21:30:00,93.6655555527,-19.23,95.6191884351,2.8555555527000003,0,2.8555555527000003,90.81,-19.23,92.8237523482,132.02,92.1555555527,0.15,92.1556776288,2.8555555527000003,0,2.8555555527000003,89.3,0.15,89.3001259798,131.65,2.8555555527000003,0.0,2.8555555527000003,2.8555555527000003,0,2.8555555527000003,0.0,0.0,0.0,130.16
2019-04-05 22:00:00,93.6705555526,-22.24,96.2745583087,2.9805555526000003,0,2.9805555526000003,90.69,-22.24,93.3771583419,131.93,92.1105555526,-2.83,92.1540196855,2.9805555526000003,0,2.9805555526000003,89.13,-2.83,89.1749168769,131.54,2.9805555526000003,0.0,2.9805555526000003,2.9805555526000003,0,2.9805555526000003,0.0,0.0,0.0,129.73
2019-04-05 22:30:00,92.7063333266,-24.32,95.8432399226,6.7663333266,0,6.7663333266,85.94,-24.32,89.3148699826,132.14,91.2863333266,-4.84,91.4145516436,6.7663333266,0,6.7663333266,84.52,-4.84,84.6584667945,131.78,6.7663333266,0.0,6.7663333266,6.7663333266,0,6.7663333266,0.0,0.0,0.0,129.73
2019-04-05 23:00:00,86.2248888841,-26.51,90.2081568544,4.8148888841,0,4.8148888841,81.41,-26.51,85.6175694586,132.85,84.8748888841,-6.78,85.1452591932,4.8148888841,0,4.8148888841,80.06,-6.78,80.3465742891,132.49,4.8148888841,0.0,4.8148888841,4.8148888841,0,4.8148888841,0.0,0.0,0.0,130.12
2019-04-05 23:30:00,80.7842222194,-27.95,85.4827062018,2.8642222194,0,2.8642222194,77.92,-27.95,82.7812110325,133.43,79.5142222194,-8.02,79.9176572176,2.8642222194,0,2.8642222194,76.65,-8.02,77.0684299827,133.04,2.8642222194,0.0,2.8642222194,2.8642222194,0,2.8642222194,0.0,0.0,0.0,130.51
2019-04-06 00:00:00,75.9944444416,-27.38,80.7763578405,2.8844444416,0,2.8844444416,73.11,-27.38,78.0687933812,133.97,74.8344444416,-7.32,75.1915984328,2.8844444416,0,2.8844444416,71.95,-7.32,72.3214000141,133.57,2.8844444416,0.0,2.8844444416,2.8844444416,0,2.8844444416,0.0,0.0,0.0,131.04
2019-04-06 00:30:00,75.5607777749,-22.79,78.9228435749,2.8507777749,0,2.8507777749,72.71,-22.79,76.1979540408,133.4,74.4107777749,-3.04,74.4728504159,2.8507777749,0,2.8507777749,71.56,-3.04,71.6245432795,133.0,2.8507777749,0.0,2.8507777749,2.8507777749,0,2.8507777749,0.0,0.0,0.0,130.94
2019-04-06 01:00:00,74.0092222194,-23.15,77.5453897632,2.8192222194000003,0,2.8192222194000003,71.19,-23.15,74.8594589882,133.02,72.8592222194,-3.49,72.9427608637,2.8192222194000003,0,2.8192222194000003,70.04,-3.49,70.1268971223,132.65,2.8192222194000003,0.0,2.8192222194000003,2.8192222194000003,0,2.8192222194000003,0.0,0.0,0.0,130.53
2019-04-06 01:30:00,83.5315555528,-21.09,86.1528227806,2.7715555527999998,0,2.7715555527999998,80.76,-21.09,83.4683514873,132.61,82.1615555528,-1.62,82.177524974,2.7715555527999998,0,2.7715555527999998,79.39,-1.62,79.4065268098,132.28,2.7715555527999998,0.0,2.7715555527999998,2.7715555527999998,0,2.7715555527999998,0.0,0.0,0.0,130.43
2019-04-06 02:00:00,85.7419999973,-19.95,88.032341009,2.7219999973,0,2.7219999973,83.02,-19.95,85.3833877285,132.22,84.3319999973,-0.58,84.3339944716,2.7219999973,0,2.7219999973,81.61,-0.58,81.6120609959,131.82,2.7219999973,0.0,2.7219999973,2.7219999973,0,2.7219999973,0.0,0.0,0.0,130.14
2019-04-06 02:30:00,86.3951111083,-20.55,88.8055050288,2.8051111083,0,2.8051111083,83.59,-20.55,86.0789788508,132.76,84.9951111083,-1.04,85.0014735891,2.8051111083,0,2.8051111083,82.19,-1.04,82.1965796125,132.38,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,130.62
2019-04-06 03:00:00,83.8818888862,-20.33,86.3103712372,2.7318888862,0,2.7318888862,81.15,-20.33,83.6578233042,132.93,82.5318888862,-0.8,82.5357660843,2.7318888862,0,2.7318888862,79.8,-0.8,79.8040099243,132.58,2.7318888862,0.0,2.7318888862,2.7318888862,0,2.7318888862,0.0,0.0,0.0,130.79
2019-04-06 03:30:00,81.2471111084,-20.42,83.7739187544,2.6671111084,0,2.6671111084,78.58,-20.42,81.1898565093,132.93,79.9571111084,-0.84,79.9615233522,2.6671111084,0,2.6671111084,77.29,-0.84,77.2945644919,132.58,2.6671111084,0.0,2.6671111084,2.6671111084,0,2.6671111084,0.0,0.0,0.0,130.79
2019-04-06 04:00:00,78.8411111084,-21.17,81.6338759389,2.7111111084,0,2.7111111084,76.13,-21.17,79.0186421043,133.11,77.6011111084,-1.54,77.6163903132,2.7111111084,0,2.7111111084,74.89,-1.54,74.9058322162,132.74,2.7111111084,0.0,2.7111111084,2.7111111084,0,2.7111111084,0.0,0.0,0.0,130.79
2019-04-06 04:30:00,76.5849999973,-21.68,79.5945012208,2.6949999973,0,2.6949999973,73.89,-21.68,77.0048991948,133.43,75.3949999973,-1.92,75.4194432795,2.6949999973,0,2.6949999973,72.7,-1.92,72.7253490882,133.1,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.13
2019-04-06 05:00:00,74.7179999974,-22.2,77.9462604851,2.6379999974,0,2.6379999974,72.08,-22.2,75.4212596023,133.78,73.5579999974,-2.34,73.5952101948,2.6379999974,0,2.6379999974,70.92,-2.34,70.9585935599,133.4,2.6379999974,0.0,2.6379999974,2.6379999974,0,2.6379999974,0.0,0.0,0.0,131.39
2019-04-06 05:30:00,74.2092222196,-22.14,77.4415151094,2.6392222196,0,2.6392222196,71.57,-22.14,74.9162499061,133.69,73.0592222196,-2.3,73.0954167601,2.6392222196,0,2.6392222196,70.42,-2.3,70.4575503406,133.27,2.6392222196,0.0,2.6392222196,2.6392222196,0,2.6392222196,0.0,0.0,0.0,131.3
2019-04-06 06:00:00,74.5745555529,-21.71,77.670383261,2.6645555529,0,2.6645555529,71.91,-21.71,75.1157253842,133.48,73.4145555529,-1.94,73.4401835988,2.6645555529,0,2.6645555529,70.75,-1.94,70.7765928821,133.08,2.6645555529,0.0,2.6645555529,2.6645555529,0,2.6645555529,0.0,0.0,0.0,131.12
2019-04-06 06:30:00,78.3219999974,-19.73,80.7688589965,2.5619999974,0,2.5619999974,75.76,-19.73,78.2869752896,133.48,77.1019999974,-0.03,77.1020058339,2.5619999974,0,2.5619999974,74.54,-0.03,74.540006037,133.08,2.5619999974,0.0,2.5619999974,2.5619999974,0,2.5619999974,0.0,0.0,0.0,131.31
2019-04-06 07:00:00,80.8333333307,-18.31,82.8811430746,2.6433333307,0,2.6433333307,78.19,-18.31,80.3052439135,133.13,79.5433333307,1.28,79.553631453,2.6433333307,0,2.6433333307,76.9,1.28,76.9106520581,132.77,2.6433333307,0.0,2.6433333307,2.6433333307,0,2.6433333307,0.0,0.0,0.0,131.18
2019-04-06 07:30:00,81.5918888842,-16.26,83.1962975841,4.6518888842,0,4.6518888842,76.94,-16.26,78.6393743617,132.63,80.3718888842,3.15,80.4335938699,4.6518888842,0,4.6518888842,75.72,3.15,75.785492675,132.3,4.6518888842,0.0,4.6518888842,4.6518888842,0,4.6518888842,0.0,0.0,0.0,130.95
2019-04-06 08:00:00,81.9584444353,-14.0,83.1455748326,9.1784444353,0,9.1784444353,72.78,-14.0,74.1142928186,132.22,80.8284444353,5.24,80.9981174462,9.1784444353,0,9.1784444353,71.65,5.24,71.8413536899,131.86,9.1784444353,0.0,9.1784444353,9.1784444353,0,9.1784444353,0.0,0.0,0.0,130.75
2019-04-06 08:30:00,85.0593333218,-12.94,86.037978737,11.5193333218,0,11.5193333218,73.54,-12.94,74.6697743401,131.88,83.9093333218,6.18,84.1366068873,11.5193333218,0,11.5193333218,72.39,6.18,72.6533171989,131.53,11.5193333218,0.0,11.5193333218,11.5193333218,0,11.5193333218,0.0,0.0,0.0,130.52
2019-04-06 09:00:00,86.1178888755,-11.54,86.8876422996,13.3478888755,0,13.3478888755,72.77,-11.54,73.6793356376,131.64,84.9678888755,7.46,85.2947462624,13.3478888755,0,13.3478888755,71.62,7.46,72.0074718345,131.29,13.3478888755,0.0,13.3478888755,13.3478888755,0,13.3478888755,0.0,0.0,0.0,130.37
2019-04-06 09:30:00,78.4275555379,-11.7,79.2954694018,17.6175555379,0,17.6175555379,60.81,-11.7,61.9253268058,131.64,77.5775555379,7.3,77.920261314,17.6175555379,0,17.6175555379,59.96,7.3,60.4027449707,131.21,17.6175555379,0.0,17.6175555379,17.6175555379,0,17.6175555379,0.0,0.0,0.0,130.22
2019-04-06 10:00:00,79.2166666477,-10.34,79.8886467201,19.0066666477,0,19.0066666477,60.21,-10.34,61.091404469,131.48,78.3366666477,8.6,78.8073178167,19.0066666477,0,19.0066666477,59.33,8.6,59.9500533778,131.09,19.0066666477,0.0,19.0066666477,19.0066666477,0,19.0066666477,0.0,0.0,0.0,130.22
2019-04-06 10:30:00,80.5667777552,-9.71,81.1497983846,22.5767777552,0,22.5767777552,57.99,-9.71,58.7973145645,131.48,79.7267777552,9.21,80.2569821961,22.5767777552,0,22.5767777552,57.15,9.21,57.8873613149,131.19,22.5767777552,0.0,22.5767777552,22.5767777552,0,22.5767777552,0.0,0.0,0.0,130.33
2019-04-06 11:00:00,82.2011110876,-10.0,82.8071413831,23.501111087600002,0,23.501111087600002,58.7,-10.0,59.5456967379,131.7,81.3711110876,8.98,81.8651215087,23.501111087600002,0,23.501111087600002,57.87,8.98,58.5625930095,131.37,23.501111087600002,0.0,23.501111087600002,23.501111087600002,0,23.501111087600002,0.0,0.0,0.0,130.48
2019-04-06 11:30:00,76.4543333067,-9.62,77.0571831913,26.6043333067,0,26.6043333067,49.85,-9.62,50.7697439426,131.57,75.8543333067,9.31,76.4235302862,26.6043333067,0,26.6043333067,49.25,9.31,50.1222365822,131.25,26.6043333067,0.0,26.6043333067,26.6043333067,0,26.6043333067,0.0,0.0,0.0,130.33
2019-04-06 12:00:00,69.9412221936,-10.29,70.6941204198,28.6112221936,0,28.6112221936,41.33,-10.29,42.5917010696,131.71,69.4912221936,8.67,70.0299854488,28.6112221936,0,28.6112221936,40.88,8.67,41.7892725469,131.25,28.6112221936,0.0,28.6112221936,28.6112221936,0,28.6112221936,0.0,0.0,0.0,130.33
2019-04-06 12:30:00,63.9488888583,-9.94,64.7167983309,30.6088888583,0,30.6088888583,33.34,-9.94,34.7902170157,131.61,63.6788888583,8.98,64.3089518358,30.6088888583,0,30.6088888583,33.07,8.98,34.2675546253,131.25,30.6088888583,0.0,30.6088888583,30.6088888583,0,30.6088888583,0.0,0.0,0.0,130.33
2019-04-06 13:00:00,57.8806666373,-10.07,58.7501188967,29.3906666373,0,29.3906666373,28.49,-10.07,30.2172963714,131.61,57.7006666373,8.88,58.37997371,29.3906666373,0,29.3906666373,28.31,8.88,29.6700269633,131.25,29.3906666373,0.0,29.3906666373,29.3906666373,0,29.3906666373,0.0,0.0,0.0,130.23
2019-04-06 13:30:00,50.443999969000004,-11.93,51.8355286736,31.013999969,0,31.013999969,19.43,-11.93,22.8002149113,132.12,50.433999969,7.19,50.9439344071,31.013999969,0,31.013999969,19.42,7.19,20.7082712943,131.74,31.013999969,0.0,31.013999969,31.013999969,0,31.013999969,0.0,0.0,0.0,130.47
2019-04-06 14:00:00,51.7754444156,-11.6,53.0589921167,28.8054444156,0,28.8054444156,22.97,-11.6,25.7328758595,132.28,51.6754444156,7.55,52.2240754399,28.8054444156,0,28.8054444156,22.87,7.55,24.0840071417,131.92,28.8054444156,0.0,28.8054444156,28.8054444156,0,28.8054444156,0.0,0.0,0.0,130.67
2019-04-06 14:30:00,54.3252221954,-13.12,55.8870661833,26.8652221954,0,26.8652221954,27.46,-13.12,30.4333041256,132.58,54.1452221954,6.16,54.4945014344,26.8652221954,0,26.8652221954,27.28,6.16,27.9668375044,132.21,26.8652221954,0.0,26.8652221954,26.8652221954,0,26.8652221954,0.0,0.0,0.0,130.82
2019-04-06 15:00:00,52.5135555312,-13.5,54.2210615401,24.3135555312,0,24.3135555312,28.2,-13.5,31.2648364781,132.7,52.2935555312,5.83,52.6175336756,24.3135555312,0,24.3135555312,27.98,5.83,28.5809254574,132.3,24.3135555312,0.0,24.3135555312,24.3135555312,0,24.3135555312,0.0,0.0,0.0,130.9
2019-04-06 15:30:00,55.0498888644,-14.03,56.8096045048,24.4498888644,0,24.4498888644,30.6,-14.03,33.6630494756,133.0,54.7898888644,5.37,55.0524188549,24.4498888644,0,24.4498888644,30.34,5.37,30.8115643874,132.6,24.4498888644,0.0,24.4498888644,24.4498888644,0,24.4498888644,0.0,0.0,0.0,131.14
2019-04-06 16:00:00,60.2832221999,-14.83,62.0805587829,22.323222199900002,0,22.323222199900002,37.96,-14.83,40.7540243412,133.15,59.8432221999,4.65,60.023609882,22.323222199900002,0,22.323222199900002,37.52,4.65,37.8070482847,132.74,22.323222199900002,0.0,22.323222199900002,22.323222199900002,0,22.323222199900002,0.0,0.0,0.0,131.24
2019-04-06 16:30:00,59.4272222036,-14.98,61.2861741246,18.6472222036,0,18.6472222036,40.78,-14.98,43.4443183857,132.82,58.9572222036,4.41,59.1219261354,18.6472222036,0,18.6472222036,40.31,4.41,40.5505141768,132.41,18.6472222036,0.0,18.6472222036,18.6472222036,0,18.6472222036,0.0,0.0,0.0,130.96
2019-04-06 17:00:00,63.4475555398,-14.88,65.1690624758,15.7475555398,0,15.7475555398,47.7,-14.88,49.9670331319,132.58,62.8175555398,4.44,62.9742716035,15.7475555398,0,15.7475555398,47.07,4.44,47.2789435161,132.22,15.7475555398,0.0,15.7475555398,15.7475555398,0,15.7475555398,0.0,0.0,0.0,130.79
2019-04-06 17:30:00,73.51455554180001,-14.28,74.8886391684,13.8045555418,0,13.8045555418,59.71,-14.28,61.393831123300004,132.25,72.6245555418,4.94,72.7923736915,13.8045555418,0,13.8045555418,58.82,4.94,59.0270785318,131.89,13.8045555418,0.0,13.8045555418,13.8045555418,0,13.8045555418,0.0,0.0,0.0,130.59
2019-04-06 18:00:00,80.1275555441,-13.77,81.3021405467,11.4375555441,0,11.4375555441,68.69,-13.77,70.0566128213,131.79,79.0675555441,5.34,79.2476746644,11.4375555441,0,11.4375555441,67.63,5.34,67.8404930701,131.39,11.4375555441,0.0,11.4375555441,11.4375555441,0,11.4375555441,0.0,0.0,0.0,130.28
2019-04-06 18:30:00,82.8004444315,-13.79,83.940917901,12.9004444315,0,12.9004444315,69.9,-13.79,71.2472743338,131.48,81.7404444315,5.23,81.9075891225,12.9004444315,0,12.9004444315,68.84,5.23,69.0383842511,131.1,12.9004444315,0.0,12.9004444315,12.9004444315,0,12.9004444315,0.0,0.0,0.0,130.03
