Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-06 19:00:00,84.5509999865,-13.82,85.673006243,13.5009999865,0,13.5009999865,71.05,-13.82,72.3815922732,131.2,83.4609999865,5.16,83.62035708330001,13.5009999865,0,13.5009999865,69.96,5.16,70.1500334996,130.8,13.5009999865,0.0,13.5009999865,13.5009999865,0,13.5009999865,0.0,0.0,0.0,129.8
2019-04-06 19:30:00,87.2472222097,-14.91,88.5120663148,12.4872222097,0,12.4872222097,74.76,-14.91,76.2323140145,131.34,86.0572222097,4.1,86.154834423,12.4872222097,0,12.4872222097,73.57,4.1,73.6841563703,130.97,12.4872222097,0.0,12.4872222097,12.4872222097,0,12.4872222097,0.0,0.0,0.0,129.8
2019-04-06 20:00:00,86.8211110996,-15.23,88.1467993326,11.4611110996,0,11.4611110996,75.36,-15.23,76.8835645636,131.25,85.6311110996,3.76,85.7136207855,11.4611110996,0,11.4611110996,74.17,3.76,74.2652442264,130.89,11.4611110996,0.0,11.4611110996,11.4611110996,0,11.4611110996,0.0,0.0,0.0,129.8
2019-04-06 20:30:00,87.0397777664,-15.47,88.4038676396,11.3297777664,0,11.3297777664,75.71,-15.47,77.2743489135,131.25,85.8397777664,3.51,85.9115099797,11.3297777664,0,11.3297777664,74.51,3.51,74.5926283221,130.89,11.3297777664,0.0,11.3297777664,11.3297777664,0,11.3297777664,0.0,0.0,0.0,129.62
2019-04-06 21:00:00,84.0012222134,-15.45,85.4102326033,8.8212222134,0,8.8212222134,75.18,-15.45,76.7511231188,131.25,82.8112222134,3.5700000000000003,82.8881380203,8.8212222134,0,8.8212222134,73.99,3.5700000000000003,74.07607576,130.89,8.8212222134,0.0,8.8212222134,8.8212222134,0,8.8212222134,0.0,0.0,0.0,129.73
2019-04-06 21:30:00,81.6887777749,-14.32,82.9344247846,2.8987777749,0,2.8987777749,78.79,-14.32,80.0807498716,131.25,80.4287777749,4.69,80.565404451,2.8987777749,0,2.8987777749,77.53,4.69,77.6717258724,130.89,2.8987777749,0.0,2.8987777749,2.8987777749,0,2.8987777749,0.0,0.0,0.0,129.83
2019-04-06 22:00:00,77.7444444417,-15.55,79.2843057707,2.7944444417,0,2.7944444417,74.95,-15.55,76.5460972225,131.75,76.5744444417,3.61,76.6594915294,2.7944444417,0,2.7944444417,73.78,3.61,73.8682644984,131.37,2.7944444417,0.0,2.7944444417,2.7944444417,0,2.7944444417,0.0,0.0,0.0,130.13
2019-04-06 22:30:00,72.5464444416,-17.26,74.5714033737,2.8264444416,0,2.8264444416,69.72,-17.26,71.8246893484,132.32,71.4964444416,2.07,71.5264039904,2.8264444416,0,2.8264444416,68.67,2.07,68.7011921294,131.94,2.8264444416,0.0,2.8264444416,2.8264444416,0,2.8264444416,0.0,0.0,0.0,130.52
2019-04-06 23:00:00,72.3042222194,-20.23,75.0809792873,2.8642222194,0,2.8642222194,69.44,-20.23,72.3268034687,132.98,71.2142222194,-0.64,71.2170979913,2.8642222194,0,2.8642222194,68.35,-0.64,68.3529962767,132.59,2.8642222194,0.0,2.8642222194,2.8642222194,0,2.8642222194,0.0,0.0,0.0,130.81
2019-04-06 23:30:00,75.7164444416,-21.95,78.8338915624,2.8464444416,0,2.8464444416,72.87,-21.95,76.1041352359,133.26,74.5464444416,-2.3,74.5819172379,2.8464444416,0,2.8464444416,71.7,-2.3,71.7368803336,132.88,2.8464444416,0.0,2.8464444416,2.8464444416,0,2.8464444416,0.0,0.0,0.0,130.9
2019-04-07 00:00:00,71.5443333305,-22.44,74.980965796,2.8743333305,0,2.8743333305,68.67,-22.44,72.2434945168,132.77,70.4643333305,-2.88,70.5231640789,2.8743333305,0,2.8743333305,67.59,-2.88,67.6513303639,132.39,2.8743333305,0.0,2.8743333305,2.8743333305,0,2.8743333305,0.0,0.0,0.0,130.37
2019-04-07 00:30:00,71.6742222193,-22.27,75.0542938861,2.9342222193,0,2.9342222193,68.74,-22.27,72.2574598225,132.99,70.6042222193,-2.66,70.6543119363,2.9342222193,0,2.9342222193,67.67,-2.66,67.7222600036,132.57,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,130.59
2019-04-07 01:00:00,70.3328888859,-22.75,73.9207532364,2.9528888859,0,2.9528888859,67.38,-22.75,71.1169944528,132.99,69.2728888859,-3.14,69.344017295,2.9528888859,0,2.9528888859,66.32,-3.14,66.3942919233,132.67,2.9528888859,0.0,2.9528888859,2.9528888859,0,2.9528888859,0.0,0.0,0.0,130.59
2019-04-07 01:30:00,78.7471111082,-20.92,81.4785487591,2.9271111082,0,2.9271111082,75.82,-20.92,78.6531550543,132.37,77.4871111082,-1.54,77.5024127876,2.9271111082,0,2.9271111082,74.56,-1.54,74.5759022741,132.0,2.9271111082,0.0,2.9271111082,2.9271111082,0,2.9271111082,0.0,0.0,0.0,130.18
2019-04-07 02:00:00,80.0264444415,-20.62,82.6402820055,2.9364444415,0,2.9364444415,77.09,-20.62,79.8000783208,132.16,78.7564444415,-1.31,78.7673386695,2.9364444415,0,2.9364444415,75.82,-1.31,75.8313160904,131.76,2.9364444415,0.0,2.9364444415,2.9364444415,0,2.9364444415,0.0,0.0,0.0,130.01
2019-04-07 02:30:00,80.4364444415,-20.79,83.0797550213,2.8964444415,0,2.8964444415,77.54,-20.79,80.2787375337,132.16,79.1564444415,-1.46,79.169907772,2.8964444415,0,2.8964444415,76.26,-1.46,76.2739745916,131.76,2.8964444415,0.0,2.8964444415,2.8964444415,0,2.8964444415,0.0,0.0,0.0,129.94
2019-04-07 03:00:00,77.6455555526,-21.82,80.6532373627,2.9255555526,0,2.9255555526,74.72,-21.82,77.8408042096,132.59,76.4455555526,-2.39,76.4829070038,2.9255555526,0,2.9255555526,73.52,-2.39,73.5588369946,132.16,2.9255555526,0.0,2.9255555526,2.9255555526,0,2.9255555526,0.0,0.0,0.0,130.25
2019-04-07 03:30:00,74.8227777749,-22.31,78.0780646146,2.8627777749,0,2.8627777749,71.96,-22.31,75.3390848099,132.71,73.6727777749,-2.8200000000000003,73.7267291087,2.8627777749,0,2.8627777749,70.81,-2.8200000000000003,70.8661308384,132.33,2.8627777749,0.0,2.8627777749,2.8627777749,0,2.8627777749,0.0,0.0,0.0,130.25
2019-04-07 04:00:00,72.7015555528,-22.72,76.1689869947,2.7915555528000002,0,2.7915555528000002,69.91,-22.72,73.509227312,132.93,71.6115555528,-3.14,71.6803633409,2.7915555528000002,0,2.7915555528000002,68.82,-3.14,68.8915960042,132.52,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,130.44
2019-04-07 04:30:00,70.3286666638,-23.52,74.157344577,2.8786666638,0,2.8786666638,67.45,-23.52,71.4331358684,133.23,69.2586666638,-3.84,69.3650380815,2.8786666638,0,2.8786666638,66.38,-3.84,66.4909768314,132.87,2.8786666638,0.0,2.8786666638,2.8786666638,0,2.8786666638,0.0,0.0,0.0,130.66
2019-04-07 05:00:00,68.4405555526,-23.86,72.480405934,2.9105555526,0,2.9105555526,65.53,-23.86,69.7386585761,133.62,67.4405555526,-4.03,67.5608572566,2.9105555526,0,2.9105555526,64.53,-4.03,64.6557174579,133.31,2.9105555526,0.0,2.9105555526,2.9105555526,0,2.9105555526,0.0,0.0,0.0,131.02
2019-04-07 05:30:00,67.951777775,-24.06,72.0855582123,2.781777775,0,2.781777775,65.17,-24.06,69.4695076994,134.0,66.951777775,-4.13,67.0790388067,2.781777775,0,2.781777775,64.17,-4.13,64.302766659,133.64,2.781777775,0.0,2.781777775,2.781777775,0,2.781777775,0.0,0.0,0.0,131.4
2019-04-07 06:00:00,68.2358888861,-23.85,72.2838780924,2.7858888861,0,2.7858888861,65.45,-23.85,69.6600674705,134.0,67.2258888861,-3.92,67.3400812037,2.7858888861,0,2.7858888861,64.44,-3.92,64.5591201923,133.71,2.7858888861,0.0,2.7858888861,2.7858888861,0,2.7858888861,0.0,0.0,0.0,131.4
2019-04-07 06:30:00,71.7525555528,-22.35,75.1528557565,2.7825555528,0,2.7825555528,68.97,-22.35,72.5009199942,133.71,70.6525555528,-2.55,70.6985580202,2.7825555528,0,2.7825555528,67.87,-2.55,67.9178871874,133.34,2.7825555528,0.0,2.7825555528,2.7825555528,0,2.7825555528,0.0,0.0,0.0,131.28
2019-04-07 07:00:00,74.0369999972,-21.48,77.0899978505,2.7669999972,0,2.7669999972,71.27,-21.48,74.4365723284,133.71,72.9169999972,-1.6800000000000002,72.9363509411,2.7669999972,0,2.7669999972,70.15,-1.6800000000000002,70.1701140087,133.26,2.7669999972,0.0,2.7669999972,2.7669999972,0,2.7669999972,0.0,0.0,0.0,131.36
2019-04-07 07:30:00,77.2184444415,-19.86,79.7314728446,2.8984444415,0,2.8984444415,74.32,-19.86,76.9277713183,132.99,75.9984444415,-0.30000000000000004,75.9990365566,2.8984444415,0,2.8984444415,73.1,-0.30000000000000004,73.1006155925,132.66,2.8984444415,0.0,2.8984444415,2.8984444415,0,2.8984444415,0.0,0.0,0.0,130.87
2019-04-07 08:00:00,79.9779999963,-18.58,82.1078369184,3.6579999963,0,3.6579999963,76.32,-18.58,78.5490852907,132.77,78.7479999963,0.93,78.7534913729,3.6579999963,0,3.6579999963,75.09,0.93,75.0957588683,132.4,3.6579999963,0.0,3.6579999963,3.6579999963,0,3.6579999963,0.0,0.0,0.0,130.8
2019-04-07 08:30:00,76.550666662,-17.04,78.4242702637,4.640666662,0,4.640666662,71.91,-17.04,73.9013511379,132.91,75.410666662,2.48,75.4514350189,4.640666662,0,4.640666662,70.77,2.48,70.8134401085,132.57,4.640666662,0.0,4.640666662,4.640666662,0,4.640666662,0.0,0.0,0.0,131.07
2019-04-07 09:00:00,76.4793333285,-14.51,77.8436158357,4.8093333285,0,4.8093333285,71.67,-14.51,73.124065806,132.24,75.3593333285,4.75,75.5088843761,4.8093333285,0,4.8093333285,70.55,4.75,70.7097235181,131.88,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,130.68
2019-04-07 09:30:00,79.1576666573,-14.65,80.5019173102,9.3876666573,0,9.3876666573,69.77,-14.65,71.2914819596,132.24,78.0876666573,4.6,78.2230380641,9.3876666573,0,9.3876666573,68.7,4.6,68.853830685,131.88,9.3876666573,0.0,9.3876666573,9.3876666573,0,9.3876666573,0.0,0.0,0.0,130.68
2019-04-07 10:00:00,82.3816666568,-12.79,83.368597812,9.9016666568,0,9.9016666568,72.48,-12.79,73.5998267661,131.84,81.2516666568,6.3,81.4955418075,9.9016666568,0,9.9016666568,71.35,6.3,71.627595939,131.44,9.9016666568,0.0,9.9016666568,9.9016666568,0,9.9016666568,0.0,0.0,0.0,130.46
2019-04-07 10:30:00,79.8586666511,-13.14,80.9324795079,15.5486666511,0,15.5486666511,64.31,-13.14,65.638675337,131.84,78.9186666511,5.97,79.1441523171,15.5486666511,0,15.5486666511,63.37,5.97,63.6505915134,131.44,15.5486666511,0.0,15.5486666511,15.5486666511,0,15.5486666511,0.0,0.0,0.0,130.3
2019-04-07 11:00:00,80.5594444289,-11.71,81.4060697166,15.5094444289,0,15.5094444289,65.05,-11.71,66.0955868421,131.58,79.5894444289,7.3,79.9235238494,15.5094444289,0,15.5094444289,64.08,7.3,64.4944679798,131.18,15.5094444289,0.0,15.5094444289,15.5094444289,0,15.5094444289,0.0,0.0,0.0,130.3
2019-04-07 11:30:00,78.2885555356,-11.84,79.1788073152,19.9185555356,0,19.9185555356,58.37,-11.84,59.5587315177,131.68,77.4685555356,7.2,77.8024234634,19.9185555356,0,19.9185555356,57.55,7.2,57.9986422255,131.33,19.9185555356,0.0,19.9185555356,19.9185555356,0,19.9185555356,0.0,0.0,0.0,130.3
2019-04-07 12:00:00,79.6746666475,-11.61,80.5161139486,19.1846666475,0,19.1846666475,60.49,-11.61,61.5940922492,131.68,78.7746666475,7.42,79.1233499381,19.1846666475,0,19.1846666475,59.59,7.42,60.0501831804,131.33,19.1846666475,0.0,19.1846666475,19.1846666475,0,19.1846666475,0.0,0.0,0.0,130.3
2019-04-07 12:30:00,77.4401110925,-11.85,78.3415171287,18.5701110925,0,18.5701110925,58.87,-11.85,60.0508068222,131.78,76.6001110925,7.19,76.9368125112,18.5701110925,0,18.5701110925,58.03,7.19,58.4737291439,131.43,18.5701110925,0.0,18.5701110925,18.5701110925,0,18.5701110925,0.0,0.0,0.0,130.3
2019-04-07 13:00:00,70.0666666494,-12.62,71.1941161569,17.2566666494,0,17.2566666494,52.81,-12.62,54.2969658452,131.92,69.3366666494,6.51,69.6416071185,17.2566666494,0,17.2566666494,52.08,6.51,52.4852979414,131.56,17.2566666494,0.0,17.2566666494,17.2566666494,0,17.2566666494,0.0,0.0,0.0,130.3
2019-04-07 13:30:00,64.9596666453,-13.59,66.3660032748,21.3996666453,0,21.3996666453,43.56,-13.59,45.6307100536,132.36,64.4296666453,5.64,64.6760507763,21.3996666453,0,21.3996666453,43.03,5.64,43.3980471911,132.0,21.3996666453,0.0,21.3996666453,21.3996666453,0,21.3996666453,0.0,0.0,0.0,130.69
2019-04-07 14:00:00,61.7347777599,-14.55,63.4262192241,17.9247777599,0,17.9247777599,43.81,-14.55,46.162957011,132.58,61.1747777599,4.76,61.3596857388,17.9247777599,0,17.9247777599,43.25,4.76,43.5111491459,132.24,17.9247777599,0.0,17.9247777599,17.9247777599,0,17.9247777599,0.0,0.0,0.0,130.77
2019-04-07 14:30:00,61.3032222067,-14.67,63.0340697791,15.5332222067,0,15.5332222067,45.77,-14.67,48.0635183897,132.58,60.7032222067,4.66,60.8818264039,15.5332222067,0,15.5332222067,45.17,4.66,45.4097401446,132.24,15.5332222067,0.0,15.5332222067,15.5332222067,0,15.5332222067,0.0,0.0,0.0,130.69
2019-04-07 15:00:00,61.599444428,-15.71,63.57118572,16.419444428,0,16.419444428,45.18,-15.71,47.8334245063,132.85,61.009444428,3.71,61.1221433641,16.419444428,0,16.419444428,44.59,3.71,44.744074468,132.45,16.419444428,0.0,16.419444428,16.419444428,0,16.419444428,0.0,0.0,0.0,130.88
2019-04-07 15:30:00,63.2276666502,-16.41,65.3224764536,16.4276666502,0,16.4276666502,46.8,-16.41,49.5936296312,132.85,62.5776666502,3.06,62.6524378088,16.4276666502,0,16.4276666502,46.15,3.06,46.2513361969,132.55,16.4276666502,0.0,16.4276666502,16.4276666502,0,16.4276666502,0.0,0.0,0.0,130.88
2019-04-07 16:00:00,66.2543333158,-17.28,68.4706877658,17.5543333158,0,17.5543333158,48.7,-17.28,51.6748333331,133.01,65.5843333158,2.2,65.6212219977,17.5543333158,0,17.5543333158,48.03,2.2,48.0803587757,132.63,17.5543333158,0.0,17.5543333158,17.5543333158,0,17.5543333158,0.0,0.0,0.0,130.88
2019-04-07 16:30:00,69.759555538,-16.54,71.693564487,17.589555538,0,17.589555538,52.17,-16.54,54.7291558495,132.74,69.029555538,2.88,69.0896080302,17.589555538,0,17.589555538,51.44,2.88,51.5205590032,132.33,17.589555538,0.0,17.589555538,17.589555538,0,17.589555538,0.0,0.0,0.0,130.74
2019-04-07 17:00:00,74.1346666462,-15.51,75.739744512,20.4446666462,0,20.4446666462,53.69,-15.51,55.8853844936,132.17,73.3846666462,3.76,73.48092881,20.4446666462,0,20.4446666462,52.94,3.76,53.073356781,131.78,20.4446666462,0.0,20.4446666462,20.4446666462,0,20.4446666462,0.0,0.0,0.0,130.33
2019-04-07 17:30:00,78.5313333139,-14.37,79.8352504353,19.4013333139,0,19.4013333139,59.13,-14.37,60.8510788729,131.77,77.6613333139,4.77,77.8076833744,19.4013333139,0,19.4013333139,58.26,4.77,58.4549441878,131.4,19.4013333139,0.0,19.4013333139,19.4013333139,0,19.4013333139,0.0,0.0,0.0,130.13
2019-04-07 18:00:00,81.6183333156,-14.65,82.9227039671,17.6983333156,0,17.6983333156,63.92,-14.65,65.5773505107,131.63,80.6583333156,4.47,80.7820997081,17.6983333156,0,17.6983333156,62.96,4.47,63.1184798613,131.26,17.6983333156,0.0,17.6983333156,17.6983333156,0,17.6983333156,0.0,0.0,0.0,130.0
2019-04-07 18:30:00,83.3851110969,-13.9,84.535712883,14.2151110969,0,14.2151110969,69.17,-13.9,70.5528092991,131.63,82.3051110969,5.16,82.4667018418,14.2151110969,0,14.2151110969,68.09,5.16,68.2852377897,131.26,14.2151110969,0.0,14.2151110969,14.2151110969,0,14.2151110969,0.0,0.0,0.0,130.0
2019-04-07 19:00:00,86.5277777676,-14.0,87.6530451576,10.1677777676,0,10.1677777676,76.36,-14.0,77.632786888,131.63,85.3177777676,5.08,85.4688809053,10.1677777676,0,10.1677777676,75.15,5.08,75.3215035697,131.18,10.1677777676,0.0,10.1677777676,10.1677777676,0,10.1677777676,0.0,0.0,0.0,130.09
2019-04-07 19:30:00,88.2034444376,-13.75,89.2687521513,6.8834444376,0,6.8834444376,81.32,-13.75,82.4742681083,131.33,86.8634444376,5.27,87.023162891,6.8834444376,0,6.8834444376,79.98,5.27,80.1534359837,130.94,6.8834444376,0.0,6.8834444376,6.8834444376,0,6.8834444376,0.0,0.0,0.0,129.95
2019-04-07 20:00:00,86.2336666618,-13.63,87.3041932895,4.8836666618,0,4.8836666618,81.35,-13.63,82.4839341933,131.33,84.9336666618,5.36,85.1026282356,4.8836666618,0,4.8836666618,80.05,5.36,80.2292471609,130.94,4.8836666618,0.0,4.8836666618,4.8836666618,0,4.8836666618,0.0,0.0,0.0,129.95
2019-04-07 20:30:00,88.77555555,-12.71,89.6807859199,5.53555555,0,5.53555555,83.24,-12.71,84.2047605543,130.93,87.39555555,6.18,87.6137861863,5.53555555,0,5.53555555,81.86,6.18,82.0929473219,130.58,5.53555555,0.0,5.53555555,5.53555555,0,5.53555555,0.0,0.0,0.0,129.7
2019-04-07 21:00:00,85.0133333292,-14.43,86.2292974792,4.0933333292,0,4.0933333292,80.92,-14.43,82.1965406815,131.51,83.7233333292,4.63,83.8512578544,4.0933333292,0,4.0933333292,79.63,4.63,79.7644895928,131.13,4.0933333292,0.0,4.0933333292,4.0933333292,0,4.0933333292,0.0,0.0,0.0,130.04
2019-04-07 21:30:00,84.3529999956,-15.06,85.6868263402,4.3929999956,0,4.3929999956,79.96,-15.06,81.3658724528,131.89,83.0529999956,4.13,83.1556234314,4.3929999956,0,4.3929999956,78.66,4.13,78.7683470691,131.51,4.3929999956,0.0,4.3929999956,4.3929999956,0,4.3929999956,0.0,0.0,0.0,130.3
2019-04-07 22:00:00,81.9228888858,-17.09,83.6864853091,3.0828888858,0,3.0828888858,78.84,-17.09,80.6710214389,132.27,80.6628888858,2.29,80.695388613,3.0828888858,0,3.0828888858,77.58,2.29,77.613790656,131.92,3.0828888858,0.0,3.0828888858,3.0828888858,0,3.0828888858,0.0,0.0,0.0,130.5
2019-04-07 22:30:00,79.4371111084,-18.39,81.5380078322,2.7571111084,0,2.7571111084,76.68,-18.39,78.8543879565,131.59,78.1771111084,0.8200000000000001,78.1814114816,2.7571111084,0,2.7571111084,75.42,0.8200000000000001,75.4244575718,131.23,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,129.69
2019-04-07 23:00:00,77.6344444417,-20.64,80.3312925563,2.7944444417,0,2.7944444417,74.84,-20.64,77.63398225,132.22,76.4244444417,-1.24,76.4345033883,2.7944444417,0,2.7944444417,73.63,-1.24,73.6404406559,131.82,2.7944444417,0.0,2.7944444417,2.7944444417,0,2.7944444417,0.0,0.0,0.0,130.02
2019-04-07 23:30:00,74.3217777749,-21.39,77.3385980713,2.8317777749,0,2.8317777749,71.49,-21.39,74.6213923751,132.62,73.1817777749,-1.8599999999999999,73.2054109906,2.8317777749,0,2.8317777749,70.35,-1.8599999999999999,70.3745841906,132.25,2.8317777749,0.0,2.8317777749,2.8317777749,0,2.8317777749,0.0,0.0,0.0,130.33
2019-04-08 00:00:00,70.2905555528,-22.59,73.8313639311,2.7305555528000003,0,2.7305555528000003,67.56,-22.59,71.2366598038,133.17,69.2305555528,-2.91,69.2916872515,2.7305555528000003,0,2.7305555528000003,66.5,-2.91,66.5636394738,132.78,2.7305555528000003,0.0,2.7305555528000003,2.7305555528000003,0,2.7305555528000003,0.0,0.0,0.0,130.69
2019-04-08 00:30:00,69.8767777751,-23.23,73.6369266892,2.7267777751,0,2.7267777751,67.15,-23.23,71.0545945031,133.62,68.8367777751,-3.4,68.9206933689,2.7267777751,0,2.7267777751,66.11,-3.4,66.1973723043,133.21,2.7267777751,0.0,2.7267777751,2.7267777751,0,2.7267777751,0.0,0.0,0.0,131.07
2019-04-08 01:00:00,69.0072222194,-23.3,72.8346532801,2.8172222194,0,2.8172222194,66.19,-23.3,70.1712626365,133.62,67.9772222194,-3.49,68.0667528289,2.8172222194,0,2.8172222194,65.16,-3.49,65.2533960802,133.21,2.8172222194,0.0,2.8172222194,2.8172222194,0,2.8172222194,0.0,0.0,0.0,131.07
2019-04-08 01:30:00,78.1679999972,-21.26,81.0075541142,2.8279999972,0,2.8279999972,75.34,-21.26,78.2822023196,132.97,76.9279999972,-1.6800000000000002,76.9463422364,2.8279999972,0,2.8279999972,74.1,-1.6800000000000002,74.1190420877,132.57,2.8279999972,0.0,2.8279999972,2.8279999972,0,2.8279999972,0.0,0.0,0.0,130.67
2019-04-08 02:00:00,80.1036666639,-20.82,82.7651485409,2.8036666639,0,2.8036666639,77.3,-20.82,80.0547462678,132.51,78.8136666639,-1.34,78.8250572661,2.8036666639,0,2.8036666639,76.01,-1.34,76.0218106861,132.12,2.8036666639,0.0,2.8036666639,2.8036666639,0,2.8036666639,0.0,0.0,0.0,130.31
2019-04-08 02:30:00,81.3313333305,-20.77,83.9415194127,2.8513333305,0,2.8513333305,78.48,-20.77,81.1819148579,132.51,80.0313333305,-1.32,80.0422183267,2.8513333305,0,2.8513333305,77.18,-1.32,77.1912870731,132.12,2.8513333305,0.0,2.8513333305,2.8513333305,0,2.8513333305,0.0,0.0,0.0,130.31
2019-04-08 03:00:00,78.6494444417,-21.42,81.5141184764,2.7794444417,0,2.7794444417,75.87,-21.42,78.8357361861,132.82,77.3994444417,-1.8599999999999999,77.4217902136,2.7794444417,0,2.7794444417,74.62,-1.8599999999999999,74.643177853,132.4,2.7794444417,0.0,2.7794444417,2.7794444417,0,2.7794444417,0.0,0.0,0.0,130.49
2019-04-08 03:30:00,76.3082222195,-21.91,79.3913904545,2.7282222195,0,2.7282222195,73.58,-21.91,76.7728109424,133.03,75.1282222195,-2.2800000000000002,75.1628111094,2.7282222195,0,2.7282222195,72.4,-2.2800000000000002,72.435891656,132.69,2.7282222195,0.0,2.7282222195,2.7282222195,0,2.7282222195,0.0,0.0,0.0,130.66
2019-04-08 04:00:00,74.288777775,-22.45,77.6068618313,2.758777775,0,2.758777775,71.53,-22.45,74.9702834462,133.27,73.148777775,-2.75,73.2004521159,2.758777775,0,2.758777775,70.39,-2.75,70.4436980858,132.86,2.758777775,0.0,2.758777775,2.758777775,0,2.758777775,0.0,0.0,0.0,130.81
2019-04-08 04:30:00,72.5814444416,-22.62,76.0245386519,2.8314444416,0,2.8314444416,69.75,-22.62,73.3261679075,133.27,71.4814444416,-2.89,71.5398420425,2.8314444416,0,2.8314444416,68.65,-2.89,68.7108040995,132.99,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,130.89
2019-04-08 05:00:00,71.5358888861,-22.93,75.1210243455,2.8358888861000002,0,2.8358888861000002,68.7,-22.93,72.4256508428,133.51,70.4458888861,-3.18,70.5176265975,2.8358888861000002,0,2.8358888861000002,67.61,-3.18,67.6847434803,133.12,2.8358888861000002,0.0,2.8358888861000002,2.8358888861000002,0,2.8358888861000002,0.0,0.0,0.0,131.01
2019-04-08 05:30:00,72.7343333306,-21.97,75.9800246449,2.7443333306,0,2.7443333306,69.99,-21.97,73.3572150507,133.15,71.6243333306,-2.32,71.6618973029,2.7443333306,0,2.7443333306,68.88,-2.32,68.919059773,132.77,2.7443333306,0.0,2.7443333306,2.7443333306,0,2.7443333306,0.0,0.0,0.0,130.75
2019-04-08 06:00:00,74.403666664,-20.63,77.2107668207,2.663666664,0,2.663666664,71.74,-20.63,74.6473341788,132.55,73.253666664,-1.17,73.2630096278,2.663666664,0,2.663666664,70.59,-1.17,70.5996954668,132.18,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,130.33
2019-04-08 06:30:00,81.3298888849,-19.41,83.6139876219,3.9898888849,0,3.9898888849,77.34,-19.41,79.73847064,132.11,80.0598888849,-0.1,80.0599513381,3.9898888849,0,3.9898888849,76.07,-0.1,76.0700657289,131.75,3.9898888849,0.0,3.9898888849,3.9898888849,0,3.9898888849,0.0,0.0,0.0,130.11
2019-04-08 07:00:00,83.7425555528,-16.94,85.4387453707,2.7125555528,0,2.7125555528,81.03,-16.94,82.7817884562,132.28,82.4225555528,2.38,82.4569103463,2.7125555528,0,2.7125555528,79.71,2.38,79.7455233853,131.89,2.7125555528,0.0,2.7125555528,2.7125555528,0,2.7125555528,0.0,0.0,0.0,130.53
2019-04-08 07:30:00,84.4052222184,-13.49,85.4764390797,3.8152222183999998,0,3.8152222183999998,80.59,-13.49,81.7112489196,131.45,83.0952222184,5.54,83.2796947372,3.8152222183999998,0,3.8152222183999998,79.28,5.54,79.4733288594,131.11,3.8152222183999998,0.0,3.8152222183999998,3.8152222183999998,0,3.8152222183999998,0.0,0.0,0.0,130.12
2019-04-08 08:00:00,90.7042222151,-9.39,91.1889687826,7.1542222151,0,7.1542222151,83.55,-9.39,84.0760049003,131.98,89.3642222151,9.7,89.8891217673,7.1542222151,0,7.1542222151,82.21,9.7,82.7802760324,131.63,7.1542222151,0.0,7.1542222151,7.1542222151,0,7.1542222151,0.0,0.0,0.0,131.06
2019-04-08 08:30:00,92.4574444358,-7.02,92.7235645971,8.6674444358,0,8.6674444358,83.79,-7.02,84.0835566565,131.45,91.0674444358,11.85,91.8351889858,8.6674444358,0,8.6674444358,82.4,11.85,83.2477176864,131.1,8.6674444358,0.0,8.6674444358,8.6674444358,0,8.6674444358,0.0,0.0,0.0,130.73
2019-04-08 09:00:00,93.8983333219,-5.29,94.0472280327,11.4183333219,0,11.4183333219,82.48,-5.29,82.6494676329,130.98,92.5183333219,13.41,93.4851330462,11.4183333219,0,11.4183333219,81.1,13.41,82.201204979,130.58,11.4183333219,0.0,11.4183333219,11.4183333219,0,11.4183333219,0.0,0.0,0.0,130.41
2019-04-08 09:30:00,91.6132222074,-5.05,91.752302332,14.8332222074,0,14.8332222074,76.78,-5.05,76.9458959269,130.8,90.3632222074,13.65,91.3883714031,14.8332222074,0,14.8332222074,75.53,13.65,76.7535236976,130.41,14.8332222074,0.0,14.8332222074,14.8332222074,0,14.8332222074,0.0,0.0,0.0,130.11
2019-04-08 10:00:00,89.692444427,-5.0,89.8317014605,17.412444427,0,17.412444427,72.28,-5.0,72.4527321776,131.02,88.512444427,13.74,89.5725427709,17.412444427,0,17.412444427,71.1,13.74,72.4154513899,130.61,17.412444427,0.0,17.412444427,17.412444427,0,17.412444427,0.0,0.0,0.0,130.33
2019-04-08 10:30:00,82.973111089,-6.52,83.2288865947,22.063111089,0,22.063111089,60.91,-6.52,61.2579668288,131.28,82.023111089,12.31,82.9417075585,22.063111089,0,22.063111089,59.96,12.31,61.210601206,130.92,22.063111089,0.0,22.063111089,22.063111089,0,22.063111089,0.0,0.0,0.0,130.33
2019-04-08 11:00:00,86.1369999806,-4.62,86.2608089787,19.4169999806,0,19.4169999806,66.72,-4.62,66.8797637556,130.96,85.0569999806,14.08,86.2144978858,19.4169999806,0,19.4169999806,65.64,14.08,67.1331214826,130.57,19.4169999806,0.0,19.4169999806,19.4169999806,0,19.4169999806,0.0,0.0,0.0,130.33
2019-04-08 11:30:00,79.1227777552,-5.41,79.3075157832,22.5727777552,0,22.5727777552,56.55,-5.41,56.8081913108,131.15,78.2827777552,13.38,79.4179935095,22.5727777552,0,22.5727777552,55.71,13.38,57.2942274579,130.82,22.5727777552,0.0,22.5727777552,22.5727777552,0,22.5727777552,0.0,0.0,0.0,130.33
2019-04-08 12:00:00,78.9184444194,-6.46,79.1823999989,25.0084444194,0,25.0084444194,53.91,-6.46,54.2956692564,131.35,78.1184444194,12.36,79.0902077283,25.0084444194,0,25.0084444194,53.11,12.36,54.5292737894,130.98,25.0084444194,0.0,25.0084444194,25.0084444194,0,25.0084444194,0.0,0.0,0.0,130.33
2019-04-08 12:30:00,79.3674444212,-6.22,79.610800988,23.2074444212,0,23.2074444212,56.16,-6.22,56.5033981279,131.35,78.5174444212,12.61,79.5235888177,23.2074444212,0,23.2074444212,55.31,12.61,56.7292534765,130.98,23.2074444212,0.0,23.2074444212,23.2074444212,0,23.2074444212,0.0,0.0,0.0,130.5
2019-04-08 13:00:00,75.282444424,-7.59,75.6640901515,20.462444424,0,20.462444424,54.82,-7.59,55.3429354118,131.54,74.462444424,11.3,75.3149761309,20.462444424,0,20.462444424,54.0,11.3,55.1696474522,131.19,20.462444424,0.0,20.462444424,20.462444424,0,20.462444424,0.0,0.0,0.0,130.5
2019-04-08 13:30:00,70.8312222011,-9.48,71.4628045804,21.1512222011,0,21.1512222011,49.68,-9.48,50.5764055662,131.97,70.1212222011,9.57,70.7712561918,21.1512222011,0,21.1512222011,48.97,9.57,49.896350568,131.6,21.1512222011,0.0,21.1512222011,21.1512222011,0,21.1512222011,0.0,0.0,0.0,130.71
2019-04-08 14:00:00,65.2763333108,-9.46,65.9582541499,22.5463333108,0,22.5463333108,42.73,-9.46,43.7646489761,131.51,64.7063333108,9.48,65.3970945114,22.5463333108,0,22.5463333108,42.16,9.48,43.2126833233,131.1,22.5463333108,0.0,22.5463333108,22.5463333108,0,22.5463333108,0.0,0.0,0.0,130.15
2019-04-08 14:30:00,61.1828888654,-10.08,62.0076792818,23.5228888654,0,23.5228888654,37.66,-10.08,38.9856640318,131.36,60.7028888654,8.85,61.3446266318,23.5228888654,0,23.5228888654,37.18,8.85,38.2187767988,131.02,23.5228888654,0.0,23.5228888654,23.5228888654,0,23.5228888654,0.0,0.0,0.0,129.97
2019-04-08 15:00:00,61.7352221997,-9.82,62.5113594481,22.5452221997,0,22.5452221997,39.19,-9.82,40.401590315199996,131.36,61.2052221997,9.07,61.8736141219,22.5452221997,0,22.5452221997,38.66,9.07,39.7097028445,130.92,22.5452221997,0.0,22.5452221997,22.5452221997,0,22.5452221997,0.0,0.0,0.0,129.97
2019-04-08 15:30:00,62.8522222007,-10.56,63.7331580542,21.5722222006,0,21.5722222006,41.28,-10.56,42.6092947607,131.44,62.2922222007,8.39,62.8546978888,21.5722222006,0,21.5722222006,40.72,8.39,41.5753592889,131.04,21.5722222006,0.0,21.5722222006,21.5722222006,0,21.5722222006,0.0,0.0,0.0,129.97
2019-04-08 16:00:00,63.3384444228,-10.88,64.2661103685,21.6684444228,0,21.6684444228,41.67,-10.88,43.0669629763,131.35,62.7584444228,8.07,63.2751708521,21.6684444228,0,21.6684444228,41.09,8.07,41.8749686567,131.04,21.6684444228,0.0,21.6684444228,21.6684444228,0,21.6684444228,0.0,0.0,0.0,129.89
2019-04-08 16:30:00,69.6931110918,-11.73,70.6733516515,19.2931110918,0,19.2931110918,50.4,-11.73,51.7470086092,131.65,68.9131110918,7.3,69.2986787778,19.2931110918,0,19.2931110918,49.62,7.3,50.1541065118,131.24,19.2931110918,0.0,19.2931110918,19.2931110918,0,19.2931110918,0.0,0.0,0.0,130.09
2019-04-08 17:00:00,73.8662222057,-11.69,74.7855258919,16.5662222057,0,16.5662222057,57.3,-11.69,58.4803052318,131.32,72.9562222057,7.28,73.3185430742,16.5662222057,0,16.5662222057,56.39,7.28,56.8579853671,130.99,16.5662222057,0.0,16.5662222057,16.5662222057,0,16.5662222057,0.0,0.0,0.0,129.89
2019-04-08 17:30:00,78.9213333194,-11.53,79.7591233209,13.9313333194,0,13.9313333194,64.99,-11.53,66.004855882,131.06,77.8513333194,7.37,78.1994053661,13.9313333194,0,13.9313333194,63.92,7.37,64.3434790791,130.69,13.9313333194,0.0,13.9313333194,13.9313333194,0,13.9313333194,0.0,0.0,0.0,129.73
2019-04-08 18:00:00,83.6016666548,-11.64,84.4081054607,11.8516666548,0,11.8516666548,71.75,-11.64,72.6880464726,130.86,82.4016666548,7.23,82.7182420479,11.8516666548,0,11.8516666548,70.55,7.23,70.9194994342,130.49,11.8516666548,0.0,11.8516666548,11.8516666548,0,11.8516666548,0.0,0.0,0.0,129.6
2019-04-08 18:30:00,85.0687777682,-12.97,86.0518323511,9.5487777682,0,9.5487777682,75.52,-12.97,76.6256569303,130.86,83.7987777682,5.94,84.0090397246,9.5487777682,0,9.5487777682,74.25,5.94,74.4872210517,130.49,9.5487777682,0.0,9.5487777682,9.5487777682,0,9.5487777682,0.0,0.0,0.0,129.48
2019-04-08 19:00:00,91.2378888799,-11.84,92.0029236887,8.9578888799,0,8.9578888799,82.28,-11.84,83.1275165033,130.54,89.8478888799,6.94,90.1155188421,8.9578888799,0,8.9578888799,80.89,6.94,81.1871646259,130.14,8.9578888799,0.0,8.9578888799,8.9578888799,0,8.9578888799,0.0,0.0,0.0,129.36
2019-04-08 19:30:00,92.9783333262,-12.18,93.7727192104,7.1183333262,0,7.1183333262,85.86,-12.18,86.7196171578,130.8,91.5283333262,6.7,91.7732303097,7.1183333262,0,7.1183333262,84.41,6.7,84.6754870078,130.45,7.1183333262,0.0,7.1183333262,7.1183333262,0,7.1183333262,0.0,0.0,0.0,129.64
2019-04-08 20:00:00,92.8509999927,-12.64,93.7074052551,7.3409999927000005,0,7.3409999927000005,85.51,-12.64,86.4391676267,130.88,91.3909999927,6.27,91.6058283062,7.3409999927000005,0,7.3409999927000005,84.05,6.27,84.2835416911,130.45,7.3409999927000005,0.0,7.3409999927000005,7.3409999927000005,0,7.3409999927000005,0.0,0.0,0.0,129.64
2019-04-08 20:30:00,94.5419999929,-12.24,95.3310409188,7.0519999929,0,7.0519999929,87.49,-12.24,88.3420494442,130.88,93.0619999929,6.63,93.2978710512,7.0519999929,0,7.0519999929,86.01,6.63,86.2651551903,130.45,7.0519999929,0.0,7.0519999929,7.0519999929,0,7.0519999929,0.0,0.0,0.0,129.72
2019-04-08 21:00:00,92.81733333,-12.69,93.6808062865,3.33733333,0,3.33733333,89.48,-12.69,90.3753644529,130.88,91.27733333,6.25,91.4910601088,3.33733333,0,3.33733333,87.94,6.25,88.161817699,130.53,3.33733333,0.0,3.33733333,3.33733333,0,3.33733333,0.0,0.0,0.0,129.72
2019-04-08 21:30:00,87.1275555529,-14.46,88.3193214231,2.6075555529,0,2.6075555529,84.52,-14.46,85.7480145543,131.36,85.7175555529,4.62,85.8419695136,2.6075555529,0,2.6075555529,83.11,4.62,83.2383114918,130.96,2.6075555529,0.0,2.6075555529,2.6075555529,0,2.6075555529,0.0,0.0,0.0,129.98
2019-04-08 22:00:00,84.4956666641,-17.27,86.2425103125,2.5956666641,0,2.5956666641,81.9,-17.27,83.7010328491,131.72,83.1356666641,1.97,83.1590041528,2.5956666641,0,2.5956666641,80.54,1.97,80.5640893947,131.37,2.5956666641,0.0,2.5956666641,2.5956666641,0,2.5956666641,0.0,0.0,0.0,129.98
2019-04-08 22:30:00,80.7777777752,-19.84,83.1785728556,2.6177777752,0,2.6177777752,78.16,-19.84,80.6387698319,132.58,79.5077777752,-0.32,79.5084217347,2.6177777752,0,2.6177777752,76.89,-0.32,76.8906658834,132.19,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,130.5
2019-04-08 23:00:00,73.8281111085,-20.71,76.6778591893,2.6281111085,0,2.6281111085,71.2,-20.71,74.150819955,133.0,72.7281111085,-1.05,72.7356903137,2.6281111085,0,2.6281111085,70.1,-1.05,70.107863325,132.63,2.6281111085,0.0,2.6281111085,2.6281111085,0,2.6281111085,0.0,0.0,0.0,130.75
2019-04-08 23:30:00,74.2056666641,-20.12,76.8849488851,2.5956666641,0,2.5956666641,71.61,-20.12,74.3828374022,132.52,73.0756666641,-0.66,73.0786470756,2.5956666641,0,2.5956666641,70.48,-0.66,70.4830901706,132.14,2.5956666641,0.0,2.5956666641,2.5956666641,0,2.5956666641,0.0,0.0,0.0,130.33
2019-04-09 00:00:00,72.9388888863,-20.67,75.8111496547,2.5688888863,0,2.5688888863,70.37,-20.67,73.3429328565,132.21,71.8288888863,-1.29,71.8404717318,2.5688888863,0,2.5688888863,69.26,-1.29,69.272012386,131.84,2.5688888863,0.0,2.5688888863,2.5688888863,0,2.5688888863,0.0,0.0,0.0,129.98
2019-04-09 00:30:00,72.2657777751,-21.02,75.2607669204,2.6657777751,0,2.6657777751,69.6,-21.02,72.704885668,132.51,71.1857777751,-1.55,71.202650635,2.6657777751,0,2.6657777751,68.52,-1.55,68.5375291355,132.12,2.6657777751,0.0,2.6657777751,2.6657777751,0,2.6657777751,0.0,0.0,0.0,130.25
2019-04-09 01:00:00,71.1832222195,-21.53,74.3679502579,2.6832222195,0,2.6832222195,68.5,-21.53,71.8038362485,132.76,70.1132222195,-1.99,70.1414572846,2.6832222195,0,2.6832222195,67.43,-1.99,67.4593581351,132.37,2.6832222195,0.0,2.6832222195,2.6832222195,0,2.6832222195,0.0,0.0,0.0,130.39
2019-04-09 01:30:00,79.3572222195,-19.7,81.7658774697,2.7272222194999998,0,2.7272222194999998,76.63,-19.7,79.121722049,131.81,78.1072222195,-0.48,78.1086971012,2.7272222194999998,0,2.7272222194999998,75.38,-0.48,75.3815282413,131.42,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,129.7
2019-04-09 02:00:00,81.3548888862,-19.26,83.6036216063,2.6848888862,0,2.6848888862,78.67,-19.26,80.9933114522,131.58,80.0648888862,-0.12,80.0649788132,2.6848888862,0,2.6848888862,77.38,-0.12,77.3800930472,131.23,2.6848888862,0.0,2.6848888862,2.6848888862,0,2.6848888862,0.0,0.0,0.0,129.59
2019-04-09 02:30:00,81.7788888861,-19.31,84.0277499845,2.7488888861,0,2.7488888861,79.03,-19.31,81.3548830741,131.45,80.4888888861,-0.19,80.4891131404,2.7488888861,0,2.7488888861,77.74,-0.19,77.7402321839,131.08,2.7488888861,0.0,2.7488888861,2.7488888861,0,2.7488888861,0.0,0.0,0.0,129.42
2019-04-09 03:00:00,79.2635555528,-20.05,81.7600986966,2.7635555527999998,0,2.7635555527999998,76.5,-20.05,79.0838321024,132.07,78.0335555528,-0.77,78.037354467,2.7635555527999998,0,2.7635555527999998,75.27,-0.77,75.2739383851,131.69,2.7635555527999998,0.0,2.7635555527999998,2.7635555527999998,0,2.7635555527999998,0.0,0.0,0.0,129.94
2019-04-09 03:30:00,76.5406666639,-20.75,79.3034435151,2.8106666639,0,2.8106666639,73.73,-20.75,76.5942256309,132.41,75.3806666639,-1.32,75.3922231181,2.8106666639,0,2.8106666639,72.57,-1.32,72.5820039679,132.02,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,130.18
2019-04-09 04:00:00,74.2182222194,-21.48,77.2640596229,2.8382222194,0,2.8382222194,71.38,-21.48,74.541899627,132.74,73.0982222194,-1.97,73.1247631903,2.8382222194,0,2.8382222194,70.26,-1.97,70.2876127066,132.36,2.8382222194,0.0,2.8382222194,2.8382222194,0,2.8382222194,0.0,0.0,0.0,130.39
2019-04-09 04:30:00,72.4033333305,-21.8,75.6140375682,2.8333333305,0,2.8333333305,69.57,-21.8,72.905588949,132.74,71.3333333305,-2.25,71.368809322,2.8333333305,0,2.8333333305,68.5,-2.25,68.536942593,132.36,2.8333333305,0.0,2.8333333305,2.8333333305,0,2.8333333305,0.0,0.0,0.0,130.39
2019-04-09 05:00:00,71.2782222195,-21.95,74.5814149958,2.7382222195,0,2.7382222195,68.54,-21.95,71.9689801234,132.83,70.2282222195,-2.4,70.2692194073,2.7382222195,0,2.7382222195,67.49,-2.4,67.5326595063,132.45,2.7382222195,0.0,2.7382222195,2.7382222195,0,2.7382222195,0.0,0.0,0.0,130.39
2019-04-09 05:30:00,72.5513333306,-21.33,75.6218544341,2.7313333306,0,2.7313333306,69.82,-21.33,73.0054881499,132.71,71.4613333306,-1.81,71.4842518418,2.7313333306,0,2.7313333306,68.73,-1.81,68.7538289843,132.36,2.7313333306,0.0,2.7313333306,2.7313333306,0,2.7313333306,0.0,0.0,0.0,130.39
2019-04-09 06:00:00,74.5045555529,-20.77,77.3454697971,2.6145555528999997,0,2.6145555528999997,71.89,-20.77,74.830241213,133.18,73.3545555529,-1.1,73.3628027025,2.6145555528999997,0,2.6145555528999997,70.74,-1.1,70.7485519286,132.79,2.6145555528999997,0.0,2.6145555528999997,2.6145555528999997,0,2.6145555528999997,0.0,0.0,0.0,130.89
2019-04-09 06:30:00,80.9705555529,-19.71,83.3349564502,2.6105555529,0,2.6105555529,78.36,-19.71,80.8008273472,132.56,79.6705555529,-0.2,79.6708065863,2.6105555529,0,2.6105555529,77.06,-0.2,77.0602595376,132.19,2.6105555529,0.0,2.6105555529,2.6105555529,0,2.6105555529,0.0,0.0,0.0,130.47
2019-04-09 07:00:00,86.3343333307,-16.92,87.9767214192,2.5843333307,0,2.5843333307,83.75,-16.92,85.4420792116,131.89,84.9143333307,2.33,84.9462942394,2.5843333307,0,2.5843333307,82.33,2.33,82.3629637641,131.54,2.5843333307,0.0,2.5843333307,2.5843333307,0,2.5843333307,0.0,0.0,0.0,130.18
2019-04-09 07:30:00,86.2272222177,-14.78,87.484754394,4.5072222177,0,4.5072222177,81.72,-14.78,83.0458114537,131.67,84.8672222177,4.37,84.9796581951,4.5072222177,0,4.5072222177,80.36,4.37,80.4787332157,131.3,4.5072222177,0.0,4.5072222177,4.5072222177,0,4.5072222177,0.0,0.0,0.0,130.18
2019-04-09 08:00:00,88.9519999945,-9.32,89.4389216339,5.4519999945,0,5.4519999945,83.5,-9.32,84.018524148,130.41,87.5419999945,9.4,88.0452256687,5.4519999945,0,5.4519999945,82.09,9.4,82.6264370526,130.05,5.4519999945,0.0,5.4519999945,5.4519999945,0,5.4519999945,0.0,0.0,0.0,129.54
2019-04-09 08:30:00,88.7957777714,-10.32,89.3934703993,6.4057777714,0,6.4057777714,82.39,-10.32,83.0338154007,130.41,87.3857777714,8.4,87.7885764591,6.4057777714,0,6.4057777714,80.98,8.4,81.4144974805,130.05,6.4057777714,0.0,6.4057777714,6.4057777714,0,6.4057777714,0.0,0.0,0.0,129.38
2019-04-09 09:00:00,88.4831111034,-13.69,89.5358981109,7.7431111034,0,7.7431111034,80.74,-13.69,81.8923909774,130.77,87.1231111034,5.21,87.2787522157,7.7431111034,0,7.7431111034,79.38,5.21,79.5507919508,130.39,7.7431111034,0.0,7.7431111034,7.7431111034,0,7.7431111034,0.0,0.0,0.0,129.38
2019-04-09 09:30:00,92.3842222124,-11.0,93.0367911839,9.7942222124,0,9.7942222124,82.59,-11.0,83.3193140874,130.39,90.9842222124,7.75,91.3136966265,9.7942222124,0,9.7942222124,81.19,7.75,81.5590497738,130.01,9.7942222124,0.0,9.7942222124,9.7942222124,0,9.7942222124,0.0,0.0,0.0,129.38
2019-04-09 10:00:00,91.9485555454,-10.69,92.5678830205,10.1385555454,0,10.1385555454,81.81,-10.69,82.5054676976,130.39,90.5585555454,8.01,90.9121118579,10.1385555454,0,10.1385555454,80.42,8.01,80.8179218985,130.01,10.1385555454,0.0,10.1385555454,10.1385555454,0,10.1385555454,0.0,0.0,0.0,129.31
2019-04-09 10:30:00,86.8397777643,-11.75,87.6310989441,13.4997777643,0,13.4997777643,73.34,-11.75,74.2752859301,130.77,85.6497777643,7.08,85.9419038134,13.4997777643,0,13.4997777643,72.15,7.08,72.4965440556,130.42,13.4997777643,0.0,13.4997777643,13.4997777643,0,13.4997777643,0.0,0.0,0.0,129.49
2019-04-09 11:00:00,82.5688888717,-12.18,83.4624095596,17.2288888717,0,17.2288888717,65.34,-12.18,66.4655399436,130.9,81.5188888717,6.68,81.7921245773,17.2288888717,0,17.2288888717,64.29,6.68,64.6361083296,130.42,17.2288888717,0.0,17.2288888717,17.2288888717,0,17.2288888717,0.0,0.0,0.0,129.4
2019-04-09 11:30:00,80.9984444261,-12.51,81.9588195343,18.3384444261,0,18.3384444261,62.66,-12.51,63.8966016311,130.9,79.9884444261,6.39,80.2432759906,18.3384444261,0,18.3384444261,61.65,6.39,61.9802758948,130.55,18.3384444261,0.0,18.3384444261,18.3384444261,0,18.3384444261,0.0,0.0,0.0,129.4
2019-04-09 12:00:00,78.6895555366,-12.88,79.7366951318,18.9695555366,0,18.9695555366,59.72,-12.88,61.093148552,131.0,77.7695555366,6.07,78.0060809704,18.9695555366,0,18.9695555366,58.8,6.07,59.1124766864,130.64,18.9695555366,0.0,18.9695555366,18.9695555366,0,18.9695555366,0.0,0.0,0.0,129.47
2019-04-09 12:30:00,76.8143333139,-13.64,78.0159688939,19.4743333139,0,19.4743333139,57.34,-13.64,58.9400135731,131.26,75.9543333139,5.37,76.1439271981,19.4743333139,0,19.4743333139,56.48,5.37,56.7347098345,130.83,19.4743333139,0.0,19.4743333139,19.4743333139,0,19.4743333139,0.0,0.0,0.0,129.61
2019-04-09 13:00:00,75.3741110947,-14.84,76.8211053248,16.3941110947,0,16.3941110947,58.98,-14.84,60.8183031661,131.61,74.4641110947,4.3,74.5881615347,16.3941110947,0,16.3941110947,58.07,4.3,58.2289867678,131.26,16.3941110947,0.0,16.3941110947,16.3941110947,0,16.3941110947,0.0,0.0,0.0,129.85
2019-04-09 13:30:00,76.8021110954,-14.9,78.234099143,15.7021110954,0,15.7021110954,61.1,-14.9,62.8905398291,131.61,75.8721110954,4.26,75.9916103401,15.7021110954,0,15.7021110954,60.17,4.26,60.320614221,131.26,15.7021110954,0.0,15.7021110954,15.7021110954,0,15.7021110954,0.0,0.0,0.0,129.85
2019-04-09 14:00:00,76.1484444301,-14.75,77.563832352,14.338444430100001,0,14.338444430100001,61.81,-14.75,63.5455631811,131.69,75.1984444301,4.4,75.3270605075,14.338444430100001,0,14.338444430100001,60.86,4.4,61.018846269,131.26,14.338444430100001,0.0,14.338444430100001,14.338444430100001,0,14.338444430100001,0.0,0.0,0.0,129.95
2019-04-09 14:30:00,75.9709999848,-14.32,77.3088302763,15.1709999848,0,15.1709999848,60.8,-14.32,62.4636086053,131.52,75.0409999848,4.82,75.1956386948,15.1709999848,0,15.1709999848,59.87,4.82,60.0637103416,131.18,15.1709999848,0.0,15.1709999848,15.1709999848,0,15.1709999848,0.0,0.0,0.0,129.85
2019-04-09 15:00:00,78.9958888745,-14.11,80.2461373468,14.3558888745,0,14.3558888745,64.64,-14.11,66.1620865753,131.52,77.9958888745,5.01,78.1566297977,14.3558888745,0,14.3558888745,63.64,5.01,63.8368992041,131.18,14.3558888745,0.0,14.3558888745,14.3558888745,0,14.3558888745,0.0,0.0,0.0,129.85
2019-04-09 15:30:00,82.3109999865,-13.39,83.393002217,13.5409999865,0,13.5409999865,68.77,-13.39,70.0614373247,131.52,81.2109999865,5.7,81.4107887126,13.5409999865,0,13.5409999865,67.67,5.7,67.9096377549,131.07,13.5409999865,0.0,13.5409999865,13.5409999865,0,13.5409999865,0.0,0.0,0.0,129.85
2019-04-09 16:00:00,85.0178888771,-13.79,86.1290051557,11.8378888771,0,11.8378888771,73.18,-13.79,74.4679561959,131.52,83.8378888771,5.32,84.00651172,11.8378888771,0,11.8378888771,72.0,5.32,72.1962769123,131.07,11.8378888771,0.0,11.8378888771,11.8378888771,0,11.8378888771,0.0,0.0,0.0,129.96
2019-04-09 16:30:00,87.5077777674,-14.19,88.6508165207,10.3877777674,0,10.3877777674,77.12,-14.19,78.41460642,131.52,86.2477777674,4.94,86.3891357163,10.3877777674,0,10.3877777674,75.86,4.94,76.0206761349,131.21,10.3877777674,0.0,10.3877777674,10.3877777674,0,10.3877777674,0.0,0.0,0.0,130.08
2019-04-09 17:00:00,90.1017777688,-14.23,91.2185466728,9.0017777688,0,9.0017777688,81.1,-14.23,82.3389512928,131.4,88.7417777688,4.86,88.8747586301,9.0017777688,0,9.0017777688,79.74,4.86,79.8879665532,131.0,9.0017777688,0.0,9.0017777688,9.0017777688,0,9.0017777688,0.0,0.0,0.0,129.9
2019-04-09 17:30:00,94.0045555484,-13.77,95.0077331793,7.1145555484,0,7.1145555484,86.89,-13.77,87.9743428506,131.15,92.5245555484,5.25,92.6733827991,7.1145555484,0,7.1145555484,85.41,5.25,85.5712019315,130.77,7.1145555484,0.0,7.1145555484,7.1145555484,0,7.1145555484,0.0,0.0,0.0,129.78
2019-04-09 18:00:00,97.627999994,-14.61,98.7151380632,5.957999994,0,5.957999994,91.67,-14.61,92.8269411324,131.39,96.037999994,4.48,96.1424351827,5.957999994,0,5.957999994,90.08,4.48,90.1913343953,130.98,5.957999994,0.0,5.957999994,5.957999994,0,5.957999994,0.0,0.0,0.0,130.02
2019-04-09 18:30:00,100.7929999956,-14.67,101.854983914,4.3829999956,0,4.3829999956,96.41,-14.67,97.5197262096,131.27,99.1129999956,4.4,99.2106182227,4.3829999956,0,4.3829999956,94.73,4.4,94.8321301037,130.98,4.3829999956,0.0,4.3829999956,4.3829999956,0,4.3829999956,0.0,0.0,0.0,130.02
2019-04-09 19:00:00,100.6297777743,-15.15,101.763818103,3.4797777743,0,3.4797777743,97.15,-15.15,98.3241831901,131.27,98.9297777743,3.94,99.0082043594,3.4797777743,0,3.4797777743,95.45,3.94,95.5312833579,130.98,3.4797777743,0.0,3.4797777743,3.4797777743,0,3.4797777743,0.0,0.0,0.0,130.02
2019-04-09 19:30:00,100.5033333304,-15.54,101.6976480088,2.9133333304,0,2.9133333304,97.59,-15.54,98.8195309643,131.27,98.8133333304,3.58,98.8781636352,2.9133333304,0,2.9133333304,95.9,3.58,95.9667984253,130.98,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,129.93
2019-04-09 20:00:00,98.477555553,-16.01,99.7704818456,2.5575555530000003,0,2.5575555530000003,95.92,-16.01,97.2469356844,131.45,96.807555553,3.13,96.8581422088,2.5575555530000003,0,2.5575555530000003,94.25,3.13,94.3019586223,130.98,2.5575555530000003,0.0,2.5575555530000003,2.5575555530000003,0,2.5575555530000003,0.0,0.0,0.0,129.93
2019-04-09 20:30:00,96.7809999975,-16.54,98.1841818243,2.5209999975,0,2.5209999975,94.26,-16.54,95.70015256,131.54,95.1609999975,2.66,95.198169733,2.5209999975,0,2.5209999975,92.64,2.66,92.6781808194,131.17,2.5209999975,0.0,2.5209999975,2.5209999975,0,2.5209999975,0.0,0.0,0.0,130.05
2019-04-09 21:00:00,93.7644444419,-17.73,95.4260129184,2.5144444419000003,0,2.5144444419000003,91.25,-17.73,92.9565242466,131.81,92.2144444419,1.56,92.2276388277,2.5144444419000003,0,2.5144444419000003,89.7,1.56,89.7135641918,131.42,2.5144444419000003,0.0,2.5144444419000003,2.5144444419000003,0,2.5144444419000003,0.0,0.0,0.0,130.05
2019-04-09 21:30:00,89.6651111086,-19.58,91.7780395853,2.5051111086,0,2.5051111086,87.16,-19.58,89.3322002416,132.36,88.2051111086,-0.11,88.2051796987,2.5051111086,0,2.5051111086,85.7,-0.11,85.7000705951,131.97,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,130.36
2019-04-09 22:00:00,91.8222222197,-22.15,94.4560373579,2.5122222197,0,2.5122222197,89.31,-22.15,92.0157519124,131.96,90.3022222197,-2.81,90.3459320491,2.5122222197,0,2.5122222197,87.79,-2.81,87.8349600102,131.57,2.5122222197,0.0,2.5122222197,2.5122222197,0,2.5122222197,0.0,0.0,0.0,129.73
2019-04-09 22:30:00,88.6067777741,-23.21,91.5962071677,3.6967777741,0,3.6967777741,84.91,-23.21,88.0250657483,131.76,87.2167777741,-3.88,87.3030396108,3.6967777741,0,3.6967777741,83.52,-3.88,83.6100759478,131.37,3.6967777741,0.0,3.6967777741,3.6967777741,0,3.6967777741,0.0,0.0,0.0,129.4
2019-04-09 23:00:00,81.2775555529,-25.33,85.1331306641,2.6075555529,0,2.6075555529,78.67,-25.33,82.6473096961,132.54,79.9975555529,-5.74,80.2032199756,2.6075555529,0,2.6075555529,77.39,-5.74,77.6025753439,132.15,2.6075555529,0.0,2.6075555529,2.6075555529,0,2.6075555529,0.0,0.0,0.0,129.91
2019-04-09 23:30:00,77.6476666639,-25.18,81.6283807162,2.7676666639,0,2.7676666639,74.88,-25.18,79.000296202,132.54,76.4476666639,-5.6,76.6524998833,2.7676666639,0,2.7676666639,73.68,-5.6,73.8925057093,132.15,2.7676666639,0.0,2.7676666639,2.7676666639,0,2.7676666639,0.0,0.0,0.0,129.91
2019-04-10 00:00:00,73.3391111083,-26.27,77.9021059931,2.7691111083,0,2.7691111083,70.57,-26.27,75.3009814013,132.54,72.2391111083,-6.68,72.5473057647,2.7691111083,0,2.7691111083,69.47,-6.68,69.7904241282,132.15,2.7691111083,0.0,2.7691111083,2.7691111083,0,2.7691111083,0.0,0.0,0.0,129.82
2019-04-10 00:30:00,72.8231111084,-26.39,77.4573276811,2.7531111084,0,2.7531111084,70.07,-26.39,74.8748088478,132.8,71.7231111084,-6.72,72.0372338937,2.7531111084,0,2.7531111084,68.97,-6.72,69.2966038129,132.39,2.7531111084,0.0,2.7531111084,2.7531111084,0,2.7531111084,0.0,0.0,0.0,130.0
2019-04-10 01:00:00,72.1098888861,-26.56,76.8457524862,2.7398888861,0,2.7398888861,69.37,-26.56,74.2807545734,132.8,71.0198888861,-6.88,71.3523581769,2.7398888861,0,2.7398888861,68.28,-6.88,68.6257444404,132.47,2.7398888861,0.0,2.7398888861,2.7398888861,0,2.7398888861,0.0,0.0,0.0,130.0
2019-04-10 01:30:00,80.8213333306,-24.71,84.514330272,2.7613333306000003,0,2.7613333306000003,78.06,-24.71,81.8776385834,132.19,79.5613333306,-5.26,79.7350196673,2.7613333306000003,0,2.7613333306000003,76.8,-5.26,76.9799168615,131.79,2.7613333306000003,0.0,2.7613333306000003,2.7613333306000003,0,2.7613333306000003,0.0,0.0,0.0,129.62
2019-04-10 02:00:00,82.7595555527,-23.99,86.1664907913,2.8495555527,0,2.8495555527,79.91,-23.99,83.4333758157,131.84,81.4495555527,-4.64,81.5816137358,2.8495555527,0,2.8495555527,78.6,-4.64,78.7368376302,131.48,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,129.35
2019-04-10 02:30:00,82.9544444415,-24.58,86.5194559195,2.9044444415,0,2.9044444415,80.05,-24.58,83.7387538718,132.01,81.6544444415,-5.2,81.8198527074,2.9044444415,0,2.9044444415,78.75,-5.2,78.9214958044,131.62,2.9044444415,0.0,2.9044444415,2.9044444415,0,2.9044444415,0.0,0.0,0.0,129.43
2019-04-10 03:00:00,80.0379999971,-25.31,83.9444908468,2.9379999971,0,2.9379999971,77.1,-25.31,81.1480505003,132.27,78.7979999971,-5.84,79.0141152171,2.9379999971,0,2.9379999971,75.86,-5.84,76.0844609628,131.89,2.9379999971,0.0,2.9379999971,2.9379999971,0,2.9379999971,0.0,0.0,0.0,129.59
2019-04-10 03:30:00,76.9883333304,-26.17,81.3146503959,2.8883333304,0,2.8883333304,74.1,-26.17,78.585487846,132.51,75.8283333304,-6.6,76.1150191202,2.8883333304,0,2.8883333304,72.94,-6.6,73.2379928726,132.14,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,129.76
2019-04-10 04:00:00,75.4522222193,-26.5,79.9705435635,2.8922222193,0,2.8922222193,72.56,-26.5,77.2476769877,132.82,74.3122222193,-6.84,74.6263490409,2.8922222193,0,2.8922222193,71.42,-6.84,71.746790869,132.44,2.8922222193,0.0,2.8922222193,2.8922222193,0,2.8922222193,0.0,0.0,0.0,130.0
