Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-10 04:30:00,73.4509999971,-27.16,78.3116530318,2.9009999971,0,2.9009999971,70.55,-27.16,75.5974080243,133.04,72.3509999971,-7.41,72.729466522,2.9009999971,0,2.9009999971,69.45,-7.41,69.8441880188,132.71,2.9009999971,0.0,2.9009999971,2.9009999971,0,2.9009999971,0.0,0.0,0.0,130.17
2019-04-10 05:00:00,72.1545555526,-27.55,77.2352405771,2.9345555526,0,2.9345555526,69.22,-27.55,74.5010798579,133.12,71.0945555526,-7.8,71.5211565149,2.9345555526,0,2.9345555526,68.16,-7.8,68.6048511404,132.71,2.9345555526,0.0,2.9345555526,2.9345555526,0,2.9345555526,0.0,0.0,0.0,130.17
2019-04-10 05:30:00,73.5709999971,-22.98,77.0764065105,2.8809999971,0,2.8809999971,70.69,-22.98,74.3313964621,133.68,72.4609999971,-3.17,72.5303069109,2.8809999971,0,2.8809999971,69.58,-3.17,69.6521736919,133.32,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,131.21
2019-04-10 06:00:00,75.5173333305,-19.52,77.9993463649,2.8573333305,0,2.8573333305,72.66,-19.52,75.2363343073,133.16,74.3573333305,0.09,74.3573877972,2.8573333305,0,2.8573333305,71.5,0.09,71.5000566433,132.8,2.8573333305,0.0,2.8573333305,2.8573333305,0,2.8573333305,0.0,0.0,0.0,131.06
2019-04-10 06:30:00,79.970666661,-16.98,81.7534581911,5.710666661,0,5.710666661,74.26,-16.98,76.176558074,132.63,78.780666661,2.44,78.818443524,5.710666661,0,5.710666661,73.07,2.44,73.110727667,132.25,5.710666661,0.0,5.710666661,5.710666661,0,5.710666661,0.0,0.0,0.0,130.82
2019-04-10 07:00:00,87.7369999972,-12.66,88.6456810483,2.7669999972,0,2.7669999972,84.97,-12.66,85.9079536481,132.0,86.2869999972,6.47,86.5292278281,2.7669999972,0,2.7669999972,83.52,6.47,83.7702291987,131.59,2.7669999972,0.0,2.7669999972,2.7669999972,0,2.7669999972,0.0,0.0,0.0,130.72
2019-04-10 07:30:00,90.5561111067,-12.73,91.4464988875,4.3761111067,0,4.3761111067,86.18,-12.73,87.1151267002,131.84,89.1161111067,6.4,89.34562809,4.3761111067,0,4.3761111067,84.74,6.4,84.9813367746,131.48,4.3761111067,0.0,4.3761111067,4.3761111067,0,4.3761111067,0.0,0.0,0.0,130.61
2019-04-10 08:00:00,95.9093333242,-10.85,96.5210998627,9.0893333242,0,9.0893333242,86.82,-10.85,87.4953421617,131.62,94.4393333242,8.19,94.7937960983,9.0893333242,0,9.0893333242,85.35,8.19,85.7420468615,131.25,9.0893333242,0.0,9.0893333242,9.0893333242,0,9.0893333242,0.0,0.0,0.0,130.61
2019-04-10 08:30:00,96.9905555436,-9.51,97.4556717932,11.9205555436,0,11.9205555436,85.07,-9.51,85.5999123831,131.44,95.5705555436,9.45,96.0366262783,11.9205555436,0,11.9205555436,83.65,9.45,84.1820942956,131.08,11.9205555436,0.0,11.9205555436,11.9205555436,0,11.9205555436,0.0,0.0,0.0,130.61
2019-04-10 09:00:00,99.1326666533,-7.5,99.4159725486,13.3826666533,0,13.3826666533,85.75,-7.5,86.0773634587,131.17,97.6826666533,11.33,98.3375424977,13.3826666533,0,13.3826666533,84.3,11.33,85.0579737591,130.79,13.3826666533,0.0,13.3826666533,13.3826666533,0,13.3826666533,0.0,0.0,0.0,130.52
2019-04-10 09:30:00,100.0724444289,-6.5600000000000005,100.2872261754,15.5924444289,0,15.5924444289,84.48,-6.5600000000000005,84.7343141826,131.17,98.6524444289,12.25,99.4100965284,15.5924444289,0,15.5924444289,83.06,12.25,83.9584784283,130.79,15.5924444289,0.0,15.5924444289,15.5924444289,0,15.5924444289,0.0,0.0,0.0,130.52
2019-04-10 10:00:00,98.9729999811,-6.21,99.1676299266,18.9029999811,0,18.9029999811,80.07,-6.21,80.310453865,131.26,97.6529999811,12.61,98.4638030207,18.9029999811,0,18.9029999811,78.75,12.61,79.7532105937,130.91,18.9029999811,0.0,18.9029999811,18.9029999811,0,18.9029999811,0.0,0.0,0.0,130.69
2019-04-10 10:30:00,99.3959999803,-5.54,99.5502707786,19.6659999803,0,19.6659999803,79.73,-5.54,79.922240334,131.41,98.0759999803,13.3,98.9736923235,19.6659999803,0,19.6659999803,78.41,13.3,79.5299823966,131.03,19.6659999803,0.0,19.6659999803,19.6659999803,0,19.6659999803,0.0,0.0,0.0,130.87
2019-04-10 11:00:00,100.0565555376,-3.77,100.1275546793,17.9665555376,0,17.9665555376,82.09,-3.77,82.1765234115,131.24,98.6865555376,14.95,99.8125179718,17.9665555376,0,17.9665555376,80.72,14.95,82.0927579023,130.79,17.9665555376,0.0,17.9665555376,17.9665555376,0,17.9665555376,0.0,0.0,0.0,130.87
2019-04-10 11:30:00,98.5418888683,-3.74,98.6128361915,20.5518888683,0,20.5518888683,77.99,-3.74,78.0796241026,131.16,97.2718888683,15.0,98.4216458103,20.5518888683,0,20.5518888683,76.72,15.0,78.1726192474,130.88,20.5518888683,0.0,20.5518888683,20.5518888683,0,20.5518888683,0.0,0.0,0.0,130.78
2019-04-10 12:00:00,93.6924444211,-4.34,93.7929088023,23.3324444211,0,23.3324444211,70.36,-4.34,70.4937245434,131.45,92.5624444211,14.46,93.6850986935,23.3324444211,0,23.3324444211,69.23,14.46,70.7240022906,131.1,23.3324444211,0.0,23.3324444211,23.3324444211,0,23.3324444211,0.0,0.0,0.0,130.91
2019-04-10 12:30:00,90.2414444235,-4.7,90.3637554092,20.9014444235,0,20.9014444235,69.34,-4.7,69.4991050302,131.69,89.1114444235,14.11,90.2216250533,20.9014444235,0,20.9014444235,68.21,14.11,69.6541183276,131.27,20.9014444235,0.0,20.9014444235,20.9014444235,0,20.9014444235,0.0,0.0,0.0,131.03
2019-04-10 13:00:00,85.5038888663,-5.29,85.6673748358,22.5838888663,0,22.5838888663,62.92,-5.29,63.1419868233,131.69,84.5238888663,13.59,85.6094380841,22.5838888663,0,22.5838888663,61.94,13.59,63.4133400792,131.37,22.5838888663,0.0,22.5838888663,22.5838888663,0,22.5838888663,0.0,0.0,0.0,131.03
2019-04-10 13:30:00,82.7089999768,-7.64,83.061111702,23.1689999768,0,23.1689999768,59.54,-7.64,60.0281700537,132.17,81.7789999768,11.39,82.5683773439,23.1689999768,0,23.1689999768,58.61,11.39,59.706483735,131.79,23.1689999768,0.0,23.1689999768,23.1689999768,0,23.1689999768,0.0,0.0,0.0,131.12
2019-04-10 14:00:00,78.8395555322,-7.5,79.1954892435,23.3795555322,0,23.3795555322,55.46,-7.5,55.9648246669,132.17,77.9995555322,11.5,78.8427591045,23.3795555322,0,23.3795555322,54.62,11.5,55.8175097976,131.79,23.3795555322,0.0,23.3795555322,23.3795555322,0,23.3795555322,0.0,0.0,0.0,131.04
2019-04-10 14:30:00,77.5841110871,-7.66,77.9613358863,23.9841110871,0,23.9841110871,53.6,-7.66,54.1445805229,132.17,76.7741110871,11.36,77.610010522,23.9841110871,0,23.9841110871,52.79,11.36,53.9984601632,131.79,23.9841110871,0.0,23.9841110871,23.9841110871,0,23.9841110871,0.0,0.0,0.0,131.04
2019-04-10 15:00:00,74.80533331070001,-8.15,75.2479926092,22.6553333107,0,22.6553333107,52.15,-8.15,52.7829991569,132.36,74.0253333107,10.96,74.8322896333,22.6553333107,0,22.6553333107,51.37,10.96,52.5261696681,131.96,22.6553333107,0.0,22.6553333107,22.6553333107,0,22.6553333107,0.0,0.0,0.0,131.24
2019-04-10 15:30:00,74.7693333131,-8.84,75.2900976496,20.1993333131,0,20.1993333131,54.57,-8.84,55.2813757065,132.64,73.9493333131,10.36,74.6715039185,20.1993333131,0,20.1993333131,53.75,10.36,54.739310372,132.24,20.1993333131,0.0,20.1993333131,20.1993333131,0,20.1993333131,0.0,0.0,0.0,131.45
2019-04-10 16:00:00,73.3406666469,-8.76,73.8619725178,19.7506666469,0,19.7506666469,53.59,-8.76,54.3012495252,132.64,72.5206666469,10.45,73.2697044549,19.7506666469,0,19.7506666469,52.77,10.45,53.7947525322,132.24,19.7506666469,0.0,19.7506666469,19.7506666469,0,19.7506666469,0.0,0.0,0.0,131.45
2019-04-10 16:30:00,77.1981110916,-9.4,77.768299172,19.5081110916,0,19.5081110916,57.69,-9.4,58.4508006789,132.64,76.3181110916,9.85,76.9511311196,19.5081110916,0,19.5081110916,56.81,9.85,57.6575979382,132.24,19.5081110916,0.0,19.5081110916,19.5081110916,0,19.5081110916,0.0,0.0,0.0,131.45
2019-04-10 17:00:00,80.970333314,-10.25,81.6165263717,19.310333314,0,19.310333314,61.66,-10.25,62.506144498,132.64,79.960333314,9.01,80.4663594534,19.310333314,0,19.310333314,60.65,9.01,61.3155983417,132.24,19.310333314,0.0,19.310333314,19.310333314,0,19.310333314,0.0,0.0,0.0,131.45
2019-04-10 17:30:00,87.4745555425,-11.33,88.2052536267,13.0545555425,0,13.0545555425,74.42,-11.33,75.2775218774,132.49,86.2345555425,7.93,86.5984033895,13.0545555425,0,13.0545555425,73.18,7.93,73.6084050907,132.11,13.0545555425,0.0,13.0545555425,13.0545555425,0,13.0545555425,0.0,0.0,0.0,131.26
2019-04-10 18:00:00,91.9457777636,-11.75,92.6935194529,14.1457777636,0,14.1457777636,77.8,-11.75,78.68228835,132.36,90.6257777636,7.48,90.9339430315,14.1457777636,0,14.1457777636,76.48,7.48,76.8449139501,132.0,14.1457777636,0.0,14.1457777636,14.1457777636,0,14.1457777636,0.0,0.0,0.0,131.14
2019-04-10 18:30:00,96.5429999923,-11.32,97.2043890342,7.6929999923,0,7.6929999923,88.85,-11.32,89.5682136698,131.64,95.0029999923,7.71,95.3153403579,7.6929999923,0,7.6929999923,87.31,7.71,87.649758699,131.3,7.6929999923,0.0,7.6929999923,7.6929999923,0,7.6929999923,0.0,0.0,0.0,130.59
2019-04-10 19:00:00,99.8375555475,-11.35,100.480644891,8.0475555475,0,8.0475555475,91.79,-11.35,92.489062056,131.51,98.2275555475,7.64,98.5242217368,8.0475555475,0,8.0475555475,90.18,7.64,90.5030496724,131.12,8.0475555475,0.0,8.0475555475,8.0475555475,0,8.0475555475,0.0,0.0,0.0,130.44
2019-04-10 19:30:00,101.288888882,-11.2,101.9062265564,6.8588888820000005,0,6.8588888820000005,94.43,-11.2,95.0918760989,131.4,99.658888882,7.73,99.9582264409,6.8588888820000005,0,6.8588888820000005,92.8,7.73,93.1213879836,130.99,6.8588888820000005,0.0,6.8588888820000005,6.8588888820000005,0,6.8588888820000005,0.0,0.0,0.0,130.36
2019-04-10 20:00:00,96.5819999894,-13.82,97.5657476882,10.5919999894,0,10.5919999894,85.99,-13.82,87.0934699045,131.79,95.1419999894,5.29,95.2889514161,10.5919999894,0,10.5919999894,84.55,5.29,84.7153268305,131.43,10.5919999894,0.0,10.5919999894,10.5919999894,0,10.5919999894,0.0,0.0,0.0,130.47
2019-04-10 20:30:00,99.1556666565,-12.72,99.9682181,10.1556666565,0,10.1556666565,89.0,-12.72,89.9043847651,131.4,97.6356666565,6.25,97.8355043093,10.1556666565,0,10.1556666565,87.48,6.25,87.7029811352,131.04,10.1556666565,0.0,10.1556666565,10.1556666565,0,10.1556666565,0.0,0.0,0.0,130.2
2019-04-10 21:00:00,99.8444444353,-11.93,100.5546517303,9.1244444353,0,9.1244444353,90.72,-11.93,91.5010562781,131.4,98.2944444353,7.06,98.5476605854,9.1244444353,0,9.1244444353,89.17,7.06,89.4490497434,131.04,9.1244444353,0.0,9.1244444353,9.1244444353,0,9.1244444353,0.0,0.0,0.0,130.28
2019-04-10 21:30:00,95.6901111043,-13.92,96.6972789853,6.8201111043000004,0,6.8201111043000004,88.87,-13.92,89.9535619084,131.61,94.1901111043,5.17,94.3318924322,6.8201111043000004,0,6.8201111043000004,87.37,5.17,87.5228301645,131.26,6.8201111043000004,0.0,6.8201111043000004,6.8201111043000004,0,6.8201111043000004,0.0,0.0,0.0,130.28
2019-04-10 22:00:00,89.1808888836,-15.96,90.597751308,5.3308888836,0,5.3308888836,83.85,-15.96,85.3553987748,131.95,87.7808888836,3.23,87.8402945873,5.3308888836,0,5.3308888836,82.45,3.23,82.5132437855,131.62,5.3308888836,0.0,5.3308888836,5.3308888836,0,5.3308888836,0.0,0.0,0.0,130.38
2019-04-10 22:30:00,79.6235555492,-17.52,81.5282834254,6.3335555492,0,6.3335555492,73.29,-17.52,75.3549898812,132.14,78.4735555492,1.8,78.4941967316,6.3335555492,0,6.3335555492,72.14,1.8,72.1624528408,131.74,6.3335555492,0.0,6.3335555492,6.3335555492,0,6.3335555492,0.0,0.0,0.0,130.3
2019-04-10 23:00:00,75.4099999969,-19.37,77.857979678,3.0799999969,0,3.0799999969,72.33,-19.37,74.8787406411,132.35,74.2599999969,0.01,74.2600006702,3.0799999969,0,3.0799999969,71.18,0.01,71.1800007024,131.97,3.0799999969,0.0,3.0799999969,3.0799999969,0,3.0799999969,0.0,0.0,0.0,130.3
2019-04-10 23:30:00,75.3838888863,-21.22,78.3135946284,2.6138888863,0,2.6138888863,72.77,-21.22,75.8008001277,132.35,74.2138888863,-1.79,74.2354726773,2.6138888863,0,2.6138888863,71.6,-1.79,71.622371505,131.97,2.6138888863,0.0,2.6138888863,2.6138888863,0,2.6138888863,0.0,0.0,0.0,130.16
2019-04-11 00:00:00,73.6462222195,-22.29,76.9455011499,2.6762222195,0,2.6762222195,70.97,-22.29,74.3880702801,132.35,72.5362222195,-2.89,72.593771316,2.6762222195,0,2.6762222195,69.86,-2.89,69.9197518588,131.97,2.6762222195,0.0,2.6762222195,2.6762222195,0,2.6762222195,0.0,0.0,0.0,130.02
2019-04-11 00:30:00,72.8709999966,-22.62,76.301029092,3.4109999966,0,3.4109999966,69.46,-22.62,73.0503661866,132.73,71.7909999966,-3.07,71.8566112512,3.4109999966,0,3.4109999966,68.38,-3.07,68.4488809258,132.34,3.4109999966,0.0,3.4109999966,3.4109999966,0,3.4109999966,0.0,0.0,0.0,130.34
2019-04-11 01:00:00,72.1242222195,-22.58,75.5761856061,2.7142222195,0,2.7142222195,69.41,-22.58,72.990441155,132.73,71.0342222195,-3.03,71.0988159278,2.7142222195,0,2.7142222195,68.32,-3.03,68.3871574201,132.42,2.7142222195,0.0,2.7142222195,2.7142222195,0,2.7142222195,0.0,0.0,0.0,130.34
2019-04-11 01:30:00,80.802666664,-20.76,83.4269053724,2.692666664,0,2.692666664,78.11,-20.76,80.8217155225,132.29,79.532666664,-1.4100000000000001,79.5451643199,2.692666664,0,2.692666664,76.84,-1.4100000000000001,76.8529355327,131.9,2.692666664,0.0,2.692666664,2.692666664,0,2.692666664,0.0,0.0,0.0,130.16
2019-04-11 02:00:00,82.833777775,-20.27,85.2778261946,2.773777775,0,2.773777775,80.06,-20.27,82.586176204,131.97,81.523777775,-1.02,81.5301584857,2.773777775,0,2.773777775,78.75,-1.02,78.7566054373,131.57,2.773777775,0.0,2.773777775,2.773777775,0,2.773777775,0.0,0.0,0.0,129.86
2019-04-11 02:30:00,83.1419999971,-20.57,85.6488007127,2.8519999971,0,2.8519999971,80.29,-20.57,82.8831044303,131.97,81.8219999971,-1.3,81.8323266413,2.8519999971,0,2.8519999971,78.97,-1.3,78.9806995411,131.57,2.8519999971,0.0,2.8519999971,2.8519999971,0,2.8519999971,0.0,0.0,0.0,129.86
2019-04-11 03:00:00,80.8929999971,-21.12,83.6046161916,2.8629999971,0,2.8629999971,78.03,-21.12,80.837709641,132.13,79.6329999971,-1.82,79.6537951923,2.8629999971,0,2.8629999971,76.77,-1.82,76.7915705009,131.78,2.8629999971,0.0,2.8629999971,2.8629999971,0,2.8629999971,0.0,0.0,0.0,129.96
2019-04-11 03:30:00,78.3587777749,-21.77,81.3266927545,2.8287777749,0,2.8287777749,75.53,-21.77,78.6047950191,132.39,77.1587777749,-2.36,77.1948611484,2.8287777749,0,2.8287777749,74.33,-2.36,74.3674559199,132.0,2.8287777749,0.0,2.8287777749,2.8287777749,0,2.8287777749,0.0,0.0,0.0,130.09
2019-04-11 04:00:00,76.7164444417,-22.06,79.825161746,2.7864444417,0,2.7864444417,73.93,-22.06,77.1510758188,132.59,75.5264444417,-2.58,75.5704982781,2.7864444417,0,2.7864444417,72.74,-2.58,72.7857403617,132.19,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,130.28
2019-04-11 04:30:00,74.3716666638,-22.69,77.7559059002,2.8216666638,0,2.8216666638,71.55,-22.69,75.061565398,132.79,73.2516666638,-3.15,73.3193642159,2.8216666638,0,2.8216666638,70.43,-3.15,70.500407091,132.38,2.8216666638,0.0,2.8216666638,2.8216666638,0,2.8216666638,0.0,0.0,0.0,130.28
2019-04-11 05:00:00,72.9726666639,-22.98,76.5054931364,2.7726666639,0,2.7726666639,70.2,-22.98,73.8655562492,132.79,71.8926666639,-3.44,71.9749200767,2.7726666639,0,2.7726666639,69.12,-3.44,69.2055489105,132.38,2.7726666639,0.0,2.7726666639,2.7726666639,0,2.7726666639,0.0,0.0,0.0,130.28
2019-04-11 05:30:00,74.2329999972,-22.17,77.4728803427,2.7529999972,0,2.7529999972,71.48,-22.17,74.8391561951,132.38,73.0929999972,-2.75,73.1447137434,2.7529999972,0,2.7529999972,70.34,-2.75,70.393736227,132.01,2.7529999972,0.0,2.7529999972,2.7529999972,0,2.7529999972,0.0,0.0,0.0,130.03
2019-04-11 06:00:00,76.185666664,-21.61,79.191211034,2.695666664,0,2.695666664,73.49,-21.61,76.601385105,132.25,75.015666664,-2.2,75.0479196583,2.695666664,0,2.695666664,72.32,-2.2,72.3534546515,131.86,2.695666664,0.0,2.695666664,2.695666664,0,2.695666664,0.0,0.0,0.0,130.03
2019-04-11 06:30:00,83.0315555529,-19.51,85.2929030901,2.6115555529,0,2.6115555529,80.42,-19.51,82.7527431569,133.18,81.7015555529,0.13,81.7016589781,2.6115555529,0,2.6115555529,79.09,0.13,79.0901068402,132.8,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,131.18
2019-04-11 07:00:00,87.0399999972,-17.26,88.7348251788,2.7799999972,0,2.7799999972,84.26,-17.26,86.0096227175,132.76,85.6199999972,2.21,85.6485172056,2.7799999972,0,2.7799999972,82.84,2.21,82.8694738731,132.34,2.7799999972,0.0,2.7799999972,2.7799999972,0,2.7799999972,0.0,0.0,0.0,131.01
2019-04-11 07:30:00,89.9039999949,-15.19,91.1782063603,5.0739999949,0,5.0739999949,84.83,-15.19,86.1792608462,132.26,88.4739999949,4.13,88.5703425256,5.0739999949,0,5.0739999949,83.4,4.13,83.5021969771,131.91,5.0739999949,0.0,5.0739999949,5.0739999949,0,5.0739999949,0.0,0.0,0.0,130.8
2019-04-11 08:00:00,96.4721111053,-10.98,97.0949464242,5.8221111053,0,5.8221111053,90.65,-10.98,91.3125560917,131.42,94.9221111053,8.0,95.2586330822,5.8221111053,0,5.8221111053,89.1,8.0,89.4584260984,131.04,5.8221111053,0.0,5.8221111053,5.8221111053,0,5.8221111053,0.0,0.0,0.0,130.4
2019-04-11 08:30:00,94.2193333196,-10.83,94.8397156849,13.7493333196,0,13.7493333196,80.47,-10.83,81.1955035701,131.54,92.8693333196,8.17,93.2280106579,13.7493333196,0,13.7493333196,79.12,8.17,79.5407021593,131.13,13.7493333196,0.0,13.7493333196,13.7493333196,0,13.7493333196,0.0,0.0,0.0,130.4
2019-04-11 09:00:00,93.2599999847,-8.8,93.6742632592,15.2999999847,0,15.2999999847,77.96,-8.8,78.4550928876,131.35,91.9399999847,10.11,92.4941927755,15.2999999847,0,15.2999999847,76.64,10.11,77.3039565611,131.02,15.2999999847,0.0,15.2999999847,15.2999999847,0,15.2999999847,0.0,0.0,0.0,130.4
2019-04-11 09:30:00,89.211777759,-7.97,89.5670820722,18.741777759,0,18.741777759,70.47,-7.97,70.9192625455,131.35,88.051777759,10.92,88.7263318667,18.741777759,0,18.741777759,69.31,10.92,70.1649663294,131.02,18.741777759,0.0,18.741777759,18.741777759,0,18.741777759,0.0,0.0,0.0,130.4
2019-04-11 10:00:00,84.8726666457,-7.93,85.2423277694,20.9926666457,0,20.9926666457,63.88,-7.93,64.3703293451,131.5,83.8426666457,10.98,84.558578218,20.9926666457,0,20.9926666457,62.85,10.98,63.8019035766,131.15,20.9926666457,0.0,20.9926666457,20.9926666457,0,20.9926666457,0.0,0.0,0.0,130.54
2019-04-11 10:30:00,81.1218888657,-8.44,81.5597600115,23.2218888657,0,23.2218888657,57.9,-8.44,58.5119098988,131.5,80.2318888657,10.49,80.914745819,23.2218888657,0,23.2218888657,57.01,10.49,57.9670613366,131.15,23.2218888657,0.0,23.2218888657,23.2218888657,0,23.2218888657,0.0,0.0,0.0,130.34
2019-04-11 11:00:00,77.1364444188,-7.87,77.5368812732,25.6364444188,0,25.6364444188,51.5,-7.87,52.0978588811,131.5,76.3764444188,11.02,77.1673613781,25.6364444188,0,25.6364444188,50.74,11.02,51.9229043872,131.04,25.6364444188,0.0,25.6364444188,25.6364444188,0,25.6364444188,0.0,0.0,0.0,130.34
2019-04-11 11:30:00,73.427666639,-8.06,73.86870669,27.647666639,0,27.647666639,45.78,-8.06,46.4841048101,131.5,72.767666639,10.83,73.5691661506,27.647666639,0,27.647666639,45.12,10.83,46.4015441553,131.04,27.647666639,0.0,27.647666639,27.647666639,0,27.647666639,0.0,0.0,0.0,130.34
2019-04-11 12:00:00,70.8326666387,-8.66,71.3600887271,28.0026666387,0,28.0026666387,42.83,-8.66,43.6967332875,131.6,70.2426666387,10.27,70.9894718709,28.0026666387,0,28.0026666387,42.24,10.27,43.4705705047,131.26,28.0026666387,0.0,28.0026666387,28.0026666387,0,28.0026666387,0.0,0.0,0.0,130.34
2019-04-11 12:30:00,69.4905555265,-8.73,70.0367775343,29.0105555265,0,29.0105555265,40.48,-8.73,41.4106665003,131.67,68.9405555265,10.23,69.6954309572,29.0105555265,0,29.0105555265,39.93,10.23,41.2196288193,131.26,29.0105555265,0.0,29.0105555265,29.0105555265,0,29.0105555265,0.0,0.0,0.0,130.34
2019-04-11 13:00:00,67.7502221926,-9.15,68.3653063121,29.6302221926,0,29.6302221926,38.12,-9.15,39.202766484,131.91,67.2402221926,9.88,67.9622092086,29.6302221926,0,29.6302221926,37.61,9.88,38.8860707709,131.48,29.6302221926,0.0,29.6302221926,29.6302221926,0,29.6302221926,0.0,0.0,0.0,130.55
2019-04-11 13:30:00,67.2199999697,-11.31,68.1648332788,30.2899999697,0,30.2899999697,36.93,-11.31,38.6230630582,132.41,66.7499999697,7.9,67.2158649127,30.2899999697,0,30.2899999697,36.46,7.9,37.3060531281,132.08,30.2899999697,0.0,30.2899999697,30.2899999697,0,30.2899999697,0.0,0.0,0.0,130.91
2019-04-11 14:00:00,66.5094444138,-11.18,67.4425577528,30.6294444138,0,30.6294444138,35.88,-11.18,37.5814688377,132.53,66.0594444138,8.05,66.5481231611,30.6294444138,0,30.6294444138,35.43,8.05,36.3330070322,132.17,30.6294444138,0.0,30.6294444138,30.6294444138,0,30.6294444138,0.0,0.0,0.0,131.02
2019-04-11 14:30:00,65.7866666363,-11.47,66.7790865999,30.3666666363,0,30.3666666363,35.42,-11.47,37.2308648839,132.65,65.3566666363,7.79,65.8192826899,30.3666666363,0,30.3666666363,34.99,7.79,35.8466762755,132.17,30.3666666363,0.0,30.3666666363,30.3666666363,0,30.3666666363,0.0,0.0,0.0,131.02
2019-04-11 15:00:00,65.0866666368,-11.62,66.1157967046,29.8766666368,0,29.8766666368,35.21,-11.62,37.0778707587,132.65,64.6466666368,7.66,65.0989025042,29.8766666368,0,29.8766666368,34.77,7.66,35.6037708677,132.17,29.8766666368,0.0,29.8766666368,29.8766666368,0,29.8766666368,0.0,0.0,0.0,131.02
2019-04-11 15:30:00,66.4892221937,-12.25,67.6082773624,28.5692221937,0,28.5692221937,37.92,-12.25,39.8495784168,132.99,66.0092221937,7.18,66.3985678657,28.5692221937,0,28.5692221937,37.44,7.18,38.1222507205,132.63,28.5692221937,0.0,28.5692221937,28.5692221937,0,28.5692221937,0.0,0.0,0.0,131.37
2019-04-11 16:00:00,69.0813333064,-11.6,70.0484875739,26.9313333064,0,26.9313333064,42.15,-11.6,43.7170733238,132.76,68.4913333064,7.71,68.9239206523,26.9313333064,0,26.9313333064,41.56,7.71,42.2691104709,132.41,26.9313333064,0.0,26.9313333064,26.9313333064,0,26.9313333064,0.0,0.0,0.0,131.26
2019-04-11 16:30:00,72.0215555311,-10.22,72.7430605702,24.5015555311,0,24.5015555311,47.52,-10.22,48.6065715722,132.19,71.3315555311,8.9,71.8846354549,24.5015555311,0,24.5015555311,46.83,8.9,47.6682168746,131.77,24.5015555311,0.0,24.5015555311,24.5015555311,0,24.5015555311,0.0,0.0,0.0,130.82
2019-04-11 17:00:00,77.2512222007,-10.46,77.9561603179,21.5012222007,0,21.5012222007,55.75,-10.46,56.7227829007,132.0,76.3812222007,8.64,76.8683335638,21.5012222007,0,21.5012222007,54.88,8.64,55.5559537764,131.57,21.5012222007,0.0,21.5012222007,21.5012222007,0,21.5012222007,0.0,0.0,0.0,130.65
2019-04-11 17:30:00,83.8147777599,-11.24,84.5650907345,17.9047777599,0,17.9047777599,65.91,-11.24,66.8615412625,132.0,82.7247777599,7.86,83.0973432513,17.9047777599,0,17.9047777599,64.82,7.86,65.2948083694,131.57,17.9047777599,0.0,17.9047777599,17.9047777599,0,17.9047777599,0.0,0.0,0.0,130.65
2019-04-11 18:00:00,89.2691110971,-11.28,89.9789564069,14.0091110971,0,14.0091110971,75.26,-11.28,76.1006307464,131.64,87.9991110971,7.75,88.339719571,14.0091110971,0,14.0091110971,73.99,7.75,74.3947753542,131.23,14.0091110971,0.0,14.0091110971,14.0091110971,0,14.0091110971,0.0,0.0,0.0,130.4
2019-04-11 18:30:00,93.8433333234,-11.22,94.5116903311,9.9433333234,0,9.9433333234,83.9,-11.22,84.6469042553,131.86,92.3933333234,7.86,92.7270599265,9.9433333234,0,9.9433333234,82.45,7.86,82.8238015307,131.5,9.9433333234,0.0,9.9433333234,9.9433333234,0,9.9433333234,0.0,0.0,0.0,130.64
2019-04-11 19:00:00,93.1781111033,-12.65,94.0328819551,7.8081111033,0,7.8081111033,85.37,-12.65,86.302140182,131.86,91.7281111033,6.48,91.9567113732,7.8081111033,0,7.8081111033,83.92,6.48,84.1698093143,131.5,7.8081111033,0.0,7.8081111033,7.8081111033,0,7.8081111033,0.0,0.0,0.0,130.55
2019-04-11 19:30:00,97.016111103,-12.25,97.7864423811,8.066111103,0,8.066111103,88.95,-12.25,89.7895595267,131.78,95.476111103,6.8,95.7179596072,8.066111103,0,8.066111103,87.41,6.8,87.6741016492,131.4,8.066111103,0.0,8.066111103,8.066111103,0,8.066111103,0.0,0.0,0.0,130.55
2019-04-11 20:00:00,99.7592222169,-11.62,100.4336936358,5.2792222169,0,5.2792222169,94.48,-11.62,95.1918841078,131.4,98.1292222169,7.32,98.4018630561,5.2792222169,0,5.2792222169,92.85,7.32,93.1380958577,131.07,5.2792222169,0.0,5.2792222169,5.2792222169,0,5.2792222169,0.0,0.0,0.0,130.24
2019-04-11 20:30:00,97.3161111026,-13.06,98.1885384356,8.5461111026,0,8.5461111026,88.77,-13.06,89.7255621325,131.24,95.7961111026,5.85,95.9745664349,8.5461111026,0,8.5461111026,87.25,5.85,87.4458975596,130.85,8.5461111026,0.0,8.5461111026,8.5461111026,0,8.5461111026,0.0,0.0,0.0,129.89
2019-04-11 21:00:00,96.7129999913,-13.17,97.605600594,8.6729999913,0,8.6729999913,88.04,-13.17,89.0196073907,131.02,95.2129999913,5.73,95.3852623173,8.6729999913,0,8.6729999913,86.54,5.73,86.7294903709,130.67,8.6729999913,0.0,8.6729999913,8.6729999913,0,8.6729999913,0.0,0.0,0.0,129.7
2019-04-11 21:30:00,94.9325555483,-14.18,95.9857411438,7.2825555483,0,7.2825555483,87.65,-14.18,88.7896103156,131.13,93.4425555483,4.75,93.5632069106,7.2825555483,0,7.2825555483,86.16,4.75,86.2908343916,130.77,7.2825555483,0.0,7.2825555483,7.2825555483,0,7.2825555483,0.0,0.0,0.0,129.7
2019-04-11 22:00:00,90.5263333293,-15.6,91.8606391554,4.0363333293,0,4.0363333293,86.49,-15.6,87.8856080368,131.29,89.0563333293,3.42,89.1219776826,4.0363333293,0,4.0363333293,85.02,3.42,85.0887583644,130.89,4.0363333293,0.0,4.0363333293,4.0363333293,0,4.0363333293,0.0,0.0,0.0,129.7
2019-04-11 22:30:00,82.8251111071,-17.97,84.7521087047,4.0351111071,0,4.0351111071,78.79,-17.97,80.8132724248,132.0,81.5451111071,1.32,81.5557940643,4.0351111071,0,4.0351111071,77.51,1.32,77.5212390252,131.65,4.0351111071,0.0,4.0351111071,4.0351111071,0,4.0351111071,0.0,0.0,0.0,130.14
2019-04-11 23:00:00,75.9369999975,-19.99,78.524060444,2.4969999975,0,2.4969999975,73.44,-19.99,76.111981317,132.69,74.7869999975,-0.49,74.7886052058,2.4969999975,0,2.4969999975,72.29,-0.49,72.2916606532,132.3,2.4969999975,0.0,2.4969999975,2.4969999975,0,2.4969999975,0.0,0.0,0.0,130.59
2019-04-11 23:30:00,75.5486666635,-21.61,78.5785793625,3.1686666635,0,3.1686666635,72.38,-21.61,75.5371200139,133.31,74.3886666635,-1.8900000000000001,74.4126724958,3.1686666635,0,3.1686666635,71.22,-1.8900000000000001,71.2450735139,132.93,3.1686666635,0.0,3.1686666635,3.1686666635,0,3.1686666635,0.0,0.0,0.0,131.06
2019-04-12 00:00:00,73.6801111086,-23.5,77.3369819231,2.5401111086,0,2.5401111086,71.14,-23.5,74.92095568,133.51,72.5701111086,-3.7199999999999998,72.665393595,2.5401111086,0,2.5401111086,70.03,-3.7199999999999998,70.1287337687,133.15,2.5401111086,0.0,2.5401111086,2.5401111086,0,2.5401111086,0.0,0.0,0.0,131.06
2019-04-12 00:30:00,73.0638888863,-23.66,76.7992673089,2.5838888863,0,2.5838888863,70.48,-23.66,74.3453159251,133.69,71.9638888863,-3.84,72.0662674463,2.5838888863,0,2.5838888863,69.38,-3.84,69.4861856774,133.29,2.5838888863,0.0,2.5838888863,2.5838888863,0,2.5838888863,0.0,0.0,0.0,131.15
2019-04-12 01:00:00,72.0758888863,-23.85,75.9194063383,2.5558888863,0,2.5558888863,69.52,-23.85,73.4972985898,133.69,70.9858888863,-3.98,71.0973756266,2.5558888863,0,2.5558888863,68.43,-3.98,68.545643917,133.41,2.5558888863,0.0,2.5558888863,2.5558888863,0,2.5558888863,0.0,0.0,0.0,131.15
2019-04-12 01:30:00,80.4539999974,-22.15,83.4474002926,2.5639999974,0,2.5639999974,77.89,-22.15,80.9782353475,133.16,79.1839999974,-2.51,79.2237714048,2.5639999974,0,2.5639999974,76.62,-2.51,76.6611016096,132.79,2.5639999974,0.0,2.5639999974,2.5639999974,0,2.5639999974,0.0,0.0,0.0,130.83
2019-04-12 02:00:00,82.4378888863,-21.06,85.0854225119,2.5578888862999998,0,2.5578888862999998,79.88,-21.06,82.6095515059,131.81,81.1278888863,-1.82,81.1483009998,2.5578888862999998,0,2.5578888862999998,78.57,-1.82,78.5910764655,131.47,2.5578888862999998,0.0,2.5578888862999998,2.5578888862999998,0,2.5578888862999998,0.0,0.0,0.0,129.65
2019-04-12 02:30:00,83.0531111085,-21.41,85.7683354439,2.5631111085000002,0,2.5631111085000002,80.49,-21.41,83.2888239802,131.81,81.7331111085,-2.17,81.7619125968,2.5631111085000002,0,2.5631111085000002,79.17,-2.17,79.1997335854,131.47,2.5631111085000002,0.0,2.5631111085000002,2.5631111085000002,0,2.5631111085000002,0.0,0.0,0.0,129.65
2019-04-12 03:00:00,80.9434444419,-22.06,83.8956780657,2.5934444419,0,2.5934444419,78.35,-22.06,81.3963518839,132.19,79.6634444419,-2.73,79.7102081313,2.5934444419,0,2.5934444419,77.07,-2.73,77.118336341,131.82,2.5934444419,0.0,2.5934444419,2.5934444419,0,2.5934444419,0.0,0.0,0.0,129.93
2019-04-12 03:30:00,78.588666664,-22.54,81.7571411439,2.658666664,0,2.658666664,75.93,-22.54,79.2049019948,132.36,77.358666664,-3.13,77.4219620523,2.658666664,0,2.658666664,74.7,-3.13,74.7655462095,131.98,2.658666664,0.0,2.658666664,2.658666664,0,2.658666664,0.0,0.0,0.0,130.02
2019-04-12 04:00:00,76.6235555529,-22.82,79.9494944673,2.6235555529,0,2.6235555529,74.0,-22.82,77.4387009189,132.51,75.4435555529,-3.33,75.5170111595,2.6235555529,0,2.6235555529,72.82,-3.33,72.8960993469,132.14,2.6235555529,0.0,2.6235555529,2.6235555529,0,2.6235555529,0.0,0.0,0.0,130.02
2019-04-12 04:30:00,75.0179999975,-23.28,78.5471751473,2.5079999975,0,2.5079999975,72.51,-23.28,76.1554889683,132.62,73.8879999975,-3.76,73.9836072629,2.5079999975,0,2.5079999975,71.38,-3.76,71.4789619399,132.23,2.5079999975,0.0,2.5079999975,2.5079999975,0,2.5079999975,0.0,0.0,0.0,130.15
2019-04-12 05:00:00,73.3149999973,-23.54,77.0014339127,2.6549999973,0,2.6549999973,70.66,-23.54,74.4779645264,132.62,72.2049999973,-4.0,72.3157107731,2.6549999973,0,2.6549999973,69.55,-4.0,69.6649302016,132.23,2.6549999973,0.0,2.6549999973,2.6549999973,0,2.6549999973,0.0,0.0,0.0,130.15
2019-04-12 05:30:00,74.1798888862,-23.82,77.9105147921,2.6698888862,0,2.6698888862,71.51,-23.82,75.3728896885,132.62,73.0498888862,-4.26,73.1739972004,2.6698888862,0,2.6698888862,70.38,-4.26,70.5088079604,132.23,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,130.15
2019-04-12 06:00:00,75.5318888863,-23.61,79.1359484604,2.6318888863,0,2.6318888863,72.9,-23.61,76.6279459466,132.76,74.3718888863,-4.04,74.4815376889,2.6318888863,0,2.6318888863,71.74,-4.04,71.8536651814,132.4,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,130.3
2019-04-12 06:30:00,82.9329999974,-20.12,85.3387185782,2.6129999974,0,2.6129999974,80.32,-20.12,82.8016714807,132.92,81.5929999974,-0.51,81.5945938685,2.6129999974,0,2.6129999974,78.98,-0.51,78.9816466022,132.57,2.6129999974,0.0,2.6129999974,2.6129999974,0,2.6129999974,0.0,0.0,0.0,130.88
2019-04-12 07:00:00,86.7902222195,-18.22,88.6820786456,2.7302222195,0,2.7302222195,84.06,-18.22,86.0119294052,132.58,85.3802222195,1.23,85.38908154,2.7302222195,0,2.7302222195,82.65,1.23,82.6591519434,132.2,2.7302222195,0.0,2.7302222195,2.7302222195,0,2.7302222195,0.0,0.0,0.0,130.77
2019-04-12 07:30:00,93.6428888858,-14.01,94.6851136075,3.1328888858,0,3.1328888858,90.51,-14.01,91.5878823863,131.62,92.0728888858,5.1,92.2140275,3.1328888858,0,3.1328888858,88.94,5.1,89.0861021709,131.26,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,130.28
2019-04-12 08:00:00,99.8901111072,-11.34,100.5317357704,3.9401111072,0,3.9401111072,95.95,-11.34,96.6177939098,131.28,98.2101111072,7.62,98.5052806893,3.9401111072,0,3.9401111072,94.27,7.62,94.5774671896,130.94,3.9401111072,0.0,3.9401111072,3.9401111072,0,3.9401111072,0.0,0.0,0.0,130.28
2019-04-12 08:30:00,101.9277777727,-14.03,102.888837012,5.0877777727,0,5.0877777727,96.84,-14.03,97.8510424063,131.85,100.2277777727,5.16,100.3605153297,5.0877777727,0,5.0877777727,95.14,5.16,95.2798257765,131.48,5.0877777727,0.0,5.0877777727,5.0877777727,0,5.0877777727,0.0,0.0,0.0,130.55
2019-04-12 09:00:00,101.5308888783,-15.38,102.6891707846,10.5708888783,0,10.5708888783,90.96,-15.38,92.2511029744,132.44,99.9608888783,4.01,100.041288503,10.5708888783,0,10.5708888783,89.39,4.01,89.4798983012,132.08,10.5708888783,0.0,10.5708888783,10.5708888783,0,10.5708888783,0.0,0.0,0.0,130.98
2019-04-12 09:30:00,104.5148888798,-7.79,104.8047999739,9.0448888798,0,9.0448888798,95.47,-7.79,95.7872903887,131.51,102.8348888798,11.11,103.4332947891,9.0448888798,0,9.0448888798,93.79,11.11,94.4457315076,131.12,9.0448888798,0.0,9.0448888798,9.0448888798,0,9.0448888798,0.0,0.0,0.0,130.88
2019-04-12 10:00:00,100.66444443419999,-8.31,101.0068634957,10.2844444342,0,10.2844444342,90.38,-8.31,90.7612279556,131.38,99.0944444342,10.59,99.6587026692,10.2844444342,0,10.2844444342,88.81,10.59,89.4391647993,131.12,10.2844444342,0.0,10.2844444342,10.2844444342,0,10.2844444342,0.0,0.0,0.0,130.66
2019-04-12 10:30:00,95.1585555418,-13.26,96.0779802702,13.7685555418,0,13.7685555418,81.39,-13.26,82.4630808302,131.38,93.7685555418,5.77,93.9459148042,13.7685555418,0,13.7685555418,80.0,5.77,80.2078107169,131.12,13.7685555418,0.0,13.7685555418,13.7685555418,0,13.7685555418,0.0,0.0,0.0,130.04
2019-04-12 11:00:00,88.2305555403,-13.94,89.324993876,15.2305555403,0,15.2305555403,73.0,-13.94,74.3190661943,131.48,87.0205555403,5.1,87.1698748797,15.2305555403,0,15.2305555403,71.79,5.1,71.9709253796,131.12,15.2305555403,0.0,15.2305555403,15.2305555403,0,15.2305555403,0.0,0.0,0.0,129.9
2019-04-12 11:30:00,84.0487777615,-14.16,85.2332249959,16.2787777615,0,16.2787777615,67.77,-14.16,69.2335070612,131.48,82.9087777615,4.88,83.0522716722,16.2787777615,0,16.2787777615,66.63,4.88,66.8084672777,131.12,16.2787777615,0.0,16.2787777615,16.2787777615,0,16.2787777615,0.0,0.0,0.0,129.9
2019-04-12 12:00:00,80.5553333156,-16.15,82.1582876257,17.6953333156,0,17.6953333156,62.86,-16.15,64.9014799523,131.78,79.5453333156,3.04,79.6034022658,17.6953333156,0,17.6953333156,61.85,3.04,61.9246647145,131.37,17.6953333156,0.0,17.6953333156,17.6953333156,0,17.6953333156,0.0,0.0,0.0,129.9
2019-04-12 12:30:00,78.1803333154,-13.95,79.4151560932,17.9403333154,0,17.9403333154,60.24,-13.95,61.8341337774,131.39,77.2103333154,5.08,77.3772703749,17.9403333154,0,17.9403333154,59.27,5.08,59.4873036874,131.02,17.9403333154,0.0,17.9403333154,17.9403333154,0,17.9403333154,0.0,0.0,0.0,129.7
2019-04-12 13:00:00,75.4173333128,-14.69,76.8346944031,20.4973333128,0,20.4973333128,54.92,-14.69,56.8507036016,131.67,74.5973333128,4.46,74.7305408611,20.4973333128,0,20.4973333128,54.1,4.46,54.2835297305,131.29,20.4973333128,0.0,20.4973333128,20.4973333128,0,20.4973333128,0.0,0.0,0.0,129.91
2019-04-12 13:30:00,68.2819999727,-18.33,70.699507921,27.2719999727,0,27.2719999727,41.01,-18.33,44.9200289403,132.65,67.7219999727,1.1400000000000001,67.7315944025,27.2719999727,0,27.2719999727,40.45,1.1400000000000001,40.4660610883,132.28,27.2719999727,0.0,27.2719999727,27.2719999727,0,27.2719999727,0.0,0.0,0.0,130.43
2019-04-12 14:00:00,68.495333306,-17.65,70.7328296105,27.285333306,0,27.285333306,41.21,-17.65,44.8306435377,132.57,67.945333306,1.79,67.9689077304,27.285333306,0,27.285333306,40.66,1.79,40.6993820592,132.19,27.285333306,0.0,27.285333306,27.285333306,0,27.285333306,0.0,0.0,0.0,130.43
2019-04-12 14:30:00,64.490333309,-18.15,66.9957132233,24.380333309,0,24.380333309,40.11,-18.15,44.0253858586,132.57,63.940333309,1.31,63.9537514432,24.380333309,0,24.380333309,39.56,1.31,39.5816838955,132.19,24.380333309,0.0,24.380333309,24.380333309,0,24.380333309,0.0,0.0,0.0,130.32
2019-04-12 15:00:00,64.1596666433,-18.4,66.7459573591,23.3896666433,0,23.3896666433,40.77,-18.4,44.7297764358,132.57,63.6096666433,1.06,63.6184980212,23.3896666433,0,23.3896666433,40.22,1.06,40.2339657503,132.19,23.3896666433,0.0,23.3896666433,23.3896666433,0,23.3896666433,0.0,0.0,0.0,130.32
2019-04-12 15:30:00,64.9736666444,-18.78,67.6333183957,22.2536666444,0,22.2536666444,42.72,-18.78,46.6656918946,132.57,64.3736666444,0.7000000000000001,64.377472436,22.2536666444,0,22.2536666444,42.12,0.7000000000000001,42.1258163126,132.19,22.2536666444,0.0,22.2536666444,22.2536666444,0,22.2536666444,0.0,0.0,0.0,130.32
2019-04-12 16:00:00,66.9245555356,-20.05,69.8634284417,19.9945555356,0,19.9945555356,46.93,-20.05,51.0335908985,132.86,66.2345555356,-0.48,66.2362947861,19.9945555356,0,19.9945555356,46.24,-0.48,46.2424912824,132.44,19.9945555356,0.0,19.9945555356,19.9945555356,0,19.9945555356,0.0,0.0,0.0,130.47
2019-04-12 16:30:00,71.8217777611,-20.81,74.7758240393,16.6917777611,0,16.6917777611,55.13,-20.81,58.9268444769,132.86,70.9417777611,-1.22,70.9522672781,16.6917777611,0,16.6917777611,54.25,-1.22,54.2637162384,132.44,16.6917777611,0.0,16.6917777611,16.6917777611,0,16.6917777611,0.0,0.0,0.0,130.47
2019-04-12 17:00:00,78.8059999864,-20.47,81.4211676032,13.5659999864,0,13.5659999864,65.24,-20.47,68.3760082193,132.55,77.7259999864,-0.97,77.732052423,13.5659999864,0,13.5659999864,64.16,-0.97,64.1673320312,132.19,13.5659999864,0.0,13.5659999864,13.5659999864,0,13.5659999864,0.0,0.0,0.0,130.27
2019-04-12 17:30:00,84.6234444344,-20.32,87.0289017967,10.0434444344,0,10.0434444344,74.58,-20.32,77.2986338818,132.78,83.3434444344,-0.76,83.3469095419,10.0434444344,0,10.0434444344,73.3,-0.76,73.3039398668,132.39,10.0434444344,0.0,10.0434444344,10.0434444344,0,10.0434444344,0.0,0.0,0.0,130.5
2019-04-12 18:00:00,89.675888881,-20.01,91.8812556869,7.855888881,0,7.855888881,81.82,-20.01,84.2313035635,132.38,88.255888881,-0.5700000000000001,88.2577295322,7.855888881,0,7.855888881,80.4,-0.5700000000000001,80.402020497,131.98,7.855888881,0.0,7.855888881,7.855888881,0,7.855888881,0.0,0.0,0.0,130.17
2019-04-12 18:30:00,92.0352222152,-20.06,94.1959963491,7.0152222152,0,7.0152222152,85.02,-20.06,87.3544732684,132.03,90.5852222152,-0.68,90.5877744719,7.0152222152,0,7.0152222152,83.57,-0.68,83.5727664972,131.64,7.0152222152,0.0,7.0152222152,7.0152222152,0,7.0152222152,0.0,0.0,0.0,129.89
2019-04-12 19:00:00,90.9145555444,-21.62,93.4498839477,11.1745555444,0,11.1745555444,79.74,-21.62,82.6189566625,132.1,89.5645555444,-2.19,89.5913260861,11.1745555444,0,11.1745555444,78.39,-2.19,78.4205853077,131.73,11.1745555444,0.0,11.1745555444,11.1745555444,0,11.1745555444,0.0,0.0,0.0,129.82
2019-04-12 19:30:00,94.6055555482,-20.35,96.7694871361,7.3955555482,0,7.3955555482,87.21,-20.35,89.5528145845,131.84,93.1055555482,-1.02,93.1111425874,7.3955555482,0,7.3955555482,85.71,-1.02,85.7160690886,131.43,7.3955555482,0.0,7.3955555482,7.3955555482,0,7.3955555482,0.0,0.0,0.0,129.7
2019-04-12 20:00:00,93.5846666613,-20.84,95.8769807311,5.3246666613,0,5.3246666613,88.26,-20.84,90.6870067871,131.84,92.0646666613,-1.5,92.0768855222,5.3246666613,0,5.3246666613,86.74,-1.5,86.7529688253,131.43,5.3246666613,0.0,5.3246666613,5.3246666613,0,5.3246666613,0.0,0.0,0.0,129.7
2019-04-12 20:30:00,96.0197777723,-20.26,98.1339152559,5.4397777723,0,5.4397777723,90.58,-20.26,92.8181232303,131.84,94.4697777723,-0.97,94.4747575406,5.4397777723,0,5.4397777723,89.03,-0.97,89.0352840171,131.43,5.4397777723,0.0,5.4397777723,5.4397777723,0,5.4397777723,0.0,0.0,0.0,129.7
2019-04-12 21:00:00,96.9394444418,-19.75,98.9308768216,2.6494444418,0,2.6494444418,94.29,-19.75,96.3362164505,131.84,95.2894444418,-0.46,95.2905547367,2.6494444418,0,2.6494444418,92.64,-0.46,92.6411420482,131.43,2.6494444418,0.0,2.6494444418,2.6494444418,0,2.6494444418,0.0,0.0,0.0,129.89
2019-04-12 21:30:00,93.2256666601,-21.9,95.7634320825,6.5856666601,0,6.5856666601,86.64,-21.9,89.364979718,132.63,91.7756666601,-2.32,91.8049856538,6.5856666601,0,6.5856666601,85.19,-2.32,85.2215847072,132.25,6.5856666601,0.0,6.5856666601,6.5856666601,0,6.5856666601,0.0,0.0,0.0,130.37
2019-04-12 22:00:00,88.0762222178,-24.08,91.3086377084,4.3962222178,0,4.3962222178,83.68,-24.08,87.075764711,133.13,86.6862222178,-4.28,86.7918171396,4.3962222178,0,4.3962222178,82.29,-4.28,82.401228753,132.77,4.3962222178,0.0,4.3962222178,4.3962222178,0,4.3962222178,0.0,0.0,0.0,130.62
2019-04-12 22:30:00,81.1255555529,-25.97,85.1809642101,2.6855555529,0,2.6855555529,78.44,-25.97,82.6273229628,133.46,79.8655555529,-6.02,80.0921179878,2.6855555529,0,2.6855555529,77.18,-6.02,77.4144224289,133.11,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,130.76
2019-04-12 23:00:00,76.9777777751,-25.49,81.0883368382,2.6777777751,0,2.6777777751,74.3,-25.49,78.5508122173,133.7,75.7977777751,-5.52,75.9985099567,2.6777777751,0,2.6777777751,73.12,-5.52,73.3280628409,133.34,2.6777777751,0.0,2.6777777751,2.6777777751,0,2.6777777751,0.0,0.0,0.0,131.01
2019-04-12 23:30:00,76.0425555529,-24.05,79.755079807,2.6325555529,0,2.6325555529,73.41,-24.05,77.2491462736,133.7,74.8825555529,-4.14,74.996911444,2.6325555529,0,2.6325555529,72.25,-4.14,72.3685159444,133.34,2.6325555529,0.0,2.6325555529,2.6325555529,0,2.6325555529,0.0,0.0,0.0,131.11
2019-04-13 00:00:00,71.2242222185,-25.82,75.7598985653,3.7142222185,0,3.7142222185,67.51,-25.82,72.2791290761,133.87,70.2042222185,-5.79,70.4425788661,3.7142222185,0,3.7142222185,66.49,-5.79,66.7416226953,133.5,3.7142222185,0.0,3.7142222185,3.7142222185,0,3.7142222185,0.0,0.0,0.0,131.11
2019-04-13 00:30:00,68.8419999977,-26.29,73.6911464403,2.2719999977,0,2.2719999977,66.57,-26.29,71.5732422068,134.18,67.8119999977,-6.19,68.0939310342,2.2719999977,0,2.2719999977,65.54,-6.19,65.8316618353,133.78,2.2719999977,0.0,2.2719999977,2.2719999977,0,2.2719999977,0.0,0.0,0.0,131.37
2019-04-13 01:00:00,69.8045555544,-26.12,74.5314053011,1.1245555544,0,1.1245555544,68.68,-26.12,73.4792269965,134.18,68.7345555544,-6.02,68.9976776947,1.1245555544,0,1.1245555544,67.61,-6.02,67.8774815384,133.86,1.1245555544,0.0,1.1245555544,1.1245555544,0,1.1245555544,0.0,0.0,0.0,131.45
2019-04-13 01:30:00,78.1426666655,-24.43,81.8724694485,1.1826666655,0,1.1826666655,76.96,-24.43,80.7444518218,133.89,76.8926666655,-4.48,77.0230652917,1.1826666655,0,1.1826666655,75.71,-4.48,75.8424320549,133.52,1.1826666655,0.0,1.1826666655,1.1826666655,0,1.1826666655,0.0,0.0,0.0,131.33
2019-04-13 02:00:00,79.55111111,-23.79,83.0321827898,1.13111111,0,1.13111111,78.42,-23.79,81.9491336135,133.11,78.27111111,-4.08,78.3773770574,1.13111111,0,1.13111111,77.14,-4.08,77.2478219758,132.79,1.13111111,0.0,1.13111111,1.13111111,0,1.13111111,0.0,0.0,0.0,130.67
2019-04-13 02:30:00,79.7798888877,-23.42,83.1464194715,1.1798888877,0,1.1798888877,78.6,-23.42,82.0149766811,132.36,78.5198888877,-3.92,78.6176783614,1.1798888877,0,1.1798888877,77.34,-3.92,77.4392794388,132.0,1.1798888877,0.0,1.1798888877,1.1798888877,0,1.1798888877,0.0,0.0,0.0,129.97
2019-04-13 03:00:00,77.0211111099,-24.5,80.8238922387,1.16111111,0,1.16111111,75.86,-24.5,79.7181886397,132.86,75.8011111099,-4.85,75.9561119694,1.16111111,0,1.16111111,74.64,-4.85,74.7974070406,132.45,1.16111111,0.0,1.16111111,1.16111111,0,1.16111111,0.0,0.0,0.0,130.28
2019-04-13 03:30:00,74.6664444433,-24.88,78.7025560309,1.1764444433,0,1.1764444433,73.49,-24.88,77.5873346623,133.01,73.5164444433,-5.16,73.6973079806,1.1764444433,0,1.1764444433,72.34,-5.16,72.5237974737,132.63,1.1764444433,0.0,1.1764444433,1.1764444433,0,1.1764444433,0.0,0.0,0.0,130.37
2019-04-13 04:00:00,72.3093333322,-25.52,76.6805717698,1.1793333322,0,1.1793333322,71.13,-25.52,75.569486567,133.29,71.1993333322,-5.71,71.42792988,1.1793333322,0,1.1793333322,70.02,-5.71,70.2524341215,132.93,1.1793333322,0.0,1.1793333322,1.1793333322,0,1.1793333322,0.0,0.0,0.0,130.59
2019-04-13 04:30:00,70.6262222211,-26.11,75.2980435683,1.1562222211,0,1.1562222211,69.47,-26.11,74.2146414126,133.51,69.5462222211,-6.22,69.8238170342,1.1562222211,0,1.1562222211,68.39,-6.22,68.6722687844,133.11,1.1562222211,0.0,1.1562222211,1.1562222211,0,1.1562222211,0.0,0.0,0.0,130.69
2019-04-13 05:00:00,68.2626666655,-27.25,73.5007085699,1.1826666655,0,1.1826666655,67.08,-27.25,72.4036525322,133.82,67.2526666655,-7.29,67.6466205632,1.1826666655,0,1.1826666655,66.07,-7.29,66.4709635856,133.43,1.1826666655,0.0,1.1826666655,1.1826666655,0,1.1826666655,0.0,0.0,0.0,130.85
2019-04-13 05:30:00,68.1834444433,-27.2,73.4085968818,1.1334444433,0,1.1334444433,67.05,-27.2,72.3570487237,133.64,67.1634444433,-7.26,67.5546879905,1.1334444433,0,1.1334444433,66.03,-7.26,66.4279195821,133.32,1.1334444433,0.0,1.1334444433,1.1334444433,0,1.1334444433,0.0,0.0,0.0,130.77
2019-04-13 06:00:00,69.1898888878,-26.71,74.16646698,1.1198888878,0,1.1198888878,68.07,-26.71,73.1228350107,133.55,68.1398888878,-6.82,68.480339205,1.1198888878,0,1.1198888878,67.02,-6.82,67.3661101742,133.21,1.1198888878,0.0,1.1198888878,1.1198888878,0,1.1198888878,0.0,0.0,0.0,130.69
2019-04-13 06:30:00,72.9209999989,-25.13,77.1296903977,1.0609999989,0,1.0609999989,71.86,-25.13,76.1273702422,133.17,71.7809999989,-5.34,71.9793551016,1.0609999989,0,1.0609999989,70.72,-5.34,70.9213226047,132.8,1.0609999989,0.0,1.0609999989,1.0609999989,0,1.0609999989,0.0,0.0,0.0,130.49
2019-04-13 07:00:00,75.1857777759,-24.12,78.959961878,1.8457777759,0,1.8457777759,73.34,-24.12,77.2044687826,133.17,74.0257777759,-4.36,74.1540651302,1.8457777759,0,1.8457777759,72.18,-4.36,72.3115620077,132.8,1.8457777759,0.0,1.8457777759,1.8457777759,0,1.8457777759,0.0,0.0,0.0,130.61
2019-04-13 07:30:00,78.5158888863,-22.43,81.656902388,2.6058888863,0,2.6058888863,75.91,-22.43,79.1544881861,132.73,77.2658888863,-2.84,77.3180650649,2.6058888863,0,2.6058888863,74.66,-2.84,74.7139960115,132.33,2.6058888863,0.0,2.6058888863,2.6058888863,0,2.6058888863,0.0,0.0,0.0,130.35
2019-04-13 08:00:00,82.857111105,-20.4,85.331476377,6.087111105,0,6.087111105,76.77,-20.4,79.434204849,132.56,81.617111105,-0.92,81.6222961275,6.087111105,0,6.087111105,75.53,-0.92,75.5356028638,132.18,6.087111105,0.0,6.087111105,6.087111105,0,6.087111105,0.0,0.0,0.0,130.45
2019-04-13 08:30:00,81.1241111035,-18.94,83.3057321097,7.5741111035,0,7.5741111035,73.55,-18.94,75.9494970359,132.34,79.9541111035,0.46,79.9554343516,7.5741111035,0,7.5741111035,72.38,0.46,72.381461715,132.0,7.5741111035,0.0,7.5741111035,7.5741111035,0,7.5741111035,0.0,0.0,0.0,130.35
2019-04-13 09:00:00,79.3997777717,-17.05,81.2097728737,6.0497777717,0,6.0497777717,73.35,-17.05,75.3055442846,132.03,78.1897777717,2.23,78.2215715004,6.0497777717,0,6.0497777717,72.14,2.23,72.1744587787,131.64,6.0497777717,0.0,6.0497777717,6.0497777717,0,6.0497777717,0.0,0.0,0.0,130.15
2019-04-13 09:30:00,77.1871111059,-15.92,78.8117790744,5.2371111059,0,5.2371111059,71.95,-15.92,73.6902225536,131.87,75.9971111059,3.26,76.0670000489,5.2371111059,0,5.2371111059,70.76,3.26,70.8350562928,131.49,5.2371111059,0.0,5.2371111059,5.2371111059,0,5.2371111059,0.0,0.0,0.0,130.15
2019-04-13 10:00:00,76.3814444386,-14.95,77.8307622635,5.8714444386,0,5.8714444386,70.51,-14.95,72.0774763709,131.64,75.2114444386,4.17,75.3269558295,5.8714444386,0,5.8714444386,69.34,4.17,69.4652754979,131.29,5.8714444386,0.0,5.8714444386,5.8714444386,0,5.8714444386,0.0,0.0,0.0,129.96
2019-04-13 10:30:00,75.1198888828,-14.31,76.4707382321,6.0998888828,0,6.0998888828,69.02,-14.31,70.4878464702,131.51,73.9698888828,4.77,74.1235277178,6.0998888828,0,6.0998888828,67.87,4.77,68.0374147069,131.17,6.0998888828,0.0,6.0998888828,6.0998888828,0,6.0998888828,0.0,0.0,0.0,129.87
2019-04-13 11:00:00,75.4374444379,-14.83,76.8813171279,6.5774444379,0,6.5774444379,68.86,-14.83,70.4388280709,131.78,74.2874444379,4.34,74.4141115724,6.5774444379,0,6.5774444379,67.71,4.34,67.8489476705,131.44,6.5774444379,0.0,6.5774444379,6.5774444379,0,6.5774444379,0.0,0.0,0.0,130.09
2019-04-13 11:30:00,74.4075555482,-15.9,76.0874123798,7.3475555482,0,7.3475555482,67.06,-15.9,68.919181655,132.18,73.3275555482,3.39,73.4058751237,7.3475555482,0,7.3475555482,65.98,3.39,66.0670303555,131.79,7.3475555482,0.0,7.3475555482,7.3475555482,0,7.3475555482,0.0,0.0,0.0,130.32
2019-04-13 12:00:00,70.800333326,-15.98,72.5813171489,7.350333326,0,7.350333326,63.45,-15.98,65.4313602182,132.18,69.770333326,3.3,69.8483314934,7.350333326,0,7.350333326,62.42,3.3,62.5071707886,131.79,7.350333326,0.0,7.350333326,7.350333326,0,7.350333326,0.0,0.0,0.0,130.32
2019-04-13 12:30:00,61.2633333261,-17.86,63.8136005114,7.2433333261,0,7.2433333261,54.02,-17.86,56.8958697974,132.55,60.4333333261,1.57,60.4537234329,7.2433333261,0,7.2433333261,53.19,1.57,53.2131656641,132.18,7.2433333261,0.0,7.2433333261,7.2433333261,0,7.2433333261,0.0,0.0,0.0,130.39
2019-04-13 13:00:00,55.544666658,-18.54,58.5571651819,8.714666658,0,8.714666658,46.83,-18.54,50.3664620556,132.77,54.874666658,0.99,54.8835962818,8.714666658,0,8.714666658,46.16,0.99,46.1706151139,132.44,8.714666658,0.0,8.714666658,8.714666658,0,8.714666658,0.0,0.0,0.0,130.52
2019-04-13 13:30:00,52.9727777697,-19.48,56.4409920593,8.0527777697,0,8.0527777697,44.92,-19.48,48.9619934235,133.12,52.3227777697,0.14,52.3229650683,8.0527777697,0,8.0527777697,44.27,0.14,44.2702213683,132.74,8.0527777697,0.0,8.0527777697,8.0527777697,0,8.0527777697,0.0,0.0,0.0,130.72
2019-04-13 14:00:00,51.6103333268,-19.45,55.1536853357,6.5103333268,0,6.5103333268,45.1,-19.45,49.1152980241,133.65,50.9803333268,0.31,50.9812758384,6.5103333268,0,6.5103333268,44.47,0.31,44.4710804906,133.28,6.5103333268,0.0,6.5103333268,6.5103333268,0,6.5103333268,0.0,0.0,0.0,131.24
