Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-13 14:30:00,51.7996666588,-19.87,55.4799275952,7.8196666588,0,7.8196666588,43.98,-19.87,48.2603077073,133.58,51.1996666588,-0.08,51.1997291592,7.8196666588,0,7.8196666588,43.38,-0.08,43.3800737667,133.21,7.8196666588,0.0,7.8196666588,7.8196666588,0,7.8196666588,0.0,0.0,0.0,131.13
2019-04-13 15:00:00,54.8027777695,-19.62,58.2090100522,8.2527777695,0,8.2527777695,46.55,-19.62,50.5158084168,133.58,54.1527777695,0.19,54.1531110847,8.2527777695,0,8.2527777695,45.9,0.19,45.9003932445,133.31,8.2527777695,0.0,8.2527777695,8.2527777695,0,8.2527777695,0.0,0.0,0.0,131.24
2019-04-13 15:30:00,56.211222214,-19.36,59.4517544131,8.221222214,0,8.221222214,47.99,-19.36,51.7479439205,133.22,55.531222214,0.31,55.5320874863,8.221222214,0,8.221222214,47.31,0.31,47.3110156306,132.82,8.221222214,0.0,8.221222214,8.221222214,0,8.221222214,0.0,0.0,0.0,130.85
2019-04-13 16:00:00,63.0036666602,-19.79,66.0386713421,6.4536666602,0,6.4536666602,56.55,-19.79,59.9128250043,133.72,62.1436666602,0.05,62.1436867749,6.4536666602,0,6.4536666602,55.69,0.05,55.6900224457,133.32,6.4536666602,0.0,6.4536666602,6.4536666602,0,6.4536666602,0.0,0.0,0.0,131.38
2019-04-13 16:30:00,70.5948888814,-19.28,73.1803029248,7.5248888814,0,7.5248888814,63.07,-19.28,65.9510674667,133.18,69.6148888814,0.38,69.6159260081,7.5248888814,0,7.5248888814,62.09,0.38,62.0911628173,132.81,7.5248888814,0.0,7.5248888814,7.5248888814,0,7.5248888814,0.0,0.0,0.0,130.99
2019-04-13 17:00:00,73.5789999933,-18.03,75.7558587834,6.7289999933,0,6.7289999933,66.85,-18.03,69.2387420452,132.67,72.5189999933,1.48,72.5341006701,6.7289999933,0,6.7289999933,65.79,1.48,65.8066448013,132.27,6.7289999933,0.0,6.7289999933,6.7289999933,0,6.7289999933,0.0,0.0,0.0,130.63
2019-04-13 17:30:00,77.2927777721,-17.0,79.1402141501,5.6627777721,0,5.6627777721,71.63,-17.0,73.6196773967,132.3,76.1127777721,2.4,76.1506069588,5.6627777721,0,5.6627777721,70.45,2.4,70.4908682029,131.91,5.6627777721,0.0,5.6627777721,5.6627777721,0,5.6627777721,0.0,0.0,0.0,130.39
2019-04-13 18:00:00,84.0818888858,-16.54,85.6932648381,3.0818888858,0,3.0818888858,81.0,-16.54,82.6714678713,131.96,82.7118888858,2.71,82.7562726508,3.0818888858,0,3.0818888858,79.63,2.71,79.6761005572,131.57,3.0818888858,0.0,3.0818888858,3.0818888858,0,3.0818888858,0.0,0.0,0.0,130.22
2019-04-13 18:30:00,91.8203333305,-15.23,93.0748436094,2.8703333305000003,0,2.8703333305000003,88.95,-15.23,90.2444203261,131.31,90.2803333305,3.86,90.3628141785,2.8703333305000003,0,2.8703333305000003,87.41,3.86,87.4951867248,130.91,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,129.79
2019-04-13 19:00:00,92.3021111089,-19.68,94.3768092021,2.1621111089,0,2.1621111089,90.14,-19.68,92.2633296603,131.22,90.7721111089,-0.49,90.7734336421,2.1621111089,0,2.1621111089,88.61,-0.49,88.6113548029,130.91,2.1621111089,0.0,2.1621111089,2.1621111089,0,2.1621111089,0.0,0.0,0.0,129.29
2019-04-13 19:30:00,88.5644444414,-23.57,91.6471806398,2.9944444413999998,0,2.9944444413999998,85.57,-23.57,88.7568014295,132.19,87.1244444414,-4.03,87.217599825,2.9944444413999998,0,2.9944444413999998,84.13,-4.03,84.2264673366,131.86,2.9944444413999998,0.0,2.9944444413999998,2.9944444413999998,0,2.9944444413999998,0.0,0.0,0.0,129.8
2019-04-13 20:00:00,87.0355555524,-23.64,90.1888991524,3.1555555524,0,3.1555555524,83.88,-23.64,87.1475989342,132.37,85.6455555524,-4.07,85.7422071437,3.1555555524,0,3.1555555524,82.49,-4.07,82.590344472,131.98,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,129.92
2019-04-13 20:30:00,87.6754444381,-23.9,90.8746034788,6.3254444381,0,6.3254444381,81.35,-23.9,84.7881624993,132.37,86.3454444381,-4.34,86.4544468215,6.3254444381,0,6.3254444381,80.02,-4.34,80.1376066526,131.98,6.3254444381,0.0,6.3254444381,6.3254444381,0,6.3254444381,0.0,0.0,0.0,129.92
2019-04-13 21:00:00,89.3046666613,-16.96,90.9008530625,5.3246666613,0,5.3246666613,83.98,-16.96,85.675445724,131.32,87.9046666613,2.15,87.9309554187,5.3246666613,0,5.3246666613,82.58,2.15,82.6079832704,130.96,5.3246666613,0.0,5.3246666613,5.3246666613,0,5.3246666613,0.0,0.0,0.0,129.65
2019-04-13 21:30:00,86.9636666636,-17.57,88.7208217927,3.0536666636,0,3.0536666636,83.91,-17.57,85.7297672923,131.47,85.5536666636,1.62,85.5690030302,3.0536666636,0,3.0536666636,82.5,1.62,82.5159039216,131.07,3.0536666636,0.0,3.0536666636,3.0536666636,0,3.0536666636,0.0,0.0,0.0,129.65
2019-04-13 22:00:00,81.7942222211,-18.76,83.9180099189,1.1342222211,0,1.1342222211,80.66,-18.76,82.8128806406,131.59,80.4642222211,0.44,80.4654252312,1.1342222211,0,1.1342222211,79.33,0.44,79.33122021,131.21,1.1342222211,0.0,1.1342222211,1.1342222211,0,1.1342222211,0.0,0.0,0.0,129.65
2019-04-13 22:30:00,78.484222221,-20.58,81.1375963265,1.174222221,0,1.174222221,77.31,-20.58,80.0023280911,132.14,77.224222221,-1.16,77.232934022,1.174222221,0,1.174222221,76.05,-1.16,76.0588462968,131.78,1.174222221,0.0,1.174222221,1.174222221,0,1.174222221,0.0,0.0,0.0,130.0
2019-04-13 23:00:00,74.369222221,-22.64,77.7389915921,1.2292222210000001,0,1.2292222210000001,73.14,-22.64,76.5638896609,132.66,73.199222221,-3.04,73.2623213784,1.2292222210000001,0,1.2292222210000001,71.97,-3.04,72.0341759167,132.25,1.2292222210000001,0.0,1.2292222210000001,1.2292222210000001,0,1.2292222210000001,0.0,0.0,0.0,130.23
2019-04-13 23:30:00,73.4096666655,-23.29,77.0156040029,1.1896666654999999,0,1.1896666654999999,72.22,-23.29,75.8824913929,132.66,72.2696666655,-3.7,72.3643193842,1.1896666654999999,0,1.1896666654999999,71.08,-3.7,71.1762347979,132.25,1.1896666654999999,0.0,1.1896666654999999,1.1896666654999999,0,1.1896666654999999,0.0,0.0,0.0,130.23
2019-04-14 00:00:00,69.1129999988,-24.26,73.2472140688,1.1529999988,0,1.1529999988,67.96,-24.26,72.1603021058,132.86,68.0529999988,-4.59,68.2076162085,1.1529999988,0,1.1529999988,66.9,-4.59,67.0572747731,132.47,1.1529999988,0.0,1.1529999988,1.1529999988,0,1.1529999988,0.0,0.0,0.0,130.23
2019-04-14 00:30:00,70.0201111081,-24.76,74.2689272818,3.0601111081,0,3.0601111081,66.96,-24.76,71.3911703224,132.96,68.9701111081,-5.03,69.1532871688,3.0601111081,0,3.0601111081,65.91,-5.03,66.1016565602,132.58,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,130.23
2019-04-14 01:00:00,68.8613333303,-24.99,73.2556027075,2.9913333303,0,2.9913333303,65.87,-24.99,70.4510965138,133.04,67.8413333303,-5.23,68.042629344,2.9913333303,0,2.9913333303,64.85,-5.23,65.060551796,132.66,2.9913333303,0.0,2.9913333303,2.9913333303,0,2.9913333303,0.0,0.0,0.0,130.33
2019-04-14 01:30:00,77.4512222192,-23.36,80.897351151,3.0212222192,0,3.0212222192,74.43,-23.36,78.0097077292,132.69,76.2412222192,-3.75,76.3333902396,3.0212222192,0,3.0212222192,73.22,-3.75,73.3159662011,132.33,3.0212222192,0.0,3.0212222192,3.0212222192,0,3.0212222192,0.0,0.0,0.0,130.24
2019-04-14 02:00:00,78.700111108,-23.27,82.0682666347,3.080111108,0,3.080111108,75.62,-23.27,79.1193863727,132.69,77.480111108,-3.69,77.5679296959,3.080111108,0,3.080111108,74.4,-3.69,74.4914498449,132.21,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,130.14
2019-04-14 02:30:00,79.4018888858,-23.18,82.7162158143,3.0418888858,0,3.0418888858,76.36,-23.18,79.8007644074,132.5,78.1718888858,-3.63,78.2561250765,3.0418888858,0,3.0418888858,75.13,-3.63,75.2176428772,132.21,3.0418888858,0.0,3.0418888858,3.0418888858,0,3.0418888858,0.0,0.0,0.0,130.14
2019-04-14 03:00:00,77.0986666636,-23.82,80.6944657415,3.0486666636,0,3.0486666636,74.05,-23.82,77.7868555734,132.85,75.9186666636,-4.19,76.0342031456,3.0486666636,0,3.0486666636,72.87,-4.19,72.9903623775,132.48,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,130.31
2019-04-14 03:30:00,74.6117777748,-24.23,78.4475001687,2.9817777748000003,0,2.9817777748000003,71.63,-24.23,75.617126367,132.71,73.4917777748,-4.6,73.6355987312,2.9817777748000003,0,2.9817777748000003,70.51,-4.6,70.6598903198,132.37,2.9817777748000003,0.0,2.9817777748000003,2.9817777748000003,0,2.9817777748000003,0.0,0.0,0.0,130.12
2019-04-14 04:00:00,72.6282222192,-24.88,76.7715641545,3.0182222192,0,3.0182222192,69.61,-24.88,73.9227062546,132.96,71.5382222192,-5.18,71.7255159499,3.0182222192,0,3.0182222192,68.52,-5.18,68.7155208086,132.63,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,130.31
2019-04-14 04:30:00,70.7373333303,-25.46,75.1796643161,3.0073333303,0,3.0073333303,67.73,-25.46,72.3572007474,133.23,69.6873333303,-5.69,69.9192428927,3.0073333303,0,3.0073333303,66.68,-5.69,66.9223318482,132.85,3.0073333303,0.0,3.0073333303,3.0073333303,0,3.0073333303,0.0,0.0,0.0,130.47
2019-04-14 05:00:00,68.9818888859,-25.82,73.6557763809,2.9518888859,0,2.9518888859,66.03,-25.82,70.8987538678,133.39,67.9718888859,-6.02,68.2379518943,2.9518888859,0,2.9518888859,65.02,-6.02,65.2980918557,132.99,2.9518888859,0.0,2.9518888859,2.9518888859,0,2.9518888859,0.0,0.0,0.0,130.57
2019-04-14 05:30:00,68.5509999971,-25.75,73.2277413321,2.9409999971,0,2.9409999971,65.61,-25.75,70.482158026,133.39,67.5609999971,-5.95,67.8224978942,2.9409999971,0,2.9409999971,64.62,-5.95,64.8933501986,132.99,2.9409999971,0.0,2.9409999971,2.9409999971,0,2.9409999971,0.0,0.0,0.0,130.57
2019-04-14 06:00:00,68.6717777749,-25.48,73.246456998,2.8817777748999998,0,2.8817777748999998,65.79,-25.48,70.5517859448,133.17,67.6717777749,-5.74,67.9147782682,2.8817777748999998,0,2.8817777748999998,64.79,-5.74,65.0437675723,132.83,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,130.41
2019-04-14 06:30:00,70.673888886,-24.41,74.7706270555,2.873888886,0,2.873888886,67.8,-24.41,72.0603087698,132.7,69.613888886,-4.8,69.7791768785,2.873888886,0,2.873888886,66.74,-4.8,66.9123874929,132.3,2.873888886,0.0,2.873888886,2.873888886,0,2.873888886,0.0,0.0,0.0,130.1
2019-04-14 07:00:00,73.0364444414,-23.36,76.6812351012,3.0464444414,0,3.0464444414,69.99,-23.36,73.7854301336,132.88,71.9364444414,-3.7,72.0315350306,3.0464444414,0,3.0464444414,68.89,-3.7,68.9892897485,132.51,3.0464444414,0.0,3.0464444414,3.0464444414,0,3.0464444414,0.0,0.0,0.0,130.36
2019-04-14 07:30:00,75.4493333296,-22.48,78.7270747576,3.7293333296,0,3.7293333296,71.72,-22.48,75.1605534839,132.88,74.3093333296,-2.84,74.3635839635,3.7293333296,0,3.7293333296,70.58,-2.84,70.6371148901,132.51,3.7293333296,0.0,3.7293333296,3.7293333296,0,3.7293333296,0.0,0.0,0.0,130.44
2019-04-14 08:00:00,78.0352222175,-20.88,80.7803831789,4.7452222175,0,4.7452222175,73.29,-20.88,76.2062891105,132.38,76.8652222175,-1.4,76.8779707494,4.7452222175,0,4.7452222175,72.12,-1.4,72.1335871838,132.03,4.7452222175,0.0,4.7452222175,4.7452222175,0,4.7452222175,0.0,0.0,0.0,130.21
2019-04-14 08:30:00,80.5827777723,-19.58,82.9274410162,5.4627777723,0,5.4627777723,75.12,-19.58,77.6298318947,132.16,79.3627777723,-0.2,79.3630297792,5.4627777723,0,5.4627777723,73.9,-0.2,73.9002706355,131.81,5.4627777723,0.0,5.4627777723,5.4627777723,0,5.4627777723,0.0,0.0,0.0,130.21
2019-04-14 09:00:00,85.0303333271,-18.19,86.9542045315,6.2603333271,0,6.2603333271,78.77,-18.19,80.8429898012,132.16,83.7203333271,1.1400000000000001,83.7280945227,6.2603333271,0,6.2603333271,77.46,1.1400000000000001,77.4683883917,131.7,6.2603333271,0.0,6.2603333271,6.2603333271,0,6.2603333271,0.0,0.0,0.0,130.21
2019-04-14 09:30:00,87.9455555477,-16.14,89.4143184316,7.8955555477,0,7.8955555477,80.05,-16.14,81.6608970071,131.8,86.6055555477,3.08,86.6603060906,7.8955555477,0,7.8955555477,78.71,3.08,78.7702386692,131.44,7.8955555477,0.0,7.8955555477,7.8955555477,0,7.8955555477,0.0,0.0,0.0,130.11
2019-04-14 10:00:00,88.6113333228,-15.29,89.9208123475,10.5413333228,0,10.5413333228,78.07,-15.29,79.5531834687,131.71,87.2913333228,3.87,87.377078077,10.5413333228,0,10.5413333228,76.75,3.87,76.8475074417,131.32,10.5413333228,0.0,10.5413333228,10.5413333228,0,10.5413333228,0.0,0.0,0.0,130.11
2019-04-14 10:30:00,89.5921110993,-14.93,90.827590914,11.7721110993,0,11.7721110993,77.82,-14.93,79.23924091,131.78,88.3021110993,4.26,88.404809963,11.7721110993,0,11.7721110993,76.53,4.26,76.648473566,131.32,11.7721110993,0.0,11.7721110993,11.7721110993,0,11.7721110993,0.0,0.0,0.0,130.2
2019-04-14 11:00:00,86.3186666539,-15.6,87.7170007063,12.7786666539,0,12.7786666539,73.54,-15.6,75.1764032127,132.09,85.1086666539,3.68,85.1881889677,12.7786666539,0,12.7786666539,72.33,3.68,72.4235548699,131.78,12.7786666539,0.0,12.7786666539,12.7786666539,0,12.7786666539,0.0,0.0,0.0,130.41
2019-04-14 11:30:00,86.7948888744,-14.58,88.0109603101,14.5348888744,0,14.5348888744,72.26,-14.58,73.7162397305,132.0,85.5948888744,4.64,85.7205611357,14.5348888744,0,14.5348888744,71.06,4.64,71.2113277506,131.61,14.5348888744,0.0,14.5348888744,14.5348888744,0,14.5348888744,0.0,0.0,0.0,130.41
2019-04-14 12:00:00,86.1307777634,-14.37,87.3212905203,14.4107777634,0,14.4107777634,71.72,-14.37,73.1454393657,131.84,84.9407777634,4.84,85.0785597377,14.4107777634,0,14.4107777634,70.53,4.84,70.6958732883,131.48,14.4107777634,0.0,14.4107777634,14.4107777634,0,14.4107777634,0.0,0.0,0.0,130.3
2019-04-14 12:30:00,87.9048888768,-14.93,89.1637504171,12.1248888768,0,12.1248888768,75.78,-14.93,77.2367354308,131.77,86.6448888768,4.25,86.7490591791,12.1248888768,0,12.1248888768,74.52,4.25,74.6410939095,131.48,12.1248888768,0.0,12.1248888768,12.1248888768,0,12.1248888768,0.0,0.0,0.0,130.14
2019-04-14 13:00:00,90.181777762,-14.6,91.355968827,15.731777762,0,15.731777762,74.45,-14.6,75.8680598144,131.77,88.971777762,4.59,89.0900967456,15.731777762,0,15.731777762,73.24,4.59,73.383688242,131.48,15.731777762,0.0,15.731777762,15.731777762,0,15.731777762,0.0,0.0,0.0,130.14
2019-04-14 13:30:00,88.4954444286,-14.06,89.6053976311,15.825444428600001,0,15.825444428600001,72.67,-14.06,74.0176499222,131.84,87.3054444286,5.14,87.4566191142,15.825444428600001,0,15.825444428600001,71.48,5.14,71.6645658607,131.48,15.825444428600001,0.0,15.825444428600001,15.825444428600001,0,15.825444428600001,0.0,0.0,0.0,130.27
2019-04-14 14:00:00,89.2856666546,-14.22,90.4109433086,12.0956666546,0,12.0956666546,77.19,-14.22,78.4888813782,131.99,87.9956666546,5.02,88.1387414817,12.0956666546,0,12.0956666546,75.9,5.02,76.0658293848,131.62,12.0956666546,0.0,12.0956666546,12.0956666546,0,12.0956666546,0.0,0.0,0.0,130.42
2019-04-14 14:30:00,87.0646666531,-14.86,88.323698855,13.5246666531,0,13.5246666531,73.54,-14.86,75.0263367092,132.07,85.8946666531,4.45,86.0098614082,13.5246666531,0,13.5246666531,72.37,4.45,72.506685209,131.62,13.5246666531,0.0,13.5246666531,13.5246666531,0,13.5246666531,0.0,0.0,0.0,130.42
2019-04-14 15:00:00,80.4678888718,-17.01,82.2461016674,17.0878888718,0,17.0878888718,63.38,-17.01,65.6228961568,132.61,79.4778888718,2.47,79.5162607239,17.0878888718,0,17.0878888718,62.39,2.47,62.438874109,132.23,17.0878888718,0.0,17.0878888718,17.0878888718,0,17.0878888718,0.0,0.0,0.0,130.61
2019-04-14 15:30:00,82.6713333153,-17.28,84.4579644091,18.0313333153,0,18.0313333153,64.64,-17.28,66.9098497981,132.86,81.6413333153,2.24,81.6720570667,18.0313333153,0,18.0313333153,63.61,2.24,63.64942812,132.44,18.0313333153,0.0,18.0313333153,18.0313333153,0,18.0313333153,0.0,0.0,0.0,130.85
2019-04-14 16:00:00,81.9807777607,-17.25,83.7759537233,17.1007777607,0,17.1007777607,64.88,-17.25,67.1340219263,132.86,80.9707777607,2.29,81.0031539582,17.1007777607,0,17.1007777607,63.87,2.29,63.9110397349,132.44,17.1007777607,0.0,17.1007777607,17.1007777607,0,17.1007777607,0.0,0.0,0.0,130.85
2019-04-14 16:30:00,81.5484444264,-17.18,83.3384736384,17.9984444264,0,17.9984444264,63.55,-17.18,65.8312608113,132.63,80.5584444264,2.31,80.5915570541,17.9984444264,0,17.9984444264,62.56,2.31,62.6026333312,132.25,17.9984444264,0.0,17.9984444264,17.9984444264,0,17.9984444264,0.0,0.0,0.0,130.69
2019-04-14 17:00:00,85.9853333174,-16.74,87.5996869042,15.9153333174,0,15.9153333174,70.07,-16.74,72.0418801809,132.13,84.8453333174,2.6,84.8851611634,15.9153333174,0,15.9153333174,68.93,2.6,68.9790178243,131.78,15.9153333174,0.0,15.9153333174,15.9153333174,0,15.9153333174,0.0,0.0,0.0,130.3
2019-04-14 17:30:00,93.6066666569,-15.63,94.9026076703,9.7366666569,0,9.7366666569,83.87,-15.63,85.3139718921,131.48,92.1766666569,3.51,92.2434711835,9.7366666569,0,9.7366666569,82.44,3.51,82.5146877834,131.13,9.7366666569,0.0,9.7366666569,9.7366666569,0,9.7366666569,0.0,0.0,0.0,129.94
2019-04-14 18:00:00,96.7925555471,-20.44,98.9272076294,8.4425555471,0,8.4425555471,88.35,-20.44,90.6836043615,131.97,95.2825555471,-1.05,95.2883407957,8.4425555471,0,8.4425555471,86.84,-1.05,86.8463476492,131.63,8.4425555471,0.0,8.4425555471,8.4425555471,0,8.4425555471,0.0,0.0,0.0,129.94
2019-04-14 18:30:00,100.39499999,-19.93,102.3540957802,10.00499999,0,10.00499999,90.39,-19.93,92.5610987402,132.23,98.84499999,-0.47000000000000003,98.8461173897,10.00499999,0,10.00499999,88.84,-0.47000000000000003,88.8412432376,131.89,10.00499999,0.0,10.00499999,10.00499999,0,10.00499999,0.0,0.0,0.0,130.27
2019-04-14 19:00:00,97.7404444375,-20.47,99.8609802618,6.9004444375,0,6.9004444375,90.84,-20.47,93.1178097895,132.5,96.1904444375,-0.92,96.1948439423,6.9004444375,0,6.9004444375,89.29,-0.92,89.2947394867,132.1,6.9004444375,0.0,6.9004444375,6.9004444375,0,6.9004444375,0.0,0.0,0.0,130.45
2019-04-14 19:30:00,94.9343333275,-22.41,97.5435069306,5.8743333275000005,0,5.8743333275000005,89.06,-22.41,91.8362221566,132.78,93.4243333275,-2.77,93.4653890897,5.8743333275000005,0,5.8743333275000005,87.55,-2.77,87.593809142,132.38,5.8743333275000005,0.0,5.8743333275000005,5.8743333275000005,0,5.8743333275000005,0.0,0.0,0.0,130.45
2019-04-14 20:00:00,97.9943333268,-21.63,100.3531078949,6.4843333268,0,6.4843333268,91.51,-21.63,94.0315744843,132.55,96.4343333268,-2.05,96.4561203045,6.4843333268,0,6.4843333268,89.95,-2.05,89.9733571676,132.17,6.4843333268,0.0,6.4843333268,6.4843333268,0,6.4843333268,0.0,0.0,0.0,130.45
2019-04-14 20:30:00,98.5827777701,-21.34,100.8660481672,7.6927777701,0,7.6927777701,90.89,-21.34,93.3615964945,132.3,97.0427777701,-1.8399999999999999,97.0602200561,7.6927777701,0,7.6927777701,89.35,-1.8399999999999999,89.3689437109,131.93,7.6927777701,0.0,7.6927777701,7.6927777701,0,7.6927777701,0.0,0.0,0.0,130.17
2019-04-14 21:00:00,94.6885555492,-21.43,97.0833016125,6.3985555492,0,6.3985555492,88.29,-21.43,90.8535579931,132.3,93.2185555492,-1.8900000000000001,93.2377133925,6.3985555492,0,6.3985555492,86.82,-1.8900000000000001,86.8405694362,132.0,6.3985555492,0.0,6.3985555492,6.3985555492,0,6.3985555492,0.0,0.0,0.0,130.17
2019-04-14 21:30:00,87.0886666617,-21.4,89.6794060022,4.9886666617,0,4.9886666617,82.1,-21.4,84.8432083316,132.55,85.7386666617,-1.83,85.7581941328,4.9886666617,0,4.9886666617,80.75,-1.83,80.7707335611,132.18,4.9886666617,0.0,4.9886666617,4.9886666617,0,4.9886666617,0.0,0.0,0.0,130.32
2019-04-14 22:00:00,87.7142222153,-18.92,89.7315506321,6.8842222153,0,6.8842222153,80.83,-18.92,83.0147896462,132.31,86.3742222153,0.47000000000000003,86.3755009439,6.8842222153,0,6.8842222153,79.49,0.47000000000000003,79.4913894708,131.91,6.8842222153,0.0,6.8842222153,6.8842222153,0,6.8842222153,0.0,0.0,0.0,130.32
2019-04-14 22:30:00,82.9228888857,-19.7,85.2308365625,3.1928888857,0,3.1928888857,79.73,-19.7,82.1277230903,132.23,81.6128888857,-0.27,81.6133355051,3.1928888857,0,3.1928888857,78.42,-0.27,78.4204648035,131.84,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,130.18
2019-04-14 23:00:00,75.8778888857,-21.54,78.876014236,3.1778888857,0,3.1778888857,72.7,-21.54,75.8238854188,132.6,74.7078888857,-1.98,74.7341224727,3.1778888857,0,3.1778888857,71.53,-1.98,71.5573986391,132.22,3.1778888857,0.0,3.1778888857,3.1778888857,0,3.1778888857,0.0,0.0,0.0,130.32
2019-04-14 23:30:00,71.6634444412,-22.6,75.1425929096,3.2234444412,0,3.2234444412,68.44,-22.6,72.0749165799,132.74,70.6034444412,-2.99,70.6667281467,3.2234444412,0,3.2234444412,67.38,-2.99,67.4463082755,132.36,3.2234444412,0.0,3.2234444412,3.2234444412,0,3.2234444412,0.0,0.0,0.0,130.32
2019-04-15 00:00:00,67.3867777746,-23.6,71.3998446696,3.2067777746,0,3.2067777746,64.18,-23.6,68.3815208956,132.95,66.4167777746,-3.93,66.5329487544,3.2067777746,0,3.2067777746,63.21,-3.93,63.3320534958,132.57,3.2067777746,0.0,3.2067777746,3.2067777746,0,3.2067777746,0.0,0.0,0.0,130.32
2019-04-15 00:30:00,66.873222219,-23.38,70.8424466683,3.183222219,0,3.183222219,63.69,-23.38,67.8457109919,132.74,65.903222219,-3.73,66.0086933582,3.183222219,0,3.183222219,62.72,-3.73,62.8308148921,132.36,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,130.17
2019-04-15 01:00:00,66.0965555524,-23.63,70.1935293021,3.1565555524,0,3.1565555524,62.94,-23.63,67.2296102919,132.74,65.1365555524,-4.0,65.2592588774,3.1565555524,0,3.1565555524,61.98,-4.0,62.1089397752,132.36,3.1565555524,0.0,3.1565555524,3.1565555524,0,3.1565555524,0.0,0.0,0.0,130.17
2019-04-15 01:30:00,75.4374444413,-21.81,78.5269643106,3.0974444413,0,3.0974444413,72.34,-21.81,75.5562816713,132.21,74.2774444413,-2.37,74.3152450897,3.0974444413,0,3.0974444413,71.18,-2.37,71.2194446763,131.78,3.0974444413,0.0,3.0974444413,3.0974444413,0,3.0974444413,0.0,0.0,0.0,129.87
2019-04-15 02:00:00,76.5454444414,-21.13,79.4083242785,3.0854444414,0,3.0854444414,73.46,-21.13,76.4385275892,131.86,75.3554444414,-1.77,75.3762290577,3.0854444414,0,3.0854444414,72.27,-1.77,72.2916717195,131.48,3.0854444414,0.0,3.0854444414,3.0854444414,0,3.0854444414,0.0,0.0,0.0,129.59
2019-04-15 02:30:00,78.6139999969,-21.35,81.4615461154,3.1339999969,0,3.1339999969,75.48,-21.35,78.4413978713,131.86,77.3939999969,-2.03,77.4206182842,3.1339999969,0,3.1339999969,74.26,-2.03,74.2877412498,131.48,3.1339999969,0.0,3.1339999969,3.1339999969,0,3.1339999969,0.0,0.0,0.0,129.59
2019-04-15 03:00:00,76.5267777747,-21.93,79.6069884908,3.1267777747,0,3.1267777747,73.4,-21.93,76.6060369684,132.18,75.3567777747,-2.51,75.3985680008,3.1267777747,0,3.1267777747,72.23,-2.51,72.2735982223,131.82,3.1267777747,0.0,3.1267777747,3.1267777747,0,3.1267777747,0.0,0.0,0.0,129.82
2019-04-15 03:30:00,74.0799999969,-22.45,77.4070339151,3.1199999969,0,3.1199999969,70.96,-22.45,74.4266356891,132.34,72.9699999969,-2.98,73.030824311,3.1199999969,0,3.1199999969,69.85,-2.98,69.9135387461,131.95,3.1199999969,0.0,3.1199999969,3.1199999969,0,3.1199999969,0.0,0.0,0.0,129.92
2019-04-15 04:00:00,71.9412222191,-22.68,75.4315706742,3.1312222191,0,3.1312222191,68.81,-22.68,72.4513526444,132.45,70.8712222191,-3.16,70.9416361443,3.1312222191,0,3.1312222191,67.74,-3.16,67.8136652895,132.05,3.1312222191,0.0,3.1312222191,3.1312222191,0,3.1312222191,0.0,0.0,0.0,129.92
2019-04-15 04:30:00,70.3529999969,-23.12,74.0545677765,3.1229999969,0,3.1229999969,67.23,-23.12,71.0943549095,132.58,69.3129999969,-3.5700000000000003,69.4048764034,3.1229999969,0,3.1229999969,66.19,-3.5700000000000003,66.2862052014,132.19,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,130.06
2019-04-15 05:00:00,68.6475555525,-23.3,72.4939782556,3.0975555525,0,3.0975555525,65.55,-23.3,69.5678984877,132.58,67.6475555525,-3.73,67.7503112334,3.0975555525,0,3.0975555525,64.55,-3.73,64.657678585,132.19,3.0975555525,0.0,3.0975555525,3.0975555525,0,3.0975555525,0.0,0.0,0.0,130.06
2019-04-15 05:30:00,69.2919999969,-22.99,73.0063104367,3.0719999969,0,3.0719999969,66.22,-22.99,70.0972788345,132.28,68.2619999969,-3.51,68.3521817032,3.0719999969,0,3.0719999969,65.19,-3.51,65.2844254015,131.89,3.0719999969,0.0,3.0719999969,3.0719999969,0,3.0719999969,0.0,0.0,0.0,129.75
2019-04-15 06:00:00,71.7945555525,-21.99,75.086738556,3.0545555525,0,3.0545555525,68.74,-21.99,72.1716544081,132.75,70.7245555525,-2.41,70.76560505,3.0545555525,0,3.0545555525,67.67,-2.41,67.7129012818,132.37,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,130.38
2019-04-15 06:30:00,78.7841111082,-19.05,81.0545412862,2.9141111082,0,2.9141111082,75.87,-19.05,78.2250560882,132.06,77.5341111082,0.30000000000000004,77.5346914957,2.9141111082,0,2.9141111082,74.62,0.30000000000000004,74.620603053,131.74,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,130.08
2019-04-15 07:00:00,85.3499999969,-15.9,86.8183880263,3.0599999969,0,3.0599999969,82.29,-15.9,83.8120164416,131.7,83.9599999969,3.29,84.0244351334,3.0599999969,0,3.0599999969,80.9,3.29,80.9668703854,131.33,3.0599999969,0.0,3.0599999969,3.0599999969,0,3.0599999969,0.0,0.0,0.0,130.08
2019-04-15 07:30:00,93.4062222184,-14.26,94.4884646351,3.8662222184,0,3.8662222184,89.54,-14.26,90.6684024344,131.92,91.8462222184,4.97,91.9805927127,3.8662222184,0,3.8662222184,87.98,4.97,88.120266114,131.55,3.8662222184,0.0,3.8662222184,3.8662222184,0,3.8662222184,0.0,0.0,0.0,130.52
2019-04-15 08:00:00,98.9453333255,-13.22,99.824583079,7.8153333255,0,7.8153333255,91.13,-13.22,92.083903588,132.09,97.3753333255,6.01,97.5606254606,7.8153333255,0,7.8153333255,89.56,6.01,89.7614265707,131.68,7.8153333255,0.0,7.8153333255,7.8153333255,0,7.8153333255,0.0,0.0,0.0,130.82
2019-04-15 08:30:00,100.4848888799,-10.92,101.0765021813,8.9548888799,0,8.9548888799,91.53,-10.92,92.1791044652,131.82,98.9048888799,8.23,99.2467125116,8.9548888799,0,8.9548888799,89.95,8.23,90.3257183752,131.43,8.9548888799,0.0,8.9548888799,8.9548888799,0,8.9548888799,0.0,0.0,0.0,130.82
2019-04-15 09:00:00,99.3756666564,-9.57,99.8354046589,10.2556666564,0,10.2556666564,89.12,-9.57,89.6323563229,131.9,97.8356666564,9.54,98.2996910987,10.2556666564,0,10.2556666564,87.58,9.54,88.0980590025,131.51,10.2556666564,0.0,10.2556666564,10.2556666564,0,10.2556666564,0.0,0.0,0.0,131.0
2019-04-15 09:30:00,103.262222211,-8.13,103.5817717359,11.202222211,0,11.202222211,92.06,-8.13,92.4182909385,131.7,101.652222211,10.87,102.2317523103,11.202222211,0,11.202222211,90.45,10.87,91.1008199744,131.32,11.202222211,0.0,11.202222211,11.202222211,0,11.202222211,0.0,0.0,0.0,131.0
2019-04-15 10:00:00,102.6949999865,-8.44,103.041237484,13.4749999865,0,13.4749999865,89.22,-8.44,89.6183128607,131.9,101.1449999865,10.61,101.6999661862,13.4749999865,0,13.4749999865,87.67,10.61,88.3096880302,131.53,13.4749999865,0.0,13.4749999865,13.4749999865,0,13.4749999865,0.0,0.0,0.0,131.13
2019-04-15 10:30:00,97.6408888696,-9.45,98.0971237053,19.2508888696,0,19.2508888696,78.39,-9.45,78.9575493541,132.51,96.3308888696,9.8,96.8280958731,19.2508888696,0,19.2508888696,77.08,9.8,77.7004916329,132.13,19.2508888696,0.0,19.2508888696,19.2508888696,0,19.2508888696,0.0,0.0,0.0,131.46
2019-04-15 11:00:00,92.1242221994,-9.13,92.5755324902,22.7842221994,0,22.7842221994,69.34,-9.13,69.938490833,132.51,90.9842221994,10.11,91.5442012868,22.7842221994,0,22.7842221994,68.2,10.11,68.9452833775,132.13,22.7842221994,0.0,22.7842221994,22.7842221994,0,22.7842221994,0.0,0.0,0.0,131.46
2019-04-15 11:30:00,86.0982221956,-9.0,86.5673371731,26.6182221956,0,26.6182221956,59.48,-9.0,60.1570477999,132.18,85.1582221956,10.12,85.7574323748,26.6182221956,0,26.6182221956,58.54,10.12,59.4082990835,131.84,26.6182221956,0.0,26.6182221956,26.6182221956,0,26.6182221956,0.0,0.0,0.0,131.02
2019-04-15 12:00:00,81.2674444186,-9.26,81.7933073199,25.8574444186,0,25.8574444186,55.41,-9.26,56.1784273543,132.18,80.3874444186,9.88,80.9923182787,25.8574444186,0,25.8574444186,54.53,9.88,55.4178247498,131.84,25.8574444186,0.0,25.8574444186,25.8574444186,0,25.8574444186,0.0,0.0,0.0,130.95
2019-04-15 12:30:00,79.8699999761,-9.92,80.4836834159,23.8799999761,0,23.8799999761,55.99,-9.92,56.8619952165,132.18,78.9699999761,9.25,79.509894958,23.8799999761,0,23.8799999761,55.09,9.25,55.861172562,131.84,23.8799999761,0.0,23.8799999761,23.8799999761,0,23.8799999761,0.0,0.0,0.0,130.95
2019-04-15 13:00:00,81.8211110895,-10.88,82.5413146243,21.6411110895,0,21.6411110895,60.18,-10.88,61.1555950016,132.45,80.8411110895,8.38,81.274286476,21.6411110895,0,21.6411110895,59.2,8.38,59.7901697606,132.11,21.6411110895,0.0,21.6411110895,21.6411110895,0,21.6411110895,0.0,0.0,0.0,131.13
2019-04-15 13:30:00,82.6921110883,-12.07,83.56835607,22.8421110883,0,22.8421110883,59.85,-12.07,61.054953935,132.99,81.7321110883,7.35,82.0619307776,22.8421110883,0,22.8421110883,58.89,7.35,59.3469005088,132.6,22.8421110883,0.0,22.8421110883,22.8421110883,0,22.8421110883,0.0,0.0,0.0,131.45
2019-04-15 14:00:00,86.2277777571,-11.24,86.9572725936,20.7177777571,0,20.7177777571,65.51,-11.24,66.4672678843,132.84,85.1677777571,8.13,85.5549371344,20.7177777571,0,20.7177777571,64.45,8.13,64.9607527666,132.45,20.7177777571,0.0,20.7177777571,20.7177777571,0,20.7177777571,0.0,0.0,0.0,131.45
2019-04-15 14:30:00,88.5949999823,-11.19,89.2988808545,17.6949999823,0,17.6949999823,70.9,-11.19,71.7776155915,132.54,87.4049999823,8.11,87.7804427074,17.6949999823,0,17.6949999823,69.71,8.11,70.1801695638,132.14,17.6949999823,0.0,17.6949999823,17.6949999823,0,17.6949999823,0.0,0.0,0.0,131.21
2019-04-15 15:00:00,90.7058888769,-12.0,91.4962200146,11.9458888769,0,11.9458888769,78.76,-12.0,79.6689249331,132.54,89.3858888769,7.31,89.6842975683,11.9458888769,0,11.9458888769,77.44,7.31,77.7842509767,132.14,11.9458888769,0.0,11.9458888769,11.9458888769,0,11.9458888769,0.0,0.0,0.0,131.21
2019-04-15 15:30:00,88.3931111006,-12.45,89.2655845779,10.5231111006,0,10.5231111006,77.87,-12.45,78.8589842694,132.38,87.0631111006,6.83,87.3306029666,10.5231111006,0,10.5231111006,76.54,6.83,76.8441312008,132.03,10.5231111006,0.0,10.5231111006,10.5231111006,0,10.5231111006,0.0,0.0,0.0,131.05
2019-04-15 16:00:00,90.6914444345,-11.97,91.4779699906,9.9914444345,0,9.9914444345,80.7,-11.97,81.5829081364,132.01,89.2714444345,7.21,89.5621286673,9.9914444345,0,9.9914444345,79.28,7.21,79.6071761841,131.67,9.9914444345,0.0,9.9914444345,9.9914444345,0,9.9914444345,0.0,0.0,0.0,130.77
2019-04-15 16:30:00,97.5317777691,-11.45,98.2015792888,8.6417777691,0,8.6417777691,88.89,-11.45,89.6244085057,131.86,95.9717777691,7.64,96.2753952377,8.6417777691,0,8.6417777691,87.33,7.64,87.6635528598,131.46,8.6417777691,0.0,8.6417777691,8.6417777691,0,8.6417777691,0.0,0.0,0.0,130.77
2019-04-15 17:00:00,103.6197777708,-9.32,104.0380735369,6.9697777708,0,6.9697777708,96.65,-9.32,97.0983259382,131.3,101.8797777708,9.58,102.3292016906,6.9697777708,0,6.9697777708,94.91,9.58,95.392266458,130.89,6.9697777708,0.0,6.9697777708,6.9697777708,0,6.9697777708,0.0,0.0,0.0,130.39
2019-04-15 17:30:00,106.7575555496,-13.68,107.6304699745,5.9175555496,0,5.9175555496,100.84,-13.68,101.7636870401,131.57,104.9475555496,5.46,105.0894905109,5.9175555496,0,5.9175555496,99.03,5.46,99.1804038104,131.18,5.9175555496,0.0,5.9175555496,5.9175555496,0,5.9175555496,0.0,0.0,0.0,130.28
2019-04-15 18:00:00,109.3591111059,-15.37,110.4339263174,5.1691111059,0,5.1691111059,104.19,-15.37,105.3175816281,132.33,107.5091111059,4.05,107.5853682932,5.1691111059,0,5.1691111059,102.34,4.05,102.4201059363,131.92,5.1691111059,0.0,5.1691111059,5.1691111059,0,5.1691111059,0.0,0.0,0.0,130.96
2019-04-15 18:30:00,110.1941111065,-16.13,111.3683932836,4.5741111065,0,4.5741111065,105.62,-16.13,106.8445660761,132.33,108.3141111065,3.3,108.3643699045,4.5741111065,0,4.5741111065,103.74,3.3,103.7924737156,131.92,4.5741111065,0.0,4.5741111065,4.5741111065,0,4.5741111065,0.0,0.0,0.0,130.84
2019-04-15 19:00:00,108.3531111073,-16.48,109.5992111588,3.7931111073,0,3.7931111073,104.56,-16.48,105.8507628692,132.33,106.5031111073,2.9699999999999998,106.5445145258,3.7931111073,0,3.7931111073,102.71,2.9699999999999998,102.7529318317,131.92,3.7931111073,0.0,3.7931111073,3.7931111073,0,3.7931111073,0.0,0.0,0.0,130.84
2019-04-15 19:30:00,102.7613333302,-16.35,104.0539001086,3.0913333302,0,3.0913333302,99.67,-16.35,101.002135621,132.22,101.0113333302,3.08,101.058279528,3.0913333302,0,3.0913333302,97.92,3.08,97.9684275673,131.81,3.0913333302,0.0,3.0913333302,3.0913333302,0,3.0913333302,0.0,0.0,0.0,130.75
2019-04-15 20:00:00,99.2102222193,-17.73,100.7820474728,2.9102222193,0,2.9102222193,96.3,-17.73,97.918552379,132.38,97.5402222193,1.77,97.5562804262,2.9102222193,0,2.9102222193,94.63,1.77,94.646551971,132.02,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,130.75
2019-04-15 20:30:00,95.3249999964,-20.31,97.4646178072,3.6149999964,0,3.6149999964,91.71,-20.31,93.931997743,132.84,93.7449999964,-0.65,93.7472534228,3.6149999964,0,3.6149999964,90.13,-0.65,90.1323438062,132.46,3.6149999964,0.0,3.6149999964,3.6149999964,0,3.6149999964,0.0,0.0,0.0,130.87
2019-04-15 21:00:00,93.5817777752,-22.16,96.1697183711,2.5417777752,0,2.5417777752,91.04,-22.16,93.6981707399,132.69,92.0417777752,-2.51,92.0759955473,2.5417777752,0,2.5417777752,89.5,-2.51,89.5351891716,132.3,2.5417777752,0.0,2.5417777752,2.5417777752,0,2.5417777752,0.0,0.0,0.0,130.53
2019-04-15 21:30:00,88.3595555531,-22.98,91.2989126854,2.4795555531,0,2.4795555531,85.88,-22.98,88.9013768172,132.43,86.9295555531,-3.36,86.9944666554,2.4795555531,0,2.4795555531,84.45,-3.36,84.5168154866,132.06,2.4795555531,0.0,2.4795555531,2.4795555531,0,2.4795555531,0.0,0.0,0.0,130.16
2019-04-15 22:00:00,87.2788888864,-23.61,90.4159086955,2.5288888864,0,2.5288888864,84.75,-23.61,87.9772391019,132.28,85.8488888864,-4.04,85.9438963686,2.5288888864,0,2.5288888864,83.32,-4.04,83.41788777,131.91,2.5288888864,0.0,2.5288888864,2.5288888864,0,2.5288888864,0.0,0.0,0.0,129.85
2019-04-15 22:30:00,83.1191111086,-24.61,86.6858623507,2.4791111086,0,2.4791111086,80.64,-24.61,84.3116937322,132.66,81.7891111086,-4.92,81.9369580589,2.4791111086,0,2.4791111086,79.31,-4.92,79.4624596901,132.28,2.4791111086,0.0,2.4791111086,2.4791111086,0,2.4791111086,0.0,0.0,0.0,130.1
2019-04-15 23:00:00,75.2117777753,-26.65,79.7936965939,2.4617777753,0,2.4617777753,72.75,-26.65,77.4776419362,133.48,74.0617777753,-6.68,74.3624187829,2.4617777753,0,2.4617777753,71.6,-6.68,71.9109338001,133.12,2.4617777753,0.0,2.4617777753,2.4617777753,0,2.4617777753,0.0,0.0,0.0,130.69
2019-04-15 23:30:00,71.4802222198,-27.72,76.6669457367,2.4302222198,0,2.4302222198,69.05,-27.72,74.406322984,134.09,70.4302222198,-7.55,70.8337398556,2.4302222198,0,2.4302222198,68.0,-7.55,68.4178522025,133.72,2.4302222198,0.0,2.4302222198,2.4302222198,0,2.4302222198,0.0,0.0,0.0,131.17
2019-04-16 00:00:00,67.6211111087,-26.35,72.5736671774,2.4311111087,0,2.4311111087,65.19,-26.35,70.3140000284,134.19,66.6411111087,-6.19,66.9279746429,2.4311111087,0,2.4311111087,64.21,-6.19,64.5076755123,133.8,2.4311111087,0.0,2.4311111087,2.4311111087,0,2.4311111087,0.0,0.0,0.0,131.36
2019-04-16 00:30:00,66.02911111,-24.29,70.3551534287,1.14911111,0,1.14911111,64.88,-24.29,69.2778355609,133.76,65.06911111,-4.3,65.2110360341,1.14911111,0,1.14911111,63.92,-4.3,64.0644706526,133.37,1.14911111,0.0,1.14911111,1.14911111,0,1.14911111,0.0,0.0,0.0,131.15
2019-04-16 01:00:00,64.7407777766,-24.51,69.2250562089,1.1407777766,0,1.1407777766,63.6,-24.51,68.1593727964,133.34,63.7807777766,-4.64,63.9493331771,1.1407777766,0,1.1407777766,62.64,-4.64,62.81161676,132.94,1.1407777766,0.0,1.1407777766,1.1407777766,0,1.1407777766,0.0,0.0,0.0,130.65
2019-04-16 01:30:00,73.7967777767,-22.45,77.1360286133,1.0567777767,0,1.0567777767,72.74,-22.45,76.1256205229,132.74,72.6467777767,-2.8,72.7007174747,1.0567777767,0,1.0567777767,71.59,-2.8,71.6447353265,132.37,1.0567777767,0.0,1.0567777767,1.0567777767,0,1.0567777767,0.0,0.0,0.0,130.31
2019-04-16 02:00:00,75.9134444434,-22.07,79.0565363981,1.0734444434000001,0,1.0734444434000001,74.84,-22.07,78.0263449099,132.43,74.7134444434,-2.54,74.7566076049,1.0734444434000001,0,1.0734444434000001,73.64,-2.54,73.6837919763,132.06,1.0734444434000001,0.0,1.0734444434000001,1.0734444434000001,0,1.0734444434000001,0.0,0.0,0.0,130.0
2019-04-16 02:30:00,77.1362222211,-21.8,80.1575746798,1.0962222211000001,0,1.0962222211000001,76.04,-21.8,79.1032338151,132.83,75.9062222211,-2.13,75.9361012423,1.0962222211000001,0,1.0962222211000001,74.81,-2.13,74.8403166749,132.48,1.0962222211000001,0.0,1.0962222211000001,1.0962222211000001,0,1.0962222211000001,0.0,0.0,0.0,130.51
2019-04-16 03:00:00,74.5655555545,-22.14,77.7830423367,1.0555555545,0,1.0555555545,73.51,-22.14,76.7717376383,133.17,73.4155555545,-2.39,73.4544477712,1.0555555545,0,1.0555555545,72.36,-2.39,72.3994592521,132.8,1.0555555545,0.0,1.0555555545,1.0555555545,0,1.0555555545,0.0,0.0,0.0,130.8
2019-04-16 03:30:00,71.78711111,-22.53,75.2395522416,1.13711111,0,1.13711111,70.65,-22.53,74.1554003428,133.51,70.69711111,-2.68,70.7478898575,1.13711111,0,1.13711111,69.56,-2.68,69.6116082274,133.12,1.13711111,0.0,1.13711111,1.13711111,0,1.13711111,0.0,0.0,0.0,131.13
2019-04-16 04:00:00,64.7066666644,-23.44,68.8214088116,2.2766666644,0,2.2766666644,62.43,-23.44,66.6853694599,133.8,63.7966666644,-3.5,63.8926026821,2.2766666644,0,2.2766666644,61.52,-3.5,61.6194806859,133.43,2.2766666644,0.0,2.2766666644,2.2766666644,0,2.2766666644,0.0,0.0,0.0,131.26
2019-04-16 04:30:00,63.1482222192,-25.01,67.9205275999,3.0182222192,0,3.0182222192,60.13,-25.01,65.1238589151,134.29,62.2782222192,-4.86,62.4675640856,3.0182222192,0,3.0182222192,59.26,-4.86,59.4589539094,133.95,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,131.6
2019-04-16 05:00:00,65.7597777765,-24.29,70.102442705,1.2897777765,0,1.2897777765,64.47,-24.29,68.8940128023,134.16,64.7997777765,-4.2,64.935746703,1.2897777765,0,1.2897777765,63.51,-4.2,63.6487242606,133.81,1.2897777765,0.0,1.2897777765,1.2897777765,0,1.2897777765,0.0,0.0,0.0,131.52
2019-04-16 05:30:00,67.3356666655,-24.02,71.4916247213,1.1456666655,0,1.1456666655,66.19,-24.02,70.4136101901,134.16,66.3356666655,-3.96,66.453760405,1.1456666655,0,1.1456666655,65.19,-3.96,65.310165365,133.81,1.1456666655,0.0,1.1456666655,1.1456666655,0,1.1456666655,0.0,0.0,0.0,131.52
2019-04-16 06:00:00,69.6316666655,-23.31,73.4297290109,1.1316666655,0,1.1316666655,68.5,-23.31,72.3574882096,133.97,68.5816666655,-3.36,68.6639250453,1.1316666655,0,1.1316666655,67.45,-3.36,67.5336368042,133.66,1.1316666655,0.0,1.1316666655,1.1316666655,0,1.1316666655,0.0,0.0,0.0,131.52
2019-04-16 06:30:00,78.0476666626,-20.25,80.6318843354,4.0576666626,0,4.0576666626,73.99,-20.25,76.7110331048,133.49,76.8776666626,-0.49,76.8792282186,4.0576666626,0,4.0576666626,72.82,-0.49,72.8216485669,133.11,4.0576666626,0.0,4.0576666626,4.0576666626,0,4.0576666626,0.0,0.0,0.0,131.33
2019-04-16 07:00:00,82.3082222173,-17.09,84.0637350144,4.9382222173,0,4.9382222173,77.37,-17.09,79.2349985802,132.69,81.0482222173,2.36,81.0825747284,4.9382222173,0,4.9382222173,76.11,2.36,76.1465803566,132.33,4.9382222173,0.0,4.9382222173,4.9382222173,0,4.9382222173,0.0,0.0,0.0,130.95
2019-04-16 07:30:00,83.821777772,-14.08,84.9960989038,5.771777772,0,5.771777772,78.05,-14.08,79.3098285208,131.65,82.561777772,5.07,82.7173019922,5.771777772,0,5.771777772,76.79,5.07,76.9571893977,131.24,5.771777772,0.0,5.771777772,5.771777772,0,5.771777772,0.0,0.0,0.0,130.17
2019-04-16 08:00:00,88.498999995,-13.38,89.5047339536,5.018999995,0,5.018999995,83.48,-13.38,84.5454599609,131.36,87.088999995,5.7,87.2753339732,5.018999995,0,5.018999995,82.07,5.7,82.2677026542,130.97,5.018999995,0.0,5.018999995,5.018999995,0,5.018999995,0.0,0.0,0.0,130.01
2019-04-16 08:30:00,92.4474444362,-11.56,93.1673954921,8.2774444362,0,8.2774444362,84.17,-11.56,84.960122999,131.36,91.0474444362,7.41,91.3484824086,8.2774444362,0,8.2774444362,82.77,7.41,83.1010288745,130.97,8.2774444362,0.0,8.2774444362,8.2774444362,0,8.2774444362,0.0,0.0,0.0,130.12
2019-04-16 09:00:00,93.1192222123,-10.11,93.6664382019,9.8792222123,0,9.8792222123,83.24,-10.11,83.8517125645,131.04,91.7392222123,8.8,92.1603216798,9.8792222123,0,9.8792222123,81.86,8.8,82.3316439773,130.68,9.8792222123,0.0,9.8792222123,9.8792222123,0,9.8792222123,0.0,0.0,0.0,130.0
2019-04-16 09:30:00,92.2679999896,-9.24,92.7295067499,10.4279999896,0,10.4279999896,81.84,-9.24,82.3599611462,130.96,90.9079999896,9.62,91.4155832564,10.4279999896,0,10.4279999896,80.48,9.62,81.0529135812,130.68,10.4279999896,0.0,10.4279999896,10.4279999896,0,10.4279999896,0.0,0.0,0.0,130.0
2019-04-16 10:00:00,89.4704444346,-9.25,89.9473341869,9.8304444346,0,9.8304444346,79.64,-9.25,80.1753833792,131.19,88.1604444346,9.63,88.6848400963,9.8304444346,0,9.8304444346,78.33,9.63,78.9197427771,130.83,9.8304444346,0.0,9.8304444346,9.8304444346,0,9.8304444346,0.0,0.0,0.0,130.25
2019-04-16 10:30:00,88.0138888805,-8.45,88.4185904427,8.4038888805,0,8.4038888805,79.61,-8.45,80.057195804,131.19,86.6838888805,10.43,87.3091145955,8.4038888805,0,8.4038888805,78.28,10.43,78.9717880005,130.83,8.4038888805,0.0,8.4038888805,8.4038888805,0,8.4038888805,0.0,0.0,0.0,130.25
2019-04-16 11:00:00,84.4771111042,-8.95,84.949895824,6.9371111041999995,0,6.9371111041999995,77.54,-8.95,78.0548147138,131.37,83.2071111042,9.97,83.8022925599,6.9371111041999995,0,6.9371111041999995,76.27,9.97,76.9188780469,130.97,6.9371111041999995,0.0,6.9371111041999995,6.9371111041999995,0,6.9371111041999995,0.0,0.0,0.0,130.33
2019-04-16 11:30:00,79.4544444398,-8.78,79.9380831722,4.6144444398,0,4.6144444398,74.84,-8.78,75.353261376,131.37,78.2044444398,10.15,78.8603679306,4.6144444398,0,4.6144444398,73.59,10.15,74.2866784828,131.04,4.6144444398,0.0,4.6144444398,4.6144444398,0,4.6144444398,0.0,0.0,0.0,130.33
2019-04-16 12:00:00,81.3784444396,-8.48,81.8190785783,4.8584444396,0,4.8584444396,76.52,-8.48,76.9884458864,131.37,80.0984444396,10.44,80.775951877,4.8584444396,0,4.8584444396,75.24,10.44,75.9608530758,131.04,4.8584444396,0.0,4.8584444396,4.8584444396,0,4.8584444396,0.0,0.0,0.0,130.43
2019-04-16 12:30:00,81.5381111044,-9.55,82.0954691957,6.7581111044,0,6.7581111044,74.78,-9.55,75.3873391227,131.59,80.3181111044,9.43,80.8697957916,6.7581111044,0,6.7581111044,73.56,9.43,74.161974758,131.22,6.7581111044,0.0,6.7581111044,6.7581111044,0,6.7581111044,0.0,0.0,0.0,130.54
2019-04-16 13:00:00,84.9454444375,-7.8,85.3028049403,6.9154444375,0,6.9154444375,78.03,-7.8,78.4188810173,131.34,83.6554444375,11.1,84.3886448762,6.9154444375,0,6.9154444375,76.74,11.1,77.5386200548,130.99,6.9154444375,0.0,6.9154444375,6.9154444375,0,6.9154444375,0.0,0.0,0.0,130.54
2019-04-16 13:30:00,80.4145555474,-10.69,81.1219874257,8.1445555474,0,8.1445555474,72.27,-10.69,73.0563412717,131.74,79.2645555474,8.38,79.7062994131,8.1445555474,0,8.1445555474,71.12,8.38,71.6120017874,131.37,8.1445555474,0.0,8.1445555474,8.1445555474,0,8.1445555474,0.0,0.0,0.0,130.54
2019-04-16 14:00:00,79.5025555491,-9.32,80.0469783242,6.4725555491,0,6.4725555491,73.03,-9.32,73.6223016483,131.62,78.3325555491,9.7,78.930851122,6.4725555491,0,6.4725555491,71.86,9.7,72.5117204319,131.28,6.4725555491,0.0,6.4725555491,6.4725555491,0,6.4725555491,0.0,0.0,0.0,130.54
2019-04-16 14:30:00,75.7371111046,-9.52,76.3330884903,6.5471111046,0,6.5471111046,69.19,-9.52,69.8418678158,131.62,74.6571111046,9.51,75.2603769488,6.5471111046,0,6.5471111046,68.11,9.51,68.770721968,131.28,6.5471111046,0.0,6.5471111046,6.5471111046,0,6.5471111046,0.0,0.0,0.0,130.54
2019-04-16 15:00:00,67.7125555493,-10.34,68.497487392,6.2225555493,0,6.2225555493,61.49,-10.34,62.3533134645,131.48,66.7725555493,8.64,67.3292193226,6.2225555493,0,6.2225555493,60.55,8.64,61.1633231602,131.06,6.2225555493,0.0,6.2225555493,6.2225555493,0,6.2225555493,0.0,0.0,0.0,130.17
2019-04-16 15:30:00,64.3919999935,-10.89,65.3063684732,6.5119999935,0,6.5119999935,57.88,-10.89,58.8955558595,131.48,63.5219999935,8.13,64.0401544593,6.5119999935,0,6.5119999935,57.01,8.13,57.5867779963,131.19,6.5119999935,0.0,6.5119999935,6.5119999935,0,6.5119999935,0.0,0.0,0.0,130.17
2019-04-16 16:00:00,65.825999993,-11.17,66.7669916581,7.025999993,0,7.025999993,58.8,-11.17,59.8515572061,131.48,64.935999993,7.86,65.4099663284,7.025999993,0,7.025999993,57.91,7.86,58.4409762068,131.12,7.025999993,0.0,7.025999993,7.025999993,0,7.025999993,0.0,0.0,0.0,130.09
2019-04-16 16:30:00,67.7567777691,-12.23,68.8516799625,8.6667777691,0,8.6667777691,59.09,-12.23,60.3423648857,131.67,66.8667777691,6.86,67.2177474275,8.6667777691,0,8.6667777691,58.2,6.86,58.6028975393,131.32,8.6667777691,0.0,8.6667777691,8.6667777691,0,8.6667777691,0.0,0.0,0.0,130.17
2019-04-16 17:00:00,72.5982222127,-13.2,73.7884941468,9.4982222127,0,9.4982222127,63.1,-13.2,64.4658824496,131.67,71.6082222127,5.94,71.8541654218,9.4982222127,0,9.4982222127,62.11,5.94,62.3933946825,131.32,9.4982222127,0.0,9.4982222127,9.4982222127,0,9.4982222127,0.0,0.0,0.0,130.17
2019-04-16 17:30:00,79.8242222154,-11.86,80.7004712024,6.8542222154,0,6.8542222154,72.97,-11.86,73.9275354655,131.49,78.6442222154,7.18,78.97129914,6.8542222154,0,6.8542222154,71.79,7.18,72.1481565946,131.15,6.8542222154,0.0,6.8542222154,6.8542222154,0,6.8542222154,0.0,0.0,0.0,130.17
2019-04-16 18:00:00,84.7436666603,-12.35,85.6388436344,6.3236666603,0,6.3236666603,78.42,-12.35,79.3865158575,131.49,83.4336666603,6.7,83.7022504619,6.3236666603,0,6.3236666603,77.11,6.7,77.4005303599,131.04,6.3236666603,0.0,6.3236666603,6.3236666603,0,6.3236666603,0.0,0.0,0.0,130.09
2019-04-16 18:30:00,88.3716666607,-13.38,89.3788334472,5.9816666607,0,5.9816666607,82.39,-13.38,83.4693746233,131.35,87.0016666607,5.67,87.1862311477,5.9816666607,0,5.9816666607,81.02,5.67,81.2181586839,130.94,5.9816666607,0.0,5.9816666607,5.9816666607,0,5.9816666607,0.0,0.0,0.0,129.95
2019-04-16 19:00:00,89.1053333306,-14.18,90.226563871,2.7253333306,0,2.7253333306,86.38,-14.18,87.5361456771,131.35,87.6253333306,4.85,87.7594527176,2.7253333306,0,2.7253333306,84.9,4.85,85.0384177887,130.94,2.7253333306,0.0,2.7253333306,2.7253333306,0,2.7253333306,0.0,0.0,0.0,129.87
2019-04-16 19:30:00,91.1779999962,-14.76,92.3649570092,3.7679999962,0,3.7679999962,87.41,-14.76,88.6474235384,131.35,89.6979999962,4.29,89.8005306405,3.7679999962,0,3.7679999962,85.93,4.29,86.0370211014,130.94,3.7679999962,0.0,3.7679999962,3.7679999962,0,3.7679999962,0.0,0.0,0.0,129.87
2019-04-16 20:00:00,91.7429999963,-15.2,92.993645204,3.6729999963,0,3.6729999963,88.07,-15.2,89.3720588327,131.35,90.2529999963,3.87,90.3359336496,3.6729999963,0,3.6729999963,86.58,3.87,86.6664485254,130.94,3.6729999963,0.0,3.6729999963,3.6729999963,0,3.6729999963,0.0,0.0,0.0,129.87
2019-04-16 20:30:00,92.1146666631,-15.67,93.4380046579,3.5446666631,0,3.5446666631,88.57,-15.67,89.9455046125,131.35,90.5946666631,3.42,90.6591971496,3.5446666631,0,3.5446666631,87.05,3.42,87.1171561749,130.94,3.5446666631,0.0,3.5446666631,3.5446666631,0,3.5446666631,0.0,0.0,0.0,129.8
2019-04-16 21:00:00,92.2282222211,-15.48,93.5183157145,1.0882222211,0,1.0882222211,91.14,-15.48,92.4452811127,131.27,90.6782222211,3.58,90.7488643741,1.0882222211,0,1.0882222211,89.59,3.58,89.6614995413,130.94,1.0882222211,0.0,1.0882222211,1.0882222211,0,1.0882222211,0.0,0.0,0.0,129.8
2019-04-16 21:30:00,88.64133333,-17.49,90.3503518229,3.34133333,0,3.34133333,85.3,-17.49,87.0746237431,131.59,87.23133333,1.71,87.248092326,3.34133333,0,3.34133333,83.89,1.71,83.9074263698,131.24,3.34133333,0.0,3.34133333,3.34133333,0,3.34133333,0.0,0.0,0.0,129.8
2019-04-16 22:00:00,83.3143333311,-17.12,85.0551147105,2.1843333311,0,2.1843333311,81.13,-17.12,82.9166527303,131.51,81.9843333311,2.05,82.009959223,2.1843333311,0,2.1843333311,79.8,2.05,79.8263271108,131.11,2.1843333311,0.0,2.1843333311,2.1843333311,0,2.1843333311,0.0,0.0,0.0,129.8
2019-04-16 22:30:00,82.2586666656,-19.27,84.4856268344,1.1086666656,0,1.1086666656,81.15,-19.27,83.4065668877,132.23,80.9086666656,0.1,80.9087284636,1.1086666656,0,1.1086666656,79.8,0.1,79.8000626566,131.86,1.1086666656,0.0,1.1086666656,1.1086666656,0,1.1086666656,0.0,0.0,0.0,130.27
2019-04-16 23:00:00,81.7686666655,-21.44,84.5327655307,1.1186666655,0,1.1186666655,80.65,-21.44,83.451159968,132.54,80.4386666655,-1.9300000000000002,80.4618169999,1.1186666655,0,1.1186666655,79.32,-1.9300000000000002,79.3434767325,132.19,1.1186666655,0.0,1.1186666655,1.1186666655,0,1.1186666655,0.0,0.0,0.0,130.36
2019-04-16 23:30:00,77.8244444433,-22.37,80.9756818613,1.1344444433,0,1.1344444433,76.69,-22.37,79.886000025,133.07,76.5844444433,-2.67,76.6309730507,1.1344444433,0,1.1344444433,75.45,-2.67,75.4972277637,132.69,1.1344444433,0.0,1.1344444433,1.1344444433,0,1.1344444433,0.0,0.0,0.0,130.75
