Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-17 00:00:00,72.999222221,-24.14,76.8870993397,1.199222221,0,1.199222221,71.8,-24.14,75.7494528033,133.64,71.879222221,-4.23,72.0035796825,1.199222221,0,1.199222221,70.68,-4.23,70.806463688,133.25,1.199222221,0.0,1.199222221,1.199222221,0,1.199222221,0.0,0.0,0.0,131.11
2019-04-17 00:30:00,73.1117777754,-24.88,77.2291813337,2.4117777754,0,2.4117777754,70.7,-24.88,74.9500126751,134.03,72.0117777754,-4.88,72.1769391036,2.4117777754,0,2.4117777754,69.6,-4.88,69.7708707126,133.67,2.4117777754,0.0,2.4117777754,2.4117777754,0,2.4117777754,0.0,0.0,0.0,131.41
2019-04-17 01:00:00,71.9279999976,-25.39,76.2777115785,2.4179999976,0,2.4179999976,69.51,-25.39,74.001974298,134.03,70.8379999976,-5.39,71.0427641893,2.4179999976,0,2.4179999976,68.42,-5.39,68.631978698,133.67,2.4179999976,0.0,2.4179999976,2.4179999976,0,2.4179999976,0.0,0.0,0.0,131.41
2019-04-17 01:30:00,80.5837777754,-23.57,83.9600508608,2.3937777754000003,0,2.3937777754000003,78.19,-23.57,81.665298628,133.5,79.3037777754,-3.75,79.3923905009,2.3937777754000003,0,2.3937777754000003,76.91,-3.75,77.0013675203,133.17,2.3937777754000003,0.0,2.3937777754000003,2.3937777754000003,0,2.3937777754000003,0.0,0.0,0.0,131.1
2019-04-17 02:00:00,81.622444442,-23.39,84.907688325,2.412444442,0,2.412444442,79.21,-23.39,82.5912598281,133.5,80.352444442,-3.5700000000000003,80.4317115808,2.412444442,0,2.412444442,77.94,-3.5700000000000003,78.0217181303,133.17,2.412444442,0.0,2.412444442,2.412444442,0,2.412444442,0.0,0.0,0.0,131.1
2019-04-17 02:30:00,81.6137777753,-23.99,85.0666140314,2.4537777753,0,2.4537777753,79.16,-23.99,82.7153292927,133.63,80.3337777753,-4.13,80.4398704105,2.4537777753,0,2.4537777753,77.88,-4.13,77.9894306942,133.27,2.4537777753,0.0,2.4537777753,2.4537777753,0,2.4537777753,0.0,0.0,0.0,131.18
2019-04-17 03:00:00,78.9583333308,-24.45,82.6572495452,2.5283333308,0,2.5283333308,76.43,-24.45,80.2455444246,133.89,77.7383333308,-4.49,77.8678917722,2.5283333308,0,2.5283333308,75.21,-4.49,75.3439061902,133.51,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,131.38
2019-04-17 03:30:00,76.8726666642,-25.03,80.8449613771,2.5126666642,0,2.5126666642,74.36,-25.03,78.4596106287,134.26,75.7026666642,-4.98,75.8662911975,2.5126666642,0,2.5126666642,73.19,-4.98,73.3592291399,133.89,2.5126666642,0.0,2.5126666642,2.5126666642,0,2.5126666642,0.0,0.0,0.0,131.63
2019-04-17 04:00:00,74.5327777753,-25.2,78.6776649558,2.5227777753,0,2.5227777753,72.01,-25.2,76.2920710166,134.44,73.4127777753,-5.1,73.5897135521,2.5227777753,0,2.5227777753,70.89,-5.1,71.0732164743,134.06,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,131.78
2019-04-17 04:30:00,73.086555553,-19.33,75.5995602012,2.506555553,0,2.506555553,70.58,-19.33,73.1791315882,133.97,71.996555553,0.51,71.9983618668,2.506555553,0,2.506555553,69.49,0.51,69.4918714671,133.62,2.506555553,0.0,2.506555553,2.506555553,0,2.506555553,0.0,0.0,0.0,131.92
2019-04-17 05:00:00,72.0811111086,-19.12,74.5738625703,2.5211111086,0,2.5211111086,69.56,-19.12,72.1399196007,133.87,70.9911111086,0.71,70.9946614643,2.5211111086,0,2.5211111086,68.47,0.71,68.4736810753,133.47,2.5211111086,0.0,2.5211111086,2.5211111086,0,2.5211111086,0.0,0.0,0.0,131.8
2019-04-17 05:30:00,73.1632222197,-18.68,75.5102607966,2.5032222197,0,2.5032222197,70.66,-18.68,73.0874681461,133.64,72.0432222197,1.06,72.0510198942,2.5032222197,0,2.5032222197,69.54,1.06,69.5480783343,133.29,2.5032222197,0.0,2.5032222197,2.5032222197,0,2.5032222197,0.0,0.0,0.0,131.67
2019-04-17 06:00:00,75.0503333308,-16.86,76.9208172933,2.5003333308,0,2.5003333308,72.55,-16.86,74.483300813,133.07,73.8803333308,2.68,73.9289256859,2.5003333308,0,2.5003333308,71.38,2.68,71.4302932935,132.72,2.5003333308,0.0,2.5003333308,2.5003333308,0,2.5003333308,0.0,0.0,0.0,131.29
2019-04-17 06:30:00,80.4479999976,-13.76,81.6162869997,2.4079999976,0,2.4079999976,78.04,-13.76,79.2437959717,132.63,79.1779999976,5.61,79.3764938985,2.4079999976,0,2.4079999976,76.77,5.61,76.974703637,132.25,2.4079999976,0.0,2.4079999976,2.4079999976,0,2.4079999976,0.0,0.0,0.0,131.21
2019-04-17 07:00:00,81.4368888861,-10.64,82.1290233197,2.7868888861,0,2.7868888861,78.65,-10.64,79.3664419008,131.69,80.1468888861,8.43,80.5890110258,2.7868888861,0,2.7868888861,77.36,8.43,77.8179574391,131.29,2.7868888861,0.0,2.7868888861,2.7868888861,0,2.7868888861,0.0,0.0,0.0,130.59
2019-04-17 07:30:00,81.4437777695,-15.96,82.9928342531,8.3137777695,0,8.3137777695,73.13,-15.96,74.8513092738,131.69,80.2837777695,3.25,80.3495331221,8.3137777695,0,8.3137777695,71.97,3.25,72.043343898,131.29,8.3137777695,0.0,8.3137777695,8.3137777695,0,8.3137777695,0.0,0.0,0.0,129.97
2019-04-17 08:00:00,84.4282222116,-17.08,86.1385576024,10.5882222116,0,10.5882222116,73.84,-17.08,75.7896562863,132.11,83.2382222116,2.3,83.269992416,10.5882222116,0,10.5882222116,72.65,2.3,72.686398315,131.74,10.5882222116,0.0,10.5882222116,10.5882222116,0,10.5882222116,0.0,0.0,0.0,130.33
2019-04-17 08:30:00,86.7978888749,-15.31,88.1377876574,13.9878888749,0,13.9878888749,72.81,-15.31,74.4022324934,131.87,85.6378888749,3.95,85.7289362523,13.9878888749,0,13.9878888749,71.65,3.95,71.7587973701,131.45,13.9878888749,0.0,13.9878888749,13.9878888749,0,13.9878888749,0.0,0.0,0.0,130.33
2019-04-17 09:00:00,87.8178888735,-14.25,88.9665336303,15.3978888735,0,15.3978888735,72.42,-14.25,73.8086641256,132.17,86.6678888735,5.07,86.8160576264,15.3978888735,0,15.3978888735,71.27,5.07,71.4501070678,131.81,15.3978888735,0.0,15.3978888735,15.3978888735,0,15.3978888735,0.0,0.0,0.0,130.71
2019-04-17 09:30:00,87.5657777617,-14.08,88.6905397154,16.0557777617,0,16.0557777617,71.51,-14.08,72.8829644018,132.37,86.4357777617,5.27,86.5962850085,16.0557777617,0,16.0557777617,70.38,5.27,70.5770309662,132.03,16.0557777617,0.0,16.0557777617,16.0557777617,0,16.0557777617,0.0,0.0,0.0,130.9
2019-04-17 10:00:00,88.6094444283,-12.47,89.4825935135,16.1094444283,0,16.1094444283,72.5,-12.47,73.5646035808,132.37,87.4294444283,6.83,87.6958189029,16.1094444283,0,16.1094444283,71.32,6.83,71.6462929955,132.03,16.1094444283,0.0,16.1094444283,16.1094444283,0,16.1094444283,0.0,0.0,0.0,131.04
2019-04-17 10:30:00,85.6002222059,-11.97,86.4330893912,16.3002222059,0,16.3002222059,69.3,-11.97,70.3261750702,132.19,84.4902222059,7.28,84.8032785239,16.3002222059,0,16.3002222059,68.19,7.28,68.5775072455,131.79,16.3002222059,0.0,16.3002222059,16.3002222059,0,16.3002222059,0.0,0.0,0.0,130.82
2019-04-17 11:00:00,82.565888871,-10.91,83.2835764426,17.845888871,0,17.845888871,64.72,-10.91,65.63312045,131.98,81.545888871,8.26,81.963159967,17.845888871,0,17.845888871,63.7,8.26,64.2333060024,131.56,17.845888871,0.0,17.845888871,17.845888871,0,17.845888871,0.0,0.0,0.0,130.65
2019-04-17 11:30:00,78.6766666469,-10.39,79.359750344,19.7866666469,0,19.7866666469,58.89,-10.39,59.799533443,131.98,77.7766666469,8.73,78.2650801744,19.7866666469,0,19.7866666469,57.99,8.73,58.6434395308,131.56,19.7866666469,0.0,19.7866666469,19.7866666469,0,19.7866666469,0.0,0.0,0.0,130.65
2019-04-17 12:00:00,71.3042221984,-9.77,71.9704453461,23.8242221984,0,23.8242221984,47.48,-9.77,48.4747697261,131.98,70.6342221984,9.34,71.2490627698,23.8242221984,0,23.8242221984,46.81,9.34,47.7327110062,131.56,23.8242221984,0.0,23.8242221984,23.8242221984,0,23.8242221984,0.0,0.0,0.0,130.65
2019-04-17 12:30:00,68.27855552770001,-9.34,68.9144160894,27.8685555277,0,27.8685555277,40.41,-9.34,41.4753384555,131.76,67.7485555277,9.72,68.442276234,27.8685555277,0,27.8685555277,39.88,9.72,41.0474457183,131.4,27.8685555277,0.0,27.8685555277,27.8685555277,0,27.8685555277,0.0,0.0,0.0,130.42
2019-04-17 13:00:00,63.704555525,-9.95,64.4769175337,30.524555525,0,30.524555525,33.18,-9.95,34.6397878169,131.88,63.334555525,9.13,63.9892399045,30.524555525,0,30.524555525,32.81,9.13,34.0566146292,131.55,30.524555525,0.0,30.524555525,30.524555525,0,30.524555525,0.0,0.0,0.0,130.42
2019-04-17 13:30:00,63.2743333033,-10.79,64.187735238,30.0043333033,0,30.0043333033,33.27,-10.79,34.9759488792,131.88,62.9143333033,8.33,63.4633928734,30.0043333033,0,30.0043333033,32.91,8.33,33.9478570752,131.55,30.0043333033,0.0,30.0043333033,30.0043333033,0,30.0043333033,0.0,0.0,0.0,130.42
2019-04-17 14:00:00,60.2073333044,-10.71,61.1524904123,28.9173333044,0,28.9173333044,31.29,-10.71,33.0721665453,131.98,59.8773333044,8.43,60.4678422275,28.9173333044,0,28.9173333044,30.96,8.43,32.0871703333,131.55,28.9173333044,0.0,28.9173333044,28.9173333044,0,28.9173333044,0.0,0.0,0.0,130.42
2019-04-17 14:30:00,59.0177777494,-10.97,60.0286514131,28.3477777494,0,28.3477777494,30.67,-10.97,32.572838378,131.98,58.6977777494,8.18,59.2650108641,28.3477777494,0,28.3477777494,30.35,8.18,31.4330224446,131.55,28.3477777494,0.0,28.3477777494,28.3477777494,0,28.3477777494,0.0,0.0,0.0,130.42
2019-04-17 15:00:00,58.1761110837,-11.66,59.3330894259,27.3861110837,0,27.3861110837,30.79,-11.66,32.9238469806,131.98,57.8461110837,7.51,58.3315752188,27.3861110837,0,27.3861110837,30.46,7.51,31.372148476,131.67,27.3861110837,0.0,27.3861110837,27.3861110837,0,27.3861110837,0.0,0.0,0.0,130.42
2019-04-17 15:30:00,58.9819999761,-12.78,60.350681199,23.8919999761,0,23.8919999761,35.09,-12.78,37.3448323065,132.23,58.5819999761,6.5,58.941502536,23.8919999761,0,23.8919999761,34.69,6.5,35.2937119045,131.9,23.8919999761,0.0,23.8919999761,23.8919999761,0,23.8919999761,0.0,0.0,0.0,130.54
2019-04-17 16:00:00,62.8153333098,-13.59,64.268609747,23.5653333098,0,23.5653333098,39.25,-13.59,41.5361360745,132.55,62.3253333098,5.75,62.5900125593,23.5653333098,0,23.5653333098,38.76,5.75,39.1841817574,132.19,23.5653333098,0.0,23.5653333098,23.5653333098,0,23.5653333098,0.0,0.0,0.0,130.79
2019-04-17 16:30:00,69.0322222026,-14.84,70.6093003947,19.6322222026,0,19.6322222026,49.4,-14.84,51.580864669,132.66,68.3222222026,4.6,68.4769015559,19.6322222026,0,19.6322222026,48.69,4.6,48.9068103642,132.29,19.6322222026,0.0,19.6322222026,19.6322222026,0,19.6322222026,0.0,0.0,0.0,130.79
2019-04-17 17:00:00,75.1402222055,-16.79,76.9932275794,16.7202222055,0,16.7202222055,58.42,-16.79,60.7848706505,132.82,74.2302222055,2.76,74.281515121,16.7202222055,0,16.7202222055,57.51,2.76,57.5761903915,132.43,16.7202222055,0.0,16.7202222055,16.7202222055,0,16.7202222055,0.0,0.0,0.0,130.79
2019-04-17 17:30:00,83.8709999877,-17.43,85.6629998245,12.2909999877,0,12.2909999877,71.58,-17.43,73.6715772873,132.82,82.6809999877,2.11,82.7079189617,12.2909999877,0,12.2909999877,70.39,2.11,70.4216174197,132.43,12.2909999877,0.0,12.2909999877,12.2909999877,0,12.2909999877,0.0,0.0,0.0,130.87
2019-04-17 18:00:00,90.8687777667,-17.32,92.5046873018,11.0887777667,0,11.0887777667,79.78,-17.32,81.6384149773,132.69,89.5187777667,2.2,89.5458071204,11.0887777667,0,11.0887777667,78.43,2.2,78.4608494728,132.29,11.0887777667,0.0,11.0887777667,11.0887777667,0,11.0887777667,0.0,0.0,0.0,130.87
2019-04-17 18:30:00,92.1199999878,-18.16,93.8929177188,12.2199999878,0,12.2199999878,79.9,-18.16,81.9377544237,132.55,90.7899999878,1.37,90.8003358902,12.2199999878,0,12.2199999878,78.57,1.37,78.5819432185,132.19,12.2199999878,0.0,12.2199999878,12.2199999878,0,12.2199999878,0.0,0.0,0.0,130.72
2019-04-17 19:00:00,92.5463333212,-18.92,94.4605219719,12.1363333212,0,12.1363333212,80.41,-18.92,82.6058986998,132.55,91.2063333212,0.62,91.2084406067,12.1363333212,0,12.1363333212,79.07,0.62,79.0724307202,132.19,12.1363333212,0.0,12.1363333212,12.1363333212,0,12.1363333212,0.0,0.0,0.0,130.65
2019-04-17 19:30:00,93.2648888811,-18.89,95.1586653858,7.7948888811,0,7.7948888811,85.47,-18.89,87.532582505,132.34,91.8048888811,0.6000000000000001,91.8068495401,7.7948888811,0,7.7948888811,84.01,0.6000000000000001,84.0121425747,131.97,7.7948888811,0.0,7.7948888811,7.7948888811,0,7.7948888811,0.0,0.0,0.0,130.49
2019-04-17 20:00:00,92.6294444374,-19.48,94.6556093255,7.0594444374,0,7.0594444374,85.57,-19.48,87.7593032105,132.34,91.1694444374,0.03,91.1694493732,7.0594444374,0,7.0594444374,84.11,0.03,84.1100053501,131.97,7.0594444374,0.0,7.0594444374,7.0594444374,0,7.0594444374,0.0,0.0,0.0,130.49
2019-04-17 20:30:00,92.5899999975,-19.06,94.5314323362,2.4899999975,0,2.4899999975,90.1,-19.06,92.0939389971,132.24,91.0399999975,0.35000000000000003,91.0406727762,2.4899999975,0,2.4899999975,88.55,0.35000000000000003,88.5506916969,131.87,2.4899999975,0.0,2.4899999975,2.4899999975,0,2.4899999975,0.0,0.0,0.0,130.36
2019-04-17 21:00:00,92.2152222183,-19.3,94.2132538912,3.9252222183,0,3.9252222183,88.29,-19.3,90.3748532502,132.24,90.6952222183,0.14,90.6953302724,3.9252222183,0,3.9252222183,86.77,0.14,86.7701129422,131.87,3.9252222183,0.0,3.9252222183,3.9252222183,0,3.9252222183,0.0,0.0,0.0,130.36
2019-04-17 21:30:00,88.9091111044,-20.12,91.1572511509,6.6691111044,0,6.6691111044,82.24,-20.12,84.6654120642,132.58,87.5491111044,-0.54,87.5507764396,6.6691111044,0,6.6691111044,80.88,-0.54,80.8818026505,132.19,6.6691111044,0.0,6.6691111044,6.6691111044,0,6.6691111044,0.0,0.0,0.0,130.59
2019-04-17 22:00:00,84.1651111064,-19.41,86.3742671607,4.7151111064,0,4.7151111064,79.45,-19.41,81.7866162645,132.14,82.8351111064,0.02,82.8351135208,4.7151111064,0,4.7151111064,78.12,0.02,78.1200025602,131.77,4.7151111064,0.0,4.7151111064,4.7151111064,0,4.7151111064,0.0,0.0,0.0,130.16
2019-04-17 22:30:00,79.7442222197,-20.46,82.3271071848,2.5242222197,0,2.5242222197,77.22,-20.46,79.8845416836,132.06,78.4742222197,-1.05,78.4812465051,2.5242222197,0,2.5242222197,75.95,-1.05,75.9572577177,131.77,2.5242222197,0.0,2.5242222197,2.5242222197,0,2.5242222197,0.0,0.0,0.0,129.96
2019-04-17 23:00:00,75.006555553,-22.88,78.418606057,2.546555553,0,2.546555553,72.46,-22.88,75.9864856405,132.32,73.826555553,-3.35,73.902522317,2.546555553,0,2.546555553,71.28,-3.35,71.3586778185,131.93,2.546555553,0.0,2.546555553,2.546555553,0,2.546555553,0.0,0.0,0.0,129.84
2019-04-17 23:30:00,73.3855555529,-24.36,77.3230196242,2.6355555529,0,2.6355555529,70.75,-24.36,74.8262794745,132.96,72.2555555529,-4.63,72.4037444354,2.6355555529,0,2.6355555529,69.62,-4.63,69.7737866251,132.56,2.6355555529,0.0,2.6355555529,2.6355555529,0,2.6355555529,0.0,0.0,0.0,130.37
2019-04-18 00:00:00,71.885666664,-26.3,76.5456665771,2.635666664,0,2.635666664,69.25,-26.3,74.0759913872,133.67,70.775666664,-6.36,71.06085133,2.635666664,0,2.635666664,68.14,-6.36,68.4361687998,133.32,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,130.92
2019-04-18 00:30:00,71.1891111084,-20.11,73.9750068632,2.6791111084,0,2.6791111084,68.51,-20.11,71.4005056005,134.21,70.1091111084,-0.12,70.1092138054,2.6791111084,0,2.6791111084,67.43,-0.12,67.4301067773,133.87,2.6791111084,0.0,2.6791111084,2.6791111084,0,2.6791111084,0.0,0.0,0.0,132.08
2019-04-18 01:00:00,69.9982222196,-20.1,72.826925748,2.6682222196,0,2.6682222196,67.33,-20.1,70.2662002673,134.37,68.9382222196,-0.09,68.9382809678,2.6682222196,0,2.6682222196,66.27,-0.09,66.2700611136,133.97,2.6682222196,0.0,2.6682222196,2.6682222196,0,2.6682222196,0.0,0.0,0.0,132.22
2019-04-18 01:30:00,77.4303333307,-18.81,79.682323132,2.5903333307,0,2.5903333307,74.84,-18.81,77.1676208004,132.57,76.1903333307,0.64,76.1930212884,2.5903333307,0,2.5903333307,73.6,0.64,73.6027825561,132.25,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,130.65
2019-04-18 02:00:00,78.0707777745,-18.64,80.2651602024,3.2607777745,0,3.2607777745,74.81,-18.64,77.0972483296,132.38,76.8307777745,0.76,76.8345365928,3.2607777745,0,3.2607777745,73.57,0.76,73.5739254084,132.02,3.2607777745,0.0,3.2607777745,3.2607777745,0,3.2607777745,0.0,0.0,0.0,130.41
2019-04-18 02:30:00,78.427111108,-18.87,80.6652878055,3.087111108,0,3.087111108,75.34,-18.87,77.6671906277,132.63,77.187111108,0.5700000000000001,77.1892157053,3.087111108,0,3.087111108,74.1,0.5700000000000001,74.1021922753,132.22,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,130.63
2019-04-18 03:00:00,75.1163333292,-19.4,77.5810771569,4.1063333292,0,4.1063333292,71.01,-19.4,73.6123637713,132.31,73.9663333292,0.0,73.9663333292,4.1063333292,0,4.1063333292,69.86,0.0,69.86,131.97,4.1063333292,0.0,4.1063333292,4.1063333292,0,4.1063333292,0.0,0.0,0.0,130.21
2019-04-18 03:30:00,73.1442222195,-19.88,75.797702103,2.6842222195,0,2.6842222195,70.46,-19.88,73.2108325318,132.61,72.0142222195,-0.37,72.01517272,2.6842222195,0,2.6842222195,69.33,-0.37,69.3309873001,132.27,2.6842222195,0.0,2.6842222195,2.6842222195,0,2.6842222195,0.0,0.0,0.0,130.47
2019-04-18 04:00:00,71.4542222195,-19.83,74.1548027642,2.7042222195,0,2.7042222195,68.75,-19.83,71.5527176283,132.61,70.3542222195,-0.28,70.3547793978,2.7042222195,0,2.7042222195,67.65,-0.28,67.6505794506,132.27,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,130.47
2019-04-18 04:30:00,69.9727777745,-20.36,72.8746816767,3.2827777745,0,3.2827777745,66.69,-20.36,69.7286576667,132.85,68.9127777745,-0.8,68.9174211691,3.2827777745,0,3.2827777745,65.63,-0.8,65.6348756379,132.44,3.2827777745,0.0,3.2827777745,3.2827777745,0,3.2827777745,0.0,0.0,0.0,130.63
2019-04-18 05:00:00,68.8469999973,-19.98,71.6875847594,2.6869999973,0,2.6869999973,66.16,-19.98,69.1111134334,132.65,67.8069999973,-0.46,67.8085602902,2.6869999973,0,2.6869999973,65.12,-0.46,65.1216246726,132.26,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,130.5
2019-04-18 05:30:00,69.0197777751,-18.99,71.5845641471,2.6297777751,0,2.6297777751,66.39,-18.99,69.0525321766,132.97,67.9597777751,0.6000000000000001,67.962426349,2.6297777751,0,2.6297777751,65.33,0.6000000000000001,65.3327551845,132.59,2.6297777751,0.0,2.6297777751,2.6297777751,0,2.6297777751,0.0,0.0,0.0,130.89
2019-04-18 06:00:00,68.0681111084,-18.25,70.4721948705,2.7581111084,0,2.7581111084,65.31,-18.25,67.8119355276,133.53,67.0481111084,1.45,67.0637883153,2.7581111084,0,2.7581111084,64.29,1.45,64.3063496087,133.17,2.7581111084,0.0,2.7581111084,2.7581111084,0,2.7581111084,0.0,0.0,0.0,131.54
2019-04-18 06:30:00,73.3051111049,-16.1,75.0523105181,6.2351111049,0,6.2351111049,67.07,-16.1,68.9753209489,133.2,72.2451111049,3.51,72.3303268246,6.2351111049,0,6.2351111049,66.01,3.51,66.1032540803,132.8,6.2351111049,0.0,6.2351111049,6.2351111049,0,6.2351111049,0.0,0.0,0.0,131.43
2019-04-18 07:00:00,76.1487777709,-13.76,77.3820002068,6.8787777709,0,6.8787777709,69.27,-13.76,70.6234415757,132.76,75.0287777709,5.69,75.2442263153,6.8787777709,0,6.8787777709,68.15,5.69,68.3871230569,132.39,6.8787777709,0.0,6.8787777709,6.8787777709,0,6.8787777709,0.0,0.0,0.0,131.29
2019-04-18 07:30:00,82.7964444392,-10.47,83.4558093351,5.2264444392,0,5.2264444392,77.57,-10.47,78.2734041677,131.52,81.4964444392,8.56,81.9447622257,5.2264444392,0,5.2264444392,76.27,8.56,76.7488534116,131.13,5.2264444392,0.0,5.2264444392,5.2264444392,0,5.2264444392,0.0,0.0,0.0,130.42
2019-04-18 08:00:00,82.1511110987,-14.44,83.4105428273,12.4511110987,0,12.4511110987,69.7,-14.44,71.1800786737,131.77,81.0311110987,4.74,81.1696283463,12.4511110987,0,12.4511110987,68.58,4.74,68.7436106122,131.38,12.4511110987,0.0,12.4511110987,12.4511110987,0,12.4511110987,0.0,0.0,0.0,130.17
2019-04-18 08:30:00,82.4447777632,-15.82,83.9488759926,14.5447777632,0,14.5447777632,67.9,-15.82,69.7185943633,132.08,81.3647777632,3.49,81.43959209409999,14.5447777632,0,14.5447777632,66.82,3.49,66.9110790527,131.73,14.5447777632,0.0,14.5447777632,14.5447777632,0,14.5447777632,0.0,0.0,0.0,130.33
2019-04-18 09:00:00,84.2857777604,-14.47,85.5188472366,17.3857777604,0,17.3857777604,66.9,-14.47,68.4469933598,132.08,83.2057777604,4.78,83.3429652263,17.3857777604,0,17.3857777604,65.82,4.78,65.9933390578,131.73,17.3857777604,0.0,17.3857777604,17.3857777604,0,17.3857777604,0.0,0.0,0.0,130.44
2019-04-18 09:30:00,83.9169999807,-13.81,85.0457464295,19.3169999807,0,19.3169999807,64.6,-13.81,66.0596404774,131.89,82.9069999807,5.4,83.0826735595,19.3169999807,0,19.3169999807,63.59,5.4,63.8188694666,131.54,19.3169999807,0.0,19.3169999807,19.3169999807,0,19.3169999807,0.0,0.0,0.0,130.33
2019-04-18 10:00:00,80.1985555333,-14.07,81.4234192947,22.2185555333,0,22.2185555333,57.98,-14.07,59.6627630939,132.01,79.3185555333,5.13,79.4842761299,22.2185555333,0,22.2185555333,57.1,5.13,57.3299825571,131.65,22.2185555333,0.0,22.2185555333,22.2185555333,0,22.2185555333,0.0,0.0,0.0,130.33
2019-04-18 10:30:00,74.8765555329,-13.83,76.1430723604,22.6265555329,0,22.6265555329,52.25,-13.83,54.0493422717,132.01,74.0865555329,5.35,74.2794736837,22.6265555329,0,22.6265555329,51.46,5.35,51.7373569097,131.65,22.6265555329,0.0,22.6265555329,22.6265555329,0,22.6265555329,0.0,0.0,0.0,130.33
2019-04-18 11:00:00,68.4153333107,-13.73,69.7794434774,22.6453333107,0,22.6453333107,45.77,-13.73,47.784995553,131.93,67.7753333107,5.44,67.9933041216,22.6453333107,0,22.6453333107,45.13,5.44,45.4566881768,131.57,22.6453333107,0.0,22.6453333107,22.6453333107,0,22.6453333107,0.0,0.0,0.0,130.18
2019-04-18 11:30:00,63.5524444189,-12.84,64.8365544397,25.5924444189,0,25.5924444189,37.96,-12.84,40.0727737997,131.69,63.0424444189,6.24,63.3505122182,25.5924444189,0,25.5924444189,37.45,6.24,37.9663021639,131.34,25.5924444189,0.0,25.5924444189,25.5924444189,0,25.5924444189,0.0,0.0,0.0,130.0
2019-04-18 12:00:00,64.926888862,-13.26,66.2670996596,26.886888862,0,26.886888862,38.04,-13.26,40.2848507506,132.18,64.406888862,5.96,64.6820603636,26.886888862,0,26.886888862,37.52,5.96,37.990419845,131.81,26.886888862,0.0,26.886888862,26.886888862,0,26.886888862,0.0,0.0,0.0,130.41
2019-04-18 12:30:00,65.6465555293,-13.71,67.0629133937,26.2865555293,0,26.2865555293,39.36,-13.71,41.6794157829,132.18,65.1165555293,5.53,65.3509502915,26.2865555293,0,26.2865555293,38.83,5.53,39.2218026103,131.81,26.2865555293,0.0,26.2865555293,26.2865555293,0,26.2865555293,0.0,0.0,0.0,130.41
2019-04-18 13:00:00,63.4808888639,-14.04,65.0149586707,24.9708888639,0,24.9708888639,38.51,-14.04,40.9895315904,132.18,62.9608888639,5.23,63.177736795,24.9708888639,0,24.9708888639,37.99,5.23,38.3483115665,131.91,24.9708888639,0.0,24.9708888639,24.9708888639,0,24.9708888639,0.0,0.0,0.0,130.41
2019-04-18 13:30:00,60.7143333083,-14.59,62.4427607419,24.9943333083,0,24.9943333083,35.72,-14.59,38.5847962286,132.18,60.2643333083,4.68,60.4457795805,24.9943333083,0,24.9943333083,35.27,4.68,35.5791413612,131.81,24.9943333083,0.0,24.9943333083,24.9943333083,0,24.9943333083,0.0,0.0,0.0,130.27
2019-04-18 14:00:00,60.0319999762,-14.93,61.8606977098,23.8019999762,0,23.8019999762,36.23,-14.93,39.1856836102,132.18,59.5619999762,4.35,59.7206358068,23.8019999762,0,23.8019999762,35.76,4.35,36.0236047613,131.89,23.8019999762,0.0,23.8019999762,23.8019999762,0,23.8019999762,0.0,0.0,0.0,130.27
2019-04-18 14:30:00,58.9139999749,-14.59,60.693718728,25.1439999749,0,25.1439999749,33.77,-14.59,36.7869678011,132.18,58.5139999749,4.71,58.703256239,25.1439999749,0,25.1439999749,33.37,4.71,33.7007566681,131.78,25.1439999749,0.0,25.1439999749,25.1439999749,0,25.1439999749,0.0,0.0,0.0,130.27
2019-04-18 15:00:00,57.3009999746,-14.5,59.107145068,25.4409999746,0,25.4409999746,31.86,-14.5,35.0044225777,132.1,56.9309999746,4.77,57.1304792392,25.4409999746,0,25.4409999746,31.49,4.77,31.8492229105,131.78,25.4409999746,0.0,25.4409999746,25.4409999746,0,25.4409999746,0.0,0.0,0.0,130.2
2019-04-18 15:30:00,61.4238888677,-15.61,63.3763853784,21.1938888677,0,21.1938888677,40.23,-15.61,43.152346402,132.41,60.8838888677,3.75,60.9992657632,21.1938888677,0,21.1938888677,39.69,3.75,39.8667605907,132.03,21.1938888677,0.0,21.1938888677,21.1938888677,0,21.1938888677,0.0,0.0,0.0,130.41
2019-04-18 16:00:00,63.7133333132,-16.01,65.6940556053,20.1733333132,0,20.1733333132,43.54,-16.01,46.3902112519,132.41,63.1133333132,3.42,63.2059272687,20.1733333132,0,20.1733333132,42.94,3.42,43.0759793853,132.11,20.1733333132,0.0,20.1733333132,20.1733333132,0,20.1733333132,0.0,0.0,0.0,130.41
2019-04-18 16:30:00,66.2359999792,-17.03,68.390266802,20.7759999792,0,20.7759999792,45.46,-17.03,48.5451593879,132.87,65.6059999792,2.5300000000000002,65.6547647416,20.7759999792,0,20.7759999792,44.83,2.5300000000000002,44.9013340559,132.53,20.7759999792,0.0,20.7759999792,20.7759999792,0,20.7759999792,0.0,0.0,0.0,130.77
2019-04-18 17:00:00,70.1911110894,-18.38,72.557676892,21.7011110894,0,21.7011110894,48.49,-18.38,51.8565762464,133.14,69.5011110894,1.28,69.512896952,21.7011110894,0,21.7011110894,47.8,1.28,47.8171350041,132.72,21.7011110894,0.0,21.7011110894,21.7011110894,0,21.7011110894,0.0,0.0,0.0,130.93
2019-04-18 17:30:00,72.3215555344,-20.03,75.0440423679,21.1215555344,0,21.1215555344,51.2,-20.03,54.9785494534,133.24,71.5915555344,-0.28,71.592103083,21.1215555344,0,21.1215555344,50.47,-0.28,50.4707766931,132.91,21.1215555344,0.0,21.1215555344,21.1215555344,0,21.1215555344,0.0,0.0,0.0,130.93
2019-04-18 18:00:00,76.0456666463,-14.25,77.3692827657,20.3556666463,0,20.3556666463,55.69,-14.25,57.4842465376,132.57,75.2056666463,5.16,75.3824773785,20.3556666463,0,20.3556666463,54.85,5.16,55.0921782107,132.19,20.3556666463,0.0,20.3556666463,20.3556666463,0,20.3556666463,0.0,0.0,0.0,130.93
2019-04-18 18:30:00,79.4959999838,-14.43,80.795042629,16.1859999838,0,16.1859999838,63.31,-14.43,64.9336661525,132.45,78.5059999838,4.96,78.6625300474,16.1859999838,0,16.1859999838,62.32,4.96,62.517069669,132.19,16.1859999838,0.0,16.1859999838,16.1859999838,0,16.1859999838,0.0,0.0,0.0,130.81
2019-04-18 19:00:00,81.2601110979,-14.57,82.5559843721,13.2101110979,0,13.2101110979,68.05,-14.57,69.5922941136,132.45,80.1701110979,4.8100000000000005,80.3142752781,13.2101110979,0,13.2101110979,66.96,4.8100000000000005,67.1325383104,132.07,13.2101110979,0.0,13.2101110979,13.2101110979,0,13.2101110979,0.0,0.0,0.0,130.81
2019-04-18 19:30:00,85.2454444332,-14.23,86.4249888436,11.1954444332,0,11.1954444332,74.05,-14.23,75.4048765001,132.45,84.0454444332,5.14,84.202472232,11.1954444332,0,11.1954444332,72.85,5.14,73.0311036477,132.07,11.1954444332,0.0,11.1954444332,11.1954444332,0,11.1954444332,0.0,0.0,0.0,130.94
2019-04-18 20:00:00,86.4372222126,-12.8,87.3798225212,9.5972222126,0,9.5972222126,76.84,-12.8,77.8988164223,131.8,85.1772222126,6.36,85.4143359388,9.5972222126,0,9.5972222126,75.58,6.36,75.8471225558,131.49,9.5972222126,0.0,9.5972222126,9.5972222126,0,9.5972222126,0.0,0.0,0.0,130.52
2019-04-18 20:30:00,87.6071111022,-12.62,88.5114134768,8.9571111022,0,8.9571111022,78.65,-12.62,79.6560537561,131.64,86.2971111022,6.49,86.5408082039,8.9571111022,0,8.9571111022,77.34,6.49,77.6118270626,131.24,8.9571111022,0.0,8.9571111022,8.9571111022,0,8.9571111022,0.0,0.0,0.0,130.3
2019-04-18 21:00:00,87.9849999928,-11.88,88.7834141252,7.2449999928,0,7.2449999928,80.74,-11.88,81.6093254475,131.25,86.6249999928,7.09,86.9146634564,7.2449999928,0,7.2449999928,79.38,7.09,79.696000527,130.86,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,130.03
2019-04-18 21:30:00,83.5575555506,-15.45,84.9739229975,4.9675555506,0,4.9675555506,78.59,-15.45,80.0942607182,131.54,82.2675555506,3.71,82.3511675465,4.9675555506,0,4.9675555506,77.3,3.71,77.3889791895,131.18,4.9675555506,0.0,4.9675555506,4.9675555506,0,4.9675555506,0.0,0.0,0.0,129.89
2019-04-18 22:00:00,76.1009999938,-20.58,78.8346281786,6.1509999938,0,6.1509999938,69.95,-20.58,72.9146000469,132.39,74.9709999938,-1.07,74.9786352242,6.1509999938,0,6.1509999938,68.82,-1.07,68.8283175735,132.0,6.1509999938,0.0,6.1509999938,6.1509999938,0,6.1509999938,0.0,0.0,0.0,130.17
2019-04-18 22:30:00,73.3779999975,-22.11,76.6366947593,2.5179999975,0,2.5179999975,70.86,-22.11,74.2293183318,132.56,72.2379999975,-2.54,72.2826413715,2.5179999975,0,2.5179999975,69.72,-2.54,69.7662525868,132.24,2.5179999975,0.0,2.5179999975,2.5179999975,0,2.5179999975,0.0,0.0,0.0,130.17
2019-04-18 23:00:00,72.989555553,-24.75,77.0716401787,2.529555553,0,2.529555553,70.46,-24.75,74.6804800467,133.31,71.859555553,-4.91,72.027104789,2.529555553,0,2.529555553,69.33,-4.91,69.5036473863,132.91,2.529555553,0.0,2.529555553,2.529555553,0,2.529555553,0.0,0.0,0.0,130.69
2019-04-18 23:30:00,74.3333333309,-26.35,78.8654990733,2.4633333309,0,2.4633333309,71.87,-26.35,76.5481508594,133.65,73.1833333309,-6.44,73.4661410271,2.4633333309,0,2.4633333309,70.72,-6.44,71.012618597,133.28,2.4633333309,0.0,2.4633333309,2.4633333309,0,2.4633333309,0.0,0.0,0.0,130.89
2019-04-19 00:00:00,69.5738888864,-27.67,74.874260696,2.4938888864,0,2.4938888864,67.08,-27.67,72.5627680012,134.38,68.5438888864,-7.52,68.9551673457,2.4938888864,0,2.4938888864,66.05,-7.52,66.4767094553,133.98,2.4938888864,0.0,2.4938888864,2.4938888864,0,2.4938888864,0.0,0.0,0.0,131.46
2019-04-19 00:30:00,68.5189999974,-24.56,72.7876841275,2.5689999974,0,2.5689999974,65.95,-24.56,70.3746836583,134.38,67.4989999974,-4.52,67.6501692581,2.5689999974,0,2.5689999974,64.93,-4.52,65.0871362099,133.98,2.5689999974,0.0,2.5689999974,2.5689999974,0,2.5689999974,0.0,0.0,0.0,131.73
2019-04-19 01:00:00,66.9301111086,-21.61,70.332296088,2.5401111086,0,2.5401111086,64.39,-21.61,67.9195421068,134.13,65.9301111086,-1.69,65.9517676093,2.5401111086,0,2.5401111086,63.39,-1.69,63.4125239996,133.74,2.5401111086,0.0,2.5401111086,2.5401111086,0,2.5401111086,0.0,0.0,0.0,131.73
2019-04-19 01:30:00,73.3117777752,-20.89,76.2299735049,2.5517777752,0,2.5517777752,70.76,-20.89,73.7791955771,133.73,72.1717777752,-1.13,72.1806234888,2.5517777752,0,2.5517777752,69.62,-1.13,69.6291698931,133.37,2.5517777752,0.0,2.5517777752,2.5517777752,0,2.5517777752,0.0,0.0,0.0,131.51
2019-04-19 02:00:00,73.4152222196,-20.84,76.3157942601,2.6252222196,0,2.6252222196,70.79,-20.84,73.7938323981,133.42,72.2752222196,-1.13,72.2840552743,2.6252222196,0,2.6252222196,69.65,-1.13,69.6591659439,133.07,2.6252222196,0.0,2.6252222196,2.6252222196,0,2.6252222196,0.0,0.0,0.0,131.25
2019-04-19 02:30:00,72.949666664,-21.16,75.9565630238,2.649666664,0,2.649666664,70.3,-21.16,73.4154997259,133.57,71.829666664,-1.42,71.8437012762,2.649666664,0,2.649666664,69.18,-1.42,69.1945720415,133.15,2.649666664,0.0,2.649666664,2.649666664,0,2.649666664,0.0,0.0,0.0,131.25
2019-04-19 03:00:00,70.4358888863,-21.9,73.7619444104,2.6358888863,0,2.6358888863,67.8,-21.9,71.2492105219,133.93,69.3658888863,-2.07,69.3967682315,2.6358888863,0,2.6358888863,66.73,-2.07,66.762098529,133.54,2.6358888863,0.0,2.6358888863,2.6358888863,0,2.6358888863,0.0,0.0,0.0,131.59
2019-04-19 03:30:00,68.1968888863,-22.16,71.7069121757,2.5568888863,0,2.5568888863,65.64,-22.16,69.279688221,134.03,67.1768888863,-2.25,67.2145586941,2.5568888863,0,2.5568888863,64.62,-2.25,64.659159444,133.64,2.5568888863,0.0,2.5568888863,2.5568888863,0,2.5568888863,0.0,0.0,0.0,131.59
2019-04-19 04:00:00,66.1465555529,-22.78,69.9592396436,2.6365555529,0,2.6365555529,63.51,-22.78,67.4718348646,134.21,65.1765555529,-2.8,65.2366721541,2.6365555529,0,2.6365555529,62.54,-2.8,62.6026485063,133.9,2.6365555529,0.0,2.6365555529,2.6365555529,0,2.6365555529,0.0,0.0,0.0,131.76
2019-04-19 04:30:00,64.6965555529,-23.23,68.7406517311,2.6065555529,0,2.6065555529,62.09,-23.23,66.2932952869,134.38,63.7465555529,-3.19,63.8263225078,2.6065555529,0,2.6065555529,61.14,-3.19,61.2231631003,134.0,2.6065555529,0.0,2.6065555529,2.6065555529,0,2.6065555529,0.0,0.0,0.0,131.84
2019-04-19 05:00:00,63.5463333307,-23.59,67.7836601238,2.6363333307,0,2.6363333307,60.91,-23.59,65.3185746936,134.9,62.6263333307,-3.38,62.7174778387,2.6363333307,0,2.6363333307,59.99,-3.38,60.0851437545,134.52,2.6363333307,0.0,2.6363333307,2.6363333307,0,2.6363333307,0.0,0.0,0.0,132.31
2019-04-19 05:30:00,64.1246666627,-23.64,68.343415737,3.9546666627000002,0,3.9546666627000002,60.17,-23.64,64.6473394658,135.26,63.2346666627,-3.32,63.321761409,3.9546666627000002,0,3.9546666627000002,59.28,-3.32,59.3728961733,134.9,3.9546666627000002,0.0,3.9546666627000002,3.9546666627000002,0,3.9546666627000002,0.0,0.0,0.0,132.67
2019-04-19 06:00:00,65.9791111085,-23.33,69.9823692273,2.6291111085,0,2.6291111085,63.35,-23.33,67.5093430571,135.26,65.0091111085,-3.08,65.0820322909,2.6291111085,0,2.6291111085,62.38,-3.08,62.4559909056,134.79,2.6291111085,0.0,2.6291111085,2.6291111085,0,2.6291111085,0.0,0.0,0.0,132.67
2019-04-19 06:30:00,69.2753333307,-22.24,72.7577446605,2.6253333307,0,2.6253333307,66.65,-22.24,70.2626508182,134.6,68.2353333307,-2.15,68.2691966758,2.6253333307,0,2.6253333307,65.61,-2.15,65.6452176476,134.26,2.6253333307,0.0,2.6253333307,2.6253333307,0,2.6253333307,0.0,0.0,0.0,132.21
2019-04-19 07:00:00,73.0955555523,-20.94,76.0358063119,3.2955555523,0,3.2955555523,69.8,-20.94,72.8733394322,133.95,71.9855555523,-1.09,71.9938074293,3.2955555523,0,3.2955555523,68.69,-1.09,68.6986477305,133.57,3.2955555523,0.0,3.2955555523,3.2955555523,0,3.2955555523,0.0,0.0,0.0,131.76
2019-04-19 07:30:00,77.3734444399,-19.26,79.734543985,4.5834444399,0,4.5834444399,72.79,-19.26,75.2949646391,133.67,76.1734444399,0.47000000000000003,76.1748944064,4.5834444399,0,4.5834444399,71.59,0.47000000000000003,71.5915427966,133.28,4.5834444399,0.0,4.5834444399,4.5834444399,0,4.5834444399,0.0,0.0,0.0,131.63
2019-04-19 08:00:00,81.1723333248,-17.25,82.9849998337,8.5123333248,0,8.5123333248,72.66,-17.25,74.6795694953,133.67,80.0023333248,2.29,80.0351012832,8.5123333248,0,8.5123333248,71.49,2.29,71.5266677541,133.28,8.5123333248,0.0,8.5123333248,8.5123333248,0,8.5123333248,0.0,0.0,0.0,131.63
2019-04-19 08:30:00,80.735666652,-16.23,82.3508395206,14.685666652,0,14.685666652,66.05,-16.23,68.0148175032,133.67,79.695666652,3.43,79.7694439187,14.685666652,0,14.685666652,65.01,3.43,65.1004224257,133.28,14.685666652,0.0,14.685666652,14.685666652,0,14.685666652,0.0,0.0,0.0,131.63
2019-04-19 09:00:00,82.7622222063,-14.33,83.993656454,15.9722222062,0,15.9722222062,66.79,-14.33,68.3099773093,133.41,81.6822222063,5.22,81.8488474235,15.9722222062,0,15.9722222062,65.71,5.22,65.9170122199,133.03,15.9722222062,0.0,15.9722222062,15.9722222062,0,15.9722222062,0.0,0.0,0.0,131.78
2019-04-19 09:30:00,78.379555533,-13.79,79.583407979,22.559555533,0,22.559555533,55.82,-13.79,57.4981434483,133.41,77.539555533,5.78,77.754685211,22.559555533,0,22.559555533,54.98,5.78,55.2829883418,133.03,22.559555533,0.0,22.559555533,22.559555533,0,22.559555533,0.0,0.0,0.0,131.78
2019-04-19 10:00:00,76.4061110864,-12.83,77.4758201722,24.6661110864,0,24.6661110864,51.74,-12.83,53.3070023543,133.41,75.6361110864,6.68,75.9305188991,24.6661110864,0,24.6661110864,50.97,6.68,51.405868342,133.03,24.6661110864,0.0,24.6661110864,24.6661110864,0,24.6661110864,0.0,0.0,0.0,131.78
2019-04-19 10:30:00,73.7397777528,-12.13,74.7307950114,24.9697777528,0,24.9697777528,48.77,-12.13,50.2558434413,133.07,73.0397777528,7.27,73.4006950524,24.9697777528,0,24.9697777528,48.07,7.27,48.6166411839,132.71,24.9697777528,0.0,24.9697777528,24.9697777528,0,24.9697777528,0.0,0.0,0.0,131.53
2019-04-19 11:00:00,70.1151110869,-11.25,71.0119095838,24.1651110869,0,24.1651110869,45.95,-11.25,47.3071347684,132.85,69.4551110869,8.06,69.9212132053,24.1651110869,0,24.1651110869,45.29,8.06,46.0016054068,132.45,24.1651110869,0.0,24.1651110869,24.1651110869,0,24.1651110869,0.0,0.0,0.0,131.41
2019-04-19 11:30:00,66.4733333068,-11.12,67.3970210092,26.5333333068,0,26.5333333068,39.94,-11.12,41.459112388,132.93,65.9433333068,8.18,66.448744214,26.5333333068,0,26.5333333068,39.41,8.18,40.2499751553,132.58,26.5333333068,0.0,26.5333333068,26.5333333068,0,26.5333333068,0.0,0.0,0.0,131.41
2019-04-19 12:00:00,65.0677777504,-11.17,66.0195774098,27.4177777504,0,27.4177777504,37.65,-11.17,39.2720180281,132.93,64.5877777504,8.09,65.0924660366,27.4177777504,0,27.4177777504,37.17,8.09,38.040202418,132.47,27.4177777504,0.0,27.4177777504,27.4177777504,0,27.4177777504,0.0,0.0,0.0,131.32
2019-04-19 12:30:00,66.6524444189,-10.88,67.5346040709,25.5524444189,0,25.5524444189,41.1,-10.88,42.5156959252,132.58,66.0824444189,8.33,66.6053928776,25.5524444189,0,25.5524444189,40.53,8.33,41.3771652001,132.18,25.5524444189,0.0,25.5524444189,25.5524444189,0,25.5524444189,0.0,0.0,0.0,131.05
2019-04-19 13:00:00,66.5531110867,-11.29,67.503930962,24.363111086700002,0,24.363111086700002,42.19,-11.29,43.6744799626,132.58,65.9831110867,7.93,66.4579254016,24.363111086700002,0,24.363111086700002,41.62,7.93,42.3687302146,132.18,24.363111086700002,0.0,24.363111086700002,24.363111086700002,0,24.363111086700002,0.0,0.0,0.0,131.05
2019-04-19 13:30:00,59.0301110828,-11.18,60.0795007839,28.3201110828,0,28.3201110828,30.71,-11.18,32.6817456694,132.58,58.6901110828,8.04,59.2382540164,28.3201110828,0,28.3201110828,30.37,8.04,31.4162139667,132.25,28.3201110828,0.0,28.3201110828,28.3201110828,0,28.3201110828,0.0,0.0,0.0,131.05
2019-04-19 14:00:00,54.750777748,-10.71,55.7884554726,29.750777748,0,29.750777748,25.0,-10.71,27.1975017235,132.47,54.520777748,8.51,55.1809324518,29.750777748,0,29.750777748,24.77,8.51,26.19108627,132.15,29.750777748,0.0,29.750777748,29.750777748,0,29.750777748,0.0,0.0,0.0,131.05
2019-04-19 14:30:00,50.8004444149,-10.9,51.9566661051,29.5204444149,0,29.5204444149,21.28,-10.9,23.909169789,132.47,50.6604444149,8.32,51.3390984369,29.5204444149,0,29.5204444149,21.14,8.32,22.7183185998,132.15,29.5204444149,0.0,29.5204444149,29.5204444149,0,29.5204444149,0.0,0.0,0.0,130.91
2019-04-19 15:00:00,47.8796666386,-10.94,49.1136037919,28.0596666386,0,28.0596666386,19.82,-10.94,22.6388162235,132.47,47.7596666386,8.27,48.4703894912,28.0596666386,0,28.0596666386,19.7,8.27,21.3654604444,132.15,28.0596666386,0.0,28.0596666386,28.0596666386,0,28.0596666386,0.0,0.0,0.0,130.91
2019-04-19 15:30:00,49.0584444178,-11.34,50.3520264606,26.6584444178,0,26.6584444178,22.4,-11.34,25.1068835183,132.57,48.8784444178,7.91,49.5143456859,26.6584444178,0,26.6584444178,22.22,7.91,23.5859386076,132.15,26.6584444178,0.0,26.6584444178,26.6584444178,0,26.6584444178,0.0,0.0,0.0,130.91
2019-04-19 16:00:00,51.7086666421,-11.59,52.9916437365,24.6086666421,0,24.6086666421,27.1,-11.59,29.4743634367,132.66,51.4386666421,7.72,52.0147558479,24.6086666421,0,24.6086666421,26.83,7.72,27.9185834168,132.22,24.6086666421,0.0,24.6086666421,24.6086666421,0,24.6086666421,0.0,0.0,0.0,131.02
2019-04-19 16:30:00,56.8677777554,-12.46,58.2167995242,22.3677777554,0,22.3677777554,34.5,-12.46,36.6810795915,132.88,56.4377777554,6.88,56.8555815903,22.3677777554,0,22.3677777554,34.07,6.88,34.7577228828,132.49,22.3677777554,0.0,22.3677777554,22.3677777554,0,22.3677777554,0.0,0.0,0.0,131.21
2019-04-19 17:00:00,63.8629999817,-12.79,65.131151277,18.2629999817,0,18.2629999817,45.6,-12.79,47.3597307847,132.68,63.2129999817,6.5,63.5463088361,18.2629999817,0,18.2629999817,44.95,6.5,45.4175351599,132.32,18.2629999817,0.0,18.2629999817,18.2629999817,0,18.2629999817,0.0,0.0,0.0,131.03
2019-04-19 17:30:00,68.6798888721,-11.54,69.6426502618,16.7898888721,0,16.7898888721,51.89,-11.54,53.1577247444,132.17,67.9098888721,7.63,68.3371780704,16.7898888721,0,16.7898888721,51.12,7.63,51.686277676,131.79,16.7898888721,0.0,16.7898888721,16.7898888721,0,16.7898888721,0.0,0.0,0.0,130.67
2019-04-19 18:00:00,72.0327777638,-11.1,72.8829957697,14.0227777638,0,14.0227777638,58.01,-11.1,59.0624254497,131.85,71.1327777638,7.98,71.578994631,14.0227777638,0,14.0227777638,57.11,7.98,57.6648289688,131.49,14.0227777638,0.0,14.0227777638,14.0227777638,0,14.0227777638,0.0,0.0,0.0,130.48
2019-04-19 18:30:00,73.8839999882,-11.65,74.7968445475,11.7639999882,0,11.7639999882,62.12,-11.65,63.2029817335,131.85,72.9039999882,7.44,73.2826501587,11.7639999882,0,11.7639999882,61.14,7.44,61.5910155786,131.49,11.7639999882,0.0,11.7639999882,11.7639999882,0,11.7639999882,0.0,0.0,0.0,130.39
2019-04-19 19:00:00,76.8838888779,-11.43,77.7288702413,11.0338888779,0,11.0338888779,65.85,-11.43,66.8346272526,131.7,75.8338888779,7.62,76.2157667569,11.0338888779,0,11.0338888779,64.8,7.62,65.2464895607,131.28,11.0338888779,0.0,11.0338888779,11.0338888779,0,11.0338888779,0.0,0.0,0.0,130.32
2019-04-19 19:30:00,78.4587777674,-11.62,79.314590138,10.3687777674,0,10.3687777674,68.09,-11.62,69.0743982963,131.7,77.3587777674,7.41,77.7128599246,10.3687777674,0,10.3687777674,66.99,7.41,67.3985771363,131.28,10.3687777674,0.0,10.3687777674,10.3687777674,0,10.3687777674,0.0,0.0,0.0,130.32
2019-04-19 20:00:00,79.0731111036,-13.11,80.1525358276,7.5431111036,0,7.5431111036,71.53,-13.11,72.7214755076,131.7,77.9131111036,6.01,78.144564634,7.5431111036,0,7.5431111036,70.37,6.01,70.6261778663,131.39,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,130.32
2019-04-19 20:30:00,79.7064444374,-18.47,81.8184464828,7.0064444374,0,7.0064444374,72.7,-18.47,75.0095387268,132.3,78.5364444374,0.91,78.5417163352,7.0064444374,0,7.0064444374,71.53,0.91,71.5357882462,131.93,7.0064444374,0.0,7.0064444374,7.0064444374,0,7.0064444374,0.0,0.0,0.0,130.32
2019-04-19 21:00:00,79.7942222131,-18.45,81.899452981,9.1342222131,0,9.1342222131,70.66,-18.45,73.0290223131,132.3,78.6542222131,0.9400000000000001,78.6598390028,9.1342222131,0,9.1342222131,69.52,0.9400000000000001,69.5263547153,131.93,9.1342222131,0.0,9.1342222131,9.1342222131,0,9.1342222131,0.0,0.0,0.0,130.32
2019-04-19 21:30:00,76.7523333242,-19.78,79.2601354447,9.1623333242,0,9.1623333242,67.59,-19.78,70.4248287183,132.61,75.7023333242,-0.25,75.7027461241,9.1623333242,0,9.1623333242,66.54,-0.25,66.5404696407,132.21,9.1623333242,0.0,9.1623333242,9.1623333242,0,9.1623333242,0.0,0.0,0.0,130.47
2019-04-19 22:00:00,72.814333328,-20.25,75.5777059589,5.314333328,0,5.314333328,67.5,-20.25,70.4720689351,131.5,71.744333328,-1.06,71.7521634843,5.314333328,0,5.314333328,66.43,-1.06,66.4384564842,131.14,5.314333328,0.0,5.314333328,5.314333328,0,5.314333328,0.0,0.0,0.0,129.27
2019-04-19 22:30:00,67.5201111084,-21.06,70.7282758456,2.7101111084,0,2.7101111084,64.81,-21.06,68.145870748,131.75,66.5101111084,-1.76,66.5333937181,2.7101111084,0,2.7101111084,63.8,-1.76,63.8242712453,131.39,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,129.46
2019-04-19 23:00:00,62.3012222196,-22.16,66.1249415127,2.6312222196,0,2.6312222196,59.67,-22.16,63.651979545,132.37,61.4112222196,-2.67,61.4692371394,2.6312222196,0,2.6312222196,58.78,-2.67,58.8406092762,131.99,2.6312222196,0.0,2.6312222196,2.6312222196,0,2.6312222196,0.0,0.0,0.0,129.89
2019-04-19 23:30:00,57.6347777744,-23.46,62.2265153218,3.4147777744,0,3.4147777744,54.22,-23.46,59.0777453869,132.88,56.8747777744,-3.7800000000000002,57.0002521651,3.4147777744,0,3.4147777744,53.46,-3.7800000000000002,53.5934697515,132.5,3.4147777744,0.0,3.4147777744,3.4147777744,0,3.4147777744,0.0,0.0,0.0,130.28
2019-04-20 00:00:00,58.3272222193,-24.74,63.3571815331,2.9072222193,0,2.9072222193,55.42,-24.74,60.6913832434,133.0,57.5272222193,-5.01,57.7449685797,2.9072222193,0,2.9072222193,54.62,-5.01,54.8492889653,132.63,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,130.28
2019-04-20 00:30:00,56.750333332,-25.01,62.0169366648,1.370333332,0,1.370333332,55.38,-25.01,60.7654877377,133.16,55.960333332,-5.22,56.2032677575,1.370333332,0,1.370333332,54.59,-5.22,54.8390052791,132.77,1.370333332,0.0,1.370333332,1.370333332,0,1.370333332,0.0,0.0,0.0,130.4
2019-04-20 01:00:00,55.7804444431,-25.85,61.4791060627,1.3704444431,0,1.3704444431,54.41,-25.85,60.2384478552,133.43,55.0104444431,-6.0,55.3366876297,1.3704444431,0,1.3704444431,53.64,-6.0,53.9745273254,133.09,1.3704444431,0.0,1.3704444431,1.3704444431,0,1.3704444431,0.0,0.0,0.0,130.55
2019-04-20 01:30:00,60.9665555542,-25.41,66.0498977754,1.3565555542,0,1.3565555542,59.61,-25.41,64.799847222,133.36,60.0865555542,-5.61,60.3478769997,1.3565555542,0,1.3565555542,58.73,-5.61,58.9973304481,132.92,1.3565555542,0.0,1.3565555542,1.3565555542,0,1.3565555542,0.0,0.0,0.0,130.55
2019-04-20 02:00:00,60.7766666653,-26.86,66.447443976,1.3766666653000001,0,1.3766666653000001,59.4,-26.86,65.1906404325,133.9,59.8866666653,-6.84,60.2760188158,1.3766666653000001,0,1.3766666653000001,58.51,-6.84,58.9084518554,133.58,1.3766666653000001,0.0,1.3766666653000001,1.3766666653000001,0,1.3766666653000001,0.0,0.0,0.0,130.96
2019-04-20 02:30:00,64.4564444431,-29.33,70.8158324829,1.3364444431,0,1.3364444431,63.12,-29.33,69.6016041482,134.1,63.5164444431,-9.23,64.1835774532,1.3364444431,0,1.3364444431,62.18,-9.23,62.8613179945,133.7,1.3364444431,0.0,1.3364444431,1.3364444431,0,1.3364444431,0.0,0.0,0.0,130.96
2019-04-20 03:00:00,62.6302222209,-29.79,69.354083048,1.3602222209,0,1.3602222209,61.27,-29.79,68.1282393725,134.21,61.7202222209,-9.66,62.4716049977,1.3602222209,0,1.3602222209,60.36,-9.66,61.1281048291,133.85,1.3602222209,0.0,1.3602222209,1.3602222209,0,1.3602222209,0.0,0.0,0.0,131.03
2019-04-20 03:30:00,60.9638888875,-29.91,67.9058454648,1.3738888875,0,1.3738888875,59.59,-29.91,66.675154293,134.46,60.1038888875,-9.69,60.8799930963,1.3738888875,0,1.3738888875,58.73,-9.69,59.5240203615,134.08,1.3738888875,0.0,1.3738888875,1.3738888875,0,1.3738888875,0.0,0.0,0.0,131.24
2019-04-20 04:00:00,58.4116666647,-26.51,64.1459500089,1.9816666647,0,1.9816666647,56.43,-26.51,62.3468122682,134.46,57.6116666647,-6.39,57.9649569644,1.9816666647,0,1.9816666647,55.63,-6.39,55.9957944849,134.08,1.9816666647,0.0,1.9816666647,1.9816666647,0,1.9816666647,0.0,0.0,0.0,131.57
2019-04-20 04:30:00,58.9609999983,-23.59,63.5050204378,1.6509999983,0,1.6509999983,57.31,-23.59,61.9751901974,134.46,58.1409999983,-3.54,58.248669348,1.6509999983,0,1.6509999983,56.49,-3.54,56.6008100649,134.08,1.6509999983,0.0,1.6509999983,1.6509999983,0,1.6509999983,0.0,0.0,0.0,131.81
2019-04-20 05:00:00,58.6707777764,-23.6,63.239387765,1.3507777764,0,1.3507777764,57.32,-23.6,61.9882440468,134.46,57.8507777764,-3.54,57.9589862691,1.3507777764,0,1.3507777764,56.5,-3.54,56.6107904909,134.08,1.3507777764,0.0,1.3507777764,1.3507777764,0,1.3507777764,0.0,0.0,0.0,131.81
2019-04-20 05:30:00,59.5422222209,-23.19,63.8987662401,1.3122222209,0,1.3122222209,58.23,-23.19,62.6778190431,134.19,58.6822222209,-3.19,58.7688633954,1.3122222209,0,1.3122222209,57.37,-3.19,57.4586198929,133.85,1.3122222209,0.0,1.3122222209,1.3122222209,0,1.3122222209,0.0,0.0,0.0,131.65
2019-04-20 06:00:00,61.0504444431,-22.92,65.2110662902,1.3404444431,0,1.3404444431,59.71,-22.92,63.9578806716,134.33,60.1704444431,-2.93,60.2417403839,1.3404444431,0,1.3404444431,58.83,-2.93,58.9029184336,133.93,1.3404444431,0.0,1.3404444431,1.3404444431,0,1.3404444431,0.0,0.0,0.0,131.78
2019-04-20 06:30:00,63.6231111097,-21.92,67.2932884267,1.3731111097,0,1.3731111097,62.25,-21.92,65.9965824873,133.7,62.6831111097,-2.12,62.7189510307,1.3731111097,0,1.3731111097,61.31,-2.12,61.3466421249,133.34,1.3731111097,0.0,1.3731111097,1.3731111097,0,1.3731111097,0.0,0.0,0.0,131.32
2019-04-20 07:00:00,64.6788888871,-20.72,67.9166921138,1.7488888871000001,0,1.7488888871000001,62.93,-20.72,66.2533267089,133.53,63.7088888871,-0.9500000000000001,63.7159714925,1.7488888871000001,0,1.7488888871000001,61.96,-0.9500000000000001,61.9672824965,133.16,1.7488888871000001,0.0,1.7488888871000001,1.7488888871000001,0,1.7488888871000001,0.0,0.0,0.0,131.32
2019-04-20 07:30:00,62.7302222199,-18.68,65.4524497613,2.3002222199,0,2.3002222199,60.43,-18.68,63.2513027534,133.07,61.8302222199,0.89,61.8366273317,2.3002222199,0,2.3002222199,59.53,0.89,59.5366525764,132.71,2.3002222199,0.0,2.3002222199,2.3002222199,0,2.3002222199,0.0,0.0,0.0,131.0
2019-04-20 08:00:00,60.6777777745,-16.07,62.7697189388,3.2877777745,0,3.2877777745,57.39,-16.07,59.5974579995,132.55,59.8177777745,3.33,59.9103950736,3.2877777745,0,3.2877777745,56.53,3.33,56.6279948435,132.16,3.2877777745,0.0,3.2877777745,3.2877777745,0,3.2877777745,0.0,0.0,0.0,130.72
2019-04-20 08:30:00,58.4587777721,-14.72,60.2835557894,5.6587777721,0,5.6587777721,52.8,-14.72,54.8134873913,132.46,57.6987777721,4.64,57.8850460516,5.6587777721,0,5.6587777721,52.04,4.64,52.2464467691,132.16,5.6587777721,0.0,5.6587777721,5.6587777721,0,5.6587777721,0.0,0.0,0.0,130.72
2019-04-20 09:00:00,56.6683333263,-13.0,58.1403474532,7.0183333263,0,7.0183333263,49.65,-13.0,51.323703101,132.3,55.9483333263,6.28,56.2996838534,7.0183333263,0,7.0183333263,48.93,6.28,49.3313622354,131.9,7.0183333263,0.0,7.0183333263,7.0183333263,0,7.0183333263,0.0,0.0,0.0,130.72
