Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-20 09:30:00,52.3168888797,-12.06,53.6889230852,9.1668888797,0,9.1668888797,43.15,-12.06,44.8036393611,132.57,51.7468888797,7.25,52.2523014683,9.1668888797,0,9.1668888797,42.58,7.25,43.1928107444,132.18,9.1668888797,0.0,9.1668888797,9.1668888797,0,9.1668888797,0.0,0.0,0.0,131.02
2019-04-20 10:00:00,48.9998888795,-11.08,50.2369934431,9.4098888795,0,9.4098888795,39.59,-11.08,41.1112454202,132.57,48.4798888795,8.23,49.1734941383,9.4098888795,0,9.4098888795,39.07,8.23,39.9274066275,132.18,9.4098888795,0.0,9.4098888795,9.4098888795,0,9.4098888795,0.0,0.0,0.0,131.13
2019-04-20 10:30:00,43.6757777635,-10.49,44.9178546154,14.2357777635,0,14.2357777635,29.44,-10.49,31.2530590503,132.49,43.3757777635,8.76,44.2515050206,14.2357777635,0,14.2357777635,29.14,8.76,30.4282303133,132.18,14.2357777635,0.0,14.2357777635,14.2357777635,0,14.2357777635,0.0,0.0,0.0,131.02
2019-04-20 11:00:00,38.2304444304,-10.14,39.5523258652,14.0604444304,0,14.0604444304,24.17,-10.14,26.2108469913,132.34,38.0304444304,9.04,39.0901049317,14.0604444304,0,14.0604444304,23.97,9.04,25.6180112421,131.96,14.0604444304,0.0,14.0604444304,14.0604444304,0,14.0604444304,0.0,0.0,0.0,130.9
2019-04-20 11:30:00,30.632111098,-9.77,32.152435838,13.142111098,0,13.142111098,17.49,-9.77,20.033796445,132.14,30.572111098,9.36,31.9728568787,13.142111098,0,13.142111098,17.43,9.36,19.78419824,131.78,13.142111098,0.0,13.142111098,13.142111098,0,13.142111098,0.0,0.0,0.0,130.66
2019-04-20 12:00:00,26.8788888748,-9.61,28.5451706449,14.0488888748,0,14.0488888748,12.83,-9.61,16.0300031192,132.14,26.9188888748,9.48,28.539393445800002,14.0488888748,0,14.0488888748,12.87,9.48,15.9845957096,131.78,14.0488888748,0.0,14.0488888748,14.0488888748,0,14.0488888748,0.0,0.0,0.0,130.66
2019-04-20 12:30:00,27.4495555423,-9.18,28.943919905,13.269555542300001,0,13.269555542300001,14.18,-9.18,16.8921520239,132.06,27.4495555423,9.9,29.1802690095,13.269555542300001,0,13.269555542300001,14.18,9.9,17.2939989592,131.66,13.269555542300001,0.0,13.269555542300001,13.269555542300001,0,13.269555542300001,0.0,0.0,0.0,130.66
2019-04-20 13:00:00,25.55733332,-9.29,27.1934070398,13.31733332,0,13.31733332,12.24,-9.29,15.3662519828,132.06,25.60733332,9.79,27.4149524851,13.31733332,0,13.31733332,12.29,9.79,15.7126764111,131.66,13.31733332,0.0,13.31733332,13.31733332,0,13.31733332,0.0,0.0,0.0,130.66
2019-04-20 13:30:00,22.6874444308,-9.71,24.6780111598,13.6274444308,0,13.6274444308,9.06,-9.71,13.280350146,132.23,22.7974444308,9.42,24.6669793971,13.6274444308,0,13.6274444308,9.17,9.42,13.146303663,131.8,13.6274444308,0.0,13.6274444308,13.6274444308,0,13.6274444308,0.0,0.0,0.0,130.75
2019-04-20 14:00:00,20.2912222081,-10.13,22.6792989023,14.1312222081,0,14.1312222081,6.16,-10.13,11.8559057014,132.38,20.4612222081,9.05,22.3732901972,14.1312222081,0,14.1312222081,6.33,9.05,11.0440662801,131.95,14.1312222081,0.0,14.1312222081,14.1312222081,0,14.1312222081,0.0,0.0,0.0,130.75
2019-04-20 14:30:00,21.3929999868,-10.24,23.7174629426,13.2229999868,0,13.2229999868,8.17,-10.24,13.0998664115,132.45,21.5229999868,8.98,23.3212334243,13.2229999868,0,13.2229999868,8.3,8.98,12.2282623459,132.07,13.2229999868,0.0,13.2229999868,13.2229999868,0,13.2229999868,0.0,0.0,0.0,130.86
2019-04-20 15:00:00,22.246888876,-10.61,24.6474372838,12.926888876,0,12.926888876,9.32,-10.61,14.1221280266,132.67,22.366888876,8.68,23.9920844861,12.926888876,0,12.926888876,9.44,8.68,12.8240399251,132.27,12.926888876,0.0,12.926888876,12.926888876,0,12.926888876,0.0,0.0,0.0,131.07
2019-04-20 15:30:00,24.1931110989,-11.35,26.7231945067,12.2531110989,0,12.2531110989,11.94,-11.35,16.4738004116,133.02,24.2531110989,8.06,25.5573276767,12.2531110989,0,12.2531110989,12.0,8.06,14.455573319700001,132.6,12.2531110989,0.0,12.2531110989,12.2531110989,0,12.2531110989,0.0,0.0,0.0,131.34
2019-04-20 16:00:00,28.2845555441,-11.86,30.6704366178,11.4445555441,0,11.4445555441,16.84,-11.86,20.5972134038,133.23,28.2345555441,7.62,29.2447350266,11.4445555441,0,11.4445555441,16.79,7.62,18.4382347311,132.89,11.4445555441,0.0,11.4445555441,11.4445555441,0,11.4445555441,0.0,0.0,0.0,131.52
2019-04-20 16:30:00,34.250333323,-12.37,36.4156866301,10.290333323,0,10.290333323,23.96,-12.37,26.964764045,133.36,34.060333323,7.17,34.8068270039,10.290333323,0,10.290333323,23.77,7.17,24.827843241,132.99,10.290333323,0.0,10.290333323,10.290333323,0,10.290333323,0.0,0.0,0.0,131.67
2019-04-20 17:00:00,42.4227777689,-12.65,44.2686635627,8.9027777689,0,8.9027777689,33.52,-12.65,35.8275438734,133.36,42.0327777689,6.9,42.5953566362,8.9027777689,0,8.9027777689,33.13,6.9,33.8409057207,132.99,8.9027777689,0.0,8.9027777689,8.9027777689,0,8.9027777689,0.0,0.0,0.0,131.67
2019-04-20 17:30:00,50.746555548,-12.89,52.358046182,7.506555548,0,7.506555548,43.24,-12.89,45.1203911774,133.36,50.166555548,6.65,50.6053929493,7.506555548,0,7.506555548,42.66,6.65,43.1752023736,132.99,7.506555548,0.0,7.506555548,7.506555548,0,7.506555548,0.0,0.0,0.0,131.67
2019-04-20 18:00:00,55.5131111007,-14.01,57.2536951129,10.4231111007,0,10.4231111007,45.09,-14.01,47.2163975754,133.45,54.9031111007,5.59,55.1869523396,10.4231111007,0,10.4231111007,44.48,5.59,44.8298840061,133.1,10.4231111007,0.0,10.4231111007,10.4231111007,0,10.4231111007,0.0,0.0,0.0,131.67
2019-04-20 18:30:00,65.2321111034,-13.78,66.6717085352,7.7321111034,0,7.7321111034,57.5,-13.78,59.1281523473,133.28,64.3521111034,5.77,64.6102708821,7.7321111034,0,7.7321111034,56.62,5.77,56.9132436257,132.9,7.7321111034,0.0,7.7321111034,7.7321111034,0,7.7321111034,0.0,0.0,0.0,131.67
2019-04-20 19:00:00,69.3362222167,-14.11,70.7573587077,5.5062222167,0,5.5062222167,63.83,-14.11,65.3709492053,132.41,68.3362222167,5.19,68.5330239144,5.5062222167,0,5.5062222167,62.83,5.19,63.0439925766,132.04,5.5062222167,0.0,5.5062222167,5.5062222167,0,5.5062222167,0.0,0.0,0.0,130.85
2019-04-20 19:30:00,69.6594444389,-18.21,72.0002937462,5.5594444389,0,5.5594444389,64.1,-18.21,66.6364322274,132.16,68.6794444389,1.09,68.6880934983,5.5594444389,0,5.5594444389,63.12,1.09,63.129410737,131.73,5.5594444389,0.0,5.5594444389,5.5594444389,0,5.5594444389,0.0,0.0,0.0,130.09
2019-04-20 20:00:00,69.3182222182,-20.82,72.3774020775,4.0682222182,0,4.0682222182,65.25,-20.82,68.4911300827,132.33,68.2982222182,-1.3599999999999999,68.3117614921,4.0682222182,0,4.0682222182,64.23,-1.3599999999999999,64.2443966428,131.91,4.0682222182,0.0,4.0682222182,4.0682222182,0,4.0682222182,0.0,0.0,0.0,130.09
2019-04-20 20:30:00,71.8745555505,-21.22,74.9415781498,5.0545555505,0,5.0545555505,66.82,-21.22,70.1084930661,132.25,70.8245555505,-1.78,70.8469199678,5.0545555505,0,5.0545555505,65.77,-1.78,65.7940825607,131.91,5.0545555505,0.0,5.0545555505,5.0545555505,0,5.0545555505,0.0,0.0,0.0,129.97
2019-04-20 21:00:00,72.3065555475,-21.36,75.3955408174,8.0265555475,0,8.0265555475,64.28,-21.36,67.7360170072,132.41,71.3265555475,-1.9100000000000001,71.3521241889,8.0265555475,0,8.0265555475,63.3,-1.9100000000000001,63.3288093998,132.01,8.0265555475,0.0,8.0265555475,8.0265555475,0,8.0265555475,0.0,0.0,0.0,130.11
2019-04-20 21:30:00,71.5488888824,-22.24,74.9257038693,6.4588888824,0,6.4588888824,65.09,-22.24,68.7846327314,132.7,70.5388888824,-2.65,70.588648838,6.4588888824,0,6.4588888824,64.08,-2.65,64.1347713803,132.33,6.4588888824,0.0,6.4588888824,6.4588888824,0,6.4588888824,0.0,0.0,0.0,130.31
2019-04-20 22:00:00,71.6131111097,-22.74,75.1368437108,1.3831111097,0,1.3831111097,70.23,-22.74,73.8197839336,132.82,70.5031111097,-3.12,70.5721125952,1.3831111097,0,1.3831111097,69.12,-3.12,69.1903808343,132.42,1.3831111097,0.0,1.3831111097,1.3831111097,0,1.3831111097,0.0,0.0,0.0,130.41
2019-04-20 22:30:00,67.339333332,-23.85,71.4381432681,1.319333332,0,1.319333332,66.02,-23.85,70.1958894808,133.14,66.319333332,-4.09,66.4453314658,1.319333332,0,1.319333332,65.0,-4.09,65.128550575,132.75,1.319333332,0.0,1.319333332,1.319333332,0,1.319333332,0.0,0.0,0.0,130.61
2019-04-20 23:00:00,63.8324444431,-25.72,68.8193240564,1.3524444431,0,1.3524444431,62.48,-25.72,67.5667728991,132.91,62.8924444431,-6.01,63.1789495641,1.3524444431,0,1.3524444431,61.54,-6.01,61.832772055,132.55,1.3524444431,0.0,1.3524444431,1.3524444431,0,1.3524444431,0.0,0.0,0.0,130.14
2019-04-20 23:30:00,62.0827777765,-27.1,67.7398058489,1.3127777765,0,1.3127777765,60.77,-27.1,66.5387323294,133.12,61.1727777765,-7.32,61.6091806543,1.3127777765,0,1.3127777765,59.86,-7.32,60.3059035253,132.73,1.3127777765,0.0,1.3127777765,1.3127777765,0,1.3127777765,0.0,0.0,0.0,130.14
2019-04-21 00:00:00,63.3926666653,-28.4,69.4635889293,1.3426666653,0,1.3426666653,62.05,-28.4,68.2404755259,133.43,62.4626666653,-8.54,63.0437651711,1.3426666653,0,1.3426666653,61.12,-8.54,61.7137423918,133.09,1.3426666653,0.0,1.3426666653,1.3426666653,0,1.3426666653,0.0,0.0,0.0,130.4
2019-04-21 00:30:00,62.9177777751,-29.24,69.3802879798,2.6677777751000002,0,2.6677777751000002,60.25,-29.24,66.9704419875,134.06,62.0277777751,-9.18,62.703409921,2.6677777751000002,0,2.6677777751000002,59.36,-9.18,60.0656474201,133.66,2.6677777751000002,0.0,2.6677777751000002,2.6677777751000002,0,2.6677777751000002,0.0,0.0,0.0,130.9
2019-04-21 01:00:00,60.888666664,-29.48,67.6498346496,2.658666664,0,2.658666664,58.23,-29.48,65.2671686225,134.18,60.038666664,-9.36,60.7638963102,2.658666664,0,2.658666664,57.38,-9.36,58.1384038309,133.79,2.658666664,0.0,2.658666664,2.658666664,0,2.658666664,0.0,0.0,0.0,131.02
2019-04-21 01:30:00,65.1098888862,-29.35,71.4193260313,2.7198888862,0,2.7198888862,62.39,-29.35,68.9487824403,134.36,64.1698888862,-9.23,64.8302980069,2.7198888862,0,2.7198888862,61.45,-9.23,62.1393224939,133.94,2.7198888862,0.0,2.7198888862,2.7198888862,0,2.7198888862,0.0,0.0,0.0,131.21
2019-04-21 02:00:00,63.9757777751,-29.55,70.4705799744,2.7257777751,0,2.7257777751,61.25,-29.55,68.0056247674,133.45,63.0657777751,-9.66,63.8013160238,2.7257777751,0,2.7257777751,60.34,-9.66,61.1083562207,133.07,2.7257777751,0.0,2.7257777751,2.7257777751,0,2.7257777751,0.0,0.0,0.0,130.28
2019-04-21 02:30:00,62.5006666639,-30.33,69.4711611637,2.7406666639,0,2.7406666639,59.76,-30.33,67.0161659602,133.53,61.6106666639,-10.43,62.4872718781,2.7406666639,0,2.7406666639,58.87,-10.43,59.7868028916,133.15,2.7406666639,0.0,2.7406666639,2.7406666639,0,2.7406666639,0.0,0.0,0.0,130.28
2019-04-21 03:00:00,59.8901111083,-30.71,67.3047510104,2.8001111083,0,2.8001111083,57.09,-30.71,64.8257063209,133.73,59.0801111083,-10.73,60.0465854864,2.8001111083,0,2.8001111083,56.28,-10.73,57.2937282781,133.33,2.8001111083,0.0,2.8001111083,2.8001111083,0,2.8001111083,0.0,0.0,0.0,130.4
2019-04-21 03:30:00,58.0646666639,-31.06,65.8500502262,2.7646666639,0,2.7646666639,55.3,-31.06,63.4256541157,134.01,57.2846666639,-10.97,58.3255855932,2.7646666639,0,2.7646666639,54.52,-10.97,55.6126900986,133.64,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,130.61
2019-04-21 04:00:00,57.0016666639,-31.08,64.9242358635,2.8016666639,0,2.8016666639,54.2,-31.08,62.4788476206,134.01,56.2416666639,-10.96,57.2996218934,2.8016666639,0,2.8016666639,53.44,-10.96,54.5523161745,133.64,2.8016666639,0.0,2.8016666639,2.8016666639,0,2.8016666639,0.0,0.0,0.0,130.61
2019-04-21 04:30:00,56.1042222194,-31.53,64.3570093374,2.7842222194,0,2.7842222194,53.32,-31.53,61.944840786,134.27,55.3742222194,-11.37,56.5294736081,2.7842222194,0,2.7842222194,52.59,-11.37,53.8050648174,133.91,2.7842222194,0.0,2.7842222194,2.7842222194,0,2.7842222194,0.0,0.0,0.0,130.85
2019-04-21 05:00:00,55.4462222195,-31.73,63.88330344,2.7562222195,0,2.7562222195,52.69,-31.73,61.5063330073,134.35,54.7062222195,-11.54,55.9101274326,2.7562222195,0,2.7562222195,51.95,-11.54,53.2162954366,134.0,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,130.85
2019-04-21 05:30:00,56.1711111083,-31.14,64.2253324097,2.8111111083,0,2.8111111083,53.36,-31.14,61.7817869602,134.25,55.4411111083,-10.97,56.5159950892,2.8111111083,0,2.8111111083,52.63,-10.97,53.7611179199,133.83,2.8111111083,0.0,2.8111111083,2.8111111083,0,2.8111111083,0.0,0.0,0.0,130.85
2019-04-21 06:00:00,56.9741111083,-31.09,64.904833692,2.7941111083,0,2.7941111083,54.18,-31.09,62.4664750086,134.17,56.2041111083,-10.95,57.2608470552,2.7941111083,0,2.7941111083,53.41,-10.95,54.5209189211,133.83,2.7941111083,0.0,2.7941111083,2.7941111083,0,2.7941111083,0.0,0.0,0.0,130.85
2019-04-21 06:30:00,58.9714444416,-30.71,66.4886107505,2.8314444416,0,2.8314444416,56.14,-30.71,63.9906532237,134.0,58.1714444416,-10.63,59.1347093374,2.8314444416,0,2.8314444416,55.34,-10.63,56.3516858665,133.62,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,130.66
2019-04-21 07:00:00,61.0288888854,-30.12,68.0568856075,3.4788888854,0,3.4788888854,57.55,-30.12,64.9554993823,133.62,60.1888888854,-10.14,61.0370538711,3.4788888854,0,3.4788888854,56.71,-10.14,57.60940635,133.26,3.4788888854,0.0,3.4788888854,3.4788888854,0,3.4788888854,0.0,0.0,0.0,130.36
2019-04-21 07:30:00,63.7916666619,-29.19,70.1529246397,4.7216666619000005,0,4.7216666619000005,59.07,-29.19,65.8887016111,133.62,62.9116666619,-9.2,63.5807974327,4.7216666619000005,0,4.7216666619000005,58.19,-9.2,58.9127838419,133.26,4.7216666619000005,0.0,4.7216666619000005,4.7216666619000005,0,4.7216666619000005,0.0,0.0,0.0,130.49
2019-04-21 08:00:00,63.7277777691,-28.86,69.9580535706,8.6877777691,0,8.6877777691,55.04,-28.86,62.1474150709,134.52,62.9477777691,-8.67,63.5420461275,8.6877777691,0,8.6877777691,54.26,-8.67,54.9483075263,134.11,8.6877777691,0.0,8.6877777691,8.6877777691,0,8.6877777691,0.0,0.0,0.0,131.32
2019-04-21 08:30:00,65.7814444295,-27.9,71.4535403688,14.9614444295,0,14.9614444295,50.82,-27.9,57.97484282,134.27,65.0814444295,-7.79,65.5460029981,14.9614444295,0,14.9614444295,50.12,-7.79,50.7217754027,133.89,14.9614444295,0.0,14.9614444295,14.9614444295,0,14.9614444295,0.0,0.0,0.0,131.19
2019-04-21 09:00:00,68.1942222039,-25.77,72.9009248364,18.3042222039,0,18.3042222039,49.89,-25.77,56.1525155269,133.81,67.4842222039,-5.83,67.7355825727,18.3042222039,0,18.3042222039,49.18,-5.83,49.5243505763,133.41,18.3042222039,0.0,18.3042222039,18.3042222039,0,18.3042222039,0.0,0.0,0.0,130.92
2019-04-21 09:30:00,68.577555533,-24.19,72.7188917881,22.517555533,0,22.517555533,46.06,-24.19,52.0257599656,133.81,67.967555533,-4.27,68.1015528834,22.517555533,0,22.517555533,45.45,-4.27,45.6501412922,133.5,22.517555533,0.0,22.517555533,22.517555533,0,22.517555533,0.0,0.0,0.0,131.07
2019-04-21 10:00:00,66.5499999736,-23.25,70.4944323793,26.3999999736,0,26.3999999736,40.15,-23.25,46.3959588757,133.91,66.0399999736,-3.37,66.1259290786,26.3999999736,0,26.3999999736,39.64,-3.37,39.7829925973,133.5,26.3999999736,0.0,26.3999999736,26.3999999736,0,26.3999999736,0.0,0.0,0.0,131.19
2019-04-21 10:30:00,64.7563333058,-21.92,68.3657012193,27.5363333058,0,27.5363333058,37.22,-21.92,43.1950784234,134.08,64.3063333058,-2.0,64.3374269243,27.5363333058,0,27.5363333058,36.77,-2.0,36.824351997,133.67,27.5363333058,0.0,27.5363333058,27.5363333058,0,27.5363333058,0.0,0.0,0.0,131.46
2019-04-21 11:00:00,60.9269999733,-21.11,64.4804732128,26.7469999733,0,26.7469999733,34.18,-21.11,40.1734302742,133.9,60.5269999733,-1.29,60.5407451702,26.7469999733,0,26.7469999733,33.78,-1.29,33.804622465,133.48,26.7469999733,0.0,26.7469999733,26.7469999733,0,26.7469999733,0.0,0.0,0.0,131.34
2019-04-21 11:30:00,58.2238888604,-19.94,61.5436823243,28.4738888604,0,28.4738888604,29.75,-19.94,35.8143281383,133.48,57.9238888604,-0.18,57.9241685371,28.4738888604,0,28.4738888604,29.45,-0.18,29.4505500798,133.11,28.4738888604,0.0,28.4738888604,28.4738888604,0,28.4738888604,0.0,0.0,0.0,131.02
2019-04-21 12:00:00,54.9894444146,-19.88,58.4726722241,29.8594444146,0,29.8594444146,25.13,-19.88,32.0426481427,133.34,54.7794444146,-0.18,54.7797401452,29.8594444146,0,29.8594444146,24.92,-0.18,24.9206500718,132.95,29.8594444146,0.0,29.8594444146,29.8594444146,0,29.8594444146,0.0,0.0,0.0,130.85
2019-04-21 12:30:00,51.7838888582,-19.33,55.2740449513,30.6638888582,0,30.6638888582,21.12,-19.33,28.6304610511,133.05,51.663888858199996,0.22,51.6643572684,30.6638888582,0,30.6638888582,21.0,0.22,21.0011523493,132.6,30.6638888582,0.0,30.6638888582,30.6638888582,0,30.6638888582,0.0,0.0,0.0,130.57
2019-04-21 13:00:00,47.5563333023,-18.74,51.1154813844,31.0063333023,0,31.0063333023,16.55,-18.74,25.0018019351,132.88,47.5163333023,0.76,47.5224108237,31.0063333023,0,31.0063333023,16.51,0.76,16.527483172,132.45,31.0063333023,0.0,31.0063333023,31.0063333023,0,31.0063333023,0.0,0.0,0.0,130.49
2019-04-21 13:30:00,44.1259999688,-19.03,48.0546019986,31.2059999688,0,31.2059999688,12.92,-19.03,23.0014629969,133.05,44.1859999688,0.53,44.1891784631,31.2059999688,0,31.2059999688,12.98,0.53,12.9908159867,132.63,31.2059999688,0.0,31.2059999688,31.2059999688,0,31.2059999688,0.0,0.0,0.0,130.58
2019-04-21 14:00:00,41.3572221911,-19.32,45.6473682414,31.0872221911,0,31.0872221911,10.27,-19.32,21.8800205667,133.05,41.4572221911,0.23,41.4578601933,31.0872221911,0,31.0872221911,10.37,0.23,10.3725503132,132.75,31.0872221911,0.0,31.0872221911,31.0872221911,0,31.0872221911,0.0,0.0,0.0,130.58
2019-04-21 14:30:00,39.6615555249,-19.56,44.2225348285,30.6615555249,0,30.6615555249,9.0,-19.56,21.5312238389,133.21,39.8015555249,0.11,39.8017075287,30.6615555249,0,30.6615555249,9.14,0.11,9.1406619016,132.85,30.6615555249,0.0,30.6615555249,30.6615555249,0,30.6615555249,0.0,0.0,0.0,130.73
2019-04-21 15:00:00,39.5677777481,-20.03,44.3487309392,29.697777748100002,0,29.697777748100002,9.87,-20.03,22.3297514541,133.39,39.6777777481,-0.30000000000000004,39.678911868,29.697777748100002,0,29.697777748100002,9.98,-0.30000000000000004,9.9845079999,133.04,29.697777748100002,0.0,29.697777748100002,29.697777748100002,0,29.697777748100002,0.0,0.0,0.0,130.82
2019-04-21 15:30:00,41.007222194,-20.36,45.7834235512,28.207222194,0,28.207222194,12.8,-20.36,24.0493159986,133.52,41.057222194,-0.62,41.0619031986,28.207222194,0,28.207222194,12.85,-0.62,12.8649485036,133.15,28.207222194,0.0,28.207222194,28.207222194,0,28.207222194,0.0,0.0,0.0,130.94
2019-04-21 16:00:00,43.914222196,-20.59,48.5016186439,26.214222196,0,26.214222196,17.7,-20.59,27.15212883,133.6,43.864222196,-0.8,43.8715168288,26.214222196,0,26.214222196,17.65,-0.8,17.668121009300002,133.15,26.214222196,0.0,26.214222196,26.214222196,0,26.214222196,0.0,0.0,0.0,131.02
2019-04-21 16:30:00,48.3204444206,-21.11,52.7304224239,23.8104444206,0,23.8104444206,24.51,-21.11,32.3476768872,133.48,48.1304444206,-1.34,48.1490942815,23.8104444206,0,23.8104444206,24.32,-1.34,24.3568881428,133.15,23.8104444206,0.0,23.8104444206,23.8104444206,0,23.8104444206,0.0,0.0,0.0,130.88
2019-04-21 17:00:00,50.1512222002,-21.57,54.5931313278,22.0112222002,0,22.0112222002,28.14,-21.57,35.4559515455,133.48,49.8912222002,-1.77,49.9226096336,22.0112222002,0,22.0112222002,27.88,-1.77,27.9361289373,133.15,22.0112222002,0.0,22.0112222002,22.0112222002,0,22.0112222002,0.0,0.0,0.0,130.88
2019-04-21 17:30:00,56.7199999821,-21.24,60.5664593482,17.8699999821,0,17.8699999821,38.85,-21.24,44.2770832373,133.22,56.2499999821,-1.53,56.2708041349,17.8699999821,0,17.8699999821,38.38,-1.53,38.4104842458,132.87,17.8699999821,0.0,17.8699999821,17.8699999821,0,17.8699999821,0.0,0.0,0.0,130.71
2019-04-21 18:00:00,59.026666652,-20.79,62.5809194247,14.666666652,0,14.666666652,44.36,-20.79,48.9901388036,132.75,58.426666652,-1.17,58.4383801629,14.666666652,0,14.666666652,43.76,-1.17,43.7756382021,132.36,14.666666652,0.0,14.666666652,14.666666652,0,14.666666652,0.0,0.0,0.0,130.25
2019-04-21 18:30:00,63.599666654800004,-21.95,67.2809044128,11.8496666548,0,11.8496666548,51.75,-21.95,56.2126765063,132.85,62.849666654800004,-2.29,62.8913722113,11.8496666548,0,11.8496666548,51.0,-2.29,51.0513868568,132.47,11.8496666548,0.0,11.8496666548,11.8496666548,0,11.8496666548,0.0,0.0,0.0,130.33
2019-04-21 19:00:00,66.1662222139,-22.33,69.8326418093,8.3062222139,0,8.3062222139,57.86,-22.33,62.0194203456,132.73,65.2962222139,-2.71,65.3524348086,8.3062222139,0,8.3062222139,56.99,-2.71,57.0543968507,132.36,8.3062222139,0.0,8.3062222139,8.3062222139,0,8.3062222139,0.0,0.0,0.0,130.22
2019-04-21 19:30:00,67.5387777709,-22.62,71.2260549434,6.8287777709,0,6.8287777709,60.71,-22.62,64.7871013397,132.42,66.6187777709,-3.06,66.6890182241,6.8287777709,0,6.8287777709,59.79,-3.06,59.8682528557,132.03,6.8287777709,0.0,6.8287777709,6.8287777709,0,6.8287777709,0.0,0.0,0.0,129.91
2019-04-21 20:00:00,66.7423333262,-22.62,70.4712952757,7.1023333262,0,7.1023333262,59.64,-22.62,63.7855312747,132.42,65.8523333262,-3.06,65.9233904203,7.1023333262,0,7.1023333262,58.75,-3.06,58.8296362389,132.03,7.1023333262,0.0,7.1023333262,7.1023333262,0,7.1023333262,0.0,0.0,0.0,129.91
2019-04-21 20:30:00,68.2585555463,-23.0,72.0293718234,9.2085555463,0,9.2085555463,59.05,-23.0,63.3711487982,132.42,67.3885555463,-3.46,67.4773222544,9.2085555463,0,9.2085555463,58.18,-3.46,58.2827933442,132.03,9.2085555463,0.0,9.2085555463,9.2085555463,0,9.2085555463,0.0,0.0,0.0,129.91
2019-04-21 21:00:00,71.3189999924,-21.86,74.5939632941,7.6089999924,0,7.6089999924,63.71,-21.86,67.35594777,131.88,70.3389999924,-2.47,70.3823544642,7.6089999924,0,7.6089999924,62.73,-2.47,62.7786094144,131.53,7.6089999924,0.0,7.6089999924,7.6089999924,0,7.6089999924,0.0,0.0,0.0,129.54
2019-04-21 21:30:00,69.1412222122,-22.54,72.7224876431,10.0412222122,0,10.0412222122,59.1,-22.54,63.2523643827,132.19,68.2712222122,-3.09,68.3411141433,10.0412222122,0,10.0412222122,58.23,-3.09,58.3119284538,131.78,10.0412222122,0.0,10.0412222122,10.0412222122,0,10.0412222122,0.0,0.0,0.0,129.74
2019-04-21 22:00:00,67.5134444386,-23.0,71.3236649364,5.8734444386,0,5.8734444386,61.64,-23.0,65.7912577779,132.44,66.5734444386,-3.43,66.6617461849,5.8734444386,0,5.8734444386,60.7,-3.43,60.7968329767,132.06,5.8734444386,0.0,5.8734444386,5.8734444386,0,5.8734444386,0.0,0.0,0.0,129.92
2019-04-21 22:30:00,63.4829999972,-23.54,67.7068895213,2.7629999972,0,2.7629999972,60.72,-23.54,65.1233445087,131.84,62.5629999972,-4.14,62.6998290959,2.7629999972,0,2.7629999972,59.8,-4.14,59.9431363877,131.47,2.7629999972,0.0,2.7629999972,2.7629999972,0,2.7629999972,0.0,0.0,0.0,129.26
2019-04-21 23:00:00,62.6156666639,-25.03,67.4330973021,2.8056666639000003,0,2.8056666639000003,59.81,-25.03,64.8362321546,131.59,61.7056666639,-5.7,61.9683733725,2.8056666639000003,0,2.8056666639000003,58.9,-5.7,59.1751637091,131.21,2.8056666639000003,0.0,2.8056666639000003,2.8056666639000003,0,2.8056666639000003,0.0,0.0,0.0,128.86
2019-04-21 23:30:00,60.6819999972,-25.84,65.9546110871,2.8419999972000003,0,2.8419999972000003,57.84,-25.84,63.3495951053,132.03,59.8319999972,-6.36,60.169076972,2.8419999972000003,0,2.8419999972000003,56.99,-6.36,57.3437851907,131.67,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,129.2
2019-04-22 00:00:00,56.6583333305,-26.5,62.549314431,2.8183333305,0,2.8183333305,53.84,-26.5,60.0082960931,132.53,55.8983333305,-6.87,56.3189183945,2.8183333305,0,2.8183333305,53.08,-6.87,53.5227362903,132.14,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,129.57
2019-04-22 00:30:00,55.2244444417,-26.65,61.3185270851,2.7744444417,0,2.7744444417,52.45,-26.65,58.8321765703,132.8,54.4944444417,-6.94,54.9345799566,2.7744444417,0,2.7744444417,51.72,-6.94,52.1835414666,132.43,2.7744444417,0.0,2.7744444417,2.7744444417,0,2.7744444417,0.0,0.0,0.0,129.84
2019-04-22 01:00:00,52.777777775,-26.82,59.2014039265,2.757777775,0,2.757777775,50.02,-26.82,56.7566101877,133.16,52.087777775,-7.0,52.5560328939,2.757777775,0,2.757777775,49.33,-7.0,49.8241798728,132.74,2.757777775,0.0,2.757777775,2.757777775,0,2.757777775,0.0,0.0,0.0,130.14
2019-04-22 01:30:00,56.7628888861,-26.68,62.7203950458,2.7728888861,0,2.7728888861,53.99,-26.68,60.2224418303,133.09,56.0128888861,-6.87,56.4326201888,2.7728888861,0,2.7728888861,53.24,-6.87,53.6814167101,132.74,2.7728888861,0.0,2.7728888861,2.7728888861,0,2.7728888861,0.0,0.0,0.0,130.14
2019-04-22 02:00:00,55.9435555527,-26.74,62.0057175418,2.8435555527,0,2.8435555527,53.1,-26.74,59.4528182679,133.18,55.1935555527,-6.88,55.6207063471,2.8435555527,0,2.8435555527,52.35,-6.88,52.8001600376,132.85,2.8435555527,0.0,2.8435555527,2.8435555527,0,2.8435555527,0.0,0.0,0.0,130.28
2019-04-22 02:30:00,54.8876666638,-27.33,61.3154536132,2.8776666638,0,2.8776666638,52.01,-27.33,58.7534594726,133.43,54.1676666638,-7.41,54.6721520685,2.8776666638,0,2.8776666638,51.29,-7.41,51.8225066935,133.05,2.8776666638,0.0,2.8776666638,2.8776666638,0,2.8776666638,0.0,0.0,0.0,130.4
2019-04-22 03:00:00,58.6231111082,-23.89,63.3040382283,2.8931111082000003,0,2.8931111082000003,55.73,-23.89,60.6346847934,134.48,57.8331111082,-3.79,57.9571638407,2.8931111082000003,0,2.8931111082000003,54.94,-3.79,55.0705701805,134.09,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,131.85
2019-04-22 03:30:00,58.0118888859,-24.03,62.791879667,2.9418888859,0,2.9418888859,55.07,-24.03,60.084488847,134.98,57.2218888859,-3.7800000000000002,57.3466038025,2.9418888859,0,2.9418888859,54.28,-3.7800000000000002,54.4114583521,134.6,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,132.32
2019-04-22 04:00:00,56.0865555525,-19.65,59.4291528944,3.0465555525,0,3.0465555525,53.04,-19.65,56.5629216006,134.98,55.6365555525,-13.42,57.2321825003,3.0465555525,0,3.0465555525,52.59,-13.42,54.2752660058,134.6,3.0465555525,0.0,3.0465555525,3.0465555525,0,3.0465555525,0.0,0.0,0.0,132.76
2019-04-22 04:30:00,55.6069999969,-17.59,58.3227789861,3.0569999969,0,3.0569999969,52.55,-17.59,55.4157973867,134.88,55.2969999969,-17.37,57.96097919,3.0569999969,0,3.0569999969,52.24,-17.37,55.052107135,134.51,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,132.9
2019-04-22 05:00:00,54.8705555525,-17.51,57.5966836428,3.0105555525,0,3.0105555525,51.86,-17.51,54.7362740785,134.88,54.5605555525,-17.29,57.2345902598,3.0105555525,0,3.0105555525,51.55,-17.29,54.3722962546,134.58,3.0105555525,0.0,3.0105555525,3.0105555525,0,3.0105555525,0.0,0.0,0.0,132.9
2019-04-22 05:30:00,56.1317777749,-17.07,58.6699358801,2.8517777749,0,2.8517777749,53.28,-17.07,55.9476835982,134.63,55.8017777749,-16.86,58.2932071758,2.8517777749,0,2.8517777749,52.95,-16.86,55.569434944,134.24,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,132.71
2019-04-22 06:00:00,57.5474444417,-16.75,59.935555906,2.7874444417,0,2.7874444417,54.76,-16.75,57.264475026,134.38,57.2074444417,-16.53,59.5477337902,2.7874444417,0,2.7874444417,54.42,-16.53,56.8751026373,134.03,2.7874444417,0.0,2.7874444417,2.7874444417,0,2.7874444417,0.0,0.0,0.0,132.49
2019-04-22 06:30:00,60.7002222194,-15.82,62.7278995144,2.8102222194,0,2.8102222194,57.89,-15.82,60.012702822,133.7,60.3502222194,-15.62,62.338862052,2.8102222194,0,2.8102222194,57.54,-15.62,59.6224454379,133.33,2.8102222194,0.0,2.8102222194,2.8102222194,0,2.8102222194,0.0,0.0,0.0,131.92
2019-04-22 07:00:00,64.0849999966,-14.95,65.8056967486,3.3549999966,0,3.3549999966,60.73,-14.95,62.5430683609,133.46,63.7049999966,-14.75,65.3902861637,3.3549999966,0,3.3549999966,60.35,-14.75,62.1263631641,133.1,3.3549999966,0.0,3.3549999966,3.3549999966,0,3.3549999966,0.0,0.0,0.0,131.79
2019-04-22 07:30:00,67.6111111065,-13.69,68.9831750868,4.6311111065,0,4.6311111065,62.98,-13.69,64.4507292434,132.87,67.2211111065,-13.5,68.5633121895,4.6311111065,0,4.6311111065,62.59,-13.5,64.0293534248,132.48,4.6311111065,0.0,4.6311111065,4.6311111065,0,4.6311111065,0.0,0.0,0.0,131.34
2019-04-22 08:00:00,70.69666666,-12.14,71.7314315822,6.65666666,0,6.65666666,64.04,-12.14,65.1805277671,132.39,70.29666666,-11.95,71.305145982,6.65666666,0,6.65666666,63.64,-11.95,64.7522362548,131.99,6.65666666,0.0,6.65666666,6.65666666,0,6.65666666,0.0,0.0,0.0,131.02
2019-04-22 08:30:00,71.5614444326,-11.34,72.4543713608,11.8114444326,0,11.8114444326,59.75,-11.34,60.8165939526,131.71,71.1714444326,-11.17,72.0426498862,11.8114444326,0,11.8114444326,59.36,-11.17,60.4018087478,131.32,11.8114444326,0.0,11.8114444326,11.8114444326,0,11.8114444326,0.0,0.0,0.0,130.38
2019-04-22 09:00:00,73.3367777626,-13.6,74.5871501842,15.1467777626,0,15.1467777626,58.19,-13.6,59.7581467249,131.43,72.9767777626,-13.39,74.1950280856,15.1467777626,0,15.1467777626,57.83,-13.39,59.3599275606,131.04,15.1467777626,0.0,15.1467777626,15.1467777626,0,15.1467777626,0.0,0.0,0.0,129.86
2019-04-22 09:30:00,75.4765555396,-14.99,76.9507019859,15.9565555396,0,15.9565555396,59.52,-14.99,61.378583398399996,131.13,75.0865555396,-14.78,76.527375643,15.9565555396,0,15.9565555396,59.13,-14.78,60.9492026199,130.77,15.9565555396,0.0,15.9565555396,15.9565555396,0,15.9565555396,0.0,0.0,0.0,129.45
2019-04-22 10:00:00,70.8775555385,-13.86,72.2199936244,17.0875555385,0,17.0875555385,53.79,-13.86,55.5469504113,131.13,70.5075555385,-13.67,71.8205004717,17.0875555385,0,17.0875555385,53.42,-13.67,55.1413211666,130.77,17.0875555385,0.0,17.0875555385,17.0875555385,0,17.0875555385,0.0,0.0,0.0,129.45
2019-04-22 10:30:00,72.1406666477,-13.13,73.3257982185,18.9506666477,0,18.9506666477,53.19,-13.13,54.7866133284,131.26,71.7606666477,-12.94,72.9180147681,18.9506666477,0,18.9506666477,52.81,-12.94,54.3722328032,130.91,18.9506666477,0.0,18.9506666477,18.9506666477,0,18.9506666477,0.0,0.0,0.0,129.66
2019-04-22 11:00:00,67.9513333116,-12.32,69.0591492767,21.741333311600002,0,21.741333311600002,46.21,-12.32,47.8241204833,131.41,67.6213333116,-12.15,68.704200882,21.741333311600002,0,21.741333311600002,45.88,-12.15,47.4615307381,131.04,21.741333311600002,0.0,21.741333311600002,21.741333311600002,0,21.741333311600002,0.0,0.0,0.0,129.81
2019-04-22 11:30:00,62.6686666407,-11.4,63.697109656,25.9286666407,0,25.9286666407,36.74,-11.4,38.4680074867,130.91,62.3886666407,-11.23,63.3913134839,25.9286666407,0,25.9286666407,36.46,-11.23,38.1502883344,130.54,25.9286666407,0.0,25.9286666407,25.9286666407,0,25.9286666407,0.0,0.0,0.0,129.36
2019-04-22 12:00:00,58.6738888611,-12.03,59.8944582919,27.8138888611,0,27.8138888611,30.86,-12.03,33.1219036289,131.52,58.4138888611,-11.86,59.6057213015,27.8138888611,0,27.8138888611,30.6,-11.86,32.817976781,131.1,27.8138888611,0.0,27.8138888611,27.8138888611,0,27.8138888611,0.0,0.0,0.0,129.87
2019-04-22 12:30:00,58.6987777505,-12.21,59.9552383817,27.2387777505,0,27.2387777505,31.46,-12.21,33.7463435056,131.67,58.4287777505,-12.05,59.6583989847,27.2387777505,0,27.2387777505,31.19,-12.05,33.4367851325,131.32,27.2387777505,0.0,27.2387777505,27.2387777505,0,27.2387777505,0.0,0.0,0.0,130.0
2019-04-22 13:00:00,53.5442221941,-12.54,54.9930480186,28.0842221941,0,28.0842221941,25.46,-12.54,28.3806835718,131.91,53.3042221941,-12.36,54.7184585284,28.0842221941,0,28.0842221941,25.22,-12.36,28.0859039377,131.52,28.0842221941,0.0,28.0842221941,28.0842221941,0,28.0842221941,0.0,0.0,0.0,130.19
2019-04-22 13:30:00,52.1408888631,-13.15,53.7735510399,25.7608888631,0,25.7608888631,26.38,-13.15,29.4758697921,132.0,51.8808888631,-12.98,53.4799684857,25.7608888631,0,25.7608888631,26.12,-12.98,29.167358468,131.62,25.7608888631,0.0,25.7608888631,25.7608888631,0,25.7608888631,0.0,0.0,0.0,130.19
2019-04-22 14:00:00,51.7348888688,-13.75,53.530937095,20.0948888688,0,20.0948888688,31.64,-13.75,34.4985811302,132.0,51.4348888688,-13.58,53.1974077653,20.0948888688,0,20.0948888688,31.34,-13.58,34.1557023058,131.62,20.0948888688,0.0,20.0948888688,20.0948888688,0,20.0948888688,0.0,0.0,0.0,130.19
2019-04-22 14:30:00,51.1684444257,-14.38,53.1506736077,18.6984444257,0,18.6984444257,32.47,-14.38,35.5117628399,132.1,50.8684444257,-14.19,52.8105551788,18.6984444257,0,18.6984444257,32.17,-14.19,35.1605602913,131.79,18.6984444257,0.0,18.6984444257,18.6984444257,0,18.6984444257,0.0,0.0,0.0,130.19
2019-04-22 15:00:00,51.2713333137,-14.52,53.2877098379,19.5913333137,0,19.5913333137,31.68,-14.52,34.8489999857,132.38,50.9913333137,-14.33,52.9666401909,19.5913333137,0,19.5913333137,31.4,-14.33,34.5153429651,131.97,19.5913333137,0.0,19.5913333137,19.5913333137,0,19.5913333137,0.0,0.0,0.0,130.48
2019-04-22 15:30:00,50.8019999759,-13.86,52.6587390805,24.0919999759,0,24.0919999759,26.71,-13.86,30.0919208426,132.29,50.5619999759,-13.69,52.38255379,24.0919999759,0,24.0919999759,26.47,-13.69,29.8006207989,131.97,24.0919999759,0.0,24.0919999759,24.0919999759,0,24.0919999759,0.0,0.0,0.0,130.48
2019-04-22 16:00:00,55.2671110852,-13.47,56.8849230263,25.9071110852,0,25.9071110852,29.36,-13.47,32.3024844246,132.22,55.0071110852,-13.29,56.5898080041,25.9071110852,0,25.9071110852,29.1,-13.29,31.9911565905,131.84,25.9071110852,0.0,25.9071110852,25.9071110852,0,25.9071110852,0.0,0.0,0.0,130.48
2019-04-22 16:30:00,58.2466666441,-13.97,59.8985398415,22.616666644,0,22.616666644,35.63,-13.97,38.2708479133,132.31,57.9566666441,-13.79,59.5746532385,22.616666644,0,22.616666644,35.34,-13.79,37.9352039668,131.94,22.616666644,0.0,22.616666644,22.616666644,0,22.616666644,0.0,0.0,0.0,130.48
2019-04-22 17:00:00,61.003222199,-14.07,62.6047763247,23.183222199,0,23.183222199,37.82,-14.07,40.3524138064,132.31,60.703222199,-13.88,62.269860971,23.183222199,0,23.183222199,37.52,-13.88,40.00505968,131.94,23.183222199,0.0,23.183222199,23.183222199,0,23.183222199,0.0,0.0,0.0,130.48
2019-04-22 17:30:00,65.8278888714,-13.43,67.183895788,17.5378888714,0,17.5378888714,48.29,-13.43,50.1227393505,131.95,65.4778888714,-13.24,66.8030802512,17.5378888714,0,17.5378888714,47.94,-13.24,49.7347082026,131.59,17.5378888714,0.0,17.5378888714,17.5378888714,0,17.5378888714,0.0,0.0,0.0,130.3
2019-04-22 18:00:00,70.1402222061,-12.58,71.2594356638,16.0802222061,0,16.0802222061,54.06,-12.58,55.5044142389,131.37,69.7702222061,-12.39,70.8618092254,16.0802222061,0,16.0802222061,53.69,-12.39,55.1010725848,131.03,16.0802222061,0.0,16.0802222061,16.0802222061,0,16.0802222061,0.0,0.0,0.0,129.93
2019-04-22 18:30:00,72.4616666524,-13.95,73.7922464358,14.3016666524,0,14.3016666524,58.16,-13.95,59.809598728,131.58,72.0716666524,-13.75,73.3715723837,14.3016666524,0,14.3016666524,57.77,-13.75,59.3837974535,131.15,14.3016666524,0.0,14.3016666524,14.3016666524,0,14.3016666524,0.0,0.0,0.0,129.93
2019-04-22 19:00:00,75.6556666561,-14.25,76.9859883173,10.5256666561,0,10.5256666561,65.13,-14.25,66.6706787126,131.67,75.2256666561,-14.05,76.5264883806,10.5256666561,0,10.5256666561,64.7,-14.05,66.2079489185,131.37,10.5256666561,0.0,10.5256666561,10.5256666561,0,10.5256666561,0.0,0.0,0.0,130.09
2019-04-22 19:30:00,76.8591111056,-13.96,78.1166087329,5.5591111055999995,0,5.5591111055999995,71.3,-13.96,72.6537789795,131.49,76.3991111056,-13.75,77.6265848645,5.5591111055999995,0,5.5591111055999995,70.84,-13.75,72.1620960061,131.09,5.5591111055999995,0.0,5.5591111055999995,5.5591111055999995,0,5.5591111055999995,0.0,0.0,0.0,130.09
2019-04-22 20:00:00,76.2151111028,-15.07,77.6907205554,8.2751111028,0,8.2751111028,67.94,-15.07,69.5912961512,131.83,75.7951111028,-14.86,77.2380635897,8.2751111028,0,8.2751111028,67.52,-14.86,69.1358806988,131.45,8.2751111028,0.0,8.2751111028,8.2751111028,0,8.2751111028,0.0,0.0,0.0,130.17
2019-04-22 20:30:00,75.8025555453,-15.28,77.3272644492,10.2925555453,0,10.2925555453,65.51,-15.28,67.268406403,131.95,75.4025555453,-15.07,76.8937597127,10.2925555453,0,10.2925555453,65.11,-15.07,66.8312576569,131.58,10.2925555453,0.0,10.2925555453,10.2925555453,0,10.2925555453,0.0,0.0,0.0,130.28
2019-04-22 21:00:00,75.6174444339,-14.9,77.0714467408,10.5074444339,0,10.5074444339,65.11,-14.9,66.7931291377,131.95,75.2174444339,-14.68,76.6365862182,10.5074444339,0,10.5074444339,64.71,-14.68,66.3542500523,131.58,10.5074444339,0.0,10.5074444339,10.5074444339,0,10.5074444339,0.0,0.0,0.0,130.28
2019-04-22 21:30:00,72.6474444362,-16.18,74.4274383753,8.2574444362,0,8.2574444362,64.39,-16.18,66.3917502405,132.65,72.2574444362,-15.95,73.9968970731,8.2574444362,0,8.2574444362,64.0,-15.95,65.9575810654,132.26,8.2574444362,0.0,8.2574444362,8.2574444362,0,8.2574444362,0.0,0.0,0.0,130.88
2019-04-22 22:00:00,69.0466666636,-16.72,71.0422450191,3.0966666636,0,3.0966666636,65.95,-16.72,68.0364674274,133.01,68.6166666636,-16.5,70.5726359435,3.0966666636,0,3.0966666636,65.52,-16.5,67.5656747173,132.59,3.0966666636,0.0,3.0966666636,3.0966666636,0,3.0966666636,0.0,0.0,0.0,131.18
2019-04-22 22:30:00,70.6624444416,-18.37,73.0112180042,2.8724444416,0,2.8724444416,67.79,-18.37,70.2348987328,133.38,70.2524444416,-18.12,72.5516391959,2.8724444416,0,2.8724444416,67.38,-18.12,69.7739120302,132.99,2.8724444416,0.0,2.8724444416,2.8724444416,0,2.8724444416,0.0,0.0,0.0,131.41
2019-04-22 23:00:00,69.3743333304,-17.06,71.4411766773,2.8843333304,0,2.8843333304,66.49,-17.06,68.6437447988,133.57,68.9643333304,-16.84,70.9905970655,2.8843333304,0,2.8843333304,66.08,-16.84,68.1920229939,133.21,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,131.76
2019-04-22 23:30:00,64.9101111082,-14.29,66.4644764071,2.9401111082,0,2.9401111082,61.97,-14.29,63.596265613599996,131.98,64.5301111082,-14.1,66.0525944958,2.9401111082,0,2.9401111082,61.59,-14.1,63.1833688561,131.62,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,130.41
2019-04-23 00:00:00,60.9132222191,-14.79,62.6830498709,3.1132222191,0,3.1132222191,57.8,-14.79,59.662250209,132.86,60.5432222191,-14.59,62.2763988737,3.1132222191,0,3.1132222191,57.43,-14.59,59.2543078603,132.47,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,131.18
2019-04-23 00:30:00,59.5806666636,-15.31,61.5162737825,3.0506666636,0,3.0506666636,56.53,-15.31,58.5665177384,133.5,59.2206666636,-15.1,61.1154428936,3.0506666636,0,3.0506666636,56.17,-15.1,58.1642407326,133.15,3.0506666636,0.0,3.0506666636,3.0506666636,0,3.0506666636,0.0,0.0,0.0,131.8
2019-04-23 01:00:00,57.7921111081,-16.06,59.9820948812,3.0021111081,0,3.0021111081,54.79,-16.06,57.095251116,133.96,57.4421111081,-15.86,59.5914064992,3.0021111081,0,3.0021111081,54.44,-15.86,56.7032027314,133.58,3.0021111081,0.0,3.0021111081,3.0021111081,0,3.0021111081,0.0,0.0,0.0,132.13
2019-04-23 01:30:00,61.9993333304,-15.55,63.9196357422,2.9693333304,0,2.9693333304,59.03,-15.55,61.0437826482,133.25,61.6293333304,-15.34,63.5097656014,2.9693333304,0,2.9693333304,58.66,-15.34,60.6325918958,132.82,2.9693333304,0.0,2.9693333304,2.9693333304,0,2.9693333304,0.0,0.0,0.0,131.46
2019-04-23 02:00:00,61.717111108,-15.71,63.6852094565,3.097111108,0,3.097111108,58.62,-15.71,60.6886191967,133.03,61.367111108,-15.51,63.2967805322,3.097111108,0,3.097111108,58.27,-15.51,60.2988640026,132.63,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,131.25
2019-04-23 02:30:00,60.9986666636,-16.31,63.1415349412,3.0786666636,0,3.0786666636,57.92,-16.31,60.1726058934,133.57,60.6286666636,-16.1,62.7299387964,3.0786666636,0,3.0786666636,57.55,-16.1,59.7596226561,133.18,3.0786666636,0.0,3.0786666636,3.0786666636,0,3.0786666636,0.0,0.0,0.0,131.73
2019-04-23 03:00:00,58.9849999969,-16.66,61.2926245533,3.1249999969,0,3.1249999969,55.86,-16.66,58.2914676432,133.86,58.6349999969,-16.45,60.8988154617,3.1249999969,0,3.1249999969,55.51,-16.45,57.8961363132,133.45,3.1249999969,0.0,3.1249999969,3.1249999969,0,3.1249999969,0.0,0.0,0.0,131.96
2019-04-23 03:30:00,57.4672222191,-16.73,59.8529408599,3.1172222191,0,3.1172222191,54.35,-16.73,56.8666457601,133.86,57.1272222191,-16.52,59.4678898101,3.1172222191,0,3.1172222191,54.01,-16.52,56.4800008853,133.45,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,131.96
2019-04-23 04:00:00,56.538111108,-16.75,58.967113781,3.128111108,0,3.128111108,53.41,-16.75,55.974910451,133.86,56.218111108,-16.53,58.5979258724,3.128111108,0,3.128111108,53.09,-16.53,55.6038577798,133.45,3.128111108,0.0,3.128111108,3.128111108,0,3.128111108,0.0,0.0,0.0,131.96
2019-04-23 04:30:00,55.9347777747,-16.78,58.3974979319,3.0647777747,0,3.0647777747,52.87,-16.78,55.4689579855,133.86,55.6047777747,-16.57,58.0211703723,3.0647777747,0,3.0647777747,52.54,-16.57,55.0909838358,133.53,3.0647777747,0.0,3.0647777747,3.0647777747,0,3.0647777747,0.0,0.0,0.0,131.96
2019-04-23 05:00:00,56.1175555525,-16.36,58.4536537882,3.0375555525,0,3.0375555525,53.08,-16.36,55.5440005761,133.67,55.7775555525,-16.15,58.068564675,3.0375555525,0,3.0375555525,52.74,-16.15,55.1573213635,133.31,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,131.8
2019-04-23 05:30:00,57.5509999959,-15.97,59.7256938053,4.1209999959,0,4.1209999959,53.43,-15.97,55.7656327858,133.38,57.2109999959,-15.77,59.3446831698,4.1209999959,0,4.1209999959,53.09,-15.77,55.3826777973,133.01,4.1209999959,0.0,4.1209999959,4.1209999959,0,4.1209999959,0.0,0.0,0.0,131.57
2019-04-23 06:00:00,60.7214444415,-14.73,62.4825312793,2.9114444415,0,2.9114444415,57.81,-14.73,59.6570951354,133.1,60.3714444415,-14.53,62.0953476837,2.9114444415,0,2.9114444415,57.46,-14.53,59.2686468548,132.73,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,131.4
2019-04-23 06:30:00,67.902888886,-11.33,68.8416387012,2.922888886,0,2.922888886,64.98,-11.33,65.9603615818,131.91,67.482888886,-11.16,68.3994582756,2.922888886,0,2.922888886,64.56,-11.16,65.5174724787,131.54,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,130.63
2019-04-23 07:00:00,70.0829999954,-8.13,70.55298568,4.5629999954,0,4.5629999954,65.52,-8.13,66.0224757185,131.65,69.6729999954,-7.98,70.1285058187,4.5629999954,0,4.5629999954,65.11,-7.98,65.5971988731,131.32,4.5629999954,0.0,4.5629999954,4.5629999954,0,4.5629999954,0.0,0.0,0.0,130.75
2019-04-23 07:30:00,75.200555551,-8.24,75.6506520472,4.600555551,0,4.600555551,70.6,-8.24,71.079234661,131.33,74.740555551,-8.07,75.1749662059,4.600555551,0,4.600555551,70.14,-8.07,70.6027230353,130.95,4.600555551,0.0,4.600555551,4.600555551,0,4.600555551,0.0,0.0,0.0,130.39
2019-04-23 08:00:00,78.1928888785,-8.0,78.60106787550001,10.3828888785,0,10.3828888785,67.81,-8.0,68.2802760686,131.22,77.7728888785,-7.83,78.166048541,10.3828888785,0,10.3828888785,67.39,-7.83,67.8433563439,130.84,10.3828888785,0.0,10.3828888785,10.3828888785,0,10.3828888785,0.0,0.0,0.0,130.3
2019-04-23 08:30:00,74.3415555401,-6.94,74.6647874176,15.4615555401,0,15.4615555401,58.88,-6.94,59.2875872338,130.83,73.9615555401,-6.8,74.2734925657,15.4615555401,0,15.4615555401,58.5,-6.8,58.8938876285,130.43,15.4615555401,0.0,15.4615555401,15.4615555401,0,15.4615555401,0.0,0.0,0.0,129.92
2019-04-23 09:00:00,74.209666648,-5.32,74.4001144086,18.619666648,0,18.619666648,55.59,-5.32,55.8439835613,130.61,73.849666648,-5.18,74.031112811,18.619666648,0,18.619666648,55.23,-5.18,55.472383219,130.21,18.619666648,0.0,18.619666648,18.619666648,0,18.619666648,0.0,0.0,0.0,129.84
2019-04-23 09:30:00,71.8783333112,-5.57,72.0938256691,22.0883333112,0,22.0883333112,49.79,-5.57,50.1005888189,130.61,71.5683333112,-5.43,71.7740289586,22.0883333112,0,22.0883333112,49.48,-5.43,49.7770559595,130.21,22.0883333112,0.0,22.0883333112,22.0883333112,0,22.0883333112,0.0,0.0,0.0,129.71
2019-04-23 10:00:00,73.3929999771,-5.15,73.5734663152,22.9229999771,0,22.9229999771,50.47,-5.15,50.7320746668,131.04,73.0529999771,-5.01,73.2245922191,22.9229999771,0,22.9229999771,50.13,-5.01,50.379728066,130.66,22.9229999771,0.0,22.9229999771,22.9229999771,0,22.9229999771,0.0,0.0,0.0,130.22
2019-04-23 10:30:00,68.8338888641,-5.88,69.084576109,24.7538888641,0,24.7538888641,44.08,-5.88,44.4704486148,131.04,68.5238888641,-5.74,68.7638781997,24.7538888641,0,24.7538888641,43.77,-5.74,44.1447675269,130.66,24.7538888641,0.0,24.7538888641,24.7538888641,0,24.7538888641,0.0,0.0,0.0,130.14
2019-04-23 11:00:00,68.6991110868,-5.31,68.9040199417,24.2691110868,0,24.2691110868,44.43,-5.31,44.7461841949,130.94,68.3891110868,-5.18,68.5850050321,24.2691110868,0,24.2691110868,44.12,-5.18,44.4230435698,130.57,24.2691110868,0.0,24.2691110868,24.2691110868,0,24.2691110868,0.0,0.0,0.0,130.05
2019-04-23 11:30:00,68.1997777564,-5.21,68.3984925712,21.4097777564,0,21.4097777564,46.79,-5.21,47.0791694914,130.94,67.8497777564,-5.08,68.0396850492,21.4097777564,0,21.4097777564,46.44,-5.08,46.7170204529,130.57,21.4097777564,0.0,21.4097777564,21.4097777564,0,21.4097777564,0.0,0.0,0.0,130.16
2019-04-23 12:00:00,68.3663333116,-5.16,68.5607842026,21.6963333116,0,21.6963333116,46.67,-5.16,46.9543874414,131.02,68.0263333116,-5.02,68.2113071552,21.6963333116,0,21.6963333116,46.33,-5.02,46.601172732,130.69,21.6963333116,0.0,21.6963333116,21.6963333116,0,21.6963333116,0.0,0.0,0.0,130.16
2019-04-23 12:30:00,67.7293333106,-4.94,67.9092496697,22.7293333106,0,22.7293333106,45.0,-4.94,45.2703390754,131.02,67.3793333106,-4.82,67.5515133611,22.7293333106,0,22.7293333106,44.65,-4.82,44.9094077004,130.69,22.7293333106,0.0,22.7293333106,22.7293333106,0,22.7293333106,0.0,0.0,0.0,130.16
2019-04-23 13:00:00,69.4852222022,-5.46,69.6994096423,20.0052222022,0,20.0052222022,49.48,-5.46,49.7803374838,131.02,69.1252222022,-5.31,69.3288716518,20.0052222022,0,20.0052222022,49.12,-5.31,49.4061787634,130.69,20.0052222022,0.0,20.0052222022,20.0052222022,0,20.0052222022,0.0,0.0,0.0,130.16
2019-04-23 13:30:00,66.2737777615,-7.71,66.7207442912,16.3037777615,0,16.3037777615,49.97,-7.71,50.5612994295,131.66,65.8937777615,-7.5600000000000005,66.3260397407,16.3037777615,0,16.3037777615,49.59,-7.5600000000000005,50.1629514682,131.26,16.3037777615,0.0,16.3037777615,16.3037777615,0,16.3037777615,0.0,0.0,0.0,130.53
2019-04-23 14:00:00,70.8478888739,-7.49,71.2427081033,14.9478888739,0,14.9478888739,55.9,-7.49,56.3995576224,131.66,70.4478888739,-7.35,70.8302728132,14.9478888739,0,14.9478888739,55.5,-7.35,55.9845737681,131.26,14.9478888739,0.0,14.9478888739,14.9478888739,0,14.9478888739,0.0,0.0,0.0,130.53
2019-04-23 14:30:00,70.5959999854,-6.36,70.8819075219,14.5859999854,0,14.5859999854,56.01,-6.36,56.3699361362,131.11,70.2159999854,-6.22,70.4909572495,14.5859999854,0,14.5859999854,55.63,-6.22,55.9766495961,130.73,14.5859999854,0.0,14.5859999854,14.5859999854,0,14.5859999854,0.0,0.0,0.0,130.22
2019-04-23 15:00:00,68.4691110991,-7.27,68.853990986,12.0391110991,0,12.0391110991,56.43,-7.27,56.8963777406,131.11,68.0791110991,-7.12,68.450418319,12.0391110991,0,12.0391110991,56.04,-7.12,56.4904947757,130.73,12.0391110991,0.0,12.0391110991,12.0391110991,0,12.0391110991,0.0,0.0,0.0,130.09
2019-04-23 15:30:00,72.9803333248,-7.82,73.3981025109,8.4903333248,0,8.4903333248,64.49,-7.82,64.962392967,131.22,72.5503333248,-7.66,72.9535911765,8.4903333248,0,8.4903333248,64.06,-7.66,64.5163483158,130.84,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,130.23
2019-04-23 16:00:00,75.1288888781,-8.12,75.5664233906,10.8288888781,0,10.8288888781,64.3,-8.12,64.8106812185,131.14,74.6988888781,-7.96,75.1218050876,10.8288888781,0,10.8288888781,63.87,-7.96,64.3641087874,130.75,10.8288888781,0.0,10.8288888781,10.8288888781,0,10.8288888781,0.0,0.0,0.0,130.11
2019-04-23 16:30:00,78.3952222102,-8.13,78.8156568544,12.0052222102,0,12.0052222102,66.39,-8.13,66.8859402266,131.01,77.9552222102,-7.97,78.3615822316,12.0052222102,0,12.0052222102,65.95,-7.97,66.4298381753,130.64,12.0052222102,0.0,12.0052222102,12.0052222102,0,12.0052222102,0.0,0.0,0.0,130.11
2019-04-23 17:00:00,77.8033333194,-9.0,78.322146776,13.9533333194,0,13.9533333194,63.85,-9.0,64.4811794247,131.01,77.3833333194,-8.83,77.8854875803,13.9533333194,0,13.9533333194,63.43,-8.83,64.0416567556,130.64,13.9533333194,0.0,13.9533333194,13.9533333194,0,13.9533333194,0.0,0.0,0.0,129.89
2019-04-23 17:30:00,83.2821110984,-9.53,83.8255982919,12.7421110984,0,12.7421110984,70.54,-9.53,71.1808436309,131.6,82.8221110984,-9.35,83.348212859,12.7421110984,0,12.7421110984,70.08,-9.35,70.7009823128,131.23,12.7421110984,0.0,12.7421110984,12.7421110984,0,12.7421110984,0.0,0.0,0.0,130.52
2019-04-23 18:00:00,86.3888888792,-9.72,86.9339894505,9.6888888792,0,9.6888888792,76.7,-9.72,77.3134425569,131.6,85.8788888792,-9.54,86.4071475928,9.6888888792,0,9.6888888792,76.19,-9.54,76.7849444878,131.23,9.6888888792,0.0,9.6888888792,9.6888888792,0,9.6888888792,0.0,0.0,0.0,130.52
