Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-23 18:30:00,86.2158888801,-10.6,86.865064873,8.7458888801,0,8.7458888801,77.47,-10.6,78.1918211835,131.6,85.7058888801,-10.42,86.33698969,8.7458888801,0,8.7458888801,76.96,-10.42,77.6622044498,131.23,8.7458888801,0.0,8.7458888801,8.7458888801,0,8.7458888801,0.0,0.0,0.0,130.41
2019-04-23 19:00:00,85.4994444387,-10.87,86.1876551447,5.6994444387000005,0,5.6994444387000005,79.8,-10.87,80.5369287967,131.6,84.9794444387,-10.68,85.6479327078,5.6994444387000005,0,5.6994444387000005,79.28,-10.68,79.9961299064,131.23,5.6994444387000005,0.0,5.6994444387000005,5.6994444387000005,0,5.6994444387000005,0.0,0.0,0.0,130.41
2019-04-23 19:30:00,85.2634444403,-11.22,85.9985078814,4.1134444403,0,4.1134444403,81.15,-11.22,81.9219805669,131.6,84.7534444403,-11.03,85.4681650938,4.1134444403,0,4.1134444403,80.64,-11.03,81.3908502229,131.23,4.1134444403,0.0,4.1134444403,4.1134444403,0,4.1134444403,0.0,0.0,0.0,130.52
2019-04-23 20:00:00,81.6831111046,-12.37,82.6144511555,6.5031111046,0,6.5031111046,75.18,-12.37,76.1908741254,131.84,81.2131111046,-12.16,82.1184206819,6.5031111046,0,6.5031111046,74.71,-12.16,75.693128486,131.46,6.5031111046,0.0,6.5031111046,6.5031111046,0,6.5031111046,0.0,0.0,0.0,130.52
2019-04-23 20:30:00,81.4577777721,-11.41,82.2530100335,5.7077777721,0,5.7077777721,75.75,-11.41,76.6045077003,131.23,80.9777777721,-11.23,81.7527577082,5.7077777721,0,5.7077777721,75.27,-11.23,76.1031260856,130.87,5.7077777721,0.0,5.7077777721,5.7077777721,0,5.7077777721,0.0,0.0,0.0,130.03
2019-04-23 21:00:00,82.3087777736,-10.29,82.9494966747,4.1687777736000005,0,4.1687777736000005,78.14,-10.29,78.8146160303,130.88,81.8087777736,-10.11,82.4311119712,4.1687777736000005,0,4.1687777736000005,77.64,-10.11,78.2954768809,130.52,4.1687777736000005,0.0,4.1687777736000005,4.1687777736000005,0,4.1687777736000005,0.0,0.0,0.0,129.82
2019-04-23 21:30:00,79.1485555528,-10.67,79.8645274581,2.7285555528,0,2.7285555528,76.42,-10.67,77.1612940534,131.14,78.6585555528,-10.49,79.3549523449,2.7285555528,0,2.7285555528,75.93,-10.49,76.6511904669,130.74,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,130.04
2019-04-23 22:00:00,73.8056666639,-11.52,74.699309446,2.7456666639,0,2.7456666639,71.06,-11.52,71.9877350665,131.36,73.3556666639,-11.34,74.2270128168,2.7456666639,0,2.7456666639,70.61,-11.34,71.5148075576,131.02,2.7456666639,0.0,2.7456666639,2.7456666639,0,2.7456666639,0.0,0.0,0.0,130.04
2019-04-23 22:30:00,68.7712222195,-12.87,69.9651192064,2.7012222195,0,2.7012222195,66.07,-12.87,67.3118251127,131.88,68.3512222195,-12.68,69.517422125,2.7012222195,0,2.7012222195,65.65,-12.68,66.8633300098,131.49,2.7012222195,0.0,2.7012222195,2.7012222195,0,2.7012222195,0.0,0.0,0.0,130.46
2019-04-23 23:00:00,67.2127777751,-14.84,68.8315559627,2.6527777751,0,2.6527777751,64.56,-14.84,66.243635166,132.49,66.7927777751,-14.64,68.3783939773,2.6527777751,0,2.6527777751,64.14,-14.64,65.789582762,132.08,2.6527777751,0.0,2.6527777751,2.6527777751,0,2.6527777751,0.0,0.0,0.0,130.86
2019-04-23 23:30:00,66.1174444406,-17.02,68.2729584781,3.8874444406,0,3.8874444406,62.23,-17.02,64.5155275883,133.19,65.7374444406,-16.8,67.8502144549,3.8874444406,0,3.8874444406,61.85,-16.8,64.0910485169,132.8,3.8874444406,0.0,3.8874444406,3.8874444406,0,3.8874444406,0.0,0.0,0.0,131.31
2019-04-24 00:00:00,60.331555551,-18.77,63.1839338377,4.561555551,0,4.561555551,55.77,-18.77,58.8439104751,134.08,60.001555551,-18.54,62.8006231541,4.561555551,0,4.561555551,55.44,-18.54,58.4578925381,133.7,4.561555551,0.0,4.561555551,4.561555551,0,4.561555551,0.0,0.0,0.0,132.0
2019-04-24 00:30:00,59.2419999952,-19.01,62.2173180347,4.8419999952,0,4.8419999952,54.4,-19.01,57.6258631172,134.3,58.9019999952,-18.78,61.8234098334,4.8419999952,0,4.8419999952,54.06,-18.78,57.2291184625,133.89,4.8419999952,0.0,4.8419999952,4.8419999952,0,4.8419999952,0.0,0.0,0.0,132.17
2019-04-24 01:00:00,57.4405555496,-18.33,60.2943307604,5.9505555496,0,5.9505555496,51.49,-18.33,54.6553657018,134.54,57.1205555496,-18.1,59.9196784562,5.9505555496,0,5.9505555496,51.17,-18.1,54.276872607,134.21,5.9505555496,0.0,5.9505555496,5.9505555496,0,5.9505555496,0.0,0.0,0.0,132.51
2019-04-24 01:30:00,61.7063333289,-14.72,63.4377645641,4.4563333289,0,4.4563333289,57.25,-14.72,59.1121045134,133.51,61.3263333289,-14.54,63.0264290561,4.4563333289,0,4.4563333289,56.87,-14.54,58.6993057881,133.1,4.4563333289,0.0,4.4563333289,4.4563333289,0,4.4563333289,0.0,0.0,0.0,131.84
2019-04-24 02:00:00,64.7348888861,-14.37,66.3106532851,2.7948888861,0,2.7948888861,61.94,-14.37,63.5850650703,133.42,64.3548888861,-14.17,65.8964386256,2.7948888861,0,2.7948888861,61.56,-14.17,63.1697910397,133.1,2.7948888861,0.0,2.7948888861,2.7948888861,0,2.7948888861,0.0,0.0,0.0,131.84
2019-04-24 02:30:00,63.9024444416,-15.04,65.6484882203,2.8024444416,0,2.8024444416,61.1,-15.04,62.9238555716,133.96,63.5224444416,-14.85,65.2351396706,2.8024444416,0,2.8024444416,60.72,-14.85,62.509526474,133.59,2.8024444416,0.0,2.8024444416,2.8024444416,0,2.8024444416,0.0,0.0,0.0,132.28
2019-04-24 03:00:00,61.4369999972,-15.3,63.3134659346,2.8269999972,0,2.8269999972,58.61,-15.3,60.574104203,133.15,61.0669999972,-15.11,62.9085891485,2.8269999972,0,2.8269999972,58.24,-15.11,60.1681784667,132.72,2.8269999972,0.0,2.8269999972,2.8269999972,0,2.8269999972,0.0,0.0,0.0,131.35
2019-04-24 03:30:00,59.7242222175,-15.42,61.6827295075,4.6742222175,0,4.6742222175,55.05,-15.42,57.1688630288,132.94,59.3942222175,-15.22,61.3133104051,4.6742222175,0,4.6742222175,54.72,-15.22,56.7972428908,132.58,4.6742222175,0.0,4.6742222175,4.6742222175,0,4.6742222175,0.0,0.0,0.0,131.18
2019-04-24 04:00:00,59.0366666634,-15.5,61.0375131433,3.2766666634,0,3.2766666634,55.76,-15.5,57.8742395198,132.83,58.6866666634,-15.3,60.6482880555,3.2766666634,0,3.2766666634,55.41,-15.3,57.4835463415,132.45,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,131.05
2019-04-24 04:30:00,56.0232222164,-15.98,58.257719038,5.8032222164,0,5.8032222164,50.22,-15.98,52.7011271227,132.83,55.7232222164,-15.78,57.9144705076,5.8032222164,0,5.8032222164,49.92,-15.78,52.3547017946,132.53,5.8032222164,0.0,5.8032222164,5.8032222164,0,5.8032222164,0.0,0.0,0.0,131.05
2019-04-24 05:00:00,58.4314444406,-15.45,60.4395251422,3.8414444406,0,3.8414444406,54.59,-15.45,56.7342101382,132.54,58.0914444406,-15.26,60.0623302678,3.8414444406,0,3.8414444406,54.25,-15.26,56.3553910465,132.16,3.8414444406,0.0,3.8414444406,3.8414444406,0,3.8414444406,0.0,0.0,0.0,130.76
2019-04-24 05:30:00,58.3911111053,-15.02,60.2919750557,5.7811111053,0,5.7811111053,52.61,-15.02,54.7120873299,133.07,58.0711111053,-14.83,59.9348216399,5.7811111053,0,5.7811111053,52.29,-14.83,54.352304459,132.67,5.7811111053,0.0,5.7811111053,5.7811111053,0,5.7811111053,0.0,0.0,0.0,131.29
2019-04-24 06:00:00,63.1416666633,-14.21,64.7208943775,3.3516666633,0,3.3516666633,59.79,-14.21,61.4554163602,132.96,62.7516666633,-14.02,64.2987719091,3.3516666633,0,3.3516666633,59.4,-14.02,61.0321259666,132.57,3.3516666633,0.0,3.3516666633,3.3516666633,0,3.3516666633,0.0,0.0,0.0,131.29
2019-04-24 06:30:00,70.4308888862,-10.61,71.2255727201,2.6808888862,0,2.6808888862,67.75,-10.61,68.5757581074,132.25,69.9908888862,-10.45,70.7667084658,2.6808888862,0,2.6808888862,67.31,-10.45,68.1163607366,131.87,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,131.07
2019-04-24 07:00:00,75.1621111083,-7.06,75.4929569315,2.8121111083,0,2.8121111083,72.35,-7.06,72.693645527,131.47,74.7021111083,-6.92,75.0219421505,2.8121111083,0,2.8121111083,71.89,-6.92,72.2222853419,131.07,2.8121111083,0.0,2.8121111083,2.8121111083,0,2.8121111083,0.0,0.0,0.0,130.65
2019-04-24 07:30:00,76.2468888842,-12.57,77.2760827457,4.7068888842,0,4.7068888842,71.54,-12.57,72.6359174238,131.18,75.8068888842,-12.36,76.8079032541,4.7068888842,0,4.7068888842,71.1,-12.36,72.1663328707,130.8,4.7068888842,0.0,4.7068888842,4.7068888842,0,4.7068888842,0.0,0.0,0.0,129.81
2019-04-24 08:00:00,80.9747777681,-11.72,81.8185372308,9.6947777681,0,9.6947777681,71.28,-11.72,72.2370874274,131.18,80.5347777681,-11.53,81.3559544849,9.6947777681,0,9.6947777681,70.84,-11.53,71.7721847236,130.8,9.6947777681,0.0,9.6947777681,9.6947777681,0,9.6947777681,0.0,0.0,0.0,129.93
2019-04-24 08:30:00,86.9922222142,-8.87,87.4432594644,8.0522222142,0,8.0522222142,78.94,-8.87,79.436770453,130.77,86.4922222142,-8.69,86.927674555,8.0522222142,0,8.0522222142,78.44,-8.69,78.9198941966,130.36,8.0522222142,0.0,8.0522222142,8.0522222142,0,8.0522222142,0.0,0.0,0.0,129.81
2019-04-24 09:00:00,88.4937777694,-7.31,88.7951845761,8.3637777694,0,8.3637777694,80.13,-7.31,80.4627429311,130.77,87.9937777694,-7.14,88.2829798213,8.3637777694,0,8.3637777694,79.63,-7.14,79.949462162,130.36,8.3637777694,0.0,8.3637777694,8.3637777694,0,8.3637777694,0.0,0.0,0.0,129.95
2019-04-24 09:30:00,90.5926666574,-6.1,90.7978042251,9.2826666574,0,9.2826666574,81.31,-6.1,81.53849459,130.21,90.0826666574,-5.94,90.2782943575,9.2826666574,0,9.2826666574,80.8,-5.94,81.0180449036,129.81,9.2826666574,0.0,9.2826666574,9.2826666574,0,9.2826666574,0.0,0.0,0.0,129.59
2019-04-24 10:00:00,90.5839999891,-5.64,90.759410829,10.8539999891,0,10.8539999891,79.73,-5.64,79.9292343264,130.75,90.0839999891,-5.48,90.2505260597,10.8539999891,0,10.8539999891,79.23,-5.48,79.4192879595,130.36,10.8539999891,0.0,10.8539999891,10.8539999891,0,10.8539999891,0.0,0.0,0.0,130.14
2019-04-24 10:30:00,90.2366666569,-6.05,90.4392531445,9.7966666569,0,9.7966666569,80.44,-6.05,80.6671934556,131.21,89.7366666569,-5.88,89.9291039802,9.7966666569,0,9.7966666569,79.94,-5.88,80.1559604771,130.79,9.7966666569,0.0,9.7966666569,9.7966666569,0,9.7966666569,0.0,0.0,0.0,130.52
2019-04-24 11:00:00,89.135888881,-5.72,89.3192313368,7.935888881,0,7.935888881,81.2,-5.72,81.4012186641,130.93,88.625888881,-5.57,88.8007493208,7.935888881,0,7.935888881,80.69,-5.57,80.8820190154,130.55,7.935888881,0.0,7.935888881,7.935888881,0,7.935888881,0.0,0.0,0.0,130.28
2019-04-24 11:30:00,89.3567777706,-5.21,89.508534976,7.1767777706,0,7.1767777706,82.18,-5.21,82.3449846682,130.78,88.8367777706,-5.04,88.979630729,7.1767777706,0,7.1767777706,81.66,-5.04,81.8153848613,130.41,7.1767777706,0.0,7.1767777706,7.1767777706,0,7.1767777706,0.0,0.0,0.0,130.2
2019-04-24 12:00:00,89.611666658,-5.19,89.761834324,8.711666658,0,8.711666658,80.9,-5.19,81.0663068112,130.87,89.111666658,-5.05,89.2546448907,8.711666658,0,8.711666658,80.4,-5.05,80.5584415192,130.49,8.711666658,0.0,8.711666658,8.711666658,0,8.711666658,0.0,0.0,0.0,130.2
2019-04-24 12:30:00,90.4277777666,-4.64,90.5467425798,11.1677777666,0,11.1677777666,79.26,-4.64,79.3957001355,130.87,89.9377777666,-4.48,90.0492880016,11.1677777666,0,11.1677777666,78.77,-4.48,78.8972958979,130.49,11.1677777666,0.0,11.1677777666,11.1677777666,0,11.1677777666,0.0,0.0,0.0,130.2
2019-04-24 13:00:00,89.6618888777,-5.3,89.8183963179,11.2218888777,0,11.2218888777,78.44,-5.3,78.6188501569,131.13,89.1718888777,-5.14,89.3199046462,11.2218888777,0,11.2218888777,77.95,-5.14,78.1192812307,130.73,11.2218888777,0.0,11.2218888777,11.2218888777,0,11.2218888777,0.0,0.0,0.0,130.44
2019-04-24 13:30:00,87.8508888799,-7.3,88.1536651365,8.9608888799,0,8.9608888799,78.89,-7.3,79.2270288475,131.52,87.3508888799,-7.13,87.6413982551,8.9608888799,0,8.9608888799,78.39,-7.13,78.7135884076,131.14,8.9608888799,0.0,8.9608888799,8.9608888799,0,8.9608888799,0.0,0.0,0.0,130.66
2019-04-24 14:00:00,87.4052222113,-9.02,87.869410319,10.9252222113,0,10.9252222113,76.48,-9.02,77.0100694715,131.88,86.9252222113,-8.85,87.3745772893,10.9252222113,0,10.9252222113,76.0,-8.85,76.5135445526,131.47,10.9252222113,0.0,10.9252222113,10.9252222113,0,10.9252222113,0.0,0.0,0.0,130.83
2019-04-24 14:30:00,79.725222208,-8.08,80.1336225071,14.255222208,0,14.255222208,65.47,-8.08,65.9667135759,131.88,79.295222208,-7.93,79.6907595961,14.255222208,0,14.255222208,65.04,-7.93,65.521649094,131.47,14.255222208,0.0,14.255222208,14.255222208,0,14.255222208,0.0,0.0,0.0,130.83
2019-04-24 15:00:00,76.5015555382,-5.97,76.734144289,17.3815555382,0,17.3815555382,59.12,-5.97,59.4206639142,131.2,76.1115555382,-5.84,76.3352768151,17.3815555382,0,17.3815555382,58.73,-5.84,59.0196450345,130.83,17.3815555382,0.0,17.3815555382,17.3815555382,0,17.3815555382,0.0,0.0,0.0,130.38
2019-04-24 15:30:00,77.9366666489,-7.39,78.2862446943,17.8066666489,0,17.8066666489,60.13,-7.39,60.5824149403,131.02,77.5466666489,-7.24,77.8839078908,17.8066666489,0,17.8066666489,59.74,-7.24,60.1771152516,130.64,17.8066666489,0.0,17.8066666489,17.8066666489,0,17.8066666489,0.0,0.0,0.0,130.06
2019-04-24 16:00:00,76.9699999805,-7.15,77.3013803046,19.4799999805,0,19.4799999805,57.49,-7.15,57.9329146513,130.85,76.5999999805,-7.01,76.9200890341,19.4799999805,0,19.4799999805,57.12,-7.01,57.5485403811,130.5,19.4799999805,0.0,19.4799999805,19.4799999805,0,19.4799999805,0.0,0.0,0.0,129.9
2019-04-24 16:30:00,76.4158888693,-5.95,76.6471824119,19.5958888693,0,19.5958888693,56.82,-5.95,57.1306826495,130.48,76.0458888693,-5.83,76.2690377147,19.5958888693,0,19.5958888693,56.45,-5.83,56.750254625,130.15,19.5958888693,0.0,19.5958888693,19.5958888693,0,19.5958888693,0.0,0.0,0.0,129.68
2019-04-24 17:00:00,79.5022222048,-6.24,79.7467299361,17.3822222048,0,17.3822222048,62.12,-6.24,62.4326196791,130.48,79.0922222048,-6.1,79.3271051615,17.3822222048,0,17.3822222048,61.71,-6.1,62.0107579376,130.15,17.3822222048,0.0,17.3822222048,17.3822222048,0,17.3822222048,0.0,0.0,0.0,129.68
2019-04-24 17:30:00,82.4445555421,-6.95,82.7369762473,13.4145555421,0,13.4145555421,69.03,-6.95,69.3789838496,130.63,81.9945555421,-6.8100000000000005,82.2768694018,13.4145555421,0,13.4145555421,68.58,-6.8100000000000005,68.9172873813,130.29,13.4145555421,0.0,13.4145555421,13.4145555421,0,13.4145555421,0.0,0.0,0.0,129.82
2019-04-24 18:00:00,84.1876666542,-7.79,84.5473081575,12.4176666542,0,12.4176666542,71.77,-7.79,72.1915299741,130.88,83.7276666542,-7.63,84.0746041523,12.4176666542,0,12.4176666542,71.31,-7.63,71.7170342387,130.51,12.4176666542,0.0,12.4176666542,12.4176666542,0,12.4176666542,0.0,0.0,0.0,129.98
2019-04-24 18:30:00,84.1069999859,-9.6,84.6531006321,14.0969999859,0,14.0969999859,70.01,-9.6,70.6651264769,131.08,83.6669999859,-9.43,84.1967445133,14.0969999859,0,14.0969999859,69.57,-9.43,70.2061948834,130.73,14.0969999859,0.0,14.0969999859,14.0969999859,0,14.0969999859,0.0,0.0,0.0,129.98
2019-04-24 19:00:00,86.2148888785,-9.49,86.7356164694,10.4348888785,0,10.4348888785,75.78,-9.49,76.3719091028,130.96,85.7348888785,-9.33,86.2410579191,10.4348888785,0,10.4348888785,75.3,-9.33,75.8758123515,130.6,10.4348888785,0.0,10.4348888785,10.4348888785,0,10.4348888785,0.0,0.0,0.0,129.98
2019-04-24 19:30:00,87.3316666596,-9.92,87.8932671002,7.0816666596,0,7.0816666596,80.25,-9.92,80.8607995261,130.72,86.8216666596,-9.74,87.366294425,7.0816666596,0,7.0816666596,79.74,-9.74,80.3326533858,130.35,7.0816666596,0.0,7.0816666596,7.0816666596,0,7.0816666596,0.0,0.0,0.0,129.7
2019-04-24 20:00:00,87.2565555479,-10.91,87.9359686709,7.6465555479,0,7.6465555479,79.61,-10.91,80.3540926151,130.84,86.7665555479,-10.72,87.4262750073,7.6465555479,0,7.6465555479,79.12,-10.72,79.8429257981,130.45,7.6465555479,0.0,7.6465555479,7.6465555479,0,7.6465555479,0.0,0.0,0.0,129.7
2019-04-24 20:30:00,86.2722222151,-11.2,86.9961856976,7.1322222151,0,7.1322222151,79.14,-11.2,79.9285906294,130.84,85.7722222151,-11.02,86.4772484745,7.1322222151,0,7.1322222151,78.64,-11.02,79.4083748732,130.45,7.1322222151,0.0,7.1322222151,7.1322222151,0,7.1322222151,0.0,0.0,0.0,129.7
2019-04-24 21:00:00,86.1401111042,-11.1,86.8523387195,6.8901111042,0,6.8901111042,79.25,-11.1,80.0235746515,130.84,85.6601111042,-10.91,86.3520858717,6.8901111042,0,6.8901111042,78.77,-10.91,79.5219529438,130.45,6.8901111042,0.0,6.8901111042,6.8901111042,0,6.8901111042,0.0,0.0,0.0,129.7
2019-04-24 21:30:00,79.2778888803,-12.65,80.2807957442,8.5578888803,0,8.5578888803,70.72,-12.65,71.8424728138,131.35,78.8578888803,-12.46,79.8361962938,8.5578888803,0,8.5578888803,70.3,-12.46,71.3956693365,130.97,8.5578888803,0.0,8.5578888803,8.5578888803,0,8.5578888803,0.0,0.0,0.0,130.03
2019-04-24 22:00:00,74.3263333252,-14.3,75.689456502,8.1263333252,0,8.1263333252,66.2,-14.3,67.7268779732,132.04,73.9363333252,-14.1,75.2687942349,8.1263333252,0,8.1263333252,65.81,-14.1,67.3035370542,131.69,8.1263333252,0.0,8.1263333252,8.1263333252,0,8.1263333252,0.0,0.0,0.0,130.5
2019-04-24 22:30:00,70.8836666634,-14.96,72.4451226767,3.2936666634,0,3.2936666634,67.59,-14.96,69.2257878251,132.52,70.4536666634,-14.75,71.9811200685,3.2936666634,0,3.2936666634,67.16,-14.75,68.7606580829,132.14,3.2936666634,0.0,3.2936666634,3.2936666634,0,3.2936666634,0.0,0.0,0.0,130.89
2019-04-24 23:00:00,64.2534444418,-16.48,66.3332158321,2.6534444418,0,2.6534444418,61.6,-16.48,63.7663735836,132.79,63.8834444418,-16.27,65.9227379115,2.6534444418,0,2.6534444418,61.23,-16.27,63.3547614627,132.36,2.6534444418,0.0,2.6534444418,2.6534444418,0,2.6534444418,0.0,0.0,0.0,130.89
2019-04-24 23:30:00,61.903222217,-19.06,64.7710778114,5.183222217,0,5.183222217,56.72,-19.06,59.8367947003,133.17,61.563222217,-18.83,64.3785618801,5.183222217,0,5.183222217,56.38,-18.83,59.4413433563,132.8,5.183222217,0.0,5.183222217,5.183222217,0,5.183222217,0.0,0.0,0.0,131.04
2019-04-25 00:00:00,62.1301111045,-20.73,65.4972030384,6.6301111045,0,6.6301111045,55.5,-20.73,59.2451086589,133.61,61.7901111045,-20.46,65.0893956824,6.6301111045,0,6.6301111045,55.16,-20.46,58.832280255,133.25,6.6301111045,0.0,6.6301111045,6.6301111045,0,6.6301111045,0.0,0.0,0.0,131.33
2019-04-25 00:30:00,60.5457777716,-17.84,63.1193853422,6.1457777716,0,6.1457777716,54.4,-17.84,57.2505510891,133.74,60.2157777716,-17.62,62.7407705774,6.1457777716,0,6.1457777716,54.07,-17.62,56.8685264448,133.34,6.1457777716,0.0,6.1457777716,6.1457777716,0,6.1457777716,0.0,0.0,0.0,131.74
2019-04-25 01:00:00,60.6843333293,-15.32,62.5882633696,3.9943333293,0,3.9943333293,56.69,-15.32,58.7235770368,133.22,60.3243333293,-15.13,62.1927816682,3.9943333293,0,3.9943333293,56.33,-15.13,58.3265445573,132.87,3.9943333293,0.0,3.9943333293,3.9943333293,0,3.9943333293,0.0,0.0,0.0,131.51
2019-04-25 01:30:00,67.5076666637,-14.44,69.0347641292,2.9976666637,0,2.9976666637,64.51,-14.44,66.1063816889,132.96,67.1076666637,-14.25,68.6039461332,2.9976666637,0,2.9976666637,64.11,-14.25,65.6746115329,132.57,2.9976666637,0.0,2.9976666637,2.9976666637,0,2.9976666637,0.0,0.0,0.0,131.32
2019-04-25 02:00:00,67.5179999972,-14.53,69.0637475353,2.8479999972,0,2.8479999972,64.67,-14.53,66.2821982134,132.78,67.1179999972,-14.34,68.6328020965,2.8479999972,0,2.8479999972,64.27,-14.34,65.8503492777,132.4,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,131.12
2019-04-25 02:30:00,66.807888886,-14.75,68.4167853483,2.927888886,0,2.927888886,63.88,-14.75,65.5607878232,132.78,66.407888886,-14.56,67.9853021343,2.927888886,0,2.927888886,63.48,-14.56,65.128365556,132.4,2.927888886,0.0,2.927888886,2.927888886,0,2.927888886,0.0,0.0,0.0,131.12
2019-04-25 03:00:00,64.8137777749,-15.03,66.5336508051,2.8437777749,0,2.8437777749,61.97,-15.03,63.7666197944,133.01,64.4337777749,-14.84,66.1206270263,2.8437777749,0,2.8437777749,61.59,-14.84,63.352613995,132.63,2.8437777749,0.0,2.8437777749,2.8437777749,0,2.8437777749,0.0,0.0,0.0,131.24
2019-04-25 03:30:00,63.5925555527,-15.26,65.3978648101,2.8325555527,0,2.8325555527,60.76,-15.26,62.6469887544,133.01,63.2125555527,-15.06,64.9817726713,2.8325555527,0,2.8325555527,60.38,-15.06,62.2297999354,132.63,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,131.24
2019-04-25 04:00:00,62.6201111083,-15.53,64.5171234264,2.7701111083,0,2.7701111083,59.85,-15.53,61.8320580282,132.84,62.2601111083,-15.33,64.1196563873,2.7701111083,0,2.7701111083,59.49,-15.33,61.4334517995,132.46,2.7701111083,0.0,2.7701111083,2.7701111083,0,2.7701111083,0.0,0.0,0.0,131.05
2019-04-25 04:30:00,62.3155555528,-15.5,64.214316658,2.7455555528,0,2.7455555528,59.57,-15.5,61.5535124912,132.84,61.9455555528,-15.31,63.8094660121,2.7455555528,0,2.7455555528,59.2,-15.31,61.1476581727,132.46,2.7455555528,0.0,2.7455555528,2.7455555528,0,2.7455555528,0.0,0.0,0.0,131.05
2019-04-25 05:00:00,61.7591111083,-15.63,63.7062375666,2.8191111083,0,2.8191111083,58.94,-15.63,60.977212957,132.84,61.3891111083,-15.44,63.3009996972,2.8191111083,0,2.8191111083,58.57,-15.44,60.5709377507,132.46,2.8191111083,0.0,2.8191111083,2.8191111083,0,2.8191111083,0.0,0.0,0.0,131.05
2019-04-25 05:30:00,63.2463333304,-15.18,65.0425328516,2.8863333304000003,0,2.8863333304000003,60.36,-15.18,62.2395533403,132.71,62.8763333304,-14.98,64.6361639725,2.8863333304000003,0,2.8863333304000003,59.99,-14.98,61.8320345776,132.3,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,130.93
2019-04-25 06:00:00,65.7266666639,-14.24,67.2515599131,2.8066666639,0,2.8066666639,62.92,-14.24,64.5112703332,132.9,65.3266666639,-14.06,66.8225783505,2.8066666639,0,2.8066666639,62.52,-14.06,64.0814637785,132.51,2.8066666639,0.0,2.8066666639,2.8066666639,0,2.8066666639,0.0,0.0,0.0,131.25
2019-04-25 06:30:00,72.5589999953,-11.82,73.5154465423,4.6989999953,0,4.6989999953,67.86,-11.82,68.8817247171,132.43,72.1389999953,-11.65,73.0736465514,4.6989999953,0,4.6989999953,67.44,-11.65,68.4388493474,132.08,4.6989999953,0.0,4.6989999953,4.6989999953,0,4.6989999953,0.0,0.0,0.0,131.15
2019-04-25 07:00:00,76.0294444382,-8.02,76.4512708958,6.2294444382,0,6.2294444382,69.8,-8.02,70.2592371151,131.93,75.5794444382,-7.86,75.9870516706,6.2294444382,0,6.2294444382,69.35,-7.86,69.7939975929,131.55,6.2294444382,0.0,6.2294444382,6.2294444382,0,6.2294444382,0.0,0.0,0.0,131.04
2019-04-25 07:30:00,81.1021111063,-7.73,81.4696589283,4.8521111063,0,4.8521111063,76.25,-7.73,76.6408207159,131.17,80.6121111063,-7.5600000000000005,80.9658326519,4.8521111063,0,4.8521111063,75.76,-7.5600000000000005,76.1362673107,130.8,4.8521111063,0.0,4.8521111063,4.8521111063,0,4.8521111063,0.0,0.0,0.0,130.37
2019-04-25 08:00:00,84.993666659,-7.3,85.3065845767,7.683666659,0,7.683666659,77.31,-7.3,77.6538865737,130.88,84.503666659,-7.15,84.805614076,7.683666659,0,7.683666659,76.82,-7.15,77.1520246008,130.51,7.683666659,0.0,7.683666659,7.683666659,0,7.683666659,0.0,0.0,0.0,130.17
2019-04-25 08:30:00,82.7689999923,-11.8,83.6059050529,7.7489999923,0,7.7489999923,75.02,-11.8,75.9423491867,131.07,82.2889999923,-11.59,83.1011890392,7.7489999923,0,7.7489999923,74.54,-11.59,75.4356659678,130.66,7.7489999923,0.0,7.7489999923,7.7489999923,0,7.7489999923,0.0,0.0,0.0,129.76
2019-04-25 09:00:00,82.3502222146,-10.75,83.0489108826,7.6702222146,0,7.6702222146,74.68,-10.75,75.449750828,130.84,81.8402222146,-10.56,82.5186983182,7.6702222146,0,7.6702222146,74.17,-10.56,74.9179718092,130.48,7.6702222146,0.0,7.6702222146,7.6702222146,0,7.6702222146,0.0,0.0,0.0,129.62
2019-04-25 09:30:00,85.3025555474,-9.64,85.845533273,8.1325555474,0,8.1325555474,77.17,-9.64,77.7697788347,130.68,84.7725555474,-9.45,85.2976475293,8.1325555474,0,8.1325555474,76.64,-9.45,77.2204124568,130.36,8.1325555474,0.0,8.1325555474,8.1325555474,0,8.1325555474,0.0,0.0,0.0,129.62
2019-04-25 10:00:00,83.7066666523,-9.8,84.2783841922,14.3266666523,0,14.3266666523,69.38,-9.8,70.0687119904,131.13,83.2466666523,-9.6,83.7983741413,14.3266666523,0,14.3266666523,68.92,-9.6,69.585389271,130.76,14.3266666523,0.0,14.3266666523,14.3266666523,0,14.3266666523,0.0,0.0,0.0,130.0
2019-04-25 10:30:00,83.1817777617,-10.43,83.8331262187,16.0417777617,0,16.0417777617,67.14,-10.43,67.9453052094,131.49,82.7117777617,-10.24,83.3432407608,16.0417777617,0,16.0417777617,66.67,-10.24,67.451808723,131.1,16.0417777617,0.0,16.0417777617,16.0417777617,0,16.0417777617,0.0,0.0,0.0,130.3
2019-04-25 11:00:00,81.8848888729,-9.81,82.4704257642,16.0148888729,0,16.0148888729,65.87,-9.81,66.5964939017,131.31,81.4648888729,-9.62,82.0309241632,16.0148888729,0,16.0148888729,65.45,-9.62,66.1532077831,130.89,16.0148888729,0.0,16.0148888729,16.0148888729,0,16.0148888729,0.0,0.0,0.0,130.14
2019-04-25 11:30:00,72.8059999828,-9.6,73.4361874929,17.2159999828,0,17.2159999828,55.59,-9.6,56.4128363052,131.12,72.4059999828,-9.42,73.0161984323,17.2159999828,0,17.2159999828,55.19,-9.42,55.9881460668,130.75,17.2159999828,0.0,17.2159999828,17.2159999828,0,17.2159999828,0.0,0.0,0.0,129.85
2019-04-25 12:00:00,71.3343333134,-8.73,71.8665430452,19.9643333134,0,19.9643333134,51.37,-8.73,52.1065235839,131.04,70.9743333134,-8.56,71.4886675584,19.9643333134,0,19.9643333134,51.01,-8.56,51.7232413911,130.75,19.9643333134,0.0,19.9643333134,19.9643333134,0,19.9643333134,0.0,0.0,0.0,129.85
2019-04-25 12:30:00,73.2802222053,-9.22,73.8579675219,16.8902222053,0,16.8902222053,56.39,-9.22,57.1387828012,131.15,72.9002222053,-9.03,73.4573570011,16.8902222053,0,16.8902222053,56.01,-9.03,56.7332442224,130.75,16.8902222053,0.0,16.8902222053,16.8902222053,0,16.8902222053,0.0,0.0,0.0,129.97
2019-04-25 13:00:00,73.1638888675,-9.66,73.7988498163,21.3938888675,0,21.3938888675,51.77,-9.66,52.663540519,131.46,72.7938888675,-9.49,73.4098791475,21.3938888675,0,21.3938888675,51.4,-9.49,52.2687296574,131.1,21.3938888675,0.0,21.3938888675,21.3938888675,0,21.3938888675,0.0,0.0,0.0,130.2
2019-04-25 13:30:00,73.2246666444,-10.48,73.9708199575,22.2246666444,0,22.2246666444,51.0,-10.48,52.0656354998,131.65,72.8746666444,-10.29,73.5975620421,22.2246666444,0,22.2246666444,50.65,-10.29,51.6846843852,131.28,22.2246666444,0.0,22.2246666444,22.2246666444,0,22.2246666444,0.0,0.0,0.0,130.3
2019-04-25 14:00:00,71.8432221994,-10.65,72.6283076768,22.7832221994,0,22.7832221994,49.06,-10.65,50.2026503284,131.73,71.4832221994,-10.47,72.2459130748,22.7832221994,0,22.7832221994,48.7,-10.47,49.8127584059,131.4,22.7832221994,0.0,22.7832221994,22.7832221994,0,22.7832221994,0.0,0.0,0.0,130.3
2019-04-25 14:30:00,75.9187777565,-11.5,76.7848345446,21.2287777565,0,21.2287777565,54.69,-11.5,55.8860098772,131.95,75.5687777565,-11.3,76.4089665656,21.2287777565,0,21.2287777565,54.34,-11.3,55.5024828273,131.58,21.2287777565,0.0,21.2287777565,21.2287777565,0,21.2287777565,0.0,0.0,0.0,130.5
2019-04-25 15:00:00,69.4848888666,-13.02,70.6942018896,22.3048888666,0,22.3048888666,47.18,-13.02,48.9435675038,131.95,69.1648888666,-12.83,70.3447990396,22.3048888666,0,22.3048888666,46.86,-12.83,48.5846529266,131.58,22.3048888666,0.0,22.3048888666,22.3048888666,0,22.3048888666,0.0,0.0,0.0,130.32
2019-04-25 15:30:00,69.4463333107,-12.89,70.6324664039,22.6663333107,0,22.6663333107,46.78,-12.89,48.5234015708,131.85,69.1163333107,-12.69,70.271641722,22.6663333107,0,22.6663333107,46.45,-12.69,48.1522439768,131.48,22.6663333107,0.0,22.6663333107,22.6663333107,0,22.6663333107,0.0,0.0,0.0,130.2
2019-04-25 16:00:00,69.4934444207,-13.21,70.7378464293,23.7134444207,0,23.7134444207,45.78,-13.21,47.6477963814,131.85,69.1934444207,-13.01,70.4059148851,23.7134444207,0,23.7134444207,45.48,-13.01,47.3042334258,131.48,23.7134444207,0.0,23.7134444207,23.7134444207,0,23.7134444207,0.0,0.0,0.0,130.2
2019-04-25 16:30:00,74.3838888678,-13.42,75.5847823513,21.1238888678,0,21.1238888678,53.26,-13.42,54.9247121067,131.85,74.0138888678,-13.21,75.1835078014,21.1238888678,0,21.1238888678,52.89,-13.21,54.5147337882,131.48,21.1238888678,0.0,21.1238888678,21.1238888678,0,21.1238888678,0.0,0.0,0.0,130.2
2019-04-25 17:00:00,79.2318888703,-13.89,80.440190912,18.6018888703,0,18.6018888703,60.63,-13.89,62.20071543,131.85,78.8118888703,-13.68,79.9903508387,18.6018888703,0,18.6018888703,60.21,-13.68,61.7445260732,131.48,18.6018888703,0.0,18.6018888703,18.6018888703,0,18.6018888703,0.0,0.0,0.0,130.2
2019-04-25 17:30:00,78.9032222025,-14.23,80.1761272071,19.7332222025,0,19.7332222025,59.17,-14.23,60.8570603957,131.78,78.5132222025,-14.01,79.7534084577,19.7332222025,0,19.7332222025,58.78,-14.01,60.4265545932,131.4,19.7332222025,0.0,19.7332222025,19.7332222025,0,19.7332222025,0.0,0.0,0.0,130.09
2019-04-25 18:00:00,81.8215555393,-14.9,83.1671626958,16.2815555393,0,16.2815555393,65.54,-14.9,67.2123619582,131.78,81.4015555393,-14.68,82.7146640216,16.2815555393,0,16.2815555393,65.12,-14.68,66.7541519308,131.4,16.2815555393,0.0,16.2815555393,16.2815555393,0,16.2815555393,0.0,0.0,0.0,130.09
2019-04-25 18:30:00,83.5679999876,-15.74,85.0373930805,12.3679999876,0,12.3679999876,71.2,-15.74,72.9190482659,131.78,83.0879999876,-15.5,84.5213922149,12.3679999876,0,12.3679999876,70.72,-15.5,72.3986767835,131.4,12.3679999876,0.0,12.3679999876,12.3679999876,0,12.3679999876,0.0,0.0,0.0,130.09
2019-04-25 19:00:00,84.9626666575,-15.99,86.4542354402,9.2026666575,0,9.2026666575,75.76,-15.99,77.4290494582,131.64,84.4726666575,-15.75,85.9284231918,9.2026666575,0,9.2026666575,75.27,-15.75,76.9001651494,131.23,9.2026666575,0.0,9.2026666575,9.2026666575,0,9.2026666575,0.0,0.0,0.0,129.92
2019-04-25 19:30:00,81.8438888795,-17.25,83.6420028869,9.3438888795,0,9.3438888795,72.5,-17.25,74.5239055606,131.8,81.4138888795,-17.01,83.171878676,9.3438888795,0,9.3438888795,72.07,-17.01,74.0501519242,131.45,9.3438888795,0.0,9.3438888795,9.3438888795,0,9.3438888795,0.0,0.0,0.0,130.0
2019-04-25 20:00:00,81.6286666589,-18.03,83.596172882,7.7486666589,0,7.7486666589,73.88,-18.03,76.0482432407,131.8,81.1586666589,-17.77,83.0812979789,7.7486666589,0,7.7486666589,73.41,-17.77,75.5301330596,131.45,7.7486666589,0.0,7.7486666589,7.7486666589,0,7.7486666589,0.0,0.0,0.0,130.0
2019-04-25 20:30:00,84.0683333302,-18.1,85.9947362861,3.1783333302,0,3.1783333302,80.89,-18.1,82.890301604,131.8,83.5483333302,-17.84,85.4317833259,3.1783333302,0,3.1783333302,80.37,-17.84,82.3261957095,131.45,3.1783333302,0.0,3.1783333302,3.1783333302,0,3.1783333302,0.0,0.0,0.0,130.0
2019-04-25 21:00:00,85.7069999945,-17.55,87.4853836253,5.4769999945,0,5.4769999945,80.23,-17.55,82.1270686193,131.37,85.2069999945,-17.31,86.9475068537,5.4769999945,0,5.4769999945,79.73,-17.31,81.5874316301,131.0,5.4769999945,0.0,5.4769999945,5.4769999945,0,5.4769999945,0.0,0.0,0.0,129.59
2019-04-25 21:30:00,83.5618888829,-18.32,85.54654682500001,6.0018888829,0,6.0018888829,77.56,-18.32,79.6942657912,131.71,83.0918888829,-18.06,85.0319092937,6.0018888829,0,6.0018888829,77.09,-18.06,79.1772170514,131.33,6.0018888829,0.0,6.0018888829,6.0018888829,0,6.0018888829,0.0,0.0,0.0,129.84
2019-04-25 22:00:00,77.7987777715,-20.52,80.4594321553,6.2387777715,0,6.2387777715,71.56,-20.52,74.4439655043,132.35,77.3587777715,-20.25,79.965261197,6.2387777715,0,6.2387777715,71.12,-20.25,73.9467166276,131.97,6.2387777715,0.0,6.2387777715,6.2387777715,0,6.2387777715,0.0,0.0,0.0,130.2
2019-04-25 22:30:00,77.177666662,-18.97,79.4748584861,4.687666662,0,4.687666662,72.49,-18.97,74.9310416316,132.65,76.727666662,-18.74,78.9830515452,4.687666662,0,4.687666662,72.04,-18.74,74.4375523509,132.28,4.687666662,0.0,4.687666662,4.687666662,0,4.687666662,0.0,0.0,0.0,130.66
2019-04-25 23:00:00,75.3311111086,-18.58,77.5886119277,2.4711111086,0,2.4711111086,72.86,-18.58,75.1917282685,131.88,74.8611111086,-18.34,77.0749087344,2.4711111086,0,2.4711111086,72.39,-18.34,74.6770895255,131.5,2.4711111086,0.0,2.4711111086,2.4711111086,0,2.4711111086,0.0,0.0,0.0,129.9
2019-04-25 23:30:00,71.4164444419,-19.5,74.0307945164,2.4964444419,0,2.4964444419,68.92,-19.5,71.6255289684,132.52,70.9964444419,-19.27,73.5651277672,2.4964444419,0,2.4964444419,68.5,-19.27,71.1588567924,132.16,2.4964444419,0.0,2.4964444419,2.4964444419,0,2.4964444419,0.0,0.0,0.0,130.45
2019-04-26 00:00:00,66.5703333308,-20.74,69.7262997711,2.5503333308,0,2.5503333308,64.02,-20.74,67.2956759384,133.21,66.1803333308,-20.48,69.2767415499,2.5503333308,0,2.5503333308,63.63,-20.48,66.8446504965,132.81,2.5503333308,0.0,2.5503333308,2.5503333308,0,2.5503333308,0.0,0.0,0.0,130.91
2019-04-26 00:30:00,64.8228888863,-21.52,68.3016641347,2.5528888863,0,2.5528888863,62.27,-21.52,65.8837104298,133.68,64.4328888863,-21.25,67.8465892307,2.5528888863,0,2.5528888863,61.88,-21.25,65.4270349321,133.29,2.5528888863,0.0,2.5528888863,2.5528888863,0,2.5528888863,0.0,0.0,0.0,131.34
2019-04-26 01:00:00,62.7357777752,-22.09,66.5112465156,2.5357777752,0,2.5357777752,60.2,-22.09,64.1249413255,133.68,62.3657777752,-21.84,66.0793147476,2.5357777752,0,2.5357777752,59.83,-21.84,63.6915575253,133.29,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,131.2
2019-04-26 01:30:00,67.6751111085,-21.34,70.9599623982,2.5851111085,0,2.5851111085,65.09,-21.34,68.4989321085,133.26,67.2651111085,-21.09,70.493852728,2.5851111085,0,2.5851111085,64.68,-21.09,68.0315404794,132.85,2.5851111085,0.0,2.5851111085,2.5851111085,0,2.5851111085,0.0,0.0,0.0,130.94
2019-04-26 02:00:00,67.3401111085,-21.3,70.6284685103,2.5801111085,0,2.5801111085,64.76,-21.3,68.1729242442,132.99,66.9301111085,-21.04,70.1592572153,2.5801111085,0,2.5801111085,64.35,-21.04,67.7023197535,132.62,2.5801111085,0.0,2.5801111085,2.5801111085,0,2.5801111085,0.0,0.0,0.0,130.67
2019-04-26 02:30:00,66.9177777752,-21.68,70.3421024876,2.5677777752,0,2.5677777752,64.35,-21.68,67.9039387665,133.15,66.5277777752,-21.43,69.8941350594,2.5677777752,0,2.5677777752,63.96,-21.43,67.45462549,132.8,2.5677777752,0.0,2.5677777752,2.5677777752,0,2.5677777752,0.0,0.0,0.0,130.8
2019-04-26 03:00:00,64.6702222196,-22.04,68.3227578625,2.6102222196,0,2.6102222196,62.06,-22.04,65.8574612326,133.44,64.5902222196,-21.89,68.1987456364,2.6102222196,0,2.6102222196,61.98,-21.89,65.7319747155,133.08,2.6102222196,0.0,2.6102222196,2.6102222196,0,2.6102222196,0.0,0.0,0.0,131.02
2019-04-26 03:30:00,63.1981111086,-22.29,67.0137698365,2.5181111086,0,2.5181111086,60.68,-22.29,64.6444622532,133.6,62.8081111086,-22.03,66.5595952589,2.5181111086,0,2.5181111086,60.29,-22.03,64.1888230146,133.17,2.5181111086,0.0,2.5181111086,2.5181111086,0,2.5181111086,0.0,0.0,0.0,131.02
2019-04-26 04:00:00,62.0682222197,-22.55,66.0376158679,2.5482222197,0,2.5482222197,59.52,-22.55,63.6485105874,133.72,61.6982222197,-22.29,65.6011792963,2.5482222197,0,2.5482222197,59.15,-22.29,63.2104943819,133.37,2.5482222197,0.0,2.5482222197,2.5482222197,0,2.5482222197,0.0,0.0,0.0,131.21
2019-04-26 04:30:00,60.9613333308,-22.85,65.1030464838,2.5213333308,0,2.5213333308,58.44,-22.85,62.7483553569,133.72,60.5813333308,-22.59,64.6560596398,2.5213333308,0,2.5213333308,58.06,-22.59,62.2998531298,133.37,2.5213333308,0.0,2.5213333308,2.5213333308,0,2.5213333308,0.0,0.0,0.0,131.21
2019-04-26 05:00:00,60.4805555529,-22.73,64.6107614875,2.6405555529,0,2.6405555529,57.84,-22.73,62.1459451614,133.64,60.1105555529,-22.47,64.1730456569,2.6405555529,0,2.6405555529,57.47,-22.47,61.7065782555,133.28,2.6405555529,0.0,2.6405555529,2.6405555529,0,2.6405555529,0.0,0.0,0.0,131.09
2019-04-26 05:30:00,62.5053333307,-22.4,66.3978666433,2.6753333307,0,2.6753333307,59.83,-22.4,63.8857488021,133.57,62.1453333307,-22.14,65.9713729945,2.6753333307,0,2.6753333307,59.47,-22.14,63.4575488023,133.28,2.6753333307,0.0,2.6753333307,2.6753333307,0,2.6753333307,0.0,0.0,0.0,131.09
2019-04-26 06:00:00,64.4059999973,-21.22,67.8116600272,2.7459999973,0,2.7459999973,61.66,-21.22,65.2092324752,133.1,64.0159999973,-20.96,67.3600018976,2.7459999973,0,2.7459999973,61.27,-20.96,64.7559611156,132.71,2.7459999973,0.0,2.7459999973,2.7459999973,0,2.7459999973,0.0,0.0,0.0,130.77
2019-04-26 06:30:00,70.3686666638,-19.09,72.9121207211,2.8186666638,0,2.8186666638,67.55,-19.09,70.19565941,133.1,69.9786666638,-18.84,72.4704035317,2.8186666638,0,2.8186666638,67.16,-18.84,69.7524995968,132.71,2.8186666638,0.0,2.8186666638,2.8186666638,0,2.8186666638,0.0,0.0,0.0,130.99
2019-04-26 07:00:00,73.4415555523,-14.98,74.9537356103,3.2315555523,0,3.2315555523,70.21,-14.98,71.7902813757,132.34,73.0015555523,-14.75,74.4767723056,3.2315555523,0,3.2315555523,69.77,-14.75,71.3120985528,131.97,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,130.72
2019-04-26 07:30:00,81.7676666631,-10.72,82.4673857445,3.5276666630999998,0,3.5276666630999998,78.24,-10.72,78.9709820124,131.18,81.2976666631,-10.54,81.9780592895,3.5276666630999998,0,3.5276666630999998,77.77,-10.54,78.4809817727,130.79,3.5276666630999998,0.0,3.5276666630999998,3.5276666630999998,0,3.5276666630999998,0.0,0.0,0.0,130.04
2019-04-26 08:00:00,85.4146666621,-10.39,86.0442757015,4.5546666621,0,4.5546666621,80.86,-10.39,81.5247919347,131.32,84.8946666621,-10.19,85.5040380782,4.5546666621,0,4.5546666621,80.34,-10.19,80.9836508192,130.95,4.5546666621,0.0,4.5546666621,4.5546666621,0,4.5546666621,0.0,0.0,0.0,130.25
2019-04-26 08:30:00,89.3341111066,-8.19,89.7087482201,4.4741111066,0,4.4741111066,84.86,-8.19,85.2543001848,131.02,85.1441111066,-7.78,85.4988190336,4.4741111066,0,4.4741111066,80.67,-7.78,81.0442922111,130.63,5.4441111066,-0.12,5.445433476,4.4741111066,0,4.4741111066,0.97,-0.12,0.9773944956,130.25
2019-04-26 09:00:00,88.7254444394,-5.05,88.8690440535,5.0054444394,0,5.0054444394,83.72,-5.05,83.872169997,130.75,5.0054444394,0.0,5.0054444394,5.0054444394,0,5.0054444394,0.0,0.0,0.0,130.44,92.5954444394,-9.78,93.1104974261,5.0054444394,0,5.0054444394,87.59,-9.78,88.1343094374,130.65
2019-04-26 09:30:00,87.4185555493,-4.38,87.5282140474,6.2285555493,0,6.2285555493,81.19,-4.38,81.3080592561,130.75,6.2285555493,0.0,6.2285555493,6.2285555493,0,6.2285555493,0.0,0.0,0.0,130.44,91.1885555493,-9.16,91.6474673036,6.2285555493,0,6.2285555493,84.96,-9.16,85.4523680187,130.56
2019-04-26 10:00:00,79.6301111028,-2.38,79.665670111,8.3301111028,0,8.3301111028,71.3,-2.38,71.3397112414,130.75,8.3301111028,0.0,8.3301111028,8.3301111028,0,8.3301111028,0.0,0.0,0.0,130.66,91.5401111028,-12.35,92.3694453849,8.3301111028,0,8.3301111028,83.21,-12.35,84.1214990356,130.69
2019-04-26 10:30:00,79.3224444346,-4.51,79.4505524907,9.8224444346,0,9.8224444346,69.5,-4.51,69.6461779282,131.17,9.8224444346,0.0,9.8224444346,9.8224444346,0,9.8224444346,0.0,0.0,0.0,130.8,89.0024444346,-13.46,90.0144805869,9.8224444346,0,9.8224444346,79.18,-13.46,80.3159012898,131.04
2019-04-26 11:00:00,77.658444435,-3.24,77.7260033198,9.408444435,0,9.408444435,68.25,-3.24,68.3268622139,130.84,9.408444435,0.0,9.408444435,9.408444435,0,9.408444435,0.0,0.0,0.0,130.55,90.238444435,-11.92,91.0223228338,9.408444435,0,9.408444435,80.83,-11.92,81.7041938948,130.67
2019-04-26 11:30:00,76.5243333219,-2.62,76.5691712791,11.4243333219,0,11.4243333219,65.1,-2.62,65.1527006347,130.68,11.4243333219,0.0,11.4243333219,11.4243333219,0,11.4243333219,0.0,0.0,0.0,130.45,89.9743333219,-11.52,90.7088256826,11.4243333219,0,11.4243333219,78.55,-11.52,79.3902569589,130.55
2019-04-26 12:00:00,74.1794444283,-2.24,74.213257412,16.1094444283,0,16.1094444283,58.07,-2.24,58.1131869716,130.55,16.1094444283,0.0,16.1094444283,16.1094444283,0,16.1094444283,0.0,0.0,0.0,130.28,90.9994444283,-10.87,91.6463626461,16.1094444283,0,16.1094444283,74.89,-10.87,75.6747580108,130.42
2019-04-26 12:30:00,71.3354444287,-1.98,71.3629177643,15.7554444287,0,15.7554444287,55.58,-1.98,55.6152568995,130.79,15.7554444287,0.0,15.7554444287,15.7554444287,0,15.7554444287,0.0,0.0,0.0,130.49,89.4354444287,-11.39,90.1578106442,15.7554444287,0,15.7554444287,73.68,-11.39,74.5551775533,130.63
2019-04-26 13:00:00,69.6456666525,-2.12,69.6779253672,14.1456666525,0,14.1456666525,55.5,-2.12,55.5404753311,130.9,14.1456666525,0.0,14.1456666525,14.1456666525,0,14.1456666525,0.0,0.0,0.0,130.61,86.4356666525,-12.45,87.327698754,14.1456666525,0,14.1456666525,72.29,-12.45,73.354254137,130.77
2019-04-26 13:30:00,66.464333319,-4.15,66.5937692546,14.364333319,0,14.364333319,52.1,-4.15,52.2650217641,131.19,14.364333319,0.0,14.364333319,14.364333319,0,14.364333319,0.0,0.0,0.0,130.61,85.004333319,-13.55,86.0775184529,14.364333319,0,14.364333319,70.64,-13.55,71.927825631,131.06
2019-04-26 14:00:00,63.1711110962,-4.44,63.3269522173,14.9111110962,0,14.9111110962,48.26,-4.44,48.4638133044,131.34,14.9111110962,0.0,14.9111110962,14.9111110962,0,14.9111110962,0.0,0.0,0.0,130.72,83.4211110962,-14.15,84.61267208,14.9111110962,0,14.9111110962,68.51,-14.15,69.9560047458,131.18
2019-04-26 14:30:00,62.4233333194,-5.18,62.6378874381,13.9333333194,0,13.9333333194,48.49,-5.18,48.7658948447,131.34,13.9333333194,0.0,13.9333333194,13.9333333194,0,13.9333333194,0.0,0.0,0.0,130.64,83.7933333194,-14.03,84.9597764167,13.9333333194,0,13.9333333194,69.86,-14.03,71.2548980773,131.18
2019-04-26 15:00:00,62.5495555409,-5.23,62.767824547000004,14.6195555409,0,14.6195555409,47.93,-5.23,48.2144978196,131.15,14.6195555409,0.0,14.6195555409,14.6195555409,0,14.6195555409,0.0,0.0,0.0,130.82,85.5595555409,-13.5,86.6180555333,14.6195555409,0,14.6195555409,70.94,-13.5,72.2131123827,131.02
2019-04-26 15:30:00,57.6291110955,-6.61,58.0069525631,15.5991110955,0,15.5991110955,42.03,-6.61,42.5465979839,131.47,15.5991110955,0.0,15.5991110955,15.5991110955,0,15.5991110955,0.0,0.0,0.0,132.66,83.0591110955,-14.9,84.384986437,15.5991110955,0,15.5991110955,67.46,-14.9,69.0859001534,131.28
2019-04-26 16:00:00,58.4366666527,-6.84,58.8356151449,14.0166666526,0,14.0166666526,44.42,-6.84,44.9435423615,131.47,14.0166666526,0.0,14.0166666526,14.0166666526,0,14.0166666526,0.0,0.0,0.0,132.76,85.8066666527,-15.89,87.2655495716,14.0166666526,0,14.0166666526,71.79,-15.89,73.527520018,131.28
2019-04-26 16:30:00,65.7381111001,-7.12,66.1225653692,11.0381111001,0,11.0381111001,54.7,-7.12,55.1614394301,131.47,11.0381111001,0.0,11.0381111001,11.0381111001,0,11.0381111001,0.0,0.0,0.0,132.76,88.3581111001,-16.1,89.8129489393,11.0381111001,0,11.0381111001,77.32,-16.1,78.9784299667,131.28
2019-04-26 17:00:00,74.5509999915,-8.09,74.9886638081,8.5309999915,0,8.5309999915,66.02,-8.09,66.5138218718,131.02,8.5309999915,0.0,8.5309999915,8.5309999915,0,8.5309999915,0.0,0.0,0.0,132.27,91.3009999915,-15.49,92.6056839478,8.5309999915,0,8.5309999915,82.77,-15.49,84.2069652701,130.92
2019-04-26 17:30:00,81.5298888822,-7.43,81.8677450596,6.6698888822,0,6.6698888822,74.86,-7.43,75.2278173284,130.84,6.6698888822,0.0,6.6698888822,6.6698888822,0,6.6698888822,0.0,0.0,0.0,132.19,96.9598888822,-14.87,98.0935112638,6.6698888822,0,6.6698888822,90.29,-14.87,91.5062894013,130.69
2019-04-26 18:00:00,82.5296666605,-6.64,82.7963494309,6.1896666605,0,6.1896666605,76.34,-6.64,76.6282271751,130.93,6.1896666605,0.0,6.1896666605,6.1896666605,0,6.1896666605,0.0,0.0,0.0,132.5,101.1696666605,-15.42,102.3380567149,6.1896666605,0,6.1896666605,94.98,-15.42,96.2235771524,130.82
2019-04-26 18:30:00,81.5143333282,-7.51,81.8595543474,5.0943333282,0,5.0943333282,76.42,-7.51,76.7881273375,130.93,5.0943333282,0.0,5.0943333282,5.0943333282,0,5.0943333282,0.0,0.0,0.0,132.4,102.4143333282,-15.9,103.6412353799,5.0943333282,0,5.0943333282,97.32,-15.9,98.6103057494,130.82
2019-04-26 19:00:00,81.0509999956,-8.62,81.5080916246,4.3709999956,0,4.3709999956,76.68,-8.62,77.1629885373,131.03,4.3709999956,0.0,4.3709999956,4.3709999956,0,4.3709999956,0.0,0.0,0.0,132.4,102.0909999956,-16.47,103.4109915827,4.3709999956,0,4.3709999956,97.72,-16.47,99.0982305594,130.82
2019-04-26 19:30:00,77.992777774,-8.82,78.4899088094,3.782777774,0,3.782777774,74.21,-8.82,74.7322989075,131.03,3.782777774,0.0,3.782777774,3.782777774,0,3.782777774,0.0,0.0,0.0,132.31,101.392777774,-16.85,102.7833541228,3.782777774,0,3.782777774,97.61,-16.85,99.0536955393,130.93
2019-04-26 20:00:00,86.2416666633,-11.08,86.9505116078,3.3716666633,0,3.3716666633,82.87,-11.08,83.6074356741,131.47,3.3716666633,0.0,3.3716666633,3.3716666633,0,3.3716666633,0.0,0.0,0.0,132.44,90.1316666633,-16.22,91.579504997,3.3716666633,0,3.3716666633,86.76,-16.22,88.2631633242,131.32
2019-04-26 20:30:00,85.1866666635,-11.98,86.0249299753,3.1166666636,0,3.1166666636,82.07,-11.98,82.9397691099,131.36,3.1166666636,0.0,3.1166666636,3.1166666636,0,3.1166666636,0.0,0.0,0.0,130.33,89.0566666635,-17.18,90.6986343735,3.1166666636,0,3.1166666636,85.94,-17.18,87.6403788216,131.21
2019-04-26 21:00:00,84.3346666636,-14.56,85.5822972422,3.1046666636,0,3.1046666636,81.23,-14.56,82.5245811865,131.51,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,130.22,88.1746666636,-19.87,90.3857773172,3.1046666636,0,3.1046666636,85.07,-19.87,87.359726419,131.34
2019-04-26 21:30:00,82.4269999969,-16.46,84.0543986267,3.0869999969,0,3.0869999969,79.34,-16.46,81.029421817,131.88,3.0869999969,0.0,3.0869999969,3.0869999969,0,3.0869999969,0.0,0.0,0.0,130.39,86.1669999969,-21.91,88.9089421176,3.0869999969,0,3.0869999969,83.08,-21.91,85.9205126847,131.76
2019-04-26 22:00:00,81.0903333303,-19.0,83.2865064678,3.0503333303,0,3.0503333303,78.04,-19.0,80.3196215131,132.29,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,130.54,84.7503333303,-24.59,88.2456066872,3.0503333303,0,3.0503333303,81.7,-24.59,85.3203264176,132.17
2019-04-26 22:30:00,75.9207777707,-16.47,77.6867131323,7.1007777707,0,7.1007777707,68.82,-16.47,70.7633612825,132.68,7.1007777707,0.0,7.1007777707,7.1007777707,0,7.1007777707,0.0,0.0,0.0,131.1,79.1407777707,-22.03,82.1497632751,7.1007777707,0,7.1007777707,72.04,-22.03,75.3331434363,132.56
2019-04-26 23:00:00,69.706888883,-15.71,71.4552619318,5.916888883,0,5.916888883,63.79,-15.71,65.6960287993,133.07,5.916888883,0.0,5.916888883,5.916888883,0,5.916888883,0.0,0.0,0.0,131.54,72.676888883,-21.3,75.733877345,5.916888883,0,5.916888883,66.76,-21.3,70.0755849066,132.94
2019-04-26 23:30:00,64.987222219,-16.67,67.0911913126,3.227222219,0,3.227222219,61.76,-16.67,63.9702000935,132.68,3.227222219,0.0,3.227222219,3.227222219,0,3.227222219,0.0,0.0,0.0,130.99,67.837222219,-22.3,71.4085339325,3.227222219,0,3.227222219,64.61,-22.3,68.3501433795,132.53
2019-04-27 00:00:00,61.0588888857,-17.6,63.54484961,3.2288888857,0,3.2288888857,57.83,-17.6,60.4488949444,132.8,3.2288888857,0.0,3.2288888857,3.2288888857,0,3.2288888857,0.0,0.0,0.0,130.99,63.7388888857,-23.29,67.8606664893,3.2288888857,0,3.2288888857,60.51,-23.29,64.8373673124,132.63
2019-04-27 00:30:00,59.8676666635,-17.93,62.4949790921,3.2076666635,0,3.2076666635,56.66,-17.93,59.4292899167,133.15,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,131.31,62.4776666635,-23.67,66.8111347884,3.2076666635,0,3.2076666635,59.27,-23.67,63.8216405305,133.03
2019-04-27 01:00:00,57.7886666634,-18.02,60.5330520851,3.2286666634,0,3.2286666634,54.56,-18.02,57.4588026328,133.02,3.2286666634,0.0,3.2286666634,3.2286666634,0,3.2286666634,0.0,0.0,0.0,131.18,60.2986666634,-23.78,64.8183430935,3.2286666634,0,3.2286666634,57.07,-23.78,61.8261538509,132.91
2019-04-27 01:30:00,64.3179999968,-17.75,66.7223172828,3.1879999968,0,3.1879999968,61.13,-17.75,63.6548458485,132.86,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,131.04,67.1279999968,-23.43,71.0994605013,3.1879999968,0,3.1879999968,63.94,-23.43,68.0976394598,132.71
2019-04-27 02:00:00,64.927222219,-18.25,67.443359088,3.207222219,0,3.207222219,61.72,-18.25,64.3616415266,132.86,3.207222219,0.0,3.207222219,3.207222219,0,3.207222219,0.0,0.0,0.0,131.04,67.767222219,-23.97,71.8815505348,3.207222219,0,3.207222219,64.56,-23.97,68.8662072427,132.71
2019-04-27 02:30:00,64.5756666635,-18.28,67.1131516547,3.2056666635,0,3.2056666635,61.37,-18.28,64.034641406,133.11,3.2056666635,0.0,3.2056666635,3.2056666635,0,3.2056666635,0.0,0.0,0.0,131.27,67.3756666635,-24.0,71.5225870501,3.2056666635,0,3.2056666635,64.17,-24.0,68.5112319259,133.03
2019-04-27 03:00:00,62.0801111079,-18.64,64.8181285997,3.2601111079000002,0,3.2601111079000002,58.82,-18.64,61.7028524462,133.49,3.2601111079000002,0.0,3.2601111079000002,3.2601111079000002,0,3.2601111079000002,0.0,0.0,0.0,131.57,64.7701111079,-24.42,69.2206883303,3.2601111079000002,0,3.2601111079000002,61.51,-24.42,66.1801820789,133.33
2019-04-27 03:30:00,60.6264444412,-19.16,63.5820050453,3.2664444412,0,3.2664444412,57.36,-19.16,60.4754098787,133.65,3.2664444412,0.0,3.2664444412,3.2664444412,0,3.2664444412,0.0,0.0,0.0,131.71,63.2564444412,-24.98,68.010132799,3.2664444412,0,3.2664444412,59.99,-24.98,64.9830785667,133.52
2019-04-27 04:00:00,59.557222219,-19.63,62.7088480076,3.247222219,0,3.247222219,56.31,-19.63,59.6334889135,133.85,3.247222219,0.0,3.247222219,3.247222219,0,3.247222219,0.0,0.0,0.0,131.83,62.137222219,-25.49,67.1622995816,3.247222219,0,3.247222219,58.89,-25.49,64.1698698768,133.7
