Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-27 04:30:00,57.016222219,-19.43,60.2359900402,3.226222219,0,3.226222219,53.79,-19.43,57.1916864588,133.85,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,131.83,59.486222219,-25.31,64.6467844049,3.226222219,0,3.226222219,56.26,-25.31,61.6910341946,133.7
2019-04-27 05:00:00,55.3614444412,-13.78,57.0506610884,3.2114444412,0,3.2114444412,52.15,-13.78,53.9398822765,133.43,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,132.0,57.7314444412,-19.38,60.8974882673,3.2114444412,0,3.2114444412,54.52,-19.38,57.8620324565,133.26
2019-04-27 05:30:00,56.703222219,-12.66,58.09932022,3.173222219,0,3.173222219,53.53,-12.66,55.0066950471,133.34,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,132.0,59.133222219,-18.19,61.8677142782,3.173222219,0,3.173222219,55.96,-18.19,58.8421422112,133.18
2019-04-27 06:00:00,59.6816666635,-12.76,61.030475467,3.2116666635,0,3.2116666635,56.47,-12.76,57.8936827296,133.34,3.2116666635,0.0,3.2116666635,3.2116666635,0,3.2116666635,0.0,0.0,0.0,132.0,62.2416666635,-18.27,64.867695882,3.2116666635,0,3.2116666635,59.03,-18.27,61.7926678498,133.18
2019-04-27 06:30:00,61.7595555522,-11.3,62.78481267,3.3095555522,0,3.3095555522,58.45,-11.3,59.532281159,132.66,3.3095555522,0.0,3.3095555522,3.3095555522,0,3.3095555522,0.0,0.0,0.0,131.51,64.4195555522,-16.7,66.5489980206,3.3095555522,0,3.3095555522,61.11,-16.7,63.350786104,132.49
2019-04-27 07:00:00,59.5857777723,-10.19,60.4508148227,5.4657777723,0,5.4657777723,54.12,-10.19,55.0709587714,132.66,5.4657777723,0.0,5.4657777723,5.4657777723,0,5.4657777723,0.0,0.0,0.0,131.61,62.0357777723,-15.56,63.9574180515,5.4657777723,0,5.4657777723,56.57,-15.56,58.6709340304,132.49
2019-04-27 07:30:00,66.4823333279,-9.32,67.1324291585,5.4823333279,0,5.4823333279,61.0,-9.32,61.7078795617,132.66,5.4823333279,0.0,5.4823333279,5.4823333279,0,5.4823333279,0.0,0.0,0.0,131.76,69.2723333279,-14.61,70.7962447075,5.4823333279,0,5.4823333279,63.79,-14.61,65.4417007725,132.49
2019-04-27 08:00:00,68.3883333254,-7.27,68.7736652726,7.9483333254,0,7.9483333254,60.44,-7.27,60.8756642674,132.08,7.9483333254,0.0,7.9483333254,7.9483333254,0,7.9483333254,0.0,0.0,0.0,131.35,71.1483333254,-12.41,72.2225271988,7.9483333254,0,7.9483333254,63.2,-12.41,64.4068948172,131.92
2019-04-27 08:30:00,68.7247777663,-5.2,68.9212237197,11.5247777663,0,11.5247777663,57.2,-5.2,57.4358772894,131.54,11.5247777663,0.0,11.5247777663,11.5247777663,0,11.5247777663,0.0,0.0,0.0,130.99,71.3447777663,-10.24,72.075896904,11.5247777663,0,11.5247777663,59.82,-10.24,60.6901145163,131.37
2019-04-27 09:00:00,66.7647777632,-3.89,66.8780057251,14.5747777632,0,14.5747777632,52.19,-3.89,52.3347704686,131.27,14.5747777632,0.0,14.5747777632,14.5747777632,0,14.5747777632,0.0,0.0,0.0,130.8,69.1447777632,-8.89,69.7139325524,14.5747777632,0,14.5747777632,54.57,-8.89,55.2893931962,131.13
2019-04-27 09:30:00,66.9672222045,-2.56,67.016135742,17.6972222045,0,17.6972222045,49.27,-2.56,49.3364621756,131.4,17.6972222045,0.0,17.6972222045,17.6972222045,0,17.6972222045,0.0,0.0,0.0,131.04,69.1972222045,-7.51,69.6035606907,17.6972222045,0,17.6972222045,51.5,-7.51,52.0446932934,131.27
2019-04-27 10:00:00,64.1734444229,-1.5899999999999999,64.1931388008,21.5734444229,0,21.5734444229,42.6,-1.5899999999999999,42.6296622084,131.4,21.5734444229,0.0,21.5734444229,21.5734444229,0,21.5734444229,0.0,0.0,0.0,131.04,66.0834444229,-6.53,66.4052899007,21.5734444229,0,21.5734444229,44.51,-6.53,44.9864535166,131.27
2019-04-27 10:30:00,61.6995555315,-1.3900000000000001,61.7152108704,24.0995555315,0,24.0995555315,37.6,-1.3900000000000001,37.6256840469,131.3,24.0995555315,0.0,24.0995555315,24.0995555315,0,24.0995555315,0.0,0.0,0.0,131.04,63.3595555315,-6.34,63.6759678147,24.0995555315,0,24.0995555315,39.26,-6.34,39.7686207958,131.17
2019-04-27 11:00:00,57.4352221961,-1.1,57.4457548363,26.1152221961,0,26.1152221961,31.32,-1.1,31.3393107774,131.21,26.1152221961,0.0,26.1152221961,26.1152221961,0,26.1152221961,0.0,0.0,0.0,130.88,58.8052221961,-6.07,59.1176712797,26.1152221961,0,26.1152221961,32.69,-6.07,33.2487744135,131.07
2019-04-27 11:30:00,54.6132221955,-1.08,54.6238998843,26.7632221955,0,26.7632221955,27.85,-1.08,27.8709328871,131.34,26.7632221955,0.0,26.7632221955,26.7632221955,0,26.7632221955,0.0,0.0,0.0,130.88,55.7832221955,-6.09,56.1146681226,26.7632221955,0,26.7632221955,29.02,-6.09,29.6521247131,131.18
2019-04-27 12:00:00,53.4515555307,-1.25,53.4661695716,24.8115555307,0,24.8115555307,28.64,-1.25,28.6672653038,131.67,24.8115555307,0.0,24.8115555307,24.8115555307,0,24.8115555307,0.0,0.0,0.0,131.34,54.6715555307,-6.28,55.0310583594,24.8115555307,0,24.8115555307,29.86,-6.28,30.5132430266,131.54
2019-04-27 12:30:00,54.2689999738,-1.28,54.2840930491,26.1789999738,0,26.1789999738,28.09,-1.28,28.1191482801,131.67,26.1789999738,0.0,26.1789999738,26.1789999738,0,26.1789999738,0.0,0.0,0.0,131.34,55.4589999738,-6.32,55.8179458427,26.1789999738,0,26.1789999738,29.28,-6.32,29.9543118766,131.54
2019-04-27 13:00:00,51.5255555293,-1.7000000000000002,51.5535922376,26.2555555293,0,26.2555555293,25.27,-1.7000000000000002,25.3271178779,131.92,26.2555555293,0.0,26.2555555293,26.2555555293,0,26.2555555293,0.0,0.0,0.0,131.51,52.5955555293,-6.78,53.0307539211,26.2555555293,0,26.2555555293,26.34,-6.78,27.1986029053,131.76
2019-04-27 13:30:00,50.0987777524,-2.44,50.1581611732,25.4087777524,0,25.4087777524,24.69,-2.44,24.8102740815,132.1,25.4087777524,0.0,25.4087777524,25.4087777524,0,25.4087777524,0.0,0.0,0.0,131.67,51.1287777524,-7.58,51.6876031022,25.4087777524,0,25.4087777524,25.72,-7.58,26.8137054508,131.97
2019-04-27 14:00:00,49.8572221942,-3.27,49.9643423345,28.0272221942,0,28.0272221942,21.83,-3.27,22.0735543128,131.91,28.0272221942,0.0,28.0272221942,28.0272221942,0,28.0272221942,0.0,0.0,0.0,131.33,50.7672221942,-8.43,51.4623721695,28.0272221942,0,28.0272221942,22.74,-8.43,24.2522679352,131.78
2019-04-27 14:30:00,49.3447777484,-4.0,49.5066368383,29.3947777484,0,29.3947777484,19.95,-4.0,20.3470513834,132.06,29.3947777484,0.0,29.3947777484,29.3947777484,0,29.3947777484,0.0,0.0,0.0,131.43,50.1847777484,-9.23,51.0265109297,29.3947777484,0,29.3947777484,20.79,-9.23,22.746801973,131.89
2019-04-27 15:00:00,47.2632221929,-4.17,47.4468236245,29.3632221929,0,29.3632221929,17.9,-4.17,18.3793062981,132.19,29.3632221929,0.0,29.3632221929,29.3632221929,0,29.3632221929,0.0,0.0,0.0,131.51,48.0032221929,-9.41,48.9168420986,29.3632221929,0,29.3632221929,18.64,-9.41,20.8805579427,132.03
2019-04-27 15:30:00,46.2516666416,-4.08,46.4312725124,25.1016666416,0,25.1016666416,21.15,-4.08,21.5399373258,132.19,25.1016666416,0.0,25.1016666416,25.1016666416,0,25.1016666416,0.0,0.0,0.0,131.51,47.1316666416,-9.32,48.0443170459,25.1016666416,0,25.1016666416,22.03,-9.32,23.9203532583,132.03
2019-04-27 16:00:00,48.6866666457,-4.8,48.9227095434,20.9566666457,0,20.9566666457,27.73,-4.8,28.1423684149,132.19,20.9566666457,0.0,20.9566666457,20.9566666457,0,20.9566666457,0.0,0.0,0.0,131.58,49.8866666457,-10.04,50.8869443868,20.9566666457,0,20.9566666457,28.93,-10.04,30.6226468484,132.17
2019-04-27 16:30:00,54.2058888688,-4.95,54.4314329046,20.1358888688,0,20.1358888688,34.07,-4.95,34.4277126745,132.35,20.1358888688,0.0,20.1358888688,20.1358888688,0,20.1358888688,0.0,0.0,0.0,131.65,55.7058888688,-10.17,56.6266276116,20.1358888688,0,20.1358888688,35.57,-10.17,36.9953213258,132.17
2019-04-27 17:00:00,59.8346666415,-5.25,60.0645472147,25.1246666415,0,25.1246666415,34.71,-5.25,35.1047945443,132.48,25.1246666415,0.0,25.1246666415,25.1246666415,0,25.1246666415,0.0,0.0,0.0,131.79,61.3646666415,-10.48,62.2531341543,25.1246666415,0,25.1246666415,36.24,-10.48,37.7248989396,132.36
2019-04-27 17:30:00,67.9798888674,-5.5,68.2020182284,21.4698888674,0,21.4698888674,46.51,-5.5,46.8340698637,132.35,21.4698888674,0.0,21.4698888674,21.4698888674,0,21.4698888674,0.0,0.0,0.0,131.79,70.0698888674,-10.66,70.8761238069,21.4698888674,0,21.4698888674,48.6,-10.66,49.7553575005,132.22
2019-04-27 18:00:00,74.1504444268,-6.24,74.4125393243,17.6704444268,0,17.6704444268,56.48,-6.24,56.8236570453,132.28,17.6704444268,0.0,17.6704444268,17.6704444268,0,17.6704444268,0.0,0.0,0.0,131.62,76.7104444268,-11.38,77.5499625026,17.6704444268,0,17.6704444268,59.04,-11.38,60.1267494548,132.12
2019-04-27 18:30:00,76.8327777653,-5.54,77.0322486958,12.4627777653,0,12.4627777653,64.37,-5.54,64.6079600359,131.76,12.4627777653,0.0,12.4627777653,12.4627777653,0,12.4627777653,0.0,0.0,0.0,131.24,79.7827777653,-10.56,80.4786010561,12.4627777653,0,12.4627777653,67.32,-10.56,68.1432021555,131.63
2019-04-27 19:00:00,80.2301111005,-6.03,80.4563958129,10.5801111005,0,10.5801111005,69.65,-6.03,69.9105385475,131.65,10.5801111005,0.0,10.5801111005,10.5801111005,0,10.5801111005,0.0,0.0,0.0,131.07,83.4501111005,-11.03,84.1758988232,10.5801111005,0,10.5801111005,72.87,-11.03,73.7000529172,131.49
2019-04-27 19:30:00,79.33699999,-6.71,79.6202465923,10.00699999,0,10.00699999,69.33,-6.71,69.6539517903,131.65,10.00699999,0.0,10.00699999,10.00699999,0,10.00699999,0.0,0.0,0.0,131.07,82.54699999,-11.77,83.3818931624,10.00699999,0,10.00699999,72.54,-11.77,73.4886691946,131.59
2019-04-27 20:00:00,77.9719999903,-7.54,78.3357158804,9.6919999903,0,9.6919999903,68.28,-7.54,68.6950507679,132.0,9.6919999903,0.0,9.6919999903,9.6919999903,0,9.6919999903,0.0,0.0,0.0,131.31,81.1319999903,-12.65,82.1122641414,9.6919999903,0,9.6919999903,71.44,-12.65,72.55133424,131.87
2019-04-27 20:30:00,75.9549999913,-8.12,76.3878028462,8.7349999913,0,8.7349999913,67.22,-8.12,67.7086611889,132.0,8.7349999913,0.0,8.7349999913,8.7349999913,0,8.7349999913,0.0,0.0,0.0,131.31,79.0649999913,-13.25,80.1675540579,8.7349999913,0,8.7349999913,70.33,-13.25,71.5672508903,131.87
2019-04-27 21:00:00,77.6554444369,-7.24,77.9922153211,7.5654444369,0,7.5654444369,70.09,-7.24,70.4629384854,131.86,7.5654444369,0.0,7.5654444369,7.5654444369,0,7.5654444369,0.0,0.0,0.0,131.21,80.9054444369,-12.31,81.8365874138,7.5654444369,0,7.5654444369,73.34,-12.31,74.3659310437,131.72
2019-04-27 21:30:00,77.84666666,-7.95,78.2515559594,6.69666666,0,6.69666666,71.15,-7.95,71.5927719815,131.78,6.69666666,0.0,6.69666666,6.69666666,0,6.69666666,0.0,0.0,0.0,131.08,81.14666666,-13.04,82.1877308972,6.69666666,0,6.69666666,74.45,-13.04,75.5833586182,131.63
2019-04-27 22:00:00,73.1902222191,-9.31,73.7799751185,3.1302222191,0,3.1302222191,70.06,-9.31,70.6758777802,131.46,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,130.64,76.4402222191,-14.45,77.7940233752,3.1302222191,0,3.1302222191,73.31,-14.45,74.7205366683,131.35
2019-04-27 22:30:00,69.8251111081,-10.43,70.5997949095,3.0251111081,0,3.0251111081,66.8,-10.43,67.6093551219,131.77,3.0251111081,0.0,3.0251111081,3.0251111081,0,3.0251111081,0.0,0.0,0.0,130.8,72.9151111081,-15.67,74.5799056577,3.0251111081,0,3.0251111081,69.89,-15.67,71.6251422337,131.62
2019-04-27 23:00:00,71.382999997,-11.7,72.3354870625,3.042999997,0,3.042999997,68.34,-11.7,69.3343031983,131.68,3.042999997,0.0,3.042999997,3.042999997,0,3.042999997,0.0,0.0,0.0,130.58,74.482999997,-16.98,76.3939636918,3.042999997,0,3.042999997,71.44,-16.98,73.4301981476,131.54
2019-04-27 23:30:00,69.0911111081,-12.44,70.2021027759,3.0111111081,0,3.0111111081,66.08,-12.44,67.2407614472,132.28,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,131.04,72.1011111081,-17.81,74.2682053306,3.0111111081,0,3.0111111081,69.09,-17.81,71.3486103579,132.11
2019-04-28 00:00:00,65.1332222193,-13.49,66.5155375583,2.9532222193,0,2.9532222193,62.18,-13.49,63.6265078407,132.63,2.9532222193,0.0,2.9532222193,2.9532222193,0,2.9532222193,0.0,0.0,0.0,131.29,67.9432222193,-18.95,70.5364015636,2.9532222193,0,2.9532222193,64.99,-18.95,67.6964001997,132.52
2019-04-28 00:30:00,63.9259999971,-13.72,65.3817396191,2.9359999971,0,2.9359999971,60.99,-13.72,62.514146399,132.78,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,131.4,66.6859999971,-19.2,69.3949752908,2.9359999971,0,2.9359999971,63.75,-19.2,66.5785438411,132.64
2019-04-28 01:00:00,61.9489999971,-14.0,63.5112478277,2.9389999971,0,2.9389999971,59.01,-14.0,60.6480016159,133.03,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,131.62,64.6089999971,-19.53,67.4962501227,2.9389999971,0,2.9389999971,61.67,-19.53,64.6885600396,132.9
2019-04-28 01:30:00,67.4527777749,-13.38,68.7670097471,2.8327777749000003,0,2.8327777749000003,64.62,-13.38,65.9906720681,132.89,2.8327777749000003,0.0,2.8327777749000003,2.8327777749000003,0,2.8327777749000003,0.0,0.0,0.0,131.54,70.3927777749,-18.84,72.870355858,2.8327777749000003,0,2.8327777749000003,67.56,-18.84,70.1377159594,132.71
2019-04-28 02:00:00,67.738888886,-13.46,69.0632222497,2.908888886,0,2.908888886,64.83,-13.46,66.212540353,132.89,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,131.54,70.668888886,-18.93,73.160349619,2.908888886,0,2.908888886,67.76,-18.93,70.3545485381,132.82
2019-04-28 02:30:00,67.3633333297,-13.91,68.7844951808,3.6633333297,0,3.6633333297,63.7,-13.91,65.2010590405,133.15,3.6633333297,0.0,3.6633333297,3.6633333297,0,3.6633333297,0.0,0.0,0.0,131.79,70.2433333297,-19.41,72.875743408,3.6633333297,0,3.6633333297,66.58,-19.41,69.3516005583,133.04
2019-04-28 03:00:00,65.0884444417,-12.37,66.253471606,2.7184444417,0,2.7184444417,62.37,-12.37,63.584855115,133.82,2.7184444417,0.0,2.7184444417,2.7184444417,0,2.7184444417,0.0,0.0,0.0,132.63,67.8984444417,-17.85,70.2055642923,2.7184444417,0,2.7184444417,65.18,-17.85,67.579988902,133.71
2019-04-28 03:30:00,63.1839999972,-9.21,63.8517185019,2.7539999972,0,2.7539999972,60.43,-9.21,61.1278087289,133.7,2.7539999972,0.0,2.7539999972,2.7539999972,0,2.7539999972,0.0,0.0,0.0,132.8,65.8939999972,-14.55,67.4812695171,2.7539999972,0,2.7539999972,63.14,-14.55,64.794769079,133.53
2019-04-28 04:00:00,61.750777775,-9.32,62.4501477646,2.750777775,0,2.750777775,59.0,-9.32,59.731586284,134.06,2.750777775,0.0,2.750777775,2.750777775,0,2.750777775,0.0,0.0,0.0,133.15,64.370777775,-14.7,66.0279261477,2.750777775,0,2.750777775,61.62,-14.7,63.3491467977,133.89
2019-04-28 04:30:00,60.7908888861,-9.43,61.5179410544,2.7508888861000003,0,2.7508888861000003,58.04,-9.43,58.8010756704,134.3,2.7508888861000003,0.0,2.7508888861000003,2.7508888861000003,0,2.7508888861000003,0.0,0.0,0.0,133.38,63.3708888861,-14.84,65.0852914123,2.7508888861000003,0,2.7508888861000003,60.62,-14.84,62.4100152219,134.17
2019-04-28 05:00:00,59.5289999973,-9.65,60.3060887529,2.7289999973,0,2.7289999973,56.8,-9.65,57.613908911,134.3,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,133.38,62.0589999973,-15.09,63.8672653294,2.7289999973,0,2.7289999973,59.33,-15.09,61.2189268119,134.17
2019-04-28 05:30:00,57.9402222187,-10.0,58.7968481362,3.5402222187,0,3.5402222187,54.4,-10.0,55.311481629,134.22,3.5402222187,0.0,3.5402222187,3.5402222187,0,3.5402222187,0.0,0.0,0.0,133.22,60.3402222187,-15.44,62.2843159824,3.5402222187,0,3.5402222187,56.8,-15.44,58.8611382833,134.08
2019-04-28 06:00:00,59.8382222187,-9.43,60.5767095367,3.4882222187,0,3.4882222187,56.35,-9.43,57.1335925704,133.81,3.4882222187,0.0,3.4882222187,3.4882222187,0,3.4882222187,0.0,0.0,0.0,132.88,62.3382222187,-14.82,64.075629918,3.4882222187,0,3.4882222187,58.85,-14.82,60.6873537073,133.64
2019-04-28 06:30:00,62.1233333303,-8.38,62.6859868238,3.0333333303,0,3.0333333303,59.09,-8.38,59.681257527,133.37,3.0333333303,0.0,3.0333333303,3.0333333303,0,3.0333333303,0.0,0.0,0.0,132.58,64.7433333303,-13.68,66.172816252,3.0333333303,0,3.0333333303,61.71,-13.68,63.2081205226,133.21
2019-04-28 07:00:00,63.3012222186,-7.45,63.7381144557,3.6012222186000002,0,3.6012222186000002,59.7,-7.45,60.1630492911,133.37,3.6012222186000002,0.0,3.6012222186000002,3.6012222186000002,0,3.6012222186000002,0.0,0.0,0.0,132.71,65.9612222186,-12.7,67.1727090162,3.6012222186000002,0,3.6012222186000002,62.36,-12.7,63.6400785669,133.21
2019-04-28 07:30:00,62.7778888848,-5.32,63.0029025746,4.1178888848,0,4.1178888848,58.66,-5.32,58.9007470241,132.9,4.1178888848,0.0,4.1178888848,4.1178888848,0,4.1178888848,0.0,0.0,0.0,132.42,65.4078888848,-10.46,66.2389879781,4.1178888848,0,4.1178888848,61.29,-10.46,62.1761666557,132.79
2019-04-28 08:00:00,64.8899999947,-4.08,65.0181397713,5.2799999947,0,5.2799999947,59.61,-4.08,59.7494644327,132.62,5.2799999947,0.0,5.2799999947,5.2799999947,0,5.2799999947,0.0,0.0,0.0,132.26,67.5699999947,-9.14,68.1853686599,5.2799999947,0,5.2799999947,62.29,-9.14,62.9569988167,132.48
2019-04-28 08:30:00,67.7191111048,-3.6,67.8147329776,6.3091111048,0,6.3091111048,61.41,-3.6,61.5154297717,132.62,6.3091111048,0.0,6.3091111048,6.3091111048,0,6.3091111048,0.0,0.0,0.0,132.38,70.4791111048,-8.62,71.0042921387,6.3091111048,0,6.3091111048,64.17,-8.62,64.7463767326,132.48
2019-04-28 09:00:00,67.058333325,-1.98,67.087558223,8.328333325,0,8.328333325,58.73,-1.98,58.76336699,132.69,8.328333325,0.0,8.328333325,8.328333325,0,8.328333325,0.0,0.0,0.0,132.53,69.698333325,-6.93,70.0420057414,8.328333325,0,8.328333325,61.37,-6.93,61.7600340026,132.55
2019-04-28 09:30:00,70.7134444334,-0.9,70.7191715423,11.0734444334,0,11.0734444334,59.64,-0.9,59.6467903579,132.41,11.0734444334,0.0,11.0734444334,11.0734444334,0,11.0734444334,0.0,0.0,0.0,132.36,73.3834444334,-5.79,73.6115073674,11.0734444334,0,11.0734444334,62.31,-5.79,62.5784323869,132.27
2019-04-28 10:00:00,74.8664444352,0.63,74.8690951085,9.2264444352,0,9.2264444352,65.64,0.63,65.6430232393,131.87,9.2264444352,0.0,9.2264444352,9.2264444352,0,9.2264444352,0.0,0.0,0.0,131.99,77.7964444352,-4.11,77.9049348037,9.2264444352,0,9.2264444352,68.57,-4.11,68.6930636964,131.7
2019-04-28 10:30:00,76.8638888767,0.78,76.86784642,12.1938888767,0,12.1938888767,64.67,0.78,64.6747037102,131.73,12.1938888767,0.0,12.1938888767,12.1938888767,0,12.1938888767,0.0,0.0,0.0,131.99,79.7638888767,-3.95,79.8616332711,12.1938888767,0,12.1938888767,67.57,-3.95,67.6853558756,131.61
2019-04-28 11:00:00,75.5535555419,0.5,75.5552099793,13.6635555419,0,13.6635555419,61.89,0.5,61.8920196794,131.83,13.6635555419,0.0,13.6635555419,13.6635555419,0,13.6635555419,0.0,0.0,0.0,131.91,78.3135555419,-4.26,78.4293349558,13.6635555419,0,13.6635555419,64.65,-4.26,64.7902006479,131.61
2019-04-28 11:30:00,73.1234444279,0.6900000000000001,73.1266998093,16.5234444279,0,16.5234444279,56.6,0.6900000000000001,56.6042056741,131.73,16.5234444279,0.0,16.5234444279,16.5234444279,0,16.5234444279,0.0,0.0,0.0,131.78,75.6034444279,-4.09,75.7139941448,16.5234444279,0,16.5234444279,59.08,-4.09,59.2214023812,131.61
2019-04-28 12:00:00,69.0743333158,0.46,69.0758649821,17.5343333158,0,17.5343333158,51.54,0.46,51.5420527337,131.84,17.5343333158,0.0,17.5343333158,17.5343333158,0,17.5343333158,0.0,0.0,0.0,131.86,71.3243333158,-4.36,71.4574707287,17.5343333158,0,17.5343333158,53.79,-4.36,53.9664127027,131.71
2019-04-28 12:30:00,67.4432222036,0.25,67.4436855547,18.6532222036,0,18.6532222036,48.79,0.25,48.7906404959,131.84,18.6532222036,0.0,18.6532222036,18.6532222036,0,18.6532222036,0.0,0.0,0.0,131.76,69.5632222036,-4.57,69.7131751059,18.6532222036,0,18.6532222036,50.91,-4.57,51.1147043423,131.71
2019-04-28 13:00:00,63.9118888678,0.05,63.911908426,21.0718888678,0,21.0718888678,42.84,0.05,42.8400291783,131.84,21.0718888678,0.0,21.0718888678,21.0718888678,0,21.0718888678,0.0,0.0,0.0,131.76,65.7518888678,-4.84,65.9297845415,21.0718888678,0,21.0718888678,44.68,-4.84,44.9413840463,131.71
2019-04-28 13:30:00,63.6717777559,-0.09,63.6718413633,21.9117777559,0,21.9117777559,41.76,-0.09,41.7600969826,131.93,21.9117777559,0.0,21.9117777559,21.9117777559,0,21.9117777559,0.0,0.0,0.0,131.76,65.4517777559,-5.01,65.6432426942,21.9117777559,0,21.9117777559,43.54,-5.01,43.8272940073,131.71
2019-04-28 14:00:00,61.5578888677,-0.88,61.5641785606,21.1978888677,0,21.1978888677,40.36,-0.88,40.3695925171,132.29,21.1978888677,0.0,21.1978888677,21.1978888677,0,21.1978888677,0.0,0.0,0.0,132.13,63.2778888677,-5.85,63.5477278866,21.1978888677,0,21.1978888677,42.08,-5.85,42.4846901836,132.18
2019-04-28 14:30:00,57.9124444276,-1.04,57.9217819096,16.8324444276,0,16.8324444276,41.08,-1.04,41.0931624483,132.21,16.8324444276,0.0,16.8324444276,16.8324444276,0,16.8324444276,0.0,0.0,0.0,131.98,59.6624444276,-6.02,59.9653873087,16.8324444276,0,16.8324444276,42.83,-6.02,43.2510034566,132.08
2019-04-28 15:00:00,60.5088888756,-1.1,60.5188865806,13.2788888756,0,13.2788888756,47.23,-1.1,47.2428079182,132.41,13.2788888756,0.0,13.2788888756,13.2788888756,0,13.2788888756,0.0,0.0,0.0,132.3,62.5588888756,-6.06,62.8517157868,13.2788888756,0,13.2788888756,49.28,-6.06,49.6512034094,132.35
2019-04-28 15:30:00,65.5086666546,-0.99,65.5161469171,12.0986666546,0,12.0986666546,53.41,-0.99,53.4191744601,132.41,12.0986666546,0.0,12.0986666546,12.0986666546,0,12.0986666546,0.0,0.0,0.0,132.3,67.8786666546,-5.91,68.1354642371,12.0986666546,0,12.0986666546,55.78,-5.91,56.092214254699996,132.2
2019-04-28 16:00:00,68.0685555444,-0.73,68.0724698678,11.1085555444,0,11.1085555444,56.96,-0.73,56.964677652,132.22,11.1085555444,0.0,11.1085555444,11.1085555444,0,11.1085555444,0.0,0.0,0.0,132.18,70.6185555444,-5.6,70.8402455331,11.1085555444,0,11.1085555444,59.51,-5.6,59.7729043966,132.06
2019-04-28 16:30:00,72.2102222108,-0.35000000000000003,72.2110704236,11.4702222108,0,11.4702222108,60.74,-0.35000000000000003,60.7410083881,132.03,11.4702222108,0.0,11.4702222108,11.4702222108,0,11.4702222108,0.0,0.0,0.0,132.03,74.9302222108,-5.19,75.1097483723,11.4702222108,0,11.4702222108,63.46,-5.19,63.6718752669,131.87
2019-04-28 17:00:00,76.869888877,-0.15,76.870035228,11.929888877,0,11.929888877,64.94,-0.15,64.9401732366,131.8,11.929888877,0.0,11.929888877,11.929888877,0,11.929888877,0.0,0.0,0.0,131.9,79.789888877,-4.95,79.9432853153,11.929888877,0,11.929888877,67.86,-4.95,68.0402976184,131.7
2019-04-28 17:30:00,79.5302222099,0.42,79.5313312145,12.3302222099,0,12.3302222099,67.2,0.42,67.2013124872,131.42,12.3302222099,0.0,12.3302222099,12.3302222099,0,12.3302222099,0.0,0.0,0.0,131.52,82.5602222099,-4.28,82.6710873967,12.3302222099,0,12.3302222099,70.23,-4.28,70.3602963325,131.26
2019-04-28 18:00:00,81.4803333258,-0.98,81.4862265593,7.5803333258,0,7.5803333258,73.9,-0.98,73.9064976846,131.32,7.5803333258,0.0,7.5803333258,7.5803333258,0,7.5803333258,0.0,0.0,0.0,131.38,84.8503333258,-5.7,85.0415725718,7.5803333258,0,7.5803333258,77.27,-5.7,77.4799516004,131.14
2019-04-28 18:30:00,83.5841111051,-4.23,83.6910779548,5.9841111051,0,5.9841111051,77.6,-4.23,77.7152037892,131.48,5.9841111051,0.0,5.9841111051,5.9841111051,0,5.9841111051,0.0,0.0,0.0,131.18,87.1541111051,-9.1,87.6279012788,5.9841111051,0,5.9841111051,81.17,-9.1,81.6785094134,131.35
2019-04-28 19:00:00,84.8167777732,-4.53,84.9376635647,4.5967777732,0,4.5967777732,80.22,-4.53,80.3478020857,131.48,4.5967777732,0.0,4.5967777732,4.5967777732,0,4.5967777732,0.0,0.0,0.0,131.18,88.5167777732,-9.39,89.0134374538,4.5967777732,0,4.5967777732,83.92,-9.39,84.4437001795,131.35
2019-04-28 19:30:00,81.0871111058,-5.66,81.2844092522,5.2971111058,0,5.2971111058,75.79,-5.66,76.0010506506,131.66,5.2971111058,0.0,5.2971111058,5.2971111058,0,5.2971111058,0.0,0.0,0.0,131.18,84.5771111058,-10.61,85.2400130397,5.2971111058,0,5.2971111058,79.28,-10.61,79.9868145384,131.56
2019-04-28 20:00:00,78.8029999953,-6.54,79.0739173701,4.7329999953,0,4.7329999953,74.07,-6.54,74.3581636406,131.48,4.7329999953,0.0,4.7329999953,4.7329999953,0,4.7329999953,0.0,0.0,0.0,130.91,82.2229999953,-11.52,83.0260930565,4.7329999953,0,4.7329999953,77.49,-11.52,78.3416268659,131.31
2019-04-28 20:30:00,78.9041111028,-7.59,79.26832185,8.3141111028,0,8.3141111028,70.59,-7.59,70.9968745791,131.67,8.3141111028,0.0,8.3141111028,8.3141111028,0,8.3141111028,0.0,0.0,0.0,131.01,82.1741111028,-12.65,83.1420894345,8.3141111028,0,8.3141111028,73.86,-12.65,74.9354528911,131.57
2019-04-28 21:00:00,77.3745555471,-7.24,77.7125436858,8.4645555471,0,8.4645555471,68.91,-7.24,69.2892899372,131.51,8.4645555471,0.0,8.4645555471,8.4645555471,0,8.4645555471,0.0,0.0,0.0,130.91,80.5645555471,-12.29,81.4965748391,8.4645555471,0,8.4645555471,72.1,-12.29,73.1399624009,131.42
2019-04-28 21:30:00,74.5166666582,-8.26,74.9730698975,8.4466666582,0,8.4466666582,66.07,-8.26,66.5843262337,131.76,8.4466666582,0.0,8.4466666582,8.4466666582,0,8.4466666582,0.0,0.0,0.0,131.01,77.5866666582,-13.4,78.7353214455,8.4466666582,0,8.4466666582,69.14,-13.4,70.4265546509,131.65
2019-04-28 22:00:00,72.1496666591,-9.23,72.7376608025,7.5596666591,0,7.5596666591,64.59,-9.23,65.246156975,131.53,7.5596666591,0.0,7.5596666591,7.5596666591,0,7.5596666591,0.0,0.0,0.0,130.65,75.1396666591,-14.4,76.5070552671,7.5596666591,0,7.5596666591,67.58,-14.4,69.097151895,131.43
2019-04-28 22:30:00,68.360888884,-10.18,69.114712826,4.840888884,0,4.840888884,63.52,-10.18,64.3305743795,131.91,4.840888884,0.0,4.840888884,4.840888884,0,4.840888884,0.0,0.0,0.0,130.93,71.300888884,-15.43,72.951365002,4.840888884,0,4.840888884,66.46,-15.43,68.2276813324,131.77
2019-04-28 23:00:00,64.2212222198,-12.29,65.386615476,2.4412222198,0,2.4412222198,61.78,-12.29,62.9905746918,132.74,2.4412222198,0.0,2.4412222198,2.4412222198,0,2.4412222198,0.0,0.0,0.0,131.56,67.0412222198,-17.69,69.3358606835,2.4412222198,0,2.4412222198,64.6,-17.69,66.9783255987,132.63
2019-04-28 23:30:00,62.2025555532,-12.74,63.4938226707,2.3925555532000002,0,2.3925555532000002,59.81,-12.74,61.1518086405,132.74,2.3925555532000002,0.0,2.3925555532000002,2.3925555532000002,0,2.3925555532000002,0.0,0.0,0.0,131.56,64.9225555532,-18.19,67.4226543497,2.3925555532000002,0,2.3925555532000002,62.53,-18.19,65.1220162464,132.71
2019-04-29 00:00:00,58.543444442,-12.81,59.9285490158,2.433444442,0,2.433444442,56.11,-12.81,57.5536984042,133.22,2.433444442,0.0,2.433444442,2.433444442,0,2.433444442,0.0,0.0,0.0,132.01,61.053444442,-18.32,63.7428072667,2.433444442,0,2.433444442,58.62,-18.32,61.4160141983,133.12
2019-04-29 00:30:00,61.551444442,-14.03,63.1301925619,2.401444442,0,2.401444442,59.15,-14.03,60.7911457369,132.8,2.401444442,0.0,2.401444442,2.401444442,0,2.401444442,0.0,0.0,0.0,131.43,64.191444442,-19.53,67.0966648915,2.401444442,0,2.401444442,61.79,-19.53,64.8029706109,132.66
2019-04-29 01:00:00,62.0067777753,-14.63,63.7093194916,2.4467777753,0,2.4467777753,59.56,-14.63,61.3305021992,132.94,2.4467777753,0.0,2.4467777753,2.4467777753,0,2.4467777753,0.0,0.0,0.0,131.43,64.6867777753,-20.16,67.7554781472,2.4467777753,0,2.4467777753,62.24,-20.16,65.423567619,132.76
2019-04-29 01:30:00,67.9997777754,-13.78,69.3819730009,2.4197777754,0,2.4197777754,65.58,-13.78,67.0121242761,132.48,2.4197777754,0.0,2.4197777754,2.4197777754,0,2.4197777754,0.0,0.0,0.0,131.13,70.9397777754,-19.21,73.4947356674,2.4197777754,0,2.4197777754,68.52,-19.21,71.1618893791,132.33
2019-04-29 02:00:00,68.3806666642,-13.84,69.7671926728,2.4406666642,0,2.4406666642,65.94,-13.84,67.3767704777,132.29,2.4406666642,0.0,2.4406666642,2.4406666642,0,2.4406666642,0.0,0.0,0.0,130.91,71.3306666642,-19.26,73.8851243943,2.4406666642,0,2.4406666642,68.89,-19.26,71.5316692102,132.1
2019-04-29 02:30:00,68.4517777753,-13.99,69.86677308,2.4317777753,0,2.4317777753,66.02,-13.99,67.4860022523,132.29,2.4317777753,0.0,2.4317777753,2.4317777753,0,2.4317777753,0.0,0.0,0.0,130.91,71.4017777753,-19.41,73.9929859479,2.4317777753,0,2.4317777753,68.97,-19.41,71.649207951,132.1
2019-04-29 03:00:00,66.1795555531,-14.36,67.7195922404,2.4795555531,0,2.4795555531,63.7,-14.36,65.298542097,132.52,2.4795555531,0.0,2.4795555531,2.4795555531,0,2.4795555531,0.0,0.0,0.0,131.12,69.0395555531,-19.84,71.8337374147,2.4795555531,0,2.4795555531,66.56,-19.84,69.4540078037,132.45
2019-04-29 03:30:00,64.3925555531,-14.55,66.0159352782,2.4525555531,0,2.4525555531,61.94,-14.55,63.6259860434,132.69,2.4525555531,0.0,2.4525555531,2.4525555531,0,2.4525555531,0.0,0.0,0.0,131.25,67.1525555531,-20.05,70.0818679639,2.4525555531,0,2.4525555531,64.7,-20.05,67.7354596943,132.54
2019-04-29 04:00:00,62.9088888864,-14.75,64.6149425514,2.4788888864,0,2.4788888864,60.43,-14.75,62.2040786444,132.84,2.4788888864,0.0,2.4788888864,2.4788888864,0,2.4788888864,0.0,0.0,0.0,131.4,65.6088888864,-20.28,68.6717168921,2.4788888864,0,2.4788888864,63.13,-20.28,66.3074302021,132.75
2019-04-29 04:30:00,62.2391111086,-14.5,63.9058444244,2.4791111086,0,2.4791111086,59.76,-14.5,61.4939639314,132.84,2.4791111086,0.0,2.4791111086,2.4791111086,0,2.4791111086,0.0,0.0,0.0,131.4,64.8891111086,-20.03,67.9102174968,2.4791111086,0,2.4791111086,62.41,-20.03,65.5454727651,132.75
2019-04-29 05:00:00,61.3133333308,-14.92,63.1025454648,2.4833333308,0,2.4833333308,58.83,-14.92,60.6924649359,133.14,2.4833333308,0.0,2.4833333308,2.4833333308,0,2.4833333308,0.0,0.0,0.0,131.61,63.9433333308,-20.48,67.142983829,2.4833333308,0,2.4833333308,61.46,-20.48,64.7824204549,132.94
2019-04-29 05:30:00,63.1168888864,-14.03,64.6574246525,2.4768888864000003,0,2.4768888864000003,60.64,-14.03,62.2418709552,133.04,2.4768888864000003,0.0,2.4768888864000003,2.4768888864000003,0,2.4768888864000003,0.0,0.0,0.0,131.61,65.8268888864,-19.55,68.6686376774,2.4768888864000003,0,2.4768888864000003,63.35,-19.55,66.2980014782,132.94
2019-04-29 06:00:00,65.327444442,-12.52,66.5163543598,2.447444442,0,2.447444442,62.88,-12.52,64.1143104151,132.9,2.447444442,0.0,2.447444442,2.447444442,0,2.447444442,0.0,0.0,0.0,131.7,68.147444442,-17.95,70.4718148197,2.447444442,0,2.447444442,65.7,-17.95,68.107947407,132.76
2019-04-29 06:30:00,71.7202222199,-9.99,72.4126396099,2.3102222199,0,2.3102222199,69.41,-9.99,70.1252322634,132.52,2.3102222199,0.0,2.3102222199,2.3102222199,0,2.3102222199,0.0,0.0,0.0,131.59,74.8702222199,-15.23,76.4035540748,2.3102222199,0,2.3102222199,72.56,-15.23,74.1411255647,132.33
2019-04-29 07:00:00,75.6509999935,-6.02,75.8901456055,6.4709999934999995,0,6.4709999934999995,69.18,-6.02,69.441434317,132.15,6.4709999934999995,0.0,6.4709999934999995,6.4709999934999995,0,6.4709999934999995,0.0,0.0,0.0,131.66,78.8109999935,-11.05,79.5818837423,6.4709999934999995,0,6.4709999934999995,72.34,-11.05,73.1790823938,131.98
2019-04-29 07:30:00,83.9286666612,-2.16,83.9564570925,5.5086666612,0,5.5086666612,78.42,-2.16,78.4497418734,131.54,5.5086666612,0.0,5.5086666612,5.5086666612,0,5.5086666612,0.0,0.0,0.0,131.51,87.5286666612,-6.93,87.8025762007,5.5086666612,0,5.5086666612,82.02,-6.93,82.3122427103,131.34
2019-04-29 08:00:00,89.6479999929,0.34,89.6486447345,7.1079999929,0,7.1079999929,82.54,0.34,82.5407002636,131.05,7.1079999929,0.0,7.1079999929,7.1079999929,0,7.1079999929,0.0,0.0,0.0,131.34,93.4179999929,-4.24,93.5141717745,7.1079999929,0,7.1079999929,86.31,-4.24,86.4140827643,130.88
2019-04-29 08:30:00,90.4876666585,2.16,90.513443296,8.2076666585,0,8.2076666585,82.28,2.16,82.3083470858,130.72,8.2076666585,0.0,8.2076666585,8.2076666585,0,8.2076666585,0.0,0.0,0.0,131.19,94.2676666585,-2.31,94.2959653285,8.2076666585,0,8.2076666585,86.06,-2.31,86.0909966257,130.53
2019-04-29 09:00:00,89.9443333256,0.4,89.9452227602,7.7343333256,0,7.7343333256,82.21,0.4,82.2109731119,130.58,7.7343333256,0.0,7.7343333256,7.7343333256,0,7.7343333256,0.0,0.0,0.0,130.84,93.6743333256,-4.15,93.7662157922,7.7343333256,0,7.7343333256,85.94,-4.15,86.0401423755,130.39
2019-04-29 09:30:00,86.9843333223,-2.98,87.0353643269,11.0443333223,0,11.0443333223,75.94,-2.98,75.9984473526,130.72,11.0443333223,0.0,11.0443333223,11.0443333223,0,11.0443333223,0.0,0.0,0.0,130.59,90.4543333223,-7.73,90.7840256696,11.0443333223,0,11.0443333223,79.41,-7.73,79.7853432655,130.55
2019-04-29 10:00:00,95.0802222113,-1.63,95.0941930706,10.900222211300001,0,10.900222211300001,84.18,-1.63,84.1957795854,130.48,10.900222211300001,0.0,10.900222211300001,10.900222211300001,0,10.900222211300001,0.0,0.0,0.0,130.59,98.9502222113,-6.28,99.1493059767,10.900222211300001,0,10.900222211300001,88.05,-6.28,88.2736704799,130.3
2019-04-29 10:30:00,91.8913333231,-4.23,91.98864082,10.1913333231,0,10.1913333231,81.7,-4.23,81.8094303855,131.26,10.1913333231,0.0,10.1913333231,10.1913333231,0,10.1913333231,0.0,0.0,0.0,131.08,95.6813333231,-9.05,96.1083765678,10.1913333231,0,10.1913333231,85.49,-9.05,85.967683463,131.13
2019-04-29 11:00:00,90.6588888797,-3.1,90.7118742663,9.1988888797,0,9.1988888797,81.46,-3.1,81.5189646647,131.34,9.1988888797,0.0,9.1988888797,9.1988888797,0,9.1988888797,0.0,0.0,0.0,131.24,94.4288888797,-7.87,94.7562765998,9.1988888797,0,9.1988888797,85.23,-7.87,85.5925802859,131.13
2019-04-29 11:30:00,87.2152222108,-2.91,87.2637558513,11.4052222108,0,11.4052222108,75.81,-2.91,75.8658302532,131.34,11.4052222108,0.0,11.4052222108,11.4052222108,0,11.4052222108,0.0,0.0,0.0,131.24,90.7252222108,-7.71,91.0522380022,11.4052222108,0,11.4052222108,79.32,-7.71,79.6938297486,131.24
2019-04-29 12:00:00,84.1156666536,-2.54,84.1540074897,13.0556666536,0,13.0556666536,71.06,-2.54,71.1053809497,131.42,13.0556666536,0.0,13.0556666536,13.0556666536,0,13.0556666536,0.0,0.0,0.0,131.24,87.4056666536,-7.35,87.7141554321,13.0556666536,0,13.0556666536,74.35,-7.35,74.7124153003,131.24
2019-04-29 12:30:00,84.5435555416,-2.59,84.5832186879,13.9735555416,0,13.9735555416,70.57,-2.59,70.6175119924,131.5,13.9735555416,0.0,13.9735555416,13.9735555416,0,13.9735555416,0.0,0.0,0.0,131.35,87.8135555416,-7.41,88.1256411997,13.9735555416,0,13.9735555416,73.84,-7.41,74.2108731925,131.36
2019-04-29 13:00:00,82.7408888696,-3.47,82.8136195981,19.2608888696,0,19.2608888696,63.48,-3.47,63.5747693665,131.84,19.2608888696,0.0,19.2608888696,19.2608888696,0,19.2608888696,0.0,0.0,0.0,131.54,85.6908888696,-8.4,86.1016169144,19.2608888696,0,19.2608888696,66.43,-8.4,66.9589792336,131.7
2019-04-29 13:30:00,77.2702222012,-3.46,77.3476492146,20.9802222012,0,20.9802222012,56.29,-3.46,56.3962383497,132.11,20.9802222012,0.0,20.9802222012,20.9802222012,0,20.9802222012,0.0,0.0,0.0,131.81,79.8802222012,-8.43,80.3238121538,20.9802222012,0,20.9802222012,58.9,-8.43,59.5002092433,131.99
2019-04-29 14:00:00,75.7651110922,-2.17,75.7961803709,18.9051110922,0,18.9051110922,56.86,-2.17,56.9013927773,131.92,18.9051110922,0.0,18.9051110922,18.9051110922,0,18.9051110922,0.0,0.0,0.0,131.72,78.4051110922,-7.09,78.7250248992,18.9051110922,0,18.9051110922,59.5,-7.09,59.9209320689,131.78
2019-04-29 14:30:00,72.0312222055,-2.26,72.0666675545,16.7312222055,0,16.7312222055,55.3,-2.26,55.3461615652,132.03,16.7312222055,0.0,16.7312222055,16.7312222055,0,16.7312222055,0.0,0.0,0.0,131.8,74.5712222055,-7.18,74.9160835951,16.7312222055,0,16.7312222055,57.84,-7.18,58.2839429003,131.91
2019-04-29 15:00:00,72.6797777637,-3.55,72.766424921,14.0697777637,0,14.0697777637,58.61,-3.55,58.7174130902,132.29,14.0697777637,0.0,14.0697777637,14.0697777637,0,14.0697777637,0.0,0.0,0.0,131.98,75.3997777637,-8.55,75.8829953732,14.0697777637,0,14.0697777637,61.33,-8.55,61.9231087721,132.14
2019-04-29 15:30:00,74.193222208,-4.39,74.3229864955,14.233222208,0,14.233222208,59.96,-4.39,60.1204931783,132.63,14.233222208,0.0,14.233222208,14.233222208,0,14.233222208,0.0,0.0,0.0,132.22,76.973222208,-9.42,77.5474908497,14.233222208,0,14.233222208,62.74,-9.42,63.4432344699,132.48
2019-04-29 16:00:00,76.7358888732,-4.25,76.8534914051,15.7158888732,0,15.7158888732,61.02,-4.25,61.1678256929,132.22,15.7158888732,0.0,15.7158888732,15.7158888732,0,15.7158888732,0.0,0.0,0.0,131.84,79.5658888732,-9.25,80.1017675971,15.7158888732,0,15.7158888732,63.85,-9.25,64.5165482648,132.06
2019-04-29 16:30:00,81.9228888741,-3.54,81.9993373234,14.8228888741,0,14.8228888741,67.1,-3.54,67.1933151437,131.8,14.8228888741,0.0,14.8228888741,14.8228888741,0,14.8228888741,0.0,0.0,0.0,131.51,85.0228888741,-8.44,85.4407703178,14.8228888741,0,14.8228888741,70.2,-8.44,70.7055415084,131.65
2019-04-29 17:00:00,86.0902222066,-1.57,86.1045368118,15.6202222066,0,15.6202222066,70.47,-1.57,70.4874868328,131.36,15.6202222066,0.0,15.6202222066,15.6202222066,0,15.6202222066,0.0,0.0,0.0,131.33,89.3402222066,-6.33,89.5641904107,15.6202222066,0,15.6202222066,73.72,-6.33,73.991265025,131.24
2019-04-29 17:30:00,88.573999985,-3.0,88.6247903994,15.033999985,0,15.033999985,73.54,-3.0,73.6011657516,132.18,15.033999985,0.0,15.033999985,15.033999985,0,15.033999985,0.0,0.0,0.0,132.0,91.963999985,-7.85,92.2984279023,15.033999985,0,15.033999985,76.93,-7.85,77.3294730358,132.01
2019-04-29 18:00:00,89.8167777643,-5.8,90.0038530728,13.5267777643,0,13.5267777643,76.29,-5.8,76.5101568421,132.49,13.5267777643,0.0,13.5267777643,13.5267777643,0,13.5267777643,0.0,0.0,0.0,132.08,93.3467777643,-10.79,93.9683192303,13.5267777643,0,13.5267777643,79.82,-10.79,80.5459899685,132.37
2019-04-29 18:30:00,91.0626666535,-2.62,91.1003493849,13.1626666535,0,13.1626666535,77.9,-2.62,77.9440465975,132.21,13.1626666535,0.0,13.1626666535,13.1626666535,0,13.1626666535,0.0,0.0,0.0,132.08,94.6726666535,-7.44,94.9645587116,13.1626666535,0,13.1626666535,81.51,-7.44,81.8488466626,132.05
2019-04-29 19:00:00,93.7141111035,-7.64,94.0250191168,7.6341111035,0,7.6341111035,86.08,-7.64,86.4183776751,132.49,7.6341111035,0.0,7.6341111035,7.6341111035,0,7.6341111035,0.0,0.0,0.0,131.96,97.7441111035,-12.66,98.56057454890001,7.6341111035,0,7.6341111035,90.11,-12.66,90.9949872246,132.33
2019-04-29 19:30:00,94.8036666615,-7.73,95.1182848482,5.1836666615,0,5.1836666615,89.62,-7.73,89.9527503748,132.24,5.1836666615,0.0,5.1836666615,5.1836666615,0,5.1836666615,0.0,0.0,0.0,131.75,99.0036666615,-12.73,99.8187302685,5.1836666615,0,5.1836666615,93.82,-12.73,94.6796984575,132.08
2019-04-29 20:00:00,93.6122222185,-6.98,93.8720860996,3.7222222185,0,3.7222222185,89.89,-6.98,90.160592833,131.51,3.7222222185,0.0,3.7222222185,3.7222222185,0,3.7222222185,0.0,0.0,0.0,131.08,97.8122222185,-11.9,98.5334502355,3.7222222185,0,3.7222222185,94.09,-11.9,94.8395386956,131.32
2019-04-29 20:30:00,92.0651111084,-7.8,92.3949386243,2.7551111084,0,2.7551111084,89.31,-7.8,89.6499643056,131.36,2.7551111084,0.0,2.7551111084,2.7551111084,0,2.7551111084,0.0,0.0,0.0,130.85,96.2451111084,-12.77,97.088590021,2.7551111084,0,2.7551111084,93.49,-12.77,94.3581104092,131.21
2019-04-29 21:00:00,93.3722222163,-8.62,93.7692715212,5.9122222163,0,5.9122222163,87.46,-8.62,87.8837641433,130.73,5.9122222163,0.0,5.9122222163,5.9122222163,0,5.9122222163,0.0,0.0,0.0,130.12,97.4922222163,-13.6,98.4362402404,5.9122222163,0,5.9122222163,91.58,-13.6,92.5843204868,130.59
2019-04-29 21:30:00,91.689888885,-9.16,92.1463039071,3.879888885,0,3.879888885,87.81,-9.16,88.2864751816,130.32,3.879888885,0.0,3.879888885,3.879888885,0,3.879888885,0.0,0.0,0.0,129.68,95.809888885,-14.15,96.8491471731,3.879888885,0,3.879888885,91.93,-14.15,93.0126195739,130.17
2019-04-29 22:00:00,84.4435555531,-9.91,85.0230684841,2.4635555531,0,2.4635555531,81.98,-9.91,82.5768036436,130.81,2.4635555531,0.0,2.4635555531,2.4635555531,0,2.4635555531,0.0,0.0,0.0,130.06,88.2935555531,-15.0,89.5586509066,2.4635555531,0,2.4635555531,85.83,-15.0,87.1308722555,130.68
2019-04-29 22:30:00,78.0724444419,-9.88,78.6951140868,2.5024444419,0,2.5024444419,75.57,-9.88,76.2131176373,131.16,2.5024444419,0.0,2.5024444419,2.5024444419,0,2.5024444419,0.0,0.0,0.0,130.34,81.6224444419,-15.02,82.9929143763,2.5024444419,0,2.5024444419,79.12,-15.02,80.5330665007,131.06
2019-04-29 23:00:00,76.1208888863,-12.89,77.2045453639,2.5908888863,0,2.5908888863,73.53,-12.89,74.6512759435,131.81,2.5908888863,0.0,2.5908888863,2.5908888863,0,2.5908888863,0.0,0.0,0.0,130.64,79.5108888863,-18.22,81.5717466497,2.5908888863,0,2.5908888863,76.92,-18.22,79.0484332546,131.66
2019-04-29 23:30:00,73.9063333308,-14.76,75.3657993151,2.5663333308,0,2.5663333308,71.34,-14.76,72.8508970432,132.2,2.5663333308,0.0,2.5663333308,2.5663333308,0,2.5663333308,0.0,0.0,0.0,130.81,77.1663333308,-20.22,79.7714949071,2.5663333308,0,2.5663333308,74.6,-20.22,77.2917097754,132.05
2019-04-30 00:00:00,72.7857777751,-16.24,74.5755123773,2.6457777751,0,2.6457777751,70.14,-16.24,71.9955359727,132.2,2.6457777751,0.0,2.6457777751,2.6457777751,0,2.6457777751,0.0,0.0,0.0,130.73,75.9557777751,-21.79,79.019518332,2.6457777751,0,2.6457777751,73.31,-21.79,76.4798025625,132.05
2019-04-30 00:30:00,74.7901111098,-16.84,76.6625483519,1.3201111098,0,1.3201111098,73.47,-16.84,75.3752379764,132.2,1.3201111098,0.0,1.3201111098,1.3201111098,0,1.3201111098,0.0,0.0,0.0,130.66,78.0601111098,-22.39,81.2077154369,1.3201111098,0,1.3201111098,76.74,-22.39,79.9396003242,132.05
2019-04-30 01:00:00,73.0001111098,-17.43,75.0521227018,1.3301111098,0,1.3301111098,71.67,-17.43,73.7590252105,132.41,1.3301111098,0.0,1.3301111098,1.3301111098,0,1.3301111098,0.0,0.0,0.0,130.66,76.2001111098,-23.04,79.6071512689,1.3301111098,0,1.3301111098,74.87,-23.04,78.3349123954,132.3
2019-04-30 01:30:00,80.098333332,-16.15,81.7102533503,1.298333332,0,1.298333332,78.8,-16.15,80.437941918,131.52,1.298333332,0.0,1.298333332,1.298333332,0,1.298333332,0.0,0.0,0.0,129.98,83.608333332,-21.6,86.3534214873,1.298333332,0,1.298333332,82.31,-21.6,85.0969805575,131.34
2019-04-30 02:00:00,80.5221111098,-16.17,82.1296491992,1.3121111098,0,1.3121111098,79.21,-16.17,80.8436330208,131.36,1.3121111098,0.0,1.3121111098,1.3121111098,0,1.3121111098,0.0,0.0,0.0,129.87,84.0521111098,-21.61,86.7856525125,1.3121111098,0,1.3121111098,82.74,-21.61,85.5154939178,131.25
2019-04-30 02:30:00,80.3101111098,-16.41,81.9695190084,1.3101111098,0,1.3101111098,79.0,-16.41,80.6863563436,131.54,1.3101111098,0.0,1.3101111098,1.3101111098,0,1.3101111098,0.0,0.0,0.0,130.01,83.8401111098,-21.87,86.6456065297,1.3101111098,0,1.3101111098,82.53,-21.87,85.3785558557,131.39
2019-04-30 03:00:00,77.5834444431,-16.77,79.3752086716,1.3134444431,0,1.3134444431,76.27,-16.77,78.0919061107,131.76,1.3134444431,0.0,1.3134444431,1.3134444431,0,1.3134444431,0.0,0.0,0.0,130.16,80.9634444431,-22.28,83.973077448,1.3134444431,0,1.3134444431,79.65,-22.28,82.7074416241,131.61
2019-04-30 03:30:00,75.5987777764,-17.04,77.4953985814,1.3287777764,0,1.3287777764,74.27,-17.04,76.199701443,131.86,1.3287777764,0.0,1.3287777764,1.3287777764,0,1.3287777764,0.0,0.0,0.0,130.16,78.8987777764,-22.58,82.0662752574,1.3287777764,0,1.3287777764,77.57,-22.58,80.7896113371,131.7
2019-04-30 04:00:00,74.252333332,-17.27,76.2342567698,1.362333332,0,1.362333332,72.89,-17.27,74.9079768783,132.03,1.362333332,0.0,1.362333332,1.362333332,0,1.362333332,0.0,0.0,0.0,130.37,77.492333332,-22.85,80.7909909905,1.362333332,0,1.362333332,76.13,-22.85,79.4852149774,131.82
2019-04-30 04:30:00,72.9366666653,-17.85,75.0891459816,1.3666666653,0,1.3666666653,71.57,-17.85,73.7623711658,132.14,1.3666666653,0.0,1.3666666653,1.3666666653,0,1.3666666653,0.0,0.0,0.0,130.37,76.1266666653,-23.47,79.6624772247,1.3666666653,0,1.3666666653,74.76,-23.47,78.3575044268,131.97
2019-04-30 05:00:00,71.8789999987,-17.52,73.9833835453,1.3289999987,0,1.3289999987,70.55,-17.52,72.6928669128,132.06,1.3289999987,0.0,1.3289999987,1.3289999987,0,1.3289999987,0.0,0.0,0.0,130.37,75.0089999987,-23.12,78.4913019436,1.3289999987,0,1.3289999987,73.68,-23.12,77.2222558593,131.97
2019-04-30 05:30:00,71.1514444432,-16.61,73.0644930616,1.2814444432,0,1.2814444432,69.87,-16.61,71.8171915352,132.13,1.2814444432,0.0,1.2814444432,1.2814444432,0,1.2814444432,0.0,0.0,0.0,130.5,74.3114444432,-22.17,77.5480475269,1.2814444432,0,1.2814444432,73.03,-22.17,76.3209656648,131.97
2019-04-30 06:00:00,68.567333332,-14.8,70.1464125972,1.337333332,0,1.337333332,67.23,-14.8,68.8397624923,132.44,1.337333332,0.0,1.337333332,1.337333332,0,1.337333332,0.0,0.0,0.0,130.98,71.637333332,-20.34,74.4689406862,1.337333332,0,1.337333332,70.3,-20.34,73.1833696956,132.28
2019-04-30 06:30:00,77.1501111076,-12.68,78.1851779042,3.5601111076,0,3.5601111076,73.59,-12.68,74.674430028,132.35,3.5601111076,0.0,3.5601111076,3.5601111076,0,3.5601111076,0.0,0.0,0.0,131.2,80.5301111076,-18.06,82.5303725606,3.5601111076,0,3.5601111076,76.97,-18.06,79.0603851496,132.28
2019-04-30 07:00:00,80.8396666609,-11.29,81.6242354075,5.7196666609,0,5.7196666609,75.12,-11.29,75.9636656567,131.91,5.7196666609,0.0,5.7196666609,5.7196666609,0,5.7196666609,0.0,0.0,0.0,130.91,84.3296666609,-16.56,85.9402483075,5.7196666609,0,5.7196666609,78.61,-16.56,80.3353328244,131.74
2019-04-30 07:30:00,80.3306666602,-8.43,80.7717828581,6.4406666602,0,6.4406666602,73.89,-8.43,74.3693283552,131.04,6.4406666602,0.0,6.4406666602,6.4406666602,0,6.4406666602,0.0,0.0,0.0,130.36,83.7906666602,-13.51,84.8728220302,6.4406666602,0,6.4406666602,77.35,-13.51,78.5209691738,130.92
2019-04-30 08:00:00,78.025555544,-6.17,78.2691268506,11.535555544,0,11.535555544,66.49,-6.17,66.7756617339,131.15,11.535555544,0.0,11.535555544,11.535555544,0,11.535555544,0.0,0.0,0.0,130.64,81.165555544,-11.22,81.9373895531,11.535555544,0,11.535555544,69.63,-11.22,70.5281879818,131.02
2019-04-30 08:30:00,75.3356666547,-4.84,75.4909813839,12.0056666547,0,12.0056666547,63.33,-4.84,63.5146794056,131.15,12.0056666547,0.0,12.0056666547,12.0056666547,0,12.0056666547,0.0,0.0,0.0,130.74,78.2756666547,-9.82,78.8892412832,12.0056666547,0,12.0056666547,66.27,-9.82,66.9936213382,131.02
2019-04-30 09:00:00,73.9711111007,-3.5300000000000002,74.0552913537,10.3611111007,0,10.3611111007,63.61,-3.5300000000000002,63.707872355,131.02,10.3611111007,0.0,10.3611111007,10.3611111007,0,10.3611111007,0.0,0.0,0.0,130.74,76.9011111008,-8.46,77.365059869,10.3611111007,0,10.3611111007,66.54,-8.46,67.0756528108,130.87
2019-04-30 09:30:00,70.4165555496,-1.57,70.4340556512,5.9465555496,0,5.9465555496,64.47,-1.57,64.48911381,130.58,5.9465555496,0.0,5.9465555496,5.9465555496,0,5.9465555496,0.0,0.0,0.0,130.51,73.3665555496,-6.36,73.6417074301,5.9465555496,0,5.9465555496,67.42,-6.36,67.7193177757,130.41
2019-04-30 10:00:00,66.3512222121,-2.45,66.396439581,10.1412222121,0,10.1412222121,56.21,-2.45,56.2633681893,130.86,10.1412222121,0.0,10.1412222121,10.1412222121,0,10.1412222121,0.0,0.0,0.0,130.62,68.9212222121,-7.36,69.3130901865,10.1412222121,0,10.1412222121,58.78,-7.36,59.2389905383,130.74
2019-04-30 10:30:00,64.5721111014,-2.63,64.6256484075,9.6821111014,0,9.6821111014,54.89,-2.63,54.9529708023,130.93,9.6821111014,0.0,9.6821111014,9.6821111014,0,9.6821111014,0.0,0.0,0.0,130.62,67.0721111014,-7.57,67.4979480251,9.6821111014,0,9.6821111014,57.39,-7.57,57.8871056454,130.74
2019-04-30 11:00:00,59.8729999931,-1.82,59.9006554904,6.8829999931,0,6.8829999931,52.99,-1.82,53.0212457417,131.5,6.8829999931,0.0,6.8829999931,6.8829999931,0,6.8829999931,0.0,0.0,0.0,131.27,62.2429999931,-6.73,62.6057820664,6.8829999931,0,6.8829999931,55.36,-6.73,55.7675757049,131.37
2019-04-30 11:30:00,58.8346666599,-1.37,58.8506151283,6.7446666599,0,6.7446666599,52.09,-1.37,52.1080128195,131.63,6.7446666599,0.0,6.7446666599,6.7446666599,0,6.7446666599,0.0,0.0,0.0,131.48,61.1746666599,-6.27,61.4951440437,6.7446666599,0,6.7446666599,54.43,-6.27,54.7899425077,131.48
2019-04-30 12:00:00,56.5092222153,-1.15,56.5209226338,6.9592222153000005,0,6.9592222153000005,49.55,-1.15,49.5633433093,131.78,6.9592222153000005,0.0,6.9592222153000005,6.9592222153000005,0,6.9592222153000005,0.0,0.0,0.0,131.62,58.7092222153,-6.07,59.0221795016,6.9592222153000005,0,6.9592222153000005,51.75,-6.07,52.1047732938,131.62
2019-04-30 12:30:00,58.4399999905,-1.1400000000000001,58.4511180294,9.4899999905,0,9.4899999905,48.95,-1.1400000000000001,48.9632729707,131.78,9.4899999905,0.0,9.4899999905,9.4899999905,0,9.4899999905,0.0,0.0,0.0,131.62,60.6399999905,-6.05,60.9410542972,9.4899999905,0,9.4899999905,51.15,-6.05,51.5065529811,131.62
2019-04-30 13:00:00,60.9003333239,-1.0,60.9085429062,9.4603333239,0,9.4603333239,51.44,-1.0,51.449719144,131.78,9.4603333239,0.0,9.4603333239,9.4603333239,0,9.4603333239,0.0,0.0,0.0,131.73,63.2103333239,-5.91,63.4860168771,9.4603333239,0,9.4603333239,53.75,-5.91,54.0739364204,131.69
2019-04-30 13:30:00,59.4189999924,-2.06,59.4546983854,7.6189999924,0,7.6189999924,51.8,-2.06,51.8409452074,131.42,7.6189999924,0.0,7.6189999924,7.6189999924,0,7.6189999924,0.0,0.0,0.0,131.15,61.7789999924,-6.97,62.1709396749,7.6189999924,0,7.6189999924,54.16,-6.97,54.6066525251,131.26
