Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-04-30 14:00:00,55.256222215,-1.6800000000000002,55.2817555209,7.206222215,0,7.206222215,48.05,-1.6800000000000002,48.0793604367,131.95,7.206222215,0.0,7.206222215,7.206222215,0,7.206222215,0.0,0.0,0.0,131.71,57.406222215,-6.62,57.7866658408,7.206222215,0,7.206222215,50.2,-6.62,50.6346166175,131.79
2019-04-30 14:30:00,53.3216666602,-1.81,53.3523779735,6.4416666602,0,6.4416666602,46.88,-1.81,46.9149283278,132.15,6.4416666602,0.0,6.4416666602,6.4416666602,0,6.4416666602,0.0,0.0,0.0,131.92,55.4116666602,-6.77,55.8237019738,6.4416666602,0,6.4416666602,48.97,-6.77,49.4357542675,132.01
2019-04-30 15:00:00,52.853111105400004,-2.08,52.8940237978,5.7331111054,0,5.7331111054,47.12,-2.08,47.165885977,132.15,5.7331111054,0.0,5.7331111054,5.7331111054,0,5.7331111054,0.0,0.0,0.0,131.92,54.9631111054,-7.06,55.4146838156,5.7331111054,0,5.7331111054,49.23,-7.06,49.7336556066,132.01
2019-04-30 15:30:00,52.9703333279,-3.07,53.0592226938,5.4203333279,0,5.4203333279,47.55,-3.07,47.6490020882,132.83,5.4203333279,0.0,5.4203333279,5.4203333279,0,5.4203333279,0.0,0.0,0.0,132.49,55.1003333279,-8.14,55.6983512579,5.4203333279,0,5.4203333279,49.68,-8.14,50.3424472985,132.66
2019-04-30 16:00:00,55.7226666616,-3.04,55.8055300117,5.0526666616,0,5.0526666616,50.67,-3.04,50.761112084,132.42,5.0526666616,0.0,5.0526666616,5.0526666616,0,5.0526666616,0.0,0.0,0.0,132.08,58.0026666616,-8.06,58.5599943635,5.0526666616,0,5.0526666616,52.95,-8.06,53.559929985,132.26
2019-04-30 16:30:00,66.809777772,-3.79,66.9171914081,5.729777772,0,5.729777772,61.08,-3.79,61.197471353,132.42,5.729777772,0.0,5.729777772,5.729777772,0,5.729777772,0.0,0.0,0.0,132.08,69.589777772,-8.78,70.141468265,5.729777772,0,5.729777772,63.86,-8.78,64.4607477462,132.26
2019-04-30 17:00:00,76.923333327,-2.31,76.9580100453,6.373333327,0,6.373333327,70.55,-2.31,70.5878077291,131.91,6.373333327,0.0,6.373333327,6.373333327,0,6.373333327,0.0,0.0,0.0,131.8,80.183333327,-7.15,80.5014872125,6.373333327,0,6.373333327,73.81,-7.15,74.1555028302,131.78
2019-04-30 17:30:00,83.2507777727,-2.92,83.3019711637,5.0407777727,0,5.0407777727,78.21,-2.92,78.2644906711,131.75,5.0407777727,0.0,5.0407777727,5.0407777727,0,5.0407777727,0.0,0.0,0.0,131.62,86.8807777727,-7.74,87.2248654135,5.0407777727,0,5.0407777727,81.84,-7.74,82.2051896172,131.57
2019-04-30 18:00:00,85.1984444368,-6.13,85.4186855111,7.6484444368,0,7.6484444368,77.55,-6.13,77.7918980357,131.56,7.6484444368,0.0,7.6484444368,7.6484444368,0,7.6484444368,0.0,0.0,0.0,131.12,88.8184444368,-11.1,89.5093630419,7.6484444368,0,7.6484444368,81.17,-11.1,81.9254472066,131.4
2019-04-30 18:30:00,90.7022222174,-5.82,90.8887535132,4.7922222174,0,4.7922222174,85.91,-5.82,86.1069131952,131.04,4.7922222174,0.0,4.7922222174,4.7922222174,0,4.7922222174,0.0,0.0,0.0,130.72,94.7122222174,-10.7,95.314715744,4.7922222174,0,4.7922222174,89.92,-10.7,90.5543836598,130.88
2019-04-30 19:00:00,92.7774444382,-6.89,93.0329312474,6.2674444382,0,6.2674444382,86.51,-6.89,86.7839397585,131.14,6.2674444382,0.0,6.2674444382,6.2674444382,0,6.2674444382,0.0,0.0,0.0,130.72,96.8374444382,-11.81,97.5549421881,6.2674444382,0,6.2674444382,90.57,-11.81,91.3367450701,130.97
2019-04-30 19:30:00,92.3852222165,-7.58,92.6956616245,5.7052222165,0,5.7052222165,86.68,-7.58,87.0107970312,131.14,5.7052222165,0.0,5.7052222165,5.7052222165,0,5.7052222165,0.0,0.0,0.0,130.65,96.4452222165,-12.54,97.2570433871,5.7052222165,0,5.7052222165,90.74,-12.54,91.6023973485,130.97
2019-04-30 20:00:00,92.8976666627,-8.24,93.262393661,3.9876666627,0,3.9876666627,88.91,-8.24,89.2910169054,131.23,3.9876666627,0.0,3.9876666627,3.9876666627,0,3.9876666627,0.0,0.0,0.0,130.65,97.0776666627,-13.22,97.9736789381,3.9876666627,0,3.9876666627,93.09,-13.22,94.024020867,131.08
2019-04-30 20:30:00,87.4375555488,-8.67,87.866347485,6.7275555488,0,6.7275555488,80.71,-8.67,81.1743370777,131.23,6.7275555488,0.0,6.7275555488,6.7275555488,0,6.7275555488,0.0,0.0,0.0,130.48,91.2275555488,-13.72,92.2534838985,6.7275555488,0,6.7275555488,84.5,-13.72,85.6065908678,131.08
2019-04-30 21:00:00,87.1114444377,-7.57,87.4397429778,6.7314444377000004,0,6.7314444377000004,80.38,-7.57,80.7356755097,130.82,6.7314444377000004,0.0,6.7314444377000004,6.7314444377000004,0,6.7314444377000004,0.0,0.0,0.0,130.31,90.9114444377,-12.56,91.7749657028,6.7314444377000004,0,6.7314444377000004,84.18,-12.56,85.1118440641,130.75
2019-04-30 21:30:00,86.5436666609,-8.37,86.9474734487,5.7736666609,0,5.7736666609,80.77,-8.37,81.2025233598,130.94,5.7736666609,0.0,5.7736666609,5.7736666609,0,5.7736666609,0.0,0.0,0.0,130.31,90.3336666609,-13.38,91.3191969544,5.7736666609,0,5.7736666609,84.56,-13.38,85.6120201841,130.85
2019-04-30 22:00:00,89.8146666645,-10.38,90.4124922124,2.1646666645,0,2.1646666645,87.65,-10.38,88.2624886348,131.31,2.1646666645,0.0,2.1646666645,2.1646666645,0,2.1646666645,0.0,0.0,0.0,130.55,93.8746666645,-15.46,95.1391856249,2.1646666645,0,2.1646666645,91.71,-15.46,93.0039552922,131.17
2019-04-30 22:30:00,87.8077777765,-10.75,88.4633728616,1.2877777765,0,1.2877777765,86.52,-10.75,87.1852791473,131.31,1.2877777765,0.0,1.2877777765,1.2877777765,0,1.2877777765,0.0,0.0,0.0,130.55,91.7677777765,-15.87,93.1299196716,1.2877777765,0,1.2877777765,90.48,-15.87,91.8612393777,131.17
2019-04-30 23:00:00,87.3716666654,-14.7,88.599650879,1.2716666654,0,1.2716666654,86.1,-14.7,87.345864241,131.39,1.2716666654,0.0,1.2716666654,1.2716666654,0,1.2716666654,0.0,0.0,0.0,130.14,91.2116666654,-20.03,93.3850578834,1.2716666654,0,1.2716666654,89.94,-20.03,92.143390973,131.28
2019-04-30 23:30:00,82.1772222209,-15.8,83.6823508988,1.2872222209,0,1.2872222209,80.89,-15.8,82.4186392753,131.91,1.2872222209,0.0,1.2872222209,1.2872222209,0,1.2872222209,0.0,0.0,0.0,130.5,85.7772222209,-21.23,88.3654047235,1.2872222209,0,1.2872222209,84.49,-21.23,87.1164335817,131.76
2019-05-01 00:00:00,76.8721111098,-17.02,78.7337403308,1.3021111098,0,1.3021111098,75.57,-17.02,77.462928553,132.53,1.3021111098,0.0,1.3021111098,1.3021111098,0,1.3021111098,0.0,0.0,0.0,130.93,80.2321111098,-22.59,83.3516631696,1.3021111098,0,1.3021111098,78.93,-22.59,82.0990438434,132.4
2019-05-01 00:30:00,76.9049999974,-17.21,78.8071261029,2.5949999974,0,2.5949999974,74.31,-17.21,76.2768654311,132.65,2.5949999974,0.0,2.5949999974,2.5949999974,0,2.5949999974,0.0,0.0,0.0,131.03,80.2049999974,-22.8,83.3827441656,2.5949999974,0,2.5949999974,77.61,-22.8,80.8897527503,132.5
2019-05-01 01:00:00,74.9777777752,-17.82,77.0663322087,2.5977777752,0,2.5977777752,72.38,-17.82,74.5413764295,132.65,2.5977777752,0.0,2.5977777752,2.5977777752,0,2.5977777752,0.0,0.0,0.0,131.03,78.1877777752,-23.45,81.628616878,2.5977777752,0,2.5977777752,75.59,-23.45,79.1438601535,132.58
2019-05-01 01:30:00,81.1768888863,-17.18,82.9749341022,2.5868888863,0,2.5868888863,78.59,-17.18,80.445885538,132.03,2.5868888863,0.0,2.5868888863,2.5868888863,0,2.5868888863,0.0,0.0,0.0,130.41,84.6668888863,-22.7,87.6571279115,2.5868888863,0,2.5868888863,82.08,-22.7,85.1611202369,131.84
2019-05-01 02:00:00,81.603555553,-17.44,83.4463532989,2.583555553,0,2.583555553,79.02,-17.44,80.921653468,132.03,2.583555553,0.0,2.583555553,2.583555553,0,2.583555553,0.0,0.0,0.0,130.41,85.103555553,-22.97,88.1489425221,2.583555553,0,2.583555553,82.52,-22.97,85.657289824,131.84
2019-05-01 02:30:00,81.0493333307,-17.59,82.936135269,2.5893333307,0,2.5893333307,78.46,-17.59,80.4075848412,132.03,2.5893333307,0.0,2.5893333307,2.5893333307,0,2.5893333307,0.0,0.0,0.0,130.41,84.5393333307,-23.15,87.6517049464,2.5893333307,0,2.5893333307,81.95,-23.15,85.157060776,131.95
2019-05-01 03:00:00,78.0589999974,-18.14,80.1390484133,2.5989999974,0,2.5989999974,75.46,-18.14,77.6097365026,132.33,2.5989999974,0.0,2.5989999974,2.5989999974,0,2.5989999974,0.0,0.0,0.0,130.61,81.3989999974,-23.74,84.7902400078,2.5989999974,0,2.5989999974,78.8,-23.74,82.2984058169,132.19
2019-05-01 03:30:00,75.8821111085,-18.86,78.1907563992,2.6021111085,0,2.6021111085,73.28,-18.86,75.66807781360001,132.64,2.6021111085,0.0,2.6021111085,2.6021111085,0,2.6021111085,0.0,0.0,0.0,130.81,79.1221111085,-24.55,82.843291619,2.6021111085,0,2.6021111085,76.52,-24.55,80.3617626736,132.48
2019-05-01 04:00:00,74.0564444418,-19.25,76.5174454838,2.6564444418,0,2.6564444418,71.4,-19.25,73.949459092,132.73,2.6564444418,0.0,2.6564444418,2.6564444418,0,2.6564444418,0.0,0.0,0.0,130.81,77.2164444418,-24.96,81.1503597788,2.6564444418,0,2.6564444418,74.56,-24.96,78.6269368601,132.58
2019-05-01 04:30:00,73.030666664,-19.53,75.5969521435,2.700666664,0,2.700666664,70.33,-19.53,72.9912994815,132.86,2.700666664,0.0,2.700666664,2.700666664,0,2.700666664,0.0,0.0,0.0,130.91,76.140666664,-25.27,80.2245225603,2.700666664,0,2.700666664,73.44,-25.27,77.6659932017,132.71
2019-05-01 05:00:00,72.3747777752,-19.41,74.9323465401,2.5947777752,0,2.5947777752,69.78,-19.41,72.4292516874,132.72,2.5947777752,0.0,2.5947777752,2.5947777752,0,2.5947777752,0.0,0.0,0.0,130.81,75.4547777752,-25.14,79.5326542315,2.5947777752,0,2.5947777752,72.86,-25.14,77.0752826787,132.61
2019-05-01 05:30:00,74.6576666641,-18.76,76.9785995698,2.5876666641,0,2.5876666641,72.07,-18.76,74.4716221121,132.47,2.5876666641,0.0,2.5876666641,2.5876666641,0,2.5876666641,0.0,0.0,0.0,130.65,77.8576666641,-24.43,81.60049729240001,2.5876666641,0,2.5876666641,75.27,-24.43,79.1353132299,132.31
2019-05-01 06:00:00,75.5759999974,-17.65,77.6096274672,2.6159999974,0,2.6159999974,72.96,-17.65,75.0645329034,132.69,2.6159999974,0.0,2.6159999974,2.6159999974,0,2.6159999974,0.0,0.0,0.0,131.04,78.8259999974,-23.28,82.1918285208,2.6159999974,0,2.6159999974,76.21,-23.28,79.6864009728,132.58
2019-05-01 06:30:00,79.8261111084,-15.05,81.2324474252,2.7361111084000003,0,2.7361111084000003,77.09,-15.05,78.5453410458,132.37,2.7361111084000003,0.0,2.7361111084000003,2.7361111084000003,0,2.7361111084000003,0.0,0.0,0.0,130.95,83.3161111084,-20.5,85.8010744118,2.7361111084000003,0,2.7361111084000003,80.58,-20.5,83.1467762454,132.18
2019-05-01 07:00:00,79.9168888857,-11.06,80.6785766432,3.1968888857,0,3.1968888857,76.72,-11.06,77.5131085688,131.95,3.1968888857,0.0,3.1968888857,3.1968888857,0,3.1968888857,0.0,0.0,0.0,131.04,83.4968888857,-16.31,85.0749466858,3.1968888857,0,3.1968888857,80.3,-16.31,81.9396491328,131.84
2019-05-01 07:30:00,87.6515555516,-9.55,88.1702766844,3.9915555516000003,0,3.9915555516000003,83.66,-9.55,84.2033140678,131.18,3.9915555516000003,0.0,3.9915555516000003,3.9915555516000003,0,3.9915555516000003,0.0,0.0,0.0,130.41,91.5915555516,-14.63,92.7526277167,3.9915555516000003,0,3.9915555516000003,87.6,-14.63,88.8132698418,131.0
2019-05-01 08:00:00,92.8769999948,-7.24,93.1587608765,5.1669999948,0,5.1669999948,87.71,-7.24,88.0083047218,130.76,5.1669999948,0.0,5.1669999948,5.1669999948,0,5.1669999948,0.0,0.0,0.0,130.3,96.9969999948,-12.17,97.757490291,5.1669999948,0,5.1669999948,91.83,-12.17,92.6329196344,130.61
2019-05-01 08:30:00,91.6553333257,-5.87,91.8431109395,7.6553333257,0,7.6553333257,84.0,-5.87,84.2048508104,130.6,7.6553333257,0.0,7.6553333257,7.6553333257,0,7.6553333257,0.0,0.0,0.0,130.3,95.5853333257,-10.73,96.185699805,7.6553333257,0,7.6553333257,87.93,-10.73,88.5822657195,130.42
2019-05-01 09:00:00,92.1152222145,-4.66,92.2330188361,7.7352222145,0,7.7352222145,84.38,-4.66,84.5085794461,130.6,7.7352222145,0.0,7.7352222145,7.7352222145,0,7.7352222145,0.0,0.0,0.0,130.3,96.0552222145,-9.47,96.5209128359,7.7352222145,0,7.7352222145,88.32,-9.47,88.8262534389,130.32
2019-05-01 09:30:00,90.359222213,-4.28,90.4605297295,9.209222213,0,9.209222213,81.15,-4.28,81.2627891473,130.48,9.209222213,0.0,9.209222213,9.209222213,0,9.209222213,0.0,0.0,0.0,130.3,94.159222213,-9.08,94.5960122191,9.209222213,0,9.209222213,84.95,-9.08,85.4338861343,130.32
2019-05-01 10:00:00,88.6609999893,-4.37,88.7686308282,10.6609999893,0,10.6609999893,78.0,-4.37,78.122320114,130.59,10.6609999893,0.0,10.6609999893,10.6609999893,0,10.6609999893,0.0,0.0,0.0,130.39,92.2809999893,-9.19,92.7374738659,10.6609999893,0,10.6609999893,81.62,-9.19,82.1357443504,130.46
2019-05-01 10:30:00,87.049888876,-5.68,87.2350018819,12.839888876,0,12.839888876,74.21,-5.68,74.4270548927,130.95,12.839888876,0.0,12.839888876,12.839888876,0,12.839888876,0.0,0.0,0.0,130.52,90.459888876,-10.61,91.079984604,12.839888876,0,12.839888876,77.62,-10.61,78.3417928056,130.74
2019-05-01 11:00:00,86.0996666517,-4.82,86.2344768497,14.9696666517,0,14.9696666517,71.13,-4.82,71.2931223892,130.95,14.9696666517,0.0,14.9696666517,14.9696666517,0,14.9696666517,0.0,0.0,0.0,130.52,89.3296666517,-9.72,89.8569293049,14.9696666517,0,14.9696666517,74.36,-9.72,74.9925863002,130.74
2019-05-01 11:30:00,80.6134444255,-1.42,80.6259500542,18.9434444255,0,18.9434444255,61.67,-1.42,61.6863461392,130.47,18.9434444255,0.0,18.9434444255,18.9434444255,0,18.9434444255,0.0,0.0,0.0,130.37,83.4234444255,-6.2,83.6535180361,18.9434444255,0,18.9434444255,64.48,-6.2,64.7773911176,130.31
2019-05-01 12:00:00,74.3459999825,-0.64,74.348754619,17.5359999825,0,17.5359999825,56.81,-0.64,56.8136048847,130.33,17.5359999825,0.0,17.5359999825,17.5359999825,0,17.5359999825,0.0,0.0,0.0,130.37,76.9459999825,-5.41,77.1359514967,17.5359999825,0,17.5359999825,59.41,-5.41,59.6558144693,130.23
2019-05-01 12:30:00,68.5809999813,-1.03,68.5887341947,18.7009999813,0,18.7009999813,49.88,-1.03,49.8906333894,130.51,18.7009999813,0.0,18.7009999813,18.7009999813,0,18.7009999813,0.0,0.0,0.0,130.37,70.8609999813,-5.88,71.1045407717,18.7009999813,0,18.7009999813,52.16,-5.88,52.490380071,130.39
2019-05-01 13:00:00,70.2746666494,-0.59,70.2771433161,17.3146666494,0,17.3146666494,52.96,-0.59,52.9632863406,130.51,17.3146666494,0.0,17.3146666494,17.3146666494,0,17.3146666494,0.0,0.0,0.0,130.47,72.6946666494,-5.4,72.8949556503,17.3146666494,0,17.3146666494,55.38,-5.4,55.6426491102,130.39
2019-05-01 13:30:00,75.5162222079,-1.16,75.5251310264,14.3562222079,0,14.3562222079,61.16,-1.16,61.1709996649,130.72,14.3562222079,0.0,14.3562222079,14.3562222079,0,14.3562222079,0.0,0.0,0.0,130.71,78.3662222079,-5.96,78.5925338892,14.3562222079,0,14.3562222079,64.01,-5.96,64.2868703547,130.61
2019-05-01 14:00:00,81.3958888793,-0.81,81.3999190813,9.6158888793,0,9.6158888793,71.78,-0.81,71.7845700691,130.65,9.6158888793,0.0,9.6158888793,9.6158888793,0,9.6158888793,0.0,0.0,0.0,130.71,84.7358888793,-5.52,84.9154948414,9.6158888793,0,9.6158888793,75.12,-5.52,75.3225384596,130.52
2019-05-01 14:30:00,85.4823333247,-0.1,85.4823918163,8.6623333247,0,8.6623333247,76.82,-0.1,76.8200650872,130.54,8.6623333247,0.0,8.6623333247,8.6623333247,0,8.6623333247,0.0,0.0,0.0,130.71,89.0823333247,-4.79,89.2110206789,8.6623333247,0,8.6623333247,80.42,-4.79,80.5625254073,130.31
2019-05-01 15:00:00,85.6936666575,-0.27,85.6940920088,9.1536666575,0,9.1536666575,76.54,-0.27,76.5404762201,130.54,9.1536666575,0.0,9.1536666575,9.1536666575,0,9.1536666575,0.0,0.0,0.0,130.71,89.2936666575,-4.94,89.4302102488,9.1536666575,0,9.1536666575,80.14,-4.94,80.2921116922,130.41
2019-05-01 15:30:00,84.1734444344,-0.52,84.1750506263,10.0834444344,0,10.0834444344,74.09,-0.52,74.0918247852,130.63,10.0834444344,0.0,10.0834444344,10.0834444344,0,10.0834444344,0.0,0.0,0.0,130.78,87.6534444344,-5.2,87.8075527572,10.0834444344,0,10.0834444344,77.57,-5.2,77.7440988114,130.53
2019-05-01 16:00:00,87.6339999864,-0.65,87.6364105473,13.6039999864,0,13.6039999864,74.03,-0.65,74.0328535179,130.63,13.6039999864,0.0,13.6039999864,13.6039999864,0,13.6039999864,0.0,0.0,0.0,130.78,91.1239999864,-5.34,91.2803318,13.6039999864,0,13.6039999864,77.52,-5.34,77.7037064753,130.53
2019-05-01 16:30:00,87.7407777632,-1.32,87.7507064501,14.6007777632,0,14.6007777632,73.14,-1.32,73.151910433,130.72,14.6007777632,0.0,14.6007777632,14.6007777632,0,14.6007777632,0.0,0.0,0.0,130.78,91.2007777632,-6.06,91.4018898306,14.6007777632,0,14.6007777632,76.6,-6.06,76.8393362803,130.53
2019-05-01 17:00:00,91.0477777621,-1.38,91.0582354069,15.6877777621,0,15.6877777621,75.36,-1.38,75.3726342912,130.72,15.6877777621,0.0,15.6877777621,15.6877777621,0,15.6877777621,0.0,0.0,0.0,130.78,94.6277777621,-6.09,94.8235436176,15.6877777621,0,15.6877777621,78.94,-6.09,79.1745647288,130.53
2019-05-01 17:30:00,94.287444429,-1.88,94.3061852529,15.397444429,0,15.397444429,78.89,-1.88,78.9123976318,130.81,15.397444429,0.0,15.397444429,15.397444429,0,15.397444429,0.0,0.0,0.0,130.78,98.017444429,-6.6,98.2393984733,15.397444429,0,15.397444429,82.62,-6.6,82.8831973321,130.61
2019-05-01 18:00:00,94.968888873,-2.92,95.0137687589,15.908888873,0,15.908888873,79.06,-2.92,79.1139052253,130.81,15.908888873,0.0,15.908888873,15.908888873,0,15.908888873,0.0,0.0,0.0,130.78,98.708888873,-7.69,99.0079837313,15.908888873,0,15.908888873,82.8,-7.69,83.1563352968,130.74
2019-05-01 18:30:00,94.5905555415,-4.51,94.6980110543,14.0705555415,0,14.0705555415,80.52,-4.51,80.6462057384,131.04,14.0705555415,0.0,14.0705555415,14.0705555415,0,14.0705555415,0.0,0.0,0.0,130.78,98.4105555415,-9.37,98.8556237246,14.0705555415,0,14.0705555415,84.34,-9.37,84.8588975889,130.88
2019-05-01 19:00:00,93.8675555438,-5.35,94.0198940851,11.7075555438,0,11.7075555438,82.16,-5.35,82.3340033036,131.13,11.7075555438,0.0,11.7075555438,11.7075555438,0,11.7075555438,0.0,0.0,0.0,130.78,97.7375555438,-10.24,98.2725158103,11.7075555438,0,11.7075555438,86.03,-10.24,86.6372812362,130.97
2019-05-01 19:30:00,92.7989999913,-4.59,92.9124453418,8.6989999913,0,8.6989999913,84.1,-4.59,84.2251631046,130.63,8.6989999913,0.0,8.6989999913,8.6989999913,0,8.6989999913,0.0,0.0,0.0,130.4,96.7489999913,-9.42,97.2065090378,8.6989999913,0,8.6989999913,88.05,-9.42,88.5524641103,130.47
2019-05-01 20:00:00,92.3757777703,-5.37,92.5317308747,7.4857777703,0,7.4857777703,84.89,-5.37,85.0596790495,130.71,7.4857777703,0.0,7.4857777703,7.4857777703,0,7.4857777703,0.0,0.0,0.0,130.4,96.3557777703,-10.22,96.8962553957,7.4857777703,0,7.4857777703,88.87,-10.22,89.4557169777,130.61
2019-05-01 20:30:00,93.1843333282,-5.72,93.3597256735,5.0843333282,0,5.0843333282,88.1,-5.72,88.2854937122,130.71,5.0843333282,0.0,5.0843333282,5.0843333282,0,5.0843333282,0.0,0.0,0.0,130.4,97.3243333282,-10.58,97.8977132409,5.0843333282,0,5.0843333282,92.24,-10.58,92.8447844523,130.61
2019-05-01 21:00:00,93.0709999973,-5.59,93.2387212509,2.6609999973000003,0,2.6609999973000003,90.41,-5.59,90.5826484488,130.71,2.6609999973000003,0.0,2.6609999973000003,2.6609999973000003,0,2.6609999973000003,0.0,0.0,0.0,130.54,97.2909999973,-10.43,97.8484725506,2.6609999973000003,0,2.6609999973000003,94.63,-10.43,95.2030556232,130.61
2019-05-01 21:30:00,92.9402222182,-5.64,93.1111943107,4.0202222182,0,4.0202222182,88.92,-5.64,89.098686859,130.71,4.0202222182,0.0,4.0202222182,4.0202222182,0,4.0202222182,0.0,0.0,0.0,130.54,97.1102222182,-10.49,97.6751522101,4.0202222182,0,4.0202222182,93.09,-10.49,93.6791769819,130.61
2019-05-01 22:00:00,86.6027777752,-7.2,86.9015599307,2.5627777752,0,2.5627777752,84.04,-7.2,84.3478606723,130.99,2.5627777752,0.0,2.5627777752,2.5627777752,0,2.5627777752,0.0,0.0,0.0,130.54,90.5227777752,-12.16,91.335857669,2.5627777752,0,2.5627777752,87.96,-12.16,88.7965494825,130.87
2019-05-01 22:30:00,87.549111107,-9.22,88.0332622117,4.109111107,0,4.109111107,83.44,-9.22,83.9478528612,131.45,4.109111107,0.0,4.109111107,4.109111107,0,4.109111107,0.0,0.0,0.0,130.78,91.409111107,-14.3,92.5208927398,4.109111107,0,4.109111107,87.3,-14.3,88.4634387756,131.34
2019-05-01 23:00:00,87.7303333308,-12.48,88.6135530623,2.5603333308,0,2.5603333308,85.17,-12.48,86.0794940738,131.86,2.5603333308,0.0,2.5603333308,2.5603333308,0,2.5603333308,0.0,0.0,0.0,130.78,91.5603333308,-17.73,93.2611791671,2.5603333308,0,2.5603333308,89.0,-17.73,90.7488451717,131.67
2019-05-01 23:30:00,84.5739999974,-15.7,86.0189018505,2.5839999974,0,2.5839999974,81.99,-15.7,83.4796388349,131.93,2.5839999974,0.0,2.5839999974,2.5839999974,0,2.5839999974,0.0,0.0,0.0,130.55,88.2139999974,-21.12,90.7070239593,2.5839999974,0,2.5839999974,85.63,-21.12,88.1960957186,131.77
2019-05-02 00:00:00,79.0792222197,-16.74,80.8316212065,2.5592222197,0,2.5592222197,76.52,-16.74,78.3296750919,131.83,2.5592222197,0.0,2.5592222197,2.5592222197,0,2.5592222197,0.0,0.0,0.0,130.3,82.4992222197,-22.25,85.4469669845,2.5592222197,0,2.5592222197,79.94,-22.25,82.9787087149,131.67
2019-05-02 00:30:00,77.6852222196,-16.98,79.5192690567,2.6152222196,0,2.6152222196,75.07,-16.98,76.966390717,131.7,2.6152222196,0.0,2.6152222196,2.6152222196,0,2.6152222196,0.0,0.0,0.0,130.11,81.0052222196,-22.5,84.071969329,2.6152222196,0,2.6152222196,78.39,-22.5,81.5551475996,131.53
2019-05-02 01:00:00,76.1769999974,-17.19,78.0924543641,2.5769999974,0,2.5769999974,73.6,-17.19,75.580791872,132.0,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,130.38,79.4469999974,-22.75,82.6401131932,2.5769999974,0,2.5769999974,76.87,-22.75,80.1658243892,131.82
2019-05-02 01:30:00,83.0534444418,-16.19,84.6167284504,2.6034444418,0,2.6034444418,80.45,-16.19,82.0628941727,131.7,2.6034444418,0.0,2.6034444418,2.6034444418,0,2.6034444418,0.0,0.0,0.0,130.21,86.6534444418,-21.64,89.3146630382,2.6034444418,0,2.6034444418,84.05,-21.64,86.7910830673,131.51
2019-05-02 02:00:00,82.998555553,-16.52,84.6266543347,2.598555553,0,2.598555553,80.4,-16.52,82.0796588687,131.78,2.598555553,0.0,2.598555553,2.598555553,0,2.598555553,0.0,0.0,0.0,130.21,86.588555553,-22.0,89.339677371,2.598555553,0,2.598555553,83.99,-22.0,86.8234996991,131.62
2019-05-02 02:30:00,83.2002222196,-16.98,84.9152364267,2.5802222196,0,2.5802222196,80.62,-16.98,82.3887419494,131.92,2.5802222196,0.0,2.5802222196,2.5802222196,0,2.5802222196,0.0,0.0,0.0,130.37,86.3902222196,-22.4,89.247019531,2.5802222196,0,2.5802222196,83.81,-22.4,86.751807474,131.78
2019-05-02 03:00:00,80.3788888863,-17.42,82.2448915045,2.6288888863,0,2.6288888863,77.75,-17.42,79.6775934627,132.19,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,130.55,83.8588888863,-22.97,86.9478817755,2.6288888863,0,2.6288888863,81.23,-22.97,84.4152462533,132.06
2019-05-02 03:30:00,78.1023333307,-17.94,80.1362469279,2.6623333307,0,2.6623333307,75.44,-17.94,77.5437760236,132.5,2.6623333307,0.0,2.6623333307,2.6623333307,0,2.6623333307,0.0,0.0,0.0,130.78,81.4823333307,-23.55,84.8172927239,2.6623333307,0,2.6623333307,78.82,-23.55,82.2629618966,132.33
2019-05-02 04:00:00,76.184666664,-18.13,78.3121978667,2.654666664,0,2.654666664,73.53,-18.13,75.7321450904,132.5,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,130.78,79.464666664,-23.76,82.9407671053,2.654666664,0,2.654666664,76.81,-23.76,80.4009558401,132.33
2019-05-02 04:30:00,74.9746666639,-18.19,77.1497034432,2.7246666639,0,2.7246666639,72.25,-18.19,74.5046213332,132.5,2.7246666639,0.0,2.7246666639,2.7246666639,0,2.7246666639,0.0,0.0,0.0,130.69,78.1946666639,-23.83,81.7451820885,2.7246666639,0,2.7246666639,75.47,-23.83,79.1428442754,132.33
2019-05-02 05:00:00,74.730777775,-17.75,76.8098408205,2.730777775,0,2.730777775,72.0,-17.75,74.1556639779,132.36,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,130.61,77.920777775,-23.38,81.3527627624,2.730777775,0,2.730777775,75.19,-23.38,78.7410979095,132.19
2019-05-02 05:30:00,76.4508888862,-17.11,78.3421375218,2.7308888862,0,2.7308888862,73.72,-17.11,75.6795249721,132.14,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,130.49,79.7508888862,-22.68,82.9131272968,2.7308888862,0,2.7308888862,77.02,-22.68,80.2898673557,131.96
2019-05-02 06:00:00,76.08733333,-16.8,77.9199736477,3.36733333,0,3.36733333,72.72,-16.8,74.6353696313,132.6,3.36733333,0.0,3.36733333,3.36733333,0,3.36733333,0.0,0.0,0.0,131.02,79.34733333,-22.39,82.4458089085,3.36733333,0,3.36733333,75.98,-22.39,79.2103055164,132.44
2019-05-02 06:30:00,79.5224444414,-14.07,80.7575635463,3.0624444414,0,3.0624444414,76.46,-14.07,77.7437875332,132.4,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,131.13,83.0024444414,-19.5,85.2622764371,3.0624444414,0,3.0624444414,79.94,-19.5,82.2839814302,132.28
2019-05-02 07:00:00,85.4368888851,-10.25,86.0495466714,3.8168888851,0,3.8168888851,81.62,-10.25,82.2610898299,131.79,3.8168888851,0.0,3.8168888851,3.8168888851,0,3.8168888851,0.0,0.0,0.0,130.96,89.2068888851,-15.45,90.5349188134,3.8168888851,0,3.8168888851,85.39,-15.45,86.7764633988,131.65
2019-05-02 07:30:00,91.2402222182,-6.3,91.4574663459,4.0602222182,0,4.0602222182,87.18,-6.3,87.4073360766,130.77,4.0602222182,0.0,4.0602222182,4.0602222182,0,4.0602222182,0.0,0.0,0.0,130.4,95.2902222182,-11.19,95.9449975266,4.0602222182,0,4.0602222182,91.23,-11.19,91.9137040925,130.59
2019-05-02 08:00:00,95.6109999899,-3.58,95.6780001833,10.0909999899,0,10.0909999899,85.52,-3.58,85.5948993807,130.47,10.0909999899,0.0,10.0909999899,10.0909999899,0,10.0909999899,0.0,0.0,0.0,130.4,99.6309999899,-8.35,99.9802913528,10.0909999899,0,10.0909999899,89.54,-8.35,89.9284943719,130.34
2019-05-02 08:30:00,100.09799999090001,-0.55,100.0995109987,9.1279999909,0,9.1279999909,90.97,-0.55,90.9716626208,129.89,9.1279999909,0.0,9.1279999909,9.1279999909,0,9.1279999909,0.0,0.0,0.0,130.17,104.2979999909,-5.09,104.422128412,9.1279999909,0,9.1279999909,95.17,-5.09,95.3060176484,129.72
2019-05-02 09:00:00,99.5904444332,-0.54,99.5919084183,11.2204444332,0,11.2204444332,88.37,-0.54,88.3716498658,130.17,11.2204444332,0.0,11.2204444332,11.2204444332,0,11.2204444332,0.0,0.0,0.0,130.46,103.7004444332,-5.14,103.8277505085,11.2204444332,0,11.2204444332,92.48,-5.14,92.6227293919,130.06
2019-05-02 09:30:00,91.962999986,0.25,91.9633397959,14.012999986,0,14.012999986,77.95,0.25,77.950400897,130.17,14.012999986,0.0,14.012999986,14.012999986,0,14.012999986,0.0,0.0,0.0,130.38,95.572999986,-4.35,95.6719437783,14.012999986,0,14.012999986,81.56,-4.35,81.6759211763,130.06
2019-05-02 10:00:00,88.2924444342,1.0,88.2981072513,10.2324444342,0,10.2324444342,78.06,1.0,78.0664050665,130.01,10.2324444342,0.0,10.2324444342,10.2324444342,0,10.2324444342,0.0,0.0,0.0,130.38,91.9424444342,-3.55,92.0109536335,10.2324444342,0,10.2324444342,81.71,-3.55,81.7870808869,129.9
2019-05-02 10:30:00,84.8025555409,0.37,84.8033627061,14.6525555409,0,14.6525555409,70.15,0.37,70.1509757594,130.26,14.6525555409,0.0,14.6525555409,14.6525555409,0,14.6525555409,0.0,0.0,0.0,130.45,88.0925555409,-4.26,88.195498421,14.6525555409,0,14.6525555409,73.44,-4.26,73.5634501638,130.11
2019-05-02 11:00:00,82.8735555356,0.15,82.8736912844,20.0035555356,0,20.0035555356,62.87,0.15,62.8701789404,130.42,20.0035555356,0.0,20.0035555356,20.0035555356,0,20.0035555356,0.0,0.0,0.0,130.53,85.8335555356,-4.55,85.9540677099,20.0035555356,0,20.0035555356,65.83,-4.55,65.9870547911,130.25
2019-05-02 11:30:00,77.6539999779,0.49,77.6555459228,22.0539999779,0,22.0539999779,55.6,0.49,55.6021591307,130.42,22.0539999779,0.0,22.0539999779,22.0539999779,0,22.0539999779,0.0,0.0,0.0,130.53,80.2839999779,-4.21,80.3943079606,22.0539999779,0,22.0539999779,58.23,-4.21,58.3819920866,130.25
2019-05-02 12:00:00,75.0351110889,0.23,75.0354635898,22.1751110889,0,22.1751110889,52.86,0.23,52.860500376,130.52,22.1751110889,0.0,22.1751110889,22.1751110889,0,22.1751110889,0.0,0.0,0.0,130.53,77.4451110889,-4.5,77.5757386789,22.1751110889,0,22.1751110889,55.27,-4.5,55.452889014,130.36
2019-05-02 12:30:00,77.7291110885,0.06,77.7291342458,22.6291110885,0,22.6291110885,55.1,0.06,55.1000326679,130.52,22.6291110885,0.0,22.6291110885,22.6291110885,0,22.6291110885,0.0,0.0,0.0,130.53,80.2391110885,-4.69,80.3760601689,22.6291110885,0,22.6291110885,57.61,-4.69,57.8005899624,130.36
2019-05-02 13:00:00,81.3119999795,-0.29,81.3125171217,20.5319999795,0,20.5319999795,60.78,-0.29,60.7806918355,130.78,20.5319999795,0.0,20.5319999795,20.5319999795,0,20.5319999795,0.0,0.0,0.0,130.82,84.1319999795,-5.05,84.283426132,20.5319999795,0,20.5319999795,63.6,-5.05,63.800176332,130.63
2019-05-02 13:30:00,84.7641110956,-1.1,84.7712482498,15.4641110956,0,15.4641110956,69.3,-1.1,69.3087296089,130.78,15.4641110956,0.0,15.4641110956,15.4641110956,0,15.4641110956,0.0,0.0,0.0,130.82,87.9941110956,-5.85,88.1883557365,15.4641110956,0,15.4641110956,72.53,-5.85,72.7655371725,130.73
2019-05-02 14:00:00,83.6186666496,-1.12,83.6261670308,17.0386666496,0,17.0386666496,66.58,-1.12,66.58941958,130.94,17.0386666496,0.0,17.0386666496,17.0386666496,0,17.0386666496,0.0,0.0,0.0,130.93,86.6886666496,-5.89,86.8885321863,17.0386666496,0,17.0386666496,69.65,-5.89,69.898602275,130.73
2019-05-02 14:30:00,83.0728888741,-0.5700000000000001,83.0748443627,14.8328888741,0,14.8328888741,68.24,-0.5700000000000001,68.2423805271,130.94,14.8328888741,0.0,14.8328888741,14.8328888741,0,14.8328888741,0.0,0.0,0.0,130.93,86.2528888741,-5.3,86.4155705826,14.8328888741,0,14.8328888741,71.42,-5.3,71.6163836004,130.73
2019-05-02 15:00:00,79.0115555422,-0.8300000000000001,79.0159149108,13.3915555422,0,13.3915555422,65.62,-0.8300000000000001,65.6252489519,130.94,13.3915555422,0.0,13.3915555422,13.3915555422,0,13.3915555422,0.0,0.0,0.0,130.93,82.0615555422,-5.61,82.2530911152,13.3915555422,0,13.3915555422,68.67,-5.61,68.898773574,130.81
2019-05-02 15:30:00,79.741777765,-1.6400000000000001,79.7586404167,12.801777765,0,12.801777765,66.94,-1.6400000000000001,66.9600866188,131.03,12.801777765,0.0,12.801777765,12.801777765,0,12.801777765,0.0,0.0,0.0,131.01,82.881777765,-6.44,83.1315985981,12.801777765,0,12.801777765,70.08,-6.44,70.3752797508,130.81
2019-05-02 16:00:00,81.8778888766,-1.5,81.8916276971,12.3378888766,0,12.3378888766,69.54,-1.5,69.5561758581,130.93,12.3378888766,0.0,12.3378888766,12.3378888766,0,12.3378888766,0.0,0.0,0.0,130.88,85.1078888766,-6.28,85.3392708489,12.3378888766,0,12.3378888766,72.77,-6.28,73.0404771343,130.81
2019-05-02 16:30:00,86.5066666551,-1.9,86.5275295832,11.5566666551,0,11.5566666551,74.95,-1.9,74.974078854,130.85,11.5566666551,0.0,11.5566666551,11.5566666551,0,11.5566666551,0.0,0.0,0.0,130.79,89.9766666551,-6.66,90.2228138686,11.5566666551,0,11.5566666551,78.42,-6.66,78.7022998393,130.69
2019-05-02 17:00:00,88.0773333166,-3.22,88.1361733011,16.7173333166,0,16.7173333166,71.36,-3.22,71.4326116,131.18,16.7173333166,0.0,16.7173333166,16.7173333166,0,16.7173333166,0.0,0.0,0.0,130.95,91.4073333166,-8.07,91.7628763938,16.7173333166,0,16.7173333166,74.69,-8.07,75.1247029944,131.04
2019-05-02 17:30:00,100.0004444313,-3.73,100.0699844432,13.1504444313,0,13.1504444313,86.85,-3.73,86.9300603934,131.18,13.1504444313,0.0,13.1504444313,13.1504444313,0,13.1504444313,0.0,0.0,0.0,131.04,103.9204444313,-8.53,104.2699365627,13.1504444313,0,13.1504444313,90.77,-8.53,91.1699171876,131.04
2019-05-02 18:00:00,99.0075555439,-3.86,99.0827717354,11.6575555439,0,11.6575555439,87.35,-3.86,87.4352451818,131.18,11.6575555439,0.0,11.6575555439,11.6575555439,0,11.6575555439,0.0,0.0,0.0,131.04,103.1175555439,-8.66,103.4805578906,11.6575555439,0,11.6575555439,91.46,-8.66,91.8690764077,131.04
2019-05-02 18:30:00,100.5896666563,-4.79,100.703650073,10.3396666563,0,10.3396666563,90.25,-4.79,90.3770247353,131.26,10.3396666563,0.0,10.3396666563,10.3396666563,0,10.3396666563,0.0,0.0,0.0,131.04,104.7596666563,-9.61,105.1995240386,10.3396666563,0,10.3396666563,94.42,-9.61,94.907789459,131.12
2019-05-02 19:00:00,96.7126666589,-4.94,96.838749952,7.8126666589,0,7.8126666589,88.9,-4.94,89.0371473038,131.07,7.8126666589,0.0,7.8126666589,7.8126666589,0,7.8126666589,0.0,0.0,0.0,130.84,100.8626666589,-9.79,101.3366746323,7.8126666589,0,7.8126666589,93.05,-9.79,93.5635965534,130.92
2019-05-02 19:30:00,94.547666659,-6.01,94.7384893835,7.627666659,0,7.627666659,86.92,-6.01,87.1275300924,131.2,7.627666659,0.0,7.627666659,7.627666659,0,7.627666659,0.0,0.0,0.0,130.84,98.637666659,-10.92,99.2402926434,7.627666659,0,7.627666659,91.01,-10.92,91.6627868876,131.06
2019-05-02 20:00:00,94.1133333245,-7.13,94.3830303045,8.7933333245,0,8.7933333245,85.32,-7.13,85.6174006847,131.45,8.7933333245,0.0,8.7933333245,8.7933333245,0,8.7933333245,0.0,0.0,0.0,130.98,98.1133333245,-12.11,98.8578690649,8.7933333245,0,8.7933333245,89.32,-12.11,90.1371982036,131.3
2019-05-02 20:30:00,94.8068888816,-7.78,95.125572689,7.3168888816,0,7.3168888816,87.49,-7.78,87.8352349573,131.18,7.3168888816,0.0,7.3168888816,7.3168888816,0,7.3168888816,0.0,0.0,0.0,130.68,98.92688888160001,-12.77,99.7476929246,7.3168888816,0,7.3168888816,91.61,-12.77,92.4957566594,131.04
2019-05-02 21:00:00,94.6967777709,-7.44,94.9885957375,6.8867777709,0,6.8867777709,87.81,-7.44,88.1246259567,130.93,6.8867777709,0.0,6.8867777709,6.8867777709,0,6.8867777709,0.0,0.0,0.0,130.5,98.8167777709,-12.41,99.5929900597,6.8867777709,0,6.8867777709,91.93,-12.41,92.7638561079,130.8
2019-05-02 21:30:00,94.4188888822,-5.33,94.569209988,6.6888888822,0,6.6888888822,87.73,-5.33,87.8917618438,130.71,6.6888888822,0.0,6.6888888822,6.6888888822,0,6.6888888822,0.0,0.0,0.0,130.5,98.5288888822,-10.17,99.0523641533,6.6888888822,0,6.6888888822,91.84,-10.17,92.4013771542,130.58
2019-05-02 22:00:00,89.4302222194,-8.15,89.8008192959,2.8502222194,0,2.8502222194,86.58,-8.15,86.9627443219,131.26,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,130.75,93.5202222194,-13.16,94.441609283,2.8502222194,0,2.8502222194,90.67,-13.16,91.620055119,131.13
2019-05-02 22:30:00,85.897444442,-11.71,86.6919549996,2.477444442,0,2.477444442,83.42,-11.71,84.2378804339,131.8,2.477444442,0.0,2.477444442,2.477444442,0,2.477444442,0.0,0.0,0.0,130.87,89.747444442,-16.92,91.3284741133,2.477444442,0,2.477444442,87.27,-16.92,88.8951027897,131.68
2019-05-02 23:00:00,90.7428888864,-14.53,91.8988181831,2.4528888864000002,0,2.4528888864000002,88.29,-14.53,89.4776229009,131.32,2.4528888864000002,0.0,2.4528888864000002,2.4528888864000002,0,2.4528888864000002,0.0,0.0,0.0,130.14,94.7028888864,-19.83,96.7567365274,2.4528888864000002,0,2.4528888864000002,92.25,-19.83,94.3572540932,131.19
2019-05-02 23:30:00,86.9755555531,-15.0,88.2595448876,2.4355555531,0,2.4355555531,84.54,-15.0,85.8604192862,131.76,2.4355555531,0.0,2.4355555531,2.4355555531,0,2.4355555531,0.0,0.0,0.0,130.49,90.7455555531,-20.37,93.003724402,2.4355555531,0,2.4355555531,88.31,-20.37,90.6288750896,131.61
2019-05-03 00:00:00,81.6202222197,-16.6,83.2911800565,2.4802222197,0,2.4802222197,79.14,-16.6,80.8622260391,132.6,2.4802222197,0.0,2.4802222197,2.4802222197,0,2.4802222197,0.0,0.0,0.0,131.09,85.1602222197,-22.13,87.9886376103,2.4802222197,0,2.4802222197,82.68,-22.13,85.5904159354,132.44
2019-05-03 00:30:00,80.0439999976,-17.28,81.887974304,2.3839999976,0,2.3839999976,77.66,-17.28,79.5592483625,132.83,2.3839999976,0.0,2.3839999976,2.3839999976,0,2.3839999976,0.0,0.0,0.0,131.26,83.5039999976,-22.86,86.5765419476,2.3839999976,0,2.3839999976,81.12,-22.86,84.2794992866,132.69
2019-05-03 01:00:00,78.0177777754,-18.17,80.1056961084,2.3977777754,0,2.3977777754,75.62,-18.17,77.7723170543,133.01,2.3977777754,0.0,2.3977777754,2.3977777754,0,2.3977777754,0.0,0.0,0.0,131.26,81.3777777754,-23.82,84.7923057574,2.3977777754,0,2.3977777754,78.98,-23.82,82.4938349212,132.86
2019-05-03 01:30:00,84.7591111086,-17.22,86.4906660625,2.4691111086,0,2.4691111086,82.29,-17.22,84.0724241354,132.67,2.4691111086,0.0,2.4691111086,2.4691111086,0,2.4691111086,0.0,0.0,0.0,131.09,88.3991111086,-22.79,91.289577416,2.4691111086,0,2.4691111086,85.93,-22.79,88.9007817738,132.5
2019-05-03 02:00:00,85.2973333308,-17.16,87.0063254789,2.5473333308,0,2.5473333308,82.75,-17.16,84.5105206468,132.49,2.5473333308,0.0,2.5473333308,2.5473333308,0,2.5473333308,0.0,0.0,0.0,130.88,88.9773333308,-22.7,91.8273153624,2.5473333308,0,2.5473333308,86.43,-22.7,89.3612606223,132.29
2019-05-03 02:30:00,84.8357777751,-17.48,86.6178941715,2.6557777751,0,2.6557777751,82.18,-17.48,84.0184670177,132.49,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,130.96,88.5057777751,-23.03,91.45301307,2.6557777751,0,2.6557777751,85.85,-23.03,88.8853384985,132.38
2019-05-03 03:00:00,81.8603333307,-18.0,83.8159541675,2.6203333307000003,0,2.6203333307000003,79.24,-18.0,81.2587078411,132.72,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,131.07,85.4103333307,-23.62,88.6161917466,2.6203333307000003,0,2.6203333307000003,82.79,-23.62,86.0934869778,132.6
2019-05-03 03:30:00,79.966666664,-18.49,82.0764757854,2.626666664,0,2.626666664,77.34,-18.49,79.5195303055,133.04,2.626666664,0.0,2.626666664,2.626666664,0,2.626666664,0.0,0.0,0.0,131.37,83.426666664,-24.15,86.8517772453,2.626666664,0,2.626666664,80.8,-24.15,84.3318593415,132.93
2019-05-03 04:00:00,78.3369999974,-18.84,80.5706594772,2.5669999974,0,2.5669999974,75.77,-18.84,78.0771317352,133.17,2.5669999974,0.0,2.5669999974,2.5669999974,0,2.5669999974,0.0,0.0,0.0,131.37,81.7169999974,-24.53,85.3193353735,2.5669999974,0,2.5669999974,79.15,-24.53,82.8640054547,132.93
2019-05-03 04:30:00,76.996555553,-18.93,79.2894347756,2.536555553,0,2.536555553,74.46,-18.93,76.82861771500001,133.17,2.536555553,0.0,2.536555553,2.536555553,0,2.536555553,0.0,0.0,0.0,131.37,80.306555553,-24.64,84.0016217986,2.536555553,0,2.536555553,77.77,-24.64,81.5800373866,132.93
2019-05-03 05:00:00,75.882444442,-18.68,78.1478584127,2.492444442,0,2.492444442,73.39,-18.68,75.7300105638,132.99,2.492444442,0.0,2.492444442,2.492444442,0,2.492444442,0.0,0.0,0.0,131.21,79.152444442,-24.38,82.8220614398,2.492444442,0,2.492444442,76.66,-24.38,80.4433962485,132.93
2019-05-03 05:30:00,75.1126666642,-17.62,77.151649972,2.4926666642,0,2.4926666642,72.62,-17.62,74.7270285773,132.68,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,131.02,78.3826666642,-23.26,81.7610545027,2.4926666642,0,2.4926666642,75.89,-23.26,79.3745532271,132.57
2019-05-03 06:00:00,67.7426666641,-14.74,69.327746875,2.5326666640999997,0,2.5326666640999997,65.21,-14.74,66.8551546255,132.59,2.5326666640999997,0.0,2.5326666640999997,2.5326666640999997,0,2.5326666640999997,0.0,0.0,0.0,131.15,70.7826666641,-20.31,73.6388620233,2.5326666640999997,0,2.5326666640999997,68.25,-20.31,71.2078549038,132.41
2019-05-03 06:30:00,75.616777775,-12.24,76.6010096609,2.826777775,0,2.826777775,72.79,-12.24,73.8119346718,131.72,2.826777775,0.0,2.826777775,2.826777775,0,2.826777775,0.0,0.0,0.0,130.63,78.956777775,-17.58,80.8902290552,2.826777775,0,2.826777775,76.13,-17.58,78.1334326649,131.59
2019-05-03 07:00:00,84.3311111075,-9.41,84.8544895726,3.6311111074999998,0,3.6311111074999998,80.7,-9.41,81.246772859,131.28,3.6311111074999998,0.0,3.6311111074999998,3.6311111074999998,0,3.6311111074999998,0.0,0.0,0.0,130.54,88.0611111075,-14.54,89.2534082794,3.6311111074999998,0,3.6311111074999998,84.43,-14.54,85.6728457564,131.16
2019-05-03 07:30:00,87.1543333225,-7.94,87.515263908,10.8543333225,0,10.8543333225,76.3,-7.94,76.7120173115,130.98,10.8543333225,0.0,10.8543333225,10.8543333225,0,10.8543333225,0.0,0.0,0.0,130.36,90.7943333225,-13.0,91.7202865427,10.8543333225,0,10.8543333225,79.94,-13.0,80.9901450795,130.82
2019-05-03 08:00:00,88.0744444296,-4.25,88.1769259023,14.8744444296,0,14.8744444296,73.2,-4.25,73.3232739313,130.82,14.8744444296,0.0,14.8744444296,14.8744444296,0,14.8744444296,0.0,0.0,0.0,130.55,91.4844444296,-9.14,91.9398889089,14.8744444296,0,14.8744444296,76.61,-9.14,77.1532999942,130.66
2019-05-03 08:30:00,86.6024444284,-3.06,86.6564883951,16.0524444284,0,16.0524444284,70.55,-3.06,70.6163302643,130.93,16.0524444284,0.0,16.0524444284,16.0524444284,0,16.0524444284,0.0,0.0,0.0,130.8,89.8824444284,-7.92,90.2307055077,16.0524444284,0,16.0524444284,73.83,-7.92,74.2535877921,130.8
2019-05-03 09:00:00,85.9332222059,-1.57,85.9475629596,16.2832222059,0,16.2832222059,69.65,-1.57,69.6676926559,130.67,16.2832222059,0.0,16.2832222059,16.2832222059,0,16.2832222059,0.0,0.0,0.0,130.67,89.1732222059,-6.32,89.3969012807,16.2832222059,0,16.2832222059,72.89,-6.32,73.1634779108,130.55
2019-05-03 09:30:00,83.6401110932,-1.29,83.6500584798,17.9301110932,0,17.9301110932,65.71,-1.29,65.7226612364,130.75,17.9301110932,0.0,17.9301110932,17.9301110932,0,17.9301110932,0.0,0.0,0.0,130.67,86.7101110932,-6.07,86.9223116685,17.9301110932,0,17.9301110932,68.78,-6.07,69.0473265232,130.63
2019-05-03 10:00:00,80.6744444232,-0.64,80.6769829814,21.2844444232,0,21.2844444232,59.39,-0.64,59.3934482919,130.88,21.2844444232,0.0,21.2844444232,21.2844444232,0,21.2844444232,0.0,0.0,0.0,130.88,83.4844444232,-5.45,83.6621477171,21.2844444232,0,21.2844444232,62.2,-5.45,62.4383095543,130.74
2019-05-03 10:30:00,73.9413333095,-0.99,73.9479605641,23.8113333095,0,23.8113333095,50.13,-0.99,50.1397746305,131.08,23.8113333095,0.0,23.8113333095,23.8113333095,0,23.8113333095,0.0,0.0,0.0,131.0,76.2913333095,-5.86,76.5160580411,23.8113333095,0,23.8113333095,52.48,-5.86,52.8061549443,130.96
2019-05-03 11:00:00,69.0725555298,-1.63,69.0917855278,25.7825555298,0,25.7825555298,43.29,-1.63,43.3206763567,131.24,25.7825555298,0.0,25.7825555298,25.7825555298,0,25.7825555298,0.0,0.0,0.0,131.0,71.1125555298,-6.58,71.4163283429,25.7825555298,0,25.7825555298,45.33,-6.58,45.8050794127,131.04
2019-05-03 11:30:00,68.048999974,-1.63,68.0685191367,25.958999974,0,25.958999974,42.09,-1.63,42.1215503039,131.12,25.958999974,0.0,25.958999974,25.958999974,0,25.958999974,0.0,0.0,0.0,130.85,70.038999974,-6.58,70.3474087466,25.958999974,0,25.958999974,44.08,-6.58,44.5684058499,130.96
2019-05-03 12:00:00,74.158222202,-0.63,74.1608981888,20.178222202,0,20.178222202,53.98,-0.63,53.9836762364,131.01,20.178222202,0.0,20.178222202,20.178222202,0,20.178222202,0.0,0.0,0.0,130.85,76.578222202,-5.48,76.7740484515,20.178222202,0,20.178222202,56.4,-5.48,56.6656015586,130.85
2019-05-03 12:30:00,72.6714444255,-1.06,72.6791746987,18.9614444255,0,18.9614444255,53.71,-1.06,53.7204588588,131.14,18.9614444255,0.0,18.9614444255,18.9614444255,0,18.9614444255,0.0,0.0,0.0,131.02,75.2014444255,-5.93,75.4348867811,18.9614444255,0,18.9614444255,56.24,-5.93,56.5517683189,130.98
2019-05-03 13:00:00,74.6123333148,-2.14,74.6430163021,18.5823333148,0,18.5823333148,56.03,-2.14,56.0708524993,131.75,18.5823333148,0.0,18.5823333148,18.5823333148,0,18.5823333148,0.0,0.0,0.0,131.53,77.1523333148,-7.07,77.4755925173,18.5823333148,0,18.5823333148,58.57,-7.07,58.9951675987,131.62
2019-05-03 13:30:00,75.3585555388,-3.46,75.4379446492,16.7685555388,0,16.7685555388,58.59,-3.46,58.6920752743,132.22,16.7685555388,0.0,16.7685555388,16.7685555388,0,16.7685555388,0.0,0.0,0.0,131.9,78.0585555388,-8.49,78.5189034106,16.7685555388,0,16.7685555388,61.29,-8.49,61.8752309087,132.1
2019-05-03 14:00:00,70.7767777626,-2.93,70.8373995179,15.1967777626,0,15.1967777626,55.58,-2.93,55.6571765364,132.22,15.1967777626,0.0,15.1967777626,15.1967777626,0,15.1967777626,0.0,0.0,0.0,131.9,73.3967777626,-7.96,73.8271534459,15.1967777626,0,15.1967777626,58.2,-7.96,58.7418215584,132.1
2019-05-03 14:30:00,63.1976666456,-2.21,63.2362962977,21.0976666456,0,21.0976666456,42.1,-2.21,42.1579660325,131.95,21.0976666456,0.0,21.0976666456,21.0976666456,0,21.0976666456,0.0,0.0,0.0,131.59,65.1976666456,-7.26,65.6006351801,21.0976666456,0,21.0976666456,44.1,-7.26,44.6935968568,131.78
2019-05-03 15:00:00,60.725444423,-2.4,60.772852495,21.395444423,0,21.395444423,39.33,-2.4,39.4031585028,131.54,21.395444423,0.0,21.395444423,21.395444423,0,21.395444423,0.0,0.0,0.0,131.18,62.525444423,-7.44,62.9665371471,21.395444423,0,21.395444423,41.13,-7.44,41.797493944,131.41
2019-05-03 15:30:00,58.8824444225,-2.13,58.9209568928,21.9624444225,0,21.9624444225,36.92,-2.13,36.9813912664,131.54,21.9624444225,0.0,21.9624444225,21.9624444225,0,21.9624444225,0.0,0.0,0.0,131.18,60.5424444225,-7.16,60.9643598888,21.9624444225,0,21.9624444225,38.58,-7.16,39.2387818363,131.41
2019-05-03 16:00:00,62.2876666476,-2.56,62.3402519758,19.0476666476,0,19.0476666476,43.24,-2.56,43.3157153929,131.54,19.0476666476,0.0,19.0476666476,19.0476666476,0,19.0476666476,0.0,0.0,0.0,131.18,64.2576666476,-7.59,64.7043725184,19.0476666476,0,19.0476666476,45.21,-7.59,45.8426897117,131.41
2019-05-03 16:30:00,68.9746666476,-2.66,69.0259388864,19.0646666476,0,19.0646666476,49.91,-2.66,49.9808333264,131.3,19.0646666476,0.0,19.0646666476,19.0646666476,0,19.0646666476,0.0,0.0,0.0,131.01,71.2146666476,-7.63,71.6222426745,19.0646666476,0,19.0646666476,52.15,-7.63,52.705212266,131.18
2019-05-03 17:00:00,76.5632222062,-3.06,76.6243472703,16.0232222062,0,16.0232222062,60.54,-3.06,60.6172846637,131.22,16.0232222062,0.0,16.0232222062,16.0232222062,0,16.0232222062,0.0,0.0,0.0,130.89,79.3032222062,-7.99,79.7047122339,16.0232222062,0,16.0232222062,63.28,-7.99,63.7824309665,131.02
2019-05-03 17:30:00,85.0866666535,-3.27,85.1494788135,13.1466666535,0,13.1466666535,71.94,-3.27,72.0142798339,131.02,13.1466666535,0.0,13.1466666535,13.1466666535,0,13.1466666535,0.0,0.0,0.0,130.81,88.3466666535,-8.14,88.7208718892,13.1466666535,0,13.1466666535,75.2,-8.14,75.639272868,130.86
2019-05-03 18:00:00,86.2484444309,-3.63,86.3247998361,13.5584444309,0,13.5584444309,72.69,-3.63,72.7805812013,131.44,13.5584444309,0.0,13.5584444309,13.5584444309,0,13.5584444309,0.0,0.0,0.0,131.17,89.6284444309,-8.53,90.0334324076,13.5584444309,0,13.5584444309,76.07,-8.53,76.5467556465,131.29
2019-05-03 18:30:00,90.2819999896,-3.5700000000000003,90.3525562567,10.4419999896,0,10.4419999896,79.84,-3.5700000000000003,79.9197754001,131.35,10.4419999896,0.0,10.4419999896,10.4419999896,0,10.4419999896,0.0,0.0,0.0,131.17,93.9819999896,-8.42,94.3584268735,10.4419999896,0,10.4419999896,83.54,-8.42,83.9632538674,131.2
2019-05-03 19:00:00,91.1542222121,-4.5600000000000005,91.2682081948,10.1542222121,0,10.1542222121,81.0,-4.5600000000000005,81.1282540179,131.48,10.1542222121,0.0,10.1542222121,10.1542222121,0,10.1542222121,0.0,0.0,0.0,131.17,94.9242222121,-9.46,95.3944419899,10.1542222121,0,10.1542222121,84.77,-9.46,85.2962162115,131.37
2019-05-03 19:30:00,93.9321111035,-4.34,94.0323194245,7.6421111035,0,7.6421111035,86.29,-4.34,86.399072333,131.31,7.6421111035,0.0,7.6421111035,7.6421111035,0,7.6421111035,0.0,0.0,0.0,131.17,97.9721111035,-9.19,98.4021882585,7.6421111035,0,7.6421111035,90.33,-9.19,90.7962829636,131.16
2019-05-03 20:00:00,92.8239999919,-4.41,92.9286988744,8.1439999919,0,8.1439999919,84.68,-4.41,84.7947551444,130.96,8.1439999919,0.0,8.1439999919,8.1439999919,0,8.1439999919,0.0,0.0,0.0,130.78,96.7939999919,-9.24,97.2340271429,8.1439999919,0,8.1439999919,88.65,-9.24,89.1302423423,130.84
2019-05-03 20:30:00,91.9998888815,-5.33,92.1541559247,7.4298888815,0,7.4298888815,84.57,-5.33,84.7377944013,130.96,7.4298888815,0.0,7.4298888815,7.4298888815,0,7.4298888815,0.0,0.0,0.0,130.71,95.9698888815,-10.19,96.5093553596,7.4298888815,0,7.4298888815,88.54,-10.19,89.1244506294,130.84
2019-05-03 21:00:00,92.5201111064,-7.8100000000000005,92.8491629426,4.7501111064,0,4.7501111064,87.77,-7.8100000000000005,88.1167918163,131.04,4.7501111064,0.0,4.7501111064,4.7501111064,0,4.7501111064,0.0,0.0,0.0,130.55,96.6101111064,-12.79,97.4530536617,4.7501111064,0,4.7501111064,91.86,-12.79,92.7461249864,130.92
2019-05-03 21:30:00,91.0545555531,-9.65,91.5644832179,2.5045555531,0,2.5045555531,88.55,-9.65,89.0742667666,131.27,2.5045555531,0.0,2.5045555531,2.5045555531,0,2.5045555531,0.0,0.0,0.0,130.55,95.2145555531,-14.71,96.3441523351,2.5045555531,0,2.5045555531,92.71,-14.71,93.8697405983,131.11
2019-05-03 22:00:00,93.0754444419,-13.57,94.0594666052,2.5554444418999998,0,2.5554444418999998,90.52,-13.57,91.5314989498,131.91,2.5554444418999998,0.0,2.5554444418999998,2.5554444418999998,0,2.5554444418999998,0.0,0.0,0.0,130.81,97.2454444419,-18.82,99.0498302104,2.5554444418999998,0,2.5554444418999998,94.69,-18.82,96.5421591845,131.78
2019-05-03 22:30:00,87.3216666641,-15.35,88.6605660313,2.5716666641,0,2.5716666641,84.75,-15.35,86.1288859791,132.19,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,130.81,91.2416666641,-20.76,93.5736038402,2.5716666641,0,2.5716666641,88.67,-20.76,91.0678126453,132.03
2019-05-03 23:00:00,80.1874444418,-16.23,81.8134411091,2.6574444418,0,2.6574444418,77.53,-16.23,79.2105662144,132.52,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,131.02,83.7774444418,-21.75,86.5547381557,2.6574444418,0,2.6574444418,81.12,-21.75,83.9852183423,132.4
