Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-03 23:30:00,76.5157777751,-16.41,78.2556857265,2.7057777751,0,2.7057777751,73.81,-16.41,75.6121961062,133.32,2.7057777751,0.0,2.7057777751,2.7057777751,0,2.7057777751,0.0,0.0,0.0,131.77,79.9257777751,-22.03,82.9062775244,2.7057777751,0,2.7057777751,77.22,-22.03,80.3009918992,133.17
2019-05-04 00:00:00,71.6168888861,-13.92,72.9571461457,2.7868888861,0,2.7868888861,68.83,-13.92,70.2234668754,133.15,2.7868888861,0.0,2.7868888861,2.7868888861,0,2.7868888861,0.0,0.0,0.0,131.77,74.7668888861,-19.42,77.2478095075,2.7868888861,0,2.7868888861,71.98,-19.42,74.5537175465,132.99
2019-05-04 00:30:00,69.7041111084,-13.94,71.0843632975,2.7041111084000002,0,2.7041111084000002,67.0,-13.94,68.4348127783,133.42,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,132.08,72.7841111084,-19.48,75.3458507805,2.7041111084000002,0,2.7041111084000002,70.08,-19.48,72.7370387079,133.25
2019-05-04 01:00:00,70.5267777736,-15.37,72.1821534947,4.1867777736,0,4.1867777736,66.34,-15.37,68.0972282843,132.75,4.1867777736,0.0,4.1867777736,4.1867777736,0,4.1867777736,0.0,0.0,0.0,131.29,73.4867777736,-20.93,76.4092364021,4.1867777736,0,4.1867777736,69.3,-20.93,72.3916770078,132.62
2019-05-04 01:30:00,83.0748888862,-14.7,84.3654382046,2.6948888862,0,2.6948888862,80.38,-14.7,81.7131225691,132.58,2.6948888862,0.0,2.6948888862,2.6948888862,0,2.6948888862,0.0,0.0,0.0,131.29,86.6448888862,-20.13,88.9525360521,2.6948888862,0,2.6948888862,83.95,-20.13,86.3297133089,132.45
2019-05-04 02:00:00,82.9008888861,-14.82,84.215139839,2.7608888861,0,2.7608888861,80.14,-14.82,81.498785267,132.44,2.7608888861,0.0,2.7608888861,2.7608888861,0,2.7608888861,0.0,0.0,0.0,131.08,86.4808888861,-20.27,88.8246420907,2.7608888861,0,2.7608888861,83.72,-20.27,86.1389070049,132.3
2019-05-04 02:30:00,82.4969999972,-15.09,83.8657445477,2.8269999972,0,2.8269999972,79.67,-15.09,81.0864785276,132.75,2.8269999972,0.0,2.8269999972,2.8269999972,0,2.8269999972,0.0,0.0,0.0,131.35,86.0569999972,-20.56,88.4789288391,2.8269999972,0,2.8269999972,83.23,-20.56,85.7318289785,132.6
2019-05-04 03:00:00,79.4501111083,-15.53,80.9536969824,2.8301111083,0,2.8301111083,76.62,-15.53,78.178035918,133.08,2.8301111083,0.0,2.8301111083,2.8301111083,0,2.8301111083,0.0,0.0,0.0,131.63,82.8801111083,-21.05,85.5114923114,2.8301111083,0,2.8301111083,80.05,-21.05,82.7714020662,132.96
2019-05-04 03:30:00,76.3576666638,-16.38,78.094799176,2.8676666638,0,2.8676666638,73.49,-16.38,75.2933230771,132.88,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,131.3,79.6376666638,-21.96,82.6099240507,2.8676666638,0,2.8676666638,76.77,-21.96,79.849073257,132.77
2019-05-04 04:00:00,74.6465555526,-16.68,76.4874542384,2.9265555526,0,2.9265555526,71.72,-16.68,73.6341007958,132.78,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,131.15,77.8565555526,-22.27,80.9789858082,2.9265555526,0,2.9265555526,74.93,-22.27,78.1694172935,132.69
2019-05-04 04:30:00,73.3354444415,-16.82,75.2396159708,2.9554444415,0,2.9554444415,70.38,-16.82,72.3619844946,132.95,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,131.3,76.4654444415,-22.45,79.692952597,2.9554444415,0,2.9554444415,73.51,-22.45,76.8617108839,132.81
2019-05-04 05:00:00,72.6997777749,-16.31,74.506870747,2.9197777749,0,2.9197777749,69.78,-16.31,71.6607598341,132.74,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,131.12,75.8197777749,-21.91,78.9220298892,2.9197777749,0,2.9197777749,72.9,-21.91,76.1213380072,132.6
2019-05-04 05:30:00,74.1926666638,-15.89,75.8751862382,2.9126666638,0,2.9126666638,71.28,-15.89,73.0296549355,132.74,2.9126666638,0.0,2.9126666638,2.9126666638,0,2.9126666638,0.0,0.0,0.0,131.12,77.3826666638,-21.44,80.2978872698,2.9126666638,0,2.9126666638,74.47,-21.44,77.494867572,132.51
2019-05-04 06:00:00,75.3275555527,-15.69,76.9442442653,2.8175555527,0,2.8175555527,72.51,-15.69,74.1881136032,132.74,2.8175555527,0.0,2.8175555527,2.8175555527,0,2.8175555527,0.0,0.0,0.0,131.12,78.5475555527,-21.22,81.363424727,2.8175555527,0,2.8175555527,75.73,-21.22,78.6468136672,132.51
2019-05-04 06:30:00,80.5541111081,-14.38,81.8275578056,2.9641111081,0,2.9641111081,77.59,-14.38,78.9112951357,132.96,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,131.63,84.0041111081,-19.85,86.3175137679,2.9641111081,0,2.9641111081,81.04,-19.85,83.4356284809,132.83
2019-05-04 07:00:00,84.7414444407,-12.4,85.6438696341,3.7414444407,0,3.7414444407,81.0,-12.4,81.9436391674,132.63,3.7414444407,0.0,3.7414444407,3.7414444407,0,3.7414444407,0.0,0.0,0.0,131.54,88.3614444407,-17.75,90.1266185078,3.7414444407,0,3.7414444407,84.62,-17.75,86.461592051,132.48
2019-05-04 07:30:00,87.3006666618,-11.3,88.0289520532,4.9106666618,0,4.9106666618,82.39,-11.3,83.1613016974,133.11,4.9106666618,0.0,4.9106666618,4.9106666618,0,4.9106666618,0.0,0.0,0.0,132.17,91.0206666618,-16.59,92.5202132485,4.9106666618,0,4.9106666618,86.11,-16.59,87.6935584864,132.99
2019-05-04 08:00:00,86.1069999927,-8.94,86.5698506856,7.3469999927,0,7.3469999927,78.76,-8.94,79.2657631011,132.77,7.3469999927,0.0,7.3469999927,7.3469999927,0,7.3469999927,0.0,0.0,0.0,132.08,89.7169999927,-14.13,90.8228880166,7.3469999927,0,7.3469999927,82.37,-14.13,83.5731643532,132.68
2019-05-04 08:30:00,85.3614444348,-7.12,85.6578694341,9.6314444348,0,9.6314444348,75.73,-7.12,76.0639684739,132.2,9.6314444348,0.0,9.6314444348,9.6314444348,0,9.6314444348,0.0,0.0,0.0,131.62,88.8514444348,-12.21,89.6864721023,9.6314444348,0,9.6314444348,79.22,-12.21,80.15542714,132.06
2019-05-04 09:00:00,83.6729999859,-5.73,83.8689681983,14.0929999859,0,14.0929999859,69.58,-5.73,69.8155376689,131.79,14.0929999859,0.0,14.0929999859,14.0929999859,0,14.0929999859,0.0,0.0,0.0,131.29,86.8429999859,-10.76,87.5070525532,14.0929999859,0,14.0929999859,72.75,-10.76,73.5414175822,131.65
2019-05-04 09:30:00,80.0062222062,-4.51,80.1332371224,16.0262222062,0,16.0262222062,63.98,-4.51,64.1387597323,131.38,16.0262222062,0.0,16.0262222062,16.0262222062,0,16.0262222062,0.0,0.0,0.0,130.99,82.9362222062,-9.51,83.4796804847,16.0262222062,0,16.0262222062,66.91,-9.51,67.5824548237,131.25
2019-05-04 10:00:00,74.3874444211,-2.75,74.4382588962,23.3474444211,0,23.3474444211,51.04,-2.75,51.1140303635,131.2,23.3474444211,0.0,23.3474444211,23.3474444211,0,23.3474444211,0.0,0.0,0.0,130.87,76.6974444211,-7.72,77.0849945238,23.3474444211,0,23.3474444211,53.35,-7.72,53.905666678,131.05
2019-05-04 10:30:00,71.5574444185,-1.56,71.5744469186,25.9374444185,0,25.9374444185,45.62,-1.56,45.6466647193,131.12,25.9374444185,0.0,25.9374444185,25.9374444185,0,25.9374444185,0.0,0.0,0.0,130.87,73.6274444185,-6.5,73.9138050137,25.9374444185,0,25.9374444185,47.69,-6.5,48.1309266481,131.05
2019-05-04 11:00:00,69.6626666417,-1.77,69.6851492331,24.9626666417,0,24.9626666417,44.7,-1.77,44.7350298983,131.12,24.9626666417,0.0,24.9626666417,24.9626666417,0,24.9626666417,0.0,0.0,0.0,130.87,71.6726666417,-6.72,71.9870095471,24.9626666417,0,24.9626666417,46.71,-6.72,47.1909154393,131.05
2019-05-04 11:30:00,66.3665555306,-2.2800000000000002,66.4057082862,24.9465555306,0,24.9465555306,41.42,-2.2800000000000002,41.4827048298,131.21,24.9465555306,0.0,24.9465555306,24.9465555306,0,24.9465555306,0.0,0.0,0.0,130.87,68.1865555306,-7.29,68.575144587,24.9465555306,0,24.9465555306,43.24,-7.29,43.8502189276,131.05
2019-05-04 12:00:00,64.5953333076,-3.38,64.6837033968,25.7353333076,0,25.7353333076,38.86,-3.38,39.0067173702,131.43,25.7353333076,0.0,25.7353333076,25.7353333076,0,25.7353333076,0.0,0.0,0.0,130.96,66.3453333076,-8.45,66.8812810261,25.7353333076,0,25.7353333076,40.61,-8.45,41.4798095463,131.29
2019-05-04 12:30:00,61.8251110841,-4.85,62.0150534996,27.0451110841,0,27.0451110841,34.78,-4.85,35.1165331432,131.73,27.0451110841,0.0,27.0451110841,27.0451110841,0,27.0451110841,0.0,0.0,0.0,131.1,63.3751110841,-10.05,64.1670258382,27.0451110841,0,27.0451110841,36.33,-10.05,37.694447867,131.57
2019-05-04 13:00:00,61.594888862,-4.26,61.7420272904,26.844888862,0,26.844888862,34.75,-4.26,35.010142816,132.06,26.844888862,0.0,26.844888862,26.844888862,0,26.844888862,0.0,0.0,0.0,131.46,63.094888862,-9.45,63.7986481088,26.844888862,0,26.844888862,36.25,-9.45,37.4615135839,131.89
2019-05-04 13:30:00,56.4235555302,-4.43,56.5971953251,25.3735555302,0,25.3735555302,31.05,-4.43,31.3644288964,132.06,25.3735555302,0.0,25.3735555302,25.3735555302,0,25.3735555302,0.0,0.0,0.0,131.46,57.8235555302,-9.65,58.623255403900004,25.3735555302,0,25.3735555302,32.45,-9.65,33.8544679474,131.89
2019-05-04 14:00:00,53.4083333064,-4.4,53.5892719354,26.9483333064,0,26.9483333064,26.46,-4.4,26.8233405824,132.28,26.9483333064,0.0,26.9483333064,26.9483333064,0,26.9483333064,0.0,0.0,0.0,131.65,54.5583333064,-9.67,55.4086692962,26.9483333064,0,26.9483333064,27.61,-9.67,29.2544184697,132.15
2019-05-04 14:30:00,50.3767777487,-4.43,50.5711838535,29.0567777487,0,29.0567777487,21.32,-4.43,21.7753828899,132.57,29.0567777487,0.0,29.0567777487,29.0567777487,0,29.0567777487,0.0,0.0,0.0,131.91,51.3167777487,-9.75,52.23479854,29.0567777487,0,29.0567777487,22.26,-9.75,24.3016480923,132.4
2019-05-04 15:00:00,44.9612221925,-5.33,45.2760466588,29.6912221925,0,29.6912221925,15.27,-5.33,16.173490656,133.06,29.6912221925,0.0,29.6912221925,29.6912221925,0,29.6912221925,0.0,0.0,0.0,132.32,45.6412221925,-10.75,46.8901233015,29.6912221925,0,29.6912221925,15.95,-10.75,19.2344742585,132.94
2019-05-04 15:30:00,48.2053333036,-5.5,48.5180807422,29.7353333036,0,29.7353333036,18.47,-5.5,19.2715048712,133.21,29.7353333036,0.0,29.7353333036,29.7353333036,0,29.7353333036,0.0,0.0,0.0,132.47,48.9753333036,-10.93,50.180157156,29.7353333036,0,29.7353333036,19.24,-10.93,22.1278670459,133.09
2019-05-04 16:00:00,45.198444417,-5.42,45.5222558505,27.408444417,0,27.408444417,17.79,-5.42,18.5973250765,133.06,27.408444417,0.0,27.408444417,27.408444417,0,27.408444417,0.0,0.0,0.0,132.33,45.968444417,-10.83,47.2269709183,27.408444417,0,27.408444417,18.56,-10.83,21.4886598,132.91
2019-05-04 16:30:00,54.3529999768,-6.98,54.799352245,23.2129999768,0,23.2129999768,31.14,-6.98,31.9126933993,133.32,23.2129999768,0.0,23.2129999768,23.2129999768,0,23.2129999768,0.0,0.0,0.0,132.47,55.6629999768,-12.4,57.0274457294,23.2129999768,0,23.2129999768,32.45,-12.4,34.7384873016,133.17
2019-05-04 17:00:00,55.9951110904,-6.65,56.3886067041,20.6751110904,0,20.6751110904,35.32,-6.65,35.9405745641,132.85,20.6751110904,0.0,20.6751110904,20.6751110904,0,20.6751110904,0.0,0.0,0.0,132.07,57.6251110904,-12.01,58.8633462197,20.6751110904,0,20.6751110904,36.95,-12.01,38.8528325866,132.73
2019-05-04 17:30:00,60.4153333146,-6.07,60.7194976883,18.6953333146,0,18.6953333146,41.72,-6.07,42.1592611415,132.33,18.6953333146,0.0,18.6953333146,18.6953333146,0,18.6953333146,0.0,0.0,0.0,131.61,62.3453333146,-11.33,63.3664697306,18.6953333146,0,18.6953333146,43.65,-11.33,45.0964677109,132.21
2019-05-04 18:00:00,68.2275555395,-6.13,68.5023812352,16.0975555395,0,16.0975555395,52.13,-6.13,52.4891779322,131.96,16.0975555395,0.0,16.0975555395,16.0975555395,0,16.0975555395,0.0,0.0,0.0,131.29,70.6475555395,-11.3,71.5455596365,16.0975555395,0,16.0975555395,54.55,-11.3,55.7081008472,131.83
2019-05-04 18:30:00,74.235111099,-6.9,74.5550918441,12.075111099,0,12.075111099,62.16,-6.9,62.5417908282,131.79,12.075111099,0.0,12.075111099,12.075111099,0,12.075111099,0.0,0.0,0.0,131.13,77.135111099,-12.03,78.0675749864,12.075111099,0,12.075111099,65.06,-12.03,66.1628634507,131.65
2019-05-04 19:00:00,80.2974444327,-7.19,80.6187055368,11.7274444327,0,11.7274444327,68.57,-7.19,68.9459280886,131.48,11.7274444327,0.0,11.7274444327,11.7274444327,0,11.7274444327,0.0,0.0,0.0,130.86,83.5374444327,-12.28,84.435200138,11.7274444327,0,11.7274444327,71.81,-12.28,72.8524158831,131.34
2019-05-04 19:30:00,83.8328888828,-7.21,84.142363637,6.1328888828,0,6.1328888828,77.7,-7.21,78.0338010096,130.88,6.1328888828,0.0,6.1328888828,6.1328888828,0,6.1328888828,0.0,0.0,0.0,130.3,87.4728888828,-12.22,88.3223340356,6.1328888828,0,6.1328888828,81.34,-12.22,82.2528054233,130.7
2019-05-04 20:00:00,84.0792222149,-8.27,84.4849602489,7.3592222149,0,7.3592222149,76.72,-8.27,77.1644432365,130.95,7.3592222149,0.0,7.3592222149,7.3592222149,0,7.3592222149,0.0,0.0,0.0,130.3,87.7192222149,-13.32,88.7247673763,7.3592222149,0,7.3592222149,80.36,-13.32,81.456442348,130.77
2019-05-04 20:30:00,83.4596666631,-8.62,83.9036373438,3.5496666631,0,3.5496666631,79.91,-8.62,80.3735808584,130.95,3.5496666631,0.0,3.5496666631,3.5496666631,0,3.5496666631,0.0,0.0,0.0,130.3,87.2196666631,-13.67,88.2844219148,3.5496666631,0,3.5496666631,83.67,-13.67,84.779347721,130.77
2019-05-04 21:00:00,82.5675555492,-9.04,83.0609585147,6.3075555492,0,6.3075555492,76.26,-9.04,76.7939398651,130.95,6.3075555492,0.0,6.3075555492,6.3075555492,0,6.3075555492,0.0,0.0,0.0,130.3,86.2075555492,-14.13,87.3578819213,6.3075555492,0,6.3075555492,79.9,-14.13,81.1397984962,130.89
2019-05-04 21:30:00,79.9629999898,-9.58,80.5348233211,10.2329999898,0,10.2329999898,69.73,-9.58,70.3850076366,131.33,10.2329999898,0.0,10.2329999898,10.2329999898,0,10.2329999898,0.0,0.0,0.0,130.47,83.2629999898,-14.75,84.5593854477,10.2329999898,0,10.2329999898,73.03,-14.75,74.5046535459,131.14
2019-05-04 22:00:00,81.5298888854,-9.18,82.0450801795,3.5298888854,0,3.5298888854,78.0,-9.18,78.5383498681,131.24,3.5298888854,0.0,3.5298888854,3.5298888854,0,3.5298888854,0.0,0.0,0.0,130.47,85.2098888854,-14.29,86.3998221286,3.5298888854,0,3.5298888854,81.68,-14.29,82.9206035916,131.14
2019-05-04 22:30:00,75.6935555497,-10.59,76.430769012,5.8135555497,0,5.8135555497,69.88,-10.59,70.6778784345,131.96,5.8135555497,0.0,5.8135555497,5.8135555497,0,5.8135555497,0.0,0.0,0.0,131.06,79.0335555497,-15.85,80.6072292219,5.8135555497,0,5.8135555497,73.22,-15.85,74.9158921725,131.85
2019-05-04 23:00:00,71.1632222191,-12.15,72.1929823224,3.1132222191,0,3.1132222191,68.05,-12.15,69.1261527933,132.76,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,131.64,74.4032222191,-17.55,76.4450258459,3.1132222191,0,3.1132222191,71.29,-17.55,73.41843501459999,132.6
2019-05-04 23:30:00,67.1063333307,-12.72,68.3012325884,2.6463333307,0,2.6463333307,64.46,-12.72,65.7030440695,132.91,2.6463333307,0.0,2.6463333307,2.6463333307,0,2.6463333307,0.0,0.0,0.0,131.73,70.1563333307,-18.2,72.4786251691,2.6463333307,0,2.6463333307,67.51,-18.2,69.9202409893,132.8
2019-05-05 00:00:00,74.2294444418,-15.71,75.8736747636,2.6894444418,0,2.6894444418,71.54,-15.71,73.2446291546,133.05,2.6894444418,0.0,2.6894444418,2.6894444418,0,2.6894444418,0.0,0.0,0.0,131.59,77.4394444418,-21.25,80.3021173784,2.6894444418,0,2.6894444418,74.75,-21.25,77.7118073397,132.92
2019-05-05 00:30:00,78.574666664,-16.4,80.2679153919,2.6646666640000003,0,2.6646666640000003,75.91,-16.4,77.6613681311,133.18,2.6646666640000003,0.0,2.6646666640000003,2.6646666640000003,0,2.6646666640000003,0.0,0.0,0.0,131.59,81.974666664,-21.98,84.8702914728,2.6646666640000003,0,2.6646666640000003,79.31,-21.98,82.2994319543,133.04
2019-05-05 01:00:00,75.6747777741,-17.18,77.6004148903,3.7147777741,0,3.7147777741,71.96,-17.18,73.9823897965,133.49,3.7147777741,0.0,3.7147777741,3.7147777741,0,3.7147777741,0.0,0.0,0.0,131.86,78.8747777741,-22.83,82.1123588074,3.7147777741,0,3.7147777741,75.16,-22.83,78.5508402247,133.33
2019-05-05 01:30:00,82.8599999973,-16.01,84.3925334349,2.6699999973,0,2.6699999973,80.19,-16.01,81.7725883166,133.09,2.6699999973,0.0,2.6699999973,2.6699999973,0,2.6699999973,0.0,0.0,0.0,131.65,86.4199999973,-21.55,89.0663735623,2.6699999973,0,2.6699999973,83.75,-21.55,86.4781186197,133.0
2019-05-05 02:00:00,83.4262222195,-16.36,85.0151995459,2.6962222195,0,2.6962222195,80.73,-16.36,82.3710052142,132.9,2.6962222195,0.0,2.6962222195,2.6962222195,0,2.6962222195,0.0,0.0,0.0,131.39,87.0362222195,-21.88,89.744294405,2.6962222195,0,2.6962222195,84.34,-21.88,87.1319114906,132.77
2019-05-05 02:30:00,83.021666664,-16.9,84.7243007387,2.661666664,0,2.661666664,80.36,-16.9,82.1178397183,133.04,2.661666664,0.0,2.661666664,2.661666664,0,2.661666664,0.0,0.0,0.0,131.56,86.621666664,-22.47,89.4886251747,2.661666664,0,2.661666664,83.96,-22.47,86.9148002356,132.96
2019-05-05 03:00:00,80.0251111085,-17.46,81.9076919949,2.6251111085,0,2.6251111085,77.4,-17.46,79.3448901946,133.37,2.6251111085,0.0,2.6251111085,2.6251111085,0,2.6251111085,0.0,0.0,0.0,131.73,83.4951111085,-23.09,86.628988676,2.6251111085,0,2.6251111085,80.87,-23.09,84.1017538462,133.26
2019-05-05 03:30:00,78.5047777752,-17.88,80.5151820065,2.5547777752,0,2.5547777752,75.95,-17.88,78.0262577598,133.74,2.5547777752,0.0,2.5547777752,2.5547777752,0,2.5547777752,0.0,0.0,0.0,132.1,81.9047777752,-23.55,85.2232076515,2.5547777752,0,2.5547777752,79.35,-23.55,82.7709188061,133.59
2019-05-05 04:00:00,76.7303333308,-17.85,78.7792266594,2.5703333308,0,2.5703333308,74.16,-17.85,76.277966019,133.74,2.5703333308,0.0,2.5703333308,2.5703333308,0,2.5703333308,0.0,0.0,0.0,132.0,80.0503333308,-23.54,83.4397235516,2.5703333308,0,2.5703333308,77.48,-23.54,80.9770461304,133.59
2019-05-05 04:30:00,75.2216666641,-18.21,77.3944651492,2.5716666641,0,2.5716666641,72.65,-18.21,74.8974405437,133.9,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,132.13,78.4716666641,-23.93,82.0393038064,2.5716666641,0,2.5716666641,75.9,-23.93,79.5830063519,133.76
2019-05-05 05:00:00,73.86499999750001,-18.78,76.2150026217,2.5449999975,0,2.5449999975,71.32,-18.78,73.7511410081,133.75,2.5449999975,0.0,2.5449999975,2.5449999975,0,2.5449999975,0.0,0.0,0.0,131.91,77.0349999975,-24.54,80.8492598891,2.5449999975,0,2.5449999975,74.49,-24.54,78.428130795,133.6
2019-05-05 05:30:00,74.5559999974,-18.57,76.8338599552,2.5759999974000003,0,2.5759999974000003,71.98,-18.57,74.3368367635,133.75,2.5759999974000003,0.0,2.5759999974000003,2.5759999974000003,0,2.5759999974000003,0.0,0.0,0.0,131.91,77.7659999974,-24.3,81.4741723223,2.5759999974000003,0,2.5759999974000003,75.19,-24.3,79.0191502106,133.6
2019-05-05 06:00:00,74.5887777751,-18.38,76.8199854855,2.6287777751,0,2.6287777751,71.96,-18.38,74.2702228353,133.75,2.6287777751,0.0,2.6287777751,2.6287777751,0,2.6287777751,0.0,0.0,0.0,131.91,77.7787777751,-24.11,81.4299107957,2.6287777751,0,2.6287777751,75.15,-24.11,78.9228395333,133.6
2019-05-05 06:30:00,76.6398888858,-17.69,78.6549977333,3.0798888858,0,3.0798888858,73.56,-17.69,75.6571853825,133.48,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,131.81,79.9298888858,-23.37,83.2763113814,3.0798888858,0,3.0798888858,76.85,-23.37,80.3248367568,133.37
2019-05-05 07:00:00,76.4856666628,-16.65,78.2769423576,3.8756666628,0,3.8756666628,72.61,-16.65,74.4945273158,133.59,3.8756666628,0.0,3.8756666628,3.8756666628,0,3.8756666628,0.0,0.0,0.0,132.0,79.7456666628,-22.3,82.8049597035,3.8756666628,0,3.8756666628,75.87,-22.3,79.0793708877,133.45
2019-05-05 07:30:00,73.0835555497,-14.77,74.5611091105,5.8635555497,0,5.8635555497,67.22,-14.77,68.8235519281,133.59,5.8635555497,0.0,5.8635555497,5.8635555497,0,5.8635555497,0.0,0.0,0.0,132.13,76.1535555497,-20.37,78.8308373853,5.8635555497,0,5.8635555497,70.29,-20.37,73.1821084692,133.37
2019-05-05 08:00:00,72.8679999905,-13.08,74.0326402515,9.5279999905,0,9.5279999905,63.34,-13.08,64.6764408421,133.42,9.5279999905,0.0,9.5279999905,9.5279999905,0,9.5279999905,0.0,0.0,0.0,132.13,75.7879999905,-18.61,78.039432613,9.5279999905,0,9.5279999905,66.26,-18.61,68.8238309018,133.37
2019-05-05 08:30:00,70.3296666524,-12.09,71.361264783,14.2796666524,0,14.2796666524,56.05,-12.09,57.3390844015,133.19,14.2796666524,0.0,14.2796666524,14.2796666524,0,14.2796666524,0.0,0.0,0.0,131.97,72.8496666524,-17.61,74.9478887719,14.2796666524,0,14.2796666524,58.57,-17.61,61.1600931981,133.01
2019-05-05 09:00:00,71.3231110923,-10.62,72.1094347217,18.8431110923,0,18.8431110923,52.48,-10.62,53.5437652766,132.92,18.8431110923,0.0,18.8431110923,18.8431110923,0,18.8431110923,0.0,0.0,0.0,131.81,73.7031110923,-16.07,75.4346968223,18.8431110923,0,18.8431110923,54.86,-16.07,57.1652385633,132.8
2019-05-05 09:30:00,63.9533333124,-6.75,64.3085635182,20.9033333124,0,20.9033333124,43.05,-6.75,43.5759681476,132.41,20.9033333124,0.0,20.9033333124,20.9033333124,0,20.9033333124,0.0,0.0,0.0,131.64,65.9833333124,-12.05,67.074606037,20.9033333124,0,20.9033333124,45.08,-12.05,46.6627142374,132.25
2019-05-05 10:00:00,64.2064444208,-5.57,64.4475942543,23.6164444208,0,23.6164444208,40.59,-5.57,40.9703917482,132.41,23.6164444208,0.0,23.6164444208,23.6164444208,0,23.6164444208,0.0,0.0,0.0,131.71,66.0264444208,-10.82,66.9071278927,23.6164444208,0,23.6164444208,42.41,-10.82,43.7684875224,132.25
2019-05-05 10:30:00,64.2344444196,-5.24,64.4478195899,24.8944444196,0,24.8944444196,39.34,-5.24,39.6874438582,132.22,24.8944444196,0.0,24.8944444196,24.8944444196,0,24.8944444196,0.0,0.0,0.0,131.56,66.0044444195,-10.45,66.8265604616,24.8944444196,0,24.8944444196,41.11,-10.45,42.4173855866,132.05
2019-05-05 11:00:00,63.7052221972,-4.77,63.8835521492,25.0252221972,0,25.0252221972,38.68,-4.77,38.9730073256,132.07,25.0252221972,0.0,25.0252221972,25.0252221972,0,25.0252221972,0.0,0.0,0.0,131.56,65.3852221972,-9.97,66.1409720353,25.0252221972,0,25.0252221972,40.36,-9.97,41.5731944888,131.91
2019-05-05 11:30:00,63.16977775,-5.7,63.4264205279,27.74977775,0,27.74977775,35.42,-5.7,35.8757076585,132.07,27.74977775,0.0,27.74977775,27.74977775,0,27.74977775,0.0,0.0,0.0,131.37,64.84977775,-10.96,65.7694098668,27.74977775,0,27.74977775,37.1,-10.96,38.6850306966,131.91
2019-05-05 12:00:00,59.7045555278,-5.79,59.9846484592,27.7545555278,0,27.7545555278,31.95,-5.79,32.4703957475,132.07,27.7545555278,0.0,27.7545555278,27.7545555278,0,27.7545555278,0.0,0.0,0.0,131.37,61.1745555278,-11.07,62.1680878267,27.7545555278,0,27.7545555278,33.42,-11.07,35.2056998226,131.91
2019-05-05 12:30:00,63.386555532,-5.67,63.6396442653,23.576555532,0,23.576555532,39.81,-5.67,40.2117520136,131.95,23.576555532,0.0,23.576555532,23.576555532,0,23.576555532,0.0,0.0,0.0,131.26,65.266555532,-10.9,66.1704864045,23.576555532,0,23.576555532,41.69,-10.9,43.0913692054,131.81
2019-05-05 13:00:00,57.0268888625,-6.27,57.3705408143,26.4368888625,0,26.4368888625,30.59,-6.27,31.2259667585,132.16,26.4368888625,0.0,26.4368888625,26.4368888625,0,26.4368888625,0.0,0.0,0.0,131.26,58.4568888625,-11.58,59.5928205028,26.4368888625,0,26.4368888625,32.02,-11.58,34.0496226117,131.96
2019-05-05 13:30:00,55.5229999754,-6.02,55.8484012865,24.6429999754,0,24.6429999754,30.88,-6.02,31.4613222863,132.06,24.6429999754,0.0,24.6429999754,24.6429999754,0,24.6429999754,0.0,0.0,0.0,131.26,56.9629999754,-11.34,58.0807968798,24.6429999754,0,24.6429999754,32.32,-11.34,34.2516860899,131.96
2019-05-05 14:00:00,54.0557777583,-4.96,54.2828583354,19.4457777583,0,19.4457777583,34.61,-4.96,34.9636053633,131.85,19.4457777583,0.0,19.4457777583,19.4457777583,0,19.4457777583,0.0,0.0,0.0,131.18,55.7257777583,-10.18,56.6479894327,19.4457777583,0,19.4457777583,36.28,-10.18,37.6811730178,131.7
2019-05-05 14:30:00,48.5952222016,-5.84,48.9448794137,20.6552222016,0,20.6552222016,27.94,-5.84,28.5438119388,132.03,20.6552222016,0.0,20.6552222016,20.6552222016,0,20.6552222016,0.0,0.0,0.0,131.18,49.945222201600004,-11.15,51.1746785116,20.6552222016,0,20.6552222016,29.29,-11.15,31.3404945717,131.86
2019-05-05 15:00:00,51.2027777607,-6.24,51.5816057371,17.0627777607,0,17.0627777607,34.14,-6.24,34.7055788023,132.12,17.0627777607,0.0,17.0627777607,17.0627777607,0,17.0627777607,0.0,0.0,0.0,131.32,52.7827777607,-11.55,54.0316955882,17.0627777607,0,17.0627777607,35.72,-11.55,37.5409230041,131.98
2019-05-05 15:30:00,54.433222207,-6.48,54.8175709042,15.213222207,0,15.213222207,39.22,-6.48,39.7517144284,132.29,15.213222207,0.0,15.213222207,15.213222207,0,15.213222207,0.0,0.0,0.0,131.54,56.293222207,-11.78,57.5125661612,15.213222207,0,15.213222207,41.08,-11.78,42.7356385234,132.18
2019-05-05 16:00:00,56.8467777635,-6.2,57.1838800896,14.2467777635,0,14.2467777635,42.6,-6.2,43.0488095073,132.17,14.2467777635,0.0,14.2467777635,14.2467777635,0,14.2467777635,0.0,0.0,0.0,131.46,58.8567777635,-11.47,59.9639991053,14.2467777635,0,14.2467777635,44.61,-11.47,46.0609704631,132.01
2019-05-05 16:30:00,64.0051110986,-6.35,64.3193341597,12.4651110986,0,12.4651110986,51.54,-6.35,51.9297034461,132.08,12.4651110986,0.0,12.4651110986,12.4651110986,0,12.4651110986,0.0,0.0,0.0,131.39,66.4251110986,-11.56,67.4235046884,12.4651110986,0,12.4651110986,53.96,-11.56,55.1843746001,131.92
2019-05-05 17:00:00,70.3786666558,-6.25,70.6556382764,10.8586666558,0,10.8586666558,59.52,-6.25,59.8472463861,131.86,10.8586666558,0.0,10.8586666558,10.8586666558,0,10.8586666558,0.0,0.0,0.0,131.25,73.1786666558,-11.4,74.0613073981,10.8586666558,0,10.8586666558,62.32,-11.4,63.354103261,131.72
2019-05-05 17:30:00,74.576888877,-5.98,74.8162599611,11.876888877,0,11.876888877,62.7,-5.98,62.9845250835,131.55,11.876888877,0.0,11.876888877,11.876888877,0,11.876888877,0.0,0.0,0.0,130.96,77.536888877,-11.06,78.3217258283,11.876888877,0,11.876888877,65.66,-11.06,66.5849772847,131.39
2019-05-05 18:00:00,76.5319999837,-6.71,76.825588976,16.3019999837,0,16.3019999837,60.23,-6.71,60.6026154551,131.62,16.3019999837,0.0,16.3019999837,16.3019999837,0,16.3019999837,0.0,0.0,0.0,130.96,79.3619999837,-11.85,80.2418191557,16.3019999837,0,16.3019999837,63.06,-11.85,64.1637444356,131.47
2019-05-05 18:30:00,83.9377777675,-5.82,84.1393067273,10.2777777675,0,10.2777777675,73.66,-5.82,73.8895662459,131.24,10.2777777675,0.0,10.2777777675,10.2777777675,0,10.2777777675,0.0,0.0,0.0,130.79,87.3577777675,-10.8,88.0228455373,10.2777777675,0,10.2777777675,77.08,-10.8,77.8329390425,131.1
2019-05-05 19:00:00,84.7622222145,-6.24,84.9915990833,7.7022222145,0,7.7022222145,77.06,-6.24,77.3122318912,131.09,7.7022222145,0.0,7.7022222145,7.7022222145,0,7.7022222145,0.0,0.0,0.0,130.63,88.3922222145,-11.23,89.1027376012,7.7022222145,0,7.7022222145,80.69,-11.23,81.4677175328,130.98
2019-05-05 19:30:00,84.1834444389,-7.41,84.5089369097,5.5034444389,0,5.5034444389,78.68,-7.41,79.0281627017,131.01,5.5034444389,0.0,5.5034444389,5.5034444389,0,5.5034444389,0.0,0.0,0.0,130.45,87.8434444389,-12.42,88.7171185899,5.5034444389,0,5.5034444389,82.34,-12.42,83.2714356787,130.87
2019-05-05 20:00:00,84.2721111057,-8.4,84.6897202157,5.4121111057,0,5.4121111057,78.86,-8.4,79.3061132574,131.13,5.4121111057,0.0,5.4121111057,5.4121111057,0,5.4121111057,0.0,0.0,0.0,130.45,88.0021111057,-13.46,89.0255197068,5.4121111057,0,5.4121111057,82.59,-13.46,83.6796253577,131.02
2019-05-05 20:30:00,79.1651111042,-9.69,79.755945961,6.9451111042,0,6.9451111042,72.22,-9.69,72.8671702483,131.44,6.9451111042,0.0,6.9451111042,6.9451111042,0,6.9451111042,0.0,0.0,0.0,130.57,82.5651111042,-14.87,83.8934709715,6.9451111042,0,6.9451111042,75.62,-14.87,77.0681600922,131.34
2019-05-05 21:00:00,80.0109999918,-9.65,80.5908345886,8.2309999918,0,8.2309999918,71.78,-9.65,72.4257613008,131.44,8.2309999918,0.0,8.2309999918,8.2309999918,0,8.2309999918,0.0,0.0,0.0,130.57,83.3709999918,-14.84,84.6814574723,8.2309999918,0,8.2309999918,75.14,-14.84,76.5914172737,131.26
2019-05-05 21:30:00,83.0779999958,-8.84,83.5469908692,4.2079999958,0,4.2079999958,78.87,-8.84,79.3638614232,131.14,4.2079999958,0.0,4.2079999958,4.2079999958,0,4.2079999958,0.0,0.0,0.0,130.45,86.7679999958,-13.93,87.8790687438,4.2079999958,0,4.2079999958,82.56,-13.93,83.7269281653,131.03
2019-05-05 22:00:00,79.5122222196,-9.47,80.0741804972,2.6422222196,0,2.6422222196,76.87,-9.47,77.4511316896,131.6,2.6422222196,0.0,2.6422222196,2.6422222196,0,2.6422222196,0.0,0.0,0.0,130.85,83.1422222196,-14.62,84.4178506929,2.6422222196,0,2.6422222196,80.5,-14.62,81.8168344536,131.46
2019-05-05 22:30:00,75.1281111067,-10.67,75.8820267155,4.4381111067,0,4.4381111067,70.69,-10.67,71.4907336653,132.32,4.4381111067,0.0,4.4381111067,4.4381111067,0,4.4381111067,0.0,0.0,0.0,131.37,78.4881111067,-15.97,80.0963450171,4.4381111067,0,4.4381111067,74.05,-15.97,75.7525141497,132.19
2019-05-05 23:00:00,69.5082222195,-11.79,70.5010429435,2.7182222195,0,2.7182222195,66.79,-11.79,67.8226230693,132.58,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,131.54,72.6782222195,-17.18,74.6811648609,2.7182222195,0,2.7182222195,69.96,-17.18,72.0385591194,132.5
2019-05-05 23:30:00,70.414666664,-13.94,71.7812571735,2.654666664,0,2.654666664,67.76,-13.94,69.1790517426,132.96,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,131.63,73.544666664,-19.43,76.0680149256,2.654666664,0,2.654666664,70.89,-19.43,73.5045372749,132.82
2019-05-06 00:00:00,77.7019999974,-16.93,79.5250004941,2.6419999974,0,2.6419999974,75.06,-16.93,76.9456204082,133.46,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,131.88,81.0419999974,-22.55,84.1207956665,2.6419999974,0,2.6419999974,78.4,-22.55,81.5785664253,133.34
2019-05-06 00:30:00,77.0495555529,-17.13,78.9307982406,2.6295555529,0,2.6295555529,74.42,-17.13,76.3660480842,133.15,2.6295555529,0.0,2.6295555529,2.6295555529,0,2.6295555529,0.0,0.0,0.0,131.54,80.3795555529,-22.74,83.534307628,2.6295555529,0,2.6295555529,77.75,-22.74,81.0072225175,133.02
2019-05-06 01:00:00,75.2848888861,-17.29,77.2447965535,2.7548888861,0,2.7548888861,72.53,-17.29,74.5623564542,133.22,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,131.54,78.5248888861,-22.92,81.801494941,2.7548888861,0,2.7548888861,75.77,-22.92,79.1607181625,133.02
2019-05-06 01:30:00,82.0085555524,-16.64,83.6797035356,3.1085555524,0,3.1085555524,78.9,-16.64,80.6355975981,132.86,3.1085555524,0.0,3.1085555524,3.1085555524,0,3.1085555524,0.0,0.0,0.0,131.34,85.4885555524,-22.19,88.3215105761,3.1085555524,0,3.1085555524,82.38,-22.19,85.3162381965,132.76
2019-05-06 02:00:00,82.8209999974,-16.67,84.4819918122,2.6309999974,0,2.6309999974,80.19,-16.67,81.904364963,132.86,2.6309999974,0.0,2.6309999974,2.6309999974,0,2.6309999974,0.0,0.0,0.0,131.34,86.4009999974,-22.21,89.2099596488,2.6309999974,0,2.6309999974,83.77,-22.21,86.6642775312,132.66
2019-05-06 02:30:00,82.9868888863,-16.81,84.6723085018,2.6368888863,0,2.6368888863,80.35,-16.81,82.089576683,132.79,2.6368888863,0.0,2.6368888863,2.6368888863,0,2.6368888863,0.0,0.0,0.0,131.24,86.5768888863,-22.36,89.4177123909,2.6368888863,0,2.6368888863,83.94,-22.36,86.867100792,132.66
2019-05-06 03:00:00,80.6564444418,-17.26,82.4825413648,2.6064444418,0,2.6064444418,78.05,-17.26,79.9356622541,133.03,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,131.42,84.1464444418,-22.84,87.191110282,2.6064444418,0,2.6064444418,81.54,-22.84,84.6784340904,132.93
2019-05-06 03:30:00,78.7269999974,-17.55,80.6594261608,2.6469999974,0,2.6469999974,76.08,-17.55,78.0779668024,133.18,2.6469999974,0.0,2.6469999974,2.6469999974,0,2.6469999974,0.0,0.0,0.0,131.42,82.1169999974,-23.17,85.3232124839,2.6469999974,0,2.6469999974,79.47,-23.17,82.7788004262,133.02
2019-05-06 04:00:00,76.9815555529,-18.02,79.0625087848,2.6115555529,0,2.6115555529,74.37,-18.02,76.5220053318,133.49,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,131.75,80.2915555529,-23.69,83.7134994676,2.6115555529,0,2.6115555529,77.68,-23.69,81.2120588336,133.33
2019-05-06 04:30:00,76.0148888863,-18.11,78.1424048286,2.6348888863,0,2.6348888863,73.38,-18.11,75.5817206737,133.62,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,131.93,79.2948888863,-23.8,82.7896092724,2.6348888863,0,2.6348888863,76.66,-23.8,80.2695184986,133.55
2019-05-06 05:00:00,74.5518888862,-18.09,76.7152672974,2.6418888862000003,0,2.6418888862000003,71.91,-18.09,74.1504969639,133.62,2.6418888862000003,0.0,2.6418888862000003,2.6418888862000003,0,2.6418888862000003,0.0,0.0,0.0,131.86,77.7618888862,-23.79,81.3195884345,2.6418888862000003,0,2.6418888862000003,75.12,-23.79,78.7970716461,133.45
2019-05-06 05:30:00,72.0644444418,-17.06,74.0562472227,2.6344444418,0,2.6344444418,69.43,-17.06,71.4952341069,133.4,2.6344444418,0.0,2.6344444418,2.6344444418,0,2.6344444418,0.0,0.0,0.0,131.76,75.2044444418,-22.72,78.5614846079,2.6344444418,0,2.6344444418,72.57,-22.72,76.043430354,133.23
2019-05-06 06:00:00,67.7928888861,-16.03,69.6623046096,2.7728888861,0,2.7728888861,65.02,-16.03,66.9668671807,133.4,2.7728888861,0.0,2.7728888861,2.7728888861,0,2.7728888861,0.0,0.0,0.0,131.76,70.8028888861,-21.68,74.0477648185,2.7728888861,0,2.7728888861,68.03,-21.68,71.4010034943,133.23
2019-05-06 06:30:00,70.1921111052,-14.89,71.7540560624,5.8821111052,0,5.8821111052,64.31,-14.89,66.0112732796,132.94,5.8821111052,0.0,5.8821111052,5.8821111052,0,5.8821111052,0.0,0.0,0.0,131.52,73.1721111052,-20.47,75.9814368356,5.8821111052,0,5.8821111052,67.29,-20.47,70.3346642844,132.85
2019-05-06 07:00:00,71.8209999944,-13.67,73.1103613737,5.5809999944,0,5.5809999944,66.24,-13.67,67.6358373941,133.05,5.5809999944,0.0,5.5809999944,5.5809999944,0,5.5809999944,0.0,0.0,0.0,131.7,74.8609999944,-19.18,77.2789862781,5.5809999944,0,5.5809999944,69.28,-19.18,71.885956904,132.85
2019-05-06 07:30:00,66.1771111008,-11.19,67.116511632,10.3271111008,0,10.3271111008,55.85,-11.19,56.9599736657,132.78,10.3271111008,0.0,10.3271111008,10.3271111008,0,10.3271111008,0.0,0.0,0.0,131.7,68.8771111008,-16.65,70.8609831543,10.3271111008,0,10.3271111008,58.55,-16.65,60.8713807959,132.65
2019-05-06 08:00:00,65.4345555423,-8.84,66.028983477,13.3045555423,0,13.3045555423,52.13,-8.84,52.8742139421,132.7,13.3045555423,0.0,13.3045555423,13.3045555423,0,13.3045555423,0.0,0.0,0.0,131.78,67.9445555423,-14.21,69.4146002498,13.3045555423,0,13.3045555423,54.64,-14.21,56.457538912,132.57
2019-05-06 08:30:00,67.861999985,-7.12,68.2344886547,14.981999985,0,14.981999985,52.88,-7.12,53.3571813348,132.33,14.981999985,0.0,14.981999985,14.981999985,0,14.981999985,0.0,0.0,0.0,131.57,70.371999985,-12.39,71.4543944197,14.981999985,0,14.981999985,55.39,-12.39,56.7588248645,132.22
2019-05-06 09:00:00,66.7408888706,-5.84,66.9959091828,18.3208888706,0,18.3208888706,48.42,-5.84,48.7709134628,132.06,18.3208888706,0.0,18.3208888706,18.3208888706,0,18.3208888706,0.0,0.0,0.0,131.41,69.0408888706,-11.04,69.9179943651,18.3208888706,0,18.3208888706,50.72,-11.04,51.907610232,131.95
2019-05-06 09:30:00,64.027999981,-6.39,64.3460712209,19.047999981,0,19.047999981,44.98,-6.39,45.4316244482,132.44,19.047999981,0.0,19.047999981,19.047999981,0,19.047999981,0.0,0.0,0.0,131.72,66.147999981,-11.65,67.1660658479,19.047999981,0,19.047999981,47.1,-11.65,48.5194033352,132.28
2019-05-06 10:00:00,60.4595555337,-4.91,60.6586016599,21.8895555337,0,21.8895555337,38.57,-4.91,38.8812679834,131.86,21.8895555337,0.0,21.8895555337,21.8895555337,0,21.8895555337,0.0,0.0,0.0,131.29,62.2695555337,-10.11,63.0849399331,21.8895555337,0,21.8895555337,40.38,-10.11,41.6263918686,131.72
2019-05-06 10:30:00,59.9591110891,-4.48,60.1262455388,22.0591110891,0,22.0591110891,37.9,-4.48,38.163862488,131.66,22.0591110891,0.0,22.0591110891,22.0591110891,0,22.0591110891,0.0,0.0,0.0,131.06,61.7191110891,-9.64,62.4674176961,22.0591110891,0,22.0591110891,39.66,-9.64,40.8147669355,131.48
2019-05-06 11:00:00,59.5942222007,-3.8,59.7152519856,21.5342222007,0,21.5342222007,38.06,-3.8,38.2492300576,131.66,21.5342222007,0.0,21.5342222007,21.5342222007,0,21.5342222007,0.0,0.0,0.0,131.23,61.3842222007,-8.93,62.0303767132,21.5342222007,0,21.5342222007,39.85,-8.93,40.8383079963,131.48
2019-05-06 11:30:00,55.0193333111,-4.18,55.1778890317,22.2693333111,0,22.2693333111,32.75,-4.18,33.0156765795,131.66,22.2693333111,0.0,22.2693333111,22.2693333111,0,22.2693333111,0.0,0.0,0.0,131.15,56.5293333111,-9.36,57.298997588,22.2693333111,0,22.2693333111,34.26,-9.36,35.5155909426,131.48
2019-05-06 12:00:00,55.1141110892,-4.45,55.293469245,21.9541110892,0,21.9541110892,33.16,-4.45,33.4572578075,131.75,21.9541110892,0.0,21.9541110892,21.9541110892,0,21.9541110892,0.0,0.0,0.0,131.15,56.6441110892,-9.64,57.4585495908,21.9541110892,0,21.9541110892,34.69,-9.64,36.0045233269,131.59
2019-05-06 12:30:00,54.8439999783,-4.9,55.0624584778,21.6639999783,0,21.6639999783,33.18,-4.9,33.53986285,131.84,21.6639999783,0.0,21.6639999783,21.6639999783,0,21.6639999783,0.0,0.0,0.0,131.23,56.4039999783,-10.12,57.3046735752,21.6639999783,0,21.6639999783,34.74,-10.12,36.1840019898,131.7
2019-05-06 13:00:00,53.587444422,-4.85,53.8064745145,22.447444422,0,22.447444422,31.14,-4.85,31.5154263814,131.84,22.447444422,0.0,22.447444422,22.447444422,0,22.447444422,0.0,0.0,0.0,131.23,55.037444422,-10.07,55.9510964013,22.447444422,0,22.447444422,32.59,-10.07,34.1103063604,131.7
2019-05-06 13:30:00,53.4142221993,-5.04,53.6514746596,22.9342221993,0,22.9342221993,30.48,-5.04,30.8938828897,132.12,22.9342221993,0.0,22.9342221993,22.9342221993,0,22.9342221993,0.0,0.0,0.0,131.44,54.8442221993,-10.29,55.8011900289,22.9342221993,0,22.9342221993,31.91,-10.29,33.5280807682,131.94
2019-05-06 14:00:00,51.5625555334,-5.61,51.8668413645,22.2025555334,0,22.2025555334,29.36,-5.61,29.8911642463,132.36,22.2025555334,0.0,22.2025555334,22.2025555334,0,22.2025555334,0.0,0.0,0.0,131.66,52.9325555334,-10.92,54.0472185713,22.2025555334,0,22.2025555334,30.73,-10.92,32.61256353,132.19
2019-05-06 14:30:00,51.3934444235,-6.11,51.7553690906,20.9834444235,0,20.9834444235,30.41,-6.11,31.0177400853,132.45,20.9834444235,0.0,20.9834444235,20.9834444235,0,20.9834444235,0.0,0.0,0.0,131.66,52.8534444235,-11.43,54.0752391342,20.9834444235,0,20.9834444235,31.87,-11.43,33.8576697367,132.26
2019-05-06 15:00:00,51.3549999782,-6.54,51.7697558693,21.7849999782,0,21.7849999782,29.57,-6.54,30.2845917919,132.56,21.7849999782,0.0,21.7849999782,21.7849999782,0,21.7849999782,0.0,0.0,0.0,131.66,52.7149999782,-11.91,54.0436797665,21.7849999782,0,21.7849999782,30.93,-11.91,33.1438229539,132.38
2019-05-06 15:30:00,58.592888869,-6.77,58.9827053128,19.922888869,0,19.922888869,38.67,-6.77,39.2581431043,132.47,19.922888869,0.0,19.922888869,19.922888869,0,19.922888869,0.0,0.0,0.0,131.66,60.442888869,-12.08,61.6382122942,19.922888869,0,19.922888869,40.52,-12.08,42.2823461979,132.28
2019-05-06 16:00:00,57.6421110873,-7.35,58.1088243781,23.7621110873,0,23.7621110873,33.88,-7.35,34.6680962846,132.55,23.7621110873,0.0,23.7621110873,23.7621110873,0,23.7621110873,0.0,0.0,0.0,131.66,59.2421110873,-12.72,60.5922942798,23.7621110873,0,23.7621110873,35.48,-12.72,37.6912297491,132.38
2019-05-06 16:30:00,63.7118888698,-7.06,64.1018594376,19.0918888698,0,19.0918888698,44.62,-7.06,45.1750816269,132.42,19.0918888698,0.0,19.0918888698,19.0918888698,0,19.0918888698,0.0,0.0,0.0,131.66,65.7518888698,-12.34,66.8998242894,19.0918888698,0,19.0918888698,46.66,-12.34,48.2641813356,132.28
2019-05-06 17:00:00,70.0893333157,-6.58,70.3975215803,17.5893333157,0,17.5893333157,52.5,-6.58,52.9107399306,132.05,17.5893333157,0.0,17.5893333157,17.5893333157,0,17.5893333157,0.0,0.0,0.0,131.32,72.5193333157,-11.78,73.4698720875,17.5893333157,0,17.5893333157,54.93,-11.78,56.1789400042,131.92
2019-05-06 17:30:00,78.8505555369,-6.7,79.134695984,18.6205555369,0,18.6205555369,60.23,-6.7,60.6015090571,131.73,18.6205555369,0.0,18.6205555369,18.6205555369,0,18.6205555369,0.0,0.0,0.0,131.1,81.6605555369,-11.83,82.5130003733,18.6205555369,0,18.6205555369,63.04,-11.83,64.140396787,131.59
2019-05-06 18:00:00,81.9434444267,-7.16,82.2556605013,17.7634444267,0,17.7634444267,64.18,-7.16,64.5781542009,131.73,17.7634444267,0.0,17.7634444267,17.7634444267,0,17.7634444267,0.0,0.0,0.0,131.1,84.9334444267,-12.3,85.8194615584,17.7634444267,0,17.7634444267,67.17,-12.3,68.2868867353,131.59
2019-05-06 18:30:00,87.1731110955,-6.88,87.444186188,15.5831110955,0,15.5831110955,71.59,-6.88,71.919833843,131.39,15.5831110955,0.0,15.5831110955,15.5831110955,0,15.5831110955,0.0,0.0,0.0,130.91,90.4731110955,-11.92,91.2549737346,15.5831110955,0,15.5831110955,74.89,-11.92,75.83270073,131.34
2019-05-06 19:00:00,88.387777765,-8.05,88.7536013817,12.807777765,0,12.807777765,75.58,-8.05,76.0074923938,130.98,12.807777765,0.0,12.807777765,12.807777765,0,12.807777765,0.0,0.0,0.0,130.36,91.997777765,-13.09,92.9243736255,12.807777765,0,12.807777765,79.19,-13.09,80.2645887051,130.88
2019-05-06 19:30:00,86.2368888783,-10.03,86.81821181870001,10.6368888783,0,10.6368888783,75.6,-10.03,76.2624475086,131.34,10.6368888783,0.0,10.6368888783,10.6368888783,0,10.6368888783,0.0,0.0,0.0,130.53,89.7868888783,-15.21,91.0660722467,10.6368888783,0,10.6368888783,79.15,-15.21,80.59817988020001,131.16
2019-05-06 20:00:00,85.9663333241,-10.69,86.6284397019,9.2463333241,0,9.2463333241,76.72,-10.69,77.4611806003,131.75,9.2463333241,0.0,9.2463333241,9.2463333241,0,9.2463333241,0.0,0.0,0.0,130.87,89.5863333241,-15.92,90.9898759119,9.2463333241,0,9.2463333241,80.34,-15.92,81.902148934,131.59
2019-05-06 20:30:00,84.312111101,-11.55,85.0995568631,10.152111101,0,10.152111101,74.16,-11.55,75.0540345351,132.01,10.152111101,0.0,10.152111101,10.152111101,0,10.152111101,0.0,0.0,0.0,131.05,87.852111101,-16.85,89.4534288046,10.152111101,0,10.152111101,77.7,-16.85,79.5060532287,131.9
2019-05-06 21:00:00,83.0118888792,-11.82,83.8491866108,9.7118888792,0,9.7118888792,73.3,-11.82,74.2469016189,132.01,9.7118888792,0.0,9.7118888792,9.7118888792,0,9.7118888792,0.0,0.0,0.0,131.05,86.4618888792,-17.15,88.1463597011,9.7118888792,0,9.7118888792,76.75,-17.15,78.6427682626,131.97
2019-05-06 21:30:00,85.1665555486,-12.09,86.020406207,6.9565555486,0,6.9565555486,78.21,-12.09,79.1389423735,132.01,6.9565555486,0.0,6.9565555486,6.9565555486,0,6.9565555486,0.0,0.0,0.0,131.05,88.8265555486,-17.38,90.5108908951,6.9565555486,0,6.9565555486,81.87,-17.38,83.6944520264,131.97
2019-05-06 22:00:00,81.513666664,-12.89,82.5265409005,2.713666664,0,2.713666664,78.8,-12.89,79.8473049013,132.13,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,131.05,85.263666664,-18.23,87.1907435052,2.713666664,0,2.713666664,82.55,-18.23,84.5389578833,131.97
2019-05-06 22:30:00,74.7398888839,-14.88,76.2067279863,4.9798888839,0,4.9798888839,69.76,-14.88,71.3293207594,132.82,4.9798888839,0.0,4.9798888839,4.9798888839,0,4.9798888839,0.0,0.0,0.0,131.45,78.0798888839,-20.39,80.6983342339,4.9798888839,0,4.9798888839,73.1,-20.39,75.8904611924,132.66
2019-05-06 23:00:00,68.9903333306,-16.33,70.8966500835,2.7503333306,0,2.7503333306,66.24,-16.33,68.2232108596,133.23,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,131.69,72.1103333306,-21.97,75.3828964225,2.7503333306,0,2.7503333306,69.36,-21.97,72.7563777273,133.1
2019-05-06 23:30:00,71.3194444417,-16.42,73.1852413774,2.7294444417,0,2.7294444417,68.59,-16.42,70.5280405229,133.12,2.7294444417,0.0,2.7294444417,2.7294444417,0,2.7294444417,0.0,0.0,0.0,131.56,74.4494444417,-22.02,77.6376208914,2.7294444417,0,2.7294444417,71.72,-22.02,75.0242547447,133.01
2019-05-07 00:00:00,74.1536666639,-18.15,76.3425751446,2.7536666639,0,2.7536666639,71.4,-18.15,73.6707710018,133.12,2.7536666639,0.0,2.7536666639,2.7536666639,0,2.7536666639,0.0,0.0,0.0,131.35,77.3436666639,-23.81,80.9256379216,2.7536666639,0,2.7536666639,74.59,-23.81,78.2980472298,133.01
2019-05-07 00:30:00,73.1979999973,-18.28,75.4460443205,2.6879999973,0,2.6879999973,70.51,-18.28,72.8410495531,133.23,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.47,76.3679999973,-23.98,80.0444365561,2.6879999973,0,2.6879999973,73.68,-23.98,77.4840809457,133.1
2019-05-07 01:00:00,71.9505555529,-17.98,74.1630827593,2.6905555529000003,0,2.6905555529000003,69.26,-17.98,71.5557684607,133.23,2.6905555529000003,0.0,2.6905555529000003,2.6905555529000003,0,2.6905555529000003,0.0,0.0,0.0,131.47,75.0405555529,-23.65,78.6791425836,2.6905555529000003,0,2.6905555529000003,72.35,-23.65,76.1173107775,133.1
2019-05-07 01:30:00,79.2772222195,-16.88,81.0543790479,2.7172222195,0,2.7172222195,76.56,-16.88,78.3987755006,133.01,2.7172222195,0.0,2.7172222195,2.7172222195,0,2.7172222195,0.0,0.0,0.0,131.47,82.6972222195,-22.45,85.6903323767,2.7172222195,0,2.7172222195,79.98,-22.45,83.0710713787,132.88
2019-05-07 02:00:00,79.6401111083,-17.17,81.4699711388,2.7701111083,0,2.7701111083,76.87,-17.17,78.7642418868,133.01,2.7701111083,0.0,2.7701111083,2.7701111083,0,2.7701111083,0.0,0.0,0.0,131.37,83.1001111083,-22.76,86.1605830193,2.7701111083,0,2.7701111083,80.33,-22.76,83.4920744742,132.88
2019-05-07 02:30:00,79.5136666639,-17.2,81.3527085372,2.7936666639,0,2.7936666639,76.72,-17.2,78.6244135113,132.91,2.7936666639,0.0,2.7936666639,2.7936666639,0,2.7936666639,0.0,0.0,0.0,131.3,82.9636666639,-22.78,86.0342861092,2.7936666639,0,2.7936666639,80.17,-22.78,83.343609833,132.8
2019-05-07 03:00:00,76.9694444417,-17.68,78.9739056756,2.7594444417,0,2.7594444417,74.21,-17.68,76.2870008586,133.22,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,131.52,80.3194444417,-23.32,83.6363291604,2.7594444417,0,2.7594444417,77.56,-23.32,80.9899746882,133.08
2019-05-07 03:30:00,75.4202222195,-17.97,77.5314827644,2.7102222195,0,2.7102222195,72.71,-17.97,74.8976968938,133.31,2.7102222195,0.0,2.7102222195,2.7102222195,0,2.7102222195,0.0,0.0,0.0,131.52,78.6702222195,-23.62,82.139565765,2.7102222195,0,2.7102222195,75.96,-23.62,79.5476335286,133.16
2019-05-07 04:00:00,72.9053333306,-17.67,75.0161084571,2.7553333306,0,2.7553333306,70.15,-17.67,72.3412150852,133.07,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,131.37,76.0653333306,-23.34,79.5656366448,2.7553333306,0,2.7553333306,73.31,-23.34,76.9357634654,132.93
2019-05-07 04:30:00,68.8503333307,-16.81,70.8727345299,2.6803333307,0,2.6803333307,66.17,-16.81,68.2718463204,133.22,2.6803333307,0.0,2.6803333307,2.6803333307,0,2.6803333307,0.0,0.0,0.0,131.63,71.8703333307,-22.47,75.3010339442,2.6803333307,0,2.6803333307,69.19,-22.47,72.747213005,133.1
2019-05-07 05:00:00,62.8914444417,-15.71,64.8238990185,2.7214444417,0,2.7214444417,60.17,-15.71,62.1870806519,133.1,2.7214444417,0.0,2.7214444417,2.7214444417,0,2.7214444417,0.0,0.0,0.0,131.54,65.6714444417,-21.37,69.0609550691,2.7214444417,0,2.7214444417,62.95,-21.37,66.4784130376,132.93
2019-05-07 05:30:00,65.4767777751,-15.16,67.2088835483,2.6567777751,0,2.6567777751,62.82,-15.16,64.6233549114,132.9,2.6567777751,0.0,2.6567777751,2.6567777751,0,2.6567777751,0.0,0.0,0.0,131.54,68.3667777751,-20.76,71.4492400474,2.6567777751,0,2.6567777751,65.71,-20.76,68.9114047165,132.82
2019-05-07 06:00:00,68.5109999973,-13.63,69.8536614691,2.6709999973,0,2.6709999973,65.84,-13.63,67.2360208519,132.63,2.6709999973,0.0,2.6709999973,2.6709999973,0,2.6709999973,0.0,0.0,0.0,131.32,71.5409999973,-19.13,74.0545176246,2.6709999973,0,2.6709999973,68.87,-19.13,71.4775055524,132.45
2019-05-07 06:30:00,75.9914444399,-12.1,76.9487467608,4.5314444399,0,4.5314444399,71.46,-12.1,72.4771798568,132.38,4.5314444399,0.0,4.5314444399,4.5314444399,0,4.5314444399,0.0,0.0,0.0,131.32,79.2414444399,-17.46,81.1422092189,4.5314444399,0,4.5314444399,74.71,-17.46,76.7231105991,132.28
2019-05-07 07:00:00,89.201666661,-8.97,89.651537829,5.641666661,0,5.641666661,83.56,-8.97,84.0400767491,131.83,5.641666661,0.0,5.641666661,5.641666661,0,5.641666661,0.0,0.0,0.0,131.18,93.031666661,-14.07,94.0896163332,5.641666661,0,5.641666661,87.39,-14.07,88.5154054388,131.69
2019-05-07 07:30:00,97.1035555473,-8.58,97.4818798543,8.2435555473,0,8.2435555473,88.86,-8.58,89.2732658751,131.11,8.2435555473,0.0,8.2435555473,8.2435555473,0,8.2435555473,0.0,0.0,0.0,130.55,101.1735555473,-13.57,102.0795437004,8.2435555473,0,8.2435555473,92.93,-13.57,93.9155461039,130.97
2019-05-07 08:00:00,98.0595555451,-9.09,98.4799702158,10.4495555451,0,10.4495555451,87.61,-9.09,88.0803054036,131.11,10.4495555451,0.0,10.4495555451,10.4495555451,0,10.4495555451,0.0,0.0,0.0,130.55,102.1195555451,-14.1,103.0883777384,10.4495555451,0,10.4495555451,91.67,-14.1,92.7480398715,130.97
2019-05-07 08:30:00,88.782111097,-9.16,89.2533968588,14.122111097,0,14.122111097,74.66,-9.16,75.2198191968,131.37,14.122111097,0.0,14.122111097,14.122111097,0,14.122111097,0.0,0.0,0.0,130.55,92.262111097,-14.28,93.3606745052,14.122111097,0,14.122111097,78.14,-14.28,79.4341110607,131.25
