Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-07 09:00:00,77.8906666509,-5.85,78.1100406562,15.7906666509,0,15.7906666509,62.1,-5.85,62.3749348697,131.06,15.7906666509,0.0,15.7906666509,15.7906666509,0,15.7906666509,0.0,0.0,0.0,130.55,80.8106666509,-10.89,81.5411303856,15.7906666509,0,15.7906666509,65.02,-10.89,65.9256588894,130.94
2019-05-07 09:30:00,81.6639999854,-3.18,81.7258912072,14.6139999854,0,14.6139999854,67.05,-3.18,67.1253670381,130.78,14.6139999854,0.0,14.6139999854,14.6139999854,0,14.6139999854,0.0,0.0,0.0,130.55,84.7939999854,-8.04,85.1743155741,14.6139999854,0,14.6139999854,70.18,-8.04,70.6390401973,130.63
2019-05-07 10:00:00,76.5837777594,-2.92,76.6394246841,18.3537777594,0,18.3537777594,58.23,-2.92,58.3031671524,130.78,18.3537777594,0.0,18.3537777594,18.3537777594,0,18.3537777594,0.0,0.0,0.0,130.55,79.3137777594,-7.8100000000000005,79.6973741253,18.3537777594,0,18.3537777594,60.96,-7.8100000000000005,61.4582598192,130.75
2019-05-07 10:30:00,74.0786666497,-4.22,74.1987685382,17.0086666497,0,17.0086666497,57.07,-4.22,57.2258097365,130.66,17.0086666497,0.0,17.0086666497,17.0086666497,0,17.0086666497,0.0,0.0,0.0,130.22,76.7486666497,-9.17,77.2945452959,17.0086666497,0,17.0086666497,59.74,-9.17,60.4396930833,130.5
2019-05-07 11:00:00,74.2471110937,-5.46,74.4475997313,17.4571110937,0,17.4571110937,56.79,-5.46,57.0518685058,130.75,17.4571110937,0.0,17.4571110937,17.4571110937,0,17.4571110937,0.0,0.0,0.0,130.11,76.9271110937,-10.48,77.6376894376,17.4571110937,0,17.4571110937,59.47,-10.48,60.3863502789,130.5
2019-05-07 11:30:00,72.0555555362,-5.16,72.2400767139,19.3755555362,0,19.3755555362,52.68,-5.16,52.9321074585,130.75,19.3755555362,0.0,19.3755555362,19.3755555362,0,19.3755555362,0.0,0.0,0.0,130.11,74.5555555362,-10.19,75.2487007284,19.3755555362,0,19.3755555362,55.18,-10.19,56.1129976031,130.5
2019-05-07 12:00:00,71.6631110932,-5.47,71.8715687289,17.9431110932,0,17.9431110932,53.72,-5.47,53.9977712503,130.75,17.9431110932,0.0,17.9431110932,17.9431110932,0,17.9431110932,0.0,0.0,0.0,130.11,74.1831110932,-10.5,74.9225197885,17.9431110932,0,17.9431110932,56.24,-10.5,57.2117785076,130.5
2019-05-07 12:30:00,72.2276666494,-5.37,72.4270165726,17.2976666494,0,17.2976666494,54.93,-5.37,55.1918635308,130.75,17.2976666494,0.0,17.2976666494,17.2976666494,0,17.2976666494,0.0,0.0,0.0,130.11,74.7976666494,-10.39,75.5158462588,17.2976666494,0,17.2976666494,57.5,-10.39,58.4311740426,130.5
2019-05-07 13:00:00,71.0261110929,-5.41,71.2318507199,18.1961110929,0,18.1961110929,52.83,-5.41,53.1062802312,130.62,18.1961110929,0.0,18.1961110929,18.1961110929,0,18.1961110929,0.0,0.0,0.0,130.11,73.5061110929,-10.45,74.2452077107,18.1961110929,0,18.1961110929,55.31,-10.45,56.2885299151,130.5
2019-05-07 13:30:00,70.703444428,-6.64,71.0145524099,16.443444428,0,16.443444428,54.26,-6.64,54.6647711053,131.04,16.443444428,0.0,16.443444428,16.443444428,0,16.443444428,0.0,0.0,0.0,130.3,73.273444428,-11.74,74.2079864862,16.443444428,0,16.443444428,56.83,-11.74,58.0299620886,130.92
2019-05-07 14:00:00,67.3959999847,-6.85,67.7432159994,15.3059999847,0,15.3059999847,52.09,-6.85,52.5384678117,131.16,15.3059999847,0.0,15.3059999847,15.3059999847,0,15.3059999847,0.0,0.0,0.0,130.3,69.8759999847,-12.0,70.8989095393,15.3059999847,0,15.3059999847,54.57,-12.0,55.8738301891,131.02
2019-05-07 14:30:00,66.9334444285,-6.55,67.2531670857,15.9734444285,0,15.9734444285,50.96,-6.55,51.3792185616,131.09,15.9734444285,0.0,15.9734444285,15.9734444285,0,15.9734444285,0.0,0.0,0.0,130.3,69.3734444285,-11.7,70.3531434399,15.9734444285,0,15.9734444285,53.4,-11.7,54.6667174797,131.02
2019-05-07 15:00:00,70.9043333131,-1.42,70.9185510468,20.2043333131,0,20.2043333131,50.7,-1.42,50.7198817033,130.69,20.2043333131,0.0,20.2043333131,20.2043333131,0,20.2043333131,0.0,0.0,0.0,130.54,73.3243333131,-6.31,73.5953392262,20.2043333131,0,20.2043333131,53.12,-6.31,53.4934622174,130.56
2019-05-07 15:30:00,69.8554444243,-2.29,69.892969716,20.1054444243,0,20.1054444243,49.75,-2.29,49.8026766349,130.78,20.1054444243,0.0,20.1054444243,20.1054444243,0,20.1054444243,0.0,0.0,0.0,130.54,72.2054444243,-7.2,72.5635321943,20.1054444243,0,20.1054444243,52.1,-7.2,52.5951518678,130.67
2019-05-07 16:00:00,77.1149999834,-2.3,77.1492917819,16.5849999834,0,16.5849999834,60.53,-2.3,60.5736815787,130.67,16.5849999834,0.0,16.5849999834,16.5849999834,0,16.5849999834,0.0,0.0,0.0,130.44,79.9649999834,-7.16,80.2849103029,16.5849999834,0,16.5849999834,63.38,-7.16,63.7831482447,130.51
2019-05-07 16:30:00,79.6982222063,-3.41,79.7711396612,15.9482222063,0,15.9482222063,63.75,-3.41,63.8411356415,130.67,15.9482222063,0.0,15.9482222063,15.9482222063,0,15.9482222063,0.0,0.0,0.0,130.32,82.6882222063,-8.28,83.1017478254,15.9482222063,0,15.9482222063,66.74,-8.28,67.2516616895,130.43
2019-05-07 17:00:00,85.9431110951,-4.53,86.0624148203,15.9831110951,0,15.9831110951,69.96,-4.53,70.1065082571,130.67,15.9831110951,0.0,15.9831110951,15.9831110951,0,15.9831110951,0.0,0.0,0.0,130.32,89.1831110951,-9.42,89.6792267173,15.9831110951,0,15.9831110951,73.2,-9.42,73.8036340569,130.5
2019-05-07 17:30:00,95.7476666535,-4.04,95.8328611155,13.1576666535,0,13.1576666535,82.59,-4.04,82.6887519558,130.47,13.1576666535,0.0,13.1576666535,13.1576666535,0,13.1576666535,0.0,0.0,0.0,130.32,99.6376666535,-8.82,100.0272813594,13.1576666535,0,13.1576666535,86.48,-8.82,86.9286074891,130.36
2019-05-07 18:00:00,100.6552222122,-3.3,100.7093032375,10.0352222122,0,10.0352222122,90.62,-3.3,90.6800661667,130.25,10.0352222122,0.0,10.0352222122,10.0352222122,0,10.0352222122,0.0,0.0,0.0,130.25,104.8852222122,-7.99,105.1891151142,10.0352222122,0,10.0352222122,94.85,-7.99,95.1859369865,130.15
2019-05-07 18:30:00,103.1085555461,-4.26,103.19652042,9.4985555461,0,9.4985555461,93.61,-4.26,93.7068818177,130.03,9.4985555461,0.0,9.4985555461,9.4985555461,0,9.4985555461,0.0,0.0,0.0,129.95,107.5185555461,-8.96,107.8912479616,9.4985555461,0,9.4985555461,98.02,-8.96,98.4286645241,129.91
2019-05-07 19:00:00,102.3815555466,-5.06,102.5065193836,8.9315555466,0,8.9315555466,93.45,-5.06,93.5868906418,129.85,8.9315555466,0.0,8.9315555466,8.9315555466,0,8.9315555466,0.0,0.0,0.0,129.7,106.8115555466,-9.78,107.2583647008,8.9315555466,0,8.9315555466,97.88,-9.78,98.3673868719,129.73
2019-05-07 19:30:00,100.1052222123,-5.52,100.2572985582,9.8852222123,0,9.8852222123,90.22,-5.52,90.3887094719,130.3,9.8852222123,0.0,9.8852222123,9.8852222123,0,9.8852222123,0.0,0.0,0.0,130.05,104.3952222123,-10.32,104.9040743764,9.8852222123,0,9.8852222123,94.51,-10.32,95.0717755172,130.2
2019-05-07 20:00:00,97.2441111011,-6.82,97.4829705325,10.0441111011,0,10.0441111011,87.2,-6.82,87.4662929362,130.3,10.0441111011,0.0,10.0441111011,10.0441111011,0,10.0441111011,0.0,0.0,0.0,129.89,101.3841111011,-11.68,102.0546931001,10.0441111011,0,10.0441111011,91.34,-11.68,92.0837553535,130.2
2019-05-07 20:30:00,95.4395555477,-5.82,95.6168456034,7.8495555477,0,7.8495555477,87.59,-5.82,87.7831447375,129.97,7.8495555477,0.0,7.8495555477,7.8495555477,0,7.8495555477,0.0,0.0,0.0,129.69,99.6095555477,-10.63,100.1751488964,7.8495555477,0,7.8495555477,91.76,-10.63,92.3736677847,129.8
2019-05-07 21:00:00,94.3343333257,-6.25,94.5411494748,7.6043333257,0,7.6043333257,86.73,-6.25,86.9549044045,130.06,7.6043333257,0.0,7.6043333257,7.6043333257,0,7.6043333257,0.0,0.0,0.0,129.69,98.4443333257,-11.07,99.064785186,7.6043333257,0,7.6043333257,90.84,-11.07,91.5120238002,129.87
2019-05-07 21:30:00,90.9504444369,-7.04,91.2225023953,7.5804444369,0,7.5804444369,83.37,-7.04,83.6667108234,130.06,7.5804444369,0.0,7.5804444369,7.5804444369,0,7.5804444369,0.0,0.0,0.0,129.69,94.9504444369,-11.92,95.6957329182,7.5804444369,0,7.5804444369,87.37,-11.92,88.1793813768,129.95
2019-05-07 22:00:00,85.3522222168,-9.09,85.8348992971,5.4222222168,0,5.4222222168,79.93,-9.09,80.4452173843,130.45,5.4222222168,0.0,5.4222222168,5.4222222168,0,5.4222222168,0.0,0.0,0.0,129.69,89.1822222168,-14.1,90.289970426,5.4222222168,0,5.4222222168,83.76,-14.1,84.9384930406,130.29
2019-05-07 22:30:00,78.4694444412,-11.44,79.2989742109,3.2694444412,0,3.2694444412,75.2,-11.44,76.0651930912,130.91,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,129.93,82.0994444412,-16.64,83.7687792531,3.2694444412,0,3.2694444412,78.83,-16.64,80.5671055704,130.8
2019-05-07 23:00:00,76.3037777745,-15.28,77.8186668008,3.2837777745,0,3.2837777745,73.02,-15.28,74.601600519,132.0,3.2837777745,0.0,3.2837777745,3.2837777745,0,3.2837777745,0.0,0.0,0.0,130.56,79.7337777745,-20.74,82.38703125,3.2837777745,0,3.2837777745,76.45,-20.74,79.2133202183,131.84
2019-05-07 23:30:00,71.1288888855,-16.58,73.0357120461,3.3788888855,0,3.3788888855,67.75,-16.58,69.7492573437,132.33,3.3788888855,0.0,3.3788888855,3.3788888855,0,3.3788888855,0.0,0.0,0.0,130.72,74.3288888855,-22.15,77.5590499101,3.3788888855,0,3.3788888855,70.95,-22.15,74.3271484721,132.2
2019-05-08 00:00:00,59.3535555521,-15.48,61.3390165937,3.4135555521,0,3.4135555521,55.94,-15.48,58.04234661,132.18,3.4135555521,0.0,3.4135555521,3.4135555521,0,3.4135555521,0.0,0.0,0.0,130.61,62.0335555521,-21.08,65.5173901681,3.4135555521,0,3.4135555521,58.62,-21.08,62.2950302994,132.03
2019-05-08 00:30:00,58.0872222188,-15.87,60.2161297751,3.4672222188,0,3.4672222188,54.62,-15.87,56.8788299809,132.5,3.4672222188,0.0,3.4672222188,3.4672222188,0,3.4672222188,0.0,0.0,0.0,130.88,60.6872222188,-21.52,64.3898232691,3.4672222188,0,3.4672222188,57.22,-21.52,61.1329600134,132.33
2019-05-08 01:00:00,57.4348888854,-16.42,59.7359427923,3.4548888854,0,3.4548888854,53.98,-16.42,56.42213041,132.74,3.4548888854,0.0,3.4548888854,3.4548888854,0,3.4548888854,0.0,0.0,0.0,131.07,59.9748888854,-22.11,63.9205709989,3.4548888854,0,3.4548888854,56.52,-22.11,60.69071181,132.55
2019-05-08 01:30:00,67.835444441,-16.58,69.8322556023,3.475444441,0,3.475444441,64.36,-16.58,66.4613120545,132.96,3.475444441,0.0,3.475444441,3.475444441,0,3.475444441,0.0,0.0,0.0,131.34,70.795444441,-22.22,74.2005616798,3.475444441,0,3.475444441,67.32,-22.22,70.8922478131,132.75
2019-05-08 02:00:00,69.2516666632,-16.91,71.2863341436,3.4616666632,0,3.4616666632,65.79,-16.91,67.9284343997,132.82,3.4616666632,0.0,3.4616666632,3.4616666632,0,3.4616666632,0.0,0.0,0.0,131.18,72.2916666632,-22.54,75.7240824899,3.4616666632,0,3.4616666632,68.83,-22.54,72.4266560045,132.65
2019-05-08 02:30:00,70.9918888854,-17.84,73.1991385709,3.4618888854,0,3.4618888854,67.53,-17.84,69.8467357863,132.82,3.4618888854,0.0,3.4618888854,3.4618888854,0,3.4618888854,0.0,0.0,0.0,131.18,74.0818888854,-23.5,77.7198575708,3.4618888854,0,3.4618888854,70.62,-23.5,74.4273766836,132.65
2019-05-08 03:00:00,70.0826666632,-18.49,72.480757906,3.4526666632,0,3.4526666632,66.63,-18.49,69.1479356163,133.05,3.4526666632,0.0,3.4526666632,3.4526666632,0,3.4526666632,0.0,0.0,0.0,131.28,73.1226666632,-24.18,77.0168603615,3.4526666632,0,3.4526666632,69.67,-24.18,73.746737555,132.88
2019-05-08 03:30:00,67.619444441,-18.62,70.1362507303,3.449444441,0,3.449444441,64.17,-18.62,66.8168638893,133.28,3.449444441,0.0,3.449444441,3.449444441,0,3.449444441,0.0,0.0,0.0,131.47,70.569444441,-24.37,74.6588466875,3.449444441,0,3.449444441,67.12,-24.37,71.4072216236,133.08
2019-05-08 04:00:00,66.3375555521,-18.62,68.9012022872,3.4875555521,0,3.4875555521,62.85,-18.62,65.5501861172,133.28,3.4875555521,0.0,3.4875555521,3.4875555521,0,3.4875555521,0.0,0.0,0.0,131.47,69.2075555521,-24.38,73.3762232981,3.4875555521,0,3.4875555521,65.72,-24.38,70.0963822176,133.18
2019-05-08 04:30:00,65.1119999965,-18.42,67.667340302,3.4619999965,0,3.4619999965,61.65,-18.42,64.3429786379,133.18,3.4619999965,0.0,3.4619999965,3.4619999965,0,3.4619999965,0.0,0.0,0.0,131.34,67.9319999965,-24.16,72.1003621595,3.4619999965,0,3.4619999965,64.47,-24.16,68.8482861079,132.99
2019-05-08 05:00:00,64.623444441,-18.58,67.2414007247,3.423444441,0,3.423444441,61.2,-18.58,63.9582395005,133.18,3.423444441,0.0,3.423444441,3.423444441,0,3.423444441,0.0,0.0,0.0,131.34,67.403444441,-24.33,71.6601229591,3.423444441,0,3.423444441,63.98,-24.33,68.4499035792,132.99
2019-05-08 05:30:00,64.7607777743,-17.57,67.1018869923,3.4707777743,0,3.4707777743,61.29,-17.57,63.7586778407,132.86,3.4707777743,0.0,3.4707777743,3.4707777743,0,3.4707777743,0.0,0.0,0.0,131.14,67.5907777743,-23.28,71.4875628353,3.4707777743,0,3.4707777743,64.12,-23.28,68.215341383,132.77
2019-05-08 06:00:00,65.5471111077,-15.97,67.4645438328,3.4171111077000003,0,3.4171111077000003,62.13,-15.97,64.1496515969,132.86,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,131.21,68.4071111077,-21.59,71.7332625084,3.4171111077000003,0,3.4171111077000003,64.99,-21.59,68.4823203462,132.69
2019-05-08 06:30:00,72.2956666633,-14.08,73.6539871174,3.3656666633,0,3.3656666633,68.93,-14.08,70.353331833,132.0,3.3656666633,0.0,3.3656666633,3.3656666633,0,3.3656666633,0.0,0.0,0.0,130.67,75.4856666633,-19.52,77.9686877638,3.3656666633,0,3.3656666633,72.12,-19.52,74.7149570033,131.89
2019-05-08 07:00:00,82.2842222167,-10.19,82.9127814382,5.4842222167,0,5.4842222167,76.8,-10.19,77.473066933,131.78,5.4842222167,0.0,5.4842222167,5.4842222167,0,5.4842222167,0.0,0.0,0.0,130.91,85.8542222167,-15.39,87.2227010155,5.4842222167,0,5.4842222167,80.37,-15.39,81.8302450198,131.65
2019-05-08 07:30:00,95.5194444367,-5.99,95.7070758382,7.7294444367,0,7.7294444367,87.79,-5.99,87.9941145759,131.05,7.7294444367,0.0,7.7294444367,7.7294444367,0,7.7294444367,0.0,0.0,0.0,130.71,99.5094444367,-10.86,100.1002953647,7.7294444367,0,7.7294444367,91.78,-10.86,92.4202791599,130.88
2019-05-08 08:00:00,102.1679999878,-4.0,102.2462724089,12.1779999878,0,12.1779999878,89.99,-4.0,90.0788548995,130.69,12.1779999878,0.0,12.1779999878,12.1779999878,0,12.1779999878,0.0,0.0,0.0,130.58,106.2779999878,-8.73,106.6359516365,12.1779999878,0,12.1779999878,94.1,-8.73,94.5040893295,130.58
2019-05-08 08:30:00,98.9116666513,-2.5,98.9432554535,15.4116666513,0,15.4116666513,83.5,-2.5,83.5374167664,130.4,15.4116666513,0.0,15.4116666513,15.4116666513,0,15.4116666513,0.0,0.0,0.0,130.39,102.7416666513,-7.18,102.99224469,15.4116666513,0,15.4116666513,87.33,-7.18,87.6246614829,130.25
2019-05-08 09:00:00,92.7327777606,-1.7000000000000002,92.7483588598,17.1927777606,0,17.1927777606,75.54,-1.7000000000000002,75.5591265169,130.4,17.1927777606,0.0,17.1927777606,17.1927777606,0,17.1927777606,0.0,0.0,0.0,130.39,96.2327777606,-6.37,96.4433741401,17.1927777606,0,17.1927777606,79.04,-6.37,79.2962704041,130.25
2019-05-08 09:30:00,81.3872222036,-0.47000000000000003,81.3885792849,18.6572222036,0,18.6572222036,62.73,-0.47000000000000003,62.7317606958,130.26,18.6572222036,0.0,18.6572222036,18.6572222036,0,18.6572222036,0.0,0.0,0.0,130.27,84.3472222036,-5.21,84.5079759162,18.6572222036,0,18.6572222036,65.69,-5.21,65.8962836585,130.11
2019-05-08 10:00:00,83.3063333103,0.13,83.3064347431,22.9863333103,0,22.9863333103,60.32,0.13,60.320140086,130.35,22.9863333103,0.0,22.9863333103,22.9863333103,0,22.9863333103,0.0,0.0,0.0,130.41,86.0763333103,-4.53,86.195452642,22.9863333103,0,22.9863333103,63.09,-4.53,63.2524228785,130.22
2019-05-08 10:30:00,91.1181110912,-0.66,91.120501364,19.9581110912,0,19.9581110912,71.16,-0.66,71.1630606424,130.63,19.9581110912,0.0,19.9581110912,19.9581110912,0,19.9581110912,0.0,0.0,0.0,130.69,94.3081110912,-5.34,94.4591732844,19.9581110912,0,19.9581110912,74.35,-5.34,74.541519303,130.47
2019-05-08 11:00:00,90.4865555384,-0.46,90.4877247653,17.1965555384,0,17.1965555384,73.29,-0.46,73.2914435661,130.63,17.1965555384,0.0,17.1965555384,17.1965555384,0,17.1965555384,0.0,0.0,0.0,130.77,93.8165555384,-5.14,93.9572546059,17.1965555384,0,17.1965555384,76.62,-5.14,76.7922131469,130.47
2019-05-08 11:30:00,85.4499999807,0.47000000000000003,85.4512925396,19.3399999807,0,19.3399999807,66.11,0.47000000000000003,66.1116706792,130.63,19.3399999807,0.0,19.3399999807,19.3399999807,0,19.3399999807,0.0,0.0,0.0,130.77,88.4699999807,-4.2,88.5696386838,19.3399999807,0,19.3399999807,69.13,-4.2,69.2574681894,130.47
2019-05-08 12:00:00,78.7481110902,-0.35000000000000003,78.7488888828,20.9281110902,0,20.9281110902,57.82,-0.35000000000000003,57.8210593123,130.88,20.9281110902,0.0,20.9281110902,20.9281110902,0,20.9281110902,0.0,0.0,0.0,130.88,81.3181110902,-5.12,81.4791359262,20.9281110902,0,20.9281110902,60.39,-5.12,60.6066539251,130.74
2019-05-08 12:30:00,83.4102222033,0.76,83.4136845368,18.8902222033,0,18.8902222033,64.52,0.76,64.5244759762,130.1,18.8902222033,0.0,18.8902222033,18.8902222033,0,18.8902222033,0.0,0.0,0.0,130.24,86.3102222033,-3.89,86.3978388433,18.8902222033,0,18.8902222033,67.42,-3.89,67.5321293904,129.93
2019-05-08 13:00:00,94.0589999841,0.8,94.0624020425,15.918999984100001,0,15.918999984100001,78.14,0.8,78.1440951064,129.92,15.918999984100001,0.0,15.918999984100001,15.918999984100001,0,15.918999984100001,0.0,0.0,0.0,130.24,97.6289999841,-3.71,97.6994664156,15.918999984100001,0,15.918999984100001,81.71,-3.71,81.7941819447,129.78
2019-05-08 13:30:00,94.9411110966,-1.65,94.9554478493,14.5311110966,0,14.5311110966,80.41,-1.65,80.4269270829,130.4,14.5311110966,0.0,14.5311110966,14.5311110966,0,14.5311110966,0.0,0.0,0.0,130.43,98.5911110966,-6.3,98.7921919347,14.5311110966,0,14.5311110966,84.06,-6.3,84.2957507826,130.22
2019-05-08 14:00:00,95.0532222056,-2.3,95.0810446496,16.6232222056,0,16.6232222056,78.43,-2.3,78.4637170927,130.58,16.6232222056,0.0,16.6232222056,16.6232222056,0,16.6232222056,0.0,0.0,0.0,130.54,98.5732222056,-7.01,98.8221647,16.6232222056,0,16.6232222056,81.95,-7.01,82.2492711214,130.45
2019-05-08 14:30:00,96.515111098,-1.96,96.5350105933,13.125111098,0,13.125111098,83.39,-1.96,83.4130307566,130.27,13.125111098,0.0,13.125111098,13.125111098,0,13.125111098,0.0,0.0,0.0,130.33,100.265111098,-6.6,100.4821004134,13.125111098,0,13.125111098,87.14,-6.6,87.3895851918,130.11
2019-05-08 15:00:00,94.0842222108,-3.88,94.1641931363,11.4342222108,0,11.4342222108,82.65,-3.88,82.741023078,130.78,11.4342222108,0.0,11.4342222108,11.4342222108,0,11.4342222108,0.0,0.0,0.0,130.66,97.8342222108,-8.61,98.2123573467,11.4342222108,0,11.4342222108,86.4,-8.61,86.8279453863,130.63
2019-05-08 15:30:00,89.1676666553,-3.94,89.2546714562,11.3576666553,0,11.3576666553,77.81,-3.94,77.9096893846,130.99,11.3576666553,0.0,11.3576666553,11.3576666553,0,11.3576666553,0.0,0.0,0.0,130.79,92.7276666553,-8.74,93.1386480648,11.3576666553,0,11.3576666553,81.37,-8.74,81.8380382218,130.84
2019-05-08 16:00:00,86.6487777656,-2.15,86.6754474362,12.1887777656,0,12.1887777656,74.46,-2.15,74.4910336886,130.55,12.1887777656,0.0,12.1887777656,12.1887777656,0,12.1887777656,0.0,0.0,0.0,130.45,90.0987777656,-6.88,90.3610765477,12.1887777656,0,12.1887777656,77.91,-6.88,78.2131862284,130.41
2019-05-08 16:30:00,93.7115555408,1.3599999999999999,93.7214236014,14.7515555408,0,14.7515555408,78.96,1.3599999999999999,78.9717113909,130.69,14.7515555408,0.0,14.7515555408,14.7515555408,0,14.7515555408,0.0,0.0,0.0,130.56,97.6215555408,-7.58,97.9153946334,14.7515555408,0,14.7515555408,82.87,-7.58,83.2159437848,130.52
2019-05-08 17:00:00,96.8001110982,10.68,97.3874935945,12.9001110982,0,12.9001110982,83.9,10.68,84.5770205198,130.37,12.9001110982,0.0,12.9001110982,12.9001110982,0,12.9001110982,0.0,0.0,0.0,129.78,101.6901110982,-12.85,102.4987863107,12.9001110982,0,12.9001110982,88.79,-12.85,89.715029956,130.2
2019-05-08 17:30:00,101.6751111,10.48,102.2137887821,11.1251111,0,11.1251111,90.55,10.48,91.1544453112,130.86,11.1251111,0.0,11.1251111,11.1251111,0,11.1251111,0.0,0.0,0.0,130.29,106.9851111,-13.2,107.7963542847,11.1251111,0,11.1251111,95.86,-13.2,96.7645575611,130.69
2019-05-08 18:00:00,103.9468888794,11.06,104.5336276406,9.4868888794,0,9.4868888794,94.46,11.06,95.1052848164,130.65,9.4868888794,0.0,9.4868888794,9.4868888794,0,9.4868888794,0.0,0.0,0.0,130.29,109.5068888794,-12.54,110.2225490181,9.4868888794,0,9.4868888794,100.02,-12.54,100.8030356686,130.55
2019-05-08 18:30:00,106.0948888786,9.79,106.5456219005,10.3048888786,0,10.3048888786,95.79,9.79,96.288982755,130.81,10.3048888786,0.0,10.3048888786,10.3048888786,0,10.3048888786,0.0,0.0,0.0,130.29,111.7548888786,-13.91,112.617242411,10.3048888786,0,10.3048888786,101.45,-13.91,102.3991728482,130.66
2019-05-08 19:00:00,103.9164444342,8.41,104.2562013688,10.2364444342,0,10.2364444342,93.68,8.41,94.0567408536,131.1,10.2364444342,0.0,10.2364444342,10.2364444342,0,10.2364444342,0.0,0.0,0.0,130.42,109.4664444342,-15.48,110.5555645685,10.2364444342,0,10.2364444342,99.23,-15.48,100.4301911778,131.0
2019-05-08 19:30:00,101.036333324,7.07,101.2833922791,9.306333324,0,9.306333324,91.73,7.07,92.002053238,131.33,9.306333324,0.0,9.306333324,9.306333324,0,9.306333324,0.0,0.0,0.0,130.42,106.426333324,-17.03,107.7802640783,9.306333324,0,9.306333324,97.12,-17.03,98.6018017077,131.18
2019-05-08 20:00:00,99.8779999943,5.96,100.0556669203,5.7179999943,0,5.7179999943,94.16,5.96,94.3484350692,131.4,5.7179999943,0.0,5.7179999943,5.7179999943,0,5.7179999943,0.0,0.0,0.0,130.42,105.4579999943,-18.24,107.0237700831,5.7179999943,0,5.7179999943,99.74,-18.24,101.3941083101,131.31
2019-05-08 20:30:00,95.6104444372,3.76,95.684349219,7.2904444372,0,7.2904444372,88.32,3.76,88.4,131.79,7.2904444372,0.0,7.2904444372,7.2904444372,0,7.2904444372,0.0,0.0,0.0,130.53,100.8004444372,-20.73,102.9099727856,7.2904444372,0,7.2904444372,93.51,-20.73,95.7802328249,131.69
2019-05-08 21:00:00,94.5372222151,4.1,94.6260872283,7.1272222151,0,7.1272222151,87.41,4.1,87.5061032157,131.7,7.1272222151,0.0,7.1272222151,7.1272222151,0,7.1272222151,0.0,0.0,0.0,130.53,99.6672222151,-20.33,101.7195363933,7.1272222151,0,7.1272222151,92.54,-20.33,94.7468231657,131.6
2019-05-08 21:30:00,93.6062222154,4.96,93.7375401717,6.8162222154,0,6.8162222154,86.79,4.96,86.9316150776,131.38,6.8162222154,0.0,6.8162222154,6.8162222154,0,6.8162222154,0.0,0.0,0.0,130.25,98.7262222154,-19.3,100.595014553,6.8162222154,0,6.8162222154,91.91,-19.3,93.9145255006,131.26
2019-05-08 22:00:00,89.2867777722,3.61,89.3597268625,5.5467777722000005,0,5.5467777722000005,83.74,3.61,83.8177767541,131.73,5.5467777722000005,0.0,5.5467777722000005,5.5467777722000005,0,5.5467777722000005,0.0,0.0,0.0,130.39,94.1767777722,-20.89,96.4658362922,5.5467777722000005,0,5.5467777722000005,88.63,-20.89,91.0586020099,131.59
2019-05-08 22:30:00,88.0858888862,1.32,88.0957786779,2.7158888862,0,2.7158888862,85.37,1.32,85.3802043802,132.19,2.7158888862,0.0,2.7158888862,2.7158888862,0,2.7158888862,0.0,0.0,0.0,130.62,93.0058888862,-23.45,95.9166193499,2.7158888862,0,2.7158888862,90.29,-23.45,93.2855112008,132.08
2019-05-08 23:00:00,81.3658888862,-0.41000000000000003,81.3669218678,2.6558888862,0,2.6558888862,78.71,-0.41000000000000003,78.7110678367,132.76,2.6558888862,0.0,2.6558888862,2.6558888862,0,2.6558888862,0.0,0.0,0.0,130.97,85.88588888620001,-25.57,89.6114435202,2.6558888862,0,2.6558888862,83.23,-25.57,87.0692701244,132.66
2019-05-08 23:30:00,76.2531111083,-1.67,76.2713960387,2.7931111082999998,0,2.7931111082999998,73.46,-1.67,73.4789799875,133.15,2.7931111082999998,0.0,2.7931111082999998,2.7931111082999998,0,2.7931111082999998,0.0,0.0,0.0,131.18,80.4231111083,-27.09,84.8630950434,2.7931111082999998,0,2.7931111082999998,77.63,-27.09,82.2209523175,133.05
2019-05-09 00:00:00,70.4836666638,-2.7800000000000002,70.5384694077,2.8636666638,0,2.8636666638,67.62,-2.7800000000000002,67.6771216882,132.93,2.8636666638,0.0,2.8636666638,2.8636666638,0,2.8636666638,0.0,0.0,0.0,130.77,74.2936666638,-28.2,79.4656460765,2.8636666638,0,2.8636666638,71.43,-28.2,76.795083827,132.82
2019-05-09 00:30:00,68.8175555528,-3.44,68.9034799721,2.7575555528,0,2.7575555528,66.06,-3.44,66.149506423,132.93,2.7575555528,0.0,2.7575555528,2.7575555528,0,2.7575555528,0.0,0.0,0.0,130.77,72.5275555528,-28.93,78.0845132819,2.7575555528,0,2.7575555528,69.77,-28.93,75.530111876,132.82
2019-05-09 01:00:00,66.8492222194,-3.51,66.9413072126,2.8292222194,0,2.8292222194,64.02,-3.51,64.1161485119,133.11,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,130.77,70.4192222194,-29.07,76.1835399413,2.8292222194,0,2.8292222194,67.59,-29.07,73.5763073278,132.93
2019-05-09 01:30:00,73.7485555527,-2.7199999999999998,73.7986981328,2.8985555527,0,2.8985555527,70.85,-2.7199999999999998,70.9021924908,132.9,2.8985555527,0.0,2.8985555527,2.8985555527,0,2.8985555527,0.0,0.0,0.0,130.77,77.7285555527,-28.11,82.6553110714,2.8985555527,0,2.8985555527,74.83,-28.11,79.9356053333,132.83
2019-05-09 02:00:00,73.6502222193,-2.8,73.7034275522,2.9402222193,0,2.9402222193,70.71,-2.8,70.7654159883,132.9,2.9402222193,0.0,2.9402222193,2.9402222193,0,2.9402222193,0.0,0.0,0.0,130.77,77.6602222193,-28.2,82.6217290738,2.9402222193,0,2.9402222193,74.72,-28.2,79.8643750367,132.83
2019-05-09 02:30:00,73.1723333303,-3.12,73.2388200684,2.9923333303,0,2.9923333303,70.18,-3.12,70.2493188579,133.07,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,130.77,77.1423333303,-28.58,82.2663721799,2.9923333303,0,2.9923333303,74.15,-28.58,79.4672190277,132.91
2019-05-09 03:00:00,69.994999997,-3.76,70.0959173175,2.984999997,0,2.984999997,67.01,-3.76,67.115405832,133.07,2.984999997,0.0,2.984999997,2.984999997,0,2.984999997,0.0,0.0,0.0,130.77,74.094999997,-29.43,79.7257419191,2.984999997,0,2.984999997,71.11,-29.43,76.9594503619,133.01
2019-05-09 03:30:00,67.5066666638,-4.41,67.6505590816,2.8966666638,0,2.8966666638,64.61,-4.41,64.7603289059,133.23,2.8966666638,0.0,2.8966666638,2.8966666638,0,2.8966666638,0.0,0.0,0.0,130.77,71.1266666638,-30.02,77.2023517174,2.8966666638,0,2.8966666638,68.23,-30.02,74.5421578706,133.08
2019-05-09 04:00:00,64.8911111082,-4.86,65.0728507202,2.9311111082,0,2.9311111082,61.96,-4.86,62.1503113427,133.11,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,130.58,68.3511111082,-30.47,74.8351206969,2.9311111082,0,2.9311111082,65.42,-30.47,72.167841176,132.94
2019-05-09 04:30:00,64.1414444415,-5.01,64.3368090213,2.9314444415,0,2.9314444415,61.21,-5.01,61.414690425,133.11,2.9314444415,0.0,2.9314444415,2.9314444415,0,2.9314444415,0.0,0.0,0.0,130.73,67.5614444415,-30.68,74.2011534615,2.9314444415,0,2.9314444415,64.63,-30.68,71.5422902904,133.12
2019-05-09 05:00:00,64.1598888859,-4.89,64.3459667878,2.9698888859,0,2.9698888859,61.19,-4.89,61.3850812494,133.33,2.9698888859,0.0,2.9698888859,2.9698888859,0,2.9698888859,0.0,0.0,0.0,130.73,67.5698888859,-30.57,74.1634329306,2.9698888859,0,2.9698888859,64.6,-30.57,71.4680690938,133.12
2019-05-09 05:30:00,65.8246666637,-3.77,65.9325385632,2.9846666637,0,2.9846666637,62.84,-3.77,62.9529864264,132.99,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,130.63,69.3646666637,-29.29,75.2951597472,2.9846666637,0,2.9846666637,66.38,-29.29,72.5548654468,132.89
2019-05-09 06:00:00,69.193888886,-3.05,69.2610767977,2.853888886,0,2.853888886,66.34,-3.05,66.4100752898,132.99,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,130.63,72.963888886,-28.5,78.3324905858,2.853888886,0,2.853888886,70.11,-28.5,75.6813193595,132.89
2019-05-09 06:30:00,78.8092222193,-0.51,78.81087238960001,2.9192222193,0,2.9192222193,75.89,-0.51,75.8917136452,132.8,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,130.91,83.1792222193,-25.68,87.0531183187,2.9192222193,0,2.9192222193,80.26,-25.68,84.2682027814,132.69
2019-05-09 07:00:00,85.6679999938,2.77,85.7127710609,6.2079999938,0,6.2079999938,79.46,2.77,79.5082668658,132.14,6.2079999938,0.0,6.2079999938,6.2079999938,0,6.2079999938,0.0,0.0,0.0,130.66,90.2479999938,-21.95,92.8789750314,6.2079999938,0,6.2079999938,84.04,-21.95,86.8592200057,132.03
2019-05-09 07:30:00,89.1472222135,5.29,89.3040387014,8.7272222135,0,8.7272222135,80.42,5.29,80.5937993893,131.1,8.7272222135,0.0,8.7272222135,8.7272222135,0,8.7272222135,0.0,0.0,0.0,129.86,93.9172222135,-18.9,95.8000763481,8.7272222135,0,8.7272222135,85.19,-18.9,87.2613665948,130.94
2019-05-09 08:00:00,91.18322221,5.63,91.3568657113,12.22322221,0,12.22322221,78.96,5.63,79.1604604585,131.1,12.22322221,0.0,12.22322221,12.22322221,0,12.22322221,0.0,0.0,0.0,129.86,95.89322221,-18.53,97.6671437374,12.22322221,0,12.22322221,83.67,-18.53,85.6973150104,130.94
2019-05-09 08:30:00,91.8389999872,7.85,92.1738814342,12.8489999872,0,12.8489999872,78.99,7.85,79.3791068229,130.6,12.8489999872,0.0,12.8489999872,12.8489999872,0,12.8489999872,0.0,0.0,0.0,129.64,96.5089999872,-16.0,97.8263107682,12.8489999872,0,12.8489999872,83.66,-16.0,85.1762619513,130.43
2019-05-09 09:00:00,86.3379999833,8.31,86.7369952276,16.7379999833,0,16.7379999833,69.6,8.31,70.0943371464,130.76,16.7379999833,0.0,16.7379999833,16.7379999833,0,16.7379999833,0.0,0.0,0.0,129.81,90.4179999833,-15.61,91.7555819608,16.7379999833,0,16.7379999833,73.68,-15.61,75.3154333454,130.62
2019-05-09 09:30:00,86.1885555373,9.17,86.6750021956,18.2685555373,0,18.2685555373,67.92,9.17,68.5362334827,130.66,18.2685555373,0.0,18.2685555373,18.2685555373,0,18.2685555373,0.0,0.0,0.0,129.81,90.1685555373,-14.7,91.3589536262,18.2685555373,0,18.2685555373,71.9,-14.7,73.3873286065,130.55
2019-05-09 10:00:00,87.046666649,9.92,87.6100940229,17.656666649,0,17.656666649,69.39,9.92,70.0954955757,130.66,17.656666649,0.0,17.656666649,17.656666649,0,17.656666649,0.0,0.0,0.0,129.81,91.136666649,-13.87,92.1860559298,17.656666649,0,17.656666649,73.48,-13.87,74.7775855454,130.55
2019-05-09 10:30:00,78.9745555337,8.72,79.4545078755,21.8645555337,0,21.8645555337,57.11,8.72,57.7718832998,130.81,21.8645555337,0.0,21.8645555337,21.8645555337,0,21.8645555337,0.0,0.0,0.0,129.81,82.2945555337,-15.31,83.706570653,21.8645555337,0,21.8645555337,60.43,-15.31,62.339241253,130.73
2019-05-09 11:00:00,77.7226666444,9.89,78.3493778553,22.2726666444,0,22.2726666444,55.45,9.89,56.3250796715,130.55,22.2726666444,0.0,22.2726666444,22.2726666444,0,22.2726666444,0.0,0.0,0.0,129.59,80.9326666444,-13.95,82.1261166145,22.2726666444,0,22.2726666444,58.66,-13.95,60.2959210892,130.45
2019-05-09 11:30:00,73.8048888632,13.53,75.034808723,25.7348888632,0,25.7348888632,48.07,13.53,49.9378193356,130.82,25.7348888632,0.0,25.7348888632,25.7348888632,0,25.7348888632,0.0,0.0,0.0,130.2,76.5348888632,-10.2,77.2115872994,25.7348888632,0,25.7348888632,50.8,-10.2,51.8138977495,130.69
2019-05-09 12:00:00,73.0665555279,14.24,74.4412462061,27.6365555279,0,27.6365555279,45.43,14.24,47.6094790982,130.69,27.6365555279,0.0,27.6365555279,27.6365555279,0,27.6365555279,0.0,0.0,0.0,130.2,75.6365555279,-9.42,76.2208956398,27.6365555279,0,27.6365555279,48.0,-9.42,48.9156048721,130.58
2019-05-09 12:30:00,71.3818888596,14.9,72.9203953443,29.2518888596,0,29.2518888596,42.13,14.9,44.6872118173,130.38,29.2518888596,0.0,29.2518888596,29.2518888596,0,29.2518888596,0.0,0.0,0.0,129.84,73.7518888596,-8.63,74.2550874376,29.2518888596,0,29.2518888596,44.5,-8.63,45.3290955127,130.25
2019-05-09 13:00:00,67.6763333029,14.36,69.1830592654,30.4763333029,0,30.4763333029,37.2,14.36,39.8754260165,130.62,30.4763333029,0.0,30.4763333029,30.4763333029,0,30.4763333029,0.0,0.0,0.0,130.03,69.7563333029,-9.34,70.3788436667,30.4763333029,0,30.4763333029,39.28,-9.34,40.3751656343,130.5
2019-05-09 13:30:00,69.4711110822,13.42,70.7554356569,28.8911110822,0,28.8911110822,40.58,13.42,42.741464645,130.81,28.8911110822,0.0,28.8911110822,28.8911110822,0,28.8911110822,0.0,0.0,0.0,130.03,71.7811110822,-10.37,72.5263042502,28.8911110822,0,28.8911110822,42.89,-10.37,44.1258314369,130.66
2019-05-09 14:00:00,63.6139999706,13.34,64.9976660524,29.3539999706,0,29.3539999706,34.26,13.34,36.7655164522,130.81,29.3539999706,0.0,29.3539999706,29.3539999706,0,29.3539999706,0.0,0.0,0.0,130.03,65.5039999706,-10.5,66.3402141401,29.3539999706,0,29.3539999706,36.15,-10.5,37.64402343,130.66
2019-05-09 14:30:00,62.2476666377,13.25,63.6422383471,28.9976666377,0,28.9976666377,33.25,13.25,35.7928065399,130.81,28.9976666377,0.0,28.9976666377,28.9976666377,0,28.9976666377,0.0,0.0,0.0,130.03,64.0776666377,-10.59,64.9468664504,28.9976666377,0,28.9976666377,35.08,-10.59,36.6436147234,130.66
2019-05-09 15:00:00,61.3443333041,13.19,62.7463411565,29.2343333041,0,29.2343333041,32.11,13.19,34.7135160996,130.81,29.2343333041,0.0,29.2343333041,29.2343333041,0,29.2343333041,0.0,0.0,0.0,130.03,63.1243333041,-10.64,64.014772163,29.2343333041,0,29.2343333041,33.89,-10.64,35.5210036457,130.66
2019-05-09 15:30:00,62.0002221961,14.35,63.6392178799,26.1702221961,0,26.1702221961,35.83,14.35,38.5967796584,130.5,26.1702221961,0.0,26.1702221961,26.1702221961,0,26.1702221961,0.0,0.0,0.0,129.86,63.9902221961,-9.32,64.6653766455,26.1702221961,0,26.1702221961,37.82,-9.32,38.9514415651,130.36
2019-05-09 16:00:00,62.9303333085,13.9,64.447163245,24.8003333085,0,24.8003333085,38.13,13.9,40.5845647999,130.5,24.8003333085,0.0,24.8003333085,24.8003333085,0,24.8003333085,0.0,0.0,0.0,129.73,65.0703333085,-9.76,65.7982209249,24.8003333085,0,24.8003333085,40.27,-9.76,41.4358600731,130.28
2019-05-09 16:30:00,64.3834444185,13.47,65.7774187331,25.9734444185,0,25.9734444185,38.41,13.47,40.7034273741,130.93,25.9734444185,0.0,25.9734444185,25.9734444185,0,25.9734444185,0.0,0.0,0.0,130.2,66.5234444185,-10.4,67.3314834034,25.9734444185,0,25.9734444185,40.55,-10.4,41.8624234846,130.77
2019-05-09 17:00:00,65.3168888627,8.56,65.8754094538,26.1868888627,0,26.1868888627,39.13,8.56,40.0553429645,131.07,26.1868888627,0.0,26.1868888627,26.1868888627,0,26.1868888627,0.0,0.0,0.0,129.83,67.5468888627,-15.68,69.3429491371,26.1868888627,0,26.1868888627,41.36,-15.68,44.2324767563,130.96
2019-05-09 17:30:00,69.4858888647,6.64,69.802423678,24.1758888647,0,24.1758888647,45.31,6.64,45.7939482901,131.43,24.1758888647,0.0,24.1758888647,24.1758888647,0,24.1758888647,0.0,0.0,0.0,130.0,72.1158888647,-17.82,74.2849502036,24.1758888647,0,24.1758888647,47.94,-17.82,51.1448531135,131.31
2019-05-09 18:00:00,74.0412222013,5.52,74.2467035299,20.9212222013,0,20.9212222013,53.12,5.52,53.4060371119,131.65,20.9212222013,0.0,20.9212222013,20.9212222013,0,20.9212222013,0.0,0.0,0.0,130.17,77.1312222013,-19.04,79.4465042545,20.9212222013,0,20.9212222013,56.21,-19.04,59.3471625269,131.52
2019-05-09 18:30:00,78.9709999831,3.94,79.0692256085,16.8709999831,0,16.8709999831,62.1,3.94,62.2248631979,131.86,16.8709999831,0.0,16.8709999831,16.8709999831,0,16.8709999831,0.0,0.0,0.0,130.32,82.6309999831,-20.77,85.2013794384,16.8709999831,0,16.8709999831,65.76,-20.77,68.9620946608,131.73
2019-05-09 19:00:00,82.5488888759,3.39,82.6184673947,12.978888875900001,0,12.978888875900001,69.57,3.39,69.6525448207,131.86,12.978888875900001,0.0,12.978888875900001,12.978888875900001,0,12.978888875900001,0.0,0.0,0.0,130.32,86.6588888759,-21.31,89.2405688082,12.978888875900001,0,12.978888875900001,73.68,-21.31,76.6997946542,131.73
2019-05-09 19:30:00,83.3945555458,2.61,83.4353881436,9.8045555458,0,9.8045555458,73.59,2.61,73.6362695959,131.86,9.8045555458,0.0,9.8045555458,9.8045555458,0,9.8045555458,0.0,0.0,0.0,130.32,87.7545555458,-22.09,90.4921550137,9.8045555458,0,9.8045555458,77.95,-22.09,81.019569241,131.8
2019-05-09 20:00:00,82.3438888808,2.25,82.3746231313,8.0438888808,0,8.0438888808,74.3,2.25,74.3340601609,132.04,8.0438888808,0.0,8.0438888808,8.0438888808,0,8.0438888808,0.0,0.0,0.0,130.41,86.7538888808,-22.56,89.6392259892,8.0438888808,0,8.0438888808,78.71,-22.56,81.8792873687,131.91
2019-05-09 20:30:00,83.6032222155,1.45,83.6157955461,6.7332222155,0,6.7332222155,76.87,1.45,76.8836744699,132.18,6.7332222155,0.0,6.7332222155,6.7332222155,0,6.7332222155,0.0,0.0,0.0,130.55,88.1432222155,-23.4,91.196423299,6.7332222155,0,6.7332222155,81.41,-23.4,84.7062459326,132.06
2019-05-09 21:00:00,85.330888884,3.16,85.3893798884,4.920888884,0,4.920888884,80.41,3.16,80.4720678248,131.57,4.920888884,0.0,4.920888884,4.920888884,0,4.920888884,0.0,0.0,0.0,130.14,90.070888884,-21.34,92.5643593634,4.920888884,0,4.920888884,85.15,-21.34,87.7833589013,131.43
2019-05-09 21:30:00,88.9769999964,4.04,89.0686708577,3.5769999964,0,3.5769999964,85.4,4.04,85.4955063147,131.57,3.5769999964,0.0,3.5769999964,3.5769999964,0,3.5769999964,0.0,0.0,0.0,130.23,94.0069999964,-20.37,96.1886321159,3.5769999964,0,3.5769999964,90.43,-20.37,92.6958564338,131.34
2019-05-09 22:00:00,91.4489999972,3.06,91.5001814233,2.7689999972,0,2.7689999972,88.68,3.06,88.7327786108,131.99,2.7689999972,0.0,2.7689999972,2.7689999972,0,2.7689999972,0.0,0.0,0.0,130.66,96.6189999972,-21.5,98.9822264877,2.7689999972,0,2.7689999972,93.85,-21.5,96.2812157173,131.83
2019-05-09 22:30:00,84.718111107,-0.33,84.7187538243,4.108111107,0,4.108111107,80.61,-0.33,80.6106754717,132.44,4.108111107,0.0,4.108111107,4.108111107,0,4.108111107,0.0,0.0,0.0,130.66,89.338111107,-25.32,92.8568817922,4.108111107,0,4.108111107,85.23,-25.32,88.9115026304,132.29
2019-05-09 23:00:00,79.977777775,-3.83,80.0694313569,2.797777775,0,2.797777775,77.18,-3.83,77.2749720155,132.71,2.797777775,0.0,2.797777775,2.797777775,0,2.797777775,0.0,0.0,0.0,130.54,84.367777775,-29.13,89.2551333352,2.797777775,0,2.797777775,81.57,-29.13,86.6153669969,132.58
2019-05-09 23:30:00,73.2582222191,-4.8,73.4153057795,3.1582222191,0,3.1582222191,70.1,-4.8,70.2641444835,132.71,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,130.54,77.1882222191,-30.27,82.9113656222,3.1582222191,0,3.1582222191,74.03,-30.27,79.9794586128,132.68
2019-05-10 00:00:00,66.8934444408,-5.97,67.1593166221,3.6634444408,0,3.6634444408,63.23,-5.97,63.5112100341,133.32,3.6634444408,0.0,3.6634444408,3.6634444408,0,3.6634444408,0.0,0.0,0.0,130.8,70.4134444408,-31.72,77.2283080095,3.6634444408,0,3.6634444408,66.75,-31.72,73.9034566174,133.18
2019-05-10 00:30:00,70.4763333305,-3.88,70.5830571718,2.7863333304999998,0,2.7863333304999998,67.69,-3.88,67.8011098729,133.1,2.7863333304999998,0.0,2.7863333304999998,2.7863333304999998,0,2.7863333304999998,0.0,0.0,0.0,130.88,74.2363333305,-29.4,79.8460593039,2.7863333304999998,0,2.7863333304999998,71.45,-29.4,77.2622967559,132.96
2019-05-10 01:00:00,75.7165555528,-5.89,75.945301927,2.7365555528,0,2.7365555528,72.98,-5.89,73.2172964538,133.32,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,130.88,79.7365555528,-31.49,85.7294487993,2.7365555528,0,2.7365555528,77.0,-31.49,83.1902644544,133.18
2019-05-10 01:30:00,82.9265555528,-4.85,83.0682617842,2.7965555528,0,2.7965555528,80.13,-4.85,80.2766429293,133.06,2.7965555528,0.0,2.7965555528,2.7965555528,0,2.7965555528,0.0,0.0,0.0,130.79,87.3665555528,-30.22,92.4454619176,2.7965555528,0,2.7965555528,84.57,-30.22,89.8072007135,132.9
2019-05-10 02:00:00,83.1744444416,-4.79,83.31225785070001,2.8144444416,0,2.8144444416,80.36,-4.79,80.502631634,132.9,2.8144444416,0.0,2.8144444416,2.8144444416,0,2.8144444416,0.0,0.0,0.0,130.55,87.6444444416,-30.14,92.6820815556,2.8144444416,0,2.8144444416,84.83,-30.14,90.025265898,132.73
2019-05-10 02:30:00,83.014777775,-5.13,83.173134058,2.774777775,0,2.774777775,80.24,-5.13,80.4038214266,132.9,2.774777775,0.0,2.774777775,2.774777775,0,2.774777775,0.0,0.0,0.0,130.65,87.454777775,-30.52,92.6272560086,2.774777775,0,2.774777775,84.68,-30.52,90.0120703017,132.81
2019-05-10 03:00:00,80.2494444416,-5.72,80.4530405466,2.8194444416,0,2.8194444416,77.43,-5.72,77.6409898185,133.25,2.8194444416,0.0,2.8194444416,2.8194444416,0,2.8194444416,0.0,0.0,0.0,130.85,84.5194444416,-31.24,90.1081244324,2.8194444416,0,2.8194444416,81.7,-31.24,87.469009369,133.11
2019-05-10 03:30:00,78.3064444416,-6.13,78.5460128911,2.8364444416,0,2.8364444416,75.47,-6.13,75.7185433035,133.47,2.8364444416,0.0,2.8364444416,2.8364444416,0,2.8364444416,0.0,0.0,0.0,131.03,82.4564444416,-31.78,88.3687367226,2.8364444416,0,2.8364444416,79.62,-31.78,85.7281330719,133.35
2019-05-10 04:00:00,76.5996666638,-6.43,76.8690694168,2.8796666638,0,2.8796666638,73.72,-6.43,73.9998871621,133.64,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,131.15,80.6496666638,-32.17,86.8290137741,2.8796666638,0,2.8796666638,77.77,-32.17,84.1610468091,133.55
2019-05-10 04:30:00,75.588888886,-6.44,75.8627294726,2.848888886,0,2.848888886,72.74,-6.44,73.0245246475,133.64,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,131.15,79.568888886,-32.2,85.8373349922,2.848888886,0,2.848888886,76.72,-32.2,83.2033557016,133.55
2019-05-10 05:00:00,75.1206666638,-6.75,75.4233190732,2.8606666638,0,2.8606666638,72.26,-6.75,72.5745830164,133.76,2.8606666638,0.0,2.8606666638,2.8606666638,0,2.8606666638,0.0,0.0,0.0,131.15,79.0806666638,-32.55,85.517567435,2.8606666638,0,2.8606666638,76.22,-32.55,82.8793756009,133.66
2019-05-10 05:30:00,76.8015555528,-5.8100000000000005,77.0210038582,2.7515555528,0,2.7515555528,74.05,-5.8100000000000005,74.2775780434,133.68,2.7515555528,0.0,2.7515555528,2.7515555528,0,2.7515555528,0.0,0.0,0.0,131.25,80.8915555528,-31.56,86.8301638819,2.7515555528,0,2.7515555528,78.14,-31.56,84.2727310582,133.66
2019-05-10 06:00:00,78.3647777749,-5.02,78.5254022321,2.8347777749,0,2.8347777749,75.53,-5.02,75.6966399518,133.44,2.8347777749,0.0,2.8347777749,2.8347777749,0,2.8347777749,0.0,0.0,0.0,131.05,82.5647777749,-30.66,88.0737085005,2.8347777749,0,2.8347777749,79.73,-30.66,85.421943902,133.32
2019-05-10 06:30:00,80.9256666621,-2.9,80.9776112558,4.5956666621,0,4.5956666621,76.33,-2.9,76.3850698763,133.12,4.5956666621,0.0,4.5956666621,4.5956666621,0,4.5956666621,0.0,0.0,0.0,131.05,85.2056666621,-28.31,89.7856432361,4.5956666621,0,4.5956666621,80.61,-28.31,85.4366911812,133.03
2019-05-10 07:00:00,84.7182222174,-0.29,84.7187185672,4.8482222174,0,4.8482222174,79.87,-0.29,79.8705264788,132.77,4.8482222174,0.0,4.8482222174,4.8482222174,0,4.8482222174,0.0,0.0,0.0,130.96,89.3282222174,-25.39,92.866481491,4.8482222174,0,4.8482222174,84.48,-25.39,88.2129383934,132.63
2019-05-10 07:30:00,86.4176666579,2.4,86.4509867532,8.7576666579,0,8.7576666579,77.66,2.4,77.6970758781,132.25,8.7576666579,0.0,8.7576666579,8.7576666579,0,8.7576666579,0.0,0.0,0.0,130.69,90.9376666579,-22.4,93.655855221,8.7576666579,0,8.7576666579,82.18,-22.4,85.1781216041,132.12
2019-05-10 08:00:00,88.3814444319,5.67,88.5631335255,12.5814444319,0,12.5814444319,75.8,5.67,76.0117681678,131.72,12.5814444319,0.0,12.5814444319,12.5814444319,0,12.5814444319,0.0,0.0,0.0,130.52,92.8214444319,-18.72,94.6903318529,12.5814444319,0,12.5814444319,80.24,-18.72,82.3947571148,131.58
2019-05-10 08:30:00,86.3306666525,7.5,86.6558365297,14.1406666525,0,14.1406666525,72.19,7.5,72.5785512393,131.25,14.1406666525,0.0,14.1406666525,14.1406666525,0,14.1406666525,0.0,0.0,0.0,130.22,90.5306666525,-16.64,92.0472226879,14.1406666525,0,14.1406666525,76.39,-16.64,78.1813385662,131.1
2019-05-10 09:00:00,82.2052222043,8.57,82.650731743,17.9352222043,0,17.9352222043,64.27,8.57,64.8388602614,131.25,17.9352222043,0.0,17.9352222043,17.9352222043,0,17.9352222043,0.0,0.0,0.0,130.22,85.9052222043,-15.53,87.2976981482,17.9352222043,0,17.9352222043,67.97,-15.53,69.7216021044,131.1
2019-05-10 09:30:00,76.9266666443,8.86,77.4352093108,22.3866666443,0,22.3866666443,54.54,8.86,55.2549653877,131.33,22.3866666443,0.0,22.3866666443,22.3866666443,0,22.3866666443,0.0,0.0,0.0,130.3,80.0266666443,-15.3,81.4761153602,22.3866666443,0,22.3866666443,57.64,-15.3,59.6360595613,131.1
2019-05-10 10:00:00,77.9798888697,9.96,78.613387334,19.2198888697,0,19.2198888697,58.76,9.96,59.5981476222,131.1,19.2198888697,0.0,19.2198888697,19.2198888697,0,19.2198888697,0.0,0.0,0.0,130.17,81.3398888697,-14.07,82.547818998,19.2198888697,0,19.2198888697,62.12,-14.07,63.6934792581,130.96
2019-05-10 10:30:00,74.6566666479,9.99,75.3220948658,18.7666666479,0,18.7666666479,55.89,9.99,56.7758064672,131.1,18.7666666479,0.0,18.7666666479,18.7666666479,0,18.7666666479,0.0,0.0,0.0,130.17,77.8066666479,-14.04,79.0632593235,18.7666666479,0,18.7666666479,59.04,-14.04,60.6864334098,130.96
2019-05-10 11:00:00,72.92199998,10.34,73.6514336662,19.95199998,0,19.95199998,52.97,10.34,53.969773948,131.1,19.95199998,0.0,19.95199998,19.95199998,0,19.95199998,0.0,0.0,0.0,130.09,75.90199998,-13.67,77.1231644901,19.95199998,0,19.95199998,55.95,-13.67,57.5957585244,130.85
2019-05-10 11:30:00,70.4367777515,10.44,71.206272617,26.2867777515,0,26.2867777515,44.15,10.44,45.3675666088,131.25,26.2867777515,0.0,26.2867777515,26.2867777515,0,26.2867777515,0.0,0.0,0.0,130.27,72.8567777515,-13.65,74.1244397235,26.2867777515,0,26.2867777515,46.57,-13.65,48.5292427305,131.08
2019-05-10 12:00:00,73.1104444192,10.96,73.9273879098,25.2904444192,0,25.2904444192,47.82,10.96,49.0599021605,131.25,25.2904444192,0.0,25.2904444192,25.2904444192,0,25.2904444192,0.0,0.0,0.0,130.27,75.7604444192,-13.09,76.8829827633,25.2904444192,0,25.2904444192,50.47,-13.09,52.1398983505,131.08
2019-05-10 12:30:00,74.4529999752,11.18,75.2877254624,24.8429999752,0,24.8429999752,49.61,11.18,50.8541492899,131.18,24.8429999752,0.0,24.8429999752,24.8429999752,0,24.8429999752,0.0,0.0,0.0,130.27,77.2229999752,-12.83,78.2815471562,24.8429999752,0,24.8429999752,52.38,-12.83,53.9284090253,131.01
2019-05-10 13:00:00,73.9007777549,10.5,74.642983279,22.8607777549,0,22.8607777549,51.04,10.5,52.1088437792,131.29,22.8607777549,0.0,22.8607777549,22.8607777549,0,22.8607777549,0.0,0.0,0.0,130.36,76.7707777549,-13.58,77.9626110203,22.8607777549,0,22.8607777549,53.91,-13.58,55.5941049033,131.12
2019-05-10 13:30:00,71.9496666446,9.5,72.5741312747,22.0396666446,0,22.0396666446,49.91,9.5,50.8060832972,131.54,22.0396666446,0.0,22.0396666446,22.0396666446,0,22.0396666446,0.0,0.0,0.0,130.53,74.7296666446,-14.76,76.1733593641,22.0396666446,0,22.0396666446,52.69,-14.76,54.7183122912,131.45
2019-05-10 14:00:00,68.3073333129,9.15,68.917445428,20.4373333129,0,20.4373333129,47.87,9.15,48.7366330392,131.68,20.4373333129,0.0,20.4373333129,20.4373333129,0,20.4373333129,0.0,0.0,0.0,130.53,70.9673333129,-15.19,72.57477866,20.4373333129,0,20.4373333129,50.53,-15.19,52.7637849287,131.45
2019-05-10 14:30:00,71.1569999797,9.67,71.8110544841,20.2869999797,0,20.2869999797,50.87,9.67,51.780940509,131.61,20.2869999797,0.0,20.2869999797,20.2869999797,0,20.2869999797,0.0,0.0,0.0,130.53,74.0269999797,-14.61,75.4549456696,20.2869999797,0,20.2869999797,53.74,-14.61,55.6905710152,131.45
2019-05-10 15:00:00,73.0979999791,9.53,73.7166093967,20.8779999791,0,20.8779999791,52.22,9.53,53.0824763929,131.75,20.8779999791,0.0,20.8779999791,20.8779999791,0,20.8779999791,0.0,0.0,0.0,130.72,76.0579999791,-14.8,77.4845749864,20.8779999791,0,20.8779999791,55.18,-14.8,57.1303106941,131.59
2019-05-10 15:30:00,73.7108888679,8.67,74.219027464,20.9508888679,0,20.9508888679,52.76,8.67,53.467621043,132.15,20.9508888679,0.0,20.9508888679,20.9508888679,0,20.9508888679,0.0,0.0,0.0,130.99,76.6608888679,-15.83,78.278226743,20.9508888679,0,20.9508888679,55.71,-15.83,57.9153951899,131.95
2019-05-10 16:00:00,78.6302221995,9.03,79.1470324342,22.7302221995,0,22.7302221995,55.9,9.03,56.6246492263,131.76,22.7302221995,0.0,22.7302221995,22.7302221995,0,22.7302221995,0.0,0.0,0.0,130.74,81.8002221995,-15.28,83.2151113193,22.7302221995,0,22.7302221995,59.07,-15.28,61.014287671,131.59
2019-05-10 16:30:00,81.4262222001,8.45,81.8634971265,22.1362222001,0,22.1362222001,59.29,8.45,59.8891192121,131.66,22.1362222001,0.0,22.1362222001,22.1362222001,0,22.1362222001,0.0,0.0,0.0,130.61,84.8062222001,-15.87,86.2783415687,22.1362222001,0,22.1362222001,62.67,-15.87,64.6481693476,131.59
2019-05-10 17:00:00,85.4652222044,7.68,85.8095950722,17.7752222044,0,17.7752222044,67.69,7.68,68.1242871522,131.66,17.7752222044,0.0,17.7752222044,17.7752222044,0,17.7752222044,0.0,0.0,0.0,130.61,89.3752222044,-16.64,90.9110551258,17.7752222044,0,17.7752222044,71.6,-16.64,73.5081600912,131.59
2019-05-10 17:30:00,91.7679999879,8.55,92.1654399532,12.127999987900001,0,12.127999987900001,79.64,8.55,80.0976410389,131.31,12.127999987900001,0.0,12.127999987900001,12.127999987900001,0,12.127999987900001,0.0,0.0,0.0,130.46,96.4179999879,-15.53,97.6606964017,12.127999987900001,0,12.127999987900001,84.29,-15.53,85.7087218432,131.21
