Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-10 18:00:00,94.2304444302,6.14,94.4302719339,14.2804444302,0,14.2804444302,79.95,6.14,80.1854232389,131.81,14.2804444302,0.0,14.2804444302,14.2804444302,0,14.2804444302,0.0,0.0,0.0,130.66,98.8604444302,-18.21,100.5235871471,14.2804444302,0,14.2804444302,84.58,-18.21,86.5180934834,131.62
2019-05-10 18:30:00,90.3801110993,5.3,90.5353769657,11.7701110993,0,11.7701110993,78.61,5.3,78.7884642571,131.81,11.7701110993,0.0,11.7701110993,11.7701110993,0,11.7701110993,0.0,0.0,0.0,130.58,94.9201110993,-19.14,96.8306103002,11.7701110993,0,11.7701110993,83.15,-19.14,85.3244519467,131.73
2019-05-10 19:00:00,85.8428888778,4.61,85.966584618,11.1228888778,0,11.1228888778,74.72,4.61,74.8620765141,131.95,11.1228888778,0.0,11.1228888778,11.1228888778,0,11.1228888778,0.0,0.0,0.0,130.58,90.1228888778,-19.9,92.2937977313,11.1228888778,0,11.1228888778,79.0,-19.9,81.4678464181,131.87
2019-05-10 19:30:00,86.1445555457,4.17,86.245425097,9.8445555457,0,9.8445555457,76.3,4.17,76.4138658883,132.05,9.8445555457,0.0,9.8445555457,9.8445555457,0,9.8445555457,0.0,0.0,0.0,130.67,90.5245555457,-20.37,92.7881029914,9.8445555457,0,9.8445555457,80.68,-20.37,83.2117738064,131.87
2019-05-10 20:00:00,86.5257777704,3.5,86.5965369907,7.3657777704,0,7.3657777704,79.16,3.5,79.2373371587,132.05,7.3657777704,0.0,7.3657777704,7.3657777704,0,7.3657777704,0.0,0.0,0.0,130.67,91.0957777704,-21.09,93.5052342257,7.3657777704,0,7.3657777704,83.73,-21.09,86.3452430653,131.87
2019-05-10 20:30:00,85.101999995,2.81,85.1483793337,5.001999995,0,5.001999995,80.1,2.81,80.1492738582,131.97,5.001999995,0.0,5.001999995,5.001999995,0,5.001999995,0.0,0.0,0.0,130.47,89.731999995,-21.8,92.3421454326,5.001999995,0,5.001999995,84.73,-21.8,87.4895016559,131.87
2019-05-10 21:00:00,82.1724444378,2.2800000000000002,82.2040693937,6.6024444378,0,6.6024444378,75.57,2.2800000000000002,75.6043867775,131.97,6.6024444378,0.0,6.6024444378,6.6024444378,0,6.6024444378,0.0,0.0,0.0,130.33,86.5024444378,-22.33,89.3381318012,6.6024444378,0,6.6024444378,79.9,-22.33,82.9616712705,131.78
2019-05-10 21:30:00,81.0348888849,2.05,81.0608149267,4.0348888849,0,4.0348888849,77.0,2.05,77.0272841271,131.78,4.0348888849,0.0,4.0348888849,4.0348888849,0,4.0348888849,0.0,0.0,0.0,130.19,85.4748888849,-22.55,88.3994294658,4.0348888849,0,4.0348888849,81.44,-22.55,84.5042963405,131.65
2019-05-10 22:00:00,76.4891111083,0.65,76.4918728894,2.8391111083,0,2.8391111083,73.65,0.65,73.6528682401,132.11,2.8391111083,0.0,2.8391111083,2.8391111083,0,2.8391111083,0.0,0.0,0.0,130.33,80.7191111083,-24.17,84.2600961198,2.8391111083,0,2.8391111083,77.88,-24.17,81.544363999,132.03
2019-05-10 22:30:00,70.8085555527,-0.5,70.8103208541,2.8385555527,0,2.8385555527,67.97,-0.5,67.9718390218,132.36,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,130.33,74.6485555527,-25.5,78.8838186582,2.8385555527,0,2.8385555527,71.81,-25.5,76.2031895658,132.21
2019-05-10 23:00:00,65.8877777749,-2.4,65.931473972,2.8677777749,0,2.8677777749,63.02,-2.4,63.06568322,132.88,2.8677777749,0.0,2.8677777749,2.8677777749,0,2.8677777749,0.0,0.0,0.0,130.69,69.4277777749,-27.75,74.7681672021,2.8677777749,0,2.8677777749,66.56,-27.75,72.1130785642,132.77
2019-05-10 23:30:00,67.1275555527,-4.31,67.265777439,2.8775555527,0,2.8775555527,64.25,-4.31,64.3943988247,133.1,2.8775555527,0.0,2.8775555527,2.8775555527,0,2.8775555527,0.0,0.0,0.0,130.69,70.7475555527,-29.84,76.7830854855,2.8775555527,0,2.8775555527,67.87,-29.84,74.1401544374,132.99
2019-05-11 00:00:00,67.1842222194,-5.75,67.42983179,2.8542222194,0,2.8542222194,64.33,-5.75,64.5864645262,132.97,2.8542222194,0.0,2.8542222194,2.8542222194,0,2.8542222194,0.0,0.0,0.0,130.41,70.8042222194,-31.24,77.3897634322,2.8542222194,0,2.8542222194,67.95,-31.24,74.7872990554,132.77
2019-05-11 00:30:00,65.8861111082,-6.05,66.1632990181,2.8961111082,0,2.8961111082,62.99,-6.05,63.2798751579,132.85,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,130.32,69.4161111082,-31.55,76.2495834834,2.8961111082,0,2.8961111082,66.52,-31.55,73.6227743297,132.77
2019-05-11 01:00:00,64.4762222194,-6.32,64.7852269556,2.8162222194,0,2.8162222194,61.66,-6.32,61.9830460691,133.04,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,130.46,67.9162222194,-31.88,75.0263129879,2.8162222194,0,2.8162222194,65.1,-31.88,72.4868567397,132.92
2019-05-11 01:30:00,69.3424444415,-5.87,69.5904555318,2.9324444415,0,2.9324444415,66.41,-5.87,66.6689207952,133.13,2.9324444415,0.0,2.9324444415,2.9324444415,0,2.9324444415,0.0,0.0,0.0,130.58,73.1024444415,-31.37,79.5490055458,2.9324444415,0,2.9324444415,70.17,-31.37,76.8629026254,132.99
2019-05-11 02:00:00,69.106999997,-6.14,69.3792263476,2.9669999970000003,0,2.9669999970000003,66.14,-6.14,66.4243870879,133.13,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,130.58,72.856999997,-31.66,79.4386432951,2.9669999970000003,0,2.9669999970000003,69.89,-31.66,76.7265775335,132.99
2019-05-11 02:30:00,68.4376666636,-6.33,68.7297833429,3.0176666636,0,3.0176666636,65.42,-6.33,65.7255300473,133.13,3.0176666636,0.0,3.0176666636,3.0176666636,0,3.0176666636,0.0,0.0,0.0,130.58,72.1276666636,-31.9,78.8670419018,3.0176666636,0,3.0176666636,69.11,-31.9,76.1170289751,132.99
2019-05-11 03:00:00,66.4046666637,-6.42,66.7142874857,2.9246666637,0,2.9246666637,63.48,-6.42,63.803814933,133.31,2.9246666637,0.0,2.9246666637,2.9246666637,0,2.9246666637,0.0,0.0,0.0,130.72,69.9546666637,-32.06,76.9512767148,2.9246666637,0,2.9246666637,67.03,-32.06,74.3025201457,133.21
2019-05-11 03:30:00,64.6975555527,-6.74,65.0476847742,2.8975555527,0,2.8975555527,61.8,-6.74,62.1664507592,133.58,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,130.91,68.1475555527,-32.5,75.5005915725,2.8975555527,0,2.8975555527,65.25,-32.5,72.8959018052,133.4
2019-05-11 04:00:00,62.8561111082,-7.16,63.2625979837,2.8861111082,0,2.8861111082,59.97,-7.16,60.3959145969,133.69,2.8861111082,0.0,2.8861111082,2.8861111082,0,2.8861111082,0.0,0.0,0.0,131.04,66.1961111082,-33.01,73.9701644303,2.8861111082,0,2.8861111082,63.31,-33.01,71.3989929901,133.59
2019-05-11 04:30:00,61.9626666638,-7.61,62.4282320756,2.8526666638,0,2.8526666638,59.11,-7.61,59.5978539882,133.88,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,131.13,65.2426666638,-33.54,73.3589609619,2.8526666638,0,2.8526666638,62.39,-33.54,70.8339163113,133.8
2019-05-11 05:00:00,61.4146666638,-4.77,61.5996280948,2.9046666638,0,2.9046666638,58.51,-4.77,58.7041139955,133.75,2.9046666638,0.0,2.9046666638,2.9046666638,0,2.9046666638,0.0,0.0,0.0,131.29,64.6546666638,-30.44,71.462014535,2.9046666638,0,2.9046666638,61.75,-30.44,68.8451603237,133.59
2019-05-11 05:30:00,62.2004444416,-1.54,62.2195056934,2.8704444416,0,2.8704444416,59.33,-1.54,59.3499831508,133.48,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,131.29,65.4804444416,-26.93,70.801931501,2.8704444416,0,2.8704444416,62.61,-26.93,68.1559755267,133.36
2019-05-11 06:00:00,62.7708888859,-1.31,62.784556951,2.9508888859,0,2.9508888859,59.82,-1.31,59.8343421456,133.36,2.9508888859,0.0,2.9508888859,2.9508888859,0,2.9508888859,0.0,0.0,0.0,131.29,66.0808888859,-26.66,71.2561539515,2.9508888859,0,2.9508888859,63.13,-26.66,68.5284794812,133.28
2019-05-11 06:30:00,65.5929999967,-0.05,65.5930190536,3.3329999967,0,3.3329999967,62.26,-0.05,62.2600200771,132.81,3.3329999967,0.0,3.3329999967,3.3329999967,0,3.3329999967,0.0,0.0,0.0,130.85,69.0629999967,-25.12,73.4895391776,3.3329999967,0,3.3329999967,65.73,-25.12,70.3665211589,132.63
2019-05-11 07:00:00,65.9283333292,1.6400000000000001,65.9487280815,4.1083333292,0,4.1083333292,61.82,1.6400000000000001,61.8417496518,132.32,4.1083333292,0.0,4.1083333292,4.1083333292,0,4.1083333292,0.0,0.0,0.0,130.58,69.3683333292,-23.21,73.1482724941,4.1083333292,0,4.1083333292,65.26,-23.21,69.26450534,132.23
2019-05-11 07:30:00,65.6258888827,4.24,65.7627165775,6.1558888827,0,6.1558888827,59.47,4.24,59.620956886,132.32,6.1558888827,0.0,6.1558888827,6.1558888827,0,6.1558888827,0.0,0.0,0.0,130.82,68.8958888827,-20.51,71.8839593021,6.1558888827,0,6.1558888827,62.74,-20.51,66.0073306535,132.23
2019-05-11 08:00:00,65.4144444347,6.5600000000000005,65.7425519789,9.7344444347,0,9.7344444347,55.68,6.5600000000000005,56.0651050119,131.92,9.7344444347,0.0,9.7344444347,9.7344444347,0,9.7344444347,0.0,0.0,0.0,130.58,68.4444444347,-17.96,70.7615967455,9.7344444347,0,9.7344444347,58.71,-17.96,61.3956488686,131.76
2019-05-11 08:30:00,64.9607777641,8.32,65.491412015,13.6407777641,0,13.6407777641,51.32,8.32,51.990045201,131.41,13.6407777641,0.0,13.6407777641,13.6407777641,0,13.6407777641,0.0,0.0,0.0,130.22,67.7007777641,-15.95,69.5542795942,13.6407777641,0,13.6407777641,54.06,-15.95,56.3638722942,131.24
2019-05-11 09:00:00,64.5919999824,9.1,65.2298739975,17.5619999824,0,17.5619999824,47.03,9.1,47.90230579,131.67,17.5619999824,0.0,17.5619999824,17.5619999824,0,17.5619999824,0.0,0.0,0.0,130.5,67.0519999824,-15.22,68.7576839462,17.5619999824,0,17.5619999824,49.49,-15.22,51.7774902829,131.52
2019-05-11 09:30:00,62.7535555349,9.6,63.4836099499,20.6535555349,0,20.6535555349,42.1,9.6,43.1806669703,131.67,20.6535555349,0.0,20.6535555349,20.6535555349,0,20.6535555349,0.0,0.0,0.0,130.5,64.8735555349,-14.7,66.5181795282,20.6535555349,0,20.6535555349,44.22,-14.7,46.5993390511,131.52
2019-05-11 10:00:00,59.9572221988,10.44,60.8593632385,23.4472221988,0,23.4472221988,36.51,10.44,37.973328798,131.67,23.4472221988,0.0,23.4472221988,23.4472221988,0,23.4472221988,0.0,0.0,0.0,130.69,61.7072221988,-13.87,63.2468036464,23.4472221988,0,23.4472221988,38.26,-13.87,40.6964924779,131.52
2019-05-11 10:30:00,55.997111086,11.02,57.0711560245,25.107111086,0,25.107111086,30.89,11.02,32.7968367377,131.54,25.107111086,0.0,25.107111086,25.107111086,0,25.107111086,0.0,0.0,0.0,130.47,57.387111086,-13.26,58.8991351278,25.107111086,0,25.107111086,32.28,-13.26,34.8973637973,131.37
2019-05-11 11:00:00,50.4746666367,10.57,51.5695343404,29.9346666367,0,29.9346666367,20.54,10.57,23.1001406922,131.54,29.9346666367,0.0,29.9346666367,29.9346666367,0,29.9346666367,0.0,0.0,0.0,130.37,51.1946666367,-13.77,53.0142131135,29.9346666367,0,29.9346666367,21.26,-13.77,25.3298341882,131.37
2019-05-11 11:30:00,49.478777748,9.91,50.4614461489,29.758777748,0,29.758777748,19.72,9.91,22.0700362483,131.66,29.758777748,0.0,29.758777748,29.758777748,0,29.758777748,0.0,0.0,0.0,130.37,50.168777748,-14.51,52.224959174,29.758777748,0,29.758777748,20.41,-14.51,25.0421285038,131.55
2019-05-11 12:00:00,48.5485555297,10.03,49.5738151046,25.8485555297,0,25.8485555297,22.7,10.03,24.8171493125,131.66,25.8485555297,0.0,25.8485555297,25.8485555297,0,25.8485555297,0.0,0.0,0.0,130.46,49.4085555297,-14.37,51.4558282368,25.8485555297,0,25.8485555297,23.56,-14.37,27.5965668155,131.55
2019-05-11 12:30:00,48.9807777517,10.06,50.0032017891,26.0607777517,0,26.0607777517,22.92,10.06,25.0305812957,131.66,26.0607777517,0.0,26.0607777517,26.0607777517,0,26.0607777517,0.0,0.0,0.0,130.36,49.8707777517,-14.38,51.9025902394,26.0607777517,0,26.0607777517,23.81,-14.38,27.8154723131,131.55
2019-05-11 13:00:00,48.7963333076,9.46,49.7048664043,25.7163333076,0,25.7163333076,23.08,9.46,24.9434961463,131.73,25.7163333076,0.0,25.7163333076,25.7163333076,0,25.7163333076,0.0,0.0,0.0,130.52,49.6963333076,-15.02,51.9165286226,25.7163333076,0,25.7163333076,23.98,-15.02,28.2955968306,131.63
2019-05-11 13:30:00,49.0759999744,9.07,49.9071004315,25.6459999744,0,25.6459999744,23.43,9.07,25.1242870546,132.0,25.6459999744,0.0,25.6459999744,25.6459999744,0,25.6459999744,0.0,0.0,0.0,130.66,50.0059999744,-15.49,52.3501684184,25.6459999744,0,25.6459999744,24.36,-15.49,28.8677969371,131.84
2019-05-11 14:00:00,49.0008888635,8.96,49.8133386696,25.3808888635,0,25.3808888635,23.62,8.96,25.2623435176,132.08,25.3808888635,0.0,25.3808888635,25.3808888635,0,25.3808888635,0.0,0.0,0.0,130.66,49.9308888635,-15.64,52.3230662586,25.3808888635,0,25.3808888635,24.55,-15.64,29.1086258693,131.95
2019-05-11 14:30:00,46.5604444183,8.81,47.3866129243,26.1004444183,0,26.1004444183,20.46,8.81,22.2761688807,132.19,26.1004444183,0.0,26.1004444183,26.1004444183,0,26.1004444183,0.0,0.0,0.0,130.82,47.3004444183,-15.91,49.9045102388,26.1004444183,0,26.1004444183,21.2,-15.91,26.5060012073,132.1
2019-05-11 15:00:00,46.8351110849,8.85,47.663929027500004,26.1651110849,0,26.1651110849,20.67,8.85,22.4849149431,132.35,26.1651110849,0.0,26.1651110849,26.1651110849,0,26.1651110849,0.0,0.0,0.0,130.99,47.5951110849,-15.91,50.1838888408,26.1651110849,0,26.1651110849,21.43,-15.91,26.6903165961,132.22
2019-05-11 15:30:00,46.1176666415,8.16,46.8340130296,25.2076666415,0,25.2076666415,20.91,8.16,22.4457947064,132.69,25.2076666415,0.0,25.2076666415,25.2076666415,0,25.2076666415,0.0,0.0,0.0,131.21,46.8876666415,-16.73,49.7829909013,25.2076666415,0,25.2076666415,21.68,-16.73,27.3845814282,132.53
2019-05-11 16:00:00,46.3596666434,7.69,46.9931355762,23.2996666434,0,23.2996666434,23.06,7.69,24.3084285794,132.79,23.2996666434,0.0,23.2996666434,23.2996666434,0,23.2996666434,0.0,0.0,0.0,131.29,47.2896666434,-17.31,50.3582036141,23.2996666434,0,23.2996666434,23.99,-17.31,29.5830390596,132.68
2019-05-11 16:30:00,50.467777755,7.75,51.0593683033,22.777777755,0,22.777777755,27.69,7.75,28.7541057938,132.79,22.777777755,0.0,22.777777755,22.777777755,0,22.777777755,0.0,0.0,0.0,131.29,51.677777755,-17.23,54.4744491821,22.777777755,0,22.777777755,28.9,-17.23,33.6464396333,132.68
2019-05-11 17:00:00,54.3732222008,7.8,54.9298397275,21.4632222008,0,21.4632222008,32.91,7.8,33.8217104831,132.69,21.4632222008,0.0,21.4632222008,21.4632222008,0,21.4632222008,0.0,0.0,0.0,131.29,55.9232222008,-17.09,58.4762762265,21.4632222008,0,21.4632222008,34.46,-17.09,38.4650451709,132.55
2019-05-11 17:30:00,59.034111092,7.14,59.464324367,19.084111092,0,19.084111092,39.95,7.14,40.5830272405,132.69,19.084111092,0.0,19.084111092,19.084111092,0,19.084111092,0.0,0.0,0.0,131.29,61.044111092,-17.73,63.566786917499996,19.084111092,0,19.084111092,41.96,-17.73,45.5521075253,132.55
2019-05-11 18:00:00,62.6456666504,6.85,63.0190610059,16.3056666504,0,16.3056666504,46.34,6.85,46.8435491824,132.69,16.3056666504,0.0,16.3056666504,16.3056666504,0,16.3056666504,0.0,0.0,0.0,131.29,65.0756666504,-17.96,67.5085475328,16.3056666504,0,16.3056666504,48.77,-17.96,51.9718625797,132.43
2019-05-11 18:30:00,67.1692222097,6.58,67.4907461231,12.5092222097,0,12.5092222097,54.66,6.58,55.0546274168,132.44,12.5092222097,0.0,12.5092222097,12.5092222097,0,12.5092222097,0.0,0.0,0.0,131.04,70.1392222097,-18.15,72.4495203033,12.5092222097,0,12.5092222097,57.63,-18.15,60.4205213483,132.27
2019-05-11 19:00:00,69.9402222135,6.1,70.2057311284,8.6802222135,0,8.6802222135,61.26,6.1,61.5629563942,132.44,8.6802222135,0.0,8.6802222135,8.6802222135,0,8.6802222135,0.0,0.0,0.0,131.04,73.3402222135,-18.6,75.6620657551,8.6802222135,0,8.6802222135,64.66,-18.6,67.282060016,132.27
2019-05-11 19:30:00,71.8691111055,5.78,72.1011617874,5.5791111055,0,5.5791111055,66.29,5.78,66.5415096012,132.19,5.5791111055,0.0,5.5791111055,5.5791111055,0,5.5791111055,0.0,0.0,0.0,130.84,75.5891111055,-18.85,77.9040192655,5.5791111055,0,5.5791111055,70.01,-18.85,72.5032592371,132.08
2019-05-11 20:00:00,71.8601111071,5.33,72.0575080636,3.9801111071,0,3.9801111071,67.88,5.33,68.0889366931,132.19,3.9801111071,0.0,3.9801111071,3.9801111071,0,3.9801111071,0.0,0.0,0.0,130.84,75.6901111071,-19.34,78.121882462,3.9801111071,0,3.9801111071,71.71,-19.34,74.2722000482,132.08
2019-05-11 20:30:00,68.222111103,3.77,68.3261980747,8.132111103,0,8.132111103,60.09,3.77,60.2081472892,132.69,8.132111103,0.0,8.132111103,8.132111103,0,8.132111103,0.0,0.0,0.0,131.08,71.552111103,-21.16,74.6153483091,8.132111103,0,8.132111103,63.42,-21.16,66.8568769836,132.54
2019-05-11 21:00:00,65.9901111017,2.63,66.0424989171,9.4101111017,0,9.4101111017,56.58,2.63,56.641091973900004,132.3,9.4101111017,0.0,9.4101111017,9.4101111017,0,9.4101111017,0.0,0.0,0.0,130.55,69.1001111017,-22.22,72.5848038798,9.4101111017,0,9.4101111017,59.69,-22.22,63.6916360286,132.15
2019-05-11 21:30:00,66.8879999906,2.79,66.9461622704,9.4179999906,0,9.4179999906,57.47,2.79,57.5376833041,131.54,9.4179999906,0.0,9.4179999906,9.4179999906,0,9.4179999906,0.0,0.0,0.0,129.84,70.0879999906,-21.8,73.400052743,9.4179999906,0,9.4179999906,60.67,-21.8,64.467735341,131.41
2019-05-11 22:00:00,65.9727777687,2.7,66.0280047141,9.0527777687,0,9.0527777687,56.92,2.7,56.9840012635,131.65,9.0527777687,0.0,9.0527777687,9.0527777687,0,9.0527777687,0.0,0.0,0.0,129.99,69.1327777687,-21.94,72.5307146113,9.0527777687,0,9.0527777687,60.08,-21.94,63.9606910532,131.55
2019-05-11 22:30:00,65.9037777737,2.58,65.9542593382,4.0837777737,0,4.0837777737,61.82,2.58,61.873813524,131.95,4.0837777737,0.0,4.0837777737,4.0837777737,0,4.0837777737,0.0,0.0,0.0,130.28,69.3637777737,-22.15,72.8145326637,4.0837777737,0,4.0837777737,65.28,-22.15,68.93548360610001,131.78
2019-05-11 23:00:00,60.2579999971,1.6600000000000001,60.2808606744,2.9379999971,0,2.9379999971,57.32,1.6600000000000001,57.3440319475,132.41,2.9379999971,0.0,2.9379999971,2.9379999971,0,2.9379999971,0.0,0.0,0.0,130.58,63.4279999971,-23.34,67.5859954697,2.9379999971,0,2.9379999971,60.49,-23.34,64.836684832,132.23
2019-05-11 23:30:00,61.3167777748,-0.15,61.316961248,2.9567777748,0,2.9567777748,58.36,-0.15,58.3601927687,133.27,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,131.25,64.5467777748,-25.52,69.4086228153,2.9567777748,0,2.9567777748,61.59,-25.52,66.6678220733,133.12
2019-05-12 00:00:00,58.8263333304,-0.76,58.8312424915,2.9363333304,0,2.9363333304,55.89,-0.76,55.895167054,132.81,2.9363333304,0.0,2.9363333304,2.9363333304,0,2.9363333304,0.0,0.0,0.0,130.8,61.8963333304,-26.0,67.1353564059,2.9363333304,0,2.9363333304,58.96,-26.0,64.4381998507,132.71
2019-05-12 00:30:00,57.9224444415,-0.68,57.9264358482,2.9224444415,0,2.9224444415,55.0,-0.68,55.0042034757,132.81,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,130.8,60.9224444415,-25.95,66.2189303502,2.9224444415,0,2.9224444415,58.0,-25.95,63.5405579138,132.71
2019-05-12 01:00:00,60.2858888859,-1.9,60.3158221263,2.9658888859,0,2.9658888859,57.32,-1.9,57.3514812363,132.71,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,130.57,63.4558888859,-27.18,69.0318928779,2.9658888859,0,2.9658888859,60.49,-27.18,66.3158540622,132.6
2019-05-12 01:30:00,66.6026666637,-1.51,66.6197816472,2.9226666637000003,0,2.9226666637000003,63.68,-1.51,63.6979002794,132.33,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,130.23,70.1726666637,-26.51,75.0132204795,2.9226666637000003,0,2.9226666637000003,67.25,-26.51,72.2865312489,132.17
2019-05-12 02:00:00,66.1312222193,-1.87,66.1576560363,2.9212222193,0,2.9212222193,63.21,-1.87,63.2376549217,132.33,2.9212222193,0.0,2.9212222193,2.9212222193,0,2.9212222193,0.0,0.0,0.0,130.23,69.6512222193,-26.92,74.6724792453,2.9212222193,0,2.9212222193,66.73,-26.92,71.9553979907,132.17
2019-05-12 02:30:00,65.6612222193,-2.15,65.6964124083,2.9712222193,0,2.9712222193,62.69,-2.15,62.7268570869,132.51,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,130.33,69.1612222193,-27.24,74.3323096564,2.9712222193,0,2.9712222193,66.19,-27.24,71.5760693249,132.36
2019-05-12 03:00:00,63.2008888859,-2.5700000000000003,63.2531205236,2.9708888859,0,2.9708888859,60.23,-2.5700000000000003,60.2848057142,132.76,2.9708888859,0.0,2.9708888859,2.9708888859,0,2.9708888859,0.0,0.0,0.0,130.54,66.5308888859,-27.79,72.1016177069,2.9708888859,0,2.9708888859,63.56,-27.79,69.3697174565,132.61
2019-05-12 03:30:00,61.4827777748,-3.06,61.5588788308,3.0127777748,0,3.0127777748,58.47,-3.06,58.5500170794,133.01,3.0127777748,0.0,3.0127777748,3.0127777748,0,3.0127777748,0.0,0.0,0.0,130.72,64.7227777748,-28.43,70.6916039066,3.0127777748,0,3.0127777748,61.71,-28.43,67.9440137172,132.86
2019-05-12 04:00:00,60.2181111081,-3.37,60.3123354333,3.0481111081,0,3.0481111081,57.17,-3.37,57.2692395619,133.28,3.0481111081,0.0,3.0481111081,3.0481111081,0,3.0481111081,0.0,0.0,0.0,130.92,63.3681111081,-28.82,69.6140065318,3.0481111081,0,3.0481111081,60.32,-28.82,66.8512886936,133.13
2019-05-12 04:30:00,59.0945555525,-3.42,59.1934362573,3.0445555525,0,3.0445555525,56.05,-3.42,56.1542420481,133.28,3.0445555525,0.0,3.0445555525,3.0445555525,0,3.0445555525,0.0,0.0,0.0,130.92,62.1645555525,-28.91,68.5581509891,3.0445555525,0,3.0445555525,59.12,-28.91,65.8100486248,133.13
2019-05-12 05:00:00,58.167999997,-3.58,58.278062971,3.007999997,0,3.007999997,55.16,-3.58,55.2760526811,133.48,3.007999997,0.0,3.007999997,3.007999997,0,3.007999997,0.0,0.0,0.0,131.1,61.197999997,-29.14,67.7815225827,3.007999997,0,3.007999997,58.19,-29.14,65.0785348637,133.32
2019-05-12 05:30:00,57.9884444415,-3.62,58.1013260498,2.9784444414999998,0,2.9784444414999998,55.01,-3.62,55.1289805819,133.83,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,131.45,60.9984444415,-29.31,67.6748574012,2.9784444414999998,0,2.9784444414999998,58.02,-29.31,65.0030499284,133.69
2019-05-12 06:00:00,58.3585555525,-3.37,58.455777355,3.0685555525,0,3.0685555525,55.29,-3.37,55.3926078101,133.74,3.0685555525,0.0,3.0685555525,3.0685555525,0,3.0685555525,0.0,0.0,0.0,131.34,61.3885555525,-29.04,67.9107970268,3.0685555525,0,3.0685555525,58.32,-29.04,65.1501650036,133.56
2019-05-12 06:30:00,60.682555552,-2.76,60.7452891039,3.602555552,0,3.602555552,57.08,-2.76,57.146688443,133.34,3.602555552,0.0,3.602555552,3.602555552,0,3.602555552,0.0,0.0,0.0,131.01,63.812555552,-28.28,69.7982854092,3.602555552,0,3.602555552,60.21,-28.28,66.5206922694,133.21
2019-05-12 07:00:00,61.51344444,-1.69,61.5366553111,4.43344444,0,4.43344444,57.08,-1.69,57.1050129148,133.13,4.43344444,0.0,4.43344444,4.43344444,0,4.43344444,0.0,0.0,0.0,131.01,64.67344444,-27.05,70.102474391,4.43344444,0,4.43344444,60.24,-27.05,66.0345371756,132.99
2019-05-12 07:30:00,60.2491111048,-0.21,60.2494770842,6.3491111048,0,6.3491111048,53.9,-0.21,53.9004090894,133.04,6.3491111048,0.0,6.3491111048,6.3491111048,0,6.3491111048,0.0,0.0,0.0,131.01,63.1691111048,-25.51,68.1255950269,6.3491111048,0,6.3491111048,56.82,-25.51,62.2838060815,132.85
2019-05-12 08:00:00,57.3719999905,1.8900000000000001,57.4031225885,9.4719999905,0,9.4719999905,47.9,1.8900000000000001,47.9372725549,132.42,9.4719999905,0.0,9.4719999905,9.4719999905,0,9.4719999905,0.0,0.0,0.0,130.52,59.9219999905,-23.17,64.2455833724,9.4719999905,0,9.4719999905,50.45,-23.17,55.5162264568,132.3
2019-05-12 08:30:00,55.0748888754,2.44,55.1289124202,13.4848888754,0,13.4848888754,41.59,2.44,41.6615134147,132.13,13.4848888754,0.0,13.4848888754,13.4848888754,0,13.4848888754,0.0,0.0,0.0,130.22,57.2148888754,-22.51,61.4836857144,13.4848888754,0,13.4848888754,43.73,-22.51,49.1834626679,131.95
2019-05-12 09:00:00,55.355222205,3.71,55.4794081202,17.205222205,0,17.205222205,38.15,3.71,38.3299699974,131.84,17.205222205,0.0,17.205222205,17.205222205,0,17.205222205,0.0,0.0,0.0,130.06,57.265222205,-21.07,61.0184445409,17.205222205,0,17.205222205,40.06,-21.07,45.2631030752,131.73
2019-05-12 09:30:00,56.5458888685,5.12,56.7772132807,20.4258888685,0,20.4258888685,36.12,5.12,36.4810745456,132.4,20.4258888685,0.0,20.4258888685,20.4258888685,0,20.4258888685,0.0,0.0,0.0,130.75,58.3158888685,-19.85,61.6016671407,20.4258888685,0,20.4258888685,37.89,-19.85,42.7746957909,132.29
2019-05-12 10:00:00,54.3902221987,6.24,54.746998738,23.5302221987,0,23.5302221987,30.86,6.24,31.4845549437,132.66,23.5302221987,0.0,23.5302221987,23.5302221987,0,23.5302221987,0.0,0.0,0.0,131.02,55.8002221987,-18.71,58.853452723,23.5302221987,0,23.5302221987,32.27,-18.71,37.301702374,132.43
2019-05-12 10:30:00,52.6925555294,7.11,53.1700809499,26.1225555294,0,26.1225555294,26.57,7.11,27.504854117,132.42,26.1225555294,0.0,26.1225555294,26.1225555294,0,26.1225555294,0.0,0.0,0.0,130.91,53.8225555294,-17.76,56.6770243019,26.1225555294,0,26.1225555294,27.7,-17.76,32.9045224855,132.3
2019-05-12 11:00:00,49.5589999719,7.84,50.175293504,28.0889999719,0,28.0889999719,21.47,7.84,22.8566511108,132.42,28.0889999719,0.0,28.0889999719,28.0889999719,0,28.0889999719,0.0,0.0,0.0,130.91,50.3389999719,-16.96,53.1192669205,28.0889999719,0,28.0889999719,22.25,-16.96,27.976849358,132.19
2019-05-12 11:30:00,48.7138888597,8.5,49.4499036181,29.1738888597,0,29.1738888597,19.54,8.5,21.3087212193,131.97,29.1738888597,0.0,29.1738888597,29.1738888597,0,29.1738888597,0.0,0.0,0.0,130.55,49.3938888597,-16.18,51.976424046700004,29.1738888597,0,29.1738888597,20.22,-16.18,25.8967333847,131.84
2019-05-12 12:00:00,48.8967777487,8.3,49.5962183458,29.0967777487,0,29.0967777487,19.8,8.3,21.4692803792,131.97,29.0967777487,0.0,29.0967777487,29.0967777487,0,29.0967777487,0.0,0.0,0.0,130.55,49.5967777487,-16.4,52.2379207382,29.0967777487,0,29.0967777487,20.5,-16.4,26.2528093735,131.84
2019-05-12 12:30:00,48.2328888575,8.2,48.9249585338,31.4028888575,0,31.4028888575,16.83,8.2,18.7213487762,132.15,31.4028888575,0.0,31.4028888575,31.4028888575,0,31.4028888575,0.0,0.0,0.0,130.72,48.7428888575,-16.56,51.4791493148,31.4028888575,0,31.4028888575,17.34,-16.56,23.9772642309,132.02
2019-05-12 13:00:00,47.4063333044,7.93,48.0650115715,28.9763333044,0,28.9763333044,18.43,7.93,20.0636437369,132.15,28.9763333044,0.0,28.9763333044,28.9763333044,0,28.9763333044,0.0,0.0,0.0,130.63,48.0263333044,-16.83,50.8898574439,28.9763333044,0,28.9763333044,19.05,-16.83,25.4195082565,132.02
2019-05-12 13:30:00,43.667555527,7.39,44.2884579287,28.577555527,0,28.577555527,15.09,7.39,16.8023867352,132.33,28.577555527,0.0,28.577555527,28.577555527,0,28.577555527,0.0,0.0,0.0,130.8,44.057555527,-17.5,47.4058878096,28.577555527,0,28.577555527,15.48,-17.5,23.3640835472,132.2
2019-05-12 14:00:00,40.6918888599,7.21,41.3257053053,29.0218888599,0,29.0218888599,11.67,7.21,13.717616411,132.54,29.0218888599,0.0,29.0218888599,29.0218888599,0,29.0218888599,0.0,0.0,0.0,130.93,40.8518888599,-17.78,44.5533974397,29.0218888599,0,29.0218888599,11.83,-17.78,21.3559663794,132.36
2019-05-12 14:30:00,40.2061110822,7.19,40.8439404117,28.9461110822,0,28.9461110822,11.26,7.19,13.3597791898,132.63,28.9461110822,0.0,28.9461110822,28.9461110822,0,28.9461110822,0.0,0.0,0.0,131.05,40.3561110822,-17.85,44.1275220432,28.9461110822,0,28.9461110822,11.41,-17.85,21.1851504597,132.49
2019-05-12 15:00:00,40.89377775,6.68,41.4357751064,27.79377775,0,27.79377775,13.1,6.68,14.7048427397,132.93,27.79377775,0.0,27.79377775,27.79377775,0,27.79377775,0.0,0.0,0.0,131.3,41.15377775,-18.45,45.1002873948,27.79377775,0,27.79377775,13.36,-18.45,22.7792032345,132.8
2019-05-12 15:30:00,42.9966666392,6.35,43.4630399544,27.5166666392,0,27.5166666392,15.48,6.35,16.7317930898,133.25,27.5166666392,0.0,27.5166666392,27.5166666392,0,27.5166666392,0.0,0.0,0.0,131.6,43.4166666391,-18.89,47.3480627065,27.5166666392,0,27.5166666392,15.9,-18.89,24.6909315337,133.07
2019-05-12 16:00:00,46.5393333077,6.64,47.0106279975,25.6493333077,0,25.6493333077,20.89,6.64,21.9198927917,133.25,25.6493333077,0.0,25.6493333077,25.6493333077,0,25.6493333077,0.0,0.0,0.0,131.75,47.2993333077,-18.63,50.8360485419,25.6493333077,0,25.6493333077,21.65,-18.63,28.562202296,133.21
2019-05-12 16:30:00,50.1239999761,7.02,50.6131976228,23.9239999761,0,23.9239999761,26.2,7.02,27.1241663466,133.25,23.9239999761,0.0,23.9239999761,23.9239999761,0,23.9239999761,0.0,0.0,0.0,131.64,51.2339999761,-18.12,54.3438787128,23.9239999761,0,23.9239999761,27.31,-18.12,32.7745404239,133.01
2019-05-12 17:00:00,54.4163333121,7.51,54.9321165725,21.1863333121,0,21.1863333121,33.23,7.51,34.0680642244,132.95,21.1863333121,0.0,21.1863333121,21.1863333121,0,21.1863333121,0.0,0.0,0.0,131.5,55.9863333121,-17.53,58.666603939,21.1863333121,0,21.1863333121,34.8,-17.53,38.9658940613,132.83
2019-05-12 17:30:00,62.3836666485,7.36,62.8163311927,18.1436666485,0,18.1436666485,44.24,7.36,44.8480456653,132.95,18.1436666485,0.0,18.1436666485,18.1436666485,0,18.1436666485,0.0,0.0,0.0,131.5,64.6736666485,-17.55,67.0125783548,18.1436666485,0,18.1436666485,46.53,-17.55,49.7297033975,132.71
2019-05-12 18:00:00,69.1766666513,7.57,69.5896264467,15.3166666514,0,15.3166666514,53.86,7.57,54.3893785587,132.74,15.3166666514,0.0,15.3166666514,15.3166666514,0,15.3166666514,0.0,0.0,0.0,131.5,72.0966666513,-17.23,74.126933312,15.3166666514,0,15.3166666514,56.78,-17.23,59.3366775275,132.58
2019-05-12 18:30:00,74.0409999831,7.22,74.392190978,16.8509999831,0,16.8509999831,57.19,7.22,57.6439459093,132.66,16.8509999831,0.0,16.8509999831,16.8509999831,0,16.8509999831,0.0,0.0,0.0,131.4,77.1909999831,-17.52,79.1542852813,16.8509999831,0,16.8509999831,60.34,-17.52,62.8320459638,132.58
2019-05-12 19:00:00,75.6807777659,7.06,76.0093660232,11.9007777659,0,11.9007777659,63.78,7.06,64.1695566449,132.43,11.9007777659,0.0,11.9007777659,11.9007777659,0,11.9007777659,0.0,0.0,0.0,131.15,79.2507777659,-17.57,81.1750619125,11.9007777659,0,11.9007777659,67.35,-17.57,69.6040760301,132.27
2019-05-12 19:30:00,75.971333324,6.43,76.2429563109,9.331333324,0,9.331333324,66.64,6.43,66.9494921564,132.43,9.331333324,0.0,9.331333324,9.331333324,0,9.331333324,0.0,0.0,0.0,131.15,79.731333324,-18.22,81.7866365223,9.331333324,0,9.331333324,70.4,-18.22,72.7195187003,132.36
2019-05-12 20:00:00,75.0169999925,5.59,75.2249851305,7.4669999925,0,7.4669999925,67.55,5.59,67.7809014399,132.66,7.4669999925,0.0,7.4669999925,7.4669999925,0,7.4669999925,0.0,0.0,0.0,131.3,78.8169999925,-19.16,81.1124225247,7.4669999925,0,7.4669999925,71.35,-19.16,73.8777916562,132.51
2019-05-12 20:30:00,74.5879999945,5.14,74.7648937883,5.4779999945,0,5.4779999945,69.11,5.14,69.3008780608,132.66,5.4779999945,0.0,5.4779999945,5.4779999945,0,5.4779999945,0.0,0.0,0.0,131.21,78.4979999945,-19.63,80.9152204665,5.4779999945,0,5.4779999945,73.02,-19.63,75.6125472392,132.51
2019-05-12 21:00:00,74.4569999932,4.37,74.5851308774,6.7669999932,0,6.7669999932,67.69,4.37,67.8309147808,132.38,6.7669999932,0.0,6.7669999932,6.7669999932,0,6.7669999932,0.0,0.0,0.0,130.9,78.2869999932,-20.33,80.8836402985,6.7669999932,0,6.7669999932,71.52,-20.33,74.3533408799,132.23
2019-05-12 21:30:00,75.1293333272,4.95,75.2922255362,6.1293333272,0,6.1293333272,69.0,4.95,69.1773264878,132.2,6.1293333272,0.0,6.1293333272,6.1293333272,0,6.1293333272,0.0,0.0,0.0,130.8,79.0493333272,-19.66,81.4574287556,6.1293333272,0,6.1293333272,72.92,-19.66,75.5237843331,132.11
2019-05-12 22:00:00,71.6279999961,4.65,71.7787773889,3.8779999961,0,3.8779999961,67.75,4.65,67.909388158,132.41,3.8779999961,0.0,3.8779999961,3.8779999961,0,3.8779999961,0.0,0.0,0.0,130.98,75.4479999961,-20.07,78.0717977468,3.8779999961,0,3.8779999961,71.57,-20.07,74.3308132607,132.26
2019-05-12 22:30:00,66.1025555525,3.06,66.1733439579,3.0525555525,0,3.0525555525,63.05,3.06,63.1242116782,132.41,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,130.79,69.6325555525,-21.76,72.9533439451,3.0525555525,0,3.0525555525,66.58,-21.76,70.0456565391,132.26
2019-05-12 23:00:00,63.306999997,1.17,63.3178106745,3.046999997,0,3.046999997,60.26,1.17,60.2713572105,132.8,3.046999997,0.0,3.046999997,3.046999997,0,3.046999997,0.0,0.0,0.0,130.93,66.656999997,-23.92,70.8189384882,3.046999997,0,3.046999997,63.61,-23.92,67.9588000188,132.65
2019-05-12 23:30:00,60.6579999969,0.71,60.6621551185,3.0779999969,0,3.0779999969,57.58,0.71,57.5843772216,133.21,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,131.26,63.8279999969,-24.59,68.4008894943,3.0779999969,0,3.0779999969,60.75,-24.59,65.5380088193,133.04
2019-05-13 00:00:00,56.7158888858,-0.04,56.7159029912,3.0858888858,0,3.0858888858,53.63,-0.04,53.630014917,133.02,3.0858888858,0.0,3.0858888858,3.0858888858,0,3.0858888858,0.0,0.0,0.0,130.99,59.6358888858,-25.32,64.7884375734,3.0858888858,0,3.0858888858,56.55,-25.32,61.9597038405,132.87
2019-05-13 00:30:00,60.6792222191,-0.43,60.6807457858,3.1192222191,0,3.1192222191,57.56,-0.43,57.5616061277,132.7,3.1192222191,0.0,3.1192222191,3.1192222191,0,3.1192222191,0.0,0.0,0.0,130.69,63.8392222191,-25.58,68.7734156018,3.1192222191,0,3.1192222191,60.72,-25.58,65.8881992469,132.58
2019-05-13 01:00:00,59.3924444414,-0.77,59.3974356073,3.0424444414,0,3.0424444414,56.35,-0.77,56.355260624,132.85,3.0424444414,0.0,3.0424444414,3.0424444414,0,3.0424444414,0.0,0.0,0.0,130.84,62.4924444414,-25.97,67.6738244247,3.0424444414,0,3.0424444414,59.45,-25.97,64.8748287088,132.77
2019-05-13 01:30:00,64.0598888858,-0.16,64.0600886985,3.0698888858,0,3.0698888858,60.99,-0.16,60.9902098701,132.71,3.0698888858,0.0,3.0698888858,3.0698888858,0,3.0698888858,0.0,0.0,0.0,130.84,67.4498888858,-25.27,72.0281917773,3.0698888858,0,3.0698888858,64.38,-25.27,69.1618196695,132.63
2019-05-13 02:00:00,63.8627777746,-0.61,63.8656909858,3.1327777746,0,3.1327777746,60.73,-0.61,60.7330634828,132.71,3.1327777746,0.0,3.1327777746,3.1327777746,0,3.1327777746,0.0,0.0,0.0,130.63,67.2227777746,-25.72,71.975136344,3.1327777746,0,3.1327777746,64.09,-25.72,69.0582833554,132.63
2019-05-13 02:30:00,63.4722222191,-0.87,63.4781843898,3.1422222190999998,0,3.1422222190999998,60.33,-0.87,60.3362726724,132.84,3.1422222190999998,0.0,3.1422222190999998,3.1422222190999998,0,3.1422222190999998,0.0,0.0,0.0,130.74,66.8222222191,-26.02,71.7094818158,3.1422222190999998,0,3.1422222190999998,63.68,-26.02,68.7908627653,132.63
2019-05-13 03:00:00,61.337111108,-1.19,61.3486536044,3.107111108,0,3.107111108,58.23,-1.19,58.2421582704,133.03,3.107111108,0.0,3.107111108,3.107111108,0,3.107111108,0.0,0.0,0.0,130.93,64.547111108,-26.43,69.7486519754,3.107111108,0,3.107111108,61.44,-26.43,66.88361907070001,132.88
2019-05-13 03:30:00,59.823111108,-1.15,59.8341635075,3.073111108,0,3.073111108,56.75,-1.15,56.7616507864,133.03,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,130.93,62.943111108,-26.44,68.2708490936,3.073111108,0,3.073111108,59.87,-26.44,65.448380423,132.88
2019-05-13 04:00:00,58.475222219,-1.62,58.4976581887,3.175222219,0,3.175222219,55.3,-1.62,55.3237236635,133.19,3.175222219,0.0,3.175222219,3.175222219,0,3.175222219,0.0,0.0,0.0,131.02,61.485222219,-26.98,67.1442696835,3.175222219,0,3.175222219,58.31,-26.98,64.2493307358,133.12
2019-05-13 04:30:00,58.1213333301,-1.5899999999999999,58.1430777313,3.2113333301,0,3.2113333301,54.91,-1.5899999999999999,54.9330155735,133.19,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,131.02,61.1213333301,-26.96,66.8031360645,3.2113333301,0,3.2113333301,57.91,-26.96,63.8780846613,133.04
2019-05-13 05:00:00,57.830222219,-1.58,57.8518020627,3.210222219,0,3.210222219,54.62,-1.58,54.6428476564,133.19,3.210222219,0.0,3.210222219,3.210222219,0,3.210222219,0.0,0.0,0.0,130.87,60.820222219,-26.92,66.5115465973,3.210222219,0,3.210222219,57.61,-26.92,63.5892954828,132.9
2019-05-13 05:30:00,59.6443333302,-1.02,59.6530543929,3.1643333302,0,3.1643333302,56.48,-1.02,56.4892095891,132.88,3.1643333302,0.0,3.1643333302,3.1643333302,0,3.1643333302,0.0,0.0,0.0,130.79,62.7343333302,-26.24,68.0009865986,3.1643333302,0,3.1643333302,59.57,-26.24,65.0931832068,132.72
2019-05-13 06:00:00,61.9118888856,-0.41000000000000003,61.9132464452,3.3218888856,0,3.3218888856,58.59,-0.41000000000000003,58.5914345276,132.38,3.3218888856,0.0,3.3218888856,3.3218888856,0,3.3218888856,0.0,0.0,0.0,130.37,65.1518888856,-25.46,69.9498407815,3.3218888856,0,3.3218888856,61.83,-25.46,66.8667368727,132.28
2019-05-13 06:30:00,68.6081111074,0.05,68.6081293268,3.7181111074,0,3.7181111074,64.89,0.05,64.8900192634,131.7,3.7181111074,0.0,3.7181111074,3.7181111074,0,3.7181111074,0.0,0.0,0.0,129.81,72.2781111074,-24.66,76.3691098891,3.7181111074,0,3.7181111074,68.56,-24.66,72.8600658797,131.58
2019-05-13 07:00:00,74.0172222178,3.84,74.116764533,4.4272222178,0,4.4272222178,69.59,3.84,69.695865731,132.77,4.4272222178,0.0,4.4272222178,4.4272222178,0,4.4272222178,0.0,0.0,0.0,131.25,77.9572222178,-21.01,80.7387676145,4.4272222178,0,4.4272222178,73.53,-21.01,76.4727467795,132.6
2019-05-13 07:30:00,72.9555555438,6.22,73.2202259264,11.7355555438,0,11.7355555438,61.22,6.22,61.5351671811,132.62,11.7355555438,0.0,11.7355555438,11.7355555438,0,11.7355555438,0.0,0.0,0.0,131.25,76.3255555438,-18.49,78.533244738,11.7355555438,0,11.7355555438,64.59,-18.49,67.1844342091,132.45
2019-05-13 08:00:00,75.6425555407,8.76,76.1481044329,14.8725555407,0,14.8725555407,60.77,8.76,61.398131079,131.9,14.8725555407,0.0,14.8725555407,14.8725555407,0,14.8725555407,0.0,0.0,0.0,130.79,79.0225555407,-15.55,80.5379834872,14.8725555407,0,14.8725555407,64.15,-15.55,66.0077646948,131.73
2019-05-13 08:30:00,74.146111093,10.45,74.8788908185,18.136111093,0,18.136111093,56.01,10.45,56.9765091946,131.57,18.136111093,0.0,18.136111093,18.136111093,0,18.136111093,0.0,0.0,0.0,130.66,77.186111093,-13.67,78.3872734929,18.136111093,0,18.136111093,59.05,-13.67,60.6116440958,131.45
2019-05-13 09:00:00,71.1425555354,11.81,72.1161515065,20.1225555354,0,20.1225555354,51.02,11.81,52.3690414272,131.26,20.1225555354,0.0,20.1225555354,20.1225555354,0,20.1225555354,0.0,0.0,0.0,130.44,73.8525555354,-12.16,74.8469475604,20.1225555354,0,20.1225555354,53.73,-12.16,55.0888237304,131.1
2019-05-13 09:30:00,67.5152222023,12.95,68.7459651836,19.8852222023,0,19.8852222023,47.63,12.95,49.3590862962,130.88,19.8852222023,0.0,19.8852222023,19.8852222023,0,19.8852222023,0.0,0.0,0.0,130.17,69.9752222023,-10.83,70.808337237,19.8852222023,0,19.8852222023,50.09,-10.83,51.2474096906,130.72
2019-05-13 10:00:00,64.587888866,13.45,65.973463515,22.907888866,0,22.907888866,41.68,13.45,43.7964028203,130.88,22.907888866,0.0,22.907888866,22.907888866,0,22.907888866,0.0,0.0,0.0,130.17,66.677888866,-10.3,67.4687398995,22.907888866,0,22.907888866,43.77,-10.3,44.9655746099,130.72
2019-05-13 10:30:00,60.5278888633,13.36,61.9847959604,25.5478888633,0,25.5478888633,34.98,13.36,37.4444922519,131.08,25.5478888633,0.0,25.5478888633,25.5478888633,0,25.5478888633,0.0,0.0,0.0,130.32,62.2578888633,-10.51,63.1387743445,25.5478888633,0,25.5478888633,36.71,-10.51,38.184868731,130.93
2019-05-13 11:00:00,57.5011110838,13.64,59.0967628206,27.2911110838,0,27.2911110838,30.21,13.64,33.14654884,130.85,27.2911110838,0.0,27.2911110838,27.2911110838,0,27.2911110838,0.0,0.0,0.0,130.08,58.8911110838,-10.15,59.7593964552,27.2911110838,0,27.2911110838,31.6,-10.15,33.1900964144,130.69
2019-05-13 11:30:00,55.5603333045,14.34,57.3810616572,28.8803333045,0,28.8803333045,26.68,14.34,30.2895691617,130.85,28.8803333045,0.0,28.8803333045,28.8803333045,0,28.8803333045,0.0,0.0,0.0,130.08,56.7203333045,-9.43,57.4988792079,28.8803333045,0,28.8803333045,27.84,-9.43,29.3937153147,130.69
2019-05-13 12:00:00,53.4872221924,14.54,55.4282828334,29.8372221924,0,29.8372221924,23.65,14.54,27.7620982636,130.78,29.8372221924,0.0,29.8372221924,29.8372221924,0,29.8372221924,0.0,0.0,0.0,130.08,54.4572221924,-9.24,55.2355560207,29.8372221924,0,29.8372221924,24.62,-9.24,26.2968058897,130.69
2019-05-13 12:30:00,51.9353333029,14.55,53.9349733038,30.4453333029,0,30.4453333029,21.49,14.55,25.9523139623,130.78,30.4453333029,0.0,30.4453333029,30.4453333029,0,30.4453333029,0.0,0.0,0.0,130.08,52.7653333029,-9.23,53.5665315152,30.4453333029,0,30.4453333029,22.32,-9.23,24.1531633539,130.69
2019-05-13 13:00:00,51.1426666361,14.32,53.1096483763,30.5626666361,0,30.5626666361,20.58,14.32,25.0718726863,130.92,30.5626666361,0.0,30.5626666361,30.5626666361,0,30.5626666361,0.0,0.0,0.0,130.15,51.9126666361,-9.56,52.7855904322,30.5626666361,0,30.5626666361,21.35,-9.56,23.3926505552,130.8
2019-05-13 13:30:00,49.5224444135,13.79,51.4065812974,30.9424444135,0,30.9424444135,18.58,13.79,23.1382907752,131.09,30.9424444135,0.0,30.9424444135,30.9424444135,0,30.9424444135,0.0,0.0,0.0,130.3,50.1624444135,-10.19,51.1869800783,30.9424444135,0,30.9424444135,19.22,-10.19,21.7541835057,130.96
2019-05-13 14:00:00,49.6675555245,13.5,51.4695645191,31.0275555245,0,31.0275555245,18.64,13.5,23.0152036706,131.32,31.0275555245,0.0,31.0275555245,31.0275555245,0,31.0275555245,0.0,0.0,0.0,130.47,50.3175555245,-10.55,51.4116610699,31.0275555245,0,31.0275555245,19.29,-10.55,21.9865095001,131.21
2019-05-13 14:30:00,48.3034444136,13.53,50.1625721252,30.8234444136,0,30.8234444136,17.48,13.53,22.1045538295,131.24,30.8234444136,0.0,30.8234444136,30.8234444136,0,30.8234444136,0.0,0.0,0.0,130.32,48.8734444136,-10.47,49.9823415703,30.8234444136,0,30.8234444136,18.05,-10.47,20.866801384,131.03
2019-05-13 15:00:00,50.3993333035,12.91,52.0265403178,29.8593333035,0,29.8593333035,20.54,12.91,24.2602493804,131.62,29.8593333035,0.0,29.8593333035,29.8593333035,0,29.8593333035,0.0,0.0,0.0,130.69,51.1693333035,-11.24,52.389295383,29.8593333035,0,29.8593333035,21.31,-11.24,24.0926067498,131.44
2019-05-13 15:30:00,49.5865555268,12.81,51.2144763618,28.7865555268,0,28.7865555268,20.8,12.81,24.4281824948,131.62,28.7865555268,0.0,28.7865555268,28.7865555268,0,28.7865555268,0.0,0.0,0.0,130.69,50.3765555268,-11.38,51.6459267197,28.7865555268,0,28.7865555268,21.59,-11.38,24.4055833776,131.44
2019-05-13 16:00:00,52.7152221949,12.64,54.209447987,27.3052221949,0,27.3052221949,25.41,12.64,28.380234319,131.51,27.3052221949,0.0,27.3052221949,27.3052221949,0,27.3052221949,0.0,0.0,0.0,130.56,53.8252221949,-11.54,55.0483981995,27.3052221949,0,27.3052221949,26.52,-11.54,28.9219985478,131.44
2019-05-13 16:30:00,57.6271110855,11.94,58.8510622849,25.6371110855,0,25.6371110855,31.99,11.94,34.1456249028,131.51,25.6371110855,0.0,25.6371110855,25.6371110855,0,25.6371110855,0.0,0.0,0.0,130.56,59.1471110855,-12.22,60.3962676807,25.6371110855,0,25.6371110855,33.51,-12.22,35.6685926271,131.37
2019-05-13 17:00:00,64.533999977,10.49,65.3810159987,23.043999977,0,23.043999977,41.49,10.49,42.7955628541,131.88,23.043999977,0.0,23.043999977,23.043999977,0,23.043999977,0.0,0.0,0.0,130.83,66.673999977,-13.82,68.091223171,23.043999977,0,23.043999977,43.63,-13.82,45.7664647968,131.76
2019-05-13 17:30:00,71.3398888683,9.25,71.9370714149,20.5598888683,0,20.5598888683,50.78,9.25,51.6156071358,132.16,20.5598888683,0.0,20.5598888683,20.5598888683,0,20.5598888683,0.0,0.0,0.0,131.02,74.0898888683,-15.17,75.6269828337,20.5598888683,0,20.5598888683,53.53,-15.17,55.6380247672,132.0
2019-05-13 18:00:00,74.0403333171,8.79,74.5602780152,16.2203333171,0,16.2203333171,57.82,8.79,58.4843269603,131.94,16.2203333171,0.0,16.2203333171,16.2203333171,0,16.2203333171,0.0,0.0,0.0,130.79,77.2303333171,-15.58,78.7861712756,16.2203333171,0,16.2203333171,61.01,-15.58,62.9679005526,131.77
2019-05-13 18:30:00,78.2258888725,8.13,78.647228749,16.3658888725,0,16.3658888725,61.86,8.13,62.3919586165,131.94,16.3658888725,0.0,16.3658888725,16.3658888725,0,16.3658888725,0.0,0.0,0.0,130.79,81.6758888725,-16.27,83.280632341,16.3658888725,0,16.3658888725,65.31,-16.27,67.3060844204,131.77
2019-05-13 19:00:00,79.1372222088,7.16,79.4604652574,13.3972222088,0,13.3972222088,65.74,7.16,66.1287622748,132.09,13.3972222088,0.0,13.3972222088,13.3972222088,0,13.3972222088,0.0,0.0,0.0,130.87,82.8472222088,-17.3,84.634226101,13.3972222088,0,13.3972222088,69.45,-17.3,71.5722886318,131.96
2019-05-13 19:30:00,79.6307777681,6.46,79.8923799117,9.6807777681,0,9.6807777681,69.95,6.46,70.2476625946,132.09,9.6807777681,0.0,9.6807777681,9.6807777681,0,9.6807777681,0.0,0.0,0.0,130.95,83.6107777681,-18.05,85.5369198591,9.6807777681,0,9.6807777681,73.93,-18.05,76.1015597738,132.05
2019-05-13 20:00:00,76.743777766,6.54,77.0219386007,11.743777766000001,0,11.743777766000001,65.0,6.54,65.3281838107,132.25,11.743777766000001,0.0,11.743777766000001,11.743777766000001,0,11.743777766000001,0.0,0.0,0.0,130.95,80.393777766,-17.99,82.3820344705,11.743777766000001,0,11.743777766000001,68.65,-17.99,70.9680392853,132.05
2019-05-13 20:30:00,77.6716666577,5.54,77.8689887015,8.9516666577,0,8.9516666577,68.72,5.54,68.9429474276,132.14,8.9516666577,0.0,8.9516666577,8.9516666577,0,8.9516666577,0.0,0.0,0.0,130.82,81.5616666577,-19.0,83.7454802839,8.9516666577,0,8.9516666577,72.61,-19.0,75.0547273661,132.05
2019-05-13 21:00:00,77.0959999905,5.32,77.2793349773,9.5259999905,0,9.5259999905,67.57,5.32,67.7791066627,132.14,9.5259999905,0.0,9.5259999905,9.5259999905,0,9.5259999905,0.0,0.0,0.0,130.82,80.9459999905,-19.26,83.2057841406,9.5259999905,0,9.5259999905,71.42,-19.26,73.9713728411,132.05
2019-05-13 21:30:00,78.3249999934,5.67,78.5299594038,6.6449999934,0,6.6449999934,71.68,5.67,71.903903232,131.94,6.6449999934,0.0,6.6449999934,6.6449999934,0,6.6449999934,0.0,0.0,0.0,130.69,82.4149999934,-18.77,84.5254111135,6.6449999934,0,6.6449999934,75.77,-18.77,78.0602703044,131.78
2019-05-13 22:00:00,75.9989999946,4.74,76.1466716291,5.3789999946,0,5.3789999946,70.62,4.74,70.7788951595,132.18,5.3789999946,0.0,5.3789999946,5.3789999946,0,5.3789999946,0.0,0.0,0.0,130.81,80.0289999946,-19.85,82.4540074232,5.3789999946,0,5.3789999946,74.65,-19.85,77.2440612604,132.06
2019-05-13 22:30:00,70.8301111081,2.75,70.8834757866,3.0301111081,0,3.0301111081,67.8,2.75,67.85574773,132.54,3.0301111081,0.0,3.0301111081,3.0301111081,0,3.0301111081,0.0,0.0,0.0,130.91,74.6601111081,-22.07,77.8538187289,3.0301111081,0,3.0301111081,71.63,-22.07,74.9529305631,132.38
2019-05-13 23:00:00,68.1165555525,0.56,68.1188574503,3.0865555525,0,3.0865555525,65.03,0.56,65.0324111501,132.61,3.0865555525,0.0,3.0865555525,3.0865555525,0,3.0865555525,0.0,0.0,0.0,130.77,71.7865555525,-24.41,75.823199999,3.0865555525,0,3.0865555525,68.7,-24.41,72.9077369008,132.38
2019-05-13 23:30:00,67.4945555524,-0.35000000000000003,67.4954630269,3.2045555524,0,3.2045555524,64.29,-0.35000000000000003,64.2909527072,132.61,3.2045555524,0.0,3.2045555524,3.2045555524,0,3.2045555524,0.0,0.0,0.0,130.61,71.0945555524,-25.35,75.4788601476,3.2045555524,0,3.2045555524,67.89,-25.35,72.4684386475,132.38
2019-05-14 00:00:00,62.9631111079,-1.26,62.975717228,3.2031111079,0,3.2031111079,59.76,-1.26,59.7732816566,132.72,3.2031111079,0.0,3.2031111079,3.2031111079,0,3.2031111079,0.0,0.0,0.0,130.69,66.2831111079,-26.38,71.3397169755,3.2031111079,0,3.2031111079,63.08,-26.38,68.3739043788,132.58
2019-05-14 00:30:00,61.7047777746,-1.8599999999999999,61.732804895,3.2147777746,0,3.2147777746,58.49,-1.8599999999999999,58.5195668132,133.21,3.2147777746,0.0,3.2147777746,3.2147777746,0,3.2147777746,0.0,0.0,0.0,131.07,64.9347777746,-27.2,70.4014585405,3.2147777746,0,3.2147777746,61.72,-27.2,67.4477456999,133.02
2019-05-14 01:00:00,59.4254444412,-2.17,59.4650514759,3.2254444412,0,3.2254444412,56.2,-2.17,56.2418785248,133.0,3.2254444412,0.0,3.2254444412,3.2254444412,0,3.2254444412,0.0,0.0,0.0,130.82,62.5354444412,-27.53,68.3270276791,3.2254444412,0,3.2254444412,59.31,-27.53,65.3878964335,132.9
2019-05-14 01:30:00,63.5985555524,-1.9500000000000002,63.6284430766,3.1685555524,0,3.1685555524,60.43,-1.9500000000000002,60.4614538363,133.0,3.1685555524,0.0,3.1685555524,3.1685555524,0,3.1685555524,0.0,0.0,0.0,130.82,66.9685555524,-27.21,72.2853479813,3.1685555524,0,3.1685555524,63.8,-27.21,69.360104527,132.79
2019-05-14 02:00:00,63.1471111079,-2.37,63.1915701757,3.2571111079,0,3.2571111079,59.89,-2.37,59.9368751271,133.08,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,130.82,66.4871111079,-27.7,72.0265641515,3.2571111079,0,3.2571111079,63.23,-27.7,69.0313182548,132.9
2019-05-14 02:30:00,63.1258888856,-2.47,63.1741936838,3.2958888856,0,3.2958888856,59.83,-2.47,59.8809635861,133.26,3.2958888856,0.0,3.2958888856,3.2958888856,0,3.2958888856,0.0,0.0,0.0,131.02,66.4658888856,-27.85,72.0648103123,3.2958888856,0,3.2958888856,63.17,-27.85,69.0367394943,133.1
2019-05-14 03:00:00,60.965222219,-2.71,61.0254243755,3.235222219,0,3.235222219,57.73,-2.71,57.793572307,133.63,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,131.39,64.155222219,-28.28,70.1117032882,3.235222219,0,3.235222219,60.92,-28.28,67.1640141743,133.51
