Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-14 03:30:00,59.7068888856,-2.84,59.7743940195,3.2968888856,0,3.2968888856,56.41,-2.84,56.481445626,133.84,3.2968888856,0.0,3.2968888856,3.2968888856,0,3.2968888856,0.0,0.0,0.0,131.49,62.8068888856,-28.5,68.9706842904,3.2968888856,0,3.2968888856,59.51,-28.5,65.9824984371,133.65
2019-05-14 04:00:00,58.9106666634,-2.79,58.9766966414,3.2506666634,0,3.2506666634,55.66,-2.79,55.7298815717,133.84,3.2506666634,0.0,3.2506666634,3.2506666634,0,3.2506666634,0.0,0.0,0.0,131.49,61.9606666634,-28.5,68.2009839619,3.2506666634,0,3.2506666634,58.71,-28.5,65.2618885721,133.65
2019-05-14 04:30:00,58.4597777745,-2.77,58.5253664443,3.3197777745,0,3.3197777745,55.14,-2.77,55.2095326914,133.84,3.3197777745,0.0,3.3197777745,3.3197777745,0,3.3197777745,0.0,0.0,0.0,131.49,61.4897777745,-28.45,67.7524558282,3.3197777745,0,3.3197777745,58.17,-28.45,64.7545473307,133.65
2019-05-14 05:00:00,58.2169999967,-2.84,58.2862306949,3.2869999967,0,3.2869999967,54.93,-2.84,55.0033680787,133.64,3.2869999967,0.0,3.2869999967,3.2869999967,0,3.2869999967,0.0,0.0,0.0,131.3,61.2369999967,-28.45,67.5231269166,3.2869999967,0,3.2869999967,57.95,-28.45,64.5569903264,133.44
2019-05-14 05:30:00,59.0958888856,-1.87,59.1254681435,3.2558888856,0,3.2558888856,55.84,-1.87,55.8713030097,133.32,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,131.1,62.1658888856,-27.32,67.9041982571,3.2558888856,0,3.2558888856,58.91,-27.32,64.9366652978,133.17
2019-05-14 06:00:00,59.1957777744,-0.99,59.2040556577,3.3457777744,0,3.3457777744,55.85,-0.99,55.8587737066,133.06,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,130.94,62.2757777744,-26.31,67.6053888193,3.3457777744,0,3.3457777744,58.93,-26.31,64.5365090472,132.9
2019-05-14 06:30:00,60.3789999963,1.55,60.3988918818,3.7089999963,0,3.7089999963,56.67,1.55,56.6911933196,132.66,3.7089999963,0.0,3.7089999963,3.7089999963,0,3.7089999963,0.0,0.0,0.0,130.82,63.5289999963,-23.47,67.725731746,3.7089999963,0,3.7089999963,59.82,-23.47,64.2594218773,132.52
2019-05-14 07:00:00,66.8973333289,5.16,67.0960416606,4.4073333289,0,4.4073333289,62.49,5.16,62.7026769763,132.11,4.4073333289,0.0,4.4073333289,4.4073333289,0,4.4073333289,0.0,0.0,0.0,130.69,70.4173333289,-19.47,73.0594397265,4.4073333289,0,4.4073333289,66.01,-19.47,68.8215155311,131.95
2019-05-14 07:30:00,74.9189999938,7.52,75.2954644057,6.1889999938,0,6.1889999938,68.73,7.52,69.1401713912,131.18,6.1889999938,0.0,6.1889999938,6.1889999938,0,6.1889999938,0.0,0.0,0.0,130.07,78.8189999938,-16.53,80.5336927008,6.1889999938,0,6.1889999938,72.63,-16.53,74.4872995886,131.02
2019-05-14 08:00:00,74.4036666571,9.52,75.0102393812,9.5836666571,0,9.5836666571,64.82,9.52,65.5153630838,130.97,9.5836666571,0.0,9.5836666571,9.5836666571,0,9.5836666571,0.0,0.0,0.0,129.99,78.0436666571,-14.41,79.3628502845,9.5836666571,0,9.5836666571,68.46,-14.41,69.9601293595,130.82
2019-05-14 08:30:00,69.6889999854,10.13,70.4214002912,14.5789999854,0,14.5789999854,55.11,10.13,56.0332847511,131.29,14.5789999854,0.0,14.5789999854,14.5789999854,0,14.5789999854,0.0,0.0,0.0,130.31,72.6589999854,-13.91,73.9784994365,14.5789999854,0,14.5789999854,58.08,-13.91,59.7224790175,131.14
2019-05-14 09:00:00,68.3198888717,10.98,69.1965867326,17.1598888717,0,17.1598888717,51.16,10.98,52.3250035834,131.29,17.1598888717,0.0,17.1598888717,17.1598888717,0,17.1598888717,0.0,0.0,0.0,130.31,71.0598888717,-12.97,72.2338473741,17.1598888717,0,17.1598888717,53.9,-12.97,55.4385326285,131.14
2019-05-14 09:30:00,65.050555535,12.17,66.179178564,20.580555535,0,20.580555535,44.47,12.17,46.1052036109,130.86,20.580555535,0.0,20.580555535,20.580555535,0,20.580555535,0.0,0.0,0.0,129.99,67.350555535,-11.65,68.3507119997,20.580555535,0,20.580555535,46.77,-11.65,48.1991223986,130.69
2019-05-14 10:00:00,63.2303333096,12.35,64.4251313576,23.7403333096,0,23.7403333096,39.49,12.35,41.3761114654,131.03,23.7403333096,0.0,23.7403333096,23.7403333096,0,23.7403333096,0.0,0.0,0.0,130.17,65.2303333096,-11.54,66.2432485894,23.7403333096,0,23.7403333096,41.49,-11.54,43.0649706838,130.87
2019-05-14 10:30:00,61.2632221961,12.25,62.4759545253,26.1032221961,0,26.1032221961,35.16,12.25,37.2328900302,131.26,26.1032221961,0.0,26.1032221961,26.1032221961,0,26.1032221961,0.0,0.0,0.0,130.36,62.9432221961,-11.77,64.0342261641,26.1032221961,0,26.1032221961,36.84,-11.77,38.6745200358,131.13
2019-05-14 11:00:00,59.1415555272,13.01,60.5556247609,28.3315555272,0,28.3315555272,30.81,13.01,33.4442252115,131.26,28.3315555272,0.0,28.3315555272,28.3315555272,0,28.3315555272,0.0,0.0,0.0,130.48,60.5615555272,-10.93,61.5399618774,28.3315555272,0,28.3315555272,32.23,-10.93,34.0328929126,131.13
2019-05-14 11:30:00,53.6393333034,14.12,55.4666789814,29.9593333034,0,29.9593333034,23.68,14.12,27.5702158134,130.75,29.9593333034,0.0,29.9593333034,29.9593333034,0,29.9593333034,0.0,0.0,0.0,129.96,54.5993333034,-9.64,55.443816582,29.9593333034,0,29.9593333034,24.64,-9.64,26.4586318618,130.58
2019-05-14 12:00:00,54.3655555247,14.61,56.2944555663,30.9055555247,0,30.9055555247,23.46,14.61,27.6373605831,130.75,30.9055555247,0.0,30.9055555247,30.9055555247,0,30.9055555247,0.0,0.0,0.0,130.06,55.3055555247,-9.12,56.0524653507,30.9055555247,0,30.9055555247,24.4,-9.12,26.0486928655,130.58
2019-05-14 12:30:00,53.4558888576,14.72,55.4455629745,31.2658888576,0,31.2658888576,22.19,14.72,26.6284528278,130.62,31.2658888576,0.0,31.2658888576,31.2658888576,0,31.2658888576,0.0,0.0,0.0,129.93,54.3258888576,-8.97,55.0614484024,31.2658888576,0,31.2658888576,23.06,-8.97,24.743170775,130.58
2019-05-14 13:00:00,53.3075555241,14.32,55.1974444694,31.4575555241,0,31.4575555241,21.85,14.32,26.1244119551,130.77,31.4575555241,0.0,31.4575555241,31.4575555241,0,31.4575555241,0.0,0.0,0.0,130.03,54.1575555241,-9.46,54.9775628811,31.4575555241,0,31.4575555241,22.7,-9.46,24.5923077404,130.58
2019-05-14 13:30:00,49.3919999684,14.36,51.4371389259,31.5819999684,0,31.5819999684,17.81,14.36,22.8780615438,130.66,31.5819999684,0.0,31.5819999684,31.5819999684,0,31.5819999684,0.0,0.0,0.0,129.92,49.9819999684,-9.44,50.8656457822,31.5819999684,0,31.5819999684,18.4,-9.44,20.6802707913,130.58
2019-05-14 14:00:00,49.5012221909,14.49,51.5783975943,31.3012221909,0,31.3012221909,18.2,14.49,23.263707787,130.74,31.3012221909,0.0,31.3012221909,31.3012221909,0,31.3012221909,0.0,0.0,0.0,129.92,50.1212221909,-9.29,50.9749057273,31.3012221909,0,31.3012221909,18.82,-9.29,20.988008481,130.58
2019-05-14 14:30:00,48.2638888578,14.35,50.3520155274,31.1138888578,0,31.1138888578,17.15,14.35,22.3616859829,130.59,31.1138888578,0.0,31.1138888578,31.1138888578,0,31.1138888578,0.0,0.0,0.0,129.82,48.8038888578,-9.42,49.7046875822,31.1138888578,0,31.1138888578,17.69,-9.42,20.041768884,130.42
2019-05-14 15:00:00,47.6889999696,13.94,49.6846487167,30.4089999696,0,30.4089999696,17.28,13.94,22.20184677,130.59,30.4089999696,0.0,30.4089999696,30.4089999696,0,30.4089999696,0.0,0.0,0.0,129.82,48.2589999696,-9.86,49.255970989,30.4089999696,0,30.4089999696,17.85,-9.86,20.3922068448,130.5
2019-05-14 15:30:00,48.2262221927,13.72,50.1398734241,29.5062221927,0,29.5062221927,18.72,13.72,23.209411884,130.78,29.5062221927,0.0,29.5062221927,29.5062221927,0,29.5062221927,0.0,0.0,0.0,129.97,48.886222192700004,-10.16,49.9308353653,29.5062221927,0,29.5062221927,19.38,-10.16,21.8817275369,130.66
2019-05-14 16:00:00,52.6774444166,13.23,54.3134058061,27.8874444166,0,27.8874444166,24.79,13.23,28.0994128053,131.07,27.8874444166,0.0,27.8874444166,27.8874444166,0,27.8874444166,0.0,0.0,0.0,130.21,53.7374444166,-10.73,54.7982283694,27.8874444166,0,27.8874444166,25.85,-10.73,27.9884869187,130.91
2019-05-14 16:30:00,57.5385555302,12.26,58.8302045934,25.3885555302,0,25.3885555302,32.15,12.26,34.4082853394,131.31,25.3885555302,0.0,25.3885555302,25.3885555302,0,25.3885555302,0.0,0.0,0.0,130.37,59.0785555302,-11.79,60.2435044094,25.3885555302,0,25.3885555302,33.69,-11.79,35.6934195616,131.17
2019-05-14 17:00:00,64.6925555335,11.16,65.6480947283,22.0825555335,0,22.0825555335,42.61,11.16,44.0472212517,131.65,22.0825555335,0.0,22.0825555335,22.0825555335,0,22.0825555335,0.0,0.0,0.0,130.66,66.9025555335,-13.01,68.1557923944,22.0825555335,0,22.0825555335,44.82,-13.01,46.6700385687,131.56
2019-05-14 17:30:00,72.9366666481,10.04,73.6244452729,18.5266666481,0,18.5266666481,54.41,10.04,55.3285613404,131.97,18.5266666481,0.0,18.5266666481,18.5266666481,0,18.5266666481,0.0,0.0,0.0,130.96,75.8966666481,-14.23,77.2191485857,18.5266666481,0,18.5266666481,57.37,-14.23,59.1084579396,131.81
2019-05-14 18:00:00,74.5733333182,10.05,75.2474886105,15.1833333181,0,15.1833333181,59.39,10.05,60.2343307425,131.62,15.1833333181,0.0,15.1833333181,15.1833333181,0,15.1833333181,0.0,0.0,0.0,130.63,77.8733333182,-14.11,79.1413175407,15.1833333181,0,15.1833333181,62.69,-14.11,64.25829285,131.51
2019-05-14 18:30:00,77.4743333215,9.11,78.0081048585,11.8343333215,0,11.8343333215,65.64,9.11,66.2691610027,131.73,11.8343333215,0.0,11.8343333215,11.8343333215,0,11.8343333215,0.0,0.0,0.0,130.74,81.1643333215,-15.11,82.5588341943,11.8343333215,0,11.8343333215,69.33,-15.11,70.9574590864,131.51
2019-05-14 19:00:00,76.1514444312,7.48,76.5179252787,13.2514444312,0,13.2514444312,62.9,7.48,63.3431953725,131.73,13.2514444312,0.0,13.2514444312,13.2514444312,0,13.2514444312,0.0,0.0,0.0,130.56,79.6514444312,-16.85,81.4142192739,13.2514444312,0,13.2514444312,66.4,-16.85,68.5046166327,131.51
2019-05-14 19:30:00,75.2365555431,6.5,75.5168146177,12.4065555431,0,12.4065555431,62.83,6.5,63.1653298891,131.54,12.4065555431,0.0,12.4065555431,12.4065555431,0,12.4065555431,0.0,0.0,0.0,130.2,78.7465555431,-17.82,80.7376765204,12.4065555431,0,12.4065555431,66.34,-17.82,68.6916879979,131.34
2019-05-14 20:00:00,75.5741111003,5.85,75.8001897663,10.7641111003,0,10.7641111003,64.81,5.85,65.0734861522,131.54,10.7641111003,0.0,10.7641111003,10.7641111003,0,10.7641111003,0.0,0.0,0.0,130.2,79.2141111003,-18.48,81.3411691422,10.7641111003,0,10.7641111003,68.45,-18.48,70.9007256662,131.34
2019-05-14 20:30:00,77.457555547,5.67,77.6648041993,8.577555547,0,8.577555547,68.88,5.67,69.1129749034,131.62,8.577555547,0.0,8.577555547,8.577555547,0,8.577555547,0.0,0.0,0.0,130.32,81.377555547,-18.66,83.4895331572,8.577555547,0,8.577555547,72.8,-18.66,75.1534137615,131.48
2019-05-14 21:00:00,78.5533333262,5.74,78.7627689753,7.1633333262,0,7.1633333262,71.39,5.74,71.6203860643,131.62,7.1633333262,0.0,7.1633333262,7.1633333262,0,7.1633333262,0.0,0.0,0.0,130.32,82.6433333262,-18.6,84.7105692535,7.1633333262,0,7.1633333262,75.48,-18.6,77.7379598395,131.48
2019-05-14 21:30:00,77.5033333303,5.65,77.7090031934,3.0033333303,0,3.0033333303,74.5,5.65,74.7139377894,131.62,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,130.32,81.7733333303,-18.65,83.8731217015,3.0033333303,0,3.0033333303,78.77,-18.65,80.9477325192,131.48
2019-05-14 22:00:00,74.1506666637,5.1,74.325845886,3.0006666637,0,3.0006666637,71.15,5.1,71.3325486717,131.55,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,130.21,78.2006666637,-19.22,80.5279620172,3.0006666637,0,3.0006666637,75.2,-19.22,77.617320232,131.4
2019-05-14 22:30:00,71.3534444414,3.56,71.4421978501,3.0834444414,0,3.0834444414,68.27,3.56,68.3627566735,131.84,3.0834444414,0.0,3.0834444414,3.0834444414,0,3.0834444414,0.0,0.0,0.0,130.35,75.2234444414,-20.98,78.0943467456,3.0834444414,0,3.0834444414,72.14,-20.98,75.1288226981,131.7
2019-05-14 23:00:00,65.2282222191,2.6,65.280019714,3.1182222191,0,3.1182222191,62.11,2.6,62.1643957583,132.26,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,130.61,68.6982222191,-22.23,72.2053920152,3.1182222191,0,3.1182222191,65.58,-22.23,69.2452835939,132.11
2019-05-14 23:30:00,62.2166666635,0.49,62.2185961809,3.1666666635,0,3.1666666635,59.05,0.49,59.0520329879,132.47,3.1666666635,0.0,3.1666666635,3.1666666635,0,3.1666666635,0.0,0.0,0.0,130.61,65.4966666635,-24.47,69.9184828499,3.1666666635,0,3.1666666635,62.33,-24.47,66.9612559619,132.28
2019-05-15 00:00:00,61.6483333301,-0.7000000000000001,61.6523073565,3.2183333301,0,3.2183333301,58.43,-0.7000000000000001,58.4341929011,132.36,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,130.31,64.8883333301,-25.73,69.8035006455,3.2183333301,0,3.2183333301,61.67,-25.73,66.822315135,132.21
2019-05-15 00:30:00,61.942222219,-0.81,61.9475180571,3.192222219,0,3.192222219,58.75,-0.81,58.7555835645,132.36,3.192222219,0.0,3.192222219,3.192222219,0,3.192222219,0.0,0.0,0.0,130.31,65.212222219,-25.86,70.1525019279,3.192222219,0,3.192222219,62.02,-25.86,67.1953867464,132.21
2019-05-15 01:00:00,59.9323333301,-1.3900000000000001,59.948450175,3.2323333301,0,3.2323333301,56.7,-1.3900000000000001,56.7170353598,132.36,3.2323333301,0.0,3.2323333301,3.2323333301,0,3.2323333301,0.0,0.0,0.0,130.2,63.0623333301,-26.43,68.3769170483,3.2323333301,0,3.2323333301,59.83,-26.43,65.4077503053,132.21
2019-05-15 01:30:00,63.8155555523,-1.09,63.8248637324,3.2155555523,0,3.2155555523,60.6,-1.09,60.6098020125,132.36,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,130.2,67.2055555523,-26.07,72.0848916008,3.2155555523,0,3.2155555523,63.99,-26.07,69.0967799539,132.11
2019-05-15 02:00:00,63.2969999968,-1.47,63.3140672252,3.2069999968,0,3.2069999968,60.09,-1.47,60.1079778399,132.44,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,130.32,66.6469999968,-26.51,71.725885903,3.2069999968,0,3.2069999968,63.44,-26.51,68.7561902668,132.3
2019-05-15 02:30:00,62.5938888856,-1.6600000000000001,62.6158967502,3.2438888856,0,3.2438888856,59.35,-1.6600000000000001,59.3732102888,132.54,3.2438888856,0.0,3.2438888856,3.2438888856,0,3.2438888856,0.0,0.0,0.0,130.39,65.8938888856,-26.77,71.1240992384,3.2438888856,0,3.2438888856,62.65,-26.77,68.1296954345,132.39
2019-05-15 03:00:00,60.6375555523,-1.9300000000000002,60.6682622412,3.2275555523,0,3.2275555523,57.41,-1.9300000000000002,57.4424320516,132.78,3.2275555523,0.0,3.2275555523,3.2275555523,0,3.2275555523,0.0,0.0,0.0,130.61,63.8075555523,-27.16,69.3474566625,3.2275555523,0,3.2275555523,60.58,-27.16,66.3897733088,132.62
2019-05-15 03:30:00,59.0537777746,-2.4,59.1025267603,3.2137777746,0,3.2137777746,55.84,-2.4,55.8915521345,132.96,3.2137777746,0.0,3.2137777746,3.2137777746,0,3.2137777746,0.0,0.0,0.0,130.73,62.1237777746,-27.73,68.0317327795,3.2137777746,0,3.2137777746,58.91,-27.73,65.1102219317,132.82
2019-05-15 04:00:00,58.1646666634,-2.27,58.2089456018,3.2346666634,0,3.2346666634,54.93,-2.27,54.9768842333,132.96,3.2346666634,0.0,3.2346666634,3.2346666634,0,3.2346666634,0.0,0.0,0.0,130.73,61.1846666634,-27.65,67.1422812743,3.2346666634,0,3.2346666634,57.95,-27.65,64.2084495997,132.82
2019-05-15 04:30:00,57.8729999968,-2.24,57.9163338673,3.1929999968000002,0,3.1929999968000002,54.68,-2.24,54.7258622591,132.96,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,130.73,60.8729999968,-27.6,66.8377298284,3.1929999968000002,0,3.1929999968000002,57.68,-27.6,63.9432748614,132.82
2019-05-15 05:00:00,57.7895555524,-2.19,57.8310369174,3.1595555524,0,3.1595555524,54.63,-2.19,54.6738785893,132.84,3.1595555524,0.0,3.1595555524,3.1595555524,0,3.1595555524,0.0,0.0,0.0,130.58,60.7795555524,-27.52,66.7195981189,3.1595555524,0,3.1595555524,57.62,-27.52,63.8546380461,132.72
2019-05-15 05:30:00,58.9777777746,-1.6099999999999999,58.9997489082,3.1577777746,0,3.1577777746,55.82,-1.6099999999999999,55.8432135537,132.84,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,130.58,62.0477777746,-26.88,67.6199757969,3.1577777746,0,3.1577777746,58.89,-26.88,64.7345850377,132.72
2019-05-15 06:00:00,59.7881111077,-0.9500000000000001,59.7956581185,3.4381111077,0,3.4381111077,56.35,-0.9500000000000001,56.3580074169,133.33,3.4381111077,0.0,3.4381111077,3.4381111077,0,3.4381111077,0.0,0.0,0.0,131.21,62.8981111077,-26.4,68.2138723495,3.4381111077,0,3.4381111077,59.46,-26.4,65.0572947486,133.21
2019-05-15 06:30:00,60.5586666628,1.32,60.5730510044,3.8486666628,0,3.8486666628,56.71,1.32,56.7253602897,132.33,3.8486666628,0.0,3.8486666628,3.8486666628,0,3.8486666628,0.0,0.0,0.0,130.41,63.6986666628,-23.6,67.9299649243,3.8486666628,0,3.8486666628,59.85,-23.6,64.334924419,132.14
2019-05-15 07:00:00,65.5948888838,4.02,65.717956813,5.1148888838,0,5.1148888838,60.48,4.02,60.6134539521,131.8,5.1148888838,0.0,5.1148888838,5.1148888838,0,5.1148888838,0.0,0.0,0.0,130.26,68.9748888838,-20.59,71.9825214655,5.1148888838,0,5.1148888838,63.86,-20.59,67.0973002438,131.7
2019-05-15 07:30:00,72.3899999928,7.65,72.7930944455,7.2199999928,0,7.2199999928,65.17,7.65,65.6174626148,131.35,7.2199999928,0.0,7.2199999928,7.2199999928,0,7.2199999928,0.0,0.0,0.0,130.26,76.0399999928,-16.53,77.8159527276,7.2199999928,0,7.2199999928,68.82,-16.53,70.7773501906,131.24
2019-05-15 08:00:00,76.4533333238,10.37,77.1534126033,9.4833333238,0,9.4833333238,66.97,10.37,67.7681178726,131.35,9.4833333238,0.0,9.4833333238,9.4833333238,0,9.4833333238,0.0,0.0,0.0,130.53,80.2333333238,-13.61,81.3794806831,9.4833333238,0,9.4833333238,70.75,-13.61,72.0471692712,131.24
2019-05-15 08:30:00,75.2914444277,11.75,76.2027827838,16.7914444277,0,16.7914444277,58.5,11.75,59.6683542592,131.35,16.7914444277,0.0,16.7914444277,16.7914444277,0,16.7914444277,0.0,0.0,0.0,130.53,78.4914444277,-12.21,79.435451458,16.7914444277,0,16.7914444277,61.7,-12.21,62.8965348807,131.24
2019-05-15 09:00:00,70.7773333126,12.85,71.9343687735,20.7773333126,0,20.7773333126,50.0,12.85,51.6248244549,131.24,20.7773333126,0.0,20.7773333126,20.7773333126,0,20.7773333126,0.0,0.0,0.0,130.53,73.4373333126,-11.04,74.2625310911,20.7773333126,0,20.7773333126,52.66,-11.04,53.8048064767,131.13
2019-05-15 09:30:00,64.8677777556,13.64,66.2863348734,22.1977777556,0,22.1977777556,42.67,13.64,44.7970813781,131.13,22.1977777556,0.0,22.1977777556,22.1977777556,0,22.1977777556,0.0,0.0,0.0,130.43,67.0477777556,-10.2,67.8192045217,22.1977777556,0,22.1977777556,44.85,-10.2,45.9952443194,130.99
2019-05-15 10:00:00,64.0158888652,14.49,65.6353115876,23.6958888652,0,23.6958888652,40.32,14.49,42.8446321025,131.25,23.6958888652,0.0,23.6958888652,23.6958888652,0,23.6958888652,0.0,0.0,0.0,130.69,66.0358888652,-9.37,66.6973426623,23.6958888652,0,23.6958888652,42.34,-9.37,43.364415135,131.13
2019-05-15 10:30:00,58.4629999737,14.36,60.2007638317,26.2929999737,0,26.2929999737,32.17,14.36,35.2295117764,131.25,26.2929999737,0.0,26.2929999737,26.2929999737,0,26.2929999737,0.0,0.0,0.0,130.54,59.9529999737,-9.56,60.7104258414,26.2929999737,0,26.2929999737,33.66,-9.56,34.9912731978,131.13
2019-05-15 11:00:00,55.1282221941,14.52,57.0083439707,28.1382221941,0,28.1382221941,26.99,14.52,30.6478465801,130.95,28.1382221941,0.0,28.1382221941,28.1382221941,0,28.1382221941,0.0,0.0,0.0,130.25,56.2982221941,-9.3,57.0611936627,28.1382221941,0,28.1382221941,28.16,-9.3,29.655953871,130.76
2019-05-15 11:30:00,53.7456666385,14.46,55.6568799199,28.1356666385,0,28.1356666385,25.61,14.46,29.4102652147,130.77,28.1356666385,0.0,28.1356666385,28.1356666385,0,28.1356666385,0.0,0.0,0.0,130.08,54.8456666385,-9.3,55.6285641467,28.1356666385,0,28.1356666385,26.71,-9.3,28.2827526949,130.56
2019-05-15 12:00:00,52.280222195,14.96,54.3785181184,27.270222195,0,27.270222195,25.01,14.96,29.1427812674,130.68,27.270222195,0.0,27.270222195,27.270222195,0,27.270222195,0.0,0.0,0.0,130.08,53.320222195,-8.74,54.0317841175,27.270222195,0,27.270222195,26.05,-8.74,27.4770831785,130.56
2019-05-15 12:30:00,53.1653333055,15.26,55.3120264091,27.8753333055,0,27.8753333055,25.29,15.26,29.5372933763,130.97,27.8753333055,0.0,27.8753333055,27.8753333055,0,27.8753333055,0.0,0.0,0.0,130.33,54.2253333055,-8.52,54.8905927467,27.8753333055,0,27.8753333055,26.35,-8.52,27.6931923042,130.81
2019-05-15 13:00:00,55.7603333048,14.85,57.7038756953,28.5403333048,0,28.5403333048,27.22,14.85,31.0072717278,131.15,28.5403333048,0.0,28.5403333048,28.5403333048,0,28.5403333048,0.0,0.0,0.0,130.47,56.9603333048,-8.99,57.6654113849,28.5403333048,0,28.5403333048,28.42,-8.99,29.8079938943,130.95
2019-05-15 13:30:00,57.6638888608,13.42,59.2049024875,28.0638888608,0,28.0638888608,29.6,13.42,32.5000984614,131.59,28.0638888608,0.0,28.0638888608,28.0638888608,0,28.0638888608,0.0,0.0,0.0,130.8,58.9938888608,-10.65,59.9474888792,28.0638888608,0,28.0638888608,30.93,-10.65,32.7121903883,131.47
2019-05-15 14:00:00,58.0845555273,13.75,59.6898491437,28.2945555273,0,28.2945555273,29.79,13.75,32.8101600118,131.46,28.2945555273,0.0,28.2945555273,28.2945555273,0,28.2945555273,0.0,0.0,0.0,130.72,59.4445555273,-10.25,60.3217844716,28.2945555273,0,28.2945555273,31.15,-10.25,32.7930632909,131.26
2019-05-15 14:30:00,56.8592221948,13.8,58.5099235054,27.3792221948,0,27.3792221948,29.48,13.8,32.5501213515,131.39,27.3792221948,0.0,27.3792221948,27.3792221948,0,27.3792221948,0.0,0.0,0.0,130.63,58.1892221948,-10.2,59.0764384475,27.3792221948,0,27.3792221948,30.81,-10.2,32.4545235676,131.26
2019-05-15 15:00:00,56.0644444172,13.98,57.7811589345,27.2144444172,0,27.2144444172,28.85,13.98,32.0587413976,131.3,27.2144444172,0.0,27.2144444172,27.2144444172,0,27.2144444172,0.0,0.0,0.0,130.54,57.3844444172,-10.03,58.2544020746,27.2144444172,0,27.2144444172,30.17,-10.03,31.793549660300002,131.26
2019-05-15 15:30:00,53.1101110847,14.15,54.9627728506,26.4201110847,0,26.4201110847,26.69,14.15,30.2089159024,131.3,26.4201110847,0.0,26.4201110847,26.4201110847,0,26.4201110847,0.0,0.0,0.0,130.54,54.3001110847,-9.83,55.1827052962,26.4201110847,0,26.4201110847,27.88,-9.83,29.5621937616,131.05
2019-05-15 16:00:00,53.9974444196,13.79,55.7304952773,24.8374444196,0,24.8374444196,29.16,13.79,32.2563125605,131.3,24.8374444196,0.0,24.8374444196,24.8374444196,0,24.8374444196,0.0,0.0,0.0,130.54,55.3474444196,-10.26,56.2903828712,24.8374444196,0,24.8374444196,30.51,-10.26,32.1889375407,131.19
2019-05-15 16:30:00,59.0721110888,13.24,60.5376899831,22.3121110888,0,22.3121110888,36.76,13.24,39.0716674843,131.75,22.3121110888,0.0,22.3121110888,22.3121110888,0,22.3121110888,0.0,0.0,0.0,130.94,60.9221110888,-10.9,61.8895275432,22.3121110888,0,22.3121110888,38.61,-10.9,40.119098943,131.6
2019-05-15 17:00:00,62.3592222008,12.5,63.599705923,21.3892222008,0,21.3892222008,40.97,12.5,42.8344592589,132.24,21.3892222008,0.0,21.3892222008,21.3892222008,0,21.3892222008,0.0,0.0,0.0,131.43,64.5492222008,-11.85,65.6279253575,21.3892222008,0,21.3892222008,43.16,-11.85,44.7572128265,132.05
2019-05-15 17:30:00,66.109999976,12.59,67.2981440815,24.049999976,0,24.049999976,42.06,12.59,43.9038916271,132.41,24.049999976,0.0,24.049999976,24.049999976,0,24.049999976,0.0,0.0,0.0,131.62,68.3799999759,-11.78,69.3872668197,24.049999976,0,24.049999976,44.33,-11.78,45.868478283,132.24
2019-05-15 18:00:00,72.0701110916,12.27,73.1071392735,19.4801110916,0,19.4801110916,52.59,12.27,54.0024166126,132.26,19.4801110916,0.0,19.4801110916,19.4801110916,0,19.4801110916,0.0,0.0,0.0,131.51,75.0601110916,-12.0,76.0132901346,19.4801110916,0,19.4801110916,55.58,-12.0,56.8606753389,132.08
2019-05-15 18:30:00,77.2022222086,11.84,78.1048571726,13.6322222086,0,13.6322222086,63.57,11.84,64.6632082409,131.84,13.6322222086,0.0,13.6322222086,13.6322222086,0,13.6322222086,0.0,0.0,0.0,131.19,80.9022222086,-12.3,81.8318981711,13.6322222086,0,13.6322222086,67.27,-12.3,68.3852535274,131.71
2019-05-15 19:00:00,79.0082222136,11.63,79.8596022865,8.6082222136,0,8.6082222136,70.4,11.63,71.3541652603,131.74,8.6082222136,0.0,8.6082222136,8.6082222136,0,8.6082222136,0.0,0.0,0.0,131.08,83.1482222136,-12.44,84.0736609009,8.6082222136,0,8.6082222136,74.54,-12.44,75.5709282727,131.6
2019-05-15 19:30:00,79.8393333275,10.83,80.5705159855,5.8493333275,0,5.8493333275,73.99,10.83,74.7783992875,131.74,5.8493333275,0.0,5.8493333275,5.8493333275,0,5.8493333275,0.0,0.0,0.0,131.08,84.2193333275,-13.29,85.2614813742,5.8493333275,0,5.8493333275,78.37,-13.29,79.4888734352,131.69
2019-05-15 20:00:00,77.5292222168,9.75,78.1398924848,5.4292222168,0,5.4292222168,72.1,9.75,72.7562540267,131.95,5.4292222168,0.0,5.4292222168,5.4292222168,0,5.4292222168,0.0,0.0,0.0,131.08,81.7592222168,-14.49,83.0333096865,5.4292222168,0,5.4292222168,76.33,-14.49,77.6931721582,131.85
2019-05-15 20:30:00,75.858666662,8.91,76.3801375211,4.678666662,0,4.678666662,71.18,8.91,71.735489822,132.19,4.678666662,0.0,4.678666662,4.678666662,0,4.678666662,0.0,0.0,0.0,131.24,80.068666662,-15.47,81.5494468469,4.678666662,0,4.678666662,75.39,-15.47,76.9608536855,132.0
2019-05-15 21:00:00,77.4284444381,8.42,77.8849177191,6.3284444381,0,6.3284444381,71.1,8.42,71.5968323322,132.06,6.3284444381,0.0,6.3284444381,6.3284444381,0,6.3284444381,0.0,0.0,0.0,131.1,81.6084444381,-15.94,83.1505971332,6.3284444381,0,6.3284444381,75.28,-15.94,76.9490870641,131.92
2019-05-15 21:30:00,79.0265555497,7.8,79.4105564899,5.8965555497,0,5.8965555497,73.13,7.8,73.5447951931,131.4,5.8965555497,0.0,5.8965555497,5.8965555497,0,5.8965555497,0.0,0.0,0.0,130.42,83.3565555497,-16.32,84.9391414667,5.8965555497,0,5.8965555497,77.46,-16.32,79.1605583608,131.22
2019-05-15 22:00:00,73.4359999971,7.09,73.7774640088,2.9459999971,0,2.9459999971,70.49,7.09,70.8456646521,131.13,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,130.06,77.5859999971,-17.0,79.4266164176,2.9459999971,0,2.9459999971,74.64,-17.0,76.5514833298,130.99
2019-05-15 22:30:00,68.5763333304,6.48,68.8818110465,2.9163333304,0,2.9163333304,65.66,6.48,65.9789815017,131.58,2.9163333304,0.0,2.9163333304,2.9163333304,0,2.9163333304,0.0,0.0,0.0,130.4,72.4263333304,-17.9,74.6055209732,2.9163333304,0,2.9163333304,69.51,-17.9,71.7777827743,131.45
2019-05-15 23:00:00,62.3476666637,5.39,62.5802176284,2.9276666637,0,2.9276666637,59.42,5.39,59.6639631604,132.05,2.9276666637,0.0,2.9276666637,2.9276666637,0,2.9276666637,0.0,0.0,0.0,130.69,65.7776666637,-19.24,68.5337802235,2.9276666637,0,2.9276666637,62.85,-19.24,65.728989799,131.9
2019-05-15 23:30:00,63.0897777749,3.55,63.1895763531,2.8797777749,0,2.8797777749,60.21,3.55,60.3145637471,132.57,2.8797777749,0.0,2.8797777749,2.8797777749,0,2.8797777749,0.0,0.0,0.0,131.02,66.5497777749,-21.4,69.9058861748,2.8797777749,0,2.8797777749,63.67,-21.4,67.1701488758,132.42
2019-05-16 00:00:00,64.0267777748,1.51,64.0445811308,3.0067777748,0,3.0067777748,61.02,1.51,61.0386803593,133.29,3.0067777748,0.0,3.0067777748,3.0067777748,0,3.0067777748,0.0,0.0,0.0,131.51,67.5067777748,-23.81,71.5826874707,3.0067777748,0,3.0067777748,64.5,-23.81,68.754389678,133.15
2019-05-16 00:30:00,62.3182222193,0.85,62.3240188095,2.9682222193000003,0,2.9682222193000003,59.35,0.85,59.3560864613,133.67,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,131.8,65.6682222193,-24.65,70.1422690639,2.9682222193000003,0,2.9682222193000003,62.7,-24.65,67.3714516691,133.53
2019-05-16 01:00:00,60.6201111082,0.43,60.6216361604,2.9401111082,0,2.9401111082,57.68,0.43,57.6816027863,133.97,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,132.06,63.8701111082,-25.22,68.6690577551,2.9401111082,0,2.9401111082,60.93,-25.22,65.9432581846,133.88
2019-05-16 01:30:00,64.5204444415,0.93,64.5271466201,2.9004444415,0,2.9004444415,61.62,0.93,61.627017614,133.76,2.9004444415,0.0,2.9004444415,2.9004444415,0,2.9004444415,0.0,0.0,0.0,131.91,68.0304444415,-24.61,72.3449616139,2.9004444415,0,2.9004444415,65.13,-24.61,69.6244856354,133.63
2019-05-16 02:00:00,63.6682222194,0.6000000000000001,63.6710493126,2.8682222193999998,0,2.8682222193999998,60.8,0.6000000000000001,60.8029604542,133.89,2.8682222193999998,0.0,2.8682222193999998,2.8682222193999998,0,2.8682222193999998,0.0,0.0,0.0,131.91,67.1282222194,-25.05,71.6498479994,2.8682222193999998,0,2.8682222193999998,64.26,-25.05,68.969921705,133.73
2019-05-16 02:30:00,63.2959999971,0.21,63.2963483594,2.9059999971,0,2.9059999971,60.39,0.21,60.3903651256,134.23,2.9059999971,0.0,2.9059999971,2.9059999971,0,2.9059999971,0.0,0.0,0.0,132.22,66.7059999971,-25.51,71.417438596,2.9059999971,0,2.9059999971,63.8,-25.51,68.7109896596,134.08
2019-05-16 03:00:00,61.1727777748,-2.52,61.2246612133,2.9827777748,0,2.9827777748,58.19,-2.52,58.2445405167,134.33,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,132.42,64.3327777748,-24.4,68.8045514208,2.9827777748,0,2.9827777748,61.35,-24.4,66.0241054464,134.16
2019-05-16 03:30:00,59.0041111081,-13.78,60.5918602426,2.9641111081,0,2.9641111081,56.04,-13.78,57.7093579933,133.35,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,131.95,61.6141111081,-19.37,64.5871162667,2.9641111081,0,2.9641111081,58.65,-19.37,61.7658433117,133.21
2019-05-16 04:00:00,58.3572222192,-13.89,59.9874777361,2.9972222192,0,2.9972222192,55.36,-13.89,57.0759292522,133.5,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,132.07,60.9472222192,-19.51,63.9937809185,2.9972222192,0,2.9972222192,57.95,-19.51,61.1460759166,133.39
2019-05-16 04:30:00,58.1886666637,-13.77,59.7957676437,2.9686666637,0,2.9686666637,55.22,-13.77,56.9109945441,133.5,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,132.15,60.7586666637,-19.38,63.7746028976,2.9686666637,0,2.9686666637,57.79,-19.38,60.9530023871,133.39
2019-05-16 05:00:00,58.2724444414,-13.64,59.847534462,3.0024444414,0,3.0024444414,55.27,-13.64,56.9282223506,133.5,3.0024444414,0.0,3.0024444414,3.0024444414,0,3.0024444414,0.0,0.0,0.0,132.03,60.8524444414,-19.24,63.8216075832,3.0024444414,0,3.0024444414,57.85,-19.24,60.9655648707,133.39
2019-05-16 05:30:00,59.3963333303,-13.4,60.8891157194,2.9963333303,0,2.9963333303,56.4,-13.4,57.9699922374,133.24,2.9963333303,0.0,2.9963333303,2.9963333303,0,2.9963333303,0.0,0.0,0.0,131.86,62.0463333303,-18.97,64.8814948945,2.9963333303,0,2.9963333303,59.05,-18.97,62.0222814801,133.07
2019-05-16 06:00:00,62.0509999969,-12.93,63.3838425833,3.0709999969,0,3.0709999969,58.98,-12.93,60.3806699201,132.88,3.0709999969,0.0,3.0709999969,3.0709999969,0,3.0709999969,0.0,0.0,0.0,131.6,64.8109999969,-18.44,67.3832272943,3.0709999969,0,3.0709999969,61.74,-18.44,64.4349377279,132.74
2019-05-16 06:30:00,68.4809999961,-10.33,69.2557308853,3.9409999961,0,3.9409999961,64.54,-10.33,65.361460357,131.89,3.9409999961,0.0,3.9409999961,3.9409999961,0,3.9409999961,0.0,0.0,0.0,130.88,71.5409999961,-15.6,73.2220914782,3.9409999961,0,3.9409999961,67.6,-15.6,69.3766531335,131.73
2019-05-16 07:00:00,71.4414444393,-7.15,71.7983459669,5.1114444393,0,5.1114444393,66.33,-7.15,66.7142518507,130.61,5.1114444393,0.0,5.1114444393,5.1114444393,0,5.1114444393,0.0,0.0,0.0,129.97,74.6114444393,-12.19,75.6006861168,5.1114444393,0,5.1114444393,69.5,-12.19,70.560938911,130.5
2019-05-16 07:30:00,74.6886666592,-8.66,75.1890452614,7.4986666592,0,7.4986666592,67.19,-8.66,67.7457873229,132.0,7.4986666592,0.0,7.4986666592,7.4986666592,0,7.4986666592,0.0,0.0,0.0,131.18,77.8886666592,-13.87,79.113976603,7.4986666592,0,7.4986666592,70.39,-13.87,71.7434944786,131.85
2019-05-16 08:00:00,78.5017777695,-6.9,78.8044358712,8.2517777695,0,8.2517777695,70.25,-6.9,70.5880478551,132.0,8.2517777695,0.0,8.2517777695,8.2517777695,0,8.2517777695,0.0,0.0,0.0,131.48,81.8717777695,-12.0,82.7465285987,8.2517777695,0,8.2517777695,73.62,-12.0,74.5915839757,131.85
2019-05-16 08:30:00,80.1173333242,-5.38,80.2977677086,9.1573333242,0,9.1573333242,70.96,-5.38,71.1636564547,131.73,9.1573333242,0.0,9.1573333242,9.1573333242,0,9.1573333242,0.0,0.0,0.0,131.26,83.4773333242,-10.36,84.1177435439,9.1573333242,0,9.1573333242,74.32,-10.36,75.0386033985,131.54
2019-05-16 09:00:00,78.4901110996,-5.01,78.6498419606,11.4701110996,0,11.4701110996,67.02,-5.01,67.2069974035,131.73,11.4701110996,0.0,11.4701110996,11.4701110996,0,11.4701110996,0.0,0.0,0.0,131.26,81.6601110996,-10.0,82.2701266852,11.4701110996,0,11.4701110996,70.19,-10.0,70.8987736142,131.54
2019-05-16 09:30:00,72.5049999846,-4.67,72.6552401604,15.4249999846,0,15.4249999846,57.08,-4.67,57.2707193948,131.96,15.4249999846,0.0,15.4249999846,15.4249999846,0,15.4249999846,0.0,0.0,0.0,131.48,75.1749999846,-9.72,75.800785106,15.4249999846,0,15.4249999846,59.75,-9.72,60.5354515966,131.76
2019-05-16 10:00:00,68.9921110941,-3.29,69.0705110248,16.9721110941,0,16.9721110941,52.02,-3.29,52.1239340419,131.96,16.9721110941,0.0,16.9721110941,16.9721110941,0,16.9721110941,0.0,0.0,0.0,131.72,71.4121110941,-8.31,71.8939893936,16.9721110941,0,16.9721110941,54.44,-8.31,55.070588339,131.86
2019-05-16 10:30:00,64.9477777585,-3.35,65.0341167062,19.3277777584,0,19.3277777584,45.62,-3.35,45.7428344115,132.55,19.3277777584,0.0,19.3277777584,19.3277777584,0,19.3277777584,0.0,0.0,0.0,132.21,67.0477777584,-8.44,67.5769050959,19.3277777584,0,19.3277777584,47.72,-8.44,48.4606231904,132.44
2019-05-16 11:00:00,57.3748888663,-3.7,57.4940681499,22.5548888663,0,22.5548888663,34.82,-3.7,35.0160306146,132.13,22.5548888663,0.0,22.5548888663,22.5548888663,0,22.5548888663,0.0,0.0,0.0,131.61,58.9648888663,-8.84,59.6238519304,22.5548888663,0,22.5548888663,36.41,-8.84,37.4677688153,131.95
2019-05-16 11:30:00,61.8825555327,-3.18,61.9642080499,22.9025555327,0,22.9025555327,38.98,-3.18,39.1094975677,131.86,22.9025555327,0.0,22.9025555327,22.9025555327,0,22.9025555327,0.0,0.0,0.0,131.42,63.6425555327,-8.27,64.1776267458,22.9025555327,0,22.9025555327,40.74,-8.27,41.5709092997,131.72
2019-05-16 12:00:00,60.2309999761,-3.12,60.311754726,23.8809999761,0,23.8809999761,36.35,-3.12,36.4836525036,131.72,23.8809999761,0.0,23.8809999761,23.8809999761,0,23.8809999761,0.0,0.0,0.0,131.26,61.8709999761,-8.2,62.412023185,23.8809999761,0,23.8809999761,37.99,-8.2,38.8648954714,131.54
2019-05-16 12:30:00,57.0255555296,-3.5,57.1328625526,25.9755555296,0,25.9755555296,31.05,-3.5,31.2466398193,131.89,25.9755555296,0.0,25.9755555296,25.9755555296,0,25.9755555296,0.0,0.0,0.0,131.26,58.3955555296,-8.65,59.0327316462,25.9755555296,0,25.9755555296,32.42,-8.65,33.5541189722,131.71
2019-05-16 13:00:00,59.6088888645,-2.77,59.6732145242,24.4188888645,0,24.4188888645,35.19,-2.77,35.2988526726,131.79,24.4188888645,0.0,24.4188888645,24.4188888645,0,24.4188888645,0.0,0.0,0.0,131.38,61.1988888645,-7.84,61.6990242893,24.4188888645,0,24.4188888645,36.78,-7.84,37.6063026633,131.71
2019-05-16 13:30:00,59.4371110872,-3.6,59.5460340778,23.8871110872,0,23.8871110872,35.55,-3.6,35.731813556,132.22,23.8871110872,0.0,23.8871110872,23.8871110872,0,23.8871110872,0.0,0.0,0.0,131.72,61.0071110872,-8.74,61.629986234,23.8871110872,0,23.8871110872,37.12,-8.74,38.1350494952,132.03
2019-05-16 14:00:00,58.9655555325,-4.03,59.1031102334,23.0155555325,0,23.0155555325,35.95,-4.03,36.1751765718,132.35,23.0155555325,0.0,23.0155555325,23.0155555325,0,23.0155555325,0.0,0.0,0.0,131.79,60.5155555325,-9.19,61.2093829524,23.0155555325,0,23.0155555325,37.5,-9.19,38.6096632982,132.17
2019-05-16 14:30:00,59.5246666436,-3.87,59.6503381301,23.0446666436,0,23.0446666436,36.48,-3.87,36.6847011709,132.35,23.0446666436,0.0,23.0446666436,23.0446666436,0,23.0446666436,0.0,0.0,0.0,131.79,61.0846666436,-9.01,61.7455795905,23.0446666436,0,23.0446666436,38.04,-9.01,39.0924762582,132.17
2019-05-16 15:00:00,59.300444424,-4.59,59.4778177885,20.450444424,0,20.450444424,38.85,-4.59,39.1202070547,132.19,20.450444424,0.0,20.450444424,20.450444424,0,20.450444424,0.0,0.0,0.0,131.59,60.970444424,-9.74,61.7435234924,20.450444424,0,20.450444424,40.52,-9.74,41.6741886544,132.0
2019-05-16 15:30:00,61.1794444251,-4.14,61.3193608917,19.3494444251,0,19.3494444251,41.83,-4.14,42.0343728394,131.68,19.3494444251,0.0,19.3494444251,19.3494444251,0,19.3494444251,0.0,0.0,0.0,131.17,63.0094444251,-9.22,63.6804403782,19.3494444251,0,19.3494444251,43.66,-9.22,44.6229089146,131.54
2019-05-16 16:00:00,64.2666666479,-3.8,64.3789130231,18.7366666479,0,18.7366666479,45.53,-3.8,45.6883015662,131.49,18.7366666479,0.0,18.7366666479,18.7366666479,0,18.7366666479,0.0,0.0,0.0,131.0,66.2766666479,-8.83,66.8622871428,18.7366666479,0,18.7366666479,47.54,-8.83,48.3530815978,131.36
2019-05-16 16:30:00,67.1509999816,-3.64,67.2495828874,18.4209999816,0,18.4209999816,48.73,-3.64,48.8657599961,131.23,18.4209999816,0.0,18.4209999816,18.4209999816,0,18.4209999816,0.0,0.0,0.0,130.81,69.3509999816,-8.63,69.8858934152,18.4209999816,0,18.4209999816,50.93,-8.63,51.6559948118,131.09
2019-05-16 17:00:00,71.4463333163,-3.52,71.5329919991,17.0163333163,0,17.0163333163,54.43,-3.52,54.5437008279,131.23,17.0163333163,0.0,17.0163333163,17.0163333163,0,17.0163333163,0.0,0.0,0.0,130.81,73.8963333163,-8.48,74.3813046242,17.0163333163,0,17.0163333163,56.88,-8.48,57.5086497842,131.09
2019-05-16 17:30:00,75.0493333181,-4.55,75.1871327521,15.2493333181,0,15.2493333181,59.8,-4.55,59.9728480231,131.23,15.2493333181,0.0,15.2493333181,15.2493333181,0,15.2493333181,0.0,0.0,0.0,130.81,77.7693333181,-9.53,78.3510695826,15.2493333181,0,15.2493333181,62.52,-9.53,63.2421639415,131.09
2019-05-16 18:00:00,78.2425555429,-5.0,78.4021523805,12.6225555429,0,12.6225555429,65.62,-5.0,65.8102150126,131.23,12.6225555429,0.0,12.6225555429,12.6225555429,0,12.6225555429,0.0,0.0,0.0,130.81,81.2525555429,-9.96,81.8607316255,12.6225555429,0,12.6225555429,68.63,-9.96,69.3489617803,131.09
2019-05-16 18:30:00,80.0451111014,-5.8,80.2549675175,9.7151111014,0,9.7151111014,70.33,-5.8,70.5687530002,131.23,9.7151111014,0.0,9.7151111014,9.7151111014,0,9.7151111014,0.0,0.0,0.0,130.81,83.2851111014,-10.77,83.9785843604,9.7151111014,0,9.7151111014,73.57,-10.77,74.3541377463,131.09
2019-05-16 19:00:00,80.5454444348,-6.36,80.7961522549,9.6554444348,0,9.6554444348,70.89,-6.36,71.1747265537,131.3,9.6554444348,0.0,9.6554444348,9.6554444348,0,9.6554444348,0.0,0.0,0.0,130.81,83.8254444348,-11.35,84.5903519007,9.6554444348,0,9.6554444348,74.17,-11.35,75.0334018954,131.17
2019-05-16 19:30:00,80.8234444387,-6.8100000000000005,81.1098346129,5.7734444387,0,5.7734444387,75.05,-6.8100000000000005,75.3583346419,131.23,5.7734444387,0.0,5.7734444387,5.7734444387,0,5.7734444387,0.0,0.0,0.0,130.66,84.2834444387,-11.8,85.1054581472,5.7734444387,0,5.7734444387,78.51,-11.8,79.3918138097,131.06
2019-05-16 20:00:00,80.2608888846,-7.65,80.6246412987,4.3208888846,0,4.3208888846,75.94,-7.65,76.3243480156,131.4,4.3208888846,0.0,4.3208888846,4.3208888846,0,4.3208888846,0.0,0.0,0.0,130.75,83.7708888846,-12.68,84.7251097639,4.3208888846,0,4.3208888846,79.45,-12.68,80.4554839647,131.26
2019-05-16 20:30:00,79.2343333297,-8.45,79.6836374559,3.6343333297,0,3.6343333297,75.6,-8.45,76.0707729683,131.59,3.6343333297,0.0,3.6343333297,3.6343333297,0,3.6343333297,0.0,0.0,0.0,130.88,82.7243333297,-13.53,83.8234825383,3.6343333297,0,3.6343333297,79.09,-13.53,80.2389493949,131.47
2019-05-16 21:00:00,83.9513333277,-11.1,84.6819719155,5.6513333277,0,5.6513333277,78.3,-11.1,79.0828679298,131.83,5.6513333277,0.0,5.6513333277,5.6513333277,0,5.6513333277,0.0,0.0,0.0,130.88,87.5613333277,-16.3,89.0655774928,5.6513333277,0,5.6513333277,81.91,-16.3,83.516094856,131.67
2019-05-16 21:30:00,85.0019999945,-11.46,85.7710417511,5.4519999945,0,5.4519999945,79.55,-11.46,80.3712268166,131.4,5.4519999945,0.0,5.4519999945,5.4519999945,0,5.4519999945,0.0,0.0,0.0,130.41,88.6719999945,-16.65,90.2216497468,5.4519999945,0,5.4519999945,83.22,-16.65,84.869257685,131.23
2019-05-16 22:00:00,80.3186666637,-12.0,81.2101484707,2.9286666637,0,2.9286666637,77.39,-12.0,78.314826821,131.7,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,130.69,83.8686666637,-17.25,85.6242707879,2.9286666637,0,2.9286666637,80.94,-17.25,82.7577555278,131.58
2019-05-16 22:30:00,75.2453333304,-13.04,76.3668893435,2.9053333304,0,2.9053333304,72.34,-13.04,73.505899083,132.06,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,130.9,78.5553333304,-18.39,80.6791949306,2.9053333304,0,2.9053333304,75.65,-18.39,77.853160501,131.92
2019-05-16 23:00:00,69.7954444415,-15.48,71.4914992484,2.9554444415,0,2.9554444415,66.84,-15.48,68.6091539082,131.51,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,130.02,72.8554444415,-20.94,75.8050089688,2.9554444415,0,2.9554444415,69.9,-20.94,72.9691277185,131.37
2019-05-16 23:30:00,68.9875555526,-16.81,71.0060484826,2.9875555526,0,2.9875555526,66.0,-16.81,68.1070928759,132.26,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,130.6,71.9775555526,-22.39,75.3795768317,2.9875555526,0,2.9875555526,68.99,-22.39,72.5322838466,132.13
2019-05-17 00:00:00,64.3771111071,-17.8,66.7926076336,4.0371111071,0,4.0371111071,60.34,-17.8,62.9106954341,132.49,4.0371111071,0.0,4.0371111071,4.0371111071,0,4.0371111071,0.0,0.0,0.0,130.71,67.1071111071,-23.45,71.0863338564,4.0371111071,0,4.0371111071,63.07,-23.45,67.2883897861,132.35
2019-05-17 00:30:00,63.026999997,-18.33,65.6383396242,3.006999997,0,3.006999997,60.02,-18.33,62.756587702,133.0,3.006999997,0.0,3.006999997,3.006999997,0,3.006999997,0.0,0.0,0.0,131.13,65.736999997,-24.05,69.998254754,3.006999997,0,3.006999997,62.73,-24.05,67.1822550976,132.82
2019-05-17 01:00:00,61.3143333303,-17.49,63.7600781974,3.0243333303,0,3.0243333303,58.29,-17.49,60.8574087519,133.16,3.0243333303,0.0,3.0243333303,3.0243333303,0,3.0243333303,0.0,0.0,0.0,131.39,63.9443333303,-23.18,68.0161022483,3.0243333303,0,3.0243333303,60.92,-23.18,65.1809696154,133.03
2019-05-17 01:30:00,65.3693333298,-12.11,66.4815902335,3.5793333298,0,3.5793333298,61.79,-12.11,62.9655159591,132.75,3.5793333298,0.0,3.5793333298,3.5793333298,0,3.5793333298,0.0,0.0,0.0,131.57,68.1493333298,-17.52,70.3653468214,3.5793333298,0,3.5793333298,64.57,-17.52,66.9046732299,132.65
2019-05-17 02:00:00,65.0717777748,-12.4,66.2427072422,3.0017777748,0,3.0017777748,62.07,-12.4,63.2964841046,132.93,3.0017777748,0.0,3.0017777748,3.0017777748,0,3.0017777748,0.0,0.0,0.0,131.71,67.8417777748,-17.83,70.1456749318,3.0017777748,0,3.0017777748,64.84,-17.83,67.2468177686,132.82
2019-05-17 02:30:00,64.448999997,-13.07,65.7609192501,3.008999997,0,3.008999997,61.44,-13.07,62.8147952317,133.41,3.008999997,0.0,3.008999997,3.008999997,0,3.008999997,0.0,0.0,0.0,132.1,67.198999997,-18.55,69.7123238789,3.008999997,0,3.008999997,64.19,-18.55,66.8166042238,133.25
2019-05-17 03:00:00,62.1554444414,-13.86,63.6820137379,3.0054444414,0,3.0054444414,59.15,-13.86,60.7521365879,133.87,3.0054444414,0.0,3.0054444414,3.0054444414,0,3.0054444414,0.0,0.0,0.0,132.49,64.7954444414,-19.44,67.6488227567,3.0054444414,0,3.0054444414,61.79,-19.44,64.7759036988,133.7
2019-05-17 03:30:00,60.7351111081,-14.09,62.3480699085,3.0151111081,0,3.0151111081,57.72,-14.09,59.4148676679,133.99,3.0151111081,0.0,3.0151111081,3.0151111081,0,3.0151111081,0.0,0.0,0.0,132.58,63.2951111081,-19.69,66.2870061942,3.0151111081,0,3.0151111081,60.28,-19.69,63.4143083223,133.86
2019-05-17 04:00:00,59.7237777748,-14.18,61.3840535619,3.0037777748,0,3.0037777748,56.72,-14.18,58.4656377713,134.12,3.0037777748,0.0,3.0037777748,3.0037777748,0,3.0037777748,0.0,0.0,0.0,132.68,62.2537777748,-19.81,65.3296942227,3.0037777748,0,3.0037777748,59.25,-19.81,62.4739833851,133.97
2019-05-17 04:30:00,59.2278888859,-14.04,60.869240359,3.0278888859,0,3.0278888859,56.2,-14.04,57.9272094961,134.12,3.0278888859,0.0,3.0278888859,3.0278888859,0,3.0278888859,0.0,0.0,0.0,132.68,61.7278888859,-19.65,64.7800491379,3.0278888859,0,3.0278888859,58.7,-19.65,61.9016356811,133.97
2019-05-17 05:00:00,59.5046666637,-13.69,61.0591635609,2.9946666637,0,2.9946666637,56.51,-13.69,58.14461454,133.91,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,132.54,62.0346666637,-19.28,64.9616676824,2.9946666637,0,2.9946666637,59.04,-19.28,62.108292522,133.78
2019-05-17 05:30:00,61.0308888858,-13.38,62.4803472957,3.0808888858,0,3.0808888858,57.95,-13.38,59.4745903727,133.38,3.0808888858,0.0,3.0808888858,3.0808888858,0,3.0808888858,0.0,0.0,0.0,132.0,63.6308888858,-18.91,66.3813085168,3.0808888858,0,3.0808888858,60.55,-18.91,63.4341438028,133.19
2019-05-17 06:00:00,62.6277777744,-13.05,63.9729712376,3.3677777744,0,3.3677777744,59.26,-13.05,60.6798986486,133.25,3.3677777744,0.0,3.3677777744,3.3677777744,0,3.3677777744,0.0,0.0,0.0,131.92,65.2877777744,-18.55,67.871911913,3.3677777744,0,3.3677777744,61.92,-18.55,64.6389116554,133.09
2019-05-17 06:30:00,68.2124444404,-9.62,68.8874587754,4.0624444404,0,4.0624444404,64.15,-9.62,64.8673022408,132.06,4.0624444404,0.0,4.0624444404,4.0624444404,0,4.0624444404,0.0,0.0,0.0,131.11,71.1224444404,-14.85,72.6562082907,4.0624444404,0,4.0624444404,67.06,-14.85,68.6845404731,131.89
2019-05-17 07:00:00,69.5587777719,-5.69,69.7911145141,5.8687777719,0,5.8687777719,63.69,-5.69,63.9436642679,131.23,5.8687777719,0.0,5.8687777719,5.8687777719,0,5.8687777719,0.0,0.0,0.0,130.67,72.4787777719,-10.69,73.2628782352,5.8687777719,0,5.8687777719,66.61,-10.69,67.4623465349,131.09
2019-05-17 07:30:00,73.7014444351,-3.92,73.8056184299,9.3014444351,0,9.3014444351,64.4,-3.92,64.5191940433,130.79,9.3014444351,0.0,9.3014444351,9.3014444351,0,9.3014444351,0.0,0.0,0.0,130.48,76.6714444351,-8.8,77.1748041253,9.3014444351,0,9.3014444351,67.37,-8.8,67.9423056718,130.69
2019-05-17 08:00:00,76.0438888785,-3.92,76.1448582359,10.3438888785,0,10.3438888785,65.7,-3.92,65.8168397904,131.44,10.3438888785,0.0,10.3438888785,10.3438888785,0,10.3438888785,0.0,0.0,0.0,131.15,79.0738888785,-8.84,79.5664847934,10.3438888785,0,10.3438888785,68.73,-8.84,69.2961651176,131.32
2019-05-17 08:30:00,76.3904444306,-2.1,76.419303846,13.8604444306,0,13.8604444306,62.53,-2.1,62.5652531362,130.88,13.8604444306,0.0,13.8604444306,13.8604444306,0,13.8604444306,0.0,0.0,0.0,130.76,79.2604444306,-6.91,79.5610844027,13.8604444306,0,13.8604444306,65.4,-6.91,65.7640334834,130.78
2019-05-17 09:00:00,77.8619999819,-0.65,77.8647130681,18.1419999819,0,18.1419999819,59.72,-0.65,59.7235372362,130.79,18.1419999819,0.0,18.1419999819,18.1419999819,0,18.1419999819,0.0,0.0,0.0,130.76,80.6019999819,-5.41,80.7833553467,18.1419999819,0,18.1419999819,62.46,-5.41,62.6938569558,130.78
2019-05-17 09:30:00,78.3342222026,0.58,78.3363693829,19.5942222026,0,19.5942222026,58.74,0.58,58.7428633963,130.52,19.5942222026,0.0,19.5942222026,19.5942222026,0,19.5942222026,0.0,0.0,0.0,130.58,81.0342222026,-4.1,81.1378775171,19.5942222026,0,19.5942222026,61.44,-4.1,61.5766481712,130.33
2019-05-17 10:00:00,80.0452222039,1.27,80.0552964998,18.3052222039,0,18.3052222039,61.74,1.27,61.7530606529,130.32,18.3052222039,0.0,18.3052222039,18.3052222039,0,18.3052222039,0.0,0.0,0.0,130.58,82.9052222039,-3.34,82.9724741627,18.3052222039,0,18.3052222039,64.6,-3.34,64.6862860273,130.17
2019-05-17 10:30:00,80.270666644,0.58,80.2727620271,22.700666644000002,0,22.700666644000002,57.57,0.58,57.5729215865,130.66,22.700666644000002,0.0,22.700666644000002,22.700666644000002,0,22.700666644000002,0.0,0.0,0.0,130.76,82.920666644,-4.09,83.0214734673,22.700666644000002,0,22.700666644000002,60.22,-4.09,60.3587317627,130.52
2019-05-17 11:00:00,78.9474444217,0.72,78.9507275503,22.7574444217,0,22.7574444217,56.19,0.72,56.1946127311,130.57,22.7574444217,0.0,22.7574444217,22.7574444217,0,22.7574444217,0.0,0.0,0.0,130.76,81.5474444217,-3.9699999999999998,81.6440236129,22.7574444217,0,22.7574444217,58.79,-3.9699999999999998,58.9238915891,130.44
2019-05-17 11:30:00,79.4925555341,1.23,79.50207095,21.4725555341,0,21.4725555341,58.02,1.23,58.0330362811,130.57,21.4725555341,0.0,21.4725555341,21.4725555341,0,21.4725555341,0.0,0.0,0.0,130.76,82.1925555341,-3.41,82.2632620629,21.4725555341,0,21.4725555341,60.72,-3.41,60.815676433,130.37
2019-05-17 12:00:00,80.2529999828,1.32,80.2638549177,17.1529999828,0,17.1529999828,63.1,1.32,63.1138051459,130.57,17.1529999828,0.0,17.1529999828,17.1529999828,0,17.1529999828,0.0,0.0,0.0,130.76,83.1729999828,-3.29,83.2380443436,17.1529999828,0,17.1529999828,66.02,-3.29,66.1019250854,130.37
2019-05-17 12:30:00,80.0341110975,1.23,80.0435621344,13.6441110975,0,13.6441110975,66.39,1.23,66.4013930577,130.41,13.6441110975,0.0,13.6441110975,13.6441110975,0,13.6441110975,0.0,0.0,0.0,130.66,83.1141110975,-3.37,83.1824041701,13.6441110975,0,13.6441110975,69.47,-3.37,69.5516915682,130.3
