Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-17 13:00:00,81.2586666568,0.5,81.2602049397,9.9086666568,0,9.9086666568,71.35,0.5,71.3517519056,130.53,9.9086666568,0.0,9.9086666568,9.9086666568,0,9.9086666568,0.0,0.0,0.0,130.74,84.5586666568,-4.1,84.6580067493,9.9086666568,0,9.9086666568,74.65,-4.1,74.7625073148,130.39
2019-05-17 13:30:00,81.8209999922,-0.73,81.8242564264,7.7609999922,0,7.7609999922,74.06,-0.73,74.0635976712,130.87,7.7609999922,0.0,7.7609999922,7.7609999922,0,7.7609999922,0.0,0.0,0.0,130.96,85.2409999922,-5.4,85.4118731774,7.7609999922,0,7.7609999922,77.48,-5.4,77.6679496317,130.74
2019-05-17 14:00:00,83.36866666,-1.01,83.3747844415,6.65866666,0,6.65866666,76.71,-1.01,76.7166487798,131.01,6.65866666,0.0,6.65866666,6.65866666,0,6.65866666,0.0,0.0,0.0,131.05,86.89866666,-5.69,87.0847539314,6.65866666,0,6.65866666,80.24,-5.69,80.4414924029,130.85
2019-05-17 14:30:00,83.285777772,-1.33,83.2963965552,5.815777772,0,5.815777772,77.47,-1.33,77.4814158363,131.01,5.815777772,0.0,5.815777772,5.815777772,0,5.815777772,0.0,0.0,0.0,131.05,86.845777772,-6.02,87.0541757575,5.815777772,0,5.815777772,81.03,-6.02,81.2533156247,130.85
2019-05-17 15:00:00,81.331444439,-1.6600000000000001,81.3483832324,5.451444439,0,5.451444439,75.88,-1.6600000000000001,75.8981554453,131.11,5.451444439,0.0,5.451444439,5.451444439,0,5.451444439,0.0,0.0,0.0,131.13,84.821444439,-6.37,85.0602982402,5.451444439,0,5.451444439,79.37,-6.37,79.62520832,130.99
2019-05-17 15:30:00,78.1752222164,-2.04,78.201834816,5.8252222164,0,5.8252222164,72.35,-2.04,72.3787544795,131.21,5.8252222164,0.0,5.8252222164,5.8252222164,0,5.8252222164,0.0,0.0,0.0,131.13,81.4952222164,-6.8100000000000005,81.7792598652,5.8252222164,0,5.8252222164,75.67,-6.8100000000000005,75.9758185214,130.99
2019-05-17 16:00:00,78.3833333271,-2.45,78.4216133694,6.2433333271,0,6.2433333271,72.14,-2.45,72.1815911434,131.21,6.2433333271,0.0,6.2433333271,6.2433333271,0,6.2433333271,0.0,0.0,0.0,131.02,81.7233333271,-7.25,82.0442911487,6.2433333271,0,6.2433333271,75.48,-7.25,75.8273888513,130.99
2019-05-17 16:30:00,83.6322222169,-2.5,83.6695798539,5.3322222169,0,5.3322222169,78.3,-2.5,78.3399004339,131.0,5.3322222169,0.0,5.3322222169,5.3322222169,0,5.3322222169,0.0,0.0,0.0,130.95,87.2722222169,-7.24,87.5720181946,5.3322222169,0,5.3322222169,81.94,-7.24,82.2592317008,130.91
2019-05-17 17:00:00,87.8823333279,-1.99,87.904861135,5.3923333279,0,5.3923333279,82.49,-1.99,82.5140000242,130.63,5.3923333279,0.0,5.3923333279,5.3923333279,0,5.3923333279,0.0,0.0,0.0,130.66,91.7023333279,-6.66,91.9438607944,5.3923333279,0,5.3923333279,86.31,-6.66,86.5665738031,130.49
2019-05-17 17:30:00,90.5782222163,-2.18,90.6044520974,5.9382222163,0,5.9382222163,84.64,-2.18,84.6680695422,130.41,5.9382222163,0.0,5.9382222163,5.9382222163,0,5.9382222163,0.0,0.0,0.0,130.47,94.5282222163,-6.83,94.7746469019,5.9382222163,0,5.9382222163,88.59,-6.83,88.852895282,130.33
2019-05-17 18:00:00,92.7588888816,-2.25,92.7861733587,7.2388888817,0,7.2388888817,85.52,-2.25,85.5495932194,130.41,7.2388888817,0.0,7.2388888817,7.2388888817,0,7.2388888817,0.0,0.0,0.0,130.47,96.7388888816,-6.91,96.9853634424,7.2388888817,0,7.2388888817,89.5,-6.91,89.7663528278,130.33
2019-05-17 18:30:00,92.042444435,-3.01,92.0916482509,9.412444435,0,9.412444435,82.63,-3.01,82.6848051337,130.67,9.412444435,0.0,9.412444435,9.412444435,0,9.412444435,0.0,0.0,0.0,130.61,95.882444435,-7.73,96.1935343505,9.412444435,0,9.412444435,86.47,-7.73,86.8148247709,130.55
2019-05-17 19:00:00,91.3966666588,-3.5,91.4636576808,7.8466666588,0,7.8466666588,83.55,-3.5,83.6232772618,130.67,7.8466666588,0.0,7.8466666588,7.8466666588,0,7.8466666588,0.0,0.0,0.0,130.61,95.2866666588,-8.24,95.6422837606,7.8466666588,0,7.8466666588,87.44,-8.24,87.8273943596,130.55
2019-05-17 19:30:00,87.5722222163,-4.54,87.6898266842,5.9122222163,0,5.9122222163,81.66,-4.54,81.7861063996,131.02,5.9122222163,0.0,5.9122222163,5.9122222163,0,5.9122222163,0.0,0.0,0.0,130.8,91.3622222163,-9.36,91.8404336243,5.9122222163,0,5.9122222163,85.45,-9.36,85.9611080664,130.88
2019-05-17 20:00:00,84.4195555522,-5.43,84.5940084145,3.3695555522,0,3.3695555522,81.05,-5.43,81.2316896291,131.16,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,130.8,88.1895555522,-10.31,88.7901672962,3.3695555522,0,3.3695555522,84.82,-10.31,85.4443005706,131.07
2019-05-17 20:30:00,81.6508888857,-6.21,81.8867007263,3.1408888857,0,3.1408888857,78.51,-6.21,78.7552169701,131.37,3.1408888857,0.0,3.1408888857,3.1408888857,0,3.1408888857,0.0,0.0,0.0,130.96,85.3008888857,-11.16,86.0278283156,3.1408888857,0,3.1408888857,82.16,-11.16,82.9144812442,131.25
2019-05-17 21:00:00,79.8142222192,-7.01,80.1214713323,3.0342222192,0,3.0342222192,76.78,-7.01,77.0993417611,131.55,3.0342222192,0.0,3.0342222192,3.0342222192,0,3.0342222192,0.0,0.0,0.0,131.05,83.3942222192,-12.01,84.2545927504,3.0342222192,0,3.0342222192,80.36,-12.01,81.2525058075,131.46
2019-05-17 21:30:00,78.0441111082,-7.22,78.3773671328,2.9241111082,0,2.9241111082,75.12,-7.22,75.4661699041,131.55,2.9241111082,0.0,2.9241111082,2.9241111082,0,2.9241111082,0.0,0.0,0.0,131.05,81.5341111082,-12.24,82.4477341969,2.9241111082,0,2.9241111082,78.61,-12.24,79.5572102326,131.46
2019-05-17 22:00:00,73.9064444414,-8.52,74.3959201165,3.0064444414000002,0,3.0064444414000002,70.9,-8.52,71.4100861223,131.96,3.0064444414000002,0.0,3.0064444414000002,3.0064444414000002,0,3.0064444414000002,0.0,0.0,0.0,131.25,77.2064444414,-13.64,78.4020705293,3.0064444414000002,0,3.0064444414000002,74.2,-13.64,75.4432873091,131.84
2019-05-17 22:30:00,69.7131111081,-8.11,70.1832598301,2.9831111081,0,2.9831111081,66.73,-8.11,67.221016059,132.04,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,131.36,72.7931111081,-13.28,73.9945634814,2.9831111081,0,2.9831111081,69.81,-13.28,71.0619061101,131.97
2019-05-17 23:00:00,61.3511111074,-9.56,62.0914843929,3.6811111074,0,3.6811111074,57.67,-9.56,58.4570141215,132.29,3.6811111074,0.0,3.6811111074,3.6811111074,0,3.6811111074,0.0,0.0,0.0,131.36,64.0111111074,-14.85,65.7110709486,3.6811111074,0,3.6811111074,60.33,-14.85,62.1307604975,132.19
2019-05-17 23:30:00,62.9518888859,-10.97,63.90055723,2.9418888859,0,2.9418888859,60.01,-10.97,61.0044342651,132.72,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,131.65,65.7218888859,-16.34,67.7226865883,2.9418888859,0,2.9418888859,62.78,-16.34,64.8715962498,132.55
2019-05-18 00:00:00,60.2111111081,-12.09,61.4129139585,2.9611111081,0,2.9611111081,57.25,-12.09,58.5126533324,133.1,2.9611111081,0.0,2.9611111081,2.9611111081,0,2.9611111081,0.0,0.0,0.0,131.96,62.8211111081,-17.56,65.2291775271,2.9611111081,0,2.9611111081,59.86,-17.56,62.3824751032,132.96
2019-05-18 00:30:00,58.4723333304,-11.61,59.6138059941,2.9723333304,0,2.9723333304,55.5,-11.61,56.701341254,133.23,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,132.1,61.0023333304,-17.06,63.3429417674,2.9723333304,0,2.9723333304,58.03,-17.06,60.4857379884,133.12
2019-05-18 01:00:00,56.9927777748,-10.0,57.8634316169,3.0027777748,0,3.0027777748,53.99,-10.0,54.9082880811,133.16,3.0027777748,0.0,3.0027777748,3.0027777748,0,3.0027777748,0.0,0.0,0.0,132.19,59.4427777748,-15.4,61.4052426881,3.0027777748,0,3.0027777748,56.44,-15.4,58.5032785406,133.12
2019-05-18 01:30:00,61.0096666636,-8.87,61.6510853628,3.0296666636,0,3.0296666636,57.98,-8.87,58.6545590726,132.67,3.0296666636,0.0,3.0296666636,3.0296666636,0,3.0296666636,0.0,0.0,0.0,131.84,63.6596666636,-14.16,65.2154794487,3.0296666636,0,3.0296666636,60.63,-14.16,62.2615651907,132.54
2019-05-18 02:00:00,60.2589999969,-8.99,60.9259155092,3.0789999969,0,3.0789999969,57.18,-8.99,57.8824023344,132.67,3.0789999969,0.0,3.0789999969,3.0789999969,0,3.0789999969,0.0,0.0,0.0,131.72,62.8589999969,-14.29,64.4628418596,3.0789999969,0,3.0789999969,59.78,-14.29,61.4642375695,132.43
2019-05-18 02:30:00,61.9069999969,-10.05,62.7174548959,3.0569999969,0,3.0569999969,58.85,-10.05,59.7019681418,133.12,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,132.17,64.5769999969,-15.42,66.3925095821,3.0569999969,0,3.0569999969,61.52,-15.42,63.4230778187,132.99
2019-05-18 03:00:00,63.3268888858,-11.45,64.3536895287,3.0568888858,0,3.0568888858,60.27,-11.45,61.347986112,133.7,3.0568888858,0.0,3.0568888858,3.0568888858,0,3.0568888858,0.0,0.0,0.0,132.66,66.0468888858,-16.9,68.174786626,3.0568888858,0,3.0568888858,62.99,-16.9,65.2177130847,133.62
2019-05-18 03:30:00,61.6851111081,-11.75,62.7942308848,3.0251111081,0,3.0251111081,58.66,-11.75,59.8252296276,133.86,3.0251111081,0.0,3.0251111081,3.0251111081,0,3.0251111081,0.0,0.0,0.0,132.66,64.3051111081,-17.24,66.5760085513,3.0251111081,0,3.0251111081,61.28,-17.24,63.6589035407,133.71
2019-05-18 04:00:00,60.3658888859,-11.97,61.5412174155,2.9658888859,0,2.9658888859,57.4,-11.97,58.634809627,134.01,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,132.84,62.9258888859,-17.47,65.3059598512,2.9658888859,0,2.9658888859,59.96,-17.47,62.4532024799,133.86
2019-05-18 04:30:00,59.5224444415,-11.96,60.7121321672,2.9624444415,0,2.9624444415,56.56,-11.96,57.8106841336,134.1,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,132.92,62.0624444415,-17.49,64.4798194015,2.9624444415,0,2.9624444415,59.1,-17.49,61.6336766711,133.93
2019-05-18 05:00:00,58.6945555527,-12.17,59.9429708266,2.8945555527,0,2.8945555527,55.8,-12.17,57.1117229647,134.1,2.8945555527,0.0,2.8945555527,2.8945555527,0,2.8945555527,0.0,0.0,0.0,132.92,61.1945555527,-17.72,63.7084925994,2.8945555527,0,2.8945555527,58.3,-17.72,60.9334752004,134.04
2019-05-18 05:30:00,59.4562222193,-11.8,60.6158589858,2.9162222193,0,2.9162222193,56.54,-11.8,57.7582167315,134.1,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,132.92,61.9962222193,-17.3,64.3647540931,2.9162222193,0,2.9162222193,59.08,-17.3,61.5608349521,133.92
2019-05-18 06:00:00,60.2381111082,-11.69,61.3619273644,2.9581111082,0,2.9581111082,57.28,-11.69,58.4607090275,134.1,2.9581111082,0.0,2.9581111082,2.9581111082,0,2.9581111082,0.0,0.0,0.0,132.92,62.8081111082,-17.2,65.1206481922,2.9581111082,0,2.9581111082,59.85,-17.2,62.2724858987,133.92
2019-05-18 06:30:00,63.6301111079,-11.09,64.5893113417,3.2601111079000002,0,3.2601111079000002,60.37,-11.09,61.3801678069,133.19,3.2601111079000002,0.0,3.2601111079000002,3.2601111079000002,0,3.2601111079000002,0.0,0.0,0.0,132.1,66.3501111079,-16.48,68.3661293626,3.2601111079000002,0,3.2601111079000002,63.09,-16.48,65.2068899734,133.04
2019-05-18 07:00:00,67.5251111073,-9.72,68.2211039932,3.8551111073,0,3.8551111073,63.67,-9.72,64.4076649165,132.73,3.8551111073,0.0,3.8551111073,3.8551111073,0,3.8551111073,0.0,0.0,0.0,131.84,70.4151111073,-15.0,71.9950544985,3.8551111073,0,3.8551111073,66.56,-15.0,68.2292723104,132.63
2019-05-18 07:30:00,71.9845555504,-8.13,72.4422055006,5.1145555504,0,5.1145555504,66.87,-8.13,67.3624064297,132.37,5.1145555504,0.0,5.1145555504,5.1145555504,0,5.1145555504,0.0,0.0,0.0,131.65,75.0045555504,-13.3,76.1746240773,5.1145555504,0,5.1145555504,69.89,-13.3,71.1442344818,132.27
2019-05-18 08:00:00,76.0464444382,-6.45,76.3194877583,6.2564444382,0,6.2564444382,69.79,-6.45,70.0874211253,131.74,6.2564444382,0.0,6.2564444382,6.2564444382,0,6.2564444382,0.0,0.0,0.0,131.25,79.1964444382,-11.47,80.022732468,6.2564444382,0,6.2564444382,72.94,-11.47,73.8363359058,131.67
2019-05-18 08:30:00,77.4378888778,-4.76,77.5840462585,11.1178888778,0,11.1178888778,66.32,-4.76,66.4906008395,131.74,11.1178888778,0.0,11.1178888778,11.1178888778,0,11.1178888778,0.0,0.0,0.0,131.37,80.4178888778,-9.72,81.0031805027,11.1178888778,0,11.1178888778,69.3,-9.72,69.9783423639,131.67
2019-05-18 09:00:00,76.8931110979,-3.13,76.9567893971,13.2031110979,0,13.2031110979,63.69,-3.13,63.766864436,131.74,13.2031110979,0.0,13.2031110979,13.2031110979,0,13.2031110979,0.0,0.0,0.0,131.59,79.7731110979,-8.03,80.1762443261,13.2031110979,0,13.2031110979,66.57,-8.03,67.052559981,131.67
2019-05-18 09:30:00,76.9231110967,-2.59,76.9667013766,14.4131110967,0,14.4131110967,62.51,-2.59,62.5636332065,131.57,14.4131110967,0.0,14.4131110967,14.4131110967,0,14.4131110967,0.0,0.0,0.0,131.37,79.7131110967,-7.47,80.0623568271,14.4131110967,0,14.4131110967,65.3,-7.47,65.7258769436,131.44
2019-05-18 10:00:00,71.0261110914,-2.92,71.0861087469,19.6661110914,0,19.6661110914,51.36,-2.92,51.4429392628,131.68,19.6661110914,0.0,19.6661110914,19.6661110914,0,19.6661110914,0.0,0.0,0.0,131.37,73.2861110914,-7.88,73.7085373543,19.6661110914,0,19.6661110914,53.62,-7.88,54.1959297365,131.59
2019-05-18 10:30:00,73.5373333138,-1.69,73.5567501383,19.5073333138,0,19.5073333138,54.03,-1.69,54.0564242251,131.5,19.5073333138,0.0,19.5073333138,19.5073333138,0,19.5073333138,0.0,0.0,0.0,131.37,75.9573333138,-6.57,76.2409429647,19.5073333138,0,19.5073333138,56.45,-6.57,56.8310425736,131.36
2019-05-18 11:00:00,72.1537777567,-1.7000000000000002,72.1738016496,21.0937777567,0,21.0937777567,51.06,-1.7000000000000002,51.0882922009,131.58,21.0937777567,0.0,21.0937777567,21.0937777567,0,21.0937777567,0.0,0.0,0.0,131.37,74.4037777567,-6.6,74.6959312444,21.0937777567,0,21.0937777567,53.31,-6.6,53.7170001024,131.36
2019-05-18 11:30:00,70.9813333115,-1.47,70.9965532874,21.7913333115,0,21.7913333115,49.19,-1.47,49.2119599285,131.58,21.7913333115,0.0,21.7913333115,21.7913333115,0,21.7913333115,0.0,0.0,0.0,131.37,73.1813333115,-6.37,73.4580454767,21.7913333115,0,21.7913333115,51.39,-6.37,51.7832888102,131.45
2019-05-18 12:00:00,70.4175555367,-2.0,70.4459518196,18.8175555367,0,18.8175555367,51.6,-2.0,51.6387451435,131.58,18.8175555367,0.0,18.8175555367,18.8175555367,0,18.8175555367,0.0,0.0,0.0,131.37,72.7275555367,-6.92,73.0560314714,18.8175555367,0,18.8175555367,53.91,-6.92,54.3523182578,131.45
2019-05-18 12:30:00,70.5558888741,-2.35,70.5950136682,14.7958888741,0,14.7958888741,55.76,-2.35,55.8094982955,131.48,14.7958888741,0.0,14.7958888741,14.7958888741,0,14.7958888741,0.0,0.0,0.0,131.26,73.0558888741,-7.25,73.4147491938,14.7958888741,0,14.7958888741,58.26,-7.25,58.7093697803,131.35
2019-05-18 13:00:00,68.7247777646,-2.79,68.7813868629,13.2047777646,0,13.2047777646,55.52,-2.79,55.5900575643,131.63,13.2047777646,0.0,13.2047777646,13.2047777646,0,13.2047777646,0.0,0.0,0.0,131.38,71.1847777646,-7.73,71.6032505225,13.2047777646,0,13.2047777646,57.98,-7.73,58.4930192416,131.5
2019-05-18 13:30:00,67.5864444319,-3.56,67.6801379353,12.5464444319,0,12.5464444319,55.04,-3.56,55.1550106518,131.92,12.5464444319,0.0,12.5464444319,12.5464444319,0,12.5464444319,0.0,0.0,0.0,131.54,70.0464444319,-8.55,70.5663296307,12.5464444319,0,12.5464444319,57.5,-8.55,58.132198479,131.74
2019-05-18 14:00:00,67.450555542,-3.62,67.5476264788,13.580555542,0,13.580555542,53.87,-3.62,53.9914928484,132.14,13.580555542,0.0,13.580555542,13.580555542,0,13.580555542,0.0,0.0,0.0,131.76,69.870555542,-8.63,70.4015016299,13.580555542,0,13.580555542,56.29,-8.63,56.9477040801,131.97
2019-05-18 14:30:00,64.8966666548,-4.24,65.0350285839,11.8166666549,0,11.8166666549,53.08,-4.24,53.2490751093,132.28,11.8166666549,0.0,11.8166666549,11.8166666549,0,11.8166666549,0.0,0.0,0.0,131.86,67.2366666548,-9.3,67.8767953196,11.8166666549,0,11.8166666549,55.42,-9.3,56.1948965654,132.17
2019-05-18 15:00:00,63.0256666523,-4.93,63.2181900798,14.4056666523,0,14.4056666523,48.62,-4.93,48.8693083642,132.43,14.4056666523,0.0,14.4056666523,14.4056666523,0,14.4056666523,0.0,0.0,0.0,131.86,65.1856666523,-10.05,65.95584611620001,14.4056666523,0,14.4056666523,50.78,-10.05,51.7649582247,132.31
2019-05-18 15:30:00,66.2237777657,-4.84,66.4004091972,12.0937777657,0,12.0937777657,54.13,-4.84,54.3459520112,132.25,12.0937777657,0.0,12.0937777657,12.0937777657,0,12.0937777657,0.0,0.0,0.0,131.76,68.6637777657,-9.92,69.3766587337,12.0937777657,0,12.0937777657,56.57,-9.92,57.4331898818,132.12
2019-05-18 16:00:00,70.0131110999,-4.28,70.1438103177,11.1831110999,0,11.1831110999,58.83,-4.28,58.9854838075,132.25,11.1831110999,0.0,11.1831110999,11.1831110999,0,11.1831110999,0.0,0.0,0.0,131.76,72.7031110999,-9.3,73.2955139392,11.1831110999,0,11.1831110999,61.52,-9.3,62.2189713833,132.03
2019-05-18 16:30:00,76.63233332,-4.01,76.7371787993,13.30233332,0,13.30233332,63.33,-4.01,63.4568278438,132.32,13.30233332,0.0,13.30233332,13.30233332,0,13.30233332,0.0,0.0,0.0,131.97,79.51233332,-9.0,80.0200671707,13.30233332,0,13.30233332,66.21,-9.0,66.8188902931,132.13
2019-05-18 17:00:00,81.3346666522,-3.25,81.3995730912,14.4546666522,0,14.4546666522,66.88,-3.25,66.9589194955,132.03,14.4546666522,0.0,14.4546666522,14.4546666522,0,14.4546666522,0.0,0.0,0.0,131.85,84.3846666522,-8.16,84.778284755,14.4546666522,0,14.4546666522,69.93,-8.16,70.4044778405,131.92
2019-05-18 17:30:00,84.5609999869,-2.34,84.5933704186,13.1309999869,0,13.1309999869,71.43,-2.34,71.4683181557,131.65,13.1309999869,0.0,13.1309999869,13.1309999869,0,13.1309999869,0.0,0.0,0.0,131.57,87.8609999869,-7.16,88.1522598615,13.1309999869,0,13.1309999869,74.73,-7.16,75.0722218933,131.51
2019-05-18 18:00:00,86.8452222079,-2.63,86.885036228,14.3352222079,0,14.3352222079,72.51,-2.63,72.5576805032,131.65,14.3352222079,0.0,14.3352222079,14.3352222079,0,14.3352222079,0.0,0.0,0.0,131.66,90.1852222079,-7.45,90.4924129675,14.3352222079,0,14.3352222079,75.85,-7.45,76.2149919635,131.6
2019-05-18 18:30:00,87.828555542,-2.95,87.8780841199,13.578555542,0,13.578555542,74.25,-2.95,74.3085795854,131.65,13.578555542,0.0,13.578555542,13.578555542,0,13.578555542,0.0,0.0,0.0,131.66,91.238555542,-7.77,91.568809741,13.578555542,0,13.578555542,77.66,-7.77,78.04773219,131.52
2019-05-18 19:00:00,87.9532222094,-3.22,88.0121451677,12.7932222094,0,12.7932222094,75.16,-3.22,75.2289438979,131.73,12.7932222094,0.0,12.7932222094,12.7932222094,0,12.7932222094,0.0,0.0,0.0,131.66,91.4132222094,-8.05,91.7669858648,12.7932222094,0,12.7932222094,78.62,-8.05,79.0310502271,131.52
2019-05-18 19:30:00,86.5338888771,-3.81,86.6177234993,11.7738888771,0,11.7738888771,74.76,-3.81,74.8570217147,131.56,11.7738888771,0.0,11.7738888771,11.7738888771,0,11.7738888771,0.0,0.0,0.0,131.43,89.9838888771,-8.68,90.4015633573,11.7738888771,0,11.7738888771,78.21,-8.68,78.6901931628,131.52
2019-05-18 20:00:00,83.7721111006,-4.8,83.9095143488,10.4721111006,0,10.4721111006,73.3,-4.8,73.4569942211,131.56,10.4721111006,0.0,10.4721111006,10.4721111006,0,10.4721111006,0.0,0.0,0.0,131.32,87.1421111006,-9.72,87.682529201,10.4721111006,0,10.4721111006,76.67,-9.72,77.2836806836,131.52
2019-05-18 20:30:00,80.3354444386,-5.76,80.5416738909,5.8554444386,0,5.8554444386,74.48,-5.76,74.7023962132,131.65,5.8554444386,0.0,5.8554444386,5.8554444386,0,5.8554444386,0.0,0.0,0.0,131.32,83.7454444386,-10.71,84.427504785,5.8554444386,0,5.8554444386,77.89,-10.71,78.6228732622,131.52
2019-05-18 21:00:00,77.2695555519,-6.43,77.536630796,3.6295555519000002,0,3.6295555519000002,73.64,-6.43,73.9201900701,131.55,3.6295555519000002,0.0,3.6295555519000002,3.6295555519000002,0,3.6295555519000002,0.0,0.0,0.0,131.09,80.6595555519,-11.43,81.465384071,3.6295555519000002,0,3.6295555519000002,77.03,-11.43,77.8733959706,131.41
2019-05-18 21:30:00,76.7889999964,-6.53,77.0661496408,3.5689999964,0,3.5689999964,73.22,-6.53,73.5106067177,131.55,3.5689999964,0.0,3.5689999964,3.5689999964,0,3.5689999964,0.0,0.0,0.0,131.09,80.1489999964,-11.53,80.9740890682,3.5689999964,0,3.5689999964,76.58,-11.53,77.443123,131.41
2019-05-18 22:00:00,74.4545555524,-6.97,74.7800892116,3.1945555523999998,0,3.1945555523999998,71.26,-6.97,71.6000593575,131.55,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,130.97,77.7145555524,-12.0,78.6355653932,3.1945555523999998,0,3.1945555523999998,74.52,-12.0,75.48,131.34
2019-05-18 22:30:00,69.7412222193,-8.77,70.2904757178,2.9712222193,0,2.9712222193,66.77,-8.77,67.343491148,131.55,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,130.8,72.8012222193,-13.93,74.1219458502,2.9712222193,0,2.9712222193,69.83,-13.93,71.2058550963,131.41
2019-05-18 23:00:00,64.698999997,-10.96,65.6207452001,2.978999997,0,2.978999997,61.72,-10.96,62.6855645265,131.39,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,130.39,67.528999997,-16.23,69.4519887447,2.978999997,0,2.978999997,64.55,-16.23,66.5591120734,131.33
2019-05-18 23:30:00,61.9575555526,-11.33,62.9849790827,2.9875555526,0,2.9875555526,58.97,-11.33,60.0485620144,131.84,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,130.72,64.6575555526,-16.67,66.7719131824,2.9875555526,0,2.9875555526,61.67,-16.67,63.8833139403,131.69
2019-05-19 00:00:00,58.170111108,-12.2,59.4356948838,3.100111108,0,3.100111108,55.07,-12.2,56.4051850453,132.3,3.100111108,0.0,3.100111108,3.100111108,0,3.100111108,0.0,0.0,0.0,131.09,60.690111108,-17.63,63.1989437119,3.100111108,0,3.100111108,57.59,-17.63,60.228108056,132.17
2019-05-19 00:30:00,58.9083333303,-12.54,60.228260275,3.0183333303,0,3.0183333303,55.89,-12.54,57.279522519,132.49,3.0183333303,0.0,3.0183333303,3.0183333303,0,3.0183333303,0.0,0.0,0.0,131.27,61.4583333303,-17.99,64.0372300755,3.0183333303,0,3.0183333303,58.44,-17.99,61.1463302251,132.41
2019-05-19 01:00:00,56.4754444415,-13.07,57.9681009251,2.9854444415,0,2.9854444415,53.49,-13.07,55.0636449938,132.7,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,131.34,58.9254444415,-18.58,61.7853089547,2.9854444415,0,2.9854444415,55.94,-18.58,58.9448895155,132.52
2019-05-19 01:30:00,59.6988888859,-12.74,61.0431399439,2.9988888859,0,2.9988888859,56.7,-12.74,58.1136610445,132.7,2.9988888859,0.0,2.9988888859,2.9988888859,0,2.9988888859,0.0,0.0,0.0,131.48,62.2888888859,-18.21,64.8961461,2.9988888859,0,2.9988888859,59.29,-18.21,62.0234487916,132.52
2019-05-19 02:00:00,58.9136666637,-13.06,60.3438788922,2.9836666637,0,2.9836666637,55.93,-13.06,57.4345584122,132.88,2.9836666637,0.0,2.9836666637,2.9836666637,0,2.9836666637,0.0,0.0,0.0,131.57,61.4636666637,-18.58,64.2105810575,2.9836666637,0,2.9836666637,58.48,-18.58,61.3606290711,132.76
2019-05-19 02:30:00,57.1222222192,-13.54,58.705024242,3.0422222192,0,3.0422222192,54.08,-13.54,55.7492421473,133.06,3.0422222192,0.0,3.0422222192,3.0422222192,0,3.0422222192,0.0,0.0,0.0,131.73,59.5922222192,-19.08,62.5721930974,3.0422222192,0,3.0422222192,56.55,-19.08,59.6820651452,132.9
2019-05-19 03:00:00,54.4208888858,-13.96,56.1828688046,3.0908888858,0,3.0908888858,51.33,-13.96,53.1944592979,133.26,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,131.84,56.7608888858,-19.57,60.0398484934,3.0908888858,0,3.0908888858,53.67,-19.57,57.1266470222,133.12
2019-05-19 03:30:00,52.8289999969,-14.31,54.7327994961,3.0689999969,0,3.0689999969,49.76,-14.31,51.7767679563,133.48,3.0689999969,0.0,3.0689999969,3.0689999969,0,3.0689999969,0.0,0.0,0.0,132.0,55.0889999969,-19.94,58.5867008856,3.0689999969,0,3.0689999969,52.02,-19.94,55.7107171018,133.3
2019-05-19 04:00:00,52.7446666636,-14.8,54.781747521,3.0446666636,0,3.0446666636,49.7,-14.8,51.8568221163,133.59,3.0446666636,0.0,3.0446666636,3.0446666636,0,3.0446666636,0.0,0.0,0.0,132.11,55.0046666636,-20.47,58.6901546665,3.0446666636,0,3.0446666636,51.96,-20.47,55.8467769885,133.46
2019-05-19 04:30:00,52.2533333303,-15.03,54.3719757239,3.0633333303,0,3.0633333303,49.19,-15.03,51.4349783708,133.48,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,131.95,54.4933333303,-20.7,58.2924813114,3.0633333303,0,3.0633333303,51.43,-20.7,55.4394705963,133.35
2019-05-19 05:00:00,51.6122222192,-15.25,53.8180637185,2.9922222192000003,0,2.9922222192000003,48.62,-15.25,50.9555384625,133.59,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,131.95,53.8022222192,-20.93,57.7299230532,2.9922222192000003,0,2.9922222192000003,50.81,-20.93,54.9519881351,133.45
2019-05-19 05:30:00,51.7113333303,-15.11,53.8736864786,3.0213333303,0,3.0213333303,48.69,-15.11,50.9806649623,133.59,3.0213333303,0.0,3.0213333303,3.0213333303,0,3.0213333303,0.0,0.0,0.0,131.95,53.9113333303,-20.8,57.7847026595,3.0213333303,0,3.0213333303,50.89,-20.8,54.9766504982,133.45
2019-05-19 06:00:00,51.8853333302,-15.03,54.0184108873,3.1453333302,0,3.1453333302,48.74,-15.03,51.0047889908,133.4,3.1453333302,0.0,3.1453333302,3.1453333302,0,3.1453333302,0.0,0.0,0.0,131.95,54.1053333302,-20.69,57.9263601029,3.1453333302,0,3.1453333302,50.96,-20.69,54.9999790909,133.35
2019-05-19 06:30:00,54.1133333297,-14.81,56.1033772963,3.6133333297,0,3.6133333297,50.5,-14.81,52.6268572119,133.28,3.6133333297,0.0,3.6133333297,3.6133333297,0,3.6133333297,0.0,0.0,0.0,131.77,56.4033333297,-20.46,59.9995634209,3.6133333297,0,3.6133333297,52.79,-20.46,56.6162141087,133.17
2019-05-19 07:00:00,55.690555551,-13.98,57.4184498013,4.530555551,0,4.530555551,51.16,-13.98,53.0357049543,133.04,4.530555551,0.0,4.530555551,4.530555551,0,4.530555551,0.0,0.0,0.0,131.59,58.010555551,-19.55,61.2162319597,4.530555551,0,4.530555551,53.48,-19.55,56.9413110141,132.9
2019-05-19 07:30:00,58.1031111051,-12.86,59.5092523907,5.9631111051,0,5.9631111051,52.14,-12.86,53.7025064592,132.74,5.9631111051,0.0,5.9631111051,5.9631111051,0,5.9631111051,0.0,0.0,0.0,131.47,60.4531111051,-18.36,63.1796505395,5.9631111051,0,5.9631111051,54.49,-18.36,57.4999973913,132.63
2019-05-19 08:00:00,60.1208888804,-12.05,61.316586498,8.5008888804,0,8.5008888804,51.62,-12.05,53.0078003694,132.74,8.5008888804,0.0,8.5008888804,8.5008888804,0,8.5008888804,0.0,0.0,0.0,131.55,62.4508888804,-17.53,64.8645852677,8.5008888804,0,8.5008888804,53.95,-17.53,56.7265669682,132.63
2019-05-19 08:30:00,60.622222211,-11.54,61.7108209782,11.202222211,0,11.202222211,49.42,-11.54,50.7494630513,132.92,11.202222211,0.0,11.202222211,11.202222211,0,11.202222211,0.0,0.0,0.0,131.74,62.852222211,-17.01,65.1133007677,11.202222211,0,11.202222211,51.65,-17.01,54.3788800914,132.72
2019-05-19 09:00:00,63.2638888752,-10.53,64.1342384036,13.7038888752,0,13.7038888752,49.56,-10.53,50.6663053715,132.66,13.7038888752,0.0,13.7038888752,13.7038888752,0,13.7038888752,0.0,0.0,0.0,131.54,65.4738888752,-15.92,67.3815740721,13.7038888752,0,13.7038888752,51.77,-15.92,54.1625267136,132.53
2019-05-19 09:30:00,65.5335555385,-9.56,66.227188537,17.1035555385,0,17.1035555385,48.43,-9.56,49.3645469948,132.49,17.1035555385,0.0,17.1035555385,17.1035555385,0,17.1035555385,0.0,0.0,0.0,131.45,67.6735555385,-14.9,69.294445082,17.1035555385,0,17.1035555385,50.57,-14.9,52.7193977583,132.36
2019-05-19 10:00:00,64.7122222033,-8.47,65.2641754907,18.9622222033,0,18.9622222033,45.75,-8.47,46.5274478131,132.22,18.9622222033,0.0,18.9622222033,18.9622222033,0,18.9622222033,0.0,0.0,0.0,131.26,66.7122222033,-13.77,68.1185253165,18.9622222033,0,18.9622222033,47.75,-13.77,49.6958287988,132.11
2019-05-19 10:30:00,64.2263333122,-7.46,64.658127801,21.1263333122,0,21.1263333122,43.1,-7.46,43.7408458995,132.22,21.1263333122,0.0,21.1263333122,21.1263333122,0,21.1263333122,0.0,0.0,0.0,131.46,66.1063333122,-12.73,67.3208749496,21.1263333122,0,21.1263333122,44.98,-12.73,46.7466929312,132.11
2019-05-19 11:00:00,62.5914444219,-6.62,62.9405538172,22.5814444219,0,22.5814444219,40.01,-6.62,40.5539702125,132.44,22.5814444219,0.0,22.5814444219,22.5814444219,0,22.5814444219,0.0,0.0,0.0,131.67,64.3114444219,-11.88,65.3995128699,22.5814444219,0,22.5814444219,41.73,-11.88,43.3881009034,132.3
2019-05-19 11:30:00,63.3099999774,-6.26,63.6187369974,22.5899999774,0,22.5899999774,40.72,-6.26,41.1983737543,132.31,22.5899999774,0.0,22.5899999774,22.5899999774,0,22.5899999774,0.0,0.0,0.0,131.59,65.0699999774,-11.5,66.0783996254,22.5899999774,0,22.5899999774,42.48,-11.5,44.0090945147,132.19
2019-05-19 12:00:00,62.6542221991,-6.03,62.9437245432,23.1442221991,0,23.1442221991,39.51,-6.03,39.9674992963,132.1,23.1442221991,0.0,23.1442221991,23.1442221991,0,23.1442221991,0.0,0.0,0.0,131.44,64.4042221991,-11.24,65.37768302,23.1442221991,0,23.1442221991,41.26,-11.24,42.7635966682,132.03
2019-05-19 12:30:00,62.967555532,-5.95,63.2480477934,23.547555532,0,23.547555532,39.42,-5.95,39.866513517,132.44,23.547555532,0.0,23.547555532,23.547555532,0,23.547555532,0.0,0.0,0.0,131.76,64.707555532,-11.18,65.6662785829,23.547555532,0,23.547555532,41.16,-11.18,42.6513540231,132.28
2019-05-19 13:00:00,60.5327777526,-6.13,60.8423707826,25.1927777526,0,25.1927777526,35.34,-6.13,35.8677083182,132.74,25.1927777526,0.0,25.1927777526,25.1927777526,0,25.1927777526,0.0,0.0,0.0,132.02,62.0527777526,-11.41,63.09306877,25.1927777526,0,25.1927777526,36.86,-11.41,38.5855892789,132.58
2019-05-19 13:30:00,59.1357777527,-6.57,59.4996227754,25.1257777527,0,25.1257777527,34.01,-6.57,34.6387788468,132.87,25.1257777527,0.0,25.1257777527,25.1257777527,0,25.1257777527,0.0,0.0,0.0,132.11,60.6057777527,-11.88,61.7591669067,25.1257777527,0,25.1257777527,35.48,-11.88,37.416103485,132.7
2019-05-19 14:00:00,58.709888864,-6.99,59.1245393253,24.889888864,0,24.889888864,33.82,-6.99,34.534801288,133.02,24.889888864,0.0,24.889888864,24.889888864,0,24.889888864,0.0,0.0,0.0,132.21,60.159888864,-12.34,61.4124403369,24.889888864,0,24.889888864,35.27,-12.34,37.3664087116,132.88
2019-05-19 14:30:00,55.5122221976,-6.99,55.9505756298,24.6722221975,0,24.6722221975,30.84,-6.99,31.6222342664,133.02,24.6722221975,0.0,24.6722221975,24.6722221975,0,24.6722221975,0.0,0.0,0.0,132.21,56.8622221976,-12.36,58.1900499505,24.6722221975,0,24.6722221975,32.19,-12.36,34.4813819329,132.88
2019-05-19 15:00:00,59.7851110857,-6.82,60.1728502527,25.4051110857,0,25.4051110857,34.38,-6.82,35.0499186875,132.95,25.4051110857,0.0,25.4051110857,25.4051110857,0,25.4051110857,0.0,0.0,0.0,132.21,61.3051110857,-12.14,62.4955698048,25.4051110857,0,25.4051110857,35.9,-12.14,37.8970922367,132.8
2019-05-19 15:30:00,61.4476666414,-6.63,61.8043091999,25.2176666414,0,25.2176666414,36.23,-6.63,36.8316412884,132.63,25.2176666414,0.0,25.2176666414,25.2176666414,0,25.2176666414,0.0,0.0,0.0,131.86,63.0776666414,-11.93,64.1959261085,25.2176666414,0,25.2176666414,37.86,-11.93,39.6951445394,132.49
2019-05-19 16:00:00,59.8383333052,-7.17,60.2663673432,28.1083333052,0,28.1083333052,31.73,-7.17,32.5300138334,132.63,28.1083333052,0.0,28.1083333052,28.1083333052,0,28.1083333052,0.0,0.0,0.0,131.86,61.2483333052,-12.5,62.5108657168,28.1083333052,0,28.1083333052,33.14,-12.5,35.4190570174,132.49
2019-05-19 16:30:00,65.9513333081,-6.79,66.2999431758,25.2613333081,0,25.2613333081,40.69,-6.79,41.2526387035,132.52,25.2613333081,0.0,25.2613333081,25.2613333081,0,25.2613333081,0.0,0.0,0.0,131.73,67.8013333081,-12.04,68.8620533992,25.2613333081,0,25.2613333081,42.54,-12.04,44.2110076791,132.38
2019-05-19 17:00:00,66.9843333097,-6.92,67.3408294346,23.6443333097,0,23.6443333097,43.34,-6.92,43.8889735583,131.89,23.6443333097,0.0,23.6443333097,23.6443333097,0,23.6443333097,0.0,0.0,0.0,131.13,68.9743333097,-12.12,70.0310863511,23.6443333097,0,23.6443333097,45.33,-12.12,46.9223113241,131.81
2019-05-19 17:30:00,74.7794444252,-6.26,75.0410081791,19.2794444252,0,19.2794444252,55.5,-6.26,55.8519256606,131.35,19.2794444252,0.0,19.2794444252,19.2794444252,0,19.2794444252,0.0,0.0,0.0,130.68,77.3894444252,-11.33,78.2144168836,19.2794444252,0,19.2794444252,58.11,-11.33,59.2042312677,131.18
2019-05-19 18:00:00,79.8575555369,-6.82,80.1482474938,18.6875555369,0,18.6875555369,61.17,-6.82,61.5490154267,131.49,18.6875555369,0.0,18.6875555369,18.6875555369,0,18.6875555369,0.0,0.0,0.0,130.85,82.7075555369,-11.88,83.5564129369,18.6875555369,0,18.6875555369,64.02,-11.88,65.1129388064,131.36
2019-05-19 18:30:00,81.489999983,-7.24,81.8109876314,16.999999983,0,16.999999983,64.49,-7.24,64.89512847660001,131.68,16.999999983,0.0,16.999999983,16.999999983,0,16.999999983,0.0,0.0,0.0,131.05,84.479999983,-12.3,85.3707233021,16.999999983,0,16.999999983,67.48,-12.3,68.5918391647,131.56
2019-05-19 19:00:00,79.9869999876,-7.01,80.2935879571,12.3769999876,0,12.3769999876,67.61,-7.01,67.9724370609,131.68,12.3769999876,0.0,12.3769999876,12.3769999876,0,12.3769999876,0.0,0.0,0.0,131.05,83.1469999876,-12.05,84.0156301348,12.3769999876,0,12.3769999876,70.77,-12.05,71.7885464402,131.46
2019-05-19 19:30:00,75.6542222117,-7.41,76.0162445695,10.5442222117,0,10.5442222117,65.11,-7.41,65.530299862,131.61,10.5442222117,0.0,10.5442222117,10.5442222117,0,10.5442222117,0.0,0.0,0.0,130.96,78.6842222117,-12.48,79.6677928969,10.5442222117,0,10.5442222117,68.14,-12.48,69.2734436852,131.39
2019-05-19 20:00:00,72.5693333267,-8.25,73.0367759385,6.6193333267,0,6.6193333267,65.95,-8.25,66.464012819,131.61,6.6193333267,0.0,6.6193333267,6.6193333267,0,6.6193333267,0.0,0.0,0.0,130.86,75.6293333267,-13.37,76.8020374693,6.6193333267,0,6.6193333267,69.01,-13.37,70.2932215793,131.46
2019-05-19 20:30:00,69.4199999958,-9.45,70.0602519223,4.2399999958,0,4.2399999958,65.18,-9.45,65.8614826739,131.21,4.2399999958,0.0,4.2399999958,4.2399999958,0,4.2399999958,0.0,0.0,0.0,130.31,72.4499999958,-14.6,73.9064442345,4.2399999958,0,4.2399999958,68.21,-14.6,69.7550292094,131.11
2019-05-19 21:00:00,68.6492222188,-9.7,69.3311308955,3.3992222188,0,3.3992222188,65.25,-9.7,65.967056172,131.21,3.3992222188,0.0,3.3992222188,3.3992222188,0,3.3992222188,0.0,0.0,0.0,130.31,71.6992222188,-14.86,73.222934022,3.3992222188,0,3.3992222188,68.3,-14.86,69.897851183,131.11
2019-05-19 21:30:00,70.3703333273,-9.61,71.0234884569,6.0503333273,0,6.0503333273,64.32,-9.61,65.0339488267,131.4,6.0503333273,0.0,6.0503333273,6.0503333273,0,6.0503333273,0.0,0.0,0.0,130.49,73.3603333273,-14.77,74.832422157,6.0503333273,0,6.0503333273,67.31,-14.77,68.911457683,131.25
2019-05-19 22:00:00,68.3707777731,-9.69,69.0540321292,4.6807777731,0,4.6807777731,63.69,-9.69,64.42291673,131.48,4.6807777731,0.0,4.6807777731,4.6807777731,0,4.6807777731,0.0,0.0,0.0,130.59,71.3407777731,-14.87,72.8740246814,4.6807777731,0,4.6807777731,66.66,-14.87,68.2984077413,131.4
2019-05-19 22:30:00,63.3753333304,-10.08,64.171950841,2.9653333304,0,2.9653333304,60.41,-10.08,61.2451998119,131.81,2.9653333304,0.0,2.9653333304,2.9653333304,0,2.9653333304,0.0,0.0,0.0,130.88,66.1653333304,-15.34,67.9202983998,2.9653333304,0,2.9653333304,63.2,-15.34,65.0350336357,131.7
2019-05-19 23:00:00,57.3885555526,-11.04,58.4408068768,2.9585555526,0,2.9585555526,54.43,-11.04,55.5383336084,132.44,2.9585555526,0.0,2.9585555526,2.9585555526,0,2.9585555526,0.0,0.0,0.0,131.4,59.8985555526,-16.43,62.1110445677,2.9585555526,0,2.9585555526,56.94,-16.43,59.2630449775,132.34
2019-05-19 23:30:00,57.2113333303,-12.77,58.6191910677,3.0113333303,0,3.0113333303,54.2,-12.77,55.6840452913,132.89,3.0113333303,0.0,3.0113333303,3.0113333303,0,3.0113333303,0.0,0.0,0.0,131.63,59.6913333303,-18.27,62.4247400856,3.0113333303,0,3.0113333303,56.68,-18.27,59.551786707,132.77
2019-05-20 00:00:00,54.6768888859,-13.45,56.306879493,2.9768888859000002,0,2.9768888859000002,51.7,-13.45,53.4208994683,132.22,2.9768888859000002,0.0,2.9768888859000002,2.9768888859000002,0,2.9768888859000002,0.0,0.0,0.0,130.86,57.0168888859,-18.94,60.0803563424,2.9768888859000002,0,2.9768888859000002,54.04,-18.94,57.2629478808,132.13
2019-05-20 00:30:00,57.4454444415,-14.8,59.3213206788,2.9854444415,0,2.9854444415,54.46,-14.8,56.4351982366,132.91,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,131.44,59.9054444415,-20.39,63.2804422688,2.9854444415,0,2.9854444415,56.92,-20.39,60.4618764181,132.8
2019-05-20 01:00:00,58.0976666637,-15.8,60.2077974333,2.9776666637,0,2.9776666637,55.12,-15.8,57.3398151375,133.03,2.9776666637,0.0,2.9776666637,2.9776666637,0,2.9776666637,0.0,0.0,0.0,131.44,60.5676666637,-21.41,64.2404105302,2.9776666637,0,2.9776666637,57.59,-21.41,61.4409977133,132.89
2019-05-20 01:30:00,62.0283333303,-15.2,63.8635587463,2.9983333303,0,2.9983333303,59.03,-15.2,60.9555649633,132.92,2.9983333303,0.0,2.9983333303,2.9983333303,0,2.9983333303,0.0,0.0,0.0,131.44,64.7083333303,-20.78,67.963054687,2.9983333303,0,2.9983333303,61.71,-20.78,65.1147640708,132.8
2019-05-20 02:00:00,61.390999997,-15.58,63.3371240319,2.980999997,0,2.980999997,58.41,-15.58,60.4521670414,132.92,2.980999997,0.0,2.980999997,2.980999997,0,2.980999997,0.0,0.0,0.0,131.37,64.010999997,-21.16,67.4177552327,2.980999997,0,2.980999997,61.03,-21.16,64.5941676934,132.8
2019-05-20 02:30:00,60.5328888858,-15.95,62.598986708,3.0428888858,0,3.0428888858,57.49,-15.95,59.6615671936,132.92,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,131.37,63.1128888858,-21.56,66.6938553655,3.0428888858,0,3.0428888858,60.07,-21.56,63.8219280498,132.8
2019-05-20 03:00:00,58.4088888858,-16.6,60.7219754362,3.0688888858,0,3.0688888858,55.34,-16.6,57.7760815563,133.24,3.0688888858,0.0,3.0688888858,3.0688888858,0,3.0688888858,0.0,0.0,0.0,131.58,60.8888888858,-22.28,64.8371435965,3.0688888858,0,3.0688888858,57.82,-22.28,61.9641089664,133.16
2019-05-20 03:30:00,57.4031111081,-16.8,59.8110120704,3.0331111081,0,3.0331111081,54.37,-16.8,56.9063871635,133.39,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,131.75,59.8331111081,-22.5,63.9237920095,3.0331111081,0,3.0331111081,56.8,-22.5,61.0941077355,133.37
2019-05-20 04:00:00,57.962111108,-13.54,59.522583311700004,3.102111108,0,3.102111108,54.86,-13.54,56.506204969,133.49,3.102111108,0.0,3.102111108,3.102111108,0,3.102111108,0.0,0.0,0.0,132.1,60.402111108,-19.08,63.3439928194,3.102111108,0,3.102111108,57.3,-19.08,60.3931817344,133.37
2019-05-20 04:30:00,57.7344444414,-13.35,59.2578144632,3.0244444414,0,3.0244444414,54.71,-13.35,56.3152430519,133.67,3.0244444414,0.0,3.0244444414,3.0244444414,0,3.0244444414,0.0,0.0,0.0,132.37,60.1644444414,-18.91,63.0662229323,3.0244444414,0,3.0244444414,57.14,-18.91,60.1877703525,133.58
2019-05-20 05:00:00,57.515999997,-12.83,58.9296118743,3.035999997,0,3.035999997,54.48,-12.83,55.9703430399,133.67,3.035999997,0.0,3.035999997,3.035999997,0,3.035999997,0.0,0.0,0.0,132.37,59.935999997,-18.35,62.6821074601,3.035999997,0,3.035999997,56.9,-18.35,59.7857215395,133.5
2019-05-20 05:30:00,56.3827777748,-11.75,57.5940980448,3.0227777748,0,3.0227777748,53.36,-11.75,54.6383757079,133.54,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,132.37,58.7627777748,-17.23,61.2367287811,3.0227777748,0,3.0227777748,55.74,-17.23,58.342270267800004,133.38
2019-05-20 06:00:00,52.3636666635,-9.54,53.225606492,3.1736666635,0,3.1736666635,49.19,-9.54,50.1065634423,133.04,3.1736666635,0.0,3.1736666635,3.1736666635,0,3.1736666635,0.0,0.0,0.0,132.06,54.6136666635,-14.91,56.6123722028,3.1736666635,0,3.1736666635,51.44,-14.91,53.5572749493,132.89
2019-05-20 06:30:00,58.518777774,-6.75,58.9067895252,3.788777774,0,3.788777774,54.73,-6.75,55.144676987,132.14,3.788777774,0.0,3.788777774,3.788777774,0,3.788777774,0.0,0.0,0.0,131.43,61.038777774,-11.91,62.1898745146,3.788777774,0,3.788777774,57.25,-11.91,58.475726588,131.98
2019-05-20 07:00:00,65.7773333287,-4.05,65.9018973918,4.6173333287,0,4.6173333287,61.16,-4.05,61.2939483147,131.73,4.6173333287,0.0,4.6173333287,4.6173333287,0,4.6173333287,0.0,0.0,0.0,131.43,68.5973333287,-9.0,69.185216194,4.6173333287,0,4.6173333287,63.98,-9.0,64.6099094567,131.58
2019-05-20 07:30:00,72.5303333235,-2.93,72.5894906444,9.8403333235,0,9.8403333235,62.69,-2.93,62.7584336962,131.44,9.8403333235,0.0,9.8403333235,9.8403333235,0,9.8403333235,0.0,0.0,0.0,131.2,75.4103333235,-7.82,75.8147134266,9.8403333235,0,9.8403333235,65.57,-7.82,66.0346674104,131.29
2019-05-20 08:00:00,70.920888873,-3.0,70.9843114958,15.880888873,0,15.880888873,55.04,-3.0,55.1216980871,131.44,15.880888873,0.0,15.880888873,15.880888873,0,15.880888873,0.0,0.0,0.0,131.2,73.430888873,-7.92,73.8567657069,15.880888873,0,15.880888873,57.55,-7.92,58.092416889,131.41
2019-05-20 08:30:00,72.9554444315,-0.46,72.9568946173,12.9154444315,0,12.9154444315,60.04,-0.46,60.0417621327,131.13,12.9154444315,0.0,12.9154444315,12.9154444315,0,12.9154444315,0.0,0.0,0.0,131.2,75.7054444315,-5.23,75.8858828543,12.9154444315,0,12.9154444315,62.79,-5.23,63.0074360691,130.99
2019-05-20 09:00:00,71.0088888722,0.96,71.0153779041,16.7088888722,0,16.7088888722,54.3,0.96,54.3084855248,131.13,16.7088888722,0.0,16.7088888722,16.7088888722,0,16.7088888722,0.0,0.0,0.0,131.2,73.4488888722,-3.76,73.5450669764,16.7088888722,0,16.7088888722,56.74,-3.76,56.8644458339,130.99
2019-05-20 09:30:00,71.3546666466,1.8,71.3773665264,20.1146666466,0,20.1146666466,51.24,1.8,51.2716061773,130.78,20.1146666466,0.0,20.1146666466,20.1146666466,0,20.1146666466,0.0,0.0,0.0,130.91,73.6946666466,-2.88,73.750920619,20.1146666466,0,20.1146666466,53.58,-2.88,53.6573461886,130.63
2019-05-20 10:00:00,71.5515555337,2.7800000000000002,71.6055409817,21.9015555337,0,21.9015555337,49.65,2.7800000000000002,49.7277678968,130.61,21.9015555337,0.0,21.9015555337,21.9015555337,0,21.9015555337,0.0,0.0,0.0,130.81,73.8015555337,-1.8599999999999999,73.8249903433,21.9015555337,0,21.9015555337,51.9,-1.8599999999999999,51.9333187848,130.46
2019-05-20 10:30:00,64.786111087,0.97,64.7933722674,24.116111087,0,24.116111087,40.67,0.97,40.6815658499,130.91,24.116111087,0.0,24.116111087,24.116111087,0,24.116111087,0.0,0.0,0.0,130.81,66.656111087,-3.86,66.76778224,24.116111087,0,24.116111087,42.54,-3.86,42.7147655969,130.74
2019-05-20 11:00:00,60.4223333078,0.30000000000000004,60.423078060899996,25.5723333078,0,25.5723333078,34.85,0.30000000000000004,34.8512912243,130.77,25.5723333078,0.0,25.5723333078,25.5723333078,0,25.5723333078,0.0,0.0,0.0,130.66,62.1023333078,-4.58,62.2709900537,25.5723333078,0,25.5723333078,36.53,-4.58,36.8159924489,130.61
2019-05-20 11:30:00,58.1678888632,1.99,58.2019191677,25.6678888632,0,25.6678888632,32.5,1.99,32.5608676174,130.39,25.6678888632,0.0,25.6678888632,25.6678888632,0,25.6678888632,0.0,0.0,0.0,130.44,59.7278888632,-2.8,59.7934838261,25.6678888632,0,25.6678888632,34.06,-2.8,34.17489722,130.19
2019-05-20 12:00:00,58.10588886,1.96,58.1389363526,28.85588886,0,28.85588886,29.25,1.96,29.315594826,130.28,28.85588886,0.0,28.85588886,28.85588886,0,28.85588886,0.0,0.0,0.0,130.36,59.51588886,-2.85,59.5840878658,28.85588886,0,28.85588886,30.66,-2.85,30.7921759543,130.19
2019-05-20 12:30:00,61.5997777517,1.1,61.6095984329,26.0397777517,0,26.0397777517,35.56,1.1,35.5770094302,130.45,26.0397777517,0.0,26.0397777517,26.0397777517,0,26.0397777517,0.0,0.0,0.0,130.49,63.3397777517,-3.71,63.4483376113,26.0397777517,0,26.0397777517,37.3,-3.71,37.4840512752,130.31
2019-05-20 13:00:00,64.761444424,0.78,64.7661414929,20.491444424,0,20.491444424,44.27,0.78,44.276870937300004,130.45,20.491444424,0.0,20.491444424,20.491444424,0,20.491444424,0.0,0.0,0.0,130.49,66.911444424,-4.0,67.0308988072,20.491444424,0,20.491444424,46.42,-4.0,46.5920207761,130.31
2019-05-20 13:30:00,58.1075555316,-0.39,58.1088642968,23.9175555316,0,23.9175555316,34.19,-0.39,34.1922242623,130.81,23.9175555316,0.0,23.9175555316,23.9175555316,0,23.9175555316,0.0,0.0,0.0,130.63,59.7375555316,-5.3,59.9722064034,23.9175555316,0,23.9175555316,35.82,-5.3,36.2099765258,130.63
2019-05-20 14:00:00,54.3474444203,-0.48,54.3495640739,24.1174444203,0,24.1174444203,30.23,-0.48,30.2338105438,130.91,24.1174444203,0.0,24.1174444203,24.1174444203,0,24.1174444203,0.0,0.0,0.0,130.75,55.8474444203,-5.41,56.1088687133,24.1174444203,0,24.1174444203,31.73,-5.41,32.1879014538,130.74
2019-05-20 14:30:00,60.729333314,0.76,60.7340886551,19.289333314,0,19.289333314,41.44,0.76,41.4469685261,130.61,19.289333314,0.0,19.289333314,19.289333314,0,19.289333314,0.0,0.0,0.0,130.63,62.749333314,-4.06,62.8805409595,19.289333314,0,19.289333314,43.46,-4.06,43.6492290883,130.49
2019-05-20 15:00:00,63.669444428,0.33,63.6702996205,16.449444428,0,16.449444428,47.22,0.33,47.221153099,130.29,16.449444428,0.0,16.449444428,16.449444428,0,16.449444428,0.0,0.0,0.0,130.31,65.999444428,-4.43,66.1479520832,16.449444428,0,16.449444428,49.55,-4.43,49.7476371298,130.09
2019-05-20 15:30:00,65.8858888735,-0.18,65.8861347527,15.3758888735,0,15.3758888735,50.51,-0.18,50.5103207276,130.39,15.3758888735,0.0,15.3758888735,15.3758888735,0,15.3758888735,0.0,0.0,0.0,130.31,68.3758888735,-4.96,68.5555525048,15.3758888735,0,15.3758888735,53.0,-4.96,53.2315846091,130.25
2019-05-20 16:00:00,69.1171110953,-0.06,69.1171371381,15.7871110953,0,15.7871110953,53.33,-0.06,53.3300337521,130.29,15.7871110953,0.0,15.7871110953,15.7871110953,0,15.7871110953,0.0,0.0,0.0,130.31,71.7471110953,-4.87,71.9122023757,15.7871110953,0,15.7871110953,55.96,-4.87,56.1715096824,130.14
2019-05-20 16:30:00,76.3242222056,-0.76,76.3280059696,16.6042222056,0,16.6042222056,59.72,-0.76,59.7248357051,130.58,16.6042222056,0.0,16.6042222056,16.6042222056,0,16.6042222056,0.0,0.0,0.0,130.59,79.2342222056,-5.52,79.4262700152,16.6042222056,0,16.6042222056,62.63,-5.52,62.872786641,130.39
2019-05-20 17:00:00,82.169333315,-1.63,82.1854989487,18.289333315,0,18.289333315,63.88,-1.63,63.9007926398,130.98,18.289333315,0.0,18.289333315,18.289333315,0,18.289333315,0.0,0.0,0.0,130.93,85.269333315,-6.43,85.5114267452,18.289333315,0,18.289333315,66.98,-6.43,67.2879283379,130.81
2019-05-20 17:30:00,86.1803333154,-2.55,86.2180511862,17.9303333154,0,17.9303333154,68.25,-2.55,68.29762074920001,130.98,17.9303333154,0.0,17.9303333154,17.9303333154,0,17.9303333154,0.0,0.0,0.0,130.82,89.4803333154,-7.37,89.7833333656,17.9303333154,0,17.9303333154,71.55,-7.37,71.9285715137,130.81
2019-05-20 18:00:00,90.9489999841,-4.1,91.0413675101,15.8789999841,0,15.8789999841,75.07,-4.1,75.1818788007,131.28,15.8789999841,0.0,15.8789999841,15.8789999841,0,15.8789999841,0.0,0.0,0.0,131.02,94.5489999841,-8.97,94.9735452534,15.8789999841,0,15.8789999841,78.67,-8.97,79.1797309922,131.11
2019-05-20 18:30:00,92.1894444311,-6.01,92.3851382232,13.3494444311,0,13.3494444311,78.84,-6.01,79.0687403466,131.61,13.3494444311,0.0,13.3494444311,13.3494444311,0,13.3494444311,0.0,0.0,0.0,131.24,95.9594444311,-10.96,96.5833141672,13.3494444311,0,13.3494444311,82.61,-10.96,83.3338688649,131.48
2019-05-20 19:00:00,90.4957777684,-6.72,90.7449403213,9.3357777684,0,9.3357777684,81.16,-6.72,81.4377308132,131.61,9.3357777684,0.0,9.3357777684,9.3357777684,0,9.3357777684,0.0,0.0,0.0,131.15,94.3657777684,-11.7,95.0883274321,9.3357777684,0,9.3357777684,85.03,-11.7,85.8311767367,131.48
2019-05-20 19:30:00,88.5649999925,-7.47,88.879469641,7.5049999925,0,7.5049999925,81.06,-7.47,81.4034673709,131.61,7.5049999925,0.0,7.5049999925,7.5049999925,0,7.5049999925,0.0,0.0,0.0,131.04,92.3849999925,-12.47,93.2227929404,7.5049999925,0,7.5049999925,84.88,-12.47,85.7911143418,131.48
2019-05-20 20:00:00,83.6196666576,-9.63,84.1723562218,9.0296666576,0,9.0296666576,74.59,-9.63,75.2090752503,132.14,9.0296666576,0.0,9.0296666576,9.0296666576,0,9.0296666576,0.0,0.0,0.0,131.3,87.1796666576,-14.82,88.4303493069,9.0296666576,0,9.0296666576,78.15,-14.82,79.5427865994,131.97
2019-05-20 20:30:00,83.025222216,-9.93,83.6169386191,6.185222216,0,6.185222216,76.84,-9.93,77.4789681139,131.51,6.185222216,0.0,6.185222216,6.185222216,0,6.185222216,0.0,0.0,0.0,130.67,86.715222216,-15.07,88.0149684087,6.185222216,0,6.185222216,80.53,-15.07,81.9279305243,131.4
2019-05-20 21:00:00,82.2446666636,-10.07,82.8588564645,3.0946666636,0,3.0946666636,79.15,-10.07,79.7880153908,131.51,3.0946666636,0.0,3.0946666636,3.0946666636,0,3.0946666636,0.0,0.0,0.0,130.76,85.9946666636,-15.21,87.3294154027,3.0946666636,0,3.0946666636,82.9,-15.21,84.283771273,131.4
2019-05-20 21:30:00,81.3557777749,-10.5,82.0305588019,2.9257777749000002,0,2.9257777749000002,78.43,-10.5,79.1297346135,131.35,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,130.56,85.0757777749,-15.64,86.5014309939,2.9257777749000002,0,2.9257777749000002,82.15,-15.64,83.6255469339,131.24
2019-05-20 22:00:00,80.762888886,-12.29,81.6926454536,2.922888886,0,2.922888886,77.84,-12.29,78.8042492509,131.05,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,130.06,84.442888886,-17.5,86.23718156,2.922888886,0,2.922888886,81.52,-17.5,83.3772175117,130.91
