Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-20 22:30:00,81.881888886,-14.45,83.1471360152,2.9318888860000003,0,2.9318888860000003,78.95,-14.45,80.2614789298,131.37,2.9318888860000003,0.0,2.9318888860000003,2.9318888860000003,0,2.9318888860000003,0.0,0.0,0.0,130.18,85.541888886,-19.77,87.7967405669,2.9318888860000003,0,2.9318888860000003,82.61,-19.77,84.94271599140001,131.27
2019-05-20 23:00:00,75.1006666637,-14.52,76.4914409155,3.0006666637,0,3.0006666637,72.1,-14.52,73.5475383681,131.79,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,130.5,78.4206666637,-19.9,80.9061861663,3.0006666637,0,3.0006666637,75.42,-19.9,78.0011948626,131.65
2019-05-20 23:30:00,70.7425555526,-12.48,71.8349466911,2.9825555526,0,2.9825555526,67.76,-12.48,68.8996952098,131.97,2.9825555526,0.0,2.9825555526,2.9825555526,0,2.9825555526,0.0,0.0,0.0,130.82,73.8325555526,-17.83,75.954954805,2.9825555526,0,2.9825555526,70.85,-17.83,73.0590952586,131.8
2019-05-21 00:00:00,65.5113333303,-13.16,66.8200598228,3.0113333303,0,3.0113333303,62.5,-13.16,63.8704595255,132.54,3.0113333303,0.0,3.0113333303,3.0113333303,0,3.0113333303,0.0,0.0,0.0,131.32,68.3613333303,-18.61,70.8491636838,3.0113333303,0,3.0113333303,65.35,-18.61,67.9481758401,132.38
2019-05-21 00:30:00,62.3103333317,-13.33,63.7202208087,1.6203333317,0,1.6203333317,60.69,-13.33,62.136663895,132.81,1.6203333317,0.0,1.6203333317,1.6203333317,0,1.6203333317,0.0,0.0,0.0,131.59,65.0903333317,-18.82,67.7565044349,1.6203333317,0,1.6203333317,63.47,-18.82,66.2014599537,132.64
2019-05-21 01:00:00,60.2277777762,-13.96,61.8244839514,1.5977777762,0,1.5977777762,58.63,-13.96,60.26905093,132.81,1.5977777762,0.0,1.5977777762,1.5977777762,0,1.5977777762,0.0,0.0,0.0,131.43,62.9277777762,-19.49,65.8768951594,1.5977777762,0,1.5977777762,61.33,-19.49,64.3523814633,132.64
2019-05-21 01:30:00,64.3688888873,-13.6,65.7899221506,1.5888888873,0,1.5888888873,62.78,-13.6,64.2361922906,132.7,1.5888888873,0.0,1.5888888873,1.5888888873,0,1.5888888873,0.0,0.0,0.0,131.43,67.2488888873,-19.09,69.9059450732,1.5888888873,0,1.5888888873,65.66,-19.09,68.3788249387,132.64
2019-05-21 02:00:00,64.0143333317,-14.03,65.5337758099,1.6043333317,0,1.6043333317,62.41,-14.03,63.967562092,132.82,1.6043333317,0.0,1.6043333317,1.6043333317,0,1.6043333317,0.0,0.0,0.0,131.52,66.8843333317,-19.56,69.6857779266,1.6043333317,0,1.6043333317,65.28,-19.56,68.1474284181,132.71
2019-05-21 02:30:00,63.2621111095,-14.52,64.9070497098,1.5821111095,0,1.5821111095,61.68,-14.52,63.3660224411,133.29,1.5821111095,0.0,1.5821111095,1.5821111095,0,1.5821111095,0.0,0.0,0.0,131.91,66.0821111095,-20.09,69.0684697144,1.5821111095,0,1.5821111095,64.5,-20.09,67.5563327898,133.12
2019-05-21 03:00:00,60.4549999984,-14.77,62.2331095544,1.5849999984,0,1.5849999984,58.87,-14.77,60.6945615356,133.55,1.5849999984,0.0,1.5849999984,1.5849999984,0,1.5849999984,0.0,0.0,0.0,132.17,63.1349999984,-20.39,66.345914153,1.5849999984,0,1.5849999984,61.55,-20.39,64.8394524961,133.42
2019-05-21 03:30:00,58.829555554,-15.45,60.8244942986,1.589555554,0,1.589555554,57.24,-15.45,59.2884482846,133.46,1.589555554,0.0,1.589555554,1.589555554,0,1.589555554,0.0,0.0,0.0,131.96,61.459555554,-21.09,64.9774196848,1.589555554,0,1.589555554,59.87,-21.09,63.4760190938,133.29
2019-05-21 04:00:00,57.8306666651,-15.41,59.8485931909,1.5706666651,0,1.5706666651,56.26,-15.41,58.332286943,133.83,1.5706666651,0.0,1.5706666651,1.5706666651,0,1.5706666651,0.0,0.0,0.0,132.37,60.3906666651,-21.08,63.9640447459,1.5706666651,0,1.5706666651,58.82,-21.08,62.4832681604,133.67
2019-05-21 04:30:00,57.5221111095,-15.45,59.5608576709,1.6321111095,0,1.6321111095,55.89,-15.45,57.9861586933,133.83,1.6321111095,0.0,1.6321111095,1.6321111095,0,1.6321111095,0.0,0.0,0.0,132.37,60.0621111095,-21.13,63.6705119418,1.6321111095,0,1.6321111095,58.43,-21.13,62.1332584048,133.67
2019-05-21 05:00:00,58.0185555539,-15.1,59.9513368372,1.6185555539,0,1.6185555539,56.4,-15.1,58.3863853993,133.83,1.6185555539,0.0,1.6185555539,1.6185555539,0,1.6185555539,0.0,0.0,0.0,132.37,60.5885555539,-20.77,64.0497147856,1.6185555539,0,1.6185555539,58.97,-20.77,62.5208269299,133.67
2019-05-21 05:30:00,59.5468888873,-14.32,61.244545685,1.5868888873,0,1.5868888873,57.96,-14.32,59.7027972544,134.25,1.5868888873,0.0,1.5868888873,1.5868888873,0,1.5868888873,0.0,0.0,0.0,132.86,62.2168888873,-19.97,65.3432640967,1.5868888873,0,1.5868888873,60.63,-19.97,63.8341429017,134.05
2019-05-21 06:00:00,62.3769999983,-14.19,63.9706669404,1.6569999982999999,0,1.6569999982999999,60.72,-14.19,62.3560301815,134.04,1.6569999982999999,0.0,1.6569999982999999,1.6569999982999999,0,1.6569999982999999,0.0,0.0,0.0,132.7,65.1969999983,-19.82,68.143093625,1.6569999982999999,0,1.6569999982999999,63.54,-19.82,66.5594771614,133.92
2019-05-21 06:30:00,70.1299999982,-11.58,71.0796264745,1.7899999981999999,0,1.7899999981999999,68.34,-11.58,69.3141543987,132.63,1.7899999981999999,0.0,1.7899999981999999,1.7899999981999999,0,1.7899999981999999,0.0,0.0,0.0,131.59,73.3199999982,-16.94,75.2514850334,1.7899999981999999,0,1.7899999981999999,71.53,-16.94,73.5085335182,132.49
2019-05-21 07:00:00,71.8235555533,-6.73,72.1381731978,2.2235555533,0,2.2235555533,69.6,-6.73,69.9246229879,131.98,2.2235555533,0.0,2.2235555533,2.2235555533,0,2.2235555533,0.0,0.0,0.0,131.46,75.1235555533,-11.82,76.0477547267,2.2235555533,0,2.2235555533,72.9,-11.82,73.8520304393,131.85
2019-05-21 07:30:00,74.9155555489,-5.7,75.1320867752,6.6355555489,0,6.6355555489,68.28,-5.7,68.5175043328,131.15,6.6355555489,0.0,6.6355555489,6.6355555489,0,6.6355555489,0.0,0.0,0.0,130.69,78.1455555489,-10.68,78.8719864847,6.6355555489,0,6.6355555489,71.51,-10.68,72.3031292545,131.0
2019-05-21 08:00:00,67.2783333214,-3.58,67.373515082,11.898333321399999,0,11.898333321399999,55.38,-3.58,55.4955926178,131.49,11.898333321399999,0.0,11.898333321399999,11.898333321399999,0,11.898333321399999,0.0,0.0,0.0,131.2,69.8883333214,-8.56,70.410601009,11.898333321399999,0,11.898333321399999,57.99,-8.56,58.6183733995,131.32
2019-05-21 08:30:00,68.7548888793,-0.89,68.7606489556,9.6248888793,0,9.6248888793,59.13,-0.89,59.1366975743,131.01,9.6248888793,0.0,9.6248888793,9.6248888793,0,9.6248888793,0.0,0.0,0.0,131.02,71.5348888793,-5.7,71.7616215464,9.6248888793,0,9.6248888793,61.91,-5.7,62.1718433055,130.85
2019-05-21 09:00:00,57.780111101,0.43,57.7817111104,10.130111101,0,10.130111101,47.65,0.43,47.6519401494,130.86,10.130111101,0.0,10.130111101,10.130111101,0,10.130111101,0.0,0.0,0.0,131.02,59.970111101,-4.34,60.1269475815,10.130111101,0,10.130111101,49.84,-4.34,50.0286038182,130.72
2019-05-21 09:30:00,51.1169999846,1.26,51.1325267069,15.3669999846,0,15.3669999846,35.75,1.26,35.7721973046,130.86,15.3669999846,0.0,15.3669999846,15.3669999846,0,15.3669999846,0.0,0.0,0.0,130.86,52.7869999846,-3.56,52.9069085033,15.3669999846,0,15.3669999846,37.42,-3.56,37.5889611455,130.6
2019-05-21 10:00:00,50.2935555446,3.38,50.4070047644,10.9935555446,0,10.9935555446,39.3,3.38,39.4450808086,130.34,10.9935555446,0.0,10.9935555446,10.9935555446,0,10.9935555446,0.0,0.0,0.0,130.74,52.1535555446,-1.28,52.1692606421,10.9935555446,0,10.9935555446,41.16,-1.28,41.1798980086,130.15
2019-05-21 10:30:00,44.9181111002,3.71,45.0710639414,10.9581111002,0,10.9581111002,33.96,3.71,34.1620505825,130.34,10.9581111002,0.0,10.9581111002,10.9581111002,0,10.9581111002,0.0,0.0,0.0,130.66,46.5081111002,-0.98,46.518435035,10.9581111002,0,10.9581111002,35.55,-0.98,35.5635051703,130.15
2019-05-21 11:00:00,42.2143333209,4.42,42.4450979234,12.4243333209,0,12.4243333209,29.79,4.42,30.1161169476,130.15,12.4243333209,0.0,12.4243333209,12.4243333209,0,12.4243333209,0.0,0.0,0.0,130.57,43.6243333209,-0.24,43.6249934979,12.4243333209,0,12.4243333209,31.2,-0.24,31.2009230633,129.95
2019-05-21 11:30:00,40.3474444308,5.01,40.6573040436,13.6574444308,0,13.6574444308,26.69,5.01,27.1561447927,130.05,13.6574444308,0.0,13.6574444308,13.6574444308,0,13.6574444308,0.0,0.0,0.0,130.57,41.6374444308,0.34,41.6388325812,13.6574444308,0,13.6574444308,27.98,0.34,27.982065685,129.86
2019-05-21 12:00:00,41.4323333215,5.04,41.7377508314,11.8423333215,0,11.8423333215,29.59,5.04,30.0161573157,129.89,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,130.37,42.8423333215,0.38,42.8440185374,11.8423333215,0,11.8423333215,31.0,0.38,31.0023289448,129.69
2019-05-21 12:30:00,40.0519999874,4.88,40.348198262,12.5919999874,0,12.5919999874,27.46,4.88,27.8902491921,129.89,12.5919999874,0.0,12.5919999874,12.5919999874,0,12.5919999874,0.0,0.0,0.0,130.37,41.3519999874,0.22,41.3525852028,12.5919999874,0,12.5919999874,28.76,0.22,28.7608414341,129.69
2019-05-21 13:00:00,40.2914444317,4.59,40.5520479679,12.7414444317,0,12.7414444317,27.55,4.59,27.9297440017,129.89,12.7414444317,0.0,12.7414444317,12.7414444317,0,12.7414444317,0.0,0.0,0.0,130.37,41.6314444317,-0.09,41.6315417138,12.7414444317,0,12.7414444317,28.89,-0.09,28.8901401866,129.69
2019-05-21 13:30:00,41.4678888773,3.79,41.6407241525,11.5578888773,0,11.5578888773,29.91,3.79,30.1491658259,130.16,11.5578888773,0.0,11.5578888773,11.5578888773,0,11.5578888773,0.0,0.0,0.0,130.5,42.9078888773,-0.9,42.9173266631,11.5578888773,0,11.5578888773,31.35,-0.9,31.3629159996,129.99
2019-05-21 14:00:00,41.7003333207,4.11,41.9023853624,12.6503333207,0,12.6503333207,29.05,4.11,29.3393012868,130.16,12.6503333207,0.0,12.6503333207,12.6503333207,0,12.6503333207,0.0,0.0,0.0,130.5,43.1003333207,-0.56,43.1039711901,12.6503333207,0,12.6503333207,30.45,-0.56,30.4551489899,129.99
2019-05-21 14:30:00,45.6649999869,3.04,45.7660772167,13.0549999869,0,13.0549999869,32.61,3.04,32.7513923368,130.51,13.0549999869,0.0,13.0549999869,13.0549999869,0,13.0549999869,0.0,0.0,0.0,130.77,47.1949999869,-1.7000000000000002,47.225607712,13.0549999869,0,13.0549999869,34.14,-1.7000000000000002,34.1822995131,130.36
2019-05-21 15:00:00,50.1802222105,1.5899999999999999,50.2054060943,11.7002222105,0,11.7002222105,38.48,1.5899999999999999,38.5128355227,130.95,11.7002222105,0.0,11.7002222105,11.7002222105,0,11.7002222105,0.0,0.0,0.0,131.02,51.940222210499996,-3.2,52.0387037048,11.7002222105,0,11.7002222105,40.24,-3.2,40.3670360567,130.74
2019-05-21 15:30:00,53.9476666546,1.16,53.9601365591,12.0376666546,0,12.0376666546,41.91,1.16,41.9260503744,130.88,12.0376666546,0.0,12.0376666546,12.0376666546,0,12.0376666546,0.0,0.0,0.0,131.02,55.8876666546,-3.62,56.0047826895,12.0376666546,0,12.0376666546,43.85,-3.62,43.9991693103,130.74
2019-05-21 16:00:00,54.2063333221,1.25,54.2207439291,11.2463333221,0,11.2463333221,42.96,1.25,42.978181674,130.88,11.2463333221,0.0,11.2463333221,11.2463333221,0,11.2463333221,0.0,0.0,0.0,131.02,56.1763333221,-3.52,56.2865066025,11.2463333221,0,11.2463333221,44.93,-3.52,45.0676746682,130.74
2019-05-21 16:30:00,64.411111101,0.18,64.4113626099,10.081111101,0,10.081111101,54.33,0.18,54.330298177,131.13,10.081111101,0.0,10.081111101,10.081111101,0,10.081111101,0.0,0.0,0.0,131.2,66.931111101,-4.5600000000000005,67.0862670986,10.081111101,0,10.081111101,56.85,-4.5600000000000005,57.0325880528,130.96
2019-05-21 17:00:00,69.7167777691,-0.4,69.7179252596,8.6867777691,0,8.6867777691,61.03,-0.4,61.0313108167,131.13,8.6867777691,0.0,8.6867777691,8.6867777691,0,8.6867777691,0.0,0.0,0.0,131.2,72.5367777691,-5.19,72.7222127628,8.6867777691,0,8.6867777691,63.85,-5.19,64.060585386,130.96
2019-05-21 17:30:00,72.7358888811,-0.09,72.735944562,7.8158888811,0,7.8158888811,64.92,-0.09,64.9200623844,131.13,7.8158888811,0.0,7.8158888811,7.8158888811,0,7.8158888811,0.0,0.0,0.0,131.2,75.7458888811,-4.8,75.8978239634,7.8158888811,0,7.8158888811,67.93,-4.8,68.0993751807,130.96
2019-05-21 18:00:00,74.4482222129,-0.49,74.4498347255,9.3482222129,0,9.3482222129,65.1,-0.49,65.1018440599,130.98,9.3482222129,0.0,9.3482222129,9.3482222129,0,9.3482222129,0.0,0.0,0.0,131.04,77.5382222129,-5.25,77.715753898,9.3482222129,0,9.3482222129,68.19,-5.25,68.3918021403,130.83
2019-05-21 18:30:00,78.5169999918,-2.59,78.5597058785,8.1769999918,0,8.1769999918,70.34,-2.59,70.3876672436,131.27,8.1769999918,0.0,8.1769999918,8.1769999918,0,8.1769999918,0.0,0.0,0.0,131.2,81.8669999918,-7.43,82.2034706546,8.1769999918,0,8.1769999918,73.69,-7.43,74.0636280505,131.11
2019-05-21 19:00:00,79.8179999931,-3.7,79.9037115715,6.9279999931,0,6.9279999931,72.89,-3.7,72.9838482131,131.27,6.9279999931,0.0,6.9279999931,6.9279999931,0,6.9279999931,0.0,0.0,0.0,131.2,83.2579999931,-8.56,83.6968826352,6.9279999931,0,6.9279999931,76.33,-8.56,76.8084793496,131.11
2019-05-21 19:30:00,80.5212222135,-5.36,80.6994227163,8.7712222135,0,8.7712222135,71.75,-5.36,71.9499277276,131.48,8.7712222135,0.0,8.7712222135,8.7712222135,0,8.7712222135,0.0,0.0,0.0,131.2,83.9112222135,-10.31,84.5422339033,8.7712222135,0,8.7712222135,75.14,-10.31,75.8440221771,131.31
2019-05-21 20:00:00,81.6857777696,-5.96,81.9029174684,8.1457777696,0,8.1457777696,73.54,-5.96,73.7811168254,131.32,8.1457777696,0.0,8.1457777696,8.1457777696,0,8.1457777696,0.0,0.0,0.0,131.02,85.1757777696,-10.92,85.8729265756,8.1457777696,0,8.1457777696,77.03,-10.92,77.8001754497,131.21
2019-05-21 20:30:00,81.3365555502,-6.61,81.604701879,5.3865555502,0,5.3865555502,75.95,-6.61,76.2370946456,131.43,5.3865555502,0.0,5.3865555502,5.3865555502,0,5.3865555502,0.0,0.0,0.0,131.02,84.9265555502,-11.58,85.7124042226,5.3865555502,0,5.3865555502,79.54,-11.58,80.3785294715,131.21
2019-05-21 21:00:00,80.7982222175,-7.11,81.1104482388,4.7682222175,0,4.7682222175,76.03,-7.11,76.3617247055,131.43,4.7682222175,0.0,4.7682222175,4.7682222175,0,4.7682222175,0.0,0.0,0.0,131.02,84.3882222175,-12.11,85.2527075759,4.7682222175,0,4.7682222175,79.62,-12.11,80.5356846373,131.21
2019-05-21 21:30:00,79.969333328,-7.97,80.3655098467,5.349333328,0,5.349333328,74.62,-7.97,75.0444221778,130.8,5.349333328,0.0,5.349333328,5.349333328,0,5.349333328,0.0,0.0,0.0,130.21,83.499333328,-12.97,84.5006483183,5.349333328,0,5.349333328,78.15,-12.97,79.2189585895,130.61
2019-05-21 22:00:00,78.4802222188,-8.43,78.9316804554,3.4102222188,0,3.4102222188,75.07,-8.43,75.5418413861,130.63,3.4102222188,0.0,3.4102222188,3.4102222188,0,3.4102222188,0.0,0.0,0.0,130.05,82.0202222188,-13.44,83.114080954,3.4102222188,0,3.4102222188,78.61,-13.44,79.7506470193,130.44
2019-05-21 22:30:00,72.6267777757,-9.34,73.2248895532,2.1067777757,0,2.1067777757,70.52,-9.34,71.1358278226,131.13,2.1067777757,0.0,2.1067777757,2.1067777757,0,2.1067777757,0.0,0.0,0.0,130.42,75.9567777757,-14.46,77.3209136655,2.1067777757,0,2.1067777757,73.85,-14.46,75.2523361764,130.96
2019-05-21 23:00:00,72.604555554,-11.14,73.45421082,1.564555554,0,1.564555554,71.04,-11.14,71.9081441841,131.77,1.564555554,0.0,1.564555554,1.564555554,0,1.564555554,0.0,0.0,0.0,130.88,75.884555554,-16.38,77.6322753217,1.564555554,0,1.564555554,74.32,-16.38,76.1036582564,131.62
2019-05-21 23:30:00,69.7353333317,-11.81,70.7283027853,1.5953333317,0,1.5953333317,68.14,-11.81,69.1558797211,132.16,1.5953333317,0.0,1.5953333317,1.5953333317,0,1.5953333317,0.0,0.0,0.0,131.15,72.8453333317,-17.12,74.8300540439,1.5953333317,0,1.5953333317,71.25,-17.12,73.2779427932,131.98
2019-05-22 00:00:00,65.259666665,-12.93,66.5282571035,1.649666665,0,1.649666665,63.61,-12.93,64.9108388484,132.8,1.649666665,0.0,1.649666665,1.649666665,0,1.649666665,0.0,0.0,0.0,131.6,68.149666665,-18.39,70.5873159042,1.649666665,0,1.649666665,66.5,-18.39,68.9959571279,132.63
2019-05-22 00:30:00,68.4055555524,-14.12,69.8476515742,3.1255555524,0,3.1255555524,65.28,-14.12,66.7896159594,133.25,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,131.99,71.3355555524,-19.63,73.9871501409,3.1255555524,0,3.1255555524,68.21,-19.63,70.9784544774,133.16
2019-05-22 01:00:00,68.9203333302,-14.59,70.4477142734,3.1403333302,0,3.1403333302,65.78,-14.59,67.3786056549,133.4,3.1403333302,0.0,3.1403333302,3.1403333302,0,3.1403333302,0.0,0.0,0.0,131.99,71.8603333302,-20.13,74.6265663576,3.1403333302,0,3.1403333302,68.72,-20.13,71.6076483345,133.3
2019-05-22 01:30:00,74.6209999969,-14.51,76.0186407438,3.1209999969,0,3.1209999969,71.5,-14.51,72.95745404,133.33,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,131.99,77.7709999969,-20.0,80.3014846719,3.1209999969,0,3.1209999969,74.65,-20.0,77.2827438695,133.16
2019-05-22 02:00:00,73.3476666636,-15.11,74.8878648714,3.0976666636,0,3.0976666636,70.25,-15.11,71.8566253034,133.43,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,131.99,76.4376666636,-20.64,79.1752896109,3.0976666636,0,3.0976666636,73.34,-20.64,76.1890097061,133.27
2019-05-22 02:30:00,72.0647777747,-15.78,73.7722210301,3.1247777747,0,3.1247777747,68.94,-15.78,70.7229241477,133.59,3.1247777747,0.0,3.1247777747,3.1247777747,0,3.1247777747,0.0,0.0,0.0,132.14,75.0847777747,-21.35,78.0611705874,3.1247777747,0,3.1247777747,71.96,-21.35,75.0604030098,133.43
2019-05-22 03:00:00,69.7166666635,-16.06,71.5425552429,3.1166666635,0,3.1166666635,66.6,-16.06,68.5090037878,133.67,3.1166666635,0.0,3.1166666635,3.1166666635,0,3.1166666635,0.0,0.0,0.0,132.14,72.6266666635,-21.67,75.7906432923,3.1166666635,0,3.1166666635,69.51,-21.67,72.8095392102,133.53
2019-05-22 03:30:00,68.6094444414,-16.33,70.5260573587,3.0494444414,0,3.0494444414,65.56,-16.33,67.5631741409,133.87,3.0494444414,0.0,3.0494444414,3.0494444414,0,3.0494444414,0.0,0.0,0.0,132.29,71.4794444414,-21.97,74.7796220748,3.0494444414,0,3.0494444414,68.43,-21.97,71.8703401968,133.71
2019-05-22 04:00:00,67.252111108,-16.57,69.2633478002,3.062111108,0,3.062111108,64.19,-16.57,66.2942003497,134.09,3.062111108,0.0,3.062111108,3.062111108,0,3.062111108,0.0,0.0,0.0,132.49,70.072111108,-22.25,73.5198153911,3.062111108,0,3.062111108,67.01,-22.25,70.6073834666,133.92
2019-05-22 04:30:00,66.8949999969,-16.82,68.9771949603,3.0849999969,0,3.0849999969,63.81,-16.82,65.9896090305,134.28,3.0849999969,0.0,3.0849999969,3.0849999969,0,3.0849999969,0.0,0.0,0.0,132.66,69.6949999969,-22.53,73.2461188362,3.0849999969,0,3.0849999969,66.61,-22.53,70.3170889614,134.1
2019-05-22 05:00:00,67.2372222191,-16.69,69.2777031356,3.0872222191,0,3.0872222191,64.15,-16.69,66.2855836513,134.16,3.0872222191,0.0,3.0872222191,3.0872222191,0,3.0872222191,0.0,0.0,0.0,132.57,70.0572222191,-22.38,73.5450799514,3.0872222191,0,3.0872222191,66.97,-22.38,70.6105183383,134.1
2019-05-22 05:30:00,68.8263333303,-15.76,70.607660772,3.0563333303,0,3.0563333303,65.77,-15.76,67.6318748816,133.94,3.0563333303,0.0,3.0563333303,3.0563333303,0,3.0563333303,0.0,0.0,0.0,132.41,71.7363333303,-21.4,74.8602799866,3.0563333303,0,3.0563333303,68.68,-21.4,71.9367944796,133.79
2019-05-22 06:00:00,70.5617777744,-15.12,72.163556472,3.3917777744,0,3.3917777744,67.17,-15.12,68.8507320223,134.08,3.3917777744,0.0,3.3917777744,3.3917777744,0,3.3917777744,0.0,0.0,0.0,132.67,73.5417777744,-20.72,76.4049178929,3.3917777744,0,3.3917777744,70.15,-20.72,73.1460244989,133.97
2019-05-22 06:30:00,75.3458888849,-12.94,76.4489801885,3.9958888849000003,0,3.9958888849000003,71.35,-12.94,72.5139028049,133.49,3.9958888849000003,0.0,3.9958888849000003,3.9958888849000003,0,3.9958888849000003,0.0,0.0,0.0,132.31,78.5758888849,-18.37,80.6946541851,3.9958888849000003,0,3.9958888849000003,74.58,-18.37,76.8090704279,133.34
2019-05-22 07:00:00,82.9377777729,-9.53,83.4835066459,4.8977777729,0,4.8977777729,78.04,-9.53,78.6197335279,132.57,4.8977777729,0.0,4.8977777729,4.8977777729,0,4.8977777729,0.0,0.0,0.0,131.77,86.4677777729,-14.72,87.7117722599,4.8977777729,0,4.8977777729,81.57,-14.72,82.8875340446,132.41
2019-05-22 07:30:00,85.9533333258,-9.12,86.4358138147,7.5733333258,0,7.5733333258,78.38,-9.12,78.9088005231,131.87,7.5733333258,0.0,7.5733333258,7.5733333258,0,7.5733333258,0.0,0.0,0.0,131.16,89.5333333258,-14.24,90.6586751305,7.5733333258,0,7.5733333258,81.96,-14.24,83.1878548828,131.71
2019-05-22 08:00:00,82.0622222059,-7.02,82.3619372852,16.2822222059,0,16.2822222059,65.78,-7.02,66.1535244715,132.26,16.2822222059,0.0,16.2822222059,16.2822222059,0,16.2822222059,0.0,0.0,0.0,131.67,85.0022222059,-12.12,85.8619367354,16.2822222059,0,16.2822222059,68.72,-12.12,69.7806047552,132.07
2019-05-22 08:30:00,83.8049999807,-4.41,83.9209516257,19.2949999807,0,19.2949999807,64.51,-4.41,64.6605613956,131.84,19.2949999807,0.0,19.2949999807,19.2949999807,0,19.2949999807,0.0,0.0,0.0,131.52,86.7349999807,-9.38,87.2407279982,19.2949999807,0,19.2949999807,67.44,-9.38,68.0891915064,131.68
2019-05-22 09:00:00,82.8739999815,-2.03,82.898858695,18.5239999815,0,18.5239999815,64.35,-2.03,64.3820114628,131.47,18.5239999815,0.0,18.5239999815,18.5239999815,0,18.5239999815,0.0,0.0,0.0,131.38,85.7639999815,-6.87,86.0387156623,18.5239999815,0,18.5239999815,67.24,-6.87,67.5900473443,131.29
2019-05-22 09:30:00,78.7545555338,-0.74,78.7580320814,21.7345555338,0,21.7345555338,57.02,-0.74,57.0248016218,131.33,21.7345555338,0.0,21.7345555338,21.7345555338,0,21.7345555338,0.0,0.0,0.0,131.38,81.2845555338,-5.54,81.4731278909,21.7345555338,0,21.7345555338,59.55,-5.54,59.807140878,131.16
2019-05-22 10:00:00,75.516999977,-0.22,75.517320434,22.976999977,0,22.976999977,52.54,-0.22,52.5404605994,131.33,22.976999977,0.0,22.976999977,22.976999977,0,22.976999977,0.0,0.0,0.0,131.28,77.826999977,-5.05,77.9906688356,22.976999977,0,22.976999977,54.85,-5.05,55.0819843506,131.08
2019-05-22 10:30:00,69.2304444208,0.23,69.2308264771,23.6604444208,0,23.6604444208,45.57,0.23,45.570580422,131.43,23.6604444208,0.0,23.6604444208,23.6604444208,0,23.6604444208,0.0,0.0,0.0,131.47,71.1904444208,-4.61,71.3395505791,23.6604444208,0,23.6604444208,47.53,-4.61,47.7530417879,131.23
2019-05-22 11:00:00,69.924222197,1.19,69.9343474257,25.244222197,0,25.244222197,44.68,1.19,44.6958443258,131.27,25.244222197,0.0,25.244222197,25.244222197,0,25.244222197,0.0,0.0,0.0,131.36,71.894222197,-3.59,71.9837987696,25.244222197,0,25.244222197,46.65,-3.59,46.7879322048,131.06
2019-05-22 11:30:00,64.4055555279,1.96,64.4353721403,27.6155555279,0,27.6155555279,36.79,1.96,36.8421728458,131.06,27.6155555279,0.0,27.6155555279,27.6155555279,0,27.6155555279,0.0,0.0,0.0,131.26,66.0055555279,-2.84,66.0666251639,27.6155555279,0,27.6155555279,38.39,-2.84,38.4949048577,131.06
2019-05-22 12:00:00,65.5582221938,1.6099999999999999,65.577988664,28.4282221938,0,28.4282221938,37.13,1.6099999999999999,37.1648893446,131.21,28.4282221938,0.0,28.4282221938,28.4282221938,0,28.4282221938,0.0,0.0,0.0,131.26,67.1382221938,-3.2,67.2144395152,28.4282221938,0,28.4282221938,38.71,-3.2,38.8420403687,131.06
2019-05-22 12:30:00,65.0369999706,1.37,65.0514278489,29.3569999706,0,29.3569999706,35.68,1.37,35.7062921626,131.21,29.3569999706,0.0,29.3569999706,29.3569999706,0,29.3569999706,0.0,0.0,0.0,131.26,66.5169999706,-3.46,66.6069282064,29.3569999706,0,29.3569999706,37.16,-3.46,37.3207341836,131.06
2019-05-22 13:00:00,63.9703333037,1.31,63.9837451466,29.6103333037,0,29.6103333037,34.36,1.31,34.3849632834,131.31,29.6103333037,0.0,29.6103333037,29.6103333037,0,29.6103333037,0.0,0.0,0.0,131.33,65.4203333037,-3.54,65.516040857,29.6103333037,0,29.6103333037,35.81,-3.54,35.9845480727,131.17
2019-05-22 13:30:00,62.2402221928,1.02,62.248579571,29.4002221928,0,29.4002221928,32.84,1.02,32.85583662,131.5,29.4002221928,0.0,29.4002221928,29.4002221928,0,29.4002221928,0.0,0.0,0.0,131.49,63.6102221928,-3.87,63.7278374607,29.4002221928,0,29.4002221928,34.21,-3.87,34.42820065,131.37
2019-05-22 14:00:00,58.0483333035,1.44,58.0661915345,29.8183333035,0,29.8183333035,28.23,1.44,28.2667030267,131.5,29.8183333035,0.0,29.8183333035,29.8183333035,0,29.8183333035,0.0,0.0,0.0,131.49,59.2183333035,-3.46,59.3193273668,29.8183333035,0,29.8183333035,29.4,-3.46,29.6028985067,131.37
2019-05-22 14:30:00,57.884222192,1.4,57.9011500643,30.214222192,0,30.214222192,27.67,1.4,27.7053947815,131.5,30.214222192,0.0,30.214222192,30.214222192,0,30.214222192,0.0,0.0,0.0,131.49,59.024222192,-3.5,59.1279020884,30.214222192,0,30.214222192,28.81,-3.5,29.0218211007,131.37
2019-05-22 15:00:00,58.7563333036,0.98,58.7645054712,29.7763333036,0,29.7763333036,28.98,0.98,28.9965653138,131.73,29.7763333036,0.0,29.7763333036,29.7763333036,0,29.7763333036,0.0,0.0,0.0,131.71,59.9663333036,-3.95,60.0962863235,29.7763333036,0,29.7763333036,30.19,-3.95,30.4473085838,131.6
2019-05-22 15:30:00,57.9383333045,0.78,57.9435834766,28.7983333045,0,28.7983333045,29.14,0.78,29.1504373895,131.95,28.7983333045,0.0,28.7983333045,28.7983333045,0,28.7983333045,0.0,0.0,0.0,131.89,59.1483333045,-4.16,59.2944426798,28.7983333045,0,28.7983333045,30.35,-4.16,30.6337738452,131.73
2019-05-22 16:00:00,60.3725555284,0.84,60.3783989605,27.1525555284,0,27.1525555284,33.22,0.84,33.2306184113,131.83,27.1525555284,0.0,27.1525555284,27.1525555284,0,27.1525555284,0.0,0.0,0.0,131.81,61.8025555284,-4.08,61.9370831557,27.1525555284,0,27.1525555284,34.65,-4.08,34.8893809059,131.66
2019-05-22 16:30:00,64.9741110862,-0.01,64.9741118558,24.8841110862,0,24.8841110862,40.09,-0.01,40.0900012472,131.83,24.8841110862,0.0,24.8841110862,24.8841110862,0,24.8841110862,0.0,0.0,0.0,131.81,66.7341110862,-4.93,66.9159658263,24.8841110862,0,24.8841110862,41.85,-4.93,42.1393806314,131.66
2019-05-22 17:00:00,70.7135555339,-1.22,70.7240789,21.6335555339,0,21.6335555339,49.08,-1.22,49.0951606576,131.83,21.6335555339,0.0,21.6335555339,21.6335555339,0,21.6335555339,0.0,0.0,0.0,131.73,72.9435555339,-6.15,73.2023551119,21.6335555339,0,21.6335555339,51.31,-6.15,51.677254184,131.66
2019-05-22 17:30:00,76.0169999813,-2.35,76.0533154186,18.6869999813,0,18.6869999813,57.33,-2.35,57.3781439226,131.83,18.6869999813,0.0,18.6869999813,18.6869999813,0,18.6869999813,0.0,0.0,0.0,131.54,78.6469999813,-7.27,78.9822986881,18.6869999813,0,18.6869999813,59.96,-7.27,60.3991266493,131.66
2019-05-22 18:00:00,77.8898888728,-2.26,77.9226692858,16.0898888728,0,16.0898888728,61.8,-2.26,61.841309818,131.59,16.0898888728,0.0,16.0898888728,16.0898888728,0,16.0898888728,0.0,0.0,0.0,131.38,80.7698888728,-7.15,81.0857413392,16.0898888728,0,16.0898888728,64.68,-7.15,65.0739955743,131.37
2019-05-22 18:30:00,79.1581110991,-3.49,79.2350090098,12.0181110991,0,12.0181110991,67.14,-3.49,67.230645542,131.5,12.0181110991,0.0,12.0181110991,12.0181110991,0,12.0181110991,0.0,0.0,0.0,131.26,82.3181110991,-8.4,82.7455824496,12.0181110991,0,12.0181110991,70.3,-8.4,70.8000706214,131.37
2019-05-22 19:00:00,82.7296666575,-4.37,82.8450037435,9.1596666575,0,9.1596666575,73.57,-4.37,73.6996729979,131.42,9.1596666575,0.0,9.1596666575,9.1596666575,0,9.1596666575,0.0,0.0,0.0,131.18,86.1996666575,-9.26,86.6956177201,9.1596666575,0,9.1596666575,77.04,-9.26,77.5945178476,131.29
2019-05-22 19:30:00,87.2655555483,-5.0,87.408679118,7.2555555483,0,7.2555555483,80.01,-5.0,80.1660782376,131.34,7.2555555483,0.0,7.2555555483,7.2555555483,0,7.2555555483,0.0,0.0,0.0,131.07,90.9955555483,-9.89,91.5314330137,7.2555555483,0,7.2555555483,83.74,-9.89,84.3220000949,131.29
2019-05-22 20:00:00,87.4837777721,-7.1,87.7714154681,5.6737777721,0,5.6737777721,81.81,-7.1,82.1175139663,131.34,5.6737777721,0.0,5.6737777721,5.6737777721,0,5.6737777721,0.0,0.0,0.0,130.91,91.3137777721,-12.06,92.1067294556,5.6737777721,0,5.6737777721,85.64,-12.06,86.4849882928,131.29
2019-05-22 20:30:00,82.5478888811,-8.88,83.0241432279,7.7878888811,0,7.7878888811,74.76,-8.88,75.2855364595,131.43,7.7878888811,0.0,7.7878888811,7.7878888811,0,7.7878888811,0.0,0.0,0.0,130.73,86.0578888811,-13.97,87.184408805,7.7878888811,0,7.7878888811,78.27,-13.97,79.5069418353,131.29
2019-05-22 21:00:00,81.7294444375,-9.46,82.2751097724,6.9594444375,0,6.9594444375,74.77,-9.46,75.3660699519,131.54,6.9594444375,0.0,6.9594444375,6.9594444375,0,6.9594444375,0.0,0.0,0.0,130.73,85.2494444375,-14.58,86.4872486376,6.9594444375,0,6.9594444375,78.29,-14.58,79.6360502536,131.36
2019-05-22 21:30:00,81.4781111044,-9.76,82.0605885254,6.7081111044,0,6.7081111044,74.77,-9.76,75.4043135371,131.54,6.7081111044,0.0,6.7081111044,6.7081111044,0,6.7081111044,0.0,0.0,0.0,130.73,85.0281111044,-14.89,86.3220237134,6.7081111044,0,6.7081111044,78.32,-14.89,79.7228605859,131.36
2019-05-22 22:00:00,78.0232222149,-10.37,78.7093393747,7.3332222149,0,7.3332222149,70.69,-10.37,71.4465744455,131.81,7.3332222149,0.0,7.3332222149,7.3332222149,0,7.3332222149,0.0,0.0,0.0,130.99,81.3432222149,-15.58,82.8218340796,7.3332222149,0,7.3332222149,74.01,-15.58,75.6321128886,131.68
2019-05-22 22:30:00,79.7644444384,-13.02,80.8200903029,6.0044444384,0,6.0044444384,73.76,-13.02,74.9003204266,131.24,6.0044444384,0.0,6.0044444384,6.0044444384,0,6.0044444384,0.0,0.0,0.0,130.2,83.1944444384,-18.29,85.1812167407,6.0044444384,0,6.0044444384,77.19,-18.29,79.3272979497,131.07
2019-05-22 23:00:00,76.1312222175,-13.35,77.2928554029,4.6812222175,0,4.6812222175,71.45,-13.35,72.6864843007,131.02,4.6812222175,0.0,4.6812222175,4.6812222175,0,4.6812222175,0.0,0.0,0.0,129.9,79.4012222175,-18.64,81.5598166356,4.6812222175,0,4.6812222175,74.72,-18.64,77.0099214387,130.85
2019-05-22 23:30:00,69.952999997,-13.73,71.2876925464,2.972999997,0,2.972999997,66.98,-13.73,68.3727526139,131.59,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,130.39,73.002999997,-19.11,75.4627729981,2.972999997,0,2.972999997,70.03,-19.11,72.5905847889,131.44
2019-05-23 00:00:00,64.7356666637,-15.33,66.5260508252,2.9756666637,0,2.9756666637,61.76,-15.33,63.6341614229,131.74,2.9756666637,0.0,2.9756666637,2.9756666637,0,2.9756666637,0.0,0.0,0.0,130.29,67.5456666637,-20.84,70.6875002037,2.9756666637,0,2.9756666637,64.57,-20.84,67.8497641853,131.6
2019-05-23 00:30:00,62.437999997,-16.19,64.5028677163,3.007999997,0,3.007999997,59.43,-16.19,61.5957871936,132.26,3.007999997,0.0,3.007999997,3.007999997,0,3.007999997,0.0,0.0,0.0,130.69,65.147999997,-21.79,68.6954583914,3.007999997,0,3.007999997,62.14,-21.79,65.8497053904,132.11
2019-05-23 01:00:00,60.0618888859,-16.5,62.2870812973,3.0018888859,0,3.0018888859,57.06,-16.5,59.3977575334,132.47,3.0018888859,0.0,3.0018888859,3.0018888859,0,3.0018888859,0.0,0.0,0.0,130.84,62.6718888859,-22.14,66.4676256273,3.0018888859,0,3.0018888859,59.67,-22.14,63.6450194438,132.33
2019-05-23 01:30:00,63.2033333303,-16.66,65.3621981275,3.0433333303,0,3.0433333303,60.16,-16.66,62.4242036393,132.94,3.0433333303,0.0,3.0433333303,3.0433333303,0,3.0433333303,0.0,0.0,0.0,131.32,65.9733333303,-22.32,69.6467020806,3.0433333303,0,3.0433333303,62.93,-22.32,66.7710064324,132.77
2019-05-23 02:00:00,62.4214444414,-17.48,64.8227361823,3.0014444414,0,3.0014444414,59.42,-17.48,61.9377655393,133.41,3.0014444414,0.0,3.0014444414,3.0014444414,0,3.0014444414,0.0,0.0,0.0,131.73,65.1314444414,-23.2,69.1400394491,3.0014444414,0,3.0014444414,62.13,-23.2,66.320260102,133.26
2019-05-23 02:30:00,60.9214444414,-18.28,63.6048802595,3.0314444414,0,3.0314444414,57.89,-18.28,60.7075818988,133.59,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,131.82,63.5514444414,-24.07,67.956978969,3.0314444414,0,3.0314444414,60.52,-24.07,65.130908945,133.49
2019-05-23 03:00:00,58.7594444415,-18.42,61.5789632186,2.9594444415,0,2.9594444415,55.8,-18.42,58.7616916026,133.71,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,131.95,61.2994444415,-24.22,65.9107752104,2.9594444415,0,2.9594444415,58.34,-24.22,63.1677449336,133.64
2019-05-23 03:30:00,57.5115555526,-15.96,59.6850117038,2.9715555526,0,2.9715555526,54.54,-15.96,56.8272223499,133.59,2.9715555526,0.0,2.9715555526,2.9715555526,0,2.9715555526,0.0,0.0,0.0,131.95,59.9815555526,-21.66,63.77258507,2.9715555526,0,2.9715555526,57.01,-21.66,60.9860287279,133.4
2019-05-23 04:00:00,56.7165555526,-16.11,58.9601541191,2.9565555526000002,0,2.9565555526000002,53.76,-16.11,56.1219181782,133.59,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,131.95,59.1465555526,-21.82,63.0430601552,2.9565555526000002,0,2.9565555526000002,56.19,-21.82,60.2779271376,133.48
2019-05-23 04:30:00,56.0637777748,-15.95,58.2885038269,3.0237777748,0,3.0237777748,53.04,-15.95,55.3863169023,133.59,3.0237777748,0.0,3.0237777748,3.0237777748,0,3.0237777748,0.0,0.0,0.0,131.95,58.4737777748,-21.66,62.3565416556,3.0237777748,0,3.0237777748,55.45,-21.66,59.5303124467,133.37
2019-05-23 05:00:00,56.3977777748,-15.67,58.5342484186,2.9877777748,0,2.9877777748,53.41,-15.67,55.6612701975,133.49,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,131.95,58.8477777748,-21.36,62.604397202,2.9877777748,0,2.9877777748,55.86,-21.36,59.804591797,133.37
2019-05-23 05:30:00,58.7291111081,-15.19,60.6617226227,2.9791111081,0,2.9791111081,55.75,-15.19,57.782338132,133.42,2.9791111081,0.0,2.9791111081,2.9791111081,0,2.9791111081,0.0,0.0,0.0,131.95,61.2891111081,-20.84,64.7353129322,2.9791111081,0,2.9791111081,58.31,-20.84,61.9222229898,133.37
2019-05-23 06:00:00,61.2346666633,-14.81,63.0001627091,3.3446666633,0,3.3446666633,57.89,-14.81,59.7543990012,133.19,3.3446666633,0.0,3.3446666633,3.3446666633,0,3.3446666633,0.0,0.0,0.0,131.76,63.8846666633,-20.42,67.0688231199,3.3446666633,0,3.3446666633,60.54,-20.42,63.8910635379,133.07
2019-05-23 06:30:00,66.9268888814,-11.67,67.9367158121,7.5168888814,0,7.5168888814,59.41,-11.67,60.5453301255,132.49,7.5168888814,0.0,7.5168888814,7.5168888814,0,7.5168888814,0.0,0.0,0.0,131.34,69.6968888814,-17.06,71.7544418119,7.5168888814,0,7.5168888814,62.18,-17.06,64.4778721733,132.31
2019-05-23 07:00:00,68.6529999901,-7.41,69.0517379046,9.8829999901,0,9.8829999901,58.77,-7.41,59.2353019744,132.02,9.8829999901,0.0,9.8829999901,9.8829999901,0,9.8829999901,0.0,0.0,0.0,131.34,71.4929999901,-12.61,72.596564296,9.8829999901,0,9.8829999901,61.61,-12.61,62.8872339986,131.88
2019-05-23 07:30:00,75.8466666595,-6.69,76.1411383114,7.1666666595,0,7.1666666595,68.68,-6.69,69.0050614086,131.39,7.1666666595,0.0,7.1666666595,7.1666666595,0,7.1666666595,0.0,0.0,0.0,130.85,79.0766666595,-11.72,79.9404629082,7.1666666595,0,7.1666666595,71.91,-11.72,72.8588120957,131.25
2019-05-23 08:00:00,78.8799999873,-4.27,78.9954890991,12.6499999874,0,12.6499999874,66.23,-4.27,66.3675056033,131.61,12.6499999874,0.0,12.6499999874,12.6499999874,0,12.6499999874,0.0,0.0,0.0,131.29,81.9699999873,-9.24,82.4891416971,12.6499999874,0,12.6499999874,69.32,-9.24,69.9331108989,131.48
2019-05-23 08:30:00,76.8554444291,-3.07,76.9167357497,15.3354444291,0,15.3354444291,61.52,-3.07,61.5965526633,131.61,15.3354444291,0.0,15.3354444291,15.3354444291,0,15.3354444291,0.0,0.0,0.0,131.47,79.7154444291,-8.0,80.1158665966,15.3354444291,0,15.3354444291,64.38,-8.0,64.8751447012,131.56
2019-05-23 09:00:00,76.05366665,-1.26,76.0641033005,16.64366665,0,16.64366665,59.41,-1.26,59.4233598848,131.5,16.64366665,0.0,16.64366665,16.64366665,0,16.64366665,0.0,0.0,0.0,131.47,78.80366665,-6.11,79.0401795133,16.64366665,0,16.64366665,62.16,-6.11,62.4595685224,131.36
2019-05-23 09:30:00,72.649555538,-0.38,72.6505493432,17.549555538,0,17.549555538,55.1,-0.38,55.1013103292,131.42,17.549555538,0.0,17.549555538,17.549555538,0,17.549555538,0.0,0.0,0.0,131.47,75.159555538,-5.21,75.3399156402,17.549555538,0,17.549555538,57.61,-5.21,57.845105238,131.28
2019-05-23 10:00:00,73.7396666469,0.5700000000000001,73.7418696345,19.7596666469,0,19.7596666469,53.98,0.5700000000000001,53.9830093641,131.56,19.7596666469,0.0,19.7596666469,19.7596666469,0,19.7596666469,0.0,0.0,0.0,131.7,76.1796666469,-4.24,76.2975701476,19.7596666469,0,19.7596666469,56.42,-4.24,56.5790950794,131.45
2019-05-23 10:30:00,68.8887777554,0.64,68.8917505992,22.4087777554,0,22.4087777554,46.48,0.64,46.4844059874,131.9,22.4087777554,0.0,22.4087777554,22.4087777554,0,22.4087777554,0.0,0.0,0.0,131.94,70.9587777554,-4.22,71.0841511206,22.4087777554,0,22.4087777554,48.55,-4.22,48.7330575688,131.7
2019-05-23 11:00:00,63.8375555314,1.5,63.8551759548,24.1875555314,0,24.1875555314,39.65,1.5,39.6783631215,131.67,24.1875555314,0.0,24.1875555314,24.1875555314,0,24.1875555314,0.0,0.0,0.0,131.75,65.5875555314,-3.35,65.6730533825,24.1875555314,0,24.1875555314,41.4,-3.35,41.5353162983,131.52
2019-05-23 11:30:00,59.4287777536,2.2,59.4694848245,24.1787777536,0,24.1787777536,35.25,2.2,35.3185857588,131.4,24.1787777536,0.0,24.1787777536,24.1787777536,0,24.1787777536,0.0,0.0,0.0,131.56,60.9987777536,-2.63,61.0554484664,24.1787777536,0,24.1787777536,36.82,-2.63,36.9138090692,131.24
2019-05-23 12:00:00,55.0287777534,2.77,55.0984508043,24.4087777534,0,24.4087777534,30.62,2.77,30.7450369979,131.19,24.4087777534,0.0,24.4087777534,24.4087777534,0,24.4087777534,0.0,0.0,0.0,131.26,56.4387777534,-2.05,56.4759960894,24.4087777534,0,24.4087777534,32.03,-2.05,32.0955355151,131.02
2019-05-23 12:30:00,55.7527777539,2.63,55.8147751699,23.9127777539,0,23.9127777539,31.84,2.63,31.9484350164,131.19,23.9127777539,0.0,23.9127777539,23.9127777539,0,23.9127777539,0.0,0.0,0.0,131.37,57.1827777539,-2.19,57.2246989651,23.9127777539,0,23.9127777539,33.27,-2.19,33.3420005399,131.02
2019-05-23 13:00:00,57.2292221982,3.43,57.3319175801,23.9892221982,0,23.9892221982,33.24,3.43,33.4165004152,131.19,23.9892221982,0.0,23.9892221982,23.9892221982,0,23.9892221982,0.0,0.0,0.0,131.45,58.7592221982,-1.35,58.7747283562,23.9892221982,0,23.9892221982,34.77,-1.35,34.7961980682,131.02
2019-05-23 13:30:00,60.9314444213,2.46,60.9810832904,23.1414444213,0,23.1414444213,37.79,2.46,37.8699841563,131.4,23.1414444213,0.0,23.1414444213,23.1414444213,0,23.1414444213,0.0,0.0,0.0,131.56,62.6914444213,-2.36,62.7358494294,23.1414444213,0,23.1414444213,39.55,-2.36,39.6203495694,131.26
2019-05-23 14:00:00,63.6583333117,1.2,63.669642688,21.6383333117,0,21.6383333117,42.02,1.2,42.0371312056,131.4,21.6383333117,0.0,21.6383333117,21.6383333117,0,21.6383333117,0.0,0.0,0.0,131.43,65.6183333117,-3.62,65.7181106439,21.6383333117,0,21.6383333117,43.98,-3.62,44.1287298707,131.18
2019-05-23 14:30:00,63.8047777543,-0.02,63.8047808889,23.4747777543,0,23.4747777543,40.33,-0.02,40.3300049591,131.51,23.4747777543,0.0,23.4747777543,23.4747777543,0,23.4747777543,0.0,0.0,0.0,131.43,65.6047777543,-4.92,65.7890056483,23.4747777543,0,23.4747777543,42.13,-4.92,42.4163093633,131.37
2019-05-23 15:00:00,58.661444419,0.22,58.6618569542,25.491444419,0,25.491444419,33.17,0.22,33.1707295669,131.51,25.491444419,0.0,25.491444419,25.491444419,0,25.491444419,0.0,0.0,0.0,131.43,60.131444419,-4.72,60.3164074519,25.491444419,0,25.491444419,34.64,-4.72,34.9600915331,131.37
2019-05-23 15:30:00,55.372111087,1.03,55.3816899908,24.062111087,0,24.062111087,31.31,1.03,31.3269372905,131.21,24.062111087,0.0,24.062111087,24.062111087,0,24.062111087,0.0,0.0,0.0,131.18,56.812111087,-3.87,56.9437693358,24.062111087,0,24.062111087,32.75,-3.87,32.9778622715,131.06
2019-05-23 16:00:00,59.3871110877,1.05,59.3963926795,23.4371110877,0,23.4371110877,35.95,1.05,35.9653305282,131.21,23.4371110877,0.0,23.4371110877,23.4371110877,0,23.4371110877,0.0,0.0,0.0,131.18,61.1171110877,-3.81,61.235752365,23.4371110877,0,23.4371110877,37.68,-3.81,37.8721335549,131.06
2019-05-23 16:30:00,69.1606666485,-0.72,69.164414342,18.1306666485,0,18.1306666485,51.03,-0.72,51.0350791123,131.52,18.1306666485,0.0,18.1306666485,18.1306666485,0,18.1306666485,0.0,0.0,0.0,131.48,71.5506666485,-5.6,71.7694774807,18.1306666485,0,18.1306666485,53.42,-5.6,53.7127210258,131.42
2019-05-23 17:00:00,76.7009999846,-1.3900000000000001,76.7135939625,15.4009999846,0,15.4009999846,61.3,-1.3900000000000001,61.3157573549,131.52,15.4009999846,0.0,15.4009999846,15.4009999846,0,15.4009999846,0.0,0.0,0.0,131.48,79.5709999846,-6.24,79.815297021,15.4009999846,0,15.4009999846,64.17,-6.24,64.4726802607,131.42
2019-05-23 17:30:00,82.9143333202,-2.8200000000000003,82.9622749805,13.1343333202,0,13.1343333202,69.78,-2.8200000000000003,69.8369586967,131.7,13.1343333202,0.0,13.1343333202,13.1343333202,0,13.1343333202,0.0,0.0,0.0,131.58,86.1643333202,-7.69,86.5068115036,13.1343333202,0,13.1343333202,73.03,-7.69,73.4337592664,131.57
2019-05-23 18:00:00,82.9629999895,-2.56,83.0024877173,10.4829999895,0,10.4829999895,72.48,-2.56,72.5251956219,131.53,10.4829999895,0.0,10.4829999895,10.4829999895,0,10.4829999895,0.0,0.0,0.0,131.42,86.3729999895,-7.41,86.690271814,10.4829999895,0,10.4829999895,75.89,-7.41,76.2509029455,131.34
2019-05-23 18:30:00,86.9149999905,-4.04,87.0088433629,9.5349999905,0,9.5349999905,77.38,-4.04,77.4853921717,131.72,9.5349999905,0.0,9.5349999905,9.5349999905,0,9.5349999905,0.0,0.0,0.0,131.51,90.5249999905,-8.93,90.9643915127,9.5349999905,0,9.5349999905,80.99,-8.93,81.4808259654,131.61
2019-05-23 19:00:00,87.7985555481,-3.7,87.8764835228,7.4185555481,0,7.4185555481,80.38,-3.7,80.4651129372,131.39,7.4185555481,0.0,7.4185555481,7.4185555481,0,7.4185555481,0.0,0.0,0.0,131.29,91.5685555481,-8.54,91.9659282842,7.4185555481,0,7.4185555481,84.15,-8.54,84.5822327679,131.26
2019-05-23 19:30:00,88.6479999937,-4.33,88.7536861369,6.3179999937,0,6.3179999937,82.33,-4.33,82.4437856967,131.39,6.3179999937,0.0,6.3179999937,6.3179999937,0,6.3179999937,0.0,0.0,0.0,131.29,92.5279999937,-9.19,92.9832613046,6.3179999937,0,6.3179999937,86.21,-9.19,86.698444046,131.26
2019-05-23 20:00:00,87.446888884,-5.4,87.6134600132,4.906888884,0,4.906888884,82.54,-5.4,82.7164530187,131.6,4.906888884,0.0,4.906888884,4.906888884,0,4.906888884,0.0,0.0,0.0,131.29,91.316888884,-10.31,91.8970635845,4.906888884,0,4.906888884,86.41,-10.31,87.0228946887,131.43
2019-05-23 20:30:00,84.4865555515,-6.77,84.7573652785,4.0665555515,0,4.0665555515,80.42,-6.77,80.7044565064,131.74,4.0665555515,0.0,4.0665555515,4.0665555515,0,4.0665555515,0.0,0.0,0.0,131.29,88.2665555515,-11.77,89.0478395523,4.0665555515,0,4.0665555515,84.2,-11.77,85.018662069,131.58
2019-05-23 21:00:00,82.3524444394,-7.44,82.6878389193,5.0024444394,0,5.0024444394,77.35,-7.44,77.7069887462,131.87,5.0024444394,0.0,5.0024444394,5.0024444394,0,5.0024444394,0.0,0.0,0.0,131.29,85.9724444394,-12.5,86.8764133864,5.0024444394,0,5.0024444394,80.97,-12.5,81.9291822247,131.71
2019-05-23 21:30:00,82.1202222184,-7.43,82.4556595826,3.7902222184000003,0,3.7902222184000003,78.33,-7.43,78.6815975944,132.01,3.7902222184000003,0.0,3.7902222184000003,3.7902222184000003,0,3.7902222184000003,0.0,0.0,0.0,131.51,85.7902222184,-12.49,86.6946499404,3.7902222184000003,0,3.7902222184000003,82.0,-12.49,82.9457660161,131.93
2019-05-23 22:00:00,80.3524444414,-5.96,80.5731774706,3.0124444414,0,3.0124444414,77.34,-5.96,77.5693057852,131.7,3.0124444414,0.0,3.0124444414,3.0124444414,0,3.0124444414,0.0,0.0,0.0,131.39,83.9624444414,-10.95,84.6734585132,3.0124444414,0,3.0124444414,80.95,-10.95,81.6872389055,131.59
2019-05-23 22:30:00,75.3356666637,-7.02,75.6620319028,3.0056666637,0,3.0056666637,72.33,-7.02,72.6698651437,131.57,3.0056666637,0.0,3.0056666637,3.0056666637,0,3.0056666637,0.0,0.0,0.0,131.06,78.7156666637,-12.1,79.6402296475,3.0056666637,0,3.0056666637,75.71,-12.1,76.6708164819,131.43
2019-05-23 23:00:00,72.9612222192,-9.5,73.5771020612,3.0012222192,0,3.0012222192,69.96,-9.5,70.6020651256,132.06,3.0012222192,0.0,3.0012222192,3.0012222192,0,3.0012222192,0.0,0.0,0.0,131.27,76.2312222192,-14.72,77.6394077839,3.0012222192,0,3.0012222192,73.23,-14.72,74.6947876361,131.93
2019-05-23 23:30:00,72.1305555525,-11.34,73.0165230911,3.0205555525,0,3.0205555525,69.11,-11.34,70.0341895077,132.71,3.0205555525,0.0,3.0205555525,3.0205555525,0,3.0205555525,0.0,0.0,0.0,131.73,75.2605555525,-16.69,77.0889571993,3.0205555525,0,3.0205555525,72.24,-16.69,74.1429275117,132.58
2019-05-24 00:00:00,66.4424444414,-12.85,67.6736353638,3.0624444414,0,3.0624444414,63.38,-12.85,64.6695206415,133.21,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,132.0,69.3024444414,-18.34,71.6881050492,3.0624444414,0,3.0624444414,66.24,-18.34,68.7320391084,133.04
2019-05-24 00:30:00,67.4831111081,-14.07,68.9342816371,3.0331111081,0,3.0331111081,64.45,-14.07,65.9679270555,133.55,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,132.24,70.3831111081,-19.62,73.0665910608,3.0331111081,0,3.0331111081,67.35,-19.62,70.1496037052,133.41
2019-05-24 01:00:00,69.5952222192,-15.31,71.2593225882,3.0552222192,0,3.0552222192,66.54,-15.31,68.2786035299,133.74,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,132.24,72.5352222192,-20.92,75.4917536052,3.0552222192,0,3.0552222192,69.48,-20.92,72.5611245778,133.58
2019-05-24 01:30:00,72.8244444414,-15.29,74.4122557661,3.0344444414,0,3.0344444414,69.79,-15.29,71.4452811598,133.74,3.0344444414,0.0,3.0344444414,3.0344444414,0,3.0344444414,0.0,0.0,0.0,132.32,75.9044444414,-20.87,78.7212905506,3.0344444414,0,3.0344444414,72.87,-20.87,75.79969525,133.58
2019-05-24 02:00:00,71.8602222192,-15.37,73.4855661841,3.0102222192,0,3.0102222192,68.85,-15.37,70.5447333257,133.74,3.0102222192,0.0,3.0102222192,3.0102222192,0,3.0102222192,0.0,0.0,0.0,132.32,74.8902222192,-20.97,77.7707289669,3.0102222192,0,3.0102222192,71.88,-20.97,74.8764001539,133.58
2019-05-24 02:30:00,70.4144444414,-16.14,72.2405259255,3.0644444414,0,3.0644444414,67.35,-16.14,69.2569281733,134.12,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,132.57,73.3744444414,-21.82,76.5501240827,3.0644444414,0,3.0644444414,70.31,-21.82,73.6179903285,133.97
2019-05-24 03:00:00,68.3014444414,-16.21,70.1986567733,3.0814444414,0,3.0814444414,65.22,-16.21,67.2042595376,134.3,3.0814444414,0.0,3.0814444414,3.0814444414,0,3.0814444414,0.0,0.0,0.0,132.74,71.1614444414,-21.92,74.4609802177,3.0814444414,0,3.0814444414,68.08,-21.92,71.5218344284,134.15
2019-05-24 03:30:00,67.1022222192,-16.43,69.0843913395,3.0722222191,0,3.0722222191,64.03,-16.43,66.1043553784,134.51,3.0722222191,0.0,3.0722222191,3.0722222191,0,3.0722222191,0.0,0.0,0.0,132.91,69.9022222192,-22.17,73.3336864693,3.0722222191,0,3.0722222191,66.83,-22.17,70.4113470969,134.35
2019-05-24 04:00:00,66.3196666636,-16.72,68.3948578942,3.0796666636,0,3.0796666636,63.24,-16.72,65.4129650757,134.51,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,132.91,69.0796666636,-22.47,72.6422827722,3.0796666636,0,3.0796666636,66.0,-22.47,69.7201613595,134.35
2019-05-24 04:30:00,66.3679999969,-16.39,68.3618572275,3.1079999969,0,3.1079999969,63.26,-16.39,65.3487543875,134.33,3.1079999969,0.0,3.1079999969,3.1079999969,0,3.1079999969,0.0,0.0,0.0,132.73,69.1179999969,-22.11,72.5682439058,3.1079999969,0,3.1079999969,66.01,-22.11,69.6144539589,134.17
2019-05-24 05:00:00,66.1623333303,-16.3,68.1406218911,3.0723333303,0,3.0723333303,63.09,-16.3,65.1616305812,134.33,3.0723333303,0.0,3.0723333303,3.0723333303,0,3.0723333303,0.0,0.0,0.0,132.73,68.9123333303,-22.02,72.3449382128,3.0723333303,0,3.0723333303,65.84,-22.02,69.4246786093,134.17
2019-05-24 05:30:00,66.9548888858,-15.09,68.6342862257,3.0848888858,0,3.0848888858,63.87,-15.09,65.628385627,133.9,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,132.44,69.7648888858,-20.72,72.7767691042,3.0848888858,0,3.0848888858,66.68,-20.72,69.8250728607,133.76
2019-05-24 06:00:00,65.2054444412,-13.55,66.5984420597,3.2054444412,0,3.2054444412,62.0,-13.55,63.4633949612,133.64,3.2054444412,0.0,3.2054444412,3.2054444412,0,3.2054444412,0.0,0.0,0.0,132.33,67.9754444412,-19.13,70.6159893153,3.2054444412,0,3.2054444412,64.77,-19.13,67.5359889244,133.55
2019-05-24 06:30:00,70.0099999962,-10.65,70.8154121606,3.7699999962,0,3.7699999962,66.24,-10.65,67.0906856426,133.26,3.7699999962,0.0,3.7699999962,3.7699999962,0,3.7699999962,0.0,0.0,0.0,132.33,73.0799999962,-16.03,74.8174264423,3.7699999962,0,3.7699999962,69.31,-16.03,71.1395600211,133.1
2019-05-24 07:00:00,71.9652222164,-6.87,72.292393159,5.8252222164,0,5.8252222164,66.14,-6.87,66.4958382156,132.98,5.8252222164,0.0,5.8252222164,5.8252222164,0,5.8252222164,0.0,0.0,0.0,132.33,75.0352222164,-12.05,75.9966254058,5.8252222164,0,5.8252222164,69.21,-12.05,70.2511679618,132.83
2019-05-24 07:30:00,77.8322222161,-5.11,77.999787917,6.1522222161,0,6.1522222161,71.68,-5.11,71.8619127216,132.43,6.1522222161,0.0,6.1522222161,6.1522222161,0,6.1522222161,0.0,0.0,0.0,132.05,81.1822222161,-10.14,81.8130356602,6.1522222161,0,6.1522222161,75.03,-10.14,75.7120895234,132.28
