Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-24 08:00:00,78.1813333249,-3.56,78.2623439494,8.4613333249,0,8.4613333249,69.72,-3.56,69.8108301054,131.97,8.4613333249,0.0,8.4613333249,8.4613333249,0,8.4613333249,0.0,0.0,0.0,131.78,81.4013333249,-8.51,81.8449581041,8.4613333249,0,8.4613333249,72.94,-8.51,73.434758119,131.89
2019-05-24 08:30:00,78.3077777679,-1.67,78.3255830425,9.8377777679,0,9.8377777679,68.47,-1.67,68.4903628257,131.23,9.8377777679,0.0,9.8377777679,9.8377777679,0,9.8377777679,0.0,0.0,0.0,131.19,81.4677777679,-6.46,81.7234997687,9.8377777679,0,9.8377777679,71.63,-6.46,71.920709813,131.06
2019-05-24 09:00:00,77.186777767,-0.66,77.1895994423,10.746777767,0,10.746777767,66.44,-0.66,66.4432780648,130.57,10.746777767,0.0,10.746777767,10.746777767,0,10.746777767,0.0,0.0,0.0,130.64,80.216777767,-5.39,80.3976587677,10.746777767,0,10.746777767,69.47,-5.39,69.6787844326,130.4
2019-05-24 09:30:00,75.2384444324,0.09,75.2384982613,12.0284444324,0,12.0284444324,63.21,0.09,63.2100640721,130.36,12.0284444324,0.0,12.0284444324,12.0284444324,0,12.0284444324,0.0,0.0,0.0,130.55,78.1184444324,-4.57,78.252004834,12.0284444324,0,12.0284444324,66.09,-4.57,66.2478150583,130.23
2019-05-24 10:00:00,74.6446666529,-0.44,74.6459634523,13.7746666529,0,13.7746666529,60.87,-0.44,60.8715902536,130.59,13.7746666529,0.0,13.7746666529,13.7746666529,0,13.7746666529,0.0,0.0,0.0,130.67,77.3846666529,-5.18,77.5578431429,13.7746666529,0,13.7746666529,63.61,-5.18,63.8205648674,130.47
2019-05-24 10:30:00,71.7501110958,-0.21,71.7504184117,15.3101110958,0,15.3101110958,56.44,-0.21,56.440390679,130.77,15.3101110958,0.0,15.3101110958,15.3101110958,0,15.3101110958,0.0,0.0,0.0,130.81,74.3201110958,-4.98,74.4867727405,15.3101110958,0,15.3101110958,59.01,-4.98,59.2197644372,130.66
2019-05-24 11:00:00,72.1895555384,0.27,72.1900604573,17.1695555384,0,17.1695555384,55.02,0.27,55.0206624824,130.77,17.1695555384,0.0,17.1695555384,17.1695555384,0,17.1695555384,0.0,0.0,0.0,130.91,74.6295555384,-4.44,74.7615152325,17.1695555384,0,17.1695555384,57.46,-4.44,57.6312866419,130.66
2019-05-24 11:30:00,68.177444426,1.13,68.186808317,18.457444426,0,18.457444426,49.72,1.13,49.7328392513,130.55,18.457444426,0.0,18.457444426,18.457444426,0,18.457444426,0.0,0.0,0.0,130.65,70.397444426,-3.59,70.4889231136,18.457444426,0,18.457444426,51.94,-3.59,52.0639193684,130.36
2019-05-24 12:00:00,66.3911110901,1.46,66.4071625035,21.0511110901,0,21.0511110901,45.34,1.46,45.3635007467,130.55,21.0511110901,0.0,21.0511110901,21.0511110901,0,21.0511110901,0.0,0.0,0.0,130.58,68.4611110901,-3.26,68.5386849282,21.0511110901,0,21.0511110901,47.41,-3.26,47.5219496654,130.36
2019-05-24 12:30:00,68.4775555342,1.58,68.4957809791,21.3475555342,0,21.3475555342,47.13,1.58,47.1564767556,130.55,21.3475555342,0.0,21.3475555342,21.3475555342,0,21.3475555342,0.0,0.0,0.0,130.67,70.6275555342,-3.14,70.6973210294,21.3475555342,0,21.3475555342,49.28,-3.14,49.3799351964,130.36
2019-05-24 13:00:00,69.6899999793,1.37,69.7034647425,20.7299999793,0,20.7299999793,48.96,1.37,48.9791639373,130.63,20.7299999793,0.0,20.7299999793,20.7299999793,0,20.7299999793,0.0,0.0,0.0,130.79,71.9399999793,-3.34,72.0174922989,20.7299999793,0,20.7299999793,51.21,-3.34,51.3188045457,130.48
2019-05-24 13:30:00,67.5245555349,0.61,67.5273107726,20.6545555349,0,20.6545555349,46.87,0.61,46.873969322,130.85,20.6545555349,0.0,20.6545555349,20.6545555349,0,20.6545555349,0.0,0.0,0.0,130.92,69.6745555349,-4.18,69.7998287175,20.6545555349,0,20.6545555349,49.02,-4.18,49.1978942639,130.72
2019-05-24 14:00:00,64.9903333129,0.05,64.9903525466,20.3903333129,0,20.3903333129,44.6,0.05,44.6000280269,131.04,20.3903333129,0.0,20.3903333129,20.3903333129,0,20.3903333129,0.0,0.0,0.0,131.0,67.0603333129,-4.8100000000000005,67.2326141396,20.3903333129,0,20.3903333129,46.67,-4.8100000000000005,46.9172143248,130.91
2019-05-24 14:30:00,62.7656666464,-0.13,62.765801274,20.2456666464,0,20.2456666464,42.52,-0.13,42.5201987295,131.04,20.2456666464,0.0,20.2456666464,20.2456666464,0,20.2456666464,0.0,0.0,0.0,131.0,64.7256666464,-4.99,64.9177327302,20.2456666464,0,20.2456666464,44.48,-4.99,44.7590270225,130.91
2019-05-24 15:00:00,62.7581110917,-0.16,62.7583150491,19.4281110917,0,19.4281110917,43.33,-0.16,43.3302954063,131.04,19.4281110917,0.0,19.4281110917,19.4281110917,0,19.4281110917,0.0,0.0,0.0,131.0,64.7681110917,-5.04,64.9639116309,19.4281110917,0,19.4281110917,45.34,-5.04,45.619263475,130.82
2019-05-24 15:30:00,63.5399999847,-0.91,63.5465160182,15.3099999847,0,15.3099999847,48.23,-0.91,48.2385841417,131.04,15.3099999847,0.0,15.3099999847,15.3099999847,0,15.3099999847,0.0,0.0,0.0,131.0,65.7999999847,-5.78,66.0533753716,15.3099999847,0,15.3099999847,50.49,-5.78,50.8197648558,130.82
2019-05-24 16:00:00,69.7469999872,-1.32,69.7594897287,12.8069999872,0,12.8069999872,56.94,-1.32,56.955298261,131.04,12.8069999872,0.0,12.8069999872,12.8069999872,0,12.8069999872,0.0,0.0,0.0,131.0,72.4269999872,-6.16,72.6884855197,12.8069999872,0,12.8069999872,59.62,-6.16,59.9373839936,130.99
2019-05-24 16:30:00,77.4706666536,-1.8900000000000001,77.4937177566,13.1106666536,0,13.1106666536,64.36,-1.8900000000000001,64.387744952,131.19,13.1106666536,0.0,13.1106666536,13.1106666536,0,13.1106666536,0.0,0.0,0.0,131.1,80.5106666536,-6.71,80.7897985206,13.1106666536,0,13.1106666536,67.4,-6.71,67.7331831527,130.99
2019-05-24 17:00:00,81.7621110994,-1.6800000000000002,81.7793691063,11.7021110994,0,11.7021110994,70.06,-1.6800000000000002,70.08013984,130.98,11.7021110994,0.0,11.7021110994,11.7021110994,0,11.7021110994,0.0,0.0,0.0,130.97,85.0521110994,-6.45,85.2963311196,11.7021110994,0,11.7021110994,73.35,-6.45,73.6330428544,130.81
2019-05-24 17:30:00,82.8609999865,-2.73,82.9059600919,13.4709999865,0,13.4709999865,69.39,-2.73,69.443682218,131.12,13.4709999865,0.0,13.4709999865,13.4709999865,0,13.4709999865,0.0,0.0,0.0,130.97,86.1109999865,-7.5600000000000005,86.4422230087,13.4709999865,0,13.4709999865,72.64,-7.5600000000000005,73.0323435198,130.96
2019-05-24 18:00:00,84.9085555426,-3.14,84.9665958147,12.9085555426,0,12.9085555426,72.0,-3.14,72.0684369194,131.0,12.9085555426,0.0,12.9085555426,12.9085555426,0,12.9085555426,0.0,0.0,0.0,130.87,88.2985555426,-7.96,88.6566213597,12.9085555426,0,12.9085555426,75.39,-7.96,75.8090608041,130.87
2019-05-24 18:30:00,83.4381110976,-5.52,83.6205045639,13.5481110976,0,13.5481110976,69.89,-5.52,70.1076493687,131.32,13.5481110976,0.0,13.5481110976,13.5481110976,0,13.5481110976,0.0,0.0,0.0,130.87,86.6981110976,-10.49,87.3304217778,13.5481110976,0,13.5481110976,73.15,-10.49,73.8983260974,131.15
2019-05-24 19:00:00,82.0131110998,-6.57,82.2758487788,11.2831110998,0,11.2831110998,70.73,-6.57,71.0344831754,131.41,11.2831110998,0.0,11.2831110998,11.2831110998,0,11.2831110998,0.0,0.0,0.0,130.87,85.3631110998,-11.59,86.1463222468,11.2831110998,0,11.2831110998,74.08,-11.59,74.9811609673,131.3
2019-05-24 19:30:00,84.6303333242,-7.5600000000000005,84.9673285361,9.1603333242,0,9.1603333242,75.47,-7.5600000000000005,75.847705964,131.58,9.1603333242,0.0,9.1603333242,9.1603333242,0,9.1603333242,0.0,0.0,0.0,131.03,88.1903333242,-12.61,89.0872998346,9.1603333242,0,9.1603333242,79.03,-12.61,80.0297007367,131.48
2019-05-24 20:00:00,82.3566666589,-8.23,82.766861987,7.7166666589,0,7.7166666589,74.64,-8.23,75.0923597978,131.07,7.7166666589,0.0,7.7166666589,7.7166666589,0,7.7166666589,0.0,0.0,0.0,130.45,85.8566666589,-13.27,86.8761193297,7.7166666589,0,7.7166666589,78.14,-13.27,79.2587692309,130.96
2019-05-24 20:30:00,79.946222215,-9.1,80.4624660724,7.256222215,0,7.256222215,72.69,-9.1,73.2573962136,130.8,7.256222215,0.0,7.256222215,7.256222215,0,7.256222215,0.0,0.0,0.0,130.03,83.366222215,-14.18,84.5635820338,7.256222215,0,7.256222215,76.11,-14.18,77.4196648146,130.69
2019-05-24 21:00:00,76.4902222142,-10.14,77.1594044455,8.0002222142,0,8.0002222142,68.49,-10.14,69.2365488741,131.07,8.0002222142,0.0,8.0002222142,8.0002222142,0,8.0002222142,0.0,0.0,0.0,130.22,79.7302222142,-15.33,81.1906228226,8.0002222142,0,8.0002222142,71.73,-15.33,73.3498588956,130.96
2019-05-24 21:30:00,74.4273333278,-10.78,75.2039649639,5.5273333278,0,5.5273333278,68.9,-10.78,69.738213341,131.14,5.5273333278,0.0,5.5273333278,5.5273333278,0,5.5273333278,0.0,0.0,0.0,130.22,77.7173333278,-15.96,79.3391801041,5.5273333278,0,5.5273333278,72.19,-15.96,73.9331975502,130.96
2019-05-24 22:00:00,76.3607777747,-10.73,77.1109673286,3.0907777747,0,3.0907777747,73.27,-10.73,74.0515077497,131.14,3.0907777747,0.0,3.0907777747,3.0907777747,0,3.0907777747,0.0,0.0,0.0,130.3,79.8107777747,-15.92,81.3830857673,3.0907777747,0,3.0907777747,76.72,-15.92,78.354354059,131.04
2019-05-24 22:30:00,74.9402222191,-12.79,76.0238186771,3.1502222190999998,0,3.1502222190999998,71.79,-12.79,72.9204237508,131.35,3.1502222190999998,0.0,3.1502222190999998,3.1502222190999998,0,3.1502222190999998,0.0,0.0,0.0,130.3,78.3102222191,-18.09,80.3725015413,3.1502222190999998,0,3.1502222190999998,75.16,-18.09,77.3063626101,131.23
2019-05-24 23:00:00,70.9661111079,-14.4,72.4123534059,3.1661111079,0,3.1661111079,67.8,-14.4,69.3123365643,131.7,3.1661111079,0.0,3.1661111079,3.1661111079,0,3.1661111079,0.0,0.0,0.0,130.39,74.1161111079,-19.81,76.7178859574,3.1661111079,0,3.1661111079,70.95,-19.81,73.6636857617,131.59
2019-05-24 23:30:00,63.0962222191,-14.62,64.7678752031,3.0962222191,0,3.0962222191,60.0,-14.62,61.7555212107,132.11,3.0962222191,0.0,3.0962222191,3.0962222191,0,3.0962222191,0.0,0.0,0.0,130.7,65.9162222191,-20.13,68.9214426114,3.0962222191,0,3.0962222191,62.82,-20.13,65.9664255512,131.97
2019-05-25 00:00:00,61.9578888858,-16.42,64.0967736722,3.1378888858,0,3.1378888858,58.82,-16.42,61.0688856948,132.78,3.1378888858,0.0,3.1378888858,3.1378888858,0,3.1378888858,0.0,0.0,0.0,131.15,64.7078888858,-22.06,68.3648629345,3.1378888858,0,3.1378888858,61.57,-22.06,65.4026643188,132.63
2019-05-25 00:30:00,60.6834444414,-17.66,63.2009179464,3.0934444414,0,3.0934444414,57.59,-17.66,60.2368965004,133.18,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,131.46,63.3434444414,-23.38,67.5204883994,3.0934444414,0,3.0934444414,60.25,-23.38,64.6272922224,133.06
2019-05-25 01:00:00,59.0672222191,-18.96,62.0356215466,3.1372222191,0,3.1372222191,55.93,-18.96,59.05629941,132.8,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,130.89,61.6472222191,-24.73,66.4225331294,3.1372222191,0,3.1372222191,58.51,-24.73,63.5215947533,132.66
2019-05-25 01:30:00,61.7685555525,-18.78,64.560381466,3.0885555525,0,3.0885555525,58.68,-18.78,61.6119371551,132.8,3.0885555525,0.0,3.0885555525,3.0885555525,0,3.0885555525,0.0,0.0,0.0,130.96,64.4885555525,-24.54,68.9998941828,3.0885555525,0,3.0885555525,61.4,-24.54,66.1223986256,132.66
2019-05-25 02:00:00,65.7355555525,-20.17,68.7603967687,3.0955555525,0,3.0955555525,62.64,-20.17,65.8072830316,132.62,3.0955555525,0.0,3.0955555525,3.0955555525,0,3.0955555525,0.0,0.0,0.0,130.65,68.5855555525,-25.96,73.3341668695,3.0955555525,0,3.0955555525,65.49,-25.96,70.4475812218,132.54
2019-05-25 02:30:00,68.0692222191,-20.63,71.1267594757,3.0792222191,0,3.0792222191,64.99,-20.63,68.185753644,132.62,3.0792222191,0.0,3.0792222191,3.0792222191,0,3.0792222191,0.0,0.0,0.0,130.65,70.9792222191,-26.43,75.7403121649,3.0792222191,0,3.0792222191,67.9,-26.43,72.8625754417,132.54
2019-05-25 03:00:00,65.5748888857,-21.12,68.8920928146,3.1548888857,0,3.1548888857,62.42,-21.12,65.8962123342,132.89,3.1548888857,0.0,3.1548888857,3.1548888857,0,3.1548888857,0.0,0.0,0.0,130.78,68.3648888857,-26.95,73.4851041529,3.1548888857,0,3.1548888857,65.21,-26.95,70.5595252252,132.77
2019-05-25 03:30:00,63.9028888857,-21.19,67.3245520441,3.1628888857,0,3.1628888857,60.74,-21.19,64.3301150318,132.89,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,130.78,66.6028888857,-27.06,71.8901134227,3.1628888857,0,3.1628888857,63.44,-27.06,68.9701181672,132.77
2019-05-25 04:00:00,63.0305555524,-21.34,66.5450714421,3.1905555524,0,3.1905555524,59.84,-21.34,63.5312615962,133.12,3.1905555524,0.0,3.1905555524,3.1905555524,0,3.1905555524,0.0,0.0,0.0,130.99,65.6905555524,-27.23,71.1106320375,3.1905555524,0,3.1905555524,62.5,-27.23,68.1742099331,132.9
2019-05-25 04:30:00,63.4135555524,-20.65,66.6910903179,3.1635555524,0,3.1635555524,60.25,-20.65,63.6905408989,132.96,3.1635555524,0.0,3.1635555524,3.1635555524,0,3.1635555524,0.0,0.0,0.0,130.86,66.1035555524,-26.5,71.2174842063,3.1635555524,0,3.1635555524,62.94,-26.5,68.2912410196,132.9
2019-05-25 05:00:00,63.5988888858,-20.8,66.9138152216,3.0888888858,0,3.0888888858,60.51,-20.8,63.9851553096,133.29,3.0888888858,0.0,3.0888888858,3.0888888858,0,3.0888888858,0.0,0.0,0.0,131.21,66.2988888858,-26.67,71.4620988181,3.0888888858,0,3.0888888858,63.21,-26.67,68.6060711599,133.16
2019-05-25 05:30:00,64.0007777746,-20.44,67.1855129902,3.1507777746,0,3.1507777746,60.85,-20.44,64.1912462879,133.37,3.1507777746,0.0,3.1507777746,3.1507777746,0,3.1507777746,0.0,0.0,0.0,131.34,66.7007777746,-26.29,71.6948942097,3.1507777746,0,3.1507777746,63.55,-26.29,68.7732985976,133.32
2019-05-25 06:00:00,64.4316666633,-20.83,67.7150542273,3.3916666633,0,3.3916666633,61.04,-20.83,64.4962828386,133.37,3.3916666633,0.0,3.3916666633,3.3916666633,0,3.3916666633,0.0,0.0,0.0,131.26,67.1616666633,-26.71,72.2780296424,3.3916666633,0,3.3916666633,63.77,-26.71,69.1378116518,133.32
2019-05-25 06:30:00,67.3083333292,-19.57,70.0956249388,4.0983333292,0,4.0983333292,63.21,-19.57,66.1701518813,132.98,4.0983333292,0.0,4.0983333292,4.0983333292,0,4.0983333292,0.0,0.0,0.0,131.02,70.1383333292,-25.35,74.5788730285,4.0983333292,0,4.0983333292,66.04,-25.35,70.7382788877,132.86
2019-05-25 07:00:00,67.9111111042,-18.06,70.2714921673,6.8611111042,0,6.8611111042,61.05,-18.06,63.6652660404,132.98,6.8611111042,0.0,6.8611111042,6.8611111042,0,6.8611111042,0.0,0.0,0.0,131.24,70.6511111042,-23.78,74.5457436764,6.8611111042,0,6.8611111042,63.79,-23.78,68.0782821464,132.86
2019-05-25 07:30:00,61.4403333249,-14.69,63.1720718283,8.4403333249,0,8.4403333249,53.0,-14.69,54.9981463324,132.28,8.4403333249,0.0,8.4403333249,8.4403333249,0,8.4403333249,0.0,0.0,0.0,130.77,63.9303333249,-20.26,67.0638137823,8.4403333249,0,8.4403333249,55.49,-20.26,59.0729015709,132.19
2019-05-25 08:00:00,60.4756666572,-11.82,61.619953405,9.4556666572,0,9.4556666572,51.02,-11.82,52.3712974825,132.12,9.4556666572,0.0,9.4556666572,9.4556666572,0,9.4556666572,0.0,0.0,0.0,130.91,62.8956666572,-17.26,65.2209512676,9.4556666572,0,9.4556666572,53.44,-17.26,56.1581801699,131.99
2019-05-25 08:30:00,62.2097777639,-9.92,62.995736756,13.8597777639,0,13.8597777639,48.35,-9.92,49.3571565226,131.57,13.8597777639,0.0,13.8597777639,13.8597777639,0,13.8597777639,0.0,0.0,0.0,130.54,64.4897777639,-15.25,66.2683479199,13.8597777639,0,13.8597777639,50.63,-15.25,52.876832356,131.42
2019-05-25 09:00:00,61.1908888716,-8.62,61.7950587093,17.3308888716,0,17.3308888716,43.86,-8.62,44.699038021,131.28,17.3308888716,0.0,17.3308888716,17.3308888716,0,17.3308888716,0.0,0.0,0.0,130.34,63.2508888716,-13.87,64.7537786005,17.3308888716,0,17.3308888716,45.92,-13.87,47.9689826867,131.15
2019-05-25 09:30:00,60.3587777582,-7.17,60.7831469444,19.5587777582,0,19.5587777582,40.8,-7.17,41.4252205788,130.98,19.5587777582,0.0,19.5587777582,19.5587777582,0,19.5587777582,0.0,0.0,0.0,130.2,62.2587777582,-12.37,63.4757615783,19.5587777582,0,19.5587777582,42.7,-12.37,44.4556734287,130.88
2019-05-25 10:00:00,66.6002222053,-6.97,66.9639492398,16.9402222053,0,16.9402222053,49.66,-6.97,50.1467496454,130.98,16.9402222053,0.0,16.9402222053,16.9402222053,0,16.9402222053,0.0,0.0,0.0,130.3,68.9402222053,-12.11,69.9957594267,16.9402222053,0,16.9402222053,52.0,-12.11,53.3914983869,130.88
2019-05-25 10:30:00,65.1644444264,-6.5600000000000005,65.49380442,18.0244444264,0,18.0244444264,47.14,-6.5600000000000005,47.5942559559,130.98,18.0244444264,0.0,18.0244444264,18.0244444264,0,18.0244444264,0.0,0.0,0.0,130.3,67.3144444264,-11.68,68.3202519641,18.0244444264,0,18.0244444264,49.29,-11.68,50.6549750765,130.8
2019-05-25 11:00:00,61.9545555356,-6.73,62.3190167735,19.9445555356,0,19.9445555356,42.01,-6.73,42.5456578278,130.98,19.9445555356,0.0,19.9445555356,19.9445555356,0,19.9445555356,0.0,0.0,0.0,130.3,63.8945555356,-11.9,64.9932629362,19.9445555356,0,19.9445555356,43.95,-11.9,45.532543307,130.8
2019-05-25 11:30:00,59.335111091,-5.87,59.6247625419,20.125111091,0,20.125111091,39.21,-5.87,39.6469544858,131.1,20.125111091,0.0,20.125111091,20.125111091,0,20.125111091,0.0,0.0,0.0,130.4,61.165111091,-11.03,62.151683121,20.125111091,0,20.125111091,41.04,-11.03,42.496382199,130.93
2019-05-25 12:00:00,58.7943333129,-5.33,59.0354345263,20.3843333129,0,20.3843333129,38.41,-5.33,38.7780479137,130.91,20.3843333129,0.0,20.3843333129,20.3843333129,0,20.3843333129,0.0,0.0,0.0,130.3,60.6343333129,-10.47,61.5316445116,20.3843333129,0,20.3843333129,40.25,-10.47,41.5894626077,130.74
2019-05-25 12:30:00,56.0734444219,-5.16,56.3103611189,22.5334444219,0,22.5334444219,33.54,-5.16,33.93460181,130.91,22.5334444219,0.0,22.5334444219,22.5334444219,0,22.5334444219,0.0,0.0,0.0,130.3,57.6834444219,-10.3,58.5958169188,22.5334444219,0,22.5334444219,35.15,-10.3,36.628028885,130.74
2019-05-25 13:00:00,53.1636666443,-5.11,53.408684229,22.3236666443,0,22.3236666443,30.84,-5.11,31.2604814422,130.91,22.3236666443,0.0,22.3236666443,22.3236666443,0,22.3236666443,0.0,0.0,0.0,130.3,54.6536666443,-10.28,55.6120641378,22.3236666443,0,22.3236666443,32.33,-10.28,33.9250246868,130.74
2019-05-25 13:30:00,48.743555534,-5.63,49.0676176933,21.573555534,0,21.573555534,27.17,-5.63,27.7471764329,131.02,21.573555534,0.0,21.573555534,21.573555534,0,21.573555534,0.0,0.0,0.0,130.3,50.063555534,-10.86,51.2279141944,21.573555534,0,21.573555534,28.49,-10.86,30.4896654623,130.92
2019-05-25 14:00:00,51.0739999821,-6.93,51.5420059192,17.9039999821,0,17.9039999821,33.17,-6.93,33.8861889271,131.31,17.9039999821,0.0,17.9039999821,17.9039999821,0,17.9039999821,0.0,0.0,0.0,130.44,52.6939999821,-12.2,54.0878695653,17.9039999821,0,17.9039999821,34.79,-12.2,36.867114072,131.17
2019-05-25 14:30:00,50.4275555375,-6.44,50.8371120097,18.0475555375,0,18.0475555375,32.38,-6.44,33.0142090622,131.24,18.0475555375,0.0,18.0475555375,18.0475555375,0,18.0475555375,0.0,0.0,0.0,130.44,51.9975555375,-11.7,53.2976151612,18.0475555375,0,18.0475555375,33.95,-11.7,35.9095043129,131.06
2019-05-25 15:00:00,51.3057777591,-6.71,51.742699306,18.6457777591,0,18.6457777591,32.66,-6.71,33.3421609978,131.37,18.6457777591,0.0,18.6457777591,18.6457777591,0,18.6457777591,0.0,0.0,0.0,130.55,52.8757777591,-11.99,54.2181516988,18.6457777591,0,18.6457777591,34.23,-11.99,36.2691742393,131.24
2019-05-25 15:30:00,53.3949999805,-6.67,53.8099890626,19.4849999805,0,19.4849999805,33.91,-6.67,34.5597598371,131.37,19.4849999805,0.0,19.4849999805,19.4849999805,0,19.4849999805,0.0,0.0,0.0,130.55,55.0249999805,-11.94,56.3055434469,19.4849999805,0,19.4849999805,35.54,-11.94,37.4920684945,131.24
2019-05-25 16:00:00,53.2882222022,-7.13,53.7631056159,20.0282222022,0,20.0282222022,33.26,-7.13,34.0156508096,131.58,20.0282222022,0.0,20.0282222022,20.0282222022,0,20.0282222022,0.0,0.0,0.0,130.72,54.9182222022,-12.43,56.3073354888,20.0282222022,0,20.0282222022,34.89,-12.43,37.0380480047,131.4
2019-05-25 16:30:00,54.0058888671,-8.26,54.6339055196,21.8258888671,0,21.8258888671,32.18,-8.26,33.2231846758,131.48,21.8258888671,0.0,21.8258888671,21.8258888671,0,21.8258888671,0.0,0.0,0.0,130.44,55.5758888671,-13.61,57.2181048565,21.8258888671,0,21.8258888671,33.75,-13.61,36.3908587423,131.4
2019-05-25 17:00:00,58.4596666465,-8.5,59.0743821332,20.1596666465,0,20.1596666465,38.3,-8.5,39.2318747959,131.26,20.1596666465,0.0,20.1596666465,20.1596666465,0,20.1596666465,0.0,0.0,0.0,130.29,60.2596666465,-13.81,61.8218693049,20.1596666465,0,20.1596666465,40.1,-13.81,42.4113911585,131.13
2019-05-25 17:30:00,61.4037777575,-8.76,62.0254909121,20.2837777575,0,20.2837777575,41.12,-8.76,42.0427401581,131.16,20.2837777575,0.0,20.2837777575,20.2837777575,0,20.2837777575,0.0,0.0,0.0,130.17,63.3937777575,-14.05,64.9320687978,20.2837777575,0,20.2837777575,43.11,-14.05,45.3417533847,131.05
2019-05-25 18:00:00,64.0686666508,-9.35,64.7473284886,15.9086666508,0,15.9086666508,48.16,-9.35,49.059230528,131.16,15.9086666508,0.0,15.9086666508,15.9086666508,0,15.9086666508,0.0,0.0,0.0,130.17,66.3586666508,-14.64,67.9544129521,15.9086666508,0,15.9086666508,50.45,-14.64,52.5312487954,131.05
2019-05-25 18:30:00,68.462555543,-9.68,69.1435023084,12.562555543,0,12.562555543,55.9,-9.68,56.7319345695,131.16,12.562555543,0.0,12.562555543,12.562555543,0,12.562555543,0.0,0.0,0.0,130.17,71.132555543,-14.95,72.6866078317,12.562555543,0,12.562555543,58.57,-14.95,60.4478899549,131.05
2019-05-25 19:00:00,72.3881111028,-9.84,73.0538447245,8.3381111028,0,8.3381111028,64.05,-9.84,64.8014513726,131.16,8.3381111028,0.0,8.3381111028,8.3381111028,0,8.3381111028,0.0,0.0,0.0,130.26,75.4381111028,-15.06,76.9266677216,8.3381111028,0,8.3381111028,67.1,-15.06,68.7692780244,131.05
2019-05-25 19:30:00,74.5281111052,-10.36,75.244727024,5.8981111052,0,5.8981111052,68.63,-10.36,69.4075392159,131.28,5.8981111052,0.0,5.8981111052,5.8981111052,0,5.8981111052,0.0,0.0,0.0,130.26,77.7881111052,-15.58,79.3330109684,5.8981111052,0,5.8981111052,71.89,-15.58,73.5588777783,131.14
2019-05-25 20:00:00,76.0884444399,-11.26,76.917091581,4.5684444399,0,4.5684444399,71.52,-11.26,72.4009530324,131.47,4.5684444399,0.0,4.5684444399,4.5684444399,0,4.5684444399,0.0,0.0,0.0,130.44,79.4584444399,-16.52,81.15759233,4.5684444399,0,4.5684444399,74.89,-16.52,76.6904329105,131.32
2019-05-25 20:30:00,76.127888885,-12.86,77.2064444595,3.897888885,0,3.897888885,72.23,-12.86,73.3658810347,131.37,3.897888885,0.0,3.897888885,3.897888885,0,3.897888885,0.0,0.0,0.0,130.2,79.517888885,-18.16,81.5651902022,3.897888885,0,3.897888885,75.62,-18.16,77.7699813553,131.24
2019-05-25 21:00:00,75.9491111078,-13.94,77.2178158074,3.3391111078,0,3.3391111078,72.61,-13.94,73.9360243724,131.45,3.3391111078,0.0,3.3391111078,3.3391111078,0,3.3391111078,0.0,0.0,0.0,130.2,79.3691111078,-19.3,81.6819796408,3.3391111078,0,3.3391111078,76.03,-19.3,78.4413851229,131.24
2019-05-25 21:30:00,77.5344444414,-14.19,78.8222441626,3.0944444413,0,3.0944444413,74.44,-14.19,75.7804044592,131.45,3.0944444413,0.0,3.0944444413,3.0944444413,0,3.0944444413,0.0,0.0,0.0,130.2,81.0144444414,-19.54,83.3375774074,3.0944444413,0,3.0944444413,77.92,-19.54,80.3326708133,131.33
2019-05-25 22:00:00,75.8183333302,-13.79,77.062207138,3.0983333302,0,3.0983333302,72.72,-13.79,74.0159611165,131.45,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,130.2,79.2183333302,-19.14,81.4977541753,3.0983333302,0,3.0983333302,76.12,-19.14,78.4894515206,131.33
2019-05-25 22:30:00,72.6743333301,-15.0,74.2061906109,3.1843333301,0,3.1843333301,69.49,-15.0,71.0905063985,132.03,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,130.64,75.9143333301,-20.46,78.6231365754,3.1843333301,0,3.1843333301,72.73,-20.46,75.5530575159,131.93
2019-05-25 23:00:00,68.8364444412,-16.14,70.7032932989,3.2164444412,0,3.2164444412,65.62,-16.14,67.5757648865,132.14,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,130.64,71.8664444412,-21.69,75.0682485251,3.2164444412,0,3.2164444412,68.65,-21.69,71.9949901035,131.93
2019-05-25 23:30:00,63.4063333302,-16.15,65.4307695689,3.1463333302,0,3.1463333302,60.26,-16.15,62.3866179561,132.31,3.1463333302,0.0,3.1463333302,3.1463333302,0,3.1463333302,0.0,0.0,0.0,130.76,66.1963333302,-21.76,69.6810745207,3.1463333302,0,3.1463333302,63.05,-21.76,66.6993260836,132.17
2019-05-26 00:00:00,56.9407777748,-16.32,59.2333906981,3.0107777748,0,3.0107777748,53.93,-16.32,56.345250909,132.19,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,130.58,59.4607777748,-21.96,63.3863210289,3.0107777748,0,3.0107777748,56.45,-21.96,60.5709839775,132.06
2019-05-26 00:30:00,54.8746666636,-16.53,57.3102952483,3.0446666636,0,3.0446666636,51.83,-16.53,54.4021120914,132.11,3.0446666636,0.0,3.0446666636,3.0446666636,0,3.0446666636,0.0,0.0,0.0,130.45,57.3146666636,-22.21,61.4675126775,3.0446666636,0,3.0446666636,54.27,-22.21,58.6388693615,132.06
2019-05-26 01:00:00,54.9146666636,-17.83,57.736725875,3.1046666636,0,3.1046666636,51.81,-17.83,54.7921983498,132.59,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,130.82,57.3046666636,-23.58,61.9664523869,3.1046666636,0,3.1046666636,54.2,-23.58,59.1071603107,132.47
2019-05-26 01:30:00,58.0823333301,-18.22,60.8730305232,3.2023333301,0,3.2023333301,54.88,-18.22,57.8254511439,132.81,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,130.99,60.6123333301,-23.99,65.1872307413,3.2023333301,0,3.2023333301,57.41,-23.99,62.2208019878,132.63
2019-05-26 02:00:00,58.0267777745,-19.21,61.1238990812,3.2867777745,0,3.2867777745,54.74,-19.21,58.0128580575,133.09,3.2867777745,0.0,3.2867777745,3.2867777745,0,3.2867777745,0.0,0.0,0.0,131.16,60.5167777745,-25.04,65.4926102107,3.2867777745,0,3.2867777745,57.23,-25.04,62.4681879039,132.9
2019-05-26 02:30:00,56.1889999967,-19.6,59.509358261,3.2789999967,0,3.2789999967,52.91,-19.6,56.4236484109,132.96,3.2789999967,0.0,3.2789999967,3.2789999967,0,3.2789999967,0.0,0.0,0.0,130.94,58.6389999967,-25.47,63.9316292661,3.2789999967,0,3.2789999967,55.36,-25.47,60.9380874331,132.78
2019-05-26 03:00:00,55.2252222189,-20.0,58.7352123443,3.2752222189,0,3.2752222189,51.95,-20.0,55.6668887221,133.33,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,131.3,57.5952222189,-25.91,63.1548709321,3.2752222189,0,3.2752222189,54.32,-25.91,60.1829751674,133.18
2019-05-26 03:30:00,52.34733333,-19.13,55.7332953158,3.32733333,0,3.32733333,49.02,-19.13,52.6205026582,133.68,3.32733333,0.0,3.32733333,3.32733333,0,3.32733333,0.0,0.0,0.0,131.7,54.59733333,-25.03,60.0613828241,3.32733333,0,3.32733333,51.27,-25.03,57.0536046188,133.51
2019-05-26 04:00:00,51.942444441,-16.55,54.5153192645,3.412444441,0,3.412444441,48.53,-16.55,51.2743932192,133.32,3.412444441,0.0,3.412444441,3.412444441,0,3.412444441,0.0,0.0,0.0,131.7,54.172444441,-22.33,58.5942201648,3.412444441,0,3.412444441,50.76,-22.33,55.4545444486,133.19
2019-05-26 04:30:00,52.3906666633,-16.54,54.9395445324,3.3406666633,0,3.3406666633,49.05,-16.54,51.7636368506,133.4,3.3406666633,0.0,3.3406666633,3.3406666633,0,3.3406666633,0.0,0.0,0.0,131.7,54.6306666633,-22.32,59.0143384279,3.3406666633,0,3.3406666633,51.29,-22.32,55.9360929991,133.19
2019-05-26 05:00:00,52.4348888855,-16.94,55.103368068,3.3648888855,0,3.3648888855,49.07,-16.94,51.9117375937,133.56,3.3648888855,0.0,3.3648888855,3.3648888855,0,3.3648888855,0.0,0.0,0.0,131.86,54.6748888855,-22.75,59.2191352068,3.3648888855,0,3.3648888855,51.31,-22.75,56.1273427128,133.44
2019-05-26 05:30:00,52.5225555523,-16.81,55.1470302169,3.2925555523,0,3.2925555523,49.23,-16.81,52.0208515886,133.56,3.2925555523,0.0,3.2925555523,3.2925555523,0,3.2925555523,0.0,0.0,0.0,131.86,54.7525555523,-22.62,59.2410899588,3.2925555523,0,3.2925555523,51.46,-22.62,56.2120627624,133.44
2019-05-26 06:00:00,53.3801111076,-16.95,56.0065956997,3.4701111076,0,3.4701111076,49.91,-16.95,52.7096822225,133.69,3.4701111076,0.0,3.4701111076,3.4701111076,0,3.4701111076,0.0,0.0,0.0,132.0,55.6601111076,-22.76,60.1337307051,3.4701111076,0,3.4701111076,52.19,-22.76,56.9369273846,133.58
2019-05-26 06:30:00,55.499999996,-16.39,57.8695265192,4.019999996,0,4.019999996,51.48,-16.39,54.0261279382,133.53,4.019999996,0.0,4.019999996,4.019999996,0,4.019999996,0.0,0.0,0.0,131.91,57.839999996,-22.15,61.9361614853,4.019999996,0,4.019999996,53.82,-22.15,58.1997843639,133.37
2019-05-26 07:00:00,57.1177777731,-16.17,59.3625255337,4.6277777731,0,4.6277777731,52.49,-16.17,54.924211419,133.1,4.6277777731,0.0,4.6277777731,4.6277777731,0,4.6277777731,0.0,0.0,0.0,131.48,59.5077777731,-21.89,63.406211963,4.6277777731,0,4.6277777731,54.88,-21.89,59.084570744,132.99
2019-05-26 07:30:00,61.7148888839,-15.45,63.6194153537,5.0348888839,0,5.0348888839,56.68,-15.45,58.7479778375,132.6,5.0348888839,0.0,5.0348888839,5.0348888839,0,5.0348888839,0.0,0.0,0.0,131.08,64.3048888839,-21.09,67.6750089351,5.0348888839,0,5.0348888839,59.27,-21.09,62.9104204405,132.48
2019-05-26 08:00:00,65.0226666601,-14.38,66.5937803371,6.6126666601,0,6.6126666601,58.41,-14.38,60.1540730126,131.82,6.6126666601,0.0,6.6126666601,6.6126666601,0,6.6126666601,0.0,0.0,0.0,130.41,67.6926666601,-19.9,70.5571195525,6.6126666601,0,6.6126666601,61.08,-19.9,64.23999066,131.72
2019-05-26 08:30:00,69.5866666592,-13.82,70.9457297992,7.4366666592,0,7.4366666592,62.15,-13.82,63.6680053088,131.54,7.4366666592,0.0,7.4366666592,7.4366666592,0,7.4366666592,0.0,0.0,0.0,130.22,72.3766666592,-19.24,74.8903163079,7.4366666592,0,7.4366666592,64.94,-19.24,67.7302089174,131.45
2019-05-26 09:00:00,71.4258888791,-15.18,73.0211613312,9.8358888791,0,9.8358888791,61.59,-15.18,63.4331183216,131.4,9.8358888791,0.0,9.8358888791,9.8358888791,0,9.8358888791,0.0,0.0,0.0,129.89,74.1958888791,-20.67,77.0212881388,9.8358888791,0,9.8358888791,64.36,-20.67,67.5977699336,131.31
2019-05-26 09:30:00,72.7237777665,-14.15,74.087585685,11.2637777665,0,11.2637777665,61.46,-14.15,63.0678531425,131.4,11.2637777665,0.0,11.2637777665,11.2637777665,0,11.2637777665,0.0,0.0,0.0,129.89,75.4737777665,-19.57,77.9697122628,11.2637777665,0,11.2637777665,64.21,-19.57,67.1260679617,131.21
2019-05-26 10:00:00,75.464333321,-12.76,76.5355028963,12.284333321,0,12.284333321,63.18,-12.76,64.4556436629,131.5,12.284333321,0.0,12.284333321,12.284333321,0,12.284333321,0.0,0.0,0.0,130.26,78.294333321,-18.14,80.3682911986,12.284333321,0,12.284333321,66.01,-18.14,68.4571376848,131.37
2019-05-26 10:30:00,79.6537777669,-12.12,80.5705821782,10.913777766900001,0,10.913777766900001,68.74,-12.12,69.800300859,131.39,10.913777766900001,0.0,10.913777766900001,10.913777766900001,0,10.913777766900001,0.0,0.0,0.0,130.26,82.7137777669,-17.41,84.5261919908,10.913777766900001,0,10.913777766900001,71.8,-17.41,73.8806341337,131.21
2019-05-26 11:00:00,80.7864444336,-11.7,81.6292815368,10.8764444336,0,10.8764444336,69.91,-11.7,70.8822834,131.47,10.8764444336,0.0,10.8764444336,10.8764444336,0,10.8764444336,0.0,0.0,0.0,130.26,83.8864444336,-16.98,85.5877091626,10.8764444336,0,10.8764444336,73.01,-16.98,74.9585251989,131.21
2019-05-26 11:30:00,80.3118888774,-11.4,81.116949493,11.5018888774,0,11.5018888774,68.81,-11.4,69.7479469232,131.34,11.5018888774,0.0,11.5018888774,11.5018888774,0,11.5018888774,0.0,0.0,0.0,130.26,83.3718888774,-16.65,85.0182001396,11.5018888774,0,11.5018888774,71.87,-16.65,73.7734328875,131.21
2019-05-26 12:00:00,79.4016666555,-10.87,80.1422583141,11.1316666555,0,11.1316666555,68.27,-10.87,69.1299486475,131.62,11.1316666555,0.0,11.1316666555,11.1316666555,0,11.1316666555,0.0,0.0,0.0,130.63,82.4516666555,-16.14,84.0165277447,11.1316666555,0,11.1316666555,71.32,-16.14,73.1234709242,131.47
2019-05-26 12:30:00,75.5329999885,-9.33,76.1070495241,11.5429999885,0,11.5429999885,63.99,-9.33,64.6665987972,131.32,11.5429999885,0.0,11.5429999885,11.5429999885,0,11.5429999885,0.0,0.0,0.0,130.44,78.4429999885,-14.55,79.7809923929,11.5429999885,0,11.5429999885,66.9,-14.55,68.4639503681,131.2
2019-05-26 13:00:00,74.2519999876,-9.85,74.9024832844,12.3619999876,0,12.3619999876,61.89,-9.85,62.6689285053,131.45,12.3619999876,0.0,12.3619999876,12.3619999876,0,12.3619999876,0.0,0.0,0.0,130.44,77.0519999876,-15.11,78.5195695486,12.3619999876,0,12.3619999876,64.69,-15.11,66.431229102,131.3
2019-05-26 13:30:00,74.119222209,-11.16,74.9546843157,13.179222209,0,13.179222209,60.94,-11.16,61.9534438107,131.71,13.179222209,0.0,13.179222209,13.179222209,0,13.179222209,0.0,0.0,0.0,130.6,76.859222209,-16.49,78.6082701666,13.179222209,0,13.179222209,63.68,-16.49,65.7804112179,131.51
2019-05-26 14:00:00,75.4656666553,-12.3,76.4614729372,11.3456666553,0,11.3456666553,64.12,-12.3,65.2890833141,132.14,11.3456666553,0.0,11.3456666553,11.3456666553,0,11.3456666553,0.0,0.0,0.0,130.96,78.3156666553,-17.7,80.2909312667,11.3456666553,0,11.3456666553,66.97,-17.7,69.2695524744,132.0
2019-05-26 14:30:00,70.7116666539,-12.58,71.8219757523,12.7916666539,0,12.7916666539,57.92,-12.58,59.2704209535,132.41,12.7916666539,0.0,12.7916666539,12.7916666539,0,12.7916666539,0.0,0.0,0.0,131.09,73.2616666539,-18.04,75.4500722392,12.7916666539,0,12.7916666539,60.47,-18.04,63.1035854766,132.24
2019-05-26 15:00:00,73.6566666536,-12.64,74.7333536148,13.1066666536,0,13.1066666536,60.55,-12.64,61.8552511918,132.52,13.1066666536,0.0,13.1066666536,13.1066666536,0,13.1066666536,0.0,0.0,0.0,131.24,76.3566666536,-18.1,78.4726101416,13.1066666536,0,13.1066666536,63.25,-18.1,65.7888478391,132.38
2019-05-26 15:30:00,72.8881110976,-13.23,74.0790769339,13.4681110976,0,13.4681110976,59.42,-13.23,60.8750301848,132.31,13.4681110976,0.0,13.4681110976,13.4681110976,0,13.4681110976,0.0,0.0,0.0,130.99,75.5181110976,-18.71,77.8013444855,13.4681110976,0,13.4681110976,62.05,-18.71,64.8094638151,132.19
2019-05-26 16:00:00,72.4339999864,-13.31,73.6467273817,13.5939999864,0,13.5939999864,58.84,-13.31,60.3266251335,132.38,13.5939999864,0.0,13.5939999864,13.5939999864,0,13.5939999864,0.0,0.0,0.0,131.07,75.0239999864,-18.79,77.3412223459,13.5939999864,0,13.5939999864,61.43,-18.79,64.2394660625,132.28
2019-05-26 16:30:00,74.785111099,-13.22,75.944593238,12.095111099,0,12.095111099,62.69,-13.22,64.0687482319,132.1,12.095111099,0.0,12.095111099,12.095111099,0,12.095111099,0.0,0.0,0.0,130.78,77.615111099,-18.67,79.8290321306,12.095111099,0,12.095111099,65.52,-18.67,68.1281094703,131.94
2019-05-26 17:00:00,79.6951111001,-12.84,80.7228365041,10.9951111001,0,10.9951111001,68.7,-12.84,69.8895957922,131.89,10.9951111001,0.0,10.9951111001,10.9951111001,0,10.9951111001,0.0,0.0,0.0,130.69,82.8151111001,-18.21,84.793553567,10.9951111001,0,10.9951111001,71.82,-18.21,74.0926210901,131.73
2019-05-26 17:30:00,81.2823333221,-12.8,82.2840064064,11.2423333221,0,11.2423333221,70.04,-12.8,71.200011236,131.75,11.2423333221,0.0,11.2423333221,11.2423333221,0,11.2423333221,0.0,0.0,0.0,130.55,84.4423333221,-18.14,86.3687863576,11.2423333221,0,11.2423333221,73.2,-18.14,75.4141869942,131.58
2019-05-26 18:00:00,84.4633333223,-13.07,85.468588241,11.0333333223,0,11.0333333223,73.43,-13.07,74.5841122492,131.75,11.0333333223,0.0,11.0333333223,11.0333333223,0,11.0333333223,0.0,0.0,0.0,130.55,87.7733333223,-18.41,89.6832545267,11.0333333223,0,11.0333333223,76.74,-18.41,78.9173979551,131.68
2019-05-26 18:30:00,83.747999989,-13.17,84.7772162917,10.957999989,0,10.957999989,72.79,-13.17,73.9718392363,131.96,10.957999989,0.0,10.957999989,10.957999989,0,10.957999989,0.0,0.0,0.0,130.75,87.037999989,-18.54,88.990701998,10.957999989,0,10.957999989,76.08,-18.54,78.3064365171,131.77
2019-05-26 19:00:00,83.6528888797,-13.96,84.8097129928,9.1528888797,0,9.1528888797,74.5,-13.96,75.7966463638,131.96,9.1528888797,0.0,9.1528888797,9.1528888797,0,9.1528888797,0.0,0.0,0.0,130.59,87.0128888797,-19.35,89.1384615707,9.1528888797,0,9.1528888797,77.86,-19.35,80.2284369784,131.77
2019-05-26 19:30:00,83.2187777704,-15.12,84.5811998827,7.3887777704,0,7.3887777704,75.83,-15.12,77.3227217576,131.96,7.3887777704,0.0,7.3887777704,7.3887777704,0,7.3887777704,0.0,0.0,0.0,130.59,86.6487777704,-20.55,89.0523059168,7.3887777704,0,7.3887777704,79.26,-20.55,81.8807065187,131.77
2019-05-26 20:00:00,82.1117777718,-15.91,83.6389391901,5.9817777718,0,5.9817777718,76.13,-15.91,77.7747066854,132.07,5.9817777718,0.0,5.9817777718,5.9817777718,0,5.9817777718,0.0,0.0,0.0,130.59,85.5217777718,-21.38,88.1537229687,5.9817777718,0,5.9817777718,79.54,-21.38,82.3633170774,131.96
2019-05-26 20:30:00,81.2304444397,-16.52,82.8932777967,4.7304444397,0,4.7304444397,76.5,-16.52,78.2634039638,132.07,4.7304444397,0.0,4.7304444397,4.7304444397,0,4.7304444397,0.0,0.0,0.0,130.59,84.6804444397,-22.02,87.4966174804,4.7304444397,0,4.7304444397,79.95,-22.02,82.9269732958,131.96
2019-05-26 21:00:00,80.6723333295,-16.8,82.403066477,3.8823333294999998,0,3.8823333294999998,76.79,-16.8,78.6062599288,132.22,3.8823333294999998,0.0,3.8823333294999998,3.8823333294999998,0,3.8823333294999998,0.0,0.0,0.0,130.73,84.1223333295,-22.32,87.0330360541,3.8823333294999998,0,3.8823333294999998,80.24,-22.32,83.2864935028,132.1
2019-05-26 21:30:00,80.6046666632,-17.08,82.3944093242,3.4746666632,0,3.4746666632,77.13,-17.08,78.9985018845,132.22,3.4746666632,0.0,3.4746666632,3.4746666632,0,3.4746666632,0.0,0.0,0.0,130.73,84.0846666632,-22.61,87.0714836664,3.4746666632,0,3.4746666632,80.61,-22.61,83.7208707551,132.1
2019-05-26 22:00:00,80.6295555521,-16.69,82.3388203008,3.4295555521,0,3.4295555521,77.2,-16.69,78.9835179009,131.69,3.4295555521,0.0,3.4295555521,3.4295555521,0,3.4295555521,0.0,0.0,0.0,130.21,84.0995555521,-22.16,86.9701146605,3.4295555521,0,3.4295555521,80.67,-22.16,83.6583199688,131.54
2019-05-26 22:30:00,77.6426666632,-16.91,79.4627698144,3.4426666632,0,3.4426666632,74.2,-16.91,76.1024841907,131.86,3.4426666632,0.0,3.4426666632,3.4426666632,0,3.4426666632,0.0,0.0,0.0,130.35,81.0026666632,-22.45,84.0561390176,3.4426666632,0,3.4426666632,77.56,-22.45,80.7437681806,131.74
2019-05-26 23:00:00,72.9938888855,-17.98,75.175715591,3.4338888855,0,3.4338888855,69.56,-17.98,71.8461829188,132.61,3.4338888855,0.0,3.4338888855,3.4338888855,0,3.4338888855,0.0,0.0,0.0,130.93,76.1238888855,-23.63,79.70710984,3.4338888855,0,3.4338888855,72.69,-23.63,76.434370541,132.45
2019-05-26 23:30:00,68.7597777744,-18.08,71.0970705415,3.3397777744,0,3.3397777744,65.42,-18.08,67.872400871,132.87,3.3397777744,0.0,3.3397777744,3.3397777744,0,3.3397777744,0.0,0.0,0.0,131.1,71.7297777744,-23.79,75.5719863413,3.3397777744,0,3.3397777744,68.39,-23.79,72.4096416232,132.73
2019-05-27 00:00:00,63.4401111078,-19.37,66.3313244054,3.3001111078,0,3.3001111078,60.14,-19.37,63.1824065702,132.77,3.3001111078,0.0,3.3001111078,3.3001111078,0,3.3001111078,0.0,0.0,0.0,130.88,66.1601111078,-25.16,70.7826666762,3.3001111078,0,3.3001111078,62.86,-25.16,67.7082358358,132.64
2019-05-27 00:30:00,60.9032222189,-19.69,64.007019745,3.3632222189,0,3.3632222189,57.54,-19.69,60.8156862988,132.22,3.3632222189,0.0,3.3632222189,3.3632222189,0,3.3632222189,0.0,0.0,0.0,130.21,63.5132222189,-25.47,68.4298932969,3.3632222189,0,3.3632222189,60.15,-25.47,65.3203138388,132.07
2019-05-27 01:00:00,58.13033333,-20.18,61.533470998,3.34033333,0,3.34033333,54.79,-20.18,58.3881537643,132.49,3.34033333,0.0,3.34033333,3.34033333,0,3.34033333,0.0,0.0,0.0,130.44,60.63033333,-26.01,65.9739146914,3.34033333,0,3.34033333,57.29,-26.01,62.9179163673,132.33
2019-05-27 01:30:00,59.9972222189,-19.52,63.0927656232,3.3572222189,0,3.3572222189,56.64,-19.52,59.9092647259,132.49,3.3572222189,0.0,3.3572222189,3.3572222189,0,3.3572222189,0.0,0.0,0.0,130.57,62.5972222189,-25.33,67.5279285149,3.3572222189,0,3.3572222189,59.24,-25.33,64.4281499036,132.33
2019-05-27 02:00:00,58.8841111078,-20.06,62.2072515143,3.2841111078,0,3.2841111078,55.6,-20.06,59.1080671313,132.58,3.2841111078,0.0,3.2841111078,3.2841111078,0,3.2841111078,0.0,0.0,0.0,130.57,61.4241111078,-25.92,66.6690919796,3.2841111078,0,3.2841111078,58.14,-25.92,63.656154455,132.47
2019-05-27 02:30:00,55.2052222189,-19.69,58.6115403333,3.2752222189,0,3.2752222189,51.93,-19.69,55.5375638645,132.49,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,130.57,57.6152222189,-25.54,63.022261395,3.2752222189,0,3.2752222189,54.34,-25.54,60.0427114644,132.37
2019-05-27 03:00:00,55.2552222189,-20.27,58.855861921,3.2852222189,0,3.2852222189,51.97,-20.27,55.7830960059,132.67,3.2852222189,0.0,3.2852222189,3.2852222189,0,3.2852222189,0.0,0.0,0.0,130.57,57.6352222189,-26.16,63.2942686207,3.2852222189,0,3.2852222189,54.35,-26.16,60.3180578268,132.55
2019-05-27 03:30:00,53.9432222189,-20.53,57.7178665871,3.2932222189,0,3.2932222189,50.65,-20.53,54.6525699304,132.93,3.2932222189,0.0,3.2932222189,3.2932222189,0,3.2932222189,0.0,0.0,0.0,130.84,56.2632222189,-26.45,62.1703520535,3.2932222189,0,3.2932222189,52.97,-26.45,59.2066161843,132.8
2019-05-27 04:00:00,53.3444444412,-20.38,57.1049398278,3.2644444412,0,3.2644444412,50.08,-20.38,54.0680201228,133.08,3.2644444412,0.0,3.2644444412,3.2644444412,0,3.2644444412,0.0,0.0,0.0,131.02,55.6444444412,-26.31,61.5509569151,3.2644444412,0,3.2644444412,52.38,-26.31,58.6163842283,132.96
2019-05-27 04:30:00,50.9141111079,-20.51,54.8899518118,3.2441111079000002,0,3.2441111079000002,47.67,-20.51,51.8949804894,132.88,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,130.78,53.1141111079,-26.45,59.3355820632,3.2441111079000002,0,3.2441111079000002,49.87,-26.45,56.4501496898,132.76
2019-05-27 05:00:00,49.3806666634,-19.92,53.2471279988,3.2806666634,0,3.2806666634,46.1,-19.92,50.2196814008,132.99,3.2806666634,0.0,3.2806666634,3.2806666634,0,3.2806666634,0.0,0.0,0.0,130.92,51.5506666634,-25.86,57.6733112751,3.2806666634,0,3.2806666634,48.27,-25.86,54.7606838891,132.88
2019-05-27 05:30:00,49.9766666635,-19.91,53.7966105883,3.2066666635,0,3.2066666635,46.77,-19.91,50.8314961417,132.78,3.2066666635,0.0,3.2066666635,3.2066666635,0,3.2066666635,0.0,0.0,0.0,130.74,52.1866666635,-25.82,58.2247419697,3.2066666635,0,3.2066666635,48.98,-25.82,55.3688793457,132.68
2019-05-27 06:00:00,51.3176666631,-19.82,55.0121378584,3.5276666630999998,0,3.5276666630999998,47.79,-19.82,51.7369935346,132.85,3.5276666630999998,0.0,3.5276666630999998,3.5276666630999998,0,3.5276666630999998,0.0,0.0,0.0,130.83,53.5676666631,-25.73,59.4266590995,3.5276666630999998,0,3.5276666630999998,50.04,-25.73,56.2675261585,132.76
2019-05-27 06:30:00,54.5223333289,-18.57,57.598001107900004,4.4123333289,0,4.4123333289,50.11,-18.57,53.4402189367,132.85,4.4123333289,0.0,4.4123333289,4.4123333289,0,4.4123333289,0.0,0.0,0.0,130.99,56.8523333289,-24.4,61.8671787375,4.4123333289,0,4.4123333289,52.44,-24.4,57.8386860155,132.76
2019-05-27 07:00:00,57.0514444361,-14.91,58.9675793318,8.3114444361,0,8.3114444361,48.74,-14.91,50.9695566,133.4,8.3114444361,0.0,8.3114444361,8.3114444361,0,8.3114444361,0.0,0.0,0.0,131.86,59.3514444361,-20.62,62.8313485185,8.3114444361,0,8.3114444361,51.04,-20.62,55.0478519109,133.26
2019-05-27 07:30:00,61.4425555451,-14.55,63.1418255351,10.4725555451,0,10.4725555451,50.97,-14.55,53.0060694638,132.93,10.4725555451,0.0,10.4725555451,10.4725555451,0,10.4725555451,0.0,0.0,0.0,131.45,63.8325555451,-20.19,66.9494678651,10.4725555451,0,10.4725555451,53.36,-20.19,57.0519561453,132.85
2019-05-27 08:00:00,61.4401110963,-13.31,62.86527938,14.7801110963,0,14.7801110963,46.66,-13.31,48.5212499839,132.93,14.7801110963,0.0,14.7801110963,14.7801110963,0,14.7801110963,0.0,0.0,0.0,131.52,63.6301110963,-18.92,66.3834123719,14.7801110963,0,14.7801110963,48.85,-18.92,52.3859609056,132.77
2019-05-27 08:30:00,69.1545555404,-11.35,70.0797763409,15.1545555404,0,15.1545555404,54.0,-11.35,55.1799102935,132.58,15.1545555404,0.0,15.1545555404,15.1545555404,0,15.1545555404,0.0,0.0,0.0,131.41,71.6445555404,-16.79,73.5856401656,15.1545555404,0,15.1545555404,56.49,-16.79,58.9323697131,132.47
2019-05-27 09:00:00,65.5852222036,-8.94,66.1917288753,18.6252222036,0,18.6252222036,46.96,-8.94,47.8034015526,132.35,18.6252222036,0.0,18.6252222036,18.6252222036,0,18.6252222036,0.0,0.0,0.0,131.41,67.7652222036,-14.3,69.2576013179,18.6252222036,0,18.6252222036,49.14,-14.3,51.1784095103,132.22
2019-05-27 09:30:00,73.6482222022,-7.83,74.0632806021,19.9782222022,0,19.9782222022,53.67,-7.83,54.2381581546,132.21,19.9782222022,0.0,19.9782222022,19.9782222022,0,19.9782222022,0.0,0.0,0.0,131.41,76.1282222022,-13.08,77.2437221765,19.9782222022,0,19.9782222022,56.15,-13.08,57.6533511602,132.05
2019-05-27 10:00:00,73.6331110925,-6.59,73.9274181151,18.5831110925,0,18.5831110925,55.05,-6.59,55.4430392385,131.84,18.5831110925,0.0,18.5831110925,18.5831110925,0,18.5831110925,0.0,0.0,0.0,131.21,76.0931110925,-11.75,76.994961236,18.5831110925,0,18.5831110925,57.51,-11.75,58.6980630004,131.74
2019-05-27 10:30:00,66.0863333137,-6.62,66.4170749947,19.626333313700002,0,19.626333313700002,46.46,-6.62,46.9292659222,131.76,19.626333313700002,0.0,19.626333313700002,19.626333313700002,0,19.626333313700002,0.0,0.0,0.0,131.04,68.1963333137,-11.82,69.2130932515,19.626333313700002,0,19.626333313700002,48.57,-11.82,49.9875714553,131.64
2019-05-27 11:00:00,70.5178888716,-5.96,70.7693030269,17.2478888716,0,17.2478888716,53.27,-5.96,53.6023740146,131.66,17.2478888716,0.0,17.2478888716,17.2478888716,0,17.2478888716,0.0,0.0,0.0,131.04,72.9678888716,-11.09,73.8058324686,17.2478888716,0,17.2478888716,55.72,-11.09,56.8129078643,131.53
2019-05-27 11:30:00,68.70299998,-5.8,68.9473872329,20.03299998,0,20.03299998,48.67,-5.8,49.0143744222,131.66,20.03299998,0.0,20.03299998,20.03299998,0,20.03299998,0.0,0.0,0.0,131.04,70.84299998,-10.95,71.6842601005,20.03299998,0,20.03299998,50.81,-10.95,51.9765196988,131.53
2019-05-27 12:00:00,61.2858888676,-4.95,61.4854671796,21.3058888676,0,21.3058888676,39.98,-4.95,40.2852690198,131.51,21.3058888676,0.0,21.3058888676,21.3058888676,0,21.3058888676,0.0,0.0,0.0,130.9,63.0558888676,-10.1,63.8596517441,21.3058888676,0,21.3058888676,41.75,-10.1,42.9543071181,131.34
2019-05-27 12:30:00,59.6541110908,-3.86,59.7788639072,20.3041110908,0,20.3041110908,39.35,-3.86,39.5388682185,131.51,20.3041110908,0.0,20.3041110908,20.3041110908,0,20.3041110908,0.0,0.0,0.0,130.99,61.4741110908,-8.97,62.1250934358,20.3041110908,0,20.3041110908,41.17,-8.97,42.1358493447,131.34
2019-05-27 13:00:00,57.0747777584,-4.21,57.2298379883,19.4147777584,0,19.4147777584,37.66,-4.21,37.8945866846,131.51,19.4147777584,0.0,19.4147777584,19.4147777584,0,19.4147777584,0.0,0.0,0.0,130.99,58.8347777584,-9.36,59.574664698,19.4147777584,0,19.4147777584,39.42,-9.36,40.5159968408,131.34
2019-05-27 13:30:00,53.4896666457,-4.49,53.6777843979,20.9996666457,0,20.9996666457,32.49,-4.49,32.798783514,131.63,20.9996666457,0.0,20.9996666457,20.9996666457,0,20.9996666457,0.0,0.0,0.0,130.99,54.9696666457,-9.68,55.81546964,20.9996666457,0,20.9996666457,33.97,-9.68,35.3222776729,131.5
2019-05-27 14:00:00,52.7937777582,-5.4,53.0692280892,19.5337777582,0,19.5337777582,33.26,-5.4,33.6955130544,131.86,19.5337777582,0.0,19.5337777582,19.5337777582,0,19.5337777582,0.0,0.0,0.0,131.15,54.3237777582,-10.65,55.357884081,19.5337777582,0,19.5337777582,34.79,-10.65,36.3836034499,131.73
2019-05-27 14:30:00,52.2381110906,-5.64,52.5416963022,20.4781110906,0,20.4781110906,31.76,-5.64,32.2568938368,131.76,20.4781110906,0.0,20.4781110906,20.4781110906,0,20.4781110906,0.0,0.0,0.0,131.04,53.7181110906,-10.91,54.8148114942,20.4781110906,0,20.4781110906,33.24,-10.91,34.9846494909,131.59
2019-05-27 15:00:00,50.8745555366,-5.54,51.1753065555,18.9345555366,0,18.9345555366,31.94,-5.54,32.4168968287,131.49,18.9345555366,0.0,18.9345555366,18.9345555366,0,18.9345555366,0.0,0.0,0.0,130.78,52.3845555366,-10.78,53.4822405923,18.9345555366,0,18.9345555366,33.45,-10.78,35.1441446048,131.35
2019-05-27 15:30:00,56.8757777581,-6.92,57.2952048219,19.6757777581,0,19.6757777581,37.2,-6.92,37.8381606318,132.03,19.6757777581,0.0,19.6757777581,19.6757777581,0,19.6757777581,0.0,0.0,0.0,131.19,58.6157777581,-12.22,59.8760202601,19.6757777581,0,19.6757777581,38.94,-12.22,40.8124000764,131.87
2019-05-27 16:00:00,62.5614444282,-8.59,63.1484158862,16.2914444282,0,16.2914444282,46.27,-8.59,47.0606098558,132.03,16.2914444282,0.0,16.2914444282,16.2914444282,0,16.2914444282,0.0,0.0,0.0,131.07,64.6314444282,-13.91,66.1113583953,16.2914444282,0,16.2914444282,48.34,-13.91,50.3015278098,131.87
2019-05-27 16:30:00,57.0151110948,-7.8100000000000005,57.5475368122,16.2951110948,0,16.2951110948,40.72,-7.8100000000000005,41.4622056818,131.69,16.2951110948,0.0,16.2951110948,16.2951110948,0,16.2951110948,0.0,0.0,0.0,130.77,58.9151110948,-13.1,60.353958572,16.2951110948,0,16.2951110948,42.62,-13.1,44.5878279354,131.54
