Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-27 17:00:00,63.8916666516,-7.38,64.3164789733,15.0316666516,0,15.0316666516,48.86,-7.38,49.414208483,131.05,15.0316666516,0.0,15.0316666516,15.0316666516,0,15.0316666516,0.0,0.0,0.0,130.27,66.2316666516,-12.57,67.4139345199,15.0316666516,0,15.0316666516,51.2,-12.57,52.7204410073,130.92
2019-05-27 17:30:00,71.4521110966,-8.43,71.9476829381,14.5121110966,0,14.5121110966,56.94,-8.43,57.5606506218,130.96,14.5121110966,0.0,14.5121110966,14.5121110966,0,14.5121110966,0.0,0.0,0.0,130.1,74.2321110966,-13.61,75.4694535415,14.5121110966,0,14.5121110966,59.72,-13.61,61.2512081513,130.81
2019-05-27 18:00:00,75.0822222091,-9.2,75.643771005,13.1222222091,0,13.1222222091,61.96,-9.2,62.6392975695,130.96,13.1222222091,0.0,13.1222222091,13.1222222091,0,13.1222222091,0.0,0.0,0.0,130.1,78.0822222091,-14.39,79.3971380159,13.1222222091,0,13.1222222091,64.96,-14.39,66.5347555793,130.81
2019-05-27 18:30:00,76.6318888749,-10.73,77.3794500661,14.0318888749,0,14.0318888749,62.6,-10.73,63.5129349031,131.18,14.0318888749,0.0,14.0318888749,14.0318888749,0,14.0318888749,0.0,0.0,0.0,130.1,79.6718888749,-15.98,81.2586627806,14.0318888749,0,14.0318888749,65.64,-15.98,67.5571609824,131.01
2019-05-27 19:00:00,77.660777765,-11.12,78.4528572014,12.740777765,0,12.740777765,64.92,-11.12,65.865475023,131.18,12.740777765,0.0,12.740777765,12.740777765,0,12.740777765,0.0,0.0,0.0,130.1,80.790777765,-16.4,82.438521165,12.740777765,0,12.740777765,68.05,-16.4,69.9983035509,131.01
2019-05-27 19:30:00,73.0016666535,-12.33,74.0356146337,13.1816666535,0,13.1816666535,59.82,-12.33,61.0775024047,131.41,13.1816666535,0.0,13.1816666535,13.1816666535,0,13.1816666535,0.0,0.0,0.0,130.2,75.8616666535,-17.7,77.8991814299,13.1816666535,0,13.1816666535,62.68,-17.7,65.1311937554,131.25
2019-05-27 20:00:00,72.2357777662,-13.07,73.4086676727,11.5757777662,0,11.5757777662,60.66,-13.07,62.0520789337,131.59,11.5757777662,0.0,11.5757777662,11.5757777662,0,11.5757777662,0.0,0.0,0.0,130.33,75.1857777662,-18.48,77.4235854137,11.5757777662,0,11.5757777662,63.61,-18.48,66.2400369867,131.45
2019-05-27 20:30:00,69.4186666555,-14.28,70.8722066838,11.1786666555,0,11.1786666555,58.24,-14.28,59.9651231967,131.84,11.1786666555,0.0,11.1786666555,11.1786666555,0,11.1786666555,0.0,0.0,0.0,130.41,72.2286666555,-19.78,74.8881077797,11.1786666555,0,11.1786666555,61.05,-19.78,64.1743788439,131.72
2019-05-27 21:00:00,72.4239999916,-14.63,73.8868910889,8.4239999916,0,8.4239999916,64.0,-14.63,65.6508712813,131.92,8.4239999916,0.0,8.4239999916,8.4239999916,0,8.4239999916,0.0,0.0,0.0,130.52,75.5439999916,-20.12,78.1774285502,8.4239999916,0,8.4239999916,67.12,-20.12,70.0707413975,131.82
2019-05-27 21:30:00,72.3847777698,-14.62,73.8464654048,8.0247777698,0,8.0247777698,64.36,-14.62,65.9996515142,131.79,8.0247777698,0.0,8.0247777698,8.0247777698,0,8.0247777698,0.0,0.0,0.0,130.4,75.5047777698,-20.09,78.1318089261,8.0247777698,0,8.0247777698,67.48,-20.09,70.4070912622,131.7
2019-05-27 22:00:00,71.2633333254,-14.11,72.6467809104,7.9733333254000005,0,7.9733333254000005,63.29,-14.11,64.8437830482,131.79,7.9733333254000005,0.0,7.9733333254000005,7.9733333254000005,0,7.9733333254000005,0.0,0.0,0.0,130.5,74.3233333254,-19.56,76.8540921265,7.9733333254000005,0,7.9733333254000005,66.35,-19.56,69.173087975,131.7
2019-05-27 22:30:00,67.8682222164,-11.85,68.8949786764,5.7982222164,0,5.7982222164,62.07,-11.85,63.1910389217,131.79,5.7982222164,0.0,5.7982222164,5.7982222164,0,5.7982222164,0.0,0.0,0.0,130.67,70.8482222164,-17.22,72.9108976164,5.7982222164,0,5.7982222164,65.05,-17.22,67.2906449664,131.7
2019-05-27 23:00:00,60.5714444405,-13.09,61.9697344,3.9814444405,0,3.9814444405,56.59,-13.09,58.0842164447,132.38,3.9814444405,0.0,3.9814444405,3.9814444405,0,3.9814444405,0.0,0.0,0.0,131.08,63.2814444405,-18.59,65.9555100842,3.9814444405,0,3.9814444405,59.3,-18.59,62.1456201192,132.22
2019-05-27 23:30:00,65.244555552,-13.99,66.7275964589,3.564555552,0,3.564555552,61.68,-13.99,63.2466797548,132.57,3.564555552,0.0,3.564555552,3.564555552,0,3.564555552,0.0,0.0,0.0,131.28,68.154555552,-19.52,70.8948082901,3.564555552,0,3.564555552,64.59,-19.52,67.475169507,132.5
2019-05-28 00:00:00,68.6222222187,-15.55,70.3620059565,3.5522222187,0,3.5522222187,65.07,-15.55,66.9022226836,132.88,3.5522222187,0.0,3.5522222187,3.5522222187,0,3.5522222187,0.0,0.0,0.0,131.45,71.5222222187,-21.14,74.5810154872,3.5522222187,0,3.5522222187,67.97,-21.14,71.1816022579,132.81
2019-05-28 00:30:00,67.0952222187,-15.64,68.8939652261,3.5652222187,0,3.5652222187,63.53,-15.64,65.4268331803,132.99,3.5652222187,0.0,3.5652222187,3.5652222187,0,3.5652222187,0.0,0.0,0.0,131.53,69.9252222187,-21.25,73.0828242635,3.5652222187,0,3.5652222187,66.36,-21.25,69.6793520349,132.89
2019-05-28 01:00:00,64.2458888854,-16.35,66.2937156801,3.4858888854,0,3.4858888854,60.76,-16.35,62.9213803091,133.23,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,131.67,66.9458888854,-22.03,70.4774640481,3.4858888854,0,3.4858888854,63.46,-22.03,67.1750883885,133.14
2019-05-28 01:30:00,69.5455555525,-14.15,70.9704642588,3.0755555525,0,3.0755555525,66.47,-14.15,67.9594246591,132.85,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,131.54,72.5355555525,-19.67,75.1552773883,3.0755555525,0,3.0755555525,69.46,-19.67,72.1914156947,132.75
2019-05-28 02:00:00,68.2527777745,-14.41,69.7573635821,3.3027777745,0,3.3027777745,64.95,-14.41,66.5293213553,132.99,3.3027777745,0.0,3.3027777745,3.3027777745,0,3.3027777745,0.0,0.0,0.0,131.62,71.1327777745,-19.97,73.8828327415,3.3027777745,0,3.3027777745,67.83,-19.97,70.708626065,132.9
2019-05-28 02:30:00,66.9922222188,-14.42,68.5265951133,3.3722222189,0,3.3722222189,63.62,-14.42,65.2337397364,132.99,3.3722222189,0.0,3.3722222189,3.3722222189,0,3.3722222189,0.0,0.0,0.0,131.62,69.8022222189,-19.98,72.6054448832,3.3722222189,0,3.3722222189,66.43,-19.98,69.3696280803,132.9
2019-05-28 03:00:00,64.9008888855,-14.9,66.5893037816,3.4208888855,0,3.4208888855,61.48,-14.9,63.2597850139,133.24,3.4208888855,0.0,3.4208888855,3.4208888855,0,3.4208888855,0.0,0.0,0.0,131.81,67.6208888855,-20.52,70.6657980473,3.4208888855,0,3.4208888855,64.2,-20.52,67.3996320465,133.12
2019-05-28 03:30:00,62.3174444411,-17.14,64.6315981674,3.3374444411,0,3.3374444411,58.98,-17.14,61.4200293064,133.71,3.3374444411,0.0,3.3374444411,3.3374444411,0,3.3374444411,0.0,0.0,0.0,132.06,64.9374444411,-22.9,68.8569654468,3.3374444411,0,3.3374444411,61.6,-22.9,65.718870958,133.61
2019-05-28 04:00:00,61.0761111077,-17.86,63.6338820759,3.3761111077,0,3.3761111077,57.7,-17.86,60.400907278,133.86,3.3761111077,0.0,3.3761111077,3.3761111077,0,3.3761111077,0.0,0.0,0.0,132.06,63.6361111077,-23.66,67.8921956996,3.3761111077,0,3.3761111077,60.26,-23.66,64.7384213586,133.7
2019-05-28 04:30:00,61.2279999966,-17.66,63.7239639664,3.3779999966,0,3.3779999966,57.85,-17.66,60.4855197547,133.75,3.3779999966,0.0,3.3779999966,3.3779999966,0,3.3779999966,0.0,0.0,0.0,131.96,63.7979999966,-23.43,67.9643266984,3.3779999966,0,3.3779999966,60.42,-23.43,64.8038679401,133.59
2019-05-28 05:00:00,60.7441111077,-17.85,63.3124753446,3.4041111077,0,3.4041111077,57.34,-17.85,60.0541264194,133.75,3.4041111077,0.0,3.4041111077,3.4041111077,0,3.4041111077,0.0,0.0,0.0,131.96,63.2841111077,-23.64,67.5553722415,3.4041111077,0,3.4041111077,59.88,-23.64,64.3775116015,133.59
2019-05-28 05:30:00,61.7425555522,-17.41,64.1502242094,3.3925555522,0,3.3925555522,58.35,-17.41,60.8919584182,133.42,3.3925555522,0.0,3.3925555522,3.3925555522,0,3.3925555522,0.0,0.0,0.0,131.67,64.3425555522,-23.17,68.3872309352,3.3925555522,0,3.3925555522,60.95,-23.17,65.2054552932,133.28
2019-05-28 06:00:00,64.3017777741,-16.95,66.4982791124,3.6617777741,0,3.6617777741,60.64,-16.95,62.9643716716,133.1,3.6617777741,0.0,3.6617777741,3.6617777741,0,3.6617777741,0.0,0.0,0.0,131.4,67.0317777741,-22.63,70.7486828963,3.6617777741,0,3.6617777741,63.37,-22.63,67.2894776321,132.96
2019-05-28 06:30:00,72.067333329,-15.44,73.7027416936,4.337333329,0,4.337333329,67.73,-15.44,69.467593164,132.6,4.337333329,0.0,4.337333329,4.337333329,0,4.337333329,0.0,0.0,0.0,131.12,75.117333329,-20.97,77.989452277,4.337333329,0,4.337333329,70.78,-20.97,73.8210627125,132.46
2019-05-28 07:00:00,76.4527777726,-15.05,77.9200213626,5.1727777726,0,5.1727777726,71.28,-15.05,72.8514989551,132.71,5.1727777726,0.0,5.1727777726,5.1727777726,0,5.1727777726,0.0,0.0,0.0,131.29,79.7027777726,-20.55,82.3093875853,5.1727777726,0,5.1727777726,74.53,-20.55,77.3112113474,132.59
2019-05-28 07:30:00,74.2688888823,-11.99,75.2304988406,6.5888888823,0,6.5888888823,67.68,-11.99,68.7338526492,132.52,6.5888888823,0.0,6.5888888823,6.5888888823,0,6.5888888823,0.0,0.0,0.0,131.42,77.3988888823,-17.32,79.3131161928,6.5888888823,0,6.5888888823,70.81,-17.32,72.8974519445,132.38
2019-05-28 08:00:00,72.8747777695,-7.93,73.3049666459,8.2647777695,0,8.2647777695,64.61,-7.93,65.094830824,131.96,8.2647777695,0.0,8.2647777695,8.2647777695,0,8.2647777695,0.0,0.0,0.0,131.24,75.9547777695,-13.09,77.0744858304,8.2647777695,0,8.2647777695,67.69,-13.09,68.9440657345,131.83
2019-05-28 08:30:00,74.9436666558,-5.65,75.1563415276,10.8436666558,0,10.8436666558,64.1,-5.65,64.3485236816,131.34,10.8436666558,0.0,10.8436666558,10.8436666558,0,10.8436666558,0.0,0.0,0.0,130.85,77.9436666558,-10.64,78.6665416283,10.8436666558,0,10.8436666558,67.1,-10.64,67.9383514666,131.21
2019-05-28 09:00:00,75.249777765,-3.05,75.3115632136,12.769777765,0,12.769777765,62.48,-3.05,62.5543995255,130.8,12.769777765,0.0,12.769777765,12.769777765,0,12.769777765,0.0,0.0,0.0,130.56,78.229777765,-7.91,78.6286603546,12.769777765,0,12.769777765,65.46,-7.91,65.9361789915,130.69
2019-05-28 09:30:00,75.836111093,-1.92,75.8604122432,18.096111093,0,18.096111093,57.74,-1.92,57.7719135913,131.0,18.096111093,0.0,18.096111093,18.096111093,0,18.096111093,0.0,0.0,0.0,130.85,78.476111093,-6.77,78.7675879552,18.096111093,0,18.096111093,60.38,-6.77,60.7583516893,130.83
2019-05-28 10:00:00,71.9601110892,-1.56,71.9770184709,21.9601110892,0,21.9601110892,50.0,-1.56,50.0243300805,131.07,21.9601110892,0.0,21.9601110892,21.9601110892,0,21.9601110892,0.0,0.0,0.0,130.85,74.2901110892,-6.45,74.5695856609,21.9601110892,0,21.9601110892,52.33,-6.45,52.7260030725,130.91
2019-05-28 10:30:00,67.0645555331,-1.82,67.0892465963,22.4345555331,0,22.4345555331,44.63,-1.82,44.6670941522,131.21,22.4345555331,0.0,22.4345555331,22.4345555331,0,22.4345555331,0.0,0.0,0.0,130.93,69.0845555331,-6.76,69.4145043432,22.4345555331,0,22.4345555331,46.65,-6.76,47.1372474801,131.07
2019-05-28 11:00:00,63.5064444204,-1.75,63.530551571,24.0564444204,0,24.0564444204,39.45,-1.75,39.4887958793,131.12,24.0564444204,0.0,24.0564444204,24.0564444204,0,24.0564444204,0.0,0.0,0.0,130.82,65.3664444204,-6.71,65.7099395538,24.0564444204,0,24.0564444204,41.31,-6.71,41.851406189,131.07
2019-05-28 11:30:00,61.4887777521,-1.1400000000000001,61.4993446262,25.6687777521,0,25.6687777521,35.82,-1.1400000000000001,35.8381361122,131.04,25.6687777521,0.0,25.6687777521,25.6687777521,0,25.6687777521,0.0,0.0,0.0,130.82,63.1487777521,-6.08,63.4407954835,25.6687777521,0,25.6687777521,37.48,-6.08,37.96994601,130.9
2019-05-28 12:00:00,63.0491110865,-1.57,63.0686555176,24.6291110865,0,24.6291110865,38.42,-1.57,38.4520649641,131.04,24.6291110865,0.0,24.6291110865,24.6291110865,0,24.6291110865,0.0,0.0,0.0,130.82,64.8991110865,-6.53,65.2268006253,24.6291110865,0,24.6291110865,40.27,-6.53,40.7960022551,130.9
2019-05-28 12:30:00,65.1502221998,-1.16,65.1605482841,22.3902221998,0,22.3902221998,42.76,-1.16,42.7757314373,130.91,22.3902221998,0.0,22.3902221998,22.3902221998,0,22.3902221998,0.0,0.0,0.0,130.68,67.1802221998,-6.05,67.4520922939,22.3902221998,0,22.3902221998,44.79,-6.05,45.1967543082,130.71
2019-05-28 13:00:00,64.5943333132,-1.3599999999999999,64.6086487722,20.174333313200002,0,20.174333313200002,44.42,-1.3599999999999999,44.440814574,130.91,20.174333313200002,0.0,20.174333313200002,20.174333313200002,0,20.174333313200002,0.0,0.0,0.0,130.68,66.7143333132,-6.26,67.007386678,20.174333313200002,0,20.174333313200002,46.54,-6.26,46.9591226494,130.71
2019-05-28 13:30:00,63.5267777561,-1.49,63.5442490873,21.6667777561,0,21.6667777561,41.86,-1.49,41.8865097615,130.91,21.6667777561,0.0,21.6667777561,21.6667777561,0,21.6667777561,0.0,0.0,0.0,130.68,65.4867777561,-6.42,65.8007177839,21.6667777561,0,21.6667777561,43.82,-6.42,44.2877951585,130.71
2019-05-28 14:00:00,63.3223333136,-1.42,63.3382530252,19.7123333136,0,19.7123333136,43.61,-1.42,43.6331124262,130.98,19.7123333136,0.0,19.7123333136,19.7123333136,0,19.7123333136,0.0,0.0,0.0,130.77,65.4123333136,-6.33,65.7178990042,19.7123333136,0,19.7123333136,45.7,-6.33,46.136307828,130.8
2019-05-28 14:30:00,64.6938888699,-1.25,64.705963845,18.9438888699,0,18.9438888699,45.75,-1.25,45.767073317,130.98,18.9438888699,0.0,18.9438888699,18.9438888699,0,18.9438888699,0.0,0.0,0.0,130.77,66.9138888699,-6.14,67.1950007344,18.9438888699,0,18.9438888699,47.97,-6.14,48.3613533723,130.8
2019-05-28 15:00:00,65.0696666469,-1.3900000000000001,65.084511349,19.7796666469,0,19.7796666469,45.29,-1.3900000000000001,45.3113252951,130.98,19.7796666469,0.0,19.7796666469,19.7796666469,0,19.7796666469,0.0,0.0,0.0,130.77,67.2296666469,-6.31,67.5251373745,19.7796666469,0,19.7796666469,47.45,-6.31,47.867719812,130.8
2019-05-28 15:30:00,69.522222203,-3.35,69.6028870094,19.242222203,0,19.242222203,50.28,-3.35,50.3914764618,131.57,19.242222203,0.0,19.242222203,19.242222203,0,19.242222203,0.0,0.0,0.0,131.18,71.852222203,-8.35,72.3357749354,19.242222203,0,19.242222203,52.61,-8.35,53.2685141524,131.39
2019-05-28 16:00:00,69.9982222037,-4.23,70.1259154071,18.4782222037,0,18.4782222037,51.52,-4.23,51.6933583742,131.7,18.4782222037,0.0,18.4782222037,18.4782222037,0,18.4782222037,0.0,0.0,0.0,131.18,72.3582222037,-9.27,72.9496074046,18.4782222037,0,18.4782222037,53.88,-9.27,54.6716315835,131.53
2019-05-28 16:30:00,67.1599999793,-3.34,67.2430011021,20.6899999793,0,20.6899999793,46.47,-3.34,46.5898755096,131.56,20.6899999793,0.0,20.6899999793,20.6899999793,0,20.6899999793,0.0,0.0,0.0,131.18,69.2999999793,-8.35,69.8012356419,20.6899999793,0,20.6899999793,48.61,-8.35,49.3219484611,131.39
2019-05-28 17:00:00,67.728999981,-3.19,67.8040820189,18.958999981,0,18.958999981,48.77,-3.19,48.8742161062,131.31,18.958999981,0.0,18.958999981,18.958999981,0,18.958999981,0.0,0.0,0.0,130.89,70.038999981,-8.19,70.5162223772,18.958999981,0,18.958999981,51.08,-8.19,51.7324124703,131.12
2019-05-28 17:30:00,70.0442222042,-4.08,70.1629493692,18.0342222042,0,18.0342222042,52.01,-4.08,52.1697853168,131.24,18.0342222042,0.0,18.0342222042,18.0342222042,0,18.0342222042,0.0,0.0,0.0,130.78,72.5142222042,-9.09,73.0817386348,18.0342222042,0,18.0342222042,54.48,-9.09,55.2331286458,131.12
2019-05-28 18:00:00,75.3927777615,-5.2,75.571892517,16.2627777615,0,16.2627777615,59.13,-5.2,59.3582083624,131.24,16.2627777615,0.0,16.2627777615,16.2627777615,0,16.2627777615,0.0,0.0,0.0,130.78,78.2127777615,-10.24,78.8802649918,16.2627777615,0,16.2627777615,61.95,-10.24,62.790605189,131.12
2019-05-28 18:30:00,79.0098888757,-6.45,79.2727257015,13.2298888757,0,13.2298888757,65.78,-6.45,66.0954680746,131.4,13.2298888757,0.0,13.2298888757,13.2298888757,0,13.2298888757,0.0,0.0,0.0,130.78,82.1398888757,-11.51,82.9423983527,13.2298888757,0,13.2298888757,68.91,-11.51,69.8646419872,131.25
2019-05-28 19:00:00,78.7075555443,-7.68,79.0813612665,11.2075555443,0,11.2075555443,67.5,-7.68,67.9355017645,131.4,11.2075555443,0.0,11.2075555443,11.2075555443,0,11.2075555443,0.0,0.0,0.0,130.78,81.9175555443,-12.79,82.9100114966,11.2075555443,0,11.2075555443,70.71,-12.79,71.857415762,131.32
2019-05-28 19:30:00,84.060777771,-7.76,84.4181968504,6.780777771,0,6.780777771,77.28,-7.76,77.6686294459,131.32,6.780777771,0.0,6.780777771,6.780777771,0,6.780777771,0.0,0.0,0.0,130.78,87.720777771,-12.8,88.6497312616,6.780777771,0,6.780777771,80.94,-12.8,81.9458577355,131.19
2019-05-28 20:00:00,81.3336666597,-8.99,81.829001169,6.9736666597,0,6.9736666597,74.36,-8.99,74.9014666078,131.63,6.9736666597,0.0,6.9736666597,6.9736666597,0,6.9736666597,0.0,0.0,0.0,130.93,84.8436666597,-14.13,86.0122355962,6.9736666597,0,6.9736666597,77.87,-14.13,79.1416059984,131.52
2019-05-28 20:30:00,81.1917777715,-9.48,81.7433494402,6.2417777715,0,6.2417777715,74.95,-9.48,75.5471567963,131.83,6.2417777715,0.0,6.2417777715,6.2417777715,0,6.2417777715,0.0,0.0,0.0,131.04,84.7217777715,-14.67,85.9824896637,6.2417777715,0,6.2417777715,78.48,-14.67,79.8393342908,131.7
2019-05-28 21:00:00,80.7183333293,-10.31,81.3741078935,4.0483333293,0,4.0483333293,76.67,-10.31,77.3600995346,131.83,4.0483333293,0.0,4.0483333293,4.0483333293,0,4.0483333293,0.0,0.0,0.0,131.04,84.3483333293,-15.51,85.7624710198,4.0483333293,0,4.0483333293,80.3,-15.51,81.7841677833,131.7
2019-05-28 21:30:00,80.594222219,-10.72,81.3040408288,3.224222219,0,3.224222219,77.37,-10.72,78.109124307,131.56,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,130.77,84.254222219,-15.92,85.7450894322,3.224222219,0,3.224222219,81.03,-15.92,82.5790972341,131.48
2019-05-28 22:00:00,78.2076666618,-11.3,79.0198021048,4.8976666618,0,4.8976666618,73.31,-11.3,74.1757783916,131.66,4.8976666618,0.0,4.8976666618,4.8976666618,0,4.8976666618,0.0,0.0,0.0,130.77,81.6476666618,-16.55,83.3081266823,4.8976666618,0,4.8976666618,76.75,-16.55,78.5141070127,131.56
2019-05-28 22:30:00,74.2326666629,-11.1,75.0579695961,3.7826666629,0,3.7826666629,70.45,-11.1,71.3190893099,131.66,3.7826666629,0.0,3.7826666629,3.7826666629,0,3.7826666629,0.0,0.0,0.0,130.77,77.5526666629,-16.35,79.2574198831,3.7826666629,0,3.7826666629,73.77,-16.35,75.5601442561,131.56
2019-05-28 23:00:00,67.4933333301,-11.47,68.4610176963,3.2133333301,0,3.2133333301,64.28,-11.47,65.2953237223,132.0,3.2133333301,0.0,3.2133333301,3.2133333301,0,3.2133333301,0.0,0.0,0.0,130.96,70.5133333301,-16.8,72.4870345464,3.2133333301,0,3.2133333301,67.3,-16.8,69.3651930005,131.86
2019-05-28 23:30:00,61.7468888857,-11.3,62.7723528877,3.1868888857,0,3.1868888857,58.56,-11.3,59.6402850429,131.74,3.1868888857,0.0,3.1868888857,3.1868888857,0,3.1868888857,0.0,0.0,0.0,130.66,64.5168888857,-16.66,66.6332090739,3.1868888857,0,3.1868888857,61.33,-16.66,63.5525333877,131.62
2019-05-29 00:00:00,56.2863333302,-11.3,57.4094183889,3.1763333302,0,3.1763333302,53.11,-11.3,54.2988222708,132.06,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,130.93,58.7963333302,-16.71,61.1247324172,3.1763333302,0,3.1763333302,55.62,-16.71,58.0758857014,131.91
2019-05-29 00:30:00,62.0946666635,-13.36,63.5156455375,3.2146666635,0,3.2146666635,58.88,-13.36,60.3766842415,132.88,3.2146666635,0.0,3.2146666635,3.2146666635,0,3.2146666635,0.0,0.0,0.0,131.62,64.8446666635,-18.9,67.5428811548,3.2146666635,0,3.2146666635,61.63,-18.9,64.4629110419,132.76
2019-05-29 01:00:00,68.9219999968,-16.07,70.7706647104,3.2419999968,0,3.2419999968,65.68,-16.07,67.6173594575,133.39,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,131.86,71.8219999968,-21.69,75.02570082,3.2419999968,0,3.2419999968,68.58,-21.69,71.9282454951,133.26
2019-05-29 01:30:00,71.9133333302,-15.97,73.6652456091,3.1633333302,0,3.1633333302,68.75,-15.97,70.5804746371,133.29,3.1633333302,0.0,3.1633333302,3.1633333302,0,3.1633333302,0.0,0.0,0.0,131.86,74.9733333302,-21.56,78.0117575154,3.1633333302,0,3.1633333302,71.81,-21.56,74.9767277227,133.12
2019-05-29 02:00:00,70.7043333302,-16.17,72.5297983705,3.1043333302,0,3.1043333302,67.6,-16.17,69.5070420893,133.14,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,131.59,73.6943333302,-21.76,76.8397837385,3.1043333302,0,3.1043333302,70.59,-21.76,73.8677581899,133.0
2019-05-29 02:30:00,69.9278888857,-16.57,71.864278637,3.1578888857,0,3.1578888857,66.77,-16.57,68.7953326905,133.33,3.1578888857,0.0,3.1578888857,3.1578888857,0,3.1578888857,0.0,0.0,0.0,131.76,72.8578888857,-22.21,76.1679464925,3.1578888857,0,3.1578888857,69.7,-22.21,73.1530867428,133.22
2019-05-29 03:00:00,67.9057777746,-17.28,70.0699154786,3.1457777746,0,3.1457777746,64.76,-17.28,67.0257860827,133.76,3.1457777746,0.0,3.1457777746,3.1457777746,0,3.1457777746,0.0,0.0,0.0,132.07,70.7557777746,-22.98,74.3939546502,3.1457777746,0,3.1457777746,67.61,-22.98,71.4086304308,133.61
2019-05-29 03:30:00,66.1592222191,-17.83,68.5197167583,3.1192222191,0,3.1192222191,63.04,-17.83,65.51297963,134.06,3.1192222191,0.0,3.1192222191,3.1192222191,0,3.1192222191,0.0,0.0,0.0,132.36,68.9392222191,-23.59,72.8636017513,3.1192222191,0,3.1192222191,65.82,-23.59,69.919671767,133.97
2019-05-29 04:00:00,65.327999997,-17.78,67.7043276579,3.017999997,0,3.017999997,62.31,-17.78,64.7971025587,134.06,3.017999997,0.0,3.017999997,3.017999997,0,3.017999997,0.0,0.0,0.0,132.36,68.067999997,-23.54,72.0234977184,3.017999997,0,3.017999997,65.05,-23.54,69.17827766,133.97
2019-05-29 04:30:00,65.0577777748,-17.7,67.4225811505,3.0177777748,0,3.0177777748,62.04,-17.7,64.5155144132,134.06,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,132.36,67.7977777748,-23.46,71.7419700816,3.0177777748,0,3.0177777748,64.78,-23.46,68.8971697532,133.97
2019-05-29 05:00:00,64.1495555525,-17.57,66.5121821742,3.0795555525,0,3.0795555525,61.07,-17.57,63.5472249591,134.06,3.0795555525,0.0,3.0795555525,3.0795555525,0,3.0795555525,0.0,0.0,0.0,132.36,66.8495555525,-23.33,70.8036155684,3.0795555525,0,3.0795555525,63.77,-23.33,67.9036214056,133.97
2019-05-29 05:30:00,61.3163333302,-16.56,63.5131981014,3.0863333302,0,3.0863333302,58.23,-16.56,60.53896679,133.82,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,132.17,63.9363333302,-22.27,67.7038227851,3.0863333302,0,3.0863333302,60.85,-22.27,64.7971866673,133.62
2019-05-29 06:00:00,59.8593333302,-15.1,61.7345105005,3.1493333302,0,3.1493333302,56.71,-15.1,58.685893535,133.42,3.1493333302,0.0,3.1493333302,3.1493333302,0,3.1493333302,0.0,0.0,0.0,131.89,62.4993333302,-20.74,65.8506967823,3.1493333302,0,3.1493333302,59.35,-20.74,62.8694687428,133.26
2019-05-29 06:30:00,62.4623333299,-13.06,63.813060458,3.4423333299,0,3.4423333299,59.02,-13.06,60.4476963994,132.51,3.4423333299,0.0,3.4423333299,3.4423333299,0,3.4423333299,0.0,0.0,0.0,131.23,65.2123333299,-18.53,67.7938737522,3.4423333299,0,3.4423333299,61.77,-18.53,64.4894859648,132.39
2019-05-29 07:00:00,65.7244444404,-11.52,66.7264040467,4.0244444404,0,4.0244444404,61.7,-11.52,62.7662361465,132.26,4.0244444404,0.0,4.0244444404,4.0244444404,0,4.0244444404,0.0,0.0,0.0,131.13,68.7044444404,-16.9,70.7524606347,4.0244444404,0,4.0244444404,64.68,-16.9,66.851420329,132.13
2019-05-29 07:30:00,75.0582222181,-9.85,75.7017781994,4.1082222181,0,4.1082222181,70.95,-9.85,71.6304753579,132.15,4.1082222181,0.0,4.1082222181,4.1082222181,0,4.1082222181,0.0,0.0,0.0,131.32,78.4082222181,-15.07,79.8433103735,4.1082222181,0,4.1082222181,74.3,-15.07,75.8128940221,132.02
2019-05-29 08:00:00,76.5668888817,-8.22,77.006862506,7.2168888817,0,7.2168888817,69.35,-8.22,69.8354558946,131.43,7.2168888817,0.0,7.2168888817,7.2168888817,0,7.2168888817,0.0,0.0,0.0,130.76,79.8468888817,-13.32,80.950281433,7.2168888817,0,7.2168888817,72.63,-13.32,73.8413116081,131.33
2019-05-29 08:30:00,85.7827777711,-4.36,85.8935071011,6.7027777711,0,6.7027777711,79.08,-4.36,79.20010101,130.7,6.7027777711,0.0,6.7027777711,6.7027777711,0,6.7027777711,0.0,0.0,0.0,130.49,89.5027777711,-9.17,89.9713072526,6.7027777711,0,6.7027777711,82.8,-9.17,83.306235661,130.58
2019-05-29 09:00:00,86.2296666555,-3.14,86.2868182953,11.1496666555,0,11.1496666555,75.08,-3.14,75.1456319422,130.7,11.1496666555,0.0,11.1496666555,11.1496666555,0,11.1496666555,0.0,0.0,0.0,130.57,89.7596666555,-7.94,90.1101623465,11.1496666555,0,11.1496666555,78.61,-7.94,79.0099721554,130.58
2019-05-29 09:30:00,91.0992222123,-1.92,91.11945285,9.8992222123,0,9.8992222123,81.2,-1.92,81.2226963354,130.33,9.8992222123,0.0,9.8992222123,9.8992222123,0,9.8992222123,0.0,0.0,0.0,130.39,94.9092222123,-6.6,95.1384278877,9.8992222123,0,9.8992222123,85.01,-6.6,85.265820233,130.19
2019-05-29 10:00:00,95.0051111025,-6.38,95.2190922851,8.6451111025,0,8.6451111025,86.36,-6.38,86.5953462953,130.52,8.6451111025,0.0,8.6451111025,8.6451111025,0,8.6451111025,0.0,0.0,0.0,130.21,99.0951111025,-11.27,99.7339157178,8.6451111025,0,8.6451111025,90.45,-11.27,91.149412505,130.39
2019-05-29 10:30:00,93.248222215,-10.99,93.8936155777,7.258222215,0,7.258222215,85.99,-10.99,86.6894468779,131.09,7.258222215,0.0,7.258222215,7.258222215,0,7.258222215,0.0,0.0,0.0,130.31,97.308222215,-16.11,98.6327643871,7.258222215,0,7.258222215,90.05,-16.11,91.4796950148,131.0
2019-05-29 11:00:00,91.7129999924,-11.13,92.3858824042,7.6329999924,0,7.6329999924,84.08,-11.13,84.8134617853,131.09,7.6329999924,0.0,7.6329999924,7.6329999924,0,7.6329999924,0.0,0.0,0.0,130.31,95.6729999924,-16.25,97.0432142272,7.6329999924,0,7.6329999924,88.04,-16.25,89.5271137701,131.0
2019-05-29 11:30:00,92.3617777697,-11.47,93.071257071,8.0617777697,0,8.0617777697,84.3,-11.47,85.0767353628,131.09,8.0617777697,0.0,8.0617777697,8.0617777697,0,8.0617777697,0.0,0.0,0.0,130.31,96.3017777697,-16.61,97.7237151443,8.0617777697,0,8.0617777697,88.24,-16.61,89.7896970704,131.0
2019-05-29 12:00:00,88.2558888783,-11.73,89.031987632,10.5858888783,0,10.5858888783,77.67,-11.73,78.5507593853,131.27,10.5858888783,0.0,10.5858888783,10.5858888783,0,10.5858888783,0.0,0.0,0.0,130.31,91.8658888783,-16.93,93.4128815496,10.5858888783,0,10.5858888783,81.28,-16.93,83.0244741025,131.15
2019-05-29 12:30:00,87.1383333217,-13.11,88.1190174371,11.6083333217,0,11.6083333217,75.53,-13.11,76.6593308085,131.83,11.6083333217,0.0,11.6083333217,11.6083333217,0,11.6083333217,0.0,0.0,0.0,130.65,90.6883333217,-18.43,92.542091508,11.6083333217,0,11.6083333217,79.08,-18.43,81.1992075084,131.7
2019-05-29 13:00:00,91.8331110993,-13.62,92.837625423,11.7631110993,0,11.7631110993,80.07,-13.62,81.2201286628,131.83,11.7631110993,0.0,11.7631110993,11.7631110993,0,11.7631110993,0.0,0.0,0.0,130.65,95.5731110993,-18.93,97.4297924929,11.7631110993,0,11.7631110993,83.81,-18.93,85.9212488271,131.7
2019-05-29 13:30:00,94.5994444355,-14.04,95.6356444403,8.9094444355,0,8.9094444355,85.69,-14.04,86.8325843218,132.0,8.9094444355,0.0,8.9094444355,8.9094444355,0,8.9094444355,0.0,0.0,0.0,130.82,98.5894444355,-19.36,100.4723253145,8.9094444355,0,8.9094444355,89.68,-19.36,91.7459099906,131.89
2019-05-29 14:00:00,94.2045555474,-14.65,95.3368805127,8.1445555474,0,8.1445555474,86.06,-14.65,87.2980303329,132.19,8.1445555474,0.0,8.1445555474,8.1445555474,0,8.1445555474,0.0,0.0,0.0,130.96,98.2145555474,-19.99,100.2282346516,8.1445555474,0,8.1445555474,90.07,-19.99,92.2616117353,132.06
2019-05-29 14:30:00,94.1066666589,-14.77,95.2586878434,7.7466666589,0,7.7466666589,86.36,-14.77,87.6139401009,132.19,7.7466666589,0.0,7.7466666589,7.7466666589,0,7.7466666589,0.0,0.0,0.0,130.82,98.1066666589,-20.11,100.1465433399,7.7466666589,0,7.7466666589,90.36,-20.11,92.5707388973,131.96
2019-05-29 15:00:00,94.1578888796,-15.5,95.4251436377,9.2678888796,0,9.2678888796,84.89,-15.5,86.2934649901,132.29,9.2678888796,0.0,9.2678888796,9.2678888796,0,9.2678888796,0.0,0.0,0.0,130.94,98.0678888796,-20.9,100.2702390009,9.2678888796,0,9.2678888796,88.8,-20.9,91.2263668026,132.14
2019-05-29 15:30:00,85.4718888794,-14.29,86.6582245872,9.5118888794,0,9.5118888794,75.96,-14.29,77.2924685852,132.03,9.5118888794,0.0,9.5118888794,9.5118888794,0,9.5118888794,0.0,0.0,0.0,130.77,89.0418888794,-19.67,91.1886334759,9.5118888794,0,9.5118888794,79.53,-19.67,81.9263681607,131.92
2019-05-29 16:00:00,82.3876666587,-13.39,83.4686750672,7.9376666586999995,0,7.9376666586999995,74.45,-13.39,75.644527892,131.94,7.9376666586999995,0.0,7.9376666586999995,7.9376666586999995,0,7.9376666586999995,0.0,0.0,0.0,130.69,85.9276666587,-18.74,87.9474359911,7.9376666586999995,0,7.9376666586999995,77.99,-18.74,80.2098977683,131.79
2019-05-29 16:30:00,86.2903333249,-12.54,87.1967500846,8.4603333249,0,8.4603333249,77.83,-12.54,78.8337522892,131.8,8.4603333249,0.0,8.4603333249,8.4603333249,0,8.4603333249,0.0,0.0,0.0,130.69,90.0103333249,-17.83,91.7592992849,8.4603333249,0,8.4603333249,81.55,-17.83,83.4764122372,131.67
2019-05-29 17:00:00,89.200888876,-13.07,90.1533331401,12.880888876,0,12.880888876,76.32,-13.07,77.431048682,131.8,12.880888876,0.0,12.880888876,12.880888876,0,12.880888876,0.0,0.0,0.0,130.58,92.830888876,-18.39,94.6349091483,12.880888876,0,12.880888876,79.95,-18.39,82.0377632557,131.67
2019-05-29 17:30:00,91.2155555425,-14.22,92.3173113393,13.0755555425,0,13.0755555425,78.14,-14.22,79.4233466935,131.8,13.0755555425,0.0,13.0755555425,13.0755555425,0,13.0755555425,0.0,0.0,0.0,130.58,94.9955555425,-19.59,96.9944517631,13.0755555425,0,13.0755555425,81.92,-19.59,84.2297720524,131.67
2019-05-29 18:00:00,93.1208888766,-15.04,94.3276287477,12.2708888766,0,12.2708888766,80.85,-15.04,82.2369995805,131.8,12.2708888766,0.0,12.2708888766,12.2708888766,0,12.2708888766,0.0,0.0,0.0,130.58,97.0008888766,-20.44,99.1310548862,12.2708888766,0,12.2708888766,84.73,-20.44,87.1605788186,131.67
2019-05-29 18:30:00,97.7777777666,-16.57,99.1718645835,11.1877777666,0,11.1877777666,86.59,-16.57,88.1611762626,132.04,11.1877777666,0.0,11.1877777666,11.1877777666,0,11.1877777666,0.0,0.0,0.0,130.58,101.9477777666,-22.0,104.294531935,11.1877777666,0,11.1877777666,90.76,-22.0,93.3883161857,131.89
2019-05-29 19:00:00,101.1604444377,-17.62,102.6834938967,6.7304444377,0,6.7304444377,94.43,-17.62,96.0598214656,132.11,6.7304444377,0.0,6.7304444377,6.7304444377,0,6.7304444377,0.0,0.0,0.0,130.67,105.5904444377,-23.07,108.0812974411,6.7304444377,0,6.7304444377,98.86,-23.07,101.5161292603,131.98
2019-05-29 19:30:00,94.78755555,-17.84,96.4517821875,5.54755555,0,5.54755555,89.24,-17.84,91.0057316876,132.28,5.54755555,0.0,5.54755555,5.54755555,0,5.54755555,0.0,0.0,0.0,130.67,99.00755555,-23.34,101.7214414762,5.54755555,0,5.54755555,93.46,-23.34,96.3303026052,132.12
2019-05-29 20:00:00,92.0942222176,-18.4,93.9143533538,4.6142222176,0,4.6142222176,87.48,-18.4,89.3941295612,132.67,4.6142222176,0.0,4.6142222176,4.6142222176,0,4.6142222176,0.0,0.0,0.0,131.08,96.2342222176,-23.97,99.174525085,4.6142222176,0,4.6142222176,91.62,-23.97,94.7036709954,132.55
2019-05-29 20:30:00,85.9437777737,-19.73,88.179395768,4.0837777737,0,4.0837777737,81.86,-19.73,84.2041121324,132.47,4.0837777737,0.0,4.0837777737,4.0837777737,0,4.0837777737,0.0,0.0,0.0,130.67,89.8437777737,-25.37,93.3570634963,4.0837777737,0,4.0837777737,85.76,-25.37,89.4338554464,132.34
2019-05-29 21:00:00,84.5561111076,-21.3,87.1976256881,3.5061111075999998,0,3.5061111075999998,81.05,-21.3,83.8021031956,132.86,3.5061111075999998,0.0,3.5061111075999998,3.5061111075999998,0,3.5061111075999998,0.0,0.0,0.0,130.93,88.4361111076,-27.03,92.4746811178,3.5061111075999998,0,3.5061111075999998,84.93,-27.03,89.1275815895,132.74
2019-05-29 21:30:00,90.1253333268,-16.17,91.5644287224,6.5653333268,0,6.5653333268,83.56,-16.17,85.1101785922,132.52,6.5653333268,0.0,6.5653333268,6.5653333268,0,6.5653333268,0.0,0.0,0.0,131.11,94.0453333268,-21.58,96.4894870986,6.5653333268,0,6.5653333268,87.48,-21.58,90.1024239408,132.38
2019-05-29 22:00:00,95.9114444367,-11.44,96.5912976098,7.7014444367,0,7.7014444367,88.21,-11.44,88.9487363598,131.28,7.7014444367,0.0,7.7014444367,7.7014444367,0,7.7014444367,0.0,0.0,0.0,130.42,99.8814444367,-16.57,101.2465695358,7.7014444367,0,7.7014444367,92.18,-16.57,93.6574465806,131.14
2019-05-29 22:30:00,91.1552222144,-14.93,92.3697972119,7.7752222144,0,7.7752222144,83.38,-14.93,84.7061349608,131.95,7.7752222144,0.0,7.7752222144,7.7752222144,0,7.7752222144,0.0,0.0,0.0,130.72,94.8852222144,-20.3,97.0324450619,7.7752222144,0,7.7752222144,87.11,-20.3,89.4440724699,131.81
2019-05-29 23:00:00,84.7279999935,-16.25,86.2722231248,6.4879999935,0,6.4879999935,78.24,-16.25,79.9096996616,132.41,6.4879999935,0.0,6.4879999935,6.4879999935,0,6.4879999935,0.0,0.0,0.0,130.99,88.2279999935,-21.73,90.8645854162,6.4879999935,0,6.4879999935,81.74,-21.73,84.5790783823,132.27
2019-05-29 23:30:00,78.4721111078,-17.01,80.2945348185,3.2721111078,0,3.2721111078,75.2,-17.01,77.0998060957,132.41,3.2721111078,0.0,3.2721111078,3.2721111078,0,3.2721111078,0.0,0.0,0.0,130.99,81.8121111078,-22.55,84.8629720427,3.2721111078,0,3.2721111078,78.54,-22.55,81.7131207335,132.36
2019-05-30 00:00:00,72.3647777745,-18.55,74.7045083134,3.2947777745,0,3.2947777745,69.07,-18.55,71.5176020292,132.54,3.2947777745,0.0,3.2947777745,3.2947777745,0,3.2947777745,0.0,0.0,0.0,130.8,75.4247777745,-24.22,79.2180882269,3.2947777745,0,3.2947777745,72.13,-24.22,76.087747371,132.36
2019-05-30 00:30:00,70.1336666634,-19.15,72.7011258486,3.2336666634,0,3.2336666634,66.9,-19.15,69.5868701696,132.54,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,130.67,73.1136666634,-24.85,77.2213102257,3.2336666634,0,3.2336666634,69.88,-24.85,74.1669528833,132.36
2019-05-30 01:00:00,67.9097777745,-19.74,70.720615929,3.2797777745,0,3.2797777745,64.63,-19.74,67.5773963689,132.8,3.2797777745,0.0,3.2797777745,3.2797777745,0,3.2797777745,0.0,0.0,0.0,130.89,70.7897777745,-25.51,75.2459483119,3.2797777745,0,3.2797777745,67.51,-25.51,72.1689697862,132.7
2019-05-30 01:30:00,70.8929999968,-19.59,73.5498847623,3.2029999968,0,3.2029999968,67.69,-19.59,70.4677529087,132.8,3.2029999968,0.0,3.2029999968,3.2029999968,0,3.2029999968,0.0,0.0,0.0,130.89,73.9229999968,-25.32,78.1390576378,3.2029999968,0,3.2029999968,70.72,-25.32,75.1160488844,132.62
2019-05-30 02:00:00,69.4889999968,-20.29,72.3906431837,3.1989999968,0,3.1989999968,66.29,-20.29,69.3256676852,132.99,3.1989999968,0.0,3.1989999968,3.1989999968,0,3.1989999968,0.0,0.0,0.0,131.01,72.4189999968,-26.07,76.968542019,3.1989999968,0,3.1989999968,69.22,-26.07,73.9665687997,132.85
2019-05-30 02:30:00,68.0481111079,-20.55,71.0833871264,3.1681111079,0,3.1681111079,64.88,-20.55,68.0567182576,132.99,3.1681111079,0.0,3.1681111079,3.1681111079,0,3.1681111079,0.0,0.0,0.0,131.01,70.9281111079,-26.36,75.6680021234,3.1681111079,0,3.1681111079,67.76,-26.36,72.7067204597,132.85
2019-05-30 03:00:00,65.7743333301,-21.28,69.1310445822,3.1843333301,0,3.1843333301,62.59,-21.28,66.108596264,133.53,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,131.42,68.5643333301,-27.17,73.751452223,3.1843333301,0,3.1843333301,65.38,-27.17,70.8008001367,133.4
2019-05-30 03:30:00,64.2045555524,-21.35,67.661269968,3.1345555524,0,3.1345555524,61.07,-21.35,64.6944155241,133.53,3.1345555524,0.0,3.1345555524,3.1345555524,0,3.1345555524,0.0,0.0,0.0,131.42,66.9145555524,-27.26,72.2541718157,3.1345555524,0,3.1345555524,63.78,-27.26,69.3613437009,133.4
2019-05-30 04:00:00,63.0115555524,-21.73,66.6531997216,3.2015555524,0,3.2015555524,59.81,-21.73,63.635123949,133.65,3.2015555524,0.0,3.2015555524,3.2015555524,0,3.2015555524,0.0,0.0,0.0,131.52,65.6715555524,-27.66,71.2588858225,3.2015555524,0,3.2015555524,62.47,-27.66,68.31966408,133.52
2019-05-30 04:30:00,62.5045555523,-21.47,66.0891849306,3.2445555523,0,3.2445555523,59.26,-21.47,63.0294256677,133.51,3.2445555523,0.0,3.2445555523,3.2445555523,0,3.2445555523,0.0,0.0,0.0,131.34,65.1445555523,-27.4,70.6722938506,3.2445555523,0,3.2445555523,61.9,-27.4,67.6932049766,133.4
2019-05-30 05:00:00,62.386222219,-21.59,66.0164284308,3.1862222190000002,0,3.1862222190000002,59.2,-21.59,63.0140309772,133.51,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,131.43,65.016222219,-27.51,70.596807659,3.1862222190000002,0,3.1862222190000002,61.83,-27.51,67.673842805,133.4
2019-05-30 05:30:00,64.039222219,-21.3,67.4886063156,3.179222219,0,3.179222219,60.86,-21.3,64.4796836221,133.51,3.179222219,0.0,3.179222219,3.179222219,0,3.179222219,0.0,0.0,0.0,131.43,66.769222219,-27.18,72.0893989137,3.179222219,0,3.179222219,63.59,-27.18,69.1551914176,133.4
2019-05-30 06:00:00,66.3338888853,-20.63,69.4678466245,3.5738888853,0,3.5738888853,62.76,-20.63,66.0637154571,133.51,3.5738888853,0.0,3.5738888853,3.5738888853,0,3.5738888853,0.0,0.0,0.0,131.43,69.1438888853,-26.48,74.0409870962,3.5738888853,0,3.5738888853,65.57,-26.48,70.7150288128,133.4
2019-05-30 06:30:00,73.6983333289,-18.27,75.9291593228,4.3983333289,0,4.3983333289,69.3,-18.27,71.6678651838,133.51,4.3983333289,0.0,4.3983333289,4.3983333289,0,4.3983333289,0.0,0.0,0.0,131.75,76.8083333289,-23.95,80.4557180614,4.3983333289,0,4.3983333289,72.41,-23.95,76.268018199,133.4
2019-05-30 07:00:00,79.0405555499,-16.0,80.6437190464,5.6605555499,0,5.6605555499,73.38,-16.0,75.1040904345,133.12,5.6605555499,0.0,5.6605555499,5.6605555499,0,5.6605555499,0.0,0.0,0.0,131.61,82.3305555499,-21.53,85.0991261833,5.6605555499,0,5.6605555499,76.67,-21.53,79.635606358,132.97
2019-05-30 07:30:00,86.296111101,-12.74,87.2314529923,10.156111101,0,10.156111101,76.14,-12.74,77.1984922133,132.47,10.156111101,0.0,10.156111101,10.156111101,0,10.156111101,0.0,0.0,0.0,131.35,89.686111101,-18.05,91.4844305028,10.156111101,0,10.156111101,79.53,-18.05,81.5525805846,132.32
2019-05-30 08:00:00,92.0033333217,-10.19,92.5659194429,11.5933333217,0,11.5933333217,80.41,-10.19,81.053094944,132.33,11.5933333217,0.0,11.5933333217,11.5933333217,0,11.5933333217,0.0,0.0,0.0,131.53,95.5933333217,-15.35,96.8179109233,11.5933333217,0,11.5933333217,84.0,-15.35,85.3909977691,132.2
2019-05-30 08:30:00,95.6522222117,-6.44,95.8687707965,10.5222222117,0,10.5222222117,85.13,-6.44,85.3732422952,131.54,10.5222222117,0.0,10.5222222117,10.5222222117,0,10.5222222117,0.0,0.0,0.0,131.18,99.4422222117,-11.34,100.0867181918,10.5222222117,0,10.5222222117,88.92,-11.34,89.6401807227,131.37
2019-05-30 09:00:00,98.3465555445,-4.87,98.4670599107,11.0765555445,0,11.0765555445,87.27,-4.87,87.405776697,131.26,11.0765555445,0.0,11.0765555445,11.0765555445,0,11.0765555445,0.0,0.0,0.0,131.18,102.1965555445,-9.68,102.6539739375,11.0765555445,0,11.0765555445,91.12,-9.68,91.6327277778,131.13
2019-05-30 09:30:00,96.5307777645,-5.33,96.6778152206,13.2307777645,0,13.2307777645,83.3,-5.33,83.4703474295,131.26,13.2307777645,0.0,13.2307777645,13.2307777645,0,13.2307777645,0.0,0.0,0.0,130.98,100.2007777645,-10.16,100.7145543833,13.2307777645,0,13.2307777645,86.97,-10.16,87.5614441407,131.13
2019-05-30 10:00:00,95.2786666509,-4.35,95.3779157812,15.7886666509,0,15.7886666509,79.49,-4.35,79.6089354281,131.26,15.7886666509,0.0,15.7886666509,15.7886666509,0,15.7886666509,0.0,0.0,0.0,130.98,98.7686666509,-9.17,99.1934393596,15.7886666509,0,15.7886666509,82.98,-9.17,83.4851441875,131.05
2019-05-30 10:30:00,92.47188887,-4.18,92.5663147759,18.89188887,0,18.89188887,73.58,-4.18,73.6986349941,131.43,18.89188887,0.0,18.89188887,18.89188887,0,18.89188887,0.0,0.0,0.0,131.17,95.69188887,-9.05,96.1188852178,18.89188887,0,18.89188887,76.8,-9.05,77.3313810817,131.26
2019-05-30 11:00:00,91.7081110919,-2.87,91.7530083433,19.1881110919,0,19.1881110919,72.52,-2.87,72.5767683216,131.2,19.1881110919,0.0,19.1881110919,19.1881110919,0,19.1881110919,0.0,0.0,0.0,131.17,94.9181110919,-7.68,95.2283057355,19.1881110919,0,19.1881110919,75.73,-7.68,76.1184294373,131.07
2019-05-30 11:30:00,88.7798888678,-1.3599999999999999,88.7903050304,21.0598888678,0,21.0598888678,67.72,-1.3599999999999999,67.7336548549,131.46,21.0598888678,0.0,21.0598888678,21.0598888678,0,21.0598888678,0.0,0.0,0.0,131.47,91.7298888678,-6.11,91.933152952,21.0598888678,0,21.0598888678,70.67,-6.11,70.9336380006,131.33
2019-05-30 12:00:00,84.1506666426,-0.27,84.1510997931,24.0606666426,0,24.0606666426,60.09,-0.27,60.0906065871,131.38,24.0606666426,0.0,24.0606666426,24.0606666426,0,24.0606666426,0.0,0.0,0.0,131.47,86.7506666426,-5.06,86.8981113888,24.0606666426,0,24.0606666426,62.69,-5.06,62.8938764905,131.22
2019-05-30 12:30:00,83.5225555289,-0.79,83.5262915618,26.7025555289,0,26.7025555289,56.82,-0.79,56.8254916389,131.5,26.7025555289,0.0,26.7025555289,26.7025555289,0,26.7025555289,0.0,0.0,0.0,131.47,85.9725555289,-5.61,86.1553968371,26.7025555289,0,26.7025555289,59.27,-5.61,59.5349057276,131.36
2019-05-30 13:00:00,82.7137777505,-2.19,82.7427648182,27.2737777505,0,27.2737777505,55.44,-2.19,55.4832380093,131.78,27.2737777505,0.0,27.2737777505,27.2737777505,0,27.2737777505,0.0,0.0,0.0,131.56,85.1537777505,-7.09,85.4484286876,27.2737777505,0,27.2737777505,57.88,-7.09,58.3126272775,131.62
2019-05-30 13:30:00,87.7032222009,-2.3,87.7333755445,21.3032222009,0,21.3032222009,66.4,-2.3,66.4398223959,131.53,21.3032222009,0.0,21.3032222009,21.3032222009,0,21.3032222009,0.0,0.0,0.0,131.43,90.6732222009,-7.14,90.9539049425,21.3032222009,0,21.3032222009,69.37,-7.14,69.7364789762,131.39
2019-05-30 14:00:00,85.8831110916,-2.08,85.908295122,19.5431110916,0,19.5431110916,66.34,-2.08,66.3725997683,131.53,19.5431110916,0.0,19.5431110916,19.5431110916,0,19.5431110916,0.0,0.0,0.0,131.43,88.8131110916,-6.9,89.0807425977,19.5431110916,0,19.5431110916,69.27,-6.9,69.6128070114,131.39
2019-05-30 14:30:00,84.7808888701,-1.37,84.7919572696,18.7908888701,0,18.7908888701,65.99,-1.37,66.0042195621,131.15,18.7908888701,0.0,18.7908888701,18.7908888701,0,18.7908888701,0.0,0.0,0.0,131.15,87.6908888701,-6.16,87.9069826056,18.7908888701,0,18.7908888701,68.9,-6.16,69.1748191179,131.02
2019-05-30 15:00:00,79.7981110917,-2.47,79.8363290351,19.4381110917,0,19.4381110917,60.36,-2.47,60.4105164686,131.51,19.4381110917,0.0,19.4381110917,19.4381110917,0,19.4381110917,0.0,0.0,0.0,131.31,82.3881110917,-7.36,82.7162042725,19.4381110917,0,19.4381110917,62.95,-7.36,63.3787985055,131.35
2019-05-30 15:30:00,77.5843333152,-2.69,77.630953079,18.1743333152,0,18.1743333152,59.41,-2.69,59.4708684988,131.72,18.1743333152,0.0,18.1743333152,18.1743333152,0,18.1743333152,0.0,0.0,0.0,131.5,80.1843333152,-7.6,80.5436981346,18.1743333152,0,18.1743333152,62.01,-7.6,62.4739953901,131.56
2019-05-30 16:00:00,75.91466665,-2.63,75.9602100615,16.63466665,0,16.63466665,59.28,-2.63,59.3383122443,131.72,16.63466665,0.0,16.63466665,16.63466665,0,16.63466665,0.0,0.0,0.0,131.5,78.54466665,-7.55,78.9066990766,16.63466665,0,16.63466665,61.91,-7.55,62.3686668128,131.56
2019-05-30 16:30:00,76.7576666521,-2.74,76.8065556439,14.5276666521,0,14.5276666521,62.23,-2.74,62.290292181,131.45,14.5276666521,0.0,14.5276666521,14.5276666521,0,14.5276666521,0.0,0.0,0.0,131.28,79.5576666521,-7.62,79.9217537541,14.5276666521,0,14.5276666521,65.03,-7.62,65.4749211531,131.3
2019-05-30 17:00:00,76.2293333206,-1.9100000000000001,76.253258019,12.7093333206,0,12.7093333206,63.52,-1.9100000000000001,63.5487096643,131.13,12.7093333206,0.0,12.7093333206,12.7093333206,0,12.7093333206,0.0,0.0,0.0,131.04,79.1593333206,-6.76,79.4474521414,12.7093333206,0,12.7093333206,66.45,-6.76,66.7929644499,130.98
2019-05-30 17:30:00,80.3588888747,-3.23,80.4237770885,14.1888888747,0,14.1888888747,66.17,-3.23,66.2487871587,131.32,14.1888888747,0.0,14.1888888747,14.1888888747,0,14.1888888747,0.0,0.0,0.0,131.04,83.4388888747,-8.13,83.834032926,14.1888888747,0,14.1888888747,69.25,-8.13,69.7256007504,131.11
2019-05-30 18:00:00,79.5452222071,-4.82,79.6911210611,15.1352222071,0,15.1352222071,64.41,-4.82,64.59009599,131.54,15.1352222071,0.0,15.1352222071,15.1352222071,0,15.1352222071,0.0,0.0,0.0,131.17,82.5352222071,-9.82,83.1173586249,15.1352222071,0,15.1352222071,67.4,-9.82,68.1116172176,131.4
2019-05-30 18:30:00,80.6069999853,-6.1,80.837481694,14.6669999853,0,14.6669999853,65.94,-6.1,66.2215493627,131.54,14.6669999853,0.0,14.6669999853,14.6669999853,0,14.6669999853,0.0,0.0,0.0,131.1,83.6869999853,-11.15,84.4265151866,14.6669999853,0,14.6669999853,69.02,-11.15,69.9148260385,131.4
2019-05-30 19:00:00,82.4797777648,-6.95,82.7720740354,13.0197777648,0,13.0197777648,69.46,-6.95,69.8068341926,131.73,13.0197777648,0.0,13.0197777648,13.0197777648,0,13.0197777648,0.0,0.0,0.0,131.23,85.7297777648,-12.02,86.568326746,13.0197777648,0,13.0197777648,72.71,-12.02,73.6968418591,131.59
2019-05-30 19:30:00,84.927555545,-6.67,85.189075537,10.517555545,0,10.517555545,74.41,-6.67,74.7083462539,131.73,10.517555545,0.0,10.517555545,10.517555545,0,10.517555545,0.0,0.0,0.0,131.23,88.447555545,-11.69,89.2167371175,10.517555545,0,10.517555545,77.93,-11.69,78.8019098753,131.51
2019-05-30 20:00:00,87.402888882,-6.34,87.6325315446,6.882888882,0,6.882888882,80.52,-6.34,80.7692144322,131.45,6.882888882,0.0,6.882888882,6.882888882,0,6.882888882,0.0,0.0,0.0,131.1,91.152888882,-11.31,91.8518658032,6.882888882,0,6.882888882,84.27,-11.31,85.0255785044,131.34
2019-05-30 20:30:00,83.4084444366,-7.64,83.757615793,7.8384444366,0,7.8384444366,75.57,-7.64,75.9552137776,131.91,7.8384444366,0.0,7.8384444366,7.8384444366,0,7.8384444366,0.0,0.0,0.0,131.35,86.9184444366,-12.74,87.8471603598,7.8384444366,0,7.8384444366,79.08,-12.74,80.0996504362,131.77
2019-05-30 21:00:00,81.5044444368,-8.77,81.9749191091,7.6944444368,0,7.6944444368,73.81,-8.77,74.3291934572,131.91,7.6944444368,0.0,7.6944444368,7.6944444368,0,7.6944444368,0.0,0.0,0.0,131.35,84.9744444368,-13.92,86.1070415665,7.6944444368,0,7.6944444368,77.28,-13.92,78.5236575816,131.77
2019-05-30 21:30:00,83.3237777724,-8.47,83.7531661626,5.4137777724,0,5.4137777724,77.91,-8.47,78.3690563935,131.67,5.4137777724,0.0,5.4137777724,5.4137777724,0,5.4137777724,0.0,0.0,0.0,131.06,86.9837777724,-13.56,88.034375079,5.4137777724,0,5.4137777724,81.57,-13.56,82.6894098419,131.51
2019-05-30 22:00:00,79.8885555506,-9.11,80.4063020414,4.9185555506,0,4.9185555506,74.97,-9.11,75.5214737674,131.67,4.9185555506,0.0,4.9185555506,4.9185555506,0,4.9185555506,0.0,0.0,0.0,131.06,83.3785555506,-14.24,84.5858210678,4.9185555506,0,4.9185555506,78.46,-14.24,79.7417657191,131.51
2019-05-30 22:30:00,77.9424444407,-8.93,78.4523393238,3.7924444406999998,0,3.7924444406999998,74.15,-8.93,74.685791152,131.84,3.7924444406999998,0.0,3.7924444406999998,3.7924444406999998,0,3.7924444406999998,0.0,0.0,0.0,131.18,81.3824444407,-14.07,82.5897521678,3.7924444406999998,0,3.7924444406999998,77.59,-14.07,78.8553929671,131.7
2019-05-30 23:00:00,75.1857777747,-10.27,75.8839513967,3.0957777747,0,3.0957777747,72.09,-10.27,72.8178618197,131.98,3.0957777747,0.0,3.0957777747,3.0957777747,0,3.0957777747,0.0,0.0,0.0,131.18,78.4757777747,-15.49,79.9899230987,3.0957777747,0,3.0957777747,75.38,-15.49,76.9550810538,131.89
2019-05-30 23:30:00,66.2109999952,-10.69,67.0684174583,4.8409999952,0,4.8409999952,61.37,-10.69,62.2940847914,131.98,4.8409999952,0.0,4.8409999952,4.8409999952,0,4.8409999952,0.0,0.0,0.0,130.96,69.0109999952,-16.0,70.8414999865,4.8409999952,0,4.8409999952,64.17,-16.0,66.1346270875,131.89
2019-05-31 00:00:00,62.0766666617,-11.8,63.1882310547,4.9766666617,0,4.9766666617,57.1,-11.8,58.306517646,132.33,4.9766666617,0.0,4.9766666617,4.9766666617,0,4.9766666617,0.0,0.0,0.0,131.21,64.7066666617,-17.22,66.9588015907,4.9766666617,0,4.9766666617,59.73,-17.22,62.1627002309,132.2
2019-05-31 00:30:00,61.4687777746,-12.81,62.7893839841,3.1587777746,0,3.1587777746,58.31,-12.81,59.7005209358,132.33,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,131.21,64.1187777746,-18.27,66.670912423,3.1587777746,0,3.1587777746,60.96,-18.27,63.6389385518,132.3
2019-05-31 01:00:00,63.6206666635,-14.72,65.3013600678,3.1606666635,0,3.1606666635,60.46,-14.72,62.2261199176,132.44,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,131.01,66.3606666635,-20.25,69.3815579245,3.1606666635,0,3.1606666635,63.2,-20.25,66.3649191968,132.3
2019-05-31 01:30:00,70.0267777732,-15.05,71.6257782177,4.5967777732,0,4.5967777732,65.43,-15.05,67.1385686472,132.22,4.5967777732,0.0,4.5967777732,4.5967777732,0,4.5967777732,0.0,0.0,0.0,130.77,72.9067777732,-20.54,75.7448997971,4.5967777732,0,4.5967777732,68.31,-20.54,71.3312533186,132.08
2019-05-31 02:00:00,69.3705555523,-15.57,71.0964055184,3.2405555523,0,3.2405555523,66.13,-15.57,67.9382204654,132.41,3.2405555523,0.0,3.2405555523,3.2405555523,0,3.2405555523,0.0,0.0,0.0,130.93,72.2705555523,-21.11,75.2905392452,3.2405555523,0,3.2405555523,69.03,-21.11,72.1856841763,132.3
