Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-05-31 02:30:00,67.0361111064,-16.03,68.9260552496,4.7461111064,0,4.7461111064,62.29,-16.03,64.319553792,132.68,4.7461111064,0.0,4.7461111064,4.7461111064,0,4.7461111064,0.0,0.0,0.0,131.11,69.7661111064,-21.63,73.0422286003,4.7461111064,0,4.7461111064,65.02,-21.63,68.5234069497,132.58
2019-05-31 03:00:00,65.2455555514,-16.81,67.3762466987,4.1755555514000005,0,4.1755555514000005,61.07,-16.81,63.3413056386,133.15,4.1755555514000005,0.0,4.1755555514000005,4.1755555514000005,0,4.1755555514000005,0.0,0.0,0.0,131.46,67.6355555514,-22.39,71.2452136971,4.1755555514000005,0,4.1755555514000005,63.46,-22.39,67.2940093916,133.01
2019-05-31 03:30:00,64.188222219,-16.82,66.3554087595,3.218222219,0,3.218222219,60.97,-16.82,63.247555684,133.43,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,131.77,66.888222219,-22.51,70.5743180741,3.218222219,0,3.218222219,63.67,-22.51,67.5319850145,133.29
2019-05-31 04:00:00,63.4937777747,-16.75,65.665990559,3.1137777747,0,3.1137777747,60.38,-16.75,62.6602497601,133.32,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,131.68,66.1537777747,-22.43,69.8528969611,3.1137777747,0,3.1137777747,63.04,-22.43,66.9114825721,133.21
2019-05-31 04:30:00,63.4755555524,-16.78,65.656032112,3.1555555524,0,3.1555555524,60.32,-16.78,62.6104687732,133.32,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,131.68,66.1355555524,-22.48,69.8517151416,3.1555555524,0,3.1555555524,62.98,-22.48,66.8717488929,133.21
2019-05-31 05:00:00,63.3654444413,-16.93,65.5881425964,3.1654444413,0,3.1654444413,60.2,-16.93,62.5353092261,133.4,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,131.68,66.0254444413,-22.61,69.7894792477,3.1654444413,0,3.1654444413,62.86,-22.61,66.8026324332,133.21
2019-05-31 05:30:00,64.5558888858,-16.65,66.6684729826,3.1058888857999998,0,3.1058888857999998,61.45,-16.65,63.6657286144,133.4,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,131.68,67.2558888858,-22.32,70.8628039935,3.1058888857999998,0,3.1058888857999998,64.15,-22.32,67.9220501752,133.21
2019-05-31 06:00:00,66.8743333299,-16.2,68.8085493113,3.3843333299,0,3.3843333299,63.49,-16.2,65.524194768,133.4,3.3843333299,0.0,3.3843333299,3.3843333299,0,3.3843333299,0.0,0.0,0.0,131.83,69.6943333299,-21.85,73.0391853617,3.3843333299,0,3.3843333299,66.31,-21.85,69.8171798342,133.28
2019-05-31 06:30:00,71.019888885,-13.7,72.3292099863,3.899888885,0,3.899888885,67.12,-13.7,68.5039006189,133.04,3.899888885,0.0,3.899888885,3.899888885,0,3.899888885,0.0,0.0,0.0,131.74,73.999888885,-19.18,76.4451172737,3.899888885,0,3.899888885,70.1,-19.18,72.6765601828,132.92
2019-05-31 07:00:00,68.458555549,-9.72,69.1451533215,6.538555549,0,6.538555549,61.92,-9.72,62.6782641751,132.96,6.538555549,0.0,6.538555549,6.538555549,0,6.538555549,0.0,0.0,0.0,132.04,71.288555549,-15.05,72.8598699715,6.538555549,0,6.538555549,64.75,-15.05,66.4760483182,132.83
2019-05-31 07:30:00,72.7921111054,-7.05,73.1327145618,5.7321111054,0,5.7321111054,67.06,-7.05,67.4295639909,132.36,5.7321111054,0.0,5.7321111054,5.7321111054,0,5.7321111054,0.0,0.0,0.0,131.76,75.8921111054,-12.19,76.8648725234,5.7321111054,0,5.7321111054,70.16,-12.19,71.2111065776,132.2
2019-05-31 08:00:00,79.2045555484,-5.71,79.4101109407,7.1445555484,0,7.1445555484,72.06,-5.71,72.2858748304,132.0,7.1445555484,0.0,7.1445555484,7.1445555484,0,7.1445555484,0.0,0.0,0.0,131.57,82.5145555484,-10.73,83.2092829999,7.1445555484,0,7.1445555484,75.37,-10.73,76.1299533692,131.86
2019-05-31 08:30:00,81.5194444361,-2.54,81.5590057638,8.3294444361,0,8.3294444361,73.19,-2.54,73.2340610645,131.32,8.3294444361,0.0,8.3294444361,8.3294444361,0,8.3294444361,0.0,0.0,0.0,131.25,84.9194444361,-7.35,85.2369318039,8.3294444361,0,8.3294444361,76.59,-7.35,76.9418650671,131.17
2019-05-31 09:00:00,84.4707777691,-0.7000000000000001,84.4736781306,8.6807777691,0,8.6807777691,75.79,-0.7000000000000001,75.7932325475,130.92,8.6807777691,0.0,8.6807777691,8.6807777691,0,8.6807777691,0.0,0.0,0.0,131.11,87.9807777691,-5.37,88.1445072415,8.6807777691,0,8.6807777691,79.3,-5.37,79.4816135971,130.77
2019-05-31 09:30:00,85.4231110981,-0.21,85.4233692246,13.0231110981,0,13.0231110981,72.4,-0.21,72.4003045574,130.82,13.0231110981,0.0,13.0231110981,13.0231110981,0,13.0231110981,0.0,0.0,0.0,131.02,88.7831110981,-4.87,88.916577286,13.0231110981,0,13.0231110981,75.76,-4.87,75.9163651659,130.69
2019-05-31 10:00:00,83.1903333188,-0.42,83.1913935314,14.5403333188,0,14.5403333188,68.65,-0.42,68.6512847658,130.82,14.5403333188,0.0,14.5403333188,14.5403333188,0,14.5403333188,0.0,0.0,0.0,131.02,86.3703333188,-5.12,86.5219560435,14.5403333188,0,14.5403333188,71.83,-5.12,72.0122440978,130.78
2019-05-31 10:30:00,88.161666652,-2.05,88.1854974861,14.631666652,0,14.631666652,73.53,-2.05,73.5585712205,131.1,14.631666652,0.0,14.631666652,14.631666652,0,14.631666652,0.0,0.0,0.0,131.14,91.481666652,-6.8,91.7340467517,14.631666652,0,14.631666652,76.85,-6.8,77.1502592348,130.99
2019-05-31 11:00:00,87.7576666516,-1.72,87.7745205406,15.0376666516,0,15.0376666516,72.72,-1.72,72.74033819,131.1,15.0376666516,0.0,15.0376666516,15.0376666516,0,15.0376666516,0.0,0.0,0.0,131.14,91.0776666516,-6.45,91.3057712453,15.0376666516,0,15.0376666516,76.04,-6.45,76.3130663779,130.99
2019-05-31 11:30:00,81.1428888717,-0.08,81.1429283083,17.2028888717,0,17.2028888717,63.94,-0.08,63.9400500469,130.88,17.2028888717,0.0,17.2028888717,17.2028888717,0,17.2028888717,0.0,0.0,0.0,131.02,84.1328888717,-4.79,84.2691348591,17.2028888717,0,17.2028888717,66.93,-4.79,67.1011847883,130.69
2019-05-31 12:00:00,80.9667777605,-0.5,80.9683215889,17.2767777605,0,17.2767777605,63.69,-0.5,63.6919626013,131.18,17.2767777605,0.0,17.2767777605,17.2767777605,0,17.2767777605,0.0,0.0,0.0,131.24,83.9167777605,-5.26,84.0814675758,17.2767777605,0,17.2767777605,66.64,-5.26,66.8472677078,131.01
2019-05-31 12:30:00,80.7732222032,-0.25,80.7736090879,19.0632222032,0,19.0632222032,61.71,-0.25,61.7105063988,131.18,19.0632222032,0.0,19.0632222032,19.0632222032,0,19.0632222032,0.0,0.0,0.0,131.24,83.6532222032,-5.02,83.8037110453,19.0632222032,0,19.0632222032,64.59,-5.02,64.7847860226,131.01
2019-05-31 13:00:00,77.9796666453,-2.19,78.0104128313,21.4096666453,0,21.4096666453,56.57,-2.19,56.6123749723,131.81,21.4096666453,0.0,21.4096666453,21.4096666453,0,21.4096666453,0.0,0.0,0.0,131.53,80.6496666453,-7.11,80.9624655627,21.4096666453,0,21.4096666453,59.24,-7.11,59.6651464425,131.61
2019-05-31 13:30:00,83.8442222022,-2.83,83.8919692026,20.0642222022,0,20.0642222022,63.78,-2.83,63.8427544832,131.95,20.0642222022,0.0,20.0642222022,20.0642222022,0,20.0642222022,0.0,0.0,0.0,131.67,86.7942222022,-7.76,87.140430385,20.0642222022,0,20.0642222022,66.73,-7.76,67.1796881505,131.78
2019-05-31 14:00:00,74.9116666457,-1.87,74.935003167,20.9916666457,0,20.9916666457,53.92,-1.87,53.9524169987,132.03,20.9916666457,0.0,20.9916666457,20.9916666457,0,20.9916666457,0.0,0.0,0.0,131.81,77.4016666457,-6.8100000000000005,77.7006698782,20.9916666457,0,20.9916666457,56.41,-6.8100000000000005,56.819575852,131.85
2019-05-31 14:30:00,63.6278888632,-0.64,63.6311074962,25.6578888632,0,25.6578888632,37.97,-0.64,37.9753933489,132.03,25.6578888632,0.0,25.6578888632,25.6578888632,0,25.6578888632,0.0,0.0,0.0,131.81,65.1578888632,-6.67,65.4983922025,25.6578888632,0,25.6578888632,39.5,-6.67,40.0591924532,131.85
2019-05-31 15:00:00,13.577444415,14.43,19.8134271857,29.467444415,0,29.467444415,-15.89,14.43,21.4643192298,130.64,29.467444415,0.0,29.467444415,29.467444415,0,29.467444415,0.0,0.0,0.0,131.95,29.467444415,0.18,29.4679941691,29.467444415,0,29.467444415,0.0,0.18,0.18,130.51
2019-05-31 15:30:00,1.1885555253,15.21,15.2563679897,30.2785555253,0,30.2785555253,-29.09,15.21,32.8263948675,130.41,30.2785555253,0.0,30.2785555253,30.2785555253,0,30.2785555253,0.0,0.0,0.0,131.77,30.2785555253,0.17,30.279032757,30.2785555253,0,30.2785555253,0.0,0.17,0.17,130.29
2019-05-31 16:00:00,31.2855555257,9.27,32.6300304099,29.8255555257,0,29.8255555257,1.46,9.27,9.3842687515,131.59,29.8255555257,0.0,29.8255555257,29.8255555257,0,29.8255555257,0.0,0.0,0.0,132.36,29.8255555257,0.11,29.8257583712,29.8255555257,0,29.8255555257,0.0,0.11,0.11,131.1
2019-05-31 16:30:00,55.7457777519,1.69,55.7713890553,25.8957777519,0,25.8957777519,29.85,1.69,29.8978025948,132.25,25.8957777519,0.0,25.8957777519,25.8957777519,0,25.8957777519,0.0,0.0,0.0,132.36,42.6557777519,-3.8200000000000003,42.8264845115,25.8957777519,0,25.8957777519,16.76,-3.8200000000000003,17.1898225703,128.43
2019-05-31 17:00:00,65.3375555322,-3.73,65.4439383207,23.3775555322,0,23.3775555322,41.96,-3.73,42.1254614218,132.36,23.3775555322,0.0,23.3775555322,23.3775555322,0,23.3775555322,0.0,0.0,0.0,131.89,67.2375555322,-8.88,67.8214071952,23.3775555322,0,23.3775555322,43.86,-8.88,44.7499050278,132.25
2019-05-31 17:30:00,70.8836666462,-5.16,71.0712304467,20.4636666462,0,20.4636666462,50.42,-5.16,50.6833503234,132.36,20.4636666462,0.0,20.4636666462,20.4636666462,0,20.4636666462,0.0,0.0,0.0,131.89,73.1836666462,-10.31,73.9063269537,20.4636666462,0,20.4636666462,52.72,-10.31,53.7186606311,132.25
2019-05-31 18:00:00,76.880222202,-6.65,77.1672927207,20.180222202,0,20.180222202,56.7,-6.65,57.0886372232,132.6,20.180222202,0.0,20.180222202,20.180222202,0,20.180222202,0.0,0.0,0.0,131.89,79.480222202,-11.85,80.3587470117,20.180222202,0,20.180222202,59.3,-11.85,60.4724110649,132.44
2019-05-31 18:30:00,80.790333317,-6.8,81.0760011192,16.330333317,0,16.330333317,64.46,-6.8,64.8176796869,132.38,16.330333317,0.0,16.330333317,16.330333317,0,16.330333317,0.0,0.0,0.0,131.76,83.780333317,-11.95,84.6282857602,16.330333317,0,16.330333317,67.45,-11.95,68.5004014587,132.24
2019-05-31 19:00:00,85.399999986,-7.93,85.7673883105,14.039999986,0,14.039999986,71.36,-7.93,71.7992653166,132.38,14.039999986,0.0,14.039999986,14.039999986,0,14.039999986,0.0,0.0,0.0,131.67,88.709999986,-13.08,89.6691167432,14.039999986,0,14.039999986,74.67,-13.08,75.8069607622,132.24
2019-05-31 19:30:00,88.2155555449,-8.8,88.6533938442,10.6655555449,0,10.6655555449,77.55,-8.8,78.047693752,132.38,10.6655555449,0.0,10.6655555449,10.6655555449,0,10.6655555449,0.0,0.0,0.0,131.67,91.8155555449,-13.96,92.8707587996,10.6655555449,0,10.6655555449,81.15,-13.96,82.3419947536,132.24
2019-05-31 20:00:00,91.459555549,-8.95,91.8964243114,6.599555549,0,6.599555549,84.86,-8.95,85.3306633046,132.38,6.599555549,0.0,6.599555549,6.599555549,0,6.599555549,0.0,0.0,0.0,131.78,95.399555549,-14.07,96.4315306263,6.599555549,0,6.599555549,88.8,-14.07,89.9077577298,132.24
2019-05-31 20:30:00,86.8892222171,-8.04,87.260406471,5.1692222171,0,5.1692222171,81.72,-8.04,82.1145541302,132.0,5.1692222171,0.0,5.1692222171,5.1692222171,0,5.1692222171,0.0,0.0,0.0,131.42,90.7092222171,-13.09,91.6488466661,5.1692222171,0,5.1692222171,85.54,-13.09,86.5357712163,131.82
2019-05-31 21:00:00,86.5381111052,-9.49,87.0569053761,5.9081111052,0,5.9081111052,80.63,-9.49,81.186556769,132.25,5.9081111052,0.0,5.9081111052,5.9081111052,0,5.9081111052,0.0,0.0,0.0,131.51,90.2781111052,-14.63,91.4558595429,5.9081111052,0,5.9081111052,84.37,-14.63,85.6290476416,132.09
2019-05-31 21:30:00,85.3613333301,-9.94,85.9381220873,3.2513333301,0,3.2513333301,82.11,-9.94,82.709465601,132.17,3.2513333301,0.0,3.2513333301,3.2513333301,0,3.2513333301,0.0,0.0,0.0,131.39,89.1813333301,-15.09,90.4489818325,3.2513333301,0,3.2513333301,85.93,-15.09,87.2449024299,132.09
2019-05-31 22:00:00,85.1199999969,-10.01,85.7065604226,3.0999999969,0,3.0999999969,82.02,-10.01,82.6285695144,131.89,3.0999999969,0.0,3.0999999969,3.0999999969,0,3.0999999969,0.0,0.0,0.0,131.11,88.9099999969,-15.14,90.1898425514,3.0999999969,0,3.0999999969,85.81,-15.14,87.1353871857,131.73
2019-05-31 22:30:00,80.3663333302,-10.34,81.0287796585,3.1263333302,0,3.1263333302,77.24,-10.34,77.9290266845,132.22,3.1263333302,0.0,3.1263333302,3.1263333302,0,3.1263333302,0.0,0.0,0.0,131.41,83.9563333302,-15.54,85.3824191872,3.1263333302,0,3.1263333302,80.83,-15.54,82.3102697116,132.08
2019-05-31 23:00:00,73.8218888857,-12.49,74.8710316388,3.1418888857,0,3.1418888857,70.68,-12.49,71.7750827237,132.22,3.1418888857,0.0,3.1418888857,3.1418888857,0,3.1418888857,0.0,0.0,0.0,131.1,77.1118888857,-17.85,79.1509059173,3.1418888857,0,3.1418888857,73.97,-17.85,76.0932546288,132.08
2019-05-31 23:30:00,67.1088888858,-14.39,68.6343577772,3.0988888858,0,3.0988888858,64.01,-14.39,65.6075620641,132.45,3.0988888858,0.0,3.0988888858,3.0988888858,0,3.0988888858,0.0,0.0,0.0,131.1,70.1088888858,-19.9,72.8784350875,3.0988888858,0,3.0988888858,67.01,-19.9,69.9024327188,132.33
2019-06-01 00:00:00,63.7877777747,-16.45,65.8747530806,3.0777777747,0,3.0777777747,60.71,-16.45,62.899178055,132.91,3.0777777747,0.0,3.0777777747,3.0777777747,0,3.0777777747,0.0,0.0,0.0,131.32,66.5977777747,-22.12,70.1751979301,3.0777777747,0,3.0777777747,63.52,-22.12,67.2613172633,132.78
2019-06-01 00:30:00,64.1183333302,-19.66,67.0647170205,3.1483333302,0,3.1483333302,60.97,-19.66,64.0613495019,133.15,3.1483333302,0.0,3.1483333302,3.1483333302,0,3.1483333302,0.0,0.0,0.0,131.25,66.9383333302,-25.46,71.6167024445,3.1483333302,0,3.1483333302,63.79,-25.46,68.6831544121,133.04
2019-06-01 01:00:00,66.8505555524,-20.5,69.9231490829,3.1105555524,0,3.1105555524,63.74,-20.5,66.9554896928,132.77,3.1105555524,0.0,3.1105555524,3.1105555524,0,3.1105555524,0.0,0.0,0.0,130.72,69.7305555524,-26.3,74.5254344345,3.1105555524,0,3.1105555524,66.62,-26.3,71.6234207505,132.6
2019-06-01 01:30:00,69.0313333302,-20.36,71.9712066131,3.1113333302,0,3.1113333302,65.92,-20.36,68.9925793111,132.94,3.1113333302,0.0,3.1113333302,3.1113333302,0,3.1113333302,0.0,0.0,0.0,130.94,72.0013333302,-26.15,76.6029666614,3.1113333302,0,3.1113333302,68.89,-26.15,73.6861900223,132.77
2019-06-01 02:00:00,67.5366666636,-20.93,70.70548949,3.0866666636,0,3.0866666636,64.45,-20.93,67.763318986,133.18,3.0866666636,0.0,3.0866666636,3.0866666636,0,3.0866666636,0.0,0.0,0.0,131.1,70.4466666636,-26.78,75.3651195449,3.0866666636,0,3.0866666636,67.36,-26.78,72.4881921419,133.03
2019-06-01 02:30:00,65.4688888858,-21.69,68.9683370246,3.0888888858,0,3.0888888858,62.38,-21.69,66.0433229025,133.7,3.0888888858,0.0,3.0888888858,3.0888888858,0,3.0888888858,0.0,0.0,0.0,131.53,68.2688888858,-27.6,73.6369553261,3.0888888858,0,3.0888888858,65.18,-27.6,70.7827125787,133.52
2019-06-01 03:00:00,63.0074444413,-22.14,66.7841122949,3.1674444413,0,3.1674444413,59.84,-22.14,63.8044293133,133.55,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,131.29,65.7074444413,-28.1,71.4638247997,3.1674444413,0,3.1674444413,62.54,-28.1,68.5628295799,133.4
2019-06-01 03:30:00,62.4874444413,-20.11,65.6436806769,3.1274444413,0,3.1274444413,59.36,-20.11,62.6739315824,133.63,3.1274444413,0.0,3.1274444413,3.1274444413,0,3.1274444413,0.0,0.0,0.0,131.57,65.1374444413,-25.98,70.1273631926,3.1274444413,0,3.1274444413,62.01,-25.98,67.2324363682,133.48
2019-06-01 04:00:00,61.686111108,-18.18,64.3093205035,3.156111108,0,3.156111108,58.53,-18.18,61.2884434457,133.63,3.156111108,0.0,3.156111108,3.156111108,0,3.156111108,0.0,0.0,0.0,131.77,64.316111108,-23.98,68.641114123,3.156111108,0,3.156111108,61.16,-23.98,65.6931198833,133.48
2019-06-01 04:30:00,61.233111108,-18.03,63.8323961321,3.1031111080000002,0,3.1031111080000002,58.13,-18.03,60.8619569189,133.63,3.1031111080000002,0.0,3.1031111080000002,3.1031111080000002,0,3.1031111080000002,0.0,0.0,0.0,131.77,63.833111108,-23.81,68.1291580289,3.1031111080000002,0,3.1031111080000002,60.73,-23.81,65.2307366201,133.48
2019-06-01 05:00:00,60.933111108,-17.85,63.4938306397,3.083111108,0,3.083111108,57.85,-17.85,60.5412669177,133.78,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,131.95,63.513111108,-23.64,67.7699408486,3.083111108,0,3.083111108,60.43,-23.64,64.8894020623,133.6
2019-06-01 05:30:00,61.3374444413,-17.74,63.8513092316,3.1674444413,0,3.1674444413,58.17,-17.74,60.8149364877,133.91,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,132.11,63.9374444413,-23.54,68.1331666788,3.1674444413,0,3.1674444413,60.77,-23.54,65.1699662421,133.79
2019-06-01 06:00:00,61.7638888821,-18.03,64.3417350547,6.7538888821,0,6.7538888821,55.01,-18.03,57.889385901,133.91,6.7538888821,0.0,6.7538888821,6.7538888821,0,6.7538888821,0.0,0.0,0.0,132.11,64.2238888821,-23.86,68.5128272891,6.7538888821,0,6.7538888821,57.47,-23.86,62.2262042873,133.79
2019-06-01 06:30:00,64.992111103,-17.46,67.2965534453,8.152111103,0,8.152111103,56.84,-17.46,59.4612243399,133.83,8.152111103,0.0,8.152111103,8.152111103,0,8.152111103,0.0,0.0,0.0,132.11,67.542111103,-23.25,71.4317805479,8.152111103,0,8.152111103,59.39,-23.25,63.7787942815,133.79
2019-06-01 07:00:00,68.245555546,-16.25,70.1535341361,9.515555546,0,9.515555546,58.73,-16.25,60.936650712,133.32,9.515555546,0.0,9.515555546,9.515555546,0,9.515555546,0.0,0.0,0.0,131.69,70.885555546,-21.93,74.2003159365,9.515555546,0,9.515555546,61.37,-21.93,65.170559304,133.22
2019-06-01 07:30:00,70.0991111018,-13.92,71.4678373624,9.2891111018,0,9.2891111018,60.81,-13.92,62.382870245,132.76,9.2891111018,0.0,9.2891111018,9.2891111018,0,9.2891111018,0.0,0.0,0.0,131.35,72.8491111018,-19.45,75.4008984583,9.2891111018,0,9.2891111018,63.56,-19.45,66.4693621152,132.62
2019-06-01 08:00:00,69.9965555434,-8.32,70.4892912998,12.1465555434,0,12.1465555434,57.85,-8.32,58.4452299166,132.16,12.1465555434,0.0,12.1465555434,12.1465555434,0,12.1465555434,0.0,0.0,0.0,131.35,50.6465555434,-11.95,52.0372567341,12.1465555434,0,12.1465555434,38.5,-11.95,40.3119399186,132.03
2019-06-01 08:30:00,48.5697777596,-1.15,48.5833902854,18.1397777596,0,18.1397777596,30.43,-1.15,30.4517224472,131.12,46.9197777596,-1.07,46.9319767857,18.1397777596,0,18.1397777596,28.78,-1.07,28.7998836803,130.74,18.1397777596,0.0,18.1397777596,18.1397777596,0,18.1397777596,0.0,0.0,0.0,70.24
2019-06-01 09:00:00,53.1676666457,-2.62,53.2321817753,20.9176666457,0,20.9176666457,32.25,-2.62,32.3562497827,131.2,52.9976666457,-2.52,53.0575448913,20.9176666457,0,20.9176666457,32.08,-2.52,32.1788253359,130.82,20.9176666457,0.0,20.9176666457,20.9176666457,0,20.9176666457,0.0,0.0,0.0,0.0
2019-06-01 09:30:00,64.4945555319,-5.49,64.7277976858,23.6845555319,0,23.6845555319,40.81,-5.49,41.1776177067,131.78,64.2045555319,-5.35,64.4270707936,23.6845555319,0,23.6845555319,40.52,-5.35,40.8716637782,131.4,23.6845555319,0.0,23.6845555319,23.6845555319,0,23.6845555319,0.0,0.0,0.0,0.0
2019-06-01 10:00:00,65.9493333117,-3.32,66.0328476158,21.6793333117,0,21.6793333117,44.27,-3.32,44.3943160776,131.26,65.6193333117,-3.2,65.6973127629,21.6793333117,0,21.6793333117,43.94,-3.2,44.0563684386,130.88,21.6793333117,0.0,21.6793333117,21.6793333117,0,21.6793333117,0.0,0.0,0.0,0.0
2019-06-01 10:30:00,55.251888864,-3.2,55.3444778007,24.911888864,0,24.911888864,30.34,-3.2,30.5082873987,130.96,55.021888864,-3.1,55.1091485523,24.911888864,0,24.911888864,30.11,-3.1,30.2691608737,130.55,24.911888864,0.0,24.911888864,24.911888864,0,24.911888864,0.0,0.0,0.0,0.0
2019-06-01 11:00:00,53.6763333067,-3.03,53.761786217,26.6763333067,0,26.6763333067,27.0,-3.03,27.1694847209,130.79,53.4963333067,-2.94,53.5770592442,26.6763333067,0,26.6763333067,26.82,-2.94,26.9806597399,130.37,26.6763333067,0.0,26.6763333067,26.6763333067,0,26.6763333067,0.0,0.0,0.0,0.0
2019-06-01 11:30:00,50.9464444172,-2.33,50.9996970457,27.2564444172,0,27.2564444172,23.69,-2.33,23.8043063331,130.6,50.7864444172,-2.24,50.8358194243,27.2564444172,0,27.2564444172,23.53,-2.24,23.6363808566,130.24,27.2564444172,0.0,27.2564444172,27.2564444172,0,27.2564444172,0.0,0.0,0.0,0.0
2019-06-01 12:00:00,50.616777751,-3.55,50.7411143935,26.776777751,0,26.776777751,23.84,-3.55,24.1028649749,130.42,50.476777751,-3.46,50.5952240051,26.776777751,0,26.776777751,23.7,-3.46,23.9512337887,130.03,26.776777751,0.0,26.776777751,26.776777751,0,26.776777751,0.0,0.0,0.0,118.74
2019-06-01 12:30:00,53.8623333042,-5.03,54.0966898153,29.1723333042,0,29.1723333042,24.69,-5.03,25.1971625387,130.3,53.7823333042,-9.24,54.5702938937,29.1723333042,0,29.1723333042,24.61,-9.24,26.2874437707,129.95,29.1723333042,0.0,29.1723333042,29.1723333042,0,29.1723333042,0.0,0.0,0.0,128.88
2019-06-01 13:00:00,44.6178888596,3.16,44.7296501918,29.3178888596,0,29.3178888596,15.3,3.16,15.6229190614,131.86,44.5278888596,-15.85,47.2647372392,29.3178888596,0,29.3178888596,15.21,-15.85,21.9673985715,131.46,29.3178888596,0.0,29.3178888596,29.3178888596,0,29.3178888596,0.0,0.0,0.0,129.7
2019-06-01 13:30:00,35.7686666342,7.33,36.5120036809,32.4386666342,0,32.4386666342,3.33,7.33,8.0509502545,132.12,34.2386666342,-1.69,34.2803499528,32.4386666342,0,32.4386666342,1.8,-1.69,2.4690281489,132.47,33.6586666342,-12.76,35.9961586783,32.4386666342,0,32.4386666342,1.22,-12.76,12.8181901999,131.54
2019-06-01 14:00:00,37.188666635,7.48,37.9334591896,31.658666635,0,31.658666635,5.53,7.48,9.3022201651,132.48,31.658666635,0.0,31.658666635,31.658666635,0,31.658666635,0.0,0.0,0.0,133.02,37.188666635,-17.52,41.1089689252,31.658666635,0,31.658666635,5.53,-17.52,18.3720249292,132.33
2019-06-01 14:30:00,34.2084444121,7.86,35.0998186476,32.3184444121,0,32.3184444121,1.8900000000000001,7.86,8.0840398317,132.29,32.3184444121,0.0,32.3184444121,32.3184444121,0,32.3184444121,0.0,0.0,0.0,132.89,34.0084444121,-17.07,38.0520589631,32.3184444121,0,32.3184444121,1.69,-17.07,17.1534544626,132.19
2019-06-01 15:00:00,40.1669999686,4.07,40.3726737594,31.3769999686,0,31.3769999686,8.79,4.07,9.6865370489,133.18,31.3769999686,0.0,31.3769999686,31.3769999686,0,31.3769999686,0.0,0.0,0.0,133.35,40.2869999686,-21.36,45.5992540122,31.3769999686,0,31.3769999686,8.91,-21.36,23.1438479947,133.07
2019-06-01 15:30:00,35.0625555256,2.99,35.1898124461,29.9125555256,0,29.9125555256,5.15,2.99,5.9550482786,133.38,29.9125555256,0.0,29.9125555256,29.9125555256,0,29.9125555256,0.0,0.0,0.0,133.35,34.9525555256,-22.58,41.6117475934,29.9125555256,0,29.9125555256,5.04,-22.58,23.1356434966,133.21
2019-06-01 16:00:00,37.7309999748,3.1,37.858134649,25.2009999748,0,25.2009999748,12.53,3.1,12.9077844729,133.26,25.2009999748,0.0,25.2009999748,25.2009999748,0,25.2009999748,0.0,0.0,0.0,133.27,38.0909999748,-22.38,44.1790524919,25.2009999748,0,25.2009999748,12.89,-22.38,25.8266625796,133.05
2019-06-01 16:30:00,44.2989999773,2.61,44.3758211078,22.6689999773,0,22.6689999773,21.63,2.61,21.7868997336,133.37,22.6689999773,0.0,22.6689999773,22.6689999773,0,22.6689999773,0.0,0.0,0.0,133.39,45.2489999773,-22.89,50.7092111844,22.6689999773,0,22.6689999773,22.58,-22.89,32.1528925604,133.25
2019-06-01 17:00:00,51.873666646,2.58,51.9377867385,20.713666646,0,20.713666646,31.16,2.58,31.2666275764,133.24,20.713666646,0.0,20.713666646,20.713666646,0,20.713666646,0.0,0.0,0.0,133.39,53.473666646,-22.84,58.1472151058,20.713666646,0,20.713666646,32.76,-22.84,39.935988782,133.11
2019-06-01 17:30:00,56.2807777563,2.54,56.3380647951,21.4307777563,0,21.4307777563,34.85,2.54,34.9424398118,133.24,21.4307777563,0.0,21.4307777563,21.4307777563,0,21.4307777563,0.0,0.0,0.0,133.39,58.1007777563,-22.81,62.4179179074,21.4307777563,0,21.4307777563,36.67,-22.81,43.1854720942,133.11
2019-06-01 18:00:00,56.2129999779,1.69,56.2383985059,22.1429999779,0,22.1429999779,34.07,1.69,34.1118894229,133.24,22.1429999779,0.0,22.1429999779,22.1429999779,0,22.1429999779,0.0,0.0,0.0,133.19,58.0029999779,-23.76,62.680823275,22.1429999779,0,22.1429999779,35.86,-23.76,43.0171733149,133.11
2019-06-01 18:30:00,56.7779999801,0.47000000000000003,56.7799452425,19.9179999801,0,19.9179999801,36.86,0.47000000000000003,36.8629963514,133.37,19.9179999801,0.0,19.9179999801,19.9179999801,0,19.9179999801,0.0,0.0,0.0,133.32,58.7579999801,-25.06,63.8788397019,19.9179999801,0,19.9179999801,38.84,-25.06,46.2228212034,133.24
2019-06-01 19:00:00,60.2392222062,0.31,60.240019854,16.0492222062,0,16.0492222062,44.19,0.31,44.1910873367,133.28,16.0492222062,0.0,16.0492222062,16.0492222062,0,16.0492222062,0.0,0.0,0.0,133.19,62.6792222062,-25.14,67.5329882085,16.0492222062,0,16.0492222062,46.63,-25.14,52.9752442184,133.1
2019-06-01 19:30:00,64.1958888755,0.68,64.1994902513,13.3458888755,0,13.3458888755,50.85,0.68,50.8545465027,133.1,13.3458888755,0.0,13.3458888755,13.3458888755,0,13.3458888755,0.0,0.0,0.0,133.12,67.0558888755,-24.68,71.4534438141,13.3458888755,0,13.3458888755,53.71,-24.68,59.1089375645,132.95
2019-06-01 20:00:00,64.6539999902,0.74,64.6582347017,9.7739999902,0,9.7739999902,54.88,0.74,54.8849888403,132.66,9.7739999902,0.0,9.7739999902,9.7739999902,0,9.7739999902,0.0,0.0,0.0,132.73,67.7939999902,-24.4,72.0512764264,9.7739999902,0,9.7739999902,58.02,-24.4,62.9418811285,132.51
2019-06-01 20:30:00,63.7103333267,0.17,63.7105601341,6.6003333267,0,6.6003333267,57.11,0.17,57.1102530199,132.74,6.6003333267,0.0,6.6003333267,6.6003333267,0,6.6003333267,0.0,0.0,0.0,132.73,66.9803333267,-25.03,71.5043072308,6.6003333267,0,6.6003333267,60.38,-25.03,65.3624150411,132.62
2019-06-01 21:00:00,62.8555555482,-0.17,62.855785439900004,7.3755555482,0,7.3755555482,55.48,-0.17,55.4802604536,132.94,7.3755555482,0.0,7.3755555482,7.3755555482,0,7.3755555482,0.0,0.0,0.0,132.93,66.0355555482,-25.51,70.7916287181,7.3755555482,0,7.3755555482,58.66,-25.51,63.966832812,132.82
2019-06-01 21:30:00,62.6216666592,-0.39,62.6228810834,7.4316666592,0,7.4316666592,55.19,-0.39,55.1913779498,132.94,7.4316666592,0.0,7.4316666592,7.4316666592,0,7.4316666592,0.0,0.0,0.0,132.93,65.7716666592,-25.75,70.6326739911,7.4316666592,0,7.4316666592,58.34,-25.75,63.7700407715,132.82
2019-06-01 22:00:00,61.9717777705,-0.49,61.9737149123,7.3117777705,0,7.3117777705,54.66,-0.49,54.6621962603,133.18,7.3117777705,0.0,7.3117777705,7.3117777705,0,7.3117777705,0.0,0.0,0.0,133.16,65.0917777705,-25.93,70.0664287182,7.3117777705,0,7.3117777705,57.78,-25.93,63.3316137486,133.04
2019-06-01 22:30:00,60.7264444372,-1.21,60.7384981209,7.2264444372,0,7.2264444372,53.5,-1.21,53.5136814282,133.55,7.2264444372,0.0,7.2264444372,7.2264444372,0,7.2264444372,0.0,0.0,0.0,133.44,63.7664444372,-26.81,69.1732284642,7.2264444372,0,7.2264444372,56.54,-26.81,62.5743373916,133.45
2019-06-01 23:00:00,61.1134444399,-0.38,61.1146258379,4.5934444399,0,4.5934444399,56.52,-0.38,56.5212774095,133.88,4.5934444399,0.0,4.5934444399,4.5934444399,0,4.5934444399,0.0,0.0,0.0,133.9,64.2734444399,-26.03,69.3443332952,4.5934444399,0,4.5934444399,59.68,-26.03,65.1096252485,133.78
2019-06-01 23:30:00,55.4905555524,3.49,55.6001965421,3.1205555524,0,3.1205555524,52.37,3.49,52.4861600805,134.11,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,134.49,58.3705555524,-22.04,62.3929752096,3.1205555524,0,3.1205555524,55.25,-22.04,59.4838137648,133.97
2019-06-02 00:00:00,54.602111108,1.8599999999999999,54.6337820167,3.122111108,0,3.122111108,51.48,1.8599999999999999,51.5135904398,134.66,3.122111108,0.0,3.122111108,3.122111108,0,3.122111108,0.0,0.0,0.0,134.9,57.382111108,-23.97,62.1873586447,3.122111108,0,3.122111108,54.26,-23.97,59.3187027842,134.54
2019-06-02 00:30:00,55.323111108,1.6600000000000001,55.3480101057,3.133111108,0,3.133111108,52.19,1.6600000000000001,52.2163930198,134.38,3.133111108,0.0,3.133111108,3.133111108,0,3.133111108,0.0,0.0,0.0,134.59,58.123111108,-24.06,62.9061177062,3.133111108,0,3.133111108,54.99,-24.06,60.0231930174,134.26
2019-06-02 01:00:00,55.5404444413,-8.65,56.2099943848,3.1704444413,0,3.1704444413,52.37,-8.65,53.0795572702,134.38,3.1704444413,0.0,3.1704444413,3.1704444413,0,3.1704444413,0.0,0.0,0.0,134.95,58.0204444413,-20.77,61.6260080904,3.1704444413,0,3.1704444413,54.85,-20.77,58.650791981,134.26
2019-06-02 01:30:00,56.9436666635,-12.83,58.3711407553,3.2136666635,0,3.2136666635,53.73,-12.83,55.2405810976,134.38,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,135.12,59.3036666635,-18.4,62.0925509198,3.2136666635,0,3.2136666635,56.09,-18.4,59.0309080059,134.18
2019-06-02 02:00:00,55.5736666634,-13.37,57.1593328024,3.2736666634000002,0,3.2736666634000002,52.3,-13.37,53.9819127116,134.49,3.2736666634000002,0.0,3.2736666634000002,3.2736666634000002,0,3.2736666634000002,0.0,0.0,0.0,135.23,57.8836666634,-19.0,60.9222362229,3.2736666634000002,0,3.2736666634000002,54.61,-19.0,57.820862152,134.32
2019-06-02 02:30:00,54.2852222189,-13.27,55.8836134422,3.2852222189,0,3.2852222189,51.0,-13.27,52.6981299478,134.17,3.2852222189,0.0,3.2852222189,3.2852222189,0,3.2852222189,0.0,0.0,0.0,134.89,56.5152222189,-18.88,59.585440692,3.2852222189,0,3.2852222189,53.23,-18.88,56.4790872802,134.07
2019-06-02 03:00:00,52.8484444411,-13.66,54.5852881264,3.3484444411,0,3.3484444411,49.5,-13.66,51.3502249265,134.52,3.3484444411,0.0,3.3484444411,3.3484444411,0,3.3484444411,0.0,0.0,0.0,135.2,55.0284444411,-19.31,58.318142954,3.3484444411,0,3.3484444411,51.68,-19.31,55.1697244873,134.39
2019-06-02 03:30:00,52.3038888855,-13.6,54.0431012485,3.3538888855,0,3.3538888855,48.95,-13.6,50.8041582944,134.52,3.3538888855,0.0,3.3538888855,3.3538888855,0,3.3538888855,0.0,0.0,0.0,135.2,54.4538888855,-19.26,57.7596192401,3.3538888855,0,3.3538888855,51.1,-19.26,54.609134767,134.39
2019-06-02 04:00:00,51.8711111078,-17.64,54.7885185742,3.3211111078,0,3.3211111078,48.55,-17.64,51.6553201519,134.44,3.3211111078,0.0,3.3211111078,3.3211111078,0,3.3211111078,0.0,0.0,0.0,135.35,53.8911111078,-17.07,56.5299633507,3.3211111078,0,3.3211111078,50.57,-17.07,53.3733060621,134.39
2019-06-02 04:30:00,50.8284444411,-27.59,57.8337173654,3.3284444411000003,0,3.3284444411000003,47.5,-27.59,54.9313944844,133.92,3.3284444411000003,0.0,3.3284444411000003,3.3284444411000003,0,3.3284444411000003,0.0,0.0,0.0,135.35,52.5884444411,-11.78,53.8916773606,3.3284444411000003,0,3.3284444411000003,49.26,-11.78,50.6489486564,133.81
2019-06-02 05:00:00,50.1062222189,-27.41,57.1134100282,3.2762222189,0,3.2762222189,46.83,-27.41,54.2619295639,133.81,3.2762222189,0.0,3.2762222189,3.2762222189,0,3.2762222189,0.0,0.0,0.0,135.28,51.8362222189,-11.6,53.1183013088,3.2762222189,0,3.2762222189,48.56,-11.6,49.9262816561,133.7
2019-06-02 05:30:00,49.9126666624,-27.32,56.9004103092,4.2326666624,0,4.2326666624,45.68,-27.32,53.2263543745,133.81,4.2326666624,0.0,4.2326666624,4.2326666624,0,4.2326666624,0.0,0.0,0.0,135.28,51.6326666624,-11.51,52.9000223693,4.2326666624,0,4.2326666624,47.4,-11.51,48.7774548332,133.7
2019-06-02 06:00:00,50.3118888854,-27.43,57.3034995721,3.5118888854,0,3.5118888854,46.8,-27.43,54.2461510155,133.81,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,135.28,52.0518888854,-11.63,53.3353169723,3.5118888854,0,3.5118888854,48.54,-11.63,49.9138107141,133.7
2019-06-02 06:30:00,52.0316666626,-26.6,58.4367550064,4.1116666626,0,4.1116666626,47.92,-26.6,54.8077220837,133.51,4.1116666626,0.0,4.1116666626,4.1116666626,0,4.1116666626,0.0,0.0,0.0,134.98,53.8116666626,-10.82,54.8886861657,4.1116666626,0,4.1116666626,49.7,-10.82,50.8641563382,133.36
2019-06-02 07:00:00,54.267999995,-26.16,60.2441816564,5.037999995,0,5.037999995,49.23,-26.16,55.7488878813,133.23,5.037999995,0.0,5.037999995,5.037999995,0,5.037999995,0.0,0.0,0.0,134.75,56.087999995,-10.45,57.0531878464,5.037999995,0,5.037999995,51.05,-10.45,52.1085885435,133.1
2019-06-02 07:30:00,58.0857777717,-25.21,63.3206260183,6.0557777717,0,6.0557777717,52.03,-25.21,57.8157850418,133.0,6.0557777717,0.0,6.0557777717,6.0557777717,0,6.0557777717,0.0,0.0,0.0,134.6,59.9657777717,-9.5,60.7136270022,6.0557777717,0,6.0557777717,53.91,-9.5,54.7406439494,132.88
2019-06-02 08:00:00,60.318666659,-23.96,64.9031828767,7.628666659,0,7.628666659,52.69,-23.96,57.8819289589,132.52,7.628666659,0.0,7.628666659,7.628666659,0,7.628666659,0.0,0.0,0.0,134.27,62.208666659,-8.35,62.7665572379,7.628666659,0,7.628666659,54.58,-8.35,55.2150242235,132.4
2019-06-02 08:30:00,63.2975555436,-23.26,67.4359558233,11.9275555436,0,11.9275555436,51.37,-23.26,56.3906419541,132.25,11.9275555436,0.0,11.9275555436,11.9275555436,0,11.9275555436,0.0,0.0,0.0,134.01,65.1175555436,-7.72,65.5735803505,11.9275555436,0,11.9275555436,53.19,-7.72,53.7473208635,132.1
2019-06-02 09:00:00,69.1252222093,-21.4,72.3619813541,12.9252222093,0,12.9252222093,56.2,-21.4,60.136511372,131.58,12.9252222093,0.0,12.9252222093,12.9252222093,0,12.9252222093,0.0,0.0,0.0,133.57,71.1152222093,-5.91,71.3603736669,12.9252222093,0,12.9252222093,58.19,-5.91,58.4893511675,131.45
2019-06-02 09:30:00,71.4511110996,-24.59,75.5640746477,11.5111110996,0,11.5111110996,59.94,-24.59,64.7878977896,131.26,11.5111110996,0.0,11.5111110996,11.5111110996,0,11.5111110996,0.0,0.0,0.0,132.9,73.5711110996,-9.26,74.1515744164,11.5111110996,0,11.5111110996,62.06,-9.26,62.7470413645,131.1
2019-06-02 10:00:00,74.0958888777,-25.57,78.3838353781,11.1458888777,0,11.1458888777,62.95,-25.57,67.9450321952,130.82,11.1458888777,0.0,11.1458888777,11.1458888777,0,11.1458888777,0.0,0.0,0.0,132.38,76.3058888777,-10.31,76.9992517978,11.1458888777,0,11.1458888777,65.16,-10.31,65.9706123967,130.66
2019-06-02 10:30:00,79.6039999898,-26.54,83.911670311,10.1639999898,0,10.1639999898,69.44,-26.54,74.3389884246,130.69,10.1639999898,0.0,10.1639999898,10.1639999898,0,10.1639999898,0.0,0.0,0.0,132.25,82.0339999898,-11.34,82.8140854827,10.1639999898,0,10.1639999898,71.87,-11.34,72.7591403193,130.51
2019-06-02 11:00:00,80.0076666547,-26.35,84.2350830921,11.9176666547,0,11.9176666547,68.09,-26.35,73.0107567417,130.69,11.9176666547,0.0,11.9176666547,11.9176666547,0,11.9176666547,0.0,0.0,0.0,132.25,82.3976666547,-11.12,83.1446322389,11.9176666547,0,11.9176666547,70.48,-11.12,71.3518380983,130.51
2019-06-02 11:30:00,75.7786666536,-27.53,80.6244827567,13.1086666536,0,13.1086666536,62.67,-27.53,68.4501994153,131.18,13.1086666536,0.0,13.1086666536,13.1086666536,0,13.1086666536,0.0,0.0,0.0,132.59,77.9686666536,-12.3,78.9329017567,13.1086666536,0,13.1086666536,64.86,-12.3,66.0159798837,131.02
2019-06-02 12:00:00,76.0846666549,-27.14,80.7802952458,11.7346666549,0,11.7346666549,64.35,-27.14,69.8391158306,130.96,11.7346666549,0.0,11.7346666549,11.7346666549,0,11.7346666549,0.0,0.0,0.0,132.39,78.3246666549,-11.94,79.229521055,11.7346666549,0,11.7346666549,66.59,-11.94,67.6519896234,130.77
2019-06-02 12:30:00,76.426777766,-27.2,81.1226994107,11.826777766,0,11.826777766,64.6,-27.2,70.0927956355,131.41,11.826777766,0.0,11.826777766,11.826777766,0,11.826777766,0.0,0.0,0.0,132.86,78.676777766,-11.86,79.5656644517,11.826777766,0,11.826777766,66.85,-11.86,67.8939032609,131.27
2019-06-02 13:00:00,77.9861110976,-26.48,82.3591156104,13.5361110976,0,13.5361110976,64.45,-26.48,69.6777790978,131.66,13.5361110976,0.0,13.5361110976,13.5361110976,0,13.5361110976,0.0,0.0,0.0,133.22,80.2461110976,-11.04,81.001974953,13.5361110976,0,13.5361110976,66.71,-11.04,67.6173476262,131.54
2019-06-02 13:30:00,76.5417777639,-26.71,81.0682912319,13.8417777639,0,13.8417777639,62.7,-26.71,68.15213936480001,131.97,13.8417777639,0.0,13.8417777639,13.8417777639,0,13.8417777639,0.0,0.0,0.0,133.49,78.7717777639,-11.26,79.5724862757,13.8417777639,0,13.8417777639,64.93,-11.26,65.8991084917,131.83
2019-06-02 14:00:00,72.2654444298,-25.56,76.6525150184,14.6154444298,0,14.6154444298,57.65,-25.56,63.0621606036,131.33,14.6154444298,0.0,14.6154444298,14.6154444298,0,14.6154444298,0.0,0.0,0.0,132.86,74.3254444298,-10.23,75.0261593692,14.6154444298,0,14.6154444298,59.71,-10.23,60.5800049521,131.18
2019-06-02 14:30:00,74.5606666544,-24.78,78.5706141757,12.2906666544,0,12.2906666544,62.27,-24.78,67.0194098751,131.07,12.2906666544,0.0,12.2906666544,12.2906666544,0,12.2906666544,0.0,0.0,0.0,132.74,76.7606666544,-9.46,77.3413960646,12.2906666544,0,12.2906666544,64.47,-9.46,65.1603598824,130.97
2019-06-02 15:00:00,73.9527777642,-24.82,78.0067031674,13.5827777642,0,13.5827777642,60.37,-24.82,65.2730365465,131.15,13.5827777642,0.0,13.5827777642,13.5827777642,0,13.5827777642,0.0,0.0,0.0,132.74,76.1127777642,-9.5,76.7033567648,13.5827777642,0,13.5827777642,62.53,-9.5,63.2475367109,130.97
2019-06-02 15:30:00,75.7925555404,-23.8,79.4414971872,15.1125555404,0,15.1125555404,60.68,-23.8,65.1805369723,131.15,15.1125555404,0.0,15.1125555404,15.1125555404,0,15.1125555404,0.0,0.0,0.0,132.87,77.9725555404,-8.44,78.4280116891,15.1125555404,0,15.1125555404,62.86,-8.44,63.4240742936,130.97
2019-06-02 16:00:00,72.1078888718,-23.82,75.9403715921,17.0478888718,0,17.0478888718,55.06,-23.82,59.9916327499,130.96,17.0478888718,0.0,17.0478888718,17.0478888718,0,17.0478888718,0.0,0.0,0.0,132.65,74.1078888718,-8.52,74.5960427438,17.0478888718,0,17.0478888718,57.06,-8.52,57.6925818455,130.82
2019-06-02 16:30:00,67.3757777565,-23.91,71.4925417669,21.2657777565,0,21.2657777565,46.11,-23.91,51.9405448566,131.13,21.2657777565,0.0,21.2657777565,21.2657777565,0,21.2657777565,0.0,0.0,0.0,132.74,69.0857777565,-8.63,69.6227088544,21.2657777565,0,21.2657777565,47.82,-8.63,48.5924819288,131.02
2019-06-02 17:00:00,68.2931110897,-24.5,72.5548001328,21.4531110897,0,21.4531110897,46.84,-24.5,52.8605296984,131.13,21.4531110897,0.0,21.4531110897,21.4531110897,0,21.4531110897,0.0,0.0,0.0,132.58,70.0431110897,-9.22,70.6473340694,21.4531110897,0,21.4531110897,48.59,-9.22,49.4570166913,130.91
2019-06-02 17:30:00,73.5165555331,-24.95,77.6349562855,22.4565555331,0,22.4565555331,51.06,-24.95,56.8297994014,131.13,22.4565555331,0.0,22.4565555331,22.4565555331,0,22.4565555331,0.0,0.0,0.0,132.66,75.3965555331,-9.64,76.0103294708,22.4565555331,0,22.4565555331,52.94,-9.64,53.8105305679,130.99
2019-06-02 18:00:00,77.400999982,-25.25,81.4154610514,18.040999982,0,18.040999982,59.36,-25.25,64.507147666,131.22,18.040999982,0.0,18.040999982,18.040999982,0,18.040999982,0.0,0.0,0.0,132.79,79.540999982,-9.92,80.1572022848,18.040999982,0,18.040999982,61.5,-9.92,62.2949147202,131.09
2019-06-02 18:30:00,77.1375555413,-25.16,81.1370943212,14.2475555413,0,14.2475555413,62.89,-25.16,67.7360886087,131.37,14.2475555413,0.0,14.2475555413,14.2475555413,0,14.2475555413,0.0,0.0,0.0,132.96,79.4175555413,-9.76,80.0150343883,14.2475555413,0,14.2475555413,65.17,-9.76,65.8967867198,131.21
2019-06-02 19:00:00,74.3978888803,-24.66,78.3783227037,8.6178888803,0,8.6178888803,65.78,-24.66,70.2504377211,131.21,8.6178888803,0.0,8.6178888803,8.6178888803,0,8.6178888803,0.0,0.0,0.0,132.96,76.7878888803,-9.24,77.341822313,8.6178888803,0,8.6178888803,68.17,-9.24,68.7933608715,131.07
2019-06-02 19:30:00,75.9407777683,-25.28,80.0379917792,9.5007777683,0,9.5007777683,66.44,-25.28,71.0869326951,131.39,9.5007777683,0.0,9.5007777683,9.5007777683,0,9.5007777683,0.0,0.0,0.0,132.96,78.3607777683,-9.84,78.9761805385,9.5007777683,0,9.5007777683,68.86,-9.84,69.5595083364,131.24
2019-06-02 20:00:00,75.1698888831,-25.7,79.4418164111,5.8098888831,0,5.8098888831,69.36,-25.7,73.9682337223,131.39,5.8098888831,0.0,5.8098888831,5.8098888831,0,5.8098888831,0.0,0.0,0.0,132.96,77.6898888831,-10.26,78.364446241,5.8098888831,0,5.8098888831,71.88,-10.26,72.6085532152,131.24
2019-06-02 20:30:00,73.9465555511,-26.67,78.6090451404,4.4165555511,0,4.4165555511,69.53,-26.67,74.469522625,131.48,4.4165555511,0.0,4.4165555511,4.4165555511,0,4.4165555511,0.0,0.0,0.0,132.96,76.4665555511,-11.23,77.286784238,4.4165555511,0,4.4165555511,72.05,-11.23,72.9199245748,131.35
2019-06-02 21:00:00,70.9061111092,-27.14,75.9226987971,1.8661111092,0,1.8661111092,69.04,-27.14,74.1828902106,131.65,1.8661111092,0.0,1.8661111092,1.8661111092,0,1.8661111092,0.0,0.0,0.0,133.12,73.4061111092,-11.7,74.3326788713,1.8661111092,0,1.8661111092,71.54,-11.7,72.4904241952,131.49
2019-06-02 21:30:00,69.3149999971,-27.76,74.6671736749,2.9249999971,0,2.9249999971,66.39,-27.76,71.9600562812,131.29,2.9249999971,0.0,2.9249999971,2.9249999971,0,2.9249999971,0.0,0.0,0.0,132.69,71.7549999971,-12.45,72.8270727448,2.9249999971,0,2.9249999971,68.83,-12.45,69.9469184453,131.12
2019-06-02 22:00:00,67.0881111088,-27.85,72.6390883213,2.2881111088,0,2.2881111088,64.8,-27.85,70.5312873837,131.41,2.2881111088,0.0,2.2881111088,2.2881111088,0,2.2881111088,0.0,0.0,0.0,132.8,69.4681111088,-12.52,70.58731374,2.2881111088,0,2.2881111088,67.18,-12.52,68.3366870722,131.25
2019-06-02 22:30:00,64.2982222208,-27.88,70.0824926837,1.3882222208,0,1.3882222208,62.91,-27.88,68.8110637906,131.62,1.3882222208,0.0,1.3882222208,1.3882222208,0,1.3882222208,0.0,0.0,0.0,133.01,66.6182222208,-12.49,67.7789615726,1.3882222208,0,1.3882222208,65.23,-12.49,66.4150058345,131.48
2019-06-02 23:00:00,60.1595555542,-29.21,66.8759764375,1.3895555542,0,1.3895555542,58.77,-29.21,65.6287817958,132.21,1.3895555542,0.0,1.3895555542,1.3895555542,0,1.3895555542,0.0,0.0,0.0,133.45,62.3595555542,-13.76,63.8596254993,1.3895555542,0,1.3895555542,60.97,-13.76,62.503427906,132.05
2019-06-02 23:30:00,54.7997777764,-29.46,62.2166155006,1.3697777764,0,1.3697777764,53.43,-29.46,61.0135763581,132.29,1.3697777764,0.0,1.3697777764,1.3697777764,0,1.3697777764,0.0,0.0,0.0,133.45,56.8797777764,-14.0,58.5773772022,1.3697777764,0,1.3697777764,55.51,-14.0,57.2482322871,132.19
2019-06-03 00:00:00,53.1977777764,-30.71,61.4256270651,1.4177777764,0,1.4177777764,51.78,-30.71,60.2019310322,132.8,1.4177777764,0.0,1.4177777764,1.4177777764,0,1.4177777764,0.0,0.0,0.0,133.86,55.1977777764,-15.16,57.2417703382,1.4177777764,0,1.4177777764,53.78,-15.16,55.8758803063,132.66
2019-06-03 00:30:00,51.6131111097,-30.98,60.1969570528,1.4331111097,0,1.4331111097,50.18,-30.98,58.9728140756,132.8,1.4331111097,0.0,1.4331111097,1.4331111097,0,1.4331111097,0.0,0.0,0.0,133.86,53.5531111097,-15.44,55.7344535232,1.4331111097,0,1.4331111097,52.12,-15.44,54.358881519,132.66
2019-06-03 01:00:00,49.5317777763,-30.74,58.2953223654,1.4517777763,0,1.4517777763,48.08,-30.74,57.0669256225,133.0,1.4517777763,0.0,1.4517777763,1.4517777763,0,1.4517777763,0.0,0.0,0.0,134.04,51.4317777763,-15.18,53.625182193,1.4517777763,0,1.4517777763,49.98,-15.18,52.2344024566,132.9
2019-06-03 01:30:00,49.0491111073,-25.06,55.0801134749,3.8491111073,0,3.8491111073,45.2,-25.06,51.6821400486,132.52,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,134.04,50.8091111073,-9.48,51.6859378507,3.8491111073,0,3.8491111073,46.96,-9.48,47.9073272058,132.36
2019-06-03 02:00:00,50.6511111097,-24.88,56.4318124522,1.4411111097,0,1.4411111097,49.21,-24.88,55.1419849117,132.43,1.4411111097,0.0,1.4411111097,1.4411111097,0,1.4411111097,0.0,0.0,0.0,134.04,52.5611111097,-9.28,53.3740461375,1.4411111097,0,1.4411111097,51.12,-9.28,51.9554886417,132.36
2019-06-03 02:30:00,49.8887777763,-25.26,55.9192073264,1.4287777763,0,1.4287777763,48.46,-25.26,54.6483229386,132.58,1.4287777763,0.0,1.4287777763,1.4287777763,0,1.4287777763,0.0,0.0,0.0,134.17,51.7487777763,-9.64,52.6390121616,1.4287777763,0,1.4287777763,50.32,-9.64,51.2350661169,132.46
2019-06-03 03:00:00,48.3942222208,-25.64,54.7668726911,1.4042222208,0,1.4042222208,46.99,-25.64,53.5300821968,132.8,1.4042222208,0.0,1.4042222208,1.4042222208,0,1.4042222208,0.0,0.0,0.0,134.35,50.2242222208,-10.0,51.2100819926,1.4042222208,0,1.4042222208,48.82,-10.0,49.8336472677,132.67
2019-06-03 03:30:00,47.6736666653,-25.6,54.1122767338,1.3936666653,0,1.3936666653,46.28,-25.6,52.8885469643,132.8,1.3936666653,0.0,1.3936666653,1.3936666653,0,1.3936666653,0.0,0.0,0.0,134.35,49.4836666653,-9.97,50.4780562883,1.3936666653,0,1.3936666653,48.09,-9.97,49.1126154873,132.67
2019-06-03 04:00:00,47.2716666653,-25.72,53.8156935225,1.3916666653,0,1.3916666653,45.88,-25.72,52.5974600147,132.88,1.3916666653,0.0,1.3916666653,1.3916666653,0,1.3916666653,0.0,0.0,0.0,134.35,49.0616666653,-10.09,50.0884740831,1.3916666653,0,1.3916666653,47.67,-10.09,48.7261428804,132.75
2019-06-03 04:30:00,47.0471111097,-25.52,53.522902236,1.4271111097,0,1.4271111097,45.62,-25.52,52.27288781,132.79,1.4271111097,0.0,1.4271111097,1.4271111097,0,1.4271111097,0.0,0.0,0.0,134.35,48.8171111097,-9.87,49.8048916985,1.4271111097,0,1.4271111097,47.39,-9.87,48.4069106637,132.65
2019-06-03 05:00:00,47.2669999985,-25.82,53.8594623893,1.4569999985,0,1.4569999985,45.81,-25.82,52.5854400001,132.79,1.4569999985,0.0,1.4569999985,1.4569999985,0,1.4569999985,0.0,0.0,0.0,134.35,49.0669999985,-10.2,50.1159703972,1.4569999985,0,1.4569999985,47.61,-10.2,48.6903696844,132.65
2019-06-03 05:30:00,49.4265555541,-25.08,55.4255427934,1.4965555541,0,1.4965555541,47.93,-25.08,54.0952058874,132.9,1.4965555541,0.0,1.4965555541,1.4965555541,0,1.4965555541,0.0,0.0,0.0,134.55,51.2665555541,-9.4,52.1212021962,1.4965555541,0,1.4965555541,49.77,-9.4,50.6499052319,132.75
2019-06-03 06:00:00,51.13122222,-24.62,56.7498571427,2.19122222,0,2.19122222,48.94,-24.62,54.783829731,132.67,2.19122222,0.0,2.19122222,2.19122222,0,2.19122222,0.0,0.0,0.0,134.36,53.00122222,-8.97,53.7549110019,2.19122222,0,2.19122222,50.81,-8.97,51.5957071858,132.58
2019-06-03 06:30:00,57.5354444394,-22.17,61.6590323216,5.0254444394,0,5.0254444394,52.51,-22.17,56.9983245368,132.76,5.0254444394,0.0,5.0254444394,5.0254444394,0,5.0254444394,0.0,0.0,0.0,134.7,59.5054444394,-6.41,59.84969522,5.0254444394,0,5.0254444394,54.48,-6.41,54.8557973235,132.65
2019-06-03 07:00:00,59.4061111068,-18.59,62.246880539,4.3261111068,0,4.3261111068,55.08,-18.59,58.1325597234,131.77,4.3261111068,0.0,4.3261111068,4.3261111068,0,4.3261111068,0.0,0.0,0.0,134.07,61.4761111068,-2.91,61.5449456642,4.3261111068,0,4.3261111068,57.15,-2.91,57.2240386551,131.67
2019-06-03 07:30:00,71.5076666608,-16.07,73.2911406056,5.8576666608,0,5.8576666608,65.65,-16.07,67.5882193877,131.24,5.8576666608,0.0,5.8576666608,5.8576666608,0,5.8576666608,0.0,0.0,0.0,133.83,73.8676666608,-0.46,73.869098938,5.8576666608,0,5.8576666608,68.01,-0.46,68.0115556358,131.09
2019-06-03 08:00:00,71.6258888778,-15.31,73.2438670302,11.0958888778,0,11.0958888778,60.53,-15.31,62.4361834196,130.69,11.0958888778,0.0,11.0958888778,11.0958888778,0,11.0958888778,0.0,0.0,0.0,133.32,73.8458888778,0.18,73.8461082533,11.0958888778,0,11.0958888778,62.75,0.18,62.7502581668,130.56
2019-06-03 08:30:00,72.9192222105,-18.75,75.2912708604,11.7492222105,0,11.7492222105,61.17,-18.75,63.9791481656,130.69,11.7492222105,0.0,11.7492222105,11.7492222105,0,11.7492222105,0.0,0.0,0.0,132.91,75.1292222105,-3.33,75.2029848473,11.7492222105,0,11.7492222105,63.38,-3.33,63.4674192007,130.56
2019-06-03 09:00:00,73.0001110957,-17.99,75.1841493932,15.4601110957,0,15.4601110957,57.54,-17.99,60.2867456411,130.69,15.4601110957,0.0,15.4601110957,15.4601110957,0,15.4601110957,0.0,0.0,0.0,132.91,75.0901110957,-2.5700000000000003,75.1340780496,15.4601110957,0,15.4601110957,59.63,-2.5700000000000003,59.6853566631,130.56
2019-06-03 09:30:00,70.7152222041,-16.37,72.5852571213,18.1652222041,0,18.1652222041,52.55,-16.37,55.0407067542,130.47,18.1652222041,0.0,18.1652222041,18.1652222041,0,18.1652222041,0.0,0.0,0.0,132.91,72.6352222041,-0.96,72.6415659566,18.1652222041,0,18.1652222041,54.47,-0.96,54.4784590458,130.31
2019-06-03 10:00:00,73.0673333153,-14.88,74.5670811941,18.0173333153,0,18.0173333153,55.05,-14.88,57.0255811018,130.19,18.0173333153,0.0,18.0173333153,18.0173333153,0,18.0173333153,0.0,0.0,0.0,132.73,75.0473333153,0.5,75.0489989123,18.0173333153,0,18.0173333153,57.03,0.5,57.0321917867,130.01
2019-06-03 10:30:00,72.6773333155,-15.24,74.2580122132,17.8273333155,0,17.8273333155,54.85,-15.24,56.9278499506,130.34,17.8273333155,0.0,17.8273333155,17.8273333155,0,17.8273333155,0.0,0.0,0.0,132.88,74.6373333155,0.18,74.6375503647,17.8273333155,0,17.8273333155,56.81,0.18,56.8102851603,130.17
2019-06-03 11:00:00,71.7526666452,-15.3,73.3657629327,21.4726666452,0,21.4726666452,50.28,-15.3,52.5563354887,130.27,21.4726666452,0.0,21.4726666452,21.4726666452,0,21.4726666452,0.0,0.0,0.0,132.71,73.5826666452,0.09,73.5827216853,21.4726666452,0,21.4726666452,52.11,0.09,52.1100777201,130.09
2019-06-03 11:30:00,71.873444425,-15.08,73.4383987674,19.423444425,0,19.423444425,52.45,-15.08,54.5748009616,130.27,19.423444425,0.0,19.423444425,19.423444425,0,19.423444425,0.0,0.0,0.0,132.8,73.743444425,0.31,73.7440960055,19.423444425,0,19.423444425,54.32,0.31,54.3208845657,130.09
