Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-03 12:00:00,69.2077777583,-15.49,70.9200719278,19.5077777583,0,19.5077777583,49.7,-15.49,52.057949441,130.27,19.5077777583,0.0,19.5077777583,19.5077777583,0,19.5077777583,0.0,0.0,0.0,132.8,71.0077777583,-0.09,71.0078347943,19.5077777583,0,19.5077777583,51.5,-0.09,51.500078640699996,130.09
2019-06-03 12:30:00,74.6512222004,-15.6,76.2637854818,21.8112222004,0,21.8112222004,52.84,-15.6,55.0946966595,130.36,21.8112222004,0.0,21.8112222004,21.8112222004,0,21.8112222004,0.0,0.0,0.0,132.88,76.5512222004,-0.19,76.5514579899,21.8112222004,0,21.8112222004,54.74,-0.19,54.7403297396,130.23
2019-06-03 13:00:00,72.810777756,-15.48,74.4381606263,21.800777756,0,21.800777756,51.01,-15.48,53.307133669,130.36,21.800777756,0.0,21.800777756,21.800777756,0,21.800777756,0.0,0.0,0.0,132.88,74.640777756,-0.13,74.6408909648,21.800777756,0,21.800777756,52.84,-0.13,52.8401599165,130.23
2019-06-03 13:30:00,73.4879999745,-15.71,75.1484546764,25.4579999745,0,25.4579999745,48.03,-15.71,50.5339984565,130.55,25.4579999745,0.0,25.4579999745,25.4579999745,0,25.4579999745,0.0,0.0,0.0,133.0,75.2879999745,-0.30000000000000004,75.288597677,25.4579999745,0,25.4579999745,49.83,-0.30000000000000004,49.8309030623,130.39
2019-06-03 14:00:00,76.1183333072,-15.18,77.617221449,26.1783333072,0,26.1783333072,49.94,-15.18,52.1961301248,130.48,26.1783333072,0.0,26.1783333072,26.1783333072,0,26.1783333072,0.0,0.0,0.0,133.0,77.9583333072,0.23,77.9586725902,26.1783333072,0,26.1783333072,51.78,0.23,51.7805108125,130.39
2019-06-03 14:30:00,77.62766664,-14.79,79.0240389247,26.62766664,0,26.62766664,51.0,-14.79,53.1012626969,130.48,26.62766664,0.0,26.62766664,26.62766664,0,26.62766664,0.0,0.0,0.0,133.0,79.49766664,0.61,79.5000069259,26.62766664,0,26.62766664,52.87,0.61,52.8735188918,130.31
2019-06-03 15:00:00,75.4163333077,-14.32,76.7638308684,25.5863333077,0,25.5863333077,49.83,-14.32,51.8468060733,130.26,25.5863333077,0.0,25.5863333077,25.5863333077,0,25.5863333077,0.0,0.0,0.0,132.88,77.2763333077,1.08,77.2838798812,25.5863333077,0,25.5863333077,51.69,1.08,51.7012814155,130.11
2019-06-03 15:30:00,75.536888863,-4.97,75.7002145248,25.896888863,0,25.896888863,49.64,-4.97,49.8881799628,130.88,25.896888863,0.0,25.896888863,25.896888863,0,25.896888863,0.0,0.0,0.0,132.58,77.706888863,-8.24,78.14255036,25.896888863,0,25.896888863,51.81,-8.24,52.4611637309,130.74
2019-06-03 16:00:00,72.7438888679,-4.55,72.8860471396,20.9438888679,0,20.9438888679,51.8,-4.55,51.9994471124,131.15,20.9438888679,0.0,20.9438888679,20.9438888679,0,20.9438888679,0.0,0.0,0.0,132.7,75.0338888679,-9.54,75.6379275142,20.9438888679,0,20.9438888679,54.09,-9.54,54.9248550294,130.99
2019-06-03 16:30:00,74.4534444262,-5.29,74.6411380334,18.2634444262,0,18.2634444262,56.19,-5.29,56.4384638345,131.03,18.2634444262,0.0,18.2634444262,18.2634444262,0,18.2634444262,0.0,0.0,0.0,132.55,76.9134444262,-10.25,77.5934303501,18.2634444262,0,18.2634444262,58.65,-10.25,59.5389368397,130.89
2019-06-03 17:00:00,77.0364444254,-7.06,77.3592746199,19.0064444254,0,19.0064444254,58.03,-7.06,58.4578865509,131.22,19.0064444254,0.0,19.0064444254,19.0064444254,0,19.0064444254,0.0,0.0,0.0,132.55,79.5764444254,-12.12,80.4941296456,19.0064444254,0,19.0064444254,60.57,-12.12,61.7706993647,131.08
2019-06-03 17:30:00,81.2133333156,-8.26,81.6323043178,17.7633333156,0,17.7633333156,63.45,-8.26,63.9853897386,131.33,17.7633333156,0.0,17.7633333156,17.7633333156,0,17.7633333156,0.0,0.0,0.0,132.55,84.0533333156,-13.35,85.1069053688,17.7633333156,0,17.7633333156,66.29,-13.35,67.6209035728,131.18
2019-06-03 18:00:00,85.4141110993,-8.36,85.8222580388,11.844111099300001,0,11.844111099300001,73.57,-8.36,74.0434635873,131.03,11.844111099300001,0.0,11.844111099300001,11.844111099300001,0,11.844111099300001,0.0,0.0,0.0,132.35,88.7441110993,-13.38,89.7470983085,11.844111099300001,0,11.844111099300001,76.9,-13.38,78.0553290942,130.88
2019-06-03 18:30:00,86.6294444342,-10.03,87.2081506683,10.2094444342,0,10.2094444342,76.42,-10.03,77.0754000963,131.66,10.2094444342,0.0,10.2094444342,10.2094444342,0,10.2094444342,0.0,0.0,0.0,132.84,90.0894444342,-15.14,91.3527645913,10.2094444342,0,10.2094444342,79.88,-15.14,81.3021155936,131.48
2019-06-03 19:00:00,87.2237777685,-10.82,87.8923193926,9.2737777685,0,9.2737777685,77.95,-10.82,78.6973627258,131.58,9.2737777685,0.0,9.2737777685,9.2737777685,0,9.2737777685,0.0,0.0,0.0,132.71,90.7537777685,-15.94,92.1429963657,9.2737777685,0,9.2737777685,81.48,-15.94,83.0245385413,131.41
2019-06-03 19:30:00,88.5877777693,-11.55,89.3375445717,8.5077777693,0,8.5077777693,80.08,-11.55,80.9086453971,131.78,8.5077777693,0.0,8.5077777693,8.5077777693,0,8.5077777693,0.0,0.0,0.0,132.86,92.2277777693,-16.72,93.7311121894,8.5077777693,0,8.5077777693,83.72,-16.72,85.373279192,131.6
2019-06-03 20:00:00,90.7227777706,-12.07,91.5221683878,7.1827777706,0,7.1827777706,83.54,-12.07,84.4074433922,132.0,7.1827777706,0.0,7.1827777706,7.1827777706,0,7.1827777706,0.0,0.0,0.0,133.05,94.5227777706,-17.24,96.082116533,7.1827777706,0,7.1827777706,87.34,-17.24,89.0252391179,131.86
2019-06-03 20:30:00,90.1603333295,-12.4,91.0090418919,3.8303333295,0,3.8303333295,86.33,-12.4,87.215989933,132.0,3.8303333295,0.0,3.8303333295,3.8303333295,0,3.8303333295,0.0,0.0,0.0,133.05,94.0903333295,-17.57,95.7167473646,3.8303333295,0,3.8303333295,90.26,-17.57,91.9541869629,131.86
2019-06-03 21:00:00,88.2289999983,-11.65,88.9948253591,1.6789999983000001,0,1.6789999983000001,86.55,-11.65,87.3305502101,131.42,1.6789999983000001,0.0,1.6789999983000001,1.6789999983000001,0,1.6789999983000001,0.0,0.0,0.0,132.58,92.1689999983,-16.76,93.6804257072,1.6789999983000001,0,1.6789999983000001,90.49,-16.76,92.029004667,131.24
2019-06-03 21:30:00,86.5661111097,-12.26,87.4299673605,1.4161111097,0,1.4161111097,85.15,-12.26,86.0280773934,131.64,1.4161111097,0.0,1.4161111097,1.4161111097,0,1.4161111097,0.0,0.0,0.0,132.71,90.4361111097,-17.43,92.1004619567,1.4161111097,0,1.4161111097,89.02,-17.43,90.7103373381,131.47
2019-06-03 22:00:00,84.9207777739,-13.01,85.9115742943,3.8907777739,0,3.8907777739,81.03,-13.01,82.0677829602,131.64,3.8907777739,0.0,3.8907777739,3.8907777739,0,3.8907777739,0.0,0.0,0.0,132.63,88.6107777739,-18.22,90.4645695159,3.8907777739,0,3.8907777739,84.72,-18.22,86.6570643398,131.47
2019-06-03 22:30:00,79.9245555511,-14.51,81.2309958085,4.4645555511,0,4.4645555511,75.46,-14.51,76.8423821859,132.13,4.4645555511,0.0,4.4645555511,4.4645555511,0,4.4645555511,0.0,0.0,0.0,132.88,83.3445555511,-19.86,85.6780866967,4.4645555511,0,4.4645555511,78.88,-19.86,81.3417113171,131.96
2019-06-03 23:00:00,73.079777775,-15.33,74.670361052,2.799777775,0,2.799777775,70.28,-15.33,71.9325190717,132.35,2.799777775,0.0,2.799777775,2.799777775,0,2.799777775,0.0,0.0,0.0,133.0,76.259777775,-20.76,79.0350005143,2.799777775,0,2.799777775,73.46,-20.76,76.3370761819,132.19
2019-06-03 23:30:00,66.6387777764,-16.43,68.6343325423,1.3787777764,0,1.3787777764,65.26,-16.43,67.2964523582,132.77,1.3787777764,0.0,1.3787777764,1.3787777764,0,1.3787777764,0.0,0.0,0.0,133.23,69.6187777764,-21.99,73.0091385998,1.3787777764,0,1.3787777764,68.24,-21.99,71.6955905199,132.64
2019-06-04 00:00:00,62.2188888875,-15.62,64.1496261438,1.4388888875,0,1.4388888875,60.78,-15.62,62.7550221098,133.04,1.4388888875,0.0,1.4388888875,1.4388888875,0,1.4388888875,0.0,0.0,0.0,133.58,64.9588888875,-21.19,68.3276909129,1.4388888875,0,1.4388888875,63.52,-21.19,66.9612313208,132.92
2019-06-04 00:30:00,61.3215555541,-14.87,63.0987327573,1.4615555541,0,1.4615555541,59.86,-14.87,61.6793036601,132.91,1.4615555541,0.0,1.4615555541,1.4615555541,0,1.4615555541,0.0,0.0,0.0,133.47,64.0115555541,-20.4,67.1836233353,1.4615555541,0,1.4615555541,62.55,-20.4,65.7925717692,132.73
2019-06-04 01:00:00,59.1426666651,-15.49,61.1375099285,1.6026666651,0,1.6026666651,57.54,-15.49,59.5885198675,132.91,1.6026666651,0.0,1.6026666651,1.6026666651,0,1.6026666651,0.0,0.0,0.0,133.36,61.7226666651,-21.08,65.2231092501,1.6026666651,0,1.6026666651,60.12,-21.08,63.7085614341,132.73
2019-06-04 01:30:00,61.3741111094,-14.89,63.1545217262,1.6941111094,0,1.6941111094,59.68,-14.89,61.5094667511,132.56,1.6941111094,0.0,1.6941111094,1.6941111094,0,1.6941111094,0.0,0.0,0.0,133.15,64.0441111094,-20.41,67.2176782387,1.6941111094,0,1.6941111094,62.35,-20.41,65.6055683612,132.43
2019-06-04 02:00:00,60.2659999983,-15.02,62.109509383,1.6959999983,0,1.6959999983,58.57,-15.02,60.4652404279,132.56,1.6959999983,0.0,1.6959999983,1.6959999983,0,1.6959999983,0.0,0.0,0.0,133.15,62.8759999983,-20.56,66.1521350811,1.6959999983,0,1.6959999983,61.18,-20.56,64.5422807158,132.43
2019-06-04 02:30:00,59.2453333316,-15.62,61.2698451244,1.7353333316000001,0,1.7353333316000001,57.51,-15.62,59.5934937724,132.56,1.7353333316000001,0.0,1.7353333316000001,1.7353333316000001,0,1.7353333316000001,0.0,0.0,0.0,133.05,61.8153333316,-21.21,65.3528846716,1.7353333316000001,0,1.7353333316000001,60.08,-21.21,63.7139741344,132.43
2019-06-04 03:00:00,57.7449999982,-15.91,59.8966870937,1.7749999982,0,1.7749999982,55.97,-15.91,58.1873611706,132.74,1.7749999982,0.0,1.7749999982,1.7749999982,0,1.7749999982,0.0,0.0,0.0,133.18,60.2449999982,-21.52,63.9732008327,1.7749999982,0,1.7749999982,58.47,-21.52,62.3045046526,132.62
2019-06-04 03:30:00,57.1072222204,-15.92,59.2847470242,1.8572222204000002,0,1.8572222204000002,55.25,-15.92,57.49790344,132.74,1.8572222204000002,0.0,1.8572222204000002,1.8572222204000002,0,1.8572222204000002,0.0,0.0,0.0,133.18,59.5772222204,-21.54,63.3515351629,1.8572222204000002,0,1.8572222204000002,57.72,-21.54,61.6081975065,132.7
2019-06-04 04:00:00,56.6264444425,-16.06,58.8598149012,1.9064444425,0,1.9064444425,54.72,-16.06,57.0280808024,132.87,1.9064444425,0.0,1.9064444425,1.9064444425,0,1.9064444425,0.0,0.0,0.0,133.3,59.0564444425,-21.71,62.9204873646,1.9064444425,0,1.9064444425,57.15,-21.71,61.1346595639,132.7
2019-06-04 04:30:00,56.5723333314,-15.98,58.7859617473,1.9623333314,0,1.9623333314,54.61,-15.98,56.9000219684,132.87,1.9623333314,0.0,1.9623333314,1.9623333314,0,1.9623333314,0.0,0.0,0.0,133.3,58.9923333314,-21.62,62.8292908752,1.9623333314,0,1.9623333314,57.03,-21.62,60.9905345115,132.7
2019-06-04 05:00:00,56.7327777758,-15.67,58.8570894129,2.0027777758,0,2.0027777758,54.73,-15.67,56.9290944948,132.72,2.0027777758,0.0,2.0027777758,2.0027777758,0,2.0027777758,0.0,0.0,0.0,133.19,59.1827777758,-21.28,62.8922855783,2.0027777758,0,2.0027777758,57.18,-21.28,61.011398935,132.59
2019-06-04 05:30:00,56.9898888852,-15.35,59.0209279421,3.6498888852,0,3.6498888852,53.34,-15.35,55.5047574538,132.54,3.6498888852,0.0,3.6498888852,3.6498888852,0,3.6498888852,0.0,0.0,0.0,133.04,59.3798888852,-20.95,62.9672431032,3.6498888852,0,3.6498888852,55.73,-20.95,59.5376805057,132.43
2019-06-04 06:00:00,58.4421111085,-14.95,60.3239823852,2.6321111085,0,2.6321111085,55.81,-14.95,57.7776652349,132.54,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,133.04,60.9821111085,-20.53,64.3451534713,2.6321111085,0,2.6321111085,58.35,-20.53,61.8563125315,132.43
2019-06-04 06:30:00,64.2431111051,-12.85,65.5156456464,6.0231111051,0,6.0231111051,58.22,-12.85,59.6212286019,132.0,6.0231111051,0.0,6.0231111051,6.0231111051,0,6.0231111051,0.0,0.0,0.0,132.76,66.9231111051,-18.26,69.3695206844,6.0231111051,0,6.0231111051,60.9,-18.26,63.5785938819,131.88
2019-06-04 07:00:00,68.9935555475,-10.69,69.8168089151,8.0635555475,0,8.0635555475,60.93,-10.69,61.8606579338,131.68,8.0635555475,0.0,8.0635555475,8.0635555475,0,8.0635555475,0.0,0.0,0.0,132.68,71.8235555475,-15.96,73.5754356527,8.0635555475,0,8.0635555475,63.76,-15.96,65.7271572487,131.54
2019-06-04 07:30:00,70.9675555471,-8.24,71.4443247595,8.4075555471,0,8.4075555471,62.56,-8.24,63.1003264651,131.29,8.4075555471,0.0,8.4075555471,8.4075555471,0,8.4075555471,0.0,0.0,0.0,132.55,73.8975555471,-13.36,75.095527935,8.4075555471,0,8.4075555471,65.49,-13.36,66.838833772,131.14
2019-06-04 08:00:00,70.5443333222,-6.9,70.8809774473,11.0843333222,0,11.0843333222,59.46,-6.9,59.8590143587,131.04,11.0843333222,0.0,11.0843333222,11.0843333222,0,11.0843333222,0.0,0.0,0.0,132.41,73.3543333222,-11.95,74.3213341992,11.0843333222,0,11.0843333222,62.27,-11.95,63.4062725604,130.91
2019-06-04 08:30:00,70.3538888748,-6.04,70.612684978,14.1138888748,0,14.1138888748,56.24,-6.04,56.5634086667,130.93,14.1138888748,0.0,14.1138888748,14.1138888748,0,14.1138888748,0.0,0.0,0.0,132.34,72.9938888748,-11.06,73.8270371413,14.1138888748,0,14.1138888748,58.88,-11.06,59.9097487893,130.8
2019-06-04 09:00:00,71.2376666528,-4.82,71.4005430661,13.8676666528,0,13.8676666528,57.37,-4.82,57.5721225942,130.93,13.8676666528,0.0,13.8676666528,13.8676666528,0,13.8676666528,0.0,0.0,0.0,132.44,73.9176666528,-9.77,74.5605414639,13.8676666528,0,13.8676666528,60.05,-9.77,60.8395874411,130.8
2019-06-04 09:30:00,72.7794444332,-4.43,72.914144252,11.2494444332,0,11.2494444332,61.53,-4.43,61.6892681104,130.93,11.2494444332,0.0,11.2494444332,11.2494444332,0,11.2494444332,0.0,0.0,0.0,132.44,75.6394444332,-9.31,76.2102463857,11.2494444332,0,11.2494444332,64.39,-9.31,65.0595742378,130.8
2019-06-04 10:00:00,76.0179999903,-3.52,76.0994528398,9.7079999903,0,9.7079999903,66.31,-3.52,66.4033621137,130.93,9.7079999903,0.0,9.7079999903,9.7079999903,0,9.7079999903,0.0,0.0,0.0,132.74,79.1079999903,-8.36,79.5485088639,9.7079999903,0,9.7079999903,69.4,-8.36,69.901713856,130.8
2019-06-04 10:30:00,68.187333322,-4.27,68.320899625,11.287333322,0,11.287333322,56.9,-4.27,57.0599938661,131.15,11.287333322,0.0,11.287333322,11.287333322,0,11.287333322,0.0,0.0,0.0,132.74,70.767333322,-9.21,71.3641336073,11.287333322,0,11.287333322,59.48,-9.21,60.1888237134,131.0
2019-06-04 11:00:00,72.8819999908,-4.33,73.0105117271,9.2419999908,0,9.2419999908,63.64,-4.33,63.7871342827,131.24,9.2419999908,0.0,9.2419999908,9.2419999908,0,9.2419999908,0.0,0.0,0.0,132.93,75.8119999908,-9.24,76.3730118733,9.2419999908,0,9.2419999908,66.57,-9.24,67.2082026244,131.1
2019-06-04 11:30:00,73.7838888777,-4.68,73.9321625406,11.1438888777,0,11.1438888777,62.64,-4.68,62.8145842938,131.4,11.1438888777,0.0,11.1438888777,11.1438888777,0,11.1438888777,0.0,0.0,0.0,133.03,76.6938888777,-9.6,77.2923837852,11.1438888777,0,11.1438888777,65.55,-9.6,66.2492452787,131.23
2019-06-04 12:00:00,80.9748888776,-3.25,81.0400834695,11.3148888776,0,11.3148888776,69.66,-3.25,69.7357734595,131.02,11.3148888776,0.0,11.3148888776,11.3148888776,0,11.3148888776,0.0,0.0,0.0,132.85,84.2248888776,-8.06,84.6096655616,11.3148888776,0,11.3148888776,72.91,-8.06,73.354152575,130.86
2019-06-04 12:30:00,78.5412222061,-4.07,78.6466050484,16.0812222061,0,16.0812222061,62.46,-4.07,62.5924636039,131.23,16.0812222061,0.0,16.0812222061,16.0812222061,0,16.0812222061,0.0,0.0,0.0,132.85,81.4712222061,-8.96,81.9624404698,16.0812222061,0,16.0812222061,65.39,-8.96,66.001012871,131.02
2019-06-04 13:00:00,80.0502222035,-3.66,80.1338484963,18.7302222035,0,18.7302222035,61.32,-3.66,61.4291298978,131.23,18.7302222035,0.0,18.7302222035,18.7302222035,0,18.7302222035,0.0,0.0,0.0,132.85,82.9302222035,-8.54,83.3687792565,18.7302222035,0,18.7302222035,64.2,-8.54,64.7655124275,131.02
2019-06-04 13:30:00,77.6815555357,-3.9699999999999998,77.7829349564,19.9015555357,0,19.9015555357,57.78,-3.9699999999999998,57.9162265691,131.15,19.9015555357,0.0,19.9015555357,19.9015555357,0,19.9015555357,0.0,0.0,0.0,132.85,80.4115555357,-8.9,80.9025850246,19.9015555357,0,19.9015555357,60.51,-8.9,61.1610178136,131.02
2019-06-04 14:00:00,67.5922222002,-5.39,67.8067887601,22.0122222002,0,22.0122222002,45.58,-5.39,45.8975870825,131.54,22.0122222002,0.0,22.0122222002,22.0122222002,0,22.0122222002,0.0,0.0,0.0,132.95,69.7322222002,-10.46,70.5123706379,22.0122222002,0,22.0122222002,47.72,-10.46,48.8529425931,131.34
2019-06-04 14:30:00,65.2139999783,-5.22,65.4225816761,21.6939999783,0,21.6939999783,43.52,-5.22,43.8319381274,131.64,21.6939999783,0.0,21.6939999783,21.6939999783,0,21.6939999783,0.0,0.0,0.0,133.1,67.2039999783,-10.31,67.9902471909,21.6939999783,0,21.6939999783,45.51,-10.31,46.6632210633,131.49
2019-06-04 15:00:00,66.6638888675,-4.79,66.8357552433,21.3438888675,0,21.3438888675,45.32,-4.79,45.5724313593,131.64,21.3438888675,0.0,21.3438888675,21.3438888675,0,21.3438888675,0.0,0.0,0.0,133.1,68.7538888675,-9.84,69.4544659069,21.3438888675,0,21.3438888675,47.41,-9.84,48.4203851699,131.49
2019-06-04 15:30:00,65.3967777578,-4.66,65.5625971199,19.9967777578,0,19.9967777578,45.4,-4.66,45.6385319659,131.64,19.9967777578,0.0,19.9967777578,19.9967777578,0,19.9967777578,0.0,0.0,0.0,133.1,67.5067777578,-9.72,68.2029577309,19.9967777578,0,19.9967777578,47.51,-9.72,48.4941078895,131.49
2019-06-04 16:00:00,60.368444427,-5.1,60.5834885306,17.478444427,0,17.478444427,42.89,-5.1,43.192153222499996,131.64,17.478444427,0.0,17.478444427,17.478444427,0,17.478444427,0.0,0.0,0.0,133.1,62.318444427,-10.2,63.1476722912,17.478444427,0,17.478444427,44.84,-10.2,45.9854933648,131.49
2019-06-04 16:30:00,63.7613333154,-5.77,64.021875372,17.9813333154,0,17.9813333154,45.78,-5.77,46.1421856873,131.64,17.9813333154,0.0,17.9813333154,17.9813333154,0,17.9813333154,0.0,0.0,0.0,133.1,65.8313333154,-10.88,66.7243497239,17.9813333154,0,17.9813333154,47.85,-10.88,49.0713449989,131.49
2019-06-04 17:00:00,68.9773333162,-7.06,69.337696179,17.1773333162,0,17.1773333162,51.8,-7.06,52.2789020543,131.89,17.1773333162,0.0,17.1773333162,17.1773333162,0,17.1773333162,0.0,0.0,0.0,133.1,71.3673333162,-12.21,72.4042841596,17.1773333162,0,17.1773333162,54.19,-12.21,55.5485391347,131.72
2019-06-04 17:30:00,75.7942222059,-7.28,76.1430398644,16.3642222059,0,16.3642222059,59.43,-7.28,59.8742290138,131.89,16.3642222059,0.0,16.3642222059,16.3642222059,0,16.3642222059,0.0,0.0,0.0,133.18,78.5742222059,-12.39,79.5450846706,16.3642222059,0,16.3642222059,62.21,-12.39,63.4318232435,131.72
2019-06-04 18:00:00,79.0148888725,-7.82,79.400913493,16.4348888725,0,16.4348888725,62.58,-7.82,63.066701198,131.89,16.4348888725,0.0,16.4348888725,16.4348888725,0,16.4348888725,0.0,0.0,0.0,133.18,81.9548888725,-12.94,82.970159757,16.4348888725,0,16.4348888725,65.52,-12.94,66.7855822764,131.72
2019-06-04 18:30:00,79.2009999866,-8.55,79.6611630525,13.3709999866,0,13.3709999866,65.83,-8.55,66.3829149706,132.06,13.3709999866,0.0,13.3709999866,13.3709999866,0,13.3709999866,0.0,0.0,0.0,133.32,82.3109999866,-13.69,83.4416971232,13.3709999866,0,13.3709999866,68.94,-13.69,70.2861273652,131.91
2019-06-04 19:00:00,77.1081110993,-9.14,77.6479259047,11.7781110993,0,11.7781110993,65.33,-9.14,65.966267895,132.14,11.7781110993,0.0,11.7781110993,11.7781110993,0,11.7781110993,0.0,0.0,0.0,133.32,80.1881110993,-14.32,81.4567097401,11.7781110993,0,11.7781110993,68.41,-14.32,69.8927070587,131.91
2019-06-04 19:30:00,79.1922222167,-8.95,79.696364783,5.5122222167,0,5.5122222167,73.68,-8.95,74.2215932192,131.93,5.5122222167,0.0,5.5122222167,5.5122222167,0,5.5122222167,0.0,0.0,0.0,133.21,82.6722222167,-14.05,83.8576104253,5.5122222167,0,5.5122222167,77.16,-14.05,78.428745368,131.78
2019-06-04 20:00:00,77.8196666632,-9.85,78.440569985,3.5096666632,0,3.5096666632,74.31,-9.85,74.9599799893,132.18,3.5096666632,0.0,3.5096666632,3.5096666632,0,3.5096666632,0.0,0.0,0.0,133.4,81.3096666632,-15.01,82.6835049624,3.5096666632,0,3.5096666632,77.8,-15.01,79.2347152453,132.07
2019-06-04 20:30:00,76.9139999971,-10.04,77.5665198108,2.9139999971,0,2.9139999971,74.0,-10.04,74.6779860468,132.18,2.9139999971,0.0,2.9139999971,2.9139999971,0,2.9139999971,0.0,0.0,0.0,133.4,80.3939999971,-15.22,81.8220241471,2.9139999971,0,2.9139999971,77.48,-15.22,78.9607421444,132.0
2019-06-04 21:00:00,75.1177777756,-9.3,75.6912844253,2.1677777756,0,2.1677777756,72.95,-9.3,73.5404140592,131.69,2.1677777756,0.0,2.1677777756,2.1677777756,0,2.1677777756,0.0,0.0,0.0,132.97,78.5577777756,-14.41,79.8684703061,2.1677777756,0,2.1677777756,76.39,-14.41,77.7372510448,131.59
2019-06-04 21:30:00,73.3461111093,-8.47,73.8335487083,1.8261111093,0,1.8261111093,71.52,-8.47,72.0197979725,131.49,1.8261111093,0.0,1.8261111093,1.8261111093,0,1.8261111093,0.0,0.0,0.0,132.87,76.6961111093,-13.56,77.8856023877,1.8261111093,0,1.8261111093,74.87,-13.56,76.0880443959,131.4
2019-06-04 22:00:00,70.5749999981,-9.61,71.2262783299,1.8849999981,0,1.8849999981,68.69,-9.61,69.358980673,131.35,1.8849999981,0.0,1.8849999981,1.8849999981,0,1.8849999981,0.0,0.0,0.0,132.53,73.8149999981,-14.76,75.2762367864,1.8849999981,0,1.8849999981,71.93,-14.76,73.4287579903,131.26
2019-06-04 22:30:00,66.5025555537,-10.68,67.3546753772,1.8525555537,0,1.8525555537,64.65,-10.68,65.5262153645,131.58,1.8525555537,0.0,1.8525555537,1.8525555537,0,1.8525555537,0.0,0.0,0.0,132.63,69.5425555537,-15.9,71.3370663326,1.8525555537,0,1.8525555537,67.69,-15.9,69.5323385196,131.47
2019-06-04 23:00:00,68.8223333315,-12.83,70.0080171494,1.8423333315,0,1.8423333315,66.98,-12.83,68.1977221027,131.82,1.8423333315,0.0,1.8423333315,1.8423333315,0,1.8423333315,0.0,0.0,0.0,132.71,71.8923333315,-18.15,74.1480282398,1.8423333315,0,1.8423333315,70.05,-18.15,72.3631466977,131.7
2019-06-04 23:30:00,68.3258888871,-13.89,69.7234479369,1.8158888871,0,1.8158888871,66.51,-13.89,67.9449203399,132.26,1.8158888871,0.0,1.8158888871,1.8158888871,0,1.8158888871,0.0,0.0,0.0,133.02,71.3358888871,-19.28,73.8953817455,1.8158888871,0,1.8158888871,69.52,-19.28,72.1439449989,132.13
2019-06-05 00:00:00,63.7319999982,-14.81,65.4301453748,1.8219999982,0,1.8219999982,61.91,-14.81,63.6567686896,132.91,1.8219999982,0.0,1.8219999982,1.8219999982,0,1.8219999982,0.0,0.0,0.0,133.5,66.5119999982,-20.32,69.546736399,1.8219999982,0,1.8219999982,64.69,-20.32,67.8063308254,132.75
2019-06-05 00:30:00,61.6947777759,-15.36,63.5781031867,1.8347777759000001,0,1.8347777759000001,59.86,-15.36,61.7992653678,133.38,1.8347777759000001,0.0,1.8347777759000001,1.8347777759000001,0,1.8347777759000001,0.0,0.0,0.0,133.95,64.3747777759,-20.95,67.6979653587,1.8347777759000001,0,1.8347777759000001,62.54,-20.95,65.9556980101,133.26
2019-06-05 01:00:00,59.4194444426,-15.63,61.4407623477,1.8094444426,0,1.8094444426,57.61,-15.63,59.6926209845,132.77,1.8094444426,0.0,1.8094444426,1.8094444426,0,1.8094444426,0.0,0.0,0.0,133.29,62.0194444426,-21.21,65.5459807233,1.8094444426,0,1.8094444426,60.21,-21.21,63.8365741562,132.69
2019-06-05 01:30:00,62.0819999983,-15.12,63.896706674,1.7019999983,0,1.7019999983,60.38,-15.12,62.2443475345,132.6,1.7019999983,0.0,1.7019999983,1.7019999983,0,1.7019999983,0.0,0.0,0.0,133.18,64.8019999983,-20.64,68.0096228763,1.7019999983,0,1.7019999983,63.1,-20.64,66.3899058592,132.47
2019-06-05 02:00:00,60.9261111094,-15.72,62.9214543293,1.6761111094,0,1.6761111094,59.25,-15.72,61.2999257748,132.79,1.6761111094,0.0,1.6761111094,1.6761111094,0,1.6761111094,0.0,0.0,0.0,133.29,63.5761111094,-21.3,67.0493244097,1.6761111094,0,1.6761111094,61.9,-21.3,65.4622028349,132.64
2019-06-05 02:30:00,59.5792222205,-15.95,61.6772747485,1.6992222205,0,1.6992222205,57.88,-15.95,60.0374624714,132.9,1.6992222205,0.0,1.6992222205,1.6992222205,0,1.6992222205,0.0,0.0,0.0,133.29,62.1892222205,-21.57,65.8237362993,1.6992222205,0,1.6992222205,60.49,-21.57,64.2207520977,132.75
2019-06-05 03:00:00,57.8186666649,-15.13,59.7655010429,1.7386666649,0,1.7386666649,56.08,-15.13,58.0851383746,133.1,1.7386666649,0.0,1.7386666649,1.7386666649,0,1.7386666649,0.0,0.0,0.0,133.64,60.3386666649,-20.72,63.7971245034,1.7386666649,0,1.7386666649,58.6,-20.72,62.1552765258,132.93
2019-06-05 03:30:00,57.0538888871,-10.0,57.9236241714,1.7438888871,0,1.7438888871,55.31,-10.0,56.2067264658,132.4,1.7438888871,0.0,1.7438888871,1.7438888871,0,1.7438888871,0.0,0.0,0.0,133.5,59.4838888871,-15.33,61.4275340311,1.7438888871,0,1.7438888871,57.74,-15.33,59.7404092721,132.31
2019-06-05 04:00:00,56.2715555538,-10.1,57.1707789386,1.7815555538,0,1.7815555538,54.49,-10.1,55.4181387273,132.2,1.7815555538,0.0,1.7815555538,1.7815555538,0,1.7815555538,0.0,0.0,0.0,133.31,58.6815555538,-15.43,60.6762709979,1.7815555538,0,1.7815555538,56.9,-15.43,58.955024383,132.14
2019-06-05 04:30:00,56.2403333316,-9.93,57.1102442059,1.7103333316,0,1.7103333316,54.53,-9.93,55.4267606847,132.2,1.7103333316,0.0,1.7103333316,1.7103333316,0,1.7103333316,0.0,0.0,0.0,133.17,58.6503333316,-15.24,60.598013168,1.7103333316,0,1.7103333316,56.94,-15.24,58.9442210908,131.99
2019-06-05 05:00:00,56.2537777761,-10.02,57.1391977025,1.6937777761000001,0,1.6937777761000001,54.56,-10.02,55.4724616364,132.28,1.6937777761000001,0.0,1.6937777761000001,1.6937777761000001,0,1.6937777761000001,0.0,0.0,0.0,133.34,58.6737777761,-15.35,60.6484517405,1.6937777761000001,0,1.6937777761000001,56.98,-15.35,59.0113794111,132.14
2019-06-05 05:30:00,57.508666665,-9.72,58.3243100395,1.708666665,0,1.708666665,55.8,-9.72,56.6402542367,131.95,1.708666665,0.0,1.708666665,1.708666665,0,1.708666665,0.0,0.0,0.0,132.96,60.008666665,-15.02,61.8598454161,1.708666665,0,1.708666665,58.3,-15.02,60.2037407476,131.76
2019-06-05 06:00:00,59.0018888867,-12.79,60.3722369322,2.1918888867,0,2.1918888867,56.81,-12.79,58.2319517104,132.17,2.1918888867,0.0,2.1918888867,2.1918888867,0,2.1918888867,0.0,0.0,0.0,132.96,61.5918888867,-18.24,64.2359585951,2.1918888867,0,2.1918888867,59.4,-18.24,62.1374090223,132.01
2019-06-05 06:30:00,64.4171111083,-10.11,65.2056462551,2.7971111083,0,2.7971111083,61.62,-10.11,62.4438667925,132.06,2.7971111083,0.0,2.7971111083,2.7971111083,0,2.7971111083,0.0,0.0,0.0,133.1,67.2071111083,-15.39,68.94670321,2.7971111083,0,2.7971111083,64.41,-15.39,66.2231092595,131.91
2019-06-05 07:00:00,63.6099999961,-5.66,63.8613161429,3.9299999961000003,0,3.9299999961000003,59.68,-5.66,59.9477939544,131.47,3.9299999961000003,0.0,3.9299999961000003,3.9299999961000003,0,3.9299999961000003,0.0,0.0,0.0,132.91,66.3899999961,-10.7,67.246725567,3.9299999961000003,0,3.9299999961000003,62.46,-10.7,63.3698792803,131.32
2019-06-05 07:30:00,68.3129999939,-3.92,68.4253781003,6.0729999939,0,6.0729999939,62.24,-3.92,62.3633225542,131.37,6.0729999939,0.0,6.0729999939,6.0729999939,0,6.0729999939,0.0,0.0,0.0,133.02,71.2429999939,-8.85,71.7905811937,6.0729999939,0,6.0729999939,65.17,-8.85,65.7681640309,131.24
2019-06-05 08:00:00,72.0073333243,-3.2,72.0784021221,9.0473333243,0,9.0473333243,62.96,-3.2,63.0412690228,131.05,9.0473333243,0.0,9.0473333243,9.0473333243,0,9.0473333243,0.0,0.0,0.0,132.87,74.9373333243,-8.06,75.3695397741,9.0473333243,0,9.0473333243,65.89,-8.06,66.3811396407,130.91
2019-06-05 08:30:00,73.4827777652,-1.4100000000000001,73.4963041798,12.6127777652,0,12.6127777652,60.87,-1.4100000000000001,60.8863285147,130.78,12.6127777652,0.0,12.6127777652,12.6127777652,0,12.6127777652,0.0,0.0,0.0,132.72,76.3027777652,-6.15,76.5502213888,12.6127777652,0,12.6127777652,63.69,-6.15,63.9862375828,130.61
2019-06-05 09:00:00,70.8733333185,0.11,70.873418682,14.8133333185,0,14.8133333185,56.06,0.11,56.06010792,130.69,14.8133333185,0.0,14.8133333185,14.8133333185,0,14.8133333185,0.0,0.0,0.0,132.72,73.4333333185,-4.64,73.5797801184,14.8133333185,0,14.8133333185,58.62,-4.64,58.8033502447,130.47
2019-06-05 09:30:00,67.0705555372,1.5,67.0873268216,18.3205555372,0,18.3205555372,48.75,1.5,48.7730714637,130.25,18.3205555372,0.0,18.3205555372,18.3205555372,0,18.3205555372,0.0,0.0,0.0,132.41,69.3105555372,-3.16,69.3825533465,18.3205555372,0,18.3205555372,50.99,-3.16,51.0878234025,130.12
2019-06-05 10:00:00,65.7305555354,1.98,65.7603705205,20.1805555354,0,20.1805555354,45.55,1.98,45.5930137192,130.09,20.1805555354,0.0,20.1805555354,20.1805555354,0,20.1805555354,0.0,0.0,0.0,132.26,67.8505555354,-2.67,67.9030690504,20.1805555354,0,20.1805555354,47.67,-2.67,47.7447148908,129.95
2019-06-05 10:30:00,61.999222198,1.12,62.0093376288,24.199222198,0,24.199222198,37.8,1.12,37.8165889525,130.35,24.199222198,0.0,24.199222198,24.199222198,0,24.199222198,0.0,0.0,0.0,132.38,63.749222198,-3.63,63.8524880553,24.199222198,0,24.199222198,39.55,-3.63,39.7162359747,130.22
2019-06-05 11:00:00,58.6172221984,1.5,58.6364113692,23.8172221984,0,23.8172221984,34.8,1.5,34.8323125847,130.35,23.8172221984,0.0,23.8172221984,23.8172221984,0,23.8172221984,0.0,0.0,0.0,132.38,60.2372221984,-3.26,60.3253722589,23.8172221984,0,23.8172221984,36.42,-3.26,36.5656122607,130.14
2019-06-05 11:30:00,56.3593333098,1.52,56.3798266326,23.5593333098,0,23.5593333098,32.8,1.52,32.8352006237,130.35,23.5593333098,0.0,23.5593333098,23.5593333098,0,23.5593333098,0.0,0.0,0.0,132.38,57.8693333098,-3.24,57.9599632308,23.5593333098,0,23.5593333098,34.31,-3.24,34.4626420926,130.25
2019-06-05 12:00:00,60.7752221992,2.27,60.8176005228,23.0652221992,0,23.0652221992,37.71,2.27,37.7782609446,130.55,23.0652221992,0.0,23.0652221992,23.0652221992,0,23.0652221992,0.0,0.0,0.0,132.66,62.5252221992,-2.43,62.5724245259,23.0652221992,0,23.0652221992,39.46,-2.43,39.5347505367,130.33
2019-06-05 12:30:00,67.2791110883,2.9699999999999998,67.3446337048,22.7691110883,0,22.7691110883,44.51,2.9699999999999998,44.6089789168,130.39,22.7691110883,0.0,22.7691110883,22.7691110883,0,22.7691110883,0.0,0.0,0.0,132.66,69.3591110883,-1.65,69.378734429,22.7691110883,0,22.7691110883,46.59,-1.65,46.6192084875,130.22
2019-06-05 13:00:00,66.8929999781,2.83,66.9528367291,21.9129999781,0,21.9129999781,44.98,2.83,45.0689394151,130.47,21.9129999781,0.0,21.9129999781,21.9129999781,0,21.9129999781,0.0,0.0,0.0,132.77,69.0029999781,-1.81,69.0267347191,21.9129999781,0,21.9129999781,47.09,-1.81,47.1247726785,130.31
2019-06-05 13:30:00,64.8908888684,1.6800000000000002,64.9126325004,20.4508888684,0,20.4508888684,44.44,1.6800000000000002,44.4717438381,130.82,20.4508888684,0.0,20.4508888684,20.4508888684,0,20.4508888684,0.0,0.0,0.0,132.93,66.9608888684,-3.03,67.0294080091,20.4508888684,0,20.4508888684,46.51,-3.03,46.6085936282,130.61
2019-06-05 14:00:00,60.5193333146,1.6099999999999999,60.5407449974,18.7193333146,0,18.7193333146,41.8,1.6099999999999999,41.8309944897,130.82,18.7193333146,0.0,18.7193333146,18.7193333146,0,18.7193333146,0.0,0.0,0.0,132.93,62.4693333146,-3.13,62.5476978375,18.7193333146,0,18.7193333146,43.75,-3.13,43.8618216676,130.61
2019-06-05 14:30:00,63.61566665,1.11,63.6253498483,16.66566665,0,16.66566665,46.95,1.11,46.9631195727,130.94,16.66566665,0.0,16.66566665,16.66566665,0,16.66566665,0.0,0.0,0.0,133.05,65.78566665,-3.63,65.8857407683,16.66566665,0,16.66566665,49.12,-3.63,49.25394705,130.78
2019-06-05 15:00:00,62.9187777599,0.86,62.9246549041,17.8287777599,0,17.8287777599,45.09,0.86,45.0982006293,130.94,17.8287777599,0.0,17.8287777599,17.8287777599,0,17.8287777599,0.0,0.0,0.0,132.96,65.0187777599,-3.91,65.1362384652,17.8287777599,0,17.8287777599,47.19,-3.91,47.3517074666,130.78
2019-06-05 15:30:00,59.7963333149,-0.16,59.7965473745,18.4063333149,0,18.4063333149,41.39,-0.16,41.3903092523,131.15,18.4063333149,0.0,18.4063333149,18.4063333149,0,18.4063333149,0.0,0.0,0.0,133.11,61.7363333149,-5.03,61.9409053144,18.4063333149,0,18.4063333149,43.33,-5.03,43.6209788978,131.0
2019-06-05 16:00:00,58.0228888658,-0.49,58.02495784,23.0928888658,0,23.0928888658,34.93,-0.49,34.9334367047,131.23,23.0928888658,0.0,23.0928888658,23.0928888658,0,23.0928888658,0.0,0.0,0.0,133.11,59.6328888658,-5.4,59.8768856445,23.0928888658,0,23.0928888658,36.54,-5.4,36.9368596391,131.0
2019-06-05 16:30:00,63.3011110898,-0.19,63.3013962342,21.3411110898,0,21.3411110898,41.96,-0.19,41.9604301694,131.23,21.3411110898,0.0,21.3411110898,21.3411110898,0,21.3411110898,0.0,0.0,0.0,133.11,65.2511110898,-5.04,65.4454665997,21.3411110898,0,21.3411110898,43.91,-5.04,44.1982997411,131.1
2019-06-05 17:00:00,67.5185555331,-0.49,67.5203335394,22.4585555331,0,22.4585555331,45.06,-0.49,45.0626641467,131.14,22.4585555331,0.0,22.4585555331,22.4585555331,0,22.4585555331,0.0,0.0,0.0,133.11,69.6185555331,-5.32,69.8215273001,22.4585555331,0,22.4585555331,47.16,-5.32,47.4591192502,131.01
2019-06-05 17:30:00,70.8949999827,-1.63,70.9137357819,17.3149999827,0,17.3149999827,53.58,-1.63,53.6047880324,131.32,17.3149999827,0.0,17.3149999827,17.3149999827,0,17.3149999827,0.0,0.0,0.0,133.11,73.4449999827,-6.48,73.7303087099,17.3149999827,0,17.3149999827,56.13,-6.48,56.5028078948,131.19
2019-06-05 18:00:00,75.660999984,-1.9300000000000002,75.6856117012,15.990999984,0,15.990999984,59.67,-1.9300000000000002,59.701204343,131.32,15.990999984,0.0,15.990999984,15.990999984,0,15.990999984,0.0,0.0,0.0,133.2,78.500999984,-6.77,78.7923847747,15.990999984,0,15.990999984,62.51,-6.77,62.875535783,131.19
2019-06-05 18:30:00,76.9131110981,-2.76,76.962615982,12.9731110981,0,12.9731110981,63.94,-2.76,63.9995406234,131.49,12.9731110981,0.0,12.9731110981,12.9731110981,0,12.9731110981,0.0,0.0,0.0,133.35,79.9431110981,-7.62,80.3054506995,12.9731110981,0,12.9731110981,66.97,-7.62,67.40211643559999,131.28
2019-06-05 19:00:00,76.0033333219,-3.73,76.0948064984,11.4733333219,0,11.4733333219,64.53,-3.73,64.6377119026,131.49,11.4733333219,0.0,11.4733333219,11.4733333219,0,11.4733333219,0.0,0.0,0.0,133.27,79.0533333219,-8.63,79.5229929599,11.4733333219,0,11.4733333219,67.58,-8.63,68.1287993436,131.38
2019-06-05 19:30:00,77.1088888827,-4.18,77.2221026956,6.1588888827,0,6.1588888827,70.95,-4.18,71.0730251221,131.49,6.1588888827,0.0,6.1588888827,6.1588888827,0,6.1588888827,0.0,0.0,0.0,133.19,80.4388888827,-9.06,80.9475042524,6.1588888827,0,6.1588888827,74.28,-9.06,74.8304884389,131.28
2019-06-05 20:00:00,75.4781111073,-5.27,75.6618672538,3.7681111073,0,3.7681111073,71.71,-5.27,71.9033865684,132.0,3.7681111073,0.0,3.7681111073,3.7681111073,0,3.7681111073,0.0,0.0,0.0,133.64,78.8481111073,-10.24,79.5102649046,3.7681111073,0,3.7681111073,75.08,-10.24,75.7750882547,131.87
2019-06-05 20:30:00,74.1339999971,-5.0,74.3024222726,2.8639999971,0,2.8639999971,71.27,-5.0,71.4451740847,132.1,2.8639999971,0.0,2.8639999971,2.8639999971,0,2.8639999971,0.0,0.0,0.0,133.76,77.4639999971,-9.96,78.101683052,2.8639999971,0,2.8639999971,74.6,-9.96,75.2619532035,131.87
2019-06-05 21:00:00,73.4683333311,-5.48,73.6724263375,2.1883333311,0,2.1883333311,71.28,-5.48,71.4903406063,132.17,2.1883333311,0.0,2.1883333311,2.1883333311,0,2.1883333311,0.0,0.0,0.0,133.76,76.8183333311,-10.48,77.5299086532,2.1883333311,0,2.1883333311,74.63,-10.48,75.3622405452,132.04
2019-06-05 21:30:00,72.525666665,-5.93,72.7676935542,1.695666665,0,1.695666665,70.83,-5.93,71.0778010352,132.17,1.695666665,0.0,1.695666665,1.695666665,0,1.695666665,0.0,0.0,0.0,133.76,75.845666665,-10.94,76.6305993181,1.695666665,0,1.695666665,74.15,-10.94,74.9526924133,132.04
2019-06-05 22:00:00,73.3932222183,-6.65,73.693877409,3.9632222183,0,3.9632222183,69.43,-6.65,69.7477411821,132.34,3.9632222183,0.0,3.9632222183,3.9632222183,0,3.9632222183,0.0,0.0,0.0,133.84,76.6232222183,-11.7,77.5113422868,3.9632222183,0,3.9632222183,72.66,-11.7,73.5959618457,132.19
2019-06-05 22:30:00,66.957666665,-6.5600000000000005,67.2782485297,1.677666665,0,1.677666665,65.28,-6.5600000000000005,65.6087799003,132.19,1.677666665,0.0,1.677666665,1.677666665,0,1.677666665,0.0,0.0,0.0,133.62,69.997666665,-11.64,70.9588820271,1.677666665,0,1.677666665,68.32,-11.64,69.3044875892,132.0
2019-06-05 23:00:00,61.6935555539,-6.84,62.0715747898,1.6635555539,0,1.6635555539,60.03,-6.84,60.4184284801,132.32,1.6635555539,0.0,1.6635555539,1.6635555539,0,1.6635555539,0.0,0.0,0.0,133.75,64.4735555539,-11.97,65.5753022544,1.6635555539,0,1.6635555539,62.81,-11.97,63.9404175776,132.2
2019-06-05 23:30:00,63.3199999983,-7.51,63.7638024257,1.6799999983,0,1.6799999983,61.64,-7.51,62.0958106477,132.32,1.6799999983,0.0,1.6799999983,1.6799999983,0,1.6799999983,0.0,0.0,0.0,133.75,66.1099999983,-12.68,67.3150391798,1.6799999983,0,1.6799999983,64.43,-12.68,65.665876222,132.2
2019-06-06 00:00:00,65.0435555539,-9.2,65.6909744112,1.6635555539,0,1.6635555539,63.38,-9.2,64.044237836,132.68,1.6635555539,0.0,1.6635555539,1.6635555539,0,1.6635555539,0.0,0.0,0.0,133.9,67.8535555539,-14.43,69.3709586304,1.6635555539,0,1.6635555539,66.19,-14.43,67.7446750675,132.53
2019-06-06 00:30:00,62.6932222205,-9.81,63.4560967315,1.6732222205,0,1.6732222205,61.02,-9.81,61.8035314525,132.68,1.6732222205,0.0,1.6732222205,1.6732222205,0,1.6732222205,0.0,0.0,0.0,133.9,65.4032222205,-15.1,67.1237027944,1.6732222205,0,1.6732222205,63.73,-15.1,65.4944493831,132.53
2019-06-06 01:00:00,60.2904444428,-10.41,61.1825611683,1.6604444428,0,1.6604444428,58.63,-10.41,59.5469982451,132.06,1.6604444428,0.0,1.6604444428,1.6604444428,0,1.6604444428,0.0,0.0,0.0,133.12,62.8704444428,-15.71,64.803525247,1.6604444428,0,1.6604444428,61.21,-15.71,63.1938936923,131.86
2019-06-06 01:30:00,62.5138888872,-10.24,63.3470117985,1.6538888872,0,1.6538888872,60.86,-10.24,61.7154534942,132.06,1.6538888872,0.0,1.6538888872,1.6538888872,0,1.6538888872,0.0,0.0,0.0,133.12,65.2138888872,-15.51,67.0329128399,1.6538888872,0,1.6538888872,63.56,-15.51,65.4250235002,131.86
2019-06-06 02:00:00,61.3131111094,-10.77,62.2518312495,1.6731111094000002,0,1.6731111094000002,59.64,-10.77,60.6046409114,132.19,1.6731111094000002,0.0,1.6731111094000002,1.6731111094000002,0,1.6731111094000002,0.0,0.0,0.0,133.24,63.9531111094,-16.08,65.9436639911,1.6731111094000002,0,1.6731111094000002,62.28,-16.08,64.3223507033,132.07
2019-06-06 02:30:00,60.3868888872,-11.21,61.418567628,1.6968888872,0,1.6968888872,58.69,-11.21,59.7509849291,132.35,1.6968888872,0.0,1.6968888872,1.6968888872,0,1.6968888872,0.0,0.0,0.0,133.24,62.9768888872,-16.57,65.1202997068,1.6968888872,0,1.6968888872,61.28,-16.57,63.4807317223,132.18
2019-06-06 03:00:00,58.7514444428,-11.5,59.8663697255,1.6814444428000002,0,1.6814444428000002,57.07,-11.5,58.2171357935,132.52,1.6814444428000002,0.0,1.6814444428000002,1.6814444428000002,0,1.6814444428000002,0.0,0.0,0.0,133.46,61.2614444428,-16.89,63.547121691,1.6814444428000002,0,1.6814444428000002,59.58,-16.89,61.927768408,132.41
2019-06-06 03:30:00,57.7505555538,-11.71,58.9258073069,1.7305555538,0,1.7305555538,56.02,-11.71,57.230800274,132.63,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,133.53,60.2305555538,-17.13,62.6191402234,1.7305555538,0,1.7305555538,58.5,-17.13,60.956434443,132.49
2019-06-06 04:00:00,57.221777776,-11.94,58.4542167157,1.731777776,0,1.731777776,55.49,-11.94,56.760053735,132.73,1.731777776,0.0,1.731777776,1.731777776,0,1.731777776,0.0,0.0,0.0,133.53,59.671777776,-17.39,62.1541081744,1.731777776,0,1.731777776,57.94,-17.39,60.493435181,132.58
2019-06-06 04:30:00,57.3618888872,-11.85,58.5731064287,1.7118888872,0,1.7118888872,55.65,-11.85,56.8976713056,132.73,1.7118888872,0.0,1.7118888872,1.7118888872,0,1.7118888872,0.0,0.0,0.0,133.61,59.8118888872,-17.28,62.2580151647,1.7118888872,0,1.7118888872,58.1,-17.28,60.6152489065,132.58
2019-06-06 05:00:00,57.1374444427,-11.77,58.3371276071,1.7174444427000002,0,1.7174444427000002,55.42,-11.77,56.6560614586,132.58,1.7174444427000002,0.0,1.7174444427000002,1.7174444427000002,0,1.7174444427000002,0.0,0.0,0.0,133.47,59.5774444427,-17.19,62.00780585,1.7174444427000002,0,1.7174444427000002,57.86,-17.19,60.3595535106,132.43
2019-06-06 05:30:00,58.5638888871,-11.27,59.6384270549,1.7938888871,0,1.7938888871,56.77,-11.27,57.8778524135,132.41,1.7938888871,0.0,1.7938888871,1.7938888871,0,1.7938888871,0.0,0.0,0.0,133.35,61.0738888871,-16.64,63.3001540582,1.7938888871,0,1.7938888871,59.28,-16.64,61.571162081,132.28
2019-06-06 06:00:00,60.1867777755,-11.19,61.2181698436,2.2367777755000002,0,2.2367777755000002,57.95,-11.19,59.0204930511,132.17,2.2367777755000002,0.0,2.2367777755000002,2.2367777755000002,0,2.2367777755000002,0.0,0.0,0.0,133.17,62.7667777755,-16.55,64.9120242507,2.2367777755000002,0,2.2367777755000002,60.53,-16.55,62.7517601347,132.07
2019-06-06 06:30:00,65.3623333305,-10.55,66.2082858743,2.8123333305,0,2.8123333305,62.55,-10.55,63.4334690838,131.99,2.8123333305,0.0,2.8123333305,2.8123333305,0,2.8123333305,0.0,0.0,0.0,133.17,68.1823333305,-15.81,69.9913328805,2.8123333305,0,2.8123333305,65.37,-15.81,67.254687569,131.89
2019-06-06 07:00:00,67.9906666592,-8.14,68.4762028209,7.4206666592,0,7.4206666592,60.57,-8.14,61.1145195514,132.86,7.4206666592,0.0,7.4206666592,7.4206666592,0,7.4206666592,0.0,0.0,0.0,134.15,70.7506666592,-13.35,71.999162028,7.4206666592,0,7.4206666592,63.33,-13.35,64.7218000368,132.75
2019-06-06 07:30:00,71.0956666564,-4.83,71.2595447453,10.3156666564,0,10.3156666564,60.78,-4.83,60.9716106069,132.2,10.3156666564,0.0,10.3156666564,10.3156666564,0,10.3156666564,0.0,0.0,0.0,133.81,73.9056666564,-9.86,74.5604933186,10.3156666564,0,10.3156666564,63.59,-9.86,64.3498850038,132.09
2019-06-06 08:00:00,73.6925555399,-1.22,73.7026535614,15.6925555399,0,15.6925555399,58.0,-1.22,58.0128296155,131.74,15.6925555399,0.0,15.6925555399,15.6925555399,0,15.6925555399,0.0,0.0,0.0,133.72,76.3325555399,-6.05,76.5719369955,15.6925555399,0,15.6925555399,60.64,-6.05,60.9410543066,131.61
2019-06-06 08:30:00,70.3727777586,1.29,70.3846002295,19.1427777586,0,19.1427777586,51.23,1.29,51.2462388864,131.21,19.1427777586,0.0,19.1427777586,19.1427777586,0,19.1427777586,0.0,0.0,0.0,133.37,72.7227777586,-3.44,72.8040933254,19.1427777586,0,19.1427777586,53.58,-3.44,53.6903157003,131.06
2019-06-06 09:00:00,67.1788888698,3.03,67.2471858875,19.0488888698,0,19.0488888698,48.13,3.03,48.2252817514,130.82,19.0488888698,0.0,19.0488888698,19.0488888698,0,19.0488888698,0.0,0.0,0.0,133.15,69.3488888698,-1.62,69.3678080055,19.0488888698,0,19.0488888698,50.3,-1.62,50.3260807137,130.67
2019-06-06 09:30:00,65.4569999782,2.95,65.5234411958,21.8269999782,0,21.8269999782,43.63,2.95,43.7296169661,130.82,21.8269999782,0.0,21.8269999782,21.8269999782,0,21.8269999782,0.0,0.0,0.0,133.15,67.4269999782,-1.71,67.448679943,21.8269999782,0,21.8269999782,45.6,-1.71,45.6320512359,130.67
2019-06-06 10:00:00,63.5793333092,2.59,63.632065219,24.1793333092,0,24.1793333092,39.4,2.59,39.4850364062,131.02,24.1793333092,0.0,24.1793333092,24.1793333092,0,24.1793333092,0.0,0.0,0.0,133.23,65.3393333092,-2.13,65.3740420755,24.1793333092,0,24.1793333092,41.16,-2.13,41.2150761251,130.82
2019-06-06 10:30:00,63.8395555296,2.17,63.8764256218,25.9695555296,0,25.9695555296,37.87,2.17,37.9321209531,131.22,25.9695555296,0.0,25.9695555296,25.9695555296,0,25.9695555296,0.0,0.0,0.0,133.36,65.4995555296,-2.59,65.5507427462,25.9695555296,0,25.9695555296,39.53,-2.59,39.6147573513,131.04
2019-06-06 11:00:00,65.2078888624,2.38,65.2513078022,26.4478888624,0,26.4478888624,38.76,2.38,38.8330014292,131.22,26.4478888624,0.0,26.4478888624,26.4478888624,0,26.4478888624,0.0,0.0,0.0,133.36,66.8878888624,-2.36,66.9295097582,26.4478888624,0,26.4478888624,40.44,-2.36,40.5088039814,131.04
2019-06-06 11:30:00,64.3002221972,2.69,64.3564656784,24.9802221972,0,24.9802221972,39.32,2.69,39.4119080989,131.13,24.9802221972,0.0,24.9802221972,24.9802221972,0,24.9802221972,0.0,0.0,0.0,133.36,66.0502221972,-2.02,66.0811035948,24.9802221972,0,24.9802221972,41.07,-2.02,41.1196461561,130.95
2019-06-06 12:00:00,59.7981110852,3.07,59.8768652266,25.8881110852,0,25.8881110852,33.91,3.07,34.0486857309,130.82,25.8881110852,0.0,25.8881110852,25.8881110852,0,25.8881110852,0.0,0.0,0.0,133.12,61.2881110852,-1.65,61.310317732,25.8881110852,0,25.8881110852,35.4,-1.65,35.4384325274,130.7
2019-06-06 12:30:00,57.5111110857,2.5,57.5654227667,25.3911110857,0,25.3911110857,32.12,2.5,32.2171445041,130.94,25.3911110857,0.0,25.3911110857,25.3911110857,0,25.3911110857,0.0,0.0,0.0,133.12,58.9111110857,-2.26,58.9544452044,25.3911110857,0,25.3911110857,33.52,-2.26,33.5961009642,130.8
2019-06-06 13:00:00,59.1489999739,2.29,59.1933129493,26.1089999739,0,26.1089999739,33.04,2.29,33.1192647865,131.11,26.1089999739,0.0,26.1089999739,26.1089999739,0,26.1089999739,0.0,0.0,0.0,133.23,60.6089999739,-2.47,60.6593090781,26.1089999739,0,26.1089999739,34.5,-2.47,34.5883058273,130.94
2019-06-06 13:30:00,61.6642221962,1.4,61.6801126706,26.0542221962,0,26.0542221962,35.61,1.4,35.6375097334,131.34,26.0542221962,0.0,26.0542221962,26.0542221962,0,26.0542221962,0.0,0.0,0.0,133.37,63.3242221962,-3.41,63.4159697296,26.0542221962,0,26.0542221962,37.27,-3.41,37.4256730066,131.16
2019-06-06 14:00:00,57.9685555287,1.19,57.9807686227,26.8885555287,0,26.8885555287,31.08,1.19,31.1027731883,131.47,26.8885555287,0.0,26.8885555287,26.8885555287,0,26.8885555287,0.0,0.0,0.0,133.47,59.3585555287,-3.66,59.471284789,26.8885555287,0,26.8885555287,32.47,-3.66,32.6756254722,131.31
2019-06-06 14:30:00,56.9745555302,1.24,56.9880476755,25.3945555302,0,25.3945555302,31.58,1.24,31.6043351457,131.4,25.3945555302,0.0,25.3945555302,25.3945555302,0,25.3945555302,0.0,0.0,0.0,133.4,58.4245555302,-3.61,58.5359785849,25.3945555302,0,25.3945555302,33.03,-3.61,33.2266910781,131.31
2019-06-06 15:00:00,54.7724444195,0.62,54.7759533708,24.9824444195,0,24.9824444195,29.79,0.62,29.796451131,131.6,24.9824444195,0.0,24.9824444195,24.9824444195,0,24.9824444195,0.0,0.0,0.0,133.56,56.1224444195,-4.27,56.2846485964,24.9824444195,0,24.9824444195,31.14,-4.27,31.4313935421,131.48
2019-06-06 15:30:00,55.7438888682,-0.08,55.7439462735,20.7138888682,0,20.7138888682,35.03,-0.08,35.0300913502,131.81,20.7138888682,0.0,20.7138888682,20.7138888682,0,20.7138888682,0.0,0.0,0.0,133.7,57.3538888682,-4.98,57.5696879295,20.7138888682,0,20.7138888682,36.64,-4.98,36.9768846714,131.65
2019-06-06 16:00:00,60.1751110908,-0.08,60.1751642689,20.3351110908,0,20.3351110908,39.84,-0.08,39.8400803212,131.81,20.3351110908,0.0,20.3351110908,20.3351110908,0,20.3351110908,0.0,0.0,0.0,133.7,62.0251110908,-4.94,62.221523654,20.3351110908,0,20.3351110908,41.69,-4.94,41.9816590906,131.65
2019-06-06 16:30:00,60.7368888679,-0.25,60.7374033801,20.9668888679,0,20.9668888679,39.77,-0.25,39.7707857604,131.81,20.9668888679,0.0,20.9668888679,20.9668888679,0,20.9668888679,0.0,0.0,0.0,133.7,62.6068888679,-5.16,62.8191701133,20.9668888679,0,20.9668888679,41.64,-5.16,41.9584937766,131.65
2019-06-06 17:00:00,66.5453333148,-1.33,66.55862292730001,18.5553333148,0,18.5553333148,47.99,-1.33,48.0084263437,132.01,18.5553333148,0.0,18.5553333148,18.5553333148,0,18.5553333148,0.0,0.0,0.0,133.83,68.8253333148,-6.24,69.1076269734,18.5553333148,0,18.5553333148,50.27,-6.24,50.6558042084,131.86
2019-06-06 17:30:00,71.1892222055,-2.5,71.2331057741,16.6992222055,0,16.6992222055,54.49,-2.5,54.5473198242,132.21,16.6992222055,0.0,16.6992222055,16.6992222055,0,16.6992222055,0.0,0.0,0.0,133.99,73.7892222055,-7.44,74.1633529022,16.6992222055,0,16.6992222055,57.09,-7.44,57.5727513673,132.03
2019-06-06 18:00:00,70.8362222069,-2.21,70.8706884159,15.3562222069,0,15.3562222069,55.48,-2.21,55.5239993156,131.98,15.3562222069,0.0,15.3562222069,15.3562222069,0,15.3562222069,0.0,0.0,0.0,133.78,73.5462222069,-7.14,73.8919914531,15.3562222069,0,15.3562222069,58.19,-7.14,58.6264078722,131.79
2019-06-06 18:30:00,75.7039999896,-3.26,75.774159279,10.3539999896,0,10.3539999896,65.35,-3.26,65.4312624057,132.09,10.3539999896,0.0,10.3539999896,10.3539999896,0,10.3539999896,0.0,0.0,0.0,133.78,78.9239999896,-8.18,79.3467716695,10.3539999896,0,10.3539999896,68.57,-8.18,69.0561894402,131.92
2019-06-06 19:00:00,74.0354444346,-3.4,74.1134740289,9.7954444346,0,9.7954444346,64.24,-3.4,64.3299121716,131.95,9.7954444346,0.0,9.7954444346,9.7954444346,0,9.7954444346,0.0,0.0,0.0,133.64,77.1954444346,-8.32,77.6425079545,9.7954444346,0,9.7954444346,67.4,-8.32,67.9115778053,131.76
2019-06-06 19:30:00,74.9398888783,-4.43,75.0707122991,10.5398888783,0,10.5398888783,64.4,-4.43,64.5521874145,131.95,10.5398888783,0.0,10.5398888783,10.5398888783,0,10.5398888783,0.0,0.0,0.0,133.64,78.1398888783,-9.41,78.7044492638,10.5398888783,0,10.5398888783,67.6,-9.41,68.2517992437,131.76
2019-06-06 20:00:00,73.7697777696,-5.11,73.9465496976,8.1897777696,0,8.1897777696,65.58,-5.11,65.7787845738,132.07,8.1897777696,0.0,8.1897777696,8.1897777696,0,8.1897777696,0.0,0.0,0.0,133.64,77.0297777696,-10.12,77.6917052409,8.1897777696,0,8.1897777696,68.84,-10.12,69.5798821499,131.89
2019-06-06 20:30:00,73.6635555479,-5.97,73.9050763883,7.6835555479,0,7.6835555479,65.98,-5.97,66.2495381116,132.36,7.6835555479,0.0,7.6835555479,7.6835555479,0,7.6835555479,0.0,0.0,0.0,133.85,76.9635555479,-11.03,77.7499182158,7.6835555479,0,7.6835555479,69.28,-11.03,70.1525430758,132.2
