Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-06 21:00:00,73.5679999934,-6.16,73.8254442793,6.5679999934,0,6.5679999934,67.0,-6.16,67.2825802121,132.25,6.5679999934,0.0,6.5679999934,6.5679999934,0,6.5679999934,0.0,0.0,0.0,133.76,76.9079999934,-11.22,77.7221259552,6.5679999934,0,6.5679999934,70.34,-11.22,71.2292355708,132.12
2019-06-06 21:30:00,73.1726666628,-6.63,73.4724169096,3.8726666628,0,3.8726666628,69.3,-6.63,69.6164269408,132.25,3.8726666628,0.0,3.8726666628,3.8726666628,0,3.8726666628,0.0,0.0,0.0,133.68,76.6226666628,-11.71,77.5123031945,3.8726666628,0,3.8726666628,72.75,-11.71,73.686407159,132.12
2019-06-06 22:00:00,68.7383333309,-7.0,69.0938381414,2.4183333309,0,2.4183333309,66.32,-7.0,66.6883977915,132.33,2.4183333309,0.0,2.4183333309,2.4183333309,0,2.4183333309,0.0,0.0,0.0,133.68,72.0283333309,-12.11,73.0392559,2.4183333309,0,2.4183333309,69.61,-12.11,70.6555319844,132.12
2019-06-06 22:30:00,62.866999992,-7.51,63.3139778248,7.966999992,0,7.966999992,54.9,-7.51,55.4112813423,132.33,7.966999992,0.0,7.966999992,7.966999992,0,7.966999992,0.0,0.0,0.0,133.68,65.586999992,-12.72,66.8090784846,7.966999992,0,7.966999992,57.62,-12.72,59.0073114114,132.25
2019-06-06 23:00:00,63.0847777728,-7.83,63.5688452518,4.9947777728,0,4.9947777728,58.09,-7.83,58.6153307591,132.17,4.9947777728,0.0,4.9947777728,4.9947777728,0,4.9947777728,0.0,0.0,0.0,133.46,65.9647777728,-13.02,67.2374323321,4.9947777728,0,4.9947777728,60.97,-13.02,62.3446974489,132.05
2019-06-06 23:30:00,62.0621111094,-8.29,62.613335124,1.7121111093999999,0,1.7121111093999999,60.35,-8.29,60.916718559,132.17,1.7121111093999999,0.0,1.7121111093999999,1.7121111093999999,0,1.7121111093999999,0.0,0.0,0.0,133.58,65.0021111094,-13.5,66.3891892455,1.7121111093999999,0,1.7121111093999999,63.29,-13.5,64.7137860119,132.15
2019-06-07 00:00:00,56.5621111094,-8.6,57.2121701489,1.7521111094,0,1.7521111094,54.81,-8.6,55.4805921021,132.47,1.7521111094,0.0,1.7521111094,1.7521111094,0,1.7521111094,0.0,0.0,0.0,133.69,59.2421111094,-13.88,60.8463813936,1.7521111094,0,1.7521111094,57.49,-13.88,59.1418168473,132.38
2019-06-07 00:30:00,58.8331111094,-9.82,59.6470230842,1.7531111094,0,1.7531111094,57.08,-9.82,57.9185531587,132.58,1.7531111094,0.0,1.7531111094,1.7531111094,0,1.7531111094,0.0,0.0,0.0,133.69,61.5731111094,-15.16,63.4119358771,1.7531111094,0,1.7531111094,59.82,-15.16,61.7110849038,132.38
2019-06-07 01:00:00,60.4845555537,-10.25,61.3469148412,1.8145555537,0,1.8145555537,58.67,-10.25,59.5586383323,132.38,1.8145555537,0.0,1.8145555537,1.8145555537,0,1.8145555537,0.0,0.0,0.0,133.4,63.2845555537,-15.58,65.1741618407,1.8145555537,0,1.8145555537,61.47,-15.58,63.413699624,132.2
2019-06-07 01:30:00,62.5692222204,-9.94,63.3538567829,1.7792222203999999,0,1.7792222203999999,60.79,-9.94,61.5973027007,132.38,1.7792222203999999,0.0,1.7792222203999999,1.7792222203999999,0,1.7792222203999999,0.0,0.0,0.0,133.4,65.4692222204,-15.25,67.2218830304,1.7792222203999999,0,1.7792222203999999,63.69,-15.25,65.4902939373,132.2
2019-06-07 02:00:00,61.304777776,-10.14,62.1377130104,1.754777776,0,1.754777776,59.55,-10.14,60.4071361678,132.23,1.754777776,0.0,1.754777776,1.754777776,0,1.754777776,0.0,0.0,0.0,133.33,64.134777776,-15.46,65.9718221696,1.754777776,0,1.754777776,62.38,-15.46,64.2672233724,132.09
2019-06-07 02:30:00,60.3176666649,-10.5,61.2247573446,1.7576666649,0,1.7576666649,58.56,-10.5,59.4938954852,132.36,1.7576666649,0.0,1.7576666649,1.7576666649,0,1.7576666649,0.0,0.0,0.0,133.41,63.1076666649,-15.86,65.0700944512,1.7576666649,0,1.7576666649,61.35,-15.86,63.3668848848,132.25
2019-06-07 03:00:00,58.4444444427,-10.72,59.419453769,1.7844444427,0,1.7844444427,56.66,-10.72,57.6651888057,132.46,1.7844444427,0.0,1.7844444427,1.7844444427,0,1.7844444427,0.0,0.0,0.0,133.41,61.1344444427,-16.11,63.2214551977,1.7844444427,0,1.7844444427,59.35,-16.11,61.4975983271,132.25
2019-06-07 03:30:00,57.4838888871,-10.83,58.4951825502,1.8038888871,0,1.8038888871,55.68,-10.83,56.7234633992,132.46,1.8038888871,0.0,1.8038888871,1.8038888871,0,1.8038888871,0.0,0.0,0.0,133.5,60.1338888871,-16.23,62.2856122446,1.8038888871,0,1.8038888871,58.33,-16.23,60.5458652593,132.41
2019-06-07 04:00:00,56.8251111092,-11.13,57.9048370395,1.9251111092,0,1.9251111092,54.9,-11.13,56.016844788,132.58,1.9251111092,0.0,1.9251111092,1.9251111092,0,1.9251111092,0.0,0.0,0.0,133.5,59.4351111092,-16.56,61.6989953935,1.9251111092,0,1.9251111092,57.51,-16.56,59.8467517916,132.41
2019-06-07 04:30:00,56.6141111091,-11.23,57.7171592915,1.9641111091,0,1.9641111091,54.65,-11.23,55.7918936764,132.58,1.9641111091,0.0,1.9641111091,1.9641111091,0,1.9641111091,0.0,0.0,0.0,133.5,59.2141111091,-16.66,61.5131413151,1.9641111091,0,1.9641111091,57.25,-16.66,59.6248111108,132.41
2019-06-07 05:00:00,56.4391111092,-10.58,57.4222053111,1.9491111092,0,1.9491111092,54.49,-10.58,55.5076256023,132.33,1.9491111092,0.0,1.9491111092,1.9491111092,0,1.9491111092,0.0,0.0,0.0,133.32,59.0291111092,-15.96,61.1486513207,1.9491111092,0,1.9491111092,57.08,-15.96,59.2692837817,132.22
2019-06-07 05:30:00,54.8188888869,-9.32,55.605512126,1.9488888869,0,1.9488888869,52.87,-9.32,53.68518697,132.11,1.9488888869,0.0,1.9488888869,1.9488888869,0,1.9488888869,0.0,0.0,0.0,133.22,57.3688888869,-14.65,59.2098970791,1.9488888869,0,1.9488888869,55.42,-14.65,57.3236329972,131.96
2019-06-07 06:00:00,54.5415555536,-8.86,55.2565008139,2.0015555536,0,2.0015555536,52.54,-8.86,53.2818092786,132.79,2.0015555536,0.0,2.0015555536,2.0015555536,0,2.0015555536,0.0,0.0,0.0,133.96,57.1015555536,-14.21,58.843111293,2.0015555536,0,2.0015555536,55.1,-14.21,56.9028479076,132.69
2019-06-07 06:30:00,57.6305555535,-7.07,58.0626027095,2.0505555535,0,2.0505555535,55.58,-7.07,56.0278618189,132.87,2.0505555535,0.0,2.0505555535,2.0505555535,0,2.0505555535,0.0,0.0,0.0,134.21,60.3705555535,-12.3,61.6108267907,2.0505555535,0,2.0505555535,58.32,-12.3,59.6029563025,132.77
2019-06-07 07:00:00,64.5211111087,-3.99,64.6443646322,2.3911111087,0,2.3911111087,62.13,-3.99,62.2579874394,131.82,2.3911111087,0.0,2.3911111087,2.3911111087,0,2.3911111087,0.0,0.0,0.0,133.52,67.6111111087,-8.95,68.2009152824,2.3911111087,0,2.3911111087,65.22,-8.95,65.8312304305,131.67
2019-06-07 07:30:00,73.7949999973,-2.3,73.8308338339,2.6549999973,0,2.6549999973,71.14,-2.3,71.1771704973,131.56,2.6549999973,0.0,2.6549999973,2.6549999973,0,2.6549999973,0.0,0.0,0.0,133.52,77.3249999973,-7.11,77.6511926798,2.6549999973,0,2.6549999973,74.67,-7.11,75.0077396007,131.41
2019-06-07 08:00:00,79.2259999953,-0.9,79.2311117886,4.6959999953,0,4.6959999953,74.53,-0.9,74.5354338553,131.32,4.6959999953,0.0,4.6959999953,4.6959999953,0,4.6959999953,0.0,0.0,0.0,133.52,82.9059999953,-5.59,83.094241288,4.6959999953,0,4.6959999953,78.21,-5.59,78.4095160041,131.2
2019-06-07 08:30:00,85.0055555479,1.5899999999999999,85.020424452,7.7055555478,0,7.7055555478,77.3,1.5899999999999999,77.3163507933,130.79,7.7055555478,0.0,7.7055555478,7.7055555478,0,7.7055555478,0.0,0.0,0.0,133.21,88.8055555479,-2.91,88.8532205165,7.7055555478,0,7.7055555478,81.1,-2.91,81.1521909747,130.59
2019-06-07 09:00:00,86.4465555453,2.9,86.4951846384,10.2965555453,0,10.2965555453,76.15,2.9,76.2051999538,131.09,10.2965555453,0.0,10.2965555453,10.2965555453,0,10.2965555453,0.0,0.0,0.0,133.64,90.2065555453,-1.5899999999999999,90.2205672967,10.2965555453,0,10.2965555453,79.91,-1.5899999999999999,79.9258168554,130.92
2019-06-07 09:30:00,88.165111101,3.56,88.2369560641,10.075111101,0,10.075111101,78.09,3.56,78.1711052755,130.77,10.075111101,0.0,10.075111101,10.075111101,0,10.075111101,0.0,0.0,0.0,133.43,92.005111101,-0.86,92.0091303552,10.075111101,0,10.075111101,81.93,-0.86,81.9345134849,130.63
2019-06-07 10:00:00,88.8678888812,4.07,88.961039642,7.7278888812,0,7.7278888812,81.14,4.07,81.242011915,130.55,7.7278888812,0.0,7.7278888812,7.7278888812,0,7.7278888812,0.0,0.0,0.0,133.28,92.8578888812,-0.27,92.8582814156,7.7278888812,0,7.7278888812,85.13,-0.27,85.1304281676,130.39
2019-06-07 10:30:00,88.2593333263,-0.52,88.2608651624,6.9993333263,0,6.9993333263,81.26,-0.52,81.2616637782,130.68,6.9993333263,0.0,6.9993333263,6.9993333263,0,6.9993333263,0.0,0.0,0.0,132.96,92.2693333263,-5.13,92.4118324268,6.9993333263,0,6.9993333263,85.27,-5.13,85.424175735,130.52
2019-06-07 11:00:00,85.2728888776,-2.81,85.3191753215,11.2428888776,0,11.2428888776,74.03,-2.81,74.0833112111,130.96,11.2428888776,0.0,11.2428888776,11.2428888776,0,11.2428888776,0.0,0.0,0.0,132.96,88.9428888776,-7.59,89.2661502581,11.2428888776,0,11.2428888776,77.7,-7.59,78.069828359,130.76
2019-06-07 11:30:00,87.0284444367,-2.59,87.0669756054,7.7884444367,0,7.7884444367,79.24,-2.59,79.2823164394,130.96,7.7884444367,0.0,7.7884444367,7.7884444367,0,7.7884444367,0.0,0.0,0.0,132.96,90.9584444367,-7.32,91.2525123727,7.7884444367,0,7.7884444367,83.17,-7.32,83.4915043582,130.85
2019-06-07 12:00:00,82.3079999867,-4.3,82.4202454607,13.3079999867,0,13.3079999867,69.0,-4.3,69.1338556714,131.4,13.3079999867,0.0,13.3079999867,13.3079999867,0,13.3079999867,0.0,0.0,0.0,133.12,85.7079999867,-9.2,86.2003553457,13.3079999867,0,13.3079999867,72.4,-9.2,72.9821896082,131.24
2019-06-07 12:30:00,76.9009999814,-5.43,77.0924684917,18.6109999814,0,18.6109999814,58.29,-5.43,58.5423692722,131.89,18.6109999814,0.0,18.6109999814,18.6109999814,0,18.6109999814,0.0,0.0,0.0,133.41,79.7609999814,-10.49,80.44785403,18.6109999814,0,18.6109999814,61.15,-10.49,62.0432317018,131.76
2019-06-07 13:00:00,73.5553333157,-5.5,73.760674205,17.6553333157,0,17.6553333157,55.9,-5.5,56.1699207762,132.11,17.6553333157,0.0,17.6553333157,17.6553333157,0,17.6553333157,0.0,0.0,0.0,133.58,76.2653333157,-10.61,76.9998257514,17.6553333157,0,17.6553333157,58.61,-10.61,59.5626073976,131.95
2019-06-07 13:30:00,65.7987777624,-7.13,66.1839561754,15.3587777624,0,15.3587777624,50.44,-7.13,50.941441872,132.34,15.3587777624,0.0,15.3587777624,15.3587777624,0,15.3587777624,0.0,0.0,0.0,133.58,68.2187777624,-12.37,69.3312234091,15.3587777624,0,15.3587777624,52.86,-12.37,54.288088012,132.18
2019-06-07 14:00:00,63.5947777625,-6.1,63.8866633865,15.2747777625,0,15.2747777625,48.32,-6.1,48.7035152735,132.34,15.2747777625,0.0,15.2747777625,15.2747777625,0,15.2747777625,0.0,0.0,0.0,133.7,65.8847777625,-11.29,66.8451048381,15.2747777625,0,15.2747777625,50.61,-11.29,51.853989239,132.18
2019-06-07 14:30:00,64.3072222065,-0.87,64.3131069683,15.6972222065,0,15.6972222065,48.61,-0.87,48.6177848117,132.01,15.6972222065,0.0,15.6972222065,15.6972222065,0,15.6972222065,0.0,0.0,0.0,133.95,66.5872222065,-5.78,66.8376133714,15.6972222065,0,15.6972222065,50.89,-5.78,51.2171894973,131.91
2019-06-07 15:00:00,64.4332222079,-1.16,64.4436631803,14.2732222079,0,14.2732222079,50.16,-1.16,50.1734112853,132.17,14.2732222079,0.0,14.2732222079,14.2732222079,0,14.2732222079,0.0,0.0,0.0,134.1,66.7832222079,-6.1,67.0612314864,14.2732222079,0,14.2732222079,52.51,-6.1,52.8631260899,132.05
2019-06-07 15:30:00,65.3229999871,-1.81,65.3480713358,12.912999987100001,0,12.912999987100001,52.41,-1.81,52.4412452179,132.36,12.912999987100001,0.0,12.912999987100001,12.912999987100001,0,12.912999987100001,0.0,0.0,0.0,134.19,67.7429999871,-6.77,68.0804446758,12.912999987100001,0,12.912999987100001,54.83,-6.77,55.2463736366,132.21
2019-06-07 16:00:00,67.2997777648,-1.8399999999999999,67.3249261952,12.9897777648,0,12.9897777648,54.31,-1.8399999999999999,54.3411602747,131.98,12.9897777648,0.0,12.9897777648,12.9897777648,0,12.9897777648,0.0,0.0,0.0,133.84,69.7497777648,-6.76,70.0765945108,12.9897777648,0,12.9897777648,56.76,-6.76,57.1611336487,131.86
2019-06-07 16:30:00,74.7311111017,-1.6,74.7482372133,9.3811111017,0,9.3811111017,65.35,-1.6,65.3695839057,131.76,9.3811111017,0.0,9.3811111017,9.3811111017,0,9.3811111017,0.0,0.0,0.0,133.71,77.7311111017,-6.43,77.9966059076,9.3811111017,0,9.3811111017,68.35,-6.43,68.6517836622,131.61
2019-06-07 17:00:00,79.2919999885,-2.13,79.3206036423,11.4619999885,0,11.4619999885,67.83,-2.13,67.8634349263,131.62,11.4619999885,0.0,11.4619999885,11.4619999885,0,11.4619999885,0.0,0.0,0.0,133.57,82.3919999885,-6.96,82.6854477046,11.4619999885,0,11.4619999885,70.93,-6.96,71.2706566548,131.47
2019-06-07 17:30:00,77.4356666531,-2.77,77.4851945213,13.5656666531,0,13.5656666531,63.87,-2.77,63.9300383232,131.53,13.5656666531,0.0,13.5656666531,13.5656666531,0,13.5656666531,0.0,0.0,0.0,133.37,80.3356666531,-7.63,80.6971885297,13.5656666531,0,13.5656666531,66.77,-7.63,67.2045370492,131.35
2019-06-07 18:00:00,74.4681110974,-3.88,74.5691220976,13.738111097400001,0,13.738111097400001,60.73,-3.88,60.8538191078,131.67,13.738111097400001,0.0,13.738111097400001,13.738111097400001,0,13.738111097400001,0.0,0.0,0.0,133.37,77.2581110974,-8.82,77.7599391096,13.738111097400001,0,13.738111097400001,63.52,-8.82,64.1294222647,131.55
2019-06-07 18:30:00,82.4997777682,-3.25,82.5637682753,9.5297777682,0,9.5297777682,72.97,-3.25,73.0423397763,131.49,9.5297777682,0.0,9.5297777682,9.5297777682,0,9.5297777682,0.0,0.0,0.0,133.37,85.8797777682,-8.09,86.2599810429,9.5297777682,0,9.5297777682,76.35,-8.09,76.7774094379,131.34
2019-06-07 19:00:00,85.2225555477,-3.2800000000000002,85.2856516307,7.8625555476999995,0,7.8625555476999995,77.36,-3.2800000000000002,77.4295034209,131.49,7.8625555476999995,0.0,7.8625555476999995,7.8625555476999995,0,7.8625555476999995,0.0,0.0,0.0,133.37,88.8125555477,-8.1,89.181164059,7.8625555476999995,0,7.8625555476999995,80.95,-8.1,81.3542408237,131.34
2019-06-07 19:30:00,86.9687777703,-4.01,87.0611762318,7.4987777703,0,7.4987777703,79.47,-4.01,79.5711065651,131.61,7.4987777703,0.0,7.4987777703,7.4987777703,0,7.4987777703,0.0,0.0,0.0,133.47,90.6487777703,-8.84,91.0787928732,7.4987777703,0,7.4987777703,83.15,-8.84,83.6185870486,131.34
2019-06-07 20:00:00,81.3414444366,-4.85,81.4859072664,7.8214444366,0,7.8214444366,73.52,-4.85,73.6797998097,131.81,7.8214444366,0.0,7.8214444366,7.8214444366,0,7.8214444366,0.0,0.0,0.0,133.47,84.7514444366,-9.78,85.3138660131,7.8214444366,0,7.8214444366,76.93,-9.78,77.5491669846,131.65
2019-06-07 20:30:00,81.9027777707,-6.72,82.1779983119,7.0727777707,0,7.0727777707,74.83,-6.72,75.1311340258,132.3,7.0727777707,0.0,7.0727777707,7.0727777707,0,7.0727777707,0.0,0.0,0.0,133.84,85.3627777707,-11.75,86.1676640552,7.0727777707,0,7.0727777707,78.29,-11.75,79.166827649,132.11
2019-06-07 21:00:00,80.4559999935,-7.72,80.8255302175,6.5459999935,0,6.5459999935,73.91,-7.72,74.3120885186,132.3,6.5459999935,0.0,6.5459999935,6.5459999935,0,6.5459999935,0.0,0.0,0.0,133.73,83.8659999935,-12.8,84.8371731902,6.5459999935,0,6.5459999935,77.32,-12.8,78.3723318525,132.11
2019-06-07 21:30:00,77.5812222157,-4.59,77.7168845263,6.5212222157,0,6.5212222157,71.06,-4.59,71.2080873216,131.76,6.5212222157,0.0,6.5212222157,6.5212222157,0,6.5212222157,0.0,0.0,0.0,133.52,80.8612222157,-9.52,81.4197006763,6.5212222157,0,6.5212222157,74.34,-9.52,74.9470880021,131.64
2019-06-07 22:00:00,75.101222216,-5.78,75.3233162994,6.181222216,0,6.181222216,68.92,-5.78,69.1619461843,132.05,6.181222216,0.0,6.181222216,6.181222216,0,6.181222216,0.0,0.0,0.0,133.67,78.261222216,-10.79,79.0015379771,6.181222216,0,6.181222216,72.08,-10.79,72.8831290492,131.92
2019-06-07 22:30:00,70.4058888864,-6.71,70.7249127952,2.5058888864,0,2.5058888864,67.9,-6.71,68.2307416052,132.44,2.5058888864,0.0,2.5058888864,2.5058888864,0,2.5058888864,0.0,0.0,0.0,133.92,73.5258888864,-11.8,74.466746515,2.5058888864,0,2.5058888864,71.02,-11.8,71.9936136057,132.3
2019-06-07 23:00:00,68.1185555534,-6.83,68.4601089006,2.1085555534,0,2.1085555534,66.01,-6.83,66.3624065266,132.13,2.1085555534,0.0,2.1085555534,2.1085555534,0,2.1085555534,0.0,0.0,0.0,133.66,71.1185555534,-11.92,72.1105771992,2.1085555534,0,2.1085555534,69.01,-11.92,70.0318963045,132.04
2019-06-07 23:30:00,61.7706666638,-6.84,62.1482168698,2.8406666638,0,2.8406666638,58.93,-6.84,59.3256310544,132.25,2.8406666638,0.0,2.8406666638,2.8406666638,0,2.8406666638,0.0,0.0,0.0,133.66,64.4506666638,-11.99,65.5564530265,2.8406666638,0,2.8406666638,61.61,-11.99,62.7658521809,132.14
2019-06-08 00:00:00,58.9653333291,-8.46,59.5691374339,4.1953333291,0,4.1953333291,54.77,-8.46,55.4195317555,132.8,4.1953333291,0.0,4.1953333291,4.1953333291,0,4.1953333291,0.0,0.0,0.0,134.04,61.4453333291,-13.75,62.9650020879,4.1953333291,0,4.1953333291,57.25,-13.75,58.8780519379,132.66
2019-06-08 00:30:00,56.3818888848,-9.08,57.1083513526,4.1118888848,0,4.1118888848,52.27,-9.08,53.0527972872,132.8,4.1118888848,0.0,4.1118888848,4.1118888848,0,4.1118888848,0.0,0.0,0.0,134.04,58.7418888848,-14.42,60.4859149699,4.1118888848,0,4.1118888848,54.63,-14.42,56.5010911399,132.74
2019-06-08 01:00:00,57.5317777751,-9.89,58.3756589168,2.6317777750999998,0,2.6317777750999998,54.9,-9.89,55.7837081951,132.8,2.6317777750999998,0.0,2.6317777750999998,2.6317777750999998,0,2.6317777750999998,0.0,0.0,0.0,134.04,60.0017777751,-15.2,61.8971189651,2.6317777750999998,0,2.6317777750999998,57.37,-15.2,59.3494473437,132.74
2019-06-08 01:30:00,61.986111108,-12.0,63.1369778363,3.076111108,0,3.076111108,58.91,-12.0,60.1197812704,132.8,3.076111108,0.0,3.076111108,3.076111108,0,3.076111108,0.0,0.0,0.0,134.04,64.646111108,-17.4,66.9468422063,3.076111108,0,3.076111108,61.57,-17.4,63.9814418406,132.74
2019-06-08 02:00:00,61.2886666648,-12.3,62.5107243723,1.8786666647999999,0,1.8786666647999999,59.41,-12.3,60.6699109938,132.21,1.8786666647999999,0.0,1.8786666647999999,1.8786666647999999,0,1.8786666647999999,0.0,0.0,0.0,133.14,63.9386666648,-17.71,66.3460412901,1.8786666647999999,0,1.8786666647999999,62.06,-17.71,64.5374906547,132.15
2019-06-08 02:30:00,59.5458888848,-12.73,60.891426187,4.0858888848,0,4.0858888848,55.46,-12.73,56.9022363357,132.69,4.0858888848,0.0,4.0858888848,4.0858888848,0,4.0858888848,0.0,0.0,0.0,133.43,62.0358888848,-18.21,64.6533495631,4.0858888848,0,4.0858888848,57.95,-18.21,60.7437782822,132.54
2019-06-08 03:00:00,57.4272222181,-13.07,58.8957617464,4.1472222181,0,4.1472222181,53.28,-13.07,54.8596691569,132.98,4.1472222181,0.0,4.1472222181,4.1472222181,0,4.1472222181,0.0,0.0,0.0,133.7,59.8072222181,-18.61,62.6357400327,4.1472222181,0,4.1472222181,55.66,-18.61,58.6887357165,132.9
2019-06-08 03:30:00,55.9101111085,-13.58,57.5357013007,2.6201111085,0,2.6201111085,53.29,-13.58,54.9930950211,133.3,2.6201111085,0.0,2.6201111085,2.6201111085,0,2.6201111085,0.0,0.0,0.0,133.96,58.3001111085,-19.15,61.3646922526,2.6201111085,0,2.6201111085,55.68,-19.15,58.8811081757,133.12
2019-06-08 04:00:00,55.1496666646,-13.71,56.8282485496,2.1096666646,0,2.1096666646,53.04,-13.71,54.7832611297,133.38,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,133.96,57.5196666646,-19.29,60.6680818322,2.1096666646,0,2.1096666646,55.41,-19.29,58.6717325464,133.23
2019-06-08 04:30:00,54.9397777756,-13.74,56.631853069,2.1597777756,0,2.1597777756,52.78,-13.74,54.539123572,133.38,2.1597777756,0.0,2.1597777756,2.1597777756,0,2.1597777756,0.0,0.0,0.0,133.96,57.2897777756,-19.34,60.4661412493,2.1597777756,0,2.1597777756,55.13,-19.34,58.4239034985,133.23
2019-06-08 05:00:00,53.9296666645,-13.92,55.697175391100004,2.1696666645000002,0,2.1696666645000002,51.76,-13.92,53.5991044701,133.59,2.1696666645000002,0.0,2.1696666645000002,2.1696666645000002,0,2.1696666645000002,0.0,0.0,0.0,134.22,56.2396666645,-19.53,59.5342003099,2.1696666645000002,0,2.1696666645000002,54.07,-19.53,57.4890059055,133.45
2019-06-08 05:30:00,54.6054444423,-13.8,56.3222386162,2.1154444423,0,2.1154444423,52.49,-13.8,54.2737514826,133.59,2.1154444423,0.0,2.1154444423,2.1154444423,0,2.1154444423,0.0,0.0,0.0,134.22,56.9554444423,-19.4,60.1687846946,2.1154444423,0,2.1154444423,54.84,-19.4,58.1703154538,133.45
2019-06-08 06:00:00,55.1327777754,-13.56,56.7758468473,2.3727777754,0,2.3727777754,52.76,-13.56,54.4746840285,133.39,2.3727777754,0.0,2.3727777754,2.3727777754,0,2.3727777754,0.0,0.0,0.0,134.03,57.4927777754,-19.14,60.5950418461,2.3727777754,0,2.3727777754,55.12,-19.14,58.348556109,133.27
2019-06-08 06:30:00,58.8362222191,-12.19,60.0857482688,3.0762222191,0,3.0762222191,55.76,-12.19,57.0769103929,133.29,3.0762222191,0.0,3.0762222191,3.0762222191,0,3.0762222191,0.0,0.0,0.0,134.11,61.3362222191,-17.67,63.8307218831,3.0762222191,0,3.0762222191,58.26,-17.67,60.8806742735,133.15
2019-06-08 07:00:00,61.4601111063,-11.28,62.4866678356,4.8301111063,0,4.8301111063,56.63,-11.28,57.7424912867,133.29,4.8301111063,0.0,4.8301111063,4.8301111063,0,4.8301111063,0.0,0.0,0.0,134.18,64.0101111063,-16.72,66.15778657,4.8301111063,0,4.8301111063,59.18,-16.72,61.4965917755,133.15
2019-06-08 07:30:00,66.9486666612,-9.41,67.6067457263,5.5086666612,0,5.5086666612,61.44,-9.41,62.1564292732,133.04,5.5086666612,0.0,5.5086666612,5.5086666612,0,5.5086666612,0.0,0.0,0.0,134.18,69.7086666612,-14.71,71.243822944,5.5086666612,0,5.5086666612,64.2,-14.71,65.8636781542,132.96
2019-06-08 08:00:00,71.438888881,-7.47,71.8283770146,7.908888881,0,7.908888881,63.53,-7.47,63.9676621427,132.35,7.908888881,0.0,7.908888881,7.908888881,0,7.908888881,0.0,0.0,0.0,133.71,74.288888881,-12.62,75.3531911147,7.908888881,0,7.908888881,66.38,-12.62,67.5689928888,132.23
2019-06-08 08:30:00,76.8032222085,-6.01,77.038010369,13.7032222085,0,13.7032222085,63.1,-6.01,63.3855669691,131.81,13.7032222085,0.0,13.7032222085,13.7032222085,0,13.7032222085,0.0,0.0,0.0,133.31,79.6132222085,-11.06,80.3777876681,13.7032222085,0,13.7032222085,65.91,-11.06,66.8315172654,131.63
2019-06-08 09:00:00,78.9412222038,-4.48,79.068242443,18.4612222038,0,18.4612222038,60.48,-4.48,60.6456989407,131.71,18.4612222038,0.0,18.4612222038,18.4612222038,0,18.4612222038,0.0,0.0,0.0,133.31,81.6712222038,-9.47,82.2184251628,18.4612222038,0,18.4612222038,63.21,-9.47,63.9154519659,131.63
2019-06-08 09:30:00,76.3188888687,-3.91,76.4189825773,20.2288888687,0,20.2288888687,56.09,-3.91,56.2261167075,131.97,20.2288888687,0.0,20.2288888687,20.2288888687,0,20.2288888687,0.0,0.0,0.0,133.64,78.7988888687,-8.92,79.302151843,20.2288888687,0,20.2288888687,58.57,-8.92,59.2453483406,131.82
2019-06-08 10:00:00,73.1778888692,-3.58,73.265406703,19.7078888692,0,19.7078888692,53.47,-3.58,53.5897126322,131.9,19.7078888692,0.0,19.7078888692,19.7078888692,0,19.7078888692,0.0,0.0,0.0,133.64,75.5278888692,-8.57,76.01254434,19.7078888692,0,19.7078888692,55.82,-8.57,56.4740409392,131.72
2019-06-08 10:30:00,67.2699999778,-3.19,67.3455937461,22.1599999778,0,22.1599999778,45.11,-3.19,45.2226514039,131.65,22.1599999778,0.0,22.1599999778,22.1599999778,0,22.1599999778,0.0,0.0,0.0,133.35,69.1999999778,-8.21,69.6853219619,22.1599999778,0,22.1599999778,47.04,-8.21,47.751080616,131.52
2019-06-08 11:00:00,68.8609999746,-3.01,68.9267540038,25.4409999746,0,25.4409999746,43.42,-3.01,43.5242059089,131.77,25.4409999746,0.0,25.4409999746,25.4409999746,0,25.4409999746,0.0,0.0,0.0,133.45,70.7309999746,-8.04,71.1864871826,25.4409999746,0,25.4409999746,45.29,-8.04,45.9981053958,131.65
2019-06-08 11:30:00,68.2571110866,-2.59,68.3062318818,24.5471110866,0,24.5471110866,43.71,-2.59,43.7866669204,131.77,24.5471110866,0.0,24.5471110866,24.5471110866,0,24.5471110866,0.0,0.0,0.0,133.56,70.1271110866,-7.6,70.537732522,24.5471110866,0,24.5471110866,45.58,-7.6,46.2092674688,131.65
2019-06-08 12:00:00,68.0916666417,-2.84,68.1508669501,24.9416666417,0,24.9416666417,43.15,-2.84,43.2433590277,131.9,24.9416666417,0.0,24.9416666417,24.9416666417,0,24.9416666417,0.0,0.0,0.0,133.56,69.9516666417,-7.85,70.3907534123,24.9416666417,0,24.9416666417,45.01,-7.85,45.689414529,131.73
2019-06-08 12:30:00,68.5397777567,-2.8,68.5969469797,21.0597777567,0,21.0597777567,47.48,-2.8,47.5624894218,131.81,21.0597777567,0.0,21.0597777567,21.0597777567,0,21.0597777567,0.0,0.0,0.0,133.56,70.6097777567,-7.79,71.0381926491,21.0597777567,0,21.0597777567,49.55,-7.79,50.1586144147,131.73
2019-06-08 13:00:00,62.7733333099,-3.12,62.8508215924,23.3933333099,0,23.3933333099,39.38,-3.12,39.5034023851,132.02,23.3933333099,0.0,23.3933333099,23.3933333099,0,23.3933333099,0.0,0.0,0.0,133.66,64.4433333099,-8.19,64.9616756873,23.3933333099,0,23.3933333099,41.05,-8.19,41.8590324781,131.88
2019-06-08 13:30:00,63.8513333114,-3.21,63.9319706066,21.9713333114,0,21.9713333114,41.88,-3.21,42.0028391898,132.15,21.9713333114,0.0,21.9713333114,21.9713333114,0,21.9713333114,0.0,0.0,0.0,133.81,65.6513333114,-8.28,66.1714135073,21.9713333114,0,21.9713333114,43.68,-8.28,44.4578541992,132.04
2019-06-08 14:00:00,59.5167777564,-3.42,59.6149581439,21.4167777564,0,21.4167777564,38.1,-3.42,38.2531881024,132.15,21.4167777564,0.0,21.4167777564,21.4167777564,0,21.4167777564,0.0,0.0,0.0,133.81,61.1067777564,-8.54,61.7006473853,21.4167777564,0,21.4167777564,39.69,-8.54,40.598370657,132.04
2019-06-08 14:30:00,58.044555531,-4.2,58.1963093915,24.564555531,0,24.564555531,33.48,-4.2,33.7424124804,132.55,24.564555531,0.0,24.564555531,24.564555531,0,24.564555531,0.0,0.0,0.0,134.04,59.414555531,-9.4,60.1535485981,24.564555531,0,24.564555531,34.85,-9.4,36.0954637039,132.41
2019-06-08 15:00:00,56.5754444179,-5.1,56.8048493624,26.5454444179,0,26.5454444179,30.03,-5.1,30.4599885095,132.87,26.5454444179,0.0,26.5454444179,26.5454444179,0,26.5454444179,0.0,0.0,0.0,134.28,57.8054444179,-10.37,58.7282411141,26.5454444179,0,26.5454444179,31.26,-10.37,32.935155988700004,132.71
2019-06-08 15:30:00,60.5324444208,-4.0,60.6644609929,23.6024444208,0,23.6024444208,36.93,-4.0,37.1459944005,132.56,23.6024444208,0.0,23.6024444208,23.6024444208,0,23.6024444208,0.0,0.0,0.0,134.09,62.0824444208,-9.16,62.7545656129,23.6024444208,0,23.6024444208,38.48,-9.16,39.5552272146,132.42
2019-06-08 16:00:00,56.4057777577,-3.61,56.5211806711,20.0357777577,0,20.0357777577,36.37,-3.61,36.5487209079,132.33,20.0357777577,0.0,20.0357777577,20.0357777577,0,20.0357777577,0.0,0.0,0.0,133.92,57.9157777577,-8.75,58.5730297431,20.0357777577,0,20.0357777577,37.88,-8.75,38.8774600508,132.19
2019-06-08 16:30:00,62.0008888675,-4.16,62.1402914409,21.3408888675,0,21.3408888675,40.66,-4.16,40.8722546479,132.44,21.3408888675,0.0,21.3408888675,21.3408888675,0,21.3408888675,0.0,0.0,0.0,134.02,63.7308888675,-9.31,64.407315546,21.3408888675,0,21.3408888675,42.39,-9.31,43.4003248836,132.33
2019-06-08 17:00:00,66.7866666449,-3.99,66.9057467004,21.7366666449,0,21.7366666449,45.05,-3.99,45.226348515,132.31,21.7366666449,0.0,21.7366666449,21.7366666449,0,21.7366666449,0.0,0.0,0.0,133.9,68.7366666449,-9.09,69.3351097313,21.7366666449,0,21.7366666449,47.0,-9.09,47.8709525704,132.15
2019-06-08 17:30:00,65.8252222001,-3.41,65.9134885868,22.1652222001,0,22.1652222001,43.66,-3.41,43.7929640468,132.14,22.1652222001,0.0,22.1652222001,22.1652222001,0,22.1652222001,0.0,0.0,0.0,133.83,67.7452222001,-8.49,68.2751435805,22.1652222001,0,22.1652222001,45.58,-8.49,46.3639569062,132.02
2019-06-08 18:00:00,66.4677777582,-3.71,66.5712368828,19.6277777581,0,19.6277777581,46.84,-3.71,46.9866970535,132.07,19.6277777581,0.0,19.6277777581,19.6277777581,0,19.6277777581,0.0,0.0,0.0,133.71,68.5377777581,-8.78,69.0978681294,19.6277777581,0,19.6277777581,48.91,-8.78,49.6918152214,131.93
2019-06-08 18:30:00,69.0794444289,-4.05,69.1980645872,15.5094444289,0,15.5094444289,53.57,-4.05,53.7228759468,132.0,15.5094444289,0.0,15.5094444289,15.5094444289,0,15.5094444289,0.0,0.0,0.0,133.63,71.4994444289,-9.07,72.0724319948,15.5094444289,0,15.5094444289,55.99,-9.07,56.7198818758,131.82
2019-06-08 19:00:00,67.3809999877,-4.07,67.5038077396,12.2609999877,0,12.2609999877,55.12,-4.07,55.2700578976,131.65,12.2609999877,0.0,12.2609999877,12.2609999877,0,12.2609999877,0.0,0.0,0.0,133.27,69.9009999877,-9.08,70.4882699411,12.2609999877,0,12.2609999877,57.64,-9.08,58.3508011942,131.5
2019-06-08 19:30:00,68.7665555472,-5.07,68.9532019694,8.3365555472,0,8.3365555472,60.43,-5.07,60.6423103122,131.65,8.3365555472,0.0,8.3365555472,8.3365555472,0,8.3365555472,0.0,0.0,0.0,133.15,71.5465555472,-10.1,72.2559313183,8.3365555472,0,8.3365555472,63.21,-10.1,64.0118278133,131.43
2019-06-08 20:00:00,67.7233333292,-5.21,67.9234420302,4.0933333292,0,4.0933333292,63.63,-5.21,63.8429400952,131.5,4.0933333292,0.0,4.0933333292,4.0933333292,0,4.0933333292,0.0,0.0,0.0,133.15,70.6533333292,-10.21,71.3872370283,4.0933333292,0,4.0933333292,66.56,-10.21,67.338530575,131.43
2019-06-08 20:30:00,67.6961111054,-6.16,67.9757975958,5.7561111054000005,0,5.7561111054000005,61.94,-6.16,62.2455556646,131.78,5.7561111054000005,0.0,5.7561111054000005,5.7561111054000005,0,5.7561111054000005,0.0,0.0,0.0,133.28,70.5461111054,-11.25,71.437499201,5.7561111054000005,0,5.7561111054000005,64.79,-11.25,65.7594601559,131.67
2019-06-08 21:00:00,66.6411111063,-6.63,66.970102206,4.8011111063000005,0,4.8011111063000005,61.84,-6.63,62.1943928341,131.78,4.8011111063000005,0.0,4.8011111063000005,4.8011111063000005,0,4.8011111063000005,0.0,0.0,0.0,133.28,69.4911111063,-11.73,70.4741613841,4.8011111063000005,0,4.8011111063000005,64.69,-11.73,65.7448781275,131.67
2019-06-08 21:30:00,64.6214444418,-7.01,65.0005475496,2.6414444418,0,2.6414444418,61.98,-7.01,62.3751593184,131.78,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,133.28,67.4814444418,-12.14,68.5647500101,2.6414444418,0,2.6414444418,64.84,-12.14,65.9666976587,131.67
2019-06-08 22:00:00,62.617111104,-7.79,63.099815396,7.157111104,0,7.157111104,55.46,-7.79,56.004425718,131.7,7.157111104,0.0,7.157111104,7.157111104,0,7.157111104,0.0,0.0,0.0,132.99,65.167111104,-12.96,66.4433139574,7.157111104,0,7.157111104,58.01,-12.96,59.4400681359,131.58
2019-06-08 22:30:00,60.3487777706,-8.09,60.8886120584,7.1887777706,0,7.1887777706,53.16,-8.09,53.7720531503,132.06,7.1887777706,0.0,7.1887777706,7.1887777706,0,7.1887777706,0.0,0.0,0.0,133.3,62.7987777706,-13.32,64.195863492,7.1887777706,0,7.1887777706,55.61,-13.32,57.1829913523,131.92
2019-06-08 23:00:00,59.3001111082,-8.2,59.8643731901,2.8801111082,0,2.8801111082,56.42,-8.2,57.0127740072,132.06,2.8801111082,0.0,2.8801111082,2.8801111082,0,2.8801111082,0.0,0.0,0.0,133.3,61.9001111082,-13.42,63.3381413937,2.8801111082,0,2.8801111082,59.02,-13.42,60.5264966771,131.92
2019-06-08 23:30:00,57.2834444413,-9.94,58.1394582625,3.1534444413,0,3.1534444413,54.13,-9.94,55.0350842645,132.82,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,133.89,59.7534444413,-15.31,61.6836301023,3.1534444413,0,3.1534444413,56.6,-15.31,58.6340865026,132.69
2019-06-09 00:00:00,60.6602222194,-12.6,61.9550043153,2.8002222194,0,2.8002222194,57.86,-12.6,59.2160417455,132.82,2.8002222194,0.0,2.8002222194,2.8002222194,0,2.8002222194,0.0,0.0,0.0,133.69,63.2402222194,-18.05,65.7657069175,2.8002222194,0,2.8002222194,60.44,-18.05,63.0776989117,132.69
2019-06-09 00:30:00,62.112555554,-12.66,63.3896297311,1.602555554,0,1.602555554,60.51,-12.66,61.8201884501,132.98,1.602555554,0.0,1.602555554,1.602555554,0,1.602555554,0.0,0.0,0.0,133.84,64.802555554,-18.11,67.2855356397,1.602555554,0,1.602555554,63.2,-18.11,65.7435327618,132.86
2019-06-09 01:00:00,59.5535555539,-13.19,60.9967382662,1.6135555539,0,1.6135555539,57.94,-13.19,59.4223838297,133.29,1.6135555539,0.0,1.6135555539,1.6135555539,0,1.6135555539,0.0,0.0,0.0,134.04,62.1335555539,-18.7,64.8865835576,1.6135555539,0,1.6135555539,60.52,-18.7,63.3431953725,133.16
2019-06-09 01:30:00,61.617666665,-12.81,62.9351487266,1.617666665,0,1.617666665,60.0,-12.81,61.3522297883,133.07,1.617666665,0.0,1.617666665,1.617666665,0,1.617666665,0.0,0.0,0.0,133.89,64.297666665,-18.28,66.8457054609,1.617666665,0,1.617666665,62.68,-18.28,65.2912000196,132.95
2019-06-09 02:00:00,60.476666665,-12.61,61.7773365476,1.636666665,0,1.636666665,58.84,-12.61,60.1760558694,132.37,1.636666665,0.0,1.636666665,1.636666665,0,1.636666665,0.0,0.0,0.0,133.18,63.106666665,-18.04,65.6345410403,1.636666665,0,1.636666665,61.47,-18.04,64.0624890244,132.22
2019-06-09 02:30:00,59.2469999984,-13.17,60.6931290082,1.6469999984,0,1.6469999984,57.6,-13.17,59.086452762,132.88,1.6469999984,0.0,1.6469999984,1.6469999984,0,1.6469999984,0.0,0.0,0.0,133.62,61.8069999984,-18.67,64.565270454,1.6469999984,0,1.6469999984,60.16,-18.67,62.9904318131,132.74
2019-06-09 03:00:00,56.6978888872,-15.09,58.6716175358,1.6778888872,0,1.6778888872,55.02,-15.09,57.0518054053,133.82,1.6778888872,0.0,1.6778888872,1.6778888872,0,1.6778888872,0.0,0.0,0.0,134.33,59.1578888872,-20.74,62.6881441549,1.6778888872,0,1.6778888872,57.48,-20.74,61.1072663437,133.69
2019-06-09 03:30:00,55.2657777761,-15.41,57.3739862063,1.6657777761,0,1.6657777761,53.6,-15.41,55.771212108,133.82,1.6657777761,0.0,1.6657777761,1.6657777761,0,1.6657777761,0.0,0.0,0.0,134.33,57.6457777761,-21.09,61.3826017322,1.6657777761,0,1.6657777761,55.98,-21.09,59.8209704034,133.69
2019-06-09 04:00:00,54.669222220500004,-15.38,56.7914452906,1.6792222205,0,1.6792222205,52.99,-15.38,55.1768474997,133.82,1.6792222205,0.0,1.6792222205,1.6792222205,0,1.6792222205,0.0,0.0,0.0,134.33,57.0292222205,-21.08,60.8004817997,1.6792222205,0,1.6792222205,55.35,-21.08,59.2282778747,133.69
2019-06-09 04:30:00,54.4029999983,-15.7,56.6231084348,1.6629999983000001,0,1.6629999983000001,52.74,-15.7,55.0272441614,134.09,1.6629999983000001,0.0,1.6629999983000001,1.6629999983000001,0,1.6629999983000001,0.0,0.0,0.0,134.54,56.7429999983,-21.41,60.6478041549,1.6629999983000001,0,1.6629999983000001,55.08,-21.41,59.0947924948,133.95
2019-06-09 05:00:00,53.1498888872,-15.79,55.445782425,1.6798888872000002,0,1.6798888872000002,51.47,-15.79,53.8375798119,134.19,1.6798888872000002,0.0,1.6798888872000002,1.6798888872000002,0,1.6798888872000002,0.0,0.0,0.0,134.63,55.4498888872,-21.53,59.4830318461,1.6798888872000002,0,1.6798888872000002,53.77,-21.53,57.9202365327,134.07
2019-06-09 05:30:00,53.4589999982,-14.74,55.4538752551,1.7889999982,0,1.7889999982,51.67,-14.74,53.7313362946,134.44,1.7889999982,0.0,1.7889999982,1.7889999982,0,1.7889999982,0.0,0.0,0.0,134.99,55.7489999982,-20.44,59.377980774,1.7889999982,0,1.7889999982,53.96,-20.44,57.7016048304,134.3
2019-06-09 06:00:00,49.6846666625,-13.54,51.4965795113,4.1846666625,0,4.1846666625,45.5,-13.54,47.4719032692,134.44,4.1846666625,0.0,4.1846666625,4.1846666625,0,4.1846666625,0.0,0.0,0.0,135.15,51.6646666625,-19.24,55.1308931666,4.1846666625,0,4.1846666625,47.48,-19.24,51.2301473744,134.3
2019-06-09 06:30:00,45.675222215,-12.22,47.2816489178,7.235222215,0,7.235222215,38.44,-12.22,40.3356170152,134.1,7.235222215,0.0,7.235222215,7.235222215,0,7.235222215,0.0,0.0,0.0,134.82,47.365222215,-17.88,50.6276473429,7.235222215,0,7.235222215,40.13,-17.88,43.9330319919,133.95
2019-06-09 07:00:00,39.1263333249,-9.69,40.3083869617,8.4463333249,0,8.4463333249,30.68,-9.69,32.1738791569,133.7,8.4463333249,0.0,8.4463333249,8.4463333249,0,8.4463333249,0.0,0.0,0.0,134.67,40.4963333249,-15.26,43.2760974761,8.4463333249,0,8.4463333249,32.05,-15.26,35.4974661068,133.59
2019-06-09 07:30:00,44.1313333262,-8.28,44.9013694797,7.1213333262,0,7.1213333262,37.01,-8.28,37.9249060645,133.16,7.1213333262,0.0,7.1213333262,7.1213333262,0,7.1213333262,0.0,0.0,0.0,134.31,45.8013333262,-13.71,47.8092693362,7.1213333262,0,7.1213333262,38.68,-13.71,41.03786666,133.06
2019-06-09 08:00:00,48.9035555471,-7.19,49.4292812526,8.4835555471,0,8.4835555471,40.42,-7.19,41.0545064518,132.54,8.4835555471,0.0,8.4835555471,8.4835555471,0,8.4835555471,0.0,0.0,0.0,133.81,50.7235555471,-12.5,52.2410670578,8.4835555471,0,8.4835555471,42.24,-12.5,44.0507389268,132.46
2019-06-09 08:30:00,52.2296666559,-5.63,52.5322280032,10.7996666559,0,10.7996666559,41.43,-5.63,41.8107856898,131.87,10.7996666559,0.0,10.7996666559,10.7996666559,0,10.7996666559,0.0,0.0,0.0,133.27,54.1096666559,-10.83,55.1828318013,10.7996666559,0,10.7996666559,43.31,-10.83,44.6435325663,131.73
2019-06-09 09:00:00,53.9007777659,-5.0,54.1321886106,11.8507777659,0,11.8507777659,42.05,-5.0,42.3462217913,132.42,11.8507777659,0.0,11.8507777659,11.8507777659,0,11.8507777659,0.0,0.0,0.0,133.88,55.7807777659,-10.19,56.7038911202,11.8507777659,0,11.8507777659,43.93,-10.19,45.0963524024,132.3
2019-06-09 09:30:00,56.776444429,-4.54,56.957670616,15.456444429,0,15.456444429,41.32,-4.54,41.568666084,132.17,15.456444429,0.0,15.456444429,15.456444429,0,15.456444429,0.0,0.0,0.0,133.66,58.626444429,-9.7,59.4234800932,15.456444429,0,15.456444429,43.17,-9.7,44.2463433517,132.06
2019-06-09 10:00:00,56.8219999826,-3.71,56.9429871189,17.4419999826,0,17.4419999826,39.38,-3.71,39.554373968,131.99,17.4419999826,0.0,17.4419999826,17.4419999826,0,17.4419999826,0.0,0.0,0.0,133.55,58.5719999826,-8.82,59.2323524939,17.4419999826,0,17.4419999826,41.13,-8.82,42.0650603233,131.85
2019-06-09 10:30:00,56.7076666483,-3.21,56.7984467807,18.3176666483,0,18.3176666483,38.39,-3.21,38.5239691621,131.59,18.3176666483,0.0,18.3176666483,18.3176666483,0,18.3176666483,0.0,0.0,0.0,133.28,58.4076666483,-8.28,58.991642826,18.3176666483,0,18.3176666483,40.09,-8.28,40.9361270762,131.53
2019-06-09 11:00:00,59.449888869,-1.71,59.4744767655,19.899888869,0,19.899888869,39.55,-1.71,39.5869498699,131.59,19.899888869,0.0,19.899888869,19.899888869,0,19.899888869,0.0,0.0,0.0,133.4,61.179888869,-6.69,61.5445765443,19.899888869,0,19.899888869,41.28,-6.69,41.8185903636,131.53
2019-06-09 11:30:00,54.8707777512,-1.77,54.899318311,26.6207777512,0,26.6207777512,28.25,-1.77,28.3053952454,131.88,26.6207777512,0.0,26.6207777512,26.6207777512,0,26.6207777512,0.0,0.0,0.0,133.59,56.0707777512,-6.84,56.4864383513,26.6207777512,0,26.6207777512,29.45,-6.84,30.233889925,131.73
2019-06-09 12:00:00,54.674999969699996,-1.72,54.7020476919,30.3349999697,0,30.3349999697,24.34,-1.72,24.4006967114,131.96,30.3349999697,0.0,30.3349999697,30.3349999697,0,30.3349999697,0.0,0.0,0.0,133.7,55.6949999697,-6.82,56.1110098075,30.3349999697,0,30.3349999697,25.36,-6.82,26.2610357755,131.85
2019-06-09 12:30:00,53.5637777502,-0.66,53.5678437766,27.5437777502,0,27.5437777502,26.02,-0.66,26.0283691383,131.96,27.5437777502,0.0,27.5437777502,27.5437777502,0,27.5437777502,0.0,0.0,0.0,133.79,54.6537777502,-5.69,54.9491721719,27.5437777502,0,27.5437777502,27.11,-5.69,27.7006895221,131.85
2019-06-09 13:00:00,53.8637777506,0.61,53.8672317236,27.2037777506,0,27.2037777506,26.66,0.61,26.6669777065,131.56,27.2037777506,0.0,27.2037777506,27.2037777506,0,27.2037777506,0.0,0.0,0.0,133.53,54.9637777506,-4.34,55.1348570744,27.2037777506,0,27.2037777506,27.76,-4.34,28.0972098259,131.41
2019-06-09 13:30:00,53.3172222016,-0.01,53.3172231394,20.6272222016,0,20.6272222016,32.69,-0.01,32.6900015295,131.69,20.6272222016,0.0,20.6272222016,20.6272222016,0,20.6272222016,0.0,0.0,0.0,133.6,54.6972222016,-4.95,54.920748507,20.6272222016,0,20.6272222016,34.07,-4.95,34.4277126745,131.51
2019-06-09 14:00:00,56.4075555366,-0.08,56.4076122666,18.9275555366,0,18.9275555366,37.48,-0.08,37.4800853788,131.78,18.9275555366,0.0,18.9275555366,18.9275555366,0,18.9275555366,0.0,0.0,0.0,133.7,58.0575555366,-5.04,58.2759071563,18.9275555366,0,18.9275555366,39.13,-5.04,39.45324448,131.61
2019-06-09 14:30:00,58.0814444252,-0.17,58.0816932132,19.2514444252,0,19.2514444252,38.83,-0.17,38.8303721332,131.92,19.2514444252,0.0,19.2514444252,19.2514444252,0,19.2514444252,0.0,0.0,0.0,133.84,59.8114444252,-5.1,60.0284839408,19.2514444252,0,19.2514444252,40.56,-5.1,40.8793786646,131.72
2019-06-09 15:00:00,53.639222203,-0.24,53.6397591208,19.249222203,0,19.249222203,34.39,-0.24,34.3908374426,131.84,19.249222203,0.0,19.249222203,19.249222203,0,19.249222203,0.0,0.0,0.0,133.84,55.139222203,-5.25,55.3885938181,19.249222203,0,19.249222203,35.89,-5.25,36.2719533524,131.72
2019-06-09 15:30:00,58.6806666489,-0.33,58.6815945451,17.8006666489,0,17.8006666489,40.88,-0.33,40.8813319255,131.77,17.8006666489,0.0,17.8006666489,17.8006666489,0,17.8006666489,0.0,0.0,0.0,133.74,60.5206666489,-5.26,60.7488163804,17.8006666489,0,17.8006666489,42.72,-5.26,43.0426067984,131.63
2019-06-09 16:00:00,61.0121110908,-0.85,61.0180317591,20.3221110908,0,20.3221110908,40.69,-0.85,40.6988771344,131.77,20.3221110908,0.0,20.3221110908,20.3221110908,0,20.3221110908,0.0,0.0,0.0,133.74,62.8721110908,-5.8,63.1390715248,20.3221110908,0,20.3221110908,42.55,-5.8,42.9434802968,131.63
2019-06-09 16:30:00,63.0499999797,-1.1,63.0595948088,20.2499999797,0,20.2499999797,42.8,-1.1,42.8141331805,131.66,20.2499999797,0.0,20.2499999797,20.2499999797,0,20.2499999797,0.0,0.0,0.0,133.58,65.0099999797,-6.04,65.2899816003,20.2499999797,0,20.2499999797,44.76,-6.04,45.1656860902,131.51
2019-06-09 17:00:00,64.120666646,-1.22,64.1322718382,20.630666646,0,20.630666646,43.49,-1.22,43.5071086146,131.46,20.630666646,0.0,20.630666646,20.630666646,0,20.630666646,0.0,0.0,0.0,133.34,66.110666646,-6.15,66.39610488860001,20.630666646,0,20.630666646,45.48,-6.15,45.8939309713,131.32
2019-06-09 17:30:00,65.1944444254,-3.91,65.3115892008,19.0444444254,0,19.0444444254,46.15,-3.91,46.3153387119,131.46,19.0444444254,0.0,19.0444444254,19.0444444254,0,19.0444444254,0.0,0.0,0.0,133.13,67.3144444254,-8.94,67.9055080851,19.0444444254,0,19.0444444254,48.27,-8.94,49.0909003788,131.48
2019-06-09 18:00:00,68.8842222041,-4.02,69.0014236713,18.1542222041,0,18.1542222041,50.73,-4.02,50.8890292696,131.37,18.1542222041,0.0,18.1542222041,18.1542222041,0,18.1542222041,0.0,0.0,0.0,132.96,71.2142222041,-9.02,71.7831863609,18.1542222041,0,18.1542222041,53.06,-9.02,53.8212225799,131.21
2019-06-09 18:30:00,72.3694444288,-4.25,72.49413070680001,15.6694444288,0,15.6694444288,56.7,-4.25,56.8590582054,131.04,15.6694444288,0.0,15.6694444288,15.6694444288,0,15.6694444288,0.0,0.0,0.0,132.65,75.0194444288,-9.21,75.5826775287,15.6694444288,0,15.6694444288,59.35,-9.21,60.0603579743,130.88
2019-06-09 19:00:00,73.8814444317,-4.18,73.9995961565,12.7214444317,0,12.7214444317,61.16,-4.18,61.3026753087,131.48,12.7214444317,0.0,12.7214444317,12.7214444317,0,12.7214444317,0.0,0.0,0.0,133.16,76.7214444317,-9.14,77.2639607818,12.7214444317,0,12.7214444317,64.0,-9.14,64.6493588522,131.32
2019-06-09 19:30:00,75.7763333248,-4.68,75.9207158301,8.5363333248,0,8.5363333248,67.24,-4.68,67.4026705702,131.48,8.5363333248,0.0,8.5363333248,8.5363333248,0,8.5363333248,0.0,0.0,0.0,133.28,78.9263333248,-9.63,79.5116531843,8.5363333248,0,8.5363333248,70.39,-9.63,71.0456824867,131.42
2019-06-09 20:00:00,73.7482222151,-7.2,74.0988547813,7.0882222151,0,7.0882222151,66.66,-7.2,67.0477113703,132.17,7.0882222151,0.0,7.0882222151,7.0882222151,0,7.0882222151,0.0,0.0,0.0,133.62,76.8582222151,-12.3,77.8362147209,7.0882222151,0,7.0882222151,69.77,-12.3,70.8459095502,132.03
2019-06-09 20:30:00,71.7749999936,-8.35,72.2590694936,6.3749999936,0,6.3749999936,65.4,-8.35,65.930891849,132.32,6.3749999936,0.0,6.3749999936,6.3749999936,0,6.3749999936,0.0,0.0,0.0,133.62,74.8349999936,-13.54,76.0500415782,6.3749999936,0,6.3749999936,68.46,-13.54,69.7861246954,132.18
2019-06-09 21:00:00,71.3804444387,-9.43,72.0006440823,5.7104444387,0,5.7104444387,65.67,-9.43,66.3436040625,132.22,5.7104444387,0.0,5.7104444387,5.7104444387,0,5.7104444387,0.0,0.0,0.0,133.4,74.4404444387,-14.64,75.8663915593,5.7104444387,0,5.7104444387,68.73,-14.64,70.2719182889,132.11
2019-06-09 21:30:00,68.7126666597,-9.88,69.4193413933,6.9726666597,0,6.9726666597,61.74,-9.88,62.5255307854,132.34,6.9726666597,0.0,6.9726666597,6.9726666597,0,6.9726666597,0.0,0.0,0.0,133.4,71.5926666597,-15.15,73.1780870169,6.9726666597,0,6.9726666597,64.62,-15.15,66.3721846861,132.22
2019-06-09 22:00:00,68.2628888809,-10.78,69.1088301042,7.9928888809,0,7.9928888809,60.27,-10.78,61.2264754824,132.68,7.9928888809,0.0,7.9928888809,7.9928888809,0,7.9928888809,0.0,0.0,0.0,133.71,71.0828888809,-16.13,72.8900129761,7.9928888809,0,7.9928888809,63.09,-16.13,65.1193135713,132.55
2019-06-09 22:30:00,65.8728888826,-11.72,66.907367978,6.2728888826,0,6.2728888826,59.6,-11.72,60.7414059765,132.31,6.2728888826,0.0,6.2728888826,6.2728888826,0,6.2728888826,0.0,0.0,0.0,133.27,68.6328888826,-17.08,70.7262316003,6.2728888826,0,6.2728888826,62.36,-17.08,64.6567552542,132.2
2019-06-09 23:00:00,62.370111107,-12.88,63.6861457422,4.090111107,0,4.090111107,58.28,-12.88,59.6862865322,132.82,4.090111107,0.0,4.090111107,4.090111107,0,4.090111107,0.0,0.0,0.0,133.66,65.060111107,-18.34,67.5956630063,4.090111107,0,4.090111107,60.97,-18.34,63.6686461298,132.71
2019-06-09 23:30:00,58.6833333316,-12.96,60.0973810653,1.7333333316,0,1.7333333316,56.95,-12.96,58.4060279423,133.5,1.7333333316,0.0,1.7333333316,1.7333333316,0,1.7333333316,0.0,0.0,0.0,134.29,61.2733333316,-18.47,63.9965802021,1.7333333316,0,1.7333333316,59.54,-18.47,62.3390126646,133.37
2019-06-10 00:00:00,56.3488888872,-10.88,57.3896478367,1.7188888871999999,0,1.7188888871999999,54.63,-10.88,55.7028841264,133.5,1.7188888871999999,0.0,1.7188888871999999,1.7188888871999999,0,1.7188888871999999,0.0,0.0,0.0,134.47,58.8088888872,-16.31,61.0286941704,1.7188888871999999,0,1.7188888871999999,57.09,-16.31,59.3741037827,133.37
2019-06-10 00:30:00,60.0251111094,-11.46,61.1092919587,1.7251111094,0,1.7251111094,58.3,-11.46,59.4156679673,132.7,1.7251111094,0.0,1.7251111094,1.7251111094,0,1.7251111094,0.0,0.0,0.0,133.65,62.6151111094,-16.85,64.8426914867,1.7251111094,0,1.7251111094,60.89,-16.85,63.1784346118,132.55
2019-06-10 01:00:00,57.9302222205,-11.71,59.1019013782,1.7002222205000002,0,1.7002222205000002,56.23,-11.71,57.4363734928,132.45,1.7002222205000002,0.0,1.7002222205000002,1.7002222205000002,0,1.7002222205000002,0.0,0.0,0.0,133.37,60.4302222205,-17.1,62.803039398,1.7002222205000002,0,1.7002222205000002,58.73,-17.1,61.1688065929,132.28
2019-06-10 01:30:00,60.9162222205,-11.29,61.9536135315,1.7362222205000002,0,1.7362222205000002,59.18,-11.29,60.2472945451,132.45,1.7362222205000002,0.0,1.7362222205000002,1.7362222205000002,0,1.7362222205000002,0.0,0.0,0.0,133.37,63.5662222205,-16.64,65.7080984916,1.7362222205000002,0,1.7362222205000002,61.83,-16.64,64.0299812588,132.28
2019-06-10 02:00:00,59.9856666649,-11.63,61.1026767436,1.7556666649000001,0,1.7556666649000001,58.23,-11.63,59.3800454698,132.45,1.7556666649000001,0.0,1.7556666649000001,1.7556666649000001,0,1.7556666649000001,0.0,0.0,0.0,133.37,62.5656666649,-17.01,64.8367391625,1.7556666649000001,0,1.7556666649000001,60.81,-17.01,63.1442491443,132.38
2019-06-10 02:30:00,59.0556666649,-12.03,60.2685047536,1.7556666649000001,0,1.7556666649000001,57.3,-12.03,58.5492177574,132.66,1.7556666649000001,0.0,1.7556666649000001,1.7556666649000001,0,1.7556666649000001,0.0,0.0,0.0,133.56,61.6056666649,-17.44,64.0266488677,1.7556666649000001,0,1.7556666649000001,59.85,-17.44,62.3392019519,132.51
2019-06-10 03:00:00,57.3171111093,-12.27,58.6157327509,1.7671111093,0,1.7671111093,55.55,-12.27,56.8889743272,132.87,1.7671111093,0.0,1.7671111093,1.7671111093,0,1.7671111093,0.0,0.0,0.0,133.69,59.7971111093,-17.72,62.3674025195,1.7671111093,0,1.7671111093,58.03,-17.72,60.6751950965,132.72
2019-06-10 03:30:00,56.2723333316,-12.42,57.6266596167,1.7523333316,0,1.7523333316,54.52,-12.42,55.9167846,132.87,1.7523333316,0.0,1.7523333316,1.7523333316,0,1.7523333316,0.0,0.0,0.0,133.69,58.6723333316,-17.88,61.336262509,1.7523333316,0,1.7523333316,56.92,-17.88,59.6622225533,132.72
2019-06-10 04:00:00,55.4788888871,-12.71,56.916177069,1.7788888871,0,1.7788888871,53.7,-12.71,55.1836397857,133.12,1.7788888871,0.0,1.7788888871,1.7788888871,0,1.7788888871,0.0,0.0,0.0,133.88,57.8688888871,-18.21,60.666402572,1.7788888871,0,1.7788888871,56.09,-18.21,58.9719611341,132.99
2019-06-10 04:30:00,55.4391111093,-12.74,56.88411589,1.7891111093,0,1.7891111093,53.65,-12.74,55.1419087446,133.12,1.7891111093,0.0,1.7891111093,1.7891111093,0,1.7891111093,0.0,0.0,0.0,133.88,57.8191111093,-18.23,60.6249330678,1.7891111093,0,1.7891111093,56.03,-18.23,58.921081117,132.99
2019-06-10 05:00:00,55.6315555538,-12.48,57.0142120294,1.7915555537999999,0,1.7915555537999999,53.84,-12.48,55.2674949677,133.12,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,133.88,58.0115555538,-17.97,60.7310585925,1.7915555537999999,0,1.7915555537999999,56.22,-17.97,59.0221085696,132.99
2019-06-10 05:30:00,57.2698888871,-11.92,58.4972356026,1.7698888871,0,1.7698888871,55.5,-11.92,56.7656269233,132.75,1.7698888871,0.0,1.7698888871,1.7698888871,0,1.7698888871,0.0,0.0,0.0,133.62,59.7398888871,-17.33,62.2027589762,1.7698888871,0,1.7698888871,57.97,-17.33,60.5049568217,132.63
