Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-10 06:00:00,58.06022222,-11.48,59.1842868017,2.27022222,0,2.27022222,55.79,-11.48,56.9588842938,132.51,2.27022222,0.0,2.27022222,2.27022222,0,2.27022222,0.0,0.0,0.0,133.44,60.55022222,-16.87,62.8563943516,2.27022222,0,2.27022222,58.28,-16.87,60.672525083400004,132.41
2019-06-10 06:30:00,60.6313333304,-8.45,61.2173266439,2.8913333304,0,2.8913333304,57.74,-8.45,58.3550349156,132.14,2.8913333304,0.0,2.8913333304,2.8913333304,0,2.8913333304,0.0,0.0,0.0,133.44,63.2513333304,-13.67,64.7116687165,2.8913333304,0,2.8913333304,60.36,-13.67,61.8885974958,132.0
2019-06-10 07:00:00,61.3976666626,-5.28,61.6242798872,4.0776666626,0,4.0776666626,57.32,-5.28,57.562668458,131.92,4.0776666626,0.0,4.0776666626,4.0776666626,0,4.0776666626,0.0,0.0,0.0,133.44,64.0376666626,-10.34,64.867082188,4.0776666626,0,4.0776666626,59.96,-10.34,60.8450260909,131.79
2019-06-10 07:30:00,67.2353333253,-3.51,67.326890225,8.0453333253,0,8.0453333253,59.19,-3.51,59.2939811448,131.53,8.0453333253,0.0,8.0453333253,8.0453333253,0,8.0453333253,0.0,0.0,0.0,133.34,69.9653333253,-8.44,70.4725582572,8.0453333253,0,8.0453333253,61.92,-8.44,62.4925595571,131.4
2019-06-10 08:00:00,74.8406666587,-0.46,74.8420803152,8.0006666587,0,8.0006666587,66.84,-0.46,66.8415828658,130.85,8.0006666587,0.0,8.0006666587,8.0006666587,0,8.0006666587,0.0,0.0,0.0,133.01,77.9206666587,-5.13,78.0893539001,8.0006666587,0,8.0006666587,69.92,-5.13,70.1079403492,130.72
2019-06-10 08:30:00,74.9768888741,1.25,74.9873080276,14.8268888741,0,14.8268888741,60.15,1.25,60.1629869604,130.58,14.8268888741,0.0,14.8268888741,14.8268888741,0,14.8268888741,0.0,0.0,0.0,132.9,77.7268888741,-3.37,77.7999110156,14.8268888741,0,14.8268888741,62.9,-3.37,62.9902127318,130.39
2019-06-10 09:00:00,73.6695555369,2.75,73.7208648416,18.6895555369,0,18.6895555369,54.98,2.75,55.0487320472,130.25,18.6895555369,0.0,18.6895555369,18.6895555369,0,18.6895555369,0.0,0.0,0.0,132.66,76.1795555369,-1.8,76.2008181176,18.6895555369,0,18.6895555369,57.49,-1.8,57.5181719111,130.09
2019-06-10 09:30:00,70.6084444218,4.06,70.7250735147,22.6484444218,0,22.6484444218,47.96,4.06,48.1315405945,130.25,22.6484444218,0.0,22.6484444218,22.6484444218,0,22.6484444218,0.0,0.0,0.0,132.66,72.7484444218,-0.48,72.7500279436,22.6484444218,0,22.6484444218,50.1,-0.48,50.1022993484,130.09
2019-06-10 10:00:00,67.357777755,4.14,67.4848858938,22.767777755,0,22.767777755,44.59,4.14,44.7817786605,130.34,22.767777755,0.0,22.767777755,22.767777755,0,22.767777755,0.0,0.0,0.0,132.89,69.347777755,-0.4,69.3489313512,22.767777755,0,22.767777755,46.58,-0.4,46.5817174436,130.18
2019-06-10 10:30:00,64.8015555333,3.37,64.8891246631,22.2315555333,0,22.2315555333,42.57,3.37,42.7031825512,130.34,22.2315555333,0.0,22.2315555333,22.2315555333,0,22.2315555333,0.0,0.0,0.0,132.73,66.6515555333,-1.26,66.663464169,22.2315555333,0,22.2315555333,44.42,-1.26,44.4378667355,130.18
2019-06-10 11:00:00,61.9326666461,0.77,61.9374531112,20.5226666461,0,20.5226666461,41.41,0.77,41.4171582801,130.41,20.5226666461,0.0,20.5226666461,20.5226666461,0,20.5226666461,0.0,0.0,0.0,132.52,63.7226666461,-3.96,63.8455937751,20.5226666461,0,20.5226666461,43.2,-3.96,43.3811203175,130.27
2019-06-10 11:30:00,62.3604444271,1.87,62.3884759323,17.3004444271,0,17.3004444271,45.06,1.87,45.0987860147,130.31,17.3004444271,0.0,17.3004444271,17.3004444271,0,17.3004444271,0.0,0.0,0.0,132.52,64.3004444271,-2.8,64.3613793632,17.3004444271,0,17.3004444271,47.0,-2.8,47.0833303835,130.1
2019-06-10 12:00:00,60.2723333121,0.28,60.2729836899,21.2523333121,0,21.2523333121,39.02,0.28,39.0210046001,130.59,21.2523333121,0.0,21.2523333121,21.2523333121,0,21.2523333121,0.0,0.0,0.0,132.62,61.9423333121,-4.5,62.1055766912,21.2523333121,0,21.2523333121,40.69,-4.5,40.9380764082,130.46
2019-06-10 12:30:00,61.6097777591,0.25,61.6102849817,18.6497777591,0,18.6497777591,42.96,0.25,42.9607274147,130.47,18.6497777591,0.0,18.6497777591,18.6497777591,0,18.6497777591,0.0,0.0,0.0,132.51,63.4597777591,-4.51,63.6198356901,18.6497777591,0,18.6497777591,44.81,-4.51,45.0363875105,130.32
2019-06-10 13:00:00,62.1056666489,0.0,62.1056666489,17.7856666489,0,17.7856666489,44.32,0.0,44.32,130.58,17.7856666489,0.0,17.7856666489,17.7856666489,0,17.7856666489,0.0,0.0,0.0,132.51,64.0256666489,-4.78,64.2038502727,17.7856666489,0,17.7856666489,46.24,-4.78,46.4864066153,130.32
2019-06-10 13:30:00,63.6043333167,-0.26,63.6048647248,16.6543333167,0,16.6543333167,46.95,-0.26,46.9507199093,130.73,16.6543333167,0.0,16.6543333167,16.6543333167,0,16.6543333167,0.0,0.0,0.0,132.67,65.6643333167,-5.07,65.8597720154,16.6543333167,0,16.6543333167,49.01,-5.07,49.2715435114,130.56
2019-06-10 14:00:00,65.6394444333,-0.07,65.6394817584,11.1894444333,0,11.1894444333,54.45,-0.07,54.4500449954,130.73,11.1894444333,0.0,11.1894444333,11.1894444333,0,11.1894444333,0.0,0.0,0.0,132.77,68.0494444333,-4.8,68.218523054,11.1894444333,0,11.1894444333,56.86,-4.8,57.0622432086,130.56
2019-06-10 14:30:00,66.5446666561,-0.39,66.5458094876,10.6146666561,0,10.6146666561,55.93,-0.39,55.9313597189,130.99,10.6146666561,0.0,10.6146666561,10.6146666561,0,10.6146666561,0.0,0.0,0.0,132.91,69.0346666561,-5.15,69.2264956524,10.6146666561,0,10.6146666561,58.42,-5.15,58.6465591489,130.78
2019-06-10 15:00:00,67.6417777658,-0.76,67.6460471818,11.9317777658,0,11.9317777658,55.71,-0.76,55.7151837473,131.46,11.9317777658,0.0,11.9317777658,11.9317777658,0,11.9317777658,0.0,0.0,0.0,133.4,70.1117777658,-5.59,70.3342696094,11.9317777658,0,11.9317777658,58.18,-5.59,58.4479298179,131.3
2019-06-10 15:30:00,63.2059999902,-1.17,63.2168279397,9.7959999902,0,9.7959999902,53.41,-1.17,53.4228134789,131.61,9.7959999902,0.0,9.7959999902,9.7959999902,0,9.7959999902,0.0,0.0,0.0,133.51,65.5659999902,-6.01,65.8408722202,9.7959999902,0,9.7959999902,55.77,-6.01,56.0928961634,131.48
2019-06-10 16:00:00,65.4625555456,-1.07,65.4712996553,9.9625555456,0,9.9625555456,55.5,-1.07,55.5103134561,131.48,9.9625555456,0.0,9.9625555456,9.9625555456,0,9.9625555456,0.0,0.0,0.0,133.37,67.9525555456,-5.88,68.2064821346,9.9625555456,0,9.9625555456,57.99,-5.88,58.2873442524,131.34
2019-06-10 16:30:00,75.690333323,-0.09,75.6903868305,10.300333323,0,10.300333323,65.39,-0.09,65.390061936,131.18,10.300333323,0.0,10.300333323,10.300333323,0,10.300333323,0.0,0.0,0.0,133.37,78.690333323,-4.75,78.8335655574,10.300333323,0,10.300333323,68.39,-4.75,68.5547562172,131.04
2019-06-10 17:00:00,83.4337777662,0.98,83.4395330305,11.5437777662,0,11.5437777662,71.89,0.98,71.8966793392,130.73,11.5437777662,0.0,11.5437777662,11.5437777662,0,11.5437777662,0.0,0.0,0.0,133.04,86.7337777662,-3.59,86.8080428624,11.5437777662,0,11.5437777662,75.19,-3.59,75.275654763,130.61
2019-06-10 17:30:00,87.4318888732,2.33,87.4629298156,15.6818888732,0,15.6818888732,71.75,2.33,71.787822087,130.44,15.6818888732,0.0,15.6818888732,15.6818888732,0,15.6818888732,0.0,0.0,0.0,132.67,90.8518888732,-4.27,90.9521776091,15.6818888732,0,15.6818888732,75.17,-4.27,75.2911800944,130.27
2019-06-10 18:00:00,90.1202222085,11.87,90.8985772765,13.7702222085,0,13.7702222085,76.35,11.87,77.2671948501,130.3,13.7702222085,0.0,13.7702222085,13.7702222085,0,13.7702222085,0.0,0.0,0.0,131.8,94.5502222085,-11.56,95.2542813719,13.7702222085,0,13.7702222085,80.78,-11.56,81.6029533779,130.14
2019-06-10 18:30:00,92.5837777656,7.76,92.90841461,12.2037777656,0,12.2037777656,80.38,7.76,80.753711989,130.86,12.2037777656,0.0,12.2037777656,12.2037777656,0,12.2037777656,0.0,0.0,0.0,131.99,97.2937777656,-16.09,98.6152487798,12.2037777656,0,12.2037777656,85.09,-16.09,86.5978995126,130.72
2019-06-10 19:00:00,91.8892222146,6.9,92.1479199939,7.6292222146,0,7.6292222146,84.26,6.9,84.5420463438,130.97,7.6292222146,0.0,7.6292222146,7.6292222146,0,7.6292222146,0.0,0.0,0.0,131.99,96.8592222146,-16.98,98.3363072726,7.6292222146,0,7.6292222146,89.23,-16.98,90.8312352663,130.8
2019-06-10 19:30:00,88.0737777731,5.94,88.2738575753,4.6937777731,0,4.6937777731,83.38,5.94,83.5913153384,131.06,4.6937777731,0.0,4.6937777731,4.6937777731,0,4.6937777731,0.0,0.0,0.0,131.99,92.9537777731,-18.1,94.699602968,4.6937777731,0,4.6937777731,88.26,-18.1,90.0968234734,130.92
2019-06-10 20:00:00,85.43466666,4.13,85.5344326415,6.6846666599999995,0,6.6846666599999995,78.75,4.13,78.8582234139,131.43,6.6846666599999995,0.0,6.6846666599999995,6.6846666599999995,0,6.6846666599999995,0.0,0.0,0.0,132.17,90.02466666,-20.16,92.254356034,6.6846666599999995,0,6.6846666599999995,83.34,-20.16,85.7436948119,131.29
2019-06-10 20:30:00,81.8573333267,2.77,81.9041874348,6.6573333267,0,6.6573333267,75.2,2.77,75.2509993289,131.83,6.6573333267,0.0,6.6573333267,6.6573333267,0,6.6573333267,0.0,0.0,0.0,132.37,86.2273333267,-21.76,88.9305943567,6.6573333267,0,6.6573333267,79.57,-21.76,82.4917117049,131.67
2019-06-10 21:00:00,79.5966666602,2.41,79.6331428704,6.4266666602,0,6.4266666602,73.17,2.41,73.2096783219,131.64,6.4266666602,0.0,6.4266666602,6.4266666602,0,6.4266666602,0.0,0.0,0.0,132.16,83.8566666602,-22.14,86.7301570584,6.4266666602,0,6.4266666602,77.43,-22.14,80.5331267243,131.51
2019-06-10 21:30:00,77.6278888826,2.89,77.6816659989,6.3378888826,0,6.3378888826,71.29,2.89,71.3485542951,131.73,6.3378888826,0.0,6.3378888826,6.3378888826,0,6.3378888826,0.0,0.0,0.0,132.25,81.7378888826,-21.66,84.5590804052,6.3378888826,0,6.3378888826,75.4,-21.66,78.4494461421,131.51
2019-06-10 22:00:00,74.4189999943,2.18,74.4509231652,5.7489999943,0,5.7489999943,68.67,2.18,68.7045944606,132.25,5.7489999943,0.0,5.7489999943,5.7489999943,0,5.7489999943,0.0,0.0,0.0,132.66,78.3689999943,-22.63,81.5709326911,5.7489999943,0,5.7489999943,72.62,-22.63,76.0643234375,132.08
2019-06-10 22:30:00,67.9144444378,0.98,67.9215147305,6.6944444377,0,6.6944444377,61.22,0.98,61.2278433394,132.78,6.6944444377,0.0,6.6944444377,6.6944444377,0,6.6944444377,0.0,0.0,0.0,133.0,71.3744444378,-24.15,75.3494115358,6.6944444377,0,6.6944444377,64.68,-24.15,69.0414723192,132.63
2019-06-10 23:00:00,62.5289999947,-0.16,62.5292046993,5.3389999947,0,5.3389999947,57.19,-0.16,57.1902238149,132.78,5.3389999947,0.0,5.3389999947,5.3389999947,0,5.3389999947,0.0,0.0,0.0,132.82,65.7389999947,-25.41,70.4789629627,5.3389999947,0,5.3389999947,60.4,-25.41,65.5273080479,132.63
2019-06-10 23:30:00,60.9295555537,-1.6600000000000001,60.9521643584,1.8795555537,0,1.8795555537,59.05,-1.6600000000000001,59.0733281609,133.25,1.8795555537,0.0,1.8795555537,1.8795555537,0,1.8795555537,0.0,0.0,0.0,133.16,64.2595555537,-27.14,69.7557888634,1.8795555537,0,1.8795555537,62.38,-27.14,68.0282588341,133.09
2019-06-11 00:00:00,63.7697777759,-3.5,63.8657541848,1.8597777759,0,1.8597777759,61.91,-3.5,62.0088550128,133.54,1.8597777759,0.0,1.8597777759,1.8597777759,0,1.8597777759,0.0,0.0,0.0,133.3,67.2497777759,-29.14,73.291692646,1.8597777759,0,1.8597777759,65.39,-29.14,71.5890473466,133.38
2019-06-11 00:30:00,62.0985555537,0.44,62.1001143465,1.8885555537,0,1.8885555537,60.21,0.44,60.2116076849,133.54,1.8885555537,0.0,1.8885555537,1.8885555537,0,1.8885555537,0.0,0.0,0.0,133.67,65.4485555537,-24.93,70.0358359989,1.8885555537,0,1.8885555537,63.56,-24.93,68.2742887184,133.38
2019-06-11 01:00:00,60.0221111092,1.94,60.053454705,1.9221111092,0,1.9221111092,58.1,1.94,58.1323799616,133.34,1.9221111092,0.0,1.9221111092,1.9221111092,0,1.9221111092,0.0,0.0,0.0,133.67,63.2321111092,-23.27,67.3779843519,1.9221111092,0,1.9221111092,61.31,-23.27,65.5775037646,133.18
2019-06-11 01:30:00,62.416999998,2.16,62.4543632483,2.036999998,0,2.036999998,60.38,2.16,60.4186229568,133.15,2.036999998,0.0,2.036999998,2.036999998,0,2.036999998,0.0,0.0,0.0,133.49,65.776999998,-22.97,69.672337615,2.036999998,0,2.036999998,63.74,-22.97,67.7525534574,133.02
2019-06-11 02:00:00,61.3014444424,1.99,61.333736155,2.0414444424,0,2.0414444424,59.26,1.99,59.2934035117,133.31,2.0414444424,0.0,2.0414444424,2.0414444424,0,2.0414444424,0.0,0.0,0.0,133.59,64.5814444424,-23.22,68.628939714,2.0414444424,0,2.0414444424,62.54,-23.22,66.7114682794,133.13
2019-06-11 02:30:00,60.0345555535,1.5,60.0532918373,2.0945555535000002,0,2.0945555535000002,57.94,1.5,57.9594133856,133.57,2.0945555535000002,0.0,2.0945555535000002,2.0945555535000002,0,2.0945555535000002,0.0,0.0,0.0,133.78,63.2445555535,-23.84,67.588604122,2.0945555535000002,0,2.0945555535000002,61.15,-23.84,65.6328279141,133.41
2019-06-11 03:00:00,58.4414444424,1.25,58.4548109954,2.0814444424,0,2.0814444424,56.36,1.25,56.3738600772,133.78,2.0814444424,0.0,2.0814444424,2.0814444424,0,2.0814444424,0.0,0.0,0.0,133.95,61.5314444424,-24.17,66.1083017114,2.0814444424,0,2.0814444424,59.45,-24.17,64.1754735082,133.63
2019-06-11 03:30:00,57.0455555533,1.13,57.0567463881,2.2055555533,0,2.2055555533,54.84,1.13,54.8516408141,133.78,2.2055555533,0.0,2.2055555533,2.2055555533,0,2.2055555533,0.0,0.0,0.0,133.95,60.0455555533,-24.34,64.791236612,2.2055555533,0,2.2055555533,57.84,-24.34,62.7526987467,133.63
2019-06-11 04:00:00,56.2487777755,0.9,56.2559774712,2.2887777755,0,2.2887777755,53.96,0.9,53.9675050378,133.78,2.2887777755,0.0,2.2887777755,2.2887777755,0,2.2887777755,0.0,0.0,0.0,133.81,59.2087777755,-24.56,64.10049115,2.2887777755,0,2.2887777755,56.92,-24.56,61.9925802012,133.56
2019-06-11 04:30:00,56.0825555532,0.68,56.0866778957,2.3225555532,0,2.3225555532,53.76,0.68,53.7643004232,133.78,2.3225555532,0.0,2.3225555532,2.3225555532,0,2.3225555532,0.0,0.0,0.0,133.81,59.0325555532,-24.8,64.0303257461,2.3225555532,0,2.3225555532,56.71,-24.8,61.8955903114,133.64
2019-06-11 05:00:00,56.6072222199,1.11,56.6181040609,2.3372222199,0,2.3372222199,54.27,1.11,54.2813503885,133.78,2.3372222199,0.0,2.3372222199,2.3372222199,0,2.3372222199,0.0,0.0,0.0,133.81,59.5672222199,-24.31,64.3368484074,2.3372222199,0,2.3372222199,57.23,-24.31,62.1791685374,133.53
2019-06-11 05:30:00,58.1729999977,1.96,58.2060093867,2.3429999977,0,2.3429999977,55.83,1.96,55.864393848,133.18,2.3429999977,0.0,2.3429999977,2.3429999977,0,2.3429999977,0.0,0.0,0.0,133.42,61.2529999977,-23.26,65.5206655088,2.3429999977,0,2.3429999977,58.91,-23.26,63.3357379368,133.03
2019-06-11 06:00:00,59.4532222199,2.8200000000000003,59.5200641156,2.3132222199,0,2.3132222199,57.14,2.8200000000000003,57.2095446582,133.34,2.3132222199,0.0,2.3132222199,2.3132222199,0,2.3132222199,0.0,0.0,0.0,133.63,62.6232222199,-22.4,66.5088562614,2.3132222199,0,2.3132222199,60.31,-22.4,64.335496423,133.19
2019-06-11 06:30:00,64.2997777718,5.51,64.5354284211,5.9997777718,0,5.9997777718,58.3,5.51,58.5597993507,132.77,5.9997777718,0.0,5.9997777718,5.9997777718,0,5.9997777718,0.0,0.0,0.0,133.43,67.5397777718,-19.35,70.2569859976,5.9997777718,0,5.9997777718,61.54,-19.35,64.5104185384,132.64
2019-06-11 07:00:00,72.8329999912,8.48,73.325004519,8.8029999912,0,8.8029999912,64.03,8.48,64.5890958289,132.3,8.8029999912,0.0,8.8029999912,8.8029999912,0,8.8029999912,0.0,0.0,0.0,133.3,76.4529999912,-15.97,78.1031504336,8.8029999912,0,8.8029999912,67.65,-15.97,69.5094482786,132.15
2019-06-11 07:30:00,77.8914444363,12.86,78.9459100675,8.1114444363,0,8.1114444363,69.78,12.86,70.9551125713,130.96,8.1114444363,0.0,8.1114444363,8.1114444363,0,8.1114444363,0.0,0.0,0.0,132.54,81.9014444363,-10.79,82.6091441716,8.1114444363,0,8.1114444363,73.79,-10.79,74.5747155543,130.83
2019-06-11 08:00:00,84.1884444358,12.14,85.0592368677,8.6484444358,0,8.6484444358,75.54,12.14,76.509288325,130.96,8.6484444358,0.0,8.6484444358,8.6484444358,0,8.6484444358,0.0,0.0,0.0,132.54,88.5784444358,-11.55,89.3282895765,8.6484444358,0,8.6484444358,79.93,-11.55,80.7601844971,130.83
2019-06-11 08:30:00,87.3957777712,11.05,88.0915686785,6.5457777712,0,6.5457777712,80.85,11.05,81.6016237584,130.74,6.5457777712,0.0,6.5457777712,6.5457777712,0,6.5457777712,0.0,0.0,0.0,132.22,92.1157777712,-12.55,92.9667629554,6.5457777712,0,6.5457777712,85.57,-12.55,86.4854172679,130.58
2019-06-11 09:00:00,87.4228888779,11.69,88.2010067956,10.9628888779,0,10.9628888779,76.46,11.69,77.3484822088,131.04,10.9628888779,0.0,10.9628888779,10.9628888779,0,10.9628888779,0.0,0.0,0.0,132.5,91.8428888779,-11.96,92.6183450373,10.9628888779,0,10.9628888779,80.88,-11.96,81.759500977,130.86
2019-06-11 09:30:00,90.0108888779,12.67,90.8982343976,10.9408888779,0,10.9408888779,79.07,12.67,80.0786725664,130.69,10.9408888779,0.0,10.9408888779,10.9408888779,0,10.9408888779,0.0,0.0,0.0,132.33,94.6208888779,-10.83,95.2386555557,10.9408888779,0,10.9408888779,83.68,-10.83,84.3779076536,130.52
2019-06-11 10:00:00,88.1358888768,12.11,88.9639646604,12.0958888768,0,12.0958888768,76.04,12.11,76.9982707598,130.77,12.0958888768,0.0,12.0958888768,12.0958888768,0,12.0958888768,0.0,0.0,0.0,132.33,92.5258888768,-11.46,93.2328896497,12.0958888768,0,12.0958888768,80.43,-11.46,81.2423319459,130.61
2019-06-11 10:30:00,85.2463333191,11.28,85.9893932084,14.2563333191,0,14.2563333191,70.99,11.28,71.8805850004,131.1,14.2563333191,0.0,14.2563333191,14.2563333191,0,14.2563333191,0.0,0.0,0.0,132.48,89.3163333191,-12.48,90.1840218529,14.2563333191,0,14.2563333191,75.06,-12.48,76.0904330386,130.97
2019-06-11 11:00:00,83.5449999853,11.21,84.2937193541,14.6949999853,0,14.6949999853,68.85,11.21,69.7566240582,131.18,14.6949999853,0.0,14.6949999853,14.6949999853,0,14.6949999853,0.0,0.0,0.0,132.48,87.4649999853,-12.59,88.366477368,14.6949999853,0,14.6949999853,72.77,-12.59,73.8510731134,130.97
2019-06-11 11:30:00,84.1318888757,11.58,84.9250912616,13.1618888757,0,13.1618888757,70.97,11.58,71.908534264,131.07,13.1618888757,0.0,13.1618888757,13.1618888757,0,13.1618888757,0.0,0.0,0.0,132.48,88.2218888757,-12.16,89.0559783327,13.1618888757,0,13.1618888757,75.06,-12.16,76.0386033538,130.97
2019-06-11 12:00:00,85.4963333202,11.66,86.2877662893,13.1263333202,0,13.1263333202,72.37,11.66,73.3032911949,131.07,13.1263333202,0.0,13.1263333202,13.1263333202,0,13.1263333202,0.0,0.0,0.0,132.48,89.6563333202,-12.02,90.4584905049,13.1263333202,0,13.1263333202,76.53,-12.02,77.4681954095,130.85
2019-06-11 12:30:00,90.1899999876,12.47,91.0479928266,12.4299999876,0,12.4299999876,77.76,12.47,78.7535300796,130.86,12.4299999876,0.0,12.4299999876,12.4299999876,0,12.4299999876,0.0,0.0,0.0,132.48,94.7099999876,-11.06,95.3535929981,12.4299999876,0,12.4299999876,82.28,-11.06,83.0200096362,130.73
2019-06-11 13:00:00,90.2856666539,12.45,91.1400247045,12.8156666539,0,12.8156666539,77.47,12.45,78.4640261521,131.13,12.8156666539,0.0,12.8156666539,12.8156666539,0,12.8156666539,0.0,0.0,0.0,132.68,94.7756666539,-11.18,95.4328003869,12.8156666539,0,12.8156666539,81.96,-11.18,82.7190062803,130.93
2019-06-11 13:30:00,88.7081111,11.72,89.4789772792,11.1381111,0,11.1381111,77.57,11.72,78.450387507,131.27,11.1381111,0.0,11.1381111,11.1381111,0,11.1381111,0.0,0.0,0.0,132.76,93.2081111,-12.03,93.9812368232,11.1381111,0,11.1381111,82.07,-12.03,82.9470059737,131.1
2019-06-11 14:00:00,86.6713333244,10.81,87.3428653081,8.9113333244,0,8.9113333244,77.76,10.81,78.5077938806,131.27,8.9113333244,0.0,8.9113333244,8.9113333244,0,8.9113333244,0.0,0.0,0.0,132.76,91.1713333244,-13.01,92.0949082206,8.9113333244,0,8.9113333244,82.26,-13.01,83.2824573365,131.18
2019-06-11 14:30:00,85.0726666577,9.52,85.6036740581,9.0026666577,0,9.0026666577,76.07,9.52,76.6633895676,130.87,9.0026666577,0.0,9.0026666577,9.0026666577,0,9.0026666577,0.0,0.0,0.0,132.15,89.4626666577,-14.24,90.5888863244,9.0026666577,0,9.0026666577,80.46,-14.24,81.7103983591,130.7
2019-06-11 15:00:00,82.8656666536,6.78,83.1425709846,13.1156666536,0,13.1156666536,69.75,6.78,70.0787478484,131.31,13.1156666536,0.0,13.1156666536,13.1156666536,0,13.1156666536,0.0,0.0,0.0,132.15,86.8656666536,-17.38,88.5872927861,13.1156666536,0,13.1156666536,73.75,-17.38,75.7702243629,131.2
2019-06-11 15:30:00,83.2267777669,6.45,83.4763381891,10.9167777669,0,10.9167777669,72.31,6.45,72.5970977381,131.51,10.9167777669,0.0,10.9167777669,10.9167777669,0,10.9167777669,0.0,0.0,0.0,132.41,87.3967777669,-17.78,89.1870235182,10.9167777669,0,10.9167777669,76.48,-17.78,78.5195440639,131.33
2019-06-11 16:00:00,85.4096666562,6.36,85.6461368558,10.4296666562,0,10.4296666562,74.98,6.36,75.249252488,131.36,10.4296666562,0.0,10.4296666562,10.4296666562,0,10.4296666562,0.0,0.0,0.0,132.28,89.7496666562,-17.81,91.4997200264,10.4296666562,0,10.4296666562,79.32,-17.81,81.294886063,131.18
2019-06-11 16:30:00,89.129111101,6.53,89.3679995616,10.149111101,0,10.149111101,78.98,6.53,79.2494876955,131.22,10.149111101,0.0,10.149111101,10.149111101,0,10.149111101,0.0,0.0,0.0,132.17,93.729111101,-17.53,95.3543243266,10.149111101,0,10.149111101,83.58,-17.53,85.398579028,131.04
2019-06-11 17:00:00,92.2376666566,6.69,92.4799613444,10.0376666566,0,10.0376666566,82.2,6.69,82.4717897223,130.91,10.0376666566,0.0,10.0376666566,10.0376666566,0,10.0376666566,0.0,0.0,0.0,131.9,97.0576666566,-17.24,98.5769154358,10.0376666566,0,10.0376666566,87.02,-17.24,88.7113183309,130.74
2019-06-11 17:30:00,96.1982222133,6.43,96.4128770289,8.9382222133,0,8.9382222133,87.26,6.43,87.4965856477,130.74,8.9382222133,0.0,8.9382222133,8.9382222133,0,8.9382222133,0.0,0.0,0.0,131.78,101.3382222133,-17.41,102.8228738236,8.9382222133,0,8.9382222133,92.4,-17.41,94.0258905834,130.56
2019-06-11 18:00:00,97.0302222148,6.14,97.2242954362,7.3802222148,0,7.3802222148,89.65,6.14,89.8600139105,130.87,7.3802222148,0.0,7.3802222148,7.3802222148,0,7.3802222148,0.0,0.0,0.0,131.89,102.3302222148,-17.78,103.8633851679,7.3802222148,0,7.3802222148,94.95,-17.78,96.6003669765,130.74
2019-06-11 18:30:00,96.3165555486,5.48,96.4723238693,6.9465555486,0,6.9465555486,89.37,5.48,89.537854006,131.07,6.9465555486,0.0,6.9465555486,6.9465555486,0,6.9465555486,0.0,0.0,0.0,132.02,101.5865555486,-18.57,103.2699044651,6.9465555486,0,6.9465555486,94.64,-18.57,96.4446706667,130.92
2019-06-11 19:00:00,93.0667777672,3.86,93.1467912704,10.5567777672,0,10.5567777672,82.51,3.86,82.6002403144,131.56,10.5567777672,0.0,10.5567777672,10.5567777672,0,10.5567777672,0.0,0.0,0.0,132.28,97.9167777672,-20.5,100.0397189536,10.5567777672,0,10.5567777672,87.36,-20.5,89.7330463096,131.4
2019-06-11 19:30:00,90.8524444397,3.93,90.9374046291,4.7424444397,0,4.7424444397,86.11,3.93,86.19963457,131.13,4.7424444397,0.0,4.7424444397,4.7424444397,0,4.7424444397,0.0,0.0,0.0,131.87,95.9124444397,-20.28,98.03303218,4.7424444397,0,4.7424444397,91.17,-20.28,93.3983260021,130.97
2019-06-11 20:00:00,84.4266666622,3.2800000000000002,84.4903571048,4.4466666622,0,4.4466666622,79.98,3.2800000000000002,80.0472285591,131.04,4.4466666622,0.0,4.4466666622,4.4466666622,0,4.4466666622,0.0,0.0,0.0,131.68,89.0766666622,-20.99,91.5162971478,4.4466666622,0,4.4466666622,84.63,-20.99,87.194133977,130.97
2019-06-11 20:30:00,81.3453333293,2.14,81.3734775861,4.0453333293,0,4.0453333293,77.3,2.14,77.3296165774,131.04,4.0453333293,0.0,4.0453333293,4.0453333293,0,4.0453333293,0.0,0.0,0.0,131.47,85.8853333293,-22.17,88.7006165767,4.0453333293,0,4.0453333293,81.84,-22.17,84.7897075122,130.85
2019-06-11 21:00:00,82.4707777758,1.7000000000000002,82.4882972726,2.0107777758,0,2.0107777758,80.46,1.7000000000000002,80.4779572305,130.86,2.0107777758,0.0,2.0107777758,2.0107777758,0,2.0107777758,0.0,0.0,0.0,131.33,87.1807777758,-22.57,90.0549438598,2.0107777758,0,2.0107777758,85.17,-22.57,88.1097826578,130.72
2019-06-11 21:30:00,79.1926666647,0.99,79.1988544959,1.9526666647000002,0,1.9526666647000002,77.24,0.99,77.2463442501,131.34,1.9526666647000002,0.0,1.9526666647000002,1.9526666647000002,0,1.9526666647000002,0.0,0.0,0.0,131.65,83.6926666647,-23.53,86.9374680644,1.9526666647000002,0,1.9526666647000002,81.74,-23.53,85.0593234161,131.17
2019-06-11 22:00:00,75.2883333314,0.04,75.2883439572,1.9283333314000002,0,1.9283333314000002,73.36,0.04,73.3600109051,131.71,1.9283333314000002,0.0,1.9283333314000002,1.9283333314000002,0,1.9283333314000002,0.0,0.0,0.0,131.94,79.5383333314,-24.69,83.282306459,1.9283333314000002,0,1.9283333314000002,77.61,-24.69,81.4426681783,131.57
2019-06-11 22:30:00,70.4727777759,0.02,70.4727806139,1.8827777759000002,0,1.8827777759000002,68.59,0.02,68.5900029159,132.14,1.8827777759000002,0.0,1.8827777759000002,1.8827777759000002,0,1.8827777759000002,0.0,0.0,0.0,132.35,74.4127777759,-24.9,78.4682833782,1.8827777759000002,0,1.8827777759000002,72.53,-24.9,76.6851413248,132.0
2019-06-11 23:00:00,66.3041111083,-2.36,66.3460982263,2.8241111083,0,2.8241111083,63.48,-2.36,63.5238537874,132.57,2.8241111083,0.0,2.8241111083,2.8241111083,0,2.8241111083,0.0,0.0,0.0,132.51,69.9041111083,-27.65,75.1738468474,2.8241111083,0,2.8241111083,67.08,-27.65,72.5551438562,132.47
2019-06-11 23:30:00,62.4946666644,-3.09,62.571011351,2.2946666644000002,0,2.2946666644000002,60.2,-3.09,60.2792509907,132.88,2.2946666644000002,0.0,2.2946666644000002,2.2946666644000002,0,2.2946666644000002,0.0,0.0,0.0,132.66,65.8846666644,-28.55,71.804538864,2.2946666644000002,0,2.2946666644000002,63.59,-28.55,69.7050256438,132.72
2019-06-12 00:00:00,56.9034444426,-3.52,57.012212634,1.8934444425999999,0,1.8934444425999999,55.01,-3.52,55.1225044787,133.14,1.8934444425999999,0.0,1.8934444425999999,1.8934444425999999,0,1.8934444425999999,0.0,0.0,0.0,132.8,59.9634444426,-29.14,66.6689903135,1.8934444425999999,0,1.8934444425999999,58.07,-29.14,64.9712590304,132.99
2019-06-12 00:30:00,55.4525555535,-3.25,55.547712981,2.0125555535,0,2.0125555535,53.44,-3.25,53.538734576,133.04,2.0125555535,0.0,2.0125555535,2.0125555535,0,2.0125555535,0.0,0.0,0.0,132.71,58.4125555535,-28.83,65.1398153689,2.0125555535,0,2.0125555535,56.4,-28.83,63.3413679991,132.89
2019-06-12 01:00:00,53.9503333313,-3.5700000000000003,54.0683212849,2.0003333313,0,2.0003333313,51.95,-3.5700000000000003,52.0725205843,133.14,2.0003333313,0.0,2.0003333313,2.0003333313,0,2.0003333313,0.0,0.0,0.0,132.71,56.8203333313,-29.2,63.8841942884,2.0003333313,0,2.0003333313,54.82,-29.2,62.1117734411,132.97
2019-06-12 01:30:00,57.588999998,-3.18,57.6767311901,1.9889999980000002,0,1.9889999980000002,55.6,-3.18,55.6908646009,133.14,1.9889999980000002,0.0,1.9889999980000002,1.9889999980000002,0,1.9889999980000002,0.0,0.0,0.0,132.8,60.688999998,-28.75,67.1544281545,1.9889999980000002,0,1.9889999980000002,58.7,-28.75,65.3624701186,132.97
2019-06-12 02:00:00,56.7315555536,-3.61,56.8462971136,1.9815555536,0,1.9815555536,54.75,-3.61,54.8688855363,133.21,1.9815555536,0.0,1.9815555536,1.9815555536,0,1.9815555536,0.0,0.0,0.0,132.88,59.7815555536,-29.26,66.558109832,1.9815555536,0,1.9815555536,57.8,-29.26,64.7841616446,133.05
2019-06-12 02:30:00,55.5442222203,-3.83,55.6761126701,1.9142222203,0,1.9142222203,53.63,-3.83,53.7665862781,133.29,1.9142222203,0.0,1.9142222203,1.9142222203,0,1.9142222203,0.0,0.0,0.0,132.88,58.5142222203,-29.55,65.5523966156,1.9142222203,0,1.9142222203,56.6,-29.55,63.8495301471,133.14
2019-06-12 03:00:00,54.5855555536,-4.13,54.74157264,1.9455555536,0,1.9455555536,52.64,-4.13,52.8017660689,133.29,1.9455555536,0.0,1.9455555536,1.9455555536,0,1.9455555536,0.0,0.0,0.0,132.88,57.4955555536,-29.88,64.7962445549,1.9455555536,0,1.9455555536,55.55,-29.88,63.0762784254,133.14
2019-06-12 03:30:00,52.9884444425,-4.28,53.1610162096,1.9084444425,0,1.9084444425,51.08,-4.28,51.258997259,133.43,1.9084444425,0.0,1.9084444425,1.9084444425,0,1.9084444425,0.0,0.0,0.0,132.96,55.7984444425,-30.09,63.3945936355,1.9084444425,0,1.9084444425,53.89,-30.09,61.7214727627,133.26
2019-06-12 04:00:00,52.5954444426,-4.63,52.7988416171,1.8854444425999999,0,1.8854444425999999,50.71,-4.63,50.9209288996,133.55,1.8854444425999999,0.0,1.8854444425999999,1.8854444425999999,0,1.8854444425999999,0.0,0.0,0.0,133.05,55.3854444426,-30.5,63.2281381673,1.8854444425999999,0,1.8854444425999999,53.5,-30.5,61.5832769508,133.4
2019-06-12 04:30:00,52.0177777759,-4.47,52.2094829006,1.8677777759,0,1.8677777759,50.15,-4.47,50.3488172652,133.46,1.8677777759,0.0,1.8677777759,1.8677777759,0,1.8677777759,0.0,0.0,0.0,133.05,54.7677777759,-30.33,62.6052584254,1.8677777759,0,1.8677777759,52.9,-30.33,60.9780198104,133.28
2019-06-12 05:00:00,51.0743333315,-4.12,51.2402373653,1.8743333315,0,1.8743333315,49.2,-4.12,49.3722027056,133.39,1.8743333315,0.0,1.8743333315,1.8743333315,0,1.8743333315,0.0,0.0,0.0,132.93,53.7643333315,-29.93,61.533799156,1.8743333315,0,1.8743333315,51.89,-29.93,59.9030633607,133.28
2019-06-12 05:30:00,52.1478888871,-3.77,52.2839862231,1.8378888871,0,1.8378888871,50.31,-3.77,50.4510554895,133.03,1.8378888871,0.0,1.8378888871,1.8378888871,0,1.8378888871,0.0,0.0,0.0,132.66,54.8978888871,-29.43,62.288868221,1.8378888871,0,1.8378888871,53.06,-29.43,60.67527091,132.9
2019-06-12 06:00:00,53.6377777757,4.5,53.8262129888,2.0977777757,0,2.0977777757,51.54,4.5,51.7360763878,133.67,2.0977777757,0.0,2.0977777757,2.0977777757,0,2.0977777757,0.0,0.0,0.0,134.11,56.4577777757,-20.91,60.2055543232,2.0977777757,0,2.0977777757,54.36,-20.91,58.2429197414,133.55
2019-06-12 06:30:00,65.8566666624,5.03,66.0484779831,4.2566666624,0,4.2566666624,61.6,5.03,61.8050232586,133.19,4.2566666624,0.0,4.2566666624,4.2566666624,0,4.2566666624,0.0,0.0,0.0,133.75,69.3066666624,-20.05,72.1485727084,4.2566666624,0,4.2566666624,65.05,-20.05,68.0698538268,133.04
2019-06-12 07:00:00,70.6101111059,9.01,71.1826375628,5.1901111059,0,5.1901111059,65.42,9.01,66.0375385671,132.07,5.1901111059,0.0,5.1901111059,5.1901111059,0,5.1901111059,0.0,0.0,0.0,133.14,74.3301111059,-15.37,75.9025843896,5.1901111059,0,5.1901111059,69.14,-15.37,70.8277946854,131.95
2019-06-12 07:30:00,79.9659999962,8.6,80.4271170402,3.8059999962,0,3.8059999962,76.16,8.6,76.6440186838,131.54,3.8059999962,0.0,3.8059999962,3.8059999962,0,3.8059999962,0.0,0.0,0.0,132.69,84.3759999962,-15.52,85.7914901104,3.8059999962,0,3.8059999962,80.57,-15.52,82.0511748849,131.39
2019-06-12 08:00:00,84.1331111028,9.55,84.673389467,8.3131111028,0,8.3131111028,75.82,9.55,76.4190741896,131.08,8.3131111028,0.0,8.3131111028,8.3131111028,0,8.3131111028,0.0,0.0,0.0,132.33,88.5031111028,-14.37,89.6621301045,8.3131111028,0,8.3131111028,80.19,-14.37,81.4673738376,130.95
2019-06-12 08:30:00,86.7543333246,10.7,87.4116945871,8.7343333246,0,8.7343333246,78.02,10.7,78.7503041264,130.98,8.7343333246,0.0,8.7343333246,8.7343333246,0,8.7343333246,0.0,0.0,0.0,132.33,91.2843333246,-13.06,92.2138444623,8.7343333246,0,8.7343333246,82.55,-13.06,83.5767078796,130.8
2019-06-12 09:00:00,87.7994444359,11.37,88.5325891593,8.5794444359,0,8.5794444359,79.22,11.37,80.031776814,130.98,8.5794444359,0.0,8.5794444359,8.5794444359,0,8.5794444359,0.0,0.0,0.0,132.53,92.3794444359,-12.34,93.1999858062,8.5794444359,0,8.5794444359,83.8,-12.34,84.7036929537,130.8
2019-06-12 09:30:00,87.3472222141,11.96,88.1622301698,8.1172222141,0,8.1172222141,79.23,11.96,80.1276138419,130.98,8.1172222141,0.0,8.1172222141,8.1172222141,0,8.1172222141,0.0,0.0,0.0,132.53,91.9272222141,-11.72,92.6713147851,8.1172222141,0,8.1172222141,83.81,-11.72,84.6254955672,130.8
2019-06-12 10:00:00,83.1031111026,11.12,83.8437921073,8.5331111026,0,8.5331111026,74.57,11.12,75.3945574959,131.24,8.5331111026,0.0,8.5331111026,8.5331111026,0,8.5331111026,0.0,0.0,0.0,132.67,87.3631111026,-12.7,88.281386382,8.5331111026,0,8.5331111026,78.83,-12.7,79.8464708049,131.1
2019-06-12 10:30:00,83.7417777657,10.11,84.3498514721,12.0817777657,0,12.0817777657,71.66,10.11,72.3696600793,131.73,12.0817777657,0.0,12.0817777657,12.0817777657,0,12.0817777657,0.0,0.0,0.0,132.96,87.8117777657,-13.94,88.9113711196,12.0817777657,0,12.0817777657,75.73,-13.94,77.0023149003,131.56
2019-06-12 11:00:00,81.3334444333,10.61,82.0225656962,11.1534444333,0,11.1534444333,70.18,10.61,70.9774929115,131.51,11.1534444333,0.0,11.1534444333,11.1534444333,0,11.1534444333,0.0,0.0,0.0,132.8,85.3234444333,-13.4,86.3692663507,11.1534444333,0,11.1534444333,74.17,-13.4,75.3707429975,131.34
2019-06-12 11:30:00,80.9871110996,11.16,81.7524174827,11.4771110996,0,11.4771110996,69.51,11.16,70.4001825282,131.51,11.4771110996,0.0,11.4771110996,11.4771110996,0,11.4771110996,0.0,0.0,0.0,132.88,84.9171110996,-12.77,85.8719317211,11.4771110996,0,11.4771110996,73.44,-12.77,74.5419781063,131.34
2019-06-12 12:00:00,80.0158888757,11.38,80.8210793826,13.1658888757,0,13.1658888757,66.85,11.38,67.8117017925,131.59,13.1658888757,0.0,13.1658888757,13.1658888757,0,13.1658888757,0.0,0.0,0.0,132.88,83.7658888757,-12.59,84.7067425837,13.1658888757,0,13.1658888757,70.6,-12.59,71.7137929551,131.43
2019-06-12 12:30:00,77.3414444301,11.09,78.1324972501,14.3114444301,0,14.3114444301,63.03,11.09,63.9981952871,131.59,14.3114444301,0.0,14.3114444301,14.3114444301,0,14.3114444301,0.0,0.0,0.0,132.88,80.8414444301,-12.99,81.8784418364,14.3114444301,0,14.3114444301,66.53,-12.99,67.7862891741,131.54
2019-06-12 13:00:00,76.5247777634,10.01,77.1766915055,14.4147777634,0,14.4147777634,62.11,10.01,62.9114631844,132.03,14.4147777634,0.0,14.4147777634,14.4147777634,0,14.4147777634,0.0,0.0,0.0,133.13,79.9547777634,-14.23,81.2112023503,14.4147777634,0,14.4147777634,65.54,-14.23,67.0670149925,131.89
2019-06-12 13:30:00,72.4423333167,8.1,72.8937696677,16.6623333167,0,16.6623333167,55.78,8.1,56.3650459061,132.47,16.6623333167,0.0,16.6623333167,16.6623333167,0,16.6623333167,0.0,0.0,0.0,133.31,75.4423333167,-16.44,77.2128179531,16.6623333167,0,16.6623333167,58.78,-16.44,61.0357436262,132.35
2019-06-12 14:00:00,70.4219999812,8.7,70.9573680554,18.8219999812,0,18.8219999812,51.6,8.7,52.3282906275,132.47,18.8219999812,0.0,18.8219999812,18.8219999812,0,18.8219999812,0.0,0.0,0.0,133.31,73.1519999812,-15.86,74.8515510945,18.8219999812,0,18.8219999812,54.33,-15.86,56.5976015393,132.35
2019-06-12 14:30:00,69.2121110913,9.02,69.7973976716,19.7621110913,0,19.7621110913,49.45,9.02,50.2659218557,132.23,19.7621110913,0.0,19.7621110913,19.7621110913,0,19.7621110913,0.0,0.0,0.0,133.18,71.8321110913,-15.48,73.4811716281,19.7621110913,0,19.7621110913,52.07,-15.48,54.322327822,132.12
2019-06-12 15:00:00,71.4211110951,8.87,71.9697992915,16.0111110951,0,16.0111110951,55.41,8.87,56.1154613275,132.23,16.0111110951,0.0,16.0111110951,16.0111110951,0,16.0111110951,0.0,0.0,0.0,133.18,74.4411110951,-15.58,76.0540296176,16.0111110951,0,16.0111110951,58.43,-15.58,60.4714916304,132.12
2019-06-12 15:30:00,68.9194444281,8.86,69.4866132451,16.3594444281,0,16.3594444281,52.56,8.86,53.3015309349,132.23,16.3594444281,0.0,16.3594444281,16.3594444281,0,16.3594444281,0.0,0.0,0.0,133.18,71.7294444281,-15.64,73.4147314778,16.3594444281,0,16.3594444281,55.37,-15.64,57.5364797324,132.12
2019-06-12 16:00:00,69.7562222053,9.02,70.3369812855,16.8762222053,0,16.8762222053,52.88,9.02,53.6437768991,131.96,16.8762222053,0.0,16.8762222053,16.8762222053,0,16.8762222053,0.0,0.0,0.0,132.9,72.6262222053,-15.35,74.2306584359,16.8762222053,0,16.8762222053,55.75,-15.35,57.8246054894,131.77
2019-06-12 16:30:00,77.9322222047,8.86,78.4342454402,17.4822222047,0,17.4822222047,60.45,8.86,61.0958435575,131.96,17.4822222047,0.0,17.4822222047,17.4822222047,0,17.4822222047,0.0,0.0,0.0,132.9,81.3222222047,-15.45,82.7768465473,17.4822222047,0,17.4822222047,63.84,-15.45,65.6829361402,131.77
2019-06-12 17:00:00,82.0476666488,9.24,82.5663200253,17.8176666488,0,17.8176666488,64.23,9.24,64.8912205156,131.96,17.8176666488,0.0,17.8176666488,17.8176666488,0,17.8176666488,0.0,0.0,0.0,133.03,85.6576666488,-15.07,86.973218612,17.8176666488,0,17.8176666488,67.84,-15.07,69.4936723738,131.77
2019-06-12 17:30:00,84.2922222052,9.31,84.8048042524,17.0622222052,0,17.0622222052,67.23,9.31,67.8715625281,131.82,17.0622222052,0.0,17.0622222052,17.0622222052,0,17.0622222052,0.0,0.0,0.0,132.94,88.1022222052,-14.95,89.3616475759,17.0622222052,0,17.0622222052,71.04,-14.95,72.5960336382,131.69
2019-06-12 18:00:00,84.4586666534,8.99,84.9357785204,13.2386666534,0,13.2386666534,71.22,8.99,71.7851551506,131.72,13.2386666534,0.0,13.2386666534,13.2386666534,0,13.2386666534,0.0,0.0,0.0,132.86,88.5186666534,-15.2,89.814221291,13.2386666534,0,13.2386666534,75.28,-15.2,76.7992083293,131.59
2019-06-12 18:30:00,83.9281111021,8.48,84.3554280006,9.0181111021,0,9.0181111021,74.91,8.48,75.388450707,131.72,9.0181111021,0.0,9.0181111021,9.0181111021,0,9.0181111021,0.0,0.0,0.0,132.86,88.2281111021,-15.76,89.6246461005,9.0181111021,0,9.0181111021,79.21,-15.76,80.7626256383,131.59
2019-06-12 19:00:00,80.6114444342,7.85,80.9927618603,10.2614444342,0,10.2614444342,70.35,7.85,70.7866159666,131.51,10.2614444342,0.0,10.2614444342,10.2614444342,0,10.2614444342,0.0,0.0,0.0,132.52,84.5914444342,-16.33,86.1532435342,10.2614444342,0,10.2614444342,74.33,-16.33,76.1026793221,131.35
2019-06-12 19:30:00,79.6766666526,6.82,79.9680161619,14.0366666526,0,14.0366666526,65.64,6.82,65.9933481496,131.69,14.0366666526,0.0,14.0366666526,14.0366666526,0,14.0366666526,0.0,0.0,0.0,132.52,83.4066666526,-17.5,85.2227788922,14.0366666526,0,14.0366666526,69.37,-17.5,71.5433218407,131.54
2019-06-12 20:00:00,78.4901111009,5.49,78.681876189,10.2401111009,0,10.2401111009,68.25,5.49,68.4704505608,131.95,10.2401111009,0.0,10.2401111009,10.2401111009,0,10.2401111009,0.0,0.0,0.0,132.69,82.4001111009,-19.01,84.5645221676,10.2401111009,0,10.2401111009,72.16,-19.01,74.6220188684,131.82
2019-06-12 20:30:00,80.1218888811,4.71,80.2602091816,7.7618888811,0,7.7618888811,72.36,4.71,72.513127777,130.94,7.7618888811,0.0,7.7618888811,7.7618888811,0,7.7618888811,0.0,0.0,0.0,131.61,84.3018888811,-19.47,86.5210342571,7.7618888811,0,7.7618888811,76.54,-19.47,78.9775442768,130.77
2019-06-12 21:00:00,79.1384444377,4.22,79.2508787839,6.7584444377,0,6.7584444377,72.38,4.22,72.5029158034,131.15,6.7584444377,0.0,6.7584444377,6.7584444377,0,6.7584444377,0.0,0.0,0.0,131.8,83.3084444377,-20.06,85.6895589592,6.7584444377,0,6.7584444377,76.55,-20.06,79.1347338405,131.07
2019-06-12 21:30:00,77.4919999936,3.7199999999999998,77.5812378285,6.4019999936,0,6.4019999936,71.09,3.7199999999999998,71.187263608,131.15,6.4019999936,0.0,6.4019999936,6.4019999936,0,6.4019999936,0.0,0.0,0.0,131.8,81.5819999936,-20.65,84.1548882891,6.4019999936,0,6.4019999936,75.18,-20.65,77.9644463842,131.07
2019-06-12 22:00:00,74.7185555493,3.04,74.7803727148,6.2785555493,0,6.2785555493,68.44,3.04,68.507482803,131.55,6.2785555493,0.0,6.2785555493,6.2785555493,0,6.2785555493,0.0,0.0,0.0,132.02,78.6485555493,-21.5,81.5343197064,6.2785555493,0,6.2785555493,72.37,-21.5,75.4961383118,131.4
2019-06-12 22:30:00,69.4604444384,1.85,69.4850763947,6.0904444384,0,6.0904444384,63.37,1.85,63.3969983517,131.86,6.0904444384,0.0,6.0904444384,6.0904444384,0,6.0904444384,0.0,0.0,0.0,132.17,73.0504444384,-22.92,76.5616995151,6.0904444384,0,6.0904444384,66.96,-22.92,70.7740630457,131.78
2019-06-12 23:00:00,67.5842222201,-0.14,67.5843672242,2.1042222201,0,2.1042222201,65.48,-0.14,65.4801496638,132.27,2.1042222201,0.0,2.1042222201,2.1042222201,0,2.1042222201,0.0,0.0,0.0,132.38,71.3042222201,-25.15,75.6096198008,2.1042222201,0,2.1042222201,69.2,-25.15,73.6285440573,132.13
2019-06-12 23:30:00,63.0675555528,-1.27,63.0803413387,2.7575555528,0,2.7575555528,60.31,-1.27,60.3233702639,132.27,2.7575555528,0.0,2.7575555528,2.7575555528,0,2.7575555528,0.0,0.0,0.0,132.19,66.4375555528,-26.39,71.4869280906,2.7575555528,0,2.7575555528,63.68,-26.39,68.9316654376,132.13
2019-06-13 00:00:00,53.0508888863,-1.04,53.0610818927,2.5708888863,0,2.5708888863,50.48,-1.04,50.4907120172,132.27,2.5708888863,0.0,2.5708888863,2.5708888863,0,2.5708888863,0.0,0.0,0.0,132.19,55.8108888863,-26.23,61.6673999637,2.5708888863,0,2.5708888863,53.24,-26.23,59.3507413602,132.13
2019-06-13 00:30:00,54.8408888871,-1.9,54.8737924143,1.7608888871000001,0,1.7608888871000001,53.08,-1.9,53.1139943894,132.46,1.7608888871000001,0.0,1.7608888871000001,1.7608888871000001,0,1.7608888871000001,0.0,0.0,0.0,132.28,57.7708888871,-27.19,63.8496022134,1.7608888871000001,0,1.7608888871000001,56.01,-27.19,62.2608721429,132.33
2019-06-13 01:00:00,52.741666665,-2.42,52.797157145,1.701666665,0,1.701666665,51.04,-2.42,51.0973384825,132.8,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,132.54,55.541666665,-27.88,62.1463686463,1.701666665,0,1.701666665,53.84,-27.88,60.6303554336,132.72
2019-06-13 01:30:00,53.3584444421,-1.7000000000000002,53.3855185728,2.3184444421,0,2.3184444421,51.04,-1.7000000000000002,51.068303281,132.8,2.3184444421,0.0,2.3184444421,2.3184444421,0,2.3184444421,0.0,0.0,0.0,132.54,56.1584444421,-27.1,62.3552795051,2.3184444421,0,2.3184444421,53.84,-27.1,60.275663414,132.64
2019-06-13 02:00:00,51.2838888853,-2.21,51.3314850672,3.5738888853,0,3.5738888853,47.71,-2.21,47.7611578587,132.8,3.5738888853,0.0,3.5738888853,3.5738888853,0,3.5738888853,0.0,0.0,0.0,132.46,53.8938888853,-27.67,60.582011845,3.5738888853,0,3.5738888853,50.32,-27.67,57.4258765715,132.64
2019-06-13 02:30:00,51.2799999964,-2.56,51.3438603888,3.6399999964000003,0,3.6399999964000003,47.64,-2.56,47.7087329532,133.01,3.6399999964000003,0.0,3.6399999964000003,3.6399999964000003,0,3.6399999964000003,0.0,0.0,0.0,132.69,53.8599999964,-28.13,60.7634470682,3.6399999964000003,0,3.6399999964000003,50.22,-28.13,57.5616651948,132.87
2019-06-13 03:00:00,49.6118888859,-2.74,49.6874945919,3.0218888859,0,3.0218888859,46.59,-2.74,46.6705013901,133.28,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,132.94,52.1318888859,-28.42,59.375333589,3.0218888859,0,3.0218888859,49.11,-28.42,56.7405366559,133.15
2019-06-13 03:30:00,48.704999997,-2.87,48.7894858008,3.044999997,0,3.044999997,45.66,-2.87,45.7501092895,133.37,3.044999997,0.0,3.044999997,3.044999997,0,3.044999997,0.0,0.0,0.0,133.05,51.154999997,-28.62,58.616878326,3.044999997,0,3.044999997,48.11,-28.62,55.9792506202,133.26
2019-06-13 04:00:00,47.8591111086,-3.23,47.9679832399,2.5291111086,0,2.5291111086,45.33,-3.23,45.4449315106,133.37,2.5291111086,0.0,2.5291111086,2.5291111086,0,2.5291111086,0.0,0.0,0.0,133.05,50.2991111086,-28.99,58.0553242891,2.5291111086,0,2.5291111086,47.77,-28.99,55.8783768555,133.26
2019-06-13 04:30:00,46.9541111075,-3.2,47.0630274196,3.6141111075,0,3.6141111075,43.34,-3.2,43.4579751024,133.29,3.6141111075,0.0,3.6141111075,3.6141111075,0,3.6141111075,0.0,0.0,0.0,132.89,49.2541111075,-28.96,57.1371075658,3.6141111075,0,3.6141111075,45.64,-28.96,54.0526706093,133.14
2019-06-13 05:00:00,47.2624444423,-2.9699999999999998,47.3556707762,2.1424444423,0,2.1424444423,45.12,-2.9699999999999998,45.2176436803,133.29,2.1424444423,0.0,2.1424444423,2.1424444423,0,2.1424444423,0.0,0.0,0.0,132.89,49.6824444423,-28.66,57.3562628295,2.1424444423,0,2.1424444423,47.54,-28.66,55.5107845378,133.14
2019-06-13 05:30:00,49.2016666648,-2.16,49.2490568701,1.8916666648,0,1.8916666648,47.31,-2.16,47.3592831449,132.79,1.8916666648,0.0,1.8916666648,1.8916666648,0,1.8916666648,0.0,0.0,0.0,132.52,51.7816666648,-27.68,58.7156146402,1.8916666648,0,1.8916666648,49.89,-27.68,57.0543118441,132.68
2019-06-13 06:00:00,51.3255555516,-1.21,51.3398164457,3.9355555516000003,0,3.9355555516000003,47.39,-1.21,47.405444835,133.18,3.9355555516000003,0.0,3.9355555516000003,3.9355555516000003,0,3.9355555516000003,0.0,0.0,0.0,133.04,53.8955555516,-26.78,60.1822175415,3.9355555516000003,0,3.9355555516000003,49.96,-26.78,56.6848304223,133.04
2019-06-13 06:30:00,59.5806666606,0.38,59.5818784507,6.1106666606,0,6.1106666606,53.47,0.38,53.4713502728,132.64,6.1106666606,0.0,6.1106666606,6.1106666606,0,6.1106666606,0.0,0.0,0.0,132.69,62.5606666606,-24.82,67.3043045653,6.1106666606,0,6.1106666606,56.45,-24.82,61.6655081873,132.5
2019-06-13 07:00:00,68.243777771,3.48,68.3324491325,6.823777771,0,6.823777771,61.42,3.48,61.5185077842,132.07,6.823777771,0.0,6.823777771,6.823777771,0,6.823777771,0.0,0.0,0.0,132.49,71.733777771,-21.28,74.8236144094,6.823777771,0,6.823777771,64.91,-21.28,68.3091977701,131.91
2019-06-13 07:30:00,77.7712222148,5.49,77.9647555296,7.4212222148,0,7.4212222148,70.35,5.49,70.5638901989,131.43,7.4212222148,0.0,7.4212222148,7.4212222148,0,7.4212222148,0.0,0.0,0.0,132.19,81.8312222148,-18.79,83.9607826855,7.4212222148,0,7.4212222148,74.41,-18.79,76.745763401,131.31
2019-06-13 08:00:00,86.6636666584,5.08,86.8124272134,8.223666658399999,0,8.223666658399999,78.44,5.08,78.6043255807,131.43,8.223666658399999,0.0,8.223666658399999,8.223666658399999,0,8.223666658399999,0.0,0.0,0.0,132.19,91.2236666584,-19.2,93.222300758,8.223666658399999,0,8.223666658399999,83.0,-19.2,85.1917836414,131.31
2019-06-13 08:30:00,89.9524444353,6.41,90.1805431336,9.1824444353,0,9.1824444353,80.77,6.41,81.0239532484,131.43,9.1824444353,0.0,9.1824444353,9.1824444353,0,9.1824444353,0.0,0.0,0.0,132.4,94.6424444353,-17.71,96.2851826019,9.1824444353,0,9.1824444353,85.46,-17.71,87.2757451988,131.31
2019-06-13 09:00:00,90.3312222122,7.17,90.6153331746,10.0112222122,0,10.0112222122,80.32,7.17,80.6393904987,131.26,10.0112222122,0.0,10.0112222122,10.0112222122,0,10.0112222122,0.0,0.0,0.0,132.4,94.9912222122,-16.81,96.4671363593,10.0112222122,0,10.0112222122,84.98,-16.81,86.6266500564,131.13
2019-06-13 09:30:00,91.6652222133,8.61,92.0686975221,8.9452222133,0,8.9452222133,82.72,8.61,83.1668834333,130.85,8.9452222133,0.0,8.9452222133,8.9452222133,0,8.9452222133,0.0,0.0,0.0,132.11,96.4652222133,-15.14,97.6460889983,8.9452222133,0,8.9452222133,87.52,-15.14,88.8198739022,130.69
2019-06-13 10:00:00,91.7403333244,8.73,92.1547701341,8.9203333244,0,8.9203333244,82.82,8.73,83.27884065,130.94,8.9203333244,0.0,8.9203333244,8.9203333244,0,8.9203333244,0.0,0.0,0.0,132.19,96.5503333244,-15.06,97.7178103779,8.9203333244,0,8.9203333244,87.63,-15.06,88.914681015,130.79
2019-06-13 10:30:00,87.5399999887,7.52,87.8624037801,11.3099999887,0,11.3099999887,76.23,7.52,76.6000215405,131.48,11.3099999887,0.0,11.3099999887,11.3099999887,0,11.3099999887,0.0,0.0,0.0,132.55,91.9099999887,-16.56,93.3899443084,11.3099999887,0,11.3099999887,80.6,-16.56,82.2836168383,131.3
2019-06-13 11:00:00,87.7659999874,8.16,88.1445197036,12.6259999874,0,12.6259999874,75.14,8.16,75.5817782273,131.48,12.6259999874,0.0,12.6259999874,12.6259999874,0,12.6259999874,0.0,0.0,0.0,132.55,92.0959999874,-15.85,93.4499636901,12.6259999874,0,12.6259999874,79.47,-15.85,81.0351985251,131.3
2019-06-13 11:30:00,89.2989999887,9.01,89.7523899346,11.3289999887,0,11.3289999887,77.97,9.01,78.488859082,131.25,11.3289999887,0.0,11.3289999887,11.3289999887,0,11.3289999887,0.0,0.0,0.0,132.47,93.7989999887,-14.86,94.968794869,11.3289999887,0,11.3289999887,82.47,-14.86,83.7980936537,131.08
2019-06-13 12:00:00,90.1187777657,8.71,90.5387110908,12.0687777657,0,12.0687777657,78.05,8.71,78.5344930588,131.25,12.0687777657,0.0,12.0687777657,12.0687777657,0,12.0687777657,0.0,0.0,0.0,132.47,94.6087777657,-15.18,95.8188563401,12.0687777657,0,12.0687777657,82.54,-15.18,83.9242753916,131.08
2019-06-13 12:30:00,90.7497777649,9.3,91.2250632468,12.8297777649,0,12.8297777649,77.92,9.3,78.4730297618,131.04,12.8297777649,0.0,12.8297777649,12.8297777649,0,12.8297777649,0.0,0.0,0.0,132.35,95.2597777649,-14.53,96.3615387996,12.8297777649,0,12.8297777649,82.43,-14.53,83.7008112267,130.91
2019-06-13 13:00:00,90.9282222094,8.84,91.3569219828,12.7882222094,0,12.7882222094,78.14,8.84,78.6384460681,131.22,12.7882222094,0.0,12.7882222094,12.7882222094,0,12.7882222094,0.0,0.0,0.0,132.47,95.4182222094,-15.06,96.5993826565,12.7882222094,0,12.7882222094,82.63,-15.06,83.9911929907,131.11
2019-06-13 13:30:00,89.0891110978,7.85,89.4342899351,13.3491110978,0,13.3491110978,75.74,7.85,76.1457162288,131.51,13.3491110978,0.0,13.3491110978,13.3491110978,0,13.3491110978,0.0,0.0,0.0,132.6,93.4191110978,-16.23,94.8184750895,13.3491110978,0,13.3491110978,80.07,-16.23,81.6983341323,131.35
2019-06-13 14:00:00,84.9039999859,7.24,85.2121283246,14.1239999859,0,14.1239999859,70.78,7.24,71.149321852,131.67,14.1239999859,0.0,14.1239999859,14.1239999859,0,14.1239999859,0.0,0.0,0.0,132.6,88.9339999859,-16.97,90.5385953806,14.1239999859,0,14.1239999859,74.81,-16.97,76.7106055249,131.57
2019-06-13 14:30:00,85.6971110984,8.49,86.1166357368,12.6771110984,0,12.6771110984,73.02,8.49,73.5119071988,131.45,12.6771110984,0.0,12.6771110984,12.6771110984,0,12.6771110984,0.0,0.0,0.0,132.6,89.8871110984,-15.56,91.2239351356,12.6771110984,0,12.6771110984,77.21,-15.56,78.7622860257,131.32
