Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-13 15:00:00,82.0957777681,9.49,82.6424638267,9.6657777681,0,9.6657777681,72.43,9.49,73.0490588577,131.21,9.6657777681,0.0,9.6657777681,9.6657777681,0,9.6657777681,0.0,0.0,0.0,132.42,86.2257777681,-14.45,87.4281833948,9.6657777681,0,9.6657777681,76.56,-14.45,77.9117199143,131.04
2019-06-13 15:30:00,81.7945555449,9.65,82.3618347099,10.6645555449,0,10.6645555449,71.13,9.65,71.7816090653,131.37,10.6645555449,0.0,10.6645555449,10.6645555449,0,10.6645555449,0.0,0.0,0.0,132.6,85.8245555449,-14.29,87.0060827441,10.6645555449,0,10.6645555449,75.16,-14.29,76.506403,131.21
2019-06-13 16:00:00,79.6392222116,8.91,80.1360955779,10.5892222116,0,10.5892222116,69.05,8.91,69.6224863101,131.37,10.5892222116,0.0,10.5892222116,10.5892222116,0,10.5892222116,0.0,0.0,0.0,132.47,83.5392222116,-15.08,84.8893871325,10.5892222116,0,10.5892222116,72.95,-15.08,74.4923412171,131.21
2019-06-13 16:30:00,75.7869999892,9.21,76.3445706476,10.7869999892,0,10.7869999892,65.0,9.21,65.6492505669,131.07,10.7869999892,0.0,10.7869999892,10.7869999892,0,10.7869999892,0.0,0.0,0.0,132.16,79.4369999892,-14.7,80.7856854108,10.7869999892,0,10.7869999892,68.65,-14.7,70.2062141124,130.93
2019-06-13 17:00:00,78.789888879,8.91,79.292084659,9.869888879,0,9.869888879,68.92,8.91,69.4935572553,130.9,9.869888879,0.0,9.869888879,9.869888879,0,9.869888879,0.0,0.0,0.0,132.0,82.689888879,-14.96,84.0322516825,9.869888879,0,9.869888879,72.82,-14.96,74.3407963369,130.77
2019-06-13 17:30:00,83.9095555473,8.81,84.3707864853,8.2595555473,0,8.2595555473,75.65,8.81,76.1612670588,130.9,8.2595555473,0.0,8.2595555473,8.2595555473,0,8.2595555473,0.0,0.0,0.0,132.0,88.2495555473,-15.02,89.5186262981,8.2595555473,0,8.2595555473,79.99,-15.02,81.3879628692,130.77
2019-06-13 18:00:00,88.7537777681,8.42,89.1522824615,9.7237777681,0,9.7237777681,79.03,8.42,79.4772753685,131.0,9.7237777681,0.0,9.7237777681,9.7237777681,0,9.7237777681,0.0,0.0,0.0,132.17,93.3237777681,-15.44,94.5923944982,9.7237777681,0,9.7237777681,83.6,-15.44,85.0138435786,130.86
2019-06-13 18:30:00,88.5173333214,7.27,88.8153770376,11.9273333214,0,11.9273333214,76.59,7.27,76.934264148,131.17,11.9273333214,0.0,11.9273333214,11.9273333214,0,11.9273333214,0.0,0.0,0.0,132.17,92.9473333214,-16.78,94.4498553284,11.9273333214,0,11.9273333214,81.02,-16.78,82.7394029468,131.02
2019-06-13 19:00:00,88.3011111001,5.85,88.4946818827,10.9811111001,0,10.9811111001,77.32,5.85,77.5409885158,131.36,10.9811111001,0.0,10.9811111001,10.9811111001,0,10.9811111001,0.0,0.0,0.0,132.25,92.7811111001,-18.32,94.57249588,10.9811111001,0,10.9811111001,81.8,-18.32,83.8263824819,131.21
2019-06-13 19:30:00,85.6421111008,5.53,85.8204643066,10.3221111008,0,10.3221111008,75.32,5.53,75.5227336634,131.24,10.3221111008,0.0,10.3221111008,10.3221111008,0,10.3221111008,0.0,0.0,0.0,132.04,89.9921111008,-18.65,91.9043119792,10.3221111008,0,10.3221111008,79.67,-18.65,81.8237826063,131.09
2019-06-13 20:00:00,84.315666657,5.94,84.5246428198,9.685666657,0,9.685666657,74.63,5.94,74.8660169904,130.88,9.685666657,0.0,9.685666657,9.685666657,0,9.685666657,0.0,0.0,0.0,131.76,88.635666657,-18.11,90.4668641201,9.685666657,0,9.685666657,78.95,-18.11,81.0004604925,130.76
2019-06-13 20:30:00,81.14877777,5.24,81.3177823946,7.7387777700000004,0,7.7387777700000004,73.41,5.24,73.5967777827,131.1,7.7387777700000004,0.0,7.7387777700000004,7.7387777700000004,0,7.7387777700000004,0.0,0.0,0.0,131.89,85.36877777,-18.97,87.4510669915,7.7387777700000004,0,7.7387777700000004,77.63,-18.97,79.9141902293,131.02
2019-06-13 21:00:00,77.9174444369,4.2,78.0305590623,7.5174444369,0,7.5174444369,70.4,4.2,70.5251728108,131.24,7.5174444369,0.0,7.5174444369,7.5174444369,0,7.5174444369,0.0,0.0,0.0,131.89,81.9674444369,-20.11,84.3983059517,7.5174444369,0,7.5174444369,74.45,-20.11,77.1181859226,131.11
2019-06-13 21:30:00,76.8186666611,3.74,76.90965575,5.5686666611,0,5.5686666611,71.25,3.74,71.3480910747,131.38,5.5686666611,0.0,5.5686666611,5.5686666611,0,5.5686666611,0.0,0.0,0.0,131.97,80.9186666611,-20.65,83.5119938345,5.5686666611,0,5.5686666611,75.35,-20.65,78.1283879265,131.24
2019-06-13 22:00:00,75.3911111049,3.21,75.4594177928,6.2011111049,0,6.2011111049,69.19,3.21,69.2644223249,131.58,6.2011111049,0.0,6.2011111049,6.2011111049,0,6.2011111049,0.0,0.0,0.0,132.11,79.3711111049,-21.32,82.1846438091,6.2011111049,0,6.2011111049,73.17,-21.32,76.2128027302,131.45
2019-06-13 22:30:00,69.4154444376,1.82,69.4392995822,6.8354444376,0,6.8354444376,62.58,1.82,62.6064597306,131.93,6.8354444376,0.0,6.8354444376,6.8354444376,0,6.8354444376,0.0,0.0,0.0,132.22,72.9454444376,-22.97,76.4765242686,6.8354444376,0,6.8354444376,66.11,-22.97,69.9868058994,131.81
2019-06-13 23:00:00,63.9421111051,0.88,63.9481662956,6.0521111051,0,6.0521111051,57.89,0.88,57.8966881609,132.19,6.0521111051,0.0,6.0521111051,6.0521111051,0,6.0521111051,0.0,0.0,0.0,132.37,67.1821111051,-24.1,71.373987226,6.0521111051,0,6.0521111051,61.13,-24.1,65.7091081967,132.09
2019-06-13 23:30:00,59.4919999983,0.03,59.4920075624,1.6519999983,0,1.6519999983,57.84,0.03,57.8400077801,132.71,1.6519999983,0.0,1.6519999983,1.6519999983,0,1.6519999983,0.0,0.0,0.0,132.77,62.7219999983,-25.17,67.5838603795,1.6519999983,0,1.6519999983,61.07,-25.17,66.0535676554,132.58
2019-06-14 00:00:00,56.5754444428,-1.6,56.5980645773,1.6454444428000001,0,1.6454444428000001,54.93,-1.6,54.9532974443,132.9,1.6454444428000001,0.0,1.6454444428000001,1.6454444428000001,0,1.6454444428000001,0.0,0.0,0.0,132.77,59.6254444428,-26.98,65.4455042383,1.6454444428000001,0,1.6454444428000001,57.98,-26.98,63.9499867084,132.81
2019-06-14 00:30:00,61.9141111094,-2.74,61.9747106041,1.7441111094,0,1.7441111094,60.17,-2.74,60.2323542625,132.64,1.7441111094,0.0,1.7441111094,1.7441111094,0,1.7441111094,0.0,0.0,0.0,132.49,65.2841111094,-28.0,71.0353092718,1.7441111094,0,1.7441111094,63.54,-28.0,69.4358092053,132.54
2019-06-14 01:00:00,60.5568888871,-3.32,60.6478292413,1.8368888871,0,1.8368888871,58.72,-3.32,58.8137806981,132.76,1.8368888871,0.0,1.8368888871,1.8368888871,0,1.8368888871,0.0,0.0,0.0,132.49,63.8368888871,-28.61,69.9548460278,1.8368888871,0,1.8368888871,62.0,-28.61,68.2827364712,132.54
2019-06-14 01:30:00,63.8335555537,-2.87,63.8980415555,1.8335555537000001,0,1.8335555537000001,62.0,-2.87,62.0663910663,132.42,1.8335555537000001,0.0,1.8335555537000001,1.8335555537000001,0,1.8335555537000001,0.0,0.0,0.0,132.23,67.3235555537,-28.01,72.9179074878,1.8335555537000001,0,1.8335555537000001,65.49,-28.01,71.2285069337,132.33
2019-06-14 02:00:00,63.1194444426,-3.12,63.196508343,1.8594444426,0,1.8594444426,61.26,-3.12,61.3394000623,132.42,1.8594444426,0.0,1.8594444426,1.8594444426,0,1.8594444426,0.0,0.0,0.0,132.23,66.5594444426,-28.31,72.3299090592,1.8594444426,0,1.8594444426,64.7,-28.31,70.6225608428,132.33
2019-06-14 02:30:00,62.2519999981,-3.51,62.3508749238,1.8619999981,0,1.8619999981,60.39,-3.51,60.4919184685,132.67,1.8619999981,0.0,1.8619999981,1.8619999981,0,1.8619999981,0.0,0.0,0.0,132.41,65.6219999981,-28.77,71.651655834,1.8619999981,0,1.8619999981,63.76,-28.77,69.9503431014,132.52
2019-06-14 03:00:00,60.6064444426,-3.65,60.7162548908,1.8864444426,0,1.8864444426,58.72,-3.65,58.8333315392,132.93,1.8864444426,0.0,1.8864444426,1.8864444426,0,1.8864444426,0.0,0.0,0.0,132.63,63.8764444426,-29.05,70.1719506258,1.8864444426,0,1.8864444426,61.99,-29.05,68.4592039101,132.81
2019-06-14 03:30:00,59.2517777759,-3.91,59.380647265,1.8617777759,0,1.8617777759,57.39,-3.91,57.5230406011,133.08,1.8617777759,0.0,1.8617777759,1.8617777759,0,1.8617777759,0.0,0.0,0.0,132.63,62.4417777759,-29.35,68.9956383536,1.8617777759,0,1.8617777759,60.58,-29.35,67.3153689732,132.9
2019-06-14 04:00:00,58.4973333315,-4.17,58.6457748426,1.8773333315,0,1.8773333315,56.62,-4.17,56.7733502622,133.08,1.8773333315,0.0,1.8773333315,1.8773333315,0,1.8773333315,0.0,0.0,0.0,132.74,61.6373333315,-29.64,68.3936434196,1.8773333315,0,1.8773333315,59.76,-29.64,66.7067252981,132.98
2019-06-14 04:30:00,58.4105555537,-3.83,58.5359880765,1.8905555537,0,1.8905555537,56.52,-3.83,56.6496187101,132.78,1.8905555537,0.0,1.8905555537,1.8905555537,0,1.8905555537,0.0,0.0,0.0,132.46,61.5405555537,-29.21,68.1209518273,1.8905555537,0,1.8905555537,59.65,-29.21,66.4179689542,132.69
2019-06-14 05:00:00,58.454888887,-3.68,58.5706106746,1.884888887,0,1.884888887,56.57,-3.68,56.6895695874,132.78,1.884888887,0.0,1.884888887,1.884888887,0,1.884888887,0.0,0.0,0.0,132.46,61.604888887,-29.02,68.0978908248,1.884888887,0,1.884888887,59.72,-29.02,66.3975812812,132.69
2019-06-14 05:30:00,57.2354444426,-2.39,57.2853227322,1.8854444425999999,0,1.8854444425999999,55.35,-2.39,55.4015757899,133.06,1.8854444425999999,0.0,1.8854444425999999,1.8854444425999999,0,1.8854444425999999,0.0,0.0,0.0,132.84,60.2854444426,-27.82,66.3949336293,1.8854444425999999,0,1.8854444425999999,58.4,-27.82,64.6878071973,132.93
2019-06-14 06:00:00,57.1683333314,-1.16,57.1801008734,1.9083333314000002,0,1.9083333314000002,55.26,-1.16,55.272173831,133.06,1.9083333314000002,0.0,1.9083333314000002,1.9083333314000002,0,1.9083333314000002,0.0,0.0,0.0,132.98,60.2283333314,-26.53,65.8125598642,1.9083333314000002,0,1.9083333314000002,58.32,-26.53,64.0707679055,132.93
2019-06-14 06:30:00,65.0847777756,0.58,65.0873620459,2.1747777756,0,2.1747777756,62.91,0.58,62.912673604,132.3,2.1747777756,0.0,2.1747777756,2.1747777756,0,2.1747777756,0.0,0.0,0.0,132.47,68.6547777756,-24.33,72.8383649694,2.1747777756,0,2.1747777756,66.48,-24.33,70.7922262681,132.17
2019-06-14 07:00:00,69.551999997,4.16,69.6762965691,3.001999997,0,3.001999997,66.55,4.16,66.6798927714,131.76,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,132.33,73.361999997,-20.31,76.1214762308,3.001999997,0,3.001999997,70.36,-20.31,73.2326819118,131.61
2019-06-14 07:30:00,77.3093333255,5.74,77.5221298678,7.8293333255,0,7.8293333255,69.48,5.74,69.7166981433,132.05,7.8293333255,0.0,7.8293333255,7.8293333255,0,7.8293333255,0.0,0.0,0.0,132.86,81.2693333255,-18.75,83.4042387362,7.8293333255,0,7.8293333255,73.44,-18.75,75.7957525195,131.94
2019-06-14 08:00:00,80.0871111005,7.12,80.4029835543,10.5871111005,0,10.5871111005,69.5,7.12,69.8637559826,132.05,10.5871111005,0.0,10.5871111005,10.5871111005,0,10.5871111005,0.0,0.0,0.0,133.05,84.0671111005,-17.3,85.8287199531,10.5871111005,0,10.5871111005,73.48,-17.3,75.4890747062,131.94
2019-06-14 08:30:00,79.2819999874,7.75,79.6598896685,12.5819999874,0,12.5819999874,66.7,7.75,67.1487341653,132.05,12.5819999874,0.0,12.5819999874,12.5819999874,0,12.5819999874,0.0,0.0,0.0,133.05,83.0619999874,-16.59,84.7025616018,12.5819999874,0,12.5819999874,70.48,-16.59,72.4062048446,131.94
2019-06-14 09:00:00,77.7321110952,8.25,78.1686867954,15.9421110952,0,15.9421110952,61.79,8.25,62.3383236862,132.05,15.9421110952,0.0,15.9421110952,15.9421110952,0,15.9421110952,0.0,0.0,0.0,133.05,81.1921110952,-16.08,82.7691083925,15.9421110952,0,15.9421110952,65.25,-16.08,67.2021495192,131.94
2019-06-14 09:30:00,80.5075555388,9.25,81.0372074965,16.7775555388,0,16.7775555388,63.73,9.25,64.3977903348,131.95,16.7775555388,0.0,16.7775555388,16.7775555388,0,16.7775555388,0.0,0.0,0.0,133.05,84.0875555388,-14.95,85.4062029158,16.7775555388,0,16.7775555388,67.31,-14.95,68.9502617834,131.76
2019-06-14 10:00:00,79.5426666518,9.29,80.0833310875,14.9026666518,0,14.9026666518,64.64,9.29,65.3041629607,131.95,14.9026666518,0.0,14.9026666518,14.9026666518,0,14.9026666518,0.0,0.0,0.0,133.13,83.1626666518,-14.96,84.4975190442,14.9026666518,0,14.9026666518,68.26,-14.96,69.8801058957,131.86
2019-06-14 10:30:00,75.5489999855,9.18,76.1046897294,14.4789999855,0,14.4789999855,61.07,9.18,61.7561114385,132.23,14.4789999855,0.0,14.4789999855,14.4789999855,0,14.4789999855,0.0,0.0,0.0,133.34,78.9189999855,-15.17,80.3637820085,14.4789999855,0,14.4789999855,64.44,-15.17,66.2015294385,132.11
2019-06-14 11:00:00,74.7668888746,9.14,75.3234841997,14.2868888746,0,14.2868888746,60.48,9.14,61.1667393278,132.37,14.2868888746,0.0,14.2868888746,14.2868888746,0,14.2868888746,0.0,0.0,0.0,133.34,78.1068888746,-15.25,79.5817101454,14.2868888746,0,14.2868888746,63.82,-15.25,65.6167272881,132.22
2019-06-14 11:30:00,74.4279999852,9.32,75.0092633066,14.8279999852,0,14.8279999852,59.6,9.32,60.3243101908,132.37,14.8279999852,0.0,14.8279999852,14.8279999852,0,14.8279999852,0.0,0.0,0.0,133.34,77.6979999852,-15.05,79.1421613408,14.8279999852,0,14.8279999852,62.87,-15.05,64.6462636198,132.22
2019-06-14 12:00:00,72.1383333181,8.9,72.6852745329,15.1883333181,0,15.1883333181,56.95,8.9,57.6412395772,132.02,15.1883333181,0.0,15.1883333181,15.1883333181,0,15.1883333181,0.0,0.0,0.0,132.96,75.2483333181,-15.39,76.8060138736,15.1883333181,0,15.1883333181,60.06,-15.39,62.0004491919,131.84
2019-06-14 12:30:00,71.6956666506,7.17,72.0532963609,16.0956666506,0,16.0956666506,55.6,7.17,56.0604040299,132.47,16.0956666506,0.0,16.0956666506,16.0956666506,0,16.0956666506,0.0,0.0,0.0,133.25,74.7156666506,-17.44,76.7240799426,16.0956666506,0,16.0956666506,58.62,-17.44,61.1592838415,132.34
2019-06-14 13:00:00,73.9585555397,8.19,74.410644652,15.8185555397,0,15.8185555397,58.14,8.19,58.7140162142,132.47,15.8185555397,0.0,15.8185555397,15.8185555397,0,15.8185555397,0.0,0.0,0.0,133.34,77.1285555397,-16.31,78.8341942284,15.8185555397,0,15.8185555397,61.31,-16.31,63.4423533611,132.24
2019-06-14 13:30:00,68.2855555372,8.39,68.7990493758,18.3855555372,0,18.3855555372,49.9,8.39,50.6004160062,132.23,18.3855555372,0.0,18.3855555372,18.3855555372,0,18.3855555372,0.0,0.0,0.0,133.12,70.9355555372,-16.12,72.7441230572,18.3855555372,0,18.3855555372,52.55,-16.12,54.9668709315,132.09
2019-06-14 14:00:00,69.5105555384,8.06,69.9762883501,17.1405555384,0,17.1405555384,52.37,8.06,52.9866067983,132.23,17.1405555384,0.0,17.1405555384,17.1405555384,0,17.1405555384,0.0,0.0,0.0,132.99,72.3305555384,-16.43,74.1731364073,17.1405555384,0,17.1405555384,55.19,-16.43,57.5836869261,132.02
2019-06-14 14:30:00,67.7489999816,8.16,68.2386444656,18.4089999816,0,18.4089999816,49.34,8.16,50.0102109574,132.12,18.4089999816,0.0,18.4089999816,18.4089999816,0,18.4089999816,0.0,0.0,0.0,132.92,70.3789999816,-16.34,72.2509462804,18.4089999816,0,18.4089999816,51.97,-16.34,54.4782204188,132.02
2019-06-14 15:00:00,64.2528888698,8.35,64.7931804136,19.1028888698,0,19.1028888698,45.15,8.35,45.9156291474,132.2,19.1028888698,0.0,19.1028888698,19.1028888698,0,19.1028888698,0.0,0.0,0.0,133.04,66.5928888698,-16.2,68.5350483185,19.1028888698,0,19.1028888698,47.49,-16.2,50.1770874005,132.02
2019-06-14 15:30:00,60.2732221982,7.86,60.7835579261,24.0332221982,0,24.0332221982,36.24,7.86,37.0825727263,132.49,24.0332221982,0.0,24.0332221982,24.0332221982,0,24.0332221982,0.0,0.0,0.0,133.21,62.0432221982,-16.87,64.2958655026,24.0332221982,0,24.0332221982,38.01,-16.87,41.5855383517,132.33
2019-06-14 16:00:00,62.669333309,7.7,63.1405997548,24.329333309,0,24.329333309,38.34,7.7,39.1055699358,132.58,24.329333309,0.0,24.329333309,24.329333309,0,24.329333309,0.0,0.0,0.0,133.29,64.589333309,-17.08,66.8094931675,24.329333309,0,24.329333309,40.26,-17.08,43.7332139226,132.41
2019-06-14 16:30:00,68.9086666442,7.37,69.3016683687,22.4486666442,0,22.4486666442,46.46,7.37,47.0409236729,132.47,22.4486666442,0.0,22.4486666442,22.4486666442,0,22.4486666442,0.0,0.0,0.0,133.2,71.3386666442,-17.29,73.4040152756,22.4486666442,0,22.4486666442,48.89,-17.29,51.8572675717,132.3
2019-06-14 17:00:00,69.1193333132,7.26,69.499567176,20.1793333132,0,20.1793333132,48.94,7.26,49.4755616441,132.12,20.1793333132,0.0,20.1793333132,20.1793333132,0,20.1793333132,0.0,0.0,0.0,132.85,71.7193333132,-17.29,73.7740257196,20.1793333132,0,20.1793333132,51.54,-17.29,54.3628154164,131.96
2019-06-14 17:30:00,67.6004444228,6.53,67.9151013116,21.6204444228,0,21.6204444228,45.98,6.53,46.441374872,132.12,21.6204444228,0.0,21.6204444228,21.6204444228,0,21.6204444228,0.0,0.0,0.0,132.74,70.0204444228,-18.11,72.3245099338,21.6204444228,0,21.6204444228,48.4,-18.11,51.6771912936,131.96
2019-06-14 18:00:00,69.7793333162,5.49,69.9949673766,17.1393333162,0,17.1393333162,52.64,5.49,52.925510862,132.12,17.1393333162,0.0,17.1393333162,17.1393333162,0,17.1393333162,0.0,0.0,0.0,132.74,72.6493333162,-19.19,75.1410788536,17.1393333162,0,17.1393333162,55.51,-19.19,58.7334334089,132.08
2019-06-14 18:30:00,74.0384444344,5.11,74.2145764271,10.0784444344,0,10.0784444344,63.96,5.11,64.1638036591,132.02,10.0784444344,0.0,10.0784444344,10.0784444344,0,10.0784444344,0.0,0.0,0.0,132.65,77.6384444344,-19.47,80.0425446509,10.0784444344,0,10.0784444344,67.56,-19.47,70.3095619386,131.91
2019-06-14 19:00:00,76.4805555446,4.06,76.5882430691,10.9505555446,0,10.9505555446,65.53,4.06,65.6556509373,132.24,10.9505555446,0.0,10.9505555446,10.9505555446,0,10.9505555446,0.0,0.0,0.0,132.74,80.1805555446,-20.64,82.7945112157,10.9505555446,0,10.9505555446,69.23,-20.64,72.2412797506,132.07
2019-06-14 19:30:00,77.1704444331,3.13,77.2338940751,11.300444433100001,0,11.300444433100001,65.87,3.13,65.9443234858,132.24,11.300444433100001,0.0,11.300444433100001,11.300444433100001,0,11.300444433100001,0.0,0.0,0.0,132.74,80.9104444331,-21.66,83.7595106144,11.300444433100001,0,11.300444433100001,69.61,-21.66,72.9020418095,132.17
2019-06-14 20:00:00,76.5497777696,3.52,76.6306653799,8.1897777696,0,8.1897777696,68.36,3.52,68.4505661043,132.11,8.1897777696,0.0,8.1897777696,8.1897777696,0,8.1897777696,0.0,0.0,0.0,132.66,80.4697777696,-21.16,83.2053527983,8.1897777696,0,8.1897777696,72.28,-21.16,75.3136375433,131.99
2019-06-14 20:30:00,76.1289999928,3.91,76.2293430374,7.1789999928,0,7.1789999928,68.95,3.91,69.0607746843,131.93,7.1789999928,0.0,7.1789999928,7.1789999928,0,7.1789999928,0.0,0.0,0.0,132.47,80.0689999928,-20.65,82.6889790713,7.1789999928,0,7.1789999928,72.89,-20.65,75.758660231,131.78
2019-06-14 21:00:00,74.0223333299,4.15,74.1385751927,3.4523333299,0,3.4523333299,70.57,4.15,70.6919189158,131.93,3.4523333299,0.0,3.4523333299,3.4523333299,0,3.4523333299,0.0,0.0,0.0,132.47,78.0723333299,-20.41,80.6960800261,3.4523333299,0,3.4523333299,74.62,-20.41,77.3609235984,131.78
2019-06-14 21:30:00,70.8257777759,3.48,70.9112205335,1.9157777759,0,1.9157777759,68.91,3.48,68.9978151828,132.11,1.9157777759,0.0,1.9157777759,1.9157777759,0,1.9157777759,0.0,0.0,0.0,132.63,74.7657777759,-21.2,77.7133291426,1.9157777759,0,1.9157777759,72.85,-21.2,75.8720139445,131.95
2019-06-14 22:00:00,72.1372222172,1.35,72.1498532861,5.0372222172,0,5.0372222172,67.1,1.35,67.1135791029,131.83,5.0372222172,0.0,5.0372222172,5.0372222172,0,5.0372222172,0.0,0.0,0.0,132.15,75.9672222172,-23.33,79.4689105965,5.0372222172,0,5.0372222172,70.93,-23.33,74.6682917978,131.69
2019-06-14 22:30:00,66.8179999975,1.44,66.8335149732,2.4579999975,0,2.4579999975,64.36,1.44,64.3761073691,131.83,2.4579999975,0.0,2.4579999975,2.4579999975,0,2.4579999975,0.0,0.0,0.0,132.05,70.4679999975,-23.27,74.210726473,2.4579999975,0,2.4579999975,68.01,-23.27,71.8808249814,131.62
2019-06-14 23:00:00,60.9779999981,0.62,60.9811518731,1.9079999981,0,1.9079999981,59.07,0.62,59.0732536771,132.21,1.9079999981,0.0,1.9079999981,1.9079999981,0,1.9079999981,0.0,0.0,0.0,132.36,64.2879999981,-24.35,68.7449594062,1.9079999981,0,1.9079999981,62.38,-24.35,66.9640717101,132.09
2019-06-14 23:30:00,56.0273333314,0.17,56.0275912406,1.9273333314,0,1.9273333314,54.1,0.17,54.1002670973,132.65,1.9273333314,0.0,1.9273333314,1.9273333314,0,1.9273333314,0.0,0.0,0.0,132.71,59.0273333314,-25.07,64.1305775759,1.9273333314,0,1.9273333314,57.1,-25.07,62.3611649987,132.58
2019-06-15 00:00:00,52.0128888869,-1.37,52.0309284019,2.0128888869,0,2.0128888869,50.0,-1.37,50.0187654786,133.12,2.0128888869,0.0,2.0128888869,2.0128888869,0,2.0128888869,0.0,0.0,0.0,132.96,54.7528888869,-26.83,60.9731723093,2.0128888869,0,2.0128888869,52.74,-26.83,59.1722612378,133.0
2019-06-15 00:30:00,54.5236666646,-2.95,54.6034131401,2.1036666646,0,2.1036666646,52.42,-2.95,52.5029418223,133.45,2.1036666646,0.0,2.1036666646,2.1036666646,0,2.1036666646,0.0,0.0,0.0,133.13,57.4136666646,-28.59,64.1382664239,2.1036666646,0,2.1036666646,55.31,-28.59,62.2622212903,133.3
2019-06-15 01:00:00,57.6178888868,-3.58,57.7290006822,2.1378888868,0,2.1378888868,55.48,-3.58,55.5953847005,132.85,2.1378888868,0.0,2.1378888868,2.1378888868,0,2.1378888868,0.0,0.0,0.0,132.53,60.6878888868,-29.01,67.2651466774,2.1378888868,0,2.1378888868,58.55,-29.01,65.3428083265,132.74
2019-06-15 01:30:00,60.3126666645,-3.19,60.3969689652,2.1426666645,0,2.1426666645,58.17,-3.19,58.2574029631,132.85,2.1426666645,0.0,2.1426666645,2.1426666645,0,2.1426666645,0.0,0.0,0.0,132.63,63.5526666645,-28.59,69.6873700191,2.1426666645,0,2.1426666645,61.41,-28.59,67.7390301082,132.74
2019-06-15 02:00:00,59.2319999978,-3.55,59.3382871655,2.1919999978,0,2.1919999978,57.04,-3.55,57.1503639533,133.12,2.1919999978,0.0,2.1919999978,2.1919999978,0,2.1919999978,0.0,0.0,0.0,132.78,62.4019999978,-29.03,68.8240546882,2.1919999978,0,2.1919999978,60.21,-29.03,66.8429876651,132.96
2019-06-15 02:30:00,57.9525555533,-4.03,58.0925089418,2.2725555533,0,2.2725555533,55.68,-4.03,55.8256509143,133.12,2.2725555533,0.0,2.2725555533,2.2725555533,0,2.2725555533,0.0,0.0,0.0,132.78,61.0325555533,-29.58,67.8229256031,2.2725555533,0,2.2725555533,58.76,-29.58,65.7853631137,133.08
2019-06-15 03:00:00,55.9329999977,-4.02,56.077276046,2.3029999977,0,2.3029999977,53.63,-4.02,53.7804546281,133.4,2.3029999977,0.0,2.3029999977,2.3029999977,0,2.3029999977,0.0,0.0,0.0,132.99,58.8929999977,-29.68,65.9491307655,2.3029999977,0,2.3029999977,56.59,-29.68,63.9009428725,133.27
2019-06-15 03:30:00,54.4564444422,-4.19,54.6174005358,2.2764444422,0,2.2764444422,52.18,-4.19,52.347956025,133.56,2.2764444422,0.0,2.2764444422,2.2764444422,0,2.2764444422,0.0,0.0,0.0,133.1,57.3064444422,-29.92,64.6470028277,2.2764444422,0,2.2764444422,55.03,-29.92,62.6379062549,133.42
2019-06-15 04:00:00,53.6558888866,-4.52,53.8459358932,2.2758888865999998,0,2.2758888865999998,51.38,-4.52,51.5784334776,133.67,2.2758888865999998,0.0,2.2758888865999998,2.2758888865999998,0,2.2758888865999998,0.0,0.0,0.0,133.18,56.4558888866,-30.32,64.0825232804,2.2758888865999998,0,2.2758888865999998,54.18,-30.32,62.0868327425,133.53
2019-06-15 04:30:00,53.2338888866,-4.85,53.454367698,2.2838888866,0,2.2838888866,50.95,-4.85,51.1803184828,133.79,2.2838888866,0.0,2.2838888866,2.2838888866,0,2.2838888866,0.0,0.0,0.0,133.29,56.0238888866,-30.71,63.8888114303,2.2838888866,0,2.2838888866,53.74,-30.71,61.8958132671,133.65
2019-06-15 05:00:00,52.7244444414,-4.68,52.9317432327,3.0444444414,0,3.0444444414,49.68,-4.68,49.8999478958,133.64,3.0444444414,0.0,3.0444444414,3.0444444414,0,3.0444444414,0.0,0.0,0.0,133.14,55.4144444414,-30.51,63.2583650812,3.0444444414,0,3.0444444414,52.37,-30.51,60.6092154709,133.51
2019-06-15 05:30:00,53.2436666636,-4.51,53.43433484,3.0236666636,0,3.0236666636,50.22,-4.51,50.4221032881,133.64,3.0236666636,0.0,3.0236666636,3.0236666636,0,3.0236666636,0.0,0.0,0.0,133.14,55.9736666636,-30.36,63.6771619953,3.0236666636,0,3.0236666636,52.95,-30.36,61.0363178771,133.51
2019-06-15 06:00:00,54.6276666646,-4.38,54.8029777039,2.0576666646,0,2.0576666646,52.57,-4.38,52.7521497192,133.54,2.0576666646,0.0,2.0576666646,2.0576666646,0,2.0576666646,0.0,0.0,0.0,133.14,57.5076666646,-30.14,64.9272772046,2.0576666646,0,2.0576666646,55.45,-30.14,63.1119806376,133.4
2019-06-15 06:30:00,58.5906666644,-3.66,58.704870497900004,2.2706666644,0,2.2706666644,56.32,-3.66,56.4387987115,133.26,2.2706666644,0.0,2.2706666644,2.2706666644,0,2.2706666644,0.0,0.0,0.0,132.89,61.7206666644,-29.2,68.2794309693,2.2706666644,0,2.2706666644,59.45,-29.2,66.2339980675,133.1
2019-06-15 07:00:00,61.6778888861,-2.25,61.7189150702,2.7678888861,0,2.7678888861,58.91,-2.25,58.9529524282,132.93,2.7678888861,0.0,2.7678888861,2.7678888861,0,2.7678888861,0.0,0.0,0.0,132.76,64.9778888861,-27.62,70.6044647604,2.7678888861,0,2.7678888861,62.21,-27.62,68.0657659914,132.78
2019-06-15 07:30:00,65.4582222188,-0.99,65.4657082452,3.4682222188000003,0,3.4682222188000003,61.99,-0.99,61.9979048033,132.47,3.4682222188000003,0.0,3.4682222188000003,3.4682222188000003,0,3.4682222188000003,0.0,0.0,0.0,132.45,68.9482222188,-26.09,73.7193695519,3.4682222188000003,0,3.4682222188000003,65.48,-26.09,70.4863000873,132.33
2019-06-15 08:00:00,63.277555551,1.96,63.3079034285,4.517555551,0,4.517555551,58.76,1.96,58.7926798165,132.47,4.517555551,0.0,4.517555551,4.517555551,0,4.517555551,0.0,0.0,0.0,132.69,66.557555551,-23.03,70.4293198954,4.517555551,0,4.517555551,62.04,-23.03,66.1766008495,132.33
2019-06-15 08:30:00,66.2706666593,3.61,66.3689186251,7.4106666593,0,7.4106666593,58.86,3.61,58.9706003022,132.07,7.4106666593,0.0,7.4106666593,7.4106666593,0,7.4106666593,0.0,0.0,0.0,132.49,69.5906666593,-21.14,72.7307396228,7.4106666593,0,7.4106666593,62.18,-21.14,65.6753530634,131.97
2019-06-15 09:00:00,67.0926666542,5.36,67.3064299957,12.4926666542,0,12.4926666542,54.6,5.36,54.8624607541,131.8,12.4926666542,0.0,12.4926666542,12.4926666542,0,12.4926666542,0.0,0.0,0.0,132.36,70.1026666542,-19.22,72.6896985276,12.4926666542,0,12.4926666542,57.61,-19.22,60.731544521800004,131.65
2019-06-15 09:30:00,67.9935555367,6.25,68.2802028009,18.8135555367,0,18.8135555367,49.18,6.25,49.5755473999,131.8,18.8135555367,0.0,18.8135555367,18.8135555367,0,18.8135555367,0.0,0.0,0.0,132.36,70.6535555367,-18.26,72.9750129153,18.8135555367,0,18.8135555367,51.84,-18.26,54.9619250027,131.65
2019-06-15 10:00:00,65.4413333112,6.8100000000000005,65.7947125957,22.0913333112,0,22.0913333112,43.35,6.8100000000000005,43.8816430868,131.6,22.0913333112,0.0,22.0913333112,22.0913333112,0,22.0913333112,0.0,0.0,0.0,132.23,67.7413333112,-17.68,70.0105037747,22.0913333112,0,22.0913333112,45.65,-17.68,48.9541101441,131.48
2019-06-15 10:30:00,60.6082222002,7.28,61.0438776478,21.9782222002,0,21.9782222002,38.63,7.28,39.3099898245,131.45,21.9782222002,0.0,21.9782222002,21.9782222002,0,21.9782222002,0.0,0.0,0.0,132.13,62.5482222002,-17.15,64.8567853074,21.9782222002,0,21.9782222002,40.57,-17.15,44.0459691686,131.31
2019-06-15 11:00:00,53.9719999751,7.35,54.4701687285,24.9019999751,0,24.9019999751,29.07,7.35,29.9847861423,131.74,24.9019999751,0.0,24.9019999751,24.9019999751,0,24.9019999751,0.0,0.0,0.0,132.3,55.2919999751,-17.25,57.9203570539,24.9019999751,0,24.9019999751,30.39,-17.25,34.9444502031,131.59
2019-06-15 11:30:00,53.1095555264,7.55,53.6435214001,29.1995555264,0,29.1995555264,23.91,7.55,25.0737033563,131.89,29.1995555264,0.0,29.1995555264,29.1995555264,0,29.1995555264,0.0,0.0,0.0,132.45,54.0895555264,-17.12,56.7342437778,29.1995555264,0,29.1995555264,24.89,-17.12,30.2093776831,131.76
2019-06-15 12:00:00,53.4271110785,8.1,54.0376368673,32.5771110785,0,32.5771110785,20.85,8.1,22.3681134654,131.77,32.5771110785,0.0,32.5771110785,32.5771110785,0,32.5771110785,0.0,0.0,0.0,132.45,54.2271110785,-16.53,56.6905677862,32.5771110785,0,32.5771110785,21.65,-16.53,27.2390051213,131.68
2019-06-15 12:30:00,52.5526666355,7.82,53.131301231,31.1826666355,0,31.1826666355,21.37,7.82,22.7558629808,131.95,31.1826666355,0.0,31.1826666355,31.1826666355,0,31.1826666355,0.0,0.0,0.0,132.54,53.3826666355,-16.85,55.9788495516,31.1826666355,0,31.1826666355,22.2,-16.85,27.8704592714,131.84
2019-06-15 13:00:00,53.0566666389,7.57,53.5939807706,27.7166666389,0,27.7166666389,25.34,7.57,26.4465593225,132.04,27.7166666389,0.0,27.7166666389,27.7166666389,0,27.7166666389,0.0,0.0,0.0,132.63,54.1266666389,-17.12,56.7696260464,27.7166666389,0,27.7166666389,26.41,-17.12,31.4735206165,131.93
2019-06-15 13:30:00,50.9428888626,7.11,51.4366603277,26.3028888626,0,26.3028888626,24.64,7.11,25.6453056133,132.38,26.3028888626,0.0,26.3028888626,26.3028888626,0,26.3028888626,0.0,0.0,0.0,132.9,51.9628888626,-17.74,54.9076444491,26.3028888626,0,26.3028888626,25.66,-17.74,31.1952432271,132.21
2019-06-15 14:00:00,48.4705555283,6.63,48.9218933937,27.2405555283,0,27.2405555283,21.23,6.63,22.2411735302,132.66,27.2405555283,0.0,27.2405555283,27.2405555283,0,27.2405555283,0.0,0.0,0.0,133.11,49.2605555283,-18.36,52.5708277561,27.2405555283,0,27.2405555283,22.02,-18.36,28.6700191838,132.54
2019-06-15 14:30:00,47.967444418,5.8,48.3168265099,26.477444418,0,26.477444418,21.49,5.8,22.2589330382,132.66,26.477444418,0.0,26.477444418,26.477444418,0,26.477444418,0.0,0.0,0.0,132.97,48.767444418,-19.2,52.4109114122,26.477444418,0,26.477444418,22.29,-19.2,29.4191111355,132.47
2019-06-15 15:00:00,46.6037777536,4.46,46.8167032255,24.2137777536,0,24.2137777536,22.39,4.46,22.8298861145,133.09,24.2137777536,0.0,24.2137777536,24.2137777536,0,24.2137777536,0.0,0.0,0.0,133.34,47.4537777536,-20.77,51.8001343925,24.2137777536,0,24.2137777536,23.24,-20.77,31.1687423551,132.93
2019-06-15 15:30:00,48.3122222002,3.86,48.4661780412,22.0122222002,0,22.0122222002,26.3,3.86,26.5817531401,133.09,22.0122222002,0.0,22.0122222002,22.0122222002,0,22.0122222002,0.0,0.0,0.0,133.34,49.4422222002,-21.44,53.8906943367,22.0122222002,0,22.0122222002,27.43,-21.44,34.8149177796,133.01
2019-06-15 16:00:00,52.2681110906,3.74,52.4017465069,20.5481110906,0,20.5481110906,31.72,3.74,31.9397244822,133.09,20.5481110906,0.0,20.5481110906,20.5481110906,0,20.5481110906,0.0,0.0,0.0,133.34,53.7381110906,-21.49,57.8757693995,20.5481110906,0,20.5481110906,33.19,-21.49,39.53980526,132.88
2019-06-15 16:30:00,57.6509999799,4.35,57.8148795612,20.1109999799,0,20.1109999799,37.54,4.35,37.7911907725,132.66,20.1109999799,0.0,20.1109999799,20.1109999799,0,20.1109999799,0.0,0.0,0.0,132.97,59.5209999799,-20.69,63.014486736,20.1109999799,0,20.1109999799,39.41,-20.69,44.5109447215,132.49
2019-06-15 17:00:00,60.3248888701,4.25,60.47441374,18.764888870100002,0,18.764888870100002,41.56,4.25,41.7767411367,132.45,18.764888870100002,0.0,18.764888870100002,18.764888870100002,0,18.764888870100002,0.0,0.0,0.0,132.78,62.4648888701,-20.71,65.8085590296,18.764888870100002,0,18.764888870100002,43.7,-20.71,48.3590126037,132.3
2019-06-15 17:30:00,61.9586666495,3.52,62.058575338,17.1786666495,0,17.1786666495,44.78,3.52,44.9181344225,132.45,17.1786666495,0.0,17.1786666495,17.1786666495,0,17.1786666495,0.0,0.0,0.0,132.78,64.3286666495,-21.47,67.8169466498,17.1786666495,0,17.1786666495,47.15,-21.47,51.808140287,132.3
2019-06-15 18:00:00,65.0963333177,3.85,65.2100844303,15.6763333177,0,15.6763333177,49.42,3.85,49.5697377439,132.79,15.6763333177,0.0,15.6763333177,15.6763333177,0,15.6763333177,0.0,0.0,0.0,133.12,67.7663333177,-21.22,71.0110155632,15.6763333177,0,15.6763333177,52.09,-21.22,56.2463909953,132.65
2019-06-15 18:30:00,65.292777763,3.63,65.3936061707,14.782777763,0,14.782777763,50.51,3.63,50.6402705364,132.71,14.782777763,0.0,14.782777763,14.782777763,0,14.782777763,0.0,0.0,0.0,133.02,68.022777763,-21.42,71.3155992374,14.782777763,0,14.782777763,53.24,-21.42,57.3874027989,132.55
2019-06-15 19:00:00,67.3405555414,2.9699999999999998,67.4060184303,14.1805555414,0,14.1805555414,53.16,2.9699999999999998,53.2429009352,132.71,14.1805555414,0.0,14.1805555414,14.1805555414,0,14.1805555414,0.0,0.0,0.0,133.02,70.2505555414,-22.12,73.6507634303,14.1805555414,0,14.1805555414,56.07,-22.12,60.2755282018,132.62
2019-06-15 19:30:00,67.4065555447,2.54,67.4543944484,10.8165555447,0,10.8165555447,56.59,2.54,56.6469743234,132.71,10.8165555447,0.0,10.8165555447,10.8165555447,0,10.8165555447,0.0,0.0,0.0,133.02,70.5765555447,-22.54,74.0884727374,10.8165555447,0,10.8165555447,59.76,-22.54,63.869470015,132.62
2019-06-15 20:00:00,67.4811111027,1.79,67.5048476456,8.4511111027,0,8.4511111027,59.03,1.79,59.0571333541,132.98,8.4511111027,0.0,8.4511111027,8.4511111027,0,8.4511111027,0.0,0.0,0.0,133.21,70.7911111027,-23.43,74.5677296902,8.4511111027,0,8.4511111027,62.34,-23.43,66.5976013082,132.85
2019-06-15 20:30:00,66.4744444369,0.77,66.4789038959,7.5444444369,0,7.5444444369,58.93,0.77,58.935030330000004,133.14,7.5444444369,0.0,7.5444444369,7.5444444369,0,7.5444444369,0.0,0.0,0.0,133.21,69.7744444369,-24.55,73.9673954961,7.5444444369,0,7.5444444369,62.23,-24.55,66.8974992059,133.0
2019-06-15 21:00:00,64.9811111042,0.1,64.98118804960001,6.9211111042,0,6.9211111042,58.06,0.1,58.0600861177,133.28,6.9211111042,0.0,6.9211111042,6.9211111042,0,6.9211111042,0.0,0.0,0.0,133.34,68.2311111042,-25.33,72.781133699,6.9211111042,0,6.9211111042,61.31,-25.33,66.3364530255,133.15
2019-06-15 21:30:00,63.5271111056,-0.73,63.5313052394,5.4871111056,0,5.4871111056,58.04,-0.73,58.0445906179,132.77,5.4871111056,0.0,5.4871111056,5.4871111056,0,5.4871111056,0.0,0.0,0.0,132.71,66.7971111056,-26.02,71.6860826943,5.4871111056,0,5.4871111056,61.31,-26.02,66.6029766602,132.6
2019-06-15 22:00:00,63.6699999965,-0.99,63.6776962488,3.5099999965,0,3.5099999965,60.16,-0.99,60.1681452265,131.81,3.5099999965,0.0,3.5099999965,3.5099999965,0,3.5099999965,0.0,0.0,0.0,131.78,67.0799999965,-25.94,71.9208592797,3.5099999965,0,3.5099999965,63.57,-25.94,68.6587831235,131.68
2019-06-15 22:30:00,62.1643333277,-1.2,62.1759144531,5.5943333277,0,5.5943333277,56.57,-1.2,56.5827261627,132.06,5.5943333277,0.0,5.5943333277,5.5943333277,0,5.5943333277,0.0,0.0,0.0,131.97,65.3243333277,-26.27,70.408674357,5.5943333277,0,5.5943333277,59.73,-26.27,65.2517110887,131.9
2019-06-15 23:00:00,58.0975555492,-1.94,58.1299368725,6.3175555492,0,6.3175555492,51.78,-1.94,51.8163294725,132.51,6.3175555492,0.0,6.3175555492,6.3175555492,0,6.3175555492,0.0,0.0,0.0,132.31,60.9575555492,-27.25,66.7711470512,6.3175555492,0,6.3175555492,54.64,-27.25,61.0581042942,132.38
2019-06-15 23:30:00,54.7128888826,-2.3,54.7612108146,6.3228888826,0,6.3228888826,48.39,-2.3,48.4446292173,132.95,6.3228888826,0.0,6.3228888826,6.3228888826,0,6.3228888826,0.0,0.0,0.0,132.7,57.3428888826,-27.84,63.7438036628,6.3228888826,0,6.3228888826,51.02,-27.84,58.1214762373,132.82
2019-06-16 00:00:00,51.4942222171,-3.31,51.6004943944,5.0942222171000004,0,5.0942222171000004,46.4,-3.31,46.517911604,132.95,5.0942222171000004,0.0,5.0942222171000004,5.0942222171000004,0,5.0942222171000004,0.0,0.0,0.0,132.61,54.0042222171,-28.9,61.2508450332,5.0942222171000004,0,5.0942222171000004,48.91,-28.9,56.8101936276,132.82
2019-06-16 00:30:00,50.709777776,-3.03,50.8002210831,1.799777776,0,1.799777776,48.91,-3.03,49.0037651615,133.18,1.799777776,0.0,1.799777776,1.799777776,0,1.799777776,0.0,0.0,0.0,132.85,53.379777776,-28.68,60.5965599305,1.799777776,0,1.799777776,51.58,-28.68,59.0172754369,133.03
2019-06-16 01:00:00,50.2966666649,-4.11,50.4643119204,1.7966666649,0,1.7966666649,48.5,-4.11,48.673833833,133.5,1.7966666649,0.0,1.7966666649,1.7966666649,0,1.7966666649,0.0,0.0,0.0,133.06,52.9266666649,-29.89,60.7835844966,1.7966666649,0,1.7966666649,51.13,-29.89,59.2257460907,133.34
2019-06-16 01:30:00,52.4711111093,-4.06,52.6279498084,1.8611111093,0,1.8611111093,50.61,-4.06,50.7725880766,133.39,1.8611111093,0.0,1.8611111093,1.8611111093,0,1.8611111093,0.0,0.0,0.0,132.94,55.2511111093,-29.78,62.7657046388,1.8611111093,0,1.8611111093,53.39,-29.78,61.1337918013,133.34
2019-06-16 02:00:00,51.2725555537,-4.17,51.4418492378,1.8725555537,0,1.8725555537,49.4,-4.17,49.5756885983,133.39,1.8725555537,0.0,1.8725555537,1.8725555537,0,1.8725555537,0.0,0.0,0.0,132.94,53.9625555537,-29.96,61.7216250749,1.8725555537,0,1.8725555537,52.09,-29.96,60.0913446346,133.34
2019-06-16 02:30:00,49.930888887,-4.52,50.1350582431,1.910888887,0,1.910888887,48.02,-4.52,48.2322589145,133.62,1.910888887,0.0,1.910888887,1.910888887,0,1.910888887,0.0,0.0,0.0,133.12,52.540888887,-30.4,60.7017710206,1.910888887,0,1.910888887,50.63,-30.4,59.0555408069,133.48
2019-06-16 03:00:00,47.6034444426,-4.84,47.8488612487,1.8634444426,0,1.8634444426,45.74,-4.84,45.9953606356,133.85,1.8634444426,0.0,1.8634444426,1.8634444426,0,1.8634444426,0.0,0.0,0.0,133.3,50.0634444426,-30.83,58.7948753673,1.8634444426,0,1.8634444426,48.2,-30.83,57.2165089812,133.71
2019-06-16 03:30:00,50.576888887,-5.86,50.9152363197,1.866888887,0,1.866888887,48.71,-5.86,49.0612239961,133.85,1.866888887,0.0,1.866888887,1.866888887,0,1.866888887,0.0,0.0,0.0,133.3,53.216888887,-31.85,62.0198336245,1.866888887,0,1.866888887,51.35,-31.85,60.4255326828,133.71
2019-06-16 04:00:00,51.0044444425,-5.93,51.3480111873,1.9444444425,0,1.9444444425,49.06,-5.93,49.4170871258,133.75,1.9444444425,0.0,1.9444444425,1.9444444425,0,1.9444444425,0.0,0.0,0.0,133.14,53.6644444425,-31.91,62.4349317075,1.9444444425,0,1.9444444425,51.72,-31.91,60.7717574207,133.71
2019-06-16 04:30:00,50.4144444424,-5.97,50.7666929043,2.0344444424,0,2.0344444424,48.38,-5.97,48.7469516996,133.75,2.0344444424,0.0,2.0344444424,2.0344444424,0,2.0344444424,0.0,0.0,0.0,133.14,53.0244444424,-31.97,61.9166585696,2.0344444424,0,2.0344444424,50.99,-31.97,60.1835608784,133.71
2019-06-16 05:00:00,49.6896666647,-6.04,50.0554150243,1.9396666647,0,1.9396666647,47.75,-6.04,48.1304903362,133.94,1.9396666647,0.0,1.9396666647,1.9396666647,0,1.9396666647,0.0,0.0,0.0,133.26,52.2596666647,-32.09,61.3256949403,1.9396666647,0,1.9396666647,50.32,-32.09,59.6814083279,133.79
2019-06-16 05:30:00,49.8372222203,-5.85,50.1793903773,1.8872222203,0,1.8872222203,47.95,-5.85,48.3055379848,134.04,1.8872222203,0.0,1.8872222203,1.8872222203,0,1.8872222203,0.0,0.0,0.0,133.36,52.4072222203,-31.92,61.362882436,1.8872222203,0,1.8872222203,50.52,-31.92,59.7591566206,133.89
2019-06-16 06:00:00,50.0717777757,-5.66,50.3906591505,2.0617777757,0,2.0617777757,48.01,-5.66,48.3424833868,133.81,2.0617777757,0.0,2.0617777757,2.0617777757,0,2.0617777757,0.0,0.0,0.0,133.17,52.6717777757,-31.66,61.4546318356,2.0617777757,0,2.0617777757,50.61,-31.66,59.6969655845,133.65
2019-06-16 06:30:00,51.9664444418,-5.32,52.2380488526,2.6564444418,0,2.6564444418,49.31,-5.32,49.5961540848,133.56,2.6564444418,0.0,2.6564444418,2.6564444418,0,2.6564444418,0.0,0.0,0.0,133.01,54.6364444418,-31.21,62.9222151648,2.6564444418,0,2.6564444418,51.98,-31.21,60.6298977403,133.47
2019-06-16 07:00:00,54.3205555519,-4.47,54.5041618179,3.6105555519,0,3.6105555519,50.71,-4.47,50.9066302165,133.56,3.6105555519,0.0,3.6105555519,3.6105555519,0,3.6105555519,0.0,0.0,0.0,133.1,57.0705555519,-30.29,64.610621503,3.6105555519,0,3.6105555519,53.46,-30.29,61.4447369593,133.47
2019-06-16 07:30:00,55.6263333279,-3.35,55.7271160164,5.4563333279,0,5.4563333279,50.17,-3.35,50.2817203365,133.38,5.4563333279,0.0,5.4563333279,5.4563333279,0,5.4563333279,0.0,0.0,0.0,133.0,58.3463333279,-29.02,65.1648295694,5.4563333279,0,5.4563333279,52.89,-29.02,60.3283722638,133.24
2019-06-16 08:00:00,51.7284444379,-1.27,51.7440321579,6.5684444379,0,6.5684444379,45.16,-1.27,45.177854088,133.12,6.5684444379,0.0,6.5684444379,6.5684444379,0,6.5684444379,0.0,0.0,0.0,133.0,54.1184444379,-26.81,60.395216105,6.5684444379,0,6.5684444379,47.55,-26.81,54.5873483511,133.01
2019-06-16 08:30:00,49.4429999911,0.28,49.4437928169,8.8929999911,0,8.8929999911,40.55,0.28,40.5509666962,132.68,8.8929999911,0.0,8.8929999911,8.8929999911,0,8.8929999911,0.0,0.0,0.0,132.66,51.5429999911,-25.05,57.3077948283,8.8929999911,0,8.8929999911,42.65,-25.05,49.4623594261,132.63
2019-06-16 09:00:00,53.075666655,1.2,53.0892304604,11.635666655,0,11.635666655,41.44,1.2,41.4573708766,132.3,11.635666655,0.0,11.635666655,11.635666655,0,11.635666655,0.0,0.0,0.0,132.29,55.225666655,-23.89,60.1714746162,11.635666655,0,11.635666655,43.59,-23.89,49.7073455336,132.11
2019-06-16 09:30:00,53.301333319,2.19,53.3463047791,14.301333319,0,14.301333319,39.0,2.19,39.0614400656,131.93,14.301333319,0.0,14.301333319,14.301333319,0,14.301333319,0.0,0.0,0.0,132.04,55.271333319,-22.75,59.7702500151,14.301333319,0,14.301333319,40.97,-22.75,46.8626012936,131.8
2019-06-16 10:00:00,57.3627777625,3.35,57.4605149005,15.2527777625,0,15.2527777625,42.11,3.35,42.2430420306,132.14,15.2527777625,0.0,15.2527777625,15.2527777625,0,15.2527777625,0.0,0.0,0.0,132.37,59.5527777625,-21.55,63.3319495929,15.2527777625,0,15.2527777625,44.3,-21.55,49.2635006876,132.02
2019-06-16 10:30:00,62.0828888747,4.08,62.2168103573,14.1628888747,0,14.1628888747,47.92,4.08,48.0933758432,132.28,14.1628888747,0.0,14.1628888747,14.1628888747,0,14.1628888747,0.0,0.0,0.0,132.62,64.6228888747,-20.78,67.8817071568,14.1628888747,0,14.1628888747,50.46,-20.78,54.5712378456,132.14
2019-06-16 11:00:00,63.2852222056,4.88,63.4730946907,16.5752222056,0,16.5752222056,46.71,4.88,46.9642257468,132.4,16.5752222056,0.0,16.5752222056,16.5752222056,0,16.5752222056,0.0,0.0,0.0,132.8,65.7652222056,-19.99,68.7361953541,16.5752222056,0,16.5752222056,49.19,-19.99,53.0966684454,132.26
2019-06-16 11:30:00,62.1898888735,5.5600000000000005,62.4379362094,15.4298888735,0,15.4298888735,46.76,5.5600000000000005,47.0893958339,132.4,15.4298888735,0.0,15.4298888735,15.4298888735,0,15.4298888735,0.0,0.0,0.0,132.91,64.6598888735,-19.25,67.4645368259,15.4298888735,0,15.4298888735,49.23,-19.25,52.859771093,132.26
2019-06-16 12:00:00,60.8658888735,5.55,61.1184008983,15.3558888735,0,15.3558888735,45.51,5.55,45.8471656703,132.32,15.3558888735,0.0,15.3558888735,15.3558888735,0,15.3558888735,0.0,0.0,0.0,132.8,63.2458888735,-19.28,66.1192926414,15.3558888735,0,15.3558888735,47.89,-19.28,51.6252893454,132.17
2019-06-16 12:30:00,60.1064444286,5.07,60.3198935829,15.8164444286,0,15.8164444286,44.29,5.07,44.5792440492,132.41,15.8164444286,0.0,15.8164444286,15.8164444286,0,15.8164444286,0.0,0.0,0.0,132.8,62.3964444286,-19.83,65.4717128028,15.8164444286,0,15.8164444286,46.58,-19.83,50.625342468,132.17
2019-06-16 13:00:00,59.0313333207,4.51,59.2033648842,12.6813333207,0,12.6813333207,46.35,4.51,46.5689016405,132.56,12.6813333207,0.0,12.6813333207,12.6813333207,0,12.6813333207,0.0,0.0,0.0,132.93,61.4713333207,-20.46,64.7868537608,12.6813333207,0,12.6813333207,48.79,-20.46,52.9062916863,132.39
2019-06-16 13:30:00,59.8295555443,3.95,59.9598050083,11.2395555443,0,11.2395555443,48.59,3.95,48.7502882043,132.8,11.2395555443,0.0,11.2395555443,11.2395555443,0,11.2395555443,0.0,0.0,0.0,133.15,62.4195555443,-21.13,65.8989970663,11.2395555443,0,11.2395555443,51.18,-21.13,55.3702925764,132.65
2019-06-16 14:00:00,62.3595555456,4.19,62.5001621426,9.949555545599999,0,9.949555545599999,52.41,4.19,52.5772213035,132.8,9.949555545599999,0.0,9.949555545599999,9.949555545599999,0,9.949555545599999,0.0,0.0,0.0,133.15,65.1995555456,-20.86,68.4552528543,9.949555545599999,0,9.949555545599999,55.25,-20.86,59.0567701453,132.65
2019-06-16 14:30:00,65.7117777667,4.06,65.8370817797,11.0317777667,0,11.0317777667,54.68,4.06,54.8305206979,133.04,11.0317777667,0.0,11.0317777667,11.0317777667,0,11.0317777667,0.0,0.0,0.0,133.48,68.7017777667,-21.05,71.8542745305,11.0317777667,0,11.0317777667,57.67,-21.05,61.3916232071,132.93
2019-06-16 15:00:00,62.604333321,3.21,62.6865747235,12.334333321,0,12.334333321,50.27,3.21,50.3723833067,133.21,12.334333321,0.0,12.334333321,12.334333321,0,12.334333321,0.0,0.0,0.0,133.48,65.294333321,-22.05,68.9169969154,12.334333321,0,12.334333321,52.96,-22.05,57.3669251398,133.09
2019-06-16 15:30:00,58.0899999872,2.88,58.1613488368,12.7999999872,0,12.7999999872,45.29,2.88,45.3814774991,133.46,12.7999999872,0.0,12.7999999872,12.7999999872,0,12.7999999872,0.0,0.0,0.0,133.67,60.4399999872,-22.51,64.4956874407,12.7999999872,0,12.7999999872,47.64,-22.51,52.6903188451,133.35
2019-06-16 16:00:00,65.1404444348,2.81,65.2010245407,9.6604444348,0,9.6604444348,55.48,2.81,55.5511161004,133.37,9.6604444348,0.0,9.6604444348,9.6604444348,0,9.6604444348,0.0,0.0,0.0,133.67,68.2004444348,-22.47,71.8066955172,9.6604444348,0,9.6604444348,58.54,-22.47,62.7043260071,133.18
2019-06-16 16:30:00,70.5775555462,2.93,70.638348274,9.3375555462,0,9.3375555462,61.24,2.93,61.3100521937,133.21,9.3375555462,0.0,9.3375555462,9.3375555462,0,9.3375555462,0.0,0.0,0.0,133.56,73.9875555462,-22.26,77.2636135299,9.3375555462,0,9.3375555462,64.65,-22.26,68.3749230347,133.04
2019-06-16 17:00:00,71.3464444343,3.58,71.4362060402,10.1764444343,0,10.1764444343,61.17,3.58,61.2746709497,132.88,10.1764444343,0.0,10.1764444343,10.1764444343,0,10.1764444343,0.0,0.0,0.0,133.31,74.7364444343,-21.47,77.7592247047,10.1764444343,0,10.1764444343,64.56,-21.47,68.0364203938,132.73
2019-06-16 17:30:00,72.4101111031,4.1,72.5260931663,8.0201111031,0,8.0201111031,64.39,4.1,64.5204006497,132.55,8.0201111031,0.0,8.0201111031,8.0201111031,0,8.0201111031,0.0,0.0,0.0,133.09,76.0401111031,-20.81,78.8362517917,8.0201111031,0,8.0201111031,68.02,-20.81,71.1321059719,132.43
2019-06-16 18:00:00,74.7239999911,4.08,74.8353029971,8.8739999911,0,8.8739999911,65.85,4.08,65.9762752813,132.46,8.8739999911,0.0,8.8739999911,8.8739999911,0,8.8739999911,0.0,0.0,0.0,133.0,78.4639999911,-20.78,81.169006983,8.8739999911,0,8.8739999911,69.59,-20.78,72.6262796789,132.36
2019-06-16 18:30:00,74.9201111044,4.47,75.0533406844,6.7101111044,0,6.7101111044,68.21,4.47,68.3563091455,132.18,6.7101111044,0.0,6.7101111044,6.7101111044,0,6.7101111044,0.0,0.0,0.0,132.81,78.8101111044,-20.25,81.370118055,6.7101111044,0,6.7101111044,72.1,-20.25,74.8897356118,132.1
2019-06-16 19:00:00,75.5577777725,4.1,75.6689353825,5.2577777725,0,5.2577777725,70.3,4.1,70.4194575384,132.18,5.2577777725,0.0,5.2577777725,5.2577777725,0,5.2577777725,0.0,0.0,0.0,132.81,79.5777777725,-20.64,82.2109014378,5.2577777725,0,5.2577777725,74.32,-20.64,77.1328205111,132.1
2019-06-16 19:30:00,74.9049999918,3.45,74.9844085378,8.2449999918,0,8.2449999918,66.66,3.45,66.7492179729,132.5,8.2449999918,0.0,8.2449999918,8.2449999918,0,8.2449999918,0.0,0.0,0.0,132.96,78.7049999918,-21.42,81.5677229283,8.2449999918,0,8.2449999918,70.46,-21.42,73.6439271088,132.33
2019-06-16 20:00:00,74.2157777719,2.6,74.2613066832,5.8457777719,0,5.8457777719,68.37,2.6,68.4194190271,132.69,5.8457777719,0.0,5.8457777719,5.8457777719,0,5.8457777719,0.0,0.0,0.0,133.12,78.1257777719,-22.38,81.2680844641,5.8457777719,0,5.8457777719,72.28,-22.38,75.6654663635,132.58
2019-06-16 20:30:00,70.9081111038,1.77,70.9301989305,7.2781111038,0,7.2781111038,63.63,1.77,63.6546133442,132.99,7.2781111038,0.0,7.2781111038,7.2781111038,0,7.2781111038,0.0,0.0,0.0,133.25,74.5081111038,-23.39,78.0932181451,7.2781111038,0,7.2781111038,67.23,-23.39,71.1826172601,132.83
2019-06-16 21:00:00,72.7179999956,0.93,72.7239466982,4.3779999956,0,4.3779999956,68.34,0.93,68.3463276263,132.99,4.3779999956,0.0,4.3779999956,4.3779999956,0,4.3779999956,0.0,0.0,0.0,133.25,76.6379999956,-24.28,80.392172774,4.3779999956,0,4.3779999956,72.26,-24.28,76.2300859241,132.83
2019-06-16 21:30:00,66.8264444405,1.13,66.8359976103,3.9264444405,0,3.9264444405,62.9,1.13,62.9101494196,132.99,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,133.13,70.3764444405,-24.09,74.3852944613,3.9264444405,0,3.9264444405,66.45,-24.09,70.6818972581,132.83
2019-06-16 22:00:00,64.6334444423,0.47000000000000003,64.6351532873,2.1334444423,0,2.1334444423,62.5,0.47000000000000003,62.501767175,132.61,2.1334444423,0.0,2.1334444423,2.1334444423,0,2.1334444423,0.0,0.0,0.0,132.76,68.1634444423,-24.67,72.4904411508,2.1334444423,0,2.1334444423,66.03,-24.67,70.4880826807,132.48
2019-06-16 22:30:00,65.5612222201,-0.9,65.5673993612,2.1312222201,0,2.1312222201,63.43,-0.9,63.43638467,133.04,2.1312222201,0.0,2.1312222201,2.1312222201,0,2.1312222201,0.0,0.0,0.0,133.04,69.1612222201,-26.24,73.9716990408,2.1312222201,0,2.1312222201,67.03,-26.24,71.9830431421,132.9
2019-06-16 23:00:00,60.167111109,-2.12,60.2044488323,2.117111109,0,2.117111109,58.05,-2.12,58.0886985566,133.32,2.117111109,0.0,2.117111109,2.117111109,0,2.117111109,0.0,0.0,0.0,133.15,63.387111109,-27.64,69.1512505653,2.117111109,0,2.117111109,61.27,-27.64,67.2159393299,133.19
2019-06-16 23:30:00,55.6095555534,-2.69,55.6745791978,2.1195555534,0,2.1195555534,53.49,-2.69,53.5575970335,133.32,2.1195555534,0.0,2.1195555534,2.1195555534,0,2.1195555534,0.0,0.0,0.0,133.15,58.5495555534,-28.31,65.0346565725,2.1195555534,0,2.1195555534,56.43,-28.31,63.1332004574,133.29
2019-06-17 00:00:00,51.5468888868,-3.13,51.6418304663,2.1068888868,0,2.1068888868,49.44,-3.13,49.5389796019,133.46,2.1068888868,0.0,2.1068888868,2.1068888868,0,2.1068888868,0.0,0.0,0.0,133.15,54.2168888868,-28.88,61.4290276707,2.1068888868,0,2.1068888868,52.11,-28.88,59.5777349351,133.29
