Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-17 00:30:00,50.3305555534,-3.31,50.4392795578,2.1705555534,0,2.1705555534,48.16,-3.31,48.2736128749,133.56,2.1705555534,0.0,2.1705555534,2.1705555534,0,2.1705555534,0.0,0.0,0.0,133.15,52.9405555534,-29.09,60.4063781591,2.1705555534,0,2.1705555534,50.77,-29.09,58.5134258098,133.43
2019-06-17 01:00:00,48.0873333312,-3.94,48.2484738298,2.1273333312,0,2.1273333312,45.96,-3.94,46.1285724904,133.26,2.1273333312,0.0,2.1273333312,2.1273333312,0,2.1273333312,0.0,0.0,0.0,132.81,50.5573333312,-29.66,58.6153525415,2.1273333312,0,2.1273333312,48.43,-29.66,56.7906726497,133.12
2019-06-17 01:30:00,50.7074444424,-3.61,50.8357848555,2.0874444424,0,2.0874444424,48.62,-3.61,48.7538357465,133.16,2.0874444424,0.0,2.0874444424,2.0874444424,0,2.0874444424,0.0,0.0,0.0,132.81,53.3474444424,-29.27,60.8496731999,2.0874444424,0,2.0874444424,51.26,-29.27,59.0281331231,133.12
2019-06-17 02:00:00,50.3443333313,-3.65,50.4764737137,2.0443333313,0,2.0443333313,48.3,-3.65,48.4377177414,133.16,2.0443333313,0.0,2.0443333313,2.0443333313,0,2.0443333313,0.0,0.0,0.0,132.7,52.9643333313,-29.33,60.5431210397,2.0443333313,0,2.0443333313,50.92,-29.33,58.7630436584,132.98
2019-06-17 02:30:00,49.3968888869,-3.98,49.5569675394,2.0368888869,0,2.0368888869,47.36,-3.98,47.526939729,133.3,2.0368888869,0.0,2.0368888869,2.0368888869,0,2.0368888869,0.0,0.0,0.0,132.85,51.9668888869,-29.71,59.8601841008,2.0368888869,0,2.0368888869,49.93,-29.71,58.1006798583,133.15
2019-06-17 03:00:00,49.6964444424,-4.14,49.8685892143,1.9964444424,0,1.9964444424,47.7,-4.14,47.8793233035,133.23,1.9964444424,0.0,1.9964444424,1.9964444424,0,1.9964444424,0.0,0.0,0.0,132.75,52.2764444424,-29.89,60.2182592205,1.9964444424,0,1.9964444424,50.28,-29.89,58.4935081868,133.15
2019-06-17 03:30:00,52.4081111091,-4.65,52.613996332,2.0481111091,0,2.0481111091,50.36,-4.65,50.5742236717,133.14,2.0481111091,0.0,2.0481111091,2.0481111091,0,2.0481111091,0.0,0.0,0.0,132.63,55.1481111091,-30.32,62.9334295816,2.0481111091,0,2.0481111091,53.1,-30.32,61.1466466783,132.99
2019-06-17 04:00:00,51.585444442400004,-4.79,51.8073564112,2.0554444424,0,2.0554444424,49.53,-4.79,49.7610791684,132.99,2.0554444424,0.0,2.0554444424,2.0554444424,0,2.0554444424,0.0,0.0,0.0,132.46,54.2754444424,-30.46,62.2385368515,2.0554444424,0,2.0554444424,52.22,-30.46,60.4544456595,132.88
2019-06-17 04:30:00,51.4596666646,-4.83,51.6858413227,2.0396666646,0,2.0396666646,49.42,-4.83,49.655465963,132.99,2.0396666646,0.0,2.0396666646,2.0396666646,0,2.0396666646,0.0,0.0,0.0,132.46,54.1296666646,-30.49,62.1261693107,2.0396666646,0,2.0396666646,52.09,-30.49,60.3573375821,132.88
2019-06-17 05:00:00,51.4613333313,-4.68,51.6736995795,2.0313333313,0,2.0313333313,49.43,-4.68,49.6510553765,132.99,2.0313333313,0.0,2.0313333313,2.0313333313,0,2.0313333313,0.0,0.0,0.0,132.46,54.1413333313,-30.3,62.0433233708,2.0313333313,0,2.0313333313,52.11,-30.3,60.278869432,132.8
2019-06-17 05:30:00,52.932999998,-4.59,53.131634539,2.042999998,0,2.042999998,50.89,-4.59,51.0965771848,132.99,2.042999998,0.0,2.042999998,2.042999998,0,2.042999998,0.0,0.0,0.0,132.46,55.702999998,-30.17,63.3486630386,2.042999998,0,2.042999998,53.66,-30.17,61.5599260883,132.8
2019-06-17 06:00:00,55.2635555533,-3.9,55.4009979368,2.2835555533,0,2.2835555533,52.98,-3.9,53.1233507979,132.87,2.2835555533,0.0,2.2835555533,2.2835555533,0,2.2835555533,0.0,0.0,0.0,132.46,58.1835555533,-29.43,65.2031520467,2.2835555533,0,2.2835555533,55.9,-29.43,63.1738466456,132.8
2019-06-17 06:30:00,63.8879999948,-2.11,63.9228335052,5.2279999948,0,5.2279999948,58.66,-2.11,58.6979360796,132.72,5.2279999948,0.0,5.2279999948,5.2279999948,0,5.2279999948,0.0,0.0,0.0,132.55,67.1779999948,-27.41,72.5547502463,5.2279999948,0,5.2279999948,61.95,-27.41,67.7429745435,132.58
2019-06-17 07:00:00,71.5901111045,-0.67,71.5932462454,6.5901111045,0,6.5901111045,65.0,-0.67,65.0034529852,132.72,6.5901111045,0.0,6.5901111045,6.5901111045,0,6.5901111045,0.0,0.0,0.0,132.78,75.2801111045,-25.82,79.5849704901,6.5901111045,0,6.5901111045,68.69,-25.82,73.3824808793,132.58
2019-06-17 07:30:00,79.2902222176,2.98,79.3462017952,4.5902222176,0,4.5902222176,74.7,2.98,74.7594167982,132.19,4.5902222176,0.0,4.5902222176,4.5902222176,0,4.5902222176,0.0,0.0,0.0,132.71,83.5802222176,-21.68,86.34625612,4.5902222176,0,4.5902222176,78.99,-21.68,81.9111866597,132.05
2019-06-17 08:00:00,84.5449999942,4.37,84.657863923,5.8349999942,0,5.8349999942,78.71,4.37,78.8312184353,132.19,5.8349999942,0.0,5.8349999942,5.8349999942,0,5.8349999942,0.0,0.0,0.0,132.9,89.0749999942,-20.17,91.3300855357,5.8349999942,0,5.8349999942,83.24,-20.17,85.6488558009,132.05
2019-06-17 08:30:00,86.2226666596,5.87,86.4222491369,7.0926666596,0,7.0926666596,79.13,5.87,79.3474246589,132.01,7.0926666596,0.0,7.0926666596,7.0926666596,0,7.0926666596,0.0,0.0,0.0,132.9,90.7626666596,-18.5,92.6288921404,7.0926666596,0,7.0926666596,83.67,-18.5,85.690833232,131.88
2019-06-17 09:00:00,87.0173333261,7.95,87.3797390657,7.2273333261,0,7.2273333261,79.79,7.95,80.1850771653,131.62,7.2273333261,0.0,7.2273333261,7.2273333261,0,7.2273333261,0.0,0.0,0.0,132.77,91.5873333261,-16.12,92.9951290433,7.2273333261,0,7.2273333261,84.36,-16.12,85.8863435012,131.48
2019-06-17 09:30:00,87.3491111035,9.77,87.8938001827,7.6591111035,0,7.6591111035,79.69,9.77,80.2866676354,131.41,7.6591111035,0.0,7.6591111035,7.6591111035,0,7.6591111035,0.0,0.0,0.0,132.69,91.9291111035,-14.09,93.0026320502,7.6591111035,0,7.6591111035,84.27,-14.09,85.4398092226,131.24
2019-06-17 10:00:00,86.6827777691,9.76,87.2305082054,8.6727777691,0,8.6727777691,78.01,9.76,78.6181766515,131.41,8.6727777691,0.0,8.6727777691,8.6727777691,0,8.6727777691,0.0,0.0,0.0,132.69,91.1327777691,-14.12,92.2201582297,8.6727777691,0,8.6727777691,82.46,-14.12,83.6601816876,131.24
2019-06-17 10:30:00,84.7355555449,9.47,85.2630944401,10.6355555449,0,10.6355555449,74.1,9.47,74.7026833521,131.64,10.6355555449,0.0,10.6355555449,10.6355555449,0,10.6355555449,0.0,0.0,0.0,132.86,88.9155555449,-14.53,90.094932809,10.6355555449,0,10.6355555449,78.28,-14.53,79.6170791979,131.46
2019-06-17 11:00:00,84.6727777659,10.11,85.2742129521,11.8527777659,0,11.8527777659,72.82,10.11,73.5184636673,131.49,11.8527777659,0.0,11.8527777659,11.8527777659,0,11.8527777659,0.0,0.0,0.0,132.86,88.7827777659,-13.83,89.8534948003,11.8527777659,0,11.8527777659,76.93,-13.83,78.1632509559,131.35
2019-06-17 11:30:00,86.5629999869,10.58,87.2071635058,13.1429999869,0,13.1429999869,73.42,10.58,74.1783849919,131.7,13.1429999869,0.0,13.1429999869,13.1429999869,0,13.1429999869,0.0,0.0,0.0,133.05,90.7329999869,-13.39,91.7156986923,13.1429999869,0,13.1429999869,77.59,-13.39,78.736904943,131.52
2019-06-17 12:00:00,86.3345555415,10.62,86.9852854254,14.0945555415,0,14.0945555415,72.24,10.62,73.0164502013,131.7,14.0945555415,0.0,14.0945555415,14.0945555415,0,14.0945555415,0.0,0.0,0.0,133.05,90.4045555415,-13.4,91.3922516554,14.0945555415,0,14.0945555415,76.31,-13.4,77.4775845003,131.6
2019-06-17 12:30:00,85.9533333186,10.17,86.5528994811,14.6933333186,0,14.6933333186,71.26,10.17,71.982056792,131.89,14.6933333186,0.0,14.6933333186,14.6933333186,0,14.6933333186,0.0,0.0,0.0,133.05,89.9633333186,-13.93,91.0354120208,14.6933333186,0,14.6933333186,75.27,-13.93,76.5481404085,131.69
2019-06-17 13:00:00,85.1555555395,9.42,85.6749965815,16.0755555395,0,16.0755555395,69.08,9.42,69.7193143971,132.22,16.0755555395,0.0,16.0755555395,16.0755555395,0,16.0755555395,0.0,0.0,0.0,133.38,89.0355555395,-14.81,90.2588846055,16.0755555395,0,16.0755555395,72.96,-14.81,74.4479529604,132.03
2019-06-17 13:30:00,83.4044444283,8.82,83.8695042932,16.1944444283,0,16.1944444283,67.21,8.82,67.7862559816,132.52,16.1944444283,0.0,16.1944444283,16.1944444283,0,16.1944444283,0.0,0.0,0.0,133.62,87.1444444283,-15.62,88.5332626458,16.1944444283,0,16.1944444283,70.95,-15.62,72.6490667524,132.41
2019-06-17 14:00:00,81.8077777619,8.88,82.2883157097,15.8677777619,0,15.8677777619,65.94,8.88,66.5352387837,132.67,15.8677777619,0.0,15.8677777619,15.8677777619,0,15.8677777619,0.0,0.0,0.0,133.74,85.4677777619,-15.61,86.8816041263,15.8677777619,0,15.8677777619,69.6,-15.61,71.3290410702,132.54
2019-06-17 14:30:00,81.8905555393,9.66,82.4583451601,16.2105555393,0,16.2105555393,65.68,9.66,66.3865799691,132.24,16.2105555393,0.0,16.2105555393,16.2105555393,0,16.2105555393,0.0,0.0,0.0,133.4,85.5405555393,-14.67,86.7893745915,16.2105555393,0,16.2105555393,69.33,-14.67,70.865067558,132.11
2019-06-17 15:00:00,79.6925555396,9.62,80.2710894933,15.9325555396,0,15.9325555396,63.76,9.62,64.481640798,132.24,15.9325555396,0.0,15.9325555396,15.9325555396,0,15.9325555396,0.0,0.0,0.0,133.4,83.2225555396,-14.75,84.5195613485,15.9325555396,0,15.9325555396,67.29,-14.75,68.8876374976,132.19
2019-06-17 15:30:00,78.0289999837,9.17,78.5659833417,16.3089999837,0,16.3089999837,61.72,9.17,62.3974943407,132.24,16.3089999837,0.0,16.3089999837,16.3089999837,0,16.3089999837,0.0,0.0,0.0,133.31,81.4189999837,-15.24,82.833031807,16.3089999837,0,16.3089999837,65.11,-15.24,66.86979662,132.11
2019-06-17 16:00:00,75.7448888732,9.53,76.3420532237,15.6648888732,0,15.6648888732,60.08,9.53,60.8311375859,132.24,15.6648888732,0.0,15.6648888732,15.6648888732,0,15.6648888732,0.0,0.0,0.0,133.31,79.0448888732,-14.87,80.4314077769,15.6648888732,0,15.6648888732,63.38,-14.87,65.1010084407,132.03
2019-06-17 16:30:00,76.1299999822,9.59,76.7316427381,17.8099999822,0,17.8099999822,58.32,9.59,59.1032190325,132.14,17.8099999822,0.0,17.8099999822,17.8099999822,0,17.8099999822,0.0,0.0,0.0,133.22,79.3099999822,-14.77,80.6735954149,17.8099999822,0,17.8099999822,61.5,-14.77,63.2487383273,132.03
2019-06-17 17:00:00,78.9207777602,10.08,79.561897679,17.5307777602,0,17.5307777602,61.39,10.08,62.2120446537,132.0,17.5307777602,0.0,17.5307777602,17.5307777602,0,17.5307777602,0.0,0.0,0.0,133.11,82.3507777602,-14.22,83.5694860444,17.5307777602,0,17.5307777602,64.82,-14.22,66.3614406112,131.82
2019-06-17 17:30:00,81.4028888733,9.12,81.9121768538,15.5728888733,0,15.5728888733,65.83,9.12,66.4587338128,132.21,15.5728888733,0.0,15.5728888733,15.5728888733,0,15.5728888733,0.0,0.0,0.0,133.26,85.1028888733,-15.26,86.4602179883,15.5728888733,0,15.5728888733,69.53,-15.26,71.1848895483,132.04
2019-06-17 18:00:00,78.3611110968,8.11,78.7796663634,14.3211110968,0,14.3211110968,64.04,8.11,64.5514810055,132.29,14.3211110968,0.0,14.3211110968,14.3211110968,0,14.3211110968,0.0,0.0,0.0,133.18,81.9111110968,-16.36,83.5289154791,14.3211110968,0,14.3211110968,67.59,-16.36,69.5417694627,132.13
2019-06-17 18:30:00,76.5719999865,7.11,76.9013867361,13.4619999865,0,13.4619999865,63.11,7.11,63.5092449963,132.15,13.4619999865,0.0,13.4619999865,13.4619999865,0,13.4619999865,0.0,0.0,0.0,133.01,80.1219999865,-17.44,81.998100477,13.4619999865,0,13.4619999865,66.66,-17.44,68.9036225463,132.05
2019-06-17 19:00:00,76.8751110987,6.83,77.1779217551,12.4351110987,0,12.4351110987,64.44,6.83,64.8009452092,132.15,12.4351110987,0.0,12.4351110987,12.4351110987,0,12.4351110987,0.0,0.0,0.0,132.9,80.4951110987,-17.72,82.4224563501,12.4351110987,0,12.4351110987,68.06,-17.72,70.32895563,131.97
2019-06-17 19:30:00,77.1233333232,7.16,77.4549813949,10.1533333232,0,10.1533333232,66.97,7.16,67.3516629342,131.82,10.1533333232,0.0,10.1533333232,10.1533333232,0,10.1533333232,0.0,0.0,0.0,132.71,80.9333333232,-17.22,82.7449868137,10.1533333232,0,10.1533333232,70.78,-17.22,72.8446072129,131.67
2019-06-17 20:00:00,75.7913333227,6.75,76.0913182093,10.6213333227,0,10.6213333227,65.17,6.75,65.5186339906,131.62,10.6213333227,0.0,10.6213333227,10.6213333227,0,10.6213333227,0.0,0.0,0.0,132.44,79.4813333227,-17.63,81.4131392759,10.6213333227,0,10.6213333227,68.86,-17.63,71.0810558447,131.51
2019-06-17 20:30:00,71.8256666578,6.08,72.0825415121,8.8256666578,0,8.8256666578,63.0,6.08,63.2927041609,131.84,8.8256666578,0.0,8.8256666578,8.8256666578,0,8.8256666578,0.0,0.0,0.0,132.58,75.3956666578,-18.41,77.6107895256,8.8256666578,0,8.8256666578,66.57,-18.41,69.068755599,131.67
2019-06-17 21:00:00,71.7781111049,6.62,72.0827415806,6.2481111049,0,6.2481111049,65.53,6.62,65.863535435,131.84,6.2481111049,0.0,6.2481111049,6.2481111049,0,6.2481111049,0.0,0.0,0.0,132.66,75.4781111049,-17.82,77.5531924292,6.2481111049,0,6.2481111049,69.23,-17.82,71.4866791787,131.67
2019-06-17 21:30:00,68.2791111033,5.9,68.5335466254,7.7791111033,0,7.7791111033,60.5,5.9,60.7870051903,132.28,7.7791111033,0.0,7.7791111033,7.7791111033,0,7.7791111033,0.0,0.0,0.0,133.01,71.6791111033,-18.78,74.0984707573,7.7791111033,0,7.7791111033,63.9,-18.78,66.6025404921,132.18
2019-06-17 22:00:00,69.5974444386,5.47,69.8120703918,5.8374444386,0,5.8374444386,63.76,5.47,63.9942067691,131.92,5.8374444386,0.0,5.8374444386,5.8374444386,0,5.8374444386,0.0,0.0,0.0,132.65,73.2074444386,-19.09,75.6555220802,5.8374444386,0,5.8374444386,67.37,-19.09,70.0224606823,131.78
2019-06-17 22:30:00,65.4147777757,5.1,65.6132848701,2.0947777757,0,2.0947777757,63.32,5.1,63.5250533254,131.92,2.0947777757,0.0,2.0947777757,2.0947777757,0,2.0947777757,0.0,0.0,0.0,132.55,68.9747777757,-19.49,71.6755193159,2.0947777757,0,2.0947777757,66.88,-19.49,69.6620018374,131.78
2019-06-17 23:00:00,64.9787777761,2.24,65.0173758412,1.7087777761,0,1.7087777761,63.27,2.24,63.3096398663,132.6,1.7087777761,0.0,1.7087777761,1.7087777761,0,1.7087777761,0.0,0.0,0.0,132.96,68.5487777761,-22.76,72.2284745415,1.7087777761,0,1.7087777761,66.84,-22.76,70.6088039836,132.47
2019-06-17 23:30:00,65.5112222205,0.52,65.5132859566,1.6812222205,0,1.6812222205,63.83,0.52,63.8321180911,132.47,1.6812222205,0.0,1.6812222205,1.6812222205,0,1.6812222205,0.0,0.0,0.0,132.62,69.0812222205,-24.48,73.290419998,1.6812222205,0,1.6812222205,67.4,-24.48,71.7079521392,132.32
2019-06-18 00:00:00,61.0714444428,-0.37,61.0725652509,1.6614444428000001,0,1.6614444428000001,59.41,-0.37,59.4111521518,132.47,1.6614444428000001,0.0,1.6614444428000001,1.6614444428000001,0,1.6614444428000001,0.0,0.0,0.0,132.62,64.3714444428,-25.5,69.2382326439,1.6614444428000001,0,1.6614444428000001,62.71,-25.5,67.6963374194,132.39
2019-06-18 00:30:00,59.4713333317,-0.41000000000000003,59.4727466008,1.6813333316999999,0,1.6813333316999999,57.79,-0.41000000000000003,57.7914543856,132.47,1.6813333316999999,0.0,1.6813333316999999,1.6813333316999999,0,1.6813333316999999,0.0,0.0,0.0,132.48,62.6613333317,-25.56,67.6738967025,1.6813333316999999,0,1.6813333316999999,60.98,-25.56,66.1201482152,132.39
2019-06-18 01:00:00,57.3343333316,-0.97,57.3425381247,1.7143333316,0,1.7143333316,55.62,-0.97,55.6284576453,132.32,1.7143333316,0.0,1.7143333316,1.7143333316,0,1.7143333316,0.0,0.0,0.0,132.21,60.3943333316,-26.07,65.7808513062,1.7143333316,0,1.7143333316,58.68,-26.07,64.2104921333,132.19
2019-06-18 01:30:00,59.7893333309,-0.89,59.7959570553,2.3893333309,0,2.3893333309,57.4,-0.89,57.4068994111,132.32,2.3893333309,0.0,2.3893333309,2.3893333309,0,2.3893333309,0.0,0.0,0.0,132.21,62.9893333309,-25.94,68.1215069818,2.3893333309,0,2.3893333309,60.6,-25.94,65.9184617539,132.19
2019-06-18 02:00:00,58.7668888872,-1.32,58.7817116923,1.6968888872,0,1.6968888872,57.07,-1.32,57.0852634224,132.32,1.6968888872,0.0,1.6968888872,1.6968888872,0,1.6968888872,0.0,0.0,0.0,132.21,61.9168888872,-26.46,67.3337413892,1.6968888872,0,1.6968888872,60.22,-26.46,65.7767436105,132.19
2019-06-18 02:30:00,56.9752222205,-2.24,57.0192383944,1.6952222205,0,1.6952222205,55.28,-2.24,55.3253648881,132.56,1.6952222205,0.0,1.6952222205,1.6952222205,0,1.6952222205,0.0,0.0,0.0,132.34,60.0152222205,-27.5,66.0157322021,1.6952222205,0,1.6952222205,58.32,-27.5,64.4784646219,132.47
2019-06-18 03:00:00,55.158666665,-2.54,55.2171178916,1.6786666650000002,0,1.6786666650000002,53.48,-2.54,53.5402838991,132.77,1.6786666650000002,0.0,1.6786666650000002,1.6786666650000002,0,1.6786666650000002,0.0,0.0,0.0,132.49,58.088666665,-27.91,64.4458012202,1.6786666650000002,0,1.6786666650000002,56.41,-27.91,62.9369223906,132.6
2019-06-18 03:30:00,53.882222219,-2.59,53.9444341083,3.182222219,0,3.182222219,50.7,-2.59,50.7661117282,132.92,3.182222219,0.0,3.182222219,3.182222219,0,3.182222219,0.0,0.0,0.0,132.59,56.622222219,-28.05,63.1892281091,3.182222219,0,3.182222219,53.44,-28.05,60.3542550281,132.74
2019-06-18 04:00:00,53.510666665,-2.91,53.5897335964,1.700666665,0,1.700666665,51.81,-2.91,51.8916582892,132.92,1.700666665,0.0,1.700666665,1.700666665,0,1.700666665,0.0,0.0,0.0,132.68,56.340666665,-28.36,63.0758299212,1.700666665,0,1.700666665,54.64,-28.36,61.5615074539,132.89
2019-06-18 04:30:00,53.4115555538,-2.8,53.484897557,1.7115555538,0,1.7115555538,51.7,-2.8,51.7757665322,133.01,1.7115555538,0.0,1.7115555538,1.7115555538,0,1.7115555538,0.0,0.0,0.0,132.68,56.2315555538,-28.28,62.9424041486,1.7115555538,0,1.7115555538,54.52,-28.28,61.4181471554,132.89
2019-06-18 05:00:00,53.470666665,-2.41,53.5249501971,1.6906666650000002,0,1.6906666650000002,51.78,-2.41,51.8360540551,132.9,1.6906666650000002,0.0,1.6906666650000002,1.6906666650000002,0,1.6906666650000002,0.0,0.0,0.0,132.68,56.280666665,-27.85,62.7943941786,1.6906666650000002,0,1.6906666650000002,54.59,-27.85,61.2836895103,132.77
2019-06-18 05:30:00,54.9774444427,-1.9500000000000002,55.012015937,1.7074444427,0,1.7074444427,53.27,-1.9500000000000002,53.305678872,132.66,1.7074444427,0.0,1.7074444427,1.7074444427,0,1.7074444427,0.0,0.0,0.0,132.44,57.8974444427,-27.27,63.9981794507,1.7074444427,0,1.7074444427,56.19,-27.27,62.4577377112,132.51
2019-06-18 06:00:00,56.7846666645,-1.32,56.8000067623,2.2046666645,0,2.2046666645,54.58,-1.32,54.5959595575,132.66,2.2046666645,0.0,2.2046666645,2.2046666645,0,2.2046666645,0.0,0.0,0.0,132.54,59.7946666645,-26.59,65.4402801149,2.2046666645,0,2.2046666645,57.59,-26.59,63.4321385419,132.51
2019-06-18 06:30:00,60.8075555526,0.98,60.8154520848,2.9575555526,0,2.9575555526,57.85,0.98,57.8583001824,132.49,2.9575555526,0.0,2.9575555526,2.9575555526,0,2.9575555526,0.0,0.0,0.0,132.63,64.0175555526,-24.08,68.3965921587,2.9575555526,0,2.9575555526,61.06,-24.08,65.6366513466,132.37
2019-06-18 07:00:00,61.5012222183,4.98,61.7025180552,3.9012222183,0,3.9012222183,57.6,4.98,57.8148804375,131.97,3.9012222183,0.0,3.9012222183,3.9012222183,0,3.9012222183,0.0,0.0,0.0,132.52,64.7012222183,-19.63,67.6134975914,3.9012222183,0,3.9012222183,60.8,-19.63,63.8903506016,131.81
2019-06-18 07:30:00,70.6002222178,7.33,70.9797173649,4.3902222178,0,4.3902222178,66.21,7.33,66.6145104313,131.09,4.3902222178,0.0,4.3902222178,4.3902222178,0,4.3902222178,0.0,0.0,0.0,132.01,74.3602222178,-16.75,76.2233897717,4.3902222178,0,4.3902222178,69.97,-16.75,71.9469485107,130.99
2019-06-18 08:00:00,75.3005555504,9.64,75.9151056523,5.1405555504,0,5.1405555504,70.16,9.64,70.8191725453,130.56,5.1405555504,0.0,5.1405555504,5.1405555504,0,5.1405555504,0.0,0.0,0.0,131.73,79.2905555504,-14.06,80.5274847459,5.1405555504,0,5.1405555504,74.15,-14.06,75.4712269676,130.43
2019-06-18 08:30:00,77.5547777716,11.52,78.4057010376,6.1747777716,0,6.1747777716,71.38,11.52,72.3036292312,130.25,6.1747777716,0.0,6.1747777716,6.1747777716,0,6.1747777716,0.0,0.0,0.0,131.73,81.6147777716,-11.93,82.4821001837,6.1747777716,0,6.1747777716,75.44,-11.93,76.3774737734,130.13
2019-06-18 09:00:00,80.1293333262,11.99,81.0214179048,7.1593333262,0,7.1593333262,72.97,11.99,73.9485023513,130.13,7.1593333262,0.0,7.1593333262,7.1593333262,0,7.1593333262,0.0,0.0,0.0,131.73,84.2993333262,-11.38,85.0639876754,7.1593333262,0,7.1593333262,77.14,-11.38,77.9748933952,130.04
2019-06-18 09:30:00,79.4164444372,9.17,79.9441088952,7.2264444372,0,7.2264444372,72.19,9.17,72.7700831386,130.32,7.2264444372,0.0,7.2264444372,7.2264444372,0,7.2264444372,0.0,0.0,0.0,131.53,83.5364444372,-14.46,84.7787069329,7.2264444372,0,7.2264444372,76.31,-14.46,77.6679322501,130.17
2019-06-18 10:00:00,77.6902222128,7.65,78.0659537025,9.3802222128,0,9.3802222128,68.31,7.65,68.7370249574,130.32,9.3802222128,0.0,9.3802222128,9.3802222128,0,9.3802222128,0.0,0.0,0.0,131.43,81.5802222128,-16.15,83.1634243902,9.3802222128,0,9.3802222128,72.2,-16.15,73.9842043953,130.27
2019-06-18 10:30:00,75.9297777672,7.1,76.2610067582,10.5897777672,0,10.5897777672,65.34,7.1,65.7246194359,130.52,10.5897777672,0.0,10.5897777672,10.5897777672,0,10.5897777672,0.0,0.0,0.0,131.43,79.6197777672,-16.8,81.3729009665,10.5897777672,0,10.5897777672,69.03,-16.8,71.0449217045,130.36
2019-06-18 11:00:00,74.8154444329,7.52,75.1924273161,11.5654444329,0,11.5654444329,63.25,7.52,63.6954700116,130.52,11.5654444329,0.0,11.5654444329,11.5654444329,0,11.5654444329,0.0,0.0,0.0,131.43,78.3854444329,-16.36,80.074512168,11.5654444329,0,11.5654444329,66.82,-16.36,68.7936188901,130.36
2019-06-18 11:30:00,73.343777767,7.48,73.7242167617,10.813777767,0,10.813777767,62.53,7.48,62.9757993201,130.43,10.813777767,0.0,10.813777767,10.813777767,0,10.813777767,0.0,0.0,0.0,131.34,76.853777767,-16.39,78.5820288428,10.813777767,0,10.813777767,66.04,-16.39,68.0434691943,130.36
2019-06-18 12:00:00,72.2746666557,7.02,72.6147907811,10.9846666557,0,10.9846666557,61.29,7.02,61.6907164815,130.53,10.9846666557,0.0,10.9846666557,10.9846666557,0,10.9846666557,0.0,0.0,0.0,131.34,75.6846666557,-16.91,77.550737371,10.9846666557,0,10.9846666557,64.7,-16.91,66.8732988569,130.36
2019-06-18 12:30:00,72.7319999873,7.01,73.069035317,12.6619999873,0,12.6619999873,60.07,7.01,60.4776404963,130.53,12.6619999873,0.0,12.6619999873,12.6619999873,0,12.6619999873,0.0,0.0,0.0,131.34,76.0819999873,-16.92,77.9407282624,12.6619999873,0,12.6619999873,63.42,-16.92,65.6382723721,130.36
2019-06-18 13:00:00,71.5074444323,6.12,71.7688582132,12.1874444323,0,12.1874444323,59.32,6.12,59.6348622871,130.68,12.1874444323,0.0,12.1874444323,12.1874444323,0,12.1874444323,0.0,0.0,0.0,131.34,74.7974444323,-17.93,76.9164650358,12.1874444323,0,12.1874444323,62.61,-17.93,65.1267763673,130.5
2019-06-18 13:30:00,74.1398888788,5.98,74.380666325,10.1098888788,0,10.1098888788,64.03,5.98,64.3086409435,130.77,10.1098888788,0.0,10.1098888788,10.1098888788,0,10.1098888788,0.0,0.0,0.0,131.48,77.7498888788,-18.08,79.8243798639,10.1098888788,0,10.1098888788,67.64,-18.08,70.0146841741,130.58
2019-06-18 14:00:00,75.8095555461,6.59,76.0954454097,9.4595555461,0,9.4595555461,66.35,6.59,66.6764621137,130.57,9.4595555461,0.0,9.4595555461,9.4595555461,0,9.4595555461,0.0,0.0,0.0,131.48,79.5795555461,-17.39,81.4574598236,9.4595555461,0,9.4595555461,70.12,-17.39,72.2442143012,130.41
2019-06-18 14:30:00,73.5255555461,6.3,73.79496811,9.4955555461,0,9.4955555461,64.03,6.3,64.3391863486,130.57,9.4955555461,0.0,9.4955555461,9.4955555461,0,9.4955555461,0.0,0.0,0.0,131.41,77.1455555461,-17.7,79.1500267878,9.4955555461,0,9.4955555461,67.65,-17.7,69.9271942809,130.41
2019-06-18 15:00:00,72.2955555433,5.33,72.4917667829,12.2755555433,0,12.2755555433,60.02,5.33,60.2561971917,130.89,12.2755555433,0.0,12.2755555433,12.2755555433,0,12.2755555433,0.0,0.0,0.0,131.54,75.6455555433,-18.85,77.9587876602,12.2755555433,0,12.2755555433,63.37,-18.85,66.1141391837,130.75
2019-06-18 15:30:00,72.2236666564,4.76,72.3803538628,10.2436666564,0,10.2436666564,61.98,4.76,62.1625128192,131.13,10.2436666564,0.0,10.2436666564,10.2436666564,0,10.2436666564,0.0,0.0,0.0,131.7,75.7136666564,-19.53,78.1919447166,10.2436666564,0,10.2436666564,65.47,-19.53,68.3208738235,130.97
2019-06-18 16:00:00,73.4847777676,5.31,73.676377921,10.1847777676,0,10.1847777676,63.3,5.31,63.5223275707,130.79,10.1847777676,0.0,10.1847777676,10.1847777676,0,10.1847777676,0.0,0.0,0.0,131.48,77.0747777676,-18.82,79.3392322116,10.1847777676,0,10.1847777676,66.89,-18.82,69.487153489,130.65
2019-06-18 16:30:00,78.1617777641,5.11,78.3286384616,13.6317777641,0,13.6317777641,64.53,5.11,64.7320090836,130.88,13.6317777641,0.0,13.6317777641,13.6317777641,0,13.6317777641,0.0,0.0,0.0,131.48,81.8317777641,-19.03,84.0153602149,13.6317777641,0,13.6317777641,68.2,-19.03,70.8052321513,130.8
2019-06-18 17:00:00,78.4113333179,5.35,78.5936364644,15.3913333179,0,15.3913333179,63.02,5.35,63.246682917,131.23,15.3913333179,0.0,15.3913333179,15.3913333179,0,15.3913333179,0.0,0.0,0.0,131.96,81.9613333179,-18.93,84.1189934513,15.3913333179,0,15.3913333179,66.57,-18.93,69.2091742473,131.06
2019-06-18 17:30:00,82.9361110949,4.66,83.0669255694,16.1961110949,0,16.1961110949,66.74,4.66,66.9024902377,131.23,16.1961110949,0.0,16.1961110949,16.1961110949,0,16.1961110949,0.0,0.0,0.0,131.96,86.7561110949,-19.64,88.9514047799,16.1961110949,0,16.1961110949,70.56,-19.64,73.2423593285,131.06
2019-06-18 18:00:00,79.4846666502,2.81,79.5343217265,16.4946666502,0,16.4946666502,62.99,2.81,63.0526462569,131.43,16.4946666502,0.0,16.4946666502,16.4946666502,0,16.4946666502,0.0,0.0,0.0,131.89,83.0446666502,-21.7,85.8330161362,16.4946666502,0,16.4946666502,66.55,-21.7,69.9985178415,131.25
2019-06-18 18:30:00,78.9857777632,2.01,79.0113484815,14.5457777632,0,14.5457777632,64.44,2.01,64.4713401443,131.52,14.5457777632,0.0,14.5457777632,14.5457777632,0,14.5457777632,0.0,0.0,0.0,131.89,82.6857777632,-22.59,85.7160775136,14.5457777632,0,14.5457777632,68.14,-22.59,71.7869605151,131.37
2019-06-18 19:00:00,78.032888876,1.51,78.047497374,12.852888876,0,12.852888876,65.18,1.51,65.1974884486,131.52,12.852888876,0.0,12.852888876,12.852888876,0,12.852888876,0.0,0.0,0.0,131.89,81.752888876,-23.12,84.9592210391,12.852888876,0,12.852888876,68.9,-23.12,72.6756107645,131.37
2019-06-18 19:30:00,79.0783333223,2.05,79.1049006132,11.0483333223,0,11.0483333223,68.03,2.05,68.0608801001,131.52,11.0483333223,0.0,11.0483333223,11.0483333223,0,11.0483333223,0.0,0.0,0.0,131.89,82.9883333223,-22.49,85.9817629943,11.0483333223,0,11.0483333223,71.94,-22.49,75.3734946782,131.37
2019-06-18 20:00:00,78.7662222153,2.49,78.8055699939,6.9662222153,0,6.9662222153,71.8,2.49,71.8431632099,131.4,6.9662222153,0.0,6.9662222153,6.9662222153,0,6.9662222153,0.0,0.0,0.0,131.89,82.9262222153,-22.01,85.7974267149,6.9662222153,0,6.9662222153,75.96,-22.01,79.084522506,131.26
2019-06-18 20:30:00,77.4012222185,1.76,77.4212296525,3.7612222185,0,3.7612222185,73.64,1.76,73.6610290452,131.59,3.7612222185,0.0,3.7612222185,3.7612222185,0,3.7612222185,0.0,0.0,0.0,132.01,81.6512222185,-22.82,84.7801538673,3.7612222185,0,3.7612222185,77.89,-22.82,81.1640591641,131.48
2019-06-18 21:00:00,73.8668888869,1.03,73.8740696986,2.0068888869,0,2.0068888869,71.86,1.03,71.8673813353,131.7,2.0068888869,0.0,2.0068888869,2.0068888869,0,2.0068888869,0.0,0.0,0.0,132.01,78.0168888869,-23.64,81.5198414595,2.0068888869,0,2.0068888869,76.01,-23.64,79.6013172002,131.48
2019-06-18 21:30:00,71.6545555517,-0.2,71.6548346681,3.8545555517,0,3.8545555517,67.8,-0.2,67.8002949846,131.84,3.8545555517,0.0,3.8545555517,3.8545555517,0,3.8545555517,0.0,0.0,0.0,132.01,75.5145555517,-25.05,79.5609866717,3.8545555517,0,3.8545555517,71.66,-25.05,75.9121735955,131.7
2019-06-18 22:00:00,69.6638888858,-0.91,69.6698321707,3.0738888858,0,3.0738888858,66.59,-0.91,66.5962176103,131.64,3.0738888858,0.0,3.0738888858,3.0738888858,0,3.0738888858,0.0,0.0,0.0,131.71,73.4838888858,-25.72,77.8549955095,3.0738888858,0,3.0738888858,70.41,-25.72,74.9605662999,131.5
2019-06-18 22:30:00,65.2508888864,-1.33,65.2644420835,2.4908888864,0,2.4908888864,62.76,-1.33,62.774090993,131.96,2.4908888864,0.0,2.4908888864,2.4908888864,0,2.4908888864,0.0,0.0,0.0,131.92,68.8108888864,-26.35,73.683518709,2.4908888864,0,2.4908888864,66.32,-26.35,71.3629098342,131.85
2019-06-18 23:00:00,60.5405555539,-3.15,60.622449363,1.6805555539,0,1.6805555539,58.86,-3.15,58.9442287251,132.8,1.6805555539,0.0,1.6805555539,1.6805555539,0,1.6805555539,0.0,0.0,0.0,132.55,63.8305555539,-28.57,69.9327156795,1.6805555539,0,1.6805555539,62.15,-28.57,68.4022470391,132.68
2019-06-18 23:30:00,54.9165555538,-3.92,55.0562845995,1.7065555538,0,1.7065555538,53.21,-3.92,53.3541985227,132.96,1.7065555538,0.0,1.7065555538,1.7065555538,0,1.7065555538,0.0,0.0,0.0,132.55,57.8465555538,-29.47,64.9207585403,1.7065555538,0,1.7065555538,56.14,-29.47,63.4048933443,132.82
2019-06-19 00:00:00,54.8356666645,-4.69,55.0358650204,2.1756666645,0,2.1756666645,52.66,-4.69,52.8684376542,132.2,2.1756666645,0.0,2.1756666645,2.1756666645,0,2.1756666645,0.0,0.0,0.0,131.75,57.7556666645,-30.08,65.1193015308,2.1756666645,0,2.1756666645,55.58,-30.08,63.1976486904,132.11
2019-06-19 00:30:00,58.9321111084,-6.8,59.3231297193,2.6821111084,0,2.6821111084,56.25,-6.8,56.6595314135,133.45,2.6821111084,0.0,2.6821111084,2.6821111084,0,2.6821111084,0.0,0.0,0.0,132.8,62.0621111084,-32.68,70.1404878457,2.6821111084,0,2.6821111084,59.38,-32.68,67.7788078975,133.32
2019-06-19 01:00:00,56.7551111094,-6.04,57.0756010659,1.7551111094,0,1.7551111094,55.0,-6.04,55.3306569634,133.64,1.7551111094,0.0,1.7551111094,1.7551111094,0,1.7551111094,0.0,0.0,0.0,133.08,59.7851111094,-31.92,67.7727519757,1.7551111094,0,1.7551111094,58.03,-31.92,66.2296557442,133.54
2019-06-19 01:30:00,59.205777776,-1.0,59.2142222955,1.735777776,0,1.735777776,57.47,-1.0,57.478699533,133.05,1.735777776,0.0,1.735777776,1.735777776,0,1.735777776,0.0,0.0,0.0,133.0,62.385777776,-26.37,67.730068424,1.735777776,0,1.735777776,60.65,-26.37,66.134706471,132.92
2019-06-19 02:00:00,58.4639999983,-1.38,58.4802846761,1.7439999983,0,1.7439999983,56.72,-1.38,56.7367852456,133.2,1.7439999983,0.0,1.7439999983,1.7439999983,0,1.7439999983,0.0,0.0,0.0,133.09,61.5839999983,-26.8,67.1627058403,1.7439999983,0,1.7439999983,59.84,-26.8,65.5672601227,133.04
2019-06-19 02:30:00,57.1085555538,-1.9100000000000001,57.1404866749,1.7285555538000001,0,1.7285555538000001,55.38,-1.9100000000000001,55.4129271921,133.35,1.7285555538000001,0.0,1.7285555538000001,1.7285555538000001,0,1.7285555538000001,0.0,0.0,0.0,133.18,60.1385555538,-27.43,66.0987954815,1.7285555538000001,0,1.7285555538000001,58.41,-27.43,64.5300937548,133.19
2019-06-19 03:00:00,55.2703333316,-2.17,55.3129157303,1.7503333316,0,1.7503333316,53.52,-2.17,53.5639739004,133.48,1.7503333316,0.0,1.7503333316,1.7503333316,0,1.7503333316,0.0,0.0,0.0,133.28,58.2003333316,-27.74,64.4731447962,1.7503333316,0,1.7503333316,56.45,-27.74,62.8976160121,133.34
2019-06-19 03:30:00,54.1701111094,-2.25,54.2168187706,1.7501111094000001,0,1.7501111094000001,52.42,-2.25,52.468265647,133.48,1.7501111094000001,0.0,1.7501111094000001,1.7501111094000001,0,1.7501111094000001,0.0,0.0,0.0,133.28,57.0101111094,-27.89,63.4665649669,1.7501111094000001,0,1.7501111094000001,55.26,-27.89,61.8992705934,133.34
2019-06-19 04:00:00,53.9889999983,-2.24,54.0354487426,1.7189999983000002,0,1.7189999983000002,52.27,-2.24,52.3179749226,133.7,1.7189999983000002,0.0,1.7189999983000002,1.7189999983000002,0,1.7189999983000002,0.0,0.0,0.0,133.5,56.8289999983,-27.89,63.3039283205,1.7189999983000002,0,1.7189999983000002,55.11,-27.89,61.7653964611,133.56
2019-06-19 04:30:00,53.7584444427,-2.32,53.8084821278,1.7684444427,0,1.7684444427,51.99,-2.32,52.0417380571,133.7,1.7684444427,0.0,1.7684444427,1.7684444427,0,1.7684444427,0.0,0.0,0.0,133.42,56.5884444427,-27.99,63.1323383413,1.7684444427,0,1.7684444427,54.82,-27.99,61.5521932997,133.56
2019-06-19 05:00:00,53.6846666649,-2.22,53.7305484331,1.7546666649,0,1.7546666649,51.93,-2.22,51.9774306791,133.7,1.7546666649,0.0,1.7546666649,1.7546666649,0,1.7546666649,0.0,0.0,0.0,133.42,56.4946666649,-27.91,63.0128198193,1.7546666649,0,1.7546666649,54.74,-27.91,61.4445742112,133.56
2019-06-19 05:30:00,55.0172222205,-1.62,55.0410677663,1.7272222205,0,1.7272222205,53.29,-1.62,53.3146180705,133.45,1.7272222205,0.0,1.7272222205,1.7272222205,0,1.7272222205,0.0,0.0,0.0,133.32,57.9272222205,-27.16,63.9783453536,1.7272222205,0,1.7272222205,56.2,-27.16,62.4187920421,133.32
2019-06-19 06:00:00,54.8183333316,-0.9400000000000001,54.8263920867,1.7783333316,0,1.7783333316,53.04,-0.9400000000000001,53.0483289086,133.3,1.7783333316,0.0,1.7783333316,1.7783333316,0,1.7783333316,0.0,0.0,0.0,133.32,57.7183333316,-26.44,63.4860583323,1.7783333316,0,1.7783333316,55.94,-26.44,61.8737197847,133.18
2019-06-19 06:30:00,54.6611111089,2.07,54.7002922081,2.2511111089,0,2.2511111089,52.41,2.07,52.4508627193,132.14,2.2511111089,0.0,2.2511111089,2.2511111089,0,2.2511111089,0.0,0.0,0.0,132.37,57.5211111089,-22.87,61.9008491315,2.2511111089,0,2.2511111089,55.27,-22.87,59.8147958285,132.05
2019-06-19 07:00:00,62.1443333291,4.92,62.3387886065,4.2043333291,0,4.2043333291,57.94,4.92,58.1485167481,131.29,4.2043333291,0.0,4.2043333291,4.2043333291,0,4.2043333291,0.0,0.0,0.0,131.86,65.3943333291,-19.48,68.234076762,4.2043333291,0,4.2043333291,61.19,-19.48,64.2159364955,131.17
2019-06-19 07:30:00,71.7481111083,8.31,72.2277477678,2.7781111083,0,2.7781111083,68.97,8.31,69.4688203441,130.79,2.7781111083,0.0,2.7781111083,2.7781111083,0,2.7781111083,0.0,0.0,0.0,131.86,75.6981111083,-15.61,77.2908540862,2.7781111083,0,2.7781111083,72.92,-15.61,74.5721026926,130.69
2019-06-19 08:00:00,78.5495555492,10.54,79.253544255,6.3095555492,0,6.3095555492,72.24,10.54,73.0048573726,130.45,6.3095555492,0.0,6.3095555492,6.3095555492,0,6.3095555492,0.0,0.0,0.0,131.86,82.6895555492,-13.08,83.7176743402,6.3095555492,0,6.3095555492,76.38,-13.08,77.4918757032,130.34
2019-06-19 08:30:00,81.3697777709,10.25,82.0128235978,6.8597777709,0,6.8597777709,74.51,10.25,75.2117185018,130.66,6.8597777709,0.0,6.8597777709,6.8597777709,0,6.8597777709,0.0,0.0,0.0,131.99,85.6597777709,-13.43,86.7061844839,6.8597777709,0,6.8597777709,78.8,-13.43,79.9362552288,130.55
2019-06-19 09:00:00,80.9616666587,11.07,81.7149702818,7.9616666587000005,0,7.9616666587000005,73.0,11.07,73.8345779429,130.45,7.9616666587000005,0.0,7.9616666587000005,7.9616666587000005,0,7.9616666587000005,0.0,0.0,0.0,131.99,85.1316666587,-12.5,86.0444691313,7.9616666587000005,0,7.9616666587000005,77.17,-12.5,78.1758204306,130.38
2019-06-19 09:30:00,77.953444433,10.83,78.7021499006,11.413444433,0,11.413444433,66.54,10.83,67.4155805434,130.55,11.413444433,0.0,11.413444433,11.413444433,0,11.413444433,0.0,0.0,0.0,131.8,81.713444433,-12.8,82.7098966334,11.413444433,0,11.413444433,70.3,-12.8,71.4557905281,130.38
2019-06-19 10:00:00,77.2282222103,11.09,78.0204230042,11.948222210299999,0,11.948222210299999,65.28,11.09,66.2153041222,130.55,11.948222210299999,0.0,11.948222210299999,11.948222210299999,0,11.948222210299999,0.0,0.0,0.0,131.8,80.9082222103,-12.53,81.8727141435,11.948222210299999,0,11.948222210299999,68.96,-12.53,70.0891040034,130.38
2019-06-19 10:30:00,79.5582222107,11.42,80.3736718169,11.4882222107,0,11.4882222107,68.07,11.42,69.0213104773,130.55,11.4882222107,0.0,11.4882222107,11.4882222107,0,11.4882222107,0.0,0.0,0.0,131.9,83.4282222107,-12.15,84.3083077831,11.4882222107,0,11.4882222107,71.94,-12.15,72.9587972763,130.38
2019-06-19 11:00:00,78.1126666539,11.62,78.9722298773,12.7426666539,0,12.7426666539,65.37,11.62,66.3947384964,130.55,12.7426666539,0.0,12.7426666539,12.7426666539,0,12.7426666539,0.0,0.0,0.0,131.9,81.7726666539,-11.94,82.6397762079,12.7426666539,0,12.7426666539,69.03,-11.94,70.0550105274,130.38
2019-06-19 11:30:00,78.2446666533,12.17,79.1854580064,13.4046666533,0,13.4046666533,64.84,12.17,65.9722252164,130.36,13.4046666533,0.0,13.4046666533,13.4046666533,0,13.4046666533,0.0,0.0,0.0,131.81,81.8946666533,-11.32,82.6733259658,13.4046666533,0,13.4046666533,68.49,-11.32,69.4191796264,130.27
2019-06-19 12:00:00,79.2459999868,12.81,80.2746822723,13.1659999868,0,13.1659999868,66.08,12.81,67.3101961073,130.25,13.1659999868,0.0,13.1659999868,13.1659999868,0,13.1659999868,0.0,0.0,0.0,131.81,82.9759999868,-10.61,83.651590982,13.1659999868,0,13.1659999868,69.81,-10.61,70.6116718397,130.15
2019-06-19 12:30:00,78.5107777647,13.05,79.5879684703,13.0507777647,0,13.0507777647,65.46,13.05,66.7481392999,130.25,13.0507777647,0.0,13.0507777647,13.0507777647,0,13.0507777647,0.0,0.0,0.0,131.72,82.2107777647,-10.34,82.8584792323,13.0507777647,0,13.0507777647,69.16,-10.34,69.9286865314,130.05
2019-06-19 13:00:00,74.8637777606,11.81,75.789585832,17.2237777606,0,17.2237777606,57.64,11.81,58.8374515084,130.51,17.2237777606,0.0,17.2237777606,17.2237777606,0,17.2237777606,0.0,0.0,0.0,131.8,78.0237777606,-11.81,78.9125211613,17.2237777606,0,17.2237777606,60.8,-11.81,61.9363875278,130.34
2019-06-19 13:30:00,75.0208888732,11.6,75.9124085201,15.6908888732,0,15.6908888732,59.33,11.6,60.4533613623,130.51,15.6908888732,0.0,15.6908888732,15.6908888732,0,15.6908888732,0.0,0.0,0.0,131.8,78.3008888732,-12.04,79.2211512056,15.6908888732,0,15.6908888732,62.61,-12.04,63.7571462661,130.43
2019-06-19 14:00:00,71.6105555407,11.26,72.4904080886,14.8305555407,0,14.8305555407,56.78,11.26,57.8857149908,130.63,14.8305555407,0.0,14.8305555407,14.8305555407,0,14.8305555407,0.0,0.0,0.0,131.8,74.7405555407,-12.44,75.7687550547,14.8305555407,0,14.8305555407,59.91,-12.44,61.1879211936,130.43
2019-06-19 14:30:00,70.6525555395,11.84,71.6377638139,16.0925555395,0,16.0925555395,54.56,11.84,55.8299131291,130.51,16.0925555395,0.0,16.0925555395,16.0925555395,0,16.0925555395,0.0,0.0,0.0,131.8,73.6325555395,-11.79,74.5704856848,16.0925555395,0,16.0925555395,57.54,-11.79,58.7354722463,130.43
2019-06-19 15:00:00,70.0934444285,11.34,71.0048347076,15.9034444285,0,15.9034444285,54.19,11.34,55.3638121881,130.51,15.9034444285,0.0,15.9034444285,15.9034444285,0,15.9034444285,0.0,0.0,0.0,131.71,73.0534444285,-12.26,74.075052095,15.9034444285,0,15.9034444285,57.15,-12.26,58.4502360988,130.31
2019-06-19 15:30:00,69.7973333151,11.31,70.707735347,18.2173333151,0,18.2173333151,51.58,11.31,52.8054211232,130.51,18.2173333151,0.0,18.2173333151,18.2173333151,0,18.2173333151,0.0,0.0,0.0,131.71,72.5873333151,-12.37,73.6338092034,18.2173333151,0,18.2173333151,54.37,-12.37,55.7594279024,130.31
2019-06-19 16:00:00,69.4695555357,11.2,70.3666053347,19.8095555357,0,19.8095555357,49.66,11.2,50.9073236382,130.32,19.8095555357,0.0,19.8095555357,19.8095555357,0,19.8095555357,0.0,0.0,0.0,131.49,72.1495555357,-12.49,73.2226635954,19.8095555357,0,19.8095555357,52.34,-12.49,53.8096246038,130.18
2019-06-19 16:30:00,68.7589999796,10.56,69.5651757576,20.4289999796,0,20.4289999796,48.33,10.56,49.4702183136,130.49,20.4289999796,0.0,20.4289999796,20.4289999796,0,20.4289999796,0.0,0.0,0.0,131.59,71.3489999796,-13.23,72.5652306417,20.4289999796,0,20.4289999796,50.92,-13.23,52.610638658,130.31
2019-06-19 17:00:00,67.5441110898,9.62,68.2257381265,21.3041110898,0,21.3041110898,46.24,9.62,47.230096337,130.64,21.3041110898,0.0,21.3041110898,21.3041110898,0,21.3041110898,0.0,0.0,0.0,131.59,69.9741110898,-14.28,71.4163470279,21.3041110898,0,21.3041110898,48.67,-14.28,50.7216649963,130.48
2019-06-19 17:30:00,66.485333309,8.41,67.0151299724,24.315333309,0,24.315333309,42.17,8.41,43.0004302304,130.93,24.315333309,0.0,24.315333309,24.315333309,0,24.315333309,0.0,0.0,0.0,131.72,68.685333309,-15.68,70.4523769065,24.315333309,0,24.315333309,44.37,-15.68,47.0591043264,130.78
2019-06-19 18:00:00,69.7007777552,7.59,70.1128128068,22.5507777552,0,22.5507777552,47.15,7.59,47.7569952991,131.06,22.5507777552,0.0,22.5507777552,22.5507777552,0,22.5507777552,0.0,0.0,0.0,131.82,72.2307777552,-16.6,74.1137318931,22.5507777552,0,22.5507777552,49.68,-16.6,52.3799809087,130.96
2019-06-19 18:30:00,71.8536666474,6.44,72.1416870518,19.2436666474,0,19.2436666474,52.61,6.44,53.0026952145,131.25,19.2436666474,0.0,19.2436666474,19.2436666474,0,19.2436666474,0.0,0.0,0.0,131.95,74.7436666474,-17.86,76.8478711735,19.2436666474,0,19.2436666474,55.5,-17.86,58.3029124487,131.11
2019-06-19 19:00:00,73.5553333188,6.1,73.8078387411,14.5653333188,0,14.5653333188,58.99,6.1,59.3045537881,131.25,14.5653333188,0.0,14.5653333188,14.5653333188,0,14.5653333188,0.0,0.0,0.0,131.95,76.8553333188,-18.16,78.9716902411,14.5653333188,0,14.5653333188,62.29,-18.16,64.8832004451,131.11
2019-06-19 19:30:00,73.7729999895,6.8,74.0857309302,10.4729999895,0,10.4729999895,63.3,6.8,63.6641971598,130.84,10.4729999895,0.0,10.4729999895,10.4729999895,0,10.4729999895,0.0,0.0,0.0,131.67,77.3529999895,-17.26,79.2552471915,10.4729999895,0,10.4729999895,66.88,-17.26,69.0712820208,130.71
2019-06-19 20:00:00,73.0222222141,6.89,73.3465543641,8.1222222141,0,8.1222222141,64.9,6.89,65.2647079209,130.44,8.1222222141,0.0,8.1222222141,8.1222222141,0,8.1222222141,0.0,0.0,0.0,131.26,76.7122222141,-16.97,78.5668246592,8.1222222141,0,8.1222222141,68.59,-16.97,70.6581134761,130.29
2019-06-19 20:30:00,73.1123333285,6.51,73.4015897971,4.7923333285,0,4.7923333285,68.32,6.51,68.6294579608,130.55,4.7923333285,0.0,4.7923333285,4.7923333285,0,4.7923333285,0.0,0.0,0.0,131.37,77.0023333285,-17.42,78.9481838806,4.7923333285,0,4.7923333285,72.21,-17.42,74.2814950038,130.41
2019-06-19 21:00:00,71.1837777755,6.4,71.4709046983,2.2837777755,0,2.2837777755,68.9,6.4,69.1966039629,130.64,2.2837777755,0.0,2.2837777755,2.2837777755,0,2.2837777755,0.0,0.0,0.0,131.47,75.1137777755,-17.57,77.1413281692,2.2837777755,0,2.2837777755,72.83,-17.57,74.9193820049,130.52
2019-06-19 21:30:00,69.1155555537,5.36,69.3230814339,1.8555555537,0,1.8555555537,67.26,5.36,67.4732332114,130.87,1.8555555537,0.0,1.8555555537,1.8555555537,0,1.8555555537,0.0,0.0,0.0,131.59,72.9355555537,-18.8,75.3195543264,1.8555555537,0,1.8555555537,71.08,-18.8,73.5241892169,130.74
2019-06-19 22:00:00,67.5039999983,4.91,67.6823323753,1.7339999983,0,1.7339999983,65.77,4.91,65.953021159,131.18,1.7339999983,0.0,1.7339999983,1.7339999983,0,1.7339999983,0.0,0.0,0.0,131.8,71.2439999983,-19.38,73.8328648757,1.7339999983,0,1.7339999983,69.51,-19.38,72.1611010171,131.05
2019-06-19 22:30:00,65.5815555539,4.66,65.7469088921,1.6715555539,0,1.6715555539,63.91,4.66,64.0796668219,131.52,1.6715555539,0.0,1.6715555539,1.6715555539,0,1.6715555539,0.0,0.0,0.0,132.07,69.1815555539,-19.81,71.9619602905,1.6715555539,0,1.6715555539,67.51,-19.81,70.3564936591,131.39
2019-06-19 23:00:00,59.4084444428,3.41,59.5062296832,1.6584444428,0,1.6584444428,57.75,3.41,57.8505885882,131.83,1.6584444428,0.0,1.6584444428,1.6584444428,0,1.6584444428,0.0,0.0,0.0,132.25,62.5984444428,-21.3,66.1230311363,1.6584444428,0,1.6584444428,60.94,-21.3,64.5551980866,131.74
2019-06-19 23:30:00,54.0041111094,2.5,54.0619461055,1.7241111094,0,1.7241111094,52.28,2.5,52.3397401598,131.38,1.7241111094,0.0,1.7241111094,1.7241111094,0,1.7241111094,0.0,0.0,0.0,131.62,56.8641111094,-22.15,61.0258111971,1.7241111094,0,1.7241111094,55.14,-22.15,59.4225723105,131.22
2019-06-20 00:00:00,49.2274444428,1.8900000000000001,49.2637126734,1.6674444428,0,1.6674444428,47.56,1.8900000000000001,47.5975388019,131.83,1.6674444428,0.0,1.6674444428,1.6674444428,0,1.6674444428,0.0,0.0,0.0,131.94,51.7874444428,-22.96,56.6489276325,1.6674444428,0,1.6674444428,50.12,-22.96,55.1287220966,131.68
2019-06-20 00:30:00,47.9884444428,1.15,48.002221824,1.6684444428,0,1.6684444428,46.32,1.15,46.3342734917,132.28,1.6684444428,0.0,1.6684444428,1.6684444428,0,1.6684444428,0.0,0.0,0.0,132.35,50.4584444428,-23.92,55.8410334394,1.6684444428,0,1.6684444428,48.79,-23.92,54.3381127755,132.17
2019-06-20 01:00:00,49.3305555538,-0.39,49.3320971706,1.7105555538,0,1.7105555538,47.62,-0.39,47.6215969913,132.8,1.7105555538,0.0,1.7105555538,1.7105555538,0,1.7105555538,0.0,0.0,0.0,132.73,51.9105555538,-25.7,57.9240518085,1.7105555538,0,1.7105555538,50.2,-25.7,56.3961878144,132.67
2019-06-20 01:30:00,55.819777776,-1.3,55.8349137276,1.759777776,0,1.759777776,54.06,-1.3,54.0756285215,133.17,1.759777776,0.0,1.759777776,1.759777776,0,1.759777776,0.0,0.0,0.0,133.05,58.799777776,-26.75,64.5985786725,1.759777776,0,1.759777776,57.04,-26.75,63.0009849129,133.05
2019-06-20 02:00:00,57.4693333316,-2.16,57.50991109,1.7493333316,0,1.7493333316,55.72,-2.16,55.7618507584,133.29,1.7493333316,0.0,1.7493333316,1.7493333316,0,1.7493333316,0.0,0.0,0.0,133.05,60.5293333316,-27.66,66.5497993503,1.7493333316,0,1.7493333316,58.78,-27.66,64.962789349,133.15
2019-06-20 02:30:00,55.9587777761,-2.7800000000000002,56.0277896244,1.6987777761,0,1.6987777761,54.26,-2.7800000000000002,54.3311696911,133.69,1.6987777761,0.0,1.6987777761,1.6987777761,0,1.6987777761,0.0,0.0,0.0,133.43,58.9287777761,-28.48,65.4500668463,1.6987777761,0,1.6987777761,57.23,-28.48,63.9248253811,133.57
2019-06-20 03:00:00,54.5182222205,-2.79,54.5895654323,1.7182222205,0,1.7182222205,52.8,-2.79,52.8736616852,133.83,1.7182222205,0.0,1.7182222205,1.7182222205,0,1.7182222205,0.0,0.0,0.0,133.54,57.3982222205,-28.58,64.1199837342,1.7182222205,0,1.7182222205,55.68,-28.58,62.5865704445,133.65
2019-06-20 03:30:00,52.9583333297,-3.12,53.0501599343,3.6383333297,0,3.6383333297,49.32,-3.12,49.4185875962,134.1,3.6383333297,0.0,3.6383333297,3.6383333297,0,3.6383333297,0.0,0.0,0.0,133.75,55.6083333297,-29.05,62.7390567008,3.6383333297,0,3.6383333297,51.97,-29.05,59.5380836104,133.95
2019-06-20 04:00:00,52.3648888851,-3.3,52.468767738,3.8348888851,0,3.8348888851,48.53,-3.3,48.6420692405,134.18,3.8348888851,0.0,3.8348888851,3.8348888851,0,3.8348888851,0.0,0.0,0.0,133.75,54.9648888851,-29.28,62.2772623848,3.8348888851,0,3.8348888851,51.13,-29.28,58.9202452473,133.95
2019-06-20 04:30:00,52.1443333295,-1.87,52.1778535241,3.8343333295,0,3.8343333295,48.31,-1.87,48.3461787528,134.18,3.8343333295,0.0,3.8343333295,3.8343333295,0,3.8343333295,0.0,0.0,0.0,133.91,54.734333329500004,-27.71,61.348931083,3.8343333295,0,3.8343333295,50.9,-27.71,57.9538963315,133.95
2019-06-20 05:00:00,52.7021111093,1.73,52.7304979626,1.7621111093000001,0,1.7621111093000001,50.94,1.73,50.9693682519,133.84,1.7621111093000001,0.0,1.7621111093000001,1.7621111093000001,0,1.7621111093000001,0.0,0.0,0.0,134.03,55.4421111093,-23.75,60.3149250539,1.7621111093000001,0,1.7621111093000001,53.68,-23.75,58.6992751233,133.68
2019-06-20 05:30:00,54.0314444427,2.48,54.0883295042,1.7914444427,0,1.7914444427,52.24,2.48,52.298833639,133.19,1.7914444427,0.0,1.7914444427,1.7914444427,0,1.7914444427,0.0,0.0,0.0,133.45,56.8514444427,-22.76,61.2380954571,1.7914444427,0,1.7914444427,55.06,-22.76,59.5786975353,133.08
2019-06-20 06:00:00,55.6757777756,3.19,55.7670900345,2.2257777756,0,2.2257777756,53.45,3.19,53.5451080865,132.71,2.2257777756,0.0,2.2257777756,2.2257777756,0,2.2257777756,0.0,0.0,0.0,133.05,58.5857777756,-21.82,62.5172436818,2.2257777756,0,2.2257777756,56.36,-21.82,60.4364294114,132.57
2019-06-20 06:30:00,59.7182222163,5.46,59.9673049643,5.9182222163,0,5.9182222163,53.8,5.46,54.0763497289,131.69,5.9182222163,0.0,5.9182222163,5.9182222163,0,5.9182222163,0.0,0.0,0.0,132.31,62.6582222163,-19.03,65.4843012585,5.9182222163,0,5.9182222163,56.74,-19.03,59.8462070644,131.59
2019-06-20 07:00:00,61.5821111054,5.2,61.8012654255,5.7021111054,0,5.7021111054,55.88,5.2,56.1214254986,131.3,5.7021111054,0.0,5.7021111054,5.7021111054,0,5.7021111054,0.0,0.0,0.0,131.84,64.6921111054,-19.19,67.4783323688,5.7021111054,0,5.7021111054,58.99,-19.19,62.0328638707,131.15
2019-06-20 07:30:00,67.6519999927,6.37,67.9512325349,7.3119999927,0,7.3119999927,60.34,6.37,60.6753038723,131.19,7.3119999927,0.0,7.3119999927,7.3119999927,0,7.3119999927,0.0,0.0,0.0,131.97,71.0319999927,-17.88,73.2477946628,7.3119999927,0,7.3119999927,63.72,-17.88,66.1810607349,131.07
2019-06-20 08:00:00,70.0949999875,8.22,70.575331549,12.4649999875,0,12.4649999875,57.63,8.22,58.2132742594,131.19,12.4649999875,0.0,12.4649999875,12.4649999875,0,12.4649999875,0.0,0.0,0.0,132.09,73.2949999875,-15.89,74.9976607847,12.4649999875,0,12.4649999875,60.83,-15.89,62.8711460051,131.0
2019-06-20 08:30:00,73.5682222105,10.52,74.3165776877,11.7282222105,0,11.7282222105,61.84,10.52,62.7284305558,130.69,11.7282222105,0.0,11.7282222105,11.7282222105,0,11.7282222105,0.0,0.0,0.0,131.89,77.0382222105,-13.28,78.1744592649,11.7282222105,0,11.7282222105,65.31,-13.28,66.6464890298,130.54
2019-06-20 09:00:00,70.3249999871,11.27,71.222317592,12.9349999871,0,12.9349999871,57.39,11.27,58.486109462,130.76,12.9349999871,0.0,12.9349999871,12.9349999871,0,12.9349999871,0.0,0.0,0.0,131.96,73.4649999871,-12.51,74.522522254,12.9349999871,0,12.9349999871,60.53,-12.51,61.8092307022,130.54
2019-06-20 09:30:00,69.9599999831,11.8,70.9481613408,16.8999999831,0,16.8999999831,53.06,11.8,54.3562655082,130.61,16.8999999831,0.0,16.8999999831,16.8999999831,0,16.8999999831,0.0,0.0,0.0,131.84,72.8099999831,-11.89,73.774441357,16.8999999831,0,16.8999999831,55.91,-11.89,57.1603026584,130.44
