Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-20 10:00:00,70.275999985,12.44,71.3685489126,14.995999985000001,0,14.995999985000001,55.28,12.44,56.662439058,130.38,14.995999985000001,0.0,14.995999985000001,14.995999985000001,0,14.995999985000001,0.0,0.0,0.0,131.69,73.275999985,-11.17,74.1224734733,14.995999985000001,0,14.995999985000001,58.28,-11.17,59.340772661,130.24
2019-06-20 10:30:00,61.5938888695,11.75,62.7046222066,19.4038888695,0,19.4038888695,42.19,11.75,43.7956459023,130.68,19.4038888695,0.0,19.4038888695,19.4038888695,0,19.4038888695,0.0,0.0,0.0,131.81,63.7138888695,-12.07,64.8470857855,19.4038888695,0,19.4038888695,44.31,-12.07,45.9245141509,130.55
2019-06-20 11:00:00,60.6564444247,12.43,61.9169536577,19.7264444247,0,19.7264444247,40.93,12.43,42.7758085838,130.5,19.7264444247,0.0,19.7264444247,19.7264444247,0,19.7264444247,0.0,0.0,0.0,131.71,62.7064444247,-11.3,63.7164670426,19.7264444247,0,19.7264444247,42.98,-11.3,44.4406390593,130.34
2019-06-20 11:30:00,65.4376666457,13.15,66.7458666588,20.9576666457,0,20.9576666457,44.48,13.15,46.3831100725,130.42,20.9576666457,0.0,20.9576666457,20.9576666457,0,20.9576666457,0.0,0.0,0.0,131.71,67.7776666457,-10.51,68.5876971179,20.9576666457,0,20.9576666457,46.82,-10.51,47.9851279044,130.34
2019-06-20 12:00:00,64.308888869,13.59,65.7291509725,19.888888869,0,19.888888869,44.42,13.59,46.4523896048,130.42,19.888888869,0.0,19.888888869,19.888888869,0,19.888888869,0.0,0.0,0.0,131.81,66.588888869,-10.05,67.3430220647,19.888888869,0,19.888888869,46.7,-10.05,47.7691584602,130.34
2019-06-20 12:30:00,65.5509999795,13.45,66.9166354377,20.5309999795,0,20.5309999795,45.02,13.45,46.9861990376,130.51,20.5309999795,0.0,20.5309999795,20.5309999795,0,20.5309999795,0.0,0.0,0.0,131.91,67.9109999795,-10.19,68.6712459346,20.5309999795,0,20.5309999795,47.38,-10.19,48.4633934016,130.34
2019-06-20 13:00:00,66.0692222035,13.73,67.4807752073,18.6892222035,0,18.6892222035,47.38,13.73,49.32927427,130.51,18.6892222035,0.0,18.6892222035,18.6892222035,0,18.6892222035,0.0,0.0,0.0,131.91,68.5392222035,-9.9,69.2505233212,18.6892222035,0,18.6892222035,49.85,-9.9,50.823542773,130.34
2019-06-20 13:30:00,60.0494444263,12.79,61.396415823,18.0994444263,0,18.0994444263,41.95,12.79,43.8564316834,130.7,18.0994444263,0.0,18.0994444263,18.0994444263,0,18.0994444263,0.0,0.0,0.0,131.91,62.1594444263,-10.98,63.1217627399,18.0994444263,0,18.0994444263,44.06,-10.98,45.4075324148,130.55
2019-06-20 14:00:00,62.8658888719,13.15,64.2264936273,16.9558888719,0,16.9558888719,45.91,13.15,47.7561577181,130.51,16.9558888719,0.0,16.9558888719,16.9558888719,0,16.9558888719,0.0,0.0,0.0,131.91,65.2758888719,-10.51,66.1165771045,16.9558888719,0,16.9558888719,48.32,-10.51,49.4497977751,130.38
2019-06-20 14:30:00,65.6147777596,11.34,66.5874962771,18.1347777596,0,18.1347777596,47.48,11.34,48.8154278891,130.72,18.1347777596,0.0,18.1347777596,18.1347777596,0,18.1347777596,0.0,0.0,0.0,131.81,68.1147777596,-12.54,69.2594726319,18.1347777596,0,18.1347777596,49.98,-12.54,51.5291373885,130.58
2019-06-20 15:00:00,63.1672222,9.71,63.9091703941,22.2272222,0,22.2272222,40.94,9.71,42.0757376644,131.51,22.2272222,0.0,22.2272222,22.2272222,0,22.2272222,0.0,0.0,0.0,132.41,65.2372222,-14.52,66.8335661204,22.2272222,0,22.2272222,43.01,-14.52,45.3948290007,131.37
2019-06-20 15:30:00,60.5971110886,9.67,61.3638229928,22.4771110886,0,22.4771110886,38.12,9.67,39.3273861323,131.41,22.4771110886,0.0,22.4771110886,22.4771110886,0,22.4771110886,0.0,0.0,0.0,132.25,62.5171110886,-14.61,64.2015675733,22.4771110886,0,22.4771110886,40.04,-14.61,42.6222207305,131.26
2019-06-20 16:00:00,59.215333309,9.71,60.0061646741,24.345333309,0,24.345333309,34.87,9.71,36.1966987445,131.41,24.345333309,0.0,24.345333309,24.345333309,0,24.345333309,0.0,0.0,0.0,132.25,60.935333309,-14.57,62.6530106657,24.345333309,0,24.345333309,36.59,-14.57,39.3841719476,131.26
2019-06-20 16:30:00,60.8189999759,9.74,61.593979885,24.0589999759,0,24.0589999759,36.76,9.74,38.0284788021,131.51,24.0589999759,0.0,24.0589999759,24.0589999759,0,24.0589999759,0.0,0.0,0.0,132.34,62.6489999759,-14.52,64.3096229035,24.0589999759,0,24.0589999759,38.59,-14.52,41.231280601,131.34
2019-06-20 17:00:00,67.8721110865,8.72,68.4299778119,24.6121110865,0,24.6121110865,43.26,8.72,44.1301031043,131.59,24.6121110865,0.0,24.6121110865,24.6121110865,0,24.6121110865,0.0,0.0,0.0,132.41,70.1521110865,-15.64,71.8743924489,24.6121110865,0,24.6121110865,45.54,-15.64,48.1508172309,131.45
2019-06-20 17:30:00,68.118666642,7.64,68.5457682507,24.678666642,0,24.678666642,43.44,7.64,44.1067251108,131.75,24.678666642,0.0,24.678666642,24.678666642,0,24.678666642,0.0,0.0,0.0,132.41,70.388666642,-16.85,72.3773921307,24.678666642,0,24.678666642,45.71,-16.85,48.716799977,131.62
2019-06-20 18:00:00,70.2853333112,7.38,70.6717233317,22.1053333112,0,22.1053333112,48.18,7.38,48.7419408723,131.64,22.1053333112,0.0,22.1053333112,22.1053333112,0,22.1053333112,0.0,0.0,0.0,132.34,72.8853333112,-17.03,74.8484649935,22.1053333112,0,22.1053333112,50.78,-17.03,53.5595864435,131.5
2019-06-20 18:30:00,72.7638888704,5.98,73.0092043755,18.4738888704,0,18.4738888704,54.29,5.98,54.6183531425,131.73,18.4738888704,0.0,18.4738888704,18.4738888704,0,18.4738888704,0.0,0.0,0.0,132.34,75.7638888704,-18.52,77.9945976127,18.4738888704,0,18.4738888704,57.29,-18.52,60.2090898453,131.64
2019-06-20 19:00:00,75.7328888758,5.85,75.9584949658,13.1228888758,0,13.1228888758,62.61,5.85,62.8827050945,131.65,13.1228888758,0.0,13.1228888758,13.1228888758,0,13.1228888758,0.0,0.0,0.0,132.34,79.2728888758,-18.57,81.4188909941,13.1228888758,0,13.1228888758,66.15,-18.57,68.7071131689,131.5
2019-06-20 19:30:00,76.3332222162,5.71,76.5464885798,6.0632222162,0,6.0632222162,70.27,5.71,70.5016099107,131.5,6.0632222162,0.0,6.0632222162,6.0632222162,0,6.0632222162,0.0,0.0,0.0,132.22,80.3432222162,-18.64,82.4771662709,6.0632222162,0,6.0632222162,74.28,-18.64,76.583079071,131.41
2019-06-20 20:00:00,74.651111107,5.4,74.8461648284,4.081111107,0,4.081111107,70.57,5.4,70.7763018248,131.5,4.081111107,0.0,4.081111107,4.081111107,0,4.081111107,0.0,0.0,0.0,132.22,78.681111107,-18.94,80.9286157366,4.081111107,0,4.081111107,74.6,-18.94,76.9667694528,131.41
2019-06-20 20:30:00,73.8766666613,4.23,73.9976673753,5.4066666613,0,5.4066666613,68.47,4.23,68.6005378988,131.78,5.4066666613,0.0,5.4066666613,5.4066666613,0,5.4066666613,0.0,0.0,0.0,132.34,77.7766666613,-20.28,80.3771626579,5.4066666613,0,5.4066666613,72.37,-20.28,75.1578026555,131.62
2019-06-20 21:00:00,72.0376666643,4.25,72.1629262048,2.3676666643,0,2.3676666643,69.67,4.25,69.7995085943,131.78,2.3676666643,0.0,2.3676666643,2.3676666643,0,2.3676666643,0.0,0.0,0.0,132.34,76.0276666643,-20.28,78.6859866712,2.3676666643,0,2.3676666643,73.66,-20.28,76.4007460697,131.62
2019-06-20 21:30:00,69.9585555537,3.41,70.0416133107,1.8085555537,0,1.8085555537,68.15,3.41,68.235259214,131.78,1.8085555537,0.0,1.8085555537,1.8085555537,0,1.8085555537,0.0,0.0,0.0,132.34,73.8485555537,-21.2,76.8313032388,1.8085555537,0,1.8085555537,72.04,-21.2,75.09461765,131.7
2019-06-20 22:00:00,68.4584444428,3.01,68.5245847527,1.6784444428,0,1.6784444428,66.78,3.01,66.847801011,132.03,1.6784444428,0.0,1.6784444428,1.6784444428,0,1.6784444428,0.0,0.0,0.0,132.46,72.2484444428,-21.68,75.4311614944,1.6784444428,0,1.6784444428,70.57,-21.68,73.8251129359,131.89
2019-06-20 22:30:00,67.2488888872,2.75,67.3050930953,1.6988888871999999,0,1.6988888871999999,65.55,2.75,65.6076596138,132.03,1.6988888871999999,0.0,1.6988888871999999,1.6988888871999999,0,1.6988888871999999,0.0,0.0,0.0,132.46,70.9588888872,-22.04,74.3029307101,1.6988888871999999,0,1.6988888871999999,69.26,-22.04,72.6822481766,131.89
2019-06-20 23:00:00,63.8609999983,1.25,63.8732324279,1.6909999983000001,0,1.6909999983000001,62.17,1.25,62.1825650806,132.74,1.6909999983000001,0.0,1.6909999983000001,1.6909999983000001,0,1.6909999983000001,0.0,0.0,0.0,132.98,67.3709999983,-23.89,71.4813523989,1.6909999983000001,0,1.6909999983000001,65.68,-23.89,69.8898740877,132.6
2019-06-20 23:30:00,62.2514444428,-0.22,62.2518331876,1.6614444428000001,0,1.6614444428000001,60.59,-0.22,60.5903994045,132.4,1.6614444428000001,0.0,1.6614444428000001,1.6614444428000001,0,1.6614444428000001,0.0,0.0,0.0,132.45,65.6414444428,-25.33,70.3591367808,1.6614444428000001,0,1.6614444428000001,63.98,-25.33,68.8116945003,132.3
2019-06-21 00:00:00,62.1761111094,-1.6800000000000002,62.1988037883,1.6661111094,0,1.6661111094,60.51,-1.6800000000000002,60.5333172724,132.25,1.6661111094,0.0,1.6661111094,1.6661111094,0,1.6661111094,0.0,0.0,0.0,132.14,65.5461111094,-26.76,70.7982364298,1.6661111094,0,1.6661111094,63.88,-26.76,69.2585879151,132.1
2019-06-21 00:30:00,60.4951111094,-1.92,60.5255720183,1.6651111094000002,0,1.6651111094000002,58.83,-1.92,58.8613226151,132.63,1.6651111094000002,0.0,1.6651111094000002,1.6651111094000002,0,1.6651111094000002,0.0,0.0,0.0,132.47,63.7551111094,-27.15,69.2952862219,1.6651111094000002,0,1.6651111094000002,62.09,-27.15,67.7664415474,132.48
2019-06-21 01:00:00,57.8731111094,-2.5,57.9270833849,1.7231111094,0,1.7231111094,56.15,-2.5,56.2056269425,132.94,1.7231111094,0.0,1.7231111094,1.7231111094,0,1.7231111094,0.0,0.0,0.0,132.69,60.9731111094,-27.9,67.0531899193,1.7231111094,0,1.7231111094,59.25,-27.9,65.4902473655,132.77
2019-06-21 01:30:00,59.982666665,-2.46,60.0330900441,1.7026666650000002,0,1.7026666650000002,58.28,-2.46,58.3318952204,132.94,1.7026666650000002,0.0,1.7026666650000002,1.7026666650000002,0,1.7026666650000002,0.0,0.0,0.0,132.69,63.232666665,-27.84,69.0900552436,1.7026666650000002,0,1.7026666650000002,61.53,-27.84,67.5352241427,132.77
2019-06-21 02:00:00,59.0572222205,-2.88,59.1274039376,1.6972222205,0,1.6972222205,57.36,-2.88,57.4322557454,133.12,1.6972222205,0.0,1.6972222205,1.6972222205,0,1.6972222205,0.0,0.0,0.0,132.88,62.2272222205,-28.36,68.3850625889,1.6972222205,0,1.6972222205,60.53,-28.36,66.8443752308,132.96
2019-06-21 02:30:00,57.5487777761,-3.5700000000000003,57.659402733,1.6787777761,0,1.6787777761,55.87,-3.5700000000000003,55.9839423406,133.26,1.6787777761,0.0,1.6787777761,1.6787777761,0,1.6787777761,0.0,0.0,0.0,132.88,60.6387777761,-29.17,67.2900458477,1.6787777761,0,1.6787777761,58.96,-29.17,65.7812321259,133.18
2019-06-21 03:00:00,55.6331111094,-4.01,55.7774430367,1.6731111094000002,0,1.6731111094000002,53.96,-4.01,54.1087950337,133.54,1.6731111094000002,0.0,1.6731111094000002,1.6731111094000002,0,1.6731111094000002,0.0,0.0,0.0,133.12,58.5931111094,-29.71,65.695028499,1.6731111094000002,0,1.6731111094000002,56.92,-29.71,64.2072464758,133.4
2019-06-21 03:30:00,54.6612222206,-4.01,54.8081135841,1.6712222206,0,1.6712222206,52.99,-4.01,53.1415110813,133.54,1.6712222206,0.0,1.6712222206,1.6712222206,0,1.6712222206,0.0,0.0,0.0,133.12,57.5612222206,-29.77,64.8039134893,1.6712222206,0,1.6712222206,55.89,-29.77,63.3241265238,133.4
2019-06-21 04:00:00,53.8523333317,-4.25,54.0197769827,1.6723333317,0,1.6723333317,52.18,-4.25,52.3527926667,133.54,1.6723333317,0.0,1.6723333317,1.6723333317,0,1.6723333317,0.0,0.0,0.0,133.12,56.6823333317,-30.06,64.1598824182,1.6723333317,0,1.6723333317,55.01,-30.06,62.6873488034,133.47
2019-06-21 04:30:00,53.6942222205,-4.34,53.8693335755,1.6842222205000001,0,1.6842222205000001,52.01,-4.34,52.1907625926,133.54,1.6842222205000001,0.0,1.6842222205000001,1.6842222205000001,0,1.6842222205000001,0.0,0.0,0.0,133.12,56.5342222205,-30.16,64.0760788601,1.6842222205000001,0,1.6842222205000001,54.85,-30.16,62.595112429,133.47
2019-06-21 05:00:00,53.927666665,-4.0,54.0758100441,1.707666665,0,1.707666665,52.22,-4.0,52.3729739465,133.54,1.707666665,0.0,1.707666665,1.707666665,0,1.707666665,0.0,0.0,0.0,133.12,56.767666665,-29.77,64.1000848563,1.707666665,0,1.707666665,55.06,-29.77,62.5927831303,133.47
2019-06-21 05:30:00,55.7275555538,-3.61,55.8443600376,1.7175555538,0,1.7175555538,54.01,-3.61,54.1305108049,133.38,1.7175555538,0.0,1.7175555538,1.7175555538,0,1.7175555538,0.0,0.0,0.0,133.0,58.6975555538,-29.25,65.5817469117,1.7175555538,0,1.7175555538,56.98,-29.25,64.0490663476,133.27
2019-06-21 06:00:00,56.9283333312,-3.24,57.0204589237,2.0883333312,0,2.0883333312,54.84,-3.24,54.9356277838,133.11,2.0883333312,0.0,2.0883333312,2.0883333312,0,2.0883333312,0.0,0.0,0.0,132.76,59.9583333312,-28.76,66.4991679336,2.0883333312,0,2.0883333312,57.87,-28.76,64.6225541123,132.98
2019-06-21 06:30:00,60.7794444415,-1.53,60.7986987247,2.9094444415,0,2.9094444415,57.87,-1.53,57.8902219723,132.41,2.9094444415,0.0,2.9094444415,2.9094444415,0,2.9094444415,0.0,0.0,0.0,132.25,63.9994444415,-26.71,69.3494988361,2.9094444415,0,2.9094444415,61.09,-26.71,66.6739244383,132.27
2019-06-21 07:00:00,61.5232222184,2.35,61.5680872866,3.8632222184,0,3.8632222184,57.66,2.35,57.7078686143,131.54,3.8632222184,0.0,3.8632222184,3.8632222184,0,3.8632222184,0.0,0.0,0.0,131.84,64.7532222184,-22.31,68.4888011843,3.8632222184,0,3.8632222184,60.89,-22.31,64.8485019102,131.45
2019-06-21 07:30:00,68.8916666616,5.43,69.1053300072,5.0916666616,0,5.0916666616,63.8,5.43,64.0306559392,131.4,5.0916666616,0.0,5.0916666616,5.0916666616,0,5.0916666616,0.0,0.0,0.0,132.03,72.4916666616,-18.89,74.9124411254,5.0916666616,0,5.0916666616,67.4,-18.89,69.9970863679,131.29
2019-06-21 08:00:00,69.6468888802,7.87,70.0901279118,8.7068888802,0,8.7068888802,60.94,7.87,61.4460779871,131.26,8.7068888802,0.0,8.7068888802,8.7068888802,0,8.7068888802,0.0,0.0,0.0,132.17,73.0368888802,-16.3,74.8336631289,8.7068888802,0,8.7068888802,64.33,-16.3,66.3629331781,131.1
2019-06-21 08:30:00,73.8376666552,9.98,74.5090693613,11.4676666552,0,11.4676666552,62.37,9.98,63.1634174186,131.26,11.4676666552,0.0,11.4676666552,11.4676666552,0,11.4676666552,0.0,0.0,0.0,132.42,77.3176666552,-14.0,78.5749424244,11.4676666552,0,11.4676666552,65.85,-14.0,67.3217832503,131.1
2019-06-21 09:00:00,74.2501110963,11.0,75.0605022486,14.7901110963,0,14.7901110963,59.46,11.0,60.4689308654,131.46,14.7901110963,0.0,14.7901110963,14.7901110963,0,14.7901110963,0.0,0.0,0.0,132.67,77.4901110963,-12.98,78.5696997431,14.7901110963,0,14.7901110963,62.7,-12.98,64.0294494744,131.3
2019-06-21 09:30:00,72.8783333152,11.61,73.7973140894,18.1183333152,0,18.1183333152,54.76,11.61,55.977224833,131.17,18.1183333152,0.0,18.1183333152,18.1183333152,0,18.1183333152,0.0,0.0,0.0,132.49,75.8083333152,-12.28,76.796496014,18.1183333152,0,18.1183333152,57.69,-12.28,58.9824931653,131.04
2019-06-21 10:00:00,67.7159999795,12.61,68.88010419,20.5159999795,0,20.5159999795,47.2,12.61,48.8554203748,130.8,20.5159999795,0.0,20.5159999795,20.5159999795,0,20.5159999795,0.0,0.0,0.0,132.14,70.1459999795,-11.13,71.0235046525,20.5159999795,0,20.5159999795,49.63,-11.13,50.8626955636,130.62
2019-06-21 10:30:00,60.2577777543,8.25,60.8199168027,23.4277777544,0,23.4277777544,36.83,8.25,37.7426999564,130.99,23.4277777544,0.0,23.4277777544,23.4277777544,0,23.4277777544,0.0,0.0,0.0,131.73,62.0377777543,-15.94,64.0528646408,23.4277777544,0,23.4277777544,38.61,-15.94,41.7709911302,130.82
2019-06-21 11:00:00,57.6067777532,8.05,58.1665139329,24.5967777532,0,24.5967777532,33.01,8.05,33.9773836544,130.99,24.5967777532,0.0,24.5967777532,24.5967777532,0,24.5967777532,0.0,0.0,0.0,131.73,59.1567777532,-16.14,61.3190341912,24.5967777532,0,24.5967777532,34.56,-16.14,38.1430622787,130.82
2019-06-21 11:30:00,58.5664444182,7.85,59.0901930255,26.1964444182,0,26.1964444182,32.37,7.85,33.3082482277,131.09,26.1964444182,0.0,26.1964444182,26.1964444182,0,26.1964444182,0.0,0.0,0.0,131.73,60.0764444182,-16.37,62.2668135843,26.1964444182,0,26.1964444182,33.88,-16.37,37.6275338017,130.82
2019-06-21 12:00:00,55.2454444182,7.61,55.767116018,26.2854444182,0,26.2854444182,28.96,7.61,29.9431745144,131.09,26.2854444182,0.0,26.2854444182,26.2854444182,0,26.2854444182,0.0,0.0,0.0,131.73,56.5254444182,-16.63,58.9209874889,26.2854444182,0,26.2854444182,30.24,-16.63,34.5110779316,130.82
2019-06-21 12:30:00,55.8222221967,7.96,56.3868964474,25.5622221967,0,25.5622221967,30.26,7.96,31.2894423089,130.93,25.5622221967,0.0,25.5622221967,25.5622221967,0,25.5622221967,0.0,0.0,0.0,131.64,57.2022221967,-16.2,59.4519488683,25.5622221967,0,25.5622221967,31.64,-16.2,35.5461615368,130.82
2019-06-21 13:00:00,56.2952221974,7.75,56.8261783182,24.8352221974,0,24.8352221974,31.46,7.75,32.4005262303,131.02,24.8352221974,0.0,24.8352221974,24.8352221974,0,24.8352221974,0.0,0.0,0.0,131.72,57.7552221974,-16.46,60.054952261,24.8352221974,0,24.8352221974,32.92,-16.46,36.8056789096,130.82
2019-06-21 13:30:00,57.4053333077,6.64,57.7880774223,25.6153333077,0,25.6153333077,31.79,6.64,32.476048097,131.33,25.6153333077,0.0,25.6153333077,25.6153333077,0,25.6153333077,0.0,0.0,0.0,131.95,58.8853333077,-17.79,61.5139543418,25.6153333077,0,25.6153333077,33.27,-17.79,37.7276688917,131.19
2019-06-21 14:00:00,59.6136666422,5.6,59.8761158604,24.4536666422,0,24.4536666422,35.16,5.6,35.6031683983,131.76,24.4536666422,0.0,24.4536666422,24.4536666422,0,24.4536666422,0.0,0.0,0.0,132.22,61.3136666422,-19.01,64.1930355811,24.4536666422,0,24.4536666422,36.86,-19.01,41.4733613299,131.64
2019-06-21 14:30:00,60.3295555309,5.28,60.5601657078,24.6595555309,0,24.6595555309,35.67,5.28,36.0586647007,131.95,24.6595555309,0.0,24.6595555309,24.6595555309,0,24.6595555309,0.0,0.0,0.0,132.41,62.0295555309,-19.43,65.0014665939,24.6595555309,0,24.6595555309,37.37,-19.43,42.1193755889,131.76
2019-06-21 15:00:00,58.22955553,5.32,58.4720748496,25.57955553,0,25.57955553,32.65,5.32,33.0805819175,131.95,25.57955553,0.0,25.57955553,25.57955553,0,25.57955553,0.0,0.0,0.0,132.41,59.74955553,-19.41,62.8232240977,25.57955553,0,25.57955553,34.17,-19.41,39.2980533869,131.76
2019-06-21 15:30:00,53.9952221971,4.65,54.1950783754,25.0952221971,0,25.0952221971,28.9,4.65,29.2717013513,131.95,25.0952221971,0.0,25.0952221971,25.0952221971,0,25.0952221971,0.0,0.0,0.0,132.31,55.2952221971,-20.16,58.8556471193,25.0952221971,0,25.0952221971,30.2,-20.16,36.310681624,131.84
2019-06-21 16:00:00,55.2365555306,4.33,55.4060102054,24.9465555306,0,24.9465555306,30.29,4.33,30.5979247662,131.95,24.9465555306,0.0,24.9465555306,24.9465555306,0,24.9465555306,0.0,0.0,0.0,132.19,56.6165555306,-20.47,60.2034489058,24.9465555306,0,24.9465555306,31.67,-20.47,37.7095452107,131.76
2019-06-21 16:30:00,53.6728888652,4.19,53.8361876356,23.7128888652,0,23.7128888652,29.96,4.19,30.2515735128,131.75,23.7128888652,0.0,23.7128888652,23.7128888652,0,23.7128888652,0.0,0.0,0.0,132.03,55.0728888652,-20.55,58.782017556,23.7128888652,0,23.7128888652,31.36,-20.55,37.4933607456,131.62
2019-06-21 17:00:00,57.7169999783,3.33,57.8129828542,21.6769999783,0,21.6769999783,36.04,3.33,36.1935146124,131.89,21.6769999783,0.0,21.6769999783,21.6769999783,0,21.6769999783,0.0,0.0,0.0,132.03,59.4869999783,-21.48,63.2462929065,21.6769999783,0,21.6769999783,37.81,-21.48,43.4854745863,131.73
2019-06-21 17:30:00,59.2972222028,2.7199999999999998,59.3595734567,19.4572222028,0,19.4572222028,39.84,2.7199999999999998,39.932743457,131.89,19.4572222028,0.0,19.4572222028,19.4572222028,0,19.4572222028,0.0,0.0,0.0,132.03,61.3472222028,-22.13,65.2167047005,19.4572222028,0,19.4572222028,41.89,-22.13,47.3762493239,131.73
2019-06-21 18:00:00,59.282444425,1.15,59.2935976055,19.452444425,0,19.452444425,39.83,1.15,39.8465983492,132.11,19.452444425,0.0,19.452444425,19.452444425,0,19.452444425,0.0,0.0,0.0,132.11,61.312444425,-23.87,65.7950814375,19.452444425,0,19.452444425,41.86,-23.87,48.1875139429,131.99
2019-06-21 18:30:00,61.1044444276,0.25,61.1049558449,16.8644444276,0,16.8644444276,44.24,0.25,44.2407063687,132.28,16.8644444276,0.0,16.8644444276,16.8644444276,0,16.8644444276,0.0,0.0,0.0,132.19,63.4444444276,-24.9,68.1557593217,16.8644444276,0,16.8644444276,46.58,-24.9,52.8176712853,132.13
2019-06-21 19:00:00,63.2357777644,-0.46,63.2374508458,13.3657777644,0,13.3657777644,49.87,-0.46,49.8721214708,132.43,13.3657777644,0.0,13.3657777644,13.3657777644,0,13.3657777644,0.0,0.0,0.0,132.33,65.9657777644,-25.64,70.7735362693,13.3657777644,0,13.3657777644,52.6,-25.64,58.5164045375,132.29
2019-06-21 19:30:00,64.8778888783,-0.93,64.884554135,10.6078888783,0,10.6078888783,54.27,-0.93,54.277967906,132.43,10.6078888783,0.0,10.6078888783,10.6078888783,0,10.6078888783,0.0,0.0,0.0,132.33,67.8978888783,-26.12,72.7487299829,10.6078888783,0,10.6078888783,57.29,-26.12,62.9634695677,132.29
2019-06-21 20:00:00,66.9936666601,-1.04,67.0017385786,6.6136666601,0,6.6136666601,60.38,-1.04,60.3889559439,132.43,6.6136666601,0.0,6.6136666601,6.6136666601,0,6.6136666601,0.0,0.0,0.0,132.33,70.4036666601,-26.19,75.1171909697,6.6136666601,0,6.6136666601,63.79,-26.19,68.9570895558,132.21
2019-06-21 20:30:00,68.0848888858,-1.26,68.0965468625,3.0448888858,0,3.0448888858,65.04,-1.26,65.0522036521,132.43,3.0448888858,0.0,3.0448888858,3.0448888858,0,3.0448888858,0.0,0.0,0.0,132.42,71.7848888858,-26.44,76.4993063521,3.0448888858,0,3.0448888858,68.74,-26.44,73.6495838413,132.3
2019-06-21 21:00:00,66.245111109,-2.45,66.2904008575,2.065111109,0,2.065111109,64.18,-2.45,64.2267459864,132.01,2.065111109,0.0,2.065111109,2.065111109,0,2.065111109,0.0,0.0,0.0,131.85,69.895111109,-27.52,75.1177539397,2.065111109,0,2.065111109,67.83,-27.52,73.2001318305,131.86
2019-06-21 21:30:00,64.9986666649,-3.18,65.0764094601,1.7286666649,0,1.7286666649,63.27,-3.18,63.3498642461,132.17,1.7286666649,0.0,1.7286666649,1.7286666649,0,1.7286666649,0.0,0.0,0.0,131.92,68.5886666649,-28.36,74.2205820165,1.7286666649,0,1.7286666649,66.86,-28.36,72.6260917302,132.01
2019-06-21 22:00:00,64.5882222186,-3.9699999999999998,64.7101178283,3.6582222186,0,3.6582222186,60.93,-3.9699999999999998,61.0591991431,132.33,3.6582222186,0.0,3.6582222186,3.6582222186,0,3.6582222186,0.0,0.0,0.0,131.92,68.0382222186,-29.23,74.051283464,3.6582222186,0,3.6582222186,64.38,-29.23,70.7048605118,132.17
2019-06-21 22:30:00,63.560777774499996,-4.11,63.6935206382,3.3107777745,0,3.3107777745,60.25,-4.11,60.3900206988,132.33,3.3107777745,0.0,3.3107777745,3.3107777745,0,3.3107777745,0.0,0.0,0.0,131.92,66.9607777745,-29.45,73.1508595996,3.3107777745,0,3.3107777745,63.65,-29.45,70.1329095361,132.17
2019-06-21 23:00:00,57.9162222206,-5.21,58.1500893921,1.6262222205999999,0,1.6262222205999999,56.29,-5.21,56.530595256,132.63,1.6262222205999999,0.0,1.6262222205999999,1.6262222205999999,0,1.6262222205999999,0.0,0.0,0.0,132.08,61.0762222206,-30.72,68.3668290967,1.6262222205999999,0,1.6262222205999999,59.45,-30.72,66.9180162587,132.44
2019-06-21 23:30:00,59.1682222206,-7.78,59.6775244187,1.6182222205999999,0,1.6182222205999999,57.55,-7.78,58.0734956757,133.37,1.6182222205999999,0.0,1.6182222205999999,1.6182222205999999,0,1.6182222205999999,0.0,0.0,0.0,132.59,62.4182222206,-33.73,70.9489067229,1.6182222205999999,0,1.6182222205999999,60.8,-33.73,69.5295110007,133.22
2019-06-22 00:00:00,60.7413333317,-9.37,61.4597955977,1.6013333317,0,1.6013333317,59.14,-9.37,59.8776794808,133.53,1.6013333317,0.0,1.6013333317,1.6013333317,0,1.6013333317,0.0,0.0,0.0,132.59,64.0513333317,-35.4,73.18287574,1.6013333317,0,1.6013333317,62.45,-35.4,71.785531272,133.38
2019-06-22 00:30:00,58.540666665,-9.79,59.3536330277,1.6306666650000001,0,1.6306666650000001,56.91,-9.79,57.745927995,133.53,1.6306666650000001,0.0,1.6306666650000001,1.6306666650000001,0,1.6306666650000001,0.0,0.0,0.0,132.48,61.700666665,-35.88,71.3746920618,1.6306666650000001,0,1.6306666650000001,60.07,-35.88,69.969845648,133.38
2019-06-22 01:00:00,56.1362222206,-10.22,57.0589506143,1.6162222206,0,1.6162222206,54.52,-10.22,55.4696205143,133.7,1.6162222206,0.0,1.6162222206,1.6162222206,0,1.6162222206,0.0,0.0,0.0,132.62,59.1562222206,-36.39,69.4527949575,1.6162222206,0,1.6162222206,57.54,-36.39,68.0814490151,133.54
2019-06-22 01:30:00,57.9872222206,-10.16,58.8705659974,1.6372222206,0,1.6372222206,56.35,-10.16,57.2586072132,133.81,1.6372222206,0.0,1.6372222206,1.6372222206,0,1.6372222206,0.0,0.0,0.0,132.73,61.1372222206,-36.36,71.1323382214,1.6372222206,0,1.6372222206,59.5,-36.36,69.7301914525,133.63
2019-06-22 02:00:00,56.5127777761,-10.61,57.5001404518,1.6527777761,0,1.6527777761,54.86,-10.61,55.876575593,133.89,1.6527777761,0.0,1.6527777761,1.6527777761,0,1.6527777761,0.0,0.0,0.0,132.73,59.5527777761,-36.89,70.0528760356,1.6527777761,0,1.6527777761,57.9,-36.89,68.6533473328,133.72
2019-06-22 02:30:00,55.1354444428,-8.24,55.7477787352,1.6454444428000001,0,1.6454444428000001,53.49,-8.24,54.1209543523,133.89,1.6454444428000001,0.0,1.6454444428000001,1.6454444428000001,0,1.6454444428000001,0.0,0.0,0.0,132.94,58.0754444428,-34.33,67.4633689288,1.6454444428000001,0,1.6454444428000001,56.43,-34.33,66.0522051108,133.72
2019-06-22 03:00:00,53.2233333317,-5.8100000000000005,53.5395116801,1.6033333317,0,1.6033333317,51.62,-5.8100000000000005,51.9459382435,133.74,1.6033333317,0.0,1.6033333317,1.6033333317,0,1.6033333317,0.0,0.0,0.0,133.08,56.0333333317,-31.73,64.393534957,1.6033333317,0,1.6033333317,54.43,-31.73,63.0033157858,133.59
2019-06-22 03:30:00,52.3898888873,-6.05,52.7380598583,1.6198888873000001,0,1.6198888873000001,50.77,-6.05,51.1292030057,133.66,1.6198888873000001,0.0,1.6198888873000001,1.6198888873000001,0,1.6198888873000001,0.0,0.0,0.0,132.97,55.1498888873,-31.94,63.7312626917,1.6198888873000001,0,1.6198888873000001,53.53,-31.94,62.3347776125,133.46
2019-06-22 04:00:00,51.7407777761,-6.19,52.1097321513,1.6607777761,0,1.6607777761,50.08,-6.19,50.4610988782,133.66,1.6607777761,0.0,1.6607777761,1.6607777761,0,1.6607777761,0.0,0.0,0.0,132.9,54.4707777761,-32.07,63.2103672789,1.6607777761,0,1.6607777761,52.81,-32.07,61.7849577163,133.46
2019-06-22 04:30:00,51.5007777761,-5.95,51.8433468397,1.6507777761,0,1.6507777761,49.85,-5.95,50.2038345149,133.54,1.6507777761,0.0,1.6507777761,1.6507777761,0,1.6507777761,0.0,0.0,0.0,132.9,54.2007777761,-31.83,62.855971964,1.6507777761,0,1.6507777761,52.55,-31.83,61.4381917052,133.37
2019-06-22 05:00:00,50.7128888872,-6.19,51.0892669676,1.6628888872,0,1.6628888872,49.05,-6.19,49.4390392301,133.67,1.6628888872,0.0,1.6628888872,1.6628888872,0,1.6628888872,0.0,0.0,0.0,132.9,53.3628888872,-32.14,62.2942815224,1.6628888872,0,1.6628888872,51.7,-32.14,60.8758539981,133.5
2019-06-22 05:30:00,50.8123333316,-6.43,51.2175567418,1.7223333316,0,1.7223333316,49.09,-6.43,49.5093223545,133.67,1.7223333316,0.0,1.7223333316,1.7223333316,0,1.7223333316,0.0,0.0,0.0,132.9,53.4723333316,-32.39,62.5172178838,1.7223333316,0,1.7223333316,51.75,-32.39,61.0505904967,133.5
2019-06-22 06:00:00,51.5097777756,-5.99,51.8568925649,2.2197777756,0,2.2197777756,49.29,-5.99,49.6526353782,133.51,2.2197777756,0.0,2.2197777756,2.2197777756,0,2.2197777756,0.0,0.0,0.0,132.9,54.1897777756,-31.91,62.8870425077,2.2197777756,0,2.2197777756,51.97,-31.91,60.9846620061,133.36
2019-06-22 06:30:00,53.9226666638,-4.27,54.0914677203,2.8226666637999998,0,2.8226666637999998,51.1,-4.27,51.2780937633,133.4,2.8226666637999998,0.0,2.8226666637999998,2.8226666637999998,0,2.8226666637999998,0.0,0.0,0.0,132.9,56.7026666638,-30.03,64.163800595,2.8226666637999998,0,2.8226666637999998,53.88,-30.03,61.6835091414,133.22
2019-06-22 07:00:00,53.7476666628,-2.58,53.8095537214,3.8876666628,0,3.8876666628,49.86,-2.58,49.9267062803,133.4,3.8876666628,0.0,3.8876666628,3.8876666628,0,3.8876666628,0.0,0.0,0.0,133.01,56.4476666628,-28.23,63.1131679737,3.8876666628,0,3.8876666628,52.56,-28.23,59.6614322657,133.22
2019-06-22 07:30:00,53.6287777716,-0.71,53.6334774676,6.2087777716,0,6.2087777716,47.42,-0.71,47.42531497,132.82,6.2087777716,0.0,6.2087777716,6.2087777716,0,6.2087777716,0.0,0.0,0.0,132.69,56.1587777716,-26.07,61.9148869077,6.2087777716,0,6.2087777716,49.95,-26.07,56.344009442,132.66
2019-06-22 08:00:00,52.8097777683,1.99,52.847258471399996,9.4397777683,0,9.4397777683,43.37,1.99,43.4156308258,132.42,9.4397777683,0.0,9.4397777683,9.4397777683,0,9.4397777683,0.0,0.0,0.0,132.55,55.0797777683,-23.1,59.727647861,9.4397777683,0,9.4397777683,45.64,-23.1,51.1529041209,132.23
2019-06-22 08:30:00,54.8949999869,3.67,55.0175419622,13.1149999869,0,13.1149999869,41.78,3.67,41.9408786269,132.32,13.1149999869,0.0,13.1149999869,13.1149999869,0,13.1149999869,0.0,0.0,0.0,132.55,57.0449999869,-21.3,60.8918879942,13.1149999869,0,13.1149999869,43.93,-21.3,48.821459421,132.15
2019-06-22 09:00:00,55.5007777611,4.63,55.693565446,16.6807777611,0,16.6807777611,38.82,4.63,39.0951314104,132.6,16.6807777611,0.0,16.6807777611,16.6807777611,0,16.6807777611,0.0,0.0,0.0,132.98,57.4307777611,-20.37,60.9362874997,16.6807777611,0,16.6807777611,40.75,-20.37,45.5576491931,132.48
2019-06-22 09:30:00,54.3481110912,5.51,54.6267084784,19.8981110912,0,19.8981110912,34.45,5.51,34.8878574865,132.25,19.8981110912,0.0,19.8981110912,19.8981110912,0,19.8981110912,0.0,0.0,0.0,132.68,55.9981110912,-19.34,59.2437679911,19.8981110912,0,19.8981110912,36.1,-19.34,40.9541890409,132.07
2019-06-22 10:00:00,51.9599999776,6.32,52.3429460163,22.4199999776,0,22.4199999776,29.54,6.32,30.2085087351,132.46,22.4199999776,0.0,22.4199999776,22.4199999776,0,22.4199999776,0.0,0.0,0.0,132.89,53.2799999776,-18.52,56.4069924532,22.4199999776,0,22.4199999776,30.86,-18.52,35.9906932414,132.25
2019-06-22 10:30:00,49.2195555305,7.14,49.7347388314,25.0195555305,0,25.0195555305,24.2,7.14,25.2313218045,132.31,25.0195555305,0.0,25.0195555305,25.0195555305,0,25.0195555305,0.0,0.0,0.0,132.89,50.1695555305,-17.69,53.1969961758,25.0195555305,0,25.0195555305,25.15,-17.69,30.7483105227,132.14
2019-06-22 11:00:00,46.1223333067,7.63,46.7491874759,26.6023333067,0,26.6023333067,19.52,7.63,20.9582275014,132.1,26.6023333067,0.0,26.6023333067,26.6023333067,0,26.6023333067,0.0,0.0,0.0,132.66,46.7723333067,-17.14,49.8139615264,26.6023333067,0,26.6023333067,20.17,-17.14,26.4690101817,131.93
2019-06-22 11:30:00,43.6773333051,8.09,44.4202380075,28.2773333051,0,28.2773333051,15.4,8.09,17.3956345098,131.97,28.2773333051,0.0,28.2773333051,28.2773333051,0,28.2773333051,0.0,0.0,0.0,132.66,44.0773333051,-16.64,47.1137019484,28.2773333051,0,28.2773333051,15.8,-16.64,22.9462328063,131.83
2019-06-22 12:00:00,42.0261110782,7.9,42.762179696,32.9261110782,0,32.9261110782,9.1,7.9,12.0507261192,132.06,32.9261110782,0.0,32.9261110782,32.9261110782,0,32.9261110782,0.0,0.0,0.0,132.66,42.0161110782,-16.89,45.2838347552,32.9261110782,0,32.9261110782,9.09,-16.89,19.1807246996,131.83
2019-06-22 12:30:00,40.5753333004,7.99,41.3545375072,32.9653333004,0,32.9653333004,7.61,7.99,11.0341379364,132.06,32.9653333004,0.0,32.9653333004,32.9653333004,0,32.9653333004,0.0,0.0,0.0,132.66,40.4653333004,-16.82,43.8218621137,32.9653333004,0,32.9653333004,7.5,-16.82,18.4163622901,131.95
2019-06-22 13:00:00,37.899111077,7.89,38.7116871297,34.069111077,0,34.069111077,3.83,7.89,8.7704617894,132.06,34.069111077,0.0,34.069111077,34.069111077,0,34.069111077,0.0,0.0,0.0,132.66,37.549111077,-16.97,41.2057840925,34.069111077,0,34.069111077,3.48,-16.97,17.3231434792,131.95
2019-06-22 13:30:00,35.7663332983,7.17,36.477931652,34.9963332983,0,34.9963332983,0.77,7.17,7.2112273574,132.36,34.9963332983,0.0,34.9963332983,34.9963332983,0,34.9963332983,0.0,0.0,0.0,132.79,35.2463332983,-17.8,39.4859976571,34.9963332983,0,34.9963332983,0.25,-17.8,17.8017555314,132.19
2019-06-22 14:00:00,34.3046666343,6.91,34.993688758,32.3946666343,0,32.3946666343,1.9100000000000001,6.91,7.1691143107,132.44,32.3946666343,0.0,32.3946666343,32.3946666343,0,32.3946666343,0.0,0.0,0.0,132.88,33.8646666343,-18.09,38.3935378189,32.3946666343,0,32.3946666343,1.47,-18.09,18.1496280954,132.28
2019-06-22 14:30:00,32.246333303,6.7,32.9350271215,30.286333303,0,30.286333303,1.96,6.7,6.9808022462,132.59,30.286333303,0.0,30.286333303,30.286333303,0,30.286333303,0.0,0.0,0.0,132.97,31.776333303,-18.36,36.6991138611,30.286333303,0,30.286333303,1.49,-18.36,18.4203610171,132.44
2019-06-22 15:00:00,34.191777748,6.01,34.7159583703,29.811777748,0,29.811777748,4.38,6.01,7.4366995368,133.01,29.811777748,0.0,29.811777748,29.811777748,0,29.811777748,0.0,0.0,0.0,133.38,33.901777748,-19.26,38.9907442154,29.811777748,0,29.811777748,4.09,-19.26,19.6894819637,132.9
2019-06-22 15:30:00,36.6999999714,4.93,37.0296489033,28.6099999714,0,28.6099999714,8.09,4.93,9.4738059934,133.49,28.6099999714,0.0,28.6099999714,28.6099999714,0,28.6099999714,0.0,0.0,0.0,133.73,36.6199999714,-20.52,41.9773128952,28.6099999714,0,28.6099999714,8.01,-20.52,22.0279481568,133.32
2019-06-22 16:00:00,36.5495555304,4.03,36.7710607607,25.1695555304,0,25.1695555304,11.38,4.03,12.072501812,133.58,25.1695555304,0.0,25.1695555304,25.1695555304,0,25.1695555304,0.0,0.0,0.0,133.73,36.6895555304,-21.52,42.5350900436,25.1695555304,0,25.1695555304,11.52,-21.52,24.4094407965,133.45
2019-06-22 16:30:00,39.1763333107,3.6,39.3413915828,22.6363333107,0,22.6363333107,16.54,3.6,16.9272443121,133.46,22.6363333107,0.0,22.6363333107,22.6363333107,0,22.6363333107,0.0,0.0,0.0,133.59,39.6863333107,-21.93,45.3423637633,22.6363333107,0,22.6363333107,17.05,-21.93,27.7781820859,133.35
2019-06-22 17:00:00,48.1133333161,2.52,48.1792822984,17.2233333161,0,17.2233333161,30.89,2.52,30.9926200893,133.8,17.2233333161,0.0,17.2233333161,17.2233333161,0,17.2233333161,0.0,0.0,0.0,133.86,49.5733333161,-23.09,54.6869589214,17.2233333161,0,17.2233333161,32.35,-23.09,39.7450701345,133.64
2019-06-22 17:30:00,59.0277777597,3.02,59.1049824232,18.0477777597,0,18.0477777597,40.98,3.02,41.0911279962,133.8,18.0477777597,0.0,18.0477777597,18.0477777597,0,18.0477777597,0.0,0.0,0.0,133.98,61.0977777597,-22.51,65.1125068414,18.0477777597,0,18.0477777597,43.05,-22.51,48.579857966,133.64
2019-06-22 18:00:00,60.288111095,3.5700000000000003,60.3937185426,16.138111095,0,16.138111095,44.15,3.5700000000000003,44.2941011874,133.38,16.138111095,0.0,16.138111095,16.138111095,0,16.138111095,0.0,0.0,0.0,133.61,62.588111095,-21.8,66.2760262119,16.138111095,0,16.138111095,46.45,-21.8,51.3112317139,133.22
2019-06-22 18:30:00,56.5721110971,1.87,56.6030092308,14.0221110971,0,14.0221110971,42.55,1.87,42.5910718344,133.64,14.0221110971,0.0,14.0221110971,14.0221110971,0,14.0221110971,0.0,0.0,0.0,133.75,58.8021110971,-23.67,63.3873581203,14.0221110971,0,14.0221110971,44.78,-23.67,50.6509358255,133.55
2019-06-22 19:00:00,60.5287777666,1.9,60.5585909505,11.2087777666,0,11.2087777666,49.32,1.9,49.3565841606,133.64,11.2087777666,0.0,11.2087777666,11.2087777666,0,11.2087777666,0.0,0.0,0.0,133.75,63.1987777666,-23.61,67.4649361609,11.2087777666,0,11.2087777666,51.99,-23.61,57.0998441329,133.47
2019-06-22 19:30:00,61.5438888795,1.17,61.5550092065,9.3738888795,0,9.3738888795,52.17,1.17,52.1831179597,133.64,9.3738888795,0.0,9.3738888795,9.3738888795,0,9.3738888795,0.0,0.0,0.0,133.75,64.3838888795,-24.37,68.8417173467,9.3738888795,0,9.3738888795,55.01,-24.37,60.1664108951,133.54
2019-06-22 20:00:00,60.3973333256,-0.12,60.3974525361,7.6873333256,0,7.6873333256,52.71,-0.12,52.7101365963,132.16,7.6873333256,0.0,7.6873333256,7.6873333256,0,7.6873333256,0.0,0.0,0.0,132.11,63.3073333256,-25.2,68.1385239993,7.6873333256,0,7.6873333256,55.62,-25.2,61.0624631013,132.0
2019-06-22 20:30:00,59.4967777708,-0.68,59.5006635687,6.9467777708,0,6.9467777708,52.55,-0.68,52.5543994353,132.16,6.9467777708,0.0,6.9467777708,6.9467777708,0,6.9467777708,0.0,0.0,0.0,132.11,62.4067777708,-25.79,67.5257729444,6.9467777708,0,6.9467777708,55.46,-25.79,61.1631890928,132.09
2019-06-22 21:00:00,57.9663333272,-1.27,57.980244044,6.0963333272,0,6.0963333272,51.87,-1.27,51.8855451932,132.3,6.0963333272,0.0,6.0963333272,6.0963333272,0,6.0963333272,0.0,0.0,0.0,132.11,60.8163333272,-26.46,66.3231332144,6.0963333272,0,6.0963333272,54.72,-26.46,60.7816584177,132.19
2019-06-22 21:30:00,57.7197777708,-1.87,57.7500618693,6.9797777708,0,6.9797777708,50.74,-1.87,50.7744473136,132.41,6.9797777708,0.0,6.9797777708,6.9797777708,0,6.9797777708,0.0,0.0,0.0,132.19,60.5297777708,-27.1,66.319408901,6.9797777708,0,6.9797777708,53.55,-27.1,60.0167684901,132.3
2019-06-22 22:00:00,60.3778888853,-1.05,60.387018193,3.6178888853,0,3.6178888853,56.76,-1.05,56.7697111143,132.19,3.6178888853,0.0,3.6178888853,3.6178888853,0,3.6178888853,0.0,0.0,0.0,132.08,63.5578888853,-26.16,68.7310034813,3.6178888853,0,3.6178888853,59.94,-26.16,65.3999174311,132.03
2019-06-22 22:30:00,58.6064444408,-1.38,58.6226895493,3.6164444408,0,3.6164444408,54.99,-1.38,55.0073131502,132.41,3.6164444408,0.0,3.6164444408,3.6164444408,0,3.6164444408,0.0,0.0,0.0,132.28,61.6564444408,-26.59,67.1457015831,3.6164444408,0,3.6164444408,58.04,-26.59,63.8409719538,132.26
2019-06-22 23:00:00,54.6047777741,-1.9500000000000002,54.6395850621,3.6847777741,0,3.6847777741,50.92,-1.9500000000000002,50.9573243018,132.63,3.6847777741,0.0,3.6847777741,3.6847777741,0,3.6847777741,0.0,0.0,0.0,132.43,57.3947777741,-27.33,63.5695635956,3.6847777741,0,3.6847777741,53.71,-27.33,60.2635296012,132.54
2019-06-22 23:30:00,56.5469999964,-3.7,56.6679204541,3.6169999964,0,3.6169999964,52.93,-3.7,53.0591641472,132.99,3.6169999964,0.0,3.6169999964,3.6169999964,0,3.6169999964,0.0,0.0,0.0,132.6,59.4869999964,-29.25,66.2892575654,3.6169999964,0,3.6169999964,55.87,-29.25,63.0636139148,132.87
2019-06-23 00:00:00,57.9701111074,-4.49,58.1437346737,3.6901111074,0,3.6901111074,54.28,-4.49,54.4653880919,133.08,3.6901111074,0.0,3.6901111074,3.6901111074,0,3.6901111074,0.0,0.0,0.0,132.6,60.9501111074,-30.09,67.9729662734,3.6901111074,0,3.6901111074,57.26,-30.09,64.684740859,132.95
2019-06-23 00:30:00,56.4431111074,-4.61,56.631059424,3.7231111074000003,0,3.7231111074000003,52.72,-4.61,52.9211725116,133.46,3.7231111074000003,0.0,3.7231111074000003,3.7231111074000003,0,3.7231111074000003,0.0,0.0,0.0,132.96,59.3231111074,-30.4,66.6587692015,3.7231111074000003,0,3.7231111074000003,55.6,-30.4,63.3681307914,133.36
2019-06-23 01:00:00,53.7814444408,-5.15,54.027458446,3.6914444408,0,3.6914444408,50.09,-5.15,50.3540524685,133.2,3.6914444408,0.0,3.6914444408,3.6914444408,0,3.6914444408,0.0,0.0,0.0,132.63,56.5014444408,-30.86,64.3797547673,3.6914444408,0,3.6914444408,52.81,-30.86,61.1656414991,133.06
2019-06-23 01:30:00,55.4349999964,-4.97,55.6573456481,3.6449999964,0,3.6449999964,51.79,-4.97,52.0279251941,133.2,3.6449999964,0.0,3.6449999964,3.6449999964,0,3.6449999964,0.0,0.0,0.0,132.63,58.2649999964,-30.68,65.8488619839,3.6449999964,0,3.6449999964,54.62,-30.68,62.6466822745,133.06
2019-06-23 02:00:00,53.9952222186,-5.59,54.2838108688,3.5752222186,0,3.5752222186,50.42,-5.59,50.7289315874,133.59,3.5752222186,0.0,3.5752222186,3.5752222186,0,3.5752222186,0.0,0.0,0.0,132.96,56.7352222186,-31.45,64.8690060059,3.5752222186,0,3.5752222186,53.16,-31.45,61.7663994418,133.47
2019-06-23 02:30:00,52.5357777742,-5.84,52.8593751981,3.5957777742,0,3.5957777742,48.94,-5.84,49.287211323,133.76,3.5957777742,0.0,3.5957777742,3.5957777742,0,3.5957777742,0.0,0.0,0.0,133.07,55.1657777742,-31.8,63.6749796814,3.5957777742,0,3.5957777742,51.57,-31.8,60.5863425204,133.59
2019-06-23 03:00:00,50.5429999964,-6.43,50.9503655398,3.6129999964,0,3.6129999964,46.93,-6.43,47.3684473041,134.03,3.6129999964,0.0,3.6129999964,3.6129999964,0,3.6129999964,0.0,0.0,0.0,133.31,53.0529999964,-32.53,62.231999073,3.6129999964,0,3.6129999964,49.44,-32.53,59.1820454192,133.95
2019-06-23 03:30:00,49.6059999965,-6.39,50.0158708377,3.5059999965,0,3.5059999965,46.1,-6.39,46.5407574068,134.03,3.5059999965,0.0,3.5059999965,3.5059999965,0,3.5059999965,0.0,0.0,0.0,133.31,52.0659999965,-32.48,61.3662672454,3.5059999965,0,3.5059999965,48.56,-32.48,58.4210920815,133.87
2019-06-23 04:00:00,48.8218888854,-6.43,49.2434943351,3.5218888854,0,3.5218888854,45.3,-6.43,45.7540697643,134.17,3.5218888854,0.0,3.5218888854,3.5218888854,0,3.5218888854,0.0,0.0,0.0,133.31,51.2318888854,-32.59,60.7191447466,3.5218888854,0,3.5218888854,47.71,-32.59,57.7784752308,133.99
2019-06-23 04:30:00,48.6705555521,-6.52,49.1053294231,3.4805555521000002,0,3.4805555521000002,45.19,-6.52,45.6579292128,134.17,3.4805555521000002,0.0,3.4805555521000002,3.4805555521000002,0,3.4805555521000002,0.0,0.0,0.0,133.31,51.0705555521,-32.67,60.6261539634,3.4805555521000002,0,3.4805555521000002,47.59,-32.67,57.7246654386,133.99
2019-06-23 05:00:00,47.9077777743,-6.45,48.340021424,3.4877777743,0,3.4877777743,44.42,-6.45,44.8858429797,134.17,3.4877777743,0.0,3.4877777743,3.4877777743,0,3.4877777743,0.0,0.0,0.0,133.31,50.2477777743,-32.63,59.9129040462,3.4877777743,0,3.4877777743,46.76,-32.63,57.0194221297,133.99
2019-06-23 05:30:00,47.8566666632,-6.49,48.2947268768,3.5166666632,0,3.5166666632,44.34,-6.49,44.8124502789,134.17,3.5166666632,0.0,3.5166666632,3.5166666632,0,3.5166666632,0.0,0.0,0.0,133.39,50.2066666632,-32.67,59.9002360381,3.5166666632,0,3.5166666632,46.69,-32.67,56.9849541546,133.99
2019-06-23 06:00:00,48.0681111073,-6.25,48.472732597,3.7981111073,0,3.7981111073,44.27,-6.25,44.7090080409,134.08,3.7981111073,0.0,3.7981111073,3.7981111073,0,3.7981111073,0.0,0.0,0.0,133.39,50.4081111073,-32.42,59.9335804488,3.7981111073,0,3.7981111073,46.61,-32.42,56.7763022748,133.99
2019-06-23 06:30:00,49.454222218,-5.0,49.7063385816,4.244222218,0,4.244222218,45.21,-5.0,45.4856471868,133.99,4.244222218,0.0,4.244222218,4.244222218,0,4.244222218,0.0,0.0,0.0,133.39,51.864222218,-31.01,60.4277886926,4.244222218,0,4.244222218,47.62,-31.01,56.8267938564,133.81
2019-06-23 07:00:00,47.6723333284,0.87,47.6802712343,4.9023333284,0,4.9023333284,42.77,0.87,42.7788475768,133.21,4.9023333284,0.0,4.9023333284,4.9023333284,0,4.9023333284,0.0,0.0,0.0,133.21,49.8923333284,-24.6,55.6273756792,4.9023333284,0,4.9023333284,44.99,-24.6,51.2763112948,133.12
2019-06-23 07:30:00,49.9463333279,1.42,49.9665149165,5.3963333279,0,5.3963333279,44.55,1.42,44.5726250068,132.99,5.3963333279,0.0,5.3963333279,5.3963333279,0,5.3963333279,0.0,0.0,0.0,133.1,52.3063333279,-23.95,57.528732006,5.3963333279,0,5.3963333279,46.91,-23.95,52.6702059992,132.9
2019-06-23 08:00:00,51.2977777708,2.91,51.3802501378,7.0077777708,0,7.0077777708,44.29,2.91,44.3854953786,132.44,7.0077777708,0.0,7.0077777708,7.0077777708,0,7.0077777708,0.0,0.0,0.0,132.67,53.6277777708,-22.15,58.022073805,7.0077777708,0,7.0077777708,46.62,-22.15,51.6144059348,132.33
2019-06-23 08:30:00,55.9648888764,4.63,56.1560832586,12.4548888764,0,12.4548888764,43.51,4.63,43.7556510636,132.66,12.4548888764,0.0,12.4548888764,12.4548888764,0,12.4548888764,0.0,0.0,0.0,133.1,58.2348888764,-20.36,61.6914247076,12.4548888764,0,12.4548888764,45.78,-20.36,50.1032733462,132.6
2019-06-23 09:00:00,57.927555541,5.62,58.199536862,14.557555541,0,14.557555541,43.37,5.62,43.7326114016,132.22,14.557555541,0.0,14.557555541,14.557555541,0,14.557555541,0.0,0.0,0.0,132.75,60.207555541,-19.18,63.1887817909,14.557555541,0,14.557555541,45.65,-19.18,49.5156025915,132.12
2019-06-23 09:30:00,60.4633333192,6.58,60.8203179543,14.1433333192,0,14.1433333192,46.32,6.58,46.7850275195,131.82,14.1433333192,0.0,14.1433333192,14.1433333192,0,14.1433333192,0.0,0.0,0.0,132.43,62.9333333192,-18.04,65.4679008573,14.1433333192,0,14.1433333192,48.79,-18.04,52.018320811,131.71
2019-06-23 10:00:00,62.8608888732,7.05,63.2549907116,15.7308888732,0,15.7308888732,47.13,7.05,47.6543744057,132.03,15.7308888732,0.0,15.7308888732,15.7308888732,0,15.7308888732,0.0,0.0,0.0,132.7,65.3608888732,-17.55,67.6760540686,15.7308888732,0,15.7308888732,49.63,-17.55,52.6416128172,131.93
2019-06-23 10:30:00,64.1244444275,7.9,64.6092437127,16.9844444275,0,16.9844444275,47.14,7.9,47.7973806814,131.88,16.9844444275,0.0,16.9844444275,16.9844444275,0,16.9844444275,0.0,0.0,0.0,132.7,66.6144444275,-16.57,68.6443668947,16.9844444275,0,16.9844444275,49.63,-16.57,52.323052281,131.73
2019-06-23 11:00:00,65.0804444277,8.44,65.625435975,16.7704444277,0,16.7704444277,48.31,8.44,49.0417138771,131.78,16.7704444277,0.0,16.7704444277,16.7704444277,0,16.7704444277,0.0,0.0,0.0,132.63,67.6704444277,-15.95,69.5247549369,16.7704444277,0,16.7704444277,50.9,-15.95,53.3405333682,131.73
2019-06-23 11:30:00,68.3413333212,9.28,68.9685162963,12.1513333212,0,12.1513333212,56.19,9.28,56.9511588995,131.41,12.1513333212,0.0,12.1513333212,12.1513333212,0,12.1513333212,0.0,0.0,0.0,132.38,71.4113333212,-14.91,72.9512619953,12.1513333212,0,12.1513333212,59.26,-14.91,61.10692023,131.26
2019-06-23 12:00:00,69.3254444333,10.25,70.0790963545,11.1854444333,0,11.1854444333,58.14,10.25,59.0366166036,131.41,11.1854444333,0.0,11.1854444333,11.1854444333,0,11.1854444333,0.0,0.0,0.0,132.48,72.5354444333,-13.85,73.845874625,11.1854444333,0,11.1854444333,61.35,-13.85,62.8939186249,131.26
2019-06-23 12:30:00,71.8847777673,9.87,72.559204617,10.5147777673,0,10.5147777673,61.37,9.87,62.158618067,131.41,10.5147777673,0.0,10.5147777673,10.5147777673,0,10.5147777673,0.0,0.0,0.0,132.48,75.2947777673,-14.24,76.6295057991,10.5147777673,0,10.5147777673,64.78,-14.24,66.326661306,131.26
2019-06-23 13:00:00,73.3479999898,10.23,74.057963802,10.2279999898,0,10.2279999898,63.12,10.23,63.9436259529,131.41,10.2279999898,0.0,10.2279999898,10.2279999898,0,10.2279999898,0.0,0.0,0.0,132.58,76.8879999898,-13.87,78.1290051289,10.2279999898,0,10.2279999898,66.66,-13.87,68.0876824396,131.26
2019-06-23 13:30:00,72.2998888798,9.69,72.9463503681,9.0798888798,0,9.0798888798,63.22,9.69,63.958302823,131.71,9.0798888798,0.0,9.0798888798,9.0798888798,0,9.0798888798,0.0,0.0,0.0,132.8,75.8098888798,-14.5,77.1841256475,9.0798888798,0,9.0798888798,66.73,-14.5,68.2872089047,131.51
2019-06-23 14:00:00,68.5499999907,9.38,69.1887772599,9.3199999907,0,9.3199999907,59.23,9.38,59.9681357056,131.71,9.3199999907,0.0,9.3199999907,9.3199999907,0,9.3199999907,0.0,0.0,0.0,132.8,71.8199999907,-14.9,73.3493176428,9.3199999907,0,9.3199999907,62.5,-14.9,64.2515369466,131.6
2019-06-23 14:30:00,66.281111103,8.62,66.8392855217,8.091111103,0,8.091111103,58.19,8.62,58.8249989375,131.93,8.091111103,0.0,8.091111103,8.091111103,0,8.091111103,0.0,0.0,0.0,132.88,69.461111103,-15.76,71.2265649576,8.091111103,0,8.091111103,61.37,-15.76,63.3613012808,131.76
2019-06-23 15:00:00,67.4791111023,8.09,67.9623317372,8.7891111023,0,8.7891111023,58.69,8.09,59.2449508397,132.07,8.7891111023,0.0,8.7891111023,8.7891111023,0,8.7891111023,0.0,0.0,0.0,132.96,70.7291111023,-16.39,72.6033005953,8.7891111023,0,8.7891111023,61.94,-16.39,64.0718011297,131.95
2019-06-23 15:30:00,70.355555548,8.24,70.8364439852,7.545555548,0,7.545555548,62.81,8.24,63.3481941337,132.07,7.545555548,0.0,7.545555548,7.545555548,0,7.545555548,0.0,0.0,0.0,133.08,73.855555548,-16.19,75.6092533048,7.545555548,0,7.545555548,66.31,-16.19,68.2578361802,131.95
2019-06-23 16:00:00,72.1783333263,8.46,72.6724390795,7.0483333263,0,7.0483333263,65.13,8.46,65.677153562,131.89,7.0483333263,0.0,7.0483333263,7.0483333263,0,7.0483333263,0.0,0.0,0.0,132.89,75.8383333263,-15.89,77.485126971,7.0483333263,0,7.0483333263,68.79,-15.89,70.6013895047,131.78
2019-06-23 16:30:00,77.635444436,8.44,78.0928667214,8.465444436,0,8.465444436,69.17,8.44,69.68301442960001,131.89,8.465444436,0.0,8.465444436,8.465444436,0,8.465444436,0.0,0.0,0.0,132.89,81.565444436,-15.82,83.085462784,8.465444436,0,8.465444436,73.1,-15.82,74.7922616318,131.78
2019-06-23 17:00:00,78.5275555439,8.25,78.9597332803,11.6975555439,0,11.6975555439,66.83,8.25,67.337295758,131.69,11.6975555439,0.0,11.6975555439,11.6975555439,0,11.6975555439,0.0,0.0,0.0,132.7,82.2775555439,-16.01,83.82073876,11.6975555439,0,11.6975555439,70.58,-16.01,72.3730371064,131.55
2019-06-23 17:30:00,80.616666654,9.08,81.1264034849,12.696666654,0,12.696666654,67.92,9.08,68.5242497223,131.36,12.696666654,0.0,12.696666654,12.696666654,0,12.696666654,0.0,0.0,0.0,132.43,84.456666654,-15.03,85.7836198951,12.696666654,0,12.696666654,71.76,-15.03,73.3171091901,131.25
2019-06-23 18:00:00,76.6393333203,9.11,77.1788799594,12.9993333203,0,12.9993333203,63.64,9.11,64.2887369607,131.24,12.9993333203,0.0,12.9993333203,12.9993333203,0,12.9993333203,0.0,0.0,0.0,132.25,80.2093333203,-14.98,81.5961858894,12.9993333203,0,12.9993333203,67.21,-14.98,68.8591642412,131.07
2019-06-23 18:30:00,75.0842222106,8.61,75.5762695888,11.6642222106,0,11.6642222106,63.42,8.61,64.0017851314,131.24,11.6642222106,0.0,11.6642222106,11.6642222106,0,11.6642222106,0.0,0.0,0.0,132.25,78.6442222106,-15.51,80.1590530577,11.6642222106,0,11.6642222106,66.98,-15.51,68.7523126884,131.19
