Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-23 19:00:00,75.573777765,8.58,76.0592682431,12.803777765,0,12.803777765,62.77,8.58,63.3536841865,131.36,12.803777765,0.0,12.803777765,12.803777765,0,12.803777765,0.0,0.0,0.0,132.34,79.103777765,-15.58,80.6234708797,12.803777765,0,12.803777765,66.3,-15.58,68.1059938625,131.19
2019-06-23 19:30:00,75.8261110983,7.94,76.2406894269,12.8561110983,0,12.8561110983,62.97,7.94,63.4686103519,131.76,12.8561110983,0.0,12.8561110983,12.8561110983,0,12.8561110983,0.0,0.0,0.0,132.7,79.3661110983,-16.4,81.0428256594,12.8561110983,0,12.8561110983,66.51,-16.4,68.5021174855,131.66
2019-06-23 20:00:00,74.0543333213,6.72,74.3586086722,12.0543333213,0,12.0543333213,62.0,6.72,62.363117305,132.17,12.0543333213,0.0,12.0543333213,12.0543333213,0,12.0543333213,0.0,0.0,0.0,132.9,77.5243333213,-17.82,79.5460536853,12.0543333213,0,12.0543333213,65.47,-17.82,67.8518481694,132.0
2019-06-23 20:30:00,68.9018888786,5.57,69.1266604939,10.3218888786,0,10.3218888786,58.58,5.57,58.8442121198,132.31,10.3218888786,0.0,10.3218888786,10.3218888786,0,10.3218888786,0.0,0.0,0.0,132.9,72.1618888786,-19.17,74.664764826,10.3218888786,0,10.3218888786,61.84,-19.17,64.743142494,132.19
2019-06-23 21:00:00,65.1822222179,5.85,65.4442097764,4.3622222179,0,4.3622222179,60.82,5.85,61.1006947587,132.19,4.3622222179,0.0,4.3622222179,4.3622222179,0,4.3622222179,0.0,0.0,0.0,132.9,68.5822222179,-18.81,71.1149583726,4.3622222179,0,4.3622222179,64.22,-18.81,66.9180431573,132.06
2019-06-23 21:30:00,66.447777772,4.82,66.6223653951,5.747777772,0,5.747777772,60.7,4.82,60.8910699528,131.84,5.747777772,0.0,5.747777772,5.747777772,0,5.747777772,0.0,0.0,0.0,132.45,69.847777772,-19.78,72.5944933152,5.747777772,0,5.747777772,64.1,-19.78,67.0824746115,131.73
2019-06-23 22:00:00,64.0973333301,4.57,64.2600423282,3.2773333301,0,3.2773333301,60.82,4.57,60.9914526799,131.62,3.2773333301,0.0,3.2773333301,3.2773333301,0,3.2773333301,0.0,0.0,0.0,132.19,67.4973333301,-19.96,70.3867289101,3.2773333301,0,3.2773333301,64.22,-19.96,67.2503531589,131.47
2019-06-23 22:30:00,62.4016666634,4.3,62.5496443025,3.2816666634000002,0,3.2816666634000002,59.12,4.3,59.2761705916,131.91,3.2816666634000002,0.0,3.2816666634000002,3.2816666634000002,0,3.2816666634000002,0.0,0.0,0.0,132.44,65.6916666634,-20.33,68.7655725564,3.2816666634000002,0,3.2816666634000002,62.41,-20.33,65.6377711383,131.79
2019-06-23 23:00:00,58.8074444412,3.77,58.9281632303,3.2874444412,0,3.2874444412,55.52,3.77,55.647850812,132.45,3.2874444412,0.0,3.2874444412,3.2874444412,0,3.2874444412,0.0,0.0,0.0,132.89,61.8374444412,-21.14,65.3511219109,3.2874444412,0,3.2874444412,58.55,-21.14,62.2495148575,132.32
2019-06-23 23:30:00,51.8691111079,4.02,52.0246584527,3.2391111079,0,3.2391111079,48.63,4.02,48.795873801,132.96,3.2391111079,0.0,3.2391111079,3.2391111079,0,3.2391111079,0.0,0.0,0.0,133.35,54.4591111079,-21.14,58.418270966,3.2391111079,0,3.2391111079,51.22,-21.14,55.4110819241,132.84
2019-06-24 00:00:00,47.5324444412,2.93,47.622664505,3.2524444412,0,3.2524444412,44.28,2.93,44.3768329199,132.35,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,132.62,49.8624444412,-22.1,54.5405662388,3.2524444412,0,3.2524444412,46.61,-22.1,51.5839325759,132.26
2019-06-24 00:30:00,46.0686666634,2.63,46.1436772282,3.2686666634,0,3.2686666634,42.8,2.63,42.8807287718,132.11,3.2686666634,0.0,3.2686666634,3.2686666634,0,3.2686666634,0.0,0.0,0.0,132.36,48.3186666634,-22.32,53.2247681829,3.2686666634,0,3.2686666634,45.05,-22.32,50.276086761,132.02
2019-06-24 01:00:00,44.8663333301,1.96,44.9091245349,3.2163333301,0,3.2163333301,41.65,1.96,41.696092143,131.97,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,132.17,47.0363333301,-23.0,52.3585394481,3.2163333301,0,3.2163333301,43.82,-23.0,49.4893160187,131.89
2019-06-24 01:30:00,45.724555552300004,2.17,45.7760186173,3.2945555523,0,3.2945555523,42.43,2.17,42.4854539813,131.88,3.2945555523,0.0,3.2945555523,3.2945555523,0,3.2945555523,0.0,0.0,0.0,131.99,47.9645555523,-22.7,53.0649468984,3.2945555523,0,3.2945555523,44.67,-22.7,50.1068747778,131.73
2019-06-24 02:00:00,44.9335555523,2.07,44.9812106837,3.2635555523,0,3.2635555523,41.67,2.07,41.7213830068,131.88,3.2635555523,0.0,3.2635555523,3.2635555523,0,3.2635555523,0.0,0.0,0.0,131.99,47.1135555523,-22.85,52.3622919359,3.2635555523,0,3.2635555523,43.85,-22.85,49.4463851055,131.73
2019-06-24 02:30:00,43.5926666634,1.6099999999999999,43.6223874499,3.2326666634,0,3.2326666634,40.36,1.6099999999999999,40.392099475,131.97,3.2326666634,0.0,3.2326666634,3.2326666634,0,3.2326666634,0.0,0.0,0.0,132.07,45.6726666634,-23.38,51.3090331243,3.2326666634,0,3.2326666634,42.44,-23.38,48.453874974,131.86
2019-06-24 03:00:00,42.1468888857,1.46,42.1721690542,3.2368888857,0,3.2368888857,38.91,1.46,38.9373817815,132.13,3.2368888857,0.0,3.2368888857,3.2368888857,0,3.2368888857,0.0,0.0,0.0,132.19,44.1568888857,-23.59,50.063149482,3.2368888857,0,3.2368888857,40.92,-23.59,47.232769345,132.0
2019-06-24 03:30:00,41.3856666629,1.45,41.4110601788,3.8056666629,0,3.8056666629,37.58,1.45,37.6079632525,132.55,3.8056666629,0.0,3.8056666629,3.8056666629,0,3.8056666629,0.0,0.0,0.0,132.58,43.2956666629,-23.77,49.3915747044,3.8056666629,0,3.8056666629,39.49,-23.77,46.0920058145,132.38
2019-06-24 04:00:00,41.1385555524,1.7000000000000002,41.1736657699,3.1885555524,0,3.1885555524,37.95,1.7000000000000002,37.9880573339,132.68,3.1885555524,0.0,3.1885555524,3.1885555524,0,3.1885555524,0.0,0.0,0.0,132.77,43.0685555524,-23.57,49.0962867982,3.1885555524,0,3.1885555524,39.88,-23.57,46.3244999973,132.6
2019-06-24 04:30:00,41.130222219,1.65,41.1633050153,3.230222219,0,3.230222219,37.9,1.65,37.9358998839,132.68,3.230222219,0.0,3.230222219,3.230222219,0,3.230222219,0.0,0.0,0.0,132.77,43.060222219,-23.63,49.1178138515,3.230222219,0,3.230222219,39.83,-23.63,46.3120481085,132.6
2019-06-24 05:00:00,41.1403333301,1.71,41.1758561115,3.2403333301,0,3.2403333301,37.9,1.71,37.9385569046,132.68,3.2403333301,0.0,3.2403333301,3.2403333301,0,3.2403333301,0.0,0.0,0.0,132.77,43.0803333301,-23.53,49.0874324021,3.2403333301,0,3.2403333301,39.84,-23.53,46.2697147171,132.6
2019-06-24 05:30:00,42.7529999962,2.39,42.819751385,3.7929999962,0,3.7929999962,38.96,2.39,39.0332384001,132.55,3.7929999962,0.0,3.7929999962,3.7929999962,0,3.7929999962,0.0,0.0,0.0,132.77,44.7629999962,-22.79,50.2305710565,3.7929999962,0,3.7929999962,40.97,-22.79,46.8820328058,132.45
2019-06-24 06:00:00,44.9001111078,2.71,44.981819410599996,3.3501111078,0,3.3501111078,41.55,2.71,41.6382828657,132.43,3.3501111078,0.0,3.3501111078,3.3501111078,0,3.3501111078,0.0,0.0,0.0,132.66,47.0801111078,-22.37,52.1244065858,3.3501111078,0,3.3501111078,43.73,-22.37,49.1195460077,132.32
2019-06-24 06:30:00,53.6507777739,4.06,53.8041778651,3.9107777739,0,3.9107777739,49.74,4.06,49.9054225511,132.0,3.9107777739,0.0,3.9107777739,3.9107777739,0,3.9107777739,0.0,0.0,0.0,132.46,56.3707777739,-20.68,60.0443751473,3.9107777739,0,3.9107777739,52.46,-20.68,56.3889528188,131.92
2019-06-24 07:00:00,62.2595555508,6.38,62.5855946475,4.7395555508000005,0,4.7395555508000005,57.52,6.38,57.8727466084,132.0,4.7395555508000005,0.0,4.7395555508000005,4.7395555508000005,0,4.7395555508000005,0.0,0.0,0.0,132.71,65.4695555508,-18.14,67.9361634479,4.7395555508000005,0,4.7395555508000005,60.73,-18.14,63.3813261142,131.84
2019-06-24 07:30:00,69.3253333273,9.37,69.9556912692,6.0053333273,0,6.0053333273,63.32,9.37,64.0095250724,131.25,6.0053333273,0.0,6.0053333273,6.0053333273,0,6.0053333273,0.0,0.0,0.0,132.38,72.8753333273,-14.66,74.3352527915,6.0053333273,0,6.0053333273,66.87,-14.66,68.458107628,131.13
2019-06-24 08:00:00,75.2774444392,6.61,75.5670943023,5.2674444392,0,5.2674444392,70.01,6.61,70.321349532,131.25,5.2674444392,0.0,5.2674444392,5.2674444392,0,5.2674444392,0.0,0.0,0.0,132.16,79.2874444392,-17.57,81.2108597769,5.2674444392,0,5.2674444392,74.02,-17.57,76.0767066848,131.13
2019-06-24 08:30:00,77.489222216,7.54,77.8551935303,6.229222216,0,6.229222216,71.26,7.54,71.6577923188,131.11,6.229222216,0.0,6.229222216,6.229222216,0,6.229222216,0.0,0.0,0.0,132.16,81.539222216,-16.49,83.1899324413,6.229222216,0,6.229222216,75.31,-16.49,77.0942034137,130.99
2019-06-24 09:00:00,76.6199999903,9.12,77.1608631271,9.7099999903,0,9.7099999903,66.91,9.12,67.5286790927,130.99,9.7099999903,0.0,9.7099999903,9.7099999903,0,9.7099999903,0.0,0.0,0.0,132.16,80.3899999903,-14.81,81.7428174119,9.7099999903,0,9.7099999903,70.68,-14.81,72.2149465139,130.87
2019-06-24 09:30:00,76.7693333209,9.45,77.3487752879,12.4593333209,0,12.4593333209,64.31,9.45,65.0006046126,131.13,12.4593333209,0.0,12.4593333209,12.4593333209,0,12.4593333209,0.0,0.0,0.0,132.16,80.3093333209,-14.53,81.6131724567,12.4593333209,0,12.4593333209,67.85,-14.53,69.3883520485,130.97
2019-06-24 10:00:00,74.9968888735,7.9,75.4118249395,15.3468888735,0,15.3468888735,59.65,7.9,60.170860888,131.38,15.3468888735,0.0,15.3468888735,15.3468888735,0,15.3468888735,0.0,0.0,0.0,132.24,78.3068888735,-16.29,79.9833291696,15.3468888735,0,15.3468888735,62.96,-16.29,65.0332661028,131.21
2019-06-24 10:30:00,69.8907777619,6.07,70.1538717118,15.9007777619,0,15.9007777619,53.99,6.07,54.3301481684,131.56,15.9007777619,0.0,15.9007777619,15.9007777619,0,15.9007777619,0.0,0.0,0.0,132.24,72.8007777619,-18.34,75.0753544296,15.9007777619,0,15.9007777619,56.9,-18.34,59.7826530024,131.37
2019-06-24 11:00:00,65.615444424,6.38,65.9248886761,20.455444424,0,20.455444424,45.16,6.38,45.608442201,131.41,20.455444424,0.0,20.455444424,20.455444424,0,20.455444424,0.0,0.0,0.0,132.0,67.915444424,-17.99,70.257723357,20.455444424,0,20.455444424,47.46,-17.99,50.7552135253,131.24
2019-06-24 11:30:00,60.906555531,7.32,61.344852324,24.546555531,0,24.546555531,36.36,7.32,37.0895133427,131.24,24.546555531,0.0,24.546555531,24.546555531,0,24.546555531,0.0,0.0,0.0,131.92,62.666555531,-17.02,64.9367198288,24.546555531,0,24.546555531,38.12,-17.02,41.7470334275,131.07
2019-06-24 12:00:00,62.9539999741,8.5,63.5252399661,25.8539999741,0,25.8539999741,37.1,8.5,38.0612664004,131.24,25.8539999741,0.0,25.8539999741,25.8539999741,0,25.8539999741,0.0,0.0,0.0,132.08,64.7839999741,-15.76,66.6734148867,25.8539999741,0,25.8539999741,38.93,-15.76,41.9990773708,131.15
2019-06-24 12:30:00,58.9378888605,8.92,59.6090693043,28.4178888605,0,28.4178888605,30.52,8.92,31.7968048709,131.24,28.4178888605,0.0,28.4178888605,28.4178888605,0,28.4178888605,0.0,0.0,0.0,131.98,60.2978888605,-15.36,62.2235084275,28.4178888605,0,28.4178888605,31.88,-15.36,35.3873423698,131.04
2019-06-24 13:00:00,58.785333305,8.57,59.4067362492,28.345333305,0,28.345333305,30.44,8.57,31.6233853343,131.4,28.345333305,0.0,28.345333305,28.345333305,0,28.345333305,0.0,0.0,0.0,132.15,60.175333305,-15.74,62.1998258709,28.345333305,0,28.345333305,31.83,-15.74,35.5091044663,131.23
2019-06-24 13:30:00,63.267444421,8.24,63.8017799404,23.487444421,0,23.487444421,39.78,8.24,40.6244507655,131.4,23.487444421,0.0,23.487444421,23.487444421,0,23.487444421,0.0,0.0,0.0,132.15,65.287444421,-16.08,67.2385068173,23.487444421,0,23.487444421,41.8,-16.08,44.7862300266,131.3
2019-06-24 14:00:00,64.3248888714,8.24,64.850512167,17.4548888714,0,17.4548888714,46.87,8.24,47.588806457,131.66,17.4548888714,0.0,17.4548888714,17.4548888714,0,17.4548888714,0.0,0.0,0.0,132.43,66.7548888714,-16.09,68.666609704,17.4548888714,0,17.4548888714,49.3,-16.09,51.8592142247,131.49
2019-06-24 14:30:00,60.5171110908,8.68,61.1364305041,20.2971110908,0,20.2971110908,40.22,8.68,41.1459694259,131.48,20.2971110908,0.0,20.2971110908,20.2971110908,0,20.2971110908,0.0,0.0,0.0,132.29,62.5071110908,-15.6,64.4243660188,20.2971110908,0,20.2971110908,42.21,-15.6,45.0004899973,131.32
2019-06-24 15:00:00,54.7046666473,8.49,55.359557919,19.4146666473,0,19.4146666473,35.29,8.49,36.2968896739,131.48,19.4146666473,0.0,19.4146666473,19.4146666473,0,19.4146666473,0.0,0.0,0.0,132.29,56.3846666473,-15.85,58.5700702827,19.4146666473,0,19.4146666473,36.97,-15.85,40.2244129852,131.32
2019-06-24 15:30:00,62.2615555397,9.05,62.9158469563,15.8215555397,0,15.8215555397,46.44,9.05,47.3135931842,131.48,15.8215555397,0.0,15.8215555397,15.8215555397,0,15.8215555397,0.0,0.0,0.0,132.41,64.7215555397,-15.16,66.4733431646,15.8215555397,0,15.8215555397,48.9,-15.16,51.1960506289,131.32
2019-06-24 16:00:00,62.8477777594,8.8,63.460879046,18.4077777594,0,18.4077777594,44.44,8.8,45.3029093988,131.48,18.4077777594,0.0,18.4077777594,18.4077777594,0,18.4077777594,0.0,0.0,0.0,132.41,65.1077777594,-15.47,66.9204275596,18.4077777594,0,18.4077777594,46.7,-15.47,49.1956390344,131.32
2019-06-24 16:30:00,64.788666647,7.51,65.2224763858,19.708666647,0,19.708666647,45.08,7.51,45.7012745993,131.7,19.708666647,0.0,19.708666647,19.708666647,0,19.708666647,0.0,0.0,0.0,132.41,67.168666647,-16.9,69.2621092599,19.708666647,0,19.708666647,47.46,-16.9,50.3791782386,131.52
2019-06-24 17:00:00,69.1255555361,6.61,69.4408707331,19.4855555361,0,19.4855555361,49.64,6.61,50.0781559165,131.92,19.4855555361,0.0,19.4855555361,19.4855555361,0,19.4855555361,0.0,0.0,0.0,132.52,71.7655555361,-17.88,73.9593764265,19.4855555361,0,19.4855555361,52.28,-17.88,55.2529890594,131.73
2019-06-24 17:30:00,72.5789999817,6.07,72.8323838573,18.3289999817,0,18.3289999817,54.25,6.07,54.5885280989,131.92,18.3289999817,0.0,18.3289999817,18.3289999817,0,18.3289999817,0.0,0.0,0.0,132.52,75.5389999817,-18.47,77.7642682614,18.3289999817,0,18.3289999817,57.21,-18.47,60.1175930989,131.73
2019-06-24 18:00:00,76.603555539,5.86,76.8273670069,16.583555539,0,16.583555539,60.02,5.86,60.3053894772,131.92,16.583555539,0.0,16.583555539,16.583555539,0,16.583555539,0.0,0.0,0.0,132.65,79.943555539,-18.67,82.0947073337,16.583555539,0,16.583555539,63.36,-18.67,66.0534518402,131.73
2019-06-24 18:30:00,86.9014444292,4.79,87.0333565013,15.2214444292,0,15.2214444292,71.68,4.79,71.8398670656,132.11,15.2214444292,0.0,15.2214444292,15.2214444292,0,15.2214444292,0.0,0.0,0.0,132.65,91.0214444292,-19.77,93.1437397037,15.2214444292,0,15.2214444292,75.8,-19.77,78.3357702458,131.95
2019-06-24 19:00:00,88.0611110969,4.06,88.1546532386,14.2511110969,0,14.2511110969,73.81,4.06,73.9215780405,132.0,14.2511110969,0.0,14.2511110969,14.2511110969,0,14.2511110969,0.0,0.0,0.0,132.65,92.2711110969,-20.52,94.5252788573,14.2511110969,0,14.2511110969,78.02,-20.52,80.6733586756,131.82
2019-06-24 19:30:00,78.6756666534,3.4,78.7490985559,13.2356666534,0,13.2356666534,65.44,3.4,65.5282656569,132.17,13.2356666534,0.0,13.2356666534,13.2356666534,0,13.2356666534,0.0,0.0,0.0,132.65,82.3156666534,-21.32,85.031825669,13.2356666534,0,13.2356666534,69.08,-21.32,72.2951505981,132.0
2019-06-24 20:00:00,72.4519999871,2.37,72.4907525284,12.8719999871,0,12.8719999871,59.58,2.37,59.6271188303,132.58,12.8719999871,0.0,12.8719999871,12.8719999871,0,12.8719999871,0.0,0.0,0.0,132.85,75.7619999871,-22.57,79.0524227462,12.8719999871,0,12.8719999871,62.89,-22.57,66.8173405637,132.41
2019-06-24 20:30:00,69.6488888773,1.25,69.6601049514,11.6288888773,0,11.6288888773,58.02,1.25,58.0334636223,132.58,11.6288888773,0.0,11.6288888773,11.6288888773,0,11.6288888773,0.0,0.0,0.0,132.77,72.8788888773,-23.8,76.666631881,11.6288888773,0,11.6288888773,61.25,-23.8,65.7115096463,132.48
2019-06-24 21:00:00,67.85755555,1.27,67.8694389635,5.58755555,0,5.58755555,62.27,1.27,62.2829495127,132.41,5.58755555,0.0,5.58755555,5.58755555,0,5.58755555,0.0,0.0,0.0,132.6,71.33755555,-23.72,75.1776910516,5.58755555,0,5.58755555,65.75,-23.72,69.8977889493,132.26
2019-06-24 21:30:00,64.8576666555,-0.38,64.8587798528,11.2076666555,0,11.2076666555,53.65,-0.38,53.6513457427,132.74,11.2076666555,0.0,11.2076666555,11.2076666555,0,11.2076666555,0.0,0.0,0.0,132.68,67.7676666555,-25.63,72.4524226229,11.2076666555,0,11.2076666555,56.56,-25.63,62.0961391714,132.58
2019-06-24 22:00:00,66.6109999954,0.18,66.611243198,4.5909999954,0,4.5909999954,62.02,0.18,62.0202612055,131.53,4.5909999954,0.0,4.5909999954,4.5909999954,0,4.5909999954,0.0,0.0,0.0,131.67,70.1209999954,-24.55,74.2943950804,4.5909999954,0,4.5909999954,65.53,-24.55,69.9777350305,131.4
2019-06-24 22:30:00,63.2829999969,-0.19,63.2832852229,3.1429999969,0,3.1429999969,60.14,-0.19,60.1403001323,130.95,3.1429999969,0.0,3.1429999969,3.1429999969,0,3.1429999969,0.0,0.0,0.0,131.06,66.6429999969,-24.73,71.0834885791,3.1429999969,0,3.1429999969,63.5,-24.73,68.1456007384,130.79
2019-06-24 23:00:00,62.3233333302,-1.99,62.3550958414,3.1433333302,0,3.1433333302,59.18,-1.99,59.2134486413,131.55,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,131.44,65.6233333302,-26.85,70.9037684285,3.1433333302,0,3.1433333302,62.48,-26.85,68.0049476141,131.4
2019-06-24 23:30:00,59.036222219,-3.1,59.1175569006,3.216222219,0,3.216222219,55.82,-3.1,55.9060139878,132.08,3.216222219,0.0,3.216222219,3.216222219,0,3.216222219,0.0,0.0,0.0,131.85,62.106222219,-28.27,68.2376416527,3.216222219,0,3.216222219,58.89,-28.27,65.3240001837,131.96
2019-06-25 00:00:00,54.4451111079,-4.06,54.5962793929,3.2351111079,0,3.2351111079,51.21,-4.06,51.3706891135,132.55,3.2351111079,0.0,3.2351111079,3.2351111079,0,3.2351111079,0.0,0.0,0.0,132.14,57.2051111079,-29.45,64.3407121259,3.2351111079,0,3.2351111079,53.97,-29.45,61.4822201941,132.41
2019-06-25 00:30:00,52.4485555523,-4.5,52.6412478911,3.2085555523,0,3.2085555523,49.24,-4.5,49.4451979468,132.65,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,132.14,55.0885555523,-29.99,62.7227953207,3.2085555523,0,3.2085555523,51.88,-29.99,59.9244065469,132.5
2019-06-25 01:00:00,54.3606666635,-6.0,54.6907860622,3.1806666635,0,3.1806666635,51.18,-6.0,51.5304997065,132.99,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,132.32,57.1506666635,-31.68,65.3438681139,3.1806666635,0,3.1806666635,53.97,-31.68,62.581013894,132.82
2019-06-25 01:30:00,57.4735555524,-5.96,57.7817548005,3.1935555524,0,3.1935555524,54.28,-5.96,54.6062267512,132.88,3.1935555524,0.0,3.1935555524,3.1935555524,0,3.1935555524,0.0,0.0,0.0,132.32,60.4535555524,-31.56,68.1957915045,3.1935555524,0,3.1935555524,57.26,-31.56,65.3815050301,132.74
2019-06-25 02:00:00,56.2825555524,-6.68,56.6775833951,3.1825555524,0,3.1825555524,53.1,-6.68,53.5185238959,133.14,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,132.47,59.1725555524,-32.39,67.4574193888,3.1825555524,0,3.1825555524,55.99,-32.39,64.6837862219,133.05
2019-06-25 02:30:00,54.7284444413,-7.2,55.2000238312,3.1884444413,0,3.1884444413,51.54,-7.2,52.0404803975,133.31,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,132.47,57.5184444413,-33.04,66.3325941822,3.1884444413,0,3.1884444413,54.33,-33.04,63.5876599664,133.2
2019-06-25 03:00:00,53.0461111079,-7.44,53.5653199717,3.2061111079,0,3.2061111079,49.84,-7.44,50.3922533729,133.45,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,132.65,55.7361111079,-33.36,64.9569371309,3.2061111079,0,3.2061111079,52.53,-33.36,62.2277309565,133.31
2019-06-25 03:30:00,52.3745555524,-7.5,52.9088278958,3.1945555523999998,0,3.1945555523999998,49.18,-7.5,49.7485919399,133.59,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,132.79,55.0045555524,-33.47,64.3874369075,3.1945555523999998,0,3.1945555523999998,51.81,-33.47,61.6807668565,133.49
2019-06-25 04:00:00,51.7796666634,-7.77,52.359400109,3.2496666634,0,3.2496666634,48.53,-7.77,49.1480803287,133.59,3.2496666634,0.0,3.2496666634,3.2496666634,0,3.2496666634,0.0,0.0,0.0,132.79,54.3696666634,-33.79,64.0142542961,3.2496666634,0,3.2496666634,51.12,-33.79,61.2782057505,133.49
2019-06-25 04:30:00,51.8441111079,-7.93,52.447085301,3.2241111078999998,0,3.2241111078999998,48.62,-7.93,49.2624532479,133.7,3.2241111078999998,0.0,3.2241111078999998,3.2241111078999998,0,3.2241111078999998,0.0,0.0,0.0,132.87,54.4541111079,-33.95,64.1704972441,3.2241111078999998,0,3.2241111078999998,51.23,-33.95,61.4582411073,133.59
2019-06-25 05:00:00,51.4128888857,-7.73,51.9907495962,3.1928888857,0,3.1928888857,48.22,-7.73,48.8356560312,133.53,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,132.66,54.0028888857,-33.73,63.6712251178,3.1928888857,0,3.1928888857,50.81,-33.73,60.9866296823,133.39
2019-06-25 05:30:00,50.0249999961,-6.67,50.4677077408,3.9049999961,0,3.9049999961,46.12,-6.67,46.5998208151,133.31,3.9049999961,0.0,3.9049999961,3.9049999961,0,3.9049999961,0.0,0.0,0.0,132.55,52.4649999961,-32.56,61.7473062132,3.9049999961,0,3.9049999961,48.56,-32.56,58.4656069839,133.16
2019-06-25 06:00:00,50.4371111078,-5.67,50.7548133373,3.2871111078,0,3.2871111078,47.15,-5.67,47.4896978302,133.0,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,132.36,52.9871111078,-31.4,61.5921581336,3.2871111078,0,3.2871111078,49.7,-31.4,58.7881790839,132.88
2019-06-25 06:30:00,57.7957777741,-3.8,57.9205656784,3.7257777741,0,3.7257777741,54.07,-3.8,54.2033661316,132.29,3.7257777741,0.0,3.7257777741,3.7257777741,0,3.7257777741,0.0,0.0,0.0,131.89,60.7857777741,-29.07,67.3793416382,3.7257777741,0,3.7257777741,57.06,-29.07,64.0383361745,132.17
2019-06-25 07:00:00,65.1301111059,-1.81,65.1552566772,5.1901111059,0,5.1901111059,59.94,-1.81,59.9673219345,131.96,5.1901111059,0.0,5.1901111059,5.1901111059,0,5.1901111059,0.0,0.0,0.0,131.89,68.5101111059,-26.77,73.5545255151,5.1901111059,0,5.1901111059,63.32,-26.77,68.7463111738,131.79
2019-06-25 07:30:00,69.0719999942,0.96,69.0786709716,5.7819999941999995,0,5.7819999941999995,63.29,0.96,63.2972803523,131.96,5.7819999941999995,0.0,5.7819999941999995,5.7819999941999995,0,5.7819999941999995,0.0,0.0,0.0,132.22,72.6119999942,-23.82,76.4192053293,5.7819999941999995,0,5.7819999941999995,66.83,-23.82,70.9481592432,131.89
2019-06-25 08:00:00,69.3094444337,3.92,69.4202095049,10.7694444337,0,10.7694444337,58.54,3.92,58.6711002113,131.65,10.7694444337,0.0,10.7694444337,10.7694444337,0,10.7694444337,0.0,0.0,0.0,132.13,72.5494444337,-20.61,75.4201165979,10.7694444337,0,10.7694444337,61.78,-20.61,65.1271103305,131.5
2019-06-25 08:30:00,74.6203333223,6.45,74.8985757216,11.0503333223,0,11.0503333223,63.57,6.45,63.8963801792,131.54,11.0503333223,0.0,11.0503333223,11.0503333223,0,11.0503333223,0.0,0.0,0.0,132.33,78.2003333223,-17.8,80.2005743852,11.0503333223,0,11.0503333223,67.15,-17.8,69.4691478284,131.37
2019-06-25 09:00:00,74.229111098,7.86,74.644092428,13.139111098,0,13.139111098,61.09,7.86,61.5935686578,131.54,13.139111098,0.0,13.139111098,13.139111098,0,13.139111098,0.0,0.0,0.0,132.5,77.609111098,-16.38,79.3188409233,13.139111098,0,13.139111098,64.47,-16.38,66.5183080061,131.44
2019-06-25 09:30:00,71.9439999834,8.36,72.4280935384,16.6239999834,0,16.6239999834,55.32,8.36,55.9481188245,131.54,16.6239999834,0.0,16.6239999834,16.6239999834,0,16.6239999834,0.0,0.0,0.0,132.43,74.9139999834,-15.87,76.5765257341,16.6239999834,0,16.6239999834,58.29,-15.87,60.4117620998,131.33
2019-06-25 10:00:00,67.0478888659,7.24,67.4376526976,23.0378888659,0,23.0378888659,44.01,7.24,44.6015436953,131.78,23.0378888659,0.0,23.0378888659,23.0378888659,0,23.0378888659,0.0,0.0,0.0,132.43,69.3178888659,-17.19,71.417545581,23.0378888659,0,23.0378888659,46.28,-17.19,49.3693680332,131.65
2019-06-25 10:30:00,71.0852222032,8.02,71.5362091229,19.0552222032,0,19.0552222032,52.03,8.02,52.6444802425,131.66,19.0552222032,0.0,19.0552222032,19.0552222032,0,19.0552222032,0.0,0.0,0.0,132.43,73.9252222032,-16.28,75.6966107417,19.0552222032,0,19.0552222032,54.87,-16.28,57.2342144176,131.45
2019-06-25 11:00:00,71.6391110934,8.88,72.1873717367,17.7291110934,0,17.7291110934,53.91,8.88,54.6364576085,131.43,17.7291110934,0.0,17.7291110934,17.7291110934,0,17.7291110934,0.0,0.0,0.0,132.43,74.5591110934,-15.26,76.1047215817,17.7291110934,0,17.7291110934,56.83,-15.26,58.8431516831,131.26
2019-06-25 11:30:00,71.3546666491,9.36,71.9659506475,17.6146666491,0,17.6146666491,53.74,9.36,54.5490348219,131.43,17.6146666491,0.0,17.6146666491,17.6146666491,0,17.6146666491,0.0,0.0,0.0,132.43,74.2446666491,-14.74,75.6937125911,17.6146666491,0,17.6146666491,56.63,-14.74,58.5168736349,131.26
2019-06-25 12:00:00,69.2165555374,2.32,69.2554254948,18.1365555374,0,18.1365555374,51.08,2.32,51.1326588395,132.19,18.1365555374,0.0,18.1365555374,18.1365555374,0,18.1365555374,0.0,0.0,0.0,132.43,71.2865555374,-0.77,71.2907139843,18.1365555374,0,18.1365555374,53.15,-0.77,53.1555773179,132.05
2019-06-25 12:30:00,69.0714444209,-4.0,69.1871695793,23.5014444209,0,23.5014444209,45.57,-4.0,45.7452172363,132.94,23.5014444209,0.0,23.5014444209,23.5014444209,0,23.5014444209,0.0,0.0,0.0,132.43,70.4614444209,8.92,71.0238097393,23.5014444209,0,23.5014444209,46.96,8.92,47.7996652708,132.75
2019-06-25 13:00:00,67.9322221965,-4.59,68.087112676,25.6922221965,0,25.6922221965,42.24,-4.59,42.4886537796,133.1,25.6922221965,0.0,25.6922221965,25.6922221965,0,25.6922221965,0.0,0.0,0.0,132.43,69.2822221965,8.6,69.8139406744,25.6922221965,0,25.6922221965,43.59,8.6,44.4302610841,132.93
2019-06-25 13:30:00,66.2562221957,-4.89,66.4364288598,26.5662221957,0,26.5662221957,39.69,-4.89,39.9901012752,133.29,26.5662221957,0.0,26.5662221957,26.5662221957,0,26.5662221957,0.0,0.0,0.0,132.63,67.4962221957,8.32,68.007076181,26.5662221957,0,26.5662221957,40.93,8.32,41.7670599875,133.12
2019-06-25 14:00:00,63.3349999732,-3.83,63.450698354,26.7649999732,0,26.7649999732,36.57,-3.83,36.7700122382,133.04,26.7649999732,0.0,26.7649999732,26.7649999732,0,26.7649999732,0.0,0.0,0.0,132.42,64.5249999732,9.34,65.1974786441,26.7649999732,0,26.7649999732,37.76,9.34,38.8979845236,132.86
2019-06-25 14:30:00,63.6902222017,-3.2,63.7705606382,20.4802222017,0,20.4802222017,43.21,-3.2,43.32832907,132.8,20.4802222017,0.0,20.4802222017,20.4802222017,0,20.4802222017,0.0,0.0,0.0,132.31,65.0402222017,9.96,65.7984202246,20.4802222017,0,20.4802222017,44.56,9.96,45.6595575975,132.66
2019-06-25 15:00:00,63.6566666481,-3.8,63.7699867394,18.616666648,0,18.616666648,45.04,-3.8,45.2000176991,133.04,18.616666648,0.0,18.616666648,18.616666648,0,18.616666648,0.0,0.0,0.0,132.5,65.0266666481,9.39,65.7011375499,18.616666648,0,18.616666648,46.41,9.39,47.3503980976,132.84
2019-06-25 15:30:00,63.8315555385,-4.39,63.982338051,17.0115555385,0,17.0115555385,46.82,-4.39,47.0253601794,133.2,17.0115555385,0.0,17.0115555385,17.0115555385,0,17.0115555385,0.0,0.0,0.0,132.6,65.2815555385,8.86,65.8800508009,17.0115555385,0,17.0115555385,48.27,8.86,49.0763945293,133.0
2019-06-25 16:00:00,64.5629999814,-4.34,64.7087054931,18.6229999814,0,18.6229999814,45.94,-4.34,46.1445468067,133.2,18.6229999814,0.0,18.6229999814,18.6229999814,0,18.6229999814,0.0,0.0,0.0,132.52,65.9829999814,8.9,66.5805248293,18.6229999814,0,18.6229999814,47.36,8.9,48.1889987445,133.0
2019-06-25 16:30:00,67.7595555353,-4.44,67.9048670298,20.2595555353,0,20.2595555353,47.5,-4.44,47.7070602741,133.06,20.2595555353,0.0,20.2595555353,20.2595555353,0,20.2595555353,0.0,0.0,0.0,132.52,69.2295555353,8.78,69.7840938869,20.2595555353,0,20.2595555353,48.97,8.78,49.7508723542,132.9
2019-06-25 17:00:00,67.1434444221,-5.8,67.3934872882,22.3734444221,0,22.3734444221,44.77,-5.8,45.1441347242,133.34,22.3734444221,0.0,22.3734444221,22.3734444221,0,22.3734444221,0.0,0.0,0.0,132.52,68.5434444221,7.4,68.9417418785,22.3734444221,0,22.3734444221,46.17,7.4,46.759265392,133.16
2019-06-25 17:30:00,69.2584444235,-6.86,69.5973542885,20.9284444235,0,20.9284444235,48.33,-6.86,48.8144292192,133.53,20.9284444235,0.0,20.9284444235,20.9284444235,0,20.9284444235,0.0,0.0,0.0,132.66,70.7884444235,6.4,71.0771683728,20.9284444235,0,20.9284444235,49.86,6.4,50.2690720026,133.34
2019-06-25 18:00:00,73.2406666481,-7.48,73.6216384703,18.5906666481,0,18.5906666481,54.65,-7.48,55.1595222967,133.72,18.5906666481,0.0,18.5906666481,18.5906666481,0,18.5906666481,0.0,0.0,0.0,132.84,74.9806666481,5.82,75.206201679,18.5906666481,0,18.5906666481,56.39,5.82,56.6895448915,133.53
2019-06-25 18:30:00,74.3223333202,-7.94,74.7452528938,13.0923333202,0,13.0923333202,61.23,-7.94,61.7426635318,133.57,13.0923333202,0.0,13.0923333202,13.0923333202,0,13.0923333202,0.0,0.0,0.0,132.68,76.2323333202,5.35,76.4198347515,13.0923333202,0,13.0923333202,63.14,5.35,63.3662536371,133.37
2019-06-25 19:00:00,74.3948888791,-8.1,74.8345474452,9.8248888791,0,9.8248888791,64.57,-8.1,65.0760701026,132.97,9.8248888791,0.0,9.8248888791,9.8248888791,0,9.8248888791,0.0,0.0,0.0,132.19,76.3848888791,5.11,76.555622583,9.8248888791,0,9.8248888791,66.56,5.11,66.7558664089,132.85
2019-06-25 19:30:00,73.3496666575,-9.07,73.9083114323,9.1396666575,0,9.1396666575,64.21,-9.07,64.8474286306,133.06,9.1396666575,0.0,9.1396666575,9.1396666575,0,9.1396666575,0.0,0.0,0.0,132.19,75.3696666575,4.11,75.4816451335,9.1396666575,0,9.1396666575,66.23,4.11,66.3574035056,132.85
2019-06-25 20:00:00,72.2365555444,-10.34,72.9728412282,11.1565555444,0,11.1565555444,61.08,-10.34,61.9490274339,133.31,11.1565555444,0.0,11.1565555444,11.1565555444,0,11.1565555444,0.0,0.0,0.0,132.19,74.1265555444,2.84,74.180939849,11.1565555444,0,11.1565555444,62.97,2.84,63.0340106609,133.16
2019-06-25 20:30:00,70.9743333267,-11.14,71.8432710222,6.6143333267,0,6.6143333267,64.36,-11.14,65.3169901327,133.59,6.6143333267,0.0,6.6143333267,6.6143333267,0,6.6143333267,0.0,0.0,0.0,132.43,72.9743333267,2.07,73.003686376,6.6143333267,0,6.6143333267,66.36,2.07,66.3922774124,133.42
2019-06-25 21:00:00,68.7262222163,-11.71,69.7166961361,5.8762222163,0,5.8762222163,62.85,-11.71,63.9315774872,133.4,5.8762222163,0.0,5.8762222163,5.8762222163,0,5.8762222163,0.0,0.0,0.0,132.22,70.6862222163,1.45,70.7010927159,5.8762222163,0,5.8762222163,64.81,1.45,64.8262184614,133.26
2019-06-25 21:30:00,69.9109999966,-12.32,70.9882407201,3.3509999966,0,3.3509999966,66.56,-12.32,67.690590188,133.04,3.3509999966,0.0,3.3509999966,3.3509999966,0,3.3509999966,0.0,0.0,0.0,131.82,72.0209999966,0.77,72.0251160396,3.3509999966,0,3.3509999966,68.67,0.77,68.6743168878,132.9
2019-06-25 22:00:00,68.7463333303,-12.75,69.9186730878,3.0663333303,0,3.0663333303,65.68,-12.75,66.9060901563,133.32,3.0663333303,0.0,3.0663333303,3.0663333303,0,3.0663333303,0.0,0.0,0.0,132.0,70.7863333303,0.35000000000000003,70.787198605,3.0663333303,0,3.0663333303,67.72,0.35000000000000003,67.7209044535,133.15
2019-06-25 22:30:00,66.9937777747,-12.99,68.2415295881,3.0737777747,0,3.0737777747,63.92,-12.99,65.2265781718,133.63,3.0737777747,0.0,3.0737777747,3.0737777747,0,3.0737777747,0.0,0.0,0.0,132.33,68.9937777747,0.18,68.9940125781,3.0737777747,0,3.0737777747,65.92,0.18,65.920245752,133.49
2019-06-25 23:00:00,64.9332222177,-12.39,66.1047309016,4.5432222177,0,4.5432222177,60.39,-12.39,61.6479050739,134.27,4.5432222177,0.0,4.5432222177,4.5432222177,0,4.5432222177,0.0,0.0,0.0,133.03,66.8232222177,0.9500000000000001,66.8299747685,4.5432222177,0,4.5432222177,62.28,0.9500000000000001,62.2872450828,134.16
2019-06-25 23:30:00,61.111111108,-9.69,61.8745828338,3.121111108,0,3.121111108,57.99,-9.69,58.7940150015,134.66,3.121111108,0.0,3.121111108,3.121111108,0,3.121111108,0.0,0.0,0.0,133.64,62.901111108,3.75,63.0127945628,3.121111108,0,3.121111108,59.78,3.75,59.8975032869,134.49
2019-06-26 00:00:00,60.904222219,-11.13,61.9128515262,3.174222219,0,3.174222219,57.73,-11.13,58.7931101406,134.9,3.174222219,0.0,3.174222219,3.174222219,0,3.174222219,0.0,0.0,0.0,133.77,62.704222219,2.33,62.7474970345,3.174222219,0,3.174222219,59.53,2.33,59.5755805679,134.77
2019-06-26 00:30:00,61.3114444413,-11.89,62.4537054103,3.1514444413,0,3.1514444413,58.16,-11.89,59.3629320368,134.73,3.1514444413,0.0,3.1514444413,3.1514444413,0,3.1514444413,0.0,0.0,0.0,133.54,63.0914444413,1.51,63.1095116578,3.1514444413,0,3.1514444413,59.94,1.51,59.9590168365,134.62
2019-06-26 01:00:00,58.5716666635,-12.55,59.9011071329,3.1416666635,0,3.1416666635,55.43,-12.55,56.8329781025,133.81,3.1416666635,0.0,3.1416666635,3.1416666635,0,3.1416666635,0.0,0.0,0.0,132.47,60.3016666635,0.61,60.3047519056,3.1416666635,0,3.1416666635,57.16,0.61,57.1632548059,133.64
2019-06-26 01:30:00,59.9829999969,-12.44,61.2593983698,3.1229999969,0,3.1229999969,56.86,-12.44,58.2049241903,133.74,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,132.47,61.7529999969,0.73,61.7573146163,3.1229999969,0,3.1229999969,58.63,0.73,58.6345444256,133.64
2019-06-26 02:00:00,58.7115555524,-12.64,60.0567760988,3.1615555524,0,3.1615555524,55.55,-12.64,56.9699227663,133.85,3.1615555524,0.0,3.1615555524,3.1615555524,0,3.1615555524,0.0,0.0,0.0,132.58,60.4415555524,0.54,60.4439677519,3.1615555524,0,3.1615555524,57.28,0.54,57.2825453345,133.77
2019-06-26 02:30:00,57.1407777746,-13.37,58.6841152671,3.2207777746,0,3.2207777746,53.92,-13.37,55.5528874137,134.68,3.2207777746,0.0,3.2207777746,3.2207777746,0,3.2207777746,0.0,0.0,0.0,133.31,58.8207777746,-0.07,58.8208194265,3.2207777746,0,3.2207777746,55.6,-0.07,55.6000440647,134.56
2019-06-26 03:00:00,55.4101111079,-13.94,57.1367133548,3.2101111079,0,3.2101111079,52.2,-13.94,54.0292846519,135.64,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,134.15,57.0501111079,-0.48,57.0521303496,3.2101111079,0,3.2101111079,53.84,-0.48,53.8421396306,135.48
2019-06-26 03:30:00,54.6657777746,-13.98,56.4250623367,3.1957777746,0,3.1957777746,51.47,-13.98,53.3348038339,135.9,3.1957777746,0.0,3.1957777746,3.1957777746,0,3.1957777746,0.0,0.0,0.0,134.41,56.2757777746,-0.41000000000000003,56.2772712925,3.1957777746,0,3.1957777746,53.08,-0.41000000000000003,53.0815834353,135.77
2019-06-26 04:00:00,54.3661111074,-8.62,55.0452399117,3.7161111074,0,3.7161111074,50.65,-8.62,51.3782726452,135.42,3.7161111074,0.0,3.7161111074,3.7161111074,0,3.7161111074,0.0,0.0,0.0,134.51,55.9161111074,4.97,56.1365512066,3.7161111074,0,3.7161111074,52.2,4.97,52.4360648791,135.26
2019-06-26 04:30:00,54.5167777742,-8.59,55.1893754167,3.5367777742,0,3.5367777742,50.98,-8.59,51.6986315099,135.42,3.5367777742,0.0,3.5367777742,3.5367777742,0,3.5367777742,0.0,0.0,0.0,134.51,56.1067777742,4.99,56.3282399175,3.5367777742,0,3.5367777742,52.57,4.99,52.806296973,135.26
2019-06-26 05:00:00,54.1616666635,-8.39,54.8076476029,3.1616666635,0,3.1616666635,51.0,-8.39,51.6855115095,135.34,3.1616666635,0.0,3.1616666635,3.1616666635,0,3.1616666635,0.0,0.0,0.0,134.51,55.7216666635,5.17,55.9609956645,3.1616666635,0,3.1616666635,52.56,5.17,52.8136582713,135.26
2019-06-26 05:30:00,53.5469999968,-6.75,53.9707671676,3.1869999968,0,3.1869999968,50.36,-6.75,50.8103542597,135.08,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,134.34,55.0969999968,6.82,55.5174910154,3.1869999968,0,3.1869999968,51.91,6.82,52.3560932462,134.95
2019-06-26 06:00:00,53.3861111071,-5.45,53.6635757208,3.9861111071,0,3.9861111071,49.4,-5.45,49.6997233393,134.71,3.9861111071,0.0,3.9861111071,3.9861111071,0,3.9861111071,0.0,0.0,0.0,134.11,54.9361111071,8.08,55.5271348403,3.9861111071,0,3.9861111071,50.95,8.08,51.5867124364,134.58
2019-06-26 06:30:00,60.6712222186,-3.65,60.7809156356,3.6112222186,0,3.6112222186,57.06,-3.65,57.1766219709,133.78,3.6112222186,0.0,3.6112222186,3.6112222186,0,3.6112222186,0.0,0.0,0.0,133.4,62.4412222186,9.79,63.204037309,3.6112222186,0,3.6112222186,58.83,9.79,59.6390224601,133.64
2019-06-26 07:00:00,67.1982222162,-0.5,67.2000823587,5.9882222162000005,0,5.9882222162000005,61.21,-0.5,61.2120421159,133.07,5.9882222162000005,0.0,5.9882222162000005,5.9882222162000005,0,5.9882222162000005,0.0,0.0,0.0,133.07,69.0582222162,12.93,70.2582589855,5.9882222162000005,0,5.9882222162000005,63.07,12.93,64.3817505198,132.9
2019-06-26 07:30:00,72.3326666602,-1.94,72.3586778913,6.4726666602,0,6.4726666602,65.86,-1.94,65.8885665347,132.55,6.4726666602,0.0,6.4726666602,6.4726666602,0,6.4726666602,0.0,0.0,0.0,132.41,74.3426666602,11.33,75.201070379,6.4726666602,0,6.4726666602,67.87,11.33,68.809198513,132.41
2019-06-26 08:00:00,77.9558888789,-0.08,77.9559299277,10.0358888789,0,10.0358888789,67.92,-0.08,67.9200471142,132.76,10.0358888789,0.0,10.0358888789,10.0358888789,0,10.0358888789,0.0,0.0,0.0,132.82,79.9958888789,13.32,81.0972541922,10.0358888789,0,10.0358888789,69.96,13.32,71.2167396052,132.63
2019-06-26 08:30:00,78.9165555421,0.9,78.9216873783,13.4465555421,0,13.4465555421,65.47,0.9,65.4761857472,132.51,13.4465555421,0.0,13.4465555421,13.4465555421,0,13.4465555421,0.0,0.0,0.0,132.71,80.9265555421,14.3,82.1802737396,13.4465555421,0,13.4465555421,67.48,14.3,68.9785502892,132.38
2019-06-26 09:00:00,81.2796666536,1.94,81.302815519,13.1096666536,0,13.1096666536,68.17,1.94,68.1975989313,132.3,13.1096666536,0.0,13.1096666536,13.1096666536,0,13.1096666536,0.0,0.0,0.0,132.71,83.3496666536,15.29,84.7404922765,13.1096666536,0,13.1096666536,70.24,15.29,71.8849198372,132.15
2019-06-26 09:30:00,82.6127777639,3.03,82.668324949,13.8427777639,0,13.8427777639,68.77,3.03,68.8367183994,132.03,13.8427777639,0.0,13.8427777639,13.8427777639,0,13.8427777639,0.0,0.0,0.0,132.51,84.6827777639,16.38,86.2524043132,13.8427777639,0,13.8427777639,70.84,16.38,72.7090778376,131.95
2019-06-26 10:00:00,82.0656666529,3.21,82.1284222616,13.7656666529,0,13.7656666529,68.3,3.21,68.3753910409,132.03,13.7656666529,0.0,13.7656666529,13.7656666529,0,13.7656666529,0.0,0.0,0.0,132.51,84.0956666529,16.55,85.7087139665,13.7656666529,0,13.7656666529,70.33,16.55,72.2510304425,131.95
2019-06-26 10:30:00,79.5505555412,2.38,79.5861500948,14.3905555412,0,14.3905555412,65.16,2.38,65.2034508289,132.19,14.3905555412,0.0,14.3905555412,14.3905555412,0,14.3905555412,0.0,0.0,0.0,132.58,81.5205555412,15.7,83.0186182476,14.3905555412,0,14.3905555412,67.13,15.7,68.9414744548,132.09
2019-06-26 11:00:00,79.9001110966,2.75,79.9474218049,14.5501110966,0,14.5501110966,65.35,2.75,65.407835922,132.19,14.5501110966,0.0,14.5501110966,14.5501110966,0,14.5501110966,0.0,0.0,0.0,132.58,81.8901110966,16.07,83.4519933579,14.5501110966,0,14.5501110966,67.34,16.07,69.2309215597,131.99
2019-06-26 11:30:00,80.7728888775,3.7800000000000002,80.8612884983,11.4128888775,0,11.4128888775,69.36,3.7800000000000002,69.4629253631,131.86,11.4128888775,0.0,11.4128888775,11.4128888775,0,11.4128888775,0.0,0.0,0.0,132.39,82.8128888775,17.11,84.561969373,11.4128888775,0,11.4128888775,71.4,17.11,73.4214689311,131.68
2019-06-26 12:00:00,76.3296666517,14.31,77.659475347,14.9296666517,0,14.9296666517,61.4,14.31,63.0455081667,132.52,14.9296666517,0.0,14.9296666517,14.9296666517,0,14.9296666517,0.0,0.0,0.0,132.28,78.7596666517,10.66,79.477799989,14.9296666517,0,14.9296666517,63.83,10.66,64.7140208919,132.38
2019-06-26 12:30:00,73.4952222046,15.04,75.0183263404,17.5952222046,0,17.5952222046,55.9,15.04,57.8879227473,132.52,17.5952222046,0.0,17.5952222046,17.5952222046,0,17.5952222046,0.0,0.0,0.0,132.18,75.7552222046,10.28,76.4495395099,17.5952222046,0,17.5952222046,58.16,10.28,59.0615272407,132.38
2019-06-26 13:00:00,72.638222207,15.24,74.2197340699,15.178222207,0,15.178222207,57.46,15.24,59.4466920863,132.62,15.178222207,0.0,15.178222207,15.178222207,0,15.178222207,0.0,0.0,0.0,132.32,74.918222207,10.48,75.647672923,15.178222207,0,15.178222207,59.74,10.48,60.6522711858,132.49
2019-06-26 13:30:00,70.0196666496,14.86,71.5791402415,17.0996666496,0,17.0996666496,52.92,14.86,54.9667717808,132.83,17.0996666496,0.0,17.0996666496,17.0996666496,0,17.0996666496,0.0,0.0,0.0,132.42,72.0796666496,10.04,72.7755449606,17.0996666496,0,17.0996666496,54.98,10.04,55.8891939466,132.67
2019-06-26 14:00:00,64.2545555319,15.05,65.9935633725,23.6945555319,0,23.6945555319,40.56,15.05,43.2621786321,132.91,23.6945555319,0.0,23.6945555319,23.6945555319,0,23.6945555319,0.0,0.0,0.0,132.42,65.7645555319,10.17,66.5462670952,23.6945555319,0,23.6945555319,42.07,10.17,43.2817952493,132.78
2019-06-26 14:30:00,62.4426666422,15.12,64.2471868441,24.4926666422,0,24.4926666422,37.95,15.12,40.8511554304,132.91,24.4926666422,0.0,24.4926666422,24.4926666422,0,24.4926666422,0.0,0.0,0.0,132.42,63.8426666422,10.22,64.6555062155,24.4926666422,0,24.4926666422,39.35,10.22,40.655515001,132.69
2019-06-26 15:00:00,61.7771110857,15.43,63.6749272014,25.3771110857,0,25.3771110857,36.4,15.43,39.5353626517,132.73,25.3771110857,0.0,25.3771110857,25.3771110857,0,25.3771110857,0.0,0.0,0.0,132.29,63.1071110857,10.54,63.9812399816,25.3771110857,0,25.3771110857,37.73,10.54,39.1745389252,132.6
2019-06-26 15:30:00,58.5168888637,15.45,60.5221346475,25.1968888637,0,25.1968888637,33.32,15.45,36.7277129699,132.46,25.1968888637,0.0,25.1968888637,25.1968888637,0,25.1968888637,0.0,0.0,0.0,131.97,59.7268888637,10.56,60.6532344837,25.1968888637,0,25.1968888637,34.53,10.56,36.1086485485,132.38
2019-06-26 16:00:00,60.9925555312,15.34,62.892029942,24.3925555312,0,24.3925555312,36.6,15.34,39.6847023423,132.57,24.3925555312,0.0,24.3925555312,24.3925555312,0,24.3925555312,0.0,0.0,0.0,132.11,62.3525555312,10.46,63.2238308019,24.3925555312,0,24.3925555312,37.96,10.46,39.3747787295,132.38
2019-06-26 16:30:00,65.5779999763,14.67,67.1988316929,23.6679999763,0,23.6679999763,41.91,14.67,44.4033444686,132.9,23.6679999763,0.0,23.6679999763,23.6679999763,0,23.6679999763,0.0,0.0,0.0,132.39,67.1579999763,9.75,67.8620620142,23.6679999763,0,23.6679999763,43.49,9.75,44.569525463,132.77
2019-06-26 17:00:00,69.575666644,14.31,71.0320314292,22.675666644,0,22.675666644,46.9,14.31,49.0345398673,133.12,22.675666644,0.0,22.675666644,22.675666644,0,22.675666644,0.0,0.0,0.0,132.63,71.425666644,9.4,72.0415564486,22.675666644,0,22.675666644,48.75,9.4,49.6479858605,132.93
2019-06-26 17:30:00,71.9341110922,13.2,73.1351922034,18.9041110922,0,18.9041110922,53.03,13.2,54.648155504100004,133.28,18.9041110922,0.0,18.9041110922,18.9041110922,0,18.9041110922,0.0,0.0,0.0,132.7,74.0541110922,8.26,74.513347594,18.9041110922,0,18.9041110922,55.15,8.26,55.765133372,133.15
2019-06-26 18:00:00,74.9186666485,12.44,75.9444547836,18.1986666485,0,18.1986666485,56.72,12.44,58.0681668386,133.37,18.1986666485,0.0,18.1986666485,18.1986666485,0,18.1986666485,0.0,0.0,0.0,132.7,77.2186666485,7.47,77.57914268,18.1986666485,0,18.1986666485,59.02,7.47,59.490850557,133.24
2019-06-26 18:30:00,75.5129999836,11.11,76.3259147768,16.4129999836,0,16.4129999836,59.1,11.11,60.1351985114,133.59,16.4129999836,0.0,16.4129999836,16.4129999836,0,16.4129999836,0.0,0.0,0.0,132.82,77.8929999836,6.07,78.1291517069,16.4129999836,0,16.4129999836,61.48,6.07,61.7789227812,133.45
2019-06-26 19:00:00,75.9827777615,10.29,76.6763758687,16.2727777615,0,16.2727777615,59.71,10.29,60.5901658687,133.67,16.2727777615,0.0,16.2727777615,16.2727777615,0,16.2727777615,0.0,0.0,0.0,132.82,78.4627777615,5.24,78.6375552395,16.2727777615,0,16.2727777615,62.19,5.24,62.410365325,133.45
2019-06-26 19:30:00,75.8294444338,10.16,76.5070600869,10.6094444338,0,10.6094444338,65.22,10.16,66.00662088,133.45,10.6094444338,0.0,10.6094444338,10.6094444338,0,10.6094444338,0.0,0.0,0.0,132.66,78.5094444338,5.14,78.6775219825,10.6094444338,0,10.6094444338,67.9,5.14,68.0942699498,133.29
2019-06-26 20:00:00,76.8861111044,9.39,77.457382997,6.7561111044,0,6.7561111044,70.13,9.39,70.7558407483,133.45,6.7561111044,0.0,6.7561111044,6.7561111044,0,6.7561111044,0.0,0.0,0.0,132.66,79.8361111044,4.37,79.955622293,6.7561111044,0,6.7561111044,73.08,4.37,73.2105409077,133.37
2019-06-26 20:30:00,75.910111102,7.99,76.329450853,9.130111102,0,9.130111102,66.78,7.99,67.2562896687,133.69,9.130111102,0.0,9.130111102,9.130111102,0,9.130111102,0.0,0.0,0.0,132.66,78.670111102,2.86,78.7220806432,9.130111102,0,9.130111102,69.54,2.86,69.5987873458,133.56
2019-06-26 21:00:00,76.0371111071,7.9,76.4464012594,4.0171111071,0,4.0171111071,72.02,7.9,72.4519868603,133.69,4.0171111071,0.0,4.0171111071,4.0171111071,0,4.0171111071,0.0,0.0,0.0,132.66,79.0471111071,2.8,79.0966862414,4.0171111071,0,4.0171111071,75.03,2.8,75.0822275908,133.56
2019-06-26 21:30:00,76.230666662,6.28,76.4889072986,4.680666662,0,4.680666662,71.55,6.28,71.825071528,133.95,4.680666662,0.0,4.680666662,4.680666662,0,4.680666662,0.0,0.0,0.0,132.8,79.210666662,1.09,79.2181659283,4.680666662,0,4.680666662,74.53,1.09,74.5379701897,133.84
2019-06-26 22:00:00,74.8933333293,5.28,75.0792233389,3.9933333293,0,3.9933333293,70.9,5.28,71.0963318322,134.04,3.9933333293,0.0,3.9933333293,3.9933333293,0,3.9933333293,0.0,0.0,0.0,132.8,77.8533333293,0.07,77.8533647988,3.9933333293,0,3.9933333293,73.86,0.07,73.8600331709,133.84
2019-06-26 22:30:00,72.8689999959,4.66,73.0178523403,4.1489999959,0,4.1489999959,68.72,4.66,68.8778193615,134.04,4.1489999959,0.0,4.1489999959,4.1489999959,0,4.1489999959,0.0,0.0,0.0,132.69,75.7089999959,-0.62,75.7115386211,4.1489999959,0,4.1489999959,71.56,-0.62,71.5626858076,133.84
2019-06-26 23:00:00,67.4937777743,3.3,67.574403721,3.4937777743,0,3.4937777743,64.0,3.3,64.0850216509,134.28,3.4937777743,0.0,3.4937777743,3.4937777743,0,3.4937777743,0.0,0.0,0.0,132.77,70.1337777743,-2.08,70.1646149059,3.4937777743,0,3.4937777743,66.64,-2.08,66.6724530822,134.14
2019-06-26 23:30:00,64.3593333293,2.35,64.4022226836,4.0793333293,0,4.0793333293,60.28,2.35,60.3257896757,134.85,4.0793333293,0.0,4.0793333293,4.0793333293,0,4.0793333293,0.0,0.0,0.0,133.15,66.8493333293,-3.15,66.9235075782,4.0793333293,0,4.0793333293,62.77,-3.15,62.8489888542,134.72
2019-06-27 00:00:00,62.8439999965,1.02,62.8522770913,3.5039999965,0,3.5039999965,59.34,1.02,59.3487657833,134.93,3.5039999965,0.0,3.5039999965,3.5039999965,0,3.5039999965,0.0,0.0,0.0,133.15,65.2639999965,-4.55,65.4224135564,3.5039999965,0,3.5039999965,61.76,-4.55,61.927377629,134.8
2019-06-27 00:30:00,60.364555552,0.35000000000000003,60.3655702117,3.594555552,0,3.594555552,56.77,0.35000000000000003,56.7710789047,134.93,3.594555552,0.0,3.594555552,3.594555552,0,3.594555552,0.0,0.0,0.0,132.98,62.684555552,-5.24,62.9031883512,3.594555552,0,3.594555552,59.09,-5.24,59.3218821347,134.8
2019-06-27 01:00:00,57.761555552,-0.14,57.7617252148,3.571555552,0,3.571555552,54.19,-0.14,54.1901808449,135.06,3.571555552,0.0,3.571555552,3.571555552,0,3.571555552,0.0,0.0,0.0,132.98,59.971555552,-5.82,60.2532976303,3.571555552,0,3.571555552,56.4,-5.82,56.6994920612,134.93
2019-06-27 01:30:00,58.6719999964,-0.1,58.6720852159,3.5719999963999998,0,3.5719999963999998,55.1,-0.1,55.100090744,135.06,3.5719999963999998,0.0,3.5719999963999998,3.5719999963999998,0,3.5719999963999998,0.0,0.0,0.0,133.07,60.9319999964,-5.83,61.2102730231,3.5719999963999998,0,3.5719999963999998,57.36,-5.83,57.6555157812,134.93
2019-06-27 02:00:00,57.3107777742,-0.39,57.3121047343,3.6207777742,0,3.6207777742,53.69,-0.39,53.6914164462,135.33,3.6207777742,0.0,3.6207777742,3.6207777742,0,3.6207777742,0.0,0.0,0.0,133.29,59.4907777742,-6.1,59.8026975995,3.6207777742,0,3.6207777742,55.87,-6.1,56.202018647,135.21
2019-06-27 02:30:00,55.6557777742,-1.1400000000000001,55.6674518875,3.5957777742,0,3.5957777742,52.06,-1.1400000000000001,52.0724802559,135.71,3.5957777742,0.0,3.5957777742,3.5957777742,0,3.5957777742,0.0,0.0,0.0,133.54,57.765777774200004,-6.91,58.1776003446,3.5957777742,0,3.5957777742,54.17,-6.91,54.6089461535,135.56
2019-06-27 03:00:00,54.2093333298,-1.63,54.2338337209,3.5293333298,0,3.5293333298,50.68,-1.63,50.7062057346,135.71,3.5293333298,0.0,3.5293333298,3.5293333298,0,3.5293333298,0.0,0.0,0.0,133.54,56.2693333298,-7.42,56.7564469764,3.5293333298,0,3.5293333298,52.74,-7.42,53.2594029257,135.56
2019-06-27 03:30:00,53.4519999965,-2.04,53.4909142157,3.4519999965,0,3.4519999965,50.0,-2.04,50.0415986955,135.83,3.4519999965,0.0,3.4519999965,3.4519999965,0,3.4519999965,0.0,0.0,0.0,133.63,55.4919999965,-7.86,56.0458889092,3.4519999965,0,3.4519999965,52.04,-7.86,52.6302308564,135.75
2019-06-27 04:00:00,53.1457777743,-2.15,53.1892488689,3.4457777743,0,3.4457777743,49.7,-2.15,49.7464822877,135.83,3.4457777743,0.0,3.4457777743,3.4457777743,0,3.4457777743,0.0,0.0,0.0,133.63,55.1557777743,-7.98,55.7300656907,3.4457777743,0,3.4457777743,51.71,-7.98,52.3221224722,135.75
2019-06-27 04:30:00,53.1336666632,-2.14,53.1767442881,3.4336666632,0,3.4336666632,49.7,-2.14,49.7460510996,136.04,3.4336666632,0.0,3.4336666632,3.4336666632,0,3.4336666632,0.0,0.0,0.0,133.8,55.1436666632,-7.97,55.7166480782,3.4336666632,0,3.4336666632,51.71,-7.97,52.3205982382,135.93
