Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-27 05:00:00,52.6339999966,-1.73,52.6624235641,3.4239999966,0,3.4239999966,49.21,-1.73,49.2404000796,135.78,3.4239999966,0.0,3.4239999966,3.4239999966,0,3.4239999966,0.0,0.0,0.0,133.58,54.6339999966,-7.54,55.1518409088,3.4239999966,0,3.4239999966,51.21,-7.54,51.7621067964,135.65
2019-06-27 05:30:00,51.9468888854,-0.92,51.9550350291,3.4768888854,0,3.4768888854,48.47,-0.92,48.4787303877,135.61,3.4768888854,0.0,3.4768888854,3.4768888854,0,3.4768888854,0.0,0.0,0.0,133.48,53.9068888854,-6.69,54.3204268145,3.4768888854,0,3.4768888854,50.43,-6.69,50.8718094823,135.46
2019-06-27 06:00:00,51.1453333295,4.98,51.3872116521,3.8653333295000003,0,3.8653333295000003,47.28,4.98,47.5415481448,136.23,3.8653333295000003,0.0,3.8653333295000003,3.8653333295000003,0,3.8653333295000003,0.0,0.0,0.0,134.68,53.0553333295,-0.59,53.0586137654,3.8653333295000003,0,3.8653333295000003,49.19,-0.59,49.1935381935,136.07
2019-06-27 06:30:00,57.6497777733,6.93,58.0648067018,4.4497777733,0,4.4497777733,53.2,6.93,53.6494631846,135.26,4.4497777733,0.0,4.4497777733,4.4497777733,0,4.4497777733,0.0,0.0,0.0,134.0,59.8197777733,1.56,59.8401154147,4.4497777733,0,4.4497777733,55.37,1.56,55.3919714399,135.12
2019-06-27 07:00:00,64.7964444392,9.99,65.562026448,5.2264444392,0,5.2264444392,59.57,9.99,60.4018625541,135.13,5.2264444392,0.0,5.2264444392,5.2264444392,0,5.2264444392,0.0,0.0,0.0,134.22,67.2464444392,4.8,67.4175369597,5.2264444392,0,5.2264444392,62.02,4.8,62.2054692129,134.99
2019-06-27 07:30:00,68.61533332650001,13.66,69.9618436543,6.8653333265,0,6.8653333265,61.75,13.66,63.2428501888,134.19,6.8653333265,0.0,6.8653333265,6.8653333265,0,6.8653333265,0.0,0.0,0.0,133.69,71.1153333265,8.73,71.6491698077,6.8653333265,0,6.8653333265,64.25,8.73,64.8403840211,134.03
2019-06-27 08:00:00,66.7098888778,15.89,68.5762449693,11.1098888778,0,11.1098888778,55.6,15.89,57.8260503579,133.86,11.1098888778,0.0,11.1098888778,11.1098888778,0,11.1098888778,0.0,0.0,0.0,133.53,68.8998888778,11.03,69.7771852927,11.1098888778,0,11.1098888778,57.79,11.03,58.8331964115,133.67
2019-06-27 08:30:00,66.1832222079,17.77,68.5273069792,14.3632222079,0,14.3632222079,51.82,17.77,54.7821622428,133.24,14.3632222079,0.0,14.3632222079,14.3632222079,0,14.3632222079,0.0,0.0,0.0,133.12,68.2032222079,13.03,69.4367368151,14.3632222079,0,14.3632222079,53.84,13.03,55.3942821959,133.07
2019-06-27 09:00:00,66.8479999833,15.91,68.7152326763,16.7379999833,0,16.7379999833,50.11,15.91,52.5750910603,133.15,16.7379999833,0.0,16.7379999833,16.7379999833,0,16.7379999833,0.0,0.0,0.0,132.85,68.8179999833,11.05,69.6994951323,16.7379999833,0,16.7379999833,52.08,11.05,53.2393548045,133.07
2019-06-27 09:30:00,65.076777758,15.02,66.7876291192,19.766777758,0,19.766777758,45.31,15.02,47.7346467464,133.05,19.766777758,0.0,19.766777758,19.766777758,0,19.766777758,0.0,0.0,0.0,132.55,66.786777758,10.12,67.5491530909,19.766777758,0,19.766777758,47.02,10.12,48.0967233811,132.87
2019-06-27 10:00:00,62.7524444229,15.55,64.6503811361,21.5824444229,0,21.5824444229,41.17,15.55,44.0087650361,132.49,21.5824444229,0.0,21.5824444229,21.5824444229,0,21.5824444229,0.0,0.0,0.0,132.13,64.3124444229,10.71,65.1981181296,21.5824444229,0,21.5824444229,42.73,10.71,44.0517536541,132.36
2019-06-27 10:30:00,60.4741110875,15.66,62.468821918,23.6041110875,0,23.6041110875,36.87,15.66,40.0578643964,132.49,23.6041110875,0.0,23.6041110875,23.6041110875,0,23.6041110875,0.0,0.0,0.0,132.03,61.8041110875,10.8,62.7406419103,23.6041110875,0,23.6041110875,38.2,10.8,39.6973550756,132.36
2019-06-27 11:00:00,58.1231110833,15.65,60.1931768724,27.8531110833,0,27.8531110833,30.27,15.65,34.0763172893,132.33,27.8531110833,0.0,27.8531110833,27.8531110833,0,27.8531110833,0.0,0.0,0.0,131.89,59.1431110833,10.76,60.1139350617,27.8531110833,0,27.8531110833,31.29,10.76,33.0883922245,132.17
2019-06-27 11:30:00,56.9564444144,16.72,59.3598766873,30.0164444144,0,30.0164444144,26.94,16.72,31.706813148,132.06,30.0164444144,0.0,30.0164444144,30.0164444144,0,30.0164444144,0.0,0.0,0.0,131.68,57.8664444144,11.88,59.0733424581,30.0164444144,0,30.0164444144,27.85,11.88,30.2779936588,131.86
2019-06-27 12:00:00,54.9542221942,17.35,57.6280230181,28.0242221942,0,28.0242221942,26.93,17.35,32.0350963788,131.77,28.0242221942,0.0,28.0242221942,28.0242221942,0,28.0242221942,0.0,0.0,0.0,131.49,55.8442221942,12.54,57.2348560973,28.0242221942,0,28.0242221942,27.82,12.54,30.5156353367,131.66
2019-06-27 12:30:00,55.1092221936,9.27,55.8834436195,28.6692221936,0,28.6692221936,26.44,9.27,28.0179674495,132.66,28.6692221936,0.0,28.6692221936,28.6692221936,0,28.6692221936,0.0,0.0,0.0,131.49,55.8192221936,20.3,59.3959221352,28.6692221936,0,28.6692221936,27.15,20.3,33.9000368731,132.51
2019-06-27 13:00:00,53.6395555263,4.7,53.8450732849,29.2495555263,0,29.2495555263,24.39,4.7,24.8387217868,133.23,29.2495555263,0.0,29.2495555263,29.2495555263,0,29.2495555263,0.0,0.0,0.0,131.49,54.2795555263,17.1,56.9094029852,29.2495555263,0,29.2495555263,25.03,17.1,30.3135431779,133.1
2019-06-27 13:30:00,52.1326666362,3.41,52.2440717268,30.5026666362,0,30.5026666362,21.63,3.41,21.8971459327,133.69,30.5026666362,0.0,30.5026666362,30.5026666362,0,30.5026666362,0.0,0.0,0.0,131.81,52.7326666362,15.84,55.0603281007,30.5026666362,0,30.5026666362,22.23,15.84,27.2961260988,133.54
2019-06-27 14:00:00,51.6408888602,3.61,51.7669151319,28.7208888602,0,28.7208888602,22.92,3.61,23.2025537388,133.69,28.7208888602,0.0,28.7208888602,28.7208888602,0,28.7208888602,0.0,0.0,0.0,131.81,52.2708888602,16.06,54.6824416265,28.7208888602,0,28.7208888602,23.55,16.06,28.5048434481,133.45
2019-06-27 14:30:00,51.5129999704,3.77,51.6507702358,29.5829999704,0,29.5829999704,21.93,3.77,22.2516920705,133.59,29.5829999704,0.0,29.5829999704,29.5829999704,0,29.5829999704,0.0,0.0,0.0,131.73,52.1129999704,16.22,54.5788710576,29.5829999704,0,29.5829999704,22.53,16.22,27.7612913965,133.45
2019-06-27 15:00:00,53.5284444149,3.36,53.6337949569,29.4984444149,0,29.4984444149,24.03,3.36,24.2637692867,133.9,29.4984444149,0.0,29.4984444149,29.4984444149,0,29.4984444149,0.0,0.0,0.0,132.03,54.1984444149,15.83,56.4629106317,29.4984444149,0,29.4984444149,24.7,15.83,29.3373294626,133.75
2019-06-27 15:30:00,55.5368888621,3.65,55.656702422,26.7468888621,0,26.7468888621,28.79,3.65,29.0204514093,133.99,26.7468888621,0.0,26.7468888621,26.7468888621,0,26.7468888621,0.0,0.0,0.0,132.18,56.3368888621,16.2,58.6198349253,26.7468888621,0,26.7468888621,29.59,16.2,33.7343756427,133.87
2019-06-27 16:00:00,59.4918888634,3.44,59.5912614444,25.4618888634,0,25.4618888634,34.03,3.44,34.2034281908,134.2,25.4618888634,0.0,25.4618888634,25.4618888634,0,25.4618888634,0.0,0.0,0.0,132.4,60.4418888634,16.05,62.5365847275,25.4618888634,0,25.4618888634,34.98,16.05,38.4863988962,134.08
2019-06-27 16:30:00,63.0465555318,1.9,63.0751786714,23.7165555318,0,23.7165555318,39.33,1.9,39.3758669746,134.64,23.7165555318,0.0,23.7165555318,23.7165555318,0,23.7165555318,0.0,0.0,0.0,132.66,64.1365555318,14.54,65.7640430288,23.7165555318,0,23.7165555318,40.42,14.54,42.955651549,134.49
2019-06-27 17:00:00,66.7833333116,1.7000000000000002,66.8049669427,21.7233333116,0,21.7233333116,45.06,1.7000000000000002,45.0920569502,134.53,21.7233333116,0.0,21.7233333116,21.7233333116,0,21.7233333116,0.0,0.0,0.0,132.57,68.0533333116,14.4,69.5601622685,21.7233333116,0,21.7233333116,46.33,14.4,48.516274589,134.4
2019-06-27 17:30:00,69.5357777587,0.31,69.5364687664,19.1057777587,0,19.1057777587,50.43,0.31,50.4309527969,134.82,19.1057777587,0.0,19.1057777587,19.1057777587,0,19.1057777587,0.0,0.0,0.0,132.74,70.9557777587,13.06,72.1476679965,19.1057777587,0,19.1057777587,51.85,13.06,53.4694875607,134.67
2019-06-27 18:00:00,74.3528888727,1.23,74.3630619576,16.2128888727,0,16.2128888727,58.14,1.23,58.1530093804,134.9,16.2128888727,0.0,16.2128888727,16.2128888727,0,16.2128888727,0.0,0.0,0.0,133.01,75.99288887270001,14.05,77.2807974805,16.2128888727,0,16.2128888727,59.78,14.05,61.4088829079,134.76
2019-06-27 18:30:00,73.9453333178,1.2,73.9550695996,15.4953333178,0,15.4953333178,58.45,1.2,58.462316923,135.09,15.4953333178,0.0,15.4953333178,15.4953333178,0,15.4953333178,0.0,0.0,0.0,133.12,75.5553333178,14.04,76.8487475029,15.4953333178,0,15.4953333178,60.06,14.04,61.6792120572,134.93
2019-06-27 19:00:00,75.392555541,0.48,75.3940835278,14.602555541000001,0,14.602555541000001,60.79,0.48,60.791895019,135.0,14.602555541000001,0.0,14.602555541000001,14.602555541000001,0,14.602555541000001,0.0,0.0,0.0,133.01,77.132555541,13.31,78.2725189596,14.602555541000001,0,14.602555541000001,62.53,13.31,63.9308767342,134.93
2019-06-27 19:30:00,77.4483333249,2.7,77.4953826677,8.4083333249,0,8.4083333249,69.04,2.7,69.0927753097,133.67,8.4083333249,0.0,8.4083333249,8.4083333249,0,8.4083333249,0.0,0.0,0.0,132.03,79.3783333249,15.37,80.8526851839,8.4083333249,0,8.4083333249,70.97,15.37,72.6152724983,133.51
2019-06-27 20:00:00,78.7494444385,2.54,78.790396619,5.9094444385,0,5.9094444385,72.84,2.54,72.8842726519,133.67,5.9094444385,0.0,5.9094444385,5.9094444385,0,5.9094444385,0.0,0.0,0.0,132.03,80.7794444385,15.23,82.2026249204,5.9094444385,0,5.9094444385,74.87,15.23,76.4033363146,133.51
2019-06-27 20:30:00,77.8289999951,1.29,77.839690006,4.9489999951,0,4.9489999951,72.88,1.29,72.8914158183,133.67,4.9489999951,0.0,4.9489999951,4.9489999951,0,4.9489999951,0.0,0.0,0.0,132.03,79.8589999951,13.93,81.0648183876,4.9489999951,0,4.9489999951,74.91,13.93,76.1941795677,133.51
2019-06-27 21:00:00,78.733333329,-0.03,78.7333390445,4.2833333291,0,4.2833333291,74.45,-0.03,74.4500060443,133.95,4.2833333291,0.0,4.2833333291,4.2833333291,0,4.2833333291,0.0,0.0,0.0,132.16,80.813333329,12.61,81.7912400184,4.2833333291,0,4.2833333291,76.53,12.61,77.5619300946,133.82
2019-06-27 21:30:00,76.2255555518,-1.25,76.2358040503,3.7055555518,0,3.7055555518,72.52,-1.25,72.5307720902,134.69,3.7055555518,0.0,3.7055555518,3.7055555518,0,3.7055555518,0.0,0.0,0.0,132.7,78.2455555518,11.5,79.0861363554,3.7055555518,0,3.7055555518,74.54,11.5,75.4218907215,134.55
2019-06-27 22:00:00,75.0294444409,-2.76,75.0801913497,3.5794444409,0,3.5794444409,71.45,-2.76,71.503287337,134.41,3.5794444409,0.0,3.5794444409,3.5794444409,0,3.5794444409,0.0,0.0,0.0,132.27,77.0394444409,9.89,77.6716685784,3.5794444409,0,3.5794444409,73.46,9.89,74.1227610117,134.25
2019-06-27 22:30:00,77.4309999964,-4.57,77.5657441172,3.5509999964,0,3.5509999964,73.88,-4.57,74.0212084473,134.08,3.5509999964,0.0,3.5509999964,3.5509999964,0,3.5509999964,0.0,0.0,0.0,131.76,79.5009999964,8.02,79.9045017533,3.5509999964,0,3.5509999964,75.95,8.02,76.3722652538,133.93
2019-06-27 23:00:00,73.441555552,-7.49,73.8225045761,3.571555552,0,3.571555552,69.87,-7.49,70.270313789,134.78,3.571555552,0.0,3.571555552,3.571555552,0,3.571555552,0.0,0.0,0.0,132.09,75.401555552,5.11,75.5745107801,3.571555552,0,3.571555552,71.83,5.11,72.0115337984,134.64
2019-06-27 23:30:00,68.2873333298,-8.8,68.8520144461,3.5573333298,0,3.5573333298,64.73,-8.8,65.3254383835,135.15,3.5573333298,0.0,3.5573333298,3.5573333298,0,3.5573333298,0.0,0.0,0.0,132.28,70.1173333298,3.84,70.2224040693,3.5573333298,0,3.5573333298,66.56,3.84,66.6706772127,135.03
2019-06-28 00:00:00,63.9787777742,-8.61,64.5555273039,3.5887777742,0,3.5887777742,60.39,-8.61,61.00069016,136.03,3.5887777742,0.0,3.5887777742,3.5887777742,0,3.5887777742,0.0,0.0,0.0,133.12,65.6987777742,4.15,65.8297189803,3.5887777742,0,3.5887777742,62.11,4.15,62.2484907448,135.86
2019-06-28 00:30:00,61.5103333297,-8.19,62.0531804691,3.6203333297,0,3.6203333297,57.89,-8.19,58.4664707332,136.37,3.6203333297,0.0,3.6203333297,3.6203333297,0,3.6203333297,0.0,0.0,0.0,133.48,63.1603333297,4.63,63.3298081974,3.6203333297,0,3.6203333297,59.54,4.63,59.7197496646,136.22
2019-06-28 01:00:00,58.965888885300004,-5.15,59.1903586071,3.6058888853,0,3.6058888853,55.36,-5.15,55.599029667799996,136.21,3.6058888853,0.0,3.6058888853,3.6058888853,0,3.6058888853,0.0,0.0,0.0,133.66,60.5458888853,7.74,61.0386128685,3.6058888853,0,3.6058888853,56.94,7.74,57.4636511196,136.09
2019-06-28 01:30:00,60.4736666631,-2.04,60.5080652449,3.5936666631,0,3.5936666631,56.88,-2.04,56.9165705221,135.7,3.5936666631,0.0,3.5936666631,3.5936666631,0,3.5936666631,0.0,0.0,0.0,133.48,62.0636666631,10.81,62.9980540943,3.5936666631,0,3.5936666631,58.47,10.81,59.4608863035,135.57
2019-06-28 02:00:00,58.8351111075,-2.31,58.8804415662,3.6051111075,0,3.6051111075,55.23,-2.31,55.2782868765,135.79,3.6051111075,0.0,3.6051111075,3.6051111075,0,3.6051111075,0.0,0.0,0.0,133.48,60.3951111075,10.54,61.3079199263,3.6051111075,0,3.6051111075,56.79,10.54,57.7598104221,135.64
2019-06-28 02:30:00,57.778555552,-3.06,57.8595288753,3.578555552,0,3.578555552,54.2,-3.06,54.2863113501,136.17,3.578555552,0.0,3.578555552,3.578555552,0,3.578555552,0.0,0.0,0.0,133.8,59.008555552,9.85,59.8250125644,3.578555552,0,3.578555552,55.43,9.85,56.298378307,136.03
2019-06-28 03:00:00,56.0066666631,-3.02,56.0880300127,3.6066666631,0,3.6066666631,52.4,-3.02,52.4869545697,136.3,3.6066666631,0.0,3.6066666631,3.6066666631,0,3.6066666631,0.0,0.0,0.0,133.92,57.4966666631,9.9,58.3427517123,3.6066666631,0,3.6066666631,53.89,9.9,54.7918068693,136.16
2019-06-28 03:30:00,55.5467777742,-3.5,55.6569359658,3.5567777742,0,3.5567777742,51.99,-3.5,52.1076779371,136.66,3.5567777742,0.0,3.5567777742,3.5567777742,0,3.5567777742,0.0,0.0,0.0,134.19,57.0067777742,9.44,57.783097115,3.5567777742,0,3.5567777742,53.45,9.44,54.2772152933,136.46
2019-06-28 04:00:00,55.2598888853,-3.48,55.3693572259,3.5998888853,0,3.5998888853,51.66,-3.48,51.7770798713,136.66,3.5998888853,0.0,3.5998888853,3.5998888853,0,3.5998888853,0.0,0.0,0.0,134.19,56.7298888853,9.47,57.5148780138,3.5998888853,0,3.5998888853,53.13,9.47,53.9673771829,136.46
2019-06-28 04:30:00,55.5589999964,-3.4,55.6629363275,3.5889999964,0,3.5889999964,51.97,-3.4,52.0810992588,136.66,3.5889999964,0.0,3.5889999964,3.5889999964,0,3.5889999964,0.0,0.0,0.0,134.19,57.0289999964,9.55,57.8230865709,3.5889999964,0,3.5889999964,53.44,9.55,54.2866106881,136.46
2019-06-28 05:00:00,55.3781111076,-3.08,55.463696143,3.5281111076,0,3.5281111076,51.85,-3.08,51.9413987105,136.66,3.5281111076,0.0,3.5281111076,3.5281111076,0,3.5281111076,0.0,0.0,0.0,134.19,56.8381111076,9.88,57.6904261925,3.5281111076,0,3.5281111076,53.31,9.88,54.2178061157,136.46
2019-06-28 05:30:00,55.1873333298,-2.38,55.2386292376,3.5573333298,0,3.5573333298,51.63,-2.38,51.6848265935,136.24,3.5573333298,0.0,3.5573333298,3.5573333298,0,3.5573333298,0.0,0.0,0.0,133.91,56.6473333298,10.55,57.621375143,3.5573333298,0,3.5573333298,53.09,10.55,54.1280943688,136.06
2019-06-28 06:00:00,52.6073333294,-1.47,52.6278673331,3.9473333294,0,3.9473333294,48.66,-1.47,48.6821990054,135.78,3.9473333294,0.0,3.9473333294,3.9473333294,0,3.9473333294,0.0,0.0,0.0,133.53,53.9973333294,11.38,55.1834794724,3.9473333294,0,3.9473333294,50.05,11.38,51.3274478228,135.64
2019-06-28 06:30:00,57.9533333263,0.24,57.9538302757,7.0633333263,0,7.0633333263,50.89,0.24,50.8905659234,135.36,7.0633333263,0.0,7.0633333263,7.0633333263,0,7.0633333263,0.0,0.0,0.0,133.3,59.3933333263,13.04,60.80797352,7.0633333263,0,7.0633333263,52.33,13.04,53.9302373442,135.2
2019-06-28 07:00:00,62.3247777687,3.13,62.4033238211,9.0747777687,0,9.0747777687,53.25,3.13,53.341910352,135.21,9.0747777687,0.0,9.0747777687,9.0747777687,0,9.0747777687,0.0,0.0,0.0,133.47,63.8147777687,16.03,65.7973157634,9.0747777687,0,9.0747777687,54.74,16.03,57.038833263,135.05
2019-06-28 07:30:00,68.0052222143,6.35,68.3010450024,7.8852222143,0,7.8852222143,60.12,6.35,60.4544200204,134.55,7.8852222143,0.0,7.8852222143,7.8852222143,0,7.8852222143,0.0,0.0,0.0,133.22,69.6552222143,19.24,72.2635979019,7.8852222143,0,7.8852222143,61.77,19.24,64.6970671669,134.41
2019-06-28 08:00:00,72.4946666574,10.09,73.1934750765,9.2246666574,0,9.2246666574,63.27,10.09,64.0695013247,133.76,9.2246666574,0.0,9.2246666574,9.2246666574,0,9.2246666574,0.0,0.0,0.0,132.89,74.2146666574,22.96,77.6851230743,9.2246666574,0,9.2246666574,64.99,22.96,68.9264949058,133.63
2019-06-28 08:30:00,72.4335555427,11.91,73.4061854925,12.8235555427,0,12.8235555427,59.61,11.91,60.7881583863,133.53,12.8235555427,0.0,12.8235555427,12.8235555427,0,12.8235555427,0.0,0.0,0.0,132.81,74.0335555427,24.75,78.061064855,12.8235555427,0,12.8235555427,61.21,24.75,66.0244394145,133.41
2019-06-28 09:00:00,72.3552222074,13.67,73.6352298882,14.7852222074,0,14.7852222074,57.57,13.67,59.17071742,133.2,14.7852222074,0.0,14.7852222074,14.7852222074,0,14.7852222074,0.0,0.0,0.0,132.66,73.9052222074,26.49,78.5092476689,14.7852222074,0,14.7852222074,59.12,26.49,64.7834431008,133.02
2019-06-28 09:30:00,69.8093333159,11.05,70.6784657305,17.3993333159,0,17.3993333159,52.41,11.05,53.5622124263,133.06,17.3993333159,0.0,17.3993333159,17.3993333159,0,17.3993333159,0.0,0.0,0.0,132.2,71.2093333159,23.76,75.0686802288,17.3993333159,0,17.3993333159,53.81,23.76,58.8222211413,132.93
2019-06-28 10:00:00,66.6122222024,6.09,66.8900309967,19.8622222024,0,19.8622222024,46.75,6.09,47.1449954926,133.29,19.8622222024,0.0,19.8622222024,19.8622222024,0,19.8622222024,0.0,0.0,0.0,131.78,67.8922222024,18.64,70.4045697066,19.8622222024,0,19.8622222024,48.03,18.64,51.5201950695,133.12
2019-06-28 10:30:00,63.3576666444,6.11,63.6515987437,22.2176666444,0,22.2176666444,41.14,6.11,41.5912454731,133.29,22.2176666444,0.0,22.2176666444,22.2176666444,0,22.2176666444,0.0,0.0,0.0,131.78,64.4676666444,18.63,67.1055656602,22.2176666444,0,22.2176666444,42.25,18.63,46.1750950189,133.12
2019-06-28 11:00:00,60.8351110867,6.32,61.162514181,24.3751110867,0,24.3751110867,36.46,6.32,37.0037025175,133.29,24.3751110867,0.0,24.3751110867,24.3751110867,0,24.3751110867,0.0,0.0,0.0,131.78,61.8251110867,18.83,64.629043478,24.3751110867,0,24.3751110867,37.45,18.83,41.9174355132,133.12
2019-06-28 11:30:00,60.1074444188,7.15,60.5312099215,25.6674444188,0,25.6674444188,34.44,7.15,35.1743670874,133.18,25.6674444188,0.0,25.6674444188,25.6674444188,0,25.6674444188,0.0,0.0,0.0,131.78,61.0374444188,19.65,64.1224775034,25.6674444188,0,25.6674444188,35.37,19.65,40.4618264541,132.99
2019-06-28 12:00:00,58.1057777506,6.75,58.4965290253,27.1457777506,0,27.1457777506,30.96,6.75,31.687286094,133.56,27.1457777506,0.0,27.1457777506,27.1457777506,0,27.1457777506,0.0,0.0,0.0,132.05,58.9457777506,19.3,62.0249523549,27.1457777506,0,27.1457777506,31.8,19.3,37.198521476,133.39
2019-06-28 12:30:00,56.554999972,6.38,56.9137278856,27.974999972,0,27.974999972,28.58,6.38,29.2834560802,133.67,27.974999972,0.0,27.974999972,27.974999972,0,27.974999972,0.0,0.0,0.0,132.05,57.324999972,18.92,60.3665637733,27.974999972,0,27.974999972,29.35,18.92,34.9197494264,133.52
2019-06-28 13:00:00,58.5117777496,5.68,58.7868228043,28.1317777496,0,28.1317777496,30.38,5.68,30.906420045,134.2,28.1317777496,0.0,28.1317777496,28.1317777496,0,28.1317777496,0.0,0.0,0.0,132.57,59.3217777496,18.31,62.0832458509,28.1317777496,0,28.1317777496,31.19,18.31,36.1672807936,134.03
2019-06-28 13:30:00,57.2562221938,4.46,57.429666374600004,28.4462221938,0,28.4462221938,28.81,4.46,29.1531764993,134.41,28.4462221938,0.0,28.4462221938,28.4462221938,0,28.4462221938,0.0,0.0,0.0,132.57,58.0362221938,17.09,60.500175095,28.4462221938,0,28.4462221938,29.59,17.09,34.1706921206,134.25
2019-06-28 14:00:00,56.7334444158,4.89,56.9437952308,28.6034444158,0,28.6034444158,28.13,4.89,28.5518650879,134.41,28.6034444158,0.0,28.6034444158,28.6034444158,0,28.6034444158,0.0,0.0,0.0,132.57,57.4634444158,17.53,60.0778523595,28.6034444158,0,28.6034444158,28.86,17.53,33.7668550505,134.25
2019-06-28 14:30:00,56.404111083,4.6,56.5913752003,28.154111083,0,28.154111083,28.25,4.6,28.6220631681,134.41,28.154111083,0.0,28.154111083,28.154111083,0,28.154111083,0.0,0.0,0.0,132.65,57.164111083,17.24,59.7072290088,28.154111083,0,28.154111083,29.01,17.24,33.746076809,134.25
2019-06-28 15:00:00,56.3792221948,3.96,56.5181236002,27.4492221948,0,27.4492221948,28.93,3.96,29.1997688347,134.57,27.4492221948,0.0,27.4492221948,27.4492221948,0,27.4492221948,0.0,0.0,0.0,132.76,57.1592221948,16.62,59.5264737903,27.4492221948,0,27.4492221948,29.71,16.62,34.042745189,134.42
2019-06-28 15:30:00,56.1099999735,3.09,56.1950193258,26.5299999735,0,26.5299999735,29.58,3.09,29.7409566087,134.57,26.5299999735,0.0,26.5299999735,26.5299999735,0,26.5299999735,0.0,0.0,0.0,132.63,56.8999999735,15.73,59.0342518965,26.5299999735,0,26.5299999735,30.37,15.73,34.2018976082,134.34
2019-06-28 16:00:00,56.5397777532,2.67,56.6027858712,24.6197777532,0,24.6197777532,31.92,2.67,32.0314735846,134.44,24.6197777532,0.0,24.6197777532,24.6197777532,0,24.6197777532,0.0,0.0,0.0,132.49,57.4097777532,15.3,59.4135723692,24.6197777532,0,24.6197777532,32.79,15.3,36.1838928254,134.34
2019-06-28 16:30:00,58.7197777559,2.38,58.7679904344,21.8797777559,0,21.8797777559,36.84,2.38,36.9167983444,134.36,21.8797777559,0.0,21.8797777559,21.8797777559,0,21.8797777559,0.0,0.0,0.0,132.38,59.7297777559,15.03,61.5917790843,21.8797777559,0,21.8797777559,37.85,15.03,40.7249726826,134.2
2019-06-28 17:00:00,60.8645555335,1.52,60.8835324229,22.0445555335,0,22.0445555335,38.82,1.52,38.8497464599,134.54,22.0445555335,0.0,22.0445555335,22.0445555335,0,22.0445555335,0.0,0.0,0.0,132.49,61.9545555335,14.2,63.5610490108,22.0445555335,0,22.0445555335,39.91,14.2,42.3609265715,134.38
2019-06-28 17:30:00,64.54088887,0.28,64.5414962341,18.86088887,0,18.86088887,45.68,0.28,45.6808581355,134.61,18.86088887,0.0,18.86088887,18.86088887,0,18.86088887,0.0,0.0,0.0,132.49,65.79088887,13.01,67.0649025818,18.86088887,0,18.86088887,46.93,13.01,48.6999486653,134.5
2019-06-28 18:00:00,68.1169999861,-0.35000000000000003,68.1178991684,13.8669999861,0,13.8669999861,54.25,-0.35000000000000003,54.2511290205,134.79,13.8669999861,0.0,13.8669999861,13.8669999861,0,13.8669999861,0.0,0.0,0.0,132.66,69.6269999861,12.39,70.7207976982,13.8669999861,0,13.8669999861,55.76,12.39,57.1199588585,134.61
2019-06-28 18:30:00,70.5918888787,-1.32,70.6042291613,10.2218888787,0,10.2218888787,60.37,-1.32,60.3844292844,134.98,10.2218888787,0.0,10.2218888787,10.2218888787,0,10.2218888787,0.0,0.0,0.0,132.84,72.2818888787,11.47,73.1862853263,10.2218888787,0,10.2218888787,62.06,11.47,63.1110489534,134.83
2019-06-28 19:00:00,71.8989999904,-1.87,71.92331402,9.5689999904,0,9.5689999904,62.33,-1.87,62.3580451907,134.98,9.5689999904,0.0,9.5689999904,9.5689999904,0,9.5689999904,0.0,0.0,0.0,132.77,73.6489999904,10.91,74.452691688,9.5689999904,0,9.5689999904,64.08,10.91,65.0021115042,134.83
2019-06-28 19:30:00,74.4181110997,-2.41,74.4571243042,11.3881110997,0,11.3881110997,63.03,-2.41,63.0760572642,135.05,11.3881110997,0.0,11.3881110997,11.3881110997,0,11.3881110997,0.0,0.0,0.0,132.77,76.2081110997,10.37,76.9104225537,11.3881110997,0,11.3881110997,64.82,10.37,65.644263268,134.83
2019-06-28 20:00:00,74.5827777706,-2.65,74.6298414843,7.1827777706,0,7.1827777706,67.4,-2.65,67.4520755796,135.05,7.1827777706,0.0,7.1827777706,7.1827777706,0,7.1827777706,0.0,0.0,0.0,132.77,76.4827777706,10.14,77.1520245717,7.1827777706,0,7.1827777706,69.3,10.14,70.0379154458,134.83
2019-06-28 20:30:00,73.3046666596,-3.2800000000000002,73.3780113799,7.1046666596,0,7.1046666596,66.2,-3.2800000000000002,66.2812069896,135.12,7.1046666596,0.0,7.1046666596,7.1046666596,0,7.1046666596,0.0,0.0,0.0,132.77,75.1846666596,9.52,75.7849886238,7.1046666596,0,7.1046666596,68.08,9.52,68.7423944884,134.95
2019-06-28 21:00:00,72.6697777698,-3.89,72.7738187889,7.9697777698,0,7.9697777698,64.7,-3.89,64.8168350045,135.27,7.9697777698,0.0,7.9697777698,7.9697777698,0,7.9697777698,0.0,0.0,0.0,132.85,74.5297777698,8.9,75.0592950568,7.9697777698,0,7.9697777698,66.56,8.9,67.1523908733,135.14
2019-06-28 21:30:00,70.4223333264,-4.43,70.5615329421,6.9323333264,0,6.9323333264,63.49,-4.43,63.6443634582,135.48,6.9323333264,0.0,6.9323333264,6.9323333264,0,6.9323333264,0.0,0.0,0.0,133.0,72.2423333264,8.39,72.727895779,6.9323333264,0,6.9323333264,65.31,8.39,65.8467022713,135.31
2019-06-28 22:00:00,68.9308888821,-4.85,69.1013020288,6.8108888821,0,6.8108888821,62.12,-4.85,62.3090434849,135.01,6.8108888821,0.0,6.8108888821,6.8108888821,0,6.8108888821,0.0,0.0,0.0,132.49,70.7208888821,7.86,71.1563329878,6.8108888821,0,6.8108888821,63.91,7.86,64.3915188515,134.86
2019-06-28 22:30:00,69.7701111066,-6.28,70.0521720136,4.5001111066,0,4.5001111066,65.27,-6.28,65.5714213663,133.86,4.5001111066,0.0,4.5001111066,4.5001111066,0,4.5001111066,0.0,0.0,0.0,131.28,71.6301111066,6.18,71.8962114241,4.5001111066,0,4.5001111066,67.13,6.18,67.4138657844,133.73
2019-06-28 23:00:00,68.4108888828,-7.88,68.8632276164,6.0408888828,0,6.0408888828,62.37,-7.88,62.865819807,134.58,6.0408888828,0.0,6.0408888828,6.0408888828,0,6.0408888828,0.0,0.0,0.0,131.81,70.2108888828,4.63,70.3633840696,6.0408888828,0,6.0408888828,64.17,4.63,64.3368152771,134.41
2019-06-28 23:30:00,66.7404444408,-8.89,67.3299266608,3.6904444408,0,3.6904444408,63.05,-8.89,63.6736570333,134.58,3.6904444408,0.0,3.6904444408,3.6904444408,0,3.6904444408,0.0,0.0,0.0,131.73,68.5504444408,3.62,68.6459600634,3.6904444408,0,3.6904444408,64.86,3.62,64.9609421114,134.41
2019-06-29 00:00:00,65.2256666634,-9.75,65.9503608154,3.2956666634,0,3.2956666634,61.93,-9.75,62.6928018197,133.65,3.2956666634,0.0,3.2956666634,3.2956666634,0,3.2956666634,0.0,0.0,0.0,130.66,66.9956666634,2.54,67.0437987563,3.2956666634,0,3.2956666634,63.7,2.54,63.7506203891,133.49
2019-06-29 00:30:00,62.9058888856,-10.4,63.7597902795,3.2658888856,0,3.2658888856,59.64,-10.4,60.539983482,134.2,3.2658888856,0.0,3.2658888856,3.2658888856,0,3.2658888856,0.0,0.0,0.0,131.14,64.6158888856,1.94,64.6450051936,3.2658888856,0,3.2658888856,61.35,1.94,61.3806655226,134.05
2019-06-29 01:00:00,60.2686666634,-10.96,61.2571120882,3.2486666634,0,3.2486666634,57.02,-10.96,58.063775282,134.68,3.2486666634,0.0,3.2486666634,3.2486666634,0,3.2486666634,0.0,0.0,0.0,131.52,61.9086666634,1.46,61.9258799537,3.2486666634,0,3.2486666634,58.66,1.46,58.6781662972,134.53
2019-06-29 01:30:00,60.9951111072,-11.05,61.987951079,3.9251111072000002,0,3.9251111072000002,57.07,-11.05,58.1299182865,134.93,3.9251111072000002,0.0,3.9251111072000002,3.9251111072000002,0,3.9251111072000002,0.0,0.0,0.0,131.76,62.6451111072,1.4,62.6607528333,3.9251111072000002,0,3.9251111072000002,58.72,1.4,58.7366870022,134.79
2019-06-29 02:00:00,59.2998888856,-11.74,60.4508430202,3.2398888856,0,3.2398888856,56.06,-11.74,57.2760962357,135.26,3.2398888856,0.0,3.2398888856,3.2398888856,0,3.2398888856,0.0,0.0,0.0,132.0,60.9298888856,0.75,60.934504672,3.2398888856,0,3.2398888856,57.69,0.75,57.694874989,135.12
2019-06-29 02:30:00,57.3397777745,-12.61,58.7099839485,3.2597777745,0,3.2597777745,54.08,-12.61,55.530698717,135.68,3.2597777745,0.0,3.2597777745,3.2597777745,0,3.2597777745,0.0,0.0,0.0,132.29,58.9097777745,-0.05,58.9097989934,3.2597777745,0,3.2597777745,55.65,-0.05,55.6500224618,135.55
2019-06-29 03:00:00,55.5671111077,-12.77,57.0155832808,3.4171111077000003,0,3.4171111077000003,52.15,-12.77,53.6907384937,135.75,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,132.29,57.0871111077,-0.15,57.0873081746,3.4171111077000003,0,3.4171111077000003,53.67,-0.15,53.6702096139,135.55
2019-06-29 03:30:00,55.6719999962,-6.75,56.0797118714,3.7819999962,0,3.7819999962,51.89,-6.75,52.3271879619,135.33,3.7819999962,0.0,3.7819999962,3.7819999962,0,3.7819999962,0.0,0.0,0.0,132.54,57.1619999962,5.87,57.4626064808,3.7819999962,0,3.7819999962,53.38,5.87,53.7017811623,135.17
2019-06-29 04:00:00,55.3674444411,-6.42,55.7384095928,3.3374444411,0,3.3374444411,52.03,-6.42,52.424586789,135.23,3.3374444411,0.0,3.3374444411,3.3374444411,0,3.3374444411,0.0,0.0,0.0,132.54,56.8374444411,6.2,57.1746017966,3.3374444411,0,3.3374444411,53.5,6.2,53.8580541795,135.17
2019-06-29 04:30:00,55.1077777745,-6.55,55.4956725452,3.2677777745,0,3.2677777745,51.84,-6.55,52.2521588071,135.3,3.2677777745,0.0,3.2677777745,3.2677777745,0,3.2677777745,0.0,0.0,0.0,132.54,56.5877777745,6.08,56.91346935,3.2677777745,0,3.2677777745,53.32,6.08,53.6655271101,135.17
2019-06-29 05:00:00,54.7259999967,-6.77,55.1431589197,3.2759999967,0,3.2759999967,51.45,-6.77,51.8935005564,135.54,3.2759999967,0.0,3.2759999967,3.2759999967,0,3.2759999967,0.0,0.0,0.0,132.74,56.1959999967,5.88,56.5027859104,3.2759999967,0,3.2759999967,52.92,5.88,53.2456646122,135.45
2019-06-29 05:30:00,55.1638888855,-6.42,55.5362137436,3.3438888855,0,3.3438888855,51.82,-6.42,52.2161737396,135.36,3.3438888855,0.0,3.3438888855,3.3438888855,0,3.3438888855,0.0,0.0,0.0,132.61,56.6438888855,6.23,56.9854634804,3.3438888855,0,3.3438888855,53.3,6.23,53.6628633228,135.22
2019-06-29 06:00:00,54.6652222169,-6.36,55.0339542467,5.2952222169,0,5.2952222169,49.37,-6.36,49.7779720358,135.36,5.2952222169,0.0,5.2952222169,5.2952222169,0,5.2952222169,0.0,0.0,0.0,132.61,56.0752222169,6.27,56.42467055,5.2952222169,0,5.2952222169,50.78,6.27,51.1656261566,135.22
2019-06-29 06:30:00,54.7896666568,-5.62,55.0771456447,9.8296666568,0,9.8296666568,44.96,-5.62,45.3098885454,135.27,9.8296666568,0.0,9.8296666568,9.8296666568,0,9.8296666568,0.0,0.0,0.0,132.61,56.0896666568,7.02,56.5272598458,9.8296666568,0,9.8296666568,46.26,7.02,46.7896142322,135.22
2019-06-29 07:00:00,56.7343333257,-3.66,56.8522662514,7.5943333257,0,7.5943333257,49.14,-3.66,49.2761118596,134.85,7.5943333257,0.0,7.5943333257,7.5943333257,0,7.5943333257,0.0,0.0,0.0,132.37,58.1243333257,8.95,58.8093583077,7.5943333257,0,7.5943333257,50.53,8.95,51.3165022191,134.71
2019-06-29 07:30:00,57.7582222132,-1.28,57.7724037342,8.9982222132,0,8.9982222132,48.76,-1.28,48.7767977629,134.0,8.9982222132,0.0,8.9982222132,8.9982222132,0,8.9982222132,0.0,0.0,0.0,131.8,59.1482222132,11.23,60.2048593636,8.9982222132,0,8.9982222132,50.15,11.23,51.3919779732,133.88
2019-06-29 08:00:00,59.7671110987,0.27,59.7677209628,12.3871110987,0,12.3871110987,47.38,0.27,47.3807693057,133.4,12.3871110987,0.0,12.3871110987,12.3871110987,0,12.3871110987,0.0,0.0,0.0,131.37,61.1171110987,12.7,62.4226823283,12.3871110987,0,12.3871110987,48.73,12.7,50.3577491554,133.27
2019-06-29 08:30:00,60.9216666522,0.06,60.9216961984,14.4216666522,0,14.4216666522,46.5,0.06,46.5000387097,133.4,14.4216666522,0.0,14.4216666522,14.4216666522,0,14.4216666522,0.0,0.0,0.0,131.28,62.2416666522,12.45,63.4746214455,14.4216666522,0,14.4216666522,47.82,12.45,49.4141164041,133.18
2019-06-29 09:00:00,62.0615555395,0.59,62.0643599498,16.1015555395,0,16.1015555395,45.96,0.59,45.9637868327,133.75,16.1015555395,0.0,16.1015555395,16.1015555395,0,16.1015555395,0.0,0.0,0.0,131.67,63.3515555395,13.08,64.687757646,16.1015555395,0,16.1015555395,47.25,13.08,49.0270221409,133.56
2019-06-29 09:30:00,61.5067777592,2.89,61.5746360957,18.6167777592,0,18.6167777592,42.89,2.89,42.9872562511,134.48,18.6167777592,0.0,18.6167777592,18.6167777592,0,18.6167777592,0.0,0.0,0.0,132.61,62.7067777592,15.59,64.6156952832,18.6167777592,0,18.6167777592,44.09,15.59,46.7651173419,134.33
2019-06-29 10:00:00,59.3205555351,4.37,59.4813013391,20.4605555351,0,20.4605555351,38.86,4.37,39.1049421429,134.48,20.4605555351,0.0,20.4605555351,20.4605555351,0,20.4605555351,0.0,0.0,0.0,132.76,60.3805555351,17.07,62.7470826949,20.4605555351,0,20.4605555351,39.92,17.07,43.4164864999,134.33
2019-06-29 10:30:00,57.0153333091,5.18,57.2501583609,24.2253333091,0,24.2253333091,32.79,5.18,33.1966338655,134.22,24.2253333091,0.0,24.2253333091,24.2253333091,0,24.2253333091,0.0,0.0,0.0,132.58,57.9153333091,17.83,60.5978112831,24.2253333091,0,24.2253333091,33.69,17.83,38.1172533113,134.08
2019-06-29 11:00:00,55.6379999745,5.99,55.9595134107,25.5179999745,0,25.5179999745,30.12,5.99,30.7098436987,133.91,25.5179999745,0.0,25.5179999745,25.5179999745,0,25.5179999745,0.0,0.0,0.0,132.35,56.4579999745,18.59,59.4398339594,25.5179999745,0,25.5179999745,30.94,18.59,36.0953141003,133.79
2019-06-29 11:30:00,56.3789999756,6.06,56.7037497724,24.4089999756,0,24.4089999756,31.97,6.06,32.5392762673,133.82,24.4089999756,0.0,24.4089999756,24.4089999756,0,24.4089999756,0.0,0.0,0.0,132.23,57.2489999756,18.66,60.2133174489,24.4089999756,0,24.4089999756,32.84,18.66,37.771168899,133.64
2019-06-29 12:00:00,48.9419999741,4.71,49.1681142761,25.8719999741,0,25.8719999741,23.07,4.71,23.5458913613,134.03,25.8719999741,0.0,25.8719999741,25.8719999741,0,25.8719999741,0.0,0.0,0.0,132.23,49.5719999741,17.25,52.4875764485,25.8719999741,0,25.8719999741,23.7,17.25,29.3130090574,133.87
2019-06-29 12:30:00,46.2602221968,4.38,46.4671126465,25.4002221968,0,25.4002221968,20.86,4.38,21.3148774334,134.17,25.4002221968,0.0,25.4002221968,25.4002221968,0,25.4002221968,0.0,0.0,0.0,132.38,46.8102221968,16.95,49.7845297469,25.4002221968,0,25.4002221968,21.41,16.95,27.3073360107,134.04
2019-06-29 13:00:00,46.504111085,4.1,46.6844979388,26.154111085,0,26.154111085,20.35,4.1,20.7589137481,134.17,26.154111085,0.0,26.154111085,26.154111085,0,26.154111085,0.0,0.0,0.0,132.38,47.054111085,16.64,49.9097081738,26.154111085,0,26.154111085,20.9,16.64,26.7151567467,134.04
2019-06-29 13:30:00,45.6524444191,3.87,45.816182528,25.3424444191,0,25.3424444191,20.31,3.87,20.6754201892,134.31,25.3424444191,0.0,25.3424444191,25.3424444191,0,25.3424444191,0.0,0.0,0.0,132.38,46.2024444191,16.43,49.036830753,25.3424444191,0,25.3424444191,20.86,16.43,26.5534272741,134.13
2019-06-29 14:00:00,52.8355555323,4.93,53.0650622199,23.2755555323,0,23.2755555323,29.56,4.93,29.9682915763,134.07,23.2755555323,0.0,23.2755555323,23.2755555323,0,23.2755555323,0.0,0.0,0.0,132.38,53.6155555323,17.54,56.4116955519,23.2755555323,0,23.2755555323,30.34,17.54,35.0452165067,133.92
2019-06-29 14:30:00,52.508999976,3.59,52.6315796692,23.998999976,0,23.998999976,28.51,3.59,28.7351387677,134.46,23.998999976,0.0,23.998999976,23.998999976,0,23.998999976,0.0,0.0,0.0,132.63,53.288999976,16.22,55.7028358205,23.998999976,0,23.998999976,29.29,16.22,33.4812260827,134.33
2019-06-29 15:00:00,58.9789999765,4.67,59.1635980838,23.5489999765,0,23.5489999765,35.43,4.67,35.7364491801,134.33,23.5489999765,0.0,23.5489999765,23.5489999765,0,23.5489999765,0.0,0.0,0.0,132.63,59.9689999765,17.35,62.4283866376,23.5489999765,0,23.5489999765,36.42,17.35,40.3415282308,134.16
2019-06-29 15:30:00,56.8327777523,4.77,57.0326005635,25.5127777523,0,25.5127777523,31.32,4.77,31.6811505473,134.55,25.5127777523,0.0,25.5127777523,25.5127777523,0,25.5127777523,0.0,0.0,0.0,132.85,57.7027777523,17.49,60.2951959971,25.5127777523,0,25.5127777523,32.19,17.49,36.6346311569,134.41
2019-06-29 16:00:00,56.5488888647,4.22,56.7061304608,24.1488888647,0,24.1488888647,32.4,4.22,32.6736652367,134.9,24.1488888647,0.0,24.1488888647,24.1488888647,0,24.1488888647,0.0,0.0,0.0,133.14,57.4688888647,16.96,59.9192355371,24.1488888647,0,24.1488888647,33.32,16.96,37.3880194715,134.74
2019-06-29 16:30:00,53.336777752,3.39,53.4444006512,25.806777752,0,25.806777752,27.53,3.39,27.7379343139,135.04,25.806777752,0.0,25.806777752,25.806777752,0,25.806777752,0.0,0.0,0.0,133.14,54.116777752,16.13,56.4694832122,25.806777752,0,25.806777752,28.31,16.13,32.582710139,134.88
2019-06-29 17:00:00,52.0626666422,3.71,52.1946870658,24.4926666422,0,24.4926666422,27.57,3.71,27.818501038,134.86,24.4926666422,0.0,24.4926666422,24.4926666422,0,24.4926666422,0.0,0.0,0.0,133.01,52.8326666422,16.42,55.325464883,24.4926666422,0,24.4926666422,28.34,16.42,32.7531983171,134.71
2019-06-29 17:30:00,59.0101110897,3.8,59.1323364228,21.4101110897,0,21.4101110897,37.6,3.8,37.7915334434,134.76,21.4101110897,0.0,21.4101110897,21.4101110897,0,21.4101110897,0.0,0.0,0.0,133.01,60.0701110897,16.53,62.3029625807,21.4101110897,0,21.4101110897,38.66,16.53,42.0456478128,134.59
2019-06-29 18:00:00,62.6585555361,3.45,62.7534627083,19.4085555361,0,19.4085555361,43.25,3.45,43.3873829586,134.76,19.4085555361,0.0,19.4085555361,19.4085555361,0,19.4085555361,0.0,0.0,0.0,133.09,63.8685555361,16.24,65.90091036,19.4085555361,0,19.4085555361,44.46,16.24,47.3331723002,134.71
2019-06-29 18:30:00,65.4636666494,3.12,65.5379741156,17.2736666494,0,17.2736666494,48.19,3.12,48.2908945869,135.17,17.2736666494,0.0,17.2736666494,17.2736666494,0,17.2736666494,0.0,0.0,0.0,133.4,66.8136666494,15.98,68.6980818592,17.2736666494,0,17.2736666494,49.54,15.98,52.0535493506,135.03
2019-06-29 19:00:00,68.5021110959,2.84,68.5609569989,15.1821110959,0,15.1821110959,53.32,2.84,53.3955803414,135.53,15.1821110959,0.0,15.1821110959,15.1821110959,0,15.1821110959,0.0,0.0,0.0,133.81,69.9821110959,15.8,71.7435423815,15.1821110959,0,15.1821110959,54.8,15.8,57.0322715662,135.44
2019-06-29 19:30:00,67.4045555432,1.85,67.4299385138,12.3445555432,0,12.3445555432,55.06,1.85,55.0910709644,135.72,12.3445555432,0.0,12.3445555432,12.3445555432,0,12.3445555432,0.0,0.0,0.0,133.81,68.9745555432,14.83,70.5508200688,12.3445555432,0,12.3445555432,56.63,14.83,58.5396088132,135.57
2019-06-29 20:00:00,67.3965555461,1.29,67.408900002,9.4665555461,0,9.4665555461,57.93,1.29,57.9443612442,135.79,9.4665555461,0.0,9.4665555461,9.4665555461,0,9.4665555461,0.0,0.0,0.0,133.81,69.0165555461,14.26,70.4743395815,9.4665555461,0,9.4665555461,59.55,14.26,61.2335700413,135.57
2019-06-29 20:30:00,66.8881111026,0.43,66.8894932473,8.4981111026,0,8.4981111026,58.39,0.43,58.3915832976,135.89,8.4981111026,0.0,8.4981111026,8.4981111026,0,8.4981111026,0.0,0.0,0.0,133.91,68.5281111026,13.41,69.8278605665,8.4981111026,0,8.4981111026,60.03,13.41,61.509584619,135.74
2019-06-29 21:00:00,66.1516666588,-1.17,66.1620125279,7.8516666588,0,7.8516666588,58.3,-1.17,58.3117389554,134.54,7.8516666588,0.0,7.8516666588,7.8516666588,0,7.8516666588,0.0,0.0,0.0,132.42,67.8016666588,11.5,68.7700225513,7.8516666588,0,7.8516666588,59.95,11.5,61.0430380961,134.37
2019-06-29 21:30:00,66.0587777734,-1.63,66.0788848341,4.3487777734,0,4.3487777734,61.71,-1.63,61.7315235516,134.45,4.3487777734,0.0,4.3487777734,4.3487777734,0,4.3487777734,0.0,0.0,0.0,132.32,67.7987777734,11.04,68.6917452651,4.3487777734,0,4.3487777734,63.45,11.04,64.4032926177,134.37
2019-06-29 22:00:00,65.2614444411,-1.3900000000000001,65.2762455304,3.3314444411,0,3.3314444411,61.93,-1.3900000000000001,61.9455970994,134.33,3.3314444411,0.0,3.3314444411,3.3314444411,0,3.3314444411,0.0,0.0,0.0,132.32,67.0114444411,11.25,67.9492177003,3.3314444411,0,3.3314444411,63.68,11.25,64.6661031762,134.23
2019-06-29 22:30:00,63.2516666633,-0.8300000000000001,63.2571121352,3.3316666633,0,3.3316666633,59.92,-0.8300000000000001,59.9257482223,134.33,3.3316666633,0.0,3.3316666633,3.3316666633,0,3.3316666633,0.0,0.0,0.0,132.23,64.9416666633,11.83,66.0103701627,3.3316666633,0,3.3316666633,61.61,11.83,62.7354843769,134.23
2019-06-29 23:00:00,59.0769999967,-1.4,59.0935861884,3.3269999967,0,3.3269999967,55.75,-1.4,55.7675757049,134.77,3.3269999967,0.0,3.3269999967,3.3269999967,0,3.3269999967,0.0,0.0,0.0,132.58,60.6669999967,11.32,61.7140769079,3.3269999967,0,3.3269999967,57.34,11.32,58.4467107714,134.65
2019-06-29 23:30:00,58.3274444411,-2.67,58.3885234874,3.2974444411,0,3.2974444411,55.03,-2.67,55.0947347757,134.77,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,132.42,59.8874444411,9.97,60.7116702265,3.2974444411,0,3.2974444411,56.59,9.97,57.4615436618,134.65
2019-06-30 00:00:00,57.6046666634,-4.49,57.7793883785,3.3146666634,0,3.3146666634,54.29,-4.49,54.4753540603,134.67,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,132.17,59.1546666634,8.07,59.702591971,3.3146666634,0,3.3146666634,55.84,8.07,56.4201249556,134.5
2019-06-30 00:30:00,60.4711111079,-5.41,60.712629482,3.2411111079,0,3.2411111079,57.23,-5.41,57.4851372095,134.96,3.2411111079,0.0,3.2411111079,3.2411111079,0,3.2411111079,0.0,0.0,0.0,132.4,62.0811111079,7.22,62.4995420494,3.2411111079,0,3.2411111079,58.84,7.22,59.2813124011,134.83
2019-06-30 01:00:00,58.4213333301,-5.78,58.7065634155,3.2713333301,0,3.2713333301,55.15,-5.78,55.4520594748,135.08,3.2713333301,0.0,3.2713333301,3.2713333301,0,3.2713333301,0.0,0.0,0.0,132.4,59.9813333301,6.85,60.3712087675,3.2713333301,0,3.2713333301,56.71,6.85,57.1222075904,134.94
2019-06-30 01:30:00,58.8655555523,-6.11,59.1818023592,3.2155555523,0,3.2155555523,55.65,-6.11,55.9844139024,135.48,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,132.82,60.4455555523,6.57,60.8015631874,3.2155555523,0,3.2155555523,57.23,6.57,57.6058833801,135.36
2019-06-30 02:00:00,57.0376666634,-6.53,57.4102457616,3.2376666634,0,3.2376666634,53.8,-6.53,54.1948420055,135.67,3.2376666634,0.0,3.2376666634,3.2376666634,0,3.2376666634,0.0,0.0,0.0,132.9,58.5676666634,6.17,58.8917691906,3.2376666634,0,3.2376666634,55.33,6.17,55.6729539364,135.51
2019-06-30 02:30:00,55.6684444412,-7.0,56.1068240636,3.2284444412,0,3.2284444412,52.44,-7.0,52.9051377467,136.0,3.2284444412,0.0,3.2284444412,3.2284444412,0,3.2284444412,0.0,0.0,0.0,133.17,57.1584444412,5.74,57.4459343291,3.2284444412,0,3.2284444412,53.93,5.74,54.2346061109,135.89
2019-06-30 03:00:00,53.8759999968,-7.3,54.3683122384,3.2459999968,0,3.2459999968,50.63,-7.3,51.1535619483,136.24,3.2459999968,0.0,3.2459999968,3.2459999968,0,3.2459999968,0.0,0.0,0.0,133.42,55.3159999968,5.49,55.5877680397,3.2459999968,0,3.2459999968,52.07,5.49,52.3586191567,136.15
2019-06-30 03:30:00,53.1884444412,-7.35,53.6938834699,3.2484444412,0,3.2484444412,49.94,-7.35,50.4779763857,136.35,3.2484444412,0.0,3.2484444412,3.2484444412,0,3.2484444412,0.0,0.0,0.0,133.42,54.6184444412,5.45,54.8896800244,3.2484444412,0,3.2484444412,51.37,5.45,51.6582945905,136.15
2019-06-30 04:00:00,52.787999996799996,-7.38,53.3013821928,3.2179999968,0,3.2179999968,49.57,-7.38,50.1163576091,136.35,3.2179999968,0.0,3.2179999968,3.2179999968,0,3.2179999968,0.0,0.0,0.0,133.42,54.2079999968,5.42,54.4782861666,3.2179999968,0,3.2179999968,50.99,5.42,51.2772512914,136.15
2019-06-30 04:30:00,50.7697777745,-6.9,51.2365136916,3.2597777745,0,3.2597777745,47.51,-6.9,48.0084378,134.38,3.2597777745,0.0,3.2597777745,3.2597777745,0,3.2597777745,0.0,0.0,0.0,133.42,52.7397777745,-11.49,53.9768863469,3.2597777745,0,3.2597777745,49.48,-11.49,50.7965599229,134.25
2019-06-30 05:00:00,50.4209999967,-7.03,50.9087236205,3.2609999967,0,3.2609999967,47.16,-7.03,47.6810916402,134.29,3.2609999967,0.0,3.2609999967,3.2609999967,0,3.2609999967,0.0,0.0,0.0,133.51,52.4209999967,-12.84,53.9706108976,3.2609999967,0,3.2609999967,49.16,-12.84,50.8091645277,134.25
2019-06-30 05:30:00,50.5263333301,-6.54,50.9478356732,3.2563333301,0,3.2563333301,47.27,-6.54,47.7202734695,133.81,3.2563333301,0.0,3.2563333301,3.2563333301,0,3.2563333301,0.0,0.0,0.0,133.04,52.5263333301,-12.31,53.9495300545,3.2563333301,0,3.2563333301,49.27,-12.31,50.7845350476,133.66
2019-06-30 06:00:00,50.7507777743,-6.85,51.2109748462,3.5107777743,0,3.5107777743,47.24,-6.85,47.7340559768,133.92,3.5107777743,0.0,3.5107777743,3.5107777743,0,3.5107777743,0.0,0.0,0.0,133.11,52.7407777743,-12.63,54.2319697248,3.5107777743,0,3.5107777743,49.23,-12.63,50.8243032417,133.75
2019-06-30 06:30:00,52.9326666627,-6.5600000000000005,53.3376114953,3.9326666627,0,3.9326666627,49.0,-6.5600000000000005,49.4371682037,133.71,3.9326666627,0.0,3.9326666627,3.9326666627,0,3.9326666627,0.0,0.0,0.0,132.97,55.0126666627,-12.31,56.3731282913,3.9326666627,0,3.9326666627,51.08,-12.31,52.5423876504,133.62
2019-06-30 07:00:00,55.1599999954,-5.9,55.4746392461,4.6199999954,0,4.6199999954,50.54,-5.9,50.8832153072,133.44,4.6199999954,0.0,4.6199999954,4.6199999954,0,4.6199999954,0.0,0.0,0.0,132.75,57.3099999954,-11.58,58.4682178578,4.6199999954,0,4.6199999954,52.69,-11.58,53.947497625,133.32
2019-06-30 07:30:00,58.9571111023,-5.41,59.2048059665,8.7771111023,0,8.7771111023,50.18,-5.41,50.4707885811,133.12,8.7771111023,0.0,8.7771111023,8.7771111023,0,8.7771111023,0.0,0.0,0.0,132.5,61.1071111023,-11.06,62.0999406382,8.7771111023,0,8.7771111023,52.33,-11.06,53.4860028419,132.97
2019-06-30 08:00:00,61.3868888811,-5.31,61.6161198591,7.8168888811,0,7.8168888811,53.57,-5.31,53.8325273417,133.12,7.8168888811,0.0,7.8168888811,7.8168888811,0,7.8168888811,0.0,0.0,0.0,132.5,63.6568888811,-10.93,64.5884231269,7.8168888811,0,7.8168888811,55.84,-10.93,56.8996528988,132.97
2019-06-30 08:30:00,64.4343333251,-5.45,64.6644091525,8.2543333251,0,8.2543333251,56.18,-5.45,56.4437321587,133.33,8.2543333251,0.0,8.2543333251,8.2543333251,0,8.2543333251,0.0,0.0,0.0,132.7,66.8443333251,-11.06,67.7531438213,8.2543333251,0,8.2543333251,58.59,-11.06,59.6247574419,133.16
2019-06-30 09:00:00,68.0274444321,-4.24,68.1594512593,12.3374444321,0,12.3374444321,55.69,-4.24,55.8511745624,132.75,12.3374444321,0.0,12.3374444321,12.3374444321,0,12.3374444321,0.0,0.0,0.0,132.25,70.3974444321,-9.78,71.0735434784,12.3374444321,0,12.3374444321,58.06,-9.78,58.8779415401,132.6
2019-06-30 09:30:00,72.6623333198,-2.6,72.7088349754,13.5223333198,0,13.5223333198,59.14,-2.6,59.1971249302,132.28,13.5223333198,0.0,13.5223333198,13.5223333198,0,13.5223333198,0.0,0.0,0.0,132.0,75.2123333198,-8.01,75.6376571782,13.5223333198,0,13.5223333198,61.69,-8.01,62.2078467719,132.11
2019-06-30 10:00:00,70.8746666516,-2.27,70.9110095329,15.0346666516,0,15.0346666516,55.84,-2.27,55.8861208172,132.4,15.0346666516,0.0,15.0346666516,15.0346666516,0,15.0346666516,0.0,0.0,0.0,132.12,73.2646666516,-7.69,73.6671397543,15.0346666516,0,15.0346666516,58.23,-7.69,58.7355854657,132.28
2019-06-30 10:30:00,64.3155555375,-0.64,64.3187397584,18.0155555375,0,18.0155555375,46.3,-0.64,46.3044231149,133.23,18.0155555375,0.0,18.0155555375,18.0155555375,0,18.0155555375,0.0,0.0,0.0,133.04,66.2455555375,-6.09,66.5248955541,18.0155555375,0,18.0155555375,48.23,-6.09,48.61297152,133.09
2019-06-30 11:00:00,58.7273333137,1.81,58.7552191566,19.6673333137,0,19.6673333137,39.06,1.81,39.1019142754,132.85,19.6673333137,0.0,19.6673333137,19.6673333137,0,19.6673333137,0.0,0.0,0.0,132.87,60.3073333137,-3.56,60.4123170505,19.6673333137,0,19.6673333137,40.64,-3.56,40.7956272167,132.72
2019-06-30 11:30:00,60.7546666458,2.24,60.7959465692,20.8246666458,0,20.8246666458,39.93,2.24,39.9927805985,132.66,20.8246666458,0.0,20.8246666458,20.8246666458,0,20.8246666458,0.0,0.0,0.0,132.73,62.3746666458,-3.09,62.4511580291,20.8246666458,0,20.8246666458,41.55,-3.09,41.6647404888,132.49
2019-06-30 12:00:00,58.861999978200004,2.07,58.8983865775,21.7619999782,0,21.7619999782,37.1,2.07,37.1577031045,132.55,21.7619999782,0.0,21.7619999782,21.7619999782,0,21.7619999782,0.0,0.0,0.0,132.64,60.3419999782,-3.27,60.4305374904,21.7619999782,0,21.7619999782,38.58,-3.27,38.718332867,132.49
2019-06-30 12:30:00,56.9959999781,2.4,57.0465074611,21.8759999781,0,21.8759999781,35.12,2.4,35.2019090391,132.63,21.8759999781,0.0,21.8759999781,21.8759999781,0,21.8759999781,0.0,0.0,0.0,132.75,58.3959999781,-2.95,58.4704653089,21.8759999781,0,21.8759999781,36.52,-2.95,36.6389533147,132.49
2019-06-30 13:00:00,57.6334444236,2.42,57.6842293537,20.8134444236,0,20.8134444236,36.82,2.42,36.8994417302,132.47,20.8134444236,0.0,20.8134444236,20.8134444236,0,20.8134444236,0.0,0.0,0.0,132.56,59.1134444236,-2.89,59.1840469352,20.8134444236,0,20.8134444236,38.3,-2.89,38.4088804836,132.31
2019-06-30 13:30:00,54.3823333128,2.0,54.4190975352,20.5023333128,0,20.5023333128,33.88,2.0,33.9389805386,132.8,20.5023333128,0.0,20.5023333128,20.5023333128,0,20.5023333128,0.0,0.0,0.0,132.8,55.6923333128,-3.38,55.7948061187,20.5023333128,0,20.5023333128,35.19,-3.38,35.3519518556,132.6
2019-06-30 14:00:00,51.2491110895,2.49,51.3095652629,21.5991110895,0,21.5991110895,29.65,2.49,29.7543711075,133.26,21.5991110895,0.0,21.5991110895,21.5991110895,0,21.5991110895,0.0,0.0,0.0,133.34,52.4191110895,-2.92,52.5003772121,21.5991110895,0,21.5991110895,30.82,-2.92,30.9580167323,133.1
2019-06-30 14:30:00,49.4251110889,2.5,49.4882976687,22.2251110889,0,22.2251110889,27.2,2.5,27.3146480849,133.06,22.2251110889,0.0,22.2251110889,22.2251110889,0,22.2251110889,0.0,0.0,0.0,133.15,50.4651110889,-2.94,50.5506779105,22.2251110889,0,22.2251110889,28.24,-2.94,28.3926258032,132.91
