Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-06-30 15:00:00,49.9012222004,2.09,49.9449704885,21.7912222004,0,21.7912222004,28.11,2.09,28.1875894677,133.28,21.7912222004,0.0,21.7912222004,21.7912222004,0,21.7912222004,0.0,0.0,0.0,133.34,50.9912222004,-3.35,51.1011471642,21.7912222004,0,21.7912222004,29.2,-3.35,29.3915378978,133.13
2019-06-30 15:30:00,49.0822222,2.02,49.1237715988,22.1822222,0,22.1822222,26.9,2.02,26.9757372466,133.28,22.1822222,0.0,22.1822222,22.1822222,0,22.1822222,0.0,0.0,0.0,133.34,50.1222222,-3.45,50.2408166561,22.1822222,0,22.1822222,27.94,-3.45,28.1521952963,133.13
2019-06-30 16:00:00,47.4077777557,2.14,47.4560532676,22.0277777558,0,22.0277777558,25.38,2.14,25.4700608558,133.28,22.0277777558,0.0,22.0277777558,22.0277777558,0,22.0277777558,0.0,0.0,0.0,133.34,48.3577777557,-3.33,48.472296928,22.0277777558,0,22.0277777558,26.33,-3.33,26.5397400138,133.13
2019-06-30 16:30:00,52.1804444245,1.45,52.2005869732,19.9104444245,0,19.9104444245,32.27,1.45,32.30256027,133.19,19.9104444245,0.0,19.9104444245,19.9104444245,0,19.9104444245,0.0,0.0,0.0,133.18,53.4604444245,-3.99,53.6091337187,19.9104444245,0,19.9104444245,33.55,-3.99,33.7864262685,133.01
2019-06-30 17:00:00,57.7237777593,1.6,57.7459480726,18.5137777593,0,18.5137777593,39.21,1.6,39.2426311554,132.87,18.5137777593,0.0,18.5137777593,18.5137777593,0,18.5137777593,0.0,0.0,0.0,132.88,59.3237777593,-3.7800000000000002,59.444083033,18.5137777593,0,18.5137777593,40.81,-3.7800000000000002,40.9846861645,132.71
2019-06-30 17:30:00,61.4198888716,1.26,61.4328116644,17.3098888716,0,17.3098888716,44.11,1.26,44.1279922498,132.77,17.3098888716,0.0,17.3098888716,17.3098888716,0,17.3098888716,0.0,0.0,0.0,132.77,63.2498888716,-4.1,63.3826351793,17.3098888716,0,17.3098888716,45.94,-4.1,46.1225931621,132.58
2019-06-30 18:00:00,63.3398888734,1.8599999999999999,63.3671927932,15.4898888734,0,15.4898888734,47.85,1.8599999999999999,47.8861368248,132.52,15.4898888734,0.0,15.4898888734,15.4898888734,0,15.4898888734,0.0,0.0,0.0,132.6,65.3798888734,-3.45,65.4708512935,15.4898888734,0,15.4898888734,49.89,-3.45,50.0091451637,132.37
2019-06-30 18:30:00,63.3843333208,2.05,63.4174755924,12.5743333208,0,12.5743333208,50.81,2.05,50.8513382321,132.22,12.5743333208,0.0,12.5743333208,12.5743333208,0,12.5743333208,0.0,0.0,0.0,132.36,65.5743333208,-3.2,65.6523662213,12.5743333208,0,12.5743333208,53.0,-3.2,53.0965158932,132.06
2019-06-30 19:00:00,66.3724444321,1.6,66.3917267429,12.3024444321,0,12.3024444321,54.07,1.6,54.0936678364,132.22,12.3024444321,0.0,12.3024444321,12.3024444321,0,12.3024444321,0.0,0.0,0.0,132.36,68.7224444321,-3.66,68.8198370292,12.3024444321,0,12.3024444321,56.42,-3.66,56.5385885922,132.06
2019-06-30 19:30:00,66.9941111001,1.28,67.0063379248,10.9841111001,0,10.9841111001,56.01,1.28,56.0246240505,132.22,10.9841111001,0.0,10.9841111001,10.9841111001,0,10.9841111001,0.0,0.0,0.0,132.36,69.4341111001,-3.99,69.548658393,10.9841111001,0,10.9841111001,58.45,-3.99,58.5860273444,132.06
2019-06-30 20:00:00,66.8337777686,0.64,66.8368420172,9.1537777686,0,9.1537777686,57.68,0.64,57.6835505149,132.36,9.1537777686,0.0,9.1537777686,9.1537777686,0,9.1537777686,0.0,0.0,0.0,132.36,69.3737777686,-4.64,69.5287756392,9.1537777686,0,9.1537777686,60.22,-4.64,60.3984933587,132.18
2019-06-30 20:30:00,66.7294444362,0.73,66.7334373067,8.2094444362,0,8.2094444362,58.52,0.73,58.5245529671,132.25,8.2094444362,0.0,8.2094444362,8.2094444362,0,8.2094444362,0.0,0.0,0.0,132.36,69.2894444362,-4.5600000000000005,69.439331148,8.2094444362,0,8.2094444362,61.08,-4.5600000000000005,61.2499795918,132.11
2019-06-30 21:00:00,65.8354444369,0.51,65.837419787,7.5154444369,0,7.5154444369,58.32,0.51,58.3222298956,132.33,7.5154444369,0.0,7.5154444369,7.5154444369,0,7.5154444369,0.0,0.0,0.0,132.36,68.3854444369,-4.75,68.5502116031,7.5154444369,0,7.5154444369,60.87,-4.75,61.055052207,132.11
2019-06-30 21:30:00,65.7398888834,0.09,65.7399504898,5.5198888834,0,5.5198888834,60.22,0.09,60.2200672534,132.23,5.5198888834,0.0,5.5198888834,5.5198888834,0,5.5198888834,0.0,0.0,0.0,132.28,68.3798888834,-5.21,68.5780818024,5.5198888834,0,5.5198888834,62.86,-5.21,63.075539633,132.11
2019-06-30 22:00:00,63.9223333301,0.07,63.9223716578,3.2823333301,0,3.2823333301,60.64,0.07,60.6400404024,132.23,3.2823333301,0.0,3.2823333301,3.2823333301,0,3.2823333301,0.0,0.0,0.0,132.28,66.5923333301,-5.22,66.7966111292,3.2823333301,0,3.2823333301,63.31,-5.22,63.5248337267,132.11
2019-06-30 22:30:00,62.1041111079,-0.31,62.1048848039,3.2341111079,0,3.2341111079,58.87,-0.31,58.8708161995,132.53,3.2341111079,0.0,3.2341111079,3.2341111079,0,3.2341111079,0.0,0.0,0.0,132.52,64.6741111079,-5.67,64.9221807058,3.2341111079,0,3.2341111079,61.44,-5.67,61.7010737346,132.37
2019-06-30 23:00:00,61.6626666634,-1.9100000000000001,61.6922406794,3.2426666634,0,3.2426666634,58.42,-1.9100000000000001,58.4512147008,133.34,3.2426666634,0.0,3.2426666634,3.2426666634,0,3.2426666634,0.0,0.0,0.0,133.18,64.1826666634,-7.37,64.6044239973,3.2426666634,0,3.2426666634,60.94,-7.37,61.3840410856,133.22
2019-06-30 23:30:00,58.7224444412,-2.77,58.7877400582,3.2324444412,0,3.2324444412,55.49,-2.77,55.5590946651,133.73,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,133.46,61.1024444412,-8.32,61.6662883324,3.2324444412,0,3.2324444412,57.87,-8.32,58.4650262978,133.58
2019-07-01 00:00:00,55.0109999967,-3.5,55.1222289157,3.2909999967,0,3.2909999967,51.72,-3.5,51.8382908669,134.09,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,133.73,57.2209999967,-9.14,57.9463755607,3.2909999967,0,3.2909999967,53.93,-9.14,54.6990356405,133.96
2019-07-01 00:30:00,51.7712222183,-3.2800000000000002,51.8750214455,3.9612222183,0,3.9612222183,47.81,-3.2800000000000002,47.9223799492,134.23,3.9612222183,0.0,3.9612222183,3.9612222183,0,3.9612222183,0.0,0.0,0.0,133.91,53.8112222183,-8.95,54.5504366309,3.9612222183,0,3.9612222183,49.85,-8.95,50.6470630935,134.13
2019-07-01 01:00:00,50.6251111078,-4.07,50.7884511939,3.3251111078,0,3.3251111078,47.3,-4.07,47.4747817267,133.15,3.3251111078,0.0,3.3251111078,3.3251111078,0,3.3251111078,0.0,0.0,0.0,132.69,52.6351111078,-9.7,53.5214435654,3.3251111078,0,3.3251111078,49.31,-9.7,50.2550106955,132.99
2019-07-01 01:30:00,51.48233333,-3.77,51.6201854423,3.3623333300000002,0,3.3623333300000002,48.12,-3.77,48.2674559098,132.95,3.3623333300000002,0.0,3.3623333300000002,3.3623333300000002,0,3.3623333300000002,0.0,0.0,0.0,132.52,53.54233333,-9.37,54.3560333212,3.3623333300000002,0,3.3623333300000002,50.18,-9.37,51.0473241218,132.82
2019-07-01 02:00:00,50.0971111077,-4.11,50.2654219254,3.4371111077,0,3.4371111077,46.66,-4.11,46.8406628903,133.13,3.4371111077,0.0,3.4371111077,3.4371111077,0,3.4371111077,0.0,0.0,0.0,132.65,52.1071111077,-9.76,53.0132872777,3.4371111077,0,3.4371111077,48.67,-9.76,49.6389615121,132.99
2019-07-01 02:30:00,48.8331111077,-4.48,49.0381804358,3.4031111077,0,3.4031111077,45.43,-4.48,45.6503592538,133.13,3.4031111077,0.0,3.4031111077,3.4031111077,0,3.4031111077,0.0,0.0,0.0,132.65,50.7731111077,-10.14,51.7757511926,3.4031111077,0,3.4031111077,47.37,-10.14,48.4431264474,132.99
2019-07-01 03:00:00,47.3536666633,-4.73,47.5893123133,3.3936666633,0,3.3936666633,43.96,-4.73,44.2137365532,133.29,3.3936666633,0.0,3.3936666633,3.3936666633,0,3.3936666633,0.0,0.0,0.0,132.73,49.2136666633,-10.42,50.3046855317,3.3936666633,0,3.3936666633,45.82,-10.42,46.9898797615,133.15
2019-07-01 03:30:00,46.9082222188,-4.72,47.1450921277,3.4182222188,0,3.4182222188,43.49,-4.72,43.7453826135,133.29,3.4182222188,0.0,3.4182222188,3.4182222188,0,3.4182222188,0.0,0.0,0.0,132.82,48.7582222188,-10.43,49.8612989596,3.4182222188,0,3.4182222188,45.34,-10.43,46.5241926314,133.23
2019-07-01 04:00:00,46.84233333,-4.79,47.086604165,3.37233333,0,3.37233333,43.47,-4.79,43.7331110259,133.46,3.37233333,0.0,3.37233333,3.37233333,0,3.37233333,0.0,0.0,0.0,132.91,48.70233333,-10.5,49.8213535724,3.37233333,0,3.37233333,45.33,-10.5,46.530193423200004,133.37
2019-07-01 04:30:00,47.0344444411,-4.69,47.2676957751,3.3444444411,0,3.3444444411,43.69,-4.69,43.9410081814,133.46,3.3444444411,0.0,3.3444444411,3.3444444411,0,3.3444444411,0.0,0.0,0.0,132.91,48.8744444411,-10.39,49.9666230541,3.3444444411,0,3.3444444411,45.53,-10.39,46.7004603832,133.37
2019-07-01 05:00:00,47.1984444411,-4.43,47.4058863187,3.3684444411,0,3.3684444411,43.83,-4.43,44.0533063458,133.37,3.3684444411,0.0,3.3684444411,3.3684444411,0,3.3684444411,0.0,0.0,0.0,132.91,49.0584444411,-10.12,50.0913702246,3.3684444411,0,3.3684444411,45.69,-10.12,46.7973343258,133.26
2019-07-01 05:30:00,48.2038888836,-4.18,48.3847838013,5.2938888836,0,5.2938888836,42.91,-4.18,43.1131128544,132.9,5.2938888836,0.0,5.2938888836,5.2938888836,0,5.2938888836,0.0,0.0,0.0,132.4,50.0438888836,-9.84,51.0021216676,5.2938888836,0,5.2938888836,44.75,-9.84,45.8190800868,132.74
2019-07-01 06:00:00,50.9621111074,-3.87,51.1088413929,3.6821111074,0,3.6821111074,47.28,-3.87,47.4381207469,132.9,3.6821111074,0.0,3.6821111074,3.6821111074,0,3.6821111074,0.0,0.0,0.0,132.4,52.9821111074,-9.48,53.8235496544,3.6821111074,0,3.6821111074,49.3,-9.48,50.2031911336,132.74
2019-07-01 06:30:00,56.6982222177,-1.76,56.7255321936,4.4982222177,0,4.4982222177,52.2,-1.76,52.2296620705,132.53,4.4982222177,0.0,4.4982222177,4.4982222177,0,4.4982222177,0.0,0.0,0.0,132.3,58.9382222177,-7.21,59.3775895283,4.4982222177,0,4.4982222177,54.44,-7.21,54.9153685228,132.39
2019-07-01 07:00:00,60.2192222138,-1.6800000000000002,60.2426520335,8.4292222138,0,8.4292222138,51.79,-1.6800000000000002,51.8172413392,133.04,8.4292222138,0.0,8.4292222138,8.4292222138,0,8.4292222138,0.0,0.0,0.0,132.82,62.4692222138,-7.16,62.878210248,8.4292222138,0,8.4292222138,54.04,-7.16,54.5122665095,132.9
2019-07-01 07:30:00,72.5585555484,0.08,72.5585996507,7.1585555484,0,7.1585555484,65.4,0.08,65.4000489296,132.72,7.1585555484,0.0,7.1585555484,7.1585555484,0,7.1585555484,0.0,0.0,0.0,132.82,75.3785555484,-5.2,75.5577040186,7.1585555484,0,7.1585555484,68.22,-5.2,68.4178953199,132.55
2019-07-01 08:00:00,76.6345555479,2.44,76.6733898039,7.6345555479,0,7.6345555479,69.0,2.44,69.0431285502,132.14,7.6345555479,0.0,7.6345555479,7.6345555479,0,7.6345555479,0.0,0.0,0.0,132.49,79.6045555479,-2.67,79.6493199217,7.6345555479,0,7.6345555479,71.97,-2.67,72.0195098567,132.01
2019-07-01 08:30:00,78.8892222131,1.02,78.8958159942,9.1492222131,0,9.1492222131,69.74,1.02,69.7474587351,131.97,9.1492222131,0.0,9.1492222131,9.1492222131,0,9.1492222131,0.0,0.0,0.0,132.18,81.3392222131,6.77,81.6204751899,9.1492222131,0,9.1492222131,72.19,6.77,72.5067514098,131.81
2019-07-01 09:00:00,72.545666652,0.71,72.5491409321,14.625666652,0,14.625666652,57.92,0.71,57.9243515285,131.97,14.625666652,0.0,14.625666652,14.625666652,0,14.625666652,0.0,0.0,0.0,132.08,74.295666652,13.93,75.5902836565,14.625666652,0,14.625666652,59.67,13.93,61.2744139099,131.81
2019-07-01 09:30:00,72.315888872,11.67,73.2514619878,16.895888872,0,16.895888872,55.42,11.67,56.6353714564,132.33,16.895888872,0.0,16.895888872,16.895888872,0,16.895888872,0.0,0.0,0.0,131.92,74.475888872,9.5,75.0793448511,16.895888872,0,16.895888872,57.58,9.5,58.3584304107,132.18
2019-07-01 10:00:00,71.68244442700001,13.11,72.871427453,17.432444427,0,17.432444427,54.25,13.11,55.8115991529,133.01,17.432444427,0.0,17.432444427,17.432444427,0,17.432444427,0.0,0.0,0.0,132.41,73.892444427,8.18,74.3438346025,17.432444427,0,17.432444427,56.46,8.18,57.0494872895,132.85
2019-07-01 10:30:00,68.5844444255,13.07,69.8187003399,18.9844444255,0,18.9844444255,49.6,13.07,51.2931272199,133.54,18.9844444255,0.0,18.9844444255,18.9844444255,0,18.9844444255,0.0,0.0,0.0,132.86,70.5744444255,8.07,71.0343375134,18.9844444255,0,18.9844444255,51.59,8.07,52.2173630127,133.37
2019-07-01 11:00:00,67.3652222021,13.22,68.650138837,20.0852222021,0,20.0852222021,47.28,13.22,49.0934496649,133.54,20.0852222021,0.0,20.0852222021,20.0852222021,0,20.0852222021,0.0,0.0,0.0,132.86,69.2652222021,8.23,69.752447317,20.0852222021,0,20.0852222021,49.18,8.23,49.8638676799,133.37
2019-07-01 11:30:00,54.2692222022,12.04,55.5887585617,20.0292222022,0,20.0292222022,34.24,12.04,36.2951677224,133.84,20.0292222022,0.0,20.0292222022,20.0292222022,0,20.0292222022,0.0,0.0,0.0,133.07,82.5992222022,6.86,82.8835997554,20.0292222022,0,20.0292222022,62.57,6.86,62.9449322821,133.64
2019-07-01 12:00:00,45.1036666452,12.34,46.7612697094,21.4936666452,0,21.4936666452,23.61,12.34,26.6403397125,133.84,21.4936666452,0.0,21.4936666452,21.4936666452,0,21.4936666452,0.0,0.0,0.0,133.07,89.7136666452,7.12,89.9957575829,21.4936666452,0,21.4936666452,68.22,7.12,68.5905445379,133.64
2019-07-01 12:30:00,46.3859999781,12.2,47.9635381719,21.8859999781,0,21.8859999781,24.5,12.2,27.3695085816,133.84,21.8859999781,0.0,21.8859999781,21.8859999781,0,21.8859999781,0.0,0.0,0.0,133.07,89.6259999781,6.8,89.8835906719,21.8859999781,0,21.8859999781,67.74,6.8,68.0804494697,133.64
2019-07-01 13:00:00,48.0015555325,12.12,49.5080168613,23.0515555325,0,23.0515555325,24.95,12.12,27.7380046146,133.84,23.0515555325,0.0,23.0515555325,23.0515555325,0,23.0515555325,0.0,0.0,0.0,133.07,90.7515555325,6.48,90.9826095008,23.0515555325,0,23.0515555325,67.7,6.48,68.0094140542,133.64
2019-07-01 13:30:00,46.3257777539,11.26,47.67457692,23.8757777539,0,23.8757777539,22.45,11.26,25.1155350331,133.96,23.8757777539,0.0,23.8757777539,23.8757777539,0,23.8757777539,0.0,0.0,0.0,133.07,88.5457777539,5.95,88.7454633096,23.8757777539,0,23.8757777539,64.67,5.95,64.9431397455,133.84
2019-07-01 14:00:00,44.6111110864,11.32,46.0249240343,24.7511110864,0,24.7511110864,19.86,11.32,22.8596150449,133.96,24.7511110864,0.0,24.7511110864,24.7511110864,0,24.7511110864,0.0,0.0,0.0,133.07,87.0311110864,6.18,87.2502532771,24.7511110864,0,24.7511110864,62.28,6.18,62.5858674143,133.84
2019-07-01 14:30:00,40.0805555324,11.91,41.8126659254,23.1505555324,0,23.1505555324,16.93,11.91,20.6995893679,133.82,23.1505555324,0.0,23.1505555324,23.1505555324,0,23.1505555324,0.0,0.0,0.0,133.07,83.8005555324,6.93,84.0866101561,23.1505555324,0,23.1505555324,60.65,6.93,61.0446344899,133.64
2019-07-01 15:00:00,36.4271110877,11.52,38.2052983524,23.3971110877,0,23.3971110877,13.03,11.52,17.3922770217,133.82,23.3971110877,0.0,23.3971110877,23.3971110877,0,23.3971110877,0.0,0.0,0.0,133.07,80.0171110877,6.89,80.3132004519,23.3971110877,0,23.3971110877,56.62,6.89,57.0376761448,133.64
2019-07-01 15:30:00,38.1335555302,10.59,39.5767123114,25.3235555302,0,25.3235555302,12.81,10.59,16.6205956572,134.16,25.3235555302,0.0,25.3235555302,25.3235555302,0,25.3235555302,0.0,0.0,0.0,133.22,78.0235555302,6.49,78.2930093787,25.3235555302,0,25.3235555302,52.7,6.49,53.0981176691,134.01
2019-07-01 16:00:00,43.5247777555,10.72,44.8254913935,22.2747777555,0,22.2747777555,21.25,10.72,23.8008592282,134.07,22.2747777555,0.0,22.2747777555,22.2747777555,0,22.2747777555,0.0,0.0,0.0,133.22,81.3647777555,5.54,81.5531646179,22.2747777555,0,22.2747777555,59.09,5.54,59.3491339448,133.91
2019-07-01 16:30:00,49.4086666455,9.71,50.3537529851,21.1486666455,0,21.1486666455,28.26,9.71,29.881628135,134.07,21.1486666455,0.0,21.1486666455,21.1486666455,0,21.1486666455,0.0,0.0,0.0,133.08,87.2386666455,4.82,87.3717194411,21.1486666455,0,21.1486666455,66.09,4.82,66.2655302552,133.91
2019-07-01 17:00:00,59.6906666475,8.97,60.3608862164,19.1206666475,0,19.1206666475,40.57,8.97,41.5497990368,134.18,19.1206666475,0.0,19.1206666475,19.1206666475,0,19.1206666475,0.0,0.0,0.0,133.08,90.0806666475,4.94,90.2160191078,19.1206666475,0,19.1206666475,70.96,4.94,71.1317453743,134.03
2019-07-01 17:30:00,52.5875555396,8.71,53.3039876335,15.9775555396,0,15.9775555396,36.61,8.71,37.6318508713,134.18,15.9775555396,0.0,15.9775555396,15.9775555396,0,15.9775555396,0.0,0.0,0.0,133.08,90.4575555396,6.19,90.6690986731,15.9775555396,0,15.9775555396,74.48,6.19,74.7367814399,134.03
2019-07-01 18:00:00,50.9627777602,8.15,51.6103402143,17.5427777602,0,17.5427777602,33.42,8.15,34.3994026111,134.18,17.5427777602,0.0,17.5427777602,17.5427777602,0,17.5427777602,0.0,0.0,0.0,133.08,94.4127777602,5.74,94.5871037954,17.5427777602,0,17.5427777602,76.87,5.74,77.0840093664,134.03
2019-07-01 18:30:00,53.6956666521,7.48,54.214158826,14.6056666521,0,14.6056666521,39.09,7.48,39.7992273794,134.18,14.6056666521,0.0,14.6056666521,14.6056666521,0,14.6056666521,0.0,0.0,0.0,132.97,97.8356666521,4.46,97.9372721146,14.6056666521,0,14.6056666521,83.23,4.46,83.3494121155,134.03
2019-07-01 19:00:00,54.2661110977,9.77,55.1385864316,13.3661110977,0,13.3661110977,40.9,9.77,42.0507181865,133.4,13.3661110977,0.0,13.3661110977,13.3661110977,0,13.3661110977,0.0,0.0,0.0,132.45,96.8161110977,4.86,96.9380161139,13.3661110977,0,13.3661110977,83.45,4.86,83.5913996772,133.25
2019-07-01 19:30:00,59.9588888764,8.9,60.6158259474,12.5288888764,0,12.5288888764,47.43,8.9,48.2577962613,133.56,12.5288888764,0.0,12.5288888764,12.5288888764,0,12.5288888764,0.0,0.0,0.0,132.45,98.2688888764,3.36,98.326314489,12.5288888764,0,12.5288888764,85.74,3.36,85.805810992,133.38
2019-07-01 20:00:00,62.7095555442,8.55,63.2897373714,11.3895555442,0,11.3895555442,51.32,8.55,52.0273476164,133.69,11.3895555442,0.0,11.3895555442,11.3895555442,0,11.3895555442,0.0,0.0,0.0,132.56,100.1795555442,2.84,100.2198031779,11.3895555442,0,11.3895555442,88.79,2.84,88.8354079182,133.56
2019-07-01 20:30:00,61.919777767,8.32,62.4762457156,10.759777767,0,10.759777767,51.16,8.32,51.8321135977,133.83,10.759777767,0.0,10.759777767,10.759777767,0,10.759777767,0.0,0.0,0.0,132.68,98.999777767,2.74,99.0376877654,10.759777767,0,10.759777767,88.24,2.74,88.2825305482,133.66
2019-07-01 21:00:00,60.8085555447,7.05,61.2158715321,10.8385555447,0,10.8385555447,49.97,7.05,50.4648729316,134.12,10.8385555447,0.0,10.8385555447,10.8385555447,0,10.8385555447,0.0,0.0,0.0,132.82,94.9385555447,1.76,94.9548678527,10.8385555447,0,10.8385555447,84.1,1.76,84.1184141553,133.97
2019-07-01 21:30:00,62.7974444379,5.8,63.0647209455,6.5174444379,0,6.5174444379,56.28,5.8,56.5780734914,133.94,6.5174444379,0.0,6.5174444379,6.5174444379,0,6.5174444379,0.0,0.0,0.0,132.53,93.5474444379,1.23,93.5555303596,6.5174444379,0,6.5174444379,87.03,1.23,87.0386913964,133.79
2019-07-01 22:00:00,62.4197777703,2.86,62.485264318,7.4897777703,0,7.4897777703,54.93,2.86,55.0044043691,133.79,7.4897777703,0.0,7.4897777703,7.4897777703,0,7.4897777703,0.0,0.0,0.0,132.03,91.4197777703,2.2800000000000002,91.4482048351,7.4897777703,0,7.4897777703,83.93,2.2800000000000002,83.960962953,133.64
2019-07-01 22:30:00,62.2671111038,2.51,62.3176798767,7.3371111038,0,7.3371111038,54.93,2.51,54.9873167194,133.97,7.3371111038,0.0,7.3371111038,7.3371111038,0,7.3371111038,0.0,0.0,0.0,132.17,87.7771111038,2.34,87.8082959277,7.3371111038,0,7.3371111038,80.44,2.34,80.4740281085,133.81
2019-07-01 23:00:00,59.0819999958,2.65,59.1414002498,4.1819999958,0,4.1819999958,54.9,2.65,54.9639199839,133.97,4.1819999958,0.0,4.1819999958,4.1819999958,0,4.1819999958,0.0,0.0,0.0,132.17,80.1019999958,0.11,80.1020755245,4.1819999958,0,4.1819999958,75.92,0.11,75.9200796891,133.74
2019-07-01 23:30:00,56.284222219,3.04,56.3662600391,3.194222219,0,3.194222219,53.09,3.04,53.1769658781,133.87,3.194222219,0.0,3.194222219,3.194222219,0,3.194222219,0.0,0.0,0.0,132.17,72.584222219,-2.33,72.6216098358,3.194222219,0,3.194222219,69.39,-2.33,69.4291077287,133.74
2019-07-02 00:00:00,61.234444438,2.54,61.287101299,6.444444438,0,6.444444438,54.79,2.54,54.8488441081,133.87,6.444444438,0.0,6.444444438,6.444444438,0,6.444444438,0.0,0.0,0.0,132.0,65.184444438,-4.87,65.3661127549,6.444444438,0,6.444444438,58.74,-4.87,58.9415345915,133.74
2019-07-02 00:30:00,66.5035555512,2.38,66.5461291207,4.4035555512,0,4.4035555512,62.1,2.38,62.1455903504,133.75,4.4035555512,0.0,4.4035555512,4.4035555512,0,4.4035555512,0.0,0.0,0.0,132.0,63.6135555512,-6.51,63.9457938402,4.4035555512,0,4.4035555512,59.21,-6.51,59.5668045139,133.61
2019-07-02 01:00:00,62.7981111079,2.19,62.8362861626,3.2581111079,0,3.2581111079,59.54,2.19,59.5802626715,134.0,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.13,60.6881111079,-7.18,61.1113674355,3.2581111079,0,3.2581111079,57.43,-7.18,57.8770878673,133.82
2019-07-02 01:30:00,64.3433333301,2.09,64.377268069,3.2033333301,0,3.2033333301,61.14,2.09,61.1757116836,134.0,3.2033333301,0.0,3.2033333301,3.2033333301,0,3.2033333301,0.0,0.0,0.0,132.13,61.2233333301,-7.49,61.6797912128,3.2033333301,0,3.2033333301,58.02,-7.49,58.5014572468,133.91
2019-07-02 02:00:00,62.7482222191,1.6800000000000002,62.7707080704,3.1182222191,0,3.1182222191,59.63,1.6800000000000002,59.6536612456,134.24,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,132.28,59.9482222191,-7.83,60.4574085388,3.1182222191,0,3.1182222191,56.83,-7.83,57.3668702301,134.09
2019-07-02 02:30:00,61.8614444412,0.88,61.8677032736,3.2114444412,0,3.2114444412,58.65,0.88,58.656601504,134.47,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,132.41,57.9014444412,-8.3,58.4933096036,3.2114444412,0,3.2114444412,54.69,-8.3,55.3162372184,134.33
2019-07-02 03:00:00,61.912222219,0.6000000000000001,61.9151294927,3.202222219,0,3.202222219,58.71,0.6000000000000001,58.7130658372,134.64,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,132.54,55.512222219,-8.33,56.1337306412,3.202222219,0,3.202222219,52.31,-8.33,52.9690947629,134.53
2019-07-02 03:30:00,61.4313333301,0.85,61.4372135983,3.1913333301,0,3.1913333301,58.24,0.85,58.2462024513,134.64,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,132.54,55.2413333301,-8.08,55.8291259836,3.1913333301,0,3.1913333301,52.05,-8.08,52.6734173944,134.46
2019-07-02 04:00:00,60.3982222191,0.79,60.4033885409,3.1482222191,0,3.1482222191,57.25,0.79,57.2554503956,134.64,3.1482222191,0.0,3.1482222191,3.1482222191,0,3.1482222191,0.0,0.0,0.0,132.54,55.0682222191,-8.34,55.6961820807,3.1482222191,0,3.1482222191,51.92,-8.34,52.5855683624,134.46
2019-07-02 04:30:00,59.9379999968,0.26,59.9385639102,3.2279999968,0,3.2279999968,56.71,0.26,56.7105960117,134.74,3.2279999968,0.0,3.2279999968,3.2279999968,0,3.2279999968,0.0,0.0,0.0,132.54,55.0379999968,-8.71,55.7229355261,3.2279999968,0,3.2279999968,51.81,-8.71,52.53703646,134.61
2019-07-02 05:00:00,59.5574444412,0.37,59.5585937406,3.2774444412,0,3.2774444412,56.28,0.37,56.2812162271,134.74,3.2774444412,0.0,3.2774444412,3.2774444412,0,3.2774444412,0.0,0.0,0.0,132.65,55.5474444412,-8.64,56.2153731994,3.2774444412,0,3.2774444412,52.27,-8.64,52.9792648118,134.61
2019-07-02 05:30:00,59.4471111078,1.1,59.4572873504,3.2871111078,0,3.2871111078,56.16,1.1,56.170771759,134.6,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,132.54,58.8171111078,-8.28,59.3970618724,3.2871111078,0,3.2871111078,55.53,-8.28,56.143915966,134.45
2019-07-02 06:00:00,60.2509999964,-1.4100000000000001,60.2674962195,3.5709999964,0,3.5709999964,56.68,-1.4100000000000001,56.6975352198,135.35,3.5709999964,0.0,3.5709999964,3.5709999964,0,3.5709999964,0.0,0.0,0.0,133.03,62.9509999964,-4.72,63.1277023228,3.5709999964,0,3.5709999964,59.38,-4.72,59.5672963966,135.22
2019-07-02 06:30:00,64.7665555516,0.21,64.7668960042,3.9465555516,0,3.9465555516,60.82,0.21,60.8203625441,134.43,3.9465555516,0.0,3.9465555516,3.9465555516,0,3.9465555516,0.0,0.0,0.0,132.3,71.6165555516,-2.29,71.6531585422,3.9465555516,0,3.9465555516,67.67,-2.29,67.7087365116,134.27
2019-07-02 07:00:00,62.2031111052,6.0,62.4918157135,5.9031111052,0,5.9031111052,56.3,6.0,56.6188131278,133.73,5.9031111052,0.0,5.9031111052,5.9031111052,0,5.9031111052,0.0,0.0,0.0,132.3,79.2731111052,-2.06,79.2998722843,5.9031111052,0,5.9031111052,73.37,-2.06,73.3989134797,133.59
2019-07-02 07:30:00,59.6198888823,6.98,60.0270901372,6.5398888823,0,6.5398888823,53.08,6.98,53.5369666679,133.66,6.5398888823,0.0,6.5398888823,6.5398888823,0,6.5398888823,0.0,0.0,0.0,132.38,87.0598888823,2.32,87.0907954505,6.5398888823,0,6.5398888823,80.52,2.32,80.5534158183,133.48
2019-07-02 08:00:00,55.0708888796,9.87,55.9483663925,9.3008888796,0,9.3008888796,45.77,9.87,46.822108026,133.21,9.3008888796,0.0,9.3008888796,9.3008888796,0,9.3008888796,0.0,0.0,0.0,132.28,91.2708888796,5.5600000000000005,91.4400828787,9.3008888796,0,9.3008888796,81.97,5.5600000000000005,82.1583501538,133.03
2019-07-02 08:30:00,51.2435555426,12.28,52.6944056295,12.9535555426,0,12.9535555426,38.29,12.28,40.2109748701,133.48,12.9535555426,0.0,12.9535555426,12.9535555426,0,12.9535555426,0.0,0.0,0.0,132.82,89.9635555426,6.89,90.2270105116,12.9535555426,0,12.9535555426,77.01,6.89,77.3176060157,133.3
2019-07-02 09:00:00,48.3939999834,13.04,50.1200641898,16.6439999834,0,16.6439999834,31.75,13.04,34.3235210898,133.48,16.6439999834,0.0,16.6439999834,16.6439999834,0,16.6439999834,0.0,0.0,0.0,132.82,87.2439999834,7.59,87.5735327202,16.6439999834,0,16.6439999834,70.6,7.59,71.0068172783,133.3
2019-07-02 09:30:00,46.5341110915,14.07,48.6146932015,19.6241110915,0,19.6241110915,26.91,14.07,30.3663135728,133.29,19.6241110915,0.0,19.6241110915,19.6241110915,0,19.6241110915,0.0,0.0,0.0,132.82,86.9841110915,8.8,87.4281166581,19.6241110915,0,19.6241110915,67.36,8.8,67.9323899182,133.11
2019-07-02 10:00:00,41.9439999778,14.12,44.256903802,22.1639999778,0,22.1639999778,19.78,14.12,24.3027323567,133.29,22.1639999778,0.0,22.1639999778,22.1639999778,0,22.1639999778,0.0,0.0,0.0,132.82,84.3039999778,9.62,84.8510978848,22.1639999778,0,22.1639999778,62.14,9.62,62.8802353685,133.11
2019-07-02 10:30:00,38.2309999747,14.0,40.7137490175,25.3209999747,0,25.3209999747,12.91,14.0,19.0438467753,133.43,25.3209999747,0.0,25.3209999747,25.3209999747,0,25.3209999747,0.0,0.0,0.0,132.82,80.4809999747,9.74,81.0682364242,25.3209999747,0,25.3209999747,55.16,9.74,56.0133305562,133.27
2019-07-02 11:00:00,34.8245555278,13.54,37.3641709089,27.7245555278,0,27.7245555278,7.1,13.54,15.2886101396,133.43,27.7245555278,0.0,27.7245555278,27.7245555278,0,27.7245555278,0.0,0.0,0.0,132.82,75.9145555278,10.44,76.6290632919,27.7245555278,0,27.7245555278,48.19,10.44,49.3079070738,133.27
2019-07-02 11:30:00,34.6162221925,11.18,36.3768503156,29.6862221925,0,29.6862221925,4.93,11.18,12.2187274296,133.16,29.6862221925,0.0,29.6862221925,29.6862221925,0,29.6862221925,0.0,0.0,0.0,132.3,75.5562221925,11.92,76.4907125866,29.6862221925,0,29.6862221925,45.87,11.92,47.3934942793,132.99
2019-07-02 12:00:00,38.5723333028,11.58,40.2730840192,30.5823333028,0,30.5823333028,7.99,11.58,14.0689907243,133.16,30.5823333028,0.0,30.5823333028,30.5823333028,0,30.5823333028,0.0,0.0,0.0,132.3,79.7823333028,12.36,80.7340715388,30.5823333028,0,30.5823333028,49.2,12.36,50.7287847282,132.99
2019-07-02 12:30:00,39.5984444143,11.78,41.313499005,30.1284444143,0,30.1284444143,9.47,11.78,15.1145393579,133.16,30.1284444143,0.0,30.1284444143,30.1284444143,0,30.1284444143,0.0,0.0,0.0,132.37,80.0084444143,12.66,81.0038689051,30.1284444143,0,30.1284444143,49.88,12.66,51.4615390364,132.99
2019-07-02 13:00:00,41.8248888611,11.26,43.3140730969,27.7548888611,0,27.7548888611,14.07,11.26,18.020890655,133.35,27.7548888611,0.0,27.7548888611,27.7548888611,0,27.7548888611,0.0,0.0,0.0,132.49,79.0048888611,12.32,79.9597077531,27.7548888611,0,27.7548888611,51.25,12.32,52.7100075887,133.2
2019-07-02 13:30:00,39.4029999733,10.32,40.7320366161,26.7129999733,0,26.7129999733,12.69,10.32,16.3566041708,133.51,26.7129999733,0.0,26.7129999733,26.7129999733,0,26.7129999733,0.0,0.0,0.0,132.57,80.4829999733,11.3,81.2724017407,26.7129999733,0,26.7129999733,53.77,11.3,54.9445438602,133.33
2019-07-02 14:00:00,35.9399999741,10.8,37.5276377905,25.9399999741,0,25.9399999741,10.0,10.8,14.7186955944,133.4,25.9399999741,0.0,25.9399999741,25.9399999741,0,25.9399999741,0.0,0.0,0.0,132.57,79.3199999741,11.54,80.1550621975,25.9399999741,0,25.9399999741,53.38,11.54,54.6131485999,133.33
2019-07-02 14:30:00,33.3084444184,11.43,35.2150162512,26.0484444184,0,26.0484444184,7.26,11.43,13.5407717653,133.15,26.0484444184,0.0,26.0484444184,26.0484444184,0,26.0484444184,0.0,0.0,0.0,132.33,80.2784444184,12.13,81.1896886202,26.0484444184,0,26.0484444184,54.23,12.13,55.5700440885,132.98
2019-07-02 15:00:00,32.8902221993,11.73,34.9193301241,22.9402221993,0,22.9402221993,9.95,11.73,15.381657908,133.15,22.9402221993,0.0,22.9402221993,22.9402221993,0,22.9402221993,0.0,0.0,0.0,132.33,78.9302221993,12.05,79.8447398169,22.9402221993,0,22.9402221993,55.99,12.05,57.2720053778,132.98
2019-07-02 15:30:00,30.6322222002,11.37,32.6743008635,22.0622222002,0,22.0622222002,8.57,11.37,14.2380405955,133.33,22.0622222002,0.0,22.0622222002,22.0622222002,0,22.0622222002,0.0,0.0,0.0,132.47,81.1422222002,11.68,81.9785497772,22.0622222002,0,22.0622222002,59.08,11.68,60.2234904336,133.13
2019-07-02 16:00:00,31.8437777564,11.27,33.7792700009,21.413777756400002,0,21.413777756400002,10.43,11.27,15.3557090361,133.21,21.413777756400002,0.0,21.413777756400002,21.413777756400002,0,21.413777756400002,0.0,0.0,0.0,132.47,83.8437777564,11.19,84.5872045197,21.413777756400002,0,21.413777756400002,62.43,11.19,63.4249241229,133.13
2019-07-02 16:30:00,34.0847777584,10.72,35.7308056842,19.3347777584,0,19.3347777584,14.75,10.72,18.2340587912,133.34,19.3347777584,0.0,19.3347777584,19.3347777584,0,19.3347777584,0.0,0.0,0.0,132.47,88.7547777584,10.61,89.3867030097,19.3347777584,0,19.3347777584,69.42,10.61,70.2261240565,133.13
2019-07-02 17:00:00,38.2823333158,10.13,39.5999235366,17.5023333158,0,17.5023333158,20.78,10.13,23.1176404505,133.42,17.5023333158,0.0,17.5023333158,17.5023333158,0,17.5023333158,0.0,0.0,0.0,132.47,95.6923333158,9.77,96.1897892472,17.5023333158,0,17.5023333158,78.19,9.77,78.798026625,133.24
2019-07-02 17:30:00,41.7355555405,9.08,42.711860136,15.0155555405,0,15.0155555405,26.72,9.08,28.2206449253,133.63,15.0155555405,0.0,15.0155555405,15.0155555405,0,15.0155555405,0.0,0.0,0.0,132.6,99.8855555405,8.84,100.2759682359,15.0155555405,0,15.0155555405,84.87,8.84,85.3291421497,133.46
2019-07-02 18:00:00,42.1698888745,9.01,43.1216839616,14.3998888745,0,14.3998888745,27.77,9.01,29.1950852028,133.63,14.3998888745,0.0,14.3998888745,14.3998888745,0,14.3998888745,0.0,0.0,0.0,132.52,101.7798888745,8.73,102.1536033594,14.3998888745,0,14.3998888745,87.38,8.73,87.8150175084,133.46
2019-07-02 18:30:00,40.7625555408,7.51,41.4485950814,14.7125555408,0,14.7125555408,26.05,7.51,27.1109313746,133.37,14.7125555408,0.0,14.7125555408,14.7125555408,0,14.7125555408,0.0,0.0,0.0,132.15,100.4425555408,7.95,100.756684461,14.7125555408,0,14.7125555408,85.73,7.95,86.0978245951,133.26
2019-07-02 19:00:00,45.0987777662,6.95,45.6311544453,11.5487777662,0,11.5487777662,33.55,6.95,34.2622970625,132.99,11.5487777662,0.0,11.5487777662,11.5487777662,0,11.5487777662,0.0,0.0,0.0,131.73,104.6887777662,8.11,105.0024394487,11.5487777662,0,11.5487777662,93.14,8.11,93.4924152004,132.89
2019-07-02 19:30:00,46.9057777701,6.27,47.3229847772,7.6557777701,0,7.6557777701,39.25,6.27,39.7476464712,133.09,7.6557777701,0.0,7.6557777701,7.6557777701,0,7.6557777701,0.0,0.0,0.0,131.73,103.4857777701,7.11,103.7297368197,7.6557777701,0,7.6557777701,95.83,7.11,96.0933972758,132.89
2019-07-02 20:00:00,48.3668888794,5.74,48.7062987699,9.5368888794,0,9.5368888794,38.83,5.74,39.2519617344,133.16,9.5368888794,0.0,9.5368888794,9.5368888794,0,9.5368888794,0.0,0.0,0.0,131.73,103.0168888794,5.96,103.1891515344,9.5368888794,0,9.5368888794,93.48,5.96,93.6698030317,132.98
2019-07-02 20:30:00,47.3348888814,5.1,47.6088406224,7.5048888814,0,7.5048888814,39.83,5.1,40.1551852193,133.31,7.5048888814,0.0,7.5048888814,7.5048888814,0,7.5048888814,0.0,0.0,0.0,131.84,100.7548888814,4.7,100.8644517831,7.5048888814,0,7.5048888814,93.25,4.7,93.3683699119,133.15
2019-07-02 21:00:00,45.9444444364,4.47,46.1613786035,8.0144444364,0,8.0144444364,37.93,4.47,38.1924835537,133.51,8.0144444364,0.0,8.0144444364,8.0144444364,0,8.0144444364,0.0,0.0,0.0,131.97,99.6644444364,3.64,99.7308933321,8.0144444364,0,8.0144444364,91.65,3.64,91.7222552056,133.39
2019-07-02 21:30:00,44.6085555506,3.81,44.7709652377,4.9185555506,0,4.9185555506,39.69,3.81,39.8724491347,133.72,4.9185555506,0.0,4.9185555506,4.9185555506,0,4.9185555506,0.0,0.0,0.0,132.1,97.0585555506,2.88,97.1012749946,4.9185555506,0,4.9185555506,92.14,2.88,92.1849987796,133.54
2019-07-02 22:00:00,43.5774444387,3.43,43.7122244208,5.7074444387,0,5.7074444387,37.87,3.43,38.0250154504,133.85,5.7074444387,0.0,5.7074444387,5.7074444387,0,5.7074444387,0.0,0.0,0.0,132.22,93.6574444387,0.98,93.6625714936,5.7074444387,0,5.7074444387,87.95,0.98,87.9554597509,133.73
2019-07-02 22:30:00,44.2729999945,3.65,44.4232037173,5.5029999945,0,5.5029999945,38.77,3.65,38.9414355154,133.85,5.5029999945,0.0,5.5029999945,5.5029999945,0,5.5029999945,0.0,0.0,0.0,132.22,92.6929999945,0.37,92.6937384508,5.5029999945,0,5.5029999945,87.19,0.37,87.1907850636,133.65
2019-07-02 23:00:00,41.3374444409,2.21,41.3964782669,3.5774444409,0,3.5774444409,37.76,2.21,37.8246176451,134.06,3.5774444409,0.0,3.5774444409,3.5774444409,0,3.5774444409,0.0,0.0,0.0,132.22,83.3274444409,-0.21,83.3277090591,3.5774444409,0,3.5774444409,79.75,-0.21,79.7502764885,133.92
2019-07-02 23:30:00,49.4777777734,0.51,49.4804061563,4.3777777734,0,4.3777777734,45.1,0.51,45.1028834998,134.45,4.3777777734,0.0,4.3777777734,4.3777777734,0,4.3777777734,0.0,0.0,0.0,132.38,76.8977777734,-3.4,76.9729057947,4.3777777734,0,4.3777777734,72.52,-3.4,72.5996584014,134.3
2019-07-03 00:00:00,56.705222219,-0.49,56.7073392684,3.235222219,0,3.235222219,53.47,-0.49,53.4722451371,134.55,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,132.38,73.525222219,-6.06,73.7745342402,3.235222219,0,3.235222219,70.29,-6.06,70.5507455666,134.41
2019-07-03 00:30:00,55.0003333301,-1.22,55.0138624932,3.2403333301,0,3.2403333301,51.76,-1.22,51.7743759016,135.24,3.2403333301,0.0,3.2403333301,3.2403333301,0,3.2403333301,0.0,0.0,0.0,132.95,70.1103333301,-6.8100000000000005,70.4402934382,3.2403333301,0,3.2403333301,66.87,-6.8100000000000005,67.2158686621,135.11
2019-07-03 01:00:00,52.0282222187,-1.82,52.0600452097,3.5282222187,0,3.5282222187,48.5,-1.82,48.5341364402,135.38,3.5282222187,0.0,3.5282222187,3.5282222187,0,3.5282222187,0.0,0.0,0.0,132.95,66.8182222187,-7.75,67.2661677254,3.5282222187,0,3.5282222187,63.29,-7.75,63.7627367669,135.23
2019-07-03 01:30:00,50.4821111064,-0.25,50.4827301338,4.6921111064000005,0,4.6921111064000005,45.79,-0.25,45.7906824583,135.06,4.6921111064000005,0.0,4.6921111064000005,4.6921111064000005,0,4.6921111064000005,0.0,0.0,0.0,132.82,67.6221111064,-10.35,68.4095929712,4.6921111064000005,0,4.6921111064000005,62.93,-10.35,63.775445118,134.9
2019-07-03 02:00:00,50.0317777746,0.62,50.0356191856,3.2017777746,0,3.2017777746,46.83,0.62,46.8341040269,134.79,3.2017777746,0.0,3.2017777746,3.2017777746,0,3.2017777746,0.0,0.0,0.0,132.69,68.3117777746,-11.43,69.2614169847,3.2017777746,0,3.2017777746,65.11,-11.43,66.105650288,134.74
2019-07-03 02:30:00,48.1494444413,-0.05,48.1494704021,3.1694444413,0,3.1694444413,44.98,-0.05,44.9800277901,134.79,3.1694444413,0.0,3.1694444413,3.1694444413,0,3.1694444413,0.0,0.0,0.0,132.69,67.2694444413,-12.04,68.3384207854,3.1694444413,0,3.1694444413,64.1,-12.04,65.2209444887,134.74
2019-07-03 03:00:00,47.8088888857,-0.04,47.808905619,3.1888888857,0,3.1888888857,44.62,-0.04,44.6200179292,134.79,3.1888888857,0.0,3.1888888857,3.1888888857,0,3.1888888857,0.0,0.0,0.0,132.69,64.7488888857,-11.58,65.7762496037,3.1888888857,0,3.1888888857,61.56,-11.58,62.6396839072,134.65
2019-07-03 03:30:00,45.8183333301,-0.22,45.8188614999,3.2383333301,0,3.2383333301,42.58,-0.22,42.5805683382,135.01,3.2383333301,0.0,3.2383333301,3.2383333301,0,3.2383333301,0.0,0.0,0.0,132.78,65.6983333301,-12.01,66.7870578956,3.2383333301,0,3.2383333301,62.46,-12.01,63.6041798941,134.82
2019-07-03 04:00:00,44.8189999968,-0.01,44.8190011123,3.2489999968,0,3.2489999968,41.57,-0.01,41.5700012028,135.01,3.2489999968,0.0,3.2489999968,3.2489999968,0,3.2489999968,0.0,0.0,0.0,132.78,66.1089999968,-11.95,67.1803719889,3.2489999968,0,3.2489999968,62.86,-11.95,63.9857960801,134.82
2019-07-03 04:30:00,45.6113333298,-0.09,45.6114221235,3.5013333298,0,3.5013333298,42.11,-0.09,42.1100961766,135.01,3.5013333298,0.0,3.5013333298,3.5013333298,0,3.5013333298,0.0,0.0,0.0,132.7,65.2313333298,-11.91,66.3096896991,3.5013333298,0,3.5013333298,61.73,-11.91,62.8684420039,134.82
2019-07-03 05:00:00,42.2268888843,0.74,42.2333724068,4.5568888843,0,4.5568888843,37.67,0.74,37.6772676823,134.74,4.5568888843,0.0,4.5568888843,4.5568888843,0,4.5568888843,0.0,0.0,0.0,132.7,63.1568888843,-11.7,64.2314768128,4.5568888843,0,4.5568888843,58.6,-11.7,59.7565895948,134.56
2019-07-03 05:30:00,35.8208888855,2.26,35.8921116758,3.3808888855,0,3.3808888855,32.44,2.26,32.5186285074,134.38,3.3808888855,0.0,3.3808888855,3.3808888855,0,3.3808888855,0.0,0.0,0.0,132.51,64.1108888855,-10.03,64.8907310306,3.3808888855,0,3.3808888855,60.73,-10.03,61.552691249,134.21
2019-07-03 06:00:00,28.8099999963,3.36,29.0052702071,3.6699999963,0,3.6699999963,25.14,3.36,25.3635407623,133.94,3.6699999963,0.0,3.6699999963,3.6699999963,0,3.6699999963,0.0,0.0,0.0,132.22,64.9099999963,-7.42,65.3327215071,3.6699999963,0,3.6699999963,61.24,-7.42,61.6878756321,133.79
2019-07-03 06:30:00,34.0704444399,2.09,34.134488195,4.5204444399,0,4.5204444399,29.55,2.09,29.6238181199,134.41,4.5204444399,0.0,4.5204444399,4.5204444399,0,4.5204444399,0.0,0.0,0.0,132.56,71.7004444399,-3.11,71.7678607239,4.5204444399,0,4.5204444399,67.18,-3.11,67.2519479272,134.3
2019-07-03 07:00:00,39.4921111031,4.0,39.6941663142,8.0121111031,0,8.0121111031,31.48,4.0,31.733112044,134.48,8.0121111031,0.0,8.0121111031,8.0121111031,0,8.0121111031,0.0,0.0,0.0,132.85,81.0721111031,-1.25,81.0817470132,8.0121111031,0,8.0121111031,73.06,-1.25,73.0706924834,134.3
2019-07-03 07:30:00,48.0273333256,7.32,48.5819631794,7.7473333256,0,7.7473333256,40.28,7.32,40.9397215428,133.4,7.7473333256,0.0,7.7473333256,7.7473333256,0,7.7473333256,0.0,0.0,0.0,132.19,88.5073333256,2.24,88.5356744618,7.7473333256,0,7.7473333256,80.76,2.24,80.7910589112,133.22
2019-07-03 08:00:00,47.6565555441,9.59,48.6118852374,11.4365555441,0,11.4365555441,36.22,9.59,37.4680730756,132.85,11.4365555441,0.0,11.4365555441,11.4365555441,0,11.4365555441,0.0,0.0,0.0,131.89,92.1465555441,4.75,92.2689015793,11.4365555441,0,11.4365555441,80.71,4.75,80.8496542973,132.66
2019-07-03 08:30:00,46.1665555374,11.39,47.5508459461,18.1765555374,0,18.1765555374,27.99,11.39,30.2187392192,132.99,18.1765555374,0.0,18.1765555374,18.1765555374,0,18.1765555374,0.0,0.0,0.0,132.18,93.1865555374,4.64,93.3020028345,18.1765555374,0,18.1765555374,75.01,4.64,75.1533745084,132.8
2019-07-03 09:00:00,44.9179999826,14.84,47.3059438383,17.4379999826,0,17.4379999826,27.48,14.84,31.2310102302,132.88,17.4379999826,0.0,17.4379999826,17.4379999826,0,17.4379999826,0.0,0.0,0.0,132.48,92.5979999826,5.3,92.7495531028,17.4379999826,0,17.4379999826,75.16,5.3,75.3466362886,132.69
2019-07-03 09:30:00,39.7394444256,14.23,42.2103819369,18.8494444256,0,18.8494444256,20.89,14.23,25.2761745523,132.7,18.8494444256,0.0,18.8494444256,18.8494444256,0,18.8494444256,0.0,0.0,0.0,132.23,88.5394444256,8.03,88.9028352708,18.8494444256,0,18.8494444256,69.69,8.03,70.151101203,132.53
2019-07-03 10:00:00,38.4925555335,16.01,41.6892903693,22.1025555335,0,22.1025555335,16.39,16.01,22.9118353695,132.14,22.1025555335,0.0,22.1025555335,22.1025555335,0,22.1025555335,0.0,0.0,0.0,131.95,88.2625555335,9.84,88.8093706165,22.1025555335,0,22.1025555335,66.16,9.84,66.8877507471,131.98
2019-07-03 10:30:00,33.510777752,15.73,37.0189833132,25.800777752,0,25.800777752,7.71,15.73,17.5179051259,132.14,25.800777752,0.0,25.800777752,25.800777752,0,25.800777752,0.0,0.0,0.0,131.95,87.080777752,9.79,87.6293669604,25.800777752,0,25.800777752,61.28,9.79,62.0570906505,131.98
2019-07-03 11:00:00,32.7607777551,16.33,36.6051561821,22.7007777551,0,22.7007777551,10.06,16.33,19.1800026069,131.94,22.7007777551,0.0,22.7007777551,22.7007777551,0,22.7007777551,0.0,0.0,0.0,131.75,87.6507777551,10.22,88.2445876021,22.7007777551,0,22.7007777551,64.95,10.22,65.7491513253,131.75
2019-07-03 11:30:00,30.042666642,16.67,34.3576879164,24.712666642,0,24.712666642,5.33,16.67,17.501365661,131.94,24.712666642,0.0,24.712666642,24.712666642,0,24.712666642,0.0,0.0,0.0,131.75,88.812666642,10.8,89.4669198981,24.712666642,0,24.712666642,64.1,10.8,65.0034614463,131.75
2019-07-03 12:00:00,34.2361110876,17.48,38.4403655342,23.4661110876,0,23.4661110876,10.77,17.48,20.531519671,131.94,23.4661110876,0.0,23.4661110876,23.4661110876,0,23.4661110876,0.0,0.0,0.0,131.89,90.8761110876,11.15,91.5575778754,23.4661110876,0,23.4661110876,67.41,11.15,68.3259145566,131.75
2019-07-03 12:30:00,36.9601110885,16.78,40.5908636478,22.5801110885,0,22.5801110885,14.38,16.78,22.0987058445,131.94,22.5801110885,0.0,22.5801110885,22.5801110885,0,22.5801110885,0.0,0.0,0.0,131.73,86.1701110885,11.38,86.9183090322,22.5801110885,0,22.5801110885,63.59,11.38,64.6002515475,131.75
2019-07-03 13:00:00,37.6017777555,16.56,41.0868262388,22.2817777555,0,22.2817777555,15.32,16.56,22.5596099257,131.94,22.2817777555,0.0,22.2817777555,22.2817777555,0,22.2817777555,0.0,0.0,0.0,131.73,85.2517777555,11.07,85.9674968257,22.2817777555,0,22.2817777555,62.97,11.07,63.9356379494,131.75
2019-07-03 13:30:00,35.1378888665,15.53,38.4168209772,22.3578888665,0,22.3578888665,12.78,15.53,20.1124165629,132.16,22.3578888665,0.0,22.3578888665,22.3578888665,0,22.3578888665,0.0,0.0,0.0,131.91,83.2478888665,10.14,83.8631659356,22.3578888665,0,22.3578888665,60.89,10.14,61.7285323007,132.03
2019-07-03 14:00:00,35.8714444228,15.38,39.0295391335,21.6914444228,0,21.6914444228,14.18,15.38,20.9192925311,132.36,21.6914444228,0.0,21.6914444228,21.6914444228,0,21.6914444228,0.0,0.0,0.0,132.02,81.6714444228,9.88,82.2668781108,21.6914444228,0,21.6914444228,59.98,9.88,60.7882784754,132.17
2019-07-03 14:30:00,37.6058888672,14.67,40.3659730156,21.6758888672,0,21.6758888672,15.93,14.67,21.6558029175,132.52,21.6758888672,0.0,21.6758888672,21.6758888672,0,21.6758888672,0.0,0.0,0.0,132.1,82.0958888672,10.62,82.7799454512,21.6758888672,0,21.6758888672,60.42,10.62,61.3462370484,132.32
2019-07-03 15:00:00,38.7794444221,14.19,41.2940844394,22.3394444221,0,22.3394444221,16.44,14.19,21.7170370907,132.71,22.3394444221,0.0,22.3394444221,22.3394444221,0,22.3394444221,0.0,0.0,0.0,132.22,82.1494444221,10.44,82.8101734019,22.3394444221,0,22.3394444221,59.81,10.44,60.7143286218,132.54
2019-07-03 15:30:00,39.0981110882,14.12,41.5696606994,22.908111088200002,0,22.908111088200002,16.19,14.12,21.4823299481,132.71,22.908111088200002,0.0,22.908111088200002,22.908111088200002,0,22.908111088200002,0.0,0.0,0.0,132.22,80.4381110882,9.88,81.0426067907,22.908111088200002,0,22.908111088200002,57.53,9.88,58.3722134239,132.54
2019-07-03 16:00:00,36.1984444212,14.81,39.1109125247,23.2784444212,0,23.2784444212,12.92,14.81,19.6535620181,132.49,23.2784444212,0.0,23.2784444212,23.2784444212,0,23.2784444212,0.0,0.0,0.0,132.1,80.1184444212,10.29,80.7765388988,23.2784444212,0,23.2784444212,56.84,10.29,57.7639134755,132.3
2019-07-03 16:30:00,39.3923333109,14.7,42.0457598775,22.3923333109,0,22.3923333109,17.0,14.7,22.4742074388,132.49,22.3923333109,0.0,22.3923333109,22.3923333109,0,22.3923333109,0.0,0.0,0.0,132.1,83.3023333109,10.28,83.9342429229,22.3923333109,0,22.3923333109,60.91,10.28,61.7714051969,132.3
2019-07-03 17:00:00,44.9787777579,13.91,47.0805538263,19.8787777579,0,19.8787777579,25.1,13.91,28.6966565997,132.63,19.8787777579,0.0,19.8787777579,19.8787777579,0,19.8787777579,0.0,0.0,0.0,132.19,88.3687777579,9.68,88.897375003,19.8787777579,0,19.8787777579,68.49,9.68,69.1706765906,132.47
2019-07-03 17:30:00,49.5018888705,13.15,51.2187417041,18.3718888705,0,18.3718888705,31.13,13.15,33.79348162,132.96,18.3718888705,0.0,18.3718888705,18.3718888705,0,18.3718888705,0.0,0.0,0.0,132.41,92.5018888705,8.92,92.9309735482,18.3718888705,0,18.3718888705,74.13,8.92,74.6647393352,132.82
2019-07-03 18:00:00,52.2634444289,12.32,53.6959032289,15.5834444289,0,15.5834444289,36.68,12.32,38.6937307584,133.08,15.5834444289,0.0,15.5834444289,15.5834444289,0,15.5834444289,0.0,0.0,0.0,132.41,94.2334444289,7.57,94.5370136451,15.5834444289,0,15.5834444289,78.65,7.57,79.0134634097,132.93
2019-07-03 18:30:00,55.1332222098,9.78,55.9939335217,12.4532222098,0,12.4532222098,42.68,9.78,43.7861941712,133.83,12.4532222098,0.0,12.4532222098,12.4532222098,0,12.4532222098,0.0,0.0,0.0,132.87,95.3332222098,6.2,95.5346181072,12.4532222098,0,12.4532222098,82.88,6.2,83.1115780141,133.67
2019-07-03 19:00:00,57.3794444345,8.91,58.0671055212,9.9194444345,0,9.9194444345,47.46,8.91,48.2891261052,134.06,9.9194444345,0.0,9.9194444345,9.9194444345,0,9.9194444345,0.0,0.0,0.0,132.87,96.1294444345,5.15,96.2672976004,9.9194444345,0,9.9194444345,86.21,5.15,86.3636879713,133.85
2019-07-03 19:30:00,59.536888879,8.27,60.1085188421,9.856888879,0,9.856888879,49.68,8.27,50.3636307269,134.16,9.856888879,0.0,9.856888879,9.856888879,0,9.856888879,0.0,0.0,0.0,133.01,97.296888879,4.46,97.3990563894,9.856888879,0,9.856888879,87.44,4.46,87.5536703971,134.0
2019-07-03 20:00:00,60.2877777686,7.0,60.6928014536,9.1377777686,0,9.1377777686,51.15,7.0,51.6267614712,134.43,9.1377777686,0.0,9.1377777686,9.1377777686,0,9.1377777686,0.0,0.0,0.0,133.18,95.6377777686,3.94,95.718901668,9.1377777686,0,9.1377777686,86.5,3.94,86.589685298,134.27
2019-07-03 20:30:00,60.2233333277,4.11,60.3634158833,5.6133333277,0,5.6133333277,54.61,4.11,54.7644428439,133.89,5.6133333277,0.0,5.6133333277,5.6133333277,0,5.6133333277,0.0,0.0,0.0,132.28,93.2433333277,3.43,93.3063990842,5.6133333277,0,5.6133333277,87.63,3.43,87.6971025747,133.73
2019-07-03 21:00:00,57.2203333297,3.38,57.3200745495,3.6403333297,0,3.6403333297,53.58,3.38,53.686504822,133.52,3.6403333297,0.0,3.6403333297,3.6403333297,0,3.6403333297,0.0,0.0,0.0,131.84,91.1603333297,2.19,91.1866353847,3.6403333297,0,3.6403333297,87.52,2.19,87.5473957351,133.39
2019-07-03 21:30:00,55.2938888857,2.7,55.3597701233,3.1938888857,0,3.1938888857,52.1,2.7,52.1699147019,133.73,3.1938888857,0.0,3.1938888857,3.1938888857,0,3.1938888857,0.0,0.0,0.0,131.97,89.4838888857,1.47,89.4959623118,3.1938888857,0,3.1938888857,86.29,1.47,86.3025202413,133.56
2019-07-03 22:00:00,53.7216666637,2.62,53.7855172804,3.0016666637,0,3.0016666637,50.72,2.62,50.7876244768,133.81,3.0016666637,0.0,3.0016666637,3.0016666637,0,3.0016666637,0.0,0.0,0.0,132.05,88.7616666637,1.23,88.7701885146,3.0016666637,0,3.0016666637,85.76,1.23,85.7688200922,133.65
2019-07-03 22:30:00,50.4477777748,2.93,50.5327931388,3.0077777748,0,3.0077777748,47.44,2.93,47.530395538,133.81,3.0077777748,0.0,3.0077777748,3.0077777748,0,3.0077777748,0.0,0.0,0.0,132.16,87.1377777748,0.44,87.1388886521,3.0077777748,0,3.0077777748,84.13,0.44,84.1311505924,133.65
2019-07-03 23:00:00,52.9384444414,0.97,52.947330432,3.0484444414,0,3.0484444414,49.89,0.97,49.8994288544,134.43,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,132.44,86.7884444414,-1.88,86.8088042111,3.0484444414,0,3.0484444414,83.74,-1.88,83.7611007569,134.28
2019-07-03 23:30:00,61.091111108,1.56,61.1110256534,3.071111108,0,3.071111108,58.02,1.56,58.0409682896,134.18,3.071111108,0.0,3.071111108,3.071111108,0,3.071111108,0.0,0.0,0.0,132.24,80.521111108,-5.7,80.7226073295,3.071111108,0,3.071111108,77.45,-5.7,77.6594649737,134.04
2019-07-04 00:00:00,57.1933333302,2.52,57.2488233715,3.1133333302,0,3.1133333302,54.08,2.52,54.1386811808,133.93,3.1133333302,0.0,3.1133333302,3.1133333302,0,3.1133333302,0.0,0.0,0.0,132.06,74.2533333302,-9.05,74.8028075051,3.1133333302,0,3.1133333302,71.14,-9.05,71.7133327911,133.79
2019-07-04 00:30:00,58.260111108,2.55,58.31589017,3.090111108,0,3.090111108,55.17,2.55,55.2289000434,133.62,3.090111108,0.0,3.090111108,3.090111108,0,3.090111108,0.0,0.0,0.0,131.78,68.380111108,-10.8,69.2277371806,3.090111108,0,3.090111108,65.29,-10.8,66.1772173788,133.44
