Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-04 01:00:00,57.506111108,1.74,57.5324292444,3.096111108,0,3.096111108,54.41,1.74,54.4378149819,133.9,3.096111108,0.0,3.096111108,3.096111108,0,3.096111108,0.0,0.0,0.0,131.95,64.666111108,-11.0,65.5950144892,3.096111108,0,3.096111108,61.57,-11.0,62.5449030697,133.77
2019-07-04 01:30:00,56.5573333302,2.54,56.6143405281,3.0873333302,0,3.0873333302,53.47,2.54,53.5302951608,133.9,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,131.95,67.3973333302,-11.96,68.450289554,3.0873333302,0,3.0873333302,64.31,-11.96,65.4126723197,133.77
2019-07-04 02:00:00,55.1382222192,-1.34,55.1545025314,3.0682222192,0,3.0682222192,52.07,-1.34,52.0872393202,134.91,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,132.6,66.0682222192,-9.06,66.6865322775,3.0682222192,0,3.0682222192,63.0,-9.06,63.648123303,134.76
2019-07-04 02:30:00,54.8928888858,-3.14,54.9826231662,3.0528888858,0,3.0528888858,51.84,-3.14,51.9350093867,135.51,3.0528888858,0.0,3.0528888858,3.0528888858,0,3.0528888858,0.0,0.0,0.0,133.01,63.5528888858,-8.48,64.1161452813,3.0528888858,0,3.0528888858,60.5,-8.48,61.0914101982,135.37
2019-07-04 03:00:00,51.9543333304,-1.45,51.9745635076,2.9743333304,0,2.9743333304,48.98,-1.45,49.0014581416,135.51,2.9743333304,0.0,2.9743333304,2.9743333304,0,2.9743333304,0.0,0.0,0.0,133.24,64.1643333304,-6.61,64.503905089,2.9743333304,0,2.9743333304,61.19,-6.61,61.5459844344,135.37
2019-07-04 03:30:00,51.8311111081,-1.77,51.8613244981,3.0411111081,0,3.0411111081,48.79,-1.77,48.8220954077,135.61,3.0411111081,0.0,3.0411111081,3.0411111081,0,3.0411111081,0.0,0.0,0.0,133.24,62.9011111081,-6.86,63.2740814128,3.0411111081,0,3.0411111081,59.86,-6.86,60.2517983134,135.5
2019-07-04 04:00:00,51.9002222191,-1.77,51.9303954,3.0902222191,0,3.0902222191,48.81,-1.77,48.8420822652,135.61,3.0902222191,0.0,3.0902222191,3.0902222191,0,3.0902222191,0.0,0.0,0.0,133.24,61.9902222191,-6.89,62.3719468253,3.0902222191,0,3.0902222191,58.9,-6.89,59.3016197081,135.5
2019-07-04 04:30:00,51.2254444414,-1.71,51.2539779745,3.0854444414,0,3.0854444414,48.14,-1.71,48.1703612193,135.69,3.0854444414,0.0,3.0854444414,3.0854444414,0,3.0854444414,0.0,0.0,0.0,133.34,63.4954444414,-7.1,63.8911689109,3.0854444414,0,3.0854444414,60.41,-7.1,60.8258012689,135.5
2019-07-04 05:00:00,51.0873333304,-2.02,51.1272532687,2.9773333304,0,2.9773333304,48.11,-2.02,48.1523883104,135.84,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,133.44,63.4873333304,-7.01,63.8731680238,2.9773333304,0,2.9773333304,60.51,-7.01,60.9146960922,135.7
2019-07-04 05:30:00,51.3985555525,-1.58,51.4228345474,3.0385555525,0,3.0385555525,48.36,-1.58,48.3858037032,135.56,3.0385555525,0.0,3.0385555525,3.0385555525,0,3.0385555525,0.0,0.0,0.0,133.24,65.7585555525,-6.4,66.0692638702,3.0385555525,0,3.0385555525,62.72,-6.4,63.0456850228,135.43
2019-07-04 06:00:00,51.5325555523,-1.24,51.5474721179,3.3025555523,0,3.3025555523,48.23,-1.24,48.2459376528,135.45,3.3025555523,0.0,3.3025555523,3.3025555523,0,3.3025555523,0.0,0.0,0.0,133.24,70.2225555523,-6.11,70.4878670999,3.3025555523,0,3.3025555523,66.92,-6.11,67.1983519143,135.34
2019-07-04 06:30:00,55.8882222185,1.33,55.9040453164,3.7382222185,0,3.7382222185,52.15,1.33,52.1669569747,134.38,3.7382222185,0.0,3.7382222185,3.7382222185,0,3.7382222185,0.0,0.0,0.0,132.33,79.7582222185,-4.02,79.8594666364,3.7382222185,0,3.7382222185,76.02,-4.02,76.1262162464,134.22
2019-07-04 07:00:00,60.6143333266,3.63,60.7229306328,6.6843333266,0,6.6843333266,53.93,3.63,54.0520286391,133.7,6.6843333266,0.0,6.6843333266,6.6843333266,0,6.6843333266,0.0,0.0,0.0,131.95,88.9343333266,-1.19,88.9422944625,6.6843333266,0,6.6843333266,82.25,-1.19,82.2586080602,133.54
2019-07-04 07:30:00,69.0751111035,2.55,69.1221634062,7.6151111035,0,7.6151111035,61.46,2.55,61.5128775136,133.41,7.6151111035,0.0,7.6151111035,7.6151111035,0,7.6151111035,0.0,0.0,0.0,131.59,94.5051111035,1.98,94.5258505631,7.6151111035,0,7.6151111035,86.89,1.98,86.9125566302,133.25
2019-07-04 08:00:00,69.6465555428,3.18,69.7191157357,12.7965555428,0,12.7965555428,56.85,3.18,56.9388698518,133.41,12.7965555428,0.0,12.7965555428,12.7965555428,0,12.7965555428,0.0,0.0,0.0,131.59,97.1565555428,4.3,97.2516646898,12.7965555428,0,12.7965555428,84.36,4.3,84.4695187627,133.25
2019-07-04 08:30:00,67.3471110948,5.39,67.5624560892,16.3571110948,0,16.3571110948,50.99,5.39,51.2740889729,132.84,16.3571110948,0.0,16.3571110948,16.3571110948,0,16.3571110948,0.0,0.0,0.0,131.33,97.8671110948,6.45,98.0794266604,16.3571110948,0,16.3571110948,81.51,6.45,81.7648004951,132.68
2019-07-04 09:00:00,65.3225555371,6.24,65.6199197035,18.4425555371,0,18.4425555371,46.88,6.24,47.2934667792,132.84,18.4425555371,0.0,18.4425555371,18.4425555371,0,18.4425555371,0.0,0.0,0.0,131.33,96.5825555371,8.59,96.9637980593,18.4425555371,0,18.4425555371,78.14,8.59,78.610735272,132.6
2019-07-04 09:30:00,62.8621110877,8.33,63.4116228337,23.392111087700002,0,23.392111087700002,39.47,8.33,40.3394323212,133.32,23.392111087700002,0.0,23.392111087700002,23.392111087700002,0,23.392111087700002,0.0,0.0,0.0,132.05,94.6521110877,8.81,95.061234125,23.392111087700002,0,23.392111087700002,71.26,8.81,71.8025326851,133.13
2019-07-04 10:00:00,63.2433333088,5.01,63.4414636339,24.5133333088,0,24.5133333088,38.73,5.01,39.0526951695,133.73,24.5133333088,0.0,24.5133333088,24.5133333088,0,24.5133333088,0.0,0.0,0.0,132.19,98.6633333088,3.87,98.7392031546,24.5133333088,0,24.5133333088,74.15,3.87,74.2509218798,133.56
2019-07-04 10:30:00,59.7503333082,4.27,59.9027147167,25.1803333082,0,25.1803333082,34.57,4.27,34.8327116372,133.73,25.1803333082,0.0,25.1803333082,25.1803333082,0,25.1803333082,0.0,0.0,0.0,132.19,94.9703333082,2.7199999999999998,95.0092764348,25.1803333082,0,25.1803333082,69.79,2.7199999999999998,69.8429846155,133.56
2019-07-04 11:00:00,54.5163333058,9.75,55.3813425001,27.5263333058,0,27.5263333058,26.99,9.75,28.6970834755,133.23,27.5263333058,0.0,27.5263333058,27.5263333058,0,27.5263333058,0.0,0.0,0.0,132.11,88.8663333058,8.22,89.2456923062,27.5263333058,0,27.5263333058,61.34,8.22,61.8883187686,133.03
2019-07-04 11:30:00,48.319333304,12.29,49.8578185538,29.339333304,0,29.339333304,18.98,12.29,22.6116010048,132.99,29.339333304,0.0,29.339333304,29.339333304,0,29.339333304,0.0,0.0,0.0,132.19,89.519333304,9.73,90.0465653714,29.339333304,0,29.339333304,60.18,9.73,60.9615067071,132.8
2019-07-04 12:00:00,48.5998888586,13.06,50.3240777071,30.2398888586,0,30.2398888586,18.36,13.06,22.5311606448,132.9,30.2398888586,0.0,30.2398888586,30.2398888586,0,30.2398888586,0.0,0.0,0.0,132.19,87.1198888586,10.23,87.7184583468,30.2398888586,0,30.2398888586,56.88,10.23,57.7926232317,132.8
2019-07-04 12:30:00,44.6223333009,14.18,46.8212027741,32.4823333009,0,32.4823333009,12.14,14.18,18.6668690465,132.68,32.4823333009,0.0,32.4823333009,32.4823333009,0,32.4823333009,0.0,0.0,0.0,132.11,86.9523333009,11.03,87.6491253035,32.4823333009,0,32.4823333009,54.47,11.03,55.5755503796,132.52
2019-07-04 13:00:00,42.0375555218,14.18,44.3647210546,33.7175555218,0,33.7175555218,8.32,14.18,16.4406447562,132.68,33.7175555218,0.0,33.7175555218,33.7175555218,0,33.7175555218,0.0,0.0,0.0,132.11,86.0175555218,11.15,86.7372028483,33.7175555218,0,33.7175555218,52.3,11.15,53.4753447862,132.59
2019-07-04 13:30:00,40.0737777429,11.91,41.8061689538,34.8337777429,0,34.8337777429,5.24,11.91,13.0117523801,133.22,34.8337777429,0.0,34.8337777429,34.8337777429,0,34.8337777429,0.0,0.0,0.0,132.41,88.7337777429,9.29,89.2187615501,34.8337777429,0,34.8337777429,53.9,9.29,54.6947355785,133.04
2019-07-04 14:00:00,40.7899999662,12.8,42.7511882553,33.8399999662,0,33.8399999662,6.95,12.8,14.5651124266,132.98,33.8399999662,0.0,33.8399999662,33.8399999662,0,33.8399999662,0.0,0.0,0.0,132.25,87.6399999662,10.14,88.2246518501,33.8399999662,0,33.8399999662,53.8,10.14,54.7472337201,132.82
2019-07-04 14:30:00,40.5174444119,12.79,42.4882030883,32.5474444119,0,32.5474444119,7.97,12.79,15.0700033178,133.05,32.5474444119,0.0,32.5474444119,32.5474444119,0,32.5474444119,0.0,0.0,0.0,132.35,87.3674444119,10.04,87.9424353942,32.5474444119,0,32.5474444119,54.82,10.04,55.7318042055,132.82
2019-07-04 15:00:00,41.2229999678,13.29,43.3123518911,32.2429999678,0,32.2429999678,8.98,13.29,16.0394669487,133.05,32.2429999678,0.0,32.2429999678,32.2429999678,0,32.2429999678,0.0,0.0,0.0,132.35,89.2229999678,10.22,89.806414711,32.2429999678,0,32.2429999678,56.98,10.22,57.8892805276,132.82
2019-07-04 15:30:00,43.0375555235,11.95,44.665799953,32.0175555235,0,32.0175555235,11.02,11.95,16.2555498215,133.17,32.0175555235,0.0,32.0175555235,32.0175555235,0,32.0175555235,0.0,0.0,0.0,132.35,88.9475555235,9.18,89.4200203177,32.0175555235,0,32.0175555235,56.93,9.18,57.6653908337,133.0
2019-07-04 16:00:00,42.7291110795,11.26,44.1878324162,31.6191110795,0,31.6191110795,11.11,11.26,15.8183342992,133.26,31.6191110795,0.0,31.6191110795,31.6191110795,0,31.6191110795,0.0,0.0,0.0,132.35,91.7791110795,8.41,92.1636225988,31.6191110795,0,31.6191110795,60.16,8.41,60.7449890938,133.12
2019-07-04 16:30:00,47.9237777474,9.83,48.9215430417,30.3437777474,0,30.3437777474,17.58,9.83,20.1416310164,133.45,30.3437777474,0.0,30.3437777474,30.3437777474,0,30.3437777474,0.0,0.0,0.0,132.42,93.5237777474,7.26,93.8051416723,30.3437777474,0,30.3437777474,63.18,7.26,63.5957545753,133.3
2019-07-04 17:00:00,53.265111082,8.01,53.8640154331,29.095111082,0,29.095111082,24.17,8.01,25.4626982074,133.73,29.095111082,0.0,29.095111082,29.095111082,0,29.095111082,0.0,0.0,0.0,132.42,95.285111082,5.97,95.4719502991,29.095111082,0,29.095111082,66.19,5.97,66.4586864149,133.59
2019-07-04 17:30:00,62.9171110865,7.72,63.3889680265,24.6271110865,0,24.6271110865,38.29,7.72,39.0604979487,133.73,24.6271110865,0.0,24.6271110865,24.6271110865,0,24.6271110865,0.0,0.0,0.0,132.42,105.1771110865,5.18,105.304592001,24.6271110865,0,24.6271110865,80.55,5.18,80.7163855732,133.59
2019-07-04 18:00:00,66.6775555344,6.95,67.0387866242,21.1875555344,0,21.1875555344,45.49,6.95,46.0178508842,133.73,21.1875555344,0.0,21.1875555344,21.1875555344,0,21.1875555344,0.0,0.0,0.0,132.42,110.1575555344,4.06,110.2323484341,21.1875555344,0,21.1875555344,88.97,4.06,89.0625875438,133.59
2019-07-04 18:30:00,71.0921110937,6.69,71.406192727,17.3821110937,0,17.3821110937,53.71,6.69,54.1250422633,133.82,17.3821110937,0.0,17.3821110937,17.3821110937,0,17.3821110937,0.0,0.0,0.0,132.42,116.2721110937,3.1,116.3134292255,17.3821110937,0,17.3821110937,98.89,3.1,98.9385774104,133.59
2019-07-04 19:00:00,71.886999986,5.58,72.1032396428,13.966999986,0,13.966999986,57.92,5.58,58.188167182,134.01,13.966999986,0.0,13.966999986,13.966999986,0,13.966999986,0.0,0.0,0.0,132.42,115.756999986,1.4100000000000001,115.7655870532,13.966999986,0,13.966999986,101.79,1.4100000000000001,101.7997652257,133.81
2019-07-04 19:30:00,74.1877777665,5.18,74.3683990007,11.3277777665,0,11.3277777665,62.86,5.18,63.0730687378,133.89,11.3277777665,0.0,11.3277777665,11.3277777665,0,11.3277777665,0.0,0.0,0.0,132.42,115.0277777665,0.55,115.0290926587,11.3277777665,0,11.3277777665,103.7,0.55,103.701458524,133.71
2019-07-04 20:00:00,76.9574444349,5.32,77.1411087162,9.4974444349,0,9.4974444349,67.46,5.32,67.6694465767,133.69,9.4974444349,0.0,9.4974444349,9.4974444349,0,9.4974444349,0.0,0.0,0.0,132.21,113.4074444349,0.16,113.4075573023,9.4974444349,0,9.4974444349,103.91,0.16,103.9101231835,133.55
2019-07-04 20:30:00,80.0798888829,4.96,80.2333484499,6.0298888829,0,6.0298888829,74.05,4.96,74.2159288832,133.69,6.0298888829,0.0,6.0298888829,6.0298888829,0,6.0298888829,0.0,0.0,0.0,132.21,112.2598888829,-0.87,112.2632600275,6.0298888829,0,6.0298888829,106.23,-0.87,106.2335624932,133.47
2019-07-04 21:00:00,78.6769999962,4.8100000000000005,78.8238950345,3.7669999962,0,3.7669999962,74.91,4.8100000000000005,75.0642671316,133.69,3.7669999962,0.0,3.7669999962,3.7669999962,0,3.7669999962,0.0,0.0,0.0,132.21,109.6569999962,-1.48,109.6669870479,3.7669999962,0,3.7669999962,105.89,-1.48,105.9003423035,133.47
2019-07-04 21:30:00,76.1165555524,4.55,76.2524263821,3.1765555524,0,3.1765555524,72.94,4.55,73.0817767983,133.69,3.1765555524,0.0,3.1765555524,3.1765555524,0,3.1765555524,0.0,0.0,0.0,132.21,107.5665555524,-2.8,107.6029919352,3.1765555524,0,3.1765555524,104.39,-2.8,104.427544738,133.47
2019-07-04 22:00:00,73.8903333302,3.39,73.9680570222,3.1603333302,0,3.1603333302,70.73,3.39,70.8111926181,134.04,3.1603333302,0.0,3.1603333302,3.1603333302,0,3.1603333302,0.0,0.0,0.0,132.35,106.5303333302,-3.87,106.600604217,3.1603333302,0,3.1603333302,103.37,-3.87,103.4424177985,133.87
2019-07-04 22:30:00,71.3283333302,2.52,71.3728347179,3.1283333302,0,3.1283333302,68.2,2.52,68.2465413043,134.34,3.1283333302,0.0,3.1283333302,3.1283333302,0,3.1283333302,0.0,0.0,0.0,132.59,104.4183333302,-4.68,104.5231588475,3.1283333302,0,3.1283333302,101.29,-4.68,101.3980596461,134.17
2019-07-04 23:00:00,68.645222219,0.7000000000000001,68.648791202,3.205222219,0,3.205222219,65.44,0.7000000000000001,65.4437437804,134.81,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,132.8,95.035222219,-5.23,95.1790227005,3.205222219,0,3.205222219,91.83,-5.23,91.9788116905,134.62
2019-07-04 23:30:00,70.8738888857,-1.11,70.8825805525,3.1638888857,0,3.1638888857,67.71,-1.11,67.7190977495,135.02,3.1638888857,0.0,3.1638888857,3.1638888857,0,3.1638888857,0.0,0.0,0.0,132.8,82.1338888857,-6.15,82.3638161057,3.1638888857,0,3.1638888857,78.97,-6.15,79.2091118496,134.86
2019-07-05 00:00:00,71.538222219,-2.61,71.5858179967,3.218222219,0,3.218222219,68.32,-2.61,68.3698361853,135.36,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,133.02,71.448222219,-7.51,71.8418301427,3.218222219,0,3.218222219,68.23,-7.51,68.6420643629,135.2
2019-07-05 00:30:00,69.7534444412,-3.22,69.8277266665,3.2134444412,0,3.2134444412,66.54,-3.22,66.6178654717,136.13,3.2134444412,0.0,3.2134444412,3.2134444412,0,3.2134444412,0.0,0.0,0.0,133.7,68.4034444412,-7.61,68.825455403,3.2134444412,0,3.2134444412,65.19,-7.61,65.6326763129,135.94
2019-07-05 01:00:00,67.3877777746,-2.3,67.4270167915,3.1977777746,0,3.1977777746,64.19,-2.3,64.2311925781,136.41,3.1977777746,0.0,3.1977777746,3.1977777746,0,3.1977777746,0.0,0.0,0.0,134.08,65.5677777746,-6.49,65.8881900062,3.1977777746,0,3.1977777746,62.37,-6.49,62.7067540222,136.25
2019-07-05 01:30:00,69.6199999969,1.04,69.6277674463,3.1499999969,0,3.1499999969,66.47,1.04,66.4781355033,135.56,3.1499999969,0.0,3.1499999969,3.1499999969,0,3.1499999969,0.0,0.0,0.0,133.61,65.8999999969,-9.44,66.5726940989,3.1499999969,0,3.1499999969,62.75,-9.44,63.4560958459,135.4
2019-07-05 02:00:00,68.5416666634,0.54,68.5437938037,3.2416666634,0,3.2416666634,65.3,0.54,65.3022327337,135.81,3.2416666634,0.0,3.2416666634,3.2416666634,0,3.2416666634,0.0,0.0,0.0,133.76,64.1616666634,-9.03,64.7939840497,3.2416666634,0,3.2416666634,60.92,-9.03,61.5856095204,135.62
2019-07-05 02:30:00,67.0763333302,-2.21,67.112730484,3.1763333302,0,3.1763333302,63.9,-2.21,63.9382053236,135.5,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,133.15,62.4063333302,-8.0,62.9170123235,3.1763333302,0,3.1763333302,59.23,-8.0,59.7678249562,135.33
2019-07-05 03:00:00,63.528111108,-2.56,63.5796705004,3.148111108,0,3.148111108,60.38,-2.56,60.4342452588,135.8,3.148111108,0.0,3.148111108,3.148111108,0,3.148111108,0.0,0.0,0.0,133.42,62.588111108,-8.27,63.1321198128,3.148111108,0,3.148111108,59.44,-8.27,60.0125528535,135.63
2019-07-05 03:30:00,62.8252222191,-2.75,62.8853802316,3.1352222191,0,3.1352222191,59.69,-2.75,59.7533145524,135.92,3.1352222191,0.0,3.1352222191,3.1352222191,0,3.1352222191,0.0,0.0,0.0,133.42,62.4752222191,-8.41,63.0387300897,3.1352222191,0,3.1352222191,59.34,-8.41,59.9329934176,135.75
2019-07-05 04:00:00,61.1938888856,-2.55,61.2469961463,3.2638888856,0,3.2638888856,57.93,-2.55,57.9860966094,135.76,3.2638888856,0.0,3.2638888856,3.2638888856,0,3.2638888856,0.0,0.0,0.0,133.42,62.3738888856,-8.62,62.966708781,3.2638888856,0,3.2638888856,59.11,-8.62,59.7352199293,135.62
2019-07-05 04:30:00,61.0113333301,-2.56,61.0650177656,3.2513333301,0,3.2513333301,57.76,-2.56,57.8167034688,135.76,3.2513333301,0.0,3.2513333301,3.2513333301,0,3.2513333301,0.0,0.0,0.0,133.42,62.8913333301,-8.59,63.4752542967,3.2513333301,0,3.2513333301,59.64,-8.59,60.2554370991,135.62
2019-07-05 05:00:00,61.557222219,-2.3,61.6001753838,3.257222219,0,3.257222219,58.3,-2.3,58.345351143,135.76,3.257222219,0.0,3.257222219,3.257222219,0,3.257222219,0.0,0.0,0.0,133.42,63.337222219,-8.32,63.8813440561,3.257222219,0,3.257222219,60.08,-8.32,60.6533494541,135.62
2019-07-05 05:30:00,64.6014444413,-2.11,64.6358934641,3.1714444413,0,3.1714444413,61.43,-2.11,61.4662264988,135.59,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,133.24,64.2514444413,-7.73,64.7147665745,3.1714444413,0,3.1714444413,61.08,-7.73,61.5671933744,135.42
2019-07-05 06:00:00,65.2167777743,-2.02,65.2480536358,3.4667777743,0,3.4667777743,61.75,-2.02,61.7830308418,135.49,3.4667777743,0.0,3.4667777743,3.4667777743,0,3.4667777743,0.0,0.0,0.0,133.16,67.7567777743,-7.07,68.1246345631,3.4667777743,0,3.4667777743,64.29,-7.07,64.6775772583,135.34
2019-07-05 06:30:00,63.9245555507,1.69,63.9468912642,4.8845555507,0,4.8845555507,59.04,1.69,59.0641828861,134.08,4.8845555507,0.0,4.8845555507,4.8845555507,0,4.8845555507,0.0,0.0,0.0,132.14,81.0745555507,-7.23,81.3962926535,4.8845555507,0,4.8845555507,76.19,-7.23,76.5322742377,133.92
2019-07-05 07:00:00,67.8864444362,1.35,67.8998662605,8.2164444362,0,8.2164444362,59.67,1.35,59.6852695395,134.41,8.2164444362,0.0,8.2164444362,8.2164444362,0,8.2164444362,0.0,0.0,0.0,132.44,92.1864444362,-7.15,92.4633064399,8.2164444362,0,8.2164444362,83.97,-7.15,84.2738595295,134.25
2019-07-05 07:30:00,75.1885555477,6.22,75.4453927378,7.8185555477,0,7.8185555477,67.37,6.22,67.6565244452,133.5,7.8185555477,0.0,7.8185555477,7.8185555477,0,7.8185555477,0.0,0.0,0.0,132.11,102.4885555477,-2.51,102.5192865673,7.8185555477,0,7.8185555477,94.67,-2.51,94.703268159,133.33
2019-07-05 08:00:00,75.599555544,9.41,76.1829436189,11.589555544,0,11.589555544,64.01,9.41,64.6979767844,133.62,11.589555544,0.0,11.589555544,11.589555544,0,11.589555544,0.0,0.0,0.0,132.58,108.509555544,-1.22,108.5164137094,11.589555544,0,11.589555544,96.92,-1.22,96.9276781936,133.43
2019-07-05 08:30:00,71.8804444262,11.14,72.738558488,18.2404444262,0,18.2404444262,53.64,11.14,54.7845708206,133.18,18.2404444262,0.0,18.2404444262,18.2404444262,0,18.2404444262,0.0,0.0,0.0,132.33,108.7104444262,0.6000000000000001,108.7121001883,18.2404444262,0,18.2404444262,90.47,0.6000000000000001,90.4719895879,133.01
2019-07-05 09:00:00,65.9966666439,12.51,67.1718699167,22.7766666439,0,22.7766666439,43.22,12.51,44.9940940569,133.04,22.7766666439,0.0,22.7766666439,22.7766666439,0,22.7766666439,0.0,0.0,0.0,132.33,106.1366666439,2.56,106.1675355571,22.7766666439,0,22.7766666439,83.36,2.56,83.3992997573,132.9
2019-07-05 09:30:00,65.3484444203,13.51,66.73034758,24.1684444203,0,24.1684444203,41.18,13.51,43.339502766,132.86,24.1684444203,0.0,24.1684444203,24.1684444203,0,24.1684444203,0.0,0.0,0.0,132.24,102.9384444203,4.15,103.0220648195,24.1684444203,0,24.1684444203,78.77,4.15,78.879245686,132.72
2019-07-05 10:00:00,61.6297777496,13.65,63.1233079414,28.1697777496,0,28.1697777496,33.46,13.65,36.137156778,132.94,28.1697777496,0.0,28.1697777496,28.1697777496,0,28.1697777496,0.0,0.0,0.0,132.33,100.0097777496,5.12,100.1407511732,28.1697777496,0,28.1697777496,71.84,5.12,72.0222187939,132.72
2019-07-05 10:30:00,61.4794444162,14.07,63.0689066476,28.2694444162,0,28.2694444162,33.21,14.07,36.0675616032,132.81,28.2694444162,0.0,28.2694444162,28.2694444162,0,28.2694444162,0.0,0.0,0.0,132.24,96.0994444162,6.1,96.2928513291,28.2694444162,0,28.2694444162,67.83,6.1,68.1037363145,132.62
2019-07-05 11:00:00,58.3067777458,13.61,59.8741382493,32.0067777458,0,32.0067777458,26.3,13.61,29.6128705127,133.15,32.0067777458,0.0,32.0067777458,32.0067777458,0,32.0067777458,0.0,0.0,0.0,132.49,89.4567777458,8.43,89.8531022539,32.0067777458,0,32.0067777458,57.45,8.43,58.0651995605,132.97
2019-07-05 11:30:00,58.1693333013,14.45,59.9372491587,32.0493333013,0,32.0493333013,26.12,14.45,29.8505762088,132.81,32.0493333013,0.0,32.0493333013,32.0493333013,0,32.0493333013,0.0,0.0,0.0,132.27,90.2393333013,8.14,90.60572208560001,32.0493333013,0,32.0493333013,58.19,8.14,58.756580057,132.63
2019-07-05 12:00:00,56.6334444113,15.15,58.62482005,33.1034444113,0,33.1034444113,23.53,15.15,27.985414058,132.72,33.1034444113,0.0,33.1034444113,33.1034444113,0,33.1034444113,0.0,0.0,0.0,132.27,89.7334444113,8.76,90.1600168918,33.1034444113,0,33.1034444113,56.63,8.76,57.3035295597,132.53
2019-07-05 12:30:00,58.3524444115,14.64,60.1609289223,32.9824444115,0,32.9824444115,25.37,14.64,29.2910651906,132.81,32.9824444115,0.0,32.9824444115,32.9824444115,0,32.9824444115,0.0,0.0,0.0,132.27,88.2024444115,8.81,88.6413408075,32.9824444115,0,32.9824444115,55.22,8.81,55.9183735457,132.65
2019-07-05 13:00:00,61.0042221919,14.39,62.6784430665,30.2842221919,0,30.2842221919,30.72,14.39,33.9233032,132.81,30.2842221919,0.0,30.2842221919,30.2842221919,0,30.2842221919,0.0,0.0,0.0,132.19,89.6342221919,7.68,89.9626377334,30.2842221919,0,30.2842221919,59.35,7.68,59.844840212,132.65
2019-07-05 13:30:00,61.5274444172,14.11,63.1246268624,27.2274444172,0,27.2274444172,34.3,14.11,37.0888406397,132.81,27.2274444172,0.0,27.2274444172,27.2274444172,0,27.2274444172,0.0,0.0,0.0,132.19,91.8074444172,7.25,92.093264414,27.2274444172,0,27.2274444172,64.58,7.25,64.9856822693,132.65
2019-07-05 14:00:00,61.5371110849,13.47,62.9941024277,26.2071110849,0,26.2071110849,35.33,13.47,37.8107101229,132.81,26.2071110849,0.0,26.2071110849,26.2071110849,0,26.2071110849,0.0,0.0,0.0,132.19,95.4471110849,6.31,95.6554604529,26.2071110849,0,26.2071110849,69.24,6.31,69.5269278769,132.65
2019-07-05 14:30:00,58.3426666413,13.49,59.8819409406,25.4126666413,0,25.4126666413,32.93,13.49,35.5860225369,132.81,25.4126666413,0.0,25.4126666413,25.4126666413,0,25.4126666413,0.0,0.0,0.0,132.19,95.3526666413,6.69,95.5870657338,25.4126666413,0,25.4126666413,69.94,6.69,70.2592321336,132.65
2019-07-05 15:00:00,55.1648888621,13.21,56.724501436,26.8148888621,0,26.8148888621,28.35,13.21,31.2766142669,133.1,26.8148888621,0.0,26.8148888621,26.8148888621,0,26.8148888621,0.0,0.0,0.0,132.44,92.8548888621,6.8100000000000005,93.1042774828,26.8148888621,0,26.8148888621,66.04,6.8100000000000005,66.3901927998,132.92
2019-07-05 15:30:00,52.5481110848,13.18,54.1757914439,26.3581110848,0,26.3581110848,26.19,13.18,29.3194218906,133.19,26.3581110848,0.0,26.3581110848,26.3581110848,0,26.3581110848,0.0,0.0,0.0,132.55,95.5381110848,5.88,95.7188856477,26.3581110848,0,26.3581110848,69.18,5.88,69.4294375607,133.04
2019-07-05 16:00:00,51.1247777535,12.78,52.6979250098,24.3247777535,0,24.3247777535,26.8,12.78,29.6912175567,133.19,24.3247777535,0.0,24.3247777535,24.3247777535,0,24.3247777535,0.0,0.0,0.0,132.46,94.4147777535,4.86,94.5397792373,24.3247777535,0,24.3247777535,70.09,4.86,70.258292749,133.04
2019-07-05 16:30:00,56.2356666447,12.28,57.5608252458,21.9456666447,0,21.9456666447,34.29,12.28,36.4225548253,133.19,21.9456666447,0.0,21.9456666447,21.9456666447,0,21.9456666447,0.0,0.0,0.0,132.46,98.5356666447,4.3,98.6294459131,21.9456666447,0,21.9456666447,76.59,4.3,76.7106126947,133.04
2019-07-05 17:00:00,60.1777777581,11.71,61.3065170753,19.6277777582,0,19.6277777582,40.55,11.71,42.2069496647,133.19,19.6277777582,0.0,19.6277777582,19.6277777582,0,19.6277777582,0.0,0.0,0.0,132.46,102.2977777582,3.32,102.3516376726,19.6277777582,0,19.6277777582,82.67,3.32,82.7366381961,132.97
2019-07-05 17:30:00,65.2946666499,11.1,66.2314388559,16.8046666499,0,16.8046666499,48.49,11.1,49.7442469035,133.05,16.8046666499,0.0,16.8046666499,16.8046666499,0,16.8046666499,0.0,0.0,0.0,132.24,107.1046666499,2.24,107.128087905,16.8046666499,0,16.8046666499,90.3,2.24,90.327778673,132.89
2019-07-05 18:00:00,67.5611110989,10.96,68.4443228684,12.2211110989,0,12.2211110989,55.34,10.96,56.4148668349,132.91,12.2211110989,0.0,12.2211110989,12.2211110989,0,12.2211110989,0.0,0.0,0.0,132.1,108.0611110989,0.65,108.0630659936,12.2211110989,0,12.2211110989,95.84,0.65,95.8422041691,132.75
2019-07-05 18:30:00,69.8371111002,10.27,70.588207137,10.9371111002,0,10.9371111002,58.9,10.27,59.7886519333,133.37,10.9371111002,0.0,10.9371111002,10.9371111002,0,10.9371111002,0.0,0.0,0.0,132.51,108.7371111002,-1.22,108.7439549143,10.9371111002,0,10.9371111002,97.8,-1.22,97.8076091109,133.18
2019-07-05 19:00:00,71.2766666583,9.81,71.9485879634,8.3166666583,0,8.3166666583,62.96,9.81,63.7196806332,133.37,8.3166666583,0.0,8.3166666583,8.3166666583,0,8.3166666583,0.0,0.0,0.0,132.51,107.7166666583,-2.27,107.7405827717,8.3166666583,0,8.3166666583,99.4,-2.27,99.4259166415,133.18
2019-07-05 19:30:00,84.0369999943,6.14,84.2610050263,5.7369999943,0,5.7369999943,78.3,6.14,78.5403692377,133.49,5.7369999943,0.0,5.7369999943,5.7369999943,0,5.7369999943,0.0,0.0,0.0,132.36,93.3569999943,-0.38,93.3577733664,5.7369999943,0,5.7369999943,87.62,-0.38,87.6208240089,133.34
2019-07-05 20:00:00,85.9234444398,4.69,86.0513474874,4.6934444398,0,4.6934444398,81.23,4.69,81.3652812937,133.64,4.6934444398,0.0,4.6934444398,4.6934444398,0,4.6934444398,0.0,0.0,0.0,132.36,89.3634444398,-0.49,89.3647878201,4.6934444398,0,4.6934444398,84.67,-0.49,84.6714178457,133.43
2019-07-05 20:30:00,84.5499999937,3.02,84.6039177517,6.2799999937,0,6.2799999937,78.27,3.02,78.3282407564,134.18,6.2799999937,0.0,6.2799999937,6.2799999937,0,6.2799999937,0.0,0.0,0.0,132.74,87.8699999937,-2.32,87.9006217208,6.2799999937,0,6.2799999937,81.59,-2.32,81.6229777697,134.03
2019-07-05 21:00:00,84.1018888836,2.58,84.141453005,5.2418888836,0,5.2418888836,78.86,2.58,78.9021926185,133.95,5.2418888836,0.0,5.2418888836,5.2418888836,0,5.2418888836,0.0,0.0,0.0,132.44,87.4218888836,-2.77,87.4657621929,5.2418888836,0,5.2418888836,82.18,-2.77,82.2266702476,133.81
2019-07-05 21:30:00,82.2222222159,1.44,82.2348309789,6.3122222159,0,6.3122222159,75.91,1.44,75.923657051,134.07,6.3122222159,0.0,6.3122222159,6.3122222159,0,6.3122222159,0.0,0.0,0.0,132.44,85.4322222159,-3.96,85.5239509889,6.3122222159,0,6.3122222159,79.12,-3.96,79.2190381158,133.95
2019-07-05 22:00:00,80.0552222147,0.6900000000000001,80.0581957319,7.5452222147,0,7.5452222147,72.51,0.6900000000000001,72.5132829211,134.26,7.5452222147,0.0,7.5452222147,7.5452222147,0,7.5452222147,0.0,0.0,0.0,132.51,83.1052222147,-4.77,83.242001774,7.5452222147,0,7.5452222147,75.56,-4.77,75.7104120977,134.12
2019-07-05 22:30:00,78.4255555515,0.41000000000000003,78.4266272612,4.0155555515,0,4.0155555515,74.41,0.41000000000000003,74.4111295439,133.54,4.0155555515,0.0,4.0155555515,4.0155555515,0,4.0155555515,0.0,0.0,0.0,131.76,81.5555555515,-5.01,81.7092940939,4.0155555515,0,4.0155555515,77.54,-5.01,77.7016840229,133.37
2019-07-05 23:00:00,74.2055555494,-1.04,74.2128430556,6.1255555494,0,6.1255555494,68.08,-1.04,68.0879431324,133.88,6.1255555494,0.0,6.1255555494,6.1255555494,0,6.1255555494,0.0,0.0,0.0,131.91,77.0655555494,-6.57,77.3451016687,6.1255555494,0,6.1255555494,70.94,-6.57,71.2435856762,133.73
2019-07-05 23:30:00,69.155222219,-1.71,69.1763605588,3.205222219,0,3.205222219,65.95,-1.71,65.9721653427,134.24,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,132.16,71.905222219,-7.33,72.2778657845,3.205222219,0,3.205222219,68.7,-7.33,69.0899334201,134.11
2019-07-06 00:00:00,64.7258888857,-2.77,64.7851340359,3.1758888857,0,3.1758888857,61.55,-2.77,61.6122990969,134.65,3.1758888857,0.0,3.1758888857,3.1758888857,0,3.1758888857,0.0,0.0,0.0,132.42,67.2958888857,-8.49,67.8293208054,3.1758888857,0,3.1758888857,64.12,-8.49,64.6796297145,134.51
2019-07-06 00:30:00,62.7099999968,-1.26,62.7226569878,3.1599999968,0,3.1599999968,59.55,-1.26,59.5633284832,134.89,3.1599999968,0.0,3.1599999968,3.1599999968,0,3.1599999968,0.0,0.0,0.0,132.8,65.1799999968,-6.96,65.5505453798,3.1599999968,0,3.1599999968,62.02,-6.96,62.4093102029,134.76
2019-07-06 01:00:00,59.5871111079,-1.81,59.614594775,3.1871111079,0,3.1871111079,56.4,-1.81,56.4290359655,134.89,3.1871111079,0.0,3.1871111079,3.1871111079,0,3.1871111079,0.0,0.0,0.0,132.8,61.9371111079,-7.55,62.3955786286,3.1871111079,0,3.1871111079,58.75,-7.55,59.2331410614,134.76
2019-07-06 01:30:00,60.2846666635,-1.72,60.3091985913,3.2046666635,0,3.2046666635,57.08,-1.72,57.105908626,134.41,3.2046666635,0.0,3.2046666635,3.2046666635,0,3.2046666635,0.0,0.0,0.0,132.28,62.6746666635,-7.41,63.1111871333,3.2046666635,0,3.2046666635,59.47,-7.41,59.9298673451,134.28
2019-07-06 02:00:00,58.4399999968,-2.21,58.4817723707,3.2199999968,0,3.2199999968,55.22,-2.21,55.2642063184,134.85,3.2199999968,0.0,3.2199999968,3.2199999968,0,3.2199999968,0.0,0.0,0.0,132.62,60.7399999968,-7.98,61.261962094,3.2199999968,0,3.2199999968,57.52,-7.98,58.0709118234,134.7
2019-07-06 02:30:00,56.7345555523,-2.6,56.7940999904,3.2345555523,0,3.2345555523,53.5,-2.6,53.5631403112,135.18,3.2345555523,0.0,3.2345555523,3.2345555523,0,3.2345555523,0.0,0.0,0.0,132.88,58.974555552300004,-8.43,59.5740136519,3.2345555523,0,3.2345555523,55.74,-8.43,56.3738636249,135.04
2019-07-06 03:00:00,55.1224444413,-2.9,55.1986764441,3.1624444413,0,3.1624444413,51.96,-2.9,52.0408647123,135.67,3.1624444413,0.0,3.1624444413,3.1624444413,0,3.1624444413,0.0,0.0,0.0,133.35,57.2724444413,-8.79,57.9430495597,3.1624444413,0,3.1624444413,54.11,-8.79,54.8193049938,135.52
2019-07-06 03:30:00,54.7915555524,0.63,54.7951773412,3.1515555524,0,3.1515555524,51.64,0.63,51.6438428082,135.34,3.1515555524,0.0,3.1515555524,3.1515555524,0,3.1515555524,0.0,0.0,0.0,133.35,56.9115555524,-5.07,57.1369412499,3.1515555524,0,3.1515555524,53.76,-5.07,53.998541647,135.22
2019-07-06 04:00:00,54.5429999968,2.88,54.6189824938,3.1829999968,0,3.1829999968,51.36,2.88,51.4406842878,134.34,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,132.66,56.6229999968,-2.66,56.6854454745,3.1829999968,0,3.1829999968,53.44,-2.66,53.506160393,134.15
2019-07-06 04:30:00,54.4521111079,2.93,54.5308839476,3.2421111079,0,3.2421111079,51.21,2.93,51.2937520562,134.34,3.2421111079,0.0,3.2421111079,3.2421111079,0,3.2421111079,0.0,0.0,0.0,132.66,56.5321111079,-2.6,56.5918685529,3.2421111079,0,3.2421111079,53.29,-2.6,53.3533888333,134.27
2019-07-06 05:00:00,54.4355555524,2.91,54.5132810267,3.1755555524,0,3.1755555524,51.26,2.91,51.3425330501,134.65,3.1755555524,0.0,3.1755555524,3.1755555524,0,3.1755555524,0.0,0.0,0.0,132.95,56.5155555524,-2.65,56.5776503524,3.1755555524,0,3.1755555524,53.34,-2.65,53.4057871396,134.5
2019-07-06 05:30:00,54.948222219,3.14,55.0378662834,3.218222219,0,3.218222219,51.73,3.14,51.8252110464,134.88,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,133.22,57.048222219,-2.43,57.0999523498,3.218222219,0,3.218222219,53.83,-2.43,53.8848197547,134.76
2019-07-06 06:00:00,55.6701111076,3.24,55.7643153884,3.5101111076000002,0,3.5101111076000002,52.16,3.24,52.2605319529,134.8,3.5101111076000002,0.0,3.5101111076000002,3.5101111076000002,0,3.5101111076000002,0.0,0.0,0.0,133.15,57.8101111076,-2.32,57.8566447893,3.5101111076000002,0,3.5101111076000002,54.3,-2.32,54.3495390965,134.76
2019-07-06 06:30:00,58.7316666624,3.8200000000000003,58.855764959300004,4.2816666624,0,4.2816666624,54.45,3.8200000000000003,54.5838336873,134.19,4.2816666624,0.0,4.2816666624,4.2816666624,0,4.2816666624,0.0,0.0,0.0,132.6,60.9716666624,-1.6400000000000001,60.9937188208,4.2816666624,0,4.2816666624,56.69,-1.6400000000000001,56.7137170357,134.04
2019-07-06 07:00:00,61.5469999944,6.22,61.8605011967,5.6169999944,0,5.6169999944,55.93,6.22,56.2748016434,133.88,5.6169999944,0.0,5.6169999944,5.6169999944,0,5.6169999944,0.0,0.0,0.0,132.6,63.8369999944,0.9,63.8433439623,5.6169999944,0,5.6169999944,58.22,0.9,58.2269559568,133.73
2019-07-06 07:30:00,65.253999992,8.28,65.777221855,7.983999992,0,7.983999992,57.27,8.28,57.8654586087,133.21,7.983999992,0.0,7.983999992,7.983999992,0,7.983999992,0.0,0.0,0.0,132.18,67.603999992,3.12,67.6759574363,7.983999992,0,7.983999992,59.62,3.12,59.7015812186,133.12
2019-07-06 08:00:00,68.0491111006,10.0,68.7799499969,10.5391111006,0,10.5391111006,57.51,10.0,58.3729397923,133.03,10.5391111006,0.0,10.5391111006,10.5391111006,0,10.5391111006,0.0,0.0,0.0,132.18,70.3991111006,4.93,70.5715221867,10.5391111006,0,10.5391111006,59.86,4.93,60.0626714358,132.94
2019-07-06 08:30:00,70.4644444315,11.71,71.4308198822,12.9044444315,0,12.9044444315,57.56,11.71,58.7390645142,133.77,12.9044444315,0.0,12.9044444315,12.9044444315,0,12.9044444315,0.0,0.0,0.0,133.04,72.7844444315,6.69,73.0912542731,12.9044444315,0,12.9044444315,59.88,6.69,60.2525559624,133.61
2019-07-06 09:00:00,68.5052222048,12.61,69.6561380593,17.3952222048,0,17.3952222048,51.11,12.61,52.6426082181,133.12,17.3952222048,0.0,17.3952222048,17.3952222048,0,17.3952222048,0.0,0.0,0.0,132.44,70.5152222048,7.63,70.9268176545,17.3952222048,0,17.3952222048,53.12,7.63,53.6651777226,132.94
2019-07-06 09:30:00,70.0298888639,13.81,71.3785782591,24.9798888639,0,24.9798888639,45.05,13.81,47.1191956638,133.12,24.9798888639,0.0,24.9798888639,24.9798888639,0,24.9798888639,0.0,0.0,0.0,132.52,71.7698888639,8.87,72.3159308005,24.9798888639,0,24.9798888639,46.79,8.87,47.6233241175,132.94
2019-07-06 10:00:00,69.296111086,11.68,70.2735612563,25.086111086,0,25.086111086,44.21,11.68,45.7268684692,133.12,25.086111086,0.0,25.086111086,25.086111086,0,25.086111086,0.0,0.0,0.0,132.23,70.996111086,6.61,71.3031548344,25.086111086,0,25.086111086,45.91,6.61,46.3834043597,132.94
2019-07-06 10:30:00,65.6741110801,10.03,66.4356061623,31.0341110801,0,31.0341110801,34.64,10.03,36.0628687156,133.64,31.0341110801,0.0,31.0341110801,31.0341110801,0,31.0341110801,0.0,0.0,0.0,132.59,66.9441110801,4.8100000000000005,67.1166902365,31.0341110801,0,31.0341110801,35.91,4.8100000000000005,36.2307079699,133.46
2019-07-06 11:00:00,60.8974444104,9.99,61.711415765,34.0174444104,0,34.0174444104,26.88,9.99,28.676375294,133.53,34.0174444104,0.0,34.0174444104,34.0174444104,0,34.0174444104,0.0,0.0,0.0,132.46,61.8174444104,4.73,61.9981397579,34.0174444104,0,34.0174444104,27.8,4.73,28.1995194995,133.46
2019-07-06 11:30:00,58.6664444101,10.81,59.6540677551,34.3364444101,0,34.3364444101,24.33,10.81,26.6233919702,133.34,34.3364444101,0.0,34.3364444101,34.3364444101,0,34.3364444101,0.0,0.0,0.0,132.3,59.4764444101,5.58,59.7376249919,34.3364444101,0,34.3364444101,25.14,5.58,25.75181547,133.18
2019-07-06 12:00:00,56.9416666356,10.61,57.9217187179,31.0816666356,0,31.0816666356,25.86,10.61,27.9519534201,133.34,31.0816666356,0.0,31.0816666356,31.0816666356,0,31.0816666356,0.0,0.0,0.0,132.3,57.7916666356,5.39,58.0424743831,31.0816666356,0,31.0816666356,26.71,5.39,27.2484164678,133.18
2019-07-06 12:30:00,58.2057777457,10.13,59.0807029662,32.0457777457,0,32.0457777457,26.16,10.13,28.0528519049,133.6,32.0457777457,0.0,32.0457777457,32.0457777457,0,32.0457777457,0.0,0.0,0.0,132.51,59.0957777457,4.87,59.2961031382,32.0457777457,0,32.0457777457,27.05,4.87,27.4848940329,133.43
2019-07-06 13:00:00,58.0805555256,10.98,59.1093167797,29.9105555256,0,29.9105555256,28.17,10.98,30.234240523,133.28,29.9105555256,0.0,29.9105555256,29.9105555256,0,29.9105555256,0.0,0.0,0.0,132.3,59.0605555256,5.78,59.3427132763,29.9105555256,0,29.9105555256,29.15,5.78,29.7175184025,133.12
2019-07-06 13:30:00,54.4323333031,11.09,55.5505806344,30.2423333031,0,30.2423333031,24.19,11.09,26.6109789373,133.37,30.2423333031,0.0,30.2423333031,30.2423333031,0,30.2423333031,0.0,0.0,0.0,132.4,55.2523333031,5.87,55.5632723608,30.2423333031,0,30.2423333031,25.01,5.87,25.6896282573,133.24
2019-07-06 14:00:00,52.7716666361,10.88,53.881566417,30.6016666361,0,30.6016666361,22.17,10.88,24.695815435,133.53,30.6016666361,0.0,30.6016666361,30.6016666361,0,30.6016666361,0.0,0.0,0.0,132.55,53.4916666361,5.63,53.7871294968,30.6016666361,0,30.6016666361,22.89,5.63,23.5722082122,133.38
2019-07-06 14:30:00,52.6086666363,10.52,53.650183646,30.3686666363,0,30.3686666363,22.24,10.52,24.6026014885,133.86,30.3686666363,0.0,30.3686666363,30.3686666363,0,30.3686666363,0.0,0.0,0.0,132.81,53.3386666363,5.23,53.5944610808,30.3686666363,0,30.3686666363,22.97,5.23,23.5578819082,133.7
2019-07-06 15:00:00,52.7178888593,10.38,53.730067986,29.6278888593,0,29.6278888593,23.09,10.38,25.315854716,133.86,29.6278888593,0.0,29.6278888593,29.6278888593,0,29.6278888593,0.0,0.0,0.0,132.81,53.4978888593,5.09,53.7394846681,29.6278888593,0,29.6278888593,23.87,5.09,24.4066589274,133.7
2019-07-06 15:30:00,55.3223333053,9.6,56.1490922664,28.0123333053,0,28.0123333053,27.31,9.6,28.9481622905,133.97,28.0123333053,0.0,28.0123333053,28.0123333053,0,28.0123333053,0.0,0.0,0.0,132.81,56.3023333053,4.29,56.4655367071,28.0123333053,0,28.0123333053,28.29,4.29,28.6134269181,133.84
2019-07-06 16:00:00,56.5456666405,7.31,57.0162127453,26.1656666405,0,26.1656666405,30.38,7.31,31.2470878643,133.97,26.1656666405,0.0,26.1656666405,26.1656666405,0,26.1656666405,0.0,0.0,0.0,132.62,57.6656666405,1.92,57.6976213469,26.1656666405,0,26.1656666405,31.5,1.92,31.5584600385,133.84
2019-07-06 16:30:00,62.2328888654,6.41,62.5621335676,23.5028888654,0,23.5028888654,38.73,6.41,39.2568592733,134.06,23.5028888654,0.0,23.5028888654,23.5028888654,0,23.5028888654,0.0,0.0,0.0,132.62,63.7028888654,1.03,63.7112152591,23.5028888654,0,23.5028888654,40.2,1.03,40.2131931087,133.84
2019-07-06 17:00:00,63.5686666487,5.28,63.7875675934,18.0086666487,0,18.0086666487,45.56,5.28,45.8649321377,134.19,18.0086666487,0.0,18.0086666487,18.0086666487,0,18.0086666487,0.0,0.0,0.0,132.62,65.3586666487,-0.07,65.3587041341,18.0086666487,0,18.0086666487,47.35,-0.07,47.3500517423,134.0
2019-07-06 17:30:00,68.539111093,5.35,68.7475981357,18.069111093,0,18.069111093,50.47,5.35,50.7527674122,134.19,18.069111093,0.0,18.069111093,18.069111093,0,18.069111093,0.0,0.0,0.0,132.76,70.539111093,-0.05,70.5391288137,18.069111093,0,18.069111093,52.47,-0.05,52.4700238231,134.11
2019-07-06 18:00:00,69.7884444224,4.5,69.9333752574,22.0384444224,0,22.0384444224,47.75,4.5,47.9615731602,134.57,22.0384444224,0.0,22.0384444224,22.0384444224,0,22.0384444224,0.0,0.0,0.0,132.99,71.6884444224,-0.9400000000000001,71.694606936,22.0384444224,0,22.0384444224,49.65,-0.9400000000000001,49.6588974908,134.41
2019-07-06 18:30:00,74.0901110933,3.8200000000000003,74.1885231139,17.8201110933,0,17.8201110933,56.27,3.8200000000000003,56.3995150688,134.57,17.8201110933,0.0,17.8201110933,17.8201110933,0,17.8201110933,0.0,0.0,0.0,132.99,76.3901110933,-1.6,76.4068653515,17.8201110933,0,17.8201110933,58.57,-1.6,58.5918501159,134.41
2019-07-06 19:00:00,78.5663333195,3.61,78.6492265141,13.8363333195,0,13.8363333195,64.73,3.61,64.830586917,134.11,13.8363333195,0.0,13.8363333195,13.8363333195,0,13.8363333195,0.0,0.0,0.0,132.58,81.2363333195,-1.75,81.2551804576,13.8363333195,0,13.8363333195,67.4,-1.75,67.422715015,133.95
2019-07-06 19:30:00,76.849666654,2.7800000000000002,76.8999328013,12.619666654,0,12.619666654,64.23,2.7800000000000002,64.2901337687,134.11,12.619666654,0.0,12.619666654,12.619666654,0,12.619666654,0.0,0.0,0.0,132.47,79.509666654,-2.61,79.5524933075,12.619666654,0,12.619666654,66.89,-2.61,66.9409008006,133.95
2019-07-06 20:00:00,76.706111101,1.88,76.7291462238,10.106111101,0,10.106111101,66.6,1.88,66.6265292507,134.36,10.106111101,0.0,10.106111101,10.106111101,0,10.106111101,0.0,0.0,0.0,132.66,79.476111101,-3.54,79.55491082099999,10.106111101,0,10.106111101,69.37,-3.54,69.46026562,134.19
2019-07-06 20:30:00,78.9018888819,1.52,78.9165284914,7.0218888819,0,7.0218888819,71.88,1.52,71.8960694336,133.37,7.0218888819,0.0,7.0218888819,7.0218888819,0,7.0218888819,0.0,0.0,0.0,131.67,81.9118888819,-3.8200000000000003,82.0009142644,7.0218888819,0,7.0218888819,74.89,-3.8200000000000003,74.9873622686,133.18
2019-07-06 21:00:00,76.5849999928,0.8200000000000001,76.5893897605,7.2449999928,0,7.2449999928,69.34,0.8200000000000001,69.3448484027,133.37,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,131.59,79.4749999928,-4.55,79.605138803,7.2449999928,0,7.2449999928,72.23,-4.55,72.3731676797,133.18
2019-07-06 21:30:00,72.0298888783,0.05,72.0299062322,10.6098888783,0,10.6098888783,61.42,0.05,61.4200203517,133.78,10.6098888783,0.0,10.6098888783,10.6098888783,0,10.6098888783,0.0,0.0,0.0,131.86,74.5598888783,-5.5,74.7624707292,10.6098888783,0,10.6098888783,63.95,-5.5,64.1860771507,133.59
2019-07-06 22:00:00,74.9571111035,0.28,74.9576340674,7.6171111035,0,7.6171111035,67.34,0.28,67.3405821181,133.78,7.6171111035,0.0,7.6171111035,7.6171111035,0,7.6171111035,0.0,0.0,0.0,131.86,77.7571111035,-5.15,77.927471582,7.6171111035,0,7.6171111035,70.14,-5.15,70.3288141518,133.59
2019-07-06 22:30:00,75.3331111053,0.55,75.3351188278,5.8031111053,0,5.8031111053,69.53,0.55,69.532175286,133.51,5.8031111053,0.0,5.8031111053,5.8031111053,0,5.8031111053,0.0,0.0,0.0,131.76,78.2231111053,-4.85,78.3733220617,5.8031111053,0,5.8031111053,72.42,-4.85,72.5822216524,133.4
2019-07-06 23:00:00,70.8945555523,-0.01,70.8945562576,3.2145555523000002,0,3.2145555523000002,67.68,-0.01,67.6800007388,134.02,3.2145555523000002,0.0,3.2145555523000002,3.2145555523000002,0,3.2145555523000002,0.0,0.0,0.0,132.14,73.6945555523,-5.5,73.8995095928,3.2145555523000002,0,3.2145555523000002,70.48,-5.5,70.694274167,133.88
2019-07-06 23:30:00,67.1494444412,-0.63,67.1523997246,3.1994444412,0,3.1994444412,63.95,-0.63,63.9531031303,134.26,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,132.29,69.7994444412,-6.21,70.0751492635,3.1994444412,0,3.1994444412,66.6,-6.21,66.8888936969,134.14
2019-07-07 00:00:00,63.1587777746,-1.46,63.1756504516,3.1487777746,0,3.1487777746,60.01,-1.46,60.0277577459,134.6,3.1487777746,0.0,3.1487777746,3.1487777746,0,3.1487777746,0.0,0.0,0.0,132.49,65.6287777746,-7.12,66.0138687867,3.1487777746,0,3.1487777746,62.48,-7.12,62.884376438,134.51
2019-07-07 00:30:00,61.084111108,-2.13,61.1212363247,3.094111108,0,3.094111108,57.99,-2.13,58.0291047665,134.37,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,132.16,63.464111108,-7.8100000000000005,63.9428612023,3.094111108,0,3.094111108,60.37,-7.8100000000000005,60.8730892924,134.22
2019-07-07 01:00:00,58.5112222192,-2.73,58.5748753783,3.0512222192,0,3.0512222192,55.46,-2.73,55.5271510164,134.52,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,132.26,60.781222219200004,-8.47,61.3685414073,3.0512222192,0,3.0512222192,57.73,-8.47,58.3480402413,134.39
2019-07-07 01:30:00,59.3008888859,-2.74,59.3641560427,2.9908888859,0,2.9908888859,56.31,-2.74,56.3766237017,134.23,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,131.95,61.6008888859,-8.46,62.179105104,2.9908888859,0,2.9908888859,58.61,-8.46,59.2174273335,134.06
2019-07-07 02:00:00,58.400666664,-2.6,58.458514066,2.670666664,0,2.670666664,55.73,-2.6,55.7906165945,134.01,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,131.81,60.680666664,-8.29,61.2443255068,2.670666664,0,2.670666664,58.01,-8.29,58.5993532388,133.92
2019-07-07 02:30:00,56.5805555528,-3.08,56.6643244614,2.7505555528,0,2.7505555528,53.83,-3.08,53.9180424348,134.01,2.7505555528,0.0,2.7505555528,2.7505555528,0,2.7505555528,0.0,0.0,0.0,131.81,58.7505555528,-8.82,59.408923385,2.7505555528,0,2.7505555528,56.0,-8.82,56.6903201614,133.92
2019-07-07 03:00:00,55.2025555528,-3.42,55.308394838,2.7425555528,0,2.7425555528,52.46,-3.42,52.5713610248,134.31,2.7425555528,0.0,2.7425555528,2.7425555528,0,2.7425555528,0.0,0.0,0.0,131.95,57.3225555528,-9.19,58.0545560237,2.7425555528,0,2.7425555528,54.58,-9.19,55.3482836229,134.19
2019-07-07 03:30:00,54.3291111083,-3.5300000000000002,54.4436700987,2.8191111083,0,2.8191111083,51.51,-3.5300000000000002,51.6308144425,134.53,2.8191111083,0.0,2.8191111083,2.8191111083,0,2.8191111083,0.0,0.0,0.0,132.15,56.4091111083,-9.35,57.1787575593,2.8191111083,0,2.8191111083,53.59,-9.35,54.399545954,134.44
2019-07-07 04:00:00,53.7382222194,-3.5300000000000002,53.8540381708,2.7982222194,0,2.7982222194,50.94,-3.5300000000000002,51.0621630956,134.35,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,131.99,55.7982222194,-9.33,56.5728778024,2.7982222194,0,2.7982222194,53.0,-9.33,53.8149505249,134.25
2019-07-07 04:30:00,53.7759999972,-3.62,53.897704735,2.8259999972000003,0,2.8259999972000003,50.95,-3.62,51.0784386997,134.6,2.8259999972000003,0.0,2.8259999972000003,2.8259999972000003,0,2.8259999972000003,0.0,0.0,0.0,132.19,55.8459999972,-9.44,56.6382319258,2.8259999972000003,0,2.8259999972000003,53.02,-9.44,53.853820663,134.47
2019-07-07 05:00:00,53.2076666639,-3.88,53.3489474293,2.8076666639,0,2.8076666639,50.4,-3.88,50.549128578,134.45,2.8076666639,0.0,2.8076666639,2.8076666639,0,2.8076666639,0.0,0.0,0.0,132.03,55.2476666639,-9.7,56.0927327896,2.8076666639,0,2.8076666639,52.44,-9.7,53.3295752843,134.35
2019-07-07 05:30:00,53.1779999972,-3.71,53.3072582647,2.8179999972000003,0,2.8179999972000003,50.36,-3.71,50.496472154,134.45,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,132.03,55.2279999972,-9.53,56.0442047288,2.8179999972000003,0,2.8179999972000003,52.41,-9.53,53.2694002219,134.27
2019-07-07 06:00:00,53.8405555526,-3.7800000000000002,53.9730842385,2.9205555525999998,0,2.9205555525999998,50.92,-3.7800000000000002,51.0601096748,134.45,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,132.03,55.9305555526,-9.6,56.7484541149,2.9205555525999998,0,2.9205555525999998,53.01,-9.6,53.8722572388,134.27
2019-07-07 06:30:00,55.7201111077,-3.37,55.8219283244,3.4601111077,0,3.4601111077,52.26,-3.37,52.3685449483,134.13,3.4601111077,0.0,3.4601111077,3.4601111077,0,3.4601111077,0.0,0.0,0.0,131.77,57.8501111077,-9.14,58.5676954914,3.4601111077,0,3.4601111077,54.39,-9.14,55.1526218778,134.01
2019-07-07 07:00:00,57.6658888846,-2.4,57.7158101464,4.2758888846,0,4.2758888846,53.39,-2.4,53.4439154628,134.13,4.2758888846,0.0,4.2758888846,4.2758888846,0,4.2758888846,0.0,0.0,0.0,131.89,59.8458888846,-8.13,60.3955902065,4.2758888846,0,4.2758888846,55.57,-8.13,56.1615687103,134.01
2019-07-07 07:30:00,60.8657777724,-1.4100000000000001,60.8821074195,5.3757777724,0,5.3757777724,55.49,-1.4100000000000001,55.5079111479,134.05,5.3757777724,0.0,5.3757777724,5.3757777724,0,5.3757777724,0.0,0.0,0.0,131.89,63.1257777724,-7.08,63.521572866,5.3757777724,0,5.3757777724,57.75,-7.08,58.1823761976,133.92
2019-07-07 08:00:00,64.1805555489,-0.42,64.1819297822,6.6705555489,0,6.6705555489,57.51,-0.42,57.5115336259,134.85,6.6705555489,0.0,6.6705555489,6.6705555489,0,6.6705555489,0.0,0.0,0.0,132.83,66.5205555489,-6.09,66.798745576,6.6705555489,0,6.6705555489,59.85,-6.09,60.1590442078,134.73
2019-07-07 08:30:00,67.2438888797,0.6900000000000001,67.2474288852,9.1938888797,0,9.1938888797,58.05,0.6900000000000001,58.0541006304,134.85,9.1938888797,0.0,9.1938888797,9.1938888797,0,9.1938888797,0.0,0.0,0.0,132.93,69.6038888797,-4.91,69.7768546667,9.1938888797,0,9.1938888797,60.41,-4.91,60.6092088713,134.73
2019-07-07 09:00:00,69.2314444329,2.2,69.2663908274,11.5814444329,0,11.5814444329,57.65,2.2,57.6919621785,135.48,11.5814444329,0.0,11.5814444329,11.5814444329,0,11.5814444329,0.0,0.0,0.0,133.71,71.5514444329,-3.4,71.6321799224,11.5814444329,0,11.5814444329,59.97,-3.4,60.0663041979,135.39
2019-07-07 09:30:00,70.2151110975,3.31,70.2930859077,13.6551110975,0,13.6551110975,56.56,3.31,56.6567709987,135.27,13.6551110975,0.0,13.6551110975,13.6551110975,0,13.6551110975,0.0,0.0,0.0,133.62,72.5051110975,-2.22,72.5390897052,13.6551110975,0,13.6551110975,58.85,-2.22,58.8918576715,135.15
2019-07-07 10:00:00,69.4306666508,4.37,69.5680556834,15.9106666508,0,15.9106666508,53.52,4.37,53.6981126298,135.18,15.9106666508,0.0,15.9106666508,15.9106666508,0,15.9106666508,0.0,0.0,0.0,133.62,71.5806666508,-1.11,71.5892725076,15.9106666508,0,15.9106666508,55.67,-1.11,55.6810650042,135.05
