Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-07 10:30:00,67.8942222056,4.85,68.0672308009,16.5942222056,0,16.5942222056,51.3,4.85,51.5287541087,135.08,16.5942222056,0.0,16.5942222056,16.5942222056,0,16.5942222056,0.0,0.0,0.0,133.62,69.9142222056,-0.61,69.9168832731,16.5942222056,0,16.5942222056,53.32,-0.61,53.3234891957,134.97
2019-07-07 11:00:00,66.4648888692,5.53,66.6945451473,19.6548888692,0,19.6548888692,46.81,5.53,47.135517394,134.85,19.6548888692,0.0,19.6548888692,19.6548888692,0,19.6548888692,0.0,0.0,0.0,133.4,68.2748888692,0.06,68.2749152332,19.6548888692,0,19.6548888692,48.62,0.06,48.6200370218,134.7
2019-07-07 11:30:00,64.1089999781,6.18,64.4061819874,21.8689999781,0,21.8689999781,42.24,6.18,42.6896943067,134.85,21.8689999781,0.0,21.8689999781,21.8689999781,0,21.8689999781,0.0,0.0,0.0,133.4,65.7189999781,0.72,65.7229439247,21.8689999781,0,21.8689999781,43.85,0.72,43.8559106621,134.77
2019-07-07 12:00:00,63.4083333108,6.54,63.7447121983,22.5583333108,0,22.5583333108,40.85,6.54,41.3702078796,134.85,22.5583333108,0.0,22.5583333108,22.5583333108,0,22.5583333108,0.0,0.0,0.0,133.4,64.9683333108,1.1,64.9776448725,22.5583333108,0,22.5583333108,42.41,1.1,42.424263105,134.77
2019-07-07 12:30:00,60.9397777551,6.94,61.3336784551,22.7097777551,0,22.7097777551,38.23,6.94,38.8548130867,134.85,22.7097777551,0.0,22.7097777551,22.7097777551,0,22.7097777551,0.0,0.0,0.0,133.4,62.3897777551,1.5,62.4078069501,22.7097777551,0,22.7097777551,39.68,1.5,39.7083416929,134.66
2019-07-07 13:00:00,60.945333312,6.7,61.3125081245,21.295333312,0,21.295333312,39.65,6.7,40.2120939519,134.85,21.295333312,0.0,21.295333312,21.295333312,0,21.295333312,0.0,0.0,0.0,133.49,62.465333312,1.25,62.4778389974,21.295333312,0,21.295333312,41.17,1.25,41.188971825,134.74
2019-07-07 13:30:00,60.6512222022,6.28,60.975479945800004,20.0012222022,0,20.0012222022,40.65,6.28,41.1322367493,134.99,20.0012222022,0.0,20.0012222022,20.0012222022,0,20.0012222022,0.0,0.0,0.0,133.49,62.1912222022,0.8,62.1963674101,20.0012222022,0,20.0012222022,42.19,0.8,42.1975840541,134.82
2019-07-07 14:00:00,62.9837777582,5.94,63.2632583787,19.6237777582,0,19.6237777582,43.36,5.94,43.7649768651,134.99,19.6237777582,0.0,19.6237777582,19.6237777582,0,19.6237777582,0.0,0.0,0.0,133.57,64.6937777582,0.47000000000000003,64.6954850096,19.6237777582,0,19.6237777582,45.07,0.47000000000000003,45.0724505657,134.82
2019-07-07 14:30:00,66.367222204,5.99,66.6369888506,18.187222204,0,18.187222204,48.18,5.99,48.5509268707,134.99,18.187222204,0.0,18.187222204,18.187222204,0,18.187222204,0.0,0.0,0.0,133.57,68.297222204,0.54,68.2993569573,18.187222204,0,18.187222204,50.11,0.54,50.1129095144,134.82
2019-07-07 15:00:00,66.5829999828,5.43,66.8040476821,17.1829999828,0,17.1829999828,49.4,5.43,49.6975341441,135.17,17.1829999828,0.0,17.1829999828,17.1829999828,0,17.1829999828,0.0,0.0,0.0,133.72,68.5629999828,-0.05,68.5630182142,17.1829999828,0,17.1829999828,51.38,-0.05,51.3800243285,135.0
2019-07-07 15:30:00,69.3815555399,5.22,69.5776447513,15.6115555399,0,15.6115555399,53.77,5.22,54.0227850078,135.24,15.6115555399,0.0,15.6115555399,15.6115555399,0,15.6115555399,0.0,0.0,0.0,133.72,71.5615555399,-0.25,71.5619922256,15.6115555399,0,15.6115555399,55.95,-0.25,55.9505585316,135.08
2019-07-07 16:00:00,71.5679999873,4.85,71.7321484564,12.7279999873,0,12.7279999873,58.84,4.85,59.0395469156,135.11,12.7279999873,0.0,12.7279999873,12.7279999873,0,12.7279999873,0.0,0.0,0.0,133.72,73.9779999873,-0.6000000000000001,73.9804331031,12.7279999873,0,12.7279999873,61.25,-0.6000000000000001,61.252938705,134.93
2019-07-07 16:30:00,75.6426666546,4.59,75.7817993889,12.0326666546,0,12.0326666546,63.61,4.59,63.7753886699,135.01,12.0326666546,0.0,12.0326666546,12.0326666546,0,12.0326666546,0.0,0.0,0.0,133.56,78.2426666546,-0.8200000000000001,78.246963425,12.0326666546,0,12.0326666546,66.21,-0.8200000000000001,66.2150775881,134.93
2019-07-07 17:00:00,78.0732222107,4.52,78.2039540328,11.5032222107,0,11.5032222107,66.57,4.52,66.7232740504,134.75,11.5032222107,0.0,11.5032222107,11.5032222107,0,11.5032222107,0.0,0.0,0.0,133.32,80.8132222107,-0.87,80.8179050958,11.5032222107,0,11.5032222107,69.31,-0.87,69.315460036,134.58
2019-07-07 17:30:00,82.5334444336,4.68,82.6660259725,10.8134444336,0,10.8134444336,71.72,4.68,71.8725316098,134.32,10.8134444336,0.0,10.8134444336,10.8134444336,0,10.8134444336,0.0,0.0,0.0,132.95,85.5034444336,-0.63,85.5057653613,10.8134444336,0,10.8134444336,74.69,-0.63,74.6926569349,134.19
2019-07-07 18:00:00,84.8999999907,4.41,85.0144581729,9.2699999907,0,9.2699999907,75.63,4.41,75.7584648736,134.09,9.2699999907,0.0,9.2699999907,9.2699999907,0,9.2699999907,0.0,0.0,0.0,132.72,88.0499999907,-0.86,88.054199777,9.2699999907,0,9.2699999907,78.78,-0.86,78.784693945,133.95
2019-07-07 18:30:00,85.582111101,4.21,85.685598793,10.082111101,0,10.082111101,75.5,4.21,75.6172870447,133.92,10.082111101,0.0,10.082111101,10.082111101,0,10.082111101,0.0,0.0,0.0,132.55,88.732111101,-1.05,88.7383234034,10.082111101,0,10.082111101,78.65,-1.05,78.6570085879,133.74
2019-07-07 19:00:00,84.2182222156,4.23,84.3243846889,6.5982222156,0,6.5982222156,77.62,4.23,77.7351741492,134.12,6.5982222156,0.0,6.5982222156,6.5982222156,0,6.5982222156,0.0,0.0,0.0,132.75,87.4682222156,-1.03,87.4742864936,6.5982222156,0,6.5982222156,80.87,-1.03,80.8765590267,133.94
2019-07-07 19:30:00,84.7265555477,3.49,84.7984039648,7.8865555477000004,0,7.8865555477000004,76.84,3.49,76.9192154146,134.23,7.8865555477000004,0.0,7.8865555477000004,7.8865555477000004,0,7.8865555477000004,0.0,0.0,0.0,132.75,87.9365555477,-1.82,87.9553875643,7.8865555477000004,0,7.8865555477000004,80.05,-1.82,80.070686896,134.12
2019-07-07 20:00:00,82.4603333286,2.85,82.5095695823,4.7503333286,0,4.7503333286,77.71,2.85,77.762244052,133.72,4.7503333286,0.0,4.7503333286,4.7503333286,0,4.7503333286,0.0,0.0,0.0,132.22,85.7103333286,-2.45,85.7453423767,4.7503333286,0,4.7503333286,80.96,-2.45,80.9970622924,133.58
2019-07-07 20:30:00,81.5732222161,1.22,81.5823447979,6.1332222161,0,6.1332222161,75.44,1.22,75.4498641483,132.99,6.1332222161,0.0,6.1332222161,6.1332222161,0,6.1332222161,0.0,0.0,0.0,131.29,84.7432222161,-4.08,84.8413820701,6.1332222161,0,6.1332222161,78.61,-4.08,78.7158084504,132.85
2019-07-07 21:00:00,79.3183333297,0.71,79.3215109678,3.5983333297,0,3.5983333297,75.72,0.71,75.7233286379,133.1,3.5983333297,0.0,3.5983333297,3.5983333297,0,3.5983333297,0.0,0.0,0.0,131.38,82.4883333297,-4.62,82.6176103232,3.5983333297,0,3.5983333297,78.89,-4.62,79.0251637138,132.95
2019-07-07 21:30:00,77.4668888825,-0.04,77.4668992094,6.4368888825,0,6.4368888825,71.03,-0.04,71.0300112628,133.45,6.4368888825,0.0,6.4368888825,6.4368888825,0,6.4368888825,0.0,0.0,0.0,131.61,80.4368888825,-5.5,80.6247052279,6.4368888825,0,6.4368888825,74.0,-5.5,74.2041103983,133.34
2019-07-07 22:00:00,76.1737777715,-0.33,76.174492581,6.3237777715,0,6.3237777715,69.85,-0.33,69.8507795232,133.77,6.3237777715,0.0,6.3237777715,6.3237777715,0,6.3237777715,0.0,0.0,0.0,131.88,79.1037777715,-5.8,79.3161248279,6.3237777715,0,6.3237777715,72.78,-5.8,73.0107416755,133.63
2019-07-07 22:30:00,73.6875555503,-0.51,73.6893204133,5.2375555503,0,5.2375555503,68.45,-0.51,68.4518999006,133.94,5.2375555503,0.0,5.2375555503,5.2375555503,0,5.2375555503,0.0,0.0,0.0,132.02,76.5275555503,-6.0,76.7624045904,5.2375555503,0,5.2375555503,71.29,-6.0,71.5420442817,133.78
2019-07-07 23:00:00,69.430666665,-1.21,69.4412094764,1.6706666650000002,0,1.6706666650000002,67.76,-1.21,67.7708027103,134.16,1.6706666650000002,0.0,1.6706666650000002,1.6706666650000002,0,1.6706666650000002,0.0,0.0,0.0,132.17,72.230666665,-6.77,72.5472405186,1.6706666650000002,0,1.6706666650000002,70.56,-6.77,70.8840355792,134.01
2019-07-07 23:30:00,64.8147777761,-1.94,64.8438047786,1.6347777761,0,1.6347777761,63.18,-1.94,63.2097777247,134.57,1.6347777761,0.0,1.6347777761,1.6347777761,0,1.6347777761,0.0,0.0,0.0,132.44,67.4147777761,-7.6,67.8418179489,1.6347777761,0,1.6347777761,65.78,-7.6,66.2175837675,134.41
2019-07-08 00:00:00,59.9907777762,-3.08,60.0697912281,1.5907777762,0,1.5907777762,58.4,-3.08,58.4811627791,134.82,1.5907777762,0.0,1.5907777762,1.5907777762,0,1.5907777762,0.0,0.0,0.0,132.52,62.3707777762,-8.84,62.9941229037,1.5907777762,0,1.5907777762,60.78,-8.84,61.41949202,134.66
2019-07-08 00:30:00,58.2593333317,-3.88,58.3883919992,1.6093333317,0,1.6093333317,56.65,-3.88,56.7827165606,134.58,1.6093333317,0.0,1.6093333317,1.6093333317,0,1.6093333317,0.0,0.0,0.0,132.19,60.5693333317,-9.67,61.336392462,1.6093333317,0,1.6093333317,58.96,-9.67,59.747723806,134.4
2019-07-08 01:00:00,56.4784444428,-3.99,56.619208637,1.6684444428,0,1.6684444428,54.81,-3.99,54.9550379856,134.58,1.6684444428,0.0,1.6684444428,1.6684444428,0,1.6684444428,0.0,0.0,0.0,132.19,58.7184444428,-9.79,59.5289830064,1.6684444428,0,1.6684444428,57.05,-9.79,57.8839062262,134.4
2019-07-08 01:30:00,58.0874444428,-3.94,58.2209137844,1.6874444428,0,1.6874444428,56.4,-3.94,56.5374530732,134.58,1.6874444428,0.0,1.6874444428,1.6874444428,0,1.6874444428,0.0,0.0,0.0,132.19,60.3774444428,-9.74,61.1580198947,1.6874444428,0,1.6874444428,58.69,-9.74,59.4927197227,134.4
2019-07-08 02:00:00,56.7987777761,-4.1,56.9465640479,1.6687777761,0,1.6687777761,55.13,-4.1,55.2822476026,134.68,1.6687777761,0.0,1.6687777761,1.6687777761,0,1.6687777761,0.0,0.0,0.0,132.19,59.0487777761,-9.91,59.8745877385,1.6687777761,0,1.6687777761,57.38,-9.91,58.2294813647,134.54
2019-07-08 02:30:00,55.6318888872,-4.63,55.8242237846,1.6818888872,0,1.6818888872,53.95,-4.63,54.1483092996,135.0,1.6818888872,0.0,1.6818888872,1.6818888872,0,1.6818888872,0.0,0.0,0.0,132.52,57.821888887200004,-10.5,58.7675151294,1.6818888872,0,1.6818888872,56.14,-10.5,57.11348002,134.88
2019-07-08 03:00:00,54.3738888872,-4.74,54.5801007027,1.6838888872000002,0,1.6838888872000002,52.69,-4.74,52.9027759196,135.18,1.6838888872000002,0.0,1.6838888872000002,1.6838888872000002,0,1.6838888872000002,0.0,0.0,0.0,132.66,56.5138888872,-10.63,57.504926199,1.6838888872000002,0,1.6838888872000002,54.83,-10.63,55.8509247909,135.03
2019-07-08 03:30:00,53.8169999983,-4.96,54.0450838543,1.6669999983000001,0,1.6669999983000001,52.15,-4.96,52.3853424156,135.27,1.6669999983000001,0.0,1.6669999983000001,1.6669999983000001,0,1.6669999983000001,0.0,0.0,0.0,132.66,55.9269999983,-10.88,56.9754660254,1.6669999983000001,0,1.6669999983000001,54.26,-10.88,55.3400578243,135.12
2019-07-08 04:00:00,53.6642222205,-5.03,53.8994401319,1.6742222205,0,1.6742222205,51.99,-5.03,52.2327579207,135.36,1.6742222205,0.0,1.6742222205,1.6742222205,0,1.6742222205,0.0,0.0,0.0,132.8,55.7842222205,-10.96,56.8506908379,1.6742222205,0,1.6742222205,54.11,-10.96,55.2088190419,135.23
2019-07-08 04:30:00,53.7759999978,-4.73,53.9836185871,2.2159999978,0,2.2159999978,51.56,-4.73,51.7765052896,135.36,2.2159999978,0.0,2.2159999978,2.2159999978,0,2.2159999978,0.0,0.0,0.0,132.8,55.8659999978,-10.65,56.8720709642,2.2159999978,0,2.2159999978,53.65,-10.65,54.6968463442,135.13
2019-07-08 05:00:00,53.779777776,-4.86,53.9989268193,1.7897777760000002,0,1.7897777760000002,51.99,-4.86,52.2166611342,135.36,1.7897777760000002,0.0,1.7897777760000002,1.7897777760000002,0,1.7897777760000002,0.0,0.0,0.0,132.88,55.909777776,-10.8,56.9433336832,1.7897777760000002,0,1.7897777760000002,54.12,-10.8,55.1870854458,135.29
2019-07-08 05:30:00,55.3029999976,-4.1,55.4547726417,2.3529999976,0,2.3529999976,52.95,-4.1,53.1084974369,135.29,2.3529999976,0.0,2.3529999976,2.3529999976,0,2.3529999976,0.0,0.0,0.0,132.88,57.4729999976,-9.97,58.3313520221,2.3529999976,0,2.3529999976,55.12,-9.97,56.0144204647,135.17
2019-07-08 06:00:00,58.2761111093,-3.31,58.3700370569,1.8561111093,0,1.8561111093,56.42,-3.31,56.5170107136,135.81,1.8561111093,0.0,1.8561111093,1.8561111093,0,1.8561111093,0.0,0.0,0.0,133.45,60.6061111093,-9.18,61.2974151477,1.8561111093,0,1.8561111093,58.75,-9.18,59.4628867446,135.67
2019-07-08 06:30:00,65.846333331,-1.05,65.8547045634,2.366333331,0,2.366333331,63.48,-1.05,63.4886832436,135.06,2.366333331,0.0,2.366333331,2.366333331,0,2.366333331,0.0,0.0,0.0,133.01,68.506333331,-6.71,68.8341616238,2.366333331,0,2.366333331,66.14,-6.71,66.4794983435,134.9
2019-07-08 07:00:00,73.2018888855,2.23,73.2358480282,3.3818888855,0,3.3818888855,69.82,2.23,69.8556032112,134.32,3.3818888855,0.0,3.3818888855,3.3818888855,0,3.3818888855,0.0,0.0,0.0,132.72,76.1318888855,-3.19,76.1986916244,3.3818888855,0,3.3818888855,72.75,-3.19,72.8199052457,134.22
2019-07-08 07:30:00,81.6235555506,5.75,81.8258352889,4.9635555506,0,4.9635555506,76.66,5.75,76.8753413001,134.05,4.9635555506,0.0,4.9635555506,4.9635555506,0,4.9635555506,0.0,0.0,0.0,132.87,84.8435555506,0.56,84.8454036378,4.9635555506,0,4.9635555506,79.88,0.56,79.8819629203,133.92
2019-07-08 08:00:00,84.8034444356,8.38,85.2164807308,8.8534444356,0,8.8534444356,75.95,8.38,76.4109082527,133.43,8.8534444356,0.0,8.8534444356,8.8534444356,0,8.8534444356,0.0,0.0,0.0,132.55,87.9834444356,3.36,88.0475785854,8.8534444356,0,8.8534444356,79.13,3.36,79.2013036509,133.28
2019-07-08 08:30:00,84.4581110971,9.89,85.0351964194,14.0081110971,0,14.0081110971,70.45,9.89,71.1408082608,133.09,14.0081110971,0.0,14.0081110971,14.0081110971,0,14.0081110971,0.0,0.0,0.0,132.34,87.3881110971,4.92,87.5265009076,14.0081110971,0,14.0081110971,73.38,4.92,73.5447537218,132.95
2019-07-08 09:00:00,83.5277777663,10.2,84.1482599855,11.4577777663,0,11.4577777663,72.07,10.2,72.7882195139,133.36,11.4577777663,0.0,11.4577777663,11.4577777663,0,11.4577777663,0.0,0.0,0.0,132.6,86.5177777663,5.24,86.6763143519,11.4577777663,0,11.4577777663,75.06,5.24,75.2426820362,133.18
2019-07-08 09:30:00,83.7056666526,11.21,84.45296164,14.0456666526,0,14.0456666526,69.66,11.21,70.5562165936,133.12,14.0456666526,0.0,14.0456666526,14.0456666526,0,14.0456666526,0.0,0.0,0.0,132.52,86.5856666526,6.3,86.8145590882,14.0456666526,0,14.0456666526,72.54,6.3,72.8130592682,132.99
2019-07-08 10:00:00,83.5313333185,11.87,84.3704957077,14.8513333185,0,14.8513333185,68.68,11.87,69.698201555,133.2,14.8513333185,0.0,14.8513333185,14.8513333185,0,14.8513333185,0.0,0.0,0.0,132.63,86.3713333185,6.98,86.6529146608,14.8513333185,0,14.8513333185,71.52,6.98,71.8597996101,132.99
2019-07-08 10:30:00,79.4684444291,11.46,80.2905054162,15.3184444291,0,15.3184444291,64.15,11.46,65.1655898462,133.2,15.3184444291,0.0,15.3184444291,15.3184444291,0,15.3184444291,0.0,0.0,0.0,132.63,82.0884444291,6.52,82.3469678178,15.3184444291,0,15.3184444291,66.77,6.52,67.0875793273,133.1
2019-07-08 11:00:00,76.2796666492,11.99,77.2162395104,17.4196666492,0,17.4196666492,58.86,11.99,60.0687913979,133.2,17.4196666492,0.0,17.4196666492,17.4196666492,0,17.4196666492,0.0,0.0,0.0,132.63,78.6596666492,7.05,78.9749685493,17.4196666492,0,17.4196666492,61.24,7.05,61.6444652828,133.1
2019-07-08 11:30:00,70.0701110892,12.08,71.1037753431,21.9401110892,0,21.9401110892,48.13,12.08,49.6228102791,133.27,21.9401110892,0.0,21.9401110892,21.9401110892,0,21.9401110892,0.0,0.0,0.0,132.55,71.9401110892,7.06,72.2857052502,21.9401110892,0,21.9401110892,50.0,7.06,50.4959760773,133.1
2019-07-08 12:00:00,68.8342221951,11.97,69.8672387117,27.1642221951,0,27.1642221951,41.67,11.97,43.3551588626,133.38,27.1642221951,0.0,27.1642221951,27.1642221951,0,27.1642221951,0.0,0.0,0.0,132.55,70.4542221951,6.93,70.7942252243,27.1642221951,0,27.1642221951,43.29,6.93,43.8411792725,133.21
2019-07-08 12:30:00,70.6018888612,13.1,71.8069405474,27.6618888612,0,27.6618888612,42.94,13.1,44.8938035813,133.26,27.6618888612,0.0,27.6618888612,27.6618888612,0,27.6618888612,0.0,0.0,0.0,132.55,72.2418888612,8.1,72.6945699914,27.6618888612,0,27.6618888612,44.58,8.1,45.3098929595,133.1
2019-07-08 13:00:00,63.8451110825,13.06,65.1671835292,28.6351110825,0,28.6351110825,35.21,13.06,37.5540636949,133.4,28.6351110825,0.0,28.6351110825,28.6351110825,0,28.6351110825,0.0,0.0,0.0,132.69,65.1451110825,8.01,65.6357036829,28.6351110825,0,28.6351110825,36.51,8.01,37.3783386469,133.22
2019-07-08 13:30:00,65.0801110851,12.02,66.1808224401,26.0401110851,0,26.0401110851,39.04,12.02,40.8485250652,133.62,26.0401110851,0.0,26.0401110851,26.0401110851,0,26.0401110851,0.0,0.0,0.0,132.83,66.5701110851,6.94,66.9308844247,26.0401110851,0,26.0401110851,40.53,6.94,41.1198796204,133.46
2019-07-08 14:00:00,64.1865555312,12.04,65.3060143552,24.3765555312,0,24.3765555312,39.81,12.04,41.5908367312,133.62,24.3765555312,0.0,24.3765555312,24.3765555312,0,24.3765555312,0.0,0.0,0.0,132.83,65.6865555312,6.96,66.0542593445,24.3765555312,0,24.3765555312,41.31,6.96,41.8922152673,133.46
2019-07-08 14:30:00,64.3576666427,12.48,65.5565378562,23.9276666427,0,23.9276666427,40.43,12.48,42.3123539879,133.45,23.9276666427,0.0,23.9276666427,23.9276666427,0,23.9276666427,0.0,0.0,0.0,132.71,65.8976666427,7.44,66.3163333498,23.9276666427,0,23.9276666427,41.97,7.44,42.6243416371,133.31
2019-07-08 15:00:00,64.1844444204,12.55,65.3998884216,24.0244444204,0,24.0244444204,40.16,12.55,42.0752670817,133.57,24.0244444204,0.0,24.0244444204,24.0244444204,0,24.0244444204,0.0,0.0,0.0,132.82,65.7044444204,7.49,66.1299789551,24.0244444204,0,24.0244444204,41.68,7.49,42.3476386591,133.39
2019-07-08 15:30:00,64.9395555334,11.65,65.9762712865,22.1795555334,0,22.1795555334,42.76,11.65,44.3186202403,133.8,22.1795555334,0.0,22.1795555334,22.1795555334,0,22.1795555334,0.0,0.0,0.0,132.95,66.5795555334,6.55,66.9009694625,22.1795555334,0,22.1795555334,44.4,6.55,44.8805358702,133.62
2019-07-08 16:00:00,68.1594444237,10.58,68.975693285,20.7794444237,0,20.7794444237,47.38,10.58,48.5468927945,133.89,20.7794444237,0.0,20.7794444237,20.7794444237,0,20.7794444237,0.0,0.0,0.0,132.95,70.0194444237,5.45,70.2312259426,20.7794444237,0,20.7794444237,49.24,5.45,49.5406913557,133.78
2019-07-08 16:30:00,74.9023333155,10.12,75.5828944676,17.8223333155,0,17.8223333155,57.08,10.12,57.9701716402,133.89,17.8223333155,0.0,17.8223333155,17.8223333155,0,17.8223333155,0.0,0.0,0.0,132.95,77.2123333155,5.04,77.3766503283,17.8223333155,0,17.8223333155,59.39,5.04,59.6034705365,133.69
2019-07-08 17:00:00,80.8629999799,5.43,81.045108833,20.0929999799,0,20.0929999799,60.77,5.43,61.0121119123,133.32,20.0929999799,0.0,20.0929999799,20.0929999799,0,20.0929999799,0.0,0.0,0.0,133.19,83.4229999799,0.45,83.4242136651,20.0929999799,0,20.0929999799,63.33,0.45,63.3315987482,133.14
2019-07-08 17:30:00,82.5347777575,2.7,82.5789291495,20.2747777575,0,20.2747777575,62.26,2.7,62.3185173123,132.89,20.2747777575,0.0,20.2747777575,20.2747777575,0,20.2747777575,0.0,0.0,0.0,133.26,85.2147777575,-2.48,85.2508577567,20.2747777575,0,20.2747777575,64.94,-2.48,64.9873372281,132.75
2019-07-08 18:00:00,83.1725555336,1.87,83.1935748359,21.9925555336,0,21.9925555336,61.18,1.87,61.2085721121,133.0,21.9925555336,0.0,21.9925555336,21.9925555336,0,21.9925555336,0.0,0.0,0.0,133.26,85.8525555336,-3.35,85.917889823,21.9925555336,0,21.9925555336,63.86,-3.35,63.9478076247,132.75
2019-07-08 18:30:00,87.3206666505,0.8,87.3243312273,16.1706666505,0,16.1706666505,71.15,0.8,71.1544973983,133.0,16.1706666505,0.0,16.1706666505,16.1706666505,0,16.1706666505,0.0,0.0,0.0,133.26,90.4806666505,-4.43,90.5890497661,16.1706666505,0,16.1706666505,74.31,-4.43,74.4419303887,132.88
2019-07-08 19:00:00,88.9275555424,-0.13,88.9276505635,13.1375555424,0,13.1375555424,75.79,-0.13,75.7901114922,133.0,13.1375555424,0.0,13.1375555424,13.1375555424,0,13.1375555424,0.0,0.0,0.0,133.26,92.2975555424,-5.38,92.4542219647,13.1375555424,0,13.1375555424,79.16,-5.38,79.3426115023,132.88
2019-07-08 19:30:00,90.2939999912,-0.42,90.294976795,8.7739999912,0,8.7739999912,81.52,-0.42,81.5210819359,132.58,8.7739999912,0.0,8.7739999912,8.7739999912,0,8.7739999912,0.0,0.0,0.0,132.78,93.9339999912,-5.61,94.1013732862,8.7739999912,0,8.7739999912,85.16,-5.61,85.3445821362,132.45
2019-07-08 20:00:00,88.8141111072,-1.0,88.8197406648,3.9241111072,0,3.9241111072,84.89,-1.0,84.8958897709,132.58,3.9241111072,0.0,3.9241111072,3.9241111072,0,3.9241111072,0.0,0.0,0.0,132.78,92.6041111072,-6.19,92.8107617357,3.9241111072,0,3.9241111072,88.68,-6.19,88.8957732404,132.45
2019-07-08 20:30:00,87.2784444409,-2.03,87.3020490253,3.5884444409,0,3.5884444409,83.69,-2.03,83.714616406,132.9,3.5884444409,0.0,3.5884444409,3.5884444409,0,3.5884444409,0.0,0.0,0.0,132.93,91.0184444409,-7.3,91.310718037,3.5884444409,0,3.5884444409,87.43,-7.3,87.7342287822,132.74
2019-07-08 21:00:00,85.8464444391,-2.22,85.8751443832,5.3664444391,0,5.3664444391,80.48,-2.22,80.510612965,132.98,5.3664444391,0.0,5.3664444391,5.3664444391,0,5.3664444391,0.0,0.0,0.0,132.93,89.4464444391,-7.51,89.7611637781,5.3664444391,0,5.3664444391,84.08,-7.51,84.414729165,132.74
2019-07-08 21:30:00,83.1589999952,-2.63,83.200578004,4.8389999952,0,4.8389999952,78.32,-2.63,78.3641455003,132.88,4.8389999952,0.0,4.8389999952,4.8389999952,0,4.8389999952,0.0,0.0,0.0,132.82,86.6289999952,-7.94,86.9921102179,4.8389999952,0,4.8389999952,81.79,-7.94,82.174495435,132.74
2019-07-08 22:00:00,81.9313333295,-2.32,81.9641737661,3.7913333295,0,3.7913333295,78.14,-2.32,78.1744331607,132.2,3.7913333295,0.0,3.7913333295,3.7913333295,0,3.7913333295,0.0,0.0,0.0,132.21,85.4113333295,-7.57,85.7461413775,3.7913333295,0,3.7913333295,81.62,-7.57,81.9702952294,132.07
2019-07-08 22:30:00,79.3378888872,-3.01,79.3949665474,1.7378888872,0,1.7378888872,77.6,-3.01,77.6583549916,132.53,1.7378888872,0.0,1.7378888872,1.7378888872,0,1.7378888872,0.0,0.0,0.0,132.42,82.7678888872,-8.32,83.1850096522,1.7378888872,0,1.7378888872,81.03,-8.32,81.4560206492,132.36
2019-07-08 23:00:00,73.6201111093,-4.15,73.7369870537,1.7801111093,0,1.7801111093,71.84,-4.15,71.9597672314,133.03,1.7801111093,0.0,1.7801111093,1.7801111093,0,1.7801111093,0.0,0.0,0.0,132.77,76.7701111093,-9.59,77.366776201,1.7801111093,0,1.7801111093,74.99,-9.59,75.6007156051,132.9
2019-07-08 23:30:00,68.9012222205,-4.94,69.0780864202,1.7312222205,0,1.7312222205,67.17,-4.94,67.3514105272,133.03,1.7312222205,0.0,1.7312222205,1.7312222205,0,1.7312222205,0.0,0.0,0.0,132.65,71.8012222205,-10.43,72.5548097121,1.7312222205,0,1.7312222205,70.07,-10.43,70.8420059005,132.9
2019-07-09 00:00:00,64.447666665,-6.13,64.7385405965,1.667666665,0,1.667666665,62.78,-6.13,63.0785645049,132.29,1.667666665,0.0,1.667666665,1.667666665,0,1.667666665,0.0,0.0,0.0,131.7,67.137666665,-11.67,68.1443701653,1.667666665,0,1.667666665,65.47,-11.67,66.5019533548,132.13
2019-07-09 00:30:00,62.3292222206,-6.55,62.672437663,1.6592222206,0,1.6592222206,60.67,-6.55,61.0225482916,132.68,1.6592222206,0.0,1.6592222206,1.6592222206,0,1.6592222206,0.0,0.0,0.0,132.02,64.9192222206,-12.15,66.0464072734,1.6592222206,0,1.6592222206,63.26,-12.15,64.4162254405,132.52
2019-07-09 01:00:00,59.7332222205,-7.29,60.1764234302,1.7132222205,0,1.7132222205,58.02,-7.29,58.4761874612,133.1,1.7132222205,0.0,1.7132222205,1.7132222205,0,1.7132222205,0.0,0.0,0.0,132.37,62.2232222205,-12.97,63.5606032343,1.7132222205,0,1.7132222205,60.51,-12.97,61.8844164552,132.96
2019-07-09 01:30:00,60.3286666648,-7.6,60.8054933501,1.8786666647999999,0,1.8786666647999999,58.45,-7.6,58.9420266024,133.36,1.8786666647999999,0.0,1.8786666647999999,1.8786666647999999,0,1.8786666647999999,0.0,0.0,0.0,132.59,62.8186666648,-13.33,64.217394696,1.8786666647999999,0,1.8786666647999999,60.94,-13.33,62.3808664576,133.22
2019-07-09 02:00:00,58.6741111092,-8.03,59.2210453678,1.8841111092,0,1.8841111092,56.79,-8.03,57.354903888,133.36,1.8841111092,0.0,1.8841111092,1.8841111092,0,1.8841111092,0.0,0.0,0.0,132.5,61.0941111092,-13.77,62.6266980786,1.8841111092,0,1.8841111092,59.21,-13.77,60.7901061029,133.22
2019-07-09 02:30:00,56.9411111093,-8.88,57.6293721496,1.8411111092999999,0,1.8411111092999999,55.1,-8.88,55.8109702478,133.58,1.8411111092999999,0.0,1.8411111092999999,1.8411111092999999,0,1.8411111092999999,0.0,0.0,0.0,132.63,59.2911111093,-14.7,61.0862165842,1.8411111092999999,0,1.8411111092999999,57.45,-14.7,59.3008642433,133.41
2019-07-09 03:00:00,55.6508888871,-9.02,56.3771392847,1.7408888871000001,0,1.7408888871000001,53.91,-9.02,54.6593862022,133.72,1.7408888871000001,0.0,1.7408888871000001,1.7408888871000001,0,1.7408888871000001,0.0,0.0,0.0,132.76,57.9408888871,-14.86,59.8161032251,1.7408888871000001,0,1.7408888871000001,56.2,-14.86,58.1313994327,133.58
2019-07-09 03:30:00,55.5134444428,-9.15,56.262465409,1.6834444428,0,1.6834444428,53.83,-9.15,54.6021190065,133.83,1.6834444428,0.0,1.6834444428,1.6834444428,0,1.6834444428,0.0,0.0,0.0,132.85,57.8034444428,-15.0,59.7179888262,1.6834444428,0,1.6834444428,56.12,-15.0,58.0900542262,133.58
2019-07-09 04:00:00,55.2531111094,-9.28,56.0269996276,1.6631111094,0,1.6631111094,53.59,-9.28,54.3875583199,133.83,1.6631111094,0.0,1.6631111094,1.6631111094,0,1.6631111094,0.0,0.0,0.0,132.85,57.5331111094,-15.15,59.4943810282,1.6631111094,0,1.6631111094,55.87,-15.15,57.887644623,133.71
2019-07-09 04:30:00,55.184666665,-9.13,55.9348222034,1.684666665,0,1.684666665,53.5,-9.13,54.2734456249,133.73,1.684666665,0.0,1.684666665,1.684666665,0,1.684666665,0.0,0.0,0.0,132.76,57.464666665,-14.99,59.3876082606,1.684666665,0,1.684666665,55.78,-14.99,57.7590555671,133.71
2019-07-09 05:00:00,55.1376666649,-9.05,55.875439911,1.8076666649000002,0,1.8076666649000002,53.33,-9.05,54.0924338517,133.73,1.8076666649000002,0.0,1.8076666649000002,1.8076666649000002,0,1.8076666649000002,0.0,0.0,0.0,132.76,57.4076666649,-14.91,59.31229461,1.8076666649000002,0,1.8076666649000002,55.6,-14.91,57.564469076,133.54
2019-07-09 05:30:00,56.3601111093,-8.88,57.0553812033,1.8401111093,0,1.8401111093,54.52,-8.88,55.2384358939,133.73,1.8401111093,0.0,1.8401111093,1.8401111093,0,1.8401111093,0.0,0.0,0.0,132.84,58.7001111093,-14.71,60.5151811056,1.8401111093,0,1.8401111093,56.86,-14.71,58.7319648914,133.54
2019-07-09 06:00:00,59.4272222182,-8.67,60.0563372224,4.0272222182,0,4.0272222182,55.4,-8.67,56.0743158674,133.73,4.0272222182,0.0,4.0272222182,4.0272222182,0,4.0272222182,0.0,0.0,0.0,132.75,61.8172222182,-14.49,63.4927481117,4.0272222182,0,4.0272222182,57.79,-14.49,59.578890557,133.54
2019-07-09 06:30:00,65.8972222176,-6.46,66.2131066784,4.5872222176,0,4.5872222176,61.31,-6.46,61.6493933466,132.63,4.5872222176,0.0,4.5872222176,4.5872222176,0,4.5872222176,0.0,0.0,0.0,132.02,68.5672222176,-12.04,69.6162736912,4.5872222176,0,4.5872222176,63.98,-12.04,65.1030106831,132.5
2019-07-09 07:00:00,72.4808888855,-6.87,72.8057425869,3.4308888855,0,3.4308888855,69.05,-6.87,69.3909172731,132.56,3.4308888855,0.0,3.4308888855,3.4308888855,0,3.4308888855,0.0,0.0,0.0,132.02,75.5508888855,-12.45,76.5698329068,3.4308888855,0,3.4308888855,72.12,-12.45,73.1867262555,132.5
2019-07-09 07:30:00,79.7559999948,-5.45,79.9419916888,5.2359999948,0,5.2359999948,74.52,-5.45,74.7190263588,132.56,5.2359999948,0.0,5.2359999948,5.2359999948,0,5.2359999948,0.0,0.0,0.0,132.14,83.0659999948,-10.91,83.7794035257,5.2359999948,0,5.2359999948,77.83,-10.91,78.5909473158,132.36
2019-07-09 08:00:00,82.6542222143,-3.16,82.7146060248,7.9642222143,0,7.9642222143,74.69,-3.16,74.7568170805,132.39,7.9642222143,0.0,7.9642222143,7.9642222143,0,7.9642222143,0.0,0.0,0.0,132.27,85.9542222143,-8.5,86.373481558,7.9642222143,0,7.9642222143,77.99,-8.5,78.4518329932,132.23
2019-07-09 08:30:00,82.1011110997,-1.82,82.1212813088,11.4611110997,0,11.4611110997,70.64,-1.82,70.6634417503,132.05,11.4611110997,0.0,11.4611110997,11.4611110997,0,11.4611110997,0.0,0.0,0.0,132.0,85.2011110997,-7.1,85.4964287711,11.4611110997,0,11.4611110997,73.74,-7.1,74.0810205113,131.86
2019-07-09 09:00:00,79.5561110947,-2.7800000000000002,79.6046682834,16.4561110947,0,16.4561110947,63.1,-2.7800000000000002,63.1612096148,132.58,16.4561110947,0.0,16.4561110947,16.4561110947,0,16.4561110947,0.0,0.0,0.0,132.38,82.2961110947,-8.17,82.7006578045,16.4561110947,0,16.4561110947,65.84,-8.17,66.3449658979,132.39
2019-07-09 09:30:00,74.6817777561,-2.89,74.7376747619,21.6417777561,0,21.6417777561,53.04,-2.89,53.1186756236,132.74,21.6417777561,0.0,21.6417777561,21.6417777561,0,21.6417777561,0.0,0.0,0.0,132.38,76.9617777561,-8.36,77.4145001623,21.6417777561,0,21.6417777561,55.32,-8.36,55.9481188245,132.55
2019-07-09 10:00:00,73.8225555326,-1.75,73.8432949249,22.9625555326,0,22.9625555326,50.86,-1.75,50.890098251,132.63,22.9625555326,0.0,22.9625555326,22.9625555326,0,22.9625555326,0.0,0.0,0.0,132.38,75.9825555326,-7.17,76.3200998772,22.9625555326,0,22.9625555326,53.02,-7.17,53.5026102167,132.45
2019-07-09 10:30:00,69.9465555324,-1.3900000000000001,69.9603654282,23.1165555324,0,23.1165555324,46.83,-1.3900000000000001,46.8506243288,132.51,23.1165555324,0.0,23.1165555324,23.1165555324,0,23.1165555324,0.0,0.0,0.0,132.38,71.9065555324,-6.8100000000000005,72.2283104367,23.1165555324,0,23.1165555324,48.79,-6.8100000000000005,49.2629698658,132.32
2019-07-09 11:00:00,67.0861110857,-0.29,67.0867378891,25.4061110857,0,25.4061110857,41.68,-0.29,41.6810088649,132.41,25.4061110857,0.0,25.4061110857,25.4061110857,0,25.4061110857,0.0,0.0,0.0,132.28,68.8061110857,-5.71,69.0426319222,25.4061110857,0,25.4061110857,43.4,-5.71,43.7740116964,132.19
2019-07-09 11:30:00,64.837222195,0.26,64.8377434984,27.247222195,0,27.247222195,37.59,0.26,37.5908991646,132.41,27.247222195,0.0,27.247222195,27.247222195,0,27.247222195,0.0,0.0,0.0,132.37,66.407222195,-5.17,66.6081681151,27.247222195,0,27.247222195,39.16,-5.17,39.499803797,132.27
2019-07-09 12:00:00,65.2787777495,1.06,65.2873833483,28.3187777495,0,28.3187777495,36.96,1.06,36.9751970921,132.41,28.3187777495,0.0,28.3187777495,28.3187777495,0,28.3187777495,0.0,0.0,0.0,132.37,66.8087777495,-4.3,66.9470147533,28.3187777495,0,28.3187777495,38.49,-4.3,38.7294474528,132.27
2019-07-09 12:30:00,66.5655555251,0.96,66.5724776643,30.4555555251,0,30.4555555251,36.11,0.96,36.122758754,132.77,30.4555555251,0.0,30.4555555251,30.4555555251,0,30.4555555251,0.0,0.0,0.0,132.76,68.0455555251,-4.45,68.1909094141,30.4555555251,0,30.4555555251,37.59,-4.45,37.8524847269,132.55
2019-07-09 13:00:00,67.691111081,0.86,67.6965739117,30.121111081,0,30.121111081,37.57,0.86,37.5798416708,132.77,30.121111081,0.0,30.121111081,30.121111081,0,30.121111081,0.0,0.0,0.0,132.76,69.271111081,-4.53,69.4190732464,30.121111081,0,30.121111081,39.15,-4.53,39.4112090654,132.63
2019-07-09 13:30:00,69.4612221935,0.34,69.4620543075,28.6812221935,0,28.6812221935,40.78,0.34,40.7814173368,132.86,28.6812221935,0.0,28.6812221935,28.6812221935,0,28.6812221935,0.0,0.0,0.0,132.76,71.2212221935,-5.08,71.4021630677,28.6812221935,0,28.6812221935,42.54,-5.08,42.842245506,132.63
2019-07-09 14:00:00,70.2658888612,0.16,70.2660710261,27.7358888612,0,27.7358888612,42.53,0.16,42.530300963,132.86,27.7358888612,0.0,27.7358888612,27.7358888612,0,27.7358888612,0.0,0.0,0.0,132.76,72.1258888612,-5.22,72.3145368789,27.7358888612,0,27.7358888612,44.39,-5.22,44.6958666993,132.63
2019-07-09 14:30:00,70.0024444161,0.31,70.0031308173,28.3924444161,0,28.3924444161,41.61,0.31,41.6111547545,132.74,28.3924444161,0.0,28.3924444161,28.3924444161,0,28.3924444161,0.0,0.0,0.0,132.76,71.8024444161,-5.1,71.9833385175,28.3924444161,0,28.3924444161,43.41,-5.1,43.7085586585,132.63
2019-07-09 15:00:00,73.5966666395,0.37,73.5975967029,27.1666666395,0,27.1666666395,46.43,0.37,46.4314742389,132.74,27.1666666395,0.0,27.1666666395,27.1666666395,0,27.1666666395,0.0,0.0,0.0,132.76,75.6466666395,-5.0,75.8117284704,27.1666666395,0,27.1666666395,48.48,-5.0,48.7371562568,132.54
2019-07-09 15:30:00,76.5777777528,0.02,76.5777803645,24.9977777528,0,24.9977777528,51.58,0.02,51.5800038775,132.88,24.9977777528,0.0,24.9977777528,24.9977777528,0,24.9977777528,0.0,0.0,0.0,132.88,78.8977777528,-5.34,79.0782835823,24.9977777528,0,24.9977777528,53.9,-5.34,54.1638772615,132.71
2019-07-09 16:00:00,78.2256666458,-0.27,78.226132604,20.9056666458,0,20.9056666458,57.32,-0.27,57.3206359002,132.88,20.9056666458,0.0,20.9056666458,20.9056666458,0,20.9056666458,0.0,0.0,0.0,132.8,80.8256666458,-5.65,81.0229034825,20.9056666458,0,20.9056666458,59.92,-5.65,60.185786528,132.62
2019-07-09 16:30:00,82.8284444253,-0.61,82.8306906039,19.1684444253,0,19.1684444253,63.66,-0.61,63.6629224903,132.88,19.1684444253,0.0,19.1684444253,19.1684444253,0,19.1684444253,0.0,0.0,0.0,132.8,85.7584444253,-5.92,85.9625336425,19.1684444253,0,19.1684444253,66.59,-5.92,66.8526327081,132.62
2019-07-09 17:00:00,86.4773333165,-1.1400000000000001,86.4848470978,16.8773333165,0,16.8773333165,69.6,-1.1400000000000001,69.6093355808,132.63,16.8773333165,0.0,16.8773333165,16.8773333165,0,16.8773333165,0.0,0.0,0.0,132.66,89.7173333165,-6.43,89.9474557584,16.8773333165,0,16.8773333165,72.84,-6.43,73.1232555347,132.47
2019-07-09 17:30:00,89.9327777638,-2.11,89.9575267352,13.9427777638,0,13.9427777638,75.99,-2.11,76.0192883418,132.63,13.9427777638,0.0,13.9427777638,13.9427777638,0,13.9427777638,0.0,0.0,0.0,132.66,93.4927777638,-7.41,93.7859669353,13.9427777638,0,13.9427777638,79.55,-7.41,79.8943715164,132.47
2019-07-09 18:00:00,91.9839999887,-3.15,92.0379201955,11.313999988700001,0,11.313999988700001,80.67,-3.15,80.7314771325,132.63,11.313999988700001,0.0,11.313999988700001,11.313999988700001,0,11.313999988700001,0.0,0.0,0.0,132.55,95.7739999887,-8.48,96.1486842023,11.313999988700001,0,11.313999988700001,84.46,-8.48,84.8846393643,132.47
2019-07-09 18:30:00,92.8609999909,-4.62,92.9758555718,9.0909999909,0,9.0909999909,83.77,-4.62,83.897302102,132.94,9.0909999909,0.0,9.0909999909,9.0909999909,0,9.0909999909,0.0,0.0,0.0,132.68,96.8109999909,-10.01,97.3271278691,9.0909999909,0,9.0909999909,87.72,-10.01,88.2892887048,132.77
2019-07-09 19:00:00,92.4933333233,-5.92,92.6825933456,10.0233333233,0,10.0233333233,82.47,-5.92,82.6822066711,133.2,10.0233333233,0.0,10.0233333233,10.0233333233,0,10.0233333233,0.0,0.0,0.0,132.82,96.3733333233,-11.4,97.045243963,10.0233333233,0,10.0233333233,86.35,-11.4,87.0992680796,133.06
2019-07-09 19:30:00,92.6008888822,-6.63,92.8379314816,6.6708888822,0,6.6708888822,85.93,-6.63,86.1853920337,133.1,6.6708888822,0.0,6.6708888822,6.6708888822,0,6.6708888822,0.0,0.0,0.0,132.69,96.6708888822,-12.12,97.4276919427,6.6708888822,0,6.6708888822,90.0,-12.12,90.8124132484,132.96
2019-07-09 20:00:00,89.8188888856,-7.24,90.1102125214,3.2588888856000002,0,3.2588888856000002,86.56,-7.24,86.8622541729,132.96,3.2588888856000002,0.0,3.2588888856000002,3.2588888856000002,0,3.2588888856000002,0.0,0.0,0.0,132.47,93.9088888856,-12.76,94.7718154924,3.2588888856000002,0,3.2588888856000002,90.65,-12.76,91.5436513364,132.78
2019-07-09 20:30:00,87.7458888865,-8.46,88.1527799703,2.3658888865,0,2.3658888865,85.38,-8.46,85.7981118673,133.22,2.3658888865,0.0,2.3658888865,2.3658888865,0,2.3658888865,0.0,0.0,0.0,132.57,91.7758888865,-14.05,92.8451198551,2.3658888865,0,2.3658888865,89.41,-14.05,90.5071853501,133.03
2019-07-09 21:00:00,85.4608888869,-9.28,85.9632591829,1.9808888869,0,1.9808888869,83.48,-9.28,83.9942188487,133.54,1.9808888869,0.0,1.9808888869,1.9808888869,0,1.9808888869,0.0,0.0,0.0,132.82,89.3908888869,-14.95,90.6324087509,1.9808888869,0,1.9808888869,87.41,-14.95,88.6792568756,133.38
2019-07-09 21:30:00,82.9259999983,-9.04,83.4172828359,1.6659999983,0,1.6659999983,81.26,-9.04,81.7612940211,133.1,1.6659999983,0.0,1.6659999983,1.6659999983,0,1.6659999983,0.0,0.0,0.0,132.41,86.7559999983,-14.7,87.9925765943,1.6659999983,0,1.6659999983,85.09,-14.7,86.3504377522,132.93
2019-07-09 22:00:00,81.4287777762,-9.13,81.939018484,1.5987777762,0,1.5987777762,79.83,-9.13,80.3503939007,132.27,1.5987777762,0.0,1.5987777762,1.5987777762,0,1.5987777762,0.0,0.0,0.0,131.58,85.1887777762,-14.72,86.4511784709,1.5987777762,0,1.5987777762,83.59,-14.72,84.8761833496,132.1
2019-07-09 22:30:00,79.2869999984,-10.03,79.9188918138,1.5669999984,0,1.5669999984,77.72,-10.03,78.3645283276,132.76,1.5669999984,0.0,1.5669999984,1.5669999984,0,1.5669999984,0.0,0.0,0.0,131.96,82.9469999984,-15.73,84.425338073,1.5669999984,0,1.5669999984,81.38,-15.73,82.8862913877,132.6
2019-07-09 23:00:00,73.6244444429,-11.47,74.5125473966,1.5544444429,0,1.5544444429,72.07,-11.47,72.9770224112,133.45,1.5544444429,0.0,1.5544444429,1.5544444429,0,1.5544444429,0.0,0.0,0.0,132.4,77.0044444429,-17.32,78.9282386979,1.5544444429,0,1.5544444429,75.45,-17.32,77.4124337558,133.26
2019-07-09 23:30:00,68.0816666651,-12.58,69.234165958,1.5916666651,0,1.5916666651,66.49,-12.58,67.6696128258,133.86,1.5916666651,0.0,1.5916666651,1.5916666651,0,1.5916666651,0.0,0.0,0.0,132.66,71.1816666651,-18.56,73.5615610847,1.5916666651,0,1.5916666651,69.59,-18.56,72.0225082873,133.71
2019-07-10 00:00:00,63.3813333317,-11.1,64.3459665784,1.6013333317,0,1.6013333317,61.78,-11.1,62.7692472474,134.52,1.6013333317,0.0,1.6013333317,1.6013333317,0,1.6013333317,0.0,0.0,0.0,133.43,66.2313333317,-17.08,68.3982157289,1.6013333317,0,1.6013333317,64.63,-17.08,66.8488092639,134.37
2019-07-10 00:30:00,61.673666665,-7.11,62.0821492855,1.653666665,0,1.653666665,60.02,-7.11,60.4396599924,132.99,1.653666665,0.0,1.653666665,1.653666665,0,1.653666665,0.0,0.0,0.0,132.29,64.413666665,-12.79,65.671185106,1.653666665,0,1.653666665,62.76,-12.79,64.0499937549,132.82
2019-07-10 01:00:00,59.5768888872,-7.36,60.0297866853,1.6568888872,0,1.6568888872,57.92,-7.36,58.3857516865,132.99,1.6568888872,0.0,1.6568888872,1.6568888872,0,1.6568888872,0.0,0.0,0.0,132.29,62.2168888872,-13.07,63.5748862587,1.6568888872,0,1.6568888872,60.56,-13.07,61.9543259184,132.82
2019-07-10 01:30:00,60.4938888872,-7.28,60.9303618297,1.6538888872,0,1.6538888872,58.84,-7.28,59.2886498413,133.21,1.6538888872,0.0,1.6538888872,1.6538888872,0,1.6538888872,0.0,0.0,0.0,132.49,63.1938888872,-12.99,64.5151741274,1.6538888872,0,1.6538888872,61.54,-12.99,62.896038826,133.05
2019-07-10 02:00:00,58.9861111095,-7.74,59.491754923,1.6461111095,0,1.6461111095,57.34,-7.74,57.8600311096,133.38,1.6461111095,0.0,1.6461111095,1.6461111095,0,1.6461111095,0.0,0.0,0.0,132.62,61.5961111095,-13.5,63.058154935,1.6461111095,0,1.6461111095,59.95,-13.5,61.4512204924,133.23
2019-07-10 02:30:00,57.3535555539,-8.49,57.9785342577,1.6435555539000002,0,1.6435555539000002,55.71,-8.49,56.3532093141,133.71,1.6435555539000002,0.0,1.6435555539000002,1.6435555539000002,0,1.6435555539000002,0.0,0.0,0.0,132.82,59.8835555539,-14.32,61.5719305023,1.6435555539000002,0,1.6435555539000002,58.24,-14.32,59.9746613163,133.56
2019-07-10 03:00:00,56.3297777761,-8.36,56.9467599105,1.6697777761,0,1.6697777761,54.66,-8.36,55.2956164628,133.71,1.6697777761,0.0,1.6697777761,1.6697777761,0,1.6697777761,0.0,0.0,0.0,132.82,58.8197777761,-14.2,60.5095550936,1.6697777761,0,1.6697777761,57.15,-14.2,58.8877109421,133.56
2019-07-10 03:30:00,55.9604444428,-8.46,56.5963156242,1.6304444428,0,1.6304444428,54.33,-8.46,54.9847296983,133.82,1.6304444428,0.0,1.6304444428,1.6304444428,0,1.6304444428,0.0,0.0,0.0,132.91,58.4304444428,-14.31,60.1572351242,1.6304444428,0,1.6304444428,56.8,-14.31,58.5748760135,133.66
2019-07-10 04:00:00,55.5912222206,-8.63,56.2570963344,1.6012222206,0,1.6012222206,53.99,-8.63,54.6753783709,133.82,1.6012222206,0.0,1.6012222206,1.6012222206,0,1.6012222206,0.0,0.0,0.0,132.91,58.0312222206,-14.49,59.8128987127,1.6012222206,0,1.6012222206,56.43,-14.49,58.2606642599,133.66
2019-07-10 04:30:00,55.7792222206,-8.63,56.4428784837,1.6692222206,0,1.6692222206,54.11,-8.63,54.7938773952,133.93,1.6692222206,0.0,1.6692222206,1.6692222206,0,1.6692222206,0.0,0.0,0.0,133.0,58.2292222206,-14.5,60.0074355427,1.6692222206,0,1.6692222206,56.56,-14.5,58.3890708952,133.78
2019-07-10 05:00:00,55.8524444428,-8.57,56.5061098487,1.6724444428,0,1.6724444428,54.18,-8.57,54.853598788,133.83,1.6724444428,0.0,1.6724444428,1.6724444428,0,1.6724444428,0.0,0.0,0.0,132.91,58.3324444428,-14.42,60.0883555664,1.6724444428,0,1.6724444428,56.66,-14.42,58.4661611533,133.66
2019-07-10 05:30:00,56.9664444427,-8.04,57.5310124407,1.6964444427,0,1.6964444427,55.27,-8.04,55.8517188634,133.63,1.6964444427,0.0,1.6964444427,1.6964444427,0,1.6964444427,0.0,0.0,0.0,132.77,59.4864444427,-13.86,61.0797566501,1.6964444427,0,1.6964444427,57.79,-13.86,59.4288120359,133.47
2019-07-10 06:00:00,59.0358888869,-7.68,59.5333400429,1.9858888869,0,1.9858888869,57.05,-7.68,57.5646149991,133.24,1.9858888869,0.0,1.9858888869,1.9858888869,0,1.9858888869,0.0,0.0,0.0,132.44,61.6658888869,-13.44,63.1135124376,1.9858888869,0,1.9858888869,59.68,-13.44,61.1746352666,133.07
2019-07-10 06:30:00,68.9261111055,-7.53,69.3362076561,5.6361111055,0,5.6361111055,63.29,-7.53,63.7363710922,132.68,5.6361111055,0.0,5.6361111055,5.6361111055,0,5.6361111055,0.0,0.0,0.0,131.97,71.8761111055,-13.2,73.0781454858,5.6361111055,0,5.6361111055,66.24,-13.2,67.5424133415,132.52
2019-07-10 07:00:00,79.1215555479,-7.73,79.4982606874,7.6715555479,0,7.6715555479,71.45,-7.73,71.8669284163,132.68,7.6715555479,0.0,7.6715555479,7.6715555479,0,7.6715555479,0.0,0.0,0.0,131.97,82.4915555479,-13.35,83.5648205689,7.6715555479,0,7.6715555479,74.82,-13.35,76.0016769552,132.52
2019-07-10 07:30:00,89.1108888799,-3.68,89.1868427346,9.0308888799,0,9.0308888799,80.08,-3.68,80.1645108511,133.18,9.0308888799,0.0,9.0308888799,9.0308888799,0,9.0308888799,0.0,0.0,0.0,133.02,92.8708888799,-9.07,93.3127370799,9.0308888799,0,9.0308888799,83.84,-9.07,84.3291794102,133.02
2019-07-10 08:00:00,92.734555544,0.8,92.73800618920001,11.554555544,0,11.554555544,81.18,0.8,81.1839417619,133.49,11.554555544,0.0,11.554555544,11.554555544,0,11.554555544,0.0,0.0,0.0,133.81,96.514555544,-4.4,96.6147992383,11.554555544,0,11.554555544,84.96,-4.4,85.073859675,133.32
2019-07-10 08:30:00,92.4498888753,4.3,92.5498349705,13.5498888753,0,13.5498888753,78.9,4.3,79.0170867598,132.45,13.5498888753,0.0,13.5498888753,13.5498888753,0,13.5498888753,0.0,0.0,0.0,133.12,96.1098888753,-0.66,96.1121550046,13.5498888753,0,13.5498888753,82.56,-0.66,82.5626380392,132.28
2019-07-10 09:00:00,89.112666649,5.36,89.2737192979,17.712666649,0,17.712666649,71.4,5.36,71.6009050222,132.12,17.712666649,0.0,17.712666649,17.712666649,0,17.712666649,0.0,0.0,0.0,132.88,92.362666649,0.42,92.3636215753,17.712666649,0,17.712666649,74.65,0.42,74.6511815044,131.95
2019-07-10 09:30:00,86.7488888678,6.96,87.0276468704,21.1288888678,0,21.1288888678,65.62,6.96,65.9880746802,131.99,21.1288888678,0.0,21.1288888678,21.1288888678,0,21.1288888678,0.0,0.0,0.0,132.88,89.7288888678,2.1,89.7534595291,21.1288888678,0,21.1288888678,68.6,2.1,68.6321353303,131.83
2019-07-10 10:00:00,83.0057777534,7.92,83.3827652483,24.3457777534,0,24.3457777534,58.66,7.92,59.1922461138,131.99,24.3457777534,0.0,24.3457777534,24.3457777534,0,24.3457777534,0.0,0.0,0.0,132.88,85.6057777534,3.05,85.6600938872,24.3457777534,0,24.3457777534,61.26,3.05,61.3358793856,131.83
2019-07-10 10:30:00,77.6216666387,-0.56,77.623686667,27.9316666387,0,27.9316666387,49.69,-0.56,49.6931554643,132.93,27.9316666387,0.0,27.9316666387,27.9316666387,0,27.9316666387,0.0,0.0,0.0,132.88,78.9816666387,19.49,81.35086825,27.9316666387,0,27.9316666387,51.05,19.49,54.643962155,132.75
2019-07-10 11:00:00,77.364444418,6.78,77.6609661291,26.454444418,0,26.454444418,50.91,6.78,51.3594830581,133.34,26.454444418,0.0,26.454444418,26.454444418,0,26.454444418,0.0,0.0,0.0,132.7,78.884444418,18.82,81.0983845162,26.454444418,0,26.454444418,52.43,18.82,55.7054512593,133.15
2019-07-10 11:30:00,78.2954444188,14.96,79.7118448961,25.6554444188,0,25.6554444188,52.64,14.96,54.7245027387,132.83,25.6554444188,0.0,25.6554444188,25.6554444188,0,25.6554444188,0.0,0.0,0.0,132.48,80.4554444188,10.17,81.0956684209,25.6554444188,0,25.6554444188,54.8,10.17,55.7357057908,132.66
2019-07-10 12:00:00,76.1691110865,14.64,77.5632843793,24.6091110865,0,24.6091110865,51.56,14.64,53.5981641477,132.75,24.6091110865,0.0,24.6091110865,24.6091110865,0,24.6091110865,0.0,0.0,0.0,132.33,78.2791110865,9.82,78.8926589265,24.6091110865,0,24.6091110865,53.67,9.82,54.5609869779,132.56
2019-07-10 12:30:00,77.9902221984,14.48,79.323043049,23.7902221984,0,23.7902221984,54.2,14.48,56.1008948235,133.22,23.7902221984,0.0,23.7902221984,23.7902221984,0,23.7902221984,0.0,0.0,0.0,132.79,80.2302221984,9.62,80.8049067446,23.7902221984,0,23.7902221984,56.44,9.62,57.2539780277,133.03
2019-07-10 13:00:00,77.8424444184,11.28,78.65548012080001,26.0424444184,0,26.0424444184,51.8,11.28,53.0139453352,133.48,26.0424444184,0.0,26.0424444184,26.0424444184,0,26.0424444184,0.0,0.0,0.0,132.9,79.6624444184,14.54,80.9784949892,26.0424444184,0,26.0424444184,53.62,14.54,55.556421771,133.28
2019-07-10 13:30:00,74.6586666391,-4.19,74.77614997,27.5286666391,0,27.5286666391,47.13,-4.19,47.3158852818,132.01,27.5286666391,0.0,27.5286666391,27.5286666391,0,27.5286666391,0.0,0.0,0.0,132.9,75.9486666391,19.17,78.3306380943,27.5286666391,0,27.5286666391,48.42,19.17,52.0767251275,131.84
2019-07-10 14:00:00,71.1211110828,-6.76,71.4416548076,28.2911110828,0,28.2911110828,42.83,-6.76,43.3601948796,131.58,28.2911110828,0.0,28.2911110828,28.2911110828,0,28.2911110828,0.0,0.0,0.0,132.9,72.2611110828,21.14,75.2898915853,28.2911110828,0,28.2911110828,43.97,21.14,48.7879134623,131.4
2019-07-10 14:30:00,71.7739999713,-8.2,72.2408961176,28.7439999713,0,28.7439999713,43.03,-8.2,43.8043479577,131.73,28.7439999713,0.0,28.7439999713,28.7439999713,0,28.7439999713,0.0,0.0,0.0,132.9,72.7939999713,24.12,76.6859884973,28.7439999713,0,28.7439999713,44.05,24.12,50.2212793545,131.57
2019-07-10 15:00:00,69.1275555297,-9.11,69.725253915,25.8775555297,0,25.8775555297,43.25,-9.11,44.1990339261,131.92,25.8775555297,0.0,25.8775555297,25.8775555297,0,25.8775555297,0.0,0.0,0.0,132.9,70.1475555297,23.12,73.8594201628,25.8775555297,0,25.8775555297,44.27,23.12,49.9436412369,131.78
2019-07-10 15:30:00,69.732111086,-10.13,70.4640632983,25.112111086,0,25.112111086,44.62,-10.13,45.7554510414,132.13,25.112111086,0.0,25.112111086,25.112111086,0,25.112111086,0.0,0.0,0.0,132.99,70.762111086,22.61,74.2865295013,25.112111086,0,25.112111086,45.65,22.61,50.9424636232,131.97
2019-07-10 16:00:00,74.6081110853,-4.75,74.7591649212,25.8281110853,0,25.8281110853,48.78,-4.75,49.0107222962,132.41,25.8281110853,0.0,25.8281110853,25.8281110853,0,25.8281110853,0.0,0.0,0.0,133.16,75.6881110853,18.85,78.0000811516,25.8281110853,0,25.8281110853,49.86,18.85,53.3042409195,132.26
2019-07-10 16:30:00,79.5793333088,8.94,80.0799218898,24.5193333088,0,24.5193333088,55.06,8.94,55.7810648876,133.18,35.8393333088,2.83,35.9508930629,24.5193333088,0,24.5193333088,11.32,2.83,11.6683889205,133.62,68.5493333088,7.12,68.9181071786,24.5193333088,0,24.5193333088,44.03,7.12,44.6019652033,133.14
2019-07-10 17:00:00,84.6795555315,5.48,84.8566881572,24.0995555315,0,24.0995555315,60.58,5.48,60.8273524001,132.55,49.1395555315,2.46,49.2010926487,24.0995555315,0,24.0995555315,25.04,2.46,25.1605484837,132.77,60.1195555315,0.36,60.1206333741,24.0995555315,0,24.0995555315,36.02,0.36,36.0217989556,132.56
2019-07-10 17:30:00,90.4515555362,5.11,90.5957835604,19.3415555362,0,19.3415555362,71.11,5.11,71.2933671529,132.38,19.3415555362,0.0,19.3415555362,19.3415555362,0,19.3415555362,0.0,0.0,0.0,133.06,93.6515555362,0.16,93.651692213,19.3415555362,0,19.3415555362,74.31,0.16,74.3101722512,132.22
2019-07-10 18:00:00,99.1621110974,4.2,99.251016505,13.7521110974,0,13.7521110974,85.41,4.2,85.5132042436,132.14,13.7521110974,0.0,13.7521110974,13.7521110974,0,13.7521110974,0.0,0.0,0.0,132.88,103.0521110974,-0.67,103.0542890986,13.7521110974,0,13.7521110974,89.3,-0.67,89.3025134025,131.97
2019-07-10 18:30:00,103.7726666558,3.83,103.8433206559,10.8926666558,0,10.8926666558,92.88,3.83,92.9589334061,131.87,10.8926666558,0.0,10.8926666558,10.8926666558,0,10.8926666558,0.0,0.0,0.0,132.63,108.0326666558,-1.01,108.0373878098,10.8926666558,0,10.8926666558,97.14,-1.01,97.1452505272,131.67
2019-07-10 19:00:00,101.1848888769,2.22,101.2092393857,12.0248888769,0,12.0248888769,89.16,2.22,89.1876336719,131.87,12.0248888769,0.0,12.0248888769,12.0248888769,0,12.0248888769,0.0,0.0,0.0,132.51,105.2848888769,-2.7199999999999998,105.3200181628,12.0248888769,0,12.0248888769,93.26,-2.7199999999999998,93.2996570197,131.76
