Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-10 19:30:00,101.8264444348,-0.35000000000000003,101.8270459467,9.6164444348,0,9.6164444348,92.21,-0.35000000000000003,92.2106642423,132.1,9.6164444348,0.0,9.6164444348,9.6164444348,0,9.6164444348,0.0,0.0,0.0,132.39,106.1064444348,-5.42,106.2447831689,9.6164444348,0,9.6164444348,96.49,-5.42,96.642105213,131.91
2019-07-10 20:00:00,98.193333323,-2.15,98.2168682513,10.283333323,0,10.283333323,87.91,-2.15,87.9362871629,132.2,10.283333323,0.0,10.283333323,10.283333323,0,10.283333323,0.0,0.0,0.0,132.27,102.263333323,-7.31,102.5242675777,10.283333323,0,10.283333323,91.98,-7.31,92.270019508,132.0
2019-07-10 20:30:00,96.0898888792,-3.49,96.1532466681,9.719888879199999,0,9.719888879199999,86.37,-3.49,86.4404824142,132.11,9.719888879199999,0.0,9.719888879199999,9.719888879199999,0,9.719888879199999,0.0,0.0,0.0,132.03,100.0998888792,-8.7,100.4772499306,9.719888879199999,0,9.719888879199999,90.38,-8.7,90.7977664924,131.93
2019-07-10 21:00:00,95.8896666588,-4.22,95.9824805469,7.8896666588,0,7.8896666588,88.0,-4.22,88.101125986,131.91,7.8896666588,0.0,7.8896666588,7.8896666588,0,7.8896666588,0.0,0.0,0.0,131.77,100.0196666588,-9.44,100.464159373,7.8896666588,0,7.8896666588,92.13,-9.44,92.6123668848,131.7
2019-07-10 21:30:00,93.6159999928,-5.02,93.7504978902,7.1559999928,0,7.1559999928,86.46,-5.02,86.6056118274,131.91,7.1559999928,0.0,7.1559999928,7.1559999928,0,7.1559999928,0.0,0.0,0.0,131.67,97.6359999928,-10.3,98.1777902308,7.1559999928,0,7.1559999928,90.48,-10.3,91.0643750322,131.7
2019-07-10 22:00:00,91.2003333262,-5.91,91.3916237891,7.1803333262,0,7.1803333262,84.02,-5.91,84.2275993959,131.45,7.1803333262,0.0,7.1803333262,7.1803333262,0,7.1803333262,0.0,0.0,0.0,131.12,95.1203333262,-11.21,95.7786088439,7.1803333262,0,7.1803333262,87.94,-11.21,88.6516085584,131.29
2019-07-10 22:30:00,87.4665555483,-5.74,87.6546971901,7.2365555483,0,7.2365555483,80.23,-5.74,80.4350700876,131.95,7.2365555483,0.0,7.2365555483,7.2365555483,0,7.2365555483,0.0,0.0,0.0,131.57,91.2065555483,-11.09,91.8783101444,7.2365555483,0,7.2365555483,83.97,-11.09,84.6991676464,131.77
2019-07-10 23:00:00,83.2644444384,-4.85,83.4055765979,6.0544444384,0,6.0544444384,77.21,-4.85,77.3621780976,131.86,6.0544444384,0.0,6.0544444384,6.0544444384,0,6.0544444384,0.0,0.0,0.0,131.57,86.8444444384,-10.19,87.4402288984,6.0544444384,0,6.0544444384,80.79,-10.19,81.4300939457,131.69
2019-07-10 23:30:00,77.9552222189,-5.5,78.1490030083,3.3452222189,0,3.3452222189,74.61,-5.5,74.812446157,132.01,3.3452222189,0.0,3.3452222189,3.3452222189,0,3.3452222189,0.0,0.0,0.0,131.57,81.3552222189,-10.91,82.0834957972,3.3452222189,0,3.3452222189,78.01,-10.91,78.769208451,131.83
2019-07-11 00:00:00,72.5744444411,-6.68,72.8812210788,3.3344444411,0,3.3344444411,69.24,-6.68,69.5614835954,132.17,3.3344444411,0.0,3.3344444411,3.3344444411,0,3.3344444411,0.0,0.0,0.0,131.57,75.7144444411,-12.19,76.689459491,3.3344444411,0,3.3344444411,72.38,-12.19,73.399322204,132.01
2019-07-11 00:30:00,69.8735555522,-7.59,70.2845777216,3.3535555522,0,3.3535555522,66.52,-7.59,66.9516131247,132.63,3.3535555522,0.0,3.3535555522,3.3535555522,0,3.3535555522,0.0,0.0,0.0,131.93,72.8935555522,-13.18,74.0755211999,3.3535555522,0,3.3535555522,69.54,-13.18,70.7779909294,132.47
2019-07-11 01:00:00,67.3955555522,-8.25,67.8986259669,3.3155555522,0,3.3155555522,64.08,-8.25,64.6088918029,132.94,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,132.13,70.2955555522,-13.9,71.6566474962,3.3155555522,0,3.3155555522,66.98,-13.9,68.4070931995,132.78
2019-07-11 01:30:00,67.85233333,-8.78,68.4180351832,3.30233333,0,3.30233333,64.55,-8.78,65.1443850228,133.1,3.30233333,0.0,3.30233333,3.30233333,0,3.30233333,0.0,0.0,0.0,132.29,70.77233333,-14.47,72.236445545,3.30233333,0,3.30233333,67.47,-14.47,69.0042158132,132.98
2019-07-11 02:00:00,65.6626666634,-9.6,66.3607247802,3.2326666634,0,3.2326666634,62.43,-9.6,63.1637942179,133.43,3.2326666634,0.0,3.2326666634,3.2326666634,0,3.2326666634,0.0,0.0,0.0,132.49,68.4826666634,-15.37,70.1862702623,3.2326666634,0,3.2326666634,65.25,-15.37,67.0358068498,133.32
2019-07-11 02:30:00,63.9679999968,-9.96,64.7387567349,3.2479999968,0,3.2479999968,60.72,-9.96,61.5314553704,133.51,3.2479999968,0.0,3.2479999968,3.2479999968,0,3.2479999968,0.0,0.0,0.0,132.49,66.6879999968,-15.77,68.5272372387,3.2479999968,0,3.2479999968,63.44,-15.77,65.3706853261,133.32
2019-07-11 03:00:00,62.6081111079,-10.29,63.4480864683,3.2581111079,0,3.2581111079,59.35,-10.29,60.2354264532,133.79,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.73,65.2881111079,-16.14,67.2535281753,3.2581111079,0,3.2581111079,62.03,-16.14,64.0954015511,133.63
2019-07-11 03:30:00,62.2626666635,-10.28,63.105610369,3.2026666635,0,3.2026666635,59.06,-10.28,59.9479941282,133.79,3.2026666635,0.0,3.2026666635,3.2026666635,0,3.2026666635,0.0,0.0,0.0,132.73,64.9226666635,-16.15,66.9012342688,3.2026666635,0,3.2026666635,61.72,-16.15,63.7979694034,133.63
2019-07-11 04:00:00,61.9458888858,-10.59,62.8445801152,3.0958888858,0,3.0958888858,58.85,-10.59,59.7952389409,133.79,3.0958888858,0.0,3.0958888858,3.0958888858,0,3.0958888858,0.0,0.0,0.0,132.73,64.6058888858,-16.46,66.6697268535,3.0958888858,0,3.0958888858,61.51,-16.46,63.6742624614,133.63
2019-07-11 04:30:00,61.976222219,-10.48,62.8560460142,3.1862222190000002,0,3.1862222190000002,58.79,-10.48,59.7167857474,133.96,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,132.87,64.626222219,-16.38,66.6697307502,3.1862222190000002,0,3.1862222190000002,61.44,-16.38,63.5859890227,133.79
2019-07-11 05:00:00,62.4069999969,-10.35,63.2594352537,3.1169999969,0,3.1169999969,59.29,-10.35,60.186598176,133.96,3.1169999969,0.0,3.1169999969,3.1169999969,0,3.1169999969,0.0,0.0,0.0,132.97,65.0869999969,-16.23,67.0800303264,3.1169999969,0,3.1169999969,61.97,-16.23,64.0600796128,133.87
2019-07-11 05:30:00,63.8884444414,-9.56,64.5997440641,3.0284444414,0,3.0284444414,60.86,-9.56,61.6062756544,133.96,3.0284444414,0.0,3.0284444414,3.0284444414,0,3.0284444414,0.0,0.0,0.0,132.97,66.6784444414,-15.39,68.4314770638,3.0284444414,0,3.0284444414,63.65,-15.39,65.4841553355,133.87
2019-07-11 06:00:00,66.2909999968,-9.44,66.9597661329,3.1909999968,0,3.1909999968,63.1,-9.44,63.8022225318,134.06,3.1909999968,0.0,3.1909999968,3.1909999968,0,3.1909999968,0.0,0.0,0.0,133.11,69.2009999968,-15.26,70.8635731569,3.1909999968,0,3.1909999968,66.01,-15.26,67.7509239789,133.87
2019-07-11 06:30:00,73.6757777742,-7.35,74.0414933036,3.6157777742,0,3.6157777742,70.06,-7.35,70.4444894935,133.78,3.6157777742,0.0,3.6157777742,3.6157777742,0,3.6157777742,0.0,0.0,0.0,133.11,76.9357777742,-12.99,78.024701228,3.6157777742,0,3.6157777742,73.32,-12.99,74.4618190753,133.62
2019-07-11 07:00:00,81.001666662,-4.34,81.1178500826,4.671666662,0,4.671666662,76.33,-4.34,76.4532831211,133.59,4.671666662,0.0,4.671666662,4.671666662,0,4.671666662,0.0,0.0,0.0,133.34,84.571666662,-9.8,85.1375757347,4.671666662,0,4.671666662,79.9,-9.8,80.4987577544,133.43
2019-07-11 07:30:00,88.95099999359999,-0.87,88.9552544815,6.3609999936,0,6.3609999936,82.59,-0.87,82.5945821468,132.86,6.3609999936,0.0,6.3609999936,6.3609999936,0,6.3609999936,0.0,0.0,0.0,133.02,92.8209999936,-6.07,93.0192611227,6.3609999936,0,6.3609999936,86.46,-6.07,86.6728129231,132.69
2019-07-11 08:00:00,92.0727777672,0.41000000000000003,92.0736906275,10.6127777672,0,10.6127777672,81.46,0.41000000000000003,81.4610317882,132.44,10.6127777672,0.0,10.6127777672,10.6127777672,0,10.6127777672,0.0,0.0,0.0,132.74,95.8927777672,-4.7,96.0078894045,10.6127777672,0,10.6127777672,85.28,-4.7,85.4094163427,132.25
2019-07-11 08:30:00,95.0349999875,1.32,95.0441666943,12.5249999875,0,12.5249999875,82.51,1.32,82.5205580446,131.82,12.5249999875,0.0,12.5249999875,12.5249999875,0,12.5249999875,0.0,0.0,0.0,132.25,98.8849999875,-3.66,98.9527100312,12.5249999875,0,12.5249999875,86.36,-3.66,86.437521945,131.66
2019-07-11 09:00:00,93.8136666524,3.33,93.8727487121,14.2936666524,0,14.2936666524,79.52,3.33,79.5896934282,131.61,14.2936666524,0.0,14.2936666524,14.2936666524,0,14.2936666524,0.0,0.0,0.0,132.25,97.4736666524,-1.57,97.4863097602,14.2936666524,0,14.2936666524,83.18,-1.57,83.1948153433,131.45
2019-07-11 09:30:00,86.8092221997,3.39,86.8753886835,22.5192221997,0,22.5192221997,64.29,3.39,64.379315001,131.91,22.5192221997,0.0,22.5192221997,22.5192221997,0,22.5192221997,0.0,0.0,0.0,132.36,89.7692221997,-1.62,89.7838384919,22.5192221997,0,22.5192221997,67.25,-1.62,67.2695094378,131.73
2019-07-11 10:00:00,88.8439999822,2.37,88.8756053866,17.8339999822,0,17.8339999822,71.01,2.37,71.0495390555,131.5,17.8339999822,0.0,17.8339999822,17.8339999822,0,17.8339999822,0.0,0.0,0.0,131.96,92.1339999822,-2.62,92.1712447172,17.8339999822,0,17.8339999822,74.3,-2.62,74.346179458,131.32
2019-07-11 10:30:00,87.2956666486,1.8599999999999999,87.3154798167,18.1156666486,0,18.1156666486,69.18,1.8599999999999999,69.2049998194,132.05,18.1156666486,0.0,18.1156666486,18.1156666486,0,18.1156666486,0.0,0.0,0.0,132.39,90.4956666486,-3.2,90.5522262684,18.1156666486,0,18.1156666486,72.38,-3.2,72.4507032402,131.88
2019-07-11 11:00:00,85.65966664850001,2.62,85.6997251473,18.1796666485,0,18.1796666485,67.48,2.62,67.5308433236,131.78,18.1796666485,0.0,18.1796666485,18.1796666485,0,18.1796666485,0.0,0.0,0.0,132.2,88.7696666485,-2.4,88.8021042368,18.1796666485,0,18.1796666485,70.59,-2.4,70.6307871965,131.61
2019-07-11 11:30:00,86.4247777581,2.67,86.4660113023,19.6747777581,0,19.6747777581,66.75,2.67,66.8033786571,131.78,19.6747777581,0.0,19.6747777581,19.6747777581,0,19.6747777581,0.0,0.0,0.0,132.2,89.5147777581,-2.36,89.5458823011,19.6747777581,0,19.6747777581,69.84,-2.36,69.8798626215,131.61
2019-07-11 12:00:00,85.8071110899,3.15,85.8649102578,21.2571110899,0,21.2571110899,64.55,3.15,64.6268133208,131.78,21.2571110899,0.0,21.2571110899,21.2571110899,0,21.2571110899,0.0,0.0,0.0,132.2,88.7871110899,-1.8599999999999999,88.8065915103,21.2571110899,0,21.2571110899,67.53,-1.8599999999999999,67.5556104258,131.61
2019-07-11 12:30:00,89.8726666445,4.06,89.9643252061,22.152666644500002,0,22.152666644500002,67.72,4.06,67.8415949105,131.7,22.152666644500002,0.0,22.152666644500002,22.152666644500002,0,22.152666644500002,0.0,0.0,0.0,132.2,93.0326666445,-0.87,93.0367344815,22.152666644500002,0,22.152666644500002,70.88,-0.87,70.8853391048,131.51
2019-07-11 13:00:00,85.8266666443,3.89,85.9147764199,22.3266666443,0,22.3266666443,63.5,3.89,63.619038817,131.7,22.3266666443,0.0,22.3266666443,22.3266666443,0,22.3266666443,0.0,0.0,0.0,132.2,88.7766666443,-1.1,88.7834812365,22.3266666443,0,22.3266666443,66.45,-1.1,66.4591039663,131.51
2019-07-11 13:30:00,80.8914444205,3.27,80.9575115751,23.9714444205,0,23.9714444205,56.92,3.27,57.0138518257,131.43,23.9714444205,0.0,23.9714444205,23.9714444205,0,23.9714444205,0.0,0.0,0.0,131.84,83.4814444205,-1.76,83.4999949852,23.9714444205,0,23.9714444205,59.51,-1.76,59.5360201895,131.25
2019-07-11 14:00:00,80.2655555336,4.34,80.382802919,21.9555555336,0,21.9555555336,58.31,4.34,58.471289536,131.27,21.9555555336,0.0,21.9555555336,21.9555555336,0,21.9555555336,0.0,0.0,0.0,131.77,82.9555555336,-0.6000000000000001,82.9577253418,21.9555555336,0,21.9555555336,61.0,-0.6000000000000001,61.0029507483,131.08
2019-07-11 14:30:00,79.027777758,4.51,79.1563627093,19.817777758,0,19.817777758,59.21,4.51,59.3815139585,131.53,19.817777758,0.0,19.817777758,19.817777758,0,19.817777758,0.0,0.0,0.0,132.07,81.737777758,-0.44,81.7389620243,19.817777758,0,19.817777758,61.92,-0.44,61.9215632878,131.34
2019-07-11 15:00:00,79.4179999806,4.26,79.5321716095,19.3579999806,0,19.3579999806,60.06,4.26,60.2108893806,131.65,19.3579999806,0.0,19.3579999806,19.3579999806,0,19.3579999806,0.0,0.0,0.0,132.19,82.1779999806,-0.7000000000000001,82.1809812598,19.3579999806,0,19.3579999806,62.82,-0.7000000000000001,62.8238999108,131.48
2019-07-11 15:30:00,82.1836666486,3.85,82.2737963376,18.0836666486,0,18.0836666486,64.1,3.85,64.2155160378,131.89,18.0836666486,0.0,18.0836666486,18.0836666486,0,18.0836666486,0.0,0.0,0.0,132.38,85.1436666486,-1.15,85.1514325796,18.0836666486,0,18.0836666486,67.06,-1.15,67.0698598478,131.7
2019-07-11 16:00:00,87.6539999845,3.88,87.7398319652,15.5139999845,0,15.5139999845,72.14,3.88,72.2442662085,131.67,15.5139999845,0.0,15.5139999845,15.5139999845,0,15.5139999845,0.0,0.0,0.0,132.25,91.0039999845,-1.06,91.0101731301,15.5139999845,0,15.5139999845,75.49,-1.06,75.4974416785,131.49
2019-07-11 16:30:00,91.8978888761,2.44,91.9302756434,12.8078888761,0,12.8078888761,79.09,2.44,79.1276291822,131.36,12.8078888761,0.0,12.8078888761,12.8078888761,0,12.8078888761,0.0,0.0,0.0,131.87,95.5778888761,-2.48,95.610058268,12.8078888761,0,12.8078888761,82.77,-2.48,82.8071452231,131.18
2019-07-11 17:00:00,97.742777768,2.07,97.7646945774,9.752777768,0,9.752777768,87.99,2.07,88.0143454216,130.99,9.752777768,0.0,9.752777768,9.752777768,0,9.752777768,0.0,0.0,0.0,131.57,101.752777768,-2.79,101.7910206428,9.752777768,0,9.752777768,92.0,-2.79,92.0422951691,130.84
2019-07-11 17:30:00,103.6611111031,1.4,103.6705645549,7.9811111031,0,7.9811111031,95.68,1.4,95.6902419268,131.33,7.9811111031,0.0,7.9811111031,7.9811111031,0,7.9811111031,0.0,0.0,0.0,131.84,107.9411111031,-3.52,107.9984901106,7.9811111031,0,7.9811111031,99.96,-3.52,100.0219575893,131.14
2019-07-11 18:00:00,102.5719999913,-0.24,102.5722807693,8.7019999913,0,8.7019999913,93.87,-0.24,93.8703068068,132.14,8.7019999913,0.0,8.7019999913,8.7019999913,0,8.7019999913,0.0,0.0,0.0,132.48,106.7719999913,-5.29,106.9029657313,8.7019999913,0,8.7019999913,98.07,-5.29,98.2125704785,132.0
2019-07-11 18:30:00,102.6345555476,-1.3599999999999999,102.6435657626,7.9445555476,0,7.9445555476,94.69,-1.3599999999999999,94.6997661032,132.27,7.9445555476,0.0,7.9445555476,7.9445555476,0,7.9445555476,0.0,0.0,0.0,132.48,106.8745555476,-6.48,107.0708224658,7.9445555476,0,7.9445555476,98.93,-6.48,99.1419956426,132.12
2019-07-11 19:00:00,104.196222213,-1.6099999999999999,104.2086600214,9.246222213,0,9.246222213,94.95,-1.6099999999999999,94.9636488347,132.13,9.246222213,0.0,9.246222213,9.246222213,0,9.246222213,0.0,0.0,0.0,132.35,108.486222213,-6.75,108.6960114726,9.246222213,0,9.246222213,99.24,-6.75,99.4692922464,131.95
2019-07-11 19:30:00,104.0119999943,-1.33,104.0205029925,5.6719999943,0,5.6719999943,98.34,-1.33,98.3489933858,131.62,5.6719999943,0.0,5.6719999943,5.6719999943,0,5.6719999943,0.0,0.0,0.0,131.92,108.4119999943,-6.4,108.6007446695,5.6719999943,0,5.6719999943,102.74,-6.4,102.9391451295,131.46
2019-07-11 20:00:00,98.1875555464,-3.8200000000000003,98.2618362549,9.1175555464,0,9.1175555464,89.07,-3.8200000000000003,89.1518777144,131.87,9.1175555464,0.0,9.1175555464,9.1175555464,0,9.1175555464,0.0,0.0,0.0,131.78,102.1275555464,-9.07,102.5295201485,9.1175555464,0,9.1175555464,93.01,-9.07,93.4511904686,131.7
2019-07-11 20:30:00,95.9474444345,-5.68,96.1154227661,9.9474444345,0,9.9474444345,86.0,-5.68,86.1873679839,132.06,9.9474444345,0.0,9.9474444345,9.9474444345,0,9.9474444345,0.0,0.0,0.0,131.78,99.7974444345,-11.04,100.4062324542,9.9474444345,0,9.9474444345,89.85,-11.04,90.5257096078,131.93
2019-07-11 21:00:00,92.4215555473,-6.63,92.6590569226,8.2415555473,0,8.2415555473,84.18,-6.63,84.4406850991,132.06,8.2415555473,0.0,8.2415555473,8.2415555473,0,8.2415555473,0.0,0.0,0.0,131.71,96.2015555473,-12.06,96.9545403255,8.2415555473,0,8.2415555473,87.96,-12.06,88.7829105177,131.93
2019-07-11 21:30:00,91.9814444374,-7.02,92.2489377759,7.0714444374,0,7.0714444374,84.91,-7.02,85.1996977694,132.74,7.0714444374,0.0,7.0714444374,7.0714444374,0,7.0714444374,0.0,0.0,0.0,132.29,95.8114444374,-12.49,96.6221143692,7.0714444374,0,7.0714444374,88.74,-12.49,89.6146623048,132.57
2019-07-11 22:00:00,90.4588888826,-6.17,90.6690657164,6.2788888826,0,6.2788888826,84.18,-6.17,84.4058131884,132.17,6.2788888826,0.0,6.2788888826,6.2788888826,0,6.2788888826,0.0,0.0,0.0,131.81,94.2488888826,-11.58,94.9576192604,6.2788888826,0,6.2788888826,87.97,-11.58,88.7288977729,132.03
2019-07-11 22:30:00,87.6627777746,-5.97,87.8658267312,3.1627777746,0,3.1627777746,84.5,-5.97,84.7106303837,131.19,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,130.86,91.4427777746,-11.31,92.1395556053,3.1627777746,0,3.1627777746,88.28,-11.31,89.0015421215,131.02
2019-07-11 23:00:00,81.986111108,-5.09,82.1439621313,3.066111108,0,3.066111108,78.92,-5.09,79.0839711952,131.55,3.066111108,0.0,3.066111108,3.066111108,0,3.066111108,0.0,0.0,0.0,131.27,85.516111108,-10.44,86.1510235519,3.066111108,0,3.066111108,82.45,-10.44,83.1083395334,131.37
2019-07-11 23:30:00,77.240222219,-6.53,77.5157585814,3.190222219,0,3.190222219,74.05,-6.53,74.3373620732,131.85,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,131.36,80.460222219,-12.01,81.3516284996,3.190222219,0,3.190222219,77.27,-12.01,78.1977812984,131.71
2019-07-12 00:00:00,71.821222219,-8.2,72.2878133646,3.231222219,0,3.231222219,68.59,-8.2,69.0784199298,132.4,3.231222219,0.0,3.231222219,3.231222219,0,3.231222219,0.0,0.0,0.0,131.65,74.791222219,-13.81,76.0555259071,3.231222219,0,3.231222219,71.56,-13.81,72.8803793898,132.25
2019-07-12 00:30:00,67.9593333281,-8.44,68.4814178183,5.1893333281,0,5.1893333281,62.77,-8.44,63.3348758584,132.49,5.1893333281,0.0,5.1893333281,5.1893333281,0,5.1893333281,0.0,0.0,0.0,131.65,70.6493333281,-14.12,72.0465314898,5.1893333281,0,5.1893333281,65.46,-14.12,66.9655583117,132.39
2019-07-12 01:00:00,64.9161111057,-8.98,65.5342801981,5.4361111057,0,5.4361111057,59.48,-8.98,60.1540588822,132.8,5.4361111057,0.0,5.4361111057,5.4361111057,0,5.4361111057,0.0,0.0,0.0,131.89,67.4761111057,-14.73,69.0651755224,5.4361111057,0,5.4361111057,62.04,-14.73,63.7646806626,132.65
2019-07-12 01:30:00,66.7766666632,-9.06,67.3884768388,3.4566666632,0,3.4566666632,63.32,-9.06,63.9648809895,132.94,3.4566666632,0.0,3.4566666632,3.4566666632,0,3.4566666632,0.0,0.0,0.0,132.07,69.5166666632,-14.79,71.0725758923,3.4566666632,0,3.4566666632,66.06,-14.79,67.6954038322,132.81
2019-07-12 02:00:00,64.8536666634,-9.75,65.5824715888,3.2336666634,0,3.2336666634,61.62,-9.75,62.3865923096,132.94,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,131.93,67.4936666634,-15.53,69.2573168674,3.2336666634,0,3.2336666634,64.26,-15.53,66.1099727726,132.81
2019-07-12 02:30:00,62.7967777746,-10.51,63.6702080951,3.2167777746,0,3.2167777746,59.58,-10.51,60.4998884296,132.94,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,131.93,65.3467777746,-16.33,67.3562934366,3.2167777746,0,3.2167777746,62.13,-16.33,64.240219489,132.81
2019-07-12 03:00:00,61.20433333,-10.47,62.0934080106,3.29433333,0,3.29433333,57.91,-10.47,58.8488657495,133.03,3.29433333,0.0,3.29433333,3.29433333,0,3.29433333,0.0,0.0,0.0,131.93,63.69433333,-16.31,65.7494045476,3.29433333,0,3.29433333,60.4,-16.31,62.563376667200004,132.81
2019-07-12 03:30:00,61.0499999967,-10.12,61.883090579,3.2499999968,0,3.2499999968,57.8,-10.12,58.6792501656,133.03,3.2499999968,0.0,3.2499999968,3.2499999968,0,3.2499999968,0.0,0.0,0.0,131.93,63.5299999967,-15.96,65.5040647562,3.2499999968,0,3.2499999968,60.28,-15.96,62.3570364915,132.81
2019-07-12 04:00:00,61.8178888856,-9.93,62.6103528682,3.2578888856,0,3.2578888856,58.56,-9.93,59.3959468314,133.39,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,132.31,64.3278888856,-15.77,66.2326972762,3.2578888856,0,3.2578888856,61.07,-15.77,63.0732732621,133.23
2019-07-12 04:30:00,62.4902222189,-9.73,63.2431875618,3.2902222189,0,3.2902222189,59.2,-9.73,59.9942738934,133.39,3.2902222189,0.0,3.2902222189,3.2902222189,0,3.2902222189,0.0,0.0,0.0,132.4,65.0302222189,-15.56,66.8658612585,3.2902222189,0,3.2902222189,61.74,-15.56,63.6705677688,133.23
2019-07-12 05:00:00,62.9827777745,-9.62,63.7132223027,3.2327777745,0,3.2327777745,59.75,-9.62,60.5194753778,133.48,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,132.4,65.5627777745,-15.44,67.3563020772,3.2327777745,0,3.2327777745,62.33,-15.44,64.2138808981,133.33
2019-07-12 05:30:00,64.5479999968,-9.18,65.1975206859,3.2079999968,0,3.2079999968,61.34,-9.18,62.0231247197,133.48,3.2079999968,0.0,3.2079999968,3.2079999968,0,3.2079999968,0.0,0.0,0.0,132.49,67.2179999968,-14.98,68.8669726616,3.2079999968,0,3.2079999968,64.01,-14.98,65.7394896542,133.33
2019-07-12 06:00:00,67.021222219,-8.64,67.5758376028,3.251222219,0,3.251222219,63.77,-8.64,64.3526417484,133.27,3.251222219,0.0,3.251222219,3.251222219,0,3.251222219,0.0,0.0,0.0,132.49,69.821222219,-14.39,71.2886749221,3.251222219,0,3.251222219,66.57,-14.39,68.1075399644,133.16
2019-07-12 06:30:00,75.2296666618,-6.18,75.4830785412,4.8396666618,0,4.8396666618,70.39,-6.18,70.6607705874,131.84,4.8396666618,0.0,4.8396666618,4.8396666618,0,4.8396666618,0.0,0.0,0.0,131.34,78.3296666618,-11.66,79.1927539574,4.8396666618,0,4.8396666618,73.49,-11.66,74.4092447213,131.71
2019-07-12 07:00:00,79.5458888808,-8.6,80.009427181,8.1358888808,0,8.1358888808,71.41,-8.6,71.9259904346,132.85,8.1358888808,0.0,8.1358888808,8.1358888808,0,8.1358888808,0.0,0.0,0.0,132.08,82.7258888808,-14.26,83.9459367159,8.1358888808,0,8.1358888808,74.59,-14.26,75.9408697606,132.74
2019-07-12 07:30:00,89.4206666586,-4.43,89.5303329921,8.0506666586,0,8.0506666586,81.37,-4.43,81.490501287,132.56,8.0506666586,0.0,8.0506666586,8.0506666586,0,8.0506666586,0.0,0.0,0.0,132.3,93.0306666586,-9.8,93.5454164508,8.0506666586,0,8.0506666586,84.98,-9.8,85.5432077958,132.39
2019-07-12 08:00:00,93.8543333211,0.59,93.8561877723,12.2043333211,0,12.2043333211,81.65,0.59,81.6521316317,133.97,12.2043333211,0.0,12.2043333211,12.2043333211,0,12.2043333211,0.0,0.0,0.0,134.23,97.4043333211,-4.67,97.5162194188,12.2043333211,0,12.2043333211,85.2,-4.67,85.3278905165,133.79
2019-07-12 08:30:00,90.7811110941,2.42,90.8133609745,17.0111110941,0,17.0111110941,73.77,2.42,73.8096829691,132.33,17.0111110941,0.0,17.0111110941,17.0111110941,0,17.0111110941,0.0,0.0,0.0,132.74,93.9611110941,-2.67,93.9990388144,17.0111110941,0,17.0111110941,76.95,-2.67,76.9963077037,132.19
2019-07-12 09:00:00,91.7929999824,5.38,91.9505260766,17.6029999824,0,17.6029999824,74.19,5.38,74.3848136383,131.37,17.6029999824,0.0,17.6029999824,17.6029999824,0,17.6029999824,0.0,0.0,0.0,132.09,95.0129999824,0.5,95.0143155827,17.6029999824,0,17.6029999824,77.41,0.5,77.4116147616,131.21
2019-07-12 09:30:00,88.4992222012,6.36,88.7274587161,21.0392222012,0,21.0392222012,67.46,6.36,67.7591410807,131.29,21.0392222012,0.0,21.0392222012,21.0392222012,0,21.0392222012,0.0,0.0,0.0,132.09,91.3592222012,1.48,91.3712092576,21.0392222012,0,21.0392222012,70.32,1.48,70.3355727922,131.11
2019-07-12 10:00:00,82.4934444187,6.54,82.7522807665,25.7734444187,0,25.7734444187,56.72,6.54,57.0957966929,131.43,25.7734444187,0.0,25.7734444187,25.7734444187,0,25.7734444187,0.0,0.0,0.0,132.09,84.8434444187,1.6,84.8585296881,25.7734444187,0,25.7734444187,59.07,1.6,59.0916652329,131.26
2019-07-12 10:30:00,79.0273333056,6.57,79.2999641198,27.6973333056,0,27.6973333056,51.33,6.57,51.7487565068,131.73,27.6973333056,0.0,27.6973333056,27.6973333056,0,27.6973333056,0.0,0.0,0.0,132.41,81.1673333056,1.57,81.1825159499,27.6973333056,0,27.6973333056,53.47,1.57,53.4930444077,131.53
2019-07-12 11:00:00,78.8866666381,7.62,79.2538363315,28.5966666381,0,28.5966666381,50.29,7.62,50.8640196996,131.47,28.5966666381,0.0,28.5966666381,28.5966666381,0,28.5966666381,0.0,0.0,0.0,132.29,80.9666666381,2.69,81.0113399869,28.5966666381,0,28.5966666381,52.37,2.69,52.4390407998,131.32
2019-07-12 11:30:00,74.8193333026,7.54,75.1982994212,30.7793333026,0,30.7793333026,44.04,7.54,44.6807922938,131.47,30.7793333026,0.0,30.7793333026,30.7793333026,0,30.7793333026,0.0,0.0,0.0,132.17,76.5793333026,2.56,76.6221109672,30.7793333026,0,30.7793333026,45.8,2.56,45.8714900565,131.32
2019-07-12 12:00:00,73.5572221899,7.25,73.9136485116,32.3372221899,0,32.3372221899,41.22,7.25,41.8527287044,131.67,32.3372221899,0.0,32.3372221899,32.3372221899,0,32.3372221899,0.0,0.0,0.0,132.36,75.2072221899,2.24,75.2405732934,32.3372221899,0,32.3372221899,42.87,2.24,42.9284812217,131.51
2019-07-12 12:30:00,76.1457777478,6.75,76.4443717275,30.0257777478,0,30.0257777478,46.12,6.75,46.6113387493,131.92,30.0257777478,0.0,30.0257777478,30.0257777478,0,30.0257777478,0.0,0.0,0.0,132.59,78.0557777478,1.73,78.0749469408,30.0257777478,0,30.0257777478,48.03,1.73,48.0611464699,131.75
2019-07-12 13:00:00,80.300111086,7.16,80.6186916318,25.100111086,0,25.100111086,55.2,7.16,55.6624253873,131.7,25.100111086,0.0,25.100111086,25.100111086,0,25.100111086,0.0,0.0,0.0,132.47,82.610111086,2.21,82.6396669502,25.100111086,0,25.100111086,57.51,2.21,57.552447385,131.52
2019-07-12 13:30:00,78.1023333109,5.74,78.3129750974,22.4123333109,0,22.4123333109,55.69,5.74,55.9850310351,131.99,22.4123333109,0.0,22.4123333109,22.4123333109,0,22.4123333109,0.0,0.0,0.0,132.57,80.4323333109,0.68,80.4352077255,22.4123333109,0,22.4123333109,58.02,0.68,58.023984696,131.81
2019-07-12 14:00:00,75.023666643,5.29,75.2099372195,23.663666643,0,23.663666643,51.36,5.29,51.6317121545,132.36,23.663666643,0.0,23.663666643,23.663666643,0,23.663666643,0.0,0.0,0.0,132.9,77.133666643,0.18,77.1338766677,23.663666643,0,23.663666643,53.47,0.18,53.4703029728,132.2
2019-07-12 14:30:00,71.671444419,5.27,71.8649347395,25.411444419,0,25.411444419,46.26,5.27,46.5592149848,132.49,25.411444419,0.0,25.411444419,25.411444419,0,25.411444419,0.0,0.0,0.0,132.98,73.531444419,0.12,73.5315423363,25.411444419,0,25.411444419,48.12,0.12,48.1201496257,132.33
2019-07-12 15:00:00,69.2093333069,5.03,69.3918778877,26.4493333069,0,26.4493333069,42.76,5.03,43.0548313201,132.71,26.4493333069,0.0,26.4493333069,26.4493333069,0,26.4493333069,0.0,0.0,0.0,133.15,70.9393333069,-0.15,70.9394918929,26.4493333069,0,26.4493333069,44.49,-0.15,44.4902528651,132.52
2019-07-12 15:30:00,69.0504444192,4.44,69.1930449864,25.2204444192,0,25.2204444192,43.83,4.44,44.0543130692,132.06,25.2204444192,0.0,25.2204444192,25.2204444192,0,25.2204444192,0.0,0.0,0.0,132.45,70.8304444192,-0.7000000000000001,70.8339032994,25.2204444192,0,25.2204444192,45.61,-0.7000000000000001,45.6153713127,131.9
2019-07-12 16:00:00,68.2394444191,2.9,68.3010378737,25.3794444191,0,25.3794444191,42.86,2.9,42.9579980912,131.23,25.3794444191,0.0,25.3794444191,25.3794444191,0,25.3794444191,0.0,0.0,0.0,131.45,69.9794444191,-2.26,70.015928482,25.3794444191,0,25.3794444191,44.6,-2.26,44.6572233799,131.07
2019-07-12 16:30:00,68.7563333091,1.9,68.7825804264,24.2063333091,0,24.2063333091,44.55,1.9,44.5904978667,131.33,24.2063333091,0.0,24.2063333091,24.2063333091,0,24.2063333091,0.0,0.0,0.0,131.45,70.5863333091,-3.29,70.6629644865,24.2063333091,0,24.2063333091,46.38,-3.29,46.4965428822,131.15
2019-07-12 17:00:00,70.5368888642,1.47,70.5522047185,24.6868888642,0,24.6868888642,45.85,1.47,45.8735588329,131.33,24.6868888642,0.0,24.6868888642,24.6868888642,0,24.6868888642,0.0,0.0,0.0,131.45,72.4468888642,-3.75,72.5438777989,24.6868888642,0,24.6868888642,47.76,-3.75,47.9069942701,131.15
2019-07-12 17:30:00,77.9417777568,-0.14,77.9419034916,20.9317777568,0,20.9317777568,57.01,-0.14,57.0101718994,131.43,20.9317777568,0.0,20.9317777568,20.9317777568,0,20.9317777568,0.0,0.0,0.0,131.45,80.4017777568,-5.36,80.5802424076,20.9317777568,0,20.9317777568,59.47,-5.36,59.7110584398,131.26
2019-07-12 18:00:00,85.5645555376,-2.08,85.5898333002,17.9445555376,0,17.9445555376,67.62,-2.08,67.6519829717,131.62,17.9445555376,0.0,17.9445555376,17.9445555376,0,17.9445555376,0.0,0.0,0.0,131.45,88.5245555376,-7.36,88.8299866775,17.9445555376,0,17.9445555376,70.58,-7.36,70.9627085165,131.45
2019-07-12 18:30:00,89.2432222083,-4.4,89.3516239927,13.8832222083,0,13.8832222083,75.36,-4.4,75.4883408216,132.33,13.8832222083,0.0,13.8832222083,13.8832222083,0,13.8832222083,0.0,0.0,0.0,131.97,92.5732222083,-9.78,93.0883981495,13.8832222083,0,13.8832222083,78.69,-9.78,79.295425467,132.13
2019-07-12 19:00:00,87.4785555454,-4.39,87.5886395619,10.1985555454,0,10.1985555454,77.28,-4.39,77.4045896572,132.08,10.1985555454,0.0,10.1985555454,10.1985555454,0,10.1985555454,0.0,0.0,0.0,131.8,90.8885555454,-9.73,91.4078904095,10.1985555454,0,10.1985555454,80.69,-9.73,81.2745286052,131.89
2019-07-12 19:30:00,82.3871110997,-4.52,82.5110082071,11.3971110997,0,11.3971110997,70.99,-4.52,71.1337507798,132.3,11.3971110997,0.0,11.3971110997,11.3971110997,0,11.3971110997,0.0,0.0,0.0,131.94,85.5371110997,-9.94,86.1127224937,11.3971110997,0,11.3971110997,74.14,-9.94,74.8033635607,132.14
2019-07-12 20:00:00,83.4471111027,-4.91,83.5914376679,8.4471111027,0,8.4471111027,75.0,-4.91,75.1605488272,132.3,8.4471111027,0.0,8.4471111027,8.4471111027,0,8.4471111027,0.0,0.0,0.0,131.94,86.7871111027,-10.31,87.3973612505,8.4471111027,0,8.4471111027,78.34,-10.31,79.015515565,132.14
2019-07-12 20:30:00,78.4476666575,-6.39,78.7074869629,9.1276666575,0,9.1276666575,69.32,-6.39,69.6138958829,132.49,9.1276666575,0.0,9.1276666575,9.1276666575,0,9.1276666575,0.0,0.0,0.0,131.94,81.4976666575,-11.91,82.3633278263,9.1276666575,0,9.1276666575,72.37,-11.91,73.3434727839,132.34
2019-07-12 21:00:00,78.7904444367,-6.98,79.0990172792,7.7704444367,0,7.7704444367,71.02,-6.98,71.36218046,132.49,7.7704444367,0.0,7.7704444367,7.7704444367,0,7.7704444367,0.0,0.0,0.0,131.86,81.9604444367,-12.52,82.9111865327,7.7704444367,0,7.7704444367,74.19,-12.52,75.2389958732,132.34
2019-07-12 21:30:00,79.9981111045,-6.99,80.302913274,6.6381111045,0,6.6381111045,73.36,-6.99,73.6922635017,132.19,6.6381111045,0.0,6.6381111045,6.6381111045,0,6.6381111045,0.0,0.0,0.0,131.61,83.2681111045,-12.5,84.2011183234,6.6381111045,0,6.6381111045,76.63,-12.5,77.6428161519,132.06
2019-07-12 22:00:00,77.6857777712,-7.28,78.0261396451,6.5357777712,0,6.5357777712,71.15,-7.28,71.5214716012,132.4,6.5357777712,0.0,6.5357777712,6.5357777712,0,6.5357777712,0.0,0.0,0.0,131.76,80.8457777712,-12.82,81.8559233253,6.5357777712,0,6.5357777712,74.31,-12.82,75.4077482756,132.23
2019-07-12 22:30:00,74.760333325,-6.41,75.0346289314,8.310333325,0,8.310333325,66.45,-6.41,66.7584496525,132.58,8.310333325,0.0,8.310333325,8.310333325,0,8.310333325,0.0,0.0,0.0,132.02,77.700333325,-11.96,78.6154145115,8.310333325,0,8.310333325,69.39,-11.96,70.4131642521,132.42
2019-07-12 23:00:00,74.1659999953,-5.45,74.3659737736,4.7359999953,0,4.7359999953,69.43,-5.45,69.6435740036,132.33,4.7359999953,0.0,4.7359999953,4.7359999953,0,4.7359999953,0.0,0.0,0.0,131.93,77.2359999953,-10.92,78.0041415264,4.7359999953,0,4.7359999953,72.5,-10.92,73.3177768348,132.19
2019-07-12 23:30:00,68.9513333301,-6.06,69.2171219281,3.2013333301,0,3.2013333301,65.75,-6.06,66.028676346,132.57,3.2013333301,0.0,3.2013333301,3.2013333301,0,3.2013333301,0.0,0.0,0.0,132.05,71.8413333301,-11.61,72.7734104921,3.2013333301,0,3.2013333301,68.64,-11.61,69.6149531351,132.44
2019-07-13 00:00:00,64.4585555523,-7.38,64.8796561635,3.2285555523,0,3.2285555523,61.23,-7.38,61.6731489386,133.21,3.2285555523,0.0,3.2285555523,3.2285555523,0,3.2285555523,0.0,0.0,0.0,132.5,67.1185555523,-13.07,68.3792760961,3.2285555523,0,3.2285555523,63.89,-13.07,65.2131658486,133.07
2019-07-13 00:30:00,61.8065555523,-7.76,62.2917964842,3.2965555523,0,3.2965555523,58.51,-7.76,59.0223491569,132.72,3.2965555523,0.0,3.2965555523,3.2965555523,0,3.2965555523,0.0,0.0,0.0,131.96,64.3565555523,-13.45,65.7470055786,3.2965555523,0,3.2965555523,61.06,-13.45,62.5238042669,132.55
2019-07-13 01:00:00,59.4705555523,-8.14,60.0250495852,3.2305555523000002,0,3.2305555523000002,56.24,-8.14,56.8260257277,132.85,3.2305555523000002,0.0,3.2305555523000002,3.2305555523000002,0,3.2305555523000002,0.0,0.0,0.0,132.05,61.9205555523,-13.88,63.4571477448,3.2305555523000002,0,3.2305555523000002,58.69,-13.88,60.3089587043,132.73
2019-07-13 01:30:00,59.6342222189,-8.34,60.2145834467,3.2842222189,0,3.2842222189,56.35,-8.34,56.9638315074,132.85,3.2842222189,0.0,3.2842222189,3.2842222189,0,3.2842222189,0.0,0.0,0.0,132.05,62.0942222189,-14.08,63.6705491807,3.2842222189,0,3.2842222189,58.81,-14.08,60.4719976518,132.73
2019-07-13 02:00:00,57.8452222191,-8.98,58.5381083874,3.1052222191,0,3.1052222191,54.74,-8.98,55.4716864716,133.19,3.1052222191,0.0,3.1052222191,3.1052222191,0,3.1052222191,0.0,0.0,0.0,132.24,60.2152222191,-14.79,62.0049763075,3.1052222191,0,3.1052222191,57.11,-14.79,58.9940352917,133.0
2019-07-13 02:30:00,55.9865555524,-9.56,56.796901347,3.1565555524,0,3.1565555524,52.83,-9.56,53.6880107659,133.34,3.1565555524,0.0,3.1565555524,3.1565555524,0,3.1565555524,0.0,0.0,0.0,132.32,58.2765555524,-15.42,60.2821144872,3.1565555524,0,3.1565555524,55.12,-15.42,57.2362717165,133.23
2019-07-13 03:00:00,54.432222219,-10.19,55.3778197088,3.202222219,0,3.202222219,51.23,-10.19,52.2336002971,133.64,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,132.58,56.642222219,-16.1,58.8859179933,3.202222219,0,3.202222219,53.44,-16.1,55.8125756438,133.57
2019-07-13 03:30:00,53.9281111079,-10.26,54.8954348527,3.1981111079,0,3.1981111079,50.73,-10.26,51.7571299436,133.88,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,132.74,56.1281111079,-16.2,58.4192165006,3.1981111079,0,3.1981111079,52.93,-16.2,55.3536349303,133.7
2019-07-13 04:00:00,53.8082222191,-10.11,54.7497660121,3.1182222191,0,3.1182222191,50.69,-10.11,51.6883758692,133.88,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,132.74,55.9882222191,-16.05,58.2433131549,3.1182222191,0,3.1182222191,52.87,-16.05,55.2525058255,133.7
2019-07-13 04:30:00,53.8946666635,-10.21,54.8532514512,3.1746666635,0,3.1746666635,50.72,-10.21,51.7374380889,133.88,3.1746666635,0.0,3.1746666635,3.1746666635,0,3.1746666635,0.0,0.0,0.0,132.74,56.0846666635,-16.15,58.3636216727,3.1746666635,0,3.1746666635,52.91,-16.15,55.3198933477,133.7
2019-07-13 05:00:00,53.8015555523,-10.32,54.7823856714,3.2315555523,0,3.2315555523,50.57,-10.32,51.6122785779,134.02,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,132.88,55.9915555523,-16.27,58.3075226122,3.2315555523,0,3.2315555523,52.76,-16.27,55.2116880742,133.86
2019-07-13 05:30:00,54.3206666635,-10.11,55.253478865700004,3.1806666635,0,3.1806666635,51.14,-10.11,52.129758296,134.02,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,132.88,56.5206666635,-16.05,58.7553253764,3.1806666635,0,3.1806666635,53.34,-16.05,55.7024065907,133.86
2019-07-13 06:00:00,55.0322222188,-9.75,55.8892474662,3.4422222188,0,3.4422222188,51.59,-9.75,52.5032437093,133.81,3.4422222188,0.0,3.4422222188,3.4422222188,0,3.4422222188,0.0,0.0,0.0,132.79,57.2822222188,-15.67,59.3868830831,3.4422222188,0,3.4422222188,53.84,-15.67,56.0740091308,133.71
2019-07-13 06:30:00,58.2368888847,-9.16,58.9528695398,4.1568888847,0,4.1568888847,54.08,-9.16,54.8502689146,133.51,4.1568888847,0.0,4.1568888847,4.1568888847,0,4.1568888847,0.0,0.0,0.0,132.52,60.5768888847,-14.99,62.4040028119,4.1568888847,0,4.1568888847,56.42,-14.99,58.3773629072,133.37
2019-07-13 07:00:00,60.8485555503,-8.05,61.3787358338,5.2585555503,0,5.2585555503,55.59,-8.05,56.1698371014,133.4,5.2585555503,0.0,5.2585555503,5.2585555503,0,5.2585555503,0.0,0.0,0.0,132.52,63.2885555503,-13.83,64.7820203733,5.2585555503,0,5.2585555503,58.03,-13.83,59.6552579409,133.26
2019-07-13 07:30:00,64.9261111043,-6.71,65.271923544,6.7761111043,0,6.7761111043,58.15,-6.71,58.5358573867,133.03,6.7761111043,0.0,6.7761111043,6.7761111043,0,6.7761111043,0.0,0.0,0.0,132.33,67.4761111043,-12.37,68.6006010889,6.7761111043,0,6.7761111043,60.7,-12.37,61.9476141591,132.87
2019-07-13 08:00:00,67.1762222116,-5.31,67.3857620765,10.5962222116,0,10.5962222116,56.58,-5.31,56.8286239496,132.49,10.5962222116,0.0,10.5962222116,10.5962222116,0,10.5962222116,0.0,0.0,0.0,131.93,69.6562222116,-10.88,70.5008063273,10.5962222116,0,10.5962222116,59.06,-10.88,60.053792553,132.33
2019-07-13 08:30:00,70.3097777653,-8.94,70.8758664808,12.4697777653,0,12.4697777653,57.84,-8.94,58.5268246191,132.56,12.4697777653,0.0,12.4697777653,12.4697777653,0,12.4697777653,0.0,0.0,0.0,131.63,72.8397777653,-14.66,74.3003958596,12.4697777653,0,12.4697777653,60.37,-14.66,62.1244919496,132.42
2019-07-13 09:00:00,76.1041110959,-8.58,76.5862397934,15.2241110959,0,15.2241110959,60.88,-8.58,61.4816297767,132.56,15.2241110959,0.0,15.2241110959,15.2241110959,0,15.2241110959,0.0,0.0,0.0,131.63,78.8041110959,-14.26,80.0839280106,15.2241110959,0,15.2241110959,63.58,-14.26,65.1595273157,132.42
2019-07-13 09:30:00,76.3861110926,-8.75,76.885632389,18.5061110926,0,18.5061110926,57.88,-8.75,58.537653694,132.66,18.5061110926,0.0,18.5061110926,18.5061110926,0,18.5061110926,0.0,0.0,0.0,131.76,78.9161110926,-14.45,80.2281440018,18.5061110926,0,18.5061110926,60.41,-14.45,62.1141739058,132.5
2019-07-13 10:00:00,75.6276666446,-8.44,76.0971586994,22.0176666446,0,22.0176666446,53.61,-8.44,54.2703021919,132.82,22.0176666446,0.0,22.0176666446,22.0176666446,0,22.0176666446,0.0,0.0,0.0,131.91,77.9876666446,-14.17,79.2645257898,22.0176666446,0,22.0176666446,55.97,-14.17,57.7358623388,132.65
2019-07-13 10:30:00,78.176444425,-7.79,78.563608388,19.406444425,0,19.406444425,58.77,-7.79,59.2840366372,132.42,19.406444425,0.0,19.406444425,19.406444425,0,19.406444425,0.0,0.0,0.0,131.63,80.786444425,-13.44,81.896783837,19.406444425,0,19.406444425,61.38,-13.44,62.8342104271,132.3
2019-07-13 11:00:00,74.2285555371,-9.25,74.8026801467,18.4285555371,0,18.4285555371,55.8,-9.25,56.561493085,132.81,18.4285555371,0.0,18.4285555371,18.4285555371,0,18.4285555371,0.0,0.0,0.0,131.82,76.6685555371,-15.01,78.1240520464,18.4285555371,0,18.4285555371,58.24,-15.01,60.1431434164,132.68
2019-07-13 11:30:00,73.484444423,-4.38,73.6148624406,21.454444423,0,21.454444423,52.03,-4.38,52.2140335542,132.81,21.454444423,0.0,21.454444423,21.454444423,0,21.454444423,0.0,0.0,0.0,132.26,75.754444423,-9.92,76.4011927252,21.454444423,0,21.454444423,54.3,-9.92,55.19869926,132.59
2019-07-13 12:00:00,74.4677777578,-1.81,74.4897712722,19.9977777578,0,19.9977777578,54.47,-1.81,54.5000642201,132.49,19.9977777578,0.0,19.9977777578,19.9977777578,0,19.9977777578,0.0,0.0,0.0,132.26,76.8277777578,-7.22,77.1662869082,19.9977777578,0,19.9977777578,56.83,-7.22,57.2867986538,132.38
2019-07-13 12:30:00,70.3397777558,-2.36,70.3793573055,21.9497777558,0,21.9497777558,48.39,-2.36,48.4475149001,132.63,21.9497777558,0.0,21.9497777558,21.9497777558,0,21.9497777558,0.0,0.0,0.0,132.38,72.4097777558,-7.85,72.8340470841,21.9497777558,0,21.9497777558,50.46,-7.85,51.066957027,132.53
2019-07-13 13:00:00,69.9952221999,-2.49,70.0394976482,22.2952221999,0,22.2952221999,47.7,-2.49,47.7649463519,132.91,22.2952221999,0.0,22.2952221999,22.2952221999,0,22.2952221999,0.0,0.0,0.0,132.57,72.0352221999,-8.0,72.4780879811,22.2952221999,0,22.2952221999,49.74,-8.0,50.379237787,132.74
2019-07-13 13:30:00,69.3306666461,-2.3,69.3688066612,20.5706666461,0,20.5706666461,48.76,-2.3,48.8142151427,132.91,20.5706666461,0.0,20.5706666461,20.5706666461,0,20.5706666461,0.0,0.0,0.0,132.57,71.4406666461,-7.79,71.864128401,20.5706666461,0,20.5706666461,50.87,-7.79,51.4630061306,132.74
2019-07-13 14:00:00,67.5518888706,-2.79,67.6094800305,18.2618888706,0,18.2618888706,49.29,-2.79,49.3688991168,133.16,18.2618888706,0.0,18.2618888706,18.2618888706,0,18.2618888706,0.0,0.0,0.0,132.79,69.6718888706,-8.32,70.1669045833,18.2618888706,0,18.2618888706,51.41,-8.32,52.0788872769,133.02
2019-07-13 14:30:00,64.9565555381,-3.76,65.0652880373,17.4565555381,0,17.4565555381,47.5,-3.76,47.6485844491,133.56,17.4565555381,0.0,17.4565555381,17.4565555381,0,17.4565555381,0.0,0.0,0.0,133.11,66.9965555381,-9.38,67.6500026162,17.4565555381,0,17.4565555381,49.54,-9.38,50.4201943669,133.41
2019-07-13 15:00:00,65.2137777571,-4.04,65.338797122,20.6737777571,0,20.6737777571,44.54,-4.04,44.7228487465,133.9,20.6737777571,0.0,20.6737777571,20.6737777571,0,20.6737777571,0.0,0.0,0.0,133.4,67.1137777571,-9.71,67.8125597867,20.6737777571,0,20.6737777571,46.44,-9.71,47.4442588729,133.72
2019-07-13 15:30:00,64.2208888692,-4.71,64.3933744042,19.6508888692,0,19.6508888692,44.57,-4.71,44.818177116,134.15,19.6508888692,0.0,19.6508888692,19.6508888692,0,19.6508888692,0.0,0.0,0.0,133.57,66.1508888692,-10.43,66.9680894023,19.6508888692,0,19.6508888692,46.5,-10.43,47.6553764018,133.99
2019-07-13 16:00:00,63.950888873,-5.22,64.1635767991,15.840888873,0,15.840888873,48.11,-5.22,48.3923599342,134.15,15.840888873,0.0,15.840888873,15.840888873,0,15.840888873,0.0,0.0,0.0,133.49,66.040888873,-10.95,66.9425238779,15.840888873,0,15.840888873,50.2,-10.95,51.3803707655,133.99
2019-07-13 16:30:00,66.2204444303,-5.6,66.4568074808,14.1504444303,0,14.1504444303,52.07,-5.6,52.3702673279,133.86,14.1504444303,0.0,14.1504444303,14.1504444303,0,14.1504444303,0.0,0.0,0.0,133.26,68.4804444303,-11.3,69.4064929914,14.1504444303,0,14.1504444303,54.33,-11.3,55.4926923117,133.72
2019-07-13 17:00:00,70.2826666542,-5.55,70.5014590773,12.4926666542,0,12.4926666542,57.79,-5.55,58.0558920352,133.59,12.4926666542,0.0,12.4926666542,12.4926666542,0,12.4926666542,0.0,0.0,0.0,133.04,72.8126666542,-11.19,73.6674997899,12.4926666542,0,12.4926666542,60.32,-11.19,61.3491523984,133.43
2019-07-13 17:30:00,75.462888878,-5.07,75.6330119579,10.852888878,0,10.852888878,64.61,-5.07,64.8086182541,133.15,10.852888878,0.0,10.852888878,10.852888878,0,10.852888878,0.0,0.0,0.0,132.67,78.312888878,-10.62,79.0296967249,10.852888878,0,10.852888878,67.46,-10.62,68.2908192951,133.0
2019-07-13 18:00:00,78.2769999887,-4.7,78.4179745163,11.2669999887,0,11.2669999887,67.01,-4.7,67.174623929,132.91,11.2669999887,0.0,11.2669999887,11.2669999887,0,11.2669999887,0.0,0.0,0.0,132.52,81.2269999887,-10.2,81.8649224465,11.2669999887,0,11.2669999887,69.96,-10.2,70.6996577078,132.74
2019-07-13 18:30:00,81.5917777688,-4.5600000000000005,81.7191030267,8.9317777688,0,8.9317777688,72.66,-4.5600000000000005,72.8029477425,132.56,8.9317777688,0.0,8.9317777688,8.9317777688,0,8.9317777688,0.0,0.0,0.0,132.26,84.8317777688,-9.99,85.4179759736,8.9317777688,0,8.9317777688,75.9,-9.99,76.5546216763,132.46
2019-07-13 19:00:00,80.6952222142,-5.09,80.8555934256,7.9952222142,0,7.9952222142,72.7,-5.09,72.877967178,132.56,7.9952222142,0.0,7.9952222142,7.9952222142,0,7.9952222142,0.0,0.0,0.0,132.26,83.9052222142,-10.55,84.5658844619,7.9952222142,0,7.9952222142,75.91,-10.55,76.6396150825,132.46
2019-07-13 19:30:00,78.8922222153,-5.94,79.1155251898,6.9722222153,0,6.9722222153,71.92,-5.94,72.1648806553,132.83,6.9722222153,0.0,6.9722222153,6.9722222153,0,6.9722222153,0.0,0.0,0.0,132.33,82.0822222152,-11.45,82.8769793356,6.9722222153,0,6.9722222153,75.11,-11.45,75.9777243671,132.62
2019-07-13 20:00:00,78.3182222168,-5.17,78.4886796373,5.4282222168,0,5.4282222168,72.89,-5.17,73.0731209132,132.68,5.4282222168,0.0,5.4282222168,5.4282222168,0,5.4282222168,0.0,0.0,0.0,132.25,81.5482222168,-10.64,82.2394196643,5.4282222168,0,5.4282222168,76.12,-10.64,76.8600286235,132.5
2019-07-13 20:30:00,76.7478888844,-6.61,77.0320098934,4.4578888844,0,4.4578888844,72.29,-6.61,72.591571136,132.75,4.4578888844,0.0,4.4578888844,4.4578888844,0,4.4578888844,0.0,0.0,0.0,132.25,79.9778888844,-12.16,80.8970228773,4.4578888844,0,4.4578888844,75.52,-12.16,76.4927186077,132.59
2019-07-13 21:00:00,74.6441111074,-8.55,75.1321889939,3.7441111074,0,3.7441111074,70.9,-8.55,71.4136716603,132.87,3.7441111074,0.0,3.7441111074,3.7441111074,0,3.7441111074,0.0,0.0,0.0,132.05,77.8141111074,-14.21,79.1009480817,3.7441111074,0,3.7441111074,74.07,-14.21,75.4207464826,132.59
2019-07-13 21:30:00,73.6021111078,-9.33,74.1911022935,3.3221111078,0,3.3221111078,70.28,-9.33,70.896595828,133.03,3.3221111078,0.0,3.3221111078,3.3221111078,0,3.3221111078,0.0,0.0,0.0,132.14,76.7421111078,-15.02,78.1981586566,3.3221111078,0,3.3221111078,73.42,-15.02,74.9406218282,132.85
2019-07-13 22:00:00,73.3985555523,-9.47,74.0069514111,3.2585555523,0,3.2585555523,70.14,-9.47,70.7764120311,133.03,3.2585555523,0.0,3.2585555523,3.2585555523,0,3.2585555523,0.0,0.0,0.0,132.14,76.5185555523,-15.16,78.0058648039,3.2585555523,0,3.2585555523,73.26,-15.16,74.812119339,132.85
2019-07-13 22:30:00,70.5882222182,-9.82,71.2680118701,4.0582222182,0,4.0582222182,66.53,-9.82,67.2508237868,133.3,4.0582222182,0.0,4.0582222182,4.0582222182,0,4.0582222182,0.0,0.0,0.0,132.38,73.5682222182,-15.58,75.1998651617,4.0582222182,0,4.0582222182,69.51,-15.58,71.2346579974,133.13
2019-07-13 23:00:00,68.5249999967,-10.26,69.2888391053,3.2549999967,0,3.2549999967,65.27,-10.26,66.0714802316,133.21,3.2549999967,0.0,3.2549999967,3.2549999967,0,3.2549999967,0.0,0.0,0.0,132.26,71.4149999967,-16.05,73.1963436555,3.2549999967,0,3.2549999967,68.16,-16.05,70.0241965323,133.13
2019-07-13 23:30:00,64.8597777733,-10.86,65.7626822203,4.4397777733,0,4.4397777733,60.42,-10.86,61.3882399161,133.62,4.4397777733,0.0,4.4397777733,4.4397777733,0,4.4397777733,0.0,0.0,0.0,132.54,67.5397777733,-16.73,69.5809922441,4.4397777733,0,4.4397777733,63.1,-16.73,65.2801876529,133.45
2019-07-14 00:00:00,61.1776666634,-11.74,62.293936289,3.2176666634,0,3.2176666634,57.96,-11.74,59.1370374638,133.44,3.2176666634,0.0,3.2176666634,3.2176666634,0,3.2176666634,0.0,0.0,0.0,132.25,63.7176666634,-17.67,66.1223861112,3.2176666634,0,3.2176666634,60.5,-17.67,63.0276042699,133.28
2019-07-14 00:30:00,59.1839999968,-12.21,60.4303727907,3.2239999968,0,3.2239999968,55.96,-12.21,57.2765719994,133.81,3.2239999968,0.0,3.2239999968,3.2239999968,0,3.2239999968,0.0,0.0,0.0,132.58,61.6439999968,-18.19,64.2717576825,3.2239999968,0,3.2239999968,58.42,-18.19,61.1863751173,133.67
2019-07-14 01:00:00,56.4031111078,-12.65,57.8042683774,3.2631111078,0,3.2631111078,53.14,-12.65,54.6249219679,133.94,3.2631111078,0.0,3.2631111078,3.2631111078,0,3.2631111078,0.0,0.0,0.0,132.58,58.7231111078,-18.67,61.6195803149,3.2631111078,0,3.2631111078,55.46,-18.67,58.5182065686,133.84
2019-07-14 01:30:00,56.7896666634,-12.7,58.1924070626,3.2396666634,0,3.2396666634,53.55,-12.7,55.0353749874,133.94,3.2396666634,0.0,3.2396666634,3.2396666634,0,3.2396666634,0.0,0.0,0.0,132.66,59.1396666634,-18.74,62.0377931028,3.2396666634,0,3.2396666634,55.9,-18.74,58.9575915383,133.84
2019-07-14 02:00:00,55.1823333301,-13.18,56.7344896139,3.2423333301,0,3.2423333301,51.94,-13.18,53.5861549283,134.19,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,132.77,57.4423333301,-19.27,60.5884028376,3.2423333301,0,3.2423333301,54.2,-19.27,57.5236725184,134.01
2019-07-14 02:30:00,53.8185555524,-13.85,55.572110107,3.1885555524,0,3.1885555524,50.63,-13.85,52.4901838442,134.33,3.1885555524,0.0,3.1885555524,3.1885555524,0,3.1885555524,0.0,0.0,0.0,132.85,56.0285555524,-19.97,59.4810889047,3.1885555524,0,3.1885555524,52.84,-19.97,56.4877553103,134.23
2019-07-14 03:00:00,53.0357777745,-12.08,54.3941184702,3.2757777745,0,3.2757777745,49.76,-12.08,51.2053122244,134.55,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,133.22,55.1857777745,-18.15,58.0938255633,3.2757777745,0,3.2757777745,51.91,-18.15,54.99155026,134.37
2019-07-14 03:30:00,52.4977777745,-11.75,53.7966464685,3.3277777744,0,3.3277777744,49.17,-11.75,50.5544399633,134.38,3.3277777744,0.0,3.3277777744,3.3277777744,0,3.3277777744,0.0,0.0,0.0,133.12,54.6177777744,-17.81,57.4482179795,3.3277777744,0,3.3277777744,51.29,-17.81,54.2942004269,134.22
2019-07-14 04:00:00,52.1424444412,-12.05,53.5166984436,3.2324444412,0,3.2324444412,48.91,-12.05,50.3725183012,134.55,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,133.23,54.2524444412,-18.12,57.1984451524,3.2324444412,0,3.2324444412,51.02,-18.12,54.1421721027,134.39
2019-07-14 04:30:00,51.8841111078,-12.13,53.2831857667,3.3141111078,0,3.3141111078,48.57,-12.13,50.0617798325,134.55,3.3141111078,0.0,3.3141111078,3.3141111078,0,3.3141111078,0.0,0.0,0.0,133.23,53.9741111078,-18.22,56.9664205465,3.3141111078,0,3.3141111078,50.66,-18.22,53.836827544,134.39
