Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-14 05:00:00,51.4458888856,-12.22,52.8772908083,3.3258888856,0,3.3258888856,48.12,-12.22,49.647384624,134.55,3.3258888856,0.0,3.3258888856,3.3258888856,0,3.3258888856,0.0,0.0,0.0,133.23,53.5158888856,-18.32,56.5647660935,3.3258888856,0,3.3258888856,50.19,-18.32,53.4290042954,134.39
2019-07-14 05:30:00,51.3633333301,-12.22,52.7969735001,3.2733333301,0,3.2733333301,48.09,-12.22,49.618308113,134.67,3.2733333301,0.0,3.2733333301,3.2733333301,0,3.2733333301,0.0,0.0,0.0,133.37,53.4433333301,-18.33,56.4993697082,3.2733333301,0,3.2733333301,50.17,-18.33,53.4136480686,134.53
2019-07-14 06:00:00,50.2846666632,-20.39,54.2614025015,3.4346666632,0,3.4346666632,46.85,-20.39,51.0947609839,132.93,3.4346666632,0.0,3.4346666632,3.4346666632,0,3.4346666632,0.0,0.0,0.0,133.53,52.4346666632,-26.15,58.5936580876,3.4346666632,0,3.4346666632,49.0,-26.15,55.5411784175,132.78
2019-07-14 06:30:00,51.6051111071,-23.79,56.824744543,4.0551111071,0,4.0551111071,47.55,-23.79,53.1692260617,131.59,4.0551111071,0.0,4.0551111071,4.0551111071,0,4.0551111071,0.0,0.0,0.0,133.28,53.8451111071,-28.9,61.1106045636,4.0551111071,0,4.0551111071,49.79,-28.9,57.5695587963,131.45
2019-07-14 07:00:00,53.6334444394,-22.77,58.2667938232,5.0734444394,0,5.0734444394,48.56,-22.77,53.6334457219,131.36,5.0734444394,0.0,5.0734444394,5.0734444394,0,5.0734444394,0.0,0.0,0.0,133.17,55.9334444394,-27.83,62.4744676396,5.0734444394,0,5.0734444394,50.86,-27.83,57.9762753202,131.21
2019-07-14 07:30:00,56.2797777713,-22.13,60.4743771029,6.5097777713,0,6.5097777713,49.77,-22.13,54.4682457951,131.13,6.5097777713,0.0,6.5097777713,6.5097777713,0,6.5097777713,0.0,0.0,0.0,133.0,58.6297777713,-27.14,64.6067368121,6.5097777713,0,6.5097777713,52.12,-27.14,58.7628624218,130.97
2019-07-14 08:00:00,59.6163333246,-20.21,62.948799028,8.7363333246,0,8.7363333246,50.88,-20.21,54.7468583574,130.6,8.7363333246,0.0,8.7363333246,8.7363333246,0,8.7363333246,0.0,0.0,0.0,132.66,62.0263333246,-25.1,66.9124504535,8.7363333246,0,8.7363333246,53.29,-25.1,58.9052977244,130.44
2019-07-14 08:30:00,63.6903333221,-15.62,65.5777626843,11.2703333221,0,11.2703333221,52.42,-15.62,54.6977220732,130.6,11.2703333221,0.0,11.2703333221,11.2703333221,0,11.2703333221,0.0,0.0,0.0,131.83,66.0903333221,-21.25,69.4225803224,11.2703333221,0,11.2703333221,54.82,-21.25,58.7945141999,130.44
2019-07-14 09:00:00,67.2878888755,-7.22,67.6741338276,13.4378888755,0,13.4378888755,53.85,-7.22,54.331858978,132.35,13.4378888755,0.0,13.4378888755,13.4378888755,0,13.4378888755,0.0,0.0,0.0,131.56,69.6078888755,-12.88,70.7894949388,13.4378888755,0,13.4378888755,56.17,-12.88,57.6277997151,132.19
2019-07-14 09:30:00,69.1952222057,-5.65,69.4255088285,16.5552222057,0,16.5552222057,52.64,-5.65,52.9423469446,132.94,16.5552222057,0.0,16.5552222057,16.5552222057,0,16.5552222057,0.0,0.0,0.0,132.36,71.4652222057,-11.3,72.3530786139,16.5552222057,0,16.5552222057,54.91,-11.3,56.0606644627,132.84
2019-07-14 10:00:00,69.0445555367,-4.72,69.2057009882,18.8445555367,0,18.8445555367,50.2,-4.72,50.4214081517,133.03,18.8445555367,0.0,18.8445555367,18.8445555367,0,18.8445555367,0.0,0.0,0.0,132.48,71.1745555367,-10.36,71.9245921493,18.8445555367,0,18.8445555367,52.33,-10.36,53.3456511817,132.84
2019-07-14 10:30:00,69.0421110909,-4.23,69.1715693323,20.2021110909,0,20.2021110909,48.84,-4.23,49.0228365152,132.59,20.2021110909,0.0,20.2021110909,20.2021110909,0,20.2021110909,0.0,0.0,0.0,132.1,71.1221110909,-9.81,71.795478869,20.2021110909,0,20.2021110909,50.92,-9.81,51.8563641224,132.44
2019-07-14 11:00:00,66.4374444235,-5.04,66.6283394775,20.9074444235,0,20.9074444235,45.53,-5.04,45.808105178,132.96,20.9074444235,0.0,20.9074444235,20.9074444235,0,20.9074444235,0.0,0.0,0.0,132.38,68.3674444235,-10.7,69.1996926077,20.9074444235,0,20.9074444235,47.46,-10.7,48.6512240339,132.82
2019-07-14 11:30:00,62.8471110881,-4.68,63.0211216349,22.9971110881,0,22.9971110881,39.85,-4.68,40.1238694545,132.8,22.9971110881,0.0,22.9971110881,22.9971110881,0,22.9971110881,0.0,0.0,0.0,132.19,64.4871110881,-10.35,65.3124030831,22.9971110881,0,22.9971110881,41.49,-10.35,42.7614616214,132.65
2019-07-14 12:00:00,62.1965555342,-4.42,62.3534114569,21.3565555342,0,21.3565555342,40.84,-4.42,41.0784858533,132.65,21.3565555342,0.0,21.3565555342,21.3565555342,0,21.3565555342,0.0,0.0,0.0,132.09,63.8965555342,-10.06,64.68364097,21.3565555342,0,21.3565555342,42.54,-10.06,43.7133297748,132.51
2019-07-14 12:30:00,59.9118888612,-4.45,60.0769250787,27.7118888612,0,27.7118888612,32.2,-4.45,32.5060379007,132.82,27.7118888612,0.0,27.7118888612,27.7118888612,0,27.7118888612,0.0,0.0,0.0,132.22,61.1918888612,-10.16,62.0296127861,27.7118888612,0,27.7118888612,33.48,-10.16,34.9876549657,132.72
2019-07-14 13:00:00,59.9778888609,-4.06,60.1151457805,27.9578888609,0,27.9578888609,32.02,-4.06,32.2763690647,132.93,27.9578888609,0.0,27.9578888609,27.9578888609,0,27.9578888609,0.0,0.0,0.0,132.37,61.2778888609,-9.76,62.0502801223,27.9578888609,0,27.9578888609,33.32,-9.76,34.7200230415,132.8
2019-07-14 13:30:00,60.6441110824,-4.65,60.8221235158,28.7241110824,0,28.7241110824,31.92,-4.65,32.2569201878,133.23,28.7241110824,0.0,28.7241110824,28.7241110824,0,28.7241110824,0.0,0.0,0.0,132.58,61.9441110824,-10.39,62.8094339872,28.7241110824,0,28.7241110824,33.22,-10.39,34.806903051,133.07
2019-07-14 14:00:00,57.01999997,-3.37,57.119500143,29.96999997,0,29.96999997,27.05,-3.37,27.2591159064,133.23,29.96999997,0.0,29.96999997,29.96999997,0,29.96999997,0.0,0.0,0.0,132.71,58.04999997,-9.09,58.757387591,29.96999997,0,29.96999997,28.08,-9.09,29.5146489052,133.07
2019-07-14 14:30:00,56.1637777465,-2.2800000000000002,56.2100376335,31.3037777465,0,31.3037777465,24.86,-2.2800000000000002,24.9643345595,133.13,31.3037777465,0.0,31.3037777465,31.3037777465,0,31.3037777465,0.0,0.0,0.0,132.71,57.0937777465,-7.94,57.6432394767,31.3037777465,0,31.3037777465,25.79,-7.94,26.9845826353,133.0
2019-07-14 15:00:00,57.607888859,-1.26,57.6216665743,29.857888859,0,29.857888859,27.75,-1.26,27.778590677,132.9,29.857888859,0.0,29.857888859,29.857888859,0,29.857888859,0.0,0.0,0.0,132.6,58.717888859,-6.86,59.1172569734,29.857888859,0,29.857888859,28.86,-6.86,29.6641062566,132.76
2019-07-14 15:30:00,62.2425555304,-1.18,62.2537397989,25.1525555304,0,25.1525555304,37.09,-1.18,37.1087658108,132.77,25.1525555304,0.0,25.1525555304,25.1525555304,0,25.1525555304,0.0,0.0,0.0,132.6,63.7725555304,-6.71,64.1245891907,25.1525555304,0,25.1525555304,38.62,-6.71,39.1985777803,132.68
2019-07-14 16:00:00,63.5441110864,-1.52,63.562287984,24.7341110864,0,24.7341110864,38.81,-1.52,38.8397541187,132.77,24.7341110864,0.0,24.7341110864,24.7341110864,0,24.7341110864,0.0,0.0,0.0,132.6,65.1541110864,-7.06,65.5355002381,24.7341110864,0,24.7341110864,40.42,-7.06,41.0319387794,132.68
2019-07-14 16:30:00,67.182555533,-1.4100000000000001,67.1973501557,22.522555533,0,22.522555533,44.66,-1.4100000000000001,44.682252629,132.62,22.522555533,0.0,22.522555533,22.522555533,0,22.522555533,0.0,0.0,0.0,132.4,69.082555533,-6.89,69.4252949506,22.522555533,0,22.522555533,46.56,-6.89,47.0670341109,132.44
2019-07-14 17:00:00,72.6413333136,-1.65,72.6600702283,19.7113333136,0,19.7113333136,52.93,-1.65,52.9557116844,132.39,19.7113333136,0.0,19.7113333136,19.7113333136,0,19.7113333136,0.0,0.0,0.0,132.19,74.9513333136,-7.08,75.2849836653,19.7113333136,0,19.7113333136,55.24,-7.08,55.6918665516,132.22
2019-07-14 17:30:00,74.3665555371,-3.47,74.4474679385,18.4765555371,0,18.4765555371,55.89,-3.47,55.9976160207,132.39,18.4765555371,0.0,18.4765555371,18.4765555371,0,18.4765555371,0.0,0.0,0.0,131.95,76.7765555371,-8.95,77.2964551589,18.4765555371,0,18.4765555371,58.3,-8.95,58.9829848346,132.15
2019-07-14 18:00:00,76.446777758,-5.8,76.6664843956,19.756777758,0,19.756777758,56.69,-5.8,56.985928965,132.62,19.756777758,0.0,19.756777758,19.756777758,0,19.756777758,0.0,0.0,0.0,132.04,78.926777758,-11.41,79.7472529136,19.756777758,0,19.756777758,59.17,-11.41,60.2600779953,132.47
2019-07-14 18:30:00,80.9866666519,-6.26,81.228244936,14.7966666519,0,14.7966666519,66.19,-6.26,66.4853645549,132.48,14.7966666519,0.0,14.7966666519,14.7966666519,0,14.7966666519,0.0,0.0,0.0,131.93,83.9266666519,-11.82,84.7549277346,14.7966666519,0,14.7966666519,69.13,-11.82,70.1332253643,132.33
2019-07-14 19:00:00,81.1251110991,-6.95,81.4222706073,12.0051110991,0,12.0051110991,69.12,-6.95,69.4685317248,132.38,12.0051110991,0.0,12.0051110991,12.0051110991,0,12.0051110991,0.0,0.0,0.0,131.8,84.1751110991,-12.51,85.0996441153,12.0051110991,0,12.0051110991,72.17,-12.51,73.2462217456,132.25
2019-07-14 19:30:00,80.1474444369,-7.58,80.5050883471,7.5374444368999995,0,7.5374444368999995,72.61,-7.58,73.0045786235,132.79,7.5374444368999995,0.0,7.5374444368999995,7.5374444368999995,0,7.5374444368999995,0.0,0.0,0.0,132.11,83.3574444369,-13.18,84.3929851531,7.5374444368999995,0,7.5374444368999995,75.82,-13.18,76.9570321673,132.6
2019-07-14 20:00:00,82.16355555,-7.55,82.509710705,5.57355555,0,5.57355555,76.59,-7.55,76.9612279008,132.46,5.57355555,0.0,5.57355555,5.57355555,0,5.57355555,0.0,0.0,0.0,131.83,85.55355555,-13.08,86.5476589357,5.57355555,0,5.57355555,79.98,-13.08,81.0424999614,132.29
2019-07-14 20:30:00,81.0768888808,-8.57,81.5285643844,8.1368888808,0,8.1368888808,72.94,-8.57,73.4417354098,132.68,8.1368888808,0.0,8.1368888808,8.1368888808,0,8.1368888808,0.0,0.0,0.0,131.83,84.2968888808,-14.19,85.482872992,8.1368888808,0,8.1368888808,76.16,-14.19,77.4706505717,132.5
2019-07-14 21:00:00,81.7462222162,-8.69,82.2068181273,6.0262222162,0,6.0262222162,75.72,-8.69,76.2170223769,132.68,6.0262222162,0.0,6.0262222162,6.0262222162,0,6.0262222162,0.0,0.0,0.0,131.98,85.0962222162,-14.31,86.2910373994,6.0262222162,0,6.0262222162,79.07,-14.31,80.3544709397,132.58
2019-07-14 21:30:00,78.16733333,-9.81,78.780505837,3.29733333,0,3.29733333,74.87,-9.81,75.5099529863,133.11,3.29733333,0.0,3.29733333,3.29733333,0,3.29733333,0.0,0.0,0.0,132.24,81.47733333,-15.51,82.9404361369,3.29733333,0,3.29733333,78.18,-15.51,79.703654245,132.95
2019-07-14 22:00:00,75.9777777742,-9.81,76.6084774389,3.5577777742,0,3.5577777742,72.42,-9.81,73.0814100849,133.25,3.5577777742,0.0,3.5577777742,3.5577777742,0,3.5577777742,0.0,0.0,0.0,132.36,79.1677777742,-15.54,80.6785512866,3.5577777742,0,3.5577777742,75.61,-15.54,77.1904378793,133.09
2019-07-14 22:30:00,72.5115555507,-10.88,73.3232574862,4.8315555507,0,4.8315555507,67.68,-10.88,68.5489372638,133.78,4.8315555507,0.0,4.8315555507,4.8315555507,0,4.8315555507,0.0,0.0,0.0,132.74,75.5015555507,-16.74,77.3350663708,4.8315555507,0,4.8315555507,70.67,-16.74,72.6255912196,133.64
2019-07-14 23:00:00,69.465222219,-11.49,70.4090704238,3.185222219,0,3.185222219,66.28,-11.49,67.268555061,134.33,3.185222219,0.0,3.185222219,3.185222219,0,3.185222219,0.0,0.0,0.0,133.21,72.365222219,-17.41,74.4300576838,3.185222219,0,3.185222219,69.18,-17.41,71.3370906331,134.16
2019-07-14 23:30:00,65.0076666635,-10.25,65.8107835011,3.1876666635,0,3.1876666635,61.82,-10.25,62.6639840738,134.33,3.1876666635,0.0,3.1876666635,3.1876666635,0,3.1876666635,0.0,0.0,0.0,133.32,67.6976666635,-16.16,69.5997102845,3.1876666635,0,3.1876666635,64.51,-16.16,66.5032758592,134.16
2019-07-15 00:00:00,60.7605555523,-10.11,61.5959187855,3.2105555523,0,3.2105555523,57.55,-10.11,58.431281006,133.74,3.2105555523,0.0,3.2105555523,3.2105555523,0,3.2105555523,0.0,0.0,0.0,132.73,63.2405555523,-16.0,65.2331807179,3.2105555523,0,3.2105555523,60.03,-16.0,62.1256863141,133.63
2019-07-15 00:30:00,58.823222219,-10.33,59.7233653792,3.243222219,0,3.243222219,55.58,-10.33,56.5318078607,133.51,3.243222219,0.0,3.243222219,3.243222219,0,3.243222219,0.0,0.0,0.0,132.46,61.213222219,-16.24,63.3308469423,3.243222219,0,3.243222219,57.97,-16.24,60.2018147567,133.38
2019-07-15 01:00:00,56.5076666634,-10.75,57.5211169202,3.2176666634,0,3.2176666634,53.29,-10.75,54.3634675127,133.6,3.2176666634,0.0,3.2176666634,3.2176666634,0,3.2176666634,0.0,0.0,0.0,132.46,58.7976666634,-16.68,61.1178206832,3.2176666634,0,3.2176666634,55.58,-16.68,58.0289479484,133.38
2019-07-15 01:30:00,57.0266666634,-10.7,58.0218123703,3.2566666634,0,3.2566666634,53.77,-10.7,54.8242911491,133.69,3.2566666634,0.0,3.2566666634,3.2566666634,0,3.2566666634,0.0,0.0,0.0,132.57,59.3366666634,-16.65,61.6284229128,3.2566666634,0,3.2566666634,56.08,-16.65,58.4994777754,133.56
2019-07-15 02:00:00,55.8041111079,-10.95,56.8682804078,3.2341111079,0,3.2341111079,52.57,-10.95,53.6982997869,133.69,3.2341111079,0.0,3.2341111079,3.2341111079,0,3.2341111079,0.0,0.0,0.0,132.49,58.0741111079,-16.92,60.4887492098,3.2341111079,0,3.2341111079,54.84,-16.92,57.3908703541,133.56
2019-07-15 02:30:00,54.7008888856,-11.66,55.9298028325,3.2508888856000002,0,3.2508888856000002,51.45,-11.66,52.7546974212,133.83,3.2508888856000002,0.0,3.2508888856000002,3.2508888856000002,0,3.2508888856000002,0.0,0.0,0.0,132.62,56.6408888856,-17.62,59.3182492472,3.2508888856000002,0,3.2508888856000002,53.39,-17.62,56.2223843322,133.7
2019-07-15 03:00:00,53.3089999967,-11.56,54.5479887865,3.2789999967,0,3.2789999967,50.03,-11.56,51.3481693929,133.96,3.2789999967,0.0,3.2789999967,3.2789999967,0,3.2789999967,0.0,0.0,0.0,132.73,55.4589999967,-17.59,58.1816876744,3.2789999967,0,3.2789999967,52.18,-17.59,55.0650569781,133.86
2019-07-15 03:30:00,52.8057777745,-11.51,54.0456313347,3.3057777745,0,3.3057777745,49.5,-11.51,50.8205676867,133.66,3.3057777745,0.0,3.3057777745,3.3057777745,0,3.3057777745,0.0,0.0,0.0,132.47,54.9157777745,-17.53,57.6458458917,3.3057777745,0,3.3057777745,51.61,-17.53,54.5058987633,133.55
2019-07-15 04:00:00,52.3684444412,-11.82,53.6858116562,3.2884444412000002,0,3.2884444412000002,49.08,-11.82,50.4832526686,133.81,3.2884444412000002,0.0,3.2884444412000002,3.2884444412000002,0,3.2884444412000002,0.0,0.0,0.0,132.54,54.4784444412,-17.85,57.3282077927,3.2884444412000002,0,3.2884444412000002,51.19,-17.85,54.2129006787,133.64
2019-07-15 04:30:00,52.6766666633,-11.75,53.9712303988,3.3266666633,0,3.3266666633,49.35,-11.75,50.7295278906,133.7,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,132.45,54.7866666633,-17.77,57.5964560028,3.3266666633,0,3.3266666633,51.46,-17.77,54.4417532782,133.64
2019-07-15 05:00:00,52.8172222189,-11.64,54.0846425792,3.3172222189,0,3.3172222189,49.5,-11.64,50.8501681413,133.7,3.3172222189,0.0,3.3172222189,3.3172222189,0,3.3172222189,0.0,0.0,0.0,132.45,54.9372222189,-17.65,57.7028672176,3.3172222189,0,3.3172222189,51.62,-17.65,54.5540731752,133.57
2019-07-15 05:30:00,54.44533333,-11.02,55.5493899284,3.29533333,0,3.29533333,51.15,-11.02,52.3236361504,134.11,3.29533333,0.0,3.29533333,3.29533333,0,3.29533333,0.0,0.0,0.0,132.93,56.65533333,-17.03,59.1595106026,3.29533333,0,3.29533333,53.36,-17.03,56.0116996707,134.04
2019-07-15 06:00:00,56.7168888854,-10.7,57.7173759351,3.4868888854,0,3.4868888854,53.23,-10.7,54.2947778336,134.66,3.4868888854,0.0,3.4868888854,3.4868888854,0,3.4868888854,0.0,0.0,0.0,133.55,59.0068888854,-16.72,61.3300198592,3.4868888854,0,3.4868888854,55.52,-16.72,57.9830044065,134.52
2019-07-15 06:30:00,62.1924444396,-8.76,62.8063511548,4.8224444396,0,4.8224444396,57.37,-8.76,58.0349420608,134.16,4.8224444396,0.0,4.8224444396,4.8224444396,0,4.8224444396,0.0,0.0,0.0,133.29,64.7024444396,-14.62,66.3336318655,4.8224444396,0,4.8224444396,59.88,-14.62,61.6389389915,134.02
2019-07-15 07:00:00,70.3822222171,-5.84,70.6240950683,5.1122222171,0,5.1122222171,65.27,-5.84,65.5307446929,133.56,5.1122222171,0.0,5.1122222171,5.1122222171,0,5.1122222171,0.0,0.0,0.0,133.04,73.2422222171,-11.48,74.136452001,5.1122222171,0,5.1122222171,68.13,-11.48,69.0904284254,133.4
2019-07-15 07:30:00,77.308777771,-3.3,77.3791775638,6.768777771,0,6.768777771,70.54,-3.3,70.6171480591,132.77,6.768777771,0.0,6.768777771,6.768777771,0,6.768777771,0.0,0.0,0.0,132.58,80.428777771,-8.72,80.9001031751,6.768777771,0,6.768777771,73.66,-8.72,74.1743486658,132.64
2019-07-15 08:00:00,79.9908888798,-2.34,80.0251079586,9.0708888798,0,9.0708888798,70.92,-2.34,70.9585935599,132.55,9.0708888798,0.0,9.0708888798,9.0708888798,0,9.0708888798,0.0,0.0,0.0,132.47,83.1308888798,-7.68,83.4848913633,9.0708888798,0,9.0708888798,74.06,-7.68,74.4571420349,132.39
2019-07-15 08:30:00,80.3572222101,-1.27,80.3672573958,12.1072222101,0,12.1072222101,68.25,-1.27,68.2618150945,132.55,12.1072222101,0.0,12.1072222101,12.1072222101,0,12.1072222101,0.0,0.0,0.0,132.56,83.3472222101,-6.59,83.6073414847,12.1072222101,0,12.1072222101,71.24,-6.59,71.544152102,132.39
2019-07-15 09:00:00,79.2624444288,0.5,79.2640214526,15.6224444288,0,15.6224444288,63.64,0.5,63.6419641432,132.55,15.6224444288,0.0,15.6224444288,15.6224444288,0,15.6224444288,0.0,0.0,0.0,132.65,82.0424444288,-4.75,82.1798344356,15.6224444288,0,15.6224444288,66.42,-4.75,66.5896305741,132.39
2019-07-15 09:30:00,74.5562222031,1.11,74.5644846371,19.0962222031,0,19.0962222031,55.46,1.11,55.4711068936,132.46,19.0962222031,0.0,19.0962222031,19.0962222031,0,19.0962222031,0.0,0.0,0.0,132.65,76.9762222031,-4.15,77.0880099929,19.0962222031,0,19.0962222031,57.88,-4.15,58.0285869206,132.3
2019-07-15 10:00:00,71.3724444241,1.92,71.3982648463,20.3724444241,0,20.3724444241,51.0,1.92,51.0361283798,132.46,20.3724444241,0.0,20.3724444241,20.3724444241,0,20.3724444241,0.0,0.0,0.0,132.65,73.5524444241,-3.33,73.6277867436,20.3724444241,0,20.3724444241,53.18,-3.33,53.2841561817,132.3
2019-07-15 10:30:00,73.8281110906,2.93,73.8862293476,20.5081110906,0,20.5081110906,53.32,2.93,53.4004428821,132.38,20.5081110906,0.0,20.5081110906,20.5081110906,0,20.5081110906,0.0,0.0,0.0,132.65,76.1081110906,-2.27,76.1419560675,20.5081110906,0,20.5081110906,55.6,-2.27,55.6463197346,132.3
2019-07-15 11:00:00,73.720777757,3.25,73.7923815383,20.780777757,0,20.780777757,52.94,3.25,53.0396653459,132.38,20.780777757,0.0,20.780777757,20.780777757,0,20.780777757,0.0,0.0,0.0,132.65,76.000777757,-1.9100000000000001,76.0247743809,20.780777757,0,20.780777757,55.22,-1.9100000000000001,55.2530225418,132.18
2019-07-15 11:30:00,71.3673333113,3.85,71.4711043987,22.0573333113,0,22.0573333113,49.31,3.85,49.4600707642,132.22,22.0573333113,0.0,22.0573333113,22.0573333113,0,22.0573333113,0.0,0.0,0.0,132.65,73.4673333113,-1.3,73.4788341216,22.0573333113,0,22.0573333113,51.41,-1.3,51.4264338643,132.07
2019-07-15 12:00:00,69.4726666408,3.9699999999999998,69.5860065688,25.8326666408,0,25.8326666408,43.64,3.9699999999999998,43.8202065262,132.22,25.8326666408,0.0,25.8326666408,25.8326666408,0,25.8326666408,0.0,0.0,0.0,132.55,71.2826666408,-1.21,71.2929355787,25.8326666408,0,25.8326666408,45.45,-1.21,45.4661038577,132.07
2019-07-15 12:30:00,69.0128888639,4.17,69.1387570712,24.9528888639,0,24.9528888639,44.06,4.17,44.2568921186,132.22,24.9528888639,0.0,24.9528888639,24.9528888639,0,24.9528888639,0.0,0.0,0.0,132.55,70.8728888639,-0.99,70.8798030183,24.9528888639,0,24.9528888639,45.92,-0.99,45.9306705808,131.97
2019-07-15 13:00:00,68.821444419,3.95,68.9347061495,25.441444419,0,25.441444419,43.38,3.95,43.5594639545,132.3,25.441444419,0.0,25.441444419,25.441444419,0,25.441444419,0.0,0.0,0.0,132.66,70.621444419,-1.23,70.6321549425,25.441444419,0,25.441444419,45.18,-1.23,45.1967399267,132.15
2019-07-15 13:30:00,66.7106666411,3.18,66.7864166108,25.5306666411,0,25.5306666411,41.18,3.18,41.3026004024,132.49,25.5306666411,0.0,25.5306666411,25.5306666411,0,25.5306666411,0.0,0.0,0.0,132.76,68.4206666411,-2.07,68.4519723866,25.5306666411,0,25.5306666411,42.89,-2.07,42.9399231485,132.38
2019-07-15 14:00:00,67.0482221963,3.91,67.1621336743,25.9082221963,0,25.9082221963,41.14,3.91,41.3253880805,132.49,25.9082221963,0.0,25.9082221963,25.9082221963,0,25.9082221963,0.0,0.0,0.0,132.76,68.7482221963,-1.3,68.7605123247,25.9082221963,0,25.9082221963,42.84,-1.3,42.8597200178,132.26
2019-07-15 14:30:00,66.0817777514,4.01,66.2033341365,26.3517777514,0,26.3517777514,39.73,4.01,39.9318544523,132.49,26.3517777514,0.0,26.3517777514,26.3517777514,0,26.3517777514,0.0,0.0,0.0,132.76,67.7217777514,-1.21,67.7325865578,26.3517777514,0,26.3517777514,41.37,-1.21,41.387691407,132.26
2019-07-15 15:00:00,65.6438888626,4.14,65.7743091565,26.2538888626,0,26.2538888626,39.39,4.14,39.6069652965,132.74,26.2538888626,0.0,26.2538888626,26.2538888626,0,26.2538888626,0.0,0.0,0.0,133.15,67.2738888626,-1.09,67.2827186037,26.2538888626,0,26.2538888626,41.02,-1.09,41.0344794045,132.63
2019-07-15 15:30:00,64.5104444186,3.3,64.5947942104,25.8504444186,0,25.8504444186,38.66,3.3,38.8005876244,133.26,25.8504444186,0.0,25.8504444186,25.8504444186,0,25.8504444186,0.0,0.0,0.0,133.54,66.0804444186,-2.01,66.1110069093,25.8504444186,0,25.8504444186,40.23,-2.01,40.280181231,133.12
2019-07-15 16:00:00,66.8925555305,2.67,66.9458205223,25.0825555305,0,25.0825555305,41.81,2.67,41.8951667857,133.34,25.0825555305,0.0,25.0825555305,25.0825555305,0,25.0825555305,0.0,0.0,0.0,133.54,68.6025555305,-2.65,68.6537189474,25.0825555305,0,25.0825555305,43.52,-2.65,43.6006066472,133.12
2019-07-15 16:30:00,70.2265555319,2.12,70.258547536,23.6965555319,0,23.6965555319,46.53,2.12,46.5782706849,133.25,23.6965555319,0.0,23.6965555319,23.6965555319,0,23.6965555319,0.0,0.0,0.0,133.41,72.1565555319,-3.19,72.2270351477,23.6965555319,0,23.6965555319,48.46,-3.19,48.5648813444,133.12
2019-07-15 17:00:00,75.3879999775,1.74,75.4080774229,22.4779999775,0,22.4779999775,52.91,1.74,52.9386031172,133.15,22.4779999775,0.0,22.4779999775,22.4779999775,0,22.4779999775,0.0,0.0,0.0,133.33,77.6379999775,-3.56,77.719576945,22.4779999775,0,22.4779999775,55.16,-3.56,55.2747609674,132.99
2019-07-15 17:30:00,78.5499999808,0.18,78.5502062186,19.2399999808,0,19.2399999808,59.31,0.18,59.3102731405,133.38,19.2399999808,0.0,19.2399999808,19.2399999808,0,19.2399999808,0.0,0.0,0.0,133.45,81.0899999808,-5.18,81.2552798093,19.2399999808,0,19.2399999808,61.85,-5.18,62.0665360722,133.23
2019-07-15 18:00:00,82.2629999846,-1.22,82.2720460816,15.4429999846,0,15.4429999846,66.82,-1.22,66.831136456,133.48,15.4429999846,0.0,15.4429999846,15.4429999846,0,15.4429999846,0.0,0.0,0.0,133.45,85.1829999846,-6.59,85.4375303152,15.4429999846,0,15.4429999846,69.74,-6.59,70.050665236,133.34
2019-07-15 18:30:00,83.1685555424,-2.59,83.2088741122,13.1385555424,0,13.1385555424,70.03,-2.59,70.0778781071,133.56,13.1385555424,0.0,13.1385555424,13.1385555424,0,13.1385555424,0.0,0.0,0.0,133.45,86.2785555424,-8.02,86.6505022864,13.1385555424,0,13.1385555424,73.14,-8.02,73.5783935677,133.34
2019-07-15 19:00:00,84.2194444334,-3.25,84.2821293078,11.0894444334,0,11.0894444334,73.13,-3.25,73.2021816615,133.48,11.0894444334,0.0,11.0894444334,11.0894444334,0,11.0894444334,0.0,0.0,0.0,133.32,87.4694444334,-8.67,87.8980808066,11.0894444334,0,11.0894444334,76.38,-8.67,76.8704969413,133.34
2019-07-15 19:30:00,84.7946666569,-4.09,84.8932482206,9.8146666569,0,9.8146666569,74.98,-4.09,75.0914675579,133.6,9.8146666569,0.0,9.8146666569,9.8146666569,0,9.8146666569,0.0,0.0,0.0,133.32,88.1446666569,-9.56,88.6615805186,9.8146666569,0,9.8146666569,78.33,-9.56,78.9112317734,133.45
2019-07-15 20:00:00,84.1872222148,-3.69,84.2680513851,7.4272222148,0,7.4272222148,76.76,-3.69,76.8486414974,133.16,7.4272222148,0.0,7.4272222148,7.4272222148,0,7.4272222148,0.0,0.0,0.0,132.96,87.6272222148,-9.09,88.0974356782,7.4272222148,0,7.4272222148,80.2,-9.09,80.7134939152,133.01
2019-07-15 20:30:00,85.4928888842,-3.41,85.5608680984,4.7328888842,0,4.7328888842,80.76,-3.41,80.8319596447,133.01,4.7328888842,0.0,4.7328888842,4.7328888842,0,4.7328888842,0.0,0.0,0.0,132.96,89.0928888842,-8.78,89.5244729095,4.7328888842,0,4.7328888842,84.36,-8.78,84.8156707219,132.85
2019-07-15 21:00:00,84.5122222184,-3.9,84.6021613453,3.7822222184000003,0,3.7822222184000003,80.73,-3.9,80.8241480005,133.19,3.7822222184000003,0.0,3.7822222184000003,3.7822222184000003,0,3.7822222184000003,0.0,0.0,0.0,132.96,88.1322222184,-9.29,88.6204981545,3.7822222184000003,0,3.7822222184000003,84.35,-9.29,84.8600412444,133.02
2019-07-15 21:30:00,83.1601111079,-5.85,83.365619889,3.2401111079,0,3.2401111079,79.92,-5.85,80.1338187035,132.73,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,132.3,86.7501111079,-11.29,87.481688811,3.2401111079,0,3.2401111079,83.51,-11.29,84.2697110473,132.55
2019-07-15 22:00:00,78.2031111063,-7.73,78.5842190692,4.7831111063,0,4.7831111063,73.42,-7.73,73.8258037545,132.73,4.7831111063,0.0,4.7831111063,4.7831111063,0,4.7831111063,0.0,0.0,0.0,132.12,81.5031111063,-13.3,82.581154751,4.7831111063,0,4.7831111063,76.72,-13.3,77.8642947698,132.55
2019-07-15 22:30:00,75.8341111065,-8.29,76.285886685,4.6341111065,0,4.6341111065,71.2,-8.29,71.6809884139,133.1,4.6341111065,0.0,4.6341111065,4.6341111065,0,4.6341111065,0.0,0.0,0.0,132.38,78.9941111065,-13.92,80.2111961605,4.6341111065,0,4.6341111065,74.36,-13.92,75.6516754606,132.94
2019-07-15 23:00:00,73.1077777746,-8.51,73.6014080785,3.1777777746,0,3.1777777746,69.93,-8.51,70.4459012292,132.14,3.1777777746,0.0,3.1777777746,3.1777777746,0,3.1777777746,0.0,0.0,0.0,131.41,76.2277777746,-14.09,77.5190441405,3.1777777746,0,3.1777777746,73.05,-14.09,74.3964421192,131.98
2019-07-15 23:30:00,67.6971111079,-9.38,68.3438603852,3.2071111079,0,3.2071111079,64.49,-9.38,65.1685852233,132.55,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,131.67,70.5771111079,-15.09,72.1722710765,3.2071111079,0,3.2071111079,67.37,-15.09,69.039300402,132.38
2019-07-16 00:00:00,62.9591111078,-10.52,63.8319674731,3.2791111078,0,3.2791111078,59.68,-10.52,60.6001056105,133.2,3.2791111078,0.0,3.2791111078,3.2791111078,0,3.2791111078,0.0,0.0,0.0,132.11,65.5891111078,-16.34,67.5938391861,3.2791111078,0,3.2791111078,62.31,-16.34,64.4168588182,133.04
2019-07-16 00:30:00,60.5195555523,-11.76,61.6515547593,3.2895555523,0,3.2895555523,57.23,-11.76,58.4257691434,133.52,3.2895555523,0.0,3.2895555523,3.2895555523,0,3.2895555523,0.0,0.0,0.0,132.31,63.0395555523,-17.68,65.4718868235,3.2895555523,0,3.2895555523,59.75,-17.68,62.310873048,133.39
2019-07-16 01:00:00,58.4852222189,-12.05,59.7136811627,3.3052222189,0,3.3052222189,55.18,-12.05,56.4803939434,133.64,3.3052222189,0.0,3.3052222189,3.3052222189,0,3.3052222189,0.0,0.0,0.0,132.38,60.8952222189,-18.0,63.4998274729,3.3052222189,0,3.3052222189,57.59,-18.0,60.3374518852,133.49
2019-07-16 01:30:00,58.9635555523,-12.04,60.1802499444,3.2935555523,0,3.2935555523,55.67,-12.04,56.9570935003,133.64,3.2935555523,0.0,3.2935555523,3.2935555523,0,3.2935555523,0.0,0.0,0.0,132.31,61.4035555523,-18.01,63.9902862508,3.2935555523,0,3.2935555523,58.11,-18.01,60.8369312178,133.49
2019-07-16 02:00:00,57.6937777745,-12.5,59.032380893,3.2537777745,0,3.2537777745,54.44,-12.5,55.8566343419,133.84,3.2537777745,0.0,3.2537777745,3.2537777745,0,3.2537777745,0.0,0.0,0.0,132.5,60.0637777745,-18.5,62.8482887639,3.2537777745,0,3.2537777745,56.81,-18.5,59.7463480055,133.7
2019-07-16 02:30:00,55.9927777745,-13.14,57.513917993,3.2727777745,0,3.2727777745,52.72,-13.14,54.3328445786,134.03,3.2727777745,0.0,3.2727777745,3.2727777745,0,3.2727777745,0.0,0.0,0.0,132.64,58.2927777745,-19.19,61.3702211229,3.2727777745,0,3.2727777745,55.02,-19.19,58.2705457328,133.92
2019-07-16 03:00:00,54.4081111077,-13.77,56.1235730715,3.3681111077,0,3.3681111077,51.04,-13.77,52.8648701881,134.23,3.3681111077,0.0,3.3681111077,3.3681111077,0,3.3681111077,0.0,0.0,0.0,132.73,56.6281111077,-19.86,60.0096872816,3.3681111077,0,3.3681111077,53.26,-19.86,56.8423011498,134.08
2019-07-16 03:30:00,54.0234444411,-13.8,55.7581612796,3.3434444411,0,3.3434444411,50.68,-13.8,52.525254878,134.15,3.3434444411,0.0,3.3434444411,3.3434444411,0,3.3434444411,0.0,0.0,0.0,132.73,56.2434444411,-19.91,59.6634992487,3.3434444411,0,3.3434444411,52.9,-19.91,56.5227219797,134.08
2019-07-16 04:00:00,54.0096666634,-13.87,55.7621824635,3.2496666634,0,3.2496666634,50.76,-13.87,52.620856131400004,134.27,3.2496666634,0.0,3.2496666634,3.2496666634,0,3.2496666634,0.0,0.0,0.0,132.84,56.2196666634,-19.99,59.6678390739,3.2496666634,0,3.2496666634,52.97,-19.99,56.6164375425,134.2
2019-07-16 04:30:00,54.2163333301,-13.92,55.9747907523,3.2263333301,0,3.2263333301,50.99,-13.92,52.8559031708,134.27,3.2263333301,0.0,3.2263333301,3.2263333301,0,3.2263333301,0.0,0.0,0.0,132.7,56.4363333301,-20.03,59.8853957134,3.2263333301,0,3.2263333301,53.21,-20.03,56.8551229002,134.08
2019-07-16 05:00:00,54.4201111078,-13.9,56.1672368288,3.2901111078,0,3.2901111078,51.13,-13.9,52.9857235489,134.27,3.2901111078,0.0,3.2901111078,3.2901111078,0,3.2901111078,0.0,0.0,0.0,132.7,56.6501111078,-20.01,60.0802395845,3.2901111078,0,3.2901111078,53.36,-20.01,56.9885049813,134.08
2019-07-16 05:30:00,55.6262222189,-13.56,57.2551325066,3.3062222189,0,3.3062222189,52.32,-13.56,54.0486447564,133.98,3.3062222189,0.0,3.3062222189,3.3062222189,0,3.3062222189,0.0,0.0,0.0,132.52,57.9162222189,-19.63,61.1524790676,3.3062222189,0,3.3062222189,54.61,-19.63,58.0309314073,133.82
2019-07-16 06:00:00,58.052555552,-13.21,59.5365711653,3.582555552,0,3.582555552,54.47,-13.21,56.0489518189,134.38,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,132.99,60.422555552,-19.28,63.4239987657,3.582555552,0,3.582555552,56.84,-19.28,60.0208630394,134.26
2019-07-16 06:30:00,64.768111107,-11.19,65.7276526004,4.148111107,0,4.148111107,60.62,-11.19,61.6441440852,133.62,4.148111107,0.0,4.148111107,4.148111107,0,4.148111107,0.0,0.0,0.0,132.42,67.418111107,-17.09,69.5504838605,4.148111107,0,4.148111107,63.27,-17.09,65.5374778276,133.43
2019-07-16 07:00:00,71.4707777728,-8.73,72.001978969,4.9907777728,0,4.9907777728,66.48,-8.73,67.0507516736,132.99,4.9907777728,0.0,4.9907777728,4.9907777728,0,4.9907777728,0.0,0.0,0.0,132.14,74.3807777728,-14.41,75.7637657597,4.9907777728,0,4.9907777728,69.39,-14.41,70.8704465909,132.86
2019-07-16 07:30:00,79.5593333227,-6.28,79.8068037121,10.6793333227,0,10.6793333227,68.88,-6.28,69.1656909168,132.41,10.6793333227,0.0,10.6793333227,10.6793333227,0,10.6793333227,0.0,0.0,0.0,131.84,82.5993333227,-11.79,83.4365265657,10.6793333227,0,10.6793333227,71.92,-11.79,72.8799732437,132.25
2019-07-16 08:00:00,81.5038888744,-5.36,81.6799455292,14.4638888744,0,14.4638888744,67.04,-5.36,67.2539307401,133.15,14.4638888744,0.0,14.4638888744,14.4638888744,0,14.4638888744,0.0,0.0,0.0,132.69,84.4338888744,-10.89,85.1332701736,14.4638888744,0,14.4638888744,69.97,-10.89,70.8123788613,133.01
2019-07-16 08:30:00,81.0458888723,-3.47,81.1201393188,16.5758888723,0,16.5758888723,64.47,-3.47,64.5633162097,132.89,16.5758888723,0.0,16.5758888723,16.5758888723,0,16.5758888723,0.0,0.0,0.0,132.61,83.8458888723,-8.93,84.3200923908,16.5758888723,0,16.5758888723,67.27,-8.93,67.8601340995,132.7
2019-07-16 09:00:00,78.6762222046,-1.6,78.6924897331,17.5962222046,0,17.5962222046,61.08,-1.6,61.1009525294,132.66,17.5962222046,0.0,17.5962222046,17.5962222046,0,17.5962222046,0.0,0.0,0.0,132.54,81.2662222046,-6.96,81.5637203137,17.5962222046,0,17.5962222046,63.67,-6.96,64.0492818071,132.47
2019-07-16 09:30:00,72.8698888641,-1.32,72.881843439,24.8098888641,0,24.8098888641,48.06,-1.32,48.0781239235,132.85,24.8098888641,0.0,24.8098888641,24.8098888641,0,24.8098888641,0.0,0.0,0.0,132.65,74.8498888641,-6.77,75.1554306951,24.8098888641,0,24.8098888641,50.04,-6.77,50.495885971,132.66
2019-07-16 10:00:00,70.6085555305,-0.09,70.608612889,25.0285555305,0,25.0285555305,45.58,-0.09,45.5800888547,132.66,25.0285555305,0.0,25.0285555305,25.0285555305,0,25.0285555305,0.0,0.0,0.0,132.56,72.4485555305,-5.49,72.6562681292,25.0285555305,0,25.0285555305,47.42,-5.49,47.7367416148,132.46
2019-07-16 10:30:00,69.6747777537,0.9400000000000001,69.6811183538,24.0347777537,0,24.0347777537,45.64,0.9400000000000001,45.6496790788,132.88,24.0347777537,0.0,24.0347777537,24.0347777537,0,24.0347777537,0.0,0.0,0.0,132.9,71.5447777537,-4.42,71.6811804021,24.0347777537,0,24.0347777537,47.51,-4.42,47.7151600647,132.69
2019-07-16 11:00:00,64.7109999732,1.27,64.723461106,26.7609999732,0,26.7609999732,37.95,1.27,37.9712443831,133.0,26.7609999732,0.0,26.7609999732,26.7609999732,0,26.7609999732,0.0,0.0,0.0,132.99,66.2209999732,-4.14,66.3502858883,26.7609999732,0,26.7609999732,39.46,-4.14,39.6765825141,132.81
2019-07-16 11:30:00,65.8199999738,2.23,65.8577656511,26.1899999738,0,26.1899999738,39.63,2.23,39.6926920226,132.77,26.1899999738,0.0,26.1899999738,26.1899999738,0,26.1899999738,0.0,0.0,0.0,132.91,67.3999999738,-3.1,67.4712531117,26.1899999738,0,26.1899999738,41.21,-3.1,41.3264334295,132.58
2019-07-16 12:00:00,65.7413333071,2.43,65.7862280801,26.1913333071,0,26.1913333071,39.55,2.43,39.6245807549,132.7,26.1913333071,0.0,26.1913333071,26.1913333071,0,26.1913333071,0.0,0.0,0.0,132.91,67.3013333071,-2.9,67.3637845205,26.1913333071,0,26.1913333071,41.11,-2.9,41.2121596134,132.58
2019-07-16 12:30:00,63.0251110828,2.33,63.0681657177,28.3251110828,0,28.3251110828,34.7,2.33,34.778138248,132.8,28.3251110828,0.0,28.3251110828,28.3251110828,0,28.3251110828,0.0,0.0,0.0,132.91,64.3851110828,-3.02,64.4558991027,28.3251110828,0,28.3251110828,36.06,-3.02,36.1862404789,132.58
2019-07-16 13:00:00,63.5389999715,2.68,63.5954944738,28.5389999715,0,28.5389999715,35.0,2.68,35.1024557545,132.8,28.5389999715,0.0,28.5389999715,28.5389999715,0,28.5389999715,0.0,0.0,0.0,132.91,64.8889999715,-2.66,64.9434978831,28.5389999715,0,28.5389999715,36.35,-2.66,36.4471960513,132.58
2019-07-16 13:30:00,62.4194444161,1.75,62.443971216,28.3094444161,0,28.3094444161,34.11,1.75,34.1548620258,133.04,28.3094444161,0.0,28.3094444161,28.3094444161,0,28.3094444161,0.0,0.0,0.0,133.05,63.7494444161,-3.66,63.8544224261,28.3094444161,0,28.3094444161,35.44,-3.66,35.6284886011,132.85
2019-07-16 14:00:00,61.38877775,1.96,61.4200588866,27.78877775,0,27.78877775,33.6,1.96,33.6571181179,133.04,27.78877775,0.0,27.78877775,27.78877775,0,27.78877775,0.0,0.0,0.0,133.13,62.68877775,-3.45,62.7836392366,27.78877775,0,27.78877775,34.9,-3.45,35.0701083546,132.85
2019-07-16 14:30:00,62.1795555272,2.5,62.2297929095,28.3295555272,0,28.3295555272,33.85,2.5,33.942193506,132.88,28.3295555272,0.0,28.3295555272,28.3295555272,0,28.3295555272,0.0,0.0,0.0,132.99,63.4995555272,-2.87,63.5643803726,28.3295555272,0,28.3295555272,35.17,-2.87,35.2869069203,132.7
2019-07-16 15:00:00,60.9195555279,2.18,60.9585485861,27.6195555279,0,27.6195555279,33.3,2.18,33.3712810662,133.1,27.6195555279,0.0,27.6195555279,27.6195555279,0,27.6195555279,0.0,0.0,0.0,133.15,62.2095555279,-3.21,62.2923181378,27.6195555279,0,27.6195555279,34.59,-3.21,34.7386269159,132.9
2019-07-16 15:30:00,61.076999973,1.56,61.0969191179,27.016999973,0,27.016999973,34.06,1.56,34.0957064746,133.32,27.016999973,0.0,27.016999973,27.016999973,0,27.016999973,0.0,0.0,0.0,133.34,62.396999973,-3.87,62.5168977608,27.016999973,0,27.016999973,35.38,-3.87,35.5910283639,133.12
2019-07-16 16:00:00,65.7414444172,2.6,65.7928378629,27.2814444172,0,27.2814444172,38.46,2.6,38.5477833345,133.21,27.2814444172,0.0,27.2814444172,27.2814444172,0,27.2814444172,0.0,0.0,0.0,133.34,67.2614444172,-2.77,67.3184581306,27.2814444172,0,27.2814444172,39.98,-2.77,40.0758443454,133.02
2019-07-16 16:30:00,70.0375555309,3.71,70.1357489783,24.6775555309,0,24.6775555309,45.36,3.71,45.5114677856,133.1,24.6775555309,0.0,24.6775555309,24.6775555309,0,24.6775555309,0.0,0.0,0.0,133.34,71.8675555309,-1.53,71.8838398945,24.6775555309,0,24.6775555309,47.19,-1.53,47.2147964096,132.9
2019-07-16 17:00:00,76.3811110851,2.89,76.4357653889,26.0611110851,0,26.0611110851,50.32,2.89,50.4029215423,133.1,26.0611110851,0.0,26.0611110851,26.0611110851,0,26.0611110851,0.0,0.0,0.0,133.45,78.471111085,-2.39,78.5074988452,26.0611110851,0,26.0611110851,52.41,-2.39,52.4644660699,132.99
2019-07-16 17:30:00,79.8178888647,2.37,79.8530668342,24.1478888647,0,24.1478888647,55.67,2.37,55.7204253394,132.82,24.1478888647,0.0,24.1478888647,24.1478888647,0,24.1478888647,0.0,0.0,0.0,133.09,82.1578888647,-2.87,82.2080020601,24.1478888647,0,24.1478888647,58.01,-2.87,58.0809521272,132.66
2019-07-16 18:00:00,84.0163333106,1.69,84.0333288819,22.6863333106,0,22.6863333106,61.33,1.69,61.3532802709,132.58,22.6863333106,0.0,22.6863333106,22.6863333106,0,22.6863333106,0.0,0.0,0.0,132.82,86.6063333106,-3.5300000000000002,86.6782433458,22.6863333106,0,22.6863333106,63.92,-3.5300000000000002,64.0173984164,132.43
2019-07-16 18:30:00,86.4574444247,-1.31,86.4673683909,19.7474444247,0,19.7474444247,66.71,-1.31,66.7228611497,132.28,19.7474444247,0.0,19.7474444247,19.7474444247,0,19.7474444247,0.0,0.0,0.0,132.28,89.3274444247,-6.62,89.5724105261,19.7474444247,0,19.7474444247,69.58,-6.62,69.8942114914,132.11
2019-07-16 19:00:00,88.2672222059,-2.01,88.2901048586,16.3072222059,0,16.3072222059,71.96,-2.01,71.9880663721,132.28,16.3072222059,0.0,16.3072222059,16.3072222059,0,16.3072222059,0.0,0.0,0.0,132.19,91.3872222059,-7.31,91.6791169379,16.3072222059,0,16.3072222059,75.08,-7.31,75.4350217074,132.11
2019-07-16 19:30:00,89.230666653,-3.3,89.2916674239,13.620666653,0,13.620666653,75.61,-3.3,75.6819800217,132.44,13.620666653,0.0,13.620666653,13.620666653,0,13.620666653,0.0,0.0,0.0,132.3,92.520666653,-8.64,92.9232121589,13.620666653,0,13.620666653,78.9,-8.64,79.3716548901,132.27
2019-07-16 20:00:00,87.4517777662,-4.86,87.5867172263,11.5417777662,0,11.5417777662,75.91,-4.86,76.0654172407,132.68,11.5417777662,0.0,11.5417777662,11.5417777662,0,11.5417777662,0.0,0.0,0.0,132.3,90.7717777662,-10.3,91.3542863737,11.5417777662,0,11.5417777662,79.23,-10.3,79.8967014338,132.52
2019-07-16 20:30:00,86.0666666602,-5.61,86.249308461,6.4966666602,0,6.4966666602,79.57,-5.61,79.7675184521,132.53,6.4966666602,0.0,6.4966666602,6.4966666602,0,6.4966666602,0.0,0.0,0.0,132.19,89.5366666602,-11.05,90.2159474628,6.4966666602,0,6.4966666602,83.04,-11.05,83.771976818,132.38
2019-07-16 21:00:00,85.3356666589,-5.26,85.4976233828,7.8056666589,0,7.8056666589,77.53,-5.26,77.7082267202,132.2,7.8056666589,0.0,7.8056666589,7.8056666589,0,7.8056666589,0.0,0.0,0.0,131.9,88.7256666589,-10.67,89.3649418064,7.8056666589,0,7.8056666589,80.92,-10.67,81.6204343287,132.05
2019-07-16 21:30:00,84.0416666589,-6.03,84.2577155803,7.7416666589,0,7.7416666589,76.3,-6.03,76.5379049883,132.33,7.7416666589,0.0,7.7416666589,7.7416666589,0,7.7416666589,0.0,0.0,0.0,131.9,87.3616666589,-11.49,88.1140221612,7.7416666589,0,7.7416666589,79.62,-11.49,80.4447916276,132.22
2019-07-16 22:00:00,83.2155555479,-5.9,83.4244489652,7.6155555479,0,7.6155555479,75.6,-5.9,75.829875379,132.33,7.6155555479,0.0,7.6155555479,7.6155555479,0,7.6155555479,0.0,0.0,0.0,132.0,86.5155555479,-11.37,87.2594880329,7.6155555479,0,7.6155555479,78.9,-11.37,79.7150355956,132.22
2019-07-16 22:30:00,80.8071111059,-6.57,81.0737571924,5.1871111059,0,5.1871111059,75.62,-6.57,75.9048700677,132.59,5.1871111059,0.0,5.1871111059,5.1871111059,0,5.1871111059,0.0,0.0,0.0,132.11,84.0871111059,-12.08,84.9503893701,5.1871111059,0,5.1871111059,78.9,-12.08,79.8193986447,132.43
2019-07-16 23:00:00,73.5342222191,-8.04,73.9724505297,3.1642222191,0,3.1642222191,70.37,-8.04,70.8278088042,132.59,3.1642222191,0.0,3.1642222191,3.1642222191,0,3.1642222191,0.0,0.0,0.0,131.89,76.5842222191,-13.63,77.787659644,3.1642222191,0,3.1642222191,73.42,-13.63,74.674448776,132.43
2019-07-16 23:30:00,68.4388888856,-9.35,69.0746263971,3.2888888856,0,3.2888888856,65.15,-9.35,65.817512867,133.1,3.2888888856,0.0,3.2888888856,3.2888888856,0,3.2888888856,0.0,0.0,0.0,132.2,71.2388888856,-15.08,72.8174820332,3.2888888856,0,3.2888888856,67.95,-15.08,69.6032247816,132.96
2019-07-17 00:00:00,63.4276666633,-10.95,64.3659179873,3.3476666633,0,3.3476666633,60.08,-10.95,61.0697052556,133.51,3.3476666633,0.0,3.3476666633,3.3476666633,0,3.3476666633,0.0,0.0,0.0,132.43,66.0176666633,-16.8,68.1217462465,3.3476666633,0,3.3476666633,62.67,-16.8,64.8827319092,133.36
2019-07-17 00:30:00,60.9724444411,-11.61,62.0679553484,3.3224444411,0,3.3224444411,57.65,-11.61,58.8074366046,133.86,3.3224444411,0.0,3.3224444411,3.3224444411,0,3.3224444411,0.0,0.0,0.0,132.66,63.4424444411,-17.54,65.8224532866,3.3224444411,0,3.3224444411,60.12,-17.54,62.6264001839,133.69
2019-07-17 01:00:00,58.6956666634,-12.16,59.9420293705,3.3156666634,0,3.3156666634,55.38,-12.16,56.6992945282,133.98,3.3156666634,0.0,3.3156666634,3.3156666634,0,3.3156666634,0.0,0.0,0.0,132.76,61.0556666634,-18.15,63.6962866399,3.3156666634,0,3.3156666634,57.74,-18.15,60.525450019,133.86
2019-07-17 01:30:00,59.4879999967,-12.13,60.7120996475,3.2579999967,0,3.2579999967,56.23,-12.13,57.5234717311,133.98,3.2579999967,0.0,3.2579999967,3.2579999967,0,3.2579999967,0.0,0.0,0.0,132.64,61.8879999967,-18.1,64.4804973895,3.2579999967,0,3.2579999967,58.63,-18.1,61.3603039432,133.78
2019-07-17 02:00:00,57.7194444412,-12.81,59.1238561547,3.2494444412,0,3.2494444412,54.47,-12.81,55.9560273786,134.2,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,132.82,60.0494444412,-18.84,62.9355335061,3.2494444412,0,3.2494444412,56.8,-18.84,59.8430079458,134.05
2019-07-17 02:30:00,56.5481111079,-12.04,57.8156593828,3.2581111079,0,3.2581111079,53.29,-12.04,54.6331922919,134.41,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,133.11,58.8081111079,-18.07,61.5216939955,3.2581111079,0,3.2581111079,55.55,-18.07,58.4151298894,134.24
2019-07-17 03:00:00,55.6728888856,-10.36,56.62861606,3.2628888856,0,3.2628888856,52.41,-10.36,53.4241303158,133.92,3.2628888856,0.0,3.2628888856,3.2628888856,0,3.2628888856,0.0,0.0,0.0,132.85,57.8928888856,-16.29,60.1410898099,3.2628888856,0,3.2628888856,54.63,-16.29,57.0070258828,133.81
2019-07-17 03:30:00,55.29233333,-10.53,56.2860819837,3.31233333,0,3.31233333,51.98,-10.53,53.0358491966,134.03,3.31233333,0.0,3.31233333,3.31233333,0,3.31233333,0.0,0.0,0.0,132.85,57.49233333,-16.46,59.8021738044,3.31233333,0,3.31233333,54.18,-16.46,56.6251181014,133.81
2019-07-17 04:00:00,55.0355555523,-10.41,56.0114316452,3.2855555523,0,3.2855555523,51.75,-10.41,52.7866517218,134.03,3.2855555523,0.0,3.2855555523,3.2855555523,0,3.2855555523,0.0,0.0,0.0,132.85,57.2155555523,-16.35,59.5058173388,3.2855555523,0,3.2855555523,53.93,-16.35,56.3539475104,133.81
2019-07-17 04:30:00,55.0894444412,-10.36,56.0551200948,3.2494444412,0,3.2494444412,51.84,-10.36,52.8650659699,134.03,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,132.85,57.2894444412,-16.31,59.5659008526,3.2494444412,0,3.2494444412,54.04,-16.31,56.4476545128,133.9
2019-07-17 05:00:00,55.2819999967,-10.34,56.2406892173,3.2819999967,0,3.2819999967,52.0,-10.34,53.0180686182,134.03,3.2819999967,0.0,3.2819999967,3.2819999967,0,3.2819999967,0.0,0.0,0.0,132.96,57.4719999967,-16.28,59.7333171992,3.2819999967,0,3.2819999967,54.19,-16.28,56.5826342618,133.9
2019-07-17 05:30:00,56.4474444412,-9.84,57.2986874539,3.2774444412,0,3.2774444412,53.17,-9.84,54.0728628796,134.03,3.2774444412,0.0,3.2774444412,3.2774444412,0,3.2774444412,0.0,0.0,0.0,132.96,58.7374444412,-15.75,60.8124155044,3.2774444412,0,3.2774444412,55.46,-15.75,57.6530493556,133.9
2019-07-17 06:00:00,58.5563333299,-9.42,59.3091946754,3.3863333299000002,0,3.3863333299000002,55.17,-9.42,55.9684312805,133.63,3.3863333299000002,0.0,3.3863333299000002,3.3863333299000002,0,3.3863333299000002,0.0,0.0,0.0,132.65,60.9263333299,-15.27,62.8107553929,3.3863333299000002,0,3.3863333299000002,57.54,-15.27,59.5317100376,133.5
2019-07-17 06:30:00,65.8392222183,-7.21,66.2328263198,3.9192222183,0,3.9192222183,61.92,-7.21,62.3383549671,133.37,3.9192222183,0.0,3.9192222183,3.9192222183,0,3.9192222183,0.0,0.0,0.0,132.65,68.4792222183,-12.9,69.6836700786,3.9192222183,0,3.9192222183,64.56,-12.9,65.8361876174,133.23
2019-07-17 07:00:00,72.2435555505,-4.95,72.4129395798,5.0335555505,0,5.0335555505,67.21,-4.95,67.3920366215,132.99,5.0335555505,0.0,5.0335555505,5.0335555505,0,5.0335555505,0.0,0.0,0.0,132.56,75.1235555505,-10.49,75.852413927,5.0335555505,0,5.0335555505,70.09,-10.49,70.8706441342,132.86
2019-07-17 07:30:00,79.7211111045,-3.43,79.7948648456,6.6411111045,0,6.6411111045,73.08,-3.43,73.1604490145,132.43,6.6411111045,0.0,6.6411111045,6.6411111045,0,6.6411111045,0.0,0.0,0.0,132.22,82.8711111045,-8.79,83.3359775589,6.6411111045,0,6.6411111045,76.23,-8.79,76.7351093047,132.28
2019-07-17 08:00:00,81.9362222095,-4.0,82.0338010211,12.6862222095,0,12.6862222095,69.25,-4.0,69.3654272675,132.43,12.6862222095,0.0,12.6862222095,12.6862222095,0,12.6862222095,0.0,0.0,0.0,132.22,84.9162222095,-9.4,85.4349155459,12.6862222095,0,12.6862222095,72.23,-9.4,72.8390890937,132.28
2019-07-17 08:30:00,82.6366666515,-2.32,82.6692268941,15.2066666515,0,15.2066666515,67.43,-2.32,67.4698992144,131.89,15.2066666515,0.0,15.2066666515,15.2066666515,0,15.2066666515,0.0,0.0,0.0,131.75,85.5166666515,-7.63,85.8563752739,15.2066666515,0,15.2066666515,70.31,-7.63,70.7227898205,131.75
2019-07-17 09:00:00,84.0409999842,-1.3900000000000001,84.0524941828,15.7809999842,0,15.7809999842,68.26,-1.3900000000000001,68.2741510383,131.65,15.7809999842,0.0,15.7809999842,15.7809999842,0,15.7809999842,0.0,0.0,0.0,131.62,86.9609999842,-6.63,87.2133729325,15.7809999842,0,15.7809999842,71.18,-6.63,71.4881060037,131.5
2019-07-17 09:30:00,83.6187777629,-0.41000000000000003,83.6197829138,14.8987777629,0,14.8987777629,68.72,-0.41000000000000003,68.7212230683,132.01,14.8987777629,0.0,14.8987777629,14.8987777629,0,14.8987777629,0.0,0.0,0.0,132.08,86.5487777629,-5.67,86.7343059709,14.8987777629,0,14.8987777629,71.65,-5.67,71.8739966886,131.84
2019-07-17 10:00:00,79.7104444264,0.96,79.7162251406,18.0004444264,0,18.0004444264,61.71,0.96,61.7174667335,132.44,18.0004444264,0.0,18.0004444264,18.0004444264,0,18.0004444264,0.0,0.0,0.0,132.6,82.3004444264,-4.27,82.4111403439,18.0004444264,0,18.0004444264,64.3,-4.27,64.4416239708,132.29
2019-07-17 10:30:00,79.5448888734,1.8399999999999999,79.5661670931,15.4448888734,0,15.4448888734,64.1,1.8399999999999999,64.1264032985,132.33,15.4448888734,0.0,15.4448888734,15.4448888734,0,15.4448888734,0.0,0.0,0.0,132.6,82.2548888734,-3.35,82.3230784384,15.4448888734,0,15.4448888734,66.81,-3.35,66.8939354501,132.13
2019-07-17 11:00:00,78.2562222047,2.37,78.2921018606,17.5662222047,0,17.5662222047,60.69,2.37,60.7362577049,132.33,17.5662222047,0.0,17.5662222047,17.5662222047,0,17.5662222047,0.0,0.0,0.0,132.6,80.8262222047,-2.8,80.8747067746,17.5662222047,0,17.5662222047,63.26,-2.8,63.3219361675,132.13
2019-07-17 11:30:00,76.1458888685,3.04,76.2065482198,20.3658888685,0,20.3658888685,55.78,3.04,55.8627783054,132.33,20.3658888685,0.0,20.3658888685,20.3658888685,0,20.3658888685,0.0,0.0,0.0,132.6,78.5058888685,-2.13,78.5347788374,20.3658888685,0,20.3658888685,58.14,-2.13,58.1790039447,132.13
2019-07-17 12:00:00,72.2225555355,3.76,72.320364546,20.0925555355,0,20.0925555355,52.13,3.76,52.2654235609,132.2,20.0925555355,0.0,20.0925555355,20.0925555355,0,20.0925555355,0.0,0.0,0.0,132.6,74.3625555355,-1.3900000000000001,74.3755454821,20.0925555355,0,20.0925555355,54.27,-1.3900000000000001,54.2877978923,132.13
2019-07-17 12:30:00,74.3091110916,3.91,74.4119082622,19.5491110916,0,19.5491110916,54.76,3.91,54.8994143867,132.09,19.5491110916,0.0,19.5491110916,19.5491110916,0,19.5491110916,0.0,0.0,0.0,132.5,76.5891110916,-1.22,76.5988272612,19.5491110916,0,19.5491110916,57.04,-1.22,57.0530454928,131.93
2019-07-17 13:00:00,77.7329999786,3.13,77.7959908072,21.3629999786,0,21.3629999786,56.37,3.13,56.4568312961,132.36,21.3629999786,0.0,21.3629999786,21.3629999786,0,21.3629999786,0.0,0.0,0.0,132.73,80.1029999786,-2.03,80.1287183573,21.3629999786,0,21.3629999786,58.74,-2.03,58.7750669927,132.19
2019-07-17 13:30:00,76.4375555345,1.63,76.454933105,21.0875555345,0,21.0875555345,55.35,1.63,55.373995702,132.82,21.0875555345,0.0,21.0875555345,21.0875555345,0,21.0875555345,0.0,0.0,0.0,133.0,78.7575555345,-3.65,78.8420893544,21.0875555345,0,21.0875555345,57.67,-3.65,57.7853908873,132.65
2019-07-17 14:00:00,78.1191110937,2.71,78.1661027432,17.4491110937,0,17.4491110937,60.67,2.71,60.7304948111,132.52,17.4491110937,0.0,17.4491110937,17.4491110937,0,17.4491110937,0.0,0.0,0.0,132.89,80.7191110937,-2.46,80.7565879402,17.4491110937,0,17.4491110937,63.27,-2.46,63.3178055526,132.34
