Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-17 14:30:00,78.0944444288,2.6,78.1377133697,15.6544444288,0,15.6544444288,62.44,2.6,62.4941085223,132.59,15.6544444288,0.0,15.6544444288,15.6544444288,0,15.6544444288,0.0,0.0,0.0,132.89,80.7844444288,-2.5700000000000003,80.8253138668,15.6544444288,0,15.6544444288,65.13,-2.5700000000000003,65.1806857896,132.34
2019-07-17 15:00:00,78.7447777604,2.62,78.7883520867,17.3747777604,0,17.3747777604,61.37,2.62,61.4259008888,132.72,17.3747777604,0.0,17.3747777604,17.3747777604,0,17.3747777604,0.0,0.0,0.0,133.08,81.4047777604,-2.58,81.4456520768,17.3747777604,0,17.3747777604,64.03,-2.58,64.0819576792,132.54
2019-07-17 15:30:00,82.1076666505,3.0,82.1624544594,16.1376666505,0,16.1376666505,65.97,3.0,66.0381775945,132.63,16.1376666505,0.0,16.1376666505,16.1376666505,0,16.1376666505,0.0,0.0,0.0,133.08,84.9876666505,-2.12,85.0141040222,16.1376666505,0,16.1376666505,68.85,-2.12,68.8826313377,132.44
2019-07-17 16:00:00,80.5018888738,2.36,80.5364744216,15.0518888738,0,15.0518888738,65.45,2.36,65.4925346891,132.46,15.0518888738,0.0,15.0518888738,15.0518888738,0,15.0518888738,0.0,0.0,0.0,132.81,83.3618888738,-2.8,83.4088995049,15.0518888738,0,15.0518888738,68.31,-2.8,68.3673613649,132.28
2019-07-17 16:30:00,80.1287777628,1.3599999999999999,80.1403183532,15.0087777628,0,15.0087777628,65.12,1.3599999999999999,65.134199926,132.36,15.0087777628,0.0,15.0087777628,15.0087777628,0,15.0087777628,0.0,0.0,0.0,132.6,82.9287777628,-3.8200000000000003,83.0167126621,15.0087777628,0,15.0087777628,67.92,-3.8200000000000003,68.0273386221,132.19
2019-07-17 17:00:00,82.3683333197,1.16,82.3765011023,13.6683333197,0,13.6683333197,68.7,1.16,68.7097926063,132.06,13.6683333197,0.0,13.6683333197,13.6683333197,0,13.6683333197,0.0,0.0,0.0,132.33,85.3183333197,-4.0,85.412048333,13.6683333197,0,13.6683333197,71.65,-4.0,71.7615670119,131.91
2019-07-17 17:30:00,90.2588888778,0.81,90.2625233497,11.0888888778,0,11.0888888778,79.17,0.81,79.1741435066,131.98,11.0888888778,0.0,11.0888888778,11.0888888778,0,11.0888888778,0.0,0.0,0.0,132.33,93.6988888778,-4.3,93.7975041082,11.0888888778,0,11.0888888778,82.61,-4.3,82.7218356905,131.82
2019-07-17 18:00:00,92.8776666556,-0.36,92.878364345,11.0176666556,0,11.0176666556,81.86,-0.36,81.8607915916,132.25,11.0176666556,0.0,11.0176666556,11.0176666556,0,11.0176666556,0.0,0.0,0.0,132.46,96.4576666556,-5.53,96.6160564122,11.0176666556,0,11.0176666556,85.44,-5.53,85.6187742262,132.08
2019-07-17 18:30:00,91.5279999856,-1.98,91.5494138777,14.4379999856,0,14.4379999856,77.09,-1.98,77.1154232304,132.73,14.4379999856,0.0,14.4379999856,14.4379999856,0,14.4379999856,0.0,0.0,0.0,132.71,94.9179999856,-7.28,95.1967705401,14.4379999856,0,14.4379999856,80.48,-7.28,80.8085936024,132.6
2019-07-17 19:00:00,90.0746666562,-2.49,90.1090765307,10.4846666562,0,10.4846666562,79.59,-2.49,79.6289407188,132.44,10.4846666562,0.0,10.4846666562,10.4846666562,0,10.4846666562,0.0,0.0,0.0,132.41,93.5346666562,-7.78,93.8576702592,10.4846666562,0,10.4846666562,83.05,-7.78,83.4136133973,132.28
2019-07-17 19:30:00,89.0582222161,-2.8,89.1022274934,6.1482222161,0,6.1482222161,82.91,-2.8,82.95726671,132.44,6.1482222161,0.0,6.1482222161,6.1482222161,0,6.1482222161,0.0,0.0,0.0,132.41,92.6782222161,-8.09,93.0306453441,6.1482222161,0,6.1482222161,86.53,-8.09,86.9073587218,132.28
2019-07-17 20:00:00,88.5088888842,-3.64,88.5837062417,4.6788888842,0,4.6788888842,83.83,-3.64,83.9089893873,132.69,4.6788888842,0.0,4.6788888842,4.6788888842,0,4.6788888842,0.0,0.0,0.0,132.55,92.1588888842,-8.97,92.5943934608,4.6788888842,0,4.6788888842,87.48,-8.97,87.9386792032,132.5
2019-07-17 20:30:00,87.149111107,-4.49,87.2646988578,4.139111107,0,4.139111107,83.01,-4.49,83.1313430663,132.88,4.139111107,0.0,4.139111107,4.139111107,0,4.139111107,0.0,0.0,0.0,132.66,90.779111107,-9.89,91.316258757,4.139111107,0,4.139111107,86.64,-9.89,87.2026473222,132.72
2019-07-17 21:00:00,85.5114444409,-4.69,85.6399628115,3.5914444409,0,3.5914444409,81.92,-4.69,82.0541437101,133.01,3.5914444409,0.0,3.5914444409,3.5914444409,0,3.5914444409,0.0,0.0,0.0,132.77,89.0814444409,-10.12,89.6544373897,3.5914444409,0,3.5914444409,85.49,-10.12,86.0869008619,132.86
2019-07-17 21:30:00,84.7417777746,-4.25,84.8482846049,3.2117777746,0,3.2117777746,81.53,-4.25,81.6406969593,132.93,3.2117777746,0.0,3.2117777746,3.2117777746,0,3.2117777746,0.0,0.0,0.0,132.77,88.3017777746,-9.65,88.8275095798,3.2117777746,0,3.2117777746,85.09,-9.65,85.6354517709,132.75
2019-07-17 22:00:00,83.0881111079,-5.07,83.2426519729,3.2181111079,0,3.2181111079,79.87,-5.07,80.0307553382,132.73,3.2181111079,0.0,3.2181111079,3.2181111079,0,3.2181111079,0.0,0.0,0.0,132.48,86.5881111079,-10.49,87.2212192373,3.2181111079,0,3.2181111079,83.37,-10.49,84.0273586399,132.55
2019-07-17 22:30:00,79.3081111079,-5.73,79.5148375305,3.2181111079,0,3.2181111079,76.09,-5.73,76.3054454151,133.28,3.2181111079,0.0,3.2181111079,3.2181111079,0,3.2181111079,0.0,0.0,0.0,132.88,82.6481111079,-11.25,83.4102677714,3.2181111079,0,3.2181111079,79.43,-11.25,80.2227361787,133.11
2019-07-17 23:00:00,73.4885555522,-6.23,73.7521572373,3.3085555522,0,3.3085555522,70.18,-6.23,70.4559812933,132.96,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,132.49,76.5585555522,-11.78,77.4595431709,3.3085555522,0,3.3085555522,73.25,-11.78,74.191178047,132.8
2019-07-17 23:30:00,68.4231111077,-7.8100000000000005,68.8673960133,3.4031111077,0,3.4031111077,65.02,-7.8100000000000005,65.4873766462,132.88,3.4031111077,0.0,3.4031111077,3.4031111077,0,3.4031111077,0.0,0.0,0.0,132.18,71.2531111077,-13.47,72.5151483659,3.4031111077,0,3.4031111077,67.85,-13.47,69.1741526873,132.73
2019-07-18 00:00:00,63.737444441,-8.85,64.3489263614,3.467444441,0,3.467444441,60.27,-8.85,60.9162983117,133.37,3.467444441,0.0,3.467444441,3.467444441,0,3.467444441,0.0,0.0,0.0,132.49,66.347444441,-14.62,67.9391476532,3.467444441,0,3.467444441,62.88,-14.62,64.55725211,133.21
2019-07-18 00:30:00,61.3422222187,-9.54,62.079624892,3.4822222187,0,3.4822222187,57.86,-9.54,58.6412073546,133.48,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,132.49,63.8322222187,-15.38,65.658944504,3.4822222187,0,3.4822222187,60.35,-15.38,62.2789442749,133.35
2019-07-18 01:00:00,58.680444441,-9.94,59.5163688391,3.490444441,0,3.490444441,55.19,-9.94,56.0779787439,133.76,3.490444441,0.0,3.490444441,3.490444441,0,3.490444441,0.0,0.0,0.0,132.77,61.070444441,-15.83,63.0887318324,3.490444441,0,3.490444441,57.58,-15.83,59.7163738015,133.62
2019-07-18 01:30:00,59.426444441,-10.13,60.2836561507,3.466444441,0,3.466444441,55.96,-10.13,56.869486546,134.03,3.466444441,0.0,3.466444441,3.466444441,0,3.466444441,0.0,0.0,0.0,132.96,61.846444441,-16.04,63.8925996497,3.466444441,0,3.466444441,58.38,-16.04,60.5434224338,133.87
2019-07-18 02:00:00,58.0515555522,-10.54,59.0006330646,3.3815555522,0,3.3815555522,54.67,-10.54,55.6767500848,134.3,3.3815555522,0.0,3.3815555522,3.3815555522,0,3.3815555522,0.0,0.0,0.0,133.18,60.4015555522,-16.49,62.6120436747,3.3815555522,0,3.3815555522,57.02,-16.49,59.3565539768,134.13
2019-07-18 02:30:00,56.6925555522,-10.44,57.6458103858,3.3525555522,0,3.3525555522,53.34,-10.44,54.3520855166,134.62,3.3525555522,0.0,3.3525555522,3.3525555522,0,3.3525555522,0.0,0.0,0.0,133.5,58.9825555522,-16.43,61.228153324,3.3525555522,0,3.3525555522,55.63,-16.43,58.0055324948,134.45
2019-07-18 03:00:00,55.4664444411,-9.33,56.2456696905,3.3864444411,0,3.3864444411,52.08,-9.33,52.9091230319,134.19,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,133.2,57.6964444411,-15.23,59.6727123662,3.3864444411,0,3.3864444411,54.31,-15.23,56.4050441007,134.03
2019-07-18 03:30:00,54.89933333,-9.71,55.7514206104,3.35933333,0,3.35933333,51.54,-9.71,52.4466938901,134.27,3.35933333,0.0,3.35933333,3.35933333,0,3.35933333,0.0,0.0,0.0,133.2,57.08933333,-15.65,59.1955613206,3.35933333,0,3.35933333,53.73,-15.65,55.9628037182,134.03
2019-07-18 04:00:00,54.2687777745,-9.63,55.1165777343,3.2987777745,0,3.2987777745,50.97,-9.63,51.8717437532,133.7,3.2987777745,0.0,3.2987777745,3.2987777745,0,3.2987777745,0.0,0.0,0.0,132.69,56.4587777745,-15.52,58.5530869194,3.2987777745,0,3.2987777745,53.16,-15.52,55.3792018722,133.59
2019-07-18 04:30:00,54.5591111077,-9.44,55.3697589381,3.3691111077,0,3.3691111077,51.19,-9.44,52.0531430367,133.84,3.3691111077,0.0,3.3691111077,3.3691111077,0,3.3691111077,0.0,0.0,0.0,132.84,56.7491111077,-15.34,58.7858589417,3.3691111077,0,3.3691111077,53.38,-15.34,55.5404357203,133.59
2019-07-18 05:00:00,54.9762222188,-9.55,55.7995296526,3.3962222188,0,3.3962222188,51.58,-9.55,52.4566382834,133.84,3.3962222188,0.0,3.3962222188,3.3962222188,0,3.3962222188,0.0,0.0,0.0,132.84,57.1862222188,-15.44,59.2339228117,3.3962222188,0,3.3962222188,53.79,-15.44,55.9621095028,133.59
2019-07-18 05:30:00,57.0136666633,-8.8,57.6888046885,3.3836666633,0,3.3836666633,53.63,-8.8,54.3471885197,133.55,3.3836666633,0.0,3.3836666633,3.3836666633,0,3.3836666633,0.0,0.0,0.0,132.63,59.3336666633,-14.63,61.110726552,3.3836666633,0,3.3836666633,55.95,-14.63,57.8311282961,133.45
2019-07-18 06:00:00,59.2147777744,-8.21,59.7812178436,3.3947777744,0,3.3947777744,55.82,-8.21,56.42053261,133.75,3.3947777744,0.0,3.3947777744,3.3947777744,0,3.3947777744,0.0,0.0,0.0,132.93,61.5947777744,-14.03,63.1724429564,3.3947777744,0,3.3947777744,58.2,-14.03,59.8671938544,133.64
2019-07-18 06:30:00,66.2698888851,-6.4,66.5782109466,3.7698888851,0,3.7698888851,62.5,-6.4,62.8268254808,133.67,3.7698888851,0.0,3.7698888851,3.7698888851,0,3.7698888851,0.0,0.0,0.0,133.04,68.9398888851,-12.07,69.9885217696,3.7698888851,0,3.7698888851,65.17,-12.07,66.2783056512,133.54
2019-07-18 07:00:00,73.6798888833,-4.16,73.7972331856,5.5798888833,0,5.5798888833,68.1,-4.16,68.2269418925,133.13,5.5798888833,0.0,5.5798888833,5.5798888833,0,5.5798888833,0.0,0.0,0.0,132.79,76.6098888833,-9.67,77.2177698118,5.5798888833,0,5.5798888833,71.03,-9.67,71.6852132591,132.99
2019-07-18 07:30:00,82.2077777726,-2.79,82.255108208,5.1277777726,0,5.1277777726,77.08,-2.79,77.1304771151,132.38,5.1277777726,0.0,5.1277777726,5.1277777726,0,5.1277777726,0.0,0.0,0.0,132.3,85.5377777726,-8.11,85.9213799138,5.1277777726,0,5.1277777726,80.41,-8.11,80.8179447895,132.25
2019-07-18 08:00:00,86.9546666574,-2.58,86.9929333538,9.2546666574,0,9.2546666574,77.7,-2.58,77.7428221767,132.83,9.2546666574,0.0,9.2546666574,9.2546666574,0,9.2546666574,0.0,0.0,0.0,132.75,90.3146666574,-7.9,90.6595224642,9.2546666574,0,9.2546666574,81.06,-7.9,81.4440519621,132.69
2019-07-18 08:30:00,89.9221110997,-0.71,89.9249140373,11.4321110997,0,11.4321110997,78.49,-0.71,78.4932111714,132.44,11.4321110997,0.0,11.4321110997,11.4321110997,0,11.4321110997,0.0,0.0,0.0,132.62,93.3121110997,-5.92,93.499713785,11.4321110997,0,11.4321110997,81.88,-5.92,82.0937317948,132.25
2019-07-18 09:00:00,90.8545555435,1.29,90.8637131258,12.0645555435,0,12.0645555435,78.79,1.29,78.8005596427,131.86,12.0645555435,0.0,12.0645555435,12.0645555435,0,12.0645555435,0.0,0.0,0.0,132.25,94.2745555435,-3.79,94.3507070611,12.0645555435,0,12.0645555435,82.21,-3.79,82.2973158736,131.73
2019-07-18 09:30:00,87.7811110985,0.56,87.7828973416,12.5811110985,0,12.5811110985,75.2,0.56,75.2020850775,132.24,12.5811110985,0.0,12.5811110985,12.5811110985,0,12.5811110985,0.0,0.0,0.0,132.49,91.0311110985,-4.58,91.1462538332,12.5811110985,0,12.5811110985,78.45,-4.58,78.5835790735,132.08
2019-07-18 10:00:00,87.6089999854,0.6000000000000001,87.6110545448,14.5789999854,0,14.5789999854,73.03,0.6000000000000001,73.0324646989,132.48,14.5789999854,0.0,14.5789999854,14.5789999854,0,14.5789999854,0.0,0.0,0.0,132.71,90.7689999854,-4.58,90.8844747927,14.5789999854,0,14.5789999854,76.19,-4.58,76.3275343503,132.32
2019-07-18 10:30:00,85.3107777623,0.08,85.3108152722,15.5007777623,0,15.5007777623,69.81,0.08,69.8100458387,132.82,15.5007777623,0.0,15.5007777623,15.5007777623,0,15.5007777623,0.0,0.0,0.0,132.96,88.3307777623,-5.17,88.481948442,15.5007777623,0,15.5007777623,72.83,-5.17,73.0132713964,132.66
2019-07-18 11:00:00,81.2504444291,0.8,81.2543827737,15.3104444291,0,15.3104444291,65.94,0.8,65.944852718,132.82,15.3104444291,0.0,15.3104444291,15.3104444291,0,15.3104444291,0.0,0.0,0.0,132.96,84.0804444291,-4.45,84.1981213294,15.3104444291,0,15.3104444291,68.77,-4.45,68.9138258987,132.66
2019-07-18 11:30:00,80.528777761,1.06,80.5357538468,16.818777761,0,16.818777761,63.71,1.06,63.7188174718,132.82,16.818777761,0.0,16.818777761,16.818777761,0,16.818777761,0.0,0.0,0.0,133.07,83.238777761,-4.17,83.3431642256,16.818777761,0,16.818777761,66.42,-4.17,66.5507723471,132.66
2019-07-18 12:00:00,79.5283333161,1.53,79.5430493509,17.2383333161,0,17.2383333161,62.29,1.53,62.3087875022,132.82,17.2383333161,0.0,17.2383333161,17.2383333161,0,17.2383333161,0.0,0.0,0.0,133.07,82.1983333161,-3.7,82.2815653713,17.2383333161,0,17.2383333161,64.96,-3.7,65.0652872122,132.66
2019-07-18 12:30:00,80.0217777612,1.76,80.0411301524,16.5517777612,0,16.5517777612,63.47,1.76,63.4943973906,132.82,16.5517777612,0.0,16.5517777612,16.5517777612,0,16.5517777612,0.0,0.0,0.0,133.07,82.7417777612,-3.46,82.814089303,16.5517777612,0,16.5517777612,66.19,-3.46,66.280371906,132.66
2019-07-18 13:00:00,78.4154444274,1.51,78.4299816699,17.0454444274,0,17.0454444274,61.37,1.51,61.3885738554,132.82,17.0454444274,0.0,17.0454444274,17.0454444274,0,17.0454444274,0.0,0.0,0.0,133.07,81.0754444274,-3.74,81.1616614486,17.0454444274,0,17.0454444274,64.03,-3.74,64.1391339199,132.66
2019-07-18 13:30:00,75.51099998,0.67,75.5139723362,19.95099998,0,19.95099998,55.56,0.67,55.56403963,133.12,19.95099998,0.0,19.95099998,19.95099998,0,19.95099998,0.0,0.0,0.0,133.19,77.91099998,-4.66,78.0502371418,19.95099998,0,19.95099998,57.96,-4.66,58.1470308786,132.95
2019-07-18 14:00:00,69.9009999752,3.65,69.9962305952,24.7509999752,0,24.7509999752,45.15,3.65,45.297295725,133.12,24.7509999752,0.0,24.7509999752,24.7509999752,0,24.7509999752,0.0,0.0,0.0,133.46,71.8009999752,-1.6099999999999999,71.8190482911,24.7509999752,0,24.7509999752,47.05,-1.6099999999999999,47.0775381684,132.95
2019-07-18 14:30:00,70.4844444208,4.08,70.6024312989,23.6144444208,0,23.6144444208,46.87,4.08,47.0472454029,133.02,23.6144444208,0.0,23.6144444208,23.6144444208,0,23.6144444208,0.0,0.0,0.0,133.39,72.4444444208,-1.1400000000000001,72.4534134975,23.6144444208,0,23.6144444208,48.83,-1.1400000000000001,48.8433055802,132.85
2019-07-18 15:00:00,70.0774444257,3.76,70.1782431901,18.6974444257,0,18.6974444257,51.38,3.76,51.5173951205,133.15,18.6974444257,0.0,18.6974444257,18.6974444257,0,18.6974444257,0.0,0.0,0.0,133.53,72.2574444257,-1.45,72.2719916353,18.6974444257,0,18.6974444257,53.56,-1.45,53.5796239255,133.0
2019-07-18 15:30:00,71.0682222044,3.27,71.1434122551,17.7982222044,0,17.7982222044,53.27,3.27,53.3702707507,133.29,17.7982222044,0.0,17.7982222044,17.7982222044,0,17.7982222044,0.0,0.0,0.0,133.62,73.3282222044,-1.99,73.3552197983,17.7982222044,0,17.7982222044,55.53,-1.99,55.5656458614,133.13
2019-07-18 16:00:00,73.9156666483,3.41,73.9942827255,18.3956666483,0,18.3956666483,55.52,3.41,55.624621347,133.15,18.3956666483,0.0,18.3956666483,18.3956666483,0,18.3956666483,0.0,0.0,0.0,133.62,76.2656666483,-1.8,76.2869052283,18.3956666483,0,18.3956666483,57.87,-1.8,57.8979870116,133.04
2019-07-18 16:30:00,77.0389999826,2.67,77.085254221,17.4189999826,0,17.4189999826,59.62,2.67,59.6797561992,133.26,17.4189999826,0.0,17.4189999826,17.4189999826,0,17.4189999826,0.0,0.0,0.0,133.62,79.5689999826,-2.56,79.6101711983,17.4189999826,0,17.4189999826,62.15,-2.56,62.2027017098,133.11
2019-07-18 17:00:00,80.5968888736,2.1,80.6242426079,15.3068888736,0,15.3068888736,65.29,2.1,65.3237636699,133.26,15.3068888736,0.0,15.3068888736,15.3068888736,0,15.3068888736,0.0,0.0,0.0,133.51,83.3868888736,-3.13,83.445611844,15.3068888736,0,15.3068888736,68.08,-3.13,68.1519133994,133.11
2019-07-18 17:30:00,83.4446666533,1.3900000000000001,83.4562429832,13.3746666533,0,13.3746666533,70.07,1.3900000000000001,70.0837855713,133.14,13.3746666533,0.0,13.3746666533,13.3746666533,0,13.3746666533,0.0,0.0,0.0,133.4,86.4446666533,-3.84,86.529913861,13.3746666533,0,13.3746666533,73.07,-3.84,73.1708309369,133.01
2019-07-18 18:00:00,85.3311110995,0.5700000000000001,85.3330148388,11.5911110995,0,11.5911110995,73.74,0.5700000000000001,73.7422029777,133.14,11.5911110995,0.0,11.5911110995,11.5911110995,0,11.5911110995,0.0,0.0,0.0,133.4,88.5111110995,-4.67,88.6342241353,11.5911110995,0,11.5911110995,76.92,-4.67,77.0616331257,133.01
2019-07-18 18:30:00,86.5545555452,-0.42,86.5555745497,10.3545555452,0,10.3545555452,76.2,-0.42,76.2011574715,133.29,10.3545555452,0.0,10.3545555452,10.3545555452,0,10.3545555452,0.0,0.0,0.0,133.4,89.8345555452,-5.69,90.0145736534,10.3545555452,0,10.3545555452,79.48,-5.69,79.683414209,133.11
2019-07-18 19:00:00,88.4885555469,0.63,88.4907981814,8.6785555469,0,8.6785555469,79.81,0.63,79.8124864918,132.69,8.6785555469,0.0,8.6785555469,8.6785555469,0,8.6785555469,0.0,0.0,0.0,133.04,91.9485555469,-4.5600000000000005,92.0615580313,8.6785555469,0,8.6785555469,83.27,-4.5600000000000005,83.394763025,132.58
2019-07-18 19:30:00,88.2571111035,0.28,88.2575552592,7.6571111035,0,7.6571111035,80.6,0.28,80.6004863509,132.69,7.6571111035,0.0,7.6571111035,7.6571111035,0,7.6571111035,0.0,0.0,0.0,132.88,91.7471111035,-4.91,91.8784005946,7.6571111035,0,7.6571111035,84.09,-4.91,84.2332250362,132.47
2019-07-18 20:00:00,87.1376666607,-1.58,87.1519899433,5.9676666607,0,5.9676666607,81.17,-1.58,81.1853761462,132.55,5.9676666607,0.0,5.9676666607,5.9676666607,0,5.9676666607,0.0,0.0,0.0,132.62,90.6476666607,-6.86,90.9068703181,5.9676666607,0,5.9676666607,84.68,-6.86,84.9574128608,132.38
2019-07-18 20:30:00,86.7801111043,-3.38,86.8459099974,6.8501111043,0,6.8501111043,79.93,-3.38,80.0014331122,132.55,6.8501111043,0.0,6.8501111043,6.8501111043,0,6.8501111043,0.0,0.0,0.0,132.44,90.2601111043,-8.75,90.68324077,6.8501111043,0,6.8501111043,83.41,-8.75,83.8676969995,132.38
2019-07-18 21:00:00,85.3839999929,-4.99,85.5296881485,7.1439999929,0,7.1439999929,78.24,-4.99,78.3989649166,132.68,7.1439999929,0.0,7.1439999929,7.1439999929,0,7.1439999929,0.0,0.0,0.0,132.35,88.7739999929,-10.43,89.3846070346,7.1439999929,0,7.1439999929,81.63,-10.43,82.2936315884,132.52
2019-07-18 21:30:00,83.4365555498,-6.17,83.6643753459,5.7565555498,0,5.7565555498,77.68,-6.17,77.9246514269,132.68,5.7565555498,0.0,5.7565555498,5.7565555498,0,5.7565555498,0.0,0.0,0.0,132.28,86.8165555498,-11.67,87.5973927553,5.7565555498,0,5.7565555498,81.06,-11.67,81.8957416475,132.52
2019-07-18 22:00:00,79.0546666576,-7.08,79.3710697947,9.0246666576,0,9.0246666576,70.03,-7.08,70.3869824612,132.68,9.0246666576,0.0,9.0246666576,9.0246666576,0,9.0246666576,0.0,0.0,0.0,132.06,82.1046666576,-12.66,83.074977502,9.0246666576,0,9.0246666576,73.08,-12.66,74.1684703901,132.52
2019-07-18 22:30:00,75.0909999887,-8.01,75.5170072189,11.2809999887,0,11.2809999887,63.81,-8.01,64.3107782568,133.12,11.2809999887,0.0,11.2809999887,11.2809999887,0,11.2809999887,0.0,0.0,0.0,132.37,77.8409999887,-13.69,79.0356715619,11.2809999887,0,11.2809999887,66.56,-13.69,67.9532905752,132.96
2019-07-18 23:00:00,73.5498888825,-8.54,74.0440257862,6.4298888825,0,6.4298888825,67.12,-8.54,67.6611114304,133.24,6.4298888825,0.0,6.4298888825,6.4298888825,0,6.4298888825,0.0,0.0,0.0,132.47,76.4698888825,-14.25,77.7862867458,6.4298888825,0,6.4298888825,70.04,-14.25,71.4749193774,133.1
2019-07-18 23:30:00,68.5008888843,-10.16,69.2502518258,4.6108888842999995,0,4.6108888842999995,63.89,-10.16,64.6927948075,133.47,4.6108888842999995,0.0,4.6108888842999995,4.6108888842999995,0,4.6108888842999995,0.0,0.0,0.0,132.47,71.2608888843,-15.96,73.0262684558,4.6108888842999995,0,4.6108888842999995,66.65,-15.96,68.5342549387,133.34
2019-07-19 00:00:00,62.6152222191,-10.85,63.5483166854,3.1152222191,0,3.1152222191,59.5,-10.85,60.4811747571,133.67,3.1152222191,0.0,3.1152222191,3.1152222191,0,3.1152222191,0.0,0.0,0.0,132.55,65.1652222191,-16.75,67.2834949067,3.1152222191,0,3.1152222191,62.05,-16.75,64.2710276874,133.52
2019-07-19 00:30:00,60.6069999968,-11.32,61.6550958852,3.1769999968000002,0,3.1769999968000002,57.43,-11.32,58.5350091825,133.56,3.1769999968000002,0.0,3.1769999968000002,3.1769999968000002,0,3.1769999968000002,0.0,0.0,0.0,132.38,63.0569999968,-17.24,65.3712692901,3.1769999968000002,0,3.1769999968000002,59.88,-17.24,62.312374373,133.4
2019-07-19 01:00:00,58.1918888857,-11.86,59.3881767029,3.1518888857,0,3.1518888857,55.04,-11.86,56.3032965287,133.78,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,132.53,60.5318888857,-17.83,63.1032366212,3.1518888857,0,3.1518888857,57.38,-17.83,60.0863819846,133.59
2019-07-19 01:30:00,58.7987777746,-11.83,59.9770386714,3.1387777746,0,3.1387777746,55.66,-11.83,56.903290766,133.97,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,132.73,61.1687777746,-17.82,63.711629821,3.1387777746,0,3.1387777746,58.03,-17.82,60.7044751233,133.84
2019-07-19 02:00:00,56.8609999968,-12.78,58.2795137303,3.1809999968,0,3.1809999968,53.68,-12.78,55.1803479511,134.41,3.1809999968,0.0,3.1809999968,3.1809999968,0,3.1809999968,0.0,0.0,0.0,133.06,59.1409999968,-18.84,62.0693441292,3.1809999968,0,3.1809999968,55.96,-18.84,59.0463140255,134.26
2019-07-19 02:30:00,55.7176666635,-10.35,56.6708115207,3.2076666635,0,3.2076666635,52.51,-10.35,53.5203008213,134.05,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,132.96,57.9476666635,-16.3,60.196528735,3.2076666635,0,3.2076666635,54.74,-16.3,57.1153009272,133.9
2019-07-19 03:00:00,54.6666666634,-10.41,55.6490120675,3.2366666634,0,3.2366666634,51.43,-10.41,52.4729739961,134.25,3.2366666634,0.0,3.2366666634,3.2366666634,0,3.2366666634,0.0,0.0,0.0,133.12,56.8566666634,-16.37,59.1663539867,3.2366666634,0,3.2366666634,53.62,-16.37,56.063190241,134.1
2019-07-19 03:30:00,54.3235555522,-10.41,55.3119949725,3.3335555522,0,3.3335555522,50.99,-10.41,52.0417928208,134.38,3.3335555522,0.0,3.3335555522,3.3335555522,0,3.3335555522,0.0,0.0,0.0,133.23,56.4735555522,-16.39,58.8038653212,3.3335555522,0,3.3335555522,53.14,-16.39,55.610176227,134.22
2019-07-19 04:00:00,54.0114444411,-10.45,55.0130769056,3.3114444411,0,3.3114444411,50.7,-10.45,51.7657463966,134.38,3.3114444411,0.0,3.3114444411,3.3114444411,0,3.3114444411,0.0,0.0,0.0,133.3,56.1514444411,-16.44,58.5086174236,3.3114444411,0,3.3114444411,52.84,-16.44,55.3384061932,134.22
2019-07-19 04:30:00,54.2142222189,-10.24,55.1728147805,3.2842222189,0,3.2842222189,50.93,-10.24,51.9492300232,134.14,3.2842222189,0.0,3.2842222189,3.2842222189,0,3.2842222189,0.0,0.0,0.0,133.04,56.3742222189,-16.19,58.6529541523,3.2842222189,0,3.2842222189,53.09,-16.19,55.5037314061,134.0
2019-07-19 05:00:00,54.6276666633,-9.85,55.5085981185,3.3176666633,0,3.3176666633,51.31,-9.85,52.2469003865,134.14,3.3176666633,0.0,3.3176666633,3.3176666633,0,3.3176666633,0.0,0.0,0.0,133.04,56.8076666633,-15.78,58.958624405,3.3176666633,0,3.3176666633,53.49,-15.78,55.7690640051,133.92
2019-07-19 05:30:00,56.3411111078,-8.91,57.0412911921,3.3311111078,0,3.3311111078,53.01,-8.91,53.7535877872,133.61,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,132.67,58.6111111078,-14.77,60.4434880305,3.3311111078,0,3.3311111078,55.28,-14.77,57.2191515142,133.43
2019-07-19 06:00:00,56.9538888847,-8.3,57.5554989475,4.1838888847,0,4.1838888847,52.77,-8.3,53.4187504534,133.4,4.1838888847,0.0,4.1838888847,4.1838888847,0,4.1838888847,0.0,0.0,0.0,132.52,59.1938888847,-14.1,60.850032714,4.1838888847,0,4.1838888847,55.01,-14.1,56.7882919271,133.25
2019-07-19 06:30:00,66.2478888854,-6.03,66.5217534478,3.4778888854,0,3.4778888854,62.77,-6.03,63.058970813,133.4,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,132.74,68.9378888854,-11.68,69.9203469955,3.4778888854,0,3.4778888854,65.46,-11.68,66.4938643786,133.25
2019-07-19 07:00:00,73.6767777741,-3.6,73.7646770696,3.6367777741,0,3.6367777741,70.04,-3.6,70.1324575357,133.12,3.6367777741,0.0,3.6367777741,3.6367777741,0,3.6367777741,0.0,0.0,0.0,132.87,76.6867777741,-9.06,77.2201106279,3.6367777741,0,3.6367777741,73.05,-9.06,73.6096875418,132.97
2019-07-19 07:30:00,82.5657777741,-2.96,82.6188190392,3.7257777741,0,3.7257777741,78.84,-2.96,78.8955461354,132.89,3.7257777741,0.0,3.7257777741,3.7257777741,0,3.7257777741,0.0,0.0,0.0,132.8,85.9857777741,-8.32,86.3873623825,3.7257777741,0,3.7257777741,82.26,-8.32,82.679683115,132.76
2019-07-19 08:00:00,88.6002222171,-0.18,88.6004050606,5.1702222171,0,5.1702222171,83.43,-0.18,83.4301941745,132.67,5.1702222171,0.0,5.1702222171,5.1702222171,0,5.1702222171,0.0,0.0,0.0,132.88,92.2202222171,-5.34,92.3746988399,5.1702222171,0,5.1702222171,87.05,-5.34,87.2136348285,132.48
2019-07-19 08:30:00,90.8853333276,-2.12,90.9100556268,5.7153333276,0,5.7153333276,85.17,-2.12,85.1963807917,131.92,5.7153333276,0.0,5.7153333276,5.7153333276,0,5.7153333276,0.0,0.0,0.0,132.0,94.6153333276,-7.31,94.8972992276,5.7153333276,0,5.7153333276,88.9,-7.31,89.2000341928,131.79
2019-07-19 09:00:00,92.676555548,-3.21,92.7321306142,7.546555548,0,7.546555548,85.13,-3.21,85.1904982965,131.92,7.546555548,0.0,7.546555548,7.546555548,0,7.546555548,0.0,0.0,0.0,131.86,96.386555548,-8.45,96.7562431599,7.546555548,0,7.546555548,88.84,-8.45,89.240955284,131.79
2019-07-19 09:30:00,94.397444437,-5.74,94.5717987364,7.477444437,0,7.477444437,86.92,-5.74,87.1093221188,131.8,7.477444437,0.0,7.477444437,7.477444437,0,7.477444437,0.0,0.0,0.0,131.48,98.217444437,-11.07,98.839320575,7.477444437,0,7.477444437,90.74,-11.07,91.4127589563,131.62
2019-07-19 10:00:00,93.500999994,-5.06,93.6378160781,6.030999994,0,6.030999994,87.47,-5.06,87.6162342263,131.8,6.030999994,0.0,6.030999994,6.030999994,0,6.030999994,0.0,0.0,0.0,131.62,97.350999994,-10.38,97.9028171189,6.030999994,0,6.030999994,91.32,-10.38,91.9080344692,131.73
2019-07-19 10:30:00,92.1286666592,-4.76,92.2515518591,7.4386666592,0,7.4386666592,84.69,-4.76,84.8236623826,131.8,7.4386666592,0.0,7.4386666592,7.4386666592,0,7.4386666592,0.0,0.0,0.0,131.62,95.8386666592,-10.08,96.3672995731,7.4386666592,0,7.4386666592,88.4,-10.08,88.9728407999,131.73
2019-07-19 11:00:00,89.2298888749,-5.77,89.4162511439,13.9398888749,0,13.9398888749,75.29,-5.77,75.5107740657,132.54,13.9398888749,0.0,13.9398888749,13.9398888749,0,13.9398888749,0.0,0.0,0.0,132.08,92.5298888749,-11.22,93.2076645733,13.9398888749,0,13.9398888749,78.59,-11.22,79.3868786387,132.37
2019-07-19 11:30:00,90.8299999874,-5.28,90.9833352747,12.5899999874,0,12.5899999874,78.24,-5.28,78.4179571272,132.63,12.5899999874,0.0,12.5899999874,12.5899999874,0,12.5899999874,0.0,0.0,0.0,132.27,94.2399999874,-10.72,94.8477516741,12.5899999874,0,12.5899999874,81.65,-10.72,82.3507188797,132.47
2019-07-19 12:00:00,87.6703333231,-5.2,87.8244120105,10.1903333231,0,10.1903333231,77.48,-5.2,77.6543005892,132.3,10.1903333231,0.0,10.1903333231,10.1903333231,0,10.1903333231,0.0,0.0,0.0,131.94,91.0503333231,-10.61,91.6664349599,10.1903333231,0,10.1903333231,80.86,-10.61,81.5531219513,132.17
2019-07-19 12:30:00,90.1442222143,-5.25,90.2969728099,7.8742222143,0,7.8742222143,82.27,-5.25,82.4373422667,132.3,7.8742222143,0.0,7.8742222143,7.8742222143,0,7.8742222143,0.0,0.0,0.0,131.94,93.7242222143,-10.62,94.3239854421,7.8742222143,0,7.8742222143,85.85,-10.62,86.5043750339,132.17
2019-07-19 13:00:00,92.9194444367,-5.21,93.0653923562,7.7894444367,0,7.7894444367,85.13,-5.21,85.2892783414,132.41,7.7894444367,0.0,7.7894444367,7.7894444367,0,7.7894444367,0.0,0.0,0.0,132.14,96.6594444367,-10.59,97.2378336801,7.7894444367,0,7.7894444367,88.87,-10.59,89.4987430079,132.24
2019-07-19 13:30:00,92.996111103,-5.96,93.1868997246,8.086111103,0,8.086111103,84.91,-5.96,85.1189150542,132.66,8.086111103,0.0,8.086111103,8.086111103,0,8.086111103,0.0,0.0,0.0,132.31,96.736111103,-11.38,97.4031806017,8.086111103,0,8.086111103,88.65,-11.38,89.377440666,132.55
2019-07-19 14:00:00,89.8266666579,-6.5,90.0615347575,8.726666657900001,0,8.726666657900001,81.1,-6.5,81.3600639134,132.82,8.726666657900001,0.0,8.726666657900001,8.726666657900001,0,8.726666657900001,0.0,0.0,0.0,132.31,93.3766666579,-11.99,94.1433055302,8.726666657900001,0,8.726666657900001,84.65,-11.99,85.4949273349,132.7
2019-07-19 14:30:00,88.3165555482,-6.32,88.5423987923,7.3765555482,0,7.3765555482,80.94,-6.32,81.1863658504,132.82,7.3765555482,0.0,7.3765555482,7.3765555482,0,7.3765555482,0.0,0.0,0.0,132.31,91.8665555482,-11.8,92.6212936008,7.3765555482,0,7.3765555482,84.49,-11.8,85.3100234439,132.7
2019-07-19 15:00:00,89.3699999935,-6.6,89.6133745534,6.4599999935,0,6.4599999935,82.91,-6.6,83.1722796369,133.11,6.4599999935,0.0,6.4599999935,6.4599999935,0,6.4599999935,0.0,0.0,0.0,132.64,93.0199999935,-12.1,93.803680092,6.4599999935,0,6.4599999935,86.56,-12.1,87.4016224106,132.95
2019-07-19 15:30:00,87.2106666555,-4.18,87.3107827161,11.1306666555,0,11.1306666555,76.08,-4.18,76.1947426008,132.93,11.1306666555,0.0,11.1306666555,11.1306666555,0,11.1306666555,0.0,0.0,0.0,132.64,90.5306666555,-9.61,91.0392975868,11.1306666555,0,11.1306666555,79.4,-9.61,79.9794479851,132.79
2019-07-19 16:00:00,90.807111101,-2.3,90.8362341057,10.147111101,0,10.147111101,80.66,-2.3,80.6927853033,132.6,10.147111101,0.0,10.147111101,10.147111101,0,10.147111101,0.0,0.0,0.0,132.64,94.337111101,-7.57,94.6403477956,10.147111101,0,10.147111101,84.19,-7.57,84.5296456872,132.44
2019-07-19 16:30:00,94.381777768,-1.9100000000000001,94.4011020838,9.801777768000001,0,9.801777768000001,84.58,-1.9100000000000001,84.6015632243,132.72,9.801777768000001,0.0,9.801777768000001,9.801777768000001,0,9.801777768000001,0.0,0.0,0.0,132.82,98.101777768,-7.16,98.3627185535,9.801777768000001,0,9.801777768000001,88.3,-7.16,88.5898165705,132.58
2019-07-19 17:00:00,96.4059999901,-1.8900000000000001,96.4245245468,9.9459999901,0,9.9459999901,86.46,-1.8900000000000001,86.4806550623,132.52,9.9459999901,0.0,9.9459999901,9.9459999901,0,9.9459999901,0.0,0.0,0.0,132.67,100.2059999901,-7.13,100.4593416961,9.9459999901,0,9.9459999901,90.26,-7.13,90.5411757158,132.41
2019-07-19 17:30:00,98.0768888794,-2.46,98.1077353335,9.4768888794,0,9.4768888794,88.6,-2.46,88.6341446622,132.52,9.4768888794,0.0,9.4768888794,9.4768888794,0,9.4768888794,0.0,0.0,0.0,132.67,101.9768888794,-7.71,102.2679322443,9.4768888794,0,9.4768888794,92.5,-7.71,92.8207633022,132.41
2019-07-19 18:00:00,98.82333332420001,-2.86,98.8647096254,9.1333333242,0,9.1333333242,89.69,-2.86,89.7355877008,132.6,9.1333333242,0.0,9.1333333242,9.1333333242,0,9.1333333242,0.0,0.0,0.0,132.67,102.8033333242,-8.12,103.123516923,9.1333333242,0,9.1333333242,93.67,-8.12,94.0212917376,132.41
2019-07-19 18:30:00,97.7481111023,-3.7199999999999998,97.818871513,8.7981111023,0,8.7981111023,88.95,-3.7199999999999998,89.0277535379,132.84,8.7981111023,0.0,8.7981111023,8.7981111023,0,8.7981111023,0.0,0.0,0.0,132.82,101.6781111023,-9.05,102.0800704219,8.7981111023,0,8.7981111023,92.88,-9.05,93.3198633732,132.71
2019-07-19 19:00:00,96.0443333253,-4.4,96.1450672884,8.0643333253,0,8.0643333253,87.98,-4.4,88.0899562947,133.01,8.0643333253,0.0,8.0643333253,8.0643333253,0,8.0643333253,0.0,0.0,0.0,132.82,99.9543333253,-9.77,100.4306808226,8.0643333253,0,8.0643333253,91.89,-9.77,92.4079271491,132.82
2019-07-19 19:30:00,92.5496666626,-4.8,92.6740567762,4.0696666626,0,4.0696666626,88.48,-4.8,88.6101032614,132.52,4.0696666626,0.0,4.0696666626,4.0696666626,0,4.0696666626,0.0,0.0,0.0,132.36,96.4696666626,-10.16,97.0032070913,4.0696666626,0,4.0696666626,92.4,-10.16,92.9569018417,132.38
2019-07-19 20:00:00,89.9034444379,-6.78,90.1587362478,6.5134444379000005,0,6.5134444379000005,83.39,-6.78,83.6651689773,133.33,6.5134444379000005,0.0,6.5134444379000005,6.5134444379000005,0,6.5134444379000005,0.0,0.0,0.0,132.88,93.5934444379,-12.31,94.3995176987,6.5134444379000005,0,6.5134444379000005,87.08,-12.31,87.9457929636,133.18
2019-07-19 20:30:00,86.348222219,-7.21,86.6487136683,3.258222219,0,3.258222219,83.09,-7.21,83.402231385,133.7,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,133.19,90.018222219,-12.79,90.9222988681,3.258222219,0,3.258222219,86.76,-12.79,87.697672147,133.56
2019-07-19 21:00:00,85.4153333302,-5.58,85.5974039788,3.1153333302,0,3.1153333302,82.3,-5.58,82.4889471384,133.43,3.1153333302,0.0,3.1153333302,3.1153333302,0,3.1153333302,0.0,0.0,0.0,133.12,89.0353333302,-11.07,89.72087539259999,3.1153333302,0,3.1153333302,85.92,-11.07,86.6301985453,133.29
2019-07-19 21:30:00,83.653222215,-5.86,83.8582207476,7.213222215,0,7.213222215,76.44,-5.86,76.6642889486,133.43,7.213222215,0.0,7.213222215,7.213222215,0,7.213222215,0.0,0.0,0.0,133.12,87.033222215,-11.4,87.7766584527,7.213222215,0,7.213222215,79.82,-11.4,80.6299720947,133.29
2019-07-19 22:00:00,80.6872222149,-6.1,80.9174754226,7.2972222149,0,7.2972222149,73.39,-6.1,73.6430723151,133.59,7.2972222149,0.0,7.2972222149,7.2972222149,0,7.2972222149,0.0,0.0,0.0,133.12,83.9272222149,-11.68,84.7360668707,7.2972222149,0,7.2972222149,76.63,-11.68,77.5150262852,133.45
2019-07-19 22:30:00,76.7157777744,-6.76,77.013038893,3.3857777744,0,3.3857777744,73.33,-6.76,73.6409295161,133.86,3.3857777744,0.0,3.3857777744,3.3857777744,0,3.3857777744,0.0,0.0,0.0,133.34,79.9557777744,-12.39,80.9100642659,3.3857777744,0,3.3857777744,76.57,-12.39,77.5659525823,133.73
2019-07-19 23:00:00,71.2663333301,-7.34,71.643323948,3.2063333301,0,3.2063333301,68.06,-7.34,68.454650682,133.97,3.2063333301,0.0,3.2063333301,3.2063333301,0,3.2063333301,0.0,0.0,0.0,133.34,74.2663333301,-13.06,75.4059140008,3.2063333301,0,3.2063333301,71.06,-13.06,72.2501709341,133.73
2019-07-19 23:30:00,67.3514444412,-8.61,67.899552048,3.2214444412,0,3.2214444412,64.13,-8.61,64.7054016292,134.3,3.2214444412,0.0,3.2214444412,3.2214444412,0,3.2214444412,0.0,0.0,0.0,133.55,70.1414444412,-14.42,71.6083698202,3.2214444412,0,3.2214444412,66.92,-14.42,68.4559917027,134.2
2019-07-20 00:00:00,63.2926666635,-9.08,63.9406604077,3.2026666635,0,3.2026666635,60.09,-9.08,60.7721523397,134.11,3.2026666635,0.0,3.2026666635,3.2026666635,0,3.2026666635,0.0,0.0,0.0,133.21,65.9026666635,-14.94,67.5748849304,3.2026666635,0,3.2026666635,62.7,-14.94,64.4553612976,133.95
2019-07-20 00:30:00,61.4402222189,-9.54,62.1764626391,3.2902222189,0,3.2902222189,58.15,-9.54,58.927362914,133.89,3.2902222189,0.0,3.2902222189,3.2902222189,0,3.2902222189,0.0,0.0,0.0,132.94,63.9502222189,-15.41,65.7806888217,3.2902222189,0,3.2902222189,60.66,-15.41,62.5867693686,133.73
2019-07-20 01:00:00,58.53533333,-10.1,59.4002967,3.35533333,0,3.35533333,55.18,-10.1,56.096723612,133.89,3.35533333,0.0,3.35533333,3.35533333,0,3.35533333,0.0,0.0,0.0,132.85,60.92533333,-16.02,62.9963224432,3.35533333,0,3.35533333,57.57,-16.02,59.7573869911,133.73
2019-07-20 01:30:00,58.7505555523,-10.11,59.614091268,3.2505555523,0,3.2505555523,55.5,-10.11,56.4133149177,134.27,3.2505555523,0.0,3.2505555523,3.2505555523,0,3.2505555523,0.0,0.0,0.0,133.23,61.1505555523,-16.04,63.2192379293,3.2505555523,0,3.2505555523,57.9,-16.04,60.0807090504,134.13
2019-07-20 02:00:00,55.8308888858,-17.5,58.5092997204,3.1008888858,0,3.1008888858,52.73,-17.5,55.5581038193,133.1,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,133.59,58.2208888858,-23.02,62.6066474318,3.1008888858,0,3.1008888858,55.12,-23.02,59.7338664411,132.96
2019-07-20 02:30:00,53.2313333303,-22.9,57.9481220414,3.0313333303,0,3.0313333303,50.2,-22.9,55.1765348676,131.56,3.0313333303,0.0,3.0313333303,3.0313333303,0,3.0313333303,0.0,0.0,0.0,133.37,55.5913333303,-27.99,62.240151361,3.0313333303,0,3.0313333303,52.56,-27.99,59.5482468256,131.44
2019-07-20 03:00:00,51.8519999969,-23.48,56.9204735019,3.0519999969,0,3.0519999969,48.8,-23.48,54.1548742035,132.04,3.0519999969,0.0,3.0519999969,3.0519999969,0,3.0519999969,0.0,0.0,0.0,133.78,54.1519999969,-28.62,61.2498449277,3.0519999969,0,3.0519999969,51.1,-28.62,58.5688859378,131.87
2019-07-20 03:30:00,50.4997777747,-24.07,55.9427605262,3.1097777747,0,3.1097777747,47.39,-24.07,53.1523941135,132.27,3.1097777747,0.0,3.1097777747,3.1097777747,0,3.1097777747,0.0,0.0,0.0,133.97,52.7197777747,-29.27,60.3001481641,3.1097777747,0,3.1097777747,49.61,-29.27,57.6010850592,132.14
2019-07-20 04:00:00,49.7053333303,-24.47,55.4021756023,3.0753333303,0,3.0753333303,46.63,-24.47,52.6605905778,132.41,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,134.09,51.9053333303,-29.7,59.8017861617,3.0753333303,0,3.0753333303,48.83,-29.7,57.1529430563,132.27
2019-07-20 04:30:00,49.2242222191,-24.74,55.091665913,3.1342222191,0,3.1342222191,46.09,-24.74,52.3101873443,131.98,3.1342222191,0.0,3.1342222191,3.1342222191,0,3.1342222191,0.0,0.0,0.0,133.57,51.3942222191,-29.95,59.4841876258,3.1342222191,0,3.1342222191,48.26,-29.95,56.7981522587,131.84
2019-07-20 05:00:00,49.5179999969,-24.83,55.3945956181,3.1079999969,0,3.1079999969,46.41,-24.83,52.6347508781,131.98,3.1079999969,0.0,3.1079999969,3.1079999969,0,3.1079999969,0.0,0.0,0.0,133.57,51.6979999969,-30.04,59.7920128753,3.1079999969,0,3.1079999969,48.59,-30.04,57.1260859853,131.84
2019-07-20 05:30:00,50.2349999969,-24.54,55.9085577053,3.0949999969,0,3.0949999969,47.14,-24.54,53.1450016464,131.98,3.0949999969,0.0,3.0949999969,3.0949999969,0,3.0949999969,0.0,0.0,0.0,133.57,52.4549999969,-29.74,60.2992091546,3.0949999969,0,3.0949999969,49.36,-29.74,57.6270526749,131.73
2019-07-20 06:00:00,50.7874444414,-24.67,56.4621414125,3.0674444414,0,3.0674444414,47.72,-24.67,53.7197105353,131.78,3.0674444414,0.0,3.0674444414,3.0674444414,0,3.0674444414,0.0,0.0,0.0,133.39,53.0474444414,-29.86,60.8740582002,3.0674444414,0,3.0674444414,49.98,-29.86,58.220443145,131.65
2019-07-20 06:30:00,54.0457777742,-23.59,58.9697735728,3.5457777742000003,0,3.5457777742000003,50.5,-23.59,55.7381207075,131.19,3.5457777742000003,0.0,3.5457777742000003,3.5457777742000003,0,3.5457777742000003,0.0,0.0,0.0,132.93,56.4057777742,-28.68,63.2783862493,3.5457777742000003,0,3.5457777742000003,52.86,-28.68,60.1391885546,131.09
2019-07-20 07:00:00,57.3917777734,-21.77,61.3819929294,4.3817777734,0,4.3817777734,53.01,-21.77,57.3061340521,131.19,4.3817777734,0.0,4.3817777734,4.3817777734,0,4.3817777734,0.0,0.0,0.0,133.01,59.8617777734,-26.76,65.5708017199,4.3817777734,0,4.3817777734,55.48,-26.76,61.5964934067,130.97
2019-07-20 07:30:00,61.6481111053,-20.8,65.0625053534,5.7681111053,0,5.7681111053,55.88,-20.8,59.6256186551,130.84,5.7681111053,0.0,5.7681111053,5.7681111053,0,5.7681111053,0.0,0.0,0.0,132.85,64.2481111053,-25.7,69.1976139806,5.7681111053,0,5.7681111053,58.48,-25.7,63.8780118664,130.71
2019-07-20 08:00:00,66.5477777708,-18.72,69.1306381154,6.9277777708,0,6.9277777708,59.62,-18.72,62.4898615777,130.22,6.9277777708,0.0,6.9277777708,6.9277777708,0,6.9277777708,0.0,0.0,0.0,132.45,69.3077777708,-23.48,73.1770350556,6.9277777708,0,6.9277777708,62.38,-23.48,66.6526428583,130.07
2019-07-20 08:30:00,71.794666655,-10.89,72.6158815969,11.694666655,0,11.694666655,60.1,-10.89,61.078655027799996,131.34,11.694666655,0.0,11.694666655,11.694666655,0,11.694666655,0.0,0.0,0.0,132.28,74.504666655,-16.81,76.3774931074,11.694666655,0,11.694666655,62.81,-16.81,65.0205521355,131.21
2019-07-20 09:00:00,75.084777763,-3.91,75.1865144272,14.784777763,0,14.784777763,60.3,-3.91,60.4266340284,132.87,14.784777763,0.0,14.784777763,14.784777763,0,14.784777763,0.0,0.0,0.0,132.49,77.664777763,-9.43,78.2351749853,14.784777763,0,14.784777763,62.88,-9.43,63.5831683703,132.72
2019-07-20 09:30:00,75.3152222041,-2.73,75.3646840082,18.1452222041,0,18.1452222041,57.17,-2.73,57.2351447976,133.05,18.1452222041,0.0,18.1452222041,18.1452222041,0,18.1452222041,0.0,0.0,0.0,132.74,77.7652222041,-8.24,78.2005587221,18.1452222041,0,18.1452222041,59.62,-8.24,60.1867261113,132.9
2019-07-20 10:00:00,71.4269999794,-2.05,71.456412071,20.5969999794,0,20.5969999794,50.83,-2.05,50.8713219801,132.9,20.5969999794,0.0,20.5969999794,20.5969999794,0,20.5969999794,0.0,0.0,0.0,132.65,73.5669999794,-7.54,73.95238391,20.5969999794,0,20.5969999794,52.97,-7.54,53.5039484524,132.79
2019-07-20 10:30:00,68.2197777572,-1.0,68.2271066163,20.599777757200002,0,20.599777757200002,47.62,-1.0,47.6304986327,132.9,20.599777757200002,0.0,20.599777757200002,20.599777757200002,0,20.599777757200002,0.0,0.0,0.0,132.65,70.1897777572,-6.47,70.4873449748,20.599777757200002,0,20.599777757200002,49.59,-6.47,50.0102889414,132.79
2019-07-20 11:00:00,65.2219999798,-0.62,65.2249467717,20.1819999798,0,20.1819999798,45.04,-0.62,45.0442671158,132.9,20.1819999798,0.0,20.1819999798,20.1819999798,0,20.1819999798,0.0,0.0,0.0,132.65,67.0919999798,-6.07,67.3660252746,20.1819999798,0,20.1819999798,46.91,-6.07,47.3010887824,132.69
2019-07-20 11:30:00,63.5576666443,-0.04,63.5576792313,22.3776666443,0,22.3776666443,41.18,-0.04,41.1800194269,132.9,22.3776666443,0.0,22.3776666443,22.3776666443,0,22.3776666443,0.0,0.0,0.0,132.74,65.2176666443,-5.51,65.4500125479,22.3776666443,0,22.3776666443,42.84,-5.51,43.1928894611,132.69
2019-07-20 12:00:00,62.6816666439,0.08,62.6817176955,22.7416666439,0,22.7416666439,39.94,0.08,39.9400801201,132.97,22.7416666439,0.0,22.7416666439,22.7416666439,0,22.7416666439,0.0,0.0,0.0,132.86,64.2916666439,-5.37,64.5155430873,22.7416666439,0,22.7416666439,41.55,-5.37,41.8955773322,132.8
2019-07-20 12:30:00,60.0634444214,-0.30000000000000004,60.0641936245,23.0734444214,0,23.0734444214,36.99,-0.30000000000000004,36.991216525,133.26,23.0734444214,0.0,23.0734444214,23.0734444214,0,23.0734444214,0.0,0.0,0.0,133.07,61.5334444214,-5.8100000000000005,61.807126469,23.0734444214,0,23.0734444214,38.46,-5.8100000000000005,38.896371296,133.1
2019-07-20 13:00:00,59.0666666431,-0.12,59.0667885392,23.5266666431,0,23.5266666431,35.54,-0.12,35.5402025881,133.26,23.5266666431,0.0,23.5266666431,23.5266666431,0,23.5266666431,0.0,0.0,0.0,133.07,60.4866666431,-5.66,60.7509048624,23.5266666431,0,23.5266666431,36.96,-5.66,37.3908705435,133.1
2019-07-20 13:30:00,55.9746666441,-1.33,55.9904653126,22.5546666441,0,22.5546666441,33.42,-1.33,33.4464542216,132.67,22.5546666441,0.0,22.5546666441,22.5546666441,0,22.5546666441,0.0,0.0,0.0,132.35,57.2946666441,-6.88,57.7062667815,22.5546666441,0,22.5546666441,34.74,-6.88,35.414714456,132.51
2019-07-20 14:00:00,54.0882221988,-1.45,54.1076545475,23.3982221988,0,23.3982221988,30.69,-1.45,30.7242347342,132.44,23.3982221988,0.0,23.3982221988,23.3982221988,0,23.3982221988,0.0,0.0,0.0,132.11,55.2782221988,-7.01,55.720929187,23.3982221988,0,23.3982221988,31.88,-7.01,32.6416068845,132.3
2019-07-20 14:30:00,54.0249999762,-2.16,54.0681627432,23.7849999762,0,23.7849999762,30.24,-2.16,30.3170447109,133.23,23.7849999762,0.0,23.7849999762,23.7849999762,0,23.7849999762,0.0,0.0,0.0,132.81,55.1849999762,-7.8100000000000005,55.7349111632,23.7849999762,0,23.7849999762,31.4,-7.8100000000000005,32.3567010061,133.06
2019-07-20 15:00:00,53.7203333122,-2.98,53.8029238162,21.1203333122,0,21.1203333122,32.6,-2.98,32.7359191104,133.5,21.1203333122,0.0,21.1203333122,21.1203333122,0,21.1203333122,0.0,0.0,0.0,133.0,55.0003333122,-8.67,55.679489621,21.1203333122,0,21.1203333122,33.88,-8.67,34.9717500277,133.36
2019-07-20 15:30:00,55.8817777575,-3.35,55.9821005799,20.2417777575,0,20.2417777575,35.64,-3.35,35.797096251,133.75,20.2417777575,0.0,20.2417777575,20.2417777575,0,20.2417777575,0.0,0.0,0.0,133.22,57.3017777575,-9.06,58.0135961148,20.2417777575,0,20.2417777575,37.06,-9.06,38.1513721903,133.59
2019-07-20 16:00:00,55.5887777578,-3.62,55.706522173,19.9287777578,0,19.9287777578,35.66,-3.62,35.8432699401,133.75,19.9287777578,0.0,19.9287777578,19.9287777578,0,19.9287777578,0.0,0.0,0.0,133.22,57.0087777578,-9.35,57.7704357041,19.9287777578,0,19.9287777578,37.08,-9.35,38.2406707577,133.59
2019-07-20 16:30:00,60.5792222032,-4.22,60.7260287088,19.0092222032,0,19.0092222032,41.57,-4.22,41.7836487157,133.56,19.0092222032,0.0,19.0092222032,19.0092222032,0,19.0092222032,0.0,0.0,0.0,133.03,62.2792222032,-9.92,63.064315728,19.0092222032,0,19.0092222032,43.27,-9.92,44.3925590612,133.4
2019-07-20 17:00:00,64.7566666509,-4.1,64.8863304228,15.7566666509,0,15.7566666509,49.0,-4.1,49.1712314265,133.68,15.7566666509,0.0,15.7566666509,15.7566666509,0,15.7566666509,0.0,0.0,0.0,133.19,66.7966666509,-9.76,67.5059425212,15.7566666509,0,15.7566666509,51.04,-9.76,51.9647880781,133.51
2019-07-20 17:30:00,70.5469999862,-4.16,70.6695465321,13.8469999862,0,13.8469999862,56.7,-4.16,56.8524018842,133.68,13.8469999862,0.0,13.8469999862,13.8469999862,0,13.8469999862,0.0,0.0,0.0,133.19,72.9769999862,-9.79,73.6307451204,13.8469999862,0,13.8469999862,59.13,-9.79,59.9349730958,133.51
2019-07-20 18:00:00,73.5412222099,-4.3,73.6668267549,12.2912222099,0,12.2912222099,61.25,-4.3,61.4007532527,133.32,12.2912222099,0.0,12.2912222099,12.2912222099,0,12.2912222099,0.0,0.0,0.0,132.88,76.1612222099,-9.87,76.79810328720001,12.2912222099,0,12.2912222099,63.87,-9.87,64.6281192671,133.17
2019-07-20 18:30:00,74.9667777675,-5.1,75.1400543574,10.3267777675,0,10.3267777675,64.64,-5.1,64.840879081,132.87,10.3267777675,0.0,10.3267777675,10.3267777675,0,10.3267777675,0.0,0.0,0.0,132.38,77.7467777675,-10.66,78.4741808063,10.3267777675,0,10.3267777675,67.42,-10.66,68.2575417079,132.71
2019-07-20 19:00:00,77.1518888777,-5.74,77.3651184799,11.1418888777,0,11.1418888777,66.01,-5.74,66.2590952247,132.87,11.1418888777,0.0,11.1418888777,11.1418888777,0,11.1418888777,0.0,0.0,0.0,132.38,79.9718888777,-11.32,80.7690869744,11.1418888777,0,11.1418888777,68.83,-11.32,69.754650741,132.71
2019-07-20 19:30:00,77.4971111043,-6.2,77.7447247697,6.7771111043,0,6.7771111043,70.72,-6.2,70.9912557996,132.57,6.7771111043,0.0,6.7771111043,6.7771111043,0,6.7771111043,0.0,0.0,0.0,132.03,80.5471111043,-11.74,81.3981861423,6.7771111043,0,6.7771111043,73.77,-11.74,74.6983299679,132.43
2019-07-20 20:00:00,77.852666659,-7.05,78.1712236435,7.632666659,0,7.632666659,70.22,-7.05,70.5730182152,132.68,7.632666659,0.0,7.632666659,7.632666659,0,7.632666659,0.0,0.0,0.0,132.03,80.872666659,-12.65,81.8560365064,7.632666659,0,7.632666659,73.24,-12.65,74.324424653,132.51
2019-07-20 20:30:00,73.6455555449,-8.51,74.1356051538,10.6155555449,0,10.6155555449,63.03,-8.51,63.6018946259,133.32,10.6155555449,0.0,10.6155555449,10.6155555449,0,10.6155555449,0.0,0.0,0.0,132.45,76.3355555449,-14.26,77.6560663461,10.6155555449,0,10.6155555449,65.72,-14.26,67.2492825241,133.18
2019-07-20 21:00:00,72.4507777682,-8.95,73.0014910753,9.6107777682,0,9.6107777682,62.84,-8.95,63.4741530073,133.44,9.6107777682,0.0,9.6107777682,9.6107777682,0,9.6107777682,0.0,0.0,0.0,132.55,75.1407777682,-14.71,76.5670985712,9.6107777682,0,9.6107777682,65.53,-14.71,67.1607400197,133.29
2019-07-20 21:30:00,73.2038888831,-8.79,73.7297324532,5.7438888831,0,5.7438888831,67.46,-8.79,68.030255769,133.13,5.7438888831,0.0,5.7438888831,5.7438888831,0,5.7438888831,0.0,0.0,0.0,132.3,76.0838888831,-14.52,77.4570109647,5.7438888831,0,5.7438888831,70.34,-14.52,71.8230185943,132.99
2019-07-20 22:00:00,74.3472222153,-8.9,74.8780304971,6.9272222153000005,0,6.9272222153000005,67.42,-8.9,68.0048998235,133.13,6.9272222153000005,0.0,6.9272222153000005,6.9272222153000005,0,6.9272222153000005,0.0,0.0,0.0,132.3,77.2472222153,-14.62,78.6185584959,6.9272222153000005,0,6.9272222153000005,70.32,-14.62,71.8237203158,132.99
2019-07-20 22:30:00,73.3714444388,-9.03,73.925027961,5.6114444387999995,0,5.6114444387999995,67.76,-9.03,68.3590410992,133.29,5.6114444387999995,0.0,5.6114444387999995,5.6114444387999995,0,5.6114444387999995,0.0,0.0,0.0,132.45,76.2714444388,-14.77,77.6883912614,5.6114444387999995,0,5.6114444387999995,70.66,-14.77,72.1871768391,133.12
2019-07-20 23:00:00,67.9595555527,-9.72,68.6511441341,2.8495555527,0,2.8495555527,65.11,-9.72,65.831531199,133.47,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,132.55,70.7595555527,-15.53,72.4437409444,2.8495555527,0,2.8495555527,67.91,-15.53,69.6631107545,133.34
