Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-20 23:30:00,64.3922222194,-10.75,65.2833882572,2.8722222194,0,2.8722222194,61.52,-10.75,62.4521648944,134.15,2.8722222194,0.0,2.8722222194,2.8722222194,0,2.8722222194,0.0,0.0,0.0,133.08,67.0322222193,-16.66,69.0715166741,2.8722222194,0,2.8722222194,64.16,-16.66,66.2877153023,133.99
2019-07-21 00:00:00,60.5772222193,-11.84,61.7234594932,2.9272222193,0,2.9272222193,57.65,-11.84,58.8532760346,134.15,2.9272222193,0.0,2.9272222193,2.9272222193,0,2.9272222193,0.0,0.0,0.0,132.96,63.0172222193,-17.82,65.4883401548,2.9272222193,0,2.9272222193,60.09,-17.82,62.6766344023,133.99
2019-07-21 00:30:00,58.2736666637,-12.16,59.5288654892,3.0036666637,0,3.0036666637,55.27,-12.16,56.5918589552,133.82,3.0036666637,0.0,3.0036666637,3.0036666637,0,3.0036666637,0.0,0.0,0.0,132.58,60.6236666637,-18.15,63.2823155372,3.0036666637,0,3.0036666637,57.62,-18.15,60.4109832729,133.68
2019-07-21 01:00:00,55.4781111082,-12.46,56.8601126637,2.9181111082,0,2.9181111082,52.56,-12.46,54.0167122287,134.1,2.9181111082,0.0,2.9181111082,2.9181111082,0,2.9181111082,0.0,0.0,0.0,132.79,57.6981111082,-18.5,60.5914352483,2.9181111082,0,2.9181111082,54.78,-18.5,57.8195330317,133.94
2019-07-21 01:30:00,56.0369999971,-12.35,57.3817729656,2.9369999971,0,2.9369999971,53.1,-12.35,54.5172679066,134.47,2.9369999971,0.0,2.9369999971,2.9369999971,0,2.9369999971,0.0,0.0,0.0,133.18,58.2969999971,-18.42,61.1378492315,2.9369999971,0,2.9369999971,55.36,-18.42,58.3440314,134.31
2019-07-21 02:00:00,54.5064444416,-12.8,55.9892175839,2.8864444416,0,2.8864444416,51.62,-12.8,53.1833094119,134.63,2.8864444416,0.0,2.8864444416,2.8864444416,0,2.8864444416,0.0,0.0,0.0,133.29,56.7164444416,-18.91,59.7858107756,2.8864444416,0,2.8864444416,53.83,-18.91,57.0548595652,134.48
2019-07-21 02:30:00,51.3923333304,-19.32,54.9038643917,2.9523333304,0,2.9523333304,48.44,-19.32,52.1507046932,133.53,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,133.51,53.5423333304,-25.06,59.116707101,2.9523333304,0,2.9523333304,50.59,-25.06,56.456635571,133.46
2019-07-21 03:00:00,48.6579999971,-26.17,55.2491616562,2.9479999971,0,2.9479999971,45.71,-26.17,52.6713679336,132.14,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,133.51,50.7879999971,-31.45,59.7371194794,2.9479999971,0,2.9479999971,47.84,-31.45,57.251795605,131.96
2019-07-21 03:30:00,47.7607777748,-26.09,54.4222380434,2.9707777748,0,2.9707777748,44.79,-26.09,51.834662148,131.64,2.9707777748,0.0,2.9707777748,2.9707777748,0,2.9707777748,0.0,0.0,0.0,133.07,49.8407777748,-31.36,58.8859298067,2.9707777748,0,2.9707777748,46.87,-31.36,56.3936742907,131.48
2019-07-21 04:00:00,47.3704444416,-25.98,54.0270247801,2.8904444416,0,2.8904444416,44.48,-25.98,51.511462802,131.02,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,132.44,49.4504444416,-31.22,58.4810640761,2.8904444416,0,2.8904444416,46.56,-31.22,56.0582018977,130.85
2019-07-21 04:30:00,47.3713333304,-25.61,53.8508618454,2.9713333304000002,0,2.9713333304000002,44.4,-25.61,51.2565322666,130.67,2.9713333304000002,0.0,2.9713333304000002,2.9713333304000002,0,2.9713333304000002,0.0,0.0,0.0,132.08,49.4313333304,-30.81,58.2469983331,2.9713333304000002,0,2.9713333304000002,46.46,-30.81,55.7475353715,130.51
2019-07-21 05:00:00,47.3932222193,-25.64,53.8843865357,2.8832222193,0,2.8832222193,44.51,-25.64,51.3668151631,130.67,2.8832222193,0.0,2.8832222193,2.8832222193,0,2.8832222193,0.0,0.0,0.0,132.08,49.4732222193,-30.84,58.2984160742,2.8832222193,0,2.8832222193,46.59,-30.84,55.8724771243,130.51
2019-07-21 05:30:00,47.7949999971,-25.74,54.285445791,2.8949999971,0,2.8949999971,44.9,-25.74,51.7547833538,130.82,2.8949999971,0.0,2.8949999971,2.8949999971,0,2.8949999971,0.0,0.0,0.0,132.22,49.8849999971,-30.95,58.706181316,2.8949999971,0,2.8949999971,46.99,-30.95,56.2668872429,130.66
2019-07-21 06:00:00,47.8721111082,-25.45,54.216616659,2.9521111082,0,2.9521111082,44.92,-25.45,51.6285667049,130.67,2.9521111082,0.0,2.9521111082,2.9521111082,0,2.9521111082,0.0,0.0,0.0,132.14,49.9621111082,-30.63,58.6038347413,2.9521111082,0,2.9521111082,47.01,-30.63,56.1082614238,130.55
2019-07-21 06:30:00,50.0447777744,-25.19,56.0269210513,3.3547777744,0,3.3547777744,46.69,-25.19,53.0517879058,130.91,3.3547777744,0.0,3.3547777744,3.3547777744,0,3.3547777744,0.0,0.0,0.0,132.4,52.2247777744,-30.37,60.4132792819,3.3547777744,0,3.3547777744,48.87,-30.37,57.5379335743,130.76
2019-07-21 07:00:00,51.5458888847,-24.41,57.0335581996,4.2358888847,0,4.2358888847,47.31,-24.41,53.2361174392,131.06,4.2358888847,0.0,4.2358888847,4.2358888847,0,4.2358888847,0.0,0.0,0.0,132.62,53.7358888847,-29.55,61.324939904,4.2358888847,0,4.2358888847,49.5,-29.55,57.6493928849,130.92
2019-07-21 07:30:00,53.4147777724,-23.46,58.3396099102,5.3347777724,0,5.3347777724,48.08,-23.46,53.4982055774,130.88,5.3347777724,0.0,5.3347777724,5.3347777724,0,5.3347777724,0.0,0.0,0.0,132.62,55.6447777724,-28.53,62.5324091439,5.3347777724,0,5.3347777724,50.31,-28.53,57.8364677345,130.75
2019-07-21 08:00:00,57.9744444359,-22.53,62.1983690111,8.5844444359,0,8.5844444359,49.39,-22.53,54.2860295104,130.7,8.5844444359,0.0,8.5844444359,8.5844444359,0,8.5844444359,0.0,0.0,0.0,132.46,60.2744444359,-27.54,66.2680937711,8.5844444359,0,8.5844444359,51.69,-27.54,58.5688287402,130.55
2019-07-21 08:30:00,62.5029999893,-21.33,66.0423644918,10.6829999893,0,10.6829999893,51.82,-21.33,56.0382128552,130.7,10.6829999893,0.0,10.6829999893,10.6829999893,0,10.6829999893,0.0,0.0,0.0,132.67,64.9129999893,-26.27,70.0272123364,10.6829999893,0,10.6829999893,54.23,-26.27,60.2578277073,130.63
2019-07-21 09:00:00,66.5909999853,-20.0,69.529571256,14.7009999853,0,14.7009999853,51.89,-20.0,55.6108991116,130.7,14.7009999853,0.0,14.7009999853,14.7009999853,0,14.7009999853,0.0,0.0,0.0,132.67,69.0109999853,-24.87,73.3555384342,14.7009999853,0,14.7009999853,54.31,-24.87,59.7335165548,130.5
2019-07-21 09:30:00,68.8943333172,-18.68,71.3818713906,16.1643333172,0,16.1643333172,52.73,-18.68,55.9409983822,130.23,16.1643333172,0.0,16.1643333172,16.1643333172,0,16.1643333172,0.0,0.0,0.0,132.42,71.3443333172,-23.46,75.1024999349,16.1643333172,0,16.1643333172,55.18,-23.46,59.9600200133,130.08
2019-07-21 10:00:00,68.2737777601,-17.81,70.5585206027,17.6437777601,0,17.6437777601,50.63,-17.81,53.6711561269,130.03,17.6437777601,0.0,17.6437777601,17.6437777601,0,17.6437777601,0.0,0.0,0.0,132.31,70.6337777601,-22.56,74.1490671598,17.6437777601,0,17.6437777601,52.99,-22.56,57.5924795438,129.9
2019-07-21 10:30:00,72.5138888704,-7.89,72.941868492,18.5238888704,0,18.5238888704,53.99,-7.89,54.5634694645,131.72,18.5238888704,0.0,18.5238888704,18.5238888704,0,18.5238888704,0.0,0.0,0.0,132.13,74.9238888704,-14.0,76.2206607388,18.5238888704,0,18.5238888704,56.4,-14.0,58.1116167388,131.59
2019-07-21 11:00:00,73.1171110905,-3.96,73.2242687517,20.5771110905,0,20.5771110905,52.54,-3.96,52.6890235248,132.54,20.5771110905,0.0,20.5771110905,20.5771110905,0,20.5771110905,0.0,0.0,0.0,132.13,75.3771110905,-9.48,75.9709107248,20.5771110905,0,20.5771110905,54.8,-9.48,55.6139406984,132.37
2019-07-21 11:30:00,73.1357777556,-2.22,73.1694634934,22.1757777556,0,22.1757777556,50.96,-2.22,51.0083326526,132.4,22.1757777556,0.0,22.1757777556,22.1757777556,0,22.1757777556,0.0,0.0,0.0,132.13,75.3457777556,-7.69,75.7371924856,22.1757777556,0,22.1757777556,53.17,-7.69,53.7232258897,132.25
2019-07-21 12:00:00,67.5956666396,-1.49,67.6120865559,27.1156666396,0,27.1156666396,40.48,-1.49,40.5074129018,132.4,27.1156666396,0.0,27.1156666396,27.1156666396,0,27.1156666396,0.0,0.0,0.0,132.22,69.2956666396,-6.98,69.646319465,27.1156666396,0,27.1156666396,42.18,-6.98,42.7536290857,132.25
2019-07-21 12:30:00,65.7265555268,-1.25,65.7384408198,28.7265555268,0,28.7265555268,37.0,-1.25,37.0211088435,132.5,28.7265555268,0.0,28.7265555268,28.7265555268,0,28.7265555268,0.0,0.0,0.0,132.22,67.3065555268,-6.75,67.6441787361,28.7265555268,0,28.7265555268,38.58,-6.75,39.1660426901,132.34
2019-07-21 13:00:00,61.9824444138,-1.21,61.9942538911,30.6424444138,0,30.6424444138,31.34,-1.21,31.3633496298,132.88,30.6424444138,0.0,30.6424444138,30.6424444138,0,30.6424444138,0.0,0.0,0.0,132.6,63.2624444138,-6.78,63.6247221857,30.6424444138,0,30.6424444138,32.62,-6.78,33.3171547405,132.74
2019-07-21 13:30:00,59.1608888619,-1.44,59.1784113586,27.0008888619,0,27.0008888619,32.16,-1.44,32.1922226632,132.99,27.0008888619,0.0,27.0008888619,27.0008888619,0,27.0008888619,0.0,0.0,0.0,132.67,60.4408888619,-7.02,60.8471975231,27.0008888619,0,27.0008888619,33.44,-7.02,34.1689039918,132.85
2019-07-21 14:00:00,57.3247777525,-1.81,57.3533455378,25.2747777525,0,25.2747777525,32.05,-1.81,32.101068518,133.17,25.2747777525,0.0,25.2747777525,25.2747777525,0,25.2747777525,0.0,0.0,0.0,132.81,58.6247777525,-7.43,59.0937345793,25.2747777525,0,25.2747777525,33.35,-7.43,34.1676367342,133.01
2019-07-21 14:30:00,55.9801110863,-2.55,56.0381596524,24.8601110863,0,24.8601110863,31.12,-2.55,31.224299832,133.43,24.8601110863,0.0,24.8601110863,24.8601110863,0,24.8601110863,0.0,0.0,0.0,132.98,57.2301110863,-8.21,57.8159987801,24.8601110863,0,24.8601110863,32.37,-8.21,33.3949247641,133.24
2019-07-21 15:00:00,54.1632221985,-3.19,54.2570800811,23.6832221985,0,23.6832221985,30.48,-3.19,30.6464761433,133.68,23.6832221985,0.0,23.6832221985,23.6832221985,0,23.6832221985,0.0,0.0,0.0,133.15,55.3832221985,-8.9,56.0937723914,23.6832221985,0,23.6832221985,31.7,-8.9,32.9256738731,133.5
2019-07-21 15:30:00,56.1922221962,-3.61,56.3080627916,26.0222221962,0,26.0222221962,30.17,-3.61,30.3852102181,133.83,26.0222221962,0.0,26.0222221962,26.0222221962,0,26.0222221962,0.0,0.0,0.0,133.23,57.3922221962,-9.37,58.1520770791,26.0222221962,0,26.0222221962,31.37,-9.37,32.7394838078,133.68
2019-07-21 16:00:00,58.8499999757,-3.7199999999999998,58.9674562547,24.2599999757,0,24.2599999757,34.59,-3.7199999999999998,34.7894596106,133.73,24.2599999757,0.0,24.2599999757,24.2599999757,0,24.2599999757,0.0,0.0,0.0,133.15,60.2799999757,-9.46,61.0177842688,24.2599999757,0,24.2599999757,36.02,-9.46,37.2415359511,133.56
2019-07-21 16:30:00,60.1316666411,-4.28,60.2837932867,25.5416666411,0,25.5416666411,34.59,-4.28,34.8537874556,133.73,25.5416666411,0.0,25.5416666411,25.5416666411,0,25.5416666411,0.0,0.0,0.0,133.15,61.5516666411,-10.04,62.3651286081,25.5416666411,0,25.5416666411,36.01,-10.04,37.3834415216,133.56
2019-07-21 17:00:00,65.2683333102,-4.86,65.4490254557,23.0883333102,0,23.0883333102,42.18,-4.86,42.4590626369,133.61,23.0883333102,0.0,23.0883333102,23.0883333102,0,23.0883333102,0.0,0.0,0.0,132.99,67.0283333102,-10.58,67.8581893831,23.0883333102,0,23.0883333102,43.94,-10.58,45.1957962647,133.45
2019-07-21 17:30:00,68.9313333181,-4.51,69.0787146161,15.2513333181,0,15.2513333181,53.68,-4.51,53.8691238095,132.97,15.2513333181,0.0,15.2513333181,15.2513333181,0,15.2513333181,0.0,0.0,0.0,132.48,71.2313333181,-10.11,71.9452218446,15.2513333181,0,15.2513333181,55.98,-10.11,56.8856089007,132.81
2019-07-21 18:00:00,73.5423333208,-4.31,73.668520348,12.5323333208,0,12.5323333208,61.01,-4.31,61.1620486903,132.35,12.5323333208,0.0,12.5323333208,12.5323333208,0,12.5323333208,0.0,0.0,0.0,131.93,76.1423333208,-9.82,76.7729595856,12.5323333208,0,12.5323333208,63.61,-9.82,64.3635339303,132.18
2019-07-21 18:30:00,76.9276666561,-4.59,77.0644794776,10.5676666561,0,10.5676666561,66.36,-4.59,66.5185515477,132.12,10.5676666561,0.0,10.5676666561,10.5676666561,0,10.5676666561,0.0,0.0,0.0,131.73,79.8076666561,-10.06,80.4392146723,10.5676666561,0,10.5676666561,69.24,-10.06,69.9670007932,131.95
2019-07-21 19:00:00,77.7066666548,-5.28,77.8858423758,11.9066666548,0,11.9066666548,65.8,-5.28,66.0115020281,133.1,11.9066666548,0.0,11.9066666548,11.9066666548,0,11.9066666548,0.0,0.0,0.0,132.63,80.5466666548,-10.85,81.2741533896,11.9066666548,0,11.9066666548,68.64,-10.85,69.4922448911,132.9
2019-07-21 19:30:00,79.9892222143,-5.48,80.176717758,7.9692222143,0,7.9692222143,72.02,-5.48,72.2281856341,132.83,7.9692222143,0.0,7.9692222143,7.9692222143,0,7.9692222143,0.0,0.0,0.0,132.4,83.1192222143,-11.02,83.8465592705,7.9692222143,0,7.9692222143,75.15,-11.02,75.9536891797,132.66
2019-07-21 20:00:00,78.9825555506,-5.93,79.2048545312,4.9225555506,0,4.9225555506,74.06,-5.93,74.2970288773,132.96,4.9225555506,0.0,4.9225555506,4.9225555506,0,4.9225555506,0.0,0.0,0.0,132.5,82.2225555506,-11.47,83.018730063,4.9225555506,0,4.9225555506,77.3,-11.47,78.1463428447,132.8
2019-07-21 20:30:00,79.8192222157,-6.72,80.101601951,6.5092222157,0,6.5092222157,73.31,-6.72,73.6173518948,133.11,6.5092222157,0.0,6.5092222157,6.5092222157,0,6.5092222157,0.0,0.0,0.0,132.5,83.0392222157,-12.31,83.9467005081,6.5092222157,0,6.5092222157,76.53,-12.31,77.513721366,132.96
2019-07-21 21:00:00,78.795777772,-7.52,79.1538059394,5.825777772,0,5.825777772,72.97,-7.52,73.3564673359,132.53,5.825777772,0.0,5.825777772,5.825777772,0,5.825777772,0.0,0.0,0.0,131.9,81.975777772,-13.1,83.0158908964,5.825777772,0,5.825777772,76.15,-13.1,77.2685738189,132.38
2019-07-21 21:30:00,76.7645555524,-7.43,77.1232901863,3.1245555524,0,3.1245555524,73.64,-7.43,74.013880455,132.28,3.1245555524,0.0,3.1245555524,3.1245555524,0,3.1245555524,0.0,0.0,0.0,131.71,80.0145555524,-12.99,81.0621317278,3.1245555524,0,3.1245555524,76.89,-12.99,77.9795627072,132.13
2019-07-21 22:00:00,75.5948888858,-7.76,75.9921366041,3.0748888858,0,3.0748888858,72.52,-7.76,72.9339975594,132.62,3.0748888858,0.0,3.0748888858,3.0748888858,0,3.0748888858,0.0,0.0,0.0,132.01,78.7948888858,-13.35,79.9178141251,3.0748888858,0,3.0748888858,75.72,-13.35,76.8878462437,132.47
2019-07-21 22:30:00,72.590111108,-8.19,73.0506696114,3.070111108,0,3.070111108,69.52,-8.19,70.0007607102,132.93,3.070111108,0.0,3.070111108,3.070111108,0,3.070111108,0.0,0.0,0.0,132.24,75.650111108,-13.86,76.9092901453,3.070111108,0,3.070111108,72.58,-13.86,73.8915150745,132.8
2019-07-21 23:00:00,66.6684444413,-9.55,67.3489716642,3.1184444413,0,3.1184444413,63.55,-9.55,64.2635588806,133.78,3.1184444413,0.0,3.1184444413,3.1184444413,0,3.1184444413,0.0,0.0,0.0,132.87,69.4684444413,-15.36,71.1462885406,3.1184444413,0,3.1184444413,66.35,-15.36,68.1047142274,133.62
2019-07-21 23:30:00,62.0812222191,-10.74,63.0033788952,3.1512222191,0,3.1512222191,58.93,-10.74,59.9006886438,134.33,3.1512222191,0.0,3.1512222191,3.1512222191,0,3.1512222191,0.0,0.0,0.0,133.4,64.6912222191,-16.64,66.7970346063,3.1512222191,0,3.1512222191,61.54,-16.64,63.7499898039,134.19
2019-07-22 00:00:00,55.8769999968,-22.71,60.3156963704,3.1569999968,0,3.1569999968,52.72,-22.71,57.4033317848,130.81,3.1569999968,0.0,3.1569999968,3.1569999968,0,3.1569999968,0.0,0.0,0.0,132.66,58.3969999968,-27.72,64.6421534962,3.1569999968,0,3.1569999968,55.24,-27.72,61.8049836178,130.66
2019-07-22 00:30:00,54.2235555524,-22.47,58.6949305881,3.1435555524,0,3.1435555524,51.08,-22.47,55.8038287217,130.14,3.1435555524,0.0,3.1435555524,3.1435555524,0,3.1435555524,0.0,0.0,0.0,131.97,56.6635555524,-27.44,62.9580187732,3.1435555524,0,3.1435555524,53.52,-27.44,60.144359669,130.02
2019-07-22 01:00:00,51.8848888857,-22.85,56.6935992391,3.1548888857,0,3.1548888857,48.73,-22.85,53.821328486,130.36,3.1548888857,0.0,3.1548888857,3.1548888857,0,3.1548888857,0.0,0.0,0.0,132.17,54.2048888857,-27.87,60.9500359238,3.1548888857,0,3.1548888857,51.05,-27.87,58.162181871,130.18
2019-07-22 01:30:00,52.9815555524,-22.77,57.6673055444,3.1415555524,0,3.1415555524,49.84,-22.77,54.7950590838,130.44,3.1415555524,0.0,3.1415555524,3.1415555524,0,3.1415555524,0.0,0.0,0.0,132.25,55.3515555524,-27.77,61.927115241,3.1415555524,0,3.1415555524,52.21,-27.77,59.1359197104,130.25
2019-07-22 02:00:00,51.651888885700004,-23.15,56.6024745525,3.1418888857,0,3.1418888857,48.51,-23.15,53.7507451111,130.67,3.1418888857,0.0,3.1418888857,3.1418888857,0,3.1418888857,0.0,0.0,0.0,132.38,53.9618888857,-28.2,60.8861679868,3.1418888857,0,3.1418888857,50.82,-28.2,58.1198107361,130.5
2019-07-22 02:30:00,49.939111108,-23.61,55.2389981648,3.149111108,0,3.149111108,46.79,-23.61,52.4093140577,130.76,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,132.38,52.179111108,-28.69,59.5464166514,3.149111108,0,3.149111108,49.03,-28.69,56.8071914462,130.6
2019-07-22 03:00:00,48.8547777746,-23.69,54.2955376749,3.1647777746,0,3.1647777746,45.69,-23.69,51.4664181773,130.86,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,132.52,51.0447777746,-28.79,58.6040394347,3.1647777746,0,3.1647777746,47.88,-28.79,55.8691193773,130.6
2019-07-22 03:30:00,48.2479999968,-23.73,53.7678566031,3.2379999968,0,3.2379999968,45.01,-23.73,50.8823446787,130.69,3.2379999968,0.0,3.2379999968,3.2379999968,0,3.2379999968,0.0,0.0,0.0,132.38,50.4079999968,-28.83,58.0700900953,3.2379999968,0,3.2379999968,47.17,-28.83,55.2827079655,130.6
2019-07-22 04:00:00,48.0673333302,-23.73,53.6057966406,3.1773333302,0,3.1773333302,44.89,-23.73,50.7762247514,131.01,3.1773333302,0.0,3.1773333302,3.1773333302,0,3.1773333302,0.0,0.0,0.0,132.68,50.2273333302,-28.84,57.9183098291,3.1773333302,0,3.1773333302,47.05,-28.84,55.1855787321,130.84
2019-07-22 04:30:00,48.2536666635,-23.83,53.8171463985,3.1336666635,0,3.1336666635,45.12,-23.83,51.0263000814,131.34,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,133.02,50.4236666635,-28.96,58.1483255115,3.1336666635,0,3.1336666635,47.29,-28.96,55.4529142607,131.18
2019-07-22 05:00:00,48.6763333302,-23.68,54.1306551455,3.0963333302,0,3.0963333302,45.58,-23.68,51.364178179,131.58,3.0963333302,0.0,3.0963333302,3.0963333302,0,3.0963333302,0.0,0.0,0.0,133.26,50.8563333302,-28.81,58.4498309647,3.0963333302,0,3.0963333302,47.76,-28.81,55.7766411681,131.43
2019-07-22 05:30:00,50.8544444414,-23.25,55.9172336533,3.0544444414,0,3.0544444414,47.8,-23.25,53.1545153303,131.58,3.0544444414,0.0,3.0544444414,3.0544444414,0,3.0544444414,0.0,0.0,0.0,133.39,53.1544444414,-28.35,60.242156866,3.0544444414,0,3.0544444414,50.1,-28.35,57.5650284461,131.43
2019-07-22 06:00:00,53.2412222193,-22.72,57.886320866,2.9712222193,0,2.9712222193,50.27,-22.72,55.1658526627,131.35,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,133.21,55.6612222193,-27.77,62.2040558078,2.9712222193,0,2.9712222193,52.69,-27.77,59.5601292813,131.24
2019-07-22 06:30:00,61.6481111047,-20.79,65.059309117,6.3981111047,0,6.3981111047,55.25,-20.79,59.0320811085,131.21,6.3981111047,0.0,6.3981111047,6.3981111047,0,6.3981111047,0.0,0.0,0.0,133.21,64.2881111047,-25.71,69.2384671221,6.3981111047,0,6.3981111047,57.89,-25.71,63.3423728637,131.06
2019-07-22 07:00:00,68.3644444368,-17.78,70.6386980568,7.5944444369,0,7.5944444369,60.77,-17.78,63.3176223495,130.68,7.5944444369,0.0,7.5944444369,7.5944444369,0,7.5944444369,0.0,0.0,0.0,133.07,71.2444444368,-22.5,74.7129229994,7.5944444369,0,7.5944444369,63.65,-22.5,67.5097955855,130.52
2019-07-22 07:30:00,78.581444437,-7.68,78.9558472173,7.481444437,0,7.481444437,71.1,-7.68,71.5135819268,131.04,7.481444437,0.0,7.481444437,7.481444437,0,7.481444437,0.0,0.0,0.0,132.42,81.851444437,-13.15,82.9010341095,7.481444437,0,7.481444437,74.37,-13.15,75.5236347113,130.89
2019-07-22 08:00:00,85.1006666584,-0.96,85.1060812499,8.2306666584,0,8.2306666584,76.87,-0.96,76.8759943025,131.92,8.2306666584,0.0,8.2306666584,8.2306666584,0,8.2306666584,0.0,0.0,0.0,132.06,88.4806666584,-6.18,88.6962274977,8.2306666584,0,8.2306666584,80.25,-6.18,80.4876071206,131.76
2019-07-22 08:30:00,86.7793333251,-0.74,86.7824883969,8.2193333251,0,8.2193333251,78.56,-0.74,78.5634851569,131.73,8.2193333251,0.0,8.2193333251,8.2193333251,0,8.2193333251,0.0,0.0,0.0,131.91,90.2093333251,-5.92,90.4033750419,8.2193333251,0,8.2193333251,81.99,-5.92,82.2034457915,131.54
2019-07-22 09:00:00,90.1558888791,0.9500000000000001,90.1608939595,9.8058888791,0,9.8058888791,80.35,0.9500000000000001,80.3556158585,131.34,9.8058888791,0.0,9.8058888791,9.8058888791,0,9.8058888791,0.0,0.0,0.0,131.7,93.6558888791,-4.1,93.7455893455,9.8058888791,0,9.8058888791,83.85,-4.1,83.9501786776,131.17
2019-07-22 09:30:00,88.5259999884,1.12,88.5330846291,11.6459999884,0,11.6459999884,76.88,1.12,76.8881577358,131.56,11.6459999884,0.0,11.6459999884,11.6459999884,0,11.6459999884,0.0,0.0,0.0,131.9,91.8659999884,-3.96,91.9513107784,11.6459999884,0,11.6459999884,80.22,-3.96,80.3176817395,131.4
2019-07-22 10:00:00,88.4913333219,1.11,88.4982947468,11.4313333219,0,11.4313333219,77.06,1.11,77.0679940053,131.97,11.4313333219,0.0,11.4313333219,11.4313333219,0,11.4313333219,0.0,0.0,0.0,132.26,91.8413333219,-4.0,91.9283988022,11.4313333219,0,11.4313333219,80.41,-4.0,80.5094286404,131.76
2019-07-22 10:30:00,86.8755555434,0.9500000000000001,86.8807495995,12.1455555434,0,12.1455555434,74.73,0.9500000000000001,74.736038161,131.97,12.1455555434,0.0,12.1455555434,12.1455555434,0,12.1455555434,0.0,0.0,0.0,132.37,90.1155555434,-4.17,90.2119850735,12.1455555434,0,12.1455555434,77.97,-4.17,78.0814305709,131.89
2019-07-22 11:00:00,87.4011110994,2.08,87.4258578534,11.7111110994,0,11.7111110994,75.69,2.08,75.7185743395,131.84,11.7111110994,0.0,11.7111110994,11.7111110994,0,11.7111110994,0.0,0.0,0.0,132.25,90.6711110994,-2.99,90.7203973095,11.7111110994,0,11.7111110994,78.96,-2.99,79.0165912958,131.67
2019-07-22 11:30:00,87.6882222121,2.05,87.712181678,10.1282222121,0,10.1282222121,77.56,2.05,77.5870871988,132.3,10.1282222121,0.0,10.1282222121,10.1282222121,0,10.1282222121,0.0,0.0,0.0,132.73,91.0482222121,-3.03,91.0986260488,10.1282222121,0,10.1282222121,80.92,-3.03,80.9767083796,132.15
2019-07-22 12:00:00,86.1727777649,1.38,86.1838269499,12.8327777649,0,12.8327777649,73.34,1.38,73.3529822161,132.43,12.8327777649,0.0,12.8327777649,12.8327777649,0,12.8327777649,0.0,0.0,0.0,132.73,89.3827777649,-3.74,89.4609890454,12.8327777649,0,12.8327777649,76.55,-3.74,76.6413080525,132.25
2019-07-22 12:30:00,87.5389999858,0.72,87.5419609017,14.1689999858,0,14.1689999858,73.37,0.72,73.373532694,132.67,14.1689999858,0.0,14.1689999858,14.1689999858,0,14.1689999858,0.0,0.0,0.0,132.92,90.7589999858,-4.45,90.8680283622,14.1689999858,0,14.1689999858,76.59,-4.45,76.7191670966,132.49
2019-07-22 13:00:00,85.1171110949,0.84,85.1212558715,16.1671110949,0,16.1671110949,68.95,0.84,68.9551165614,132.84,16.1671110949,0.0,16.1671110949,16.1671110949,0,16.1671110949,0.0,0.0,0.0,133.09,88.1271110949,-4.38,88.2358890131,16.1671110949,0,16.1671110949,71.96,-4.38,72.0931758213,132.69
2019-07-22 13:30:00,84.975444429,2.33,85.0073823612,15.425444429,0,15.425444429,69.55,2.33,69.5890178117,133.04,15.425444429,0.0,15.425444429,15.425444429,0,15.425444429,0.0,0.0,0.0,133.43,88.015444429,-2.8200000000000003,88.0606090033,15.425444429,0,15.425444429,72.59,-2.8200000000000003,72.6447554886,132.83
2019-07-22 14:00:00,83.1474444306,3.5700000000000003,83.224049501,13.8374444306,0,13.8374444306,69.31,3.5700000000000003,69.401880378,133.04,13.8374444306,0.0,13.8374444306,13.8374444306,0,13.8374444306,0.0,0.0,0.0,133.59,86.1874444306,-1.54,86.2012017171,13.8374444306,0,13.8374444306,72.35,-1.54,72.3663879159,132.83
2019-07-22 14:30:00,80.7795555425,4.0,80.8785298682,13.0295555425,0,13.0295555425,67.75,4.0,67.8679784582,132.87,13.0295555425,0.0,13.0295555425,13.0295555425,0,13.0295555425,0.0,0.0,0.0,133.43,83.7295555425,-1.09,83.7366501082,13.0295555425,0,13.0295555425,70.7,-1.09,70.7084019053,132.69
2019-07-22 15:00:00,79.5931110981,3.88,79.6876259797,12.9731110981,0,12.9731110981,66.62,3.88,66.7328914404,132.87,12.9731110981,0.0,12.9731110981,12.9731110981,0,12.9731110981,0.0,0.0,0.0,133.54,82.4731110981,-1.22,82.4821341516,12.9731110981,0,12.9731110981,69.5,-1.22,69.5107070889,132.8
2019-07-22 15:30:00,79.7933333209,3.69,79.8786087914,12.4633333209,0,12.4633333209,67.33,3.69,67.4310388471,133.05,12.4633333209,0.0,12.4633333209,12.4633333209,0,12.4633333209,0.0,0.0,0.0,133.54,82.7033333209,-1.43,82.7156952602,12.4633333209,0,12.4633333209,70.24,-1.43,70.2545550125,132.8
2019-07-22 16:00:00,82.7982222095,3.6,82.8764478067,12.7182222095,0,12.7182222095,70.08,3.6,70.1724048327,132.88,12.7182222095,0.0,12.7182222095,12.7182222095,0,12.7182222095,0.0,0.0,0.0,133.46,85.8482222095,-1.49,85.8611516143,12.7182222095,0,12.7182222095,73.13,-1.49,73.1451775581,132.8
2019-07-22 16:30:00,86.4645555395,3.21,86.5241207101,16.0245555395,0,16.0245555395,70.44,3.21,70.5131030377,133.0,16.0245555395,0.0,16.0245555395,16.0245555395,0,16.0245555395,0.0,0.0,0.0,133.46,89.5245555395,-1.9100000000000001,89.5449280783,16.0245555395,0,16.0245555395,73.5,-1.9100000000000001,73.5248128185,132.8
2019-07-22 17:00:00,89.8649999842,3.08,89.9177658873,15.7549999842,0,15.7549999842,74.11,3.08,74.1739745463,132.77,15.7549999842,0.0,15.7549999842,15.7549999842,0,15.7549999842,0.0,0.0,0.0,133.32,93.0949999842,-2.02,93.1169126532,15.7549999842,0,15.7549999842,77.34,-2.02,77.3663751251,132.63
2019-07-22 17:30:00,91.8049999875,-4.77,91.9288361871,12.4949999875,0,12.4949999875,79.31,-4.77,79.4533133356,132.66,12.4949999875,0.0,12.4949999875,12.4949999875,0,12.4949999875,0.0,0.0,0.0,135.15,95.4149999875,-9.46,95.8828129678,12.4949999875,0,12.4949999875,82.92,-9.46,83.4578815931,132.51
2019-07-22 18:00:00,92.89444443,-9.36,93.3648081772,14.39444443,0,14.39444443,78.5,-9.36,79.0560535317,132.16,14.39444443,0.0,14.39444443,14.39444443,0,14.39444443,0.0,0.0,0.0,135.63,96.59444443,-13.58,97.5443647514,14.39444443,0,14.39444443,82.2,-13.58,83.3142028708,131.98
2019-07-22 18:30:00,92.7991110998,-10.38,93.3778315282,11.3491110998,0,11.3491110998,81.45,-10.38,82.1087504472,132.16,11.3491110998,0.0,11.3491110998,11.3491110998,0,11.3491110998,0.0,0.0,0.0,135.48,96.5891110998,-14.63,97.6908044958,11.3491110998,0,11.3491110998,85.24,-14.63,86.4863833213,131.98
2019-07-22 19:00:00,89.8253333219,-9.76,90.3540154414,11.4653333219,0,11.4653333219,78.36,-9.76,78.9654810661,131.92,11.4653333219,0.0,11.4653333219,11.4653333219,0,11.4653333219,0.0,0.0,0.0,131.53,93.4653333219,-15.56,94.7516867025,11.4653333219,0,11.4653333219,82.0,-15.56,83.4632470013,131.76
2019-07-22 19:30:00,90.7021111029,-9.33,91.1807099036,8.2021111029,0,8.2021111029,82.5,-9.33,83.0258929491,131.29,8.2021111029,0.0,8.2021111029,8.2021111029,0,8.2021111029,0.0,0.0,0.0,130.58,94.4721111029,-14.38,95.5602646304,8.2021111029,0,8.2021111029,86.27,-14.38,87.4602612619,131.13
2019-07-22 20:00:00,89.1131111046,-10.53,89.733090166,6.5131111046,0,6.5131111046,82.6,-10.53,83.2684868363,131.05,6.5131111046,0.0,6.5131111046,6.5131111046,0,6.5131111046,0.0,0.0,0.0,130.23,92.8931111046,-15.6,94.1938962497,6.5131111046,0,6.5131111046,86.38,-15.6,87.7773569891,130.86
2019-07-22 20:30:00,87.1382222181,-13.77,88.2195141187,4.0982222181,0,4.0982222181,83.04,-13.77,84.17395381,131.31,4.0982222181,0.0,4.0982222181,4.0982222181,0,4.0982222181,0.0,0.0,0.0,130.13,90.9282222181,-19.03,92.8982373124,4.0982222181,0,4.0982222181,86.83,-19.03,88.890887047,131.16
2019-07-22 21:00:00,85.7837777744,-14.01,86.920288939,3.4237777744,0,3.4237777744,82.36,-14.01,83.5431008522,130.87,3.4237777744,0.0,3.4237777744,3.4237777744,0,3.4237777744,0.0,0.0,0.0,129.7,89.5437777744,-19.25,91.5895771259,3.4237777744,0,3.4237777744,86.12,-19.25,88.2452089351,130.74
2019-07-22 21:30:00,84.3993333262,-14.84,85.6940666902,7.1393333262,0,7.1393333262,77.26,-14.84,78.6723153339,131.21,7.1393333262,0.0,7.1393333262,7.1393333262,0,7.1393333262,0.0,0.0,0.0,129.93,87.9493333262,-20.18,90.2347916966,7.1393333262,0,7.1393333262,80.81,-20.18,83.2915872102,131.05
2019-07-22 22:00:00,83.1012222149,-15.27,84.492520578,7.2812222149,0,7.2812222149,75.82,-15.27,77.3423900588,131.61,7.2812222149,0.0,7.2812222149,7.2812222149,0,7.2812222149,0.0,0.0,0.0,130.26,86.5912222149,-20.65,89.0194488001,7.2812222149,0,7.2812222149,79.31,-20.65,81.9542469918,131.45
2019-07-22 22:30:00,80.253666663,-15.17,81.6748425946,3.653666663,0,3.653666663,76.6,-15.17,78.0877000558,131.48,3.653666663,0.0,3.653666663,3.653666663,0,3.653666663,0.0,0.0,0.0,130.14,83.753666663,-20.55,86.237921934,3.653666663,0,3.653666663,80.1,-20.55,82.6940898735,131.32
2019-07-22 23:00:00,73.2257777733,-16.35,75.0289079656,4.4757777733,0,4.4757777733,68.75,-16.35,70.6674253104,132.04,4.4757777733,0.0,4.4757777733,4.4757777733,0,4.4757777733,0.0,0.0,0.0,130.5,76.3757777733,-21.86,79.4425517621,4.4757777733,0,4.4757777733,71.9,-21.86,75.1496480364,131.86
2019-07-22 23:30:00,68.0451111083,-18.1,70.4112714396,2.8451111083000002,0,2.8451111083000002,65.2,-18.1,67.6657224893,132.04,2.8451111083000002,0.0,2.8451111083000002,2.8451111083000002,0,2.8451111083000002,0.0,0.0,0.0,130.21,71.0151111083,-23.7,74.8654526849,2.8451111083000002,0,2.8451111083000002,68.17,-23.7,72.1722862323,131.86
2019-07-23 00:00:00,63.5017777749,-18.9,66.2547038374,2.8417777749,0,2.8417777749,60.66,-18.9,63.5361755223,132.38,2.8417777749,0.0,2.8417777749,2.8417777749,0,2.8417777749,0.0,0.0,0.0,130.48,66.2417777749,-24.6,70.6621052813,2.8417777749,0,2.8417777749,63.4,-24.6,68.0052939116,132.24
2019-07-23 00:30:00,60.7615555527,-19.91,63.9403998516,2.8915555527,0,2.8915555527,57.87,-19.91,61.1992238513,133.03,2.8915555527,0.0,2.8915555527,2.8915555527,0,2.8915555527,0.0,0.0,0.0,131.02,63.4015555527,-25.71,68.4160898217,2.8915555527,0,2.8915555527,60.51,-25.71,65.7454500327,132.88
2019-07-23 01:00:00,58.1769999971,-20.19,61.5808365375,2.9269999971000003,0,2.9269999971000003,55.25,-20.19,58.8234528058,133.3,2.9269999971000003,0.0,2.9269999971000003,2.9269999971000003,0,2.9269999971000003,0.0,0.0,0.0,131.24,60.6869999971,-26.04,66.0378192299,2.9269999971000003,0,2.9269999971000003,57.76,-26.04,63.3584974569,133.13
2019-07-23 01:30:00,59.4562222194,-13.6,60.9918220797,2.8162222194,0,2.8162222194,56.64,-13.6,58.2498892703,132.77,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,131.4,61.9762222194,-19.09,64.8496740207,2.8162222194,0,2.8162222194,59.16,-19.09,62.1637651691,132.61
2019-07-23 02:00:00,58.0712222194,-13.91,59.7139426772,2.8212222194,0,2.8212222194,55.25,-13.91,56.974122196,132.28,2.8212222194,0.0,2.8212222194,2.8212222194,0,2.8212222194,0.0,0.0,0.0,130.85,60.5412222194,-19.41,63.5766284716,2.8212222194,0,2.8212222194,57.72,-19.41,60.8961944624,132.09
2019-07-23 02:30:00,56.0974444415,-14.52,57.9461273328,2.8974444415000002,0,2.8974444415000002,53.2,-14.52,55.1459010263,132.52,2.8974444415000002,0.0,2.8974444415000002,2.8974444415000002,0,2.8974444415000002,0.0,0.0,0.0,131.01,58.4674444415,-20.07,61.816235404,2.8974444415000002,0,2.8974444415000002,55.57,-20.07,59.0832446638,132.36
2019-07-23 03:00:00,54.9573333304,-14.7,56.8893530179,2.8873333304,0,2.8873333304,52.07,-14.7,54.1052206354,132.81,2.8873333304,0.0,2.8873333304,2.8873333304,0,2.8873333304,0.0,0.0,0.0,131.31,57.2673333304,-20.29,60.7555064729,2.8873333304,0,2.8873333304,54.38,-20.29,58.0419546535,132.66
2019-07-23 03:30:00,54.5601111082,-14.94,56.5686249094,2.8901111082,0,2.8901111082,51.67,-14.94,53.7865457154,132.71,2.8901111082,0.0,2.8901111082,2.8901111082,0,2.8901111082,0.0,0.0,0.0,131.18,56.8601111082,-20.52,60.4495048387,2.8901111082,0,2.8901111082,53.97,-20.52,57.7393392757,132.57
2019-07-23 04:00:00,54.0362222193,-15.21,56.136061598,2.8962222193000002,0,2.8962222193000002,51.14,-15.21,53.3539473704,132.47,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,130.89,56.3162222193,-20.81,60.0380961145,2.8962222193000002,0,2.8962222193000002,53.42,-20.81,57.3302058256,132.36
2019-07-23 04:30:00,53.9854444415,-14.88,55.9985947284,2.9054444415000003,0,2.9054444415000003,51.08,-14.88,53.2032029111,132.47,2.9054444415000003,0.0,2.9054444415000003,2.9054444415000003,0,2.9054444415000003,0.0,0.0,0.0,130.89,56.2654444415,-20.45,59.8665410576,2.9054444415000003,0,2.9054444415000003,53.36,-20.45,57.1444844233,132.36
2019-07-23 05:00:00,54.311888886,-14.98,56.3398764142,2.8918888860000003,0,2.8918888860000003,51.42,-14.98,53.5576026349,132.55,2.8918888860000003,0.0,2.8918888860000003,2.8918888860000003,0,2.8918888860000003,0.0,0.0,0.0,130.99,56.601888886,-20.57,60.2237388864,2.8918888860000003,0,2.8918888860000003,53.71,-20.57,57.5142504081,132.36
2019-07-23 05:30:00,55.999888886,-14.58,57.866777647,2.8598888860000002,0,2.8598888860000002,53.14,-14.58,55.1038655631,132.4,2.8598888860000002,0.0,2.8598888860000002,2.8598888860000002,0,2.8598888860000002,0.0,0.0,0.0,130.89,58.389888886,-20.13,61.7624159511,2.8598888860000002,0,2.8598888860000002,55.53,-20.13,59.066046084,132.27
2019-07-23 06:00:00,57.9774444416,-13.88,59.6157568431,2.8674444416,0,2.8674444416,55.11,-13.88,56.8310346554,131.77,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,130.36,60.4474444416,-19.34,63.4659683572,2.8674444416,0,2.8674444416,57.58,-19.34,60.7411886614,131.65
2019-07-23 06:30:00,65.3751111048,-11.92,66.4529273394,6.2751111048,0,6.2751111048,59.1,-11.92,60.2901020069,132.47,6.2751111048,0.0,6.2751111048,6.2751111048,0,6.2751111048,0.0,0.0,0.0,131.29,68.0351111048,-17.32,70.2051190658,6.2751111048,0,6.2751111048,61.76,-17.32,64.1426535154,132.33
2019-07-23 07:00:00,71.1194444369,-10.02,71.8218335676,7.5194444369,0,7.5194444369,63.6,-10.02,64.3844732835,132.01,7.5194444369,0.0,7.5194444369,7.5194444369,0,7.5194444369,0.0,0.0,0.0,131.04,73.9694444369,-15.27,75.5291441121,7.5194444369,0,7.5194444369,66.45,-15.27,68.1819286908,131.87
2019-07-23 07:30:00,77.4538888792,-7.16,77.7841275744,9.7138888792,0,9.7138888792,67.74,-7.16,68.1173487446,131.37,9.7138888792,0.0,9.7138888792,9.7138888792,0,9.7138888792,0.0,0.0,0.0,130.75,80.5238888792,-12.21,81.4443416096,9.7138888792,0,9.7138888792,70.81,-12.21,71.8549942593,131.25
2019-07-23 08:00:00,81.800111098,-5.57,81.9895302807,13.070111098,0,13.070111098,68.73,-5.57,68.9553319186,130.88,13.070111098,0.0,13.070111098,13.070111098,0,13.070111098,0.0,0.0,0.0,130.45,84.900111098,-10.5,85.5469395388,13.070111098,0,13.070111098,71.83,-10.5,72.5933805522,130.77
2019-07-23 08:30:00,80.6383333186,-10.29,81.2922191873,14.7283333186,0,14.7283333186,65.91,-10.29,66.7084117634,130.45,14.7283333186,0.0,14.7283333186,14.7283333186,0,14.7283333186,0.0,0.0,0.0,129.49,83.6183333186,-15.43,85.0300568445,14.7283333186,0,14.7283333186,68.89,-15.43,70.5968625365,130.28
2019-07-23 09:00:00,76.3573333181,-10.25,77.0422277161,15.2273333181,0,15.2273333181,61.13,-10.25,61.9833800305,130.25,15.2273333181,0.0,15.2273333181,15.2273333181,0,15.2273333181,0.0,0.0,0.0,129.23,79.0773333181,-15.4,80.5629235114,15.2273333181,0,15.2273333181,63.85,-15.4,65.680914275,130.1
2019-07-23 09:30:00,78.3542222022,-8.64,78.8291426879,19.9942222022,0,19.9942222022,58.36,-8.64,58.996094786,130.25,19.9942222022,0.0,19.9942222022,19.9942222022,0,19.9942222022,0.0,0.0,0.0,129.43,80.9742222022,-13.74,82.1316763573,19.9942222022,0,19.9942222022,60.98,-13.74,62.5087833828,130.1
2019-07-23 10:00:00,75.2797777565,-7.95,75.6983978633,21.2297777565,0,21.2297777565,54.05,-7.95,54.6315385103,130.37,21.2297777565,0.0,21.2297777565,21.2297777565,0,21.2297777565,0.0,0.0,0.0,129.53,77.7097777565,-13.03,78.7946093269,21.2297777565,0,21.2297777565,56.48,-13.03,57.9635342263,130.2
2019-07-23 10:30:00,70.4546666446,-7.31,70.8328747969,22.1046666446,0,22.1046666446,48.35,-7.31,48.8994744348,130.37,22.1046666446,0.0,22.1046666446,22.1046666446,0,22.1046666446,0.0,0.0,0.0,129.53,72.6146666446,-12.39,73.6641154966,22.1046666446,0,22.1046666446,50.51,-12.39,52.00742447,130.12
2019-07-23 11:00:00,68.8368888615,-6.39,69.1328385655,27.4268888615,0,27.4268888615,41.41,-6.39,41.9001217182,130.37,27.4268888615,0.0,27.4268888615,27.4268888615,0,27.4268888615,0.0,0.0,0.0,129.53,70.6868888615,-11.47,71.6114317474,27.4268888615,0,27.4268888615,43.26,-11.47,44.7547595234,130.12
2019-07-23 11:30:00,66.2789999713,-5.63,66.5176874011,28.7389999713,0,28.7389999713,37.54,-5.63,37.9598274496,130.17,28.7389999713,0.0,28.7389999713,28.7389999713,0,28.7389999713,0.0,0.0,0.0,129.53,67.9489999713,-10.68,68.7832028703,28.7389999713,0,28.7389999713,39.21,-10.68,40.6384854541,129.97
2019-07-23 12:00:00,65.2785555279,-5.24,65.4885288567,27.6385555279,0,27.6385555279,37.64,-5.24,38.0029893561,129.83,27.6385555279,0.0,27.6385555279,27.6385555279,0,27.6385555279,0.0,0.0,0.0,129.21,66.9485555279,-10.26,67.7301756035,27.6385555279,0,27.6385555279,39.31,-10.26,40.6268839563,129.65
2019-07-23 12:30:00,68.7203333101,0.8300000000000001,68.725345472,23.2403333101,0,23.2403333101,45.48,0.8300000000000001,45.4875730282,130.96,23.2403333101,0.0,23.2403333101,23.2403333101,0,23.2403333101,0.0,0.0,0.0,129.21,70.6603333101,-4.5600000000000005,70.8073181493,23.2403333101,0,23.2403333101,47.42,-4.5600000000000005,47.6387447358,130.81
2019-07-23 13:00:00,71.8107777513,6.36,72.0918677886,26.5107777513,0,26.5107777513,45.3,6.36,45.7442848889,132.55,26.5107777513,0.0,26.5107777513,26.5107777513,0,26.5107777513,0.0,0.0,0.0,129.68,73.6907777513,1.12,73.6992885012,26.5107777513,0,26.5107777513,47.18,1.12,47.1932918962,132.38
2019-07-23 13:30:00,62.670888857,3.66,62.7776704739,31.900888857,0,31.900888857,30.77,3.66,30.986908526,133.15,31.900888857,0.0,31.900888857,31.900888857,0,31.900888857,0.0,0.0,0.0,131.45,63.900888857,-1.81,63.9265179461,31.900888857,0,31.900888857,32.0,-1.81,32.0511481854,132.97
2019-07-23 14:00:00,70.5804444182,4.16,70.7029329962,26.2504444182,0,26.2504444182,44.33,4.16,44.5247627731,132.93,26.2504444182,0.0,26.2504444182,26.2504444182,0,26.2504444182,0.0,0.0,0.0,131.45,72.4204444182,-1.2,72.4303856798,26.2504444182,0,26.2504444182,46.17,-1.2,46.1855919092,132.74
2019-07-23 14:30:00,72.257555529,4.33,72.3871758741,26.557555529,0,26.557555529,45.7,4.33,45.9046718755,133.28,26.557555529,0.0,26.557555529,26.557555529,0,26.557555529,0.0,0.0,0.0,131.75,74.197555529,-1.04,74.2048438209,26.557555529,0,26.557555529,47.64,-1.04,47.6513504531,133.08
2019-07-23 15:00:00,69.8226666387,4.54,69.9701105941,27.9326666387,0,27.9326666387,41.89,4.54,42.135302301,133.43,27.9326666387,0.0,27.9326666387,27.9326666387,0,27.9326666387,0.0,0.0,0.0,131.89,71.5926666387,-0.86,71.5978317859,27.9326666387,0,27.9326666387,43.66,-0.86,43.668469174,133.24
2019-07-23 15:30:00,62.2121110805,3.26,62.2974667631,30.5721110805,0,30.5721110805,31.64,3.26,31.8075022597,133.56,30.5721110805,0.0,30.5721110805,30.5721110805,0,30.5721110805,0.0,0.0,0.0,131.89,63.5021110805,-2.27,63.5426707944,30.5721110805,0,30.5721110805,32.93,-2.27,33.0081474791,133.43
2019-07-23 16:00:00,68.3754444219,2.83,68.4339849774,22.5754444219,0,22.5754444219,45.8,2.83,45.8873501087,133.4,22.5754444219,0.0,22.5754444219,22.5754444219,0,22.5754444219,0.0,0.0,0.0,131.73,70.2854444219,-2.63,70.3346329882,22.5754444219,0,22.5754444219,47.71,-2.63,47.7824340108,133.25
2019-07-23 16:30:00,78.1351110924,1.76,78.1549306533,18.7451110924,0,18.7451110924,59.39,1.76,59.4160727413,133.49,18.7451110924,0.0,18.7451110924,18.7451110924,0,18.7451110924,0.0,0.0,0.0,131.81,80.6851110924,-3.67,80.7685337987,18.7451110924,0,18.7451110924,61.94,-3.67,62.0486301219,133.36
2019-07-23 17:00:00,84.3526666452,1.0,84.3585939319,21.4226666452,0,21.4226666452,62.93,1.0,62.9379448346,133.75,21.4226666452,0.0,21.4226666452,21.4226666452,0,21.4226666452,0.0,0.0,0.0,132.04,87.0626666452,-4.46,87.176829051,21.4226666452,0,21.4226666452,65.64,-4.46,65.7913459355,133.6
2019-07-23 17:30:00,85.3568888667,0.42,85.357922169,22.1768888667,0,22.1768888667,63.18,0.42,63.181395996,133.63,22.1768888667,0.0,22.1768888667,22.1768888667,0,22.1768888667,0.0,0.0,0.0,131.88,88.0968888667,-5.07,88.2426582102,22.1768888667,0,22.1768888667,65.92,-5.07,66.1146829381,133.51
2019-07-23 18:00:00,80.9967777563,-2.19,81.0263790805,21.5067777563,0,21.5067777563,59.49,-2.19,59.5302964884,134.18,21.5067777563,0.0,21.5067777563,21.5067777563,0,21.5067777563,0.0,0.0,0.0,132.04,83.5367777563,-7.83,83.9029328325,21.5067777563,0,21.5067777563,62.03,-7.83,62.522234445,134.0
2019-07-23 18:30:00,82.650999984,0.79,82.6547754117,15.980999984,0,15.980999984,66.67,0.79,66.6746803517,134.07,15.980999984,0.0,15.980999984,15.980999984,0,15.980999984,0.0,0.0,0.0,132.3,85.460999984,-4.68,85.589046719,15.980999984,0,15.980999984,69.48,-4.68,69.6374382068,133.92
2019-07-23 19:00:00,85.9776666541,1.8599999999999999,85.9977834789,12.5476666541,0,12.5476666541,73.43,1.8599999999999999,73.4535533518,133.53,12.5476666541,0.0,12.5476666541,12.5476666541,0,12.5476666541,0.0,0.0,0.0,131.95,89.0676666541,-3.5,89.1364080677,12.5476666541,0,12.5476666541,76.52,-3.5,76.600002611,133.36
2019-07-23 19:30:00,90.6197777715,2.13,90.6448069299,6.3097777715,0,6.3097777715,84.31,2.13,84.336901769,133.53,6.3097777715,0.0,6.3097777715,6.3097777715,0,6.3097777715,0.0,0.0,0.0,132.04,94.1697777715,-3.14,94.2221133574,6.3097777715,0,6.3097777715,87.86,-3.14,87.9160918149,133.36
2019-07-23 20:00:00,90.1237777702,1.08,90.1302486381,7.5737777701999995,0,7.5737777701999995,82.55,1.08,82.5570645069,133.97,7.5737777701999995,0.0,7.5737777701999995,7.5737777701999995,0,7.5737777701999995,0.0,0.0,0.0,132.38,93.6237777702,-4.29,93.7220137639,7.5737777701999995,0,7.5737777701999995,86.05,-4.29,86.1568720416,133.81
2019-07-23 20:30:00,87.5586666589,-0.04,87.5586757957,7.7186666589,0,7.7186666589,79.84,-0.04,79.84001002,134.24,7.7186666589,0.0,7.7186666589,7.7186666589,0,7.7186666589,0.0,0.0,0.0,132.46,90.9486666589,-5.52,91.1160269494,7.7186666589,0,7.7186666589,83.23,-5.52,83.4128485307,134.03
2019-07-23 21:00:00,86.5125555515,-0.30000000000000004,86.5130757056,4.1025555515,0,4.1025555515,82.41,-0.30000000000000004,82.4105460484,134.08,4.1025555515,0.0,4.1025555515,4.1025555515,0,4.1025555515,0.0,0.0,0.0,132.37,90.0025555515,-5.75,90.1860438527,4.1025555515,0,4.1025555515,85.9,-5.75,86.0922325184,133.95
2019-07-23 21:30:00,85.6628888831,-1.1400000000000001,85.6704740958,5.7828888831,0,5.7828888831,79.88,-1.1400000000000001,79.8881342879,134.36,5.7828888831,0.0,5.7828888831,5.7828888831,0,5.7828888831,0.0,0.0,0.0,132.53,89.0628888831,-6.65,89.3108094029,5.7828888831,0,5.7828888831,83.28,-6.65,83.545083039,134.19
2019-07-23 22:00:00,84.146444439,-1.45,84.1589366123,5.486444439,0,5.486444439,78.66,-1.45,78.6733633449,134.26,5.486444439,0.0,5.486444439,5.486444439,0,5.486444439,0.0,0.0,0.0,132.53,87.506444439,-7.05,87.7899784619,5.486444439,0,5.486444439,82.02,-7.05,82.3224325442,134.19
2019-07-23 22:30:00,79.0981111072,-11.69,79.9572841005,3.8981111072,0,3.8981111072,75.2,-11.69,76.1031937569,131.18,3.8981111072,0.0,3.8981111072,3.8981111072,0,3.8981111072,0.0,0.0,0.0,132.17,82.5781111072,-17.42,84.3955024515,3.8981111072,0,3.8981111072,78.68,-17.42,80.5853510261,130.99
2019-07-23 23:00:00,72.6825555527,-13.13,73.858992558,2.8125555527,0,2.8125555527,69.87,-13.13,71.0929940289,131.18,2.8125555527,0.0,2.8125555527,2.8125555527,0,2.8125555527,0.0,0.0,0.0,132.08,75.8925555527,-18.42,78.0959434819,2.8125555527,0,2.8125555527,73.08,-18.42,75.3656606154,130.99
2019-07-23 23:30:00,67.2826666646,-13.92,68.7075223938,2.1026666646,0,2.1026666646,65.18,-13.92,66.6498222053,131.52,2.1026666646,0.0,2.1026666646,2.1026666646,0,2.1026666646,0.0,0.0,0.0,132.22,70.2826666646,-19.3,72.8844512464,2.1026666646,0,2.1026666646,68.18,-19.3,70.8590318873,131.36
2019-07-24 00:00:00,62.6078888871,-14.94,64.3657622568,1.7878888871,0,1.7878888871,60.82,-14.94,62.6280767707,131.98,1.7878888871,0.0,1.7878888871,1.7878888871,0,1.7878888871,0.0,0.0,0.0,132.56,65.3878888871,-20.42,68.5022073594,1.7878888871,0,1.7878888871,63.6,-20.42,66.7977275063,131.85
2019-07-24 00:30:00,60.4793333311,-14.15,62.1125773106,2.2593333311,0,2.2593333311,58.22,-14.15,59.9148637652,132.22,2.2593333311,0.0,2.2593333311,2.2593333311,0,2.2593333311,0.0,0.0,0.0,132.87,63.1193333311,-19.64,66.1043102994,2.2593333311,0,2.2593333311,60.86,-19.64,63.950521499,132.04
2019-07-24 01:00:00,58.8216666645,-12.18,60.0694670293,2.1616666645000002,0,2.1616666645000002,56.66,-12.18,57.9543613544,131.81,2.1616666645000002,0.0,2.1616666645000002,2.1616666645000002,0,2.1616666645000002,0.0,0.0,0.0,132.63,61.3916666645,-17.55,63.8509141348,2.1616666645000002,0,2.1616666645000002,59.23,-17.55,61.7753624028,131.64
2019-07-24 01:30:00,59.2332222199,-12.15,60.4664958018,2.3532222199,0,2.3532222199,56.88,-12.15,58.1631919688,131.81,2.3532222199,0.0,2.3532222199,2.3532222199,0,2.3532222199,0.0,0.0,0.0,132.63,61.8032222199,-17.54,64.2439870864,2.3532222199,0,2.3532222199,59.45,-17.54,61.9834986105,131.64
2019-07-24 02:00:00,57.4047777758,-12.76,58.805833992,1.9747777758,0,1.9747777758,55.43,-12.76,56.8797195844,132.01,1.9747777758,0.0,1.9747777758,1.9747777758,0,1.9747777758,0.0,0.0,0.0,132.77,59.9247777758,-18.2,62.6276216336,1.9747777758,0,1.9747777758,57.95,-18.2,60.7407811935,131.86
2019-07-24 02:30:00,55.9354444426,-13.73,57.5958926052,1.8254444426,0,1.8254444426,54.11,-13.73,55.8247704877,132.81,1.8254444426,0.0,1.8254444426,1.8254444426,0,1.8254444426,0.0,0.0,0.0,133.48,58.3654444426,-19.26,61.4611479309,1.8254444426,0,1.8254444426,56.54,-19.26,59.7303875762,132.69
2019-07-24 03:00:00,54.7558888869,-13.9,56.4926310928,2.0058888869,0,2.0058888869,52.75,-13.9,54.5506416094,132.96,2.0058888869,0.0,2.0058888869,2.0058888869,0,2.0058888869,0.0,0.0,0.0,133.59,57.1158888869,-19.47,60.3432321254,2.0058888869,0,2.0058888869,55.11,-19.47,58.4482078425,132.82
2019-07-24 03:30:00,54.693777776,-14.33,56.5398817421,1.7537777760000002,0,1.7537777760000002,52.94,-14.33,54.845168429,133.06,1.7537777760000002,0.0,1.7537777760000002,1.7537777760000002,0,1.7537777760000002,0.0,0.0,0.0,133.67,57.063777776,-19.92,60.4407241359,1.7537777760000002,0,1.7537777760000002,55.31,-19.92,58.7877750897,132.95
2019-07-24 04:00:00,54.351666665,-14.59,56.2758542295,1.701666665,0,1.701666665,52.65,-14.59,54.6341523225,133.06,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,133.67,56.711666665,-20.2,60.2017702059,1.701666665,0,1.701666665,55.01,-20.2,58.6015366693,132.95
2019-07-24 04:30:00,54.0189999969,-14.5,55.9312288499,3.1289999969,0,3.1289999969,50.89,-14.5,52.9154240274,133.06,3.1289999969,0.0,3.1289999969,3.1289999969,0,3.1289999969,0.0,0.0,0.0,133.51,56.3089999969,-20.11,59.7922702416,3.1289999969,0,3.1289999969,53.18,-20.11,56.8552943885,132.82
2019-07-24 05:00:00,54.4047777739,-14.51,56.3064822612,3.8447777739,0,3.8447777739,50.56,-14.51,52.6008906769,133.34,3.8447777739,0.0,3.8447777739,3.8447777739,0,3.8447777739,0.0,0.0,0.0,133.89,56.6747777739,-20.14,60.1469037917,3.8447777739,0,3.8447777739,52.83,-20.14,56.5387345101,133.21
2019-07-24 05:30:00,55.957777774,-14.16,57.7215600396,3.817777774,0,3.817777774,52.14,-14.16,54.0285591146,133.04,3.817777774,0.0,3.817777774,3.817777774,0,3.817777774,0.0,0.0,0.0,133.63,58.317777774,-19.75,61.5713058534,3.817777774,0,3.817777774,54.5,-19.75,57.9682024907,132.92
2019-07-24 06:00:00,58.0798888871,-14.05,59.7551336133,1.7598888871,0,1.7598888871,56.32,-14.05,58.0460584364,132.88,1.7598888871,0.0,1.7598888871,1.7598888871,0,1.7598888871,0.0,0.0,0.0,133.51,60.6598888871,-19.6,63.7478009017,1.7598888871,0,1.7598888871,58.9,-19.6,62.0755185238,132.71
2019-07-24 06:30:00,64.3547777723,-13.84,65.8261575829,5.4747777723,0,5.4747777723,58.88,-13.84,60.4847088114,132.56,5.4747777723,0.0,5.4747777723,5.4747777723,0,5.4747777723,0.0,0.0,0.0,133.26,67.0747777723,-19.34,69.8073163301,5.4747777723,0,5.4747777723,61.6,-19.34,64.5646621613,132.38
2019-07-24 07:00:00,70.8342222176,-12.01,71.8451608473,4.6042222176,0,4.6042222176,66.23,-12.01,67.3101255384,132.4,4.6042222176,0.0,4.6042222176,4.6042222176,0,4.6042222176,0.0,0.0,0.0,133.26,73.8942222176,-17.37,75.9083195516,4.6042222176,0,4.6042222176,69.29,-17.37,71.4340325055,132.27
2019-07-24 07:30:00,74.5608888845,-9.74,75.1943731355,4.4108888845,0,4.4108888845,70.15,-9.74,70.8229489643,131.17,4.4108888845,0.0,4.4108888845,4.4108888845,0,4.4108888845,0.0,0.0,0.0,132.34,77.8108888845,-14.9,79.2246453384,4.4108888845,0,4.4108888845,73.4,-14.9,74.8970626927,130.99
2019-07-24 08:00:00,77.4821110997,-9.01,78.0042155301,11.4521110997,0,11.4521110997,66.03,-9.01,66.6418862278,131.85,11.4521110997,0.0,11.4521110997,11.4521110997,0,11.4521110997,0.0,0.0,0.0,133.1,80.5321110997,-14.18,81.770980905,11.4521110997,0,11.4521110997,69.08,-14.18,70.5203431642,131.7
