Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-24 08:30:00,82.175111098,-6.79,82.4551574128,13.065111098,0,13.065111098,69.11,-6.79,69.4427548417,131.47,13.065111098,0.0,13.065111098,13.065111098,0,13.065111098,0.0,0.0,0.0,133.01,85.375111098,-11.81,86.188083254,13.065111098,0,13.065111098,72.31,-11.81,73.268084457,131.32
2019-07-24 09:00:00,81.6544444287,-5.35,81.8295227589,15.7644444287,0,15.7644444287,65.89,-5.35,66.1068423085,131.03,15.7644444287,0.0,15.7644444287,15.7644444287,0,15.7644444287,0.0,0.0,0.0,132.69,84.6844444287,-10.3,85.3085290472,15.7644444287,0,15.7644444287,68.92,-10.3,69.6854102377,130.88
2019-07-24 09:30:00,80.9344444271,-4.85,81.0796324284,17.3444444271,0,17.3444444271,63.59,-4.85,63.7746862007,131.03,17.3444444271,0.0,17.3444444271,17.3444444271,0,17.3444444271,0.0,0.0,0.0,132.77,83.8444444271,-9.79,84.4140685034,17.3444444271,0,17.3444444271,66.5,-9.79,67.216769485,130.88
2019-07-24 10:00:00,75.6523333142,-4.6,75.7920545696,19.1223333142,0,19.1223333142,56.53,-4.6,56.7168484667,131.21,19.1223333142,0.0,19.1223333142,19.1223333142,0,19.1223333142,0.0,0.0,0.0,132.88,78.2223333142,-9.58,78.8067879635,19.1223333142,0,19.1223333142,59.1,-9.58,59.8714155503,131.03
2019-07-24 10:30:00,69.9857777554,-4.66,70.1407491265,22.4257777554,0,22.4257777554,47.56,-4.66,47.7877515688,131.3,22.4257777554,0.0,22.4257777554,22.4257777554,0,22.4257777554,0.0,0.0,0.0,132.88,72.1057777554,-9.7,72.7552966162,22.4257777554,0,22.4257777554,49.68,-9.7,50.6181034809,131.03
2019-07-24 11:00:00,66.974333309,-3.7,67.0764587779,24.334333309,0,24.334333309,42.64,-3.7,42.8002289714,131.06,24.334333309,0.0,24.334333309,24.334333309,0,24.334333309,0.0,0.0,0.0,132.72,68.864333309,-8.71,69.412970705,24.334333309,0,24.334333309,44.53,-8.71,45.3738360732,130.9
2019-07-24 11:30:00,44.4404444197,-1.55,44.4674667619,24.7804444197,0,24.7804444197,19.66,-1.55,19.7210065666,131.06,44.6904444197,2.31,44.7501052784,24.7804444197,0,24.7804444197,19.91,2.31,20.0435575685,132.41,67.3604444197,-6.69,67.6918427317,24.7804444197,0,24.7804444197,42.58,-6.69,43.1023491239,131.57
2019-07-24 12:00:00,23.9481110872,0.0,23.9481110872,23.9481110872,0,23.9481110872,0.0,0.0,0.0,0.0,66.0481110872,3.63,66.1477881579,23.9481110872,0,23.9481110872,42.1,3.63,42.2562054614,131.91,68.0381110872,-1.63,68.0576333728,23.9481110872,0,23.9481110872,44.09,-1.63,44.1201201268,132.17
2019-07-24 12:30:00,24.1717777536,0.0,24.1717777536,24.1717777536,0,24.1717777536,0.0,0.0,0.0,0.0,63.1617777536,4.03,63.2902130585,24.1717777536,0,24.1717777536,38.99,4.03,39.1977167702,131.75,65.0117777536,-1.21,65.023037046,24.1717777536,0,24.1717777536,40.84,-1.21,40.8579208967,132.0
2019-07-24 13:00:00,21.6022222006,0.0,21.6022222006,21.6022222006,0,21.6022222006,0.0,0.0,0.0,0.0,62.6322222006,3.64,62.7379060679,21.6022222006,0,21.6022222006,41.03,3.64,41.1911458933,131.75,64.5622222006,-1.6,64.582044993,21.6022222006,0,21.6022222006,42.96,-1.6,42.9897848331,132.0
2019-07-24 13:30:00,20.661666646,0.0,20.661666646,20.661666646,0,20.661666646,0.0,0.0,0.0,0.0,62.871666646,2.7199999999999998,62.9304764549,20.661666646,0,20.661666646,42.21,2.7199999999999998,42.2975472102,132.09,64.891666646,-2.59,64.9433329919,20.661666646,0,20.661666646,44.23,-2.59,44.305767119,132.34
2019-07-24 14:00:00,18.9201110922,0.0,18.9201110922,18.9201110922,0,18.9201110922,0.0,0.0,0.0,0.0,62.3701110922,2.94,62.4393654488,18.9201110922,0,18.9201110922,43.45,2.94,43.5493524636,132.09,64.4401110922,-2.36,64.4833119309,18.9201110922,0,18.9201110922,45.52,-2.36,45.5811364492,132.34
2019-07-24 14:30:00,19.6309999804,0.0,19.6309999804,19.6309999804,0,19.6309999804,0.0,0.0,0.0,0.0,62.9809999804,3.13,63.0587286466,19.6309999804,0,19.6309999804,43.35,3.13,43.4628508039,131.79,65.0609999804,-2.13,65.0958571527,19.6309999804,0,19.6309999804,45.43,-2.13,45.4799054528,132.03
2019-07-24 15:00:00,19.3144444251,0.0,19.3144444251,19.3144444251,0,19.3144444251,0.0,0.0,0.0,0.0,66.2744444251,3.5700000000000003,66.370527223,19.3144444251,0,19.3144444251,46.96,3.5700000000000003,47.0955040317,131.72,68.5244444251,-1.6400000000000001,68.5440667292,19.3144444251,0,19.3144444251,49.21,-1.6400000000000001,49.2373201952,131.95
2019-07-24 15:30:00,18.4129999816,0.0,18.4129999816,18.4129999816,0,18.4129999816,0.0,0.0,0.0,0.0,69.6829999816,3.18,69.7555222648,18.4129999816,0,18.4129999816,51.27,3.18,51.3685244094,131.96,72.1629999816,-2.05,72.1921122169,18.4129999816,0,18.4129999816,53.75,-2.05,53.7890788172,132.2
2019-07-24 16:00:00,20.3528888685,0.0,20.3528888685,20.3528888685,0,20.3528888685,0.0,0.0,0.0,0.0,73.0028888685,2.66,73.0513338903,20.3528888685,0,20.3528888685,52.65,2.66,52.7171518578,131.96,75.5828888685,-2.6,75.6275947635,20.3528888685,0,20.3528888685,55.23,-2.6,55.2911647553,132.2
2019-07-24 16:30:00,17.3271110938,0.0,17.3271110938,17.3271110938,0,17.3271110938,0.0,0.0,0.0,0.0,76.0771110938,2.96,76.1346729971,17.3271110938,0,17.3271110938,58.75,2.96,58.8245195475,131.78,78.9571110938,-2.23,78.9885959634,17.3271110938,0,17.3271110938,61.63,-2.23,61.6703316028,132.03
2019-07-24 17:00:00,19.2224444252,0.0,19.2224444252,19.2224444252,0,19.2224444252,0.0,0.0,0.0,0.0,76.1924444252,1.69,76.2111847926,19.2224444252,0,19.2224444252,56.97,1.69,56.9950611895,132.02,78.9824444252,-3.6,79.0644454062,19.2224444252,0,19.2224444252,59.76,-3.6,59.8683355372,132.27
2019-07-24 17:30:00,16.6423333167,0.0,16.6423333167,16.6423333167,0,16.6423333167,0.0,0.0,0.0,0.0,78.9023333167,0.17,78.9025164543,16.6423333167,0,16.6423333167,62.26,0.17,62.2602320908,132.29,81.9423333167,-5.21,82.1077955458,16.6423333167,0,16.6423333167,65.3,-5.21,65.507511783,132.54
2019-07-24 18:00:00,17.0283333163,0.0,17.0283333163,17.0283333163,0,17.0283333163,0.0,0.0,0.0,0.0,85.1683333163,-0.34,85.1690119696,17.0283333163,0,17.0283333163,68.14,-0.34,68.1408482483,132.37,88.5683333163,-5.7,88.7515614873,17.0283333163,0,17.0283333163,71.54,-5.7,71.7667165196,132.62
2019-07-24 18:30:00,16.70166665,0.0,16.70166665,16.70166665,0,16.70166665,0.0,0.0,0.0,0.0,86.54166665,-1.76,86.5595613815,16.70166665,0,16.70166665,69.84,-1.76,69.8621728835,132.49,90.00166665,-7.19,90.2884051236,16.70166665,0,16.70166665,73.3,-7.19,73.6517895234,132.76
2019-07-24 19:00:00,15.1831110959,0.0,15.1831110959,15.1831110959,0,15.1831110959,0.0,0.0,0.0,0.0,86.0531110959,-2.55,86.090884705,15.1831110959,0,15.1831110959,70.87,-2.55,70.9158614134,132.49,89.5931110959,-8.0,89.9495722939,15.1831110959,0,15.1831110959,74.41,-8.0,74.8388141274,132.69
2019-07-24 19:30:00,12.4065555431,0.0,12.4065555431,12.4065555431,0,12.4065555431,0.0,0.0,0.0,0.0,87.2165555431,-3.32,87.2797225065,12.4065555431,0,12.4065555431,74.81,-3.32,74.8836330582,130.88,90.9365555431,-8.66,91.3479760808,12.4065555431,0,12.4065555431,78.53,-8.66,79.0060535655,131.13
2019-07-24 20:00:00,11.0215555445,0.0,11.0215555445,11.0215555445,0,11.0215555445,0.0,0.0,0.0,0.0,86.8115555445,-3.56,86.8845197723,11.0215555445,0,11.0215555445,75.79,-3.56,75.8735639073,130.88,90.6115555445,-8.91,91.0485699954,11.0215555445,0,11.0215555445,79.59,-8.91,80.0871787492,131.13
2019-07-24 20:30:00,10.3935555452,0.0,10.3935555452,10.3935555452,0,10.3935555452,0.0,0.0,0.0,0.0,85.7935555452,-4.05,85.889095193,10.3935555452,0,10.3935555452,75.4,-4.05,75.5086915527,131.51,89.5835555452,-9.49,90.0848129493,10.3935555452,0,10.3935555452,79.19,-9.49,79.756605996,131.79
2019-07-24 21:00:00,11.2167777666,0.0,11.2167777666,11.2167777666,0,11.2167777666,0.0,0.0,0.0,0.0,81.0167777666,-5.57,81.2080241089,11.2167777666,0,11.2167777666,69.8,-5.57,70.0218887206,132.1,84.4867777666,-11.17,85.2219720341,11.2167777666,0,11.2167777666,73.27,-11.17,74.1165420132,132.38
2019-07-24 21:30:00,5.4322222168,0.0,5.4322222168,5.4322222168,0,5.4322222168,0.0,0.0,0.0,0.0,83.7322222168,-5.33,83.9016921007,5.4322222168,0,5.4322222168,78.3,-5.33,78.4812009337,130.99,87.6722222168,-10.78,88.3324795782,5.4322222168,0,5.4322222168,82.24,-10.78,82.9435108975,131.24
2019-07-24 22:00:00,8.7874444357,0.0,8.7874444357,8.7874444357,0,8.7874444357,0.0,0.0,0.0,0.0,81.4174444357,-6.2,81.6531705351,8.7874444357,0,8.7874444357,72.63,-6.2,72.8941485992,131.26,85.0874444357,-11.75,85.8949107956,8.7874444357,0,8.7874444357,76.3,-11.75,77.1994332881,131.53
2019-07-24 22:30:00,9.7225555458,0.0,9.7225555458,9.7225555458,0,9.7225555458,0.0,0.0,0.0,0.0,77.0725555458,-7.71,77.4572328344,9.7225555458,0,9.7225555458,67.35,-7.71,67.7898709248,132.17,80.4625555458,-13.42,81.5740108427,9.7225555458,0,9.7225555458,70.74,-13.42,72.0016944245,132.44
2019-07-24 23:00:00,8.7693333246,0.0,8.7693333246,8.7693333246,0,8.7693333246,0.0,0.0,0.0,0.0,71.7593333246,-7.8100000000000005,72.1830867945,8.7693333246,0,8.7693333246,62.99,-7.8100000000000005,63.4723262533,132.41,74.9193333246,-13.59,76.1419372343,8.7693333246,0,8.7693333246,66.15,-13.59,67.5315526254,132.69
2019-07-24 23:30:00,3.8105555517000003,0.0,3.8105555517000003,3.8105555517000003,0,3.8105555517000003,0.0,0.0,0.0,0.0,67.4905555517,-7.83,67.9432409345,3.8105555517000003,0,3.8105555517000003,63.68,-7.83,64.1595768378,132.59,70.6505555517,-13.63,71.9533036057,3.8105555517000003,0,3.8105555517000003,66.84,-13.63,68.2155590756,132.86
2019-07-25 00:00:00,3.034999997,0.0,3.034999997,3.034999997,0,3.034999997,0.0,0.0,0.0,0.0,62.214999997,-8.74,62.8259009058,3.034999997,0,3.034999997,59.18,-8.74,59.8219023435,133.08,65.164999997,-14.65,66.7914644592,3.034999997,0,3.034999997,62.13,-14.65,63.8338421216,133.38
2019-07-25 00:30:00,3.0468888858,0.0,3.0468888858,3.0468888858,0,3.0468888858,0.0,0.0,0.0,0.0,59.3068888858,-9.49,60.0613617005,3.0468888858,0,3.0468888858,56.26,-9.49,57.0547780646,133.4,62.1068888858,-15.46,64.0021659561,3.0468888858,0,3.0468888858,59.06,-15.46,61.0499402129,133.68
2019-07-25 01:00:00,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,0.0,56.9163333302,-10.03,57.7933378493,3.0863333302,0,3.0863333302,53.83,-10.03,54.7564589797,133.75,59.5763333302,-16.08,61.7082319717,3.0863333302,0,3.0863333302,56.49,-16.08,58.7340318725,134.05
2019-07-25 01:30:00,3.0874444414,0.0,3.0874444414,3.0874444414,0,3.0874444414,0.0,0.0,0.0,0.0,57.4474444414,-9.91,58.2959430222,3.0874444414,0,3.0874444414,54.36,-9.91,55.2559290936,133.86,60.1374444414,-15.96,62.219239982,3.0874444414,0,3.0874444414,57.05,-15.96,59.24039247,134.15
2019-07-25 02:00:00,3.1322222191,0.0,3.1322222191,3.1322222191,0,3.1322222191,0.0,0.0,0.0,0.0,55.5822222191,-10.29,56.5266974695,3.1322222191,0,3.1322222191,52.45,-10.29,53.4498512627,134.08,58.1822222191,-16.38,60.4439854936,3.1322222191,0,3.1322222191,55.05,-16.38,57.435240924,134.34
2019-07-25 02:30:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,0.0,54.0649999968,-9.82,54.9495825703,3.2149999968,0,3.2149999968,50.85,-9.82,51.7895250026,134.19,56.5849999968,-15.9,58.7764597831,3.2149999968,0,3.2149999968,53.37,-15.9,55.6881217137,134.48
2019-07-25 03:00:00,3.2017777746,0.0,3.2017777746,3.2017777746,0,3.2017777746,0.0,0.0,0.0,0.0,52.9617777746,-9.11,53.7395757803,3.2017777746,0,3.2017777746,49.76,-9.11,50.5870507146,134.36,55.4117777746,-15.18,57.4534378096,3.2017777746,0,3.2017777746,52.21,-15.18,54.3720194585,134.63
2019-07-25 03:30:00,3.1979999968,0.0,3.1979999968,3.1979999968,0,3.1979999968,0.0,0.0,0.0,0.0,52.2279999968,-9.01,52.9994724848,3.1979999968,0,3.1979999968,49.03,-9.01,49.8509879541,134.36,54.6379999968,-15.06,56.6755206738,3.1979999968,0,3.1979999968,51.44,-15.06,53.5992276064,134.54
2019-07-25 04:00:00,3.1657777746,0.0,3.1657777746,3.1657777746,0,3.1657777746,0.0,0.0,0.0,0.0,51.7857777746,-9.14,52.5861805014,3.1657777746,0,3.1657777746,48.62,-9.14,49.4716484464,134.36,54.1957777746,-15.22,56.292368298,3.1657777746,0,3.1657777746,51.03,-15.22,53.2513783859,134.54
2019-07-25 04:30:00,3.204222219,0.0,3.204222219,3.204222219,0,3.204222219,0.0,0.0,0.0,0.0,51.854222219,-9.11,52.6483851788,3.204222219,0,3.204222219,48.65,-9.11,49.4956018248,133.7,54.264222219,-15.13,56.3340280207,3.204222219,0,3.204222219,51.06,-15.13,53.2544880738,134.01
2019-07-25 05:00:00,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,0.0,52.6942222191,-9.15,53.4827407233,3.1442222191,0,3.1442222191,49.55,-9.15,50.3877465263,134.11,55.1342222191,-15.19,57.1884477819,3.1442222191,0,3.1442222191,51.99,-15.19,54.1636058622,134.39
2019-07-25 05:30:00,3.0627777747,0.0,3.0627777747,3.0627777747,0,3.0627777747,0.0,0.0,0.0,0.0,54.2627777747,-8.61,54.9416158465,3.0627777747,0,3.0627777747,51.2,-8.61,51.9188992564,134.03,56.8027777747,-14.61,58.6515785203,3.0627777747,0,3.0627777747,53.74,-14.61,55.6905710152,134.31
2019-07-25 06:00:00,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,0.0,55.999111108,-8.09,56.5804608048,3.089111108,0,3.089111108,52.91,-8.09,53.524911957,133.56,58.619111108,-14.03,60.2747134966,3.089111108,0,3.089111108,55.53,-14.03,57.2749666085,133.88
2019-07-25 06:30:00,3.4987777743,0.0,3.4987777743,3.4987777743,0,3.4987777743,0.0,0.0,0.0,0.0,62.6787777743,-5.76,62.9428850886,3.4987777743,0,3.4987777743,59.18,-5.76,59.459650184,133.11,65.6187777743,-11.52,66.6223265624,3.4987777743,0,3.4987777743,62.12,-11.52,63.179148459,133.39
2019-07-25 07:00:00,4.324333329,0.0,4.324333329,4.324333329,0,4.324333329,0.0,0.0,0.0,0.0,68.674333329,-3.12,68.7451704353,4.324333329,0,4.324333329,64.35,-3.12,64.4255919647,132.72,71.874333329,-8.67,72.3953637431,4.324333329,0,4.324333329,67.55,-8.67,68.1041217549,133.01
2019-07-25 07:30:00,5.5682222167,0.0,5.5682222167,5.5682222167,0,5.5682222167,0.0,0.0,0.0,0.0,75.1382222167,-1.88,75.1617378583,5.5682222167,0,5.5682222167,69.57,-1.88,69.5953971179,131.95,78.5982222167,-7.28,78.9346497783,5.5682222167,0,5.5682222167,73.03,-7.28,73.3919566438,132.22
2019-07-25 08:00:00,7.5244444369,0.0,7.5244444369,7.5244444369,0,7.5244444369,0.0,0.0,0.0,0.0,78.3044444369,-1.63,78.3214077923,7.5244444369,0,7.5244444369,70.78,-1.63,70.7987662322,131.58,81.8544444369,-6.98,82.1515092623,7.5244444369,0,7.5244444369,74.33,-6.98,74.6570110572,131.86
2019-07-25 08:30:00,11.1746666555,0.0,11.1746666555,11.1746666555,0,11.1746666555,0.0,0.0,0.0,0.0,79.7546666555,0.09,79.7547174362,11.1746666555,0,11.1746666555,68.58,0.09,68.5800590551,131.37,83.1746666555,-5.16,83.334571297,11.1746666555,0,11.1746666555,72.0,-5.16,72.184663191,131.62
2019-07-25 09:00:00,17.7408888711,0.0,17.7408888711,17.7408888711,0,17.7408888711,0.0,0.0,0.0,0.0,79.7608888711,2.06,79.7874864469,17.7408888711,0,17.7408888711,62.02,2.06,62.054202114,131.17,82.8408888711,-3.12,82.8996216455,17.7408888711,0,17.7408888711,65.1,-3.12,65.1747220938,131.42
2019-07-25 09:30:00,23.974999976,0.0,23.974999976,23.974999976,0,23.974999976,0.0,0.0,0.0,0.0,78.134999976,2.99,78.1921883647,23.974999976,0,23.974999976,54.16,2.99,54.242471367,131.4,80.804999976,-2.19,80.8346715285,23.974999976,0,23.974999976,56.83,-2.19,56.8721812488,131.65
2019-07-25 10:00:00,25.788777752,0.0,25.788777752,25.788777752,0,25.788777752,0.0,0.0,0.0,0.0,76.328777752,3.8200000000000003,76.424307083,25.788777752,0,25.788777752,50.54,3.8200000000000003,50.6841592611,131.3,78.788777752,-1.31,78.7996675098,25.788777752,0,25.788777752,53.0,-1.31,53.0161871507,131.54
2019-07-25 10:30:00,28.2907777495,0.0,28.2907777495,28.2907777495,0,28.2907777495,0.0,0.0,0.0,0.0,70.7907777495,2.31,70.8284569532,28.2907777495,0,28.2907777495,42.5,2.31,42.5627313503,131.63,72.8607777495,-2.98,72.9216931664,28.2907777495,0,28.2907777495,44.57,-2.98,44.6695119741,131.87
2019-07-25 11:00:00,27.2506666394,0.0,27.2506666394,27.2506666394,0,27.2506666394,0.0,0.0,0.0,0.0,69.3906666394,6.09,69.6573952762,27.2506666394,0,27.2506666394,42.14,6.09,42.5777841133,131.24,71.4106666394,1.03,71.4180944151,27.2506666394,0,27.2506666394,44.16,1.03,44.1720103686,131.48
2019-07-25 11:30:00,29.9761110811,0.0,29.9761110811,29.9761110811,0,29.9761110811,0.0,0.0,0.0,0.0,67.4161110811,6.54,67.7325891525,29.9761110811,0,29.9761110811,37.44,6.54,38.0069098981,131.44,69.1961110811,1.46,69.211511967,29.9761110811,0,29.9761110811,39.22,1.46,39.2471655027,131.67
2019-07-25 12:00:00,28.5002221937,0.0,28.5002221937,28.5002221937,0,28.5002221937,0.0,0.0,0.0,0.0,66.9402221937,7.24,67.3306092899,28.5002221937,0,28.5002221937,38.44,7.24,39.1158689025,131.37,68.7502221937,2.22,68.7860556486,28.5002221937,0,28.5002221937,40.25,2.22,40.3111758697,131.6
2019-07-25 12:30:00,25.7371110854,-0.07,25.7372062785,25.7371110854,0,25.7371110854,0.0,-0.07,0.07,132.53,64.8371110854,7.7,65.2927329333,25.7371110854,0,25.7371110854,39.1,7.7,39.8509723846,131.06,66.6971110854,2.73,66.7529589392,25.7371110854,0,25.7371110854,40.96,2.73,41.0508769699,131.32
2019-07-25 13:00:00,59.6753333048,6.37,60.0143508257,28.5653333048,0,28.5653333048,31.11,6.37,31.7554562241,131.73,33.4553333048,1.0,33.4702752683,28.5653333048,0,28.5653333048,4.89,1.0,4.99120226,132.11,67.2353333048,2.65,67.2875363244,28.5653333048,0,28.5653333048,38.67,2.65,38.7606940082,131.32
2019-07-25 13:30:00,63.5331110792,6.63,63.8781113011,31.9231110792,0,31.9231110792,31.61,6.63,32.2978172637,131.84,31.9231110792,0.0,31.9231110792,31.9231110792,0,31.9231110792,0.0,0.0,0.0,132.45,64.8531110792,1.49,64.8702251935,31.9231110792,0,31.9231110792,32.93,1.49,32.9636921476,131.65
2019-07-25 14:00:00,64.8039999697,6.92,65.1724237087,30.3139999697,0,30.3139999697,34.49,6.92,35.1773577746,131.67,30.3139999697,0.0,30.3139999697,30.3139999697,0,30.3139999697,0.0,0.0,0.0,132.37,66.2339999697,1.83,66.2592759694,30.3139999697,0,30.3139999697,35.92,1.83,35.9665858819,131.49
2019-07-25 14:30:00,66.4703333037,7.15,66.8537785732,29.6003333037,0,29.6003333037,36.87,7.15,37.5568821922,131.59,29.6003333037,0.0,29.6003333037,29.6003333037,0,29.6003333037,0.0,0.0,0.0,132.3,68.0203333037,2.08,68.052128128,29.6003333037,0,29.6003333037,38.42,2.08,38.4762628123,131.4
2019-07-25 15:00:00,62.8372221909,5.88,63.1117333993,31.3472221909,0,31.3472221909,31.49,5.88,32.0342707112,131.7,31.3472221909,0.0,31.3472221909,31.3472221909,0,31.3472221909,0.0,0.0,0.0,132.3,64.1372221909,0.72,64.1412633985,31.3472221909,0,31.3472221909,32.79,0.72,32.7979038964,131.49
2019-07-25 15:30:00,63.4107777499,5.64,63.6611053537,27.8607777499,0,27.8607777499,35.55,5.64,35.9946120968,131.59,27.8607777499,0.0,27.8607777499,27.8607777499,0,27.8607777499,0.0,0.0,0.0,132.12,64.9007777499,0.51,64.9027815471,27.8607777499,0,27.8607777499,37.04,0.51,37.0435109027,131.39
2019-07-25 16:00:00,62.1417777512,4.69,62.3185096266,26.5817777512,0,26.5817777512,35.56,4.69,35.8679480874,131.73,26.5817777512,0.0,26.5817777512,26.5817777512,0,26.5817777512,0.0,0.0,0.0,132.12,63.6217777512,-0.49,63.6236646557,26.5817777512,0,26.5817777512,37.04,-0.49,37.0432409489,131.54
2019-07-25 16:30:00,66.2479999757,3.48,66.3393390138,24.2679999757,0,24.2679999757,41.98,3.48,42.123993163,131.89,24.2679999757,0.0,24.2679999757,24.2679999757,0,24.2679999757,0.0,0.0,0.0,132.21,68.0379999757,-1.74,68.0602456703,24.2679999757,0,24.2679999757,43.77,-1.74,43.8045716792,131.7
2019-07-25 17:00:00,72.4625555341,2.32,72.499685203,21.4825555341,0,21.4825555341,50.98,2.32,51.032762026,131.98,21.4825555341,0.0,21.4825555341,21.4825555341,0,21.4825555341,0.0,0.0,0.0,132.21,74.6625555341,-2.91,74.7192431632,21.4825555341,0,21.4825555341,53.18,-2.91,53.2595578277,131.79
2019-07-25 17:30:00,74.878666646,1.17,74.8878068759,20.648666646,0,20.648666646,54.23,1.17,54.2426197745,131.91,20.648666646,0.0,20.648666646,20.648666646,0,20.648666646,0.0,0.0,0.0,132.13,77.228666646,-4.1,77.3374227132,20.648666646,0,20.648666646,56.58,-4.1,56.7283562251,131.79
2019-07-25 18:00:00,78.7069999802,0.37,78.7078696566,19.7769999802,0,19.7769999802,58.93,0.37,58.9311615362,131.91,19.7769999802,0.0,19.7769999802,19.7769999802,0,19.7769999802,0.0,0.0,0.0,132.13,81.2769999802,-4.89,81.4239696022,19.7769999802,0,19.7769999802,61.5,-4.89,61.6941010146,131.79
2019-07-25 18:30:00,81.834666649,-0.38,81.8355489109,17.714666649,0,17.714666649,64.12,-0.38,64.1211260038,132.25,17.714666649,0.0,17.714666649,17.714666649,0,17.714666649,0.0,0.0,0.0,132.38,84.664666649,-5.7,84.8563243299,17.714666649,0,17.714666649,66.95,-5.7,67.1922056492,132.1
2019-07-25 19:00:00,83.8642222073,-0.73,83.8673993065,14.9042222073,0,14.9042222073,68.96,-0.73,68.9638637259,132.25,14.9042222073,0.0,14.9042222073,14.9042222073,0,14.9042222073,0.0,0.0,0.0,132.38,86.9142222073,-6.04,87.1238407206,14.9042222073,0,14.9042222073,72.01,-6.04,72.2628652905,132.1
2019-07-25 19:30:00,83.439444431,-2.03,83.4641347344,13.409444431,0,13.409444431,70.03,-2.03,70.0594162122,132.25,13.409444431,0.0,13.409444431,13.409444431,0,13.409444431,0.0,0.0,0.0,132.27,86.539444431,-7.37,86.8527048654,13.409444431,0,13.409444431,73.13,-7.37,73.5004340123,132.1
2019-07-25 20:00:00,86.3178888778,-1.53,86.3314475745,11.1278888778,0,11.1278888778,75.19,-1.53,75.2055649537,132.25,11.1278888778,0.0,11.1278888778,11.1278888778,0,11.1278888778,0.0,0.0,0.0,132.36,89.6478888778,-6.82,89.9069317697,11.1278888778,0,11.1278888778,78.52,-6.82,78.8156253544,132.1
2019-07-25 20:30:00,86.9724444403,-0.26,86.9728330682,4.1924444403,0,4.1924444403,82.78,-0.26,82.7804083102,131.6,4.1924444403,0.0,4.1924444403,4.1924444403,0,4.1924444403,0.0,0.0,0.0,131.9,90.6324444403,-5.4,90.793171468,4.1924444403,0,4.1924444403,86.44,-5.4,86.6085076652,131.43
2019-07-25 21:00:00,85.9624444375,-1.3,85.9722737495,6.9824444375,0,6.9824444375,78.98,-1.3,78.9906981866,131.9,6.9824444375,0.0,6.9824444375,6.9824444375,0,6.9824444375,0.0,0.0,0.0,132.06,89.4724444375,-6.54,89.7111470979,6.9824444375,0,6.9824444375,82.49,-6.54,82.7488471219,131.71
2019-07-25 21:30:00,84.3108888795,-2.15,84.3382978466,9.3508888795,0,9.3508888795,74.96,-2.15,74.9908267723,132.22,9.3508888795,0.0,9.3508888795,9.3508888795,0,9.3508888795,0.0,0.0,0.0,132.25,87.6508888795,-7.47,87.968626347,9.3508888795,0,9.3508888795,78.3,-7.47,78.6555204674,132.05
2019-07-25 22:00:00,83.0038888804,-2.93,83.0555866229,8.4738888804,0,8.4738888804,74.53,-2.93,74.5875713507,132.49,8.4738888804,0.0,8.4738888804,8.4738888804,0,8.4738888804,0.0,0.0,0.0,132.46,86.3138888804,-8.29,86.7110806856,8.4738888804,0,8.4738888804,77.84,-8.29,78.2801999231,132.37
2019-07-25 22:30:00,78.8303333242,-3.73,78.9185298394,9.1303333242,0,9.1303333242,69.7,-3.73,69.7997342402,132.49,9.1303333242,0.0,9.1303333242,9.1303333242,0,9.1303333242,0.0,0.0,0.0,132.28,81.9503333242,-9.14,82.4584545814,9.1303333242,0,9.1303333242,72.82,-9.14,73.3913618895,132.3
2019-07-25 23:00:00,74.2625555494,-4.16,74.378980611,6.1725555494,0,6.1725555494,68.09,-4.16,68.216960501,132.33,6.1725555494,0.0,6.1725555494,6.1725555494,0,6.1725555494,0.0,0.0,0.0,132.1,77.2825555494,-9.59,77.8752944922,6.1725555494,0,6.1725555494,71.11,-9.59,71.7537469405,132.2
2019-07-25 23:30:00,69.2502222194,-4.93,69.4254865121,2.8202222194,0,2.8202222194,66.43,-4.93,66.6126849782,132.96,2.8202222194,0.0,2.8202222194,2.8202222194,0,2.8202222194,0.0,0.0,0.0,132.55,72.1302222194,-10.47,72.8861431098,2.8202222194,0,2.8202222194,69.31,-10.47,70.096340846,132.78
2019-07-26 00:00:00,64.7863333305,-5.43,65.0134900341,2.8163333305,0,2.8163333305,61.97,-5.43,62.207441677,133.13,2.8163333305,0.0,2.8163333305,2.8163333305,0,2.8163333305,0.0,0.0,0.0,132.63,67.4563333305,-11.02,68.3505472282,2.8163333305,0,2.8163333305,64.64,-11.02,65.572631486,132.96
2019-07-26 00:30:00,61.817888886,-6.21,62.1290228985,2.9078888860000003,0,2.9078888860000003,58.91,-6.21,59.2364094118,133.53,2.9078888860000003,0.0,2.9078888860000003,2.9078888860000003,0,2.9078888860000003,0.0,0.0,0.0,132.96,64.357888886,-11.88,65.4451851694,2.9078888860000003,0,2.9078888860000003,61.45,-11.88,62.5878334822,133.4
2019-07-26 01:00:00,58.6465555515,-6.7,59.0280312907,4.0965555515,0,4.0965555515,54.55,-6.7,54.9599172125,133.84,4.0965555515,0.0,4.0965555515,4.0965555515,0,4.0965555515,0.0,0.0,0.0,133.14,61.0065555515,-12.44,62.2619741114,4.0965555515,0,4.0965555515,56.91,-12.44,58.2537698351,133.62
2019-07-26 01:30:00,59.5613333305,-7.27,60.0033776392,2.8013333305,0,2.8013333305,56.76,-7.27,57.2236882768,134.22,2.8013333305,0.0,2.8013333305,2.8013333305,0,2.8013333305,0.0,0.0,0.0,133.51,62.0013333305,-13.06,63.3618886616,2.8013333305,0,2.8013333305,59.2,-13.06,60.6234575062,134.06
2019-07-26 02:00:00,58.2551111084,-7.74,58.7670449338,2.7351111084,0,2.7351111084,55.52,-7.74,56.0569175036,134.22,2.7351111084,0.0,2.7351111084,2.7351111084,0,2.7351111084,0.0,0.0,0.0,133.51,60.6251111084,-13.55,62.1209030593,2.7351111084,0,2.7351111084,57.89,-13.55,59.4546432165,134.06
2019-07-26 02:30:00,56.2589999972,-10.54,57.2378081401,2.7889999972,0,2.7889999972,53.47,-10.54,54.4989220077,134.04,2.7889999972,0.0,2.7889999972,2.7889999972,0,2.7889999972,0.0,0.0,0.0,133.67,58.5689999972,-16.22,60.7734823807,2.7889999972,0,2.7889999972,55.78,-16.22,58.0904191756,133.9
2019-07-26 03:00:00,53.0723333305,-21.07,57.1018166536,2.8623333305000003,0,2.8623333305000003,50.21,-21.07,54.4517125534,131.92,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,133.88,55.3823333305,-26.05,61.202984773,2.8623333305000003,0,2.8623333305000003,52.52,-26.05,58.6255311277,131.73
2019-07-26 03:30:00,52.4871111083,-20.84,56.4730239361,2.8471111083,0,2.8471111083,49.64,-20.84,53.8371173077,131.78,2.8471111083,0.0,2.8471111083,2.8471111083,0,2.8471111083,0.0,0.0,0.0,133.88,54.7671111083,-25.83,60.5526659954,2.8471111083,0,2.8471111083,51.92,-25.83,57.9903034998,131.73
2019-07-26 04:00:00,52.1383333305,-20.75,56.1156689569,2.8383333305000003,0,2.8383333305000003,49.3,-20.75,53.4888072404,131.78,2.8383333305000003,0.0,2.8383333305000003,2.8383333305000003,0,2.8383333305000003,0.0,0.0,0.0,133.88,54.4183333305,-25.72,60.1903098718,2.8383333305000003,0,2.8383333305000003,51.58,-25.72,57.636922194,131.73
2019-07-26 04:30:00,52.1905555527,-20.89,56.2160669996,2.8205555527,0,2.8205555527,49.37,-20.89,53.6077326512,131.91,2.8205555527,0.0,2.8205555527,2.8205555527,0,2.8205555527,0.0,0.0,0.0,133.88,54.5105555527,-25.89,60.3464395525,2.8205555527,0,2.8205555527,51.69,-25.89,57.8113155014,131.73
2019-07-26 05:00:00,52.1119999972,-20.95,56.165496915,2.8019999972000003,0,2.8019999972000003,49.31,-20.95,53.5759143646,131.91,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,133.88,54.4019999972,-25.95,60.2742076157,2.8019999972000003,0,2.8019999972000003,51.6,-25.95,57.7577916822,131.73
2019-07-26 05:30:00,53.732777775,-20.11,57.3726721307,2.7927777750000002,0,2.7927777750000002,50.94,-20.11,54.7658260232,131.15,2.7927777750000002,0.0,2.7927777750000002,2.7927777750000002,0,2.7927777750000002,0.0,0.0,0.0,133.24,56.132777775,-25.02,61.4564003236,2.7927777750000002,0,2.7927777750000002,53.34,-25.02,58.9165172087,131.03
2019-07-26 06:00:00,55.6744444416,-19.3,58.9248145002,2.8144444416,0,2.8144444416,52.86,-19.3,56.2731694505,130.8,2.8144444416,0.0,2.8144444416,2.8144444416,0,2.8144444416,0.0,0.0,0.0,132.98,58.1744444416,-24.14,62.9841693292,2.8144444416,0,2.8144444416,55.36,-24.14,60.3942811862,130.67
2019-07-26 06:30:00,62.9808888829,-17.31,65.3163721013,6.0308888829,0,6.0308888829,56.95,-17.31,59.5225889894,130.88,6.0308888829,0.0,6.0308888829,6.0308888829,0,6.0308888829,0.0,0.0,0.0,133.29,65.6808888829,-22.04,69.280161406,6.0308888829,0,6.0308888829,59.65,-22.04,63.5915411041,130.67
2019-07-26 07:00:00,68.3107777714,-14.85,69.9062576579,6.3707777714,0,6.3707777714,61.94,-14.85,63.6952596352,130.76,6.3707777714,0.0,6.3707777714,6.3707777714,0,6.3707777714,0.0,0.0,0.0,133.48,71.2407777714,-19.44,73.8455280804,6.3707777714,0,6.3707777714,64.87,-19.44,67.7202370049,130.67
2019-07-26 07:30:00,74.1991111045,-14.83,75.6666173996,6.5791111045,0,6.5791111045,67.62,-14.83,69.2271139078,130.07,6.5791111045,0.0,6.5791111045,6.5791111045,0,6.5791111045,0.0,0.0,0.0,132.83,77.4291111045,-19.32,79.8030679012,6.5791111045,0,6.5791111045,70.85,-19.32,73.4369450617,129.91
2019-07-26 08:00:00,71.7428888758,-16.12,73.5316020786,13.1128888758,0,13.1128888758,58.63,-16.12,60.8056847671,130.54,13.1128888758,0.0,13.1128888758,13.1128888758,0,13.1128888758,0.0,0.0,0.0,133.11,74.5428888758,-20.75,77.3770300667,13.1128888758,0,13.1128888758,61.43,-20.75,64.8398596544,130.39
2019-07-26 08:30:00,77.0348888741,-12.72,78.0779898809,14.8048888741,0,14.8048888741,62.23,-12.72,63.5167009534,129.95,14.8048888741,0.0,14.8048888741,14.8048888741,0,14.8048888741,0.0,0.0,0.0,132.63,80.0148888741,-18.01,82.0167211094,14.8048888741,0,14.8048888741,65.21,-18.01,67.6513429283,129.77
2019-07-26 09:00:00,82.4119999829,-0.01,82.4120005897,17.0519999829,0,17.0519999829,65.36,-0.01,65.360000765,132.24,17.0519999829,0.0,17.0519999829,17.0519999829,0,17.0519999829,0.0,0.0,0.0,132.43,85.3119999829,-5.25,85.4733867417,17.0519999829,0,17.0519999829,68.26,-5.25,68.4615958038,132.09
2019-07-26 09:30:00,82.5493333148,0.59,82.5514417241,18.4893333148,0,18.4893333148,64.06,0.59,64.0627169265,132.24,18.4893333148,0.0,18.4893333148,18.4893333148,0,18.4893333148,0.0,0.0,0.0,132.43,85.3793333148,-4.59,85.5026236866,18.4893333148,0,18.4893333148,66.89,-4.59,67.0472982304,131.97
2019-07-26 10:00:00,80.7203333128,1.13,80.7282423328,20.4903333128,0,20.4903333128,60.23,1.13,60.2405992666,132.09,20.4903333128,0.0,20.4903333128,20.4903333128,0,20.4903333128,0.0,0.0,0.0,132.43,83.3803333128,-4.07,83.4796075899,20.4903333128,0,20.4903333128,62.89,-4.07,63.021559803,131.97
2019-07-26 10:30:00,79.476777754,1.85,79.4983062849,23.756777754,0,23.756777754,55.72,1.85,55.7507031346,132.09,23.756777754,0.0,23.756777754,23.756777754,0,23.756777754,0.0,0.0,0.0,132.43,81.956777754,-3.36,82.025624166,23.756777754,0,23.756777754,58.2,-3.36,58.296909009,131.97
2019-07-26 11:00:00,81.1872221976,2.27,81.2189506714,24.6472221976,0,24.6472221976,56.54,2.27,56.5855502757,132.17,24.6472221976,0.0,24.6472221976,24.6472221976,0,24.6472221976,0.0,0.0,0.0,132.51,83.7172221976,-2.89,83.7670901517,24.6472221976,0,24.6472221976,59.07,-2.89,59.1406543758,131.97
2019-07-26 11:30:00,81.5601110851,3.05,81.6171196516,25.9901110851,0,25.9901110851,55.57,3.05,55.6536377966,131.83,25.9901110851,0.0,25.9901110851,25.9901110851,0,25.9901110851,0.0,0.0,0.0,132.3,84.0501110851,-2.08,84.0758441731,25.9901110851,0,25.9901110851,58.06,-2.08,58.0972460621,131.67
2019-07-26 12:00:00,77.0168888591,3.56,77.099123014,29.8168888591,0,29.8168888591,47.2,3.56,47.3340638441,132.06,29.8168888591,0.0,29.8168888591,29.8168888591,0,29.8168888591,0.0,0.0,0.0,132.49,79.0868888591,-1.6,79.1030719341,29.8168888591,0,29.8168888591,49.27,-1.6,49.2959724521,131.88
2019-07-26 12:30:00,77.3117777539,3.51,77.3914147659,23.8517777539,0,23.8517777539,53.46,3.51,53.5751033597,132.06,23.8517777539,0.0,23.8517777539,23.8517777539,0,23.8517777539,0.0,0.0,0.0,132.49,79.6617777539,-1.62,79.6782481918,23.8517777539,0,23.8517777539,55.81,-1.62,55.8335069649,131.88
2019-07-26 13:00:00,71.6727777499,2.32,71.7103163456,27.912777749900002,0,27.912777749900002,43.76,2.32,43.821455932,132.75,27.912777749900002,0.0,27.912777749900002,27.912777749900002,0,27.912777749900002,0.0,0.0,0.0,132.99,73.5627777499,-2.9699999999999998,73.6227082514,27.912777749900002,0,27.912777749900002,45.65,-2.9699999999999998,45.7465124354,132.58
2019-07-26 13:30:00,72.3562222022,1.9300000000000002,72.3819576371,19.9762222022,0,19.9762222022,52.38,1.9300000000000002,52.4155444501,133.22,19.9762222022,0.0,19.9762222022,19.9762222022,0,19.9762222022,0.0,0.0,0.0,133.44,74.6062222022,-3.37,74.6822957018,19.9762222022,0,19.9762222022,54.63,-3.37,54.7338451052,133.07
2019-07-26 14:00:00,71.5269999822,2.6,71.5742392656,17.8369999822,0,17.8369999822,53.69,2.6,53.7529171301,133.33,17.8369999822,0.0,17.8369999822,17.8369999822,0,17.8369999822,0.0,0.0,0.0,133.64,73.8069999822,-2.69,73.8560041321,17.8369999822,0,17.8369999822,55.97,-2.69,56.0346053792,133.2
2019-07-26 14:30:00,76.1902222073,5.04,76.3567387989,14.9002222073,0,14.9002222073,61.29,5.04,61.4968755304,132.6,14.9002222073,0.0,14.9002222073,14.9002222073,0,14.9002222073,0.0,0.0,0.0,133.25,78.8402222073,-0.06,78.8402450383,14.9002222073,0,14.9002222073,63.94,-0.06,63.9400281514,132.45
2019-07-26 15:00:00,75.0848888732,5.19,75.2640461117,15.6448888732,0,15.6448888732,59.44,5.19,59.6661520462,132.6,15.6448888732,0.0,15.6448888732,15.6448888732,0,15.6448888732,0.0,0.0,0.0,133.25,77.6348888732,0.1,77.6349532773,15.6448888732,0,15.6448888732,61.99,0.1,61.9900806581,132.45
2019-07-26 15:30:00,75.1386666499,3.65,75.2272671703,16.8086666499,0,16.8086666499,58.33,3.65,58.4440878105,132.2,16.8086666499,0.0,16.8086666499,16.8086666499,0,16.8086666499,0.0,0.0,0.0,132.64,77.6586666499,-1.46,77.6723895978,16.8086666499,0,16.8086666499,60.85,-1.46,60.8675126812,132.01
2019-07-26 16:00:00,77.6407777622,0.85,77.6454304613,15.5407777622,0,15.5407777622,62.1,0.85,62.1058169578,131.67,15.5407777622,0.0,15.5407777622,15.5407777622,0,15.5407777622,0.0,0.0,0.0,131.85,80.3407777622,-4.33,80.4573767373,15.5407777622,0,15.5407777622,64.8,-4.33,64.9445063112,131.49
2019-07-26 16:30:00,78.7678888765,-0.56,78.7698795102,12.4378888765,0,12.4378888765,66.33,-0.56,66.3323638958,131.45,12.4378888765,0.0,12.4378888765,12.4378888765,0,12.4378888765,0.0,0.0,0.0,131.47,81.6578888765,-5.76,81.8607868015,12.4378888765,0,12.4378888765,69.22,-5.76,69.4592398461,131.26
2019-07-26 17:00:00,77.6459999863,-0.59,77.6482415375,13.7459999863,0,13.7459999863,63.9,-0.59,63.9027237291,131.01,13.7459999863,0.0,13.7459999863,13.7459999863,0,13.7459999863,0.0,0.0,0.0,131.05,80.4259999863,-5.78,80.6334290092,13.7459999863,0,13.7459999863,66.68,-5.78,66.9300440759,130.85
2019-07-26 17:30:00,78.997222209,-1.21,79.006488447,13.257222209,0,13.257222209,65.74,-1.21,65.751134591,131.49,13.257222209,0.0,13.257222209,13.257222209,0,13.257222209,0.0,0.0,0.0,131.48,81.847222209,-6.45,82.1009761411,13.257222209,0,13.257222209,68.59,-6.45,68.892601925,131.34
2019-07-26 18:00:00,82.953333318,-2.47,82.9900982562,15.323333318,0,15.323333318,67.63,-2.47,67.6750899519,131.87,15.323333318,0.0,15.323333318,15.323333318,0,15.323333318,0.0,0.0,0.0,131.73,85.903333318,-7.79,86.2558216884,15.323333318,0,15.323333318,70.58,-7.79,71.0085945502,131.72
2019-07-26 18:30:00,86.6649999875,-2.99,86.7165631401,12.5249999875,0,12.5249999875,74.14,-2.99,74.2002675197,131.87,12.5249999875,0.0,12.5249999875,12.5249999875,0,12.5249999875,0.0,0.0,0.0,131.73,89.9149999875,-8.3,90.2972714026,12.5249999875,0,12.5249999875,77.39,-8.3,77.8338107766,131.72
2019-07-26 19:00:00,84.3002222128,-3.67,84.3800709002,9.4102222128,0,9.4102222128,74.89,-3.67,74.9798706321,131.79,9.4102222128,0.0,9.4102222128,9.4102222128,0,9.4102222128,0.0,0.0,0.0,131.6,87.5802222128,-9.0,88.0414409403,9.4102222128,0,9.4102222128,78.17,-9.0,78.6863959017,131.62
2019-07-26 19:30:00,84.7167777664,-4.92,84.8595241273,11.3867777664,0,11.3867777664,73.33,-4.92,73.4948658071,132.09,11.3867777664,0.0,11.3867777664,11.3867777664,0,11.3867777664,0.0,0.0,0.0,131.8,87.9367777664,-10.34,88.5426026494,11.3867777664,0,11.3867777664,76.55,-10.34,77.2451817268,131.98
2019-07-26 20:00:00,82.1821111028,-5.92,82.3950592288,8.3321111028,0,8.3321111028,73.85,-5.92,74.0869010015,131.88,8.3321111028,0.0,8.3321111028,8.3321111028,0,8.3321111028,0.0,0.0,0.0,131.48,85.4021111028,-11.37,86.1556584376,8.3321111028,0,8.3321111028,77.07,-11.37,77.9041834563,131.76
2019-07-26 20:30:00,80.0276666621,-6.91,80.3254351459,4.5676666621,0,4.5676666621,75.46,-6.91,75.775719726,132.12,4.5676666621,0.0,4.5676666621,4.5676666621,0,4.5676666621,0.0,0.0,0.0,131.58,83.3276666621,-12.4,84.2452374402,4.5676666621,0,4.5676666621,78.76,-12.4,79.7301548976,131.98
2019-07-26 21:00:00,80.3203333301,-7.2,80.6423954645,3.2403333301,0,3.2403333301,77.08,-7.2,77.4155436589,132.25,3.2403333301,0.0,3.2403333301,3.2403333301,0,3.2403333301,0.0,0.0,0.0,131.7,83.6903333301,-12.7,84.6484606647,3.2403333301,0,3.2403333301,80.45,-12.7,81.4462552853,132.08
2019-07-26 21:30:00,78.3198888813,-8.06,78.7335290355,7.5998888813,0,7.5998888813,70.72,-8.06,71.1778195789,132.34,7.5998888813,0.0,7.5998888813,7.5998888813,0,7.5998888813,0.0,0.0,0.0,131.7,81.4198888813,-13.65,82.5561675797,7.5998888813,0,7.5998888813,73.82,-13.65,75.0713986815,132.19
2019-07-26 22:00:00,79.0397777711,-8.39,79.4838258397,6.6397777711,0,6.6397777711,72.4,-8.39,72.8845120722,132.45,6.6397777711,0.0,6.6397777711,6.6397777711,0,6.6397777711,0.0,0.0,0.0,131.7,82.1997777711,-13.98,83.3801167283,6.6397777711,0,6.6397777711,75.56,-13.98,76.8423971516,132.28
2019-07-26 22:30:00,74.7453333299,-9.06,75.2924196357,3.4553333299,0,3.4553333299,71.29,-9.06,71.8633961068,132.82,3.4553333299,0.0,3.4553333299,3.4553333299,0,3.4553333299,0.0,0.0,0.0,132.05,77.8653333299,-14.73,79.2463439824,3.4553333299,0,3.4553333299,74.41,-14.73,75.8539451841,132.68
2019-07-26 23:00:00,69.3373333297,-10.0,70.0547342674,3.6373333297,0,3.6373333297,65.7,-10.0,66.4566776178,133.49,3.6373333297,0.0,3.6373333297,3.6373333297,0,3.6373333297,0.0,0.0,0.0,132.56,72.1873333297,-15.79,73.8940809081,3.6373333297,0,3.6373333297,68.55,-15.79,70.3450538418,133.31
2019-07-26 23:30:00,67.5081111083,-8.69,68.0651244428,2.7881111083,0,2.7881111083,64.72,-8.69,65.3008001482,133.19,2.7881111083,0.0,2.7881111083,2.7881111083,0,2.7881111083,0.0,0.0,0.0,132.37,70.2881111083,-14.4,71.7480213189,2.7881111083,0,2.7881111083,67.5,-14.4,69.0189104521,133.03
2019-07-27 00:00:00,63.2508888861,-9.92,64.0240684812,2.7908888861000003,0,2.7908888861000003,60.46,-9.92,61.2684094783,133.75,2.7908888861000003,0.0,2.7908888861000003,2.7908888861000003,0,2.7908888861000003,0.0,0.0,0.0,132.8,65.8308888861,-15.74,67.6864353585,2.7908888861000003,0,2.7908888861000003,63.04,-15.74,64.9752968443,133.57
2019-07-27 00:30:00,60.643777775,-10.41,61.5307718367,2.803777775,0,2.803777775,57.84,-10.41,58.769326183,133.41,2.803777775,0.0,2.803777775,2.803777775,0,2.803777775,0.0,0.0,0.0,132.37,63.103777775,-16.27,65.1674740148,2.803777775,0,2.803777775,60.3,-16.27,62.4564079979,133.26
2019-07-27 01:00:00,57.9649999972,-11.08,59.0144696212,2.8249999972,0,2.8249999972,55.14,-11.08,56.2422083492,133.69,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,132.58,60.2849999972,-17.0,62.6361016081,2.8249999972,0,2.8249999972,57.46,-17.0,59.9220460265,133.55
2019-07-27 01:30:00,58.3018888861,-11.04,59.3379461027,2.7718888861,0,2.7718888861,55.53,-11.04,56.6168040426,133.86,2.7718888861,0.0,2.7718888861,2.7718888861,0,2.7718888861,0.0,0.0,0.0,132.69,60.6418888861,-16.97,62.9715776178,2.7718888861,0,2.7718888861,57.87,-16.97,60.3068636226,133.66
2019-07-27 02:00:00,56.2882222195,-11.3,57.4112703276,2.7682222195,0,2.7682222195,53.52,-11.3,54.6999122486,134.05,2.7682222195,0.0,2.7682222195,2.7682222195,0,2.7682222195,0.0,0.0,0.0,132.85,58.5382222195,-17.27,61.032584417,2.7682222195,0,2.7682222195,55.77,-17.27,58.3827525901,133.9
2019-07-27 02:30:00,54.3201111066,-11.81,55.5891227727,4.4801111066,0,4.4801111066,49.84,-11.81,51.2201298319,134.17,4.4801111066,0.0,4.4801111066,4.4801111066,0,4.4801111066,0.0,0.0,0.0,132.95,56.4001111066,-17.85,59.1573751348,4.4801111066,0,4.4801111066,51.92,-17.85,54.9027221547,134.06
2019-07-27 03:00:00,53.3394444416,-12.14,54.7035276133,2.7994444416,0,2.7994444416,50.54,-12.14,51.9776028689,134.35,2.7994444416,0.0,2.7994444416,2.7994444416,0,2.7994444416,0.0,0.0,0.0,133.03,55.4694444416,-18.19,58.3758114861,2.7994444416,0,2.7994444416,52.67,-18.19,55.7225717282,134.2
2019-07-27 03:30:00,51.5312222194,-19.14,54.9709601829,2.7812222194,0,2.7812222194,48.75,-19.14,52.3727228622,133.2,2.7812222194,0.0,2.7812222194,2.7812222194,0,2.7812222194,0.0,0.0,0.0,133.4,53.6712222194,-24.76,59.1071712614,2.7812222194,0,2.7812222194,50.89,-24.76,56.5937249172,133.04
2019-07-27 04:00:00,50.2534444417,-24.99,56.1240481278,2.7834444417,0,2.7834444417,47.47,-24.99,53.6460716176,131.86,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,133.4,52.4234444417,-30.17,60.4850926025,2.7834444417,0,2.7834444417,49.64,-30.17,58.0892287778,131.7
2019-07-27 04:30:00,49.7213333305,-25.1,55.6975851197,2.7913333305,0,2.7913333305,46.93,-25.1,53.2206247615,131.95,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,133.48,51.8913333305,-30.29,60.0848947309,2.7913333305,0,2.7913333305,49.1,-30.29,57.6913693719,131.78
2019-07-27 05:00:00,49.5581111083,-25.08,55.542891324,2.7681111083000003,0,2.7681111083000003,46.79,-25.08,53.0877622433,131.95,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,133.48,51.7181111083,-30.28,59.9303046598,2.7681111083000003,0,2.7681111083000003,48.95,-30.28,57.5584998067,131.78
2019-07-27 05:30:00,50.590333330600004,-24.88,56.37726693,2.7503333306,0,2.7503333306,47.84,-24.88,53.9229079335,131.84,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,133.48,52.7803333306,-30.05,60.7352129039,2.7503333306,0,2.7503333306,50.03,-30.05,58.3609749747,131.7
2019-07-27 06:00:00,51.1876666639,-24.78,56.8702524919,2.7976666639000003,0,2.7976666639000003,48.39,-24.78,54.3658026704,131.91,2.7976666639000003,0.0,2.7976666639000003,2.7976666639000003,0,2.7976666639000003,0.0,0.0,0.0,133.48,53.4176666639,-29.96,61.2458056671,2.7976666639000003,0,2.7976666639000003,50.62,-29.96,58.8216456757,131.7
2019-07-27 06:30:00,54.2429999967,-24.1,59.3558173109,3.3129999967,0,3.3129999967,50.93,-24.1,56.3442534781,131.74,3.3129999967,0.0,3.3129999967,3.3129999967,0,3.3129999967,0.0,0.0,0.0,133.48,56.5829999967,-29.21,63.6777825354,3.3129999967,0,3.3129999967,53.27,-29.21,60.7529176254,131.62
2019-07-27 07:00:00,56.789222218,-23.26,61.3680972503,4.209222218,0,4.209222218,52.58,-23.26,57.4950780502,131.58,4.209222218,0.0,4.209222218,4.209222218,0,4.209222218,0.0,0.0,0.0,133.33,59.229222218,-28.32,65.6515282728,4.209222218,0,4.209222218,55.02,-28.32,61.8807142816,131.45
2019-07-27 07:30:00,60.5413333277,-21.61,64.2825414953,5.6213333277,0,5.6213333277,54.92,-21.61,59.0186284151,130.99,5.6213333277,0.0,5.6213333277,5.6213333277,0,5.6213333277,0.0,0.0,0.0,132.9,63.0713333277,-26.56,68.4355659561,5.6213333277,0,5.6213333277,57.45,-26.56,63.2924647964,130.83
2019-07-27 08:00:00,64.7116666592,-19.56,67.6032055587,7.4216666592,0,7.4216666592,57.29,-19.56,60.5370770685,130.74,7.4216666592,0.0,7.4216666592,7.4216666592,0,7.4216666592,0.0,0.0,0.0,132.9,67.3616666592,-24.37,71.6344263264,7.4216666592,0,7.4216666592,59.94,-24.37,64.7047177569,130.56
2019-07-27 08:30:00,66.9415555435,-18.15,69.3584483576,12.1015555435,0,12.1015555435,54.84,-18.15,57.7654576715,130.65,12.1015555435,0.0,12.1015555435,12.1015555435,0,12.1015555435,0.0,0.0,0.0,132.9,69.4415555435,-22.91,73.1231682594,12.1015555435,0,12.1015555435,57.34,-22.91,61.7474185695,130.47
2019-07-27 09:00:00,67.3574444277,-16.43,69.332317283,16.7574444277,0,16.7574444277,50.6,-16.43,53.2006099589,130.65,16.7574444277,0.0,16.7574444277,16.7574444277,0,16.7574444277,0.0,0.0,0.0,133.01,69.6574444277,-21.13,72.7917334881,16.7574444277,0,16.7574444277,52.9,-21.13,56.9639087493,130.47
2019-07-27 09:30:00,66.7872222036,-15.04,68.4597301315,18.5872222036,0,18.5872222036,48.2,-15.04,50.4919954052,130.28,18.5872222036,0.0,18.5872222036,18.5872222036,0,18.5872222036,0.0,0.0,0.0,132.79,68.9472222036,-19.66,71.6954325574,18.5872222036,0,18.5872222036,50.36,-19.66,54.0614946149,130.08
2019-07-27 10:00:00,63.4983333138,-13.79,64.9784766952,19.5783333138,0,19.5783333138,43.92,-13.79,46.0340145979,130.07,19.5783333138,0.0,19.5783333138,19.5783333138,0,19.5783333138,0.0,0.0,0.0,132.69,65.4583333138,-18.38,67.9898360067,19.5783333138,0,19.5783333138,45.88,-18.38,49.4246780465,129.9
2019-07-27 10:30:00,59.703888868,-12.58,61.0148403748,20.863888868,0,20.863888868,38.84,-12.58,40.8264865008,129.84,20.863888868,0.0,20.863888868,20.863888868,0,20.863888868,0.0,0.0,0.0,132.54,61.423888868,-17.13,63.7677898603,20.863888868,0,20.863888868,40.56,-17.13,44.0289734152,129.68
2019-07-27 11:00:00,56.3713333099,-12.17,57.67006259,23.4213333099,0,23.4213333099,32.95,-12.17,35.1256515954,129.84,23.4213333099,0.0,23.4213333099,23.4213333099,0,23.4213333099,0.0,0.0,0.0,132.54,57.8013333099,-16.73,60.1738068631,23.4213333099,0,23.4213333099,34.38,-16.73,38.2345040507,129.68
2019-07-27 11:30:00,55.0413333041,-11.74,56.2794453766,29.2013333041,0,29.2013333041,25.84,-11.74,28.3819167781,129.84,29.2013333041,0.0,29.2013333041,29.2013333041,0,29.2013333041,0.0,0.0,0.0,132.54,56.1413333041,-16.32,58.46530343,29.2013333041,0,29.2013333041,26.94,-16.32,31.4977142028,129.68
2019-07-27 12:00:00,54.2741110804,-11.33,55.4440982753,30.7441110804,0,30.7441110804,23.53,-11.33,26.1157002587,129.76,30.7441110804,0.0,30.7441110804,30.7441110804,0,30.7441110804,0.0,0.0,0.0,132.54,55.2741110804,-15.91,57.5183053968,30.7441110804,0,30.7441110804,24.53,-15.91,29.2378008749,129.58
2019-07-27 12:30:00,55.238555527,-11.67,56.4578330855,28.558555527,0,28.558555527,26.68,-11.67,29.1206335783,129.76,28.558555527,0.0,28.558555527,28.558555527,0,28.558555527,0.0,0.0,0.0,132.54,56.398555527,-16.24,58.6901581658,28.558555527,0,28.558555527,27.84,-16.24,32.2304700555,129.58
2019-07-27 13:00:00,54.8872221936,-12.01,56.1858279296,28.6072221936,0,28.6072221936,26.28,-12.01,28.8942641367,129.88,28.6072221936,0.0,28.6072221936,28.6072221936,0,28.6072221936,0.0,0.0,0.0,132.54,56.0572221936,-16.6,58.4634258324,28.6072221936,0,28.6072221936,27.45,-16.6,32.0790040369,129.69
2019-07-27 13:30:00,54.0401110852,-12.51,55.4692140389,25.9401110852,0,25.9401110852,28.1,-12.51,30.7589027763,130.17,25.9401110852,0.0,25.9401110852,25.9401110852,0,25.9401110852,0.0,0.0,0.0,132.83,55.2901110852,-17.14,57.8858876049,25.9401110852,0,25.9401110852,29.35,-17.14,33.988264151,130.0
2019-07-27 14:00:00,51.7538888603,-13.45,53.4730540756,28.5538888603,0,28.5538888603,23.2,-13.45,26.8168324006,130.51,28.5538888603,0.0,28.5538888603,28.5538888603,0,28.5538888603,0.0,0.0,0.0,133.07,52.7738888603,-18.15,55.8077579324,28.5538888603,0,28.5538888603,24.22,-18.15,30.2660023789,130.31
2019-07-27 14:30:00,50.544555527200004,-14.11,52.4770825546,28.3545555272,0,28.3545555272,22.19,-14.11,26.2961632182,130.61,28.3545555272,0.0,28.3545555272,28.3545555272,0,28.3545555272,0.0,0.0,0.0,133.07,51.4945555272,-18.86,54.8396649237,28.3545555272,0,28.3545555272,23.14,-18.86,29.8522896944,130.44
2019-07-27 15:00:00,49.936444418,-14.3,51.9436086647,26.456444418,0,26.456444418,23.48,-14.3,27.4918242392,130.61,26.456444418,0.0,26.456444418,26.456444418,0,26.456444418,0.0,0.0,0.0,133.07,50.966444418,-19.05,54.4103019346,26.456444418,0,26.456444418,24.51,-19.05,31.0425933195,130.44
2019-07-27 15:30:00,50.3945555291,-14.24,52.3678224387,26.4845555291,0,26.4845555291,23.91,-14.24,27.8292238483,130.61,26.4845555291,0.0,26.4845555291,26.4845555291,0,26.4845555291,0.0,0.0,0.0,133.07,51.4545555291,-18.98,54.8435199882,26.4845555291,0,26.4845555291,24.97,-18.98,31.3646504843,130.44
2019-07-27 16:00:00,52.9158888651,-14.04,54.7468071615,23.7958888651,0,23.7958888651,29.12,-14.04,32.3279445681,130.61,23.7958888651,0.0,23.7958888651,23.7958888651,0,23.7958888651,0.0,0.0,0.0,133.07,54.2458888651,-18.74,57.3916723817,23.7958888651,0,23.7958888651,30.45,-18.74,35.7545815246,130.44
2019-07-27 16:30:00,56.2341110892,-14.28,58.0189076939,21.9441110892,0,21.9441110892,34.29,-14.28,37.1446160298,130.4,21.9441110892,0.0,21.9441110892,21.9441110892,0,21.9441110892,0.0,0.0,0.0,132.93,57.7941110892,-18.96,60.8246732551,21.9441110892,0,21.9441110892,35.85,-18.96,40.5549516089,130.22
2019-07-27 17:00:00,61.989111089,-14.95,63.7663892156,22.139111089,0,22.139111089,39.85,-14.95,42.5620135802,130.4,22.139111089,0.0,22.139111089,22.139111089,0,22.139111089,0.0,0.0,0.0,132.93,63.849111089,-19.63,66.7985470415,22.139111089,0,22.139111089,41.71,-19.63,46.0983839196,130.22
2019-07-27 17:30:00,65.2469999787,-15.58,67.0813491682,21.2969999787,0,21.2969999787,43.95,-15.58,46.6298069908,130.59,21.2969999787,0.0,21.2969999787,21.2969999787,0,21.2969999787,0.0,0.0,0.0,133.04,67.2969999787,-20.26,70.2805364673,21.2969999787,0,21.2969999787,46.0,-20.26,50.2639791501,130.41
