Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-27 18:00:00,69.0786666482,-16.02,70.9119354262,18.4886666482,0,18.4886666482,50.59,-16.02,53.0658882899,130.59,18.4886666482,0.0,18.4886666482,18.4886666482,0,18.4886666482,0.0,0.0,0.0,133.04,71.4686666482,-20.68,74.4004886575,18.4886666482,0,18.4886666482,52.98,-20.68,56.8730410652,130.41
2019-07-27 18:30:00,72.159333318,-16.71,74.0688428753,15.379333318,0,15.379333318,56.78,-16.71,59.1877732306,130.37,15.379333318,0.0,15.379333318,15.379333318,0,15.379333318,0.0,0.0,0.0,132.81,74.829333318,-21.36,77.8182415942,15.379333318,0,15.379333318,59.45,-21.36,63.1708168382,130.21
2019-07-27 19:00:00,73.1183333203,-17.3,75.1370791789,12.9983333203,0,12.9983333203,60.12,-17.3,62.5596067763,130.3,12.9983333203,0.0,12.9983333203,12.9983333203,0,12.9983333203,0.0,0.0,0.0,132.71,75.9583333203,-21.97,79.0717983911,12.9983333203,0,12.9983333203,62.96,-21.97,66.6831500456,130.21
2019-07-27 19:30:00,73.2896666561,-18.36,75.554383318,10.5196666561,0,10.5196666561,62.77,-18.36,65.4000191131,130.3,10.5196666561,0.0,10.5196666561,10.5196666561,0,10.5196666561,0.0,0.0,0.0,132.71,76.2396666561,-23.04,79.6450147331,10.5196666561,0,10.5196666561,65.72,-23.04,69.6416542021,130.21
2019-07-27 20:00:00,73.9847777703,-18.84,76.3458770446,7.5047777703000005,0,7.5047777703000005,66.48,-18.84,69.0980173377,130.22,7.5047777703000005,0.0,7.5047777703000005,7.5047777703000005,0,7.5047777703000005,0.0,0.0,0.0,132.46,77.1247777703,-23.53,80.6343118413,7.5047777703000005,0,7.5047777703000005,69.62,-23.53,73.4888107129,130.01
2019-07-27 20:30:00,73.4192222152,-19.65,76.0033202609,7.0592222152,0,7.0592222152,66.36,-19.65,69.2081794299,130.39,7.0592222152,0.0,7.0592222152,7.0592222152,0,7.0592222152,0.0,0.0,0.0,132.6,76.5392222152,-24.38,80.328307198,7.0592222152,0,7.0592222152,69.48,-24.38,73.63324520890001,130.24
2019-07-27 21:00:00,71.9619999928,-20.35,74.7840353482,7.1819999928,0,7.1819999928,64.78,-20.35,67.9011848203,129.93,7.1819999928,0.0,7.1819999928,7.1819999928,0,7.1819999928,0.0,0.0,0.0,132.06,75.0219999928,-25.11,79.1126575392,7.1819999928,0,7.1819999928,67.84,-25.11,72.3379409439,129.81
2019-07-27 21:30:00,69.0138888805,-20.82,72.0859851734,8.3538888805,0,8.3538888805,60.66,-20.82,64.1335169783,129.72,8.3538888805,0.0,8.3538888805,8.3538888805,0,8.3538888805,0.0,0.0,0.0,131.77,71.8638888805,-25.62,76.2941867054,8.3538888805,0,8.3538888805,63.51,-25.62,68.482877422,129.59
2019-07-27 22:00:00,71.1828888815,-20.9,74.1876921701,7.3628888815,0,7.3628888815,63.82,-20.9,67.1550623557,129.92,7.3628888815,0.0,7.3628888815,7.3628888815,0,7.3628888815,0.0,0.0,0.0,132.0,74.1928888815,-25.68,78.5114460482,7.3628888815,0,7.3628888815,66.83,-25.68,71.5940730787,129.72
2019-07-27 22:30:00,69.3748888819,-21.44,72.612318565,6.9648888819,0,6.9648888819,62.41,-21.44,65.990012123,130.26,6.9648888819,0.0,6.9648888819,6.9648888819,0,6.9648888819,0.0,0.0,0.0,132.25,72.2948888819,-26.27,76.9198534739,6.9648888819,0,6.9648888819,65.33,-26.27,70.4139318601,130.09
2019-07-27 23:00:00,65.7404444402,-21.96,69.3112374381,4.2504444402,0,4.2504444402,61.49,-21.96,65.2936574255,130.5,4.2504444402,0.0,4.2504444402,4.2504444402,0,4.2504444402,0.0,0.0,0.0,132.46,68.6204444402,-26.84,73.6827727164,4.2504444402,0,4.2504444402,64.37,-26.84,69.7415407057,130.35
2019-07-27 23:30:00,60.7249999971,-22.56,64.7802379175,2.8749999970999998,0,2.8749999970999998,57.85,-22.56,62.0932854663,130.85,2.8749999970999998,0.0,2.8749999970999998,2.8749999970999998,0,2.8749999970999998,0.0,0.0,0.0,132.74,63.4349999971,-27.51,69.1433245125,2.8749999970999998,0,2.8749999970999998,60.56,-27.51,66.5155147315,130.74
2019-07-28 00:00:00,56.7637777749,-23.66,61.4973338225,2.8637777749,0,2.8637777749,53.9,-23.66,58.8642981781,131.27,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,133.0,59.2837777749,-28.71,65.8697989011,2.8637777749,0,2.8637777749,56.42,-28.71,63.3046641252,131.13
2019-07-28 00:30:00,54.5186666638,-24.39,59.7256822045,2.8686666638,0,2.8686666638,51.65,-24.39,57.1191263939,131.52,2.8686666638,0.0,2.8686666638,2.8686666638,0,2.8686666638,0.0,0.0,0.0,133.2,56.9286666638,-29.49,64.113439996,2.8686666638,0,2.8686666638,54.06,-29.49,61.5803840521,131.37
2019-07-28 01:00:00,52.1799999972,-24.9,57.8166273636,2.8299999972,0,2.8299999972,49.35,-24.9,55.2759667487,131.72,2.8299999972,0.0,2.8299999972,2.8299999972,0,2.8299999972,0.0,0.0,0.0,133.3,54.4899999972,-30.06,62.2315330013,2.8299999972,0,2.8299999972,51.66,-30.06,59.7692161568,131.52
2019-07-28 01:30:00,52.6982222194,-24.82,58.2506225296,2.8582222194,0,2.8582222194,49.84,-24.82,55.6781644812,131.84,2.8582222194,0.0,2.8582222194,2.8582222194,0,2.8582222194,0.0,0.0,0.0,133.46,55.0382222194,-29.97,62.6690258826,2.8582222194,0,2.8582222194,52.18,-29.97,60.1743574955,131.69
2019-07-28 02:00:00,51.0391111083,-25.32,56.9744965991,2.8591111083,0,2.8591111083,48.18,-25.32,54.4280699639,132.06,2.8591111083,0.0,2.8591111083,2.8591111083,0,2.8591111083,0.0,0.0,0.0,133.64,53.299111108299996,-30.52,61.4187727403,2.8591111083,0,2.8591111083,50.44,-30.52,58.9547623182,131.89
2019-07-28 02:30:00,49.1659999972,-25.9,55.5707257081,2.8459999972,0,2.8459999972,46.32,-25.9,53.0693169355,132.13,2.8459999972,0.0,2.8459999972,2.8459999972,0,2.8459999972,0.0,0.0,0.0,133.64,51.3259999972,-31.14,60.0338061071,2.8459999972,0,2.8459999972,48.48,-31.14,57.6195279398,131.98
2019-07-28 03:00:00,47.8608888861,-26.07,54.5005466483,2.8308888861,0,2.8308888861,45.03,-26.07,52.0321612082,132.03,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,133.53,49.9608888861,-31.33,58.9716823423,2.8308888861,0,2.8308888861,47.13,-31.33,56.5933370637,131.91
2019-07-28 03:30:00,47.1263333304,-26.56,54.095516387,2.8963333304,0,2.8963333304,44.23,-26.56,51.5919228174,132.03,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,133.42,49.1763333304,-31.84,58.58410501,2.8963333304,0,2.8963333304,46.28,-31.84,56.1749410325,131.83
2019-07-28 04:00:00,46.6287777748,-26.72,53.7419883962,2.9687777748,0,2.9687777748,43.66,-26.72,51.1874398657,132.03,2.9687777748,0.0,2.9687777748,2.9687777748,0,2.9687777748,0.0,0.0,0.0,133.42,48.6487777748,-32.01,58.2352443026,2.9687777748,0,2.9687777748,45.68,-32.01,55.779050727,131.83
2019-07-28 04:30:00,46.5285555526,-26.59,53.5904336781,2.9485555526000002,0,2.9485555526000002,43.58,-26.59,51.0513907744,132.03,2.9485555526000002,0.0,2.9485555526000002,2.9485555526000002,0,2.9485555526000002,0.0,0.0,0.0,133.42,48.5485555526,-31.89,58.0855777818,2.9485555526000002,0,2.9485555526000002,45.6,-31.89,55.6446951649,131.83
2019-07-28 05:00:00,46.4164444415,-26.72,53.5578632377,2.9864444414999998,0,2.9864444414999998,43.43,-26.72,50.9914041776,132.03,2.9864444414999998,0.0,2.9864444414999998,2.9864444414999998,0,2.9864444414999998,0.0,0.0,0.0,133.42,48.4364444415,-32.03,58.0690111,2.9864444414999998,0,2.9864444414999998,45.45,-32.03,55.6023686546,131.9
2019-07-28 05:30:00,46.9036666637,-26.71,53.975717193,2.9436666637,0,2.9436666637,43.96,-26.71,51.4383679757,132.03,2.9436666637,0.0,2.9436666637,2.9436666637,0,2.9436666637,0.0,0.0,0.0,133.42,48.9436666637,-32.01,58.4818143228,2.9436666637,0,2.9436666637,46.0,-32.01,56.0414141506,131.9
2019-07-28 06:00:00,47.0477777748,-26.57,54.0320117481,2.9677777748,0,2.9677777748,44.08,-26.57,51.4685467057,132.03,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,133.42,49.0977777748,-31.86,58.5290644246,2.9677777748,0,2.9677777748,46.13,-31.86,56.0627906904,131.9
2019-07-28 06:30:00,49.2312222188,-26.43,55.8771701248,3.4412222188,0,3.4412222188,45.79,-26.43,52.8703035739,131.93,3.4412222188,0.0,3.4412222188,3.4412222188,0,3.4412222188,0.0,0.0,0.0,133.42,51.3512222188,-31.7,60.3476430639,3.4412222188,0,3.4412222188,47.91,-31.7,57.4478728936,131.76
2019-07-28 07:00:00,50.7957777734,-25.61,56.8865813669,4.3357777734,0,4.3357777734,46.46,-25.61,53.0509538086,132.0,4.3357777734,0.0,4.3357777734,4.3357777734,0,4.3357777734,0.0,0.0,0.0,133.49,52.9657777734,-30.84,61.2901233083,4.3357777734,0,4.3357777734,48.63,-30.84,57.5845682453,131.84
2019-07-28 07:30:00,52.7282222163,-25.03,58.3675108095,5.8882222163,0,5.8882222163,46.84,-25.03,53.1082526544,132.0,5.8882222163,0.0,5.8882222163,5.8882222163,0,5.8882222163,0.0,0.0,0.0,133.58,54.9082222163,-30.23,62.6798673177,5.8882222163,0,5.8882222163,49.02,-30.23,57.5917815317,131.84
2019-07-28 08:00:00,54.2266666582,-23.64,59.1555658993,8.4566666582,0,8.4566666582,45.77,-23.64,51.5144882533,131.56,8.4566666582,0.0,8.4566666582,8.4566666582,0,8.4566666582,0.0,0.0,0.0,133.29,56.3466666582,-28.77,63.2665768277,8.4566666582,0,8.4566666582,47.89,-28.77,55.8673876246,131.45
2019-07-28 08:30:00,56.4571110995,-21.97,60.5812371424,11.6271110995,0,11.6271110995,44.83,-21.97,49.9240403012,131.48,11.6271110995,0.0,11.6271110995,11.6271110995,0,11.6271110995,0.0,0.0,0.0,133.29,58.5471110995,-27.02,64.4813509326,11.6271110995,0,11.6271110995,46.92,-27.02,54.1439451832,131.31
2019-07-28 09:00:00,58.8627777604,-20.12,62.2064386191,17.3427777604,0,17.3427777604,41.52,-20.12,46.1381057262,131.16,17.3427777604,0.0,17.3427777604,17.3427777604,0,17.3427777604,0.0,0.0,0.0,133.18,60.8027777604,-25.09,65.7760281819,17.3427777604,0,17.3427777604,43.46,-25.09,50.1824640686,131.0
2019-07-28 09:30:00,58.8916666444,-18.53,61.7380701039,22.2516666444,0,22.2516666444,36.64,-18.53,41.0591098296,130.88,22.2516666444,0.0,22.2516666444,22.2516666444,0,22.2516666444,0.0,0.0,0.0,133.02,60.5716666444,-23.44,64.948906073,22.2516666444,0,22.2516666444,38.32,-23.44,44.9205520892,130.72
2019-07-28 10:00:00,57.3382221986,-17.1,59.8337841432,23.6282221986,0,23.6282221986,33.71,-17.1,37.7991282968,130.76,23.6282221986,0.0,23.6282221986,23.6282221986,0,23.6282221986,0.0,0.0,0.0,133.02,58.8782221986,-21.94,62.8331811169,23.6282221986,0,23.6282221986,35.25,-21.94,41.5201890651,130.6
2019-07-28 10:30:00,55.4809999763,-16.52,57.8882696094,23.6509999763,0,23.6509999763,31.83,-16.52,35.8616689517,131.09,23.6509999763,0.0,23.6509999763,23.6509999763,0,23.6509999763,0.0,0.0,0.0,133.42,56.9209999763,-21.35,60.7932787264,23.6509999763,0,23.6509999763,33.27,-21.35,39.5311952766,130.93
2019-07-28 11:00:00,53.6465555306,-15.69,55.8939086153,24.9465555306,0,24.9465555306,28.7,-15.69,32.7088076823,130.88,24.9465555306,0.0,24.9465555306,24.9465555306,0,24.9465555306,0.0,0.0,0.0,133.29,54.9365555306,-20.48,58.6298177856,24.9465555306,0,24.9465555306,29.99,-20.48,36.3157059686,130.71
2019-07-28 11:30:00,53.0889999732,-15.56,55.3222877162,26.8389999732,0,26.8389999732,26.25,-15.56,30.5151781905,130.95,26.8389999732,0.0,26.8389999732,26.8389999732,0,26.8389999732,0.0,0.0,0.0,133.29,54.2689999732,-20.37,57.9660353835,26.8389999732,0,26.8389999732,27.43,-20.37,34.1663840639,130.71
2019-07-28 12:00:00,51.7665555288,-15.32,53.9859117855,26.7665555288,0,26.7665555288,25.0,-15.32,29.3206821203,130.75,26.7665555288,0.0,26.7665555288,26.7665555288,0,26.7665555288,0.0,0.0,0.0,133.13,52.8965555288,-20.12,56.5938158001,26.7665555288,0,26.7665555288,26.13,-20.12,32.9786491537,130.55
2019-07-28 12:30:00,52.4108888629,-15.61,54.6861350929,25.9908888629,0,25.9908888629,26.42,-15.61,30.6869434776,130.57,25.9908888629,0.0,25.9908888629,25.9908888629,0,25.9908888629,0.0,0.0,0.0,132.96,53.6008888629,-20.4,57.3516807678,25.9908888629,0,25.9908888629,27.61,-20.4,34.3288814266,130.41
2019-07-28 13:00:00,52.5777777508,-15.57,54.8347299912,27.0077777508,0,27.0077777508,25.57,-15.57,29.9374314195,130.71,27.0077777508,0.0,27.0077777508,27.0077777508,0,27.0077777508,0.0,0.0,0.0,133.14,53.7277777508,-20.38,57.4631925848,27.0077777508,0,27.0077777508,26.72,-20.38,33.6051008033,130.57
2019-07-28 13:30:00,49.869111084400004,-15.9,52.3425089229,26.7391110844,0,26.7391110844,23.13,-15.9,28.0678980332,130.93,26.7391110844,0.0,26.7391110844,26.7391110844,0,26.7391110844,0.0,0.0,0.0,133.29,50.8991110844,-20.74,54.9624154234,26.7391110844,0,26.7391110844,24.16,-20.74,31.8410615401,130.77
2019-07-28 14:00:00,47.6259999788,-16.16,50.2929565046,21.2359999788,0,21.2359999788,26.39,-16.16,30.9447523823,130.93,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,133.18,48.8159999788,-20.99,53.1373875339,21.2359999788,0,21.2359999788,27.58,-20.99,34.6588588964,130.77
2019-07-28 14:30:00,45.0186666464,-16.78,48.0442373924,20.2786666464,0,20.2786666464,24.74,-16.78,29.8937451652,130.93,20.2786666464,0.0,20.2786666464,20.2786666464,0,20.2786666464,0.0,0.0,0.0,133.18,46.0986666464,-21.67,50.9379619397,20.2786666464,0,20.2786666464,25.82,-21.67,33.7084751954,130.77
2019-07-28 15:00:00,46.7097777555,-16.89,49.6696631554,22.2297777555,0,22.2297777555,24.48,-16.89,29.7412592201,131.04,22.2297777555,0.0,22.2297777555,22.2297777555,0,22.2297777555,0.0,0.0,0.0,133.28,47.7997777555,-21.78,52.527965442,22.2297777555,0,22.2297777555,25.57,-21.78,33.5885888361,130.9
2019-07-28 15:30:00,49.0973333103,-17.29,52.0527831935,22.9873333103,0,22.9873333103,26.11,-17.29,31.3157500309,131.24,22.9873333103,0.0,22.9873333103,22.9873333103,0,22.9873333103,0.0,0.0,0.0,133.41,50.2673333103,-22.2,54.9512947812,22.9873333103,0,22.9873333103,27.28,-22.2,35.17155669,131.05
2019-07-28 16:00:00,50.7096666428,-17.4,53.6118484202,23.8196666428,0,23.8196666428,26.89,-17.4,32.0286137696,131.39,23.8196666428,0.0,23.8196666428,23.8196666428,0,23.8196666428,0.0,0.0,0.0,133.59,51.9196666428,-22.31,56.5100688754,23.8196666428,0,23.8196666428,28.1,-22.31,35.8796056277,131.22
2019-07-28 16:30:00,54.1408888655,-17.46,56.8866192276,23.3408888655,0,23.3408888655,30.8,-17.46,35.404683306,131.54,23.3408888655,0.0,23.3408888655,23.3408888655,0,23.3408888655,0.0,0.0,0.0,133.79,55.5608888655,-22.36,59.8914181793,23.3408888655,0,23.3408888655,32.22,-22.36,39.2185925296,131.41
2019-07-28 17:00:00,56.5759999767,-17.59,59.2473786202,23.3159999767,0,23.3159999767,33.26,-17.59,37.6249345514,131.63,23.3159999767,0.0,23.3159999767,23.3159999767,0,23.3159999767,0.0,0.0,0.0,133.79,58.0959999767,-22.49,62.2972335926,23.3159999767,0,23.3159999767,34.78,-22.49,41.4179731518,131.41
2019-07-28 17:30:00,61.9332222001,-17.75,64.4265978622,22.0832222001,0,22.0832222001,39.85,-17.75,43.6243624595,131.4,22.0832222001,0.0,22.0832222001,22.0832222001,0,22.0832222001,0.0,0.0,0.0,133.64,63.7832222001,-22.6,67.66874784,22.0832222001,0,22.0832222001,41.7,-22.6,47.4304754351,131.25
2019-07-28 18:00:00,65.6382222041,-18.14,68.0987210901,18.1482222041,0,18.1482222041,47.49,-18.14,50.8365980372,131.07,18.1482222041,0.0,18.1482222041,18.1482222041,0,18.1482222041,0.0,0.0,0.0,133.32,67.8582222041,-22.95,71.6340758347,18.1482222041,0,18.1482222041,49.71,-22.95,54.7520465371,130.91
2019-07-28 18:30:00,69.6485555402,-18.36,72.0278480092,15.3785555402,0,15.3785555402,54.27,-18.36,57.2915569696,130.82,15.3785555402,0.0,15.3785555402,15.3785555402,0,15.3785555402,0.0,0.0,0.0,133.07,72.1985555402,-23.14,75.816165968,15.3785555402,0,15.3785555402,56.82,-23.14,61.3512184068,130.66
2019-07-28 19:00:00,72.7172222102,-18.51,75.0360880242,12.0172222102,0,12.0172222102,60.7,-18.51,63.4595154409,130.55,12.0172222102,0.0,12.0172222102,12.0172222102,0,12.0172222102,0.0,0.0,0.0,132.86,75.5872222102,-23.24,79.0792372336,12.0172222102,0,12.0172222102,63.57,-23.24,67.6848764496,130.39
2019-07-28 19:30:00,75.1156666571,-18.92,77.4617955985,9.585666657099999,0,9.585666657099999,65.53,-18.92,68.2066514352,130.67,9.585666657099999,0.0,9.585666657099999,9.585666657099999,0,9.585666657099999,0.0,0.0,0.0,132.96,78.2156666571,-23.65,81.7129916881,9.585666657099999,0,9.585666657099999,68.63,-23.65,72.5906288718,130.52
2019-07-28 20:00:00,75.9661111029,-19.24,78.3647091241,8.1961111029,0,8.1961111029,67.77,-19.24,70.4482114748,130.67,8.1961111029,0.0,8.1961111029,8.1961111029,0,8.1961111029,0.0,0.0,0.0,133.03,79.1461111029,-23.97,82.6962381413,8.1961111029,0,8.1961111029,70.95,-23.97,74.8896748558,130.52
2019-07-28 20:30:00,76.1394444383,-19.94,78.7071699362,6.1594444383,0,6.1594444383,69.98,-19.94,72.7654038675,130.82,6.1594444383,0.0,6.1594444383,6.1594444383,0,6.1594444383,0.0,0.0,0.0,133.03,79.4094444383,-24.7,83.1621901227,6.1594444383,0,6.1594444383,73.25,-24.7,77.3023447251,130.68
2019-07-28 21:00:00,75.2811111047,-20.71,78.0778444193,6.4111111047,0,6.4111111047,68.87,-20.71,71.9164862879,131.11,6.4111111047,0.0,6.4111111047,6.4111111047,0,6.4111111047,0.0,0.0,0.0,133.26,78.5211111047,-25.52,82.5641283435,6.4111111047,0,6.4111111047,72.11,-25.52,76.49263036400001,130.98
2019-07-28 21:30:00,75.0107777717,-20.92,77.8733791607,6.1007777717,0,6.1007777717,68.91,-20.92,72.0155156893,130.74,6.1007777717,0.0,6.1007777717,6.1007777717,0,6.1007777717,0.0,0.0,0.0,132.85,78.2307777717,-25.72,82.3503065614,6.1007777717,0,6.1007777717,72.13,-25.72,76.578425813,130.58
2019-07-28 22:00:00,72.6012222194,-20.81,75.5247877703,2.8012222194,0,2.8012222194,69.8,-20.81,72.8360906419,130.5,2.8012222194,0.0,2.8012222194,2.8012222194,0,2.8012222194,0.0,0.0,0.0,132.61,75.8712222194,-25.59,80.0705342874,2.8012222194,0,2.8012222194,73.07,-25.59,77.4213988507,130.28
2019-07-28 22:30:00,69.6579999972,-21.49,72.8975792713,2.8079999972,0,2.8079999972,66.85,-21.49,70.2192466493,130.5,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,132.52,72.7779999972,-26.32,77.3910827137,2.8079999972,0,2.8079999972,69.97,-26.32,74.7565602472,130.28
2019-07-28 23:00:00,64.1952222194,-22.59,68.053909923,2.7752222194,0,2.7752222194,61.42,-22.59,65.4425282213,131.03,2.7752222194,0.0,2.7752222194,2.7752222194,0,2.7752222194,0.0,0.0,0.0,132.94,67.0652222194,-27.54,72.4996250428,2.7752222194,0,2.7752222194,64.29,-27.54,69.9403724611,130.9
2019-07-28 23:30:00,59.686777775,-23.22,64.0443583867,2.806777775,0,2.806777775,56.88,-23.22,61.4369823478,131.34,2.806777775,0.0,2.806777775,2.806777775,0,2.806777775,0.0,0.0,0.0,133.13,62.336777775,-28.23,68.4310365504,2.806777775,0,2.806777775,59.53,-28.23,65.8843972424,131.18
2019-07-29 00:00:00,55.4934444416,-24.13,60.5126373247,2.8134444416,0,2.8134444416,52.68,-24.13,57.9434146388,131.45,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,133.13,57.9234444416,-29.23,64.8808008272,2.8134444416,0,2.8134444416,55.11,-29.23,62.3819284729,131.32
2019-07-29 00:30:00,53.5181111083,-24.89,59.0228796027,2.8281111083,0,2.8281111083,50.69,-24.89,56.4711271359,131.81,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,133.44,55.8581111083,-30.03,63.4186839708,2.8281111083,0,2.8281111083,53.03,-30.03,60.9424466197,131.64
2019-07-29 01:00:00,51.0376666638,-25.37,56.995441208,2.8276666638,0,2.8276666638,48.21,-25.37,54.4778945996,131.58,2.8276666638,0.0,2.8276666638,2.8276666638,0,2.8276666638,0.0,0.0,0.0,133.09,53.2576666638,-30.55,61.397732519,2.8276666638,0,2.8276666638,50.43,-30.55,58.9617452252,131.43
2019-07-29 01:30:00,51.5367777749,-25.37,57.4428095014,2.8767777749,0,2.8767777749,48.66,-25.37,54.8765204801,131.8,2.8767777749,0.0,2.8767777749,2.8767777749,0,2.8767777749,0.0,0.0,0.0,133.32,53.7867777749,-30.56,61.8621941367,2.8767777749,0,2.8767777749,50.91,-30.56,59.3779563475,131.62
2019-07-29 02:00:00,50.3789999972,-25.97,56.6787838677,2.8089999972,0,2.8089999972,47.57,-25.97,54.1972859099,132.02,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,133.53,52.5789999972,-31.21,61.1442175574,2.8089999972,0,2.8089999972,49.77,-31.21,58.7462083883,131.92
2019-07-29 02:30:00,48.881777775,-26.66,55.6792941626,2.761777775,0,2.761777775,46.12,-26.66,53.2710991064,132.18,2.761777775,0.0,2.761777775,2.761777775,0,2.761777775,0.0,0.0,0.0,133.53,51.001777775,-31.95,60.1829198046,2.761777775,0,2.761777775,48.24,-31.95,57.8610412972,132.03
2019-07-29 03:00:00,47.5302222195,-26.86,54.5947032617,2.7502222195,0,2.7502222195,44.78,-26.86,52.2178896548,132.32,2.7502222195,0.0,2.7502222195,2.7502222195,0,2.7502222195,0.0,0.0,0.0,133.7,49.5902222195,-32.18,59.1163474834,2.7502222195,0,2.7502222195,46.84,-32.18,56.8290242746,132.11
2019-07-29 03:30:00,47.1235555527,-26.93,54.2757255864,2.8135555527,0,2.8135555527,44.31,-26.93,51.8517212829,132.11,2.8135555527,0.0,2.8135555527,2.8135555527,0,2.8135555527,0.0,0.0,0.0,133.48,49.1535555527,-32.25,58.7888979611,2.8135555527,0,2.8135555527,46.34,-32.25,56.4575778793,132.0
2019-07-29 04:00:00,46.8636666638,-27.02,54.0951352081,2.8336666638,0,2.8336666638,44.03,-27.02,51.6596680206,131.99,2.8336666638,0.0,2.8336666638,2.8336666638,0,2.8336666638,0.0,0.0,0.0,133.32,48.8836666638,-32.33,58.607523122,2.8336666638,0,2.8336666638,46.05,-32.33,56.2657213586,131.8
2019-07-29 04:30:00,47.1812222194,-26.96,54.3406784105,2.8512222194,0,2.8512222194,44.33,-26.96,51.8843955347,131.99,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,133.32,49.2212222194,-32.27,58.8564492368,2.8512222194,0,2.8512222194,46.37,-32.27,56.4936261892,131.8
2019-07-29 05:00:00,47.4833333304,-26.53,54.3921671215,2.8933333304,0,2.8933333304,44.59,-26.53,51.885537484,131.88,2.8933333304,0.0,2.8933333304,2.8933333304,0,2.8933333304,0.0,0.0,0.0,133.32,49.5533333304,-31.81,58.8847089163,2.8933333304,0,2.8933333304,46.66,-31.81,56.4715122872,131.73
2019-07-29 05:30:00,49.5261111083,-25.95,55.9127729728,2.8461111083,0,2.8461111083,46.68,-25.95,53.4080977006,132.03,2.8461111083,0.0,2.8461111083,2.8461111083,0,2.8461111083,0.0,0.0,0.0,133.45,51.6861111083,-31.2,60.3729581973,2.8461111083,0,2.8461111083,48.84,-31.2,57.9550308429,131.84
2019-07-29 06:00:00,51.3116666638,-25.42,57.2631079825,2.8916666638,0,2.8916666638,48.42,-25.42,54.6870441695,132.03,2.8916666638,0.0,2.8916666638,2.8916666638,0,2.8916666638,0.0,0.0,0.0,133.45,53.5516666638,-30.64,61.6975737162,2.8916666638,0,2.8916666638,50.66,-30.64,59.2051112658,131.84
2019-07-29 06:30:00,57.6178888856,-23.77,62.3284366853,3.2578888856,0,3.2578888856,54.36,-23.77,59.3297775152,131.73,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,133.45,60.1278888856,-28.85,66.6909703171,3.2578888856,0,3.2578888856,56.87,-28.85,63.7692668924,131.55
2019-07-29 07:00:00,63.3369999959,-20.93,66.7056254636,4.0669999959,0,4.0669999959,59.27,-20.93,62.8569630192,131.07,4.0669999959,0.0,4.0669999959,4.0669999959,0,4.0669999959,0.0,0.0,0.0,133.1,66.0869999959,-25.83,70.9554823003,4.0669999959,0,4.0669999959,62.02,-25.83,67.183847017,130.92
2019-07-29 07:30:00,69.9442222169,-17.38,72.0712052176,5.3642222169,0,5.3642222169,64.58,-17.38,66.8778049879,130.33,5.3642222169,0.0,5.3642222169,5.3642222169,0,5.3642222169,0.0,0.0,0.0,132.77,72.9342222169,-22.04,76.1916161423,5.3642222169,0,5.3642222169,67.57,-22.04,71.0736695268,130.18
2019-07-29 08:00:00,75.3328888817,-7.22,75.6780849867,7.2328888817,0,7.2328888817,68.1,-7.22,68.4816646994,131.21,7.2328888817,0.0,7.2328888817,7.2328888817,0,7.2328888817,0.0,0.0,0.0,132.16,78.3728888817,-13.02,79.4470270788,7.2328888817,0,7.2328888817,71.14,-13.02,72.3216426805,131.05
2019-07-29 08:30:00,78.5561111011,-4.16,78.6661820055,10.0261111011,0,10.0261111011,68.53,-4.16,68.6561468479,132.77,10.0261111011,0.0,10.0261111011,10.0261111011,0,10.0261111011,0.0,0.0,0.0,132.44,81.4861111011,-9.61,82.0508281639,10.0261111011,0,10.0261111011,71.46,-9.61,72.103284946,132.6
2019-07-29 09:00:00,78.5992222105,-3.01,78.6568358892,11.6892222105,0,11.6892222105,66.91,-3.01,66.977669413,133.02,11.6892222105,0.0,11.6892222105,11.6892222105,0,11.6892222105,0.0,0.0,0.0,132.8,81.4492222105,-8.45,81.8863743165,11.6892222105,0,11.6892222105,69.76,-8.45,70.2699089227,132.87
2019-07-29 09:30:00,77.540888875,-1.6,77.557394538,13.860888875,0,13.860888875,63.68,-1.6,63.7000973312,132.77,13.860888875,0.0,13.860888875,13.860888875,0,13.860888875,0.0,0.0,0.0,132.66,80.230888875,-6.98,80.5339427178,13.860888875,0,13.860888875,66.37,-6.98,66.7360270019,132.58
2019-07-29 10:00:00,75.977999985,-0.97,75.9841916567,15.027999985,0,15.027999985,60.95,-0.97,60.9577181331,132.77,15.027999985,0.0,15.027999985,15.027999985,0,15.027999985,0.0,0.0,0.0,132.66,78.527999985,-6.32,78.7819089743,15.027999985,0,15.027999985,63.5,-6.32,63.8137320645,132.58
2019-07-29 10:30:00,73.1959999815,-0.63,73.198711145,18.5159999815,0,18.5159999815,54.68,-0.63,54.6836291773,132.77,18.5159999815,0.0,18.5159999815,18.5159999815,0,18.5159999815,0.0,0.0,0.0,132.66,75.4759999815,-6.01,75.7149039041,18.5159999815,0,18.5159999815,56.96,-6.01,57.2761878969,132.58
2019-07-29 11:00:00,71.174111089,0.31,71.1747861909,22.064111089,0,22.064111089,49.11,0.31,49.1109784061,132.67,22.064111089,0.0,22.064111089,22.064111089,0,22.064111089,0.0,0.0,0.0,132.66,73.184111089,-5.03,73.3567653042,22.064111089,0,22.064111089,51.12,-5.03,51.366869673,132.51
2019-07-29 11:30:00,68.513999978,0.93,68.520311536,21.983999978,0,21.983999978,46.53,0.93,46.5392930759,132.54,21.983999978,0.0,21.983999978,21.983999978,0,21.983999978,0.0,0.0,0.0,132.66,70.403999978,-4.41,70.5419826267,21.983999978,0,21.983999978,48.42,-4.41,48.62041238,132.4
2019-07-29 12:00:00,65.1406666423,1.87,65.1675022584,24.4006666423,0,24.4006666423,40.74,1.87,40.7828946986,132.33,24.4006666423,0.0,24.4006666423,24.4006666423,0,24.4006666423,0.0,0.0,0.0,132.41,66.7606666423,-3.45,66.8497502652,24.4006666423,0,24.4006666423,42.36,-3.45,42.5002599992,132.14
2019-07-29 12:30:00,62.7869999746,1.4100000000000001,62.802830078,25.4269999746,0,25.4269999746,37.36,1.4100000000000001,37.3865978661,132.33,25.4269999746,0.0,25.4269999746,25.4269999746,0,25.4269999746,0.0,0.0,0.0,132.41,64.2469999746,-3.94,64.3676984654,25.4269999746,0,25.4269999746,38.82,-3.94,39.0194310568,132.14
2019-07-29 13:00:00,66.4327777558,1.38,66.4471094958,21.9927777558,0,21.9927777558,44.44,1.38,44.4614214798,132.33,21.9927777558,0.0,21.9927777558,21.9927777558,0,21.9927777558,0.0,0.0,0.0,132.41,68.2427777558,-3.95,68.3569982944,21.9927777558,0,21.9927777558,46.25,-3.95,46.4183692088,132.14
2019-07-29 13:30:00,62.342999979,-0.58,62.3456978979,21.012999979,0,21.012999979,41.33,-0.58,41.3340694827,132.91,21.012999979,0.0,21.012999979,21.012999979,0,21.012999979,0.0,0.0,0.0,132.77,64.002999979,-6.03,64.2864286324,21.012999979,0,21.012999979,42.99,-6.03,43.4108396602,132.75
2019-07-29 14:00:00,63.7354444262,-1.02,63.7436057672,18.2654444262,0,18.2654444262,45.47,-1.02,45.4814390713,133.05,18.2654444262,0.0,18.2654444262,18.2654444262,0,18.2654444262,0.0,0.0,0.0,132.84,65.5654444262,-6.49,65.8858680052,18.2654444262,0,18.2654444262,47.3,-6.49,47.7431680976,132.86
2019-07-29 14:30:00,61.4639999826,-1.09,61.47366423,17.4039999826,0,17.4039999826,44.06,-1.09,44.0734806885,132.9,17.4039999826,0.0,17.4039999826,17.4039999826,0,17.4039999826,0.0,0.0,0.0,132.7,63.2339999826,-6.5600000000000005,63.5733619828,17.4039999826,0,17.4039999826,45.83,-6.5600000000000005,46.297111141,132.77
2019-07-29 15:00:00,67.1775555393,-0.8200000000000001,67.1825600006,16.2475555393,0,16.2475555393,50.93,-0.8200000000000001,50.9366007896,132.83,16.2475555393,0.0,16.2475555393,16.2475555393,0,16.2475555393,0.0,0.0,0.0,132.7,69.2775555393,-6.25,69.5589117332,16.2475555393,0,16.2475555393,53.03,-6.25,53.3970354982,132.67
2019-07-29 15:30:00,70.6454444308,-1.3,70.6574045577,13.6554444308,0,13.6554444308,56.99,-1.3,57.0048252344,132.97,13.6554444308,0.0,13.6554444308,13.6554444308,0,13.6554444308,0.0,0.0,0.0,132.88,73.0354444308,-6.7,73.342117117,13.6554444308,0,13.6554444308,59.38,-6.7,59.756793756,132.83
2019-07-29 16:00:00,73.9372222112,-1.46,73.9516357379,10.9872222112,0,10.9872222112,62.95,-1.46,62.9669286213,132.97,10.9872222112,0.0,10.9872222112,10.9872222112,0,10.9872222112,0.0,0.0,0.0,132.8,76.6272222112,-6.84,76.9318970506,10.9872222112,0,10.9872222112,65.64,-6.84,65.9954180228,132.74
2019-07-29 16:30:00,83.274444434,-0.61,83.2766785829,10.3944444341,0,10.3944444341,72.88,-0.61,72.8825527819,132.97,10.3944444341,0.0,10.3944444341,10.3944444341,0,10.3944444341,0.0,0.0,0.0,133.11,86.454444434,-5.9,86.6555304779,10.3944444341,0,10.3944444341,76.06,-5.9,76.2884893021,132.74
2019-07-29 17:00:00,90.6566666497,-0.38,90.6574630576,16.9166666497,0,16.9166666497,73.74,-0.38,73.7409791093,132.78,16.9166666497,0.0,16.9166666497,16.9166666497,0,16.9166666497,0.0,0.0,0.0,132.92,93.9066666497,-5.64,94.0758823571,16.9166666497,0,16.9166666497,76.99,-5.64,77.1963062588,132.57
2019-07-29 17:30:00,90.3796666476,-1.8399999999999999,90.3983945838,19.0796666476,0,19.0796666476,71.3,-1.8399999999999999,71.3237379839,132.89,19.0796666476,0.0,19.0796666476,19.0796666476,0,19.0796666476,0.0,0.0,0.0,132.85,93.5096666476,-7.19,93.7856804451,19.0796666476,0,19.0796666476,74.43,-7.19,74.7764735729,132.71
2019-07-29 18:00:00,88.6018888711,-2.76,88.6448662446,17.8118888711,0,17.8118888711,70.79,-2.76,70.8437837781,133.07,17.8118888711,0.0,17.8118888711,17.8118888711,0,17.8118888711,0.0,0.0,0.0,132.93,91.7018888711,-8.16,92.0642277029,17.8118888711,0,17.8118888711,73.89,-8.16,74.3392070176,132.9
2019-07-29 18:30:00,86.81433332,-4.1,86.9110952054,13.33433332,0,13.33433332,73.48,-4.1,73.5942959746,133.07,13.33433332,0.0,13.33433332,13.33433332,0,13.33433332,0.0,0.0,0.0,132.74,90.02433332,-9.55,90.5294597891,13.33433332,0,13.33433332,76.69,-9.55,77.2823304514,132.9
2019-07-29 19:00:00,86.8055555461,-4.66,86.9305474138,9.5055555461,0,9.5055555461,77.3,-4.66,77.4403357431,132.87,9.5055555461,0.0,9.5055555461,9.5055555461,0,9.5055555461,0.0,0.0,0.0,132.57,90.215555546,-10.1,90.7791631515,9.5055555461,0,9.5055555461,80.71,-10.1,81.3394990149,132.7
2019-07-29 19:30:00,86.5103333241,-5.4,86.678704258,9.2703333241,0,9.2703333241,77.24,-5.4,77.4285322087,133.07,9.2703333241,0.0,9.2703333241,9.2703333241,0,9.2703333241,0.0,0.0,0.0,132.68,89.9003333241,-10.88,90.55630476,9.2703333241,0,9.2703333241,80.63,-10.88,81.3607479071,132.88
2019-07-29 20:00:00,86.2825555486,-5.17,86.4373084495,6.9325555486,0,6.9325555486,79.35,-5.17,79.518245705,132.7,6.9325555486,0.0,6.9325555486,6.9325555486,0,6.9325555486,0.0,0.0,0.0,132.38,89.7625555486,-10.61,90.3874354024,6.9325555486,0,6.9325555486,82.83,-10.61,83.5067721805,132.55
2019-07-29 20:30:00,84.3101111074,-5.19,84.4697042433,3.7101111074,0,3.7101111074,80.6,-5.19,80.7669245422,132.55,3.7101111074,0.0,3.7101111074,3.7101111074,0,3.7101111074,0.0,0.0,0.0,132.25,87.8501111074,-10.62,88.4896966973,3.7101111074,0,3.7101111074,84.14,-10.62,84.8075704168,132.41
2019-07-29 21:00:00,82.6147777745,-5.61,82.8050337041,3.2547777745,0,3.2547777745,79.36,-5.61,79.55803982,132.07,3.2547777745,0.0,3.2547777745,3.2547777745,0,3.2547777745,0.0,0.0,0.0,131.71,86.1047777745,-11.01,86.8058342256,3.2547777745,0,3.2547777745,82.85,-11.01,83.5783620323,131.92
2019-07-29 21:30:00,81.4039999968,-11.99,82.2822661056,3.2239999968,0,3.2239999968,78.18,-11.99,79.094073735,132.53,3.2239999968,0.0,3.2239999968,3.2239999968,0,3.2239999968,0.0,0.0,0.0,131.51,84.8539999968,-17.73,86.6865284543,3.2239999968,0,3.2239999968,81.63,-17.73,83.5332855813,132.36
2019-07-29 22:00:00,77.8057777745,-13.47,78.963155681,3.2357777745,0,3.2357777745,74.57,-13.47,75.7768157156,133.01,3.2357777745,0.0,3.2357777745,3.2357777745,0,3.2357777745,0.0,0.0,0.0,131.79,81.0957777745,-19.33,83.3677040158,3.2357777745,0,3.2357777745,77.86,-19.33,80.2236156004,132.9
2019-07-29 22:30:00,73.5936666634,-14.31,74.9720206007,3.3036666634,0,3.3036666634,70.29,-14.31,71.7318632129,133.46,3.3036666634,0.0,3.3036666634,3.3036666634,0,3.3036666634,0.0,0.0,0.0,132.11,76.6736666634,-20.26,79.3052252982,3.3036666634,0,3.3036666634,73.37,-20.26,76.1158623416,133.33
2019-07-29 23:00:00,68.0445555522,-14.46,69.5640218812,3.3845555522,0,3.3845555522,64.66,-14.46,66.2571294277,133.36,3.3845555522,0.0,3.3845555522,3.3845555522,0,3.3845555522,0.0,0.0,0.0,131.94,70.8745555522,-20.46,73.7686534018,3.3845555522,0,3.3845555522,67.49,-20.46,70.5231288302,133.22
2019-07-29 23:30:00,63.390444441,-14.36,64.9966002682,3.440444441,0,3.440444441,59.95,-14.36,61.6458603639,133.85,3.440444441,0.0,3.440444441,3.440444441,0,3.440444441,0.0,0.0,0.0,132.4,65.980444441,-20.41,69.0650935613,3.440444441,0,3.440444441,62.54,-20.41,65.786166479,133.7
2019-07-30 00:00:00,59.0713333298,-9.57,59.8415183744,3.5413333298,0,3.5413333298,55.53,-9.57,56.3486095658,134.09,3.5413333298,0.0,3.5413333298,3.5413333298,0,3.5413333298,0.0,0.0,0.0,133.13,61.4513333298,-15.45,63.3637819895,3.5413333298,0,3.5413333298,57.91,-15.45,59.9355537223,133.95
2019-07-30 00:30:00,56.9212222187,-9.96,57.7860462298,3.5512222187,0,3.5512222187,53.37,-9.96,54.2914219744,134.19,3.5512222187,0.0,3.5512222187,3.5512222187,0,3.5512222187,0.0,0.0,0.0,133.13,59.1912222187,-15.89,61.2869715987,3.5512222187,0,3.5512222187,55.64,-15.89,57.8645115766,134.05
2019-07-30 01:00:00,54.470555552,-10.41,55.456374946,3.510555552,0,3.510555552,50.96,-10.41,52.0123994832,134.19,3.510555552,0.0,3.510555552,3.510555552,0,3.510555552,0.0,0.0,0.0,133.13,56.630555552,-16.37,58.9491028102,3.510555552,0,3.510555552,53.12,-16.37,55.5851715838,134.05
2019-07-30 01:30:00,54.2082222187,-17.21,56.8745589531,3.5382222187,0,3.5382222187,50.67,-17.21,53.5129236727,132.86,3.5382222187,0.0,3.5382222187,3.5382222187,0,3.5382222187,0.0,0.0,0.0,133.45,56.4582222187,-22.69,60.8470784516,3.5382222187,0,3.5382222187,52.92,-22.69,57.5791846069,132.71
2019-07-30 02:00:00,53.2208888853,-16.84,55.8215783882,3.5608888853,0,3.5608888853,49.66,-16.84,52.4375933849,132.99,3.5608888853,0.0,3.5608888853,3.5608888853,0,3.5608888853,0.0,0.0,0.0,131.34,55.3808888853,-23.78,60.2704841007,3.5608888853,0,3.5608888853,51.82,-23.78,57.015794303,132.86
2019-07-30 02:30:00,51.5628888853,-18.17,54.6706540129,3.5428888853,0,3.5428888853,48.02,-18.17,51.3426654937,133.7,3.5428888853,0.0,3.5428888853,3.5428888853,0,3.5428888853,0.0,0.0,0.0,131.76,53.6228888853,-24.49,58.9506090928,3.5428888853,0,3.5428888853,50.08,-24.49,55.7473452283,133.56
2019-07-30 03:00:00,50.5299999965,-16.66,53.2056059043,3.5399999964999997,0,3.5399999964999997,46.99,-16.66,49.8559494945,133.61,3.5399999964999997,0.0,3.5399999964999997,3.5399999964999997,0,3.5399999964999997,0.0,0.0,0.0,131.76,52.5299999965,-22.9,57.3045451917,3.5399999964999997,0,3.5399999964999997,48.99,-22.9,54.0780001479,133.43
2019-07-30 03:30:00,50.452555552,-16.11,52.9621795409,3.582555552,0,3.582555552,46.87,-16.11,49.5613660022,133.46,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,131.76,52.462555552,-22.32,57.0131751005,3.582555552,0,3.582555552,48.88,-22.32,53.7348750813,133.34
2019-07-30 04:00:00,50.7083333298,-16.18,53.2271309493,3.4983333298,0,3.4983333298,47.21,-16.18,49.9056760299,133.46,3.4983333298,0.0,3.4983333298,3.4983333298,0,3.4983333298,0.0,0.0,0.0,131.76,52.7083333298,-22.4,57.2706591756,3.4983333298,0,3.4983333298,49.21,-22.4,54.0683280674,133.34
2019-07-30 04:30:00,50.887555552,-16.18,53.3978998656,3.517555552,0,3.517555552,47.37,-16.18,50.0570604411,133.46,3.517555552,0.0,3.517555552,3.517555552,0,3.517555552,0.0,0.0,0.0,131.76,52.907555552,-22.4,57.45406369,3.517555552,0,3.517555552,49.39,-22.4,54.2322053765,133.34
2019-07-30 05:00:00,51.2058888855,-16.22,53.7134197064,3.3458888855,0,3.3458888855,47.86,-16.22,50.5338302526,133.97,3.3458888855,0.0,3.3458888855,3.3458888855,0,3.3458888855,0.0,0.0,0.0,132.23,53.2458888855,-22.47,57.7929544427,3.3458888855,0,3.3458888855,49.9,-22.47,54.7257791173,133.77
2019-07-30 05:30:00,53.0737777746,-15.52,55.2964400958,3.1937777746,0,3.1937777746,49.88,-15.52,52.2387289279,133.97,3.1937777746,0.0,3.1937777746,3.1937777746,0,3.1937777746,0.0,0.0,0.0,132.23,55.2337777746,-21.73,59.354554225,3.1937777746,0,3.1937777746,52.04,-21.73,56.3946318367,133.77
2019-07-30 06:00:00,53.9431111079,-16.17,56.3145463979,3.2131111079,0,3.2131111079,50.73,-16.17,53.244734951,132.91,3.2131111079,0.0,3.2131111079,3.2131111079,0,3.2131111079,0.0,0.0,0.0,132.86,56.4131111079,-31.63,64.6753121745,3.2131111079,0,3.2131111079,53.2,-31.63,61.8926239547,132.74
2019-07-30 06:30:00,59.7372222188,-24.52,64.5737262238,3.3972222188,0,3.3972222188,56.34,-24.52,61.4444952783,131.11,3.3972222188,0.0,3.3972222188,3.3972222188,0,3.3972222188,0.0,0.0,0.0,132.78,62.3772222188,-29.62,69.0526049598,3.3972222188,0,3.3972222188,58.98,-29.62,65.9998848484,130.93
2019-07-30 07:00:00,67.1916666609,-22.43,70.8366075463,5.7916666609,0,5.7916666609,61.4,-22.43,65.3686843986,131.26,5.7916666609,0.0,5.7916666609,5.7916666609,0,5.7916666609,0.0,0.0,0.0,133.18,70.0816666609,-27.39,75.2439506005,5.7916666609,0,5.7916666609,64.29,-27.39,69.8814438889,131.11
2019-07-30 07:30:00,74.5404444379,-19.56,77.0640737115,6.5004444379,0,6.5004444379,68.04,-19.56,70.7957286847,130.36,6.5004444379,0.0,6.5004444379,6.5004444379,0,6.5004444379,0.0,0.0,0.0,132.62,77.7404444379,-24.3,81.4497802416,6.5004444379,0,6.5004444379,71.24,-24.3,75.2703633577,130.21
2019-07-30 08:00:00,77.4032222167,-12.29,78.3728454857,5.5432222167,0,5.5432222167,71.86,-12.29,72.9033860668,131.43,5.5432222167,0.0,5.5432222167,5.5432222167,0,5.5432222167,0.0,0.0,0.0,132.22,80.6732222167,-17.96,82.648232787,5.5432222167,0,5.5432222167,75.13,-17.96,77.2468672504,131.24
2019-07-30 08:30:00,81.7497777716,-6.11,81.9777912956,6.2097777716,0,6.2097777716,75.54,-6.11,75.786698701,132.8,6.2097777716,0.0,6.2097777716,6.2097777716,0,6.2097777716,0.0,0.0,0.0,132.35,85.0297777716,-11.62,85.8200880207,6.2097777716,0,6.2097777716,78.82,-11.62,79.6719323225,132.62
2019-07-30 09:00:00,80.3171110991,-4.8,80.46041471,12.0371110991,0,12.0371110991,68.28,-4.8,68.4485091145,132.62,12.0371110991,0.0,12.0371110991,12.0371110991,0,12.0371110991,0.0,0.0,0.0,132.24,83.2271110991,-10.28,83.8595875371,12.0371110991,0,12.0371110991,71.19,-10.28,71.9283984251,132.44
2019-07-30 09:30:00,82.9412222088,-3.69,83.0232644593,13.4712222088,0,13.4712222088,69.47,-3.69,69.5679308302,132.3,13.4712222088,0.0,13.4712222088,13.4712222088,0,13.4712222088,0.0,0.0,0.0,132.07,85.9412222088,-9.07,86.4185082881,13.4712222088,0,13.4712222088,72.47,-9.07,73.0353736213,132.14
2019-07-30 10:00:00,83.8898888734,-4.05,83.9875940552,15.5198888734,0,15.5198888734,68.37,-4.05,68.4898488829,132.54,15.5198888734,0.0,15.5198888734,15.5198888734,0,15.5198888734,0.0,0.0,0.0,132.27,86.8198888734,-9.48,87.3359233305,15.5198888734,0,15.5198888734,71.3,-9.48,71.927466242,132.38
2019-07-30 10:30:00,81.0661110911,-4.36,81.1832739389,20.0161110911,0,20.0161110911,61.05,-4.36,61.2054907668,132.86,20.0161110911,0.0,20.0161110911,20.0161110911,0,20.0161110911,0.0,0.0,0.0,132.42,83.6561110911,-9.86,84.2351739055,20.0161110911,0,20.0161110911,63.64,-9.86,64.3992950272,132.68
2019-07-30 11:00:00,78.3033333095,-3.87,78.3989088405,23.8433333095,0,23.8433333095,54.46,-3.87,54.5973305208,132.86,23.8433333095,0.0,23.8433333095,23.8433333095,0,23.8433333095,0.0,0.0,0.0,132.42,80.5933333095,-9.4,81.1396658481,23.8433333095,0,23.8433333095,56.75,-9.4,57.5232344362,132.68
2019-07-30 11:30:00,77.0122222025,-3.31,77.083321598,19.6822222025,0,19.6822222025,57.33,-3.31,57.4254734417,132.74,19.6822222025,0.0,19.6822222025,19.6822222025,0,19.6822222025,0.0,0.0,0.0,132.42,79.4222222025,-8.78,79.9060559632,19.6822222025,0,19.6822222025,59.74,-8.78,60.3817522104,132.55
2019-07-30 12:00:00,79.68977776,-3.07,79.7488907725,17.76977776,0,17.76977776,61.92,-3.07,61.9960587457,132.63,17.76977776,0.0,17.76977776,17.76977776,0,17.76977776,0.0,0.0,0.0,132.42,82.31977776,-8.48,82.755399887,17.76977776,0,17.76977776,64.55,-8.48,65.1046304037,132.44
2019-07-30 12:30:00,88.0484444278,-2.39,88.0808757118,16.6384444278,0,16.6384444278,71.41,-2.39,71.4499839048,132.35,16.6384444278,0.0,16.6384444278,16.6384444278,0,16.6384444278,0.0,0.0,0.0,132.25,91.1384444278,-7.7,91.4631404049,16.6384444278,0,16.6384444278,74.5,-7.7,74.8968624176,132.17
2019-07-30 13:00:00,86.1369999849,-2.3,86.1677014107,15.1169999849,0,15.1169999849,71.02,-2.3,71.0572332701,132.35,15.1169999849,0.0,15.1169999849,15.1169999849,0,15.1169999849,0.0,0.0,0.0,132.25,89.1969999849,-7.62,89.5218923298,15.1169999849,0,15.1169999849,74.08,-7.62,74.4708721582,132.17
2019-07-30 13:30:00,83.7323333174,-3.7800000000000002,83.8176117697,15.9623333174,0,15.9623333174,67.77,-3.7800000000000002,67.8753364633,132.84,15.9623333174,0.0,15.9623333174,15.9623333174,0,15.9623333174,0.0,0.0,0.0,132.53,86.6823333174,-9.22,87.1712986558,15.9623333174,0,15.9623333174,70.72,-9.22,71.3184884865,132.63
2019-07-30 14:00:00,74.2275555413,-4.09,74.3401513426,14.2675555413,0,14.2675555413,59.96,-4.09,60.099331943,132.93,14.2675555413,0.0,14.2675555413,14.2675555413,0,14.2675555413,0.0,0.0,0.0,132.53,76.7675555413,-9.59,77.3642403426,14.2675555413,0,14.2675555413,62.5,-9.59,63.2314644777,132.74
2019-07-30 14:30:00,71.6063333171,-4.27,71.7335337978,16.1963333171,0,16.1963333171,55.41,-4.27,55.5742836211,133.1,16.1963333171,0.0,16.1963333171,16.1963333171,0,16.1963333171,0.0,0.0,0.0,132.65,73.9163333171,-9.82,74.5657879396,16.1963333171,0,16.1963333171,57.72,-9.82,58.5493876996,132.93
2019-07-30 15:00:00,72.8932222073,-4.07,73.0067582061,14.9032222073,0,14.9032222073,57.99,-4.07,58.1326500342,133.17,14.9032222073,0.0,14.9032222073,14.9032222073,0,14.9032222073,0.0,0.0,0.0,132.74,75.3332222073,-9.6,75.9424411521,14.9032222073,0,14.9032222073,60.43,-9.6,61.1877839115,132.93
2019-07-30 15:30:00,74.0332222094,-4.87,74.1932267172,12.7732222094,0,12.7732222094,61.26,-4.87,61.4532708649,133.39,12.7732222094,0.0,12.7732222094,12.7732222094,0,12.7732222094,0.0,0.0,0.0,132.9,76.6332222094,-10.45,77.342441429,12.7732222094,0,12.7732222094,63.86,-10.45,64.7093664009,133.26
2019-07-30 16:00:00,72.5463333201,-5.1,72.7253771265,13.1963333201,0,13.1963333201,59.35,-5.1,59.5687208189,133.82,13.1963333201,0.0,13.1963333201,13.1963333201,0,13.1963333201,0.0,0.0,0.0,133.26,75.0363333201,-10.73,75.7996320448,13.1963333201,0,13.1963333201,61.84,-10.73,62.7639904722,133.67
2019-07-30 16:30:00,78.1618888768,-5.42,78.3495837436,12.0718888768,0,12.0718888768,66.09,-5.42,66.3118729942,133.82,12.0718888768,0.0,12.0718888768,12.0718888768,0,12.0718888768,0.0,0.0,0.0,133.26,80.9718888768,-11.03,81.7196897221,12.0718888768,0,12.0718888768,68.9,-11.03,69.7772950178,133.67
2019-07-30 17:00:00,82.1274444299,-6.35,82.3725659949,14.5674444299,0,14.5674444299,67.56,-6.35,67.8577637415,133.82,14.5674444299,0.0,14.5674444299,14.5674444299,0,14.5674444299,0.0,0.0,0.0,133.26,84.9974444299,-12.0,85.8403492514,14.5674444299,0,14.5674444299,70.43,-12.0,71.44497813,133.67
2019-07-30 17:30:00,87.5501110994,-5.55,87.7258482633,11.7001110994,0,11.7001110994,75.85,-5.55,76.052777727,133.22,11.7001110994,0.0,11.7001110994,11.7001110994,0,11.7001110994,0.0,0.0,0.0,132.81,90.8301110994,-11.09,91.5046292945,11.7001110994,0,11.7001110994,79.13,-11.09,79.9033478648,133.08
2019-07-30 18:00:00,86.788666652,-6.92,87.0641089039,14.708666652,0,14.708666652,72.08,-6.92,72.411413465,133.03,14.708666652,0.0,14.708666652,14.708666652,0,14.708666652,0.0,0.0,0.0,132.44,89.898666652,-12.52,90.7662969708,14.708666652,0,14.708666652,75.19,-12.52,76.2252353227,132.86
2019-07-30 18:30:00,90.4514444324,-7.23,90.7399399378,12.0014444324,0,12.0014444324,78.45,-7.23,78.7824561689,132.77,12.0014444324,0.0,12.0014444324,12.0014444324,0,12.0014444324,0.0,0.0,0.0,132.22,93.8714444324,-12.78,94.7374080278,12.0014444324,0,12.0014444324,81.87,-12.78,82.861482608,132.6
2019-07-30 19:00:00,91.4938888784,-7.72,91.8190073029,10.4638888784,0,10.4638888784,81.03,-7.72,81.3969243891,132.88,10.4638888784,0.0,10.4638888784,10.4638888784,0,10.4638888784,0.0,0.0,0.0,132.3,95.0338888784,-13.28,95.9572740096,10.4638888784,0,10.4638888784,84.57,-13.28,85.6063274531,132.7
2019-07-30 19:30:00,90.075666658,-8.24,90.4517734701,8.695666658,0,8.695666658,81.38,-8.24,81.7961001515,133.07,8.695666658,0.0,8.695666658,8.695666658,0,8.695666658,0.0,0.0,0.0,132.43,93.645666658,-13.86,94.6657830677,8.695666658,0,8.695666658,84.95,-13.86,86.0732368393,132.89
2019-07-30 20:00:00,86.9244444359,-10.01,87.4989093674,8.544444435900001,0,8.544444435900001,78.38,-10.01,79.0166090135,133.45,8.544444435900001,0.0,8.544444435900001,8.544444435900001,0,8.544444435900001,0.0,0.0,0.0,132.6,90.3544444359,-15.72,91.7117442279,8.544444435900001,0,8.544444435900001,81.81,-15.72,83.3066293881,133.27
2019-07-30 20:30:00,83.6763333253,-11.36,84.4439361871,7.9963333253,0,7.9963333253,75.68,-11.36,76.5278511393,133.34,7.9963333253,0.0,7.9963333253,7.9963333253,0,7.9963333253,0.0,0.0,0.0,132.31,86.9963333253,-17.15,88.6706519208,7.9963333253,0,7.9963333253,79.0,-17.15,80.8401045274,133.15
2019-07-30 21:00:00,82.4531111036,-11.09,83.1955745858,7.5431111036,0,7.5431111036,74.91,-11.09,75.7264564073,133.25,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,132.31,85.7131111036,-16.86,87.355578042,7.5431111036,0,7.5431111036,78.17,-16.86,79.9675465423,133.15
2019-07-30 21:30:00,82.4316666593,-9.7,83.000419687,7.3916666593,0,7.3916666593,75.04,-9.7,75.6643350595,133.18,7.3916666593,0.0,7.3916666593,7.3916666593,0,7.3916666593,0.0,0.0,0.0,132.31,85.7016666593,-15.42,87.0778506176,7.3916666593,0,7.3916666593,78.31,-15.42,79.8137362864,133.05
2019-07-30 22:00:00,79.1071111038,-10.91,79.8558897464,7.2871111038,0,7.2871111038,71.82,-10.91,72.6439295468,133.8,7.2871111038,0.0,7.2871111038,7.2871111038,0,7.2871111038,0.0,0.0,0.0,132.8,82.2271111038,-16.75,83.9157929146,7.2871111038,0,7.2871111038,74.94,-16.75,76.7891014402,133.67
2019-07-30 22:30:00,74.8029999934,-9.6,75.4165022261,6.5629999934,0,6.5629999934,68.24,-9.6,68.9119554214,133.72,6.5629999934,0.0,6.5629999934,6.5629999934,0,6.5629999934,0.0,0.0,0.0,132.8,77.7629999934,-15.4,79.273224786,6.5629999934,0,6.5629999934,71.2,-15.4,72.8464137758,133.58
2019-07-30 23:00:00,68.8111111075,-8.04,69.2792220788,3.6211111075,0,3.6211111075,65.19,-8.04,65.6839226904,133.6,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,132.8,71.5911111075,-13.77,72.9033613053,3.6211111075,0,3.6211111075,67.97,-13.77,69.3508024467,133.48
2019-07-30 23:30:00,64.2658888859,-8.72,64.8547829716,2.9658888859,0,2.9658888859,61.3,-8.72,61.9171091056,133.6,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,132.8,66.8658888859,-14.5,68.4200050899,2.9658888859,0,2.9658888859,63.9,-14.5,65.524499235,133.48
2019-07-31 00:00:00,60.9326666615,-9.42,61.6565184427,5.1826666615,0,5.1826666615,55.75,-9.42,56.5402414215,133.6,5.1826666615,0.0,5.1826666615,5.1826666615,0,5.1826666615,0.0,0.0,0.0,132.68,63.2826666615,-15.29,65.1036097293,5.1826666615,0,5.1826666615,58.1,-15.29,60.0782331631,133.48
2019-07-31 00:30:00,58.0081111053,-10.27,58.9102185874,5.7681111053,0,5.7681111053,52.24,-10.27,53.2399333208,134.11,5.7681111053,0.0,5.7681111053,5.7681111053,0,5.7681111053,0.0,0.0,0.0,133.09,60.2081111053,-16.05,62.3106663652,5.7681111053,0,5.7681111053,54.44,-16.05,56.7566392592,133.99
2019-07-31 01:00:00,52.9758888859,-22.21,57.4432668226,2.9858888859,0,2.9858888859,49.99,-22.21,54.7017751083,131.93,2.9858888859,0.0,2.9858888859,2.9858888859,0,2.9858888859,0.0,0.0,0.0,133.73,55.2758888859,-27.72,61.8370624474,2.9858888859,0,2.9858888859,52.29,-27.72,59.1831268184,131.77
2019-07-31 01:30:00,53.7316666637,-22.41,58.2176957845,2.9916666637000002,0,2.9916666637000002,50.74,-22.41,55.4685108868,131.64,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,133.5,56.0716666637,-27.47,62.4390318826,2.9916666637000002,0,2.9916666637000002,53.08,-27.47,59.7669415313,131.48
2019-07-31 02:00:00,52.3456666637,-22.68,57.0477976653,2.9756666637,0,2.9756666637,49.37,-22.68,54.330279771,131.8,2.9756666637,0.0,2.9756666637,2.9756666637,0,2.9756666637,0.0,0.0,0.0,133.6,54.6156666637,-27.76,61.2657216159,2.9756666637,0,2.9756666637,51.64,-27.76,58.6285527708,131.62
2019-07-31 02:30:00,50.4588888859,-23.61,55.7093490143,2.9988888859,0,2.9988888859,47.46,-23.61,53.0083361369,132.11,2.9988888859,0.0,2.9988888859,2.9988888859,0,2.9988888859,0.0,0.0,0.0,133.81,52.6388888859,-28.78,59.9928414325,2.9988888859,0,2.9988888859,49.64,-28.78,57.3795956765,131.94
