Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-07-31 03:00:00,49.1341111081,-23.76,54.5774539016,2.9841111081,0,2.9841111081,46.15,-23.76,51.9072258939,132.31,2.9841111081,0.0,2.9841111081,2.9841111081,0,2.9841111081,0.0,0.0,0.0,133.99,51.2541111081,-28.93,58.8551510531,2.9841111081,0,2.9841111081,48.27,-28.93,56.2755524184,132.14
2019-07-31 03:30:00,48.9261111081,-23.76,54.3902743895,3.0261111081,0,3.0261111081,45.9,-23.76,51.6850810196,132.5,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,134.19,51.0261111081,-28.97,58.6764425883,3.0261111081,0,3.0261111081,48.0,-28.97,56.0647919821,132.32
2019-07-31 04:00:00,48.6783333303,-24.2,54.3619364613,3.0083333303,0,3.0083333303,45.67,-24.2,51.6854805531,132.78,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,134.45,50.7683333303,-29.42,58.6767421483,3.0083333303,0,3.0083333303,47.76,-29.42,56.094152993,132.64
2019-07-31 04:30:00,48.6322222192,-24.0,54.2318452386,3.0022222192,0,3.0022222192,45.63,-24.0,51.5567347686,132.66,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,134.33,50.7422222192,-29.22,58.5540905125,3.0022222192,0,3.0022222192,47.74,-29.22,55.9724575126,132.49
2019-07-31 05:00:00,48.8406666637,-24.03,54.4320826366,2.9306666637000003,0,2.9306666637000003,45.91,-24.03,51.8186163459,132.66,2.9306666637000003,0.0,2.9306666637000003,2.9306666637000003,0,2.9306666637000003,0.0,0.0,0.0,134.33,50.9506666637,-29.24,58.7447702649,2.9306666637000003,0,2.9306666637000003,48.02,-29.24,56.2218640744,132.49
2019-07-31 05:30:00,51.0602222194,-23.5,56.2085073017,2.8602222193999998,0,2.8602222193999998,48.2,-23.5,53.6235955527,132.19,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,133.95,53.2702222194,-28.66,60.4905957592,2.8602222193999998,0,2.8602222193999998,50.41,-28.66,57.9876167815,132.06
2019-07-31 06:00:00,53.2355555527,-23.09,58.0273424775,2.8855555527,0,2.8855555527,50.35,-23.09,55.3919723426,132.12,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,133.95,55.5755555527,-28.21,62.3253277167,2.8855555527,0,2.8855555527,52.69,-28.21,59.7665474994,132.06
2019-07-31 06:30:00,60.3468888826,-21.52,64.0691610512,6.2768888826,0,6.2768888826,54.07,-21.52,58.1951484232,131.47,6.2768888826,0.0,6.2768888826,6.2768888826,0,6.2768888826,0.0,0.0,0.0,133.44,62.8368888826,-26.5,68.1962213355,6.2768888826,0,6.2768888826,56.56,-26.5,62.4602561634,131.32
2019-07-31 07:00:00,66.8975555498,-18.68,69.4566435882,5.7175555498,0,5.7175555498,61.18,-18.68,63.9682327409,130.97,5.7175555498,0.0,5.7175555498,5.7175555498,0,5.7175555498,0.0,0.0,0.0,133.25,69.7075555498,-23.44,73.5430275467,5.7175555498,0,5.7175555498,63.99,-23.44,68.1480278511,130.82
2019-07-31 07:30:00,73.5536666613,-15.19,75.1057786014,5.3336666613,0,5.3336666613,68.22,-15.19,69.8906610356,129.96,5.3336666613,0.0,5.3336666613,5.3336666613,0,5.3336666613,0.0,0.0,0.0,132.63,76.6936666613,-19.7,79.1833852898,5.3336666613,0,5.3336666613,71.36,-19.7,74.0293158148,129.79
2019-07-31 08:00:00,78.6135555481,-8.09,79.0287239927,7.4435555481,0,7.4435555481,71.17,-8.09,71.6283254027,130.52,7.4435555481,0.0,7.4435555481,7.4435555481,0,7.4435555481,0.0,0.0,0.0,132.44,81.8135555481,-13.3,82.8875616207,7.4435555481,0,7.4435555481,74.37,-13.3,75.549896757,130.37
2019-07-31 08:30:00,78.7221111011,-5.64,78.9238897686,10.0421111011,0,10.0421111011,68.68,-5.64,68.9111892221,130.91,10.0421111011,0.0,10.0421111011,10.0421111011,0,10.0421111011,0.0,0.0,0.0,132.44,81.7521111011,-10.58,82.4338769529,10.0421111011,0,10.0421111011,71.71,-10.58,72.4862780118,130.76
2019-07-31 09:00:00,76.6081110988,-5.04,76.7737213253,12.2981110988,0,12.2981110988,64.31,-5.04,64.507191072,130.82,12.2981110988,0.0,12.2981110988,12.2981110988,0,12.2981110988,0.0,0.0,0.0,132.44,79.4081110988,-9.81,80.0117754351,12.2981110988,0,12.2981110988,67.11,-9.81,67.8232128404,130.67
2019-07-31 09:30:00,74.4034444289,-5.26,74.5891422587,15.5334444289,0,15.5334444289,58.87,-5.26,59.1045218236,130.95,15.5334444289,0.0,15.5334444289,15.5334444289,0,15.5334444289,0.0,0.0,0.0,132.44,76.9534444289,-10.23,77.6304418993,15.5334444289,0,15.5334444289,61.42,-10.23,62.2661167891,130.82
2019-07-31 10:00:00,71.1743333172,-9.48,71.802897735,16.1643333172,0,16.1643333172,55.01,-9.48,55.8208787104,131.38,16.1643333172,0.0,16.1643333172,16.1643333172,0,16.1643333172,0.0,0.0,0.0,132.44,73.5443333172,-14.72,75.0029823611,16.1643333172,0,16.1643333172,57.38,-14.72,59.2380181978,131.2
2019-07-31 10:30:00,66.8625555391,-12.04,67.9379344197,16.4525555391,0,16.4525555391,50.41,-12.04,51.8278853514,131.96,16.4525555391,0.0,16.4525555391,16.4525555391,0,16.4525555391,0.0,0.0,0.0,132.72,69.0225555391,-17.44,71.1917605706,16.4525555391,0,16.4525555391,52.57,-17.44,55.3873496387,131.79
2019-07-31 11:00:00,70.4932222071,-11.18,71.3742725157,15.1132222071,0,15.1132222071,55.38,-11.18,56.4972282506,131.75,15.1132222071,0.0,15.1132222071,15.1132222071,0,15.1132222071,0.0,0.0,0.0,132.61,72.8932222071,-16.51,74.7395607676,15.1132222071,0,15.1132222071,57.78,-16.51,60.092499532,131.56
2019-07-31 11:30:00,74.2906666507,-10.71,75.0586920443,16.0106666507,0,16.0106666507,58.28,-10.71,59.2559068786,131.67,16.0106666507,0.0,16.0106666507,16.0106666507,0,16.0106666507,0.0,0.0,0.0,132.61,76.8606666507,-15.99,78.5063193506,16.0106666507,0,16.0106666507,60.85,-15.99,62.9158374338,131.56
2019-07-31 12:00:00,74.9128888726,-10.22,75.6068073604,16.2928888726,0,16.2928888726,58.62,-10.22,59.5042250601,131.52,16.2928888726,0.0,16.2928888726,16.2928888726,0,16.2928888726,0.0,0.0,0.0,132.52,77.4828888726,-15.47,79.0121444339,16.2928888726,0,16.2928888726,61.19,-15.47,63.1152675666,131.34
2019-07-31 12:30:00,72.9096666508,-10.27,73.6294261225,15.8896666508,0,15.8896666508,57.02,-10.27,57.9374947681,131.74,15.8896666508,0.0,15.8896666508,15.8896666508,0,15.8896666508,0.0,0.0,0.0,132.74,75.4096666508,-15.53,76.9921991138,15.8896666508,0,15.8896666508,59.52,-15.53,61.5126921862,131.58
2019-07-31 13:00:00,76.6522222065,-10.63,77.3857872558,15.6922222065,0,15.6922222065,60.96,-10.63,61.8798715254,131.94,15.6922222065,0.0,15.6922222065,15.6922222065,0,15.6922222065,0.0,0.0,0.0,132.91,79.3622222065,-15.91,80.9412775632,15.6922222065,0,15.6922222065,63.67,-15.91,65.6277151819,131.76
2019-07-31 13:30:00,79.7011110959,-11.51,80.5279281363,15.2211110959,0,15.2211110959,64.48,-11.51,65.4992404536,132.09,15.2211110959,0.0,15.2211110959,15.2211110959,0,15.2211110959,0.0,0.0,0.0,133.02,82.6111110959,-16.82,84.3060381971,15.2211110959,0,15.2211110959,67.39,-16.82,69.4573574217,131.93
2019-07-31 14:00:00,78.5857777604,-10.57,79.2934383553,17.4257777604,0,17.4257777604,61.16,-10.57,62.0666617436,132.09,17.4257777604,0.0,17.4257777604,17.4257777604,0,17.4257777604,0.0,0.0,0.0,133.1,81.3557777604,-15.86,82.8872859671,17.4257777604,0,17.4257777604,63.93,-15.86,65.8679322584,131.93
2019-07-31 14:30:00,76.3377777608,-6.9,76.6489811638,16.9977777608,0,16.9977777608,59.34,-6.9,59.7398158685,131.84,16.9977777608,0.0,16.9977777608,16.9977777608,0,16.9977777608,0.0,0.0,0.0,133.23,79.0177777608,-12.0,79.9237711964,16.9977777608,0,16.9977777608,62.02,-12.0,63.1702493267,131.65
2019-07-31 15:00:00,75.5598888723,-7.39,75.9204116585,16.6098888723,0,16.6098888723,58.95,-7.39,59.4114012627,132.03,16.6098888723,0.0,16.6098888723,16.6098888723,0,16.6098888723,0.0,0.0,0.0,133.34,78.2198888723,-12.53,79.2171188266,16.6098888723,0,16.6098888723,61.61,-12.53,62.8712414384,131.82
2019-07-31 15:30:00,71.2262222062,-7.78,71.64986482730001,16.0062222062,0,16.0062222062,55.22,-7.78,55.7653727684,132.17,16.0062222062,0.0,16.0062222062,16.0062222062,0,16.0062222062,0.0,0.0,0.0,133.43,73.6762222062,-12.97,74.8091345932,16.0062222062,0,16.0062222062,57.67,-12.97,59.1104880711,132.0
2019-07-31 16:00:00,73.1016666522,-7.83,73.5198107133,14.5016666522,0,14.5016666522,58.6,-7.83,59.1207992165,132.08,14.5016666522,0.0,14.5016666522,14.5016666522,0,14.5016666522,0.0,0.0,0.0,133.43,75.7316666522,-13.01,76.8410400367,14.5016666522,0,14.5016666522,61.23,-13.01,62.596908869399996,132.0
2019-07-31 16:30:00,76.2639999863,-8.11,76.6940010294,13.7439999863,0,13.7439999863,62.52,-8.11,63.0438141295,132.08,13.7439999863,0.0,13.7439999863,13.7439999863,0,13.7439999863,0.0,0.0,0.0,133.43,79.0739999863,-13.28,80.1813935638,13.7439999863,0,13.7439999863,65.33,-13.28,66.6660880808,131.93
2019-07-31 17:00:00,80.868888876,-8.35,81.2988295613,12.898888876000001,0,12.898888876000001,67.97,-8.35,68.4809710796,131.95,12.898888876000001,0.0,12.898888876000001,12.898888876000001,0,12.898888876000001,0.0,0.0,0.0,133.23,83.938888876,-13.48,85.0143956382,12.898888876000001,0,12.898888876000001,71.04,-13.48,72.3076206219,131.81
2019-07-31 17:30:00,86.0908888758,-9.12,86.5726027529,13.1208888758,0,13.1208888758,72.97,-9.12,73.5377134537,131.79,13.1208888758,0.0,13.1208888758,13.1208888758,0,13.1208888758,0.0,0.0,0.0,133.04,89.3808888758,-14.25,90.5097000118,13.1208888758,0,13.1208888758,76.26,-14.25,77.5799593967,131.66
2019-07-31 18:00:00,88.121333319,-10.46,88.7399627334,14.291333319,0,14.291333319,73.83,-10.46,74.5672884045,131.97,14.291333319,0.0,14.291333319,14.291333319,0,14.291333319,0.0,0.0,0.0,133.04,91.481333319,-15.65,92.8103272585,14.291333319,0,14.291333319,77.19,-15.65,78.7605142187,131.81
2019-07-31 18:30:00,87.2858888759,-11.74,88.0718683624,13.0258888759,0,13.0258888759,74.26,-11.74,75.1822798271,132.19,13.0258888759,0.0,13.0258888759,13.0258888759,0,13.0258888759,0.0,0.0,0.0,133.18,90.6358888759,-17.01,92.2182435981,13.0258888759,0,13.0258888759,77.61,-17.01,79.4522007247,132.03
2019-07-31 19:00:00,84.7674444323,-12.16,85.6351869011,12.1174444323,0,12.1174444323,72.65,-12.16,73.6606278822,132.19,12.1174444323,0.0,12.1174444323,12.1174444323,0,12.1174444323,0.0,0.0,0.0,133.18,88.0474444323,-17.46,89.7619299651,12.1174444323,0,12.1174444323,75.93,-17.46,77.9115941308,132.03
2019-07-31 19:30:00,86.1002222139,-12.19,86.9588659383,8.3702222139,0,8.3702222139,77.73,-12.19,78.680041942,131.36,8.3702222139,0.0,8.3702222139,8.3702222139,0,8.3702222139,0.0,0.0,0.0,132.34,89.6902222139,-17.38,91.3586359397,8.3702222139,0,8.3702222139,81.32,-17.38,83.1565198887,131.18
2019-07-31 20:00:00,82.149555551,-15.0,83.5077809382,4.549555551,0,4.549555551,77.6,-15.0,79.0364472886,130.82,4.549555551,0.0,4.549555551,4.549555551,0,4.549555551,0.0,0.0,0.0,131.4,90.669555551,-16.7,92.1946761143,4.549555551,0,4.549555551,86.12,-16.7,87.7242520629,130.68
2019-07-31 20:30:00,73.7775555502,-17.68,75.8663964016,5.3875555502,0,5.3875555502,68.39,-17.68,70.6383359091,131.27,5.3875555502,0.0,5.3875555502,5.3875555502,0,5.3875555502,0.0,0.0,0.0,131.33,94.6475555502,-17.18,96.1941379275,5.3875555502,0,5.3875555502,89.26,-17.18,90.8982948135,131.1
2019-07-31 21:00:00,71.864222219,-17.91,74.0623692245,3.224222219,0,3.224222219,68.64,-17.91,70.9381258563,131.27,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,131.33,94.434222219,-17.84,96.1045676652,3.224222219,0,3.224222219,91.21,-17.84,92.9383112607,131.1
2019-07-31 21:30:00,69.4593333285,-17.63,71.6618160979,4.8093333285,0,4.8093333285,64.65,-17.63,67.0107409301,131.67,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,131.78,98.6393333285,-18.84,100.4224261781,4.8093333285,0,4.8093333285,93.83,-18.84,95.7027402951,131.49
2019-07-31 22:00:00,66.6247777712,-17.21,68.8116640771,6.5847777712,0,6.5847777712,60.04,-17.21,62.4578714014,131.83,6.5847777712,0.0,6.5847777712,6.5847777712,0,6.5847777712,0.0,0.0,0.0,131.97,96.4247777712,-18.79,98.238494839,6.5847777712,0,6.5847777712,89.84,-18.79,91.7839294212,131.67
2019-07-31 22:30:00,63.5567777708,-17.27,65.8613460279,7.0267777708,0,7.0267777708,56.53,-17.27,59.1091684936,132.23,7.0267777708,0.0,7.0267777708,7.0267777708,0,7.0267777708,0.0,0.0,0.0,132.43,90.5267777708,-19.22,92.5446156919,7.0267777708,0,7.0267777708,83.5,-19.22,85.6834779873,132.1
2019-07-31 23:00:00,59.863333327,-16.01,61.9672395466,6.313333327,0,6.313333327,53.55,-16.01,55.8920620482,132.69,6.313333327,0.0,6.313333327,6.313333327,0,6.313333327,0.0,0.0,0.0,132.95,83.683333327,-21.5,86.4011011314,6.313333327,0,6.313333327,77.37,-21.5,80.3017241409,132.5
2019-07-31 23:30:00,66.3417777742,-19.23,69.0726022258,3.5317777742,0,3.5317777742,62.81,-19.23,65.6878146995,132.8,3.5317777742,0.0,3.5317777742,3.5317777742,0,3.5317777742,0.0,0.0,0.0,132.74,66.1917777742,-19.95,69.1328716669,3.5317777742,0,3.5317777742,62.66,-19.95,65.7592434567,132.66
2019-08-01 00:00:00,62.5991111083,-19.43,65.5452028111,2.7791111083,0,2.7791111083,59.82,-19.43,62.8964013279,132.9,2.7791111083,0.0,2.7791111083,2.7791111083,0,2.7791111083,0.0,0.0,0.0,132.83,60.8791111083,-22.3,64.834837621,2.7791111083,0,2.7791111083,58.1,-22.3,62.2326280981,132.74
2019-08-01 00:30:00,58.0383333284,-16.52,60.3436702193,4.9783333284,0,4.9783333284,53.06,-16.52,55.5722412721,132.09,4.9783333284,0.0,4.9783333284,4.9783333284,0,4.9783333284,0.0,0.0,0.0,132.3,58.6083333284,-26.2,64.1979496209,4.9783333284,0,4.9783333284,53.63,-26.2,59.687661204,131.91
2019-08-01 01:00:00,57.6698888841,-16.66,60.0280907901,4.8198888841,0,4.8198888841,52.85,-16.66,55.4136995697,132.2,4.8198888841,0.0,4.8198888841,4.8198888841,0,4.8198888841,0.0,0.0,0.0,132.41,54.2598888841,-26.61,60.4336631499,4.8198888841,0,4.8198888841,49.44,-26.61,56.1462883902,132.04
2019-08-01 01:30:00,61.0331111082,-16.54,63.2345811368,2.8931111082000003,0,2.8931111082000003,58.14,-16.54,60.4469287888,132.2,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,132.41,53.4131111082,-26.61,59.6745551995,2.8931111082000003,0,2.8931111082000003,50.52,-26.61,57.0995840615,132.04
2019-08-01 02:00:00,59.1258888861,-16.77,61.4581454046,2.8158888860999998,0,2.8158888860999998,56.31,-16.77,58.7541402796,132.34,2.8158888860999998,0.0,2.8158888860999998,2.8158888860999998,0,2.8158888860999998,0.0,0.0,0.0,132.51,52.7358888861,-27.26,59.3648176667,2.8158888860999998,0,2.8158888860999998,49.92,-27.26,56.8780625549,132.17
2019-08-01 02:30:00,58.8573333305,-18.63,61.7354240835,2.8673333305,0,2.8673333305,55.99,-18.63,59.0081096122,132.5,2.8673333305,0.0,2.8673333305,2.8673333305,0,2.8673333305,0.0,0.0,0.0,132.51,49.2373333305,-27.44,56.3672652654,2.8673333305,0,2.8673333305,46.37,-27.44,53.880706194300004,132.35
2019-08-01 03:00:00,57.1262222194,-19.43,60.3401206914,2.8462222194,0,2.8462222194,54.28,-19.43,57.6527822399,132.7,2.8462222194,0.0,2.8462222194,2.8462222194,0,2.8462222194,0.0,0.0,0.0,132.58,47.8262222194,-27.79,55.3139370482,2.8462222194,0,2.8462222194,44.98,-27.79,52.8723415407,132.57
2019-08-01 03:30:00,55.5641111083,-19.46,58.8732710426,2.7841111083000003,0,2.7841111083000003,52.78,-19.46,56.253177688,132.86,2.7841111083000003,0.0,2.7841111083000003,2.7841111083000003,0,2.7841111083000003,0.0,0.0,0.0,132.71,48.0841111083,-28.18,55.7332408987,2.7841111083000003,0,2.7841111083000003,45.3,-28.18,53.349811621,132.71
2019-08-01 04:00:00,52.3122222194,-19.58,55.856467786,2.8122222194,0,2.8122222194,49.5,-19.58,53.231817553,133.04,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,132.9,50.4122222194,-28.6,57.9599184704,2.8122222194,0,2.8122222194,47.6,-28.6,55.531252462,132.93
2019-08-01 04:30:00,46.7644444416,-18.99,50.4730954463,2.8644444416,0,2.8644444416,43.9,-18.99,47.8312669705,133.13,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,133.04,55.2344444416,-29.24,62.4965715281,2.8644444416,0,2.8644444416,52.37,-29.24,59.9799508169,132.93
2019-08-01 05:00:00,48.1028888861,-19.22,51.8005436186,2.8228888861,0,2.8228888861,45.28,-19.22,49.1903120543,133.13,2.8228888861,0.0,2.8228888861,2.8228888861,0,2.8228888861,0.0,0.0,0.0,133.11,55.0228888861,-28.93,62.164806775,2.8228888861,0,2.8228888861,52.2,-28.93,59.6806911823,133.08
2019-08-01 05:30:00,52.1996666638,-18.93,55.5261208785,2.8396666638,0,2.8396666638,49.36,-18.93,52.8654376696,132.89,2.8396666638,0.0,2.8396666638,2.8396666638,0,2.8396666638,0.0,0.0,0.0,132.81,54.8796666638,-27.93,61.5781025457,2.8396666638,0,2.8396666638,52.04,-27.93,59.0613790899,132.75
2019-08-01 06:00:00,50.4782222194,-18.19,53.6556336132,2.8082222194,0,2.8082222194,47.67,-18.19,51.0225930349,132.8,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,132.81,60.3982222194,-27.81,66.4931676736,2.8082222194,0,2.8082222194,57.59,-27.81,63.9531406578,132.66
2019-08-01 06:30:00,52.6174444412,-19.5,56.114574395,3.2074444412,0,3.2074444412,49.41,-19.5,53.1187170402,133.37,3.2074444412,0.0,3.2074444412,3.2074444412,0,3.2074444412,0.0,0.0,0.0,133.27,70.1474444412,-23.48,73.9727947399,3.2074444412,0,3.2074444412,66.94,-23.48,70.9385226799,133.24
2019-08-01 07:00:00,53.8106666627,-18.04,56.7541139186,3.9906666627,0,3.9906666627,49.82,-18.04,52.9856018179,133.57,3.9906666627,0.0,3.9906666627,3.9906666627,0,3.9906666627,0.0,0.0,0.0,133.56,78.4006666627,-21.17,81.2085798001,3.9906666627,0,3.9906666627,74.41,-21.17,77.3628916212,133.4
2019-08-01 07:30:00,55.8819999947,-15.92,58.1054586369,5.2819999947,0,5.2819999947,50.6,-15.92,53.0453240164,133.12,5.2819999947,0.0,5.2819999947,5.2819999947,0,5.2819999947,0.0,0.0,0.0,133.4,89.1119999947,-17.36,90.7872135439,5.2819999947,0,5.2819999947,83.83,-17.36,85.6086356625,132.98
2019-08-01 08:00:00,58.3389999923,-12.53,59.6694211477,7.7489999923,0,7.7489999923,50.59,-12.53,52.1186051233,132.36,7.7489999923,0.0,7.7489999923,7.7489999923,0,7.7489999923,0.0,0.0,0.0,132.99,94.5689999923,-15.39,95.8130881432,7.7489999923,0,7.7489999923,86.82,-15.39,88.1734909142,132.18
2019-08-01 08:30:00,60.0742222079,-9.25,60.7821904335,14.2742222079,0,14.2742222079,45.8,-9.25,46.7247525408,132.36,14.2742222079,0.0,14.2742222079,14.2742222079,0,14.2742222079,0.0,0.0,0.0,133.31,98.9042222079,-13.95,99.8831701067,14.2742222079,0,14.2742222079,84.63,-13.95,85.7720199133,132.18
2019-08-01 09:00:00,58.608222204,-7.5,59.0861549765,18.238222204,0,18.238222204,40.37,-7.5,41.060770816,131.76,18.238222204,0.0,18.238222204,18.238222204,0,18.238222204,0.0,0.0,0.0,132.88,99.208222204,-11.73,99.8992705322,18.238222204,0,18.238222204,80.97,-11.73,81.8152418563,131.56
2019-08-01 09:30:00,54.6807777597,-7.27,55.1619466336,18.0807777597,0,18.0807777597,36.6,-7.27,37.3150492429,131.48,18.0807777597,0.0,18.0807777597,18.0807777597,0,18.0807777597,0.0,0.0,0.0,132.67,94.1407777597,-10.82,94.7605320648,18.0807777597,0,18.0807777597,76.06,-10.82,76.8257508912,131.32
2019-08-01 10:00:00,54.8032222029,-7.57,55.3235760216,19.3532222029,0,19.3532222029,35.45,-7.57,36.249239992,131.74,19.3532222029,0.0,19.3532222029,19.3532222029,0,19.3532222029,0.0,0.0,0.0,132.88,92.2832222029,-10.18,92.8430153547,19.3532222029,0,19.3532222029,72.93,-10.18,73.6370647161,131.52
2019-08-01 10:30:00,50.8996666439,-7.63,51.4683685817,22.7996666439,0,22.7996666439,28.1,-7.63,29.1174672662,131.89,22.7996666439,0.0,22.7996666439,22.7996666439,0,22.7996666439,0.0,0.0,0.0,132.99,91.9896666439,-10.41,92.5768160462,22.7996666439,0,22.7996666439,69.19,-10.41,69.9687373046,131.73
2019-08-01 11:00:00,49.8825555338,-6.72,50.3331674602,21.8025555338,0,21.8025555338,28.08,-6.72,28.8729077164,131.77,21.8025555338,0.0,21.8025555338,21.8025555338,0,21.8025555338,0.0,0.0,0.0,132.99,92.6825555338,-9.99,93.2193981973,21.8025555338,0,21.8025555338,70.88,-9.99,71.5805455414,131.56
2019-08-01 11:30:00,50.057333316,-6.13,50.431275204,17.367333316,0,17.367333316,32.69,-6.13,33.2597805164,131.62,17.367333316,0.0,17.367333316,17.367333316,0,17.367333316,0.0,0.0,0.0,132.99,93.517333316,-9.79,94.028377262,17.367333316,0,17.367333316,76.15,-9.79,76.7767321524,131.56
2019-08-01 12:00:00,51.7213333149,-6.53,52.1319213138,18.4113333149,0,18.4113333149,33.31,-6.53,33.944027457,131.81,18.4113333149,0.0,18.4113333149,18.4113333149,0,18.4113333149,0.0,0.0,0.0,132.99,97.7713333149,-10.27,98.309239231,18.4113333149,0,18.4113333149,79.36,-10.27,80.0217626649,131.56
2019-08-01 12:30:00,52.1885555359,-7.23,52.6869834867,19.6185555359,0,19.6185555359,32.57,-7.23,33.3628206242,131.93,19.6185555359,0.0,19.6185555359,19.6185555359,0,19.6185555359,0.0,0.0,0.0,133.12,96.9285555359,-10.49,97.4945381972,19.6185555359,0,19.6185555359,77.31,-10.49,78.018435001,131.73
2019-08-01 13:00:00,48.7158888659,-8.17,49.3962217988,23.0058888659,0,23.0058888659,25.71,-8.17,26.9768975236,132.17,23.0058888659,0.0,23.0058888659,23.0058888659,0,23.0058888659,0.0,0.0,0.0,133.12,93.8758888659,-10.61,94.4735656698,23.0058888659,0,23.0058888659,70.87,-10.61,71.6598144011,131.99
2019-08-01 13:30:00,49.9961110888,-8.35,50.6885946146,22.3361110888,0,22.3361110888,27.66,-8.35,28.8928728236,132.26,22.3361110888,0.0,22.3361110888,22.3361110888,0,22.3361110888,0.0,0.0,0.0,133.34,91.8861110888,-11.11,92.5553321588,22.3361110888,0,22.3361110888,69.55,-11.11,70.4317726598,132.08
2019-08-01 14:00:00,46.9479999771,-4.53,47.1660428894,22.9379999771,0,22.9379999771,24.01,-4.53,24.4336039094,131.55,22.9379999771,0.0,22.9379999771,22.9379999771,0,22.9379999771,0.0,0.0,0.0,132.95,88.6179999771,-9.9,89.1692767714,22.9379999771,0,22.9379999771,65.68,-9.9,66.4219271024,131.35
2019-08-01 14:30:00,41.6811110875,-3.48,41.8261332361,23.6411110875,0,23.6411110875,18.04,-3.48,18.3725882771,131.29,23.6411110875,0.0,23.6411110875,23.6411110875,0,23.6411110875,0.0,0.0,0.0,132.95,91.4511110875,-9.38,91.9308986094,23.6411110875,0,23.6411110875,67.81,-9.38,68.4556827444,131.2
2019-08-01 15:00:00,42.3782222006,-2.63,42.4597529066,21.5782222006,0,21.5782222006,20.8,-2.63,20.9656123211,131.15,21.5782222006,0.0,21.5782222006,21.5782222006,0,21.5782222006,0.0,0.0,0.0,132.85,94.5982222006,-9.5,95.0740429535,21.5782222006,0,21.5782222006,73.02,-9.5,73.6353882315,130.99
2019-08-01 15:30:00,45.9224444256,-3.74,46.0744886246,18.8824444256,0,18.8824444256,27.04,-3.74,27.2974211236,131.26,18.8824444256,0.0,18.8824444256,18.8824444256,0,18.8824444256,0.0,0.0,0.0,132.85,93.8624444256,-10.22,94.4171958572,18.8824444256,0,18.8824444256,74.98,-10.22,75.6733030864,131.08
2019-08-01 16:00:00,47.4034444264,-3.56,47.5369345192,18.0934444264,0,18.0934444264,29.31,-3.56,29.5254077025,131.13,18.0934444264,0.0,18.0934444264,18.0934444264,0,18.0934444264,0.0,0.0,0.0,132.72,96.5934444264,-10.03,97.1127921859,18.0934444264,0,18.0934444264,78.5,-10.03,79.1381759962,130.99
2019-08-01 16:30:00,54.7459999823,-4.77,54.9534113051,17.6759999823,0,17.6759999823,37.07,-4.77,37.3756310984,130.91,17.6759999823,0.0,17.6759999823,17.6759999823,0,17.6759999823,0.0,0.0,0.0,132.38,96.5559999823,-9.47,97.0192869103,17.6759999823,0,17.6759999823,78.88,-9.47,79.4464303792,130.77
2019-08-01 17:00:00,60.6121110948,-5.23,60.8373315602,16.3021110948,0,16.3021110948,44.31,-5.23,44.6175862189,130.76,16.3021110948,0.0,16.3021110948,16.3021110948,0,16.3021110948,0.0,0.0,0.0,132.2,101.8321110948,-9.6,102.2836196565,16.3021110948,0,16.3021110948,85.53,-9.6,86.0670721008,130.58
2019-08-01 17:30:00,60.5362222066,-12.41,61.7951640425,15.6562222066,0,15.6562222066,44.88,-12.41,46.5641761443,133.15,15.6562222066,0.0,15.6562222066,15.6562222066,0,15.6562222066,0.0,0.0,0.0,133.84,105.5962222066,-11.57,106.2281838511,15.6562222066,0,15.6562222066,89.94,-11.57,90.6811364066,133.01
2019-08-01 18:00:00,62.9655555423,-10.04,63.7609816797,13.2255555423,0,13.2255555423,49.74,-10.04,50.7431689984,133.08,13.2255555423,0.0,13.2255555423,13.2255555423,0,13.2255555423,0.0,0.0,0.0,134.02,106.6255555423,-8.28,106.9465637349,13.2255555423,0,13.2255555423,93.4,-8.28,93.7662967169,132.91
2019-08-01 18:30:00,63.7558888787,-7.41,64.1850564128,10.2058888787,0,10.2058888787,53.55,-7.41,54.060249722,131.28,10.2058888787,0.0,10.2058888787,10.2058888787,0,10.2058888787,0.0,0.0,0.0,132.49,108.7058888787,-13.07,109.4887901883,10.2058888787,0,10.2058888787,98.5,-13.07,99.3633478703,131.08
2019-08-01 19:00:00,66.30599999,-8.64,66.8665479494,10.03599999,0,10.03599999,56.27,-8.64,56.9294519559,131.28,10.03599999,0.0,10.03599999,10.03599999,0,10.03599999,0.0,0.0,0.0,132.41,109.84599999,-14.55,110.8054430694,10.03599999,0,10.03599999,99.81,-14.55,100.8649522877,131.08
2019-08-01 19:30:00,66.4216666563,-9.87,67.1509843666,10.3916666563,0,10.3916666563,56.03,-9.87,56.8926867005,131.53,10.3916666563,0.0,10.3916666563,10.3916666563,0,10.3916666563,0.0,0.0,0.0,132.41,109.0816666563,-15.92,110.2372731907,10.3916666563,0,10.3916666563,98.69,-15.92,99.9658066541,131.4
2019-08-01 20:00:00,70.893444437,-13.59,72.1842681209,7.413444437,0,7.413444437,63.48,-13.59,64.9183987788,130.85,7.413444437,0.0,7.413444437,7.413444437,0,7.413444437,0.0,0.0,0.0,131.37,104.183444437,-15.22,105.2893085492,7.413444437,0,7.413444437,96.77,-15.22,97.959590138,130.69
2019-08-01 20:30:00,70.7184444394,-14.78,72.2464309425,5.0384444394,0,5.0384444394,65.68,-14.78,67.3224390527,130.98,5.0384444394,0.0,5.0384444394,5.0384444394,0,5.0384444394,0.0,0.0,0.0,131.37,99.9184444394,-16.85,101.3292555938,5.0384444394,0,5.0384444394,94.88,-16.85,96.3646039788,130.85
2019-08-01 21:00:00,69.0953333295,-14.08,70.5153280352,3.8053333295,0,3.8053333295,65.29,-14.08,66.7909462427,130.82,3.8053333295,0.0,3.8053333295,3.8053333295,0,3.8053333295,0.0,0.0,0.0,131.27,99.0753333295,-16.69,100.4712783553,3.8053333295,0,3.8053333295,95.27,-16.69,96.7208819232,130.72
2019-08-01 21:30:00,69.1334444379,-14.91,70.722989472,6.5334444379,0,6.5334444379,62.6,-14.91,64.3511313032,131.14,6.5334444379,0.0,6.5334444379,6.5334444379,0,6.5334444379,0.0,0.0,0.0,131.54,97.8034444379,-17.2,99.3043490685,6.5334444379,0,6.5334444379,91.27,-17.2,92.8765465551,131.01
2019-08-01 22:00:00,67.7113333271,-15.28,69.4139975865,6.2313333271,0,6.2313333271,61.48,-15.28,63.3503654291,131.62,6.2313333271,0.0,6.2313333271,6.2313333271,0,6.2313333271,0.0,0.0,0.0,131.95,96.1013333271,-18.43,97.8525991849,6.2313333271,0,6.2313333271,89.87,-18.43,91.7402953996,131.45
2019-08-01 22:30:00,57.3144444375,-15.05,59.2574724501,6.9644444375,0,6.9644444375,50.35,-15.05,52.5511655437,132.12,6.9644444375,0.0,6.9644444375,6.9644444375,0,6.9644444375,0.0,0.0,0.0,132.5,97.6344444375,-20.66,99.7963944269,6.9644444375,0,6.9644444375,90.67,-20.66,92.9940024948,131.97
2019-08-01 23:00:00,51.9611111038,-17.26,54.7527594477,7.3411111038,0,7.3411111038,44.62,-17.26,47.8419481209,133.04,7.3411111038,0.0,7.3411111038,7.3411111038,0,7.3411111038,0.0,0.0,0.0,133.21,89.2311111038,-22.24,91.9609090256,7.3411111038,0,7.3411111038,81.89,-22.24,84.8562885118,132.88
2019-08-01 23:30:00,62.7288888849,-20.57,66.0154406237,3.9688888849,0,3.9688888849,58.76,-20.57,62.2564253712,132.58,3.9688888849,0.0,3.9688888849,3.9688888849,0,3.9688888849,0.0,0.0,0.0,132.35,69.2688888849,-21.05,72.3966951411,3.9688888849,0,3.9688888849,65.3,-21.05,68.608982648,132.39
2019-08-02 00:00:00,61.7371111084,-22.08,65.56673919,2.7071111084,0,2.7071111084,59.03,-22.08,63.0243389493,132.95,2.7071111084,0.0,2.7071111084,2.7071111084,0,2.7071111084,0.0,0.0,0.0,132.59,61.3171111084,-21.57,65.000407804,2.7071111084,0,2.7071111084,58.61,-21.57,62.453158447,132.79
2019-08-02 00:30:00,56.3801111083,-20.97,60.1536185826,2.8001111083,0,2.8001111083,53.58,-20.97,57.5374425918,133.32,2.8001111083,0.0,2.8001111083,2.8001111083,0,2.8001111083,0.0,0.0,0.0,133.12,61.1501111083,-24.5,65.8755348256,2.8001111083,0,2.8001111083,58.35,-24.5,63.284852058,133.2
2019-08-02 01:00:00,53.3079999973,-20.73,57.1968160277,2.7279999973,0,2.7279999973,50.58,-20.73,54.6632353598,133.32,2.7279999973,0.0,2.7279999973,2.7279999973,0,2.7279999973,0.0,0.0,0.0,133.12,58.7979999973,-25.78,64.2013489241,2.7279999973,0,2.7279999973,56.07,-25.78,61.7126672572,133.2
2019-08-02 01:30:00,51.7011111084,-20.25,55.5253760891,2.7611111084,0,2.7611111084,48.94,-20.25,52.9640075901,133.53,2.7611111084,0.0,2.7611111084,2.7611111084,0,2.7611111084,0.0,0.0,0.0,133.42,61.6211111084,-26.16,66.9440582444,2.7611111084,0,2.7611111084,58.86,-26.16,64.4115300237,133.4
2019-08-02 02:00:00,50.0968888861,-19.45,53.7401225908,2.7468888861,0,2.7468888861,47.35,-19.45,51.18911017,133.53,2.7468888861,0.0,2.7468888861,2.7468888861,0,2.7468888861,0.0,0.0,0.0,133.42,59.9668888861,-26.24,65.456591438,2.7468888861,0,2.7468888861,57.22,-26.24,62.9497100867,133.33
2019-08-02 02:30:00,48.6699999972,-20.07,52.6457386663,2.8199999972,0,2.8199999972,45.85,-20.07,50.0502487506,133.81,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,133.67,58.3199999972,-26.91,64.2290471646,2.8199999972,0,2.8199999972,55.5,-26.91,61.6798030152,133.65
2019-08-02 03:00:00,48.3481111082,-20.21,52.4021368623,2.8781111082,0,2.8781111082,45.47,-20.21,49.7590695251,133.81,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,133.67,56.3281111082,-26.93,62.4346138053,2.8781111082,0,2.8781111082,53.45,-26.93,59.8508763511,133.65
2019-08-02 03:30:00,48.6316666638,-13.68,50.5191191778,2.8616666638,0,2.8616666638,45.77,-13.68,47.7706531251,133.21,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,133.67,55.1616666638,-25.34,60.7035836597,2.8616666638,0,2.8616666638,52.3,-25.34,58.1154506134,133.07
2019-08-02 04:00:00,49.0009999972,-12.57,50.5875765453,2.8109999972,0,2.8109999972,46.19,-12.57,47.8698339249,133.02,2.8109999972,0.0,2.8109999972,2.8109999972,0,2.8109999972,0.0,0.0,0.0,133.67,53.8809999972,-25.38,59.5592693096,2.8109999972,0,2.8109999972,51.07,-25.38,57.0288462096,132.83
2019-08-02 04:30:00,47.2366666638,-12.11,48.7642776785,2.8366666638,0,2.8366666638,44.4,-12.11,46.0218654555,132.94,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,133.67,55.8566666638,-25.49,61.3979422358,2.8366666638,0,2.8366666638,53.02,-25.49,58.8290786941,132.83
2019-08-02 05:00:00,49.5865555527,-12.43,51.120753042,2.8065555527,0,2.8065555527,46.78,-12.43,48.403236462,132.94,2.8065555527,0.0,2.8065555527,2.8065555527,0,2.8065555527,0.0,0.0,0.0,133.67,54.4965555527,-25.21,60.0451385802,2.8065555527,0,2.8065555527,51.69,-25.21,57.5100008694,132.83
2019-08-02 05:30:00,50.2185555527,-12.12,51.6604076813,2.8385555527,0,2.8385555527,47.38,-12.12,48.90561113,132.83,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,133.52,57.8285555527,-24.47,62.7926965284,2.8385555527,0,2.8385555527,54.99,-24.47,60.1887115662,132.63
2019-08-02 06:00:00,51.6874444416,-11.76,53.0083909669,2.8474444416,0,2.8474444416,48.84,-11.76,50.2358756269,132.58,2.8474444416,0.0,2.8474444416,2.8474444416,0,2.8474444416,0.0,0.0,0.0,133.29,59.6874444416,-23.97,64.3206959226,2.8474444416,0,2.8474444416,56.84,-23.97,61.6874906282,132.42
2019-08-02 06:30:00,52.9209999934,-8.5,53.5992746248,6.6109999934,0,6.6109999934,46.31,-8.5,47.0836075508,131.79,6.6109999934,0.0,6.6109999934,6.6109999934,0,6.6109999934,0.0,0.0,0.0,132.85,71.6409999934,-23.19,75.300790036,6.6109999934,0,6.6109999934,65.03,-23.19,69.0411254254,131.65
2019-08-02 07:00:00,57.2652222141,-10.09,58.1473453842,8.1452222141,0,8.1452222141,49.12,-10.09,50.1456129686,132.02,8.1452222141,0.0,8.1452222141,8.1452222141,0,8.1452222141,0.0,0.0,0.0,132.85,79.4652222141,-12.08,80.3781558729,8.1452222141,0,8.1452222141,71.32,-12.08,72.3358057949,131.89
2019-08-02 07:30:00,63.3549999906,-12.79,64.6331194033,9.4249999906,0,9.4249999906,53.93,-12.79,55.4258874534,132.3,9.4249999906,0.0,9.4249999906,9.4249999906,0,9.4249999906,0.0,0.0,0.0,132.85,85.9649999906,-3.3,86.0283164044,9.4249999906,0,9.4249999906,76.54,-3.3,76.6111062445,132.17
2019-08-02 08:00:00,64.6223333216,-1.33,64.6360183174,11.7523333216,0,11.7523333216,52.87,-1.33,52.8867261229,132.3,11.7523333216,0.0,11.7523333216,11.7523333216,0,11.7523333216,0.0,0.0,0.0,132.4,94.0723333216,-4.64,94.186694902,11.7523333216,0,11.7523333216,82.32,-4.64,82.4506640361,132.1
2019-08-02 08:30:00,65.37866665,1.54,65.3968015497,16.63866665,0,16.63866665,48.74,1.54,48.7643230241,132.04,16.63866665,0.0,16.63866665,16.63866665,0,16.63866665,0.0,0.0,0.0,132.16,97.90866665,-1.92,97.9274905488,16.63866665,0,16.63866665,81.27,-1.92,81.2926767919,131.88
2019-08-02 09:00:00,62.6853333147,2.5700000000000003,62.7379941724,18.6053333147,0,18.6053333147,44.08,2.5700000000000003,44.1548559051,132.3,18.6053333147,0.0,18.6053333147,18.6053333147,0,18.6053333147,0.0,0.0,0.0,132.48,101.3853333147,-0.18,101.385493101,18.6053333147,0,18.6053333147,82.78,-0.18,82.7801956992,132.11
2019-08-02 09:30:00,58.0802222009,4.8100000000000005,58.279055508,21.3602222009,0,21.3602222009,36.72,4.8100000000000005,37.0336941177,132.19,21.3602222009,0.0,21.3602222009,21.3602222009,0,21.3602222009,0.0,0.0,0.0,132.66,101.4302222009,-0.14,101.43031881900001,21.3602222009,0,21.3602222009,80.07,-0.14,80.0701223928,132.01
2019-08-02 10:00:00,53.4607777539,5.0,53.6940849447,23.9207777539,0,23.9207777539,29.54,5.0,29.9601668887,132.19,23.9207777539,0.0,23.9207777539,23.9207777539,0,23.9207777539,0.0,0.0,0.0,132.73,100.4007777539,0.45,100.4017862071,23.9207777539,0,23.9207777539,76.48,0.45,76.4813238641,132.15
2019-08-02 10:30:00,51.2158888642,5.27,51.4863105315,24.6958888642,0,24.6958888642,26.52,5.27,27.0385521062,132.19,24.6958888642,0.0,24.6958888642,24.6958888642,0,24.6958888642,0.0,0.0,0.0,132.64,100.3258888642,0.86,100.3295747843,24.6958888642,0,24.6958888642,75.63,0.86,75.634889436,131.99
2019-08-02 11:00:00,47.8763333122,-0.26,47.8770392925,21.1463333122,0,21.1463333122,26.73,-0.26,26.7312644669,132.46,21.1463333122,0.0,21.1463333122,21.1463333122,0,21.1463333122,0.0,0.0,0.0,132.39,99.8363333122,-4.6,99.9422505711,21.1463333122,0,21.1463333122,78.69,-4.6,78.8243369779,132.27
2019-08-02 11:30:00,44.8238888648,-0.15,44.8241398463,24.1038888648,0,24.1038888648,20.72,-0.15,20.7205429466,132.36,24.1038888648,0.0,24.1038888648,24.1038888648,0,24.1038888648,0.0,0.0,0.0,132.27,96.8038888648,-4.48,96.9074986745,24.1038888648,0,24.1038888648,72.7,-4.48,72.8379049671,132.27
2019-08-02 12:00:00,41.8533333077,-0.24,41.8540214193,25.6133333077,0,25.6133333077,16.24,-0.24,16.2417733022,132.45,25.6133333077,0.0,25.6133333077,25.6133333077,0,25.6133333077,0.0,0.0,0.0,132.34,94.7033333077,-4.66,94.8179146554,25.6133333077,0,25.6133333077,69.09,-4.66,69.2469761073,132.27
2019-08-02 12:30:00,40.4067777513,-0.19,40.407224456,26.5067777513,0,26.5067777513,13.9,-0.19,13.9012985005,132.45,26.5067777513,0.0,26.5067777513,26.5067777513,0,26.5067777513,0.0,0.0,0.0,132.34,96.6067777513,-4.41,96.7073813495,26.5067777513,0,26.5067777513,70.1,-4.41,70.2385798547,132.27
2019-08-02 13:00:00,38.554666639,-0.54,38.558448097,27.624666639,0,27.624666639,10.93,-0.54,10.9433313027,132.56,27.624666639,0.0,27.624666639,27.624666639,0,27.624666639,0.0,0.0,0.0,132.45,95.114666639,-4.52,95.2220048616,27.624666639,0,27.624666639,67.49,-4.52,67.6411893745,132.41
2019-08-02 13:30:00,34.9634444138,-2.27,35.0370567439,30.6934444138,0,30.6934444138,4.27,-2.27,4.8358866819,133.06,30.6934444138,0.0,30.6934444138,30.6934444138,0,30.6934444138,0.0,0.0,0.0,132.71,90.7234444138,-5.66,90.8998292974,30.6934444138,0,30.6934444138,60.03,-5.66,60.2962395179,132.89
2019-08-02 14:00:00,37.0061110831,-1.23,37.026546659,28.0161110831,0,28.0161110831,8.99,-1.23,9.0737533579,132.85,28.0161110831,0.0,28.0161110831,28.0161110831,0,28.0161110831,0.0,0.0,0.0,132.63,91.7261110831,-5.03,91.8639230298,28.0161110831,0,28.0161110831,63.71,-5.03,63.9082545529,132.66
2019-08-02 14:30:00,40.1855555263,-2.2,40.2457311147,29.2155555263,0,29.2155555263,10.97,-2.2,11.1884270566,133.12,29.2155555263,0.0,29.2155555263,29.2155555263,0,29.2155555263,0.0,0.0,0.0,132.77,87.4855555263,-4.46,87.5991668097,29.2155555263,0,29.2155555263,58.27,-4.46,58.4404354878,132.97
2019-08-02 15:00:00,44.3217777487,-3.8200000000000003,44.4860920154,29.101777748700002,0,29.101777748700002,15.22,-3.8200000000000003,15.6920616874,133.64,29.101777748700002,0.0,29.101777748700002,29.101777748700002,0,29.101777748700002,0.0,0.0,0.0,133.12,80.7517777487,-5.04,80.9089068618,29.101777748700002,0,29.101777748700002,51.65,-5.04,51.8953186713,133.43
2019-08-02 15:30:00,44.9575555257,-0.42,44.9595173334,29.8275555257,0,29.8275555257,15.13,-0.42,15.1358283553,133.64,29.8275555257,0.0,29.8275555257,29.8275555257,0,29.8275555257,0.0,0.0,0.0,133.46,79.8875555257,-1.76,79.90694042370001,29.8275555257,0,29.8275555257,50.06,-1.76,50.0909293186,133.43
2019-08-02 16:00:00,49.7146666394,0.56,49.7178205382,27.2546666394,0,27.2546666394,22.46,0.56,22.4669802154,133.42,27.2546666394,0.0,27.2546666394,27.2546666394,0,27.2546666394,0.0,0.0,0.0,133.35,85.1346666394,-1.71,85.1518382879,27.2546666394,0,27.2546666394,57.88,-1.71,57.9052545111,133.23
2019-08-02 16:30:00,54.3244444212,0.4,54.3259170348,23.2544444212,0,23.2544444212,31.07,0.4,31.0725747243,133.21,23.2544444212,0.0,23.2544444212,23.2544444212,0,23.2544444212,0.0,0.0,0.0,133.14,85.5044444212,-2.19,85.5324857336,23.2544444212,0,23.2544444212,62.25,-2.19,62.2885109792,133.03
2019-08-02 17:00:00,63.6001110881,0.51,63.602155863,23.0101110881,0,23.0101110881,40.59,0.51,40.5932038647,132.91,23.0101110881,0.0,23.0101110881,23.0101110881,0,23.0101110881,0.0,0.0,0.0,132.89,88.4901110881,-3.12,88.5450967608,23.0101110881,0,23.0101110881,65.48,-3.12,65.554288952,132.72
2019-08-02 17:30:00,66.3173333121,-0.58,66.3198695538,21.2073333121,0,21.2073333121,45.11,-0.58,45.1137285092,132.91,21.2073333121,0.0,21.2073333121,21.2073333121,0,21.2073333121,0.0,0.0,0.0,132.8,90.8773333121,-4.23,90.9757253883,21.2073333121,0,21.2073333121,69.67,-4.23,69.7982936754,132.72
2019-08-02 18:00:00,68.4722222044,-0.48,68.4739046178,17.8122222044,0,17.8122222044,50.66,-0.48,50.6622739324,132.77,17.8122222044,0.0,17.8122222044,17.8122222044,0,17.8122222044,0.0,0.0,0.0,132.63,96.5522222044,-5.31,96.6981267275,17.8122222044,0,17.8122222044,78.74,-5.31,78.9188424902,132.57
2019-08-02 18:30:00,69.8026666514,-0.53,69.8046787232,15.2326666514,0,15.2326666514,54.57,-0.53,54.5725736978,132.77,15.2326666514,0.0,15.2326666514,15.2326666514,0,15.2326666514,0.0,0.0,0.0,132.63,103.5426666514,-6.59,103.7521658439,15.2326666514,0,15.2326666514,88.31,-6.59,88.5555430224,132.57
2019-08-02 19:00:00,71.0899999877,-0.33,71.090765914,12.3399999877,0,12.3399999877,58.75,-0.33,58.7509268012,132.47,12.3399999877,0.0,12.3399999877,12.3399999877,0,12.3399999877,0.0,0.0,0.0,132.41,105.2399999877,-7.04,105.475206553,12.3399999877,0,12.3399999877,92.9,-7.04,93.1663651754,132.3
2019-08-02 19:30:00,66.5137777669,-1.48,66.5302414908,10.8337777669,0,10.8337777669,55.68,-1.48,55.6996660672,132.47,10.8337777669,0.0,10.8337777669,10.8337777669,0,10.8337777669,0.0,0.0,0.0,132.33,101.9637777669,-8.82,102.3445375998,10.8337777669,0,10.8337777669,91.13,-8.82,91.555826139,132.38
2019-08-02 20:00:00,68.9947777704,-1.73,69.0164636851,7.3347777704,0,7.3347777704,61.66,-1.73,61.6842646061,132.47,7.3347777704,0.0,7.3347777704,7.3347777704,0,7.3347777704,0.0,0.0,0.0,132.19,102.2847777704,-9.16,102.6941155254,7.3347777704,0,7.3347777704,94.95,-9.16,95.3908176923,132.24
2019-08-02 20:30:00,68.3332222186,-2.41,68.3757073732,3.5832222186,0,3.5832222186,64.75,-2.41,64.7948346707,132.47,3.5832222186,0.0,3.5832222186,3.5832222186,0,3.5832222186,0.0,0.0,0.0,132.19,99.6632222186,-9.94,100.1576829954,3.5832222186,0,3.5832222186,96.08,-9.94,96.5928051151,132.24
2019-08-02 21:00:00,67.7261111081,-2.67,67.7787210401,3.0161111081,0,3.0161111081,64.71,-2.67,64.7650600247,132.47,3.0161111081,0.0,3.0161111081,3.0161111081,0,3.0161111081,0.0,0.0,0.0,132.19,98.8661111081,-10.42,99.4137029068,3.0161111081,0,3.0161111081,95.85,-10.42,96.4147234607,132.38
2019-08-02 21:30:00,67.130222216,-2.92,67.1936986239,6.270222216,0,6.270222216,60.86,-2.92,60.9300090268,132.58,6.270222216,0.0,6.270222216,6.270222216,0,6.270222216,0.0,0.0,0.0,132.19,98.080222216,-10.9,98.684041212,6.270222216,0,6.270222216,91.81,-10.9,92.4547786758,132.38
2019-08-02 22:00:00,68.780333329,-3.76,68.883030224,4.380333329,0,4.380333329,64.4,-3.76,64.5096705929,132.94,4.380333329,0.0,4.380333329,4.380333329,0,4.380333329,0.0,0.0,0.0,132.52,96.450333329,-10.99,97.0744399895,4.380333329,0,4.380333329,92.07,-10.99,92.723594624,132.79
2019-08-02 22:30:00,64.1291111082,-6.47,64.454664622,2.8691111082000003,0,2.8691111082000003,61.26,-6.47,61.60071834,133.49,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,132.76,90.0491111082,-12.01,90.8464777049,2.8691111082000003,0,2.8691111082000003,87.18,-12.01,88.0033664129,133.34
2019-08-02 23:00:00,65.743888886,-10.49,66.5755137108,2.863888886,0,2.863888886,62.88,-10.49,63.7489960705,133.37,2.863888886,0.0,2.863888886,2.863888886,0,2.863888886,0.0,0.0,0.0,132.19,78.383888886,-10.86,79.1326331983,2.863888886,0,2.863888886,75.52,-10.86,76.2968544568,133.22
2019-08-02 23:30:00,71.3555555526,-13.44,72.6102534648,2.9455555526,0,2.9455555526,68.41,-13.44,69.7177287352,133.79,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,132.28,64.7855555526,-10.18,65.5804895397,2.9455555526,0,2.9455555526,61.84,-10.18,62.6723064838,133.64
2019-08-03 00:00:00,67.8663333304,-13.08,69.1153065515,2.9363333304,0,2.9363333304,64.93,-13.08,66.2343664573,133.58,2.9363333304,0.0,2.9363333304,2.9363333304,0,2.9363333304,0.0,0.0,0.0,132.06,58.6463333304,-12.86,60.0397536063,2.9363333304,0,2.9363333304,55.71,-12.86,57.1750268911,133.41
2019-08-03 00:30:00,66.1336666637,-12.65,67.3326396808,2.9336666637,0,2.9336666637,63.2,-12.65,64.4535685591,133.58,2.9336666637,0.0,2.9336666637,2.9336666637,0,2.9336666637,0.0,0.0,0.0,132.14,56.2836666637,-13.67,57.9199450372,2.9336666637,0,2.9336666637,53.35,-13.67,55.0735090583,133.41
2019-08-03 01:00:00,61.8104444414,-12.7,63.1016722603,3.0004444414,0,3.0004444414,58.81,-12.7,60.1656554855,133.99,3.0004444414,0.0,3.0004444414,3.0004444414,0,3.0004444414,0.0,0.0,0.0,132.53,55.0204444414,-14.72,56.9554888183,3.0004444414,0,3.0004444414,52.02,-14.72,54.0625452601,133.84
2019-08-03 01:30:00,60.4272222192,-11.56,61.5230264627,2.9772222192,0,2.9772222192,57.45,-11.56,58.6015025405,133.83,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,132.53,56.9272222192,-16.06,59.1492369317,2.9772222192,0,2.9772222192,53.95,-16.06,56.2896624612,133.72
2019-08-03 02:00:00,57.7501111082,-12.12,59.008217504,2.9501111081999998,0,2.9501111081999998,54.8,-12.12,56.1242763873,134.11,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,132.69,55.8001111082,-16.55,58.2027052609,2.9501111081999998,0,2.9501111081999998,52.85,-16.55,55.3807276947,133.92
2019-08-03 02:30:00,48.624999997,-12.41,50.183649974,2.994999997,0,2.994999997,45.63,-12.41,47.2874719138,134.57,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,133.08,60.754999997,-17.93,63.3455201623,2.994999997,0,2.994999997,57.76,-17.93,60.4789426164,134.42
2019-08-03 03:00:00,43.7168888859,-22.03,48.9539301166,2.9668888859,0,2.9668888859,40.75,-22.03,46.3236807691,132.45,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,133.36,59.5268888859,-27.15,65.4260880722,2.9668888859,0,2.9668888859,56.56,-27.15,62.7387926247,132.28
2019-08-03 03:30:00,42.7652222187,-24.29,49.1819919423,3.5352222187,0,3.5352222187,39.23,-24.29,46.1410554712,131.97,3.5352222187,0.0,3.5352222187,3.5352222187,0,3.5352222187,0.0,0.0,0.0,133.48,58.0352222187,-29.15,64.9446650463,3.5352222187,0,3.5352222187,54.5,-29.15,61.8059260913,131.81
2019-08-03 04:00:00,42.5292222193,-24.39,49.0265932181,2.9692222193,0,2.9692222193,39.56,-24.39,46.4743552941,131.97,2.9692222193,0.0,2.9692222193,2.9692222193,0,2.9692222193,0.0,0.0,0.0,133.48,57.6092222193,-29.27,64.6185374696,2.9692222193,0,2.9692222193,54.64,-29.27,61.9859863195,131.81
2019-08-03 04:30:00,42.1273333304,-24.68,48.8243239946,2.9673333304,0,2.9673333304,39.16,-24.68,46.28831386,132.1,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,133.48,57.5873333304,-29.38,64.6489393579,2.9673333304,0,2.9673333304,54.62,-29.38,62.0203901955,131.81
2019-08-03 05:00:00,41.9031111082,-24.9,48.7430068886,2.9431111082,0,2.9431111082,38.96,-24.9,46.2373398889,131.95,2.9431111082,0.0,2.9431111082,2.9431111082,0,2.9431111082,0.0,0.0,0.0,133.37,57.8231111082,-28.88,64.6340976438,2.9431111082,0,2.9431111082,54.88,-28.88,62.0150691365,131.81
2019-08-03 05:30:00,42.5922222193,-24.31,49.0415486458,2.9422222193,0,2.9422222193,39.65,-24.31,46.5091238361,131.78,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,133.27,59.5622222193,-28.78,66.1509388875,2.9422222193,0,2.9422222193,56.62,-28.78,63.5146660229,131.62
2019-08-03 06:00:00,41.6416666637,-24.58,48.3549873594,2.9916666637000002,0,2.9916666637000002,38.65,-24.58,45.8039179547,131.78,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,133.27,60.6216666637,-28.8,67.1150241681,2.9916666637000002,0,2.9916666637000002,57.63,-28.8,64.4255919647,131.62
2019-08-03 06:30:00,43.2713333301,-23.09,49.0464717198,3.2613333301,0,3.2613333301,40.01,-23.09,46.1946771825,131.33,3.2613333301,0.0,3.2613333301,3.2613333301,0,3.2613333301,0.0,0.0,0.0,132.98,65.2413333301,-27.96,70.9802308723,3.2613333301,0,3.2613333301,61.98,-27.96,67.9947203833,131.21
2019-08-03 07:00:00,45.1743333296,-21.4,49.9868021759,3.7643333296,0,3.7643333296,41.41,-21.4,46.6127461109,130.83,3.7643333296,0.0,3.7643333296,3.7643333296,0,3.7643333296,0.0,0.0,0.0,132.58,69.90433332960001,-26.73,74.8405553043,3.7643333296,0,3.7643333296,66.14,-26.73,71.3371747408,130.67
2019-08-03 07:30:00,47.1569999952,-19.16,50.900768644,4.7669999952,0,4.7669999952,42.39,-19.16,46.5190036437,130.25,4.7669999952,0.0,4.7669999952,4.7669999952,0,4.7669999952,0.0,0.0,0.0,132.23,77.8269999952,-25.87,82.0140160476,4.7669999952,0,4.7669999952,73.06,-25.87,77.5049708083,130.06
2019-08-03 08:00:00,52.6446666609,-19.1,56.0024189463,5.8046666609,0,5.8046666609,46.84,-19.1,50.5845391399,130.79,5.8046666609,0.0,5.8046666609,5.8046666609,0,5.8046666609,0.0,0.0,0.0,132.79,80.0246666609,-23.02,83.2698485298,5.8046666609,0,5.8046666609,74.22,-23.02,77.7079712771,130.61
2019-08-03 08:30:00,60.6711111038,-18.45,63.4144007507,7.2811111038,0,7.2811111038,53.39,-18.45,56.4880040363,130.44,7.2811111038,0.0,7.2811111038,7.2811111038,0,7.2811111038,0.0,0.0,0.0,132.52,82.2311111038,-19.82,84.585980123,7.2811111038,0,7.2811111038,74.95,-19.82,77.5263497141,130.27
2019-08-03 09:00:00,69.5426666563,-17.45,71.6985703181,10.3926666563,0,10.3926666563,59.15,-17.45,61.6702926862,130.21,10.3926666563,0.0,10.3926666563,10.3926666563,0,10.3926666563,0.0,0.0,0.0,132.38,82.6326666563,-17.72,84.51127734639999,10.3926666563,0,10.3926666563,72.24,-17.72,74.3815568538,130.03
2019-08-03 09:30:00,70.2387777626,-15.52,71.9329986972,15.2187777626,0,15.2187777626,55.02,-15.52,57.1670429531,130.43,15.2187777626,0.0,15.2187777626,15.2187777626,0,15.2187777626,0.0,0.0,0.0,132.82,78.5287777626,-17.92,80.5474725667,15.2187777626,0,15.2187777626,63.31,-17.92,65.7972833786,130.28
2019-08-03 10:00:00,67.7185555388,-14.6,69.2745462942,16.7185555388,0,16.7185555388,51.0,-14.6,53.0486569104,130.43,16.7185555388,0.0,16.7185555388,16.7185555388,0,16.7185555388,0.0,0.0,0.0,132.96,76.5385555388,-17.67,78.5517624498,16.7185555388,0,16.7185555388,59.82,-17.67,62.3751657312,130.28
2019-08-03 10:30:00,66.7878888714,-14.08,68.2559045058,17.4678888714,0,17.4678888714,49.32,-14.08,51.2904357556,130.33,17.4678888714,0.0,17.4678888714,17.4678888714,0,17.4678888714,0.0,0.0,0.0,132.86,77.6878888714,-17.39,79.6104275664,17.4678888714,0,17.4678888714,60.22,-17.39,62.6806230026,130.19
2019-08-03 11:00:00,63.2597777621,-14.13,64.8186422452,15.7197777621,0,15.7197777621,47.54,-14.13,49.5954483799,130.33,15.7197777621,0.0,15.7197777621,15.7197777621,0,15.7197777621,0.0,0.0,0.0,132.86,75.0797777621,-17.71,77.1402432508,15.7197777621,0,15.7197777621,59.36,-17.71,61.9455704631,130.19
2019-08-03 11:30:00,55.2913333199,-13.73,56.9705576617,13.4613333199,0,13.4613333199,41.83,-13.73,44.0256947702,130.33,13.4613333199,0.0,13.4613333199,13.4613333199,0,13.4613333199,0.0,0.0,0.0,132.86,71.5413333199,-18.26,73.8348831731,13.4613333199,0,13.4613333199,58.08,-18.26,60.8827890294,130.1
