Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-03 12:00:00,57.4245555436,-12.98,58.8732535145,11.9645555436,0,11.9645555436,45.46,-12.98,47.2767596182,130.15,11.9645555436,0.0,11.9645555436,11.9645555436,0,11.9645555436,0.0,0.0,0.0,132.86,78.0345555436,-18.02,80.0881530495,11.9645555436,0,11.9645555436,66.07,-18.02,68.4833213272,130.0
2019-08-03 12:30:00,60.7411110986,-13.1,62.1376904744,12.5011110986,0,12.5011110986,48.24,-13.1,49.9870743293,130.15,12.5011110986,0.0,12.5011110986,12.5011110986,0,12.5011110986,0.0,0.0,0.0,132.86,83.8711110986,-18.0,85.7809027518,12.5011110986,0,12.5011110986,71.37,-18.0,73.6048700834,130.0
2019-08-03 13:00:00,56.3714444307,-13.22,57.9008475517,13.7714444307,0,13.7714444307,42.6,-13.22,44.6041298536,130.42,13.7714444307,0.0,13.7714444307,13.7714444307,0,13.7714444307,0.0,0.0,0.0,133.11,84.4014444307,-18.06,86.3120352094,13.7714444307,0,13.7714444307,70.63,-18.06,72.9024039384,130.27
2019-08-03 13:30:00,55.2097777601,-13.25,56.7774784604,17.6697777601,0,17.6697777601,37.54,-13.25,39.8097236866,130.72,17.6697777601,0.0,17.6697777601,17.6697777601,0,17.6697777601,0.0,0.0,0.0,133.38,81.5097777601,-17.87,83.445675565,17.6697777601,0,17.6697777601,63.84,-17.87,66.2939099767,130.52
2019-08-03 14:00:00,48.3181110895,-13.14,50.0729413881,21.6081110895,0,21.6081110895,26.71,-13.14,29.7671580773,130.99,21.6081110895,0.0,21.6081110895,21.6081110895,0,21.6081110895,0.0,0.0,0.0,133.65,77.7881110895,-19.11,80.1010756911,21.6081110895,0,21.6081110895,56.18,-19.11,59.341254621,130.82
2019-08-03 14:30:00,41.5279999728,-14.01,43.8275584734,27.2379999728,0,27.2379999728,14.29,-14.01,20.0121013389,131.32,27.2379999728,0.0,27.2379999728,27.2379999728,0,27.2379999728,0.0,0.0,0.0,133.91,70.0779999728,-19.86,72.837803922,27.2379999728,0,27.2379999728,42.84,-19.86,47.2195425645,131.13
2019-08-03 15:00:00,41.3228888604,-13.48,43.4659814541,28.4528888604,0,28.4528888604,12.87,-13.48,18.6372556993,131.32,28.4528888604,0.0,28.4528888604,28.4528888604,0,28.4528888604,0.0,0.0,0.0,133.91,70.4028888604,-19.89,73.1585870551,28.4528888604,0,28.4528888604,41.95,-19.89,46.4264428963,131.13
2019-08-03 15:30:00,40.3596666411,-13.12,42.4386273503,25.6096666411,0,25.6096666411,14.75,-13.12,19.740742134,131.04,25.6096666411,0.0,25.6096666411,25.6096666411,0,25.6096666411,0.0,0.0,0.0,133.72,70.8996666411,-21.2,74.0013697834,25.6096666411,0,25.6096666411,45.29,-21.2,50.0062406105,130.9
2019-08-03 16:00:00,34.8796666437,-13.19,37.2903103389,22.9796666437,0,22.9796666437,11.9,-13.19,17.7647431729,131.04,22.9796666437,0.0,22.9796666437,22.9796666437,0,22.9796666437,0.0,0.0,0.0,133.62,70.8296666437,-21.45,74.0063792984,22.9796666437,0,22.9796666437,47.85,-21.45,52.4378203208,130.9
2019-08-03 16:30:00,43.6849999785,-14.49,46.0254204013,21.5149999785,0,21.5149999785,22.17,-14.49,26.4852600516,130.76,21.5149999785,0.0,21.5149999785,21.5149999785,0,21.5149999785,0.0,0.0,0.0,133.26,73.0249999785,-21.07,76.003917806,21.5149999785,0,21.5149999785,51.51,-21.07,55.6527178132,130.63
2019-08-03 17:00:00,55.7885555367,-15.33,57.8564761187,18.8585555367,0,18.8585555367,36.93,-15.33,39.9854198427,130.76,18.8585555367,0.0,18.8585555367,18.8585555367,0,18.8585555367,0.0,0.0,0.0,133.12,75.2485555367,-21.53,78.2680395204,18.8585555367,0,18.8585555367,56.39,-21.53,60.3603595085,130.63
2019-08-03 17:30:00,62.2697777603,-14.97,64.0439389976,17.4297777603,0,17.4297777603,44.84,-14.97,47.2728939245,130.32,17.4297777603,0.0,17.4297777603,17.4297777603,0,17.4297777603,0.0,0.0,0.0,132.8,82.3897777603,-21.16,85.0636295922,17.4297777603,0,17.4297777603,64.96,-21.16,68.3194496465,130.15
2019-08-03 18:00:00,64.8369999837,-14.3,66.395230001,16.3469999837,0,16.3469999837,48.49,-14.3,50.5546249121,130.05,16.3469999837,0.0,16.3469999837,16.3469999837,0,16.3469999837,0.0,0.0,0.0,132.57,87.7069999837,-21.58,90.3228334705,16.3469999837,0,16.3469999837,71.36,-21.58,74.5516331142,129.9
2019-08-03 18:30:00,68.6442222087,-14.24,70.1056833833,13.5542222087,0,13.5542222087,55.09,-14.24,56.9006651982,129.89,13.5542222087,0.0,13.5542222087,13.5542222087,0,13.5542222087,0.0,0.0,0.0,132.47,89.7142222087,-21.97,92.3651588344,13.5542222087,0,13.5542222087,76.16,-21.97,79.2655442169,129.73
2019-08-03 19:00:00,70.0372222105,-14.57,71.5366856583,11.6872222105,0,11.6872222105,58.35,-14.57,60.1415613366,129.89,11.6872222105,0.0,11.6872222105,11.6872222105,0,11.6872222105,0.0,0.0,0.0,132.47,91.2372222105,-22.43,93.9539015512,11.6872222105,0,11.6872222105,79.55,-22.43,82.651723515,129.73
2019-08-03 19:30:00,70.6348888787,-15.57,72.3305773992,10.2248888787,0,10.2248888787,60.41,-15.57,62.384236791,130.03,10.2248888787,0.0,10.2248888787,10.2248888787,0,10.2248888787,0.0,0.0,0.0,132.47,88.9548888787,-23.18,91.9254298626,10.2248888787,0,10.2248888787,78.73,-23.18,82.0714645903,129.87
2019-08-03 20:00:00,69.7403333241,-16.85,71.7470319397,9.2603333241,0,9.2603333241,60.48,-16.85,62.7833807627,130.33,9.2603333241,0.0,9.2603333241,9.2603333241,0,9.2603333241,0.0,0.0,0.0,132.64,86.3803333241,-24.02,89.6578071624,9.2603333241,0,9.2603333241,77.12,-24.02,80.7740973332,130.17
2019-08-03 20:30:00,69.4604444363,-17.68,71.6752100889,8.1404444363,0,8.1404444363,61.32,-17.68,63.8179034441,130.48,8.1404444363,0.0,8.1404444363,8.1404444363,0,8.1404444363,0.0,0.0,0.0,132.64,83.4304444363,-24.67,87.0014250391,8.1404444363,0,8.1404444363,75.29,-24.67,79.2287384729,130.33
2019-08-03 21:00:00,70.4022222148,-18.43,72.7745683105,7.4122222148,0,7.4122222148,62.99,-18.43,65.6308235511,130.48,7.4122222148,0.0,7.4122222148,7.4122222148,0,7.4122222148,0.0,0.0,0.0,132.64,80.2722222148,-24.51,83.9307438267,7.4122222148,0,7.4122222148,72.86,-24.51,76.8720996201,130.33
2019-08-03 21:30:00,74.1833333261,-18.65,76.4917606241,7.2433333261,0,7.2433333261,66.94,-18.65,69.4894675472,130.35,7.2433333261,0.0,7.2433333261,7.2433333261,0,7.2433333261,0.0,0.0,0.0,132.47,78.1933333261,-23.94,81.7760415809,7.2433333261,0,7.2433333261,70.95,-23.94,74.880078125,130.18
2019-08-03 22:00:00,73.5747777705,-19.81,76.1950393659,7.2947777705,0,7.2947777705,66.28,-19.81,69.1771241091,130.61,7.2947777705,0.0,7.2947777705,7.2947777705,0,7.2947777705,0.0,0.0,0.0,132.63,75.8847777705,-24.18,79.6440324022,7.2947777705,0,7.2947777705,68.59,-24.18,72.7273023011,130.48
2019-08-03 22:30:00,70.0661111038,-20.58,73.0259975982,7.2661111038,0,7.2661111038,62.8,-20.58,66.0861286504,130.78,7.2661111038,0.0,7.2661111038,7.2661111038,0,7.2661111038,0.0,0.0,0.0,132.71,71.9461111038,-25.61,76.3682853216,7.2661111038,0,7.2661111038,64.68,-25.61,69.5656129133,130.63
2019-08-03 23:00:00,65.1291111038,-20.7,68.3395281896,7.2791111038,0,7.2791111038,57.85,-20.7,61.4419441424,130.9,7.2791111038,0.0,7.2791111038,7.2791111038,0,7.2791111038,0.0,0.0,0.0,132.82,67.2491111038,-27.44,72.6319251036,7.2791111038,0,7.2791111038,59.97,-27.44,65.9496360869,130.77
2019-08-03 23:30:00,59.0333333261,-20.23,62.4034241336,7.2133333261,0,7.2133333261,51.82,-20.23,55.6288171724,131.65,7.2133333261,0.0,7.2133333261,7.2133333261,0,7.2133333261,0.0,0.0,0.0,133.67,65.4333333261,-29.59,71.8128763535,7.2133333261,0,7.2133333261,58.22,-29.59,65.3080125253,131.48
2019-08-04 00:00:00,54.8102222156,-19.33,58.1189242788,6.6602222156,0,6.6602222156,48.15,-19.33,51.8851751467,130.96,6.6602222156,0.0,6.6602222156,6.6602222156,0,6.6602222156,0.0,0.0,0.0,133.01,61.6402222156,-31.72,69.3229788366,6.6602222156,0,6.6602222156,54.98,-31.72,63.4740797491,130.75
2019-08-04 00:30:00,53.8546666637,-20.2,57.5183894199,2.9646666637,0,2.9646666637,50.89,-20.2,54.7524620451,131.17,2.9646666637,0.0,2.9646666637,2.9646666637,0,2.9646666637,0.0,0.0,0.0,133.12,58.6646666637,-31.31,66.4970617002,2.9646666637,0,2.9646666637,55.7,-31.31,63.896839515,131.01
2019-08-04 01:00:00,49.1082222193,-20.08,53.0549139057,2.9382222193,0,2.9382222193,46.17,-20.08,50.3475451239,131.33,2.9382222193,0.0,2.9382222193,2.9382222193,0,2.9382222193,0.0,0.0,0.0,133.28,58.0382222193,-31.65,66.1071685854,2.9382222193,0,2.9382222193,55.1,-31.65,63.5431546274,131.15
2019-08-04 01:30:00,47.9932222193,-19.84,51.9324077912,2.9632222193,0,2.9632222193,45.03,-19.84,49.2069761314,131.63,2.9632222193,0.0,2.9632222193,2.9632222193,0,2.9632222193,0.0,0.0,0.0,133.64,60.4332222193,-32.18,68.4669755999,2.9632222193,0,2.9632222193,57.47,-32.18,65.866177208,131.47
2019-08-04 02:00:00,47.9141111082,-20.6,52.1547892651,2.9541111082000002,0,2.9541111082000002,44.96,-20.6,49.4546418448,131.88,2.9541111082000002,0.0,2.9541111082000002,2.9541111082000002,0,2.9541111082000002,0.0,0.0,0.0,133.84,56.9241111082,-32.7,65.6478821094,2.9541111082000002,0,2.9541111082000002,53.97,-32.7,63.1034935641,131.73
2019-08-04 02:30:00,47.5431111081,-21.62,52.2280749582,2.9731111081,0,2.9731111081,44.57,-21.62,49.5369488362,132.24,2.9731111081,0.0,2.9731111081,2.9731111081,0,2.9731111081,0.0,0.0,0.0,134.11,53.6031111081,-33.58,63.2527463473,2.9731111081,0,2.9731111081,50.63,-33.58,60.7537101748,132.05
2019-08-04 03:00:00,47.1291111082,-22.19,52.0917384414,2.9491111082,0,2.9491111082,44.18,-22.19,49.4395438895,132.43,2.9491111082,0.0,2.9491111082,2.9491111082,0,2.9491111082,0.0,0.0,0.0,134.21,50.4491111082,-33.93,60.7976785051,2.9491111082,0,2.9491111082,47.5,-33.93,58.3737518068,132.25
2019-08-04 03:30:00,46.6501111081,-22.23,51.675968945,2.9701111081000002,0,2.9701111081000002,43.68,-22.23,49.0113792909,132.43,2.9701111081000002,0.0,2.9701111081000002,2.9701111081000002,0,2.9701111081000002,0.0,0.0,0.0,134.21,49.6901111081,-34.19,60.3163596542,2.9701111081000002,0,2.9701111081000002,46.72,-34.19,57.8939936436,132.25
2019-08-04 04:00:00,44.7473333303,-21.95,49.8410106256,2.9973333303,0,2.9973333303,41.75,-21.95,47.1684746414,132.19,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,134.01,50.5373333303,-34.86,61.3941500482,2.9973333303,0,2.9973333303,47.54,-34.86,58.9514308563,132.0
2019-08-04 04:30:00,37.5162222192,-21.17,43.0770917031,3.0162222192,0,3.0162222192,34.5,-21.17,40.4773875145,132.29,3.0162222192,0.0,3.0162222192,3.0162222192,0,3.0162222192,0.0,0.0,0.0,134.25,56.5462222192,-35.5,66.7661983886,3.0162222192,0,3.0162222192,53.53,-35.5,64.2316970039,132.18
2019-08-04 05:00:00,35.1401111081,-28.77,45.4151990934,3.0001111081,0,3.0001111081,32.14,-28.77,43.1357450382,131.76,3.0001111081,0.0,3.0001111081,3.0001111081,0,3.0001111081,0.0,0.0,0.0,134.25,57.2601111081,-31.35,65.2804934426,3.0001111081,0,3.0001111081,54.26,-31.35,62.6655415679,131.59
2019-08-04 05:30:00,35.3082222192,-33.63,48.761126487,3.0382222192,0,3.0382222192,32.27,-33.63,46.6082589248,131.44,3.0382222192,0.0,3.0382222192,3.0382222192,0,3.0382222192,0.0,0.0,0.0,134.32,58.3782222192,-28.45,64.9416609695,3.0382222192,0,3.0382222192,55.34,-28.45,62.2247386495,131.29
2019-08-04 06:00:00,35.3741111081,-34.03,49.0853199713,3.0241111081,0,3.0241111081,32.35,-34.03,46.9527784055,131.59,3.0241111081,0.0,3.0241111081,3.0241111081,0,3.0241111081,0.0,0.0,0.0,134.44,58.9241111081,-28.33,65.3807293465,3.0241111081,0,3.0241111081,55.9,-28.33,62.6689628125,131.45
2019-08-04 06:30:00,36.96033333,-33.39,49.8092194264,3.36033333,0,3.36033333,33.6,-33.39,47.3693160179,131.44,3.36033333,0.0,3.36033333,3.36033333,0,3.36033333,0.0,0.0,0.0,134.3,61.56033333,-28.1,67.6704118481,3.36033333,0,3.36033333,58.2,-28.1,64.6285540609,131.25
2019-08-04 07:00:00,37.850111107000004,-32.07,49.6096342539,4.160111107,0,4.160111107,33.69,-32.07,46.5134496678,131.07,4.160111107,0.0,4.160111107,4.160111107,0,4.160111107,0.0,0.0,0.0,134.08,63.790111107,-27.91,69.6286318625,4.160111107,0,4.160111107,59.63,-27.91,65.8384765923,130.91
2019-08-04 07:30:00,44.2593333285,-32.33,54.8098302012,4.8293333285,0,4.8293333285,39.43,-32.33,50.9897421056,130.78,4.8293333285,0.0,4.8293333285,4.8293333285,0,4.8293333285,0.0,0.0,0.0,133.69,63.9693333285,-25.61,68.9053532499,4.8293333285,0,4.8293333285,59.14,-25.61,64.4469681211,130.62
2019-08-04 08:00:00,47.4941111062,-30.94,56.6831032122,4.9541111062,0,4.9541111062,42.54,-30.94,52.6016653729,130.39,4.9541111062,0.0,4.9541111062,4.9541111062,0,4.9541111062,0.0,0.0,0.0,133.47,69.1841111062,-23.96,73.2155914375,4.9541111062,0,4.9541111062,64.23,-23.96,68.5534426561,130.25
2019-08-04 08:30:00,53.2479999948,-19.07,56.559830299,5.1879999948,0,5.1879999948,48.06,-19.07,51.7052076681,131.02,5.1879999948,0.0,5.1879999948,5.1879999948,0,5.1879999948,0.0,0.0,0.0,133.01,76.3079999948,-22.9,79.6700750797,5.1879999948,0,5.1879999948,71.12,-22.9,74.7158912147,130.88
2019-08-04 09:00:00,58.0802222167,-13.36,59.5969949975,5.5602222167,0,5.5602222167,52.52,-13.36,54.1926194237,132.63,5.5602222167,0.0,5.5602222167,5.5602222167,0,5.5602222167,0.0,0.0,0.0,133.2,80.6902222167,-19.4,82.9895894759,5.5602222167,0,5.5602222167,75.13,-19.4,77.5943097141,132.48
2019-08-04 09:30:00,65.325888883,-12.51,66.5129450435,5.865888883,0,5.865888883,59.46,-12.51,60.7617618244,132.17,5.865888883,0.0,5.865888883,5.865888883,0,5.865888883,0.0,0.0,0.0,132.81,80.065888883,-17.8,82.0206471727,5.865888883,0,5.865888883,74.2,-17.8,76.3051767575,132.02
2019-08-04 10:00:00,65.0581111031,-11.86,66.1303063678,8.0381111031,0,8.0381111031,57.02,-11.86,58.2403640099,132.38,8.0381111031,0.0,8.0381111031,8.0381111031,0,8.0381111031,0.0,0.0,0.0,133.09,81.2881111031,-17.25,83.0982521279,8.0381111031,0,8.0381111031,73.25,-17.25,75.2537374487,132.26
2019-08-04 10:30:00,68.9498888792,-11.05,69.8297191492,9.6698888792,0,9.6698888792,59.28,-11.05,60.3010853965,132.28,9.6698888792,0.0,9.6698888792,9.6698888792,0,9.6698888792,0.0,0.0,0.0,133.09,82.4998888792,-16.21,84.0773201588,9.6698888792,0,9.6698888792,72.83,-16.21,74.612150485,132.14
2019-08-04 11:00:00,70.958555541,-11.06,71.8153201236,14.578555541,0,14.578555541,56.38,-11.06,57.4545733602,132.36,14.578555541,0.0,14.578555541,14.578555541,0,14.578555541,0.0,0.0,0.0,133.09,82.368555541,-15.21,83.7611069764,14.578555541,0,14.578555541,67.79,-15.21,69.4753783725,132.14
2019-08-04 11:30:00,75.4414444266,-10.6,76.1824883892,17.8814444266,0,17.8814444266,57.56,-10.6,58.52788737,132.27,17.8814444266,0.0,17.8814444266,17.8814444266,0,17.8814444266,0.0,0.0,0.0,133.17,81.6114444266,-14.12,82.8239232432,17.8814444266,0,17.8814444266,63.73,-14.12,65.2754724226,132.14
2019-08-04 12:00:00,76.5614444248,-10.6,77.2917509984,19.6814444248,0,19.6814444248,56.88,-10.6,57.8592637354,132.27,19.6814444248,0.0,19.6814444248,19.6814444248,0,19.6814444248,0.0,0.0,0.0,133.17,79.9414444248,-13.51,81.0749939051,19.6814444248,0,19.6814444248,60.26,-13.51,61.7558717856,132.14
2019-08-04 12:30:00,75.7793333113,-12.06,76.7329848052,22.0093333113,0,22.0093333113,53.77,-12.06,55.1058662939,131.8,22.0093333113,0.0,22.0093333113,22.0093333113,0,22.0093333113,0.0,0.0,0.0,132.44,77.3493333113,-12.03,78.2792454212,22.0093333113,0,22.0093333113,55.34,-12.03,56.6324686024,131.63
2019-08-04 13:00:00,72.2578888694,-12.36,73.3073809644,19.4878888694,0,19.4878888694,52.77,-12.36,54.1981780137,131.8,19.4878888694,0.0,19.4878888694,19.4878888694,0,19.4878888694,0.0,0.0,0.0,132.44,72.5978888694,-12.22,73.619167805,19.4878888694,0,19.4878888694,53.11,-12.22,54.4977109611,131.72
2019-08-04 13:30:00,74.9101110951,-13.02,76.0331844939,15.9801110951,0,15.9801110951,58.93,-13.02,60.351183087,131.98,15.9801110951,0.0,15.9801110951,15.9801110951,0,15.9801110951,0.0,0.0,0.0,132.6,75.4601110951,-12.59,76.5031794535,15.9801110951,0,15.9801110951,59.48,-12.59,60.7978494685,131.81
2019-08-04 14:00:00,71.9425555431,-13.18,73.1398912911,12.4325555431,0,12.4325555431,59.51,-13.18,60.9520508269,132.11,12.4325555431,0.0,12.4325555431,12.4325555431,0,12.4325555431,0.0,0.0,0.0,132.74,78.2225555431,-13.64,79.4028827921,12.4325555431,0,12.4325555431,65.79,-13.64,67.189089144,131.97
2019-08-04 14:30:00,63.1219999873,-12.42,64.3322880239,12.7219999873,0,12.7219999873,50.4,-12.42,51.9077682048,132.04,12.7219999873,0.0,12.7219999873,12.7219999873,0,12.7219999873,0.0,0.0,0.0,132.74,79.8519999873,-14.65,81.1847547386,12.7219999873,0,12.7219999873,67.13,-14.65,68.7099657983,131.97
2019-08-04 15:00:00,58.9858888748,-12.13,60.2201958345,14.1358888748,0,14.1358888748,44.85,-12.13,46.4613753563,132.04,14.1358888748,0.0,14.1358888748,14.1358888748,0,14.1358888748,0.0,0.0,0.0,132.74,81.6258888748,-14.95,82.9836624559,14.1358888748,0,14.1358888748,67.49,-14.95,69.1259907705,131.83
2019-08-04 15:30:00,59.249777759,-11.87,60.4270888302,18.799777759,0,18.799777759,40.45,-11.87,42.1556567972,131.9,18.799777759,0.0,18.799777759,18.799777759,0,18.799777759,0.0,0.0,0.0,132.58,87.339777759,-14.2,88.4865909558,18.799777759,0,18.799777759,68.54,-14.2,69.9955112847,131.73
2019-08-04 16:00:00,59.1614444259,-13.09,60.5922817408,18.5814444259,0,18.5814444259,40.58,-13.09,42.639002099,132.02,18.5814444259,0.0,18.5814444259,18.5814444259,0,18.5814444259,0.0,0.0,0.0,132.58,83.9314444259,-13.13,84.9522469592,18.5814444259,0,18.5814444259,65.35,-13.13,66.6559779765,131.88
2019-08-04 16:30:00,61.1312222017,-15.83,63.1475670781,20.4912222017,0,20.4912222017,40.64,-15.83,43.614200669,132.55,20.4912222017,0.0,20.4912222017,20.4912222017,0,20.4912222017,0.0,0.0,0.0,132.71,78.6212222017,-12.62,79.6276395512,20.4912222017,0,20.4912222017,58.13,-12.62,59.484126454,132.36
2019-08-04 17:00:00,62.4124444259,-15.65,64.3446634867,18.5824444259,0,18.5824444259,43.83,-15.65,46.5402127198,132.28,18.5824444259,0.0,18.5824444259,18.5824444259,0,18.5824444259,0.0,0.0,0.0,132.45,78.1824444259,-13.02,79.2591636116,18.5824444259,0,18.5824444259,59.6,-13.02,61.0055767943,132.13
2019-08-04 17:30:00,69.2213333157,-15.35,70.9028595051,17.6313333157,0,17.6313333157,51.59,-15.35,53.8251855547,132.0,17.6313333157,0.0,17.6313333157,17.6313333157,0,17.6313333157,0.0,0.0,0.0,132.26,85.3513333157,-13.08,86.3477648742,17.6313333157,0,17.6313333157,67.72,-13.08,68.9716231504,131.82
2019-08-04 18:00:00,68.2719999834,-15.39,69.9851275753,16.6219999834,0,16.6219999834,51.65,-15.39,53.8941054291,131.79,16.6219999834,0.0,16.6219999834,16.6219999834,0,16.6219999834,0.0,0.0,0.0,132.02,84.5419999834,-13.52,85.6162377192,16.6219999834,0,16.6219999834,67.92,-13.52,69.2525580755,131.67
2019-08-04 18:30:00,68.2879999877,-14.44,69.7980267796,12.2979999877,0,12.2979999877,55.99,-14.44,57.8220866106,131.34,12.2979999877,0.0,12.2979999877,12.2979999877,0,12.2979999877,0.0,0.0,0.0,131.73,87.8279999877,-13.42,88.8473633927,12.2979999877,0,12.2979999877,75.53,-13.42,76.7129539257,131.21
2019-08-04 19:00:00,68.5691111042,-13.99,69.9817340284,6.9191111042,0,6.9191111042,61.65,-13.99,63.2174232313,131.34,6.9191111042,0.0,6.9191111042,6.9191111042,0,6.9191111042,0.0,0.0,0.0,131.73,91.3191111042,-14.34,92.4381720549,6.9191111042,0,6.9191111042,84.4,-14.34,85.6095532052,131.13
2019-08-04 19:30:00,70.6917777691,-14.82,72.2285251418,8.6717777691,0,8.6717777691,62.02,-14.82,63.7660787567,131.57,8.6717777691,0.0,8.6717777691,8.6717777691,0,8.6717777691,0.0,0.0,0.0,131.95,93.4517777691,-14.97,94.6432019123,8.6717777691,0,8.6717777691,84.78,-14.97,86.0915170037,131.43
2019-08-04 20:00:00,69.0358888799,-15.65,70.7875444795,9.0058888799,0,9.0058888799,60.03,-15.65,62.036468307,131.77,9.0058888799,0.0,9.0058888799,9.0058888799,0,9.0058888799,0.0,0.0,0.0,132.03,90.4758888799,-15.54,91.8007520046,9.0058888799,0,9.0058888799,81.47,-15.54,82.9388479544,131.6
2019-08-04 20:30:00,68.0488888839,-15.56,69.8051923451,4.9588888839,0,4.9588888839,63.09,-15.56,64.9804716819,131.65,4.9588888839,0.0,4.9588888839,4.9588888839,0,4.9588888839,0.0,0.0,0.0,131.95,89.1288888839,-16.07,90.5660186476,4.9588888839,0,4.9588888839,84.17,-16.07,85.6903366781,131.48
2019-08-04 21:00:00,66.1277777745,-15.89,68.0101102292,3.2977777745,0,3.2977777745,62.83,-15.89,64.8081862113,131.73,3.2977777745,0.0,3.2977777745,3.2977777745,0,3.2977777745,0.0,0.0,0.0,131.95,88.1077777745,-16.45,89.6302571923,3.2977777745,0,3.2977777745,84.81,-16.45,86.3906163886,131.59
2019-08-04 21:30:00,65.5682222171,-15.47,67.3684842097,5.1382222171,0,5.1382222171,60.43,-15.47,62.3787287463,131.73,5.1382222171,0.0,5.1382222171,5.1382222171,0,5.1382222171,0.0,0.0,0.0,132.11,90.0882222171,-16.59,91.6030342414,5.1382222171,0,5.1382222171,84.95,-16.59,86.5547838077,131.59
2019-08-04 22:00:00,63.5496666622,-15.88,65.5036986199,4.4296666622,0,4.4296666622,59.12,-15.88,61.2155927848,131.73,4.4296666622,0.0,4.4296666622,4.4296666622,0,4.4296666622,0.0,0.0,0.0,131.97,87.2796666622,-17.55,89.026640466,4.4296666622,0,4.4296666622,82.85,-17.55,84.6883994417,131.59
2019-08-04 22:30:00,59.5849999967,-16.72,61.886433284,3.2649999967,0,3.2649999967,56.32,-16.72,58.7494748913,131.5,3.2649999967,0.0,3.2649999967,3.2649999967,0,3.2649999967,0.0,0.0,0.0,131.69,81.7049999967,-18.28,83.7249390831,3.2649999967,0,3.2649999967,78.44,-18.28,80.5418648903,131.34
2019-08-04 23:00:00,56.5819999967,-18.62,59.5669969331,3.2619999967,0,3.2619999967,53.32,-18.62,56.4776663824,132.31,3.2619999967,0.0,3.2619999967,3.2619999967,0,3.2619999967,0.0,0.0,0.0,132.29,74.2019999967,-18.07,76.3705552128,3.2619999967,0,3.2619999967,70.94,-18.07,73.2052491287,132.14
2019-08-04 23:30:00,53.2944444381,-19.7,56.8189036146,6.394444438,0,6.394444438,46.9,-19.7,50.8694407282,132.71,6.394444438,0.0,6.394444438,6.394444438,0,6.394444438,0.0,0.0,0.0,132.58,68.5744444381,-20.16,71.4764298912,6.394444438,0,6.394444438,62.18,-20.16,65.3664898859,132.58
2019-08-05 00:00:00,53.5527777712,-18.49,56.6549212956,6.6127777712,0,6.6127777712,46.94,-18.49,50.4504083234,132.03,6.6127777712,0.0,6.6127777712,6.6127777712,0,6.6127777712,0.0,0.0,0.0,132.03,59.0827777712,-22.64,63.2719861325,6.6127777712,0,6.6127777712,52.47,-22.64,57.1460453575,131.9
2019-08-05 00:30:00,53.9104444412,-14.55,55.8393993507,3.2704444412,0,3.2704444412,50.64,-14.55,52.688823293,131.11,3.2704444412,0.0,3.2704444412,3.2704444412,0,3.2704444412,0.0,0.0,0.0,131.53,55.3704444412,-26.09,61.2092657823,3.2704444412,0,3.2704444412,52.1,-26.09,58.2674703415,130.93
2019-08-05 01:00:00,51.5428888855,-15.43,53.8029208748,3.3928888855,0,3.3928888855,48.15,-15.43,50.5619164985,131.53,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,131.83,53.3828888855,-26.69,59.6832382312,3.3928888855,0,3.3928888855,49.99,-26.69,56.6688291744,131.4
2019-08-05 01:30:00,48.7563333299,-14.48,50.861089644,3.4163333299,0,3.4163333299,45.34,-14.48,47.5960712664,131.74,3.4163333299,0.0,3.4163333299,3.4163333299,0,3.4163333299,0.0,0.0,0.0,132.15,57.4563333299,-27.39,63.6509413891,3.4163333299,0,3.4163333299,54.04,-27.39,60.5849296443,131.58
2019-08-05 02:00:00,46.8463333299,-14.51,49.0420130751,3.4463333299,0,3.4463333299,43.4,-14.51,45.7613384857,131.74,3.4463333299,0.0,3.4463333299,3.4463333299,0,3.4463333299,0.0,0.0,0.0,132.22,57.2963333299,-27.53,63.5670568223,3.4463333299,0,3.4463333299,53.85,-27.53,60.4791154036,131.58
2019-08-05 02:30:00,43.0472222188,-14.55,45.4396945495,3.4372222188,0,3.4372222188,39.61,-14.55,42.1978032604,131.89,3.4372222188,0.0,3.4372222188,3.4372222188,0,3.4372222188,0.0,0.0,0.0,132.22,58.4572222188,-28.37,64.977717177,3.4372222188,0,3.4372222188,55.02,-28.37,61.9036129802,131.75
2019-08-05 03:00:00,41.7648888856,-20.27,46.4239037956,3.2948888856,0,3.2948888856,38.47,-20.27,43.4834888205,131.97,3.2948888856,0.0,3.2948888856,3.2948888856,0,3.2948888856,0.0,0.0,0.0,132.67,57.3748888856,-25.83,62.921115491,3.2948888856,0,3.2948888856,54.08,-25.83,59.9319222118,131.75
2019-08-05 03:30:00,41.6578888858,-27.07,49.6806260671,3.0778888858,0,3.0778888858,38.58,-27.07,47.1296223197,131.46,3.0778888858,0.0,3.0778888858,3.0778888858,0,3.0778888858,0.0,0.0,0.0,132.67,56.0378888858,-22.13,60.2493310401,3.0778888858,0,3.0778888858,52.96,-22.13,57.3977220802,131.3
2019-08-05 04:00:00,40.9921111081,-27.4,49.3063198089,3.0421111081,0,3.0421111081,37.95,-27.4,46.8077183806,131.58,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,132.74,56.1321111081,-22.4,60.4365278408,3.0421111081,0,3.0421111081,53.09,-22.4,57.6221146783,131.4
2019-08-05 04:30:00,42.0404444414,-27.18,50.0614758955,3.0104444414,0,3.0104444414,39.03,-27.18,47.5614686485,131.45,3.0104444414,0.0,3.0104444414,3.0104444414,0,3.0104444414,0.0,0.0,0.0,132.66,55.8304444414,-22.21,60.0859603113,3.0104444414,0,3.0104444414,52.82,-22.21,57.2995331569,131.29
2019-08-05 05:00:00,41.6456666636,-26.71,49.4751013325,3.0256666636,0,3.0256666636,38.62,-26.71,46.9566661934,131.17,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,132.44,56.2056666636,-21.96,60.3433390285,3.0256666636,0,3.0256666636,53.18,-21.96,57.535675889,131.07
2019-08-05 05:30:00,43.1263333304,-23.48,49.1038799538,2.9663333304,0,2.9663333304,40.16,-23.48,46.5202751497,131.24,2.9663333304,0.0,2.9663333304,2.9663333304,0,2.9663333304,0.0,0.0,0.0,132.1,59.1763333304,-21.95,63.1160908678,2.9663333304,0,2.9663333304,56.21,-21.95,60.3437370404,131.07
2019-08-05 06:00:00,45.794999997,-17.65,49.0785546316,2.964999997,0,2.964999997,42.83,-17.65,46.3241988598,132.21,2.964999997,0.0,2.964999997,2.964999997,0,2.964999997,0.0,0.0,0.0,132.27,61.704999997,-22.76,65.7687207161,2.964999997,0,2.964999997,58.74,-22.76,62.9952791882,132.09
2019-08-05 06:30:00,51.9743333301,-17.59,54.8702052585,3.1943333301,0,3.1943333301,48.78,-17.59,51.8545706761,132.3,3.1943333301,0.0,3.1943333301,3.1943333301,0,3.1943333301,0.0,0.0,0.0,132.39,68.2443333301,-19.42,70.9536851169,3.1943333301,0,3.1943333301,65.05,-19.42,67.8869567737,132.19
2019-08-05 07:00:00,54.9964444374,-16.26,57.3497733279,7.0264444374,0,7.0264444374,47.97,-16.26,50.6508489564,132.99,7.0264444374,0.0,7.0264444374,7.0264444374,0,7.0264444374,0.0,0.0,0.0,133.21,78.5364444374,-16.93,80.3405128492,7.0264444374,0,7.0264444374,71.51,-16.93,73.4867675163,132.85
2019-08-05 07:30:00,60.4889999932,-14.17,62.1265484329,6.7689999932,0,6.7689999932,53.72,-14.17,55.5574234464,131.85,6.7689999932,0.0,6.7689999932,6.7689999932,0,6.7689999932,0.0,0.0,0.0,132.28,85.6789999932,-14.34,86.8707467439,6.7689999932,0,6.7689999932,78.91,-14.34,80.202392109,131.71
2019-08-05 08:00:00,65.2905555463,-12.69,66.5123503083,9.3005555463,0,9.3005555463,55.99,-12.69,57.4100705452,131.5,9.3005555463,0.0,9.3005555463,9.3005555463,0,9.3005555463,0.0,0.0,0.0,132.06,88.9805555463,-13.24,89.9601960053,9.3005555463,0,9.3005555463,79.68,-13.24,80.7725200795,131.32
2019-08-05 08:30:00,74.4791110982,-9.53,75.0863428992,12.8891110982,0,12.8891110982,61.59,-9.53,62.3229412015,131.19,12.8891110982,0.0,12.8891110982,12.8891110982,0,12.8891110982,0.0,0.0,0.0,132.06,95.7991110982,-9.58,96.2769239601,12.8891110982,0,12.8891110982,82.91,-9.58,83.4616348989,131.02
2019-08-05 09:00:00,77.1936666485,-7.61,77.567868803,18.1936666485,0,18.1936666485,59.0,-7.61,59.4887560805,130.8,18.1936666485,0.0,18.1936666485,18.1936666485,0,18.1936666485,0.0,0.0,0.0,131.95,99.7836666485,-7.17,100.04093677,18.1936666485,0,18.1936666485,81.59,-7.17,81.9044382192,130.63
2019-08-05 09:30:00,78.5744444261,-5.79,78.7874826154,18.3544444261,0,18.3544444261,60.22,-5.79,60.4977065681,130.71,18.3544444261,0.0,18.3544444261,18.3544444261,0,18.3544444261,0.0,0.0,0.0,132.12,103.3644444261,-5.57,103.5144109364,18.3544444261,0,18.3544444261,85.01,-5.57,85.1922825143,130.55
2019-08-05 10:00:00,76.5163333151,-5.16,76.6901223365,18.2163333151,0,18.2163333151,58.3,-5.16,58.5279044559,130.55,18.2163333151,0.0,18.2163333151,18.2163333151,0,18.2163333151,0.0,0.0,0.0,131.98,95.9163333151,-4.17,96.0069367109,18.2163333151,0,18.2163333151,77.7,-4.17,77.8118172259,130.4
2019-08-05 10:30:00,72.1466666466,-5.38,72.3469827167,20.0966666466,0,20.0966666466,52.05,-5.38,52.3273054915,130.71,20.0966666466,0.0,20.0966666466,20.0966666466,0,20.0966666466,0.0,0.0,0.0,132.08,91.2166666466,-3.6,91.2876786544,20.0966666466,0,20.0966666466,71.12,-3.6,71.2110553215,130.51
2019-08-05 11:00:00,69.1155555363,-4.15,69.2400355076,19.2455555363,0,19.2455555363,49.87,-4.15,50.0423760427,130.36,19.2455555363,0.0,19.2455555363,19.2455555363,0,19.2455555363,0.0,0.0,0.0,131.89,91.3055555363,-3.23,91.3626694651,19.2455555363,0,19.2455555363,72.06,-3.23,72.1323540445,130.22
2019-08-05 11:30:00,58.7504444245,-2.34,58.7970264561,19.9604444245,0,19.9604444245,38.79,-2.34,38.8605159513,130.47,19.9604444245,0.0,19.9604444245,19.9604444245,0,19.9604444245,0.0,0.0,0.0,132.14,93.4104444245,-3.63,93.4809500785,19.9604444245,0,19.9604444245,73.45,-3.63,73.5396450903,130.3
2019-08-05 12:00:00,58.7154444238,-1.42,58.7326128645,20.6254444238,0,20.6254444238,38.09,-1.42,38.1164596992,130.38,20.6254444238,0.0,20.6254444238,20.6254444238,0,20.6254444238,0.0,0.0,0.0,132.14,90.7854444238,-3.2800000000000002,90.8446768899,20.6254444238,0,20.6254444238,70.16,-3.2800000000000002,70.2366286207,130.19
2019-08-05 12:30:00,62.6495555354,-0.36,62.6505898518,20.1995555354,0,20.1995555354,42.45,-0.36,42.4515264743,130.23,20.1995555354,0.0,20.1995555354,20.1995555354,0,20.1995555354,0.0,0.0,0.0,132.14,92.5395555354,-2.5300000000000002,92.5741337452,20.1995555354,0,20.1995555354,72.34,-2.5300000000000002,72.3842282545,130.04
2019-08-05 13:00:00,63.1209999805,-0.64,63.1242444592,19.4609999805,0,19.4609999805,43.66,-0.64,43.6646905405,130.33,19.4609999805,0.0,19.4609999805,19.4609999805,0,19.4609999805,0.0,0.0,0.0,132.22,93.7609999805,-2.46,93.7932658422,19.4609999805,0,19.4609999805,74.3,-2.46,74.3407129371,130.14
2019-08-05 13:30:00,62.4409999825,-1.3900000000000001,62.4564694712,17.5409999825,0,17.5409999825,44.9,-1.3900000000000001,44.9215104377,130.33,17.5409999825,0.0,17.5409999825,17.5409999825,0,17.5409999825,0.0,0.0,0.0,132.22,94.1309999825,-3.95,94.2138400539,17.5409999825,0,17.5409999825,76.59,-3.95,76.6917896518,130.14
2019-08-05 14:00:00,66.6322222038,-0.53,66.6343300096,18.3822222038,0,18.3822222038,48.25,-0.53,48.252910793,130.46,18.3822222038,0.0,18.3822222038,18.3822222038,0,18.3822222038,0.0,0.0,0.0,132.43,98.0522222038,-3.38,98.1104616191,18.3822222038,0,18.3822222038,79.67,-3.38,79.7416660222,130.3
2019-08-05 14:30:00,65.4885555406,-0.8300000000000001,65.493815027,14.9485555406,0,14.9485555406,50.54,-0.8300000000000001,50.5468149343,130.14,14.9485555406,0.0,14.9485555406,14.9485555406,0,14.9485555406,0.0,0.0,0.0,132.05,96.4085555406,-5.12,96.5444145532,14.9485555406,0,14.9485555406,81.46,-5.12,81.6207449121,129.94
2019-08-05 15:00:00,63.1618888729,-1.82,63.1881049407,15.9618888729,0,15.9618888729,47.2,-1.82,47.23507595,130.38,15.9618888729,0.0,15.9618888729,15.9618888729,0,15.9618888729,0.0,0.0,0.0,132.22,96.5218888729,-5.21,96.6623977129,15.9618888729,0,15.9618888729,80.56,-5.21,80.7282955351,130.2
2019-08-05 15:30:00,54.6825555331,-3.64,54.803571778,22.4825555331,0,22.4825555331,32.2,-3.64,32.4050860206,130.81,22.4825555331,0.0,22.4825555331,22.4825555331,0,22.4825555331,0.0,0.0,0.0,132.36,89.3125555331,-5.95,89.5105305305,22.4825555331,0,22.4825555331,66.83,-5.95,67.0943470048,130.65
2019-08-05 16:00:00,61.8901110908,-2.92,61.9589561793,20.3001110908,0,20.3001110908,41.59,-2.92,41.6923793996,130.7,20.3001110908,0.0,20.3001110908,20.3001110908,0,20.3001110908,0.0,0.0,0.0,132.36,95.8501110908,-6.43,96.0655437507,20.3001110908,0,20.3001110908,75.55,-6.43,75.8231323542,130.52
2019-08-05 16:30:00,64.1715555365,-4.66,64.3405326367,19.0915555365,0,19.0915555365,45.08,-4.66,45.3202162396,130.9,19.0915555365,0.0,19.0915555365,19.0915555365,0,19.0915555365,0.0,0.0,0.0,132.36,92.8515555365,-7.45,93.1499536529,19.0915555365,0,19.0915555365,73.76,-7.45,74.1352824234,130.75
2019-08-05 17:00:00,70.0549999851,-4.18,70.1795940635,14.8849999851,0,14.8849999851,55.17,-4.18,55.3281239516,130.73,14.8849999851,0.0,14.8849999851,14.8849999851,0,14.8849999851,0.0,0.0,0.0,132.25,99.0249999851,-7.33,99.2959189597,14.8849999851,0,14.8849999851,84.14,-7.33,84.4586792461,130.54
2019-08-05 17:30:00,82.8243333207,-5.63,83.0154629574,12.6043333207,0,12.6043333207,70.22,-5.63,70.4453355447,130.6,12.6043333207,0.0,12.6043333207,12.6043333207,0,12.6043333207,0.0,0.0,0.0,132.03,102.2143333207,-7.13,102.4627094908,12.6043333207,0,12.6043333207,89.61,-7.13,89.8932088647,130.42
2019-08-05 18:00:00,82.8201110992,-5.16,82.9806989757,11.8701110992,0,11.8701110992,70.95,-5.16,71.1373889034,130.33,11.8701110992,0.0,11.8701110992,11.8701110992,0,11.8701110992,0.0,0.0,0.0,131.84,108.7401110992,-8.16,109.045849815,11.8701110992,0,11.8701110992,96.87,-8.16,97.2130778239,130.2
2019-08-05 18:30:00,85.1449999892,-6.05,85.3596715268,10.7849999892,0,10.7849999892,74.36,-6.05,74.6057109074,130.51,10.7849999892,0.0,10.7849999892,10.7849999892,0,10.7849999892,0.0,0.0,0.0,131.94,108.2849999892,-10.21,108.7652762726,10.7849999892,0,10.7849999892,97.5,-10.21,98.0331275641,130.35
2019-08-05 19:00:00,84.9648888817,-4.0,85.0589933087,7.1748888817,0,7.1748888817,77.79,-4.0,77.8927730922,130.8,7.1748888817,0.0,7.1748888817,7.1748888817,0,7.1748888817,0.0,0.0,0.0,132.42,109.3048888817,-12.58,110.0264292497,7.1748888817,0,7.1748888817,102.13,-12.58,102.901862471,130.63
2019-08-05 19:30:00,84.92855555,-5.18,85.0863793319,5.51855555,0,5.51855555,79.41,-5.18,79.5787691536,130.6,5.51855555,0.0,5.51855555,5.51855555,0,5.51855555,0.0,0.0,0.0,132.13,108.59855555,-13.38,109.419699632,5.51855555,0,5.51855555,103.08,-13.38,103.9447487851,130.44
2019-08-05 20:00:00,84.6207777712,-7.88,84.986883874,6.5607777712,0,6.5607777712,78.06,-7.88,78.4567269264,130.68,6.5607777712,0.0,6.5607777712,6.5607777712,0,6.5607777712,0.0,0.0,0.0,131.92,105.8607777712,-14.03,106.7864465666,6.5607777712,0,6.5607777712,99.3,-14.03,100.2862448195,130.55
2019-08-05 20:30:00,83.1622222164,-10.47,83.8187097489,5.8022222164,0,5.8022222164,77.36,-10.47,78.0652963871,130.8,5.8022222164,0.0,5.8022222164,5.8022222164,0,5.8022222164,0.0,0.0,0.0,131.7,102.4522222164,-14.28,103.4426229225,5.8022222164,0,5.8022222164,96.65,-14.28,97.6992369469,130.62
2019-08-05 21:00:00,83.0232222191,-9.82,83.6019606686,3.1332222191,0,3.1332222191,79.89,-9.82,80.4912697129,130.73,3.1332222191,0.0,3.1332222191,3.1332222191,0,3.1332222191,0.0,0.0,0.0,131.7,100.5632222191,-13.87,101.5152134563,3.1332222191,0,3.1332222191,97.43,-13.87,98.4123051249,130.62
2019-08-05 21:30:00,84.9821111081,-10.16,85.5872934984,3.0421111081,0,3.0421111081,81.94,-10.16,82.5674827035,130.73,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,131.7,99.5421111081,-13.4,100.4399914568,3.0421111081,0,3.0421111081,96.5,-13.4,97.4259205756,130.55
2019-08-05 22:00:00,76.500999997,-10.41,77.2060302084,2.960999997,0,2.960999997,73.54,-10.41,74.2731425214,131.4,2.960999997,0.0,2.960999997,2.960999997,0,2.960999997,0.0,0.0,0.0,132.33,97.770999997,-16.34,99.1270096413,2.960999997,0,2.960999997,94.81,-16.34,96.2077528061,131.24
2019-08-05 22:30:00,67.221999997,-9.99,67.960263269,2.991999997,0,2.991999997,64.23,-9.99,65.0022538071,130.33,2.991999997,0.0,2.991999997,2.991999997,0,2.991999997,0.0,0.0,0.0,131.27,95.301999997,-19.84,97.3452454074,2.991999997,0,2.991999997,92.31,-19.84,94.4180157597,130.16
2019-08-05 23:00:00,64.6275555525,-10.81,65.5253923047,3.0575555525,0,3.0575555525,61.57,-10.81,62.5117668923,130.33,3.0575555525,0.0,3.0575555525,3.0575555525,0,3.0575555525,0.0,0.0,0.0,131.17,86.2975555525,-18.35,88.2269266967,3.0575555525,0,3.0575555525,83.24,-18.35,85.2386068633,130.16
2019-08-05 23:30:00,65.7415555525,-9.81,66.4694533335,3.0715555525,0,3.0715555525,62.67,-9.81,63.433153792,130.74,3.0715555525,0.0,3.0715555525,3.0715555525,0,3.0715555525,0.0,0.0,0.0,131.72,76.4315555525,-18.0,78.5224979491,3.0715555525,0,3.0715555525,73.36,-18.0,75.536015251,130.62
2019-08-06 00:00:00,63.6935555525,-9.17,64.3502752046,3.1035555525,0,3.1035555525,60.59,-9.17,61.279988577,130.74,3.1035555525,0.0,3.1035555525,3.1035555525,0,3.1035555525,0.0,0.0,0.0,131.72,69.2635555525,-20.28,72.1714523047,3.1035555525,0,3.1035555525,66.16,-20.28,69.1984392888,130.62
2019-08-06 00:30:00,60.0308888857,-7.64,60.515099111,3.1408888857,0,3.1408888857,56.89,-7.64,57.4007116681,130.36,3.1408888857,0.0,3.1408888857,3.1408888857,0,3.1408888857,0.0,0.0,0.0,131.51,67.3708888857,-22.88,71.1500602196,3.1408888857,0,3.1408888857,64.23,-22.88,68.1834826039,130.2
2019-08-06 01:00:00,53.9349999968,-8.51,54.6022373594,3.2149999968,0,3.2149999968,50.72,-8.51,51.4289655739,130.82,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,131.89,67.5349999968,-22.88,71.3054740154,3.2149999968,0,3.2149999968,64.32,-22.88,68.2682708145,130.63
2019-08-06 01:30:00,57.0895555524,-14.02,58.7858635487,3.1695555524,0,3.1695555524,53.92,-14.02,55.7128961731,131.49,3.1695555524,0.0,3.1695555524,3.1695555524,0,3.1695555524,0.0,0.0,0.0,132.0,66.9895555524,-12.04,68.0629278911,3.1695555524,0,3.1695555524,63.82,-12.04,64.9457773839,131.35
2019-08-06 02:00:00,57.4636666635,-14.86,59.3539601578,3.1536666635,0,3.1536666635,54.31,-14.86,56.3062669691,131.85,3.1536666635,0.0,3.1536666635,3.1536666635,0,3.1536666635,0.0,0.0,0.0,132.24,63.8636666635,-12.42,65.0601592352,3.1536666635,0,3.1536666635,60.71,-12.42,61.9674148242,131.7
2019-08-06 02:30:00,53.8515555523,-15.9,56.1497999587,3.2215555523,0,3.2215555523,50.63,-15.9,53.0679460692,132.16,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,132.44,62.8615555523,-13.34,64.2614251823,3.2215555523,0,3.2215555523,59.64,-13.34,61.1137071368,131.99
2019-08-06 03:00:00,50.5843333301,-16.12,53.0907635889,3.2343333301,0,3.2343333301,47.35,-16.12,50.0187654786,132.44,3.2343333301,0.0,3.2343333301,3.2343333301,0,3.2343333301,0.0,0.0,0.0,132.74,62.9443333301,-13.97,64.4759645013,3.2343333301,0,3.2343333301,59.71,-13.97,61.3224673346,132.3
2019-08-06 03:30:00,49.9895555524,-16.83,52.7466071357,3.1895555524,0,3.1895555524,46.8,-16.83,49.7341824101,132.44,3.1895555524,0.0,3.1895555524,3.1895555524,0,3.1895555524,0.0,0.0,0.0,132.74,62.0495555524,-14.51,63.7235234764,3.1895555524,0,3.1895555524,58.86,-14.51,60.6221057041,132.3
2019-08-06 04:00:00,49.3179999967,-16.92,52.1397307595,3.3079999967,0,3.3079999967,46.01,-16.92,49.0225101357,132.44,3.3079999967,0.0,3.3079999967,3.3079999967,0,3.3079999967,0.0,0.0,0.0,132.74,61.3979999967,-14.75,63.1448881826,3.3079999967,0,3.3079999967,58.09,-14.75,59.9333846867,132.3
2019-08-06 04:30:00,50.9488888856,-16.88,53.6723735145,3.2988888856,0,3.2988888856,47.65,-16.88,50.5515271777,132.44,3.2988888856,0.0,3.2988888856,3.2988888856,0,3.2988888856,0.0,0.0,0.0,132.6,60.5188888856,-14.3,62.1854155888,3.2988888856,0,3.2988888856,57.22,-14.3,58.9798134958,132.2
2019-08-06 05:00:00,53.1754444411,-16.63,55.7152114912,3.3254444411,0,3.3254444411,49.85,-16.63,52.550731679,132.2,3.3254444411,0.0,3.3254444411,3.3254444411,0,3.3254444411,0.0,0.0,0.0,132.39,59.4254444411,-14.2,61.0984733608,3.3254444411,0,3.3254444411,56.1,-14.2,57.8692491743,132.03
2019-08-06 05:30:00,54.1709999968,-15.86,56.4449895089,3.1709999968,0,3.1709999968,51.0,-15.86,53.409171497,131.89,3.1709999968,0.0,3.1709999968,3.1709999968,0,3.1709999968,0.0,0.0,0.0,132.18,63.0909999968,-13.39,64.4962509034,3.1709999968,0,3.1709999968,59.92,-13.39,61.3978704842,131.76
2019-08-06 06:00:00,51.5656666636,-14.46,53.5547344169,3.0356666636,0,3.0356666636,48.53,-14.46,50.6384488309,132.0,3.0356666636,0.0,3.0356666636,3.0356666636,0,3.0356666636,0.0,0.0,0.0,132.44,69.5956666636,-13.72,70.9351479758,3.0356666636,0,3.0356666636,66.56,-13.72,67.9593407855,131.84
2019-08-06 06:30:00,59.0316666633,-11.21,60.0866188852,3.3416666633,0,3.3416666633,55.69,-11.21,56.8070435774,131.69,3.3416666633,0.0,3.3416666633,3.3416666633,0,3.3416666633,0.0,0.0,0.0,132.44,75.4316666633,-12.08,76.3928186128,3.3416666633,0,3.3416666633,72.09,-12.08,73.0951058553,131.55
2019-08-06 07:00:00,62.9287777737,-12.82,64.2213630508,4.0287777737,0,4.0287777737,58.9,-12.82,60.2790378158,132.49,4.0287777737,0.0,4.0287777737,4.0287777737,0,4.0287777737,0.0,0.0,0.0,133.15,84.4087777737,-5.76,84.6050788384,4.0287777737,0,4.0287777737,80.38,-5.76,80.5861154294,132.36
2019-08-06 07:30:00,68.389888884,-5.01,68.5731507339,4.859888884,0,4.859888884,63.53,-5.01,63.727239074,132.56,4.859888884,0.0,4.859888884,4.859888884,0,4.859888884,0.0,0.0,0.0,132.54,91.449888884,-6.69,91.6942652345,4.859888884,0,4.859888884,86.59,-6.69,86.8480523673,132.36
2019-08-06 08:00:00,73.5969999944,-1.24,73.6074453312,5.5769999944,0,5.5769999944,68.02,-1.24,68.0313016192,132.83,5.5769999944,0.0,5.5769999944,5.5769999944,0,5.5769999944,0.0,0.0,0.0,132.68,96.5869999944,-5.21,96.7274142522,5.5769999944,0,5.5769999944,91.01,-5.21,91.1590050406,132.69
2019-08-06 08:30:00,78.1303333267,0.12,78.1304254803,6.6603333267,0,6.6603333267,71.47,0.12,71.4701007415,132.38,6.6603333267,0.0,6.6603333267,6.6603333267,0,6.6603333267,0.0,0.0,0.0,132.41,99.7003333267,-4.04,99.7821530408,6.6603333267,0,6.6603333267,93.04,-4.04,93.1276715053,132.23
2019-08-06 09:00:00,80.8958888809,2.62,80.9383051331,8.0358888809,0,8.0358888809,72.86,2.62,72.9070915618,131.96,8.0358888809,0.0,8.0358888809,8.0358888809,0,8.0358888809,0.0,0.0,0.0,132.27,102.5258888809,-2.92,102.5674621447,8.0358888809,0,8.0358888809,94.49,-2.92,94.5351072354,131.78
2019-08-06 09:30:00,80.0943333242,4.41,80.2156489137,9.1443333242,0,9.1443333242,70.95,4.41,71.086922848,131.73,9.1443333242,0.0,9.1443333242,9.1443333242,0,9.1443333242,0.0,0.0,0.0,132.27,107.2543333242,-2.31,107.2792063581,9.1443333242,0,9.1443333242,98.11,-2.31,98.1371907077,131.56
2019-08-06 10:00:00,80.6317777674,3.23,80.6964465509,10.3317777674,0,10.3317777674,70.3,3.23,70.374163583,132.11,10.3317777674,0.0,10.3317777674,10.3317777674,0,10.3317777674,0.0,0.0,0.0,132.52,105.8517777674,-1.48,105.8621238051,10.3317777674,0,10.3317777674,95.52,-1.48,95.5314649736,132.0
2019-08-06 10:30:00,75.9352222111,2.5300000000000002,75.9773576287,11.1652222111,0,11.1652222111,64.77,2.5300000000000002,64.8193937028,132.18,11.1652222111,0.0,11.1652222111,11.1652222111,0,11.1652222111,0.0,0.0,0.0,132.42,99.9852222111,-2.13,100.0079074903,11.1652222111,0,11.1652222111,88.82,-2.13,88.845536185,132.0
2019-08-06 11:00:00,72.0676666549,3.08,72.133452552,11.7976666549,0,11.7976666549,60.27,3.08,60.3486478722,132.03,11.7976666549,0.0,11.7976666549,11.7976666549,0,11.7976666549,0.0,0.0,0.0,132.32,97.8176666549,-1.29,97.8261724172,11.7976666549,0,11.7976666549,86.02,-1.29,86.0296722067,131.86
2019-08-06 11:30:00,74.9718888772,3.34,75.0462505513,11.7018888772,0,11.7018888772,63.27,3.34,63.3580973515,131.78,11.7018888772,0.0,11.7018888772,11.7018888772,0,11.7018888772,0.0,0.0,0.0,132.14,94.5418888772,-0.99,94.5470721517,11.7018888772,0,11.7018888772,82.84,-0.99,82.8459154093,131.61
2019-08-06 12:00:00,74.6931110988,4.72,74.8420954117,12.3131110988,0,12.3131110988,62.38,4.72,62.5583151947,131.59,12.3131110988,0.0,12.3131110988,12.3131110988,0,12.3131110988,0.0,0.0,0.0,132.14,95.1031110988,-1.77,95.1195807427,12.3131110988,0,12.3131110988,82.79,-1.77,82.8089186018,131.43
2019-08-06 12:30:00,75.5548888765,5.55,75.7584565124,12.4248888765,0,12.4248888765,63.13,5.55,63.3734913035,131.48,12.4248888765,0.0,12.4248888765,12.4248888765,0,12.4248888765,0.0,0.0,0.0,132.14,98.6648888765,-1.12,98.671245543,12.4248888765,0,12.4248888765,86.24,-1.12,86.2472724206,131.31
2019-08-06 13:00:00,81.3251110994,5.88,81.5374030451,11.6951110994,0,11.6951110994,69.63,5.88,69.8778312485,131.48,11.6951110994,0.0,11.6951110994,11.6951110994,0,11.6951110994,0.0,0.0,0.0,132.14,104.1951110994,-1.03,104.2002019049,11.6951110994,0,11.6951110994,92.5,-1.03,92.5057344168,131.31
2019-08-06 13:30:00,70.8084444293,6.29,71.0872696233,15.1284444293,0,15.1284444293,55.68,6.29,56.034154763,131.78,15.1284444293,0.0,15.1284444293,15.1284444293,0,15.1284444293,0.0,0.0,0.0,132.53,107.8284444293,-2.3,107.8529713455,15.1284444293,0,15.1284444293,92.7,-2.3,92.728528512,131.62
2019-08-06 14:00:00,63.4986666517,6.48,63.8284502909,14.9786666517,0,14.9786666517,48.52,6.48,48.9507997892,131.78,14.9786666517,0.0,14.9786666517,14.9786666517,0,14.9786666517,0.0,0.0,0.0,132.53,105.7286666517,-2.56,105.7596546512,14.9786666517,0,14.9786666517,90.75,-2.56,90.7861008084,131.62
2019-08-06 14:30:00,62.2629999828,6.55,62.6065784631,17.2029999828,0,17.2029999828,45.06,6.55,45.5335711316,131.78,17.2029999828,0.0,17.2029999828,17.2029999828,0,17.2029999828,0.0,0.0,0.0,132.53,103.2929999828,-2.06,103.3135395069,17.2029999828,0,17.2029999828,86.09,-2.06,86.1146427735,131.62
2019-08-06 15:00:00,52.8848888701,5.84,53.2063630669,18.7748888701,0,18.7748888701,34.11,5.84,34.6063245665,131.94,18.7748888701,0.0,18.7748888701,18.7748888701,0,18.7748888701,0.0,0.0,0.0,132.53,94.8148888701,-2.3,94.8427812301,18.7748888701,0,18.7748888701,76.04,-2.3,76.0747763717,131.81
2019-08-06 15:30:00,52.2958888695,6.08,52.6481375991,19.3758888695,0,19.3758888695,32.92,6.08,33.476750141,131.94,19.3758888695,0.0,19.3758888695,19.3758888695,0,19.3758888695,0.0,0.0,0.0,132.61,102.6358888695,-1.99,102.6551790415,19.3758888695,0,19.3758888695,83.26,-1.99,83.2837781324,131.81
2019-08-06 16:00:00,55.4035555365,5.9,55.716819418200004,19.1035555365,0,19.1035555365,36.3,5.9,36.7763510969,131.94,19.1035555365,0.0,19.1035555365,19.1035555365,0,19.1035555365,0.0,0.0,0.0,132.61,102.5635555365,-1.8900000000000001,102.5809681387,19.1035555365,0,19.1035555365,83.46,-1.8900000000000001,83.481397329,131.81
2019-08-06 16:30:00,53.6702222039,5.42,53.943203014,18.3402222039,0,18.3402222039,35.33,5.42,35.743325251,132.07,18.3402222039,0.0,18.3402222039,18.3402222039,0,18.3402222039,0.0,0.0,0.0,132.61,96.1902222039,-1.01,96.1955245717,18.3402222039,0,18.3402222039,77.85,-1.01,77.8565514263,131.91
2019-08-06 17:00:00,56.3938888731,4.1,56.5427334167,15.8238888731,0,15.8238888731,40.57,4.1,40.7766465026,132.16,15.8238888731,0.0,15.8238888731,15.8238888731,0,15.8238888731,0.0,0.0,0.0,132.49,97.4938888731,-2.39,97.5231791299,15.8238888731,0,15.8238888731,81.67,-2.39,81.7049631295,131.99
2019-08-06 17:30:00,60.7151110973,3.25,60.8020329887,13.7851110973,0,13.7851110973,46.93,3.25,47.0424000238,132.25,13.7851110973,0.0,13.7851110973,13.7851110973,0,13.7851110973,0.0,0.0,0.0,132.49,103.2751110973,-3.59,103.3374891903,13.7851110973,0,13.7851110973,89.49,-3.59,89.5619796565,132.08
2019-08-06 18:00:00,65.0234444317,2.61,65.0758052256,12.7334444317,0,12.7334444317,52.29,2.61,52.3550971731,132.11,12.7334444317,0.0,12.7334444317,12.7334444317,0,12.7334444317,0.0,0.0,0.0,132.32,106.1834444317,-4.6,106.2830366116,12.7334444317,0,12.7334444317,93.45,-4.6,93.5631471254,131.96
2019-08-06 18:30:00,70.2673333236,1.4,70.2812786765,9.7573333236,0,9.7573333236,60.51,1.4,60.5261935033,132.11,9.7573333236,0.0,9.7573333236,9.7573333236,0,9.7573333236,0.0,0.0,0.0,132.21,108.3073333236,-5.09,108.4268719076,9.7573333236,0,9.7573333236,98.55,-5.09,98.6813589286,131.96
2019-08-06 19:00:00,73.2915555479,0.8300000000000001,73.2962551201,7.6215555479,0,7.6215555479,65.67,0.8300000000000001,65.6752449558,132.11,7.6215555479,0.0,7.6215555479,7.6215555479,0,7.6215555479,0.0,0.0,0.0,132.21,107.6315555479,-5.9,107.7931433333,7.6215555479,0,7.6215555479,100.01,-5.9,100.1838814381,131.96
2019-08-06 19:30:00,75.7503333276,-0.30000000000000004,75.750927382,5.7603333276,0,5.7603333276,69.99,-0.30000000000000004,69.990642946,132.11,5.7603333276,0.0,5.7603333276,5.7603333276,0,5.7603333276,0.0,0.0,0.0,132.12,104.9703333276,-6.62,105.1788727782,5.7603333276,0,5.7603333276,99.21,-6.62,99.4306215409,131.96
2019-08-06 20:00:00,75.9083333286,-1.49,75.9229554793,4.7783333286000005,0,4.7783333286000005,71.13,-1.49,71.1456042212,132.42,4.7783333286000005,0.0,4.7783333286000005,4.7783333286000005,0,4.7783333286000005,0.0,0.0,0.0,132.28,102.4983333286,-7.51,102.77309198,4.7783333286000005,0,4.7783333286000005,97.72,-7.51,98.0081552729,132.29
2019-08-06 20:30:00,75.1831111073,-1.25,75.1935016858,3.7631111073,0,3.7631111073,71.42,-1.25,71.4309379751,132.42,3.7631111073,0.0,3.7631111073,3.7631111073,0,3.7631111073,0.0,0.0,0.0,132.28,100.6531111073,-7.77,100.9525714164,3.7631111073,0,3.7631111073,96.89,-7.77,97.201054521,132.29
2019-08-06 21:00:00,74.818222219,-2.26,74.8523478323,3.218222219,0,3.218222219,71.6,-2.26,71.6356587183,132.19,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,131.95,98.978222219,-7.27,99.2448556533,3.218222219,0,3.218222219,95.76,-7.27,96.0355689315,132.08
