Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-06 21:30:00,76.9544444414,-2.32,76.9894078382,3.0744444414,0,3.0744444414,73.88,-2.32,73.9164176621,132.19,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,131.95,98.0944444414,-7.11,98.3517774637,3.0744444414,0,3.0744444414,95.02,-7.11,95.2856363782,132.08
2019-08-06 22:00:00,74.9643333303,-8.1,75.4006715597,3.0643333303,0,3.0643333303,71.9,-8.1,72.3548201573,132.59,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,131.7,93.4443333303,-9.77,93.9536924849,3.0643333303,0,3.0643333303,90.38,-9.77,90.9065305685,132.4
2019-08-06 22:30:00,68.9349999969,-11.86,69.9477935648,3.0649999969,0,3.0649999969,65.87,-11.86,66.9291901938,133.39,3.0649999969,0.0,3.0649999969,3.0649999969,0,3.0649999969,0.0,0.0,0.0,132.08,88.9849999969,-11.69,89.7495756227,3.0649999969,0,3.0649999969,85.92,-11.69,86.7116053363,133.23
2019-08-06 23:00:00,64.7302222191,-13.9,66.2058280557,3.1202222191,0,3.1202222191,61.61,-13.9,63.1585473234,134.25,3.1202222191,0.0,3.1202222191,3.1202222191,0,3.1202222191,0.0,0.0,0.0,132.74,80.7402222191,-12.87,81.7595277872,3.1202222191,0,3.1202222191,77.62,-12.87,78.679738815,134.11
2019-08-06 23:30:00,62.9753333302,-12.75,64.2530552429,3.1753333302,0,3.1753333302,59.8,-12.75,61.1441125539,134.07,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,132.74,72.8053333302,-15.33,74.4017839928,3.1753333302,0,3.1753333302,69.63,-15.33,71.2975862144,133.93
2019-08-07 00:00:00,60.94233333,-20.04,64.1527052563,3.32233333,0,3.32233333,57.62,-20.04,61.0054587721,132.91,3.32233333,0.0,3.32233333,3.32233333,0,3.32233333,0.0,0.0,0.0,133.09,64.01233333,-22.67,67.9080828647,3.32233333,0,3.32233333,60.69,-22.67,64.7858395022,132.74
2019-08-07 00:30:00,52.473222219,-24.11,57.7471310979,3.233222219,0,3.233222219,49.24,-24.11,54.8258123515,131.28,3.233222219,0.0,3.233222219,3.233222219,0,3.233222219,0.0,0.0,0.0,132.91,64.323222219,-29.9,70.9329748187,3.233222219,0,3.233222219,61.09,-29.9,68.014690325,131.12
2019-08-07 01:00:00,49.7977777746,-24.75,55.6091824368,3.1577777746,0,3.1577777746,46.64,-24.75,52.8001145832,131.45,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,132.91,62.5277777746,-30.54,69.58746003,3.1577777746,0,3.1577777746,59.37,-30.54,66.7644254075,131.27
2019-08-07 01:30:00,52.1517777746,-24.97,57.821352674,3.1517777746,0,3.1517777746,49.0,-24.97,54.9954625401,131.61,3.1517777746,0.0,3.1517777746,3.1517777746,0,3.1517777746,0.0,0.0,0.0,133.09,61.9717777746,-30.64,69.1325599161,3.1517777746,0,3.1517777746,58.82,-30.64,66.3219571484,131.43
2019-08-07 02:00:00,51.079111108,-25.22,56.9659897797,3.159111108,0,3.159111108,47.92,-25.22,54.1514062606,131.71,3.159111108,0.0,3.159111108,3.159111108,0,3.159111108,0.0,0.0,0.0,133.19,59.979111108,-30.88,67.4616051492,3.159111108,0,3.159111108,56.82,-30.88,64.6690559696,131.54
2019-08-07 02:30:00,46.6087777746,-25.58,53.1668558939,3.1587777746,0,3.1587777746,43.45,-25.58,50.4206197899,132.02,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,133.45,60.3487777746,-32.25,68.4254154455,3.1587777746,0,3.1587777746,57.19,-32.25,65.6563675511,131.84
2019-08-07 03:00:00,45.7275555524,-25.94,52.5727394835,3.1075555524,0,3.1075555524,42.62,-25.94,49.8933662925,132.02,3.1075555524,0.0,3.1075555524,3.1075555524,0,3.1075555524,0.0,0.0,0.0,133.45,58.4875555524,-32.36,66.842828744,3.1075555524,0,3.1075555524,55.38,-32.36,64.1413595116,131.95
2019-08-07 03:30:00,46.0238888858,-26.66,53.1879116734,3.0838888858,0,3.0838888858,42.94,-26.66,50.5430430425,132.02,3.0838888858,0.0,3.0838888858,3.0838888858,0,3.0838888858,0.0,0.0,0.0,133.45,57.2038888858,-32.09,65.5900373811,3.0838888858,0,3.0838888858,54.12,-32.09,62.9185386035,131.95
2019-08-07 04:00:00,46.6487777747,-26.73,53.7643131443,3.0387777747,0,3.0387777747,43.61,-26.73,51.1500244379,132.02,3.0387777747,0.0,3.0387777747,3.0387777747,0,3.0387777747,0.0,0.0,0.0,133.37,56.3887777747,-32.25,64.9596548554,3.0387777747,0,3.0387777747,53.35,-32.25,62.340075393,131.95
2019-08-07 04:30:00,46.8247777746,-27.09,54.0964685875,3.1747777746,0,3.1747777746,43.65,-27.09,51.3730532478,132.02,3.1747777746,0.0,3.1747777746,3.1747777746,0,3.1747777746,0.0,0.0,0.0,133.37,56.5447777746,-32.36,65.1496852915,3.1747777746,0,3.1747777746,53.37,-32.36,62.4141530424,131.95
2019-08-07 05:00:00,46.0984444414,-26.89,53.3679555531,3.0884444414,0,3.0884444414,43.01,-26.89,50.7240790946,131.91,3.0884444414,0.0,3.0884444414,3.0884444414,0,3.0884444414,0.0,0.0,0.0,133.22,56.8484444414,-32.18,65.3245592056,3.0884444414,0,3.0884444414,53.76,-32.18,62.6553269882,131.73
2019-08-07 05:30:00,47.5137777746,-26.65,54.4773492235,3.1437777746,0,3.1437777746,44.37,-26.65,51.7582785649,131.61,3.1437777746,0.0,3.1437777746,3.1437777746,0,3.1437777746,0.0,0.0,0.0,132.92,58.7137777746,-31.91,66.8248142576,3.1437777746,0,3.1437777746,55.57,-31.91,64.0802075527,131.45
2019-08-07 06:00:00,48.953111108,-28.98,56.888025868,3.083111108,0,3.083111108,45.87,-28.98,54.2576934637,132.13,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,133.26,61.903111108,-28.6,68.1905797369,3.083111108,0,3.083111108,58.82,-28.6,65.4045288952,131.98
2019-08-07 06:30:00,48.2284444411,-28.09,55.8124623468,3.3184444411,0,3.3184444411,44.91,-28.09,52.9712771226,131.86,3.3184444411,0.0,3.3184444411,3.3184444411,0,3.3184444411,0.0,0.0,0.0,133.04,73.8984444411,-25.91,78.3090556118,3.3184444411,0,3.3184444411,70.58,-25.91,75.1855338479,131.68
2019-08-07 07:00:00,51.5035555515,-27.36,58.3196865085,4.0635555515,0,4.0635555515,47.44,-27.36,54.7642511133,132.17,4.0635555515,0.0,4.0635555515,4.0635555515,0,4.0635555515,0.0,0.0,0.0,133.44,83.2635555515,-21.88,86.0903832206,4.0635555515,0,4.0635555515,79.2,-21.88,82.1667475321,132.0
2019-08-07 07:30:00,59.4639999948,-24.03,64.1358573294,5.1839999948,0,5.1839999948,54.28,-24.03,59.3612609367,130.94,5.1839999948,0.0,5.1839999948,5.1839999948,0,5.1839999948,0.0,0.0,0.0,132.49,88.2539999948,-18.94,90.2634594677,5.1839999948,0,5.1839999948,83.07,-18.94,85.2018104268,130.79
2019-08-07 08:00:00,65.1994444358,-17.52,67.5123540898,8.6194444358,0,8.6194444358,56.58,-17.52,59.2304550042,130.33,8.6194444358,0.0,8.6194444358,8.6194444358,0,8.6194444358,0.0,0.0,0.0,132.6,94.7894444358,-18.98,96.6709841496,8.6194444358,0,8.6194444358,86.17,-18.98,88.2355330918,130.2
2019-08-07 08:30:00,73.7736666555,-14.25,75.1373169058,11.1336666555,0,11.1336666555,62.64,-14.25,64.2404241891,129.98,11.1336666555,0.0,11.1336666555,11.1336666555,0,11.1336666555,0.0,0.0,0.0,132.02,92.4136666555,-13.83,93.442788297,11.1336666555,0,11.1336666555,81.28,-13.83,82.4482098047,129.78
2019-08-07 09:00:00,76.4638888741,-1.9100000000000001,76.4877402055,14.8038888741,0,14.8038888741,61.66,-1.9100000000000001,61.6895752944,132.16,14.8038888741,0.0,14.8038888741,14.8038888741,0,14.8038888741,0.0,0.0,0.0,131.91,95.7238888741,-2.95,95.7693343465,14.8038888741,0,14.8038888741,80.92,-2.95,80.9737543899,132.0
2019-08-07 09:30:00,72.9493333163,-1.96,72.97565917,17.0093333163,0,17.0093333163,55.94,-1.96,55.9743262577,132.47,17.0093333163,0.0,17.0093333163,17.0093333163,0,17.0093333163,0.0,0.0,0.0,132.17,98.3293333163,-3.3,98.3846928665,17.0093333163,0,17.0093333163,81.32,-3.3,81.3869301547,132.31
2019-08-07 10:00:00,72.1321110951,-0.84,72.1370019548,16.0421110951,0,16.0421110951,56.09,-0.84,56.0962895386,132.33,16.0421110951,0.0,16.0421110951,16.0421110951,0,16.0421110951,0.0,0.0,0.0,132.17,98.8621110951,-2.61,98.8965576255,16.0421110951,0,16.0421110951,82.82,-2.61,82.8611157299,132.17
2019-08-07 10:30:00,70.8515555353,-0.43,70.8528603641,20.2215555353,0,20.2215555353,50.63,-0.43,50.6318259596,132.71,20.2215555353,0.0,20.2215555353,20.2215555353,0,20.2215555353,0.0,0.0,0.0,132.62,103.4415555353,-3.16,103.4898111486,20.2215555353,0,20.2215555353,83.22,-3.16,83.2799735831,132.55
2019-08-07 11:00:00,67.1357777586,0.05,67.1357963776,19.1757777586,0,19.1757777586,47.96,0.05,47.9600260634,132.45,19.1757777586,0.0,19.1757777586,19.1757777586,0,19.1757777586,0.0,0.0,0.0,132.44,103.9557777586,-3.27,104.0071950847,19.1757777586,0,19.1757777586,84.78,-3.27,84.8430391959,132.28
2019-08-07 11:30:00,60.63666665,0.56,60.639252489,16.68666665,0,16.68666665,43.95,0.56,43.9535675458,132.45,16.68666665,0.0,16.68666665,16.68666665,0,16.68666665,0.0,0.0,0.0,132.44,100.64666665,-2.89,100.6881502847,16.68666665,0,16.68666665,83.96,-2.89,84.0097238419,132.28
2019-08-07 12:00:00,65.5871110942,1.6400000000000001,65.6076119187,16.9471110942,0,16.9471110942,48.64,1.6400000000000001,48.6676401729,132.14,16.9471110942,0.0,16.9471110942,16.9471110942,0,16.9471110942,0.0,0.0,0.0,132.34,104.8471110942,-1.9,104.8643252245,16.9471110942,0,16.9471110942,87.9,-1.9,87.9205323005,131.97
2019-08-07 12:30:00,63.9136666472,0.23,63.9140804854,19.4236666472,0,19.4236666472,44.49,0.23,44.4905945116,132.3,19.4236666472,0.0,19.4236666472,19.4236666472,0,19.4236666472,0.0,0.0,0.0,132.34,99.4836666472,-2.17,99.5073305319,19.4236666472,0,19.4236666472,80.06,-2.17,80.0894031692,132.16
2019-08-07 13:00:00,59.9237777577,0.78,59.9288539916,20.0937777577,0,20.0937777577,39.83,0.78,39.8376367271,132.11,20.0937777577,0.0,20.0937777577,20.0937777577,0,20.0937777577,0.0,0.0,0.0,132.17,94.4337777577,-2.11,94.4573474198,20.0937777577,0,20.0937777577,74.34,-2.11,74.3699381471,131.94
2019-08-07 13:30:00,57.161999979,-1.38,57.1786554722,20.961999979,0,20.961999979,36.2,-1.38,36.2262943178,132.5,20.961999979,0.0,20.961999979,20.961999979,0,20.961999979,0.0,0.0,0.0,132.3,91.251999979,-3.99,91.3391898375,20.961999979,0,20.961999979,70.29,-3.99,70.4031547589,132.33
2019-08-07 14:00:00,52.7591110905,-0.96,52.7678444042,20.5791110905,0,20.5791110905,32.18,-0.96,32.1943162686,132.85,20.5791110905,0.0,20.5791110905,20.5791110905,0,20.5791110905,0.0,0.0,0.0,132.63,87.4991110905,-4.97,87.6401468599,20.5791110905,0,20.5791110905,66.92,-4.97,67.1043016505,132.69
2019-08-07 14:30:00,50.6494444236,0.39,50.6509458985,20.8594444236,0,20.8594444236,29.79,0.39,29.7925527607,132.55,20.8594444236,0.0,20.8594444236,20.8594444236,0,20.8594444236,0.0,0.0,0.0,132.53,89.6494444236,-4.46,89.7603168748,20.8594444236,0,20.8594444236,68.79,-4.46,68.9344304394,132.41
2019-08-07 15:00:00,55.3077777577,1.13,55.3193201377,20.0677777577,0,20.0677777577,35.24,1.13,35.2581125417,132.55,20.0677777577,0.0,20.0677777577,20.0677777577,0,20.0677777577,0.0,0.0,0.0,132.66,93.2377777577,-4.25,93.3345900575,20.0677777577,0,20.0677777577,73.17,-4.25,73.2933243891,132.41
2019-08-07 15:30:00,56.040666649,0.32,56.0415802638,17.690666649,0,17.690666649,38.35,0.32,38.3513350485,132.66,17.690666649,0.0,17.690666649,17.690666649,0,17.690666649,0.0,0.0,0.0,132.66,93.760666649,-4.91,93.8891405353,17.690666649,0,17.690666649,76.07,-4.91,76.2282952715,132.52
2019-08-07 16:00:00,50.6141110926,-0.86,50.6214168282,18.4741110926,0,18.4741110926,32.14,-0.86,32.1515038529,132.95,18.4741110926,0.0,18.4741110926,18.4741110926,0,18.4741110926,0.0,0.0,0.0,132.74,87.3041110926,-5.68,87.4886862038,18.4741110926,0,18.4741110926,68.83,-5.68,69.0639652786,132.79
2019-08-07 16:30:00,54.7917777597,-1.58,54.8145538162,18.0917777597,0,18.0917777597,36.7,-1.58,36.7339951544,133.06,18.0917777597,0.0,18.0917777597,18.0917777597,0,18.0917777597,0.0,0.0,0.0,132.74,88.3517777597,-5.88,88.5472248763,18.0917777597,0,18.0917777597,70.26,-5.88,70.5056167975,132.9
2019-08-07 17:00:00,59.36711109,-2.01,59.4011277601,21.13711109,0,21.13711109,38.23,-2.01,38.2828029277,133.06,21.13711109,0.0,21.13711109,21.13711109,0,21.13711109,0.0,0.0,0.0,132.74,97.02711109,-6.7,97.258163084,21.13711109,0,21.13711109,75.89,-6.7,76.1851829426,132.9
2019-08-07 17:30:00,68.7122222037,-3.9,68.8228122076,18.5422222037,0,18.5422222037,50.17,-3.9,50.3213563013,133.43,18.5422222037,0.0,18.5422222037,18.5422222037,0,18.5422222037,0.0,0.0,0.0,132.88,102.1822222037,-7.8100000000000005,102.4802548518,18.5422222037,0,18.5422222037,83.64,-7.8100000000000005,84.0038433645,133.26
2019-08-07 18:00:00,73.9191110951,-3.77,74.0151868544,16.0191110951,0,16.0191110951,57.9,-3.77,58.0226068011,133.25,16.0191110951,0.0,16.0191110951,16.0191110951,0,16.0191110951,0.0,0.0,0.0,132.79,106.3391110951,-8.54,106.6814798758,16.0191110951,0,16.0191110951,90.32,-8.54,90.7228416663,133.07
2019-08-07 18:30:00,74.2383333227,-3.95,74.3433429066,10.6483333227,0,10.6483333227,63.59,-3.95,63.7125623406,132.92,10.6483333227,0.0,10.6483333227,10.6483333227,0,10.6483333227,0.0,0.0,0.0,132.44,103.7783333227,-9.83,104.2428480388,10.6483333227,0,10.6483333227,93.13,-9.83,93.6473480671,132.77
2019-08-07 19:00:00,76.832111103,-4.53,76.9655390194,8.092111103,0,8.092111103,68.74,-4.53,68.8891029119,132.78,8.092111103,0.0,8.092111103,8.092111103,0,8.092111103,0.0,0.0,0.0,132.25,103.432111103,-10.59,103.9728315822,8.092111103,0,8.092111103,95.34,-10.59,95.9263451821,132.63
2019-08-07 19:30:00,77.7662222155,-5.21,77.9405505349,6.6762222155,0,6.6762222155,71.09,-5.21,71.2806579655,132.78,6.6762222155,0.0,6.6762222155,6.6762222155,0,6.6762222155,0.0,0.0,0.0,132.25,101.6862222155,-11.26,102.3077484283,6.6762222155,0,6.6762222155,95.01,-11.26,95.6749063234,132.63
2019-08-07 20:00:00,79.523555549,-6.51,79.7895731732,6.563555549,0,6.563555549,72.96,-6.51,73.2498580203,132.93,6.563555549,0.0,6.563555549,6.563555549,0,6.563555549,0.0,0.0,0.0,132.25,99.683555549,-11.78,100.3771868847,6.563555549,0,6.563555549,93.12,-11.78,93.8621478552,132.79
2019-08-07 20:30:00,79.5772222148,-6.75,79.862987644,7.4572222148,0,7.4572222148,72.12,-6.75,72.4351910331,132.6,7.4572222148,0.0,7.4572222148,7.4572222148,0,7.4572222148,0.0,0.0,0.0,131.89,97.6672222148,-10.87,98.2702559025,7.4572222148,0,7.4572222148,90.21,-10.87,90.8625390356,132.48
2019-08-07 21:00:00,77.653111103,-6.97,77.9652907644,8.083111103,0,8.083111103,69.57,-6.97,69.9182794411,132.6,8.083111103,0.0,8.083111103,8.083111103,0,8.083111103,0.0,0.0,0.0,131.81,96.263111103,-11.03,96.8929690908,8.083111103,0,8.083111103,88.18,-11.03,88.8671666027,132.48
2019-08-07 21:30:00,78.0698888805,-7.11,78.3929821464,8.4198888805,0,8.4198888805,69.65,-7.11,70.0119604068,132.71,8.4198888805,0.0,8.4198888805,8.4198888805,0,8.4198888805,0.0,0.0,0.0,131.95,99.1198888805,-11.22,99.7528985628,8.4198888805,0,8.4198888805,90.7,-11.22,91.3913475117,132.58
2019-08-07 22:00:00,76.2893333257,-9.41,76.8674864899,7.6593333257000005,0,7.6593333257000005,68.63,-9.41,69.2721083843,133.42,7.6593333257000005,0.0,7.6593333257000005,7.6593333257000005,0,7.6593333257000005,0.0,0.0,0.0,132.4,93.2993333257,-11.8,94.0425733326,7.6593333257000005,0,7.6593333257000005,85.64,-11.8,86.4491156693,133.31
2019-08-07 22:30:00,65.563666657,-16.9,67.7067528797,9.683666657,0,9.683666657,55.88,-16.9,58.3796574159,132.72,9.683666657,0.0,9.683666657,9.683666657,0,9.683666657,0.0,0.0,0.0,133.26,85.013666657,-17.23,86.7421259739,9.683666657,0,9.683666657,75.33,-17.23,77.2753634737,132.55
2019-08-07 23:00:00,68.9151111048,-8.15,69.3953531484,6.3151111048,0,6.3151111048,62.6,-8.15,63.1283018938,132.11,6.3151111048,0.0,6.3151111048,6.3151111048,0,6.3151111048,0.0,0.0,0.0,131.75,79.4851111048,-12.61,80.4791587142,6.3151111048,0,6.3151111048,73.17,-12.61,74.2486430852,131.96
2019-08-07 23:30:00,65.080999997,-7.05,65.4617373785,3.020999997,0,3.020999997,62.06,-7.05,62.4591554538,133.02,3.020999997,0.0,3.020999997,3.020999997,0,3.020999997,0.0,0.0,0.0,132.24,74.090999997,-11.8,75.024771113,3.020999997,0,3.020999997,71.07,-11.8,72.0429378912,132.86
2019-08-08 00:00:00,62.7778888858,-8.95,63.4126630331,3.1078888858,0,3.1078888858,59.67,-8.95,60.3374792314,133.77,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,132.78,66.7478888858,-12.32,67.8753495071,3.1078888858,0,3.1078888858,63.64,-12.32,64.82153963,133.62
2019-08-08 00:30:00,57.7621111079,-9.78,58.5842118633,3.1621111079,0,3.1621111079,54.6,-9.78,55.4689859291,134.16,3.1621111079,0.0,3.1621111079,3.1621111079,0,3.1621111079,0.0,0.0,0.0,133.51,66.1121111079,-15.11,67.8168366643,3.1621111079,0,3.1621111079,62.95,-15.11,64.7380460008,134.03
2019-08-08 01:00:00,55.3125555524,-19.43,58.6259643992,3.1325555524,0,3.1325555524,52.18,-19.43,55.6801338001,131.04,3.1325555524,0.0,3.1325555524,3.1325555524,0,3.1325555524,0.0,0.0,0.0,133.1,59.7525555524,-27.47,65.7644949425,3.1325555524,0,3.1325555524,56.62,-27.47,62.9319100298,130.84
2019-08-08 01:30:00,59.311111108,-18.53,62.1383038139,3.081111108,0,3.081111108,56.23,-18.53,59.2045082743,130.52,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,132.69,57.511111108,-27.83,63.8908193787,3.081111108,0,3.081111108,54.43,-27.83,61.1321012235,130.36
2019-08-08 02:00:00,58.744999997,-18.85,61.6951985543,2.9749999970000003,0,2.9749999970000003,55.77,-18.85,58.8694776603,130.52,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,132.69,55.814999997,-28.02,62.4534596693,2.9749999970000003,0,2.9749999970000003,52.84,-28.02,59.8095811723,130.36
2019-08-08 02:30:00,57.1368888859,-19.47,60.3631093596,3.0268888859,0,3.0268888859,54.11,-19.47,57.5062866129,130.6,3.0268888859,0.0,3.0268888859,3.0268888859,0,3.0268888859,0.0,0.0,0.0,132.61,53.6668888859,-29.37,61.1778706943,3.0268888859,0,3.0268888859,50.64,-29.37,58.54063973,130.36
2019-08-08 03:00:00,52.1066666636,-18.14,55.1739459418,3.0466666636,0,3.0466666636,49.06,-18.14,52.3062443691,130.29,3.0466666636,0.0,3.0466666636,3.0466666636,0,3.0466666636,0.0,0.0,0.0,132.42,55.4066666636,-30.78,63.3822302446,3.0466666636,0,3.0466666636,52.36,-30.78,60.7369574477,130.09
2019-08-08 03:30:00,53.0017777747,-18.31,56.0753470545,3.0417777747,0,3.0417777747,49.96,-18.31,53.2095639899,130.29,3.0417777747,0.0,3.0417777747,3.0417777747,0,3.0417777747,0.0,0.0,0.0,132.42,54.2417777747,-30.68,62.3171955095,3.0417777747,0,3.0417777747,51.2,-30.68,59.6883774281,130.17
2019-08-08 04:00:00,52.7941111081,-18.7,56.0081080531,3.0541111081,0,3.0541111081,49.74,-18.7,53.1390402623,130.46,3.0541111081,0.0,3.0541111081,3.0541111081,0,3.0541111081,0.0,0.0,0.0,132.56,53.4341111081,-30.74,61.6453715206,3.0541111081,0,3.0541111081,50.38,-30.74,59.0177261507,130.25
2019-08-08 04:30:00,52.5576666636,-18.84,55.8323734506,3.0176666636,0,3.0176666636,49.54,-18.84,53.0014829981,130.46,3.0176666636,0.0,3.0176666636,3.0176666636,0,3.0176666636,0.0,0.0,0.0,132.56,53.7176666636,-30.72,61.8813874423,3.0176666636,0,3.0176666636,50.7,-30.72,59.2807591045,130.25
2019-08-08 05:00:00,52.8874444415,-19.48,56.3609100312,2.9674444415,0,2.9674444415,49.92,-19.48,53.5861623929,130.46,2.9674444415,0.0,2.9674444415,2.9674444415,0,2.9674444415,0.0,0.0,0.0,132.56,53.9274444415,-29.71,61.5699063178,2.9674444415,0,2.9674444415,50.96,-29.71,58.9881827148,130.34
2019-08-08 05:30:00,54.7294444415,-20.93,58.5950252911,2.9894444415,0,2.9894444415,51.74,-20.93,55.8130137154,130.72,2.9894444415,0.0,2.9894444415,2.9894444415,0,2.9894444415,0.0,0.0,0.0,132.56,55.5594444415,-27.99,62.2116706627,2.9894444415,0,2.9894444415,52.57,-27.99,59.5570734674,130.54
2019-08-08 06:00:00,56.1213333304,-21.13,59.9673323967,2.9613333304,0,2.9613333304,53.16,-21.13,57.2054411748,130.79,2.9613333304,0.0,2.9613333304,2.9613333304,0,2.9613333304,0.0,0.0,0.0,132.66,58.2913333304,-26.55,64.0529627842,2.9613333304,0,2.9613333304,55.33,-26.55,61.3702810813,130.62
2019-08-08 06:30:00,60.5247777714,-20.44,63.8830362794,6.3847777714,0,6.3847777714,54.14,-20.44,57.8699680318,131.15,6.3847777714,0.0,6.3847777714,6.3847777714,0,6.3847777714,0.0,0.0,0.0,133.11,68.5447777714,-24.55,72.8085782015,6.3847777714,0,6.3847777714,62.16,-24.55,66.8323881064,131.0
2019-08-08 07:00:00,60.0439999951,-18.07,62.704121359,4.9339999951,0,4.9339999951,55.11,-18.07,57.9968706052,131.15,4.9339999951,0.0,4.9339999951,4.9339999951,0,4.9339999951,0.0,0.0,0.0,133.38,80.1839999951,-22.92,83.3954450507,4.9339999951,0,4.9339999951,75.25,-22.92,78.6631355846,131.0
2019-08-08 07:30:00,60.30866666,-7.76,60.8058621706,6.62866666,0,6.62866666,53.68,-7.76,54.2379940632,130.94,6.62866666,0.0,6.62866666,6.62866666,0,6.62866666,0.0,0.0,0.0,132.14,90.25866666,-15.15,91.5213057558,6.62866666,0,6.62866666,83.63,-15.15,84.9911724828,130.8
2019-08-08 08:00:00,66.2038888797,0.91,66.2101427487,9.1638888797,0,9.1638888797,57.04,0.91,57.0472584793,131.84,9.1638888797,0.0,9.1638888797,9.1638888797,0,9.1638888797,0.0,0.0,0.0,131.89,99.8438888797,-6.67,100.0664331663,9.1638888797,0,9.1638888797,90.68,-6.67,90.9249762167,131.69
2019-08-08 08:30:00,67.9198888768,3.44,68.0069474763,12.0398888768,0,12.0398888768,55.88,3.44,55.9857839098,131.66,12.0398888768,0.0,12.0398888768,12.0398888768,0,12.0398888768,0.0,0.0,0.0,132.05,103.1198888768,-5.24,103.2529374012,12.0398888768,0,12.0398888768,91.08,-5.24,91.2306088985,131.51
2019-08-08 09:00:00,67.6108888774,5.23,67.8128689468,11.4908888774,0,11.4908888774,56.12,5.23,56.3631732606,131.24,11.4908888774,0.0,11.4908888774,11.4908888774,0,11.4908888774,0.0,0.0,0.0,131.86,107.3708888774,-3.94,107.4431541715,11.4908888774,0,11.4908888774,95.88,-3.94,95.9609191286,131.09
2019-08-08 09:30:00,63.1588888758,4.86,63.3455984582,13.0688888758,0,13.0688888758,50.09,4.86,50.3252193239,130.98,13.0688888758,0.0,13.0688888758,13.0688888758,0,13.0688888758,0.0,0.0,0.0,131.51,110.3288888758,-5.11,110.4471630264,13.0688888758,0,13.0688888758,97.26,-5.11,97.394146128,130.82
2019-08-08 10:00:00,59.455888875,4.7,59.641367539,13.845888875,0,13.845888875,45.61,4.7,45.8515223302,131.11,13.845888875,0.0,13.845888875,13.845888875,0,13.845888875,0.0,0.0,0.0,131.63,113.015888875,-4.99,113.1259971811,13.845888875,0,13.845888875,99.17,-4.99,99.2954631391,130.94
2019-08-08 10:30:00,58.5371110955,2.41,58.5867004994,15.5971110955,0,15.5971110955,42.94,2.41,43.0075772394,131.77,15.5971110955,0.0,15.5971110955,15.5971110955,0,15.5971110955,0.0,0.0,0.0,131.97,111.5971110955,-5.73,111.7441188827,15.5971110955,0,15.5971110955,96.0,-5.73,96.170852653,131.62
2019-08-08 11:00:00,58.3392222043,2.75,58.404001125,17.9092222043,0,17.9092222043,40.43,2.75,40.523417921000004,131.77,17.9092222043,0.0,17.9092222043,17.9092222043,0,17.9092222043,0.0,0.0,0.0,132.07,114.2492222043,-5.29,114.3716261766,17.9092222043,0,17.9092222043,96.34,-5.29,96.4851268331,131.62
2019-08-08 11:30:00,61.3098888724,4.37,61.4654323465,16.5098888724,0,16.5098888724,44.8,4.37,45.0126304497,131.37,16.5098888724,0.0,16.5098888724,16.5098888724,0,16.5098888724,0.0,0.0,0.0,131.91,120.1798888724,-4.47,120.2629892751,16.5098888724,0,16.5098888724,103.67,-4.47,103.7663230533,131.26
2019-08-08 12:00:00,60.2036666494,3.31,60.2945899566,17.2536666494,0,17.2536666494,42.95,3.31,43.0773560006,131.55,17.2536666494,0.0,17.2536666494,17.2536666494,0,17.2536666494,0.0,0.0,0.0,131.91,114.1136666494,-4.21,114.1913000897,17.2536666494,0,17.2536666494,96.86,-4.21,96.9514502212,131.4
2019-08-08 12:30:00,59.5987777615,3.35,59.692853933,16.2387777615,0,16.2387777615,43.36,3.35,43.4892182041,131.55,16.2387777615,0.0,16.2387777615,16.2387777615,0,16.2387777615,0.0,0.0,0.0,131.91,115.9987777615,-4.14,116.072632615,16.2387777615,0,16.2387777615,99.76,-4.14,99.8458672154,131.4
2019-08-08 13:00:00,59.7089999846,3.04,59.7863385663,15.4189999846,0,15.4189999846,44.29,3.04,44.3942079555,131.78,15.4189999846,0.0,15.4189999846,15.4189999846,0,15.4189999846,0.0,0.0,0.0,132.12,116.6589999846,-4.32,116.7389595525,15.4189999846,0,15.4189999846,101.24,-4.32,101.3321271858,131.59
2019-08-08 13:30:00,57.5942222074,2.68,57.6565419677,14.8542222074,0,14.8542222074,42.74,2.68,42.8239419017,131.88,14.8542222074,0.0,14.8542222074,14.8542222074,0,14.8542222074,0.0,0.0,0.0,132.12,118.0642222074,-5.0,118.1700493587,14.8542222074,0,14.8542222074,103.21,-5.0,103.3310413187,131.7
2019-08-08 14:00:00,54.8506666523,2.68,54.9160999361,14.4106666523,0,14.4106666523,40.44,2.68,40.5287058762,131.78,14.4106666523,0.0,14.4106666523,14.4106666523,0,14.4106666523,0.0,0.0,0.0,132.12,114.2206666523,-5.43,114.3496637095,14.4106666523,0,14.4106666523,99.81,-5.43,99.9575960095,131.61
2019-08-08 14:30:00,55.7268888734,2.83,55.7987010916,15.4668888734,0,15.4668888734,40.26,2.83,40.3593421651,131.78,15.4668888734,0.0,15.4668888734,15.4668888734,0,15.4668888734,0.0,0.0,0.0,132.12,114.1068888734,-5.39,114.2341200709,15.4668888734,0,15.4668888734,98.64,-5.39,98.787153517,131.61
2019-08-08 15:00:00,55.7908888761,3.23,55.8843106926,12.7708888761,0,12.7708888761,43.02,3.23,43.1410859854,131.66,12.7708888761,0.0,12.7708888761,12.7708888761,0,12.7708888761,0.0,0.0,0.0,132.02,112.2608888761,-5.86,112.4137303502,12.7708888761,0,12.7708888761,99.49,-5.86,99.6624287282,131.48
2019-08-08 15:30:00,54.3142222105,2.21,54.3591651365,11.6742222105,0,11.6742222105,42.64,2.21,42.6972329314,131.92,11.6742222105,0.0,11.6742222105,11.6742222105,0,11.6742222105,0.0,0.0,0.0,132.17,111.6442222105,-6.7,111.8450819348,11.6742222105,0,11.6742222105,99.97,-6.7,100.194265804,131.75
2019-08-08 16:00:00,61.6553333211,2.85,61.721168386,12.2653333211,0,12.2653333211,49.39,2.85,49.4721598477,131.73,12.2653333211,0.0,12.2653333211,12.2653333211,0,12.2653333211,0.0,0.0,0.0,132.08,116.4353333211,-5.72,116.57574896,12.2653333211,0,12.2653333211,104.17,-5.72,104.3269250961,131.57
2019-08-08 16:30:00,63.9464444325,2.61,63.9996863708,11.9364444325,0,11.9364444325,52.01,2.61,52.0754471896,131.91,11.9364444325,0.0,11.9364444325,11.9364444325,0,11.9364444325,0.0,0.0,0.0,132.22,116.1764444325,-5.97,116.3297345522,11.9364444325,0,11.9364444325,104.24,-5.97,104.4108160106,131.76
2019-08-08 17:00:00,69.519444435,5.04,69.7018992177,9.409444435,0,9.409444435,60.11,5.04,60.3209225725,131.91,9.409444435,0.0,9.409444435,9.409444435,0,9.409444435,0.0,0.0,0.0,132.49,118.139444435,-5.6,118.2720944746,9.409444435,0,9.409444435,108.73,-5.6,108.8741149218,131.76
2019-08-08 17:30:00,74.9087777693,5.55,75.1140964593,8.4787777693,0,8.4787777693,66.43,5.55,66.6614386283,131.65,8.4787777693,0.0,8.4787777693,8.4787777693,0,8.4787777693,0.0,0.0,0.0,132.36,122.5787777693,-6.18,122.7344660616,8.4787777693,0,8.4787777693,114.1,-6.18,114.2672411499,131.52
2019-08-08 18:00:00,72.5674444316,4.07,72.6814893307,12.8774444316,0,12.8774444316,59.69,4.07,59.8285968413,132.06,12.8774444316,0.0,12.8774444316,12.8774444316,0,12.8774444316,0.0,0.0,0.0,132.52,121.7474444316,-7.46,121.9757837672,12.8774444316,0,12.8774444316,108.87,-7.46,109.1252880867,131.9
2019-08-08 18:30:00,75.878999989,4.3,76.0007410446,10.998999989,0,10.998999989,64.88,4.3,65.0223377002,131.84,10.998999989,0.0,10.998999989,10.998999989,0,10.998999989,0.0,0.0,0.0,132.38,124.348999989,-7.75,124.5902736905,10.998999989,0,10.998999989,113.35,-7.75,113.6146337406,131.68
2019-08-08 19:00:00,76.9469999917,4.6,77.0843746016,8.3469999917,0,8.3469999917,68.6,4.6,68.7540544259,131.7,8.3469999917,0.0,8.3469999917,8.3469999917,0,8.3469999917,0.0,0.0,0.0,132.3,126.6369999917,-8.09,126.8951451667,8.3469999917,0,8.3469999917,118.29,-8.09,118.5663198383,131.55
2019-08-08 19:30:00,74.167333324,3.93,74.2713823245,9.367333324,0,9.367333324,64.8,3.93,64.9190642262,131.78,9.367333324,0.0,9.367333324,9.367333324,0,9.367333324,0.0,0.0,0.0,132.3,126.347333324,-8.88,126.6590029886,9.367333324,0,9.367333324,116.98,-8.88,117.3165580811,131.55
2019-08-08 20:00:00,74.5077777713,3.2800000000000002,74.5799393162,6.5077777713,0,6.5077777713,68.0,3.2800000000000002,68.079059923,131.92,6.5077777713,0.0,6.5077777713,6.5077777713,0,6.5077777713,0.0,0.0,0.0,132.3,122.5377777713,-8.84,122.8562272786,6.5077777713,0,6.5077777713,116.03,-8.84,116.3662601444,131.73
2019-08-08 20:30:00,74.6757777716,2.26,74.70996845,6.1557777716,0,6.1557777716,68.52,2.26,68.5572607387,131.92,6.1557777716,0.0,6.1557777716,6.1557777716,0,6.1557777716,0.0,0.0,0.0,132.3,116.4657777716,-7.86,116.7307028675,6.1557777716,0,6.1557777716,110.31,-7.86,110.5896726643,131.73
2019-08-08 21:00:00,72.0033333298,2.13,72.0348312319,3.4833333298999998,0,3.4833333298999998,68.52,2.13,68.5530983982,131.82,3.4833333298999998,0.0,3.4833333298999998,3.4833333298999998,0,3.4833333298999998,0.0,0.0,0.0,132.14,113.8533333299,-7.25,114.0839340587,3.4833333298999998,0,3.4833333298999998,110.37,-7.25,110.6078631925,131.66
2019-08-08 21:30:00,68.921888882,-1.56,68.93954139,6.901888882,0,6.901888882,62.02,-1.56,62.0396163753,132.07,6.901888882,0.0,6.901888882,6.901888882,0,6.901888882,0.0,0.0,0.0,131.94,110.771888882,-9.4,111.1700110933,6.901888882,0,6.901888882,103.87,-9.4,104.2944720491,131.91
2019-08-08 22:00:00,65.3275555504,-5.18,65.5326019184,5.1475555504,0,5.1475555504,60.18,-5.18,60.4025231261,132.07,5.1475555504,0.0,5.1475555504,5.1475555504,0,5.1475555504,0.0,0.0,0.0,131.44,105.4275555504,-8.65,105.7818130367,5.1475555504,0,5.1475555504,100.28,-8.65,100.6523765244,131.91
2019-08-08 22:30:00,58.6563333261,-7.02,59.0749171752,7.2463333261,0,7.2463333261,51.41,-7.02,51.8870744984,133.23,7.2463333261,0.0,7.2463333261,7.2463333261,0,7.2463333261,0.0,0.0,0.0,132.42,99.1163333261,-9.97,99.616506825,7.2463333261,0,7.2463333261,91.87,-9.97,92.4094032012,133.06
2019-08-08 23:00:00,57.3473333276,-8.49,57.972379111,5.7173333276000005,0,5.7173333276000005,51.63,-8.49,52.3233886517,133.43,5.7173333276000005,0.0,5.7173333276000005,5.7173333276000005,0,5.7173333276000005,0.0,0.0,0.0,132.5,89.9973333276,-11.29,90.7027238074,5.7173333276000005,0,5.7173333276000005,84.28,-11.29,85.0328318945,133.29
2019-08-08 23:30:00,53.1898888854,-9.36,54.0071650769,3.4598888854,0,3.4598888854,49.73,-9.36,50.6031866585,133.81,3.4598888854,0.0,3.4598888854,3.4598888854,0,3.4598888854,0.0,0.0,0.0,132.77,81.1598888854,-12.17,82.0672679203,3.4598888854,0,3.4598888854,77.7,-12.17,78.6473070105,133.61
2019-08-09 00:00:00,48.0443333298,-8.23,48.7441367254,3.5643333298,0,3.5643333298,44.48,-8.23,45.2349787222,133.81,3.5643333298,0.0,3.5643333298,3.5643333298,0,3.5643333298,0.0,0.0,0.0,132.87,76.7143333298,-14.85,78.1384120534,3.5643333298,0,3.5643333298,73.15,-14.85,74.6421127782,133.61
2019-08-09 00:30:00,44.3824444409,-8.35,45.1610880576,3.5724444409,0,3.5724444409,40.81,-8.35,41.6554750303,133.81,3.5724444409,0.0,3.5724444409,3.5724444409,0,3.5724444409,0.0,0.0,0.0,132.95,75.6824444409,-15.41,77.2353578133,3.5724444409,0,3.5724444409,72.11,-15.41,73.7381868505,133.68
2019-08-09 01:00:00,42.893555552,-9.28,43.885937473,3.603555552,0,3.603555552,39.29,-9.28,40.3710601793,134.08,3.603555552,0.0,3.603555552,3.603555552,0,3.603555552,0.0,0.0,0.0,133.04,72.473555552,-15.49,74.1104335053,3.603555552,0,3.603555552,68.87,-15.49,70.5904880278,133.92
2019-08-09 01:30:00,43.8859999963,-7.83,44.579029775,3.6659999963,0,3.6659999963,40.22,-7.83,40.975081452,134.08,3.6659999963,0.0,3.6659999963,3.6659999963,0,3.6659999963,0.0,0.0,0.0,133.19,74.0559999963,-14.51,75.4641056096,3.6659999963,0,3.6659999963,70.39,-14.51,71.8699673021,133.92
2019-08-09 02:00:00,40.9389999963,-6.65,41.4755858391,3.6789999963,0,3.6789999963,37.26,-6.65,37.8487793727,134.21,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,133.44,74.5289999963,-13.33,75.7116948724,3.6789999963,0,3.6789999963,70.85,-13.33,72.0930745634,134.03
2019-08-09 02:30:00,38.9123333296,-6.86,39.5123940702,3.7123333296,0,3.7123333296,35.2,-6.86,35.8622308285,134.33,3.7123333296,0.0,3.7123333296,3.7123333296,0,3.7123333296,0.0,0.0,0.0,133.53,74.0023333296,-13.87,75.2909173688,3.7123333296,0,3.7123333296,70.29,-13.87,71.6453836615,134.16
2019-08-09 03:00:00,37.8238888852,-8.54,38.7759999278,3.6638888852,0,3.6638888852,34.16,-8.54,35.2113220428,134.24,3.6638888852,0.0,3.6638888852,3.6638888852,0,3.6638888852,0.0,0.0,0.0,133.73,72.3238888852,-16.1,74.0942298933,3.6638888852,0,3.6638888852,68.66,-16.1,70.5223765907,134.07
2019-08-09 03:30:00,36.3984444407,-19.17,41.1380074591,3.7084444407,0,3.7084444407,32.69,-19.17,37.896239919,131.54,3.7084444407,0.0,3.7084444407,3.7084444407,0,3.7084444407,0.0,0.0,0.0,133.66,70.2984444407,-25.0,74.6114688958,3.7084444407,0,3.7084444407,66.59,-25.0,71.1282510681,131.32
2019-08-09 04:00:00,36.506666663,-19.21,41.2524036978,3.6166666631,0,3.6166666631,32.89,-19.21,38.089056171,131.54,3.6166666631,0.0,3.6166666631,3.6166666631,0,3.6166666631,0.0,0.0,0.0,133.73,70.126666663,-24.89,74.4127776479,3.6166666631,0,3.6166666631,66.51,-24.89,71.0147322744,131.32
2019-08-09 04:30:00,36.3828888853,-19.56,41.3074836275,3.5928888853,0,3.5928888853,32.79,-19.56,38.1808551502,131.66,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,133.73,70.4928888853,-25.16,74.8483332039,3.5928888853,0,3.5928888853,66.9,-25.16,71.4747200064,131.47
2019-08-09 05:00:00,36.4421111075,-19.79,41.4689228456,3.5821111075000003,0,3.5821111075000003,32.86,-19.79,38.3591410227,131.58,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,133.73,70.0321111075,-25.17,74.4179110576,3.5821111075000003,0,3.5821111075000003,66.45,-25.17,71.0572403067,131.47
2019-08-09 05:30:00,37.0693333292,-18.52,41.438217547,4.1093333292,0,4.1093333292,32.96,-18.52,37.8067718802,130.94,4.1093333292,0.0,4.1093333292,4.1093333292,0,4.1093333292,0.0,0.0,0.0,133.12,72.5093333292,-24.54,76.5494286056,4.1093333292,0,4.1093333292,68.4,-24.54,72.6689177021,130.77
2019-08-09 06:00:00,37.0919999961,-16.8,40.7192394785,3.8919999961,0,3.8919999961,33.2,-16.8,37.2086011562,130.69,3.8919999961,0.0,3.8919999961,3.8919999961,0,3.8919999961,0.0,0.0,0.0,133.04,76.4519999961,-24.74,80.3553103622,3.8919999961,0,3.8919999961,72.56,-24.74,76.661732305,130.52
2019-08-09 06:30:00,47.2497777711,-16.72,50.1208529399,6.6497777711,0,6.6497777711,40.6,-16.72,43.9080675958,130.93,6.6497777711,0.0,6.6497777711,6.6497777711,0,6.6497777711,0.0,0.0,0.0,133.33,81.8897777711,-21.99,84.7908945784,6.6497777711,0,6.6497777711,75.24,-21.99,78.3876119039,130.76
2019-08-09 07:00:00,53.3199999924,-15.39,55.4966170067,7.6299999924,0,7.6299999924,45.69,-15.39,48.2123241506,130.38,7.6299999924,0.0,7.6299999924,7.6299999924,0,7.6299999924,0.0,0.0,0.0,132.87,85.8399999924,-18.94,87.9046597098,7.6299999924,0,7.6299999924,78.21,-18.94,80.4706635986,130.21
2019-08-09 07:30:00,64.0901111029,-5.16,64.2974956058,8.2601111029,0,8.2601111029,55.83,-5.16,56.0679453877,131.32,8.2601111029,0.0,8.2601111029,8.2601111029,0,8.2601111029,0.0,0.0,0.0,132.3,92.0901111029,-9.56,92.5849996648,8.2601111029,0,8.2601111029,83.83,-9.56,84.3733518358,131.16
2019-08-09 08:00:00,61.3071111016,1.17,61.3182743693,9.4771111016,0,9.4771111016,51.83,1.17,51.8432039905,131.86,9.4771111016,0.0,9.4771111016,9.4771111016,0,9.4771111016,0.0,0.0,0.0,131.97,103.6871111016,-6.0,103.8605652238,9.4771111016,0,9.4771111016,94.21,-6.0,94.4008691697,131.71
2019-08-09 08:30:00,67.6458888771,0.32,67.6466457555,11.8158888771,0,11.8158888771,55.83,0.32,55.8309170621,131.77,11.8158888771,0.0,11.8158888771,11.8158888771,0,11.8158888771,0.0,0.0,0.0,131.76,103.8758888771,-6.07,104.0530883252,11.8158888771,0,11.8158888771,92.06,-6.07,92.2598964881,131.61
2019-08-09 09:00:00,71.2726666559,2.37,71.3120600757,10.7626666559,0,10.7626666559,60.51,2.37,60.5563952031,131.62,10.7626666559,0.0,10.7626666559,10.7626666559,0,10.7626666559,0.0,0.0,0.0,131.89,107.8826666559,-4.97,107.9970863718,10.7626666559,0,10.7626666559,97.12,-4.97,97.2470837609,131.45
2019-08-09 09:30:00,72.6709999896,4.47,72.8083452599,10.4409999896,0,10.4409999896,62.23,4.47,62.3903341873,131.62,10.4409999896,0.0,10.4409999896,10.4409999896,0,10.4409999896,0.0,0.0,0.0,132.06,113.1309999896,-4.4,113.216532179,10.4409999896,0,10.4409999896,102.69,-4.4,102.7842210653,131.45
2019-08-09 10:00:00,73.5955555448,2.9,73.6526699852,10.7955555448,0,10.7955555448,62.8,2.9,62.8669229404,132.06,10.7955555448,0.0,10.7955555448,10.7955555448,0,10.7955555448,0.0,0.0,0.0,132.41,112.2955555448,-4.68,112.3930344599,10.7955555448,0,10.7955555448,101.5,-4.68,101.607836312,131.89
2019-08-09 10:30:00,73.510444431,2.9699999999999998,73.5704175634,13.410444431,0,13.410444431,60.1,2.9699999999999998,60.1733404424,132.22,13.410444431,0.0,13.410444431,13.410444431,0,13.410444431,0.0,0.0,0.0,132.55,110.640444431,-3.94,110.7105755739,13.410444431,0,13.410444431,97.23,-3.94,97.3097965264,132.04
2019-08-09 11:00:00,75.8408888764,7.84,76.2450393505,12.5108888764,0,12.5108888764,63.33,7.84,63.8134351058,131.72,12.5108888764,0.0,12.5108888764,12.5108888764,0,12.5108888764,0.0,0.0,0.0,132.66,110.0008888764,0.14,110.0009779665,12.5108888764,0,12.5108888764,97.49,0.14,97.4901005231,131.52
2019-08-09 11:30:00,76.3171110982,8.55,76.7945567496,12.9371110982,0,12.9371110982,63.38,8.55,63.9540999468,131.29,12.9371110982,0.0,12.9371110982,12.9371110982,0,12.9371110982,0.0,0.0,0.0,132.28,109.4671110982,-0.42,109.4679168167,12.9371110982,0,12.9371110982,96.53,-0.42,96.5309137013,131.11
2019-08-09 12:00:00,72.7484444304,4.7,72.900110885,14.0084444304,0,14.0084444304,58.74,4.7,58.9277320113,131.55,14.0084444304,0.0,14.0084444304,14.0084444304,0,14.0084444304,0.0,0.0,0.0,132.08,107.7184444304,-5.54,107.8608124877,14.0084444304,0,14.0084444304,93.71,-5.54,93.873615569,131.34
2019-08-09 12:30:00,70.3995555415,2.17,70.4329917045,14.0395555415,0,14.0395555415,56.36,2.17,56.4017597243,132.02,14.0395555415,0.0,14.0395555415,14.0395555415,0,14.0395555415,0.0,0.0,0.0,132.25,103.8295555415,-6.58,104.0378440951,14.0395555415,0,14.0395555415,89.79,-6.58,90.0307752938,131.82
2019-08-09 13:00:00,68.5597777643,0.67,68.5630514715,13.4997777643,0,13.4997777643,55.06,0.67,55.0640763111,132.44,13.4997777643,0.0,13.4997777643,13.4997777643,0,13.4997777643,0.0,0.0,0.0,132.49,101.9997777643,-7.6,102.2825237465,13.4997777643,0,13.4997777643,88.5,-7.6,88.8257282548,132.29
2019-08-09 13:30:00,66.8567777638,-0.38,66.8578576755,13.9567777638,0,13.9567777638,52.9,-0.38,52.9013648217,132.74,13.9567777638,0.0,13.9567777638,13.9567777638,0,13.9567777638,0.0,0.0,0.0,132.66,100.3567777638,-8.27,100.696950019,13.9567777638,0,13.9567777638,86.4,-8.27,86.7948898265,132.55
2019-08-09 14:00:00,59.116444434,-1.3599999999999999,59.132086066,10.416444434,0,10.416444434,48.7,-1.3599999999999999,48.7189860321,132.93,10.416444434,0.0,10.416444434,10.416444434,0,10.416444434,0.0,0.0,0.0,132.77,99.886444434,-9.67,100.3534288486,10.416444434,0,10.416444434,89.47,-9.67,89.9910539998,132.76
2019-08-09 14:30:00,64.83622221,-0.25,64.8367041919,12.20622221,0,12.20622221,52.63,-0.25,52.6305937645,132.93,12.20622221,0.0,12.20622221,12.20622221,0,12.20622221,0.0,0.0,0.0,132.86,107.23622221,-8.87,107.6024360964,12.20622221,0,12.20622221,95.03,-8.87,95.4430605125,132.76
2019-08-09 15:00:00,67.6328888758,0.21,67.6332148998,13.1228888758,0,13.1228888758,54.51,0.21,54.5104045114,132.81,13.1228888758,0.0,13.1228888758,13.1228888758,0,13.1228888758,0.0,0.0,0.0,132.86,105.6928888758,-8.54,106.0373441713,13.1228888758,0,13.1228888758,92.57,-8.54,92.9630921388,132.66
2019-08-09 15:30:00,65.8429999866,1.62,65.8629261971,13.3529999866,0,13.3529999866,52.49,1.62,52.5149930972,132.99,13.3529999866,0.0,13.3529999866,13.3529999866,0,13.3529999866,0.0,0.0,0.0,133.15,100.7329999866,-3.99,100.8119902904,13.3529999866,0,13.3529999866,87.38,-3.99,87.4710494964,132.81
2019-08-09 16:00:00,61.0995555456,2.27,61.141709069,9.9295555456,0,9.9295555456,51.17,2.27,51.2203260435,132.83,9.9295555456,0.0,9.9295555456,9.9295555456,0,9.9295555456,0.0,0.0,0.0,133.04,99.5695555456,-3.17,99.6200044748,9.9295555456,0,9.9295555456,89.64,-3.17,89.6960339145,132.68
2019-08-09 16:30:00,66.5441110964,3.7,66.6468958137,14.7441110964,0,14.7441110964,51.8,3.7,51.9319747362,132.52,14.7441110964,0.0,14.7441110964,14.7441110964,0,14.7441110964,0.0,0.0,0.0,132.93,109.3941110964,-2.2800000000000002,109.4178684793,14.7441110964,0,14.7441110964,94.65,-2.2800000000000002,94.6774571902,132.33
2019-08-09 17:00:00,68.4421110973,4.26,68.5745592145,13.7921110973,0,13.7921110973,54.65,4.26,54.815783311,132.27,13.7921110973,0.0,13.7921110973,13.7921110973,0,13.7921110973,0.0,0.0,0.0,132.73,112.3521110973,-1.8599999999999999,112.367506282,13.7921110973,0,13.7921110973,98.56,-1.8599999999999999,98.5775491682,132.09
2019-08-09 17:30:00,71.5066666543,2.74,71.5591432035,12.3166666544,0,12.3166666544,59.19,2.74,59.2533855573,132.84,12.3166666544,0.0,12.3166666544,12.3166666544,0,12.3166666544,0.0,0.0,0.0,133.1,105.3966666543,-2.24,105.4204673764,12.3166666544,0,12.3166666544,93.08,-2.24,93.1069492573,132.66
2019-08-09 18:00:00,80.3628888804,3.44,80.4364812085,8.4728888804,0,8.4728888804,71.89,3.44,71.9722564604,132.19,8.4728888804,0.0,8.4728888804,8.4728888804,0,8.4728888804,0.0,0.0,0.0,132.63,115.7628888804,-3.69,115.8216842476,8.4728888804,0,8.4728888804,107.29,-3.69,107.3534359022,132.05
2019-08-09 18:30:00,78.6107777691,2.96,78.6664857577,8.6707777691,0,8.6707777691,69.94,2.96,70.0026085228,132.33,8.6707777691,0.0,8.6707777691,8.6707777691,0,8.6707777691,0.0,0.0,0.0,132.63,119.0007777691,-4.11,119.0717313625,8.6707777691,0,8.6707777691,110.33,-4.11,110.4065260752,132.14
2019-08-09 19:00:00,76.7774444363,2.32,76.8124883998,8.1174444363,0,8.1174444363,68.66,2.32,68.6991848569,132.33,8.1174444363,0.0,8.1174444363,8.1174444363,0,8.1174444363,0.0,0.0,0.0,132.63,116.5374444363,-5.11,116.6494237266,8.1174444363,0,8.1174444363,108.42,-5.11,108.5403542467,132.14
2019-08-09 19:30:00,75.5818888815,0.9500000000000001,75.5878589913,7.4018888815,0,7.4018888815,68.18,0.9500000000000001,68.1866181886,132.57,7.4018888815,0.0,7.4018888815,7.4018888815,0,7.4018888815,0.0,0.0,0.0,132.63,113.3318888815,-6.08,113.4948608416,7.4018888815,0,7.4018888815,105.93,-6.08,106.10434157,132.41
2019-08-09 20:00:00,73.9022222154,-0.28,73.9027526441,6.8322222154,0,6.8322222154,67.07,-0.28,67.0705844614,132.57,6.8322222154,0.0,6.8322222154,6.8322222154,0,6.8322222154,0.0,0.0,0.0,132.5,112.0222222154,-6.67,112.220618293,6.8322222154,0,6.8322222154,105.19,-6.67,105.4012571083,132.41
2019-08-09 20:30:00,72.4095555496,-2.19,72.4426658461,5.9295555496,0,5.9295555496,66.48,-2.19,66.51606197,132.57,5.9295555496,0.0,5.9295555496,5.9295555496,0,5.9295555496,0.0,0.0,0.0,132.31,108.3795555496,-7.93,108.6692825095,5.9295555496,0,5.9295555496,102.45,-7.93,102.7564469997,132.41
2019-08-09 21:00:00,70.522999996,-2.23,70.5582484791,3.972999996,0,3.972999996,66.55,-2.23,66.5873516518,132.57,3.972999996,0.0,3.972999996,3.972999996,0,3.972999996,0.0,0.0,0.0,132.31,106.642999996,-8.03,106.9448939789,3.972999996,0,3.972999996,102.67,-8.03,102.9835414035,132.33
2019-08-09 21:30:00,68.3404444403,-2.71,68.3941550595,4.1404444403,0,4.1404444403,64.2,-2.71,64.2571715842,132.65,4.1404444403,0.0,4.1404444403,4.1404444403,0,4.1404444403,0.0,0.0,0.0,132.38,105.9104444403,-7.85,106.2009639389,4.1404444403,0,4.1404444403,101.77,-7.85,102.0723047648,132.45
2019-08-09 22:00:00,64.2982222183,-5.0,64.4923358271,3.9282222183,0,3.9282222183,60.37,-5.0,60.5767026174,133.21,3.9282222183,0.0,3.9282222183,3.9282222183,0,3.9282222183,0.0,0.0,0.0,132.67,101.7882222183,-8.05,102.1060462576,3.9282222183,0,3.9282222183,97.86,-8.05,98.1905397684,133.06
2019-08-09 22:30:00,59.5598888849,-6.96,59.9651729255,3.9498888849,0,3.9498888849,55.61,-6.96,56.0438551493,134.0,3.9498888849,0.0,3.9498888849,3.9498888849,0,3.9498888849,0.0,0.0,0.0,133.25,96.8798888849,-8.88,97.2860075774,3.9498888849,0,3.9498888849,92.93,-8.88,93.3533036373,133.85
2019-08-09 23:00:00,56.5515555517,-5.71,56.8390933717,3.8815555517,0,3.8815555517,52.67,-5.71,52.9786088908,134.0,3.8815555517,0.0,3.8815555517,3.8815555517,0,3.8815555517,0.0,0.0,0.0,133.25,89.7315555517,-8.86,90.1679081587,3.8815555517,0,3.8815555517,85.85,-8.86,86.3059795147,133.78
2019-08-09 23:30:00,56.6102222184,-11.34,57.7348496111,3.8402222184,0,3.8402222184,52.77,-11.34,53.9747024077,133.56,3.8402222184,0.0,3.8402222184,3.8402222184,0,3.8402222184,0.0,0.0,0.0,133.78,80.2302222184,-12.89,81.2590958429,3.8402222184,0,3.8402222184,76.39,-12.89,77.4698922163,133.39
2019-08-10 00:00:00,53.819777774,-20.61,57.6310730391,3.809777774,0,3.809777774,50.01,-20.61,54.0904076524,132.08,3.809777774,0.0,3.809777774,3.809777774,0,3.809777774,0.0,0.0,0.0,134.11,71.299777774,-20.61,74.2188009241,3.809777774,0,3.809777774,67.49,-20.61,70.5667924735,131.89
2019-08-10 00:30:00,46.231888885,-19.63,50.2267304319,3.841888885,0,3.841888885,42.39,-19.63,46.7145480552,132.08,3.841888885,0.0,3.841888885,3.841888885,0,3.841888885,0.0,0.0,0.0,134.25,72.991888885,-22.26,76.3107033319,3.841888885,0,3.841888885,69.15,-22.26,72.6445462509,131.89
2019-08-10 01:00:00,41.781777773900004,-18.75,45.7960637386,3.8917777739,0,3.8917777739,37.89,-18.75,42.2754609673,131.78,3.8917777739,0.0,3.8917777739,3.8917777739,0,3.8917777739,0.0,0.0,0.0,134.02,71.4617777739,-23.89,75.3493051236,3.8917777739,0,3.8917777739,67.57,-23.89,71.668940274,131.63
2019-08-10 01:30:00,42.3194444406,-18.51,46.1904262565,3.8494444406,0,3.8494444406,38.47,-18.51,42.6914628468,131.78,3.8494444406,0.0,3.8494444406,3.8494444406,0,3.8494444406,0.0,0.0,0.0,134.02,72.2494444406,-24.4,76.2583911578,3.8494444406,0,3.8494444406,68.4,-24.4,72.6217598244,131.63
2019-08-10 02:00:00,39.1596666628,-17.81,43.0194792291,3.8796666628,0,3.8796666628,35.28,-17.81,39.5205579414,131.63,3.8796666628,0.0,3.8796666628,3.8796666628,0,3.8796666628,0.0,0.0,0.0,133.9,71.1996666628,-26.65,76.023779391,3.8796666628,0,3.8796666628,67.32,-26.65,72.4030724486,131.41
2019-08-10 02:30:00,37.7174444405,-18.58,42.0454755607,3.9374444405,0,3.9374444405,33.78,-18.58,38.5526237758,131.76,3.9374444405,0.0,3.9374444405,3.9374444405,0,3.9374444405,0.0,0.0,0.0,134.03,68.7974444405,-27.06,73.9278835186,3.9374444405,0,3.9374444405,64.86,-27.06,70.27846896450001,131.61
2019-08-10 03:00:00,35.3953333294,-18.5,39.9384479105,3.9253333294,0,3.9253333294,31.47,-18.5,36.5049435008,131.76,3.9253333294,0.0,3.9253333294,3.9253333294,0,3.9253333294,0.0,0.0,0.0,134.03,67.4553333294,-26.81,72.5878646509,3.9253333294,0,3.9253333294,63.53,-26.81,68.9553261177,131.61
2019-08-10 03:30:00,35.140888885,-18.7,39.8066837557,3.8708888850000003,0,3.8708888850000003,31.27,-18.7,36.4349132015,131.76,3.8708888850000003,0.0,3.8708888850000003,3.8708888850000003,0,3.8708888850000003,0.0,0.0,0.0,134.03,66.220888885,-26.8,71.43840791,3.8708888850000003,0,3.8708888850000003,62.35,-26.8,67.8657682488,131.72
2019-08-10 04:00:00,35.9316666628,-19.4,40.8343564804,3.8316666628,0,3.8316666628,32.1,-19.4,37.5069326925,132.14,3.8316666628,0.0,3.8316666628,3.8316666628,0,3.8316666628,0.0,0.0,0.0,134.31,65.2316666628,-27.08,70.6292909182,3.8316666628,0,3.8316666628,61.4,-27.08,67.1065302337,131.99
2019-08-10 04:30:00,36.6166666628,-18.92,41.2158546859,3.8966666628,0,3.8966666628,32.72,-18.92,37.7963596131,131.83,3.8966666628,0.0,3.8966666628,3.8966666628,0,3.8966666628,0.0,0.0,0.0,134.03,63.6266666628,-28.28,69.6283786298,3.8966666628,0,3.8966666628,59.73,-28.28,66.0865440162,131.68
2019-08-10 05:00:00,35.1857777739,-18.36,39.6878893059,3.8557777739,0,3.8557777739,31.33,-18.36,36.31333777,131.62,3.8557777739,0.0,3.8557777739,3.8557777739,0,3.8557777739,0.0,0.0,0.0,133.85,63.8057777739,-29.54,70.3120820154,3.8557777739,0,3.8557777739,59.95,-29.54,66.83273225,131.5
2019-08-10 05:30:00,35.588888885,-18.41,40.068654982,3.868888885,0,3.868888885,31.72,-18.41,36.6754209246,131.62,3.868888885,0.0,3.868888885,3.868888885,0,3.868888885,0.0,0.0,0.0,133.85,65.738888885,-29.5,72.0545037582,3.868888885,0,3.868888885,61.87,-29.5,68.5430295508,131.5
2019-08-10 06:00:00,36.8523333295,-17.91,40.9739255116,3.8523333295,0,3.8523333295,33.0,-17.91,37.5468786985,131.33,3.8523333295,0.0,3.8523333295,3.8523333295,0,3.8523333295,0.0,0.0,0.0,133.56,65.5823333295,-29.04,71.7242221634,3.8523333295,0,3.8523333295,61.73,-29.04,68.2196049534,131.17
2019-08-10 06:30:00,42.0013333293,-18.17,45.7630954093,4.0013333293,0,4.0013333293,38.0,-18.17,42.1206469561,131.21,4.0013333293,0.0,4.0013333293,4.0013333293,0,4.0013333293,0.0,0.0,0.0,133.43,66.7013333293,-27.74,72.2397083875,4.0013333293,0,4.0013333293,62.7,-27.74,68.5623628531,131.04
