Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-10 07:00:00,44.7868888846,-18.55,48.4764676515,4.2668888846,0,4.2668888846,40.52,-18.55,44.564255856,131.21,4.2668888846,0.0,4.2668888846,4.2668888846,0,4.2668888846,0.0,0.0,0.0,133.43,70.5268888846,-25.19,74.8904410172,4.2668888846,0,4.2668888846,66.26,-25.19,70.886696213,131.04
2019-08-10 07:30:00,54.2608888842,-16.78,56.796236341,4.7208888842,0,4.7208888842,49.54,-16.78,52.3046843027,130.2,4.7208888842,0.0,4.7208888842,4.7208888842,0,4.7208888842,0.0,0.0,0.0,132.52,72.3108888842,-22.95,75.8654542675,4.7208888842,0,4.7208888842,67.59,-22.95,71.3800434295,130.06
2019-08-10 08:00:00,58.6595555501,-16.66,60.9794970243,5.4095555501,0,5.4095555501,53.25,-16.66,55.7953232807,130.38,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,132.71,78.0095555501,-19.57,80.4268341857,5.4095555501,0,5.4095555501,72.6,-19.57,75.1913884697,130.21
2019-08-10 08:30:00,64.4589999936,-14.76,66.1273035907,6.3889999936,0,6.3889999936,58.07,-14.76,59.9164626793,130.23,6.3889999936,0.0,6.3889999936,6.3889999936,0,6.3889999936,0.0,0.0,0.0,132.71,84.2689999936,-17.98,86.1657980867,6.3889999936,0,6.3889999936,77.88,-17.98,79.9285606026,130.09
2019-08-10 09:00:00,66.7334444371,-15.21,68.4448442649,7.3334444371,0,7.3334444371,59.4,-15.21,61.3164260211,130.59,7.3334444371,0.0,7.3334444371,7.3334444371,0,7.3334444371,0.0,0.0,0.0,133.12,88.3034444371,-15.28,89.6157168105,7.3334444371,0,7.3334444371,80.97,-15.28,82.3991462334,130.44
2019-08-10 09:30:00,70.8617777684,-14.08,72.2470618675,9.4117777684,0,9.4117777684,61.45,-14.08,63.0424372943,130.09,9.4117777684,0.0,9.4117777684,9.4117777684,0,9.4117777684,0.0,0.0,0.0,132.69,87.4317777684,-14.19,88.5757972797,9.4117777684,0,9.4117777684,78.02,-14.19,79.2999148802,129.9
2019-08-10 10:00:00,71.4106666555,-12.93,72.5718141718,11.1906666555,0,11.1906666555,60.22,-12.93,61.5924776251,129.87,11.1906666555,0.0,11.1906666555,11.1906666555,0,11.1906666555,0.0,0.0,0.0,132.69,88.8506666555,-12.93,89.7865572629,11.1906666555,0,11.1906666555,77.66,-12.93,78.7290321292,129.75
2019-08-10 10:30:00,65.9496666512,-12.55,67.133158956,15.4396666512,0,15.4396666512,50.51,-12.55,52.045774084,129.87,15.4396666512,0.0,15.4396666512,15.4396666512,0,15.4396666512,0.0,0.0,0.0,132.62,85.7196666512,-12.86,86.6789527555,15.4396666512,0,15.4396666512,70.28,-12.86,71.4468893655,129.75
2019-08-10 11:00:00,62.4487777595,-11.94,63.579976751,18.3087777595,0,18.3087777595,44.14,-11.94,45.7263950033,129.87,18.3087777595,0.0,18.3087777595,18.3087777595,0,18.3087777595,0.0,0.0,0.0,132.62,85.0387777595,-12.39,85.9366384194,18.3087777595,0,18.3087777595,66.73,-12.39,67.8705016926,129.75
2019-08-10 11:30:00,62.5565555363,-12.37,63.7678566408,19.2465555363,0,19.2465555363,43.31,-12.37,45.0419027129,129.87,19.2465555363,0.0,19.2465555363,19.2465555363,0,19.2465555363,0.0,0.0,0.0,132.62,82.9165555363,-12.78,83.895670818,19.2465555363,0,19.2465555363,63.67,-12.78,64.9399514937,129.75
2019-08-10 12:00:00,57.4816666471,-12.72,58.872237944,19.5416666471,0,19.5416666471,37.94,-12.72,40.0155219883,130.17,19.5416666471,0.0,19.5416666471,19.5416666471,0,19.5416666471,0.0,0.0,0.0,132.86,78.2416666471,-12.68,79.2624804035,19.5416666471,0,19.5416666471,58.7,-12.68,60.0539124454,130.0
2019-08-10 12:30:00,56.1424444245,-12.86,57.5964726868,19.9524444245,0,19.9524444245,36.19,-12.86,38.406974627,130.34,19.9524444245,0.0,19.9524444245,19.9524444245,0,19.9524444245,0.0,0.0,0.0,133.01,79.9324444245,-12.9,80.9666948299,19.9524444245,0,19.9524444245,59.98,-12.9,61.3515313582,130.18
2019-08-10 13:00:00,48.2948888679,-12.73,49.9444610619,21.0248888679,0,21.0248888679,27.27,-12.73,30.0949464196,130.57,21.0248888679,0.0,21.0248888679,21.0248888679,0,21.0248888679,0.0,0.0,0.0,133.29,80.6648888679,-13.23,81.7426277781,21.0248888679,0,21.0248888679,59.64,-13.23,61.0897904727,130.39
2019-08-10 13:30:00,45.1096666429,-12.92,46.9234315096,23.719666642900002,0,23.719666642900002,21.39,-12.92,24.9891676532,130.69,23.719666642900002,0.0,23.719666642900002,23.719666642900002,0,23.719666642900002,0.0,0.0,0.0,133.42,81.5096666429,-13.42,82.6070345445,23.719666642900002,0,23.719666642900002,57.79,-13.42,59.3277380321,130.54
2019-08-10 14:00:00,38.6427777557,-13.61,40.9694565827,22.0527777557,0,22.0527777557,16.59,-13.61,21.4583363754,130.81,22.0527777557,0.0,22.0527777557,22.0527777557,0,22.0527777557,0.0,0.0,0.0,133.42,75.5627777557,-14.21,76.8873037774,22.0527777557,0,22.0527777557,53.51,-14.21,55.364647565,130.65
2019-08-10 14:30:00,36.1691110893,-13.73,38.6874333213,21.8091110893,0,21.8091110893,14.36,-13.73,19.8676244176,130.81,21.8091110893,0.0,21.8091110893,21.8091110893,0,21.8091110893,0.0,0.0,0.0,133.42,72.9291110893,-13.71,74.2065990615,21.8091110893,0,21.8091110893,51.12,-13.71,52.9265387117,130.65
2019-08-10 15:00:00,40.0199999802,-13.89,42.3619227422,19.7499999802,0,19.7499999802,20.27,-13.89,24.5724439159,130.98,19.7499999802,0.0,19.7499999802,19.7499999802,0,19.7499999802,0.0,0.0,0.0,133.62,75.9399999802,-13.96,77.2124678857,19.7499999802,0,19.7499999802,56.19,-13.96,57.8981666376,130.82
2019-08-10 15:30:00,39.5181110905,-14.77,42.1880789342,20.6481110905,0,20.6481110905,18.87,-14.77,23.9630924549,131.24,20.6481110905,0.0,20.6481110905,20.6481110905,0,20.6481110905,0.0,0.0,0.0,133.8,74.3581110905,-14.52,75.7625176782,20.6481110905,0,20.6481110905,53.71,-14.52,55.6380670045,131.08
2019-08-10 16:00:00,42.8231110897,-14.92,45.3478251232,21.3731110897,0,21.3731110897,21.45,-14.92,26.1286987812,131.24,21.3731110897,0.0,21.3731110897,21.3731110897,0,21.3731110897,0.0,0.0,0.0,133.8,72.6431110897,-14.5,74.0761202331,21.3731110897,0,21.3731110897,51.27,-14.5,53.2809806591,131.08
2019-08-10 16:30:00,50.858555536,-15.09,53.049983706,19.528555536,0,19.528555536,31.33,-15.09,34.7746603147,131.11,19.528555536,0.0,19.528555536,19.528555536,0,19.528555536,0.0,0.0,0.0,133.62,75.258555536,-14.43,76.6294661431,19.528555536,0,19.528555536,55.73,-14.43,57.567853877,130.94
2019-08-10 17:00:00,52.7088888709,-15.01,54.8044438527,18.0088888709,0,18.0088888709,34.7,-15.01,37.8072757548,130.95,18.0088888709,0.0,18.0088888709,18.0088888709,0,18.0088888709,0.0,0.0,0.0,133.44,80.4988888709,-14.56,81.805040856,18.0088888709,0,18.0088888709,62.49,-14.56,64.1638036591,130.8
2019-08-10 17:30:00,57.667777761400004,-14.83,59.5441138311,16.3977777614,0,16.3977777614,41.27,-14.83,43.8536406698,130.72,16.3977777614,0.0,16.3977777614,16.3977777614,0,16.3977777614,0.0,0.0,0.0,133.19,87.4977777614,-14.93,88.7624132906,16.3977777614,0,16.3977777614,71.1,-14.93,72.6506359229,130.56
2019-08-10 18:00:00,63.6005555425,-15.03,65.3523646498,13.0305555425,0,13.0305555425,50.57,-15.03,52.7562868292,130.5,13.0305555425,0.0,13.0305555425,13.0305555425,0,13.0305555425,0.0,0.0,0.0,133.02,92.9405555425,-15.35,94.1996250765,13.0305555425,0,13.0305555425,79.91,-15.35,81.3709444458,130.35
2019-08-10 18:30:00,66.059333322,-15.3,67.8080048294,11.309333322,0,11.309333322,54.75,-15.3,56.8476252802,130.35,11.309333322,0.0,11.309333322,11.309333322,0,11.309333322,0.0,0.0,0.0,132.84,93.979333322,-15.84,95.3048828322,11.309333322,0,11.309333322,82.67,-15.84,84.1738350083,130.2
2019-08-10 19:00:00,69.3601111019,-15.62,71.0971828701,9.2601111019,0,9.2601111019,60.1,-15.62,62.0966536941,130.24,9.2601111019,0.0,9.2601111019,9.2601111019,0,9.2601111019,0.0,0.0,0.0,132.68,94.7501111019,-16.18,96.1216726541,9.2601111019,0,9.2601111019,85.49,-16.18,87.007657709,130.07
2019-08-10 19:30:00,69.7071111034,-17.13,71.7810437259,7.7271111034,0,7.7271111034,61.98,-17.13,64.3036336454,130.24,7.7271111034,0.0,7.7271111034,7.7271111034,0,7.7271111034,0.0,0.0,0.0,132.68,94.0671111034,-16.49,95.5015261205,7.7271111034,0,7.7271111034,86.34,-16.49,87.9006012494,130.17
2019-08-10 20:00:00,69.4113333274,-18.65,71.8731917636,5.9713333274,0,5.9713333274,63.44,-18.65,66.124549904,130.24,5.9713333274,0.0,5.9713333274,5.9713333274,0,5.9713333274,0.0,0.0,0.0,132.3,90.2613333274,-17.1,91.8668508986,5.9713333274,0,5.9713333274,84.29,-17.1,86.0070584313,130.02
2019-08-10 20:30:00,67.3812222174,-19.57,70.1656184146,4.8512222174,0,4.8512222174,62.53,-19.57,65.5208806412,130.24,4.8512222174,0.0,4.8512222174,4.8512222174,0,4.8512222174,0.0,0.0,0.0,132.3,89.4812222174,-17.53,91.1821804385,4.8512222174,0,4.8512222174,84.63,-17.53,86.4264878379,130.12
2019-08-10 21:00:00,67.7086666615,-19.95,70.5865854187,5.1886666615,0,5.1886666615,62.52,-19.95,65.625855423,130.06,5.1886666615,0.0,5.1886666615,5.1886666615,0,5.1886666615,0.0,0.0,0.0,132.03,89.8386666615,-17.47,91.5215107366,5.1886666615,0,5.1886666615,84.65,-17.47,86.4339250526,129.9
2019-08-10 21:30:00,68.1058888837,-18.71,70.6291455466,5.1458888837,0,5.1458888837,62.96,-18.71,65.6812431368,130.25,5.1458888837,0.0,5.1458888837,5.1458888837,0,5.1458888837,0.0,0.0,0.0,132.4,90.4958888837,-17.97,92.2628137705,5.1458888837,0,5.1458888837,85.35,-17.97,87.2212325068,130.11
2019-08-10 22:00:00,64.4994444403,-20.68,67.7336012117,4.1494444403,0,4.1494444403,60.35,-20.68,63.7948657809,130.8,4.1494444403,0.0,4.1494444403,4.1494444403,0,4.1494444403,0.0,0.0,0.0,132.77,86.5794444403,-18.55,88.5443544196,4.1494444403,0,4.1494444403,82.43,-18.55,84.4914634741,130.66
2019-08-10 22:30:00,62.735444441,-22.28,66.5742772339,3.405444441,0,3.405444441,59.33,-22.28,63.3754471385,131.21,3.405444441,0.0,3.405444441,3.405444441,0,3.405444441,0.0,0.0,0.0,132.99,80.095444441,-18.98,82.3135506476,3.405444441,0,3.405444441,76.69,-18.98,79.0037752263,131.07
2019-08-10 23:00:00,58.8146666632,-23.16,63.2103679368,3.4246666632,0,3.4246666632,55.39,-23.16,60.0369694438,131.48,3.4246666632,0.0,3.4246666632,3.4246666632,0,3.4246666632,0.0,0.0,0.0,133.18,74.9346666632,-21.36,77.9195345721,3.4246666632,0,3.4246666632,71.51,-21.36,74.6319616518,131.35
2019-08-10 23:30:00,45.8321111077,-20.4,50.1671447123,3.4121111077,0,3.4121111077,42.42,-20.4,47.0703346068,131.37,3.4121111077,0.0,3.4121111077,3.4121111077,0,3.4121111077,0.0,0.0,0.0,133.36,79.2821111077,-23.73,82.7572718357,3.4121111077,0,3.4121111077,75.87,-23.73,79.4944639582,131.22
2019-08-11 00:00:00,40.1265555521,-21.23,45.3966227871,3.4265555521,0,3.4265555521,36.7,-21.23,42.3981473652,132.06,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,133.97,77.0565555521,-24.8,80.949075063,3.4265555521,0,3.4265555521,73.63,-24.8,77.6943813927,131.92
2019-08-11 00:30:00,37.8582222188,-19.24,42.4667233204,3.4182222188,0,3.4182222188,34.44,-19.24,39.4498567805,131.8,3.4182222188,0.0,3.4182222188,3.4182222188,0,3.4182222188,0.0,0.0,0.0,133.89,74.2082222188,-28.23,79.3964303031,3.4182222188,0,3.4182222188,70.79,-28.23,76.2112655714,131.62
2019-08-11 01:00:00,35.0093333299,-18.19,39.4528772108,3.3893333299,0,3.3893333299,31.62,-18.19,36.4787677972,131.8,3.3893333299,0.0,3.3893333299,3.3893333299,0,3.3893333299,0.0,0.0,0.0,133.96,71.8993333299,-29.64,77.7691695551,3.3893333299,0,3.3893333299,68.51,-29.64,74.6468331545,131.62
2019-08-11 01:30:00,36.4682222188,-17.82,40.5892058533,3.4382222188,0,3.4382222188,33.03,-17.82,37.5304316522,131.73,3.4382222188,0.0,3.4382222188,3.4382222188,0,3.4382222188,0.0,0.0,0.0,134.03,71.3482222188,-29.96,77.3832695987,3.4382222188,0,3.4382222188,67.91,-29.96,74.2251284943,131.62
2019-08-11 02:00:00,35.1778888854,-18.12,39.5704216105,3.4478888854,0,3.4478888854,31.73,-18.12,36.53939381,131.83,3.4478888854,0.0,3.4478888854,3.4478888854,0,3.4478888854,0.0,0.0,0.0,134.03,69.6778888854,-30.14,75.9172430975,3.4478888854,0,3.4478888854,66.23,-30.14,72.7655997021,131.73
2019-08-11 02:30:00,32.0852222188,-20.08,37.8505995306,3.4552222188,0,3.4552222188,28.63,-20.08,34.9697483548,132.72,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,134.81,68.9952222188,-29.58,75.0687490839,3.4552222188,0,3.4552222188,65.54,-29.58,71.9059663728,132.56
2019-08-11 03:00:00,30.7241111077,-20.92,37.1701143845,3.4241111077,0,3.4241111077,27.3,-20.92,34.3938424722,133.11,3.4241111077,0.0,3.4241111077,3.4241111077,0,3.4241111077,0.0,0.0,0.0,135.13,67.1441111077,-29.7,73.4194909846,3.4241111077,0,3.4241111077,63.72,-29.7,70.3016955699,133.0
2019-08-11 03:30:00,28.1485555522,-32.07,42.6711387201,3.3985555522,0,3.3985555522,24.75,-32.07,40.5098432483,131.38,3.3985555522,0.0,3.3985555522,3.3985555522,0,3.3985555522,0.0,0.0,0.0,134.33,66.6185555522,-24.67,71.0397131459,3.3985555522,0,3.3985555522,63.22,-24.67,67.8629302344,131.26
2019-08-11 04:00:00,28.3118888855,-32.46,43.0722027793,3.4018888855,0,3.4018888855,24.91,-32.46,40.9164966731,131.29,3.4018888855,0.0,3.4018888855,3.4018888855,0,3.4018888855,0.0,0.0,0.0,134.33,65.4718888855,-24.49,69.9022770318,3.4018888855,0,3.4018888855,62.07,-24.49,66.7266438539,131.14
2019-08-11 04:30:00,27.0079999966,-32.4,42.1804701706,3.3879999966,0,3.3879999966,23.62,-32.4,40.0956905415,131.29,3.3879999966,0.0,3.3879999966,3.3879999966,0,3.3879999966,0.0,0.0,0.0,134.33,66.4379999966,-24.59,70.8426138955,3.3879999966,0,3.3879999966,63.05,-24.59,67.67548005,131.21
2019-08-11 05:00:00,27.0681111078,-32.39,42.2113105571,3.2781111078,0,3.2781111078,23.79,-32.39,40.1880106499,131.29,3.2781111078,0.0,3.2781111078,3.2781111078,0,3.2781111078,0.0,0.0,0.0,134.33,66.6681111078,-24.3,70.9586290643,3.2781111078,0,3.2781111078,63.39,-24.3,67.8880114601,131.21
2019-08-11 05:30:00,28.3255555523,-32.43,43.0585879628,3.2455555523,0,3.2455555523,25.08,-32.43,40.9964791171,131.29,3.2455555523,0.0,3.2455555523,3.2455555523,0,3.2455555523,0.0,0.0,0.0,134.33,67.3155555523,-24.18,71.526613364,3.2455555523,0,3.2455555523,64.07,-24.18,68.4809265416,131.21
2019-08-11 06:00:00,28.267222219,-32.59,43.1409776428,3.217222219,0,3.217222219,25.05,-32.59,41.1048731904,131.4,3.217222219,0.0,3.217222219,3.217222219,0,3.217222219,0.0,0.0,0.0,134.33,67.717222219,-24.35,71.9621058965,3.217222219,0,3.217222219,64.5,-24.35,68.9432556527,131.21
2019-08-11 06:30:00,30.0006666633,-32.13,43.9588091313,3.4006666633,0,3.4006666633,26.6,-32.13,41.7120713943,131.21,3.4006666633,0.0,3.4006666633,3.4006666633,0,3.4006666633,0.0,0.0,0.0,134.22,70.0806666633,-24.31,74.177327668,3.4006666633,0,3.4006666633,66.68,-24.31,70.9732238242,131.06
2019-08-11 07:00:00,32.9714444402,-27.96,43.2305187162,4.2014444402,0,4.2014444402,28.77,-27.96,40.1182564427,131.54,4.2014444402,0.0,4.2014444402,4.2014444402,0,4.2014444402,0.0,0.0,0.0,134.22,71.4714444402,-25.18,75.7773037946,4.2014444402,0,4.2014444402,67.27,-25.18,71.8281650886,131.43
2019-08-11 07:30:00,33.7786666613,-18.78,38.6482434454,5.3886666613,0,5.3886666613,28.39,-18.78,34.0393962931,132.16,5.3886666613,0.0,5.3886666613,5.3886666613,0,5.3886666613,0.0,0.0,0.0,134.32,76.6286666613,-28.38,81.715218621,5.3886666613,0,5.3886666613,71.24,-28.38,76.68482248789999,132.02
2019-08-11 08:00:00,31.1459999927,-26.58,40.9459364961,7.2959999927,0,7.2959999927,23.85,-26.58,35.7116073567,131.5,7.2959999927,0.0,7.2959999927,7.2959999927,0,7.2959999927,0.0,0.0,0.0,134.55,81.5659999927,-22.96,84.7359071162,7.2959999927,0,7.2959999927,74.27,-22.96,77.7379862101,131.29
2019-08-11 08:30:00,37.8296666569,-28.35,47.2737366766,9.7796666569,0,9.7796666569,28.05,-28.35,39.8813866359,131.04,9.7796666569,0.0,9.7796666569,9.7796666569,0,9.7796666569,0.0,0.0,0.0,134.45,80.7196666569,-19.76,83.1030816829,9.7796666569,0,9.7796666569,70.94,-19.76,73.640621942,130.88
2019-08-11 09:00:00,38.9319999867,-26.74,47.2305856725,13.2919999867,0,13.2919999867,25.64,-26.74,37.0464195301,130.54,13.2919999867,0.0,13.2919999867,13.2919999867,0,13.2919999867,0.0,0.0,0.0,134.08,83.1419999867,-17.97,85.06181906,13.2919999867,0,13.2919999867,69.85,-17.97,72.124499305,130.4
2019-08-11 09:30:00,47.9829999852,-17.29,51.0030625314,14.7529999852,0,14.7529999852,33.23,-17.29,37.459004258,131.1,14.7529999852,0.0,14.7529999852,14.7529999852,0,14.7529999852,0.0,0.0,0.0,133.7,79.0229999852,-19.36,81.3599663635,14.7529999852,0,14.7529999852,64.27,-19.36,67.1225930667,130.93
2019-08-11 10:00:00,48.9251110931,-16.73,51.7064734388,17.9951110931,0,17.9951110931,30.93,-16.73,35.164723801,131.38,17.9951110931,0.0,17.9951110931,17.9951110931,0,17.9951110931,0.0,0.0,0.0,133.7,76.7451110931,-16.8,78.5624088015,17.9951110931,0,17.9951110931,58.75,-16.8,61.1048484165,131.21
2019-08-11 10:30:00,54.071777758,-16.67,56.5830897876,19.751777758,0,19.751777758,34.32,-16.67,38.154309062,130.95,19.751777758,0.0,19.751777758,19.751777758,0,19.751777758,0.0,0.0,0.0,133.19,71.621777758,-15.46,73.2713494431,19.751777758,0,19.751777758,51.87,-15.46,54.1249341801,130.8
2019-08-11 11:00:00,55.3997777572,-16.27,57.7394862771,20.5697777572,0,20.5697777572,34.83,-16.27,38.4427080212,130.82,20.5697777572,0.0,20.5697777572,20.5697777572,0,20.5697777572,0.0,0.0,0.0,133.19,70.3197777572,-15.08,71.9185479819,20.5697777572,0,20.5697777572,49.75,-15.08,51.9852758,130.63
2019-08-11 11:30:00,56.960888865,-15.84,59.1223177852,23.900888865,0,23.900888865,33.06,-15.84,36.658821585,130.82,23.900888865,0.0,23.900888865,23.900888865,0,23.900888865,0.0,0.0,0.0,133.12,69.510888865,-13.98,70.9027790062,23.900888865,0,23.900888865,45.61,-13.98,47.7044285156,130.63
2019-08-11 12:00:00,55.7986666421,-15.29,57.8556418946,24.6086666421,0,24.6086666421,31.19,-15.29,34.7361511973,130.74,24.6086666421,0.0,24.6086666421,24.6086666421,0,24.6086666421,0.0,0.0,0.0,133.12,70.0186666421,-13.7,71.3463641564,24.6086666421,0,24.6086666421,45.41,-13.7,47.4316149841,130.63
2019-08-11 12:30:00,54.1139999748,-15.17,56.2001236055,25.1939999748,0,25.1939999748,28.92,-15.17,32.6572396262,130.74,25.1939999748,0.0,25.1939999748,25.1939999748,0,25.1939999748,0.0,0.0,0.0,133.21,71.1839999748,-13.68,72.486579809,25.1939999748,0,25.1939999748,45.99,-13.68,47.9814808025,130.63
2019-08-11 13:00:00,55.743888865,-14.9,57.7008764733,23.913888865,0,23.913888865,31.83,-14.9,35.1448274999,130.61,23.913888865,0.0,23.913888865,23.913888865,0,23.913888865,0.0,0.0,0.0,133.06,68.343888865,-13.71,69.7054606554,23.913888865,0,23.913888865,44.43,-13.71,46.4971934637,130.42
2019-08-11 13:30:00,55.3544444224,-15.26,57.41935316,22.0444444224,0,22.0444444224,33.31,-15.26,36.639100698600004,130.82,22.0444444224,0.0,22.0444444224,22.0444444224,0,22.0444444224,0.0,0.0,0.0,133.21,69.4244444224,-13.69,70.7613565681,22.0444444224,0,22.0444444224,47.38,-13.69,49.318155886,130.62
2019-08-11 14:00:00,56.5584444228,-15.84,58.7346851147,21.6684444228,0,21.6684444228,34.89,-15.84,38.3173289779,131.0,21.6684444228,0.0,21.6684444228,21.6684444228,0,21.6684444228,0.0,0.0,0.0,133.37,66.2084444228,-14.25,67.7245938554,21.6684444228,0,21.6684444228,44.54,-14.25,46.7640257035,130.82
2019-08-11 14:30:00,55.0427777579,-16.25,57.391374642,19.9027777579,0,19.9027777579,35.14,-16.25,38.7153987452,131.0,19.9027777579,0.0,19.9027777579,19.9027777579,0,19.9027777579,0.0,0.0,0.0,133.37,68.1527777579,-14.71,69.7222003103,19.9027777579,0,19.9027777579,48.25,-14.71,50.4425078679,130.91
2019-08-11 15:00:00,50.9134444244,-16.25,53.4438146389,20.0734444244,0,20.0734444244,30.84,-16.25,34.8592613232,131.22,20.0734444244,0.0,20.0734444244,20.0734444244,0,20.0734444244,0.0,0.0,0.0,133.56,68.6534444244,-15.37,70.3529127423,20.0734444244,0,20.0734444244,48.58,-15.37,50.9534424745,131.07
2019-08-11 15:30:00,52.232888871,-16.7,54.8376210262,17.882888871,0,17.882888871,34.35,-16.7,38.1944040404,131.29,17.882888871,0.0,17.882888871,17.882888871,0,17.882888871,0.0,0.0,0.0,133.64,70.752888871,-15.57,72.4458155009,17.882888871,0,17.882888871,52.87,-15.57,55.1149870725,131.07
2019-08-11 16:00:00,59.4623333181,-16.83,61.798203725,15.2223333181,0,15.2223333181,44.24,-16.83,47.333143779,131.29,15.2223333181,0.0,15.2223333181,15.2223333181,0,15.2223333181,0.0,0.0,0.0,133.64,75.6023333181,-16.02,77.2810015666,15.2223333181,0,15.2223333181,60.38,-16.02,62.4690707471,131.07
2019-08-11 16:30:00,66.2893333166,-16.52,68.316806948,16.6993333166,0,16.6993333166,49.59,-16.52,52.2692883058,131.08,16.6993333166,0.0,16.6993333166,16.6993333166,0,16.6993333166,0.0,0.0,0.0,133.45,82.1893333166,-16.02,83.7360550243,16.6993333166,0,16.6993333166,65.49,-16.02,67.4209203438,130.91
2019-08-11 17:00:00,74.6862222065,-17.19,76.6389449789,15.7062222065,0,15.7062222065,58.98,-17.19,61.434001172,130.95,15.7062222065,0.0,15.7062222065,15.7062222065,0,15.7062222065,0.0,0.0,0.0,133.24,79.6962222065,-15.69,81.2260052815,15.7062222065,0,15.7062222065,63.99,-15.69,65.8854779143,130.81
2019-08-11 17:30:00,80.58311109979999,-17.1,82.3774714016,11.2831110998,0,11.2831110998,69.3,-17.1,71.378568212,130.47,11.2831110998,0.0,11.2831110998,11.2831110998,0,11.2831110998,0.0,0.0,0.0,132.8,85.2031110998,-15.62,86.6230601,11.2831110998,0,11.2831110998,73.92,-15.62,75.5523050608,130.3
2019-08-11 18:00:00,83.7687777698,-16.73,85.4230708242,8.0087777698,0,8.0087777698,75.76,-16.73,77.5852466646,130.03,8.0087777698,0.0,8.0087777698,8.0087777698,0,8.0087777698,0.0,0.0,0.0,132.41,89.5687777698,-15.97,90.9813544149,8.0087777698,0,8.0087777698,81.56,-15.97,83.1088112056,129.86
2019-08-11 18:30:00,81.795111103,-17.79,83.7073730346,8.145111103,0,8.145111103,73.65,-17.79,75.7681107063,130.17,8.145111103,0.0,8.145111103,8.145111103,0,8.145111103,0.0,0.0,0.0,132.41,89.475111103,-16.91,91.0590116731,8.145111103,0,8.145111103,81.33,-16.91,83.0693505452,129.97
2019-08-11 19:00:00,82.4118888807,-18.3,84.4192479764,8.1418888807,0,8.1418888807,74.27,-18.3,76.491325652,130.06,8.1418888807,0.0,8.1418888807,8.1418888807,0,8.1418888807,0.0,0.0,0.0,132.22,88.8718888807,-17.21,90.5229072292,8.1418888807,0,8.1418888807,80.73,-17.21,82.5440306745,129.89
2019-08-11 19:30:00,82.1931111043,-19.6,84.497736733,6.8231111043,0,6.8231111043,75.37,-19.6,77.8768059181,129.95,6.8231111043,0.0,6.8231111043,6.8231111043,0,6.8231111043,0.0,0.0,0.0,131.96,86.8231111043,-17.49,88.5672214864,6.8231111043,0,6.8231111043,80.0,-17.49,81.8895603847,129.78
2019-08-11 20:00:00,81.9063333261,-20.72,84.4864831729,7.2663333261,0,7.2663333261,74.64,-20.72,77.4625586977,129.95,7.2663333261,0.0,7.2663333261,7.2663333261,0,7.2663333261,0.0,0.0,0.0,131.81,84.2463333261,-18.06,86.1603637346,7.2663333261,0,7.2663333261,76.98,-18.06,79.070120779,129.78
2019-08-11 20:30:00,80.4305555483,-21.85,83.3456463518,7.2905555483,0,7.2905555483,73.14,-21.85,76.3340166636,130.04,7.2905555483,0.0,7.2905555483,7.2905555483,0,7.2905555483,0.0,0.0,0.0,131.81,82.7205555483,-18.08,84.6733530115,7.2905555483,0,7.2905555483,75.43,-18.08,77.5665604497,129.94
2019-08-11 21:00:00,79.4032222154,-21.96,82.3839383508,6.8132222154,0,6.8132222154,72.59,-21.96,75.8389721713,130.11,6.8132222154,0.0,6.8132222154,6.8132222154,0,6.8132222154,0.0,0.0,0.0,131.89,82.8932222154,-18.33,84.8956723824,6.8132222154,0,6.8132222154,76.08,-18.33,78.2569824361,129.94
2019-08-11 21:30:00,80.1397777709,-21.71,83.0283570906,6.8797777709,0,6.8797777709,73.26,-21.71,76.4091074415,130.11,6.8797777709,0.0,6.8797777709,6.8797777709,0,6.8797777709,0.0,0.0,0.0,131.89,82.5497777709,-18.58,84.6149053656,6.8797777709,0,6.8797777709,75.67,-18.58,77.9176828454,129.94
2019-08-11 22:00:00,77.5153333264,-22.23,80.6399392405,6.9053333264,0,6.9053333264,70.61,-22.23,74.0266506064,130.36,6.9053333264,0.0,6.9053333264,6.9053333264,0,6.9053333264,0.0,0.0,0.0,132.12,76.8553333264,-20.51,79.5449706815,6.9053333264,0,6.9053333264,69.95,-20.51,72.8948736195,130.23
2019-08-11 22:30:00,73.8545555522,-22.92,77.3293073537,3.4045555522,0,3.4045555522,70.45,-22.92,74.0846063633,130.78,3.4045555522,0.0,3.4045555522,3.4045555522,0,3.4045555522,0.0,0.0,0.0,132.47,72.5245555522,-21.23,75.5680094884,3.4045555522,0,3.4045555522,69.12,-21.23,72.3068966282,130.62
2019-08-11 23:00:00,68.6138888858,-23.88,72.6506720412,3.0438888858,0,3.0438888858,65.57,-23.88,69.7830874926,131.26,3.0438888858,0.0,3.0438888858,3.0438888858,0,3.0438888858,0.0,0.0,0.0,132.87,66.4438888858,-21.55,69.8512195332,3.0438888858,0,3.0438888858,63.4,-21.55,66.9623961638,131.12
2019-08-11 23:30:00,62.4467777748,-22.45,66.3596455269,3.0167777748,0,3.0167777748,59.43,-22.45,63.5289493066,131.26,3.0167777748,0.0,3.0167777748,3.0167777748,0,3.0167777748,0.0,0.0,0.0,133.04,63.5567777748,-24.7,68.187638184,3.0167777748,0,3.0167777748,60.54,-24.7,65.3848728683,131.12
2019-08-12 00:00:00,59.6212222192,-22.85,63.8499227792,3.0012222192,0,3.0012222192,56.62,-22.85,61.0569152513,131.53,3.0012222192,0.0,3.0012222192,3.0012222192,0,3.0012222192,0.0,0.0,0.0,133.26,58.0312222192,-26.08,63.6222378753,3.0012222192,0,3.0012222192,55.03,-26.08,60.8971863061,131.36
2019-08-12 00:30:00,55.0076666636,-22.26,59.3409722854,3.0876666636,0,3.0876666636,51.92,-22.26,56.4906540943,131.76,3.0876666636,0.0,3.0876666636,3.0876666636,0,3.0876666636,0.0,0.0,0.0,133.6,58.9976666636,-26.54,64.6923200368,3.0876666636,0,3.0876666636,55.91,-26.54,61.8894150885,131.62
2019-08-12 01:00:00,50.3456666637,-22.99,55.3464204065,2.9656666637,0,2.9656666637,47.38,-22.99,52.6631227711,131.98,2.9656666637,0.0,2.9656666637,2.9656666637,0,2.9656666637,0.0,0.0,0.0,133.7,59.0956666637,-26.5,64.7653288298,2.9656666637,0,2.9656666637,56.13,-26.5,62.0711438593,131.84
2019-08-12 01:30:00,49.6373333304,-21.42,54.0618281244,2.9673333304,0,2.9673333304,46.67,-21.42,51.3508062254,131.34,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,133.2,61.4373333304,-28.24,67.6168878813,2.9673333304,0,2.9673333304,58.47,-28.24,64.9325688696,131.15
2019-08-12 02:00:00,48.1742222192,-21.42,52.721647228,2.9842222192000003,0,2.9842222192000003,45.19,-21.42,50.0095240929,131.34,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,133.2,59.8242222192,-28.89,66.4347022582,2.9842222192000003,0,2.9842222192000003,56.84,-28.89,63.7606281337,131.15
2019-08-12 02:30:00,47.0863333305,-21.95,51.9511817624,2.8763333305,0,2.8763333305,44.21,-21.95,49.3591592311,131.45,2.8763333305,0.0,2.8763333305,2.8763333305,0,2.8763333305,0.0,0.0,0.0,133.2,58.4663333305,-29.25,65.374877691,2.8763333305,0,2.8763333305,55.59,-29.25,62.8156875311,131.34
2019-08-12 03:00:00,45.9644444416,-21.9,50.9150287521,2.8544444416,0,2.8544444416,43.11,-21.9,48.3537185747,131.45,2.8544444416,0.0,2.8544444416,2.8544444416,0,2.8544444416,0.0,0.0,0.0,133.36,56.9244444416,-29.33,64.0362496949,2.8544444416,0,2.8544444416,54.07,-29.33,61.5127125073,131.34
2019-08-12 03:30:00,45.222888886,-22.04,50.3077655953,2.912888886,0,2.912888886,42.31,-22.04,47.7063695957,131.6,2.912888886,0.0,2.912888886,2.912888886,0,2.912888886,0.0,0.0,0.0,133.36,56.842888886,-28.97,63.7994899423,2.912888886,0,2.912888886,53.93,-28.97,61.2185086391,131.46
2019-08-12 04:00:00,44.009999997,-23.25,49.7739148525,2.959999997,0,2.959999997,41.05,-23.25,47.1769541196,132.03,2.959999997,0.0,2.959999997,2.959999997,0,2.959999997,0.0,0.0,0.0,133.69,57.259999997,-27.69,63.6038025566,2.959999997,0,2.959999997,54.3,-27.69,60.9526545771,131.85
2019-08-12 04:30:00,44.0471111081,-23.24,49.8020641838,3.0171111081,0,3.0171111081,41.03,-23.24,47.1546233152,132.03,3.0171111081,0.0,3.0171111081,3.0171111081,0,3.0171111081,0.0,0.0,0.0,133.69,57.5671111081,-27.47,63.7853680818,3.0171111081,0,3.0171111081,54.55,-27.47,61.0762097711,131.85
2019-08-12 05:00:00,43.6027777747,-22.42,49.0291610133,3.0527777747,0,3.0527777747,40.55,-22.42,46.3352878485,132.1,3.0527777747,0.0,3.0527777747,3.0527777747,0,3.0527777747,0.0,0.0,0.0,133.89,58.9427777747,-27.9,65.2124301939,3.0527777747,0,3.0527777747,55.89,-27.9,62.4668079863,131.96
2019-08-12 05:30:00,46.1266666636,-21.58,50.9250996808,3.0266666636,0,3.0266666636,43.1,-21.58,48.2006887918,132.0,3.0266666636,0.0,3.0266666636,3.0266666636,0,3.0266666636,0.0,0.0,0.0,133.89,61.0266666636,-27.47,66.9242478036,3.0266666636,0,3.0266666636,58.0,-27.47,64.1763266322,131.86
2019-08-12 06:00:00,50.3181111082,-21.17,54.5901200355,2.9281111082,0,2.9281111082,47.39,-21.17,51.9035740581,131.79,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,133.71,62.7181111082,-26.32,68.0169380447,2.9281111082,0,2.9281111082,59.79,-26.32,65.326767102,131.62
2019-08-12 06:30:00,60.2945555526,-21.16,63.8997576622,2.9545555526,0,2.9545555526,57.34,-21.16,61.1197284025,130.99,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,132.83,66.2845555526,-22.89,70.1255617076,2.9545555526,0,2.9545555526,63.33,-22.89,67.3397430943,130.81
2019-08-12 07:00:00,64.8411111077,-21.78,68.4013018128,3.4211111077,0,3.4211111077,61.42,-21.78,65.1673599281,131.48,3.4211111077,0.0,3.4211111077,3.4211111077,0,3.4211111077,0.0,0.0,0.0,133.29,74.2011111077,-17.34,76.2002656794,3.4211111077,0,3.4211111077,70.78,-17.34,72.8730677274,131.34
2019-08-12 07:30:00,67.5812222179,-18.75,70.1340437766,4.3412222179,0,4.3412222179,63.24,-18.75,65.9610498704,130.69,4.3412222179,0.0,4.3412222179,4.3412222179,0,4.3412222179,0.0,0.0,0.0,132.8,84.1312222179,-15.59,85.5634890118,4.3412222179,0,4.3412222179,79.79,-15.59,81.2987835087,130.55
2019-08-12 08:00:00,66.0058888834,-13.13,67.2991401675,5.5358888834,0,5.5358888834,60.47,-13.13,61.8790578467,130.24,5.5358888834,0.0,5.5358888834,5.5358888834,0,5.5358888834,0.0,0.0,0.0,132.9,95.1358888834,-15.18,96.3393468611,5.5358888834,0,5.5358888834,89.6,-15.18,90.8767979189,130.07
2019-08-12 08:30:00,71.4343333255,-5.5,71.6457533819,7.8343333255,0,7.8343333255,63.6,-5.5,63.8373714998,130.7,7.8343333255,0.0,7.8343333255,7.8343333255,0,7.8343333255,0.0,0.0,0.0,132.47,101.6243333255,-7.59,101.9073757088,7.8343333255,0,7.8343333255,93.79,-7.59,94.096610991,130.57
2019-08-12 09:00:00,73.1363333229,1.17,73.1456912738,10.4563333229,0,10.4563333229,62.68,1.17,62.6909188001,132.15,10.4563333229,0.0,10.4563333229,10.4563333229,0,10.4563333229,0.0,0.0,0.0,132.22,105.0463333229,-2.22,105.0697889242,10.4563333229,0,10.4563333229,94.59,-2.22,94.6160477932,132.03
2019-08-12 09:30:00,67.3568888769,2.05,67.388077426,12.0168888769,0,12.0168888769,55.34,2.05,55.3779568059,132.01,12.0168888769,0.0,12.0168888769,12.0168888769,0,12.0168888769,0.0,0.0,0.0,132.22,104.7368888769,-3.63,104.7997747689,12.0168888769,0,12.0168888769,92.72,-3.63,92.7910302777,131.86
2019-08-12 10:00:00,57.9129999851,1.63,57.9359341624,14.8929999851,0,14.8929999851,43.02,1.63,43.0508687485,132.41,14.8929999851,0.0,14.8929999851,14.8929999851,0,14.8929999851,0.0,0.0,0.0,132.42,103.2129999851,-3.51,103.2726656281,14.8929999851,0,14.8929999851,88.32,-3.51,88.3897194248,132.2
2019-08-12 10:30:00,54.6799999854,1.57,54.7025346616,14.5799999854,0,14.5799999854,40.1,1.57,40.1307226449,132.41,14.5799999854,0.0,14.5799999854,14.5799999854,0,14.5799999854,0.0,0.0,0.0,132.42,103.1399999854,-3.49,103.1990295351,14.5799999854,0,14.5799999854,88.56,-3.49,88.6287408237,132.2
2019-08-12 11:00:00,55.8827777602,3.01,55.9637824865,17.5327777602,0,17.5327777602,38.35,3.01,38.4679424976,132.15,17.5327777602,0.0,17.5327777602,17.5327777602,0,17.5327777602,0.0,0.0,0.0,132.42,108.0927777602,-2.45,108.1205396949,17.5327777602,0,17.5327777602,90.56,-2.45,90.5931349496,131.99
2019-08-12 11:30:00,57.2973333138,3.93,57.4319536919,19.5573333138,0,19.5573333138,37.74,3.93,37.944070683,132.06,19.5573333138,0.0,19.5573333138,19.5573333138,0,19.5573333138,0.0,0.0,0.0,132.42,115.1573333138,-2.2,115.1783461243,19.5573333138,0,19.5573333138,95.6,-2.2,95.625310457,131.91
2019-08-12 12:00:00,51.2829999789,3.52,51.4036621928,21.1429999789,0,21.1429999789,30.14,3.52,30.3448512931,132.06,21.1429999789,0.0,21.1429999789,21.1429999789,0,21.1429999789,0.0,0.0,0.0,132.42,110.3429999789,-1.9300000000000002,110.3598774208,21.1429999789,0,21.1429999789,89.2,-1.9300000000000002,89.2208770412,131.91
2019-08-12 12:30:00,49.1265555323,3.49,49.2503660745,23.2365555323,0,23.2365555323,25.89,3.49,26.1241688863,132.06,23.2365555323,0.0,23.2365555323,23.2365555323,0,23.2365555323,0.0,0.0,0.0,132.42,105.6465555323,-1.63,105.6591292593,23.2365555323,0,23.2365555323,82.41,-1.63,82.4261184334,131.91
2019-08-12 13:00:00,45.4001110863,3.26,45.5170043682,24.7901110863,0,24.7901110863,20.61,3.26,20.8662334886,132.23,24.7901110863,0.0,24.7901110863,24.7901110863,0,24.7901110863,0.0,0.0,0.0,132.42,102.8501110863,-1.28,102.8580757669,24.7901110863,0,24.7901110863,78.06,-1.28,78.0704937861,132.03
2019-08-12 13:30:00,37.1899999742,3.09,37.3181483743,25.7699999742,0,25.7699999742,11.42,3.09,11.8306593223,132.37,25.7699999742,0.0,25.7699999742,25.7699999742,0,25.7699999742,0.0,0.0,0.0,132.57,98.4399999742,-1.72,98.4550252396,25.7699999742,0,25.7699999742,72.67,-1.72,72.6903521796,132.2
2019-08-12 14:00:00,35.5293333083,3.2800000000000002,35.6804137495,24.9893333083,0,24.9893333083,10.54,3.2800000000000002,11.0385687478,132.37,24.9893333083,0.0,24.9893333083,24.9893333083,0,24.9893333083,0.0,0.0,0.0,132.57,97.6993333083,-2.2,97.7241000414,24.9893333083,0,24.9893333083,72.71,-2.2,72.7432752906,132.2
2019-08-12 14:30:00,31.8833333074,3.55,32.0803591437,25.9233333074,0,25.9233333074,5.96,3.55,6.937153595,132.37,25.9233333074,0.0,25.9233333074,25.9233333074,0,25.9233333074,0.0,0.0,0.0,132.57,94.3333333074,-1.71,94.3488307977,25.9233333074,0,25.9233333074,68.41,-1.71,68.4313685381,132.2
2019-08-12 15:00:00,32.0196666401,3.54,32.214758291,26.5396666401,0,26.5396666401,5.48,3.54,6.5239558552,132.37,26.5396666401,0.0,26.5396666401,26.5396666401,0,26.5396666401,0.0,0.0,0.0,132.64,92.3296666401,-1.15,92.3368281991,26.5396666401,0,26.5396666401,65.79,-1.15,65.800050152,132.2
2019-08-12 15:30:00,29.0607777512,2.5,29.1681127862,26.550777751200002,0,26.550777751200002,2.51,2.5,3.5426120307,132.82,26.550777751200002,0.0,26.550777751200002,26.550777751200002,0,26.550777751200002,0.0,0.0,0.0,132.98,93.0107777512,-2.02,93.0327102577,26.550777751200002,0,26.550777751200002,66.46,-2.02,66.4906910778,132.69
2019-08-12 16:00:00,30.2346666406,2.02,30.3020703397,26.0346666406,0,26.0346666406,4.2,2.02,4.660514993,133.08,26.0346666406,0.0,26.0346666406,26.0346666406,0,26.0346666406,0.0,0.0,0.0,133.16,95.4746666406,-2.7,95.5128366773,26.0346666406,0,26.0346666406,69.44,-2.7,69.4924715347,132.9
2019-08-12 16:30:00,32.2288888646,1.71,32.2742215623,24.2488888646,0,24.2488888646,7.98,1.71,8.1611580061,133.18,24.2488888646,0.0,24.2488888646,24.2488888646,0,24.2488888646,0.0,0.0,0.0,133.16,100.0588888646,-3.63,100.1247129375,24.2488888646,0,24.2488888646,75.81,-3.63,75.8968576425,132.99
2019-08-12 17:00:00,40.0971110909,0.73,40.1037556575,20.197111090900002,0,20.197111090900002,19.9,0.73,19.9133849458,133.26,20.197111090900002,0.0,20.197111090900002,20.197111090900002,0,20.197111090900002,0.0,0.0,0.0,133.16,103.0171110909,-4.97,103.1369287768,20.197111090900002,0,20.197111090900002,82.82,-4.97,82.9689899902,133.12
2019-08-12 17:30:00,46.8326666504,-0.11,46.8327958336,16.2526666504,0,16.2526666504,30.58,-0.11,30.5801978411,133.38,16.2526666504,0.0,16.2526666504,16.2526666504,0,16.2526666504,0.0,0.0,0.0,133.16,108.5026666504,-6.85,108.718679031,16.2526666504,0,16.2526666504,92.25,-6.85,92.5039728877,133.19
2019-08-12 18:00:00,53.0511110962,-0.63,53.0548516965,14.9011110962,0,14.9011110962,38.15,-0.63,38.1552014803,133.38,14.9011110962,0.0,14.9011110962,14.9011110962,0,14.9011110962,0.0,0.0,0.0,133.16,114.6111110962,-8.03,114.8920697294,14.9011110962,0,14.9011110962,99.71,-8.03,100.0328196144,133.3
2019-08-12 18:30:00,56.1675555428,0.04,56.1675697859,12.7775555428,0,12.7775555428,43.39,0.04,43.3900184374,132.88,12.7775555428,0.0,12.7775555428,12.7775555428,0,12.7775555428,0.0,0.0,0.0,132.76,119.9975555428,-8.86,120.3241992961,12.7775555428,0,12.7775555428,107.22,-8.86,107.5854451122,132.73
2019-08-12 19:00:00,59.2359999917,1.44,59.2535002765,8.3259999917,0,8.3259999917,50.91,1.44,50.9303612789,132.11,8.3259999917,0.0,8.3259999917,8.3259999917,0,8.3259999917,0.0,0.0,0.0,132.18,123.1059999917,-9.08,123.4404051919,8.3259999917,0,8.3259999917,114.78,-9.08,115.1385895345,131.93
2019-08-12 19:30:00,60.7521111038,-0.13,60.7522501935,7.2621111038,0,7.2621111038,53.49,-0.13,53.4901579732,132.11,7.2621111038,0.0,7.2621111038,7.2621111038,0,7.2621111038,0.0,0.0,0.0,132.08,120.3721111038,-10.07,120.7925909632,7.2621111038,0,7.2621111038,113.11,-10.07,113.5573731644,131.93
2019-08-12 20:00:00,63.3322222165,-1.8399999999999999,63.3589454685,5.7122222165,0,5.7122222165,57.62,-1.8399999999999999,57.6493712021,132.41,5.7122222165,0.0,5.7122222165,5.7122222165,0,5.7122222165,0.0,0.0,0.0,132.17,119.8022222165,-11.55,120.3576958404,5.7122222165,0,5.7122222165,114.09,-11.55,114.673146813,132.25
2019-08-12 20:30:00,61.1686666602,-2.67,61.2269114115,6.4186666602,0,6.4186666602,54.75,-2.67,54.8150654474,132.6,6.4186666602,0.0,6.4186666602,6.4186666602,0,6.4186666602,0.0,0.0,0.0,132.25,114.6686666602,-11.74,115.2680819379,6.4186666602,0,6.4186666602,108.25,-11.74,108.8847560497,132.45
2019-08-12 21:00:00,60.9484444382,-2.3,60.991826333,6.2084444382,0,6.2084444382,54.74,-2.3,54.7882980207,132.36,6.2084444382,0.0,6.2084444382,6.2084444382,0,6.2084444382,0.0,0.0,0.0,132.08,113.3284444382,-11.46,113.9063998149,6.2084444382,0,6.2084444382,107.12,-11.46,107.7312675132,132.27
2019-08-12 21:30:00,70.047555551,-3.02,70.1126268134,4.517555551,0,4.517555551,65.53,-3.02,65.5995525899,132.47,4.517555551,0.0,4.517555551,4.517555551,0,4.517555551,0.0,0.0,0.0,132.08,111.797555551,-10.29,112.2701096783,4.517555551,0,4.517555551,107.28,-10.29,107.7723642684,132.27
2019-08-12 22:00:00,66.409888883,-5.33,66.6234361277,5.839888883,0,5.839888883,60.57,-5.33,60.8040607197,133.1,5.839888883,0.0,5.839888883,5.839888883,0,5.839888883,0.0,0.0,0.0,132.47,100.519888883,-11.03,101.1232365041,5.839888883,0,5.839888883,94.68,-11.03,95.3203194497,132.96
2019-08-12 22:30:00,64.1349999948,-6.16,64.4301468595,5.1549999948,0,5.1549999948,58.98,-6.16,59.300809438,132.28,5.1549999948,0.0,5.1549999948,5.1549999948,0,5.1549999948,0.0,0.0,0.0,131.7,91.3249999948,-17.16,92.923200677,5.1549999948,0,5.1549999948,86.17,-17.16,87.8620196672,132.11
2019-08-12 23:00:00,62.213888886,-21.88,65.9492408623,2.933888886,0,2.933888886,59.28,-21.88,63.1890243634,132.19,2.933888886,0.0,2.933888886,2.933888886,0,2.933888886,0.0,0.0,0.0,131.89,83.953888886,-17.55,85.7686303906,2.933888886,0,2.933888886,81.02,-17.55,82.8989921531,132.11
2019-08-12 23:30:00,59.321888886,-24.16,64.0530413095,2.911888886,0,2.911888886,56.41,-24.16,61.3660630968,133.47,2.911888886,0.0,2.911888886,2.911888886,0,2.911888886,0.0,0.0,0.0,132.93,76.431888886,-17.87,78.4931241491,2.911888886,0,2.911888886,73.52,-17.87,75.6606059981,133.32
2019-08-13 00:00:00,58.4783333303,-15.95,60.61450296,3.0083333303,0,3.0083333303,55.47,-15.95,57.717617761,133.2,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,133.53,67.1283333303,-22.28,70.7291420541,3.0083333303,0,3.0083333303,64.12,-22.28,67.8805774872,133.1
2019-08-13 00:30:00,59.8492222192,-14.77,61.6448075692,3.0192222192,0,3.0192222192,56.83,-14.77,58.7179853197,133.2,3.0192222192,0.0,3.0192222192,3.0192222192,0,3.0192222192,0.0,0.0,0.0,133.53,61.8592222192,-22.68,65.8858541234,3.0192222192,0,3.0192222192,58.84,-22.68,63.0597177285,133.01
2019-08-13 01:00:00,59.0073333304,-11.74,60.1638844055,2.9673333304,0,2.9673333304,56.04,-11.74,57.256521026,131.92,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,132.61,58.2373333304,-25.25,63.4755818676,2.9673333304,0,2.9673333304,55.27,-25.25,60.7645900175,131.78
2019-08-13 01:30:00,57.7607777748,-11.15,58.8271191641,2.9807777748,0,2.9807777748,54.78,-11.15,55.9032279927,131.78,2.9807777748,0.0,2.9807777748,2.9807777748,0,2.9807777748,0.0,0.0,0.0,132.61,61.8807777748,-25.16,66.8001216916,2.9807777748,0,2.9807777748,58.9,-25.16,64.0486970984,131.64
2019-08-13 02:00:00,56.8361111081,-12.03,58.0953046802,3.0361111081,0,3.0361111081,53.8,-12.03,55.1285851442,132.06,3.0361111081,0.0,3.0361111081,3.0361111081,0,3.0361111081,0.0,0.0,0.0,132.7,59.5061111081,-26.08,64.970329068,3.0361111081,0,3.0361111081,56.47,-26.08,62.2015056088,131.89
2019-08-13 02:30:00,55.5474444415,-12.6,56.9585690127,2.9874444415,0,2.9874444415,52.56,-12.6,54.0491776071,132.2,2.9874444415,0.0,2.9874444415,2.9874444415,0,2.9874444415,0.0,0.0,0.0,132.77,57.3274444415,-26.72,63.2486702326,2.9874444415,0,2.9874444415,54.34,-26.72,60.5540584932,132.02
2019-08-13 03:00:00,54.708555552600004,-12.54,56.1273342557,2.9685555526,0,2.9685555526,51.74,-12.54,53.2379488711,132.2,2.9685555526,0.0,2.9685555526,2.9685555526,0,2.9685555526,0.0,0.0,0.0,132.77,55.8485555526,-26.61,61.8639899886,2.9685555526,0,2.9685555526,52.88,-26.61,59.197858914,132.02
2019-08-13 03:30:00,53.4932222192,-12.92,55.0313658143,3.0532222192,0,3.0532222192,50.44,-12.92,52.0684165306,132.44,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,132.98,56.5332222192,-25.98,62.2170845868,3.0532222192,0,3.0532222192,53.48,-25.98,59.4564613814,132.26
2019-08-13 04:00:00,52.5364444413,-13.86,54.3339451406,3.0964444413,0,3.0964444413,49.44,-13.86,51.346014451,132.8,3.0964444413,0.0,3.0964444413,3.0964444413,0,3.0964444413,0.0,0.0,0.0,133.24,56.9764444413,-25.47,62.4102244923,3.0964444413,0,3.0964444413,53.88,-25.47,59.5967725636,132.65
2019-08-13 04:30:00,51.3704444414,-13.0,52.9898345167,3.0404444414,0,3.0404444414,48.33,-13.0,50.0478660884,132.39,3.0404444414,0.0,3.0404444414,3.0404444414,0,3.0404444414,0.0,0.0,0.0,132.9,58.0904444414,-26.38,63.7997189288,3.0404444414,0,3.0404444414,55.05,-26.38,61.0443027645,132.22
2019-08-13 05:00:00,51.5778888859,-12.75,53.1304161656,2.9878888859,0,2.9878888859,48.59,-12.75,50.2349539663,132.39,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,132.9,58.7778888859,-26.0,64.2716128776,2.9878888859,0,2.9878888859,55.79,-26.0,61.5509878069,132.22
2019-08-13 05:30:00,52.0478888859,-11.87,53.3842639499,3.0378888859,0,3.0378888859,49.01,-11.87,50.4269471612,132.14,3.0378888859,0.0,3.0378888859,3.0378888859,0,3.0378888859,0.0,0.0,0.0,132.8,62.3178888859,-25.84,67.4627665842,3.0378888859,0,3.0378888859,59.28,-25.84,64.667024054,131.97
2019-08-13 06:00:00,51.8234444415,-13.56,53.5681154585,2.9934444415,0,2.9934444415,48.83,-13.56,50.6778304587,132.76,2.9934444415,0.0,2.9934444415,2.9934444415,0,2.9934444415,0.0,0.0,0.0,133.25,68.9534444415,-22.56,72.5501971075,2.9934444415,0,2.9934444415,65.96,-22.56,69.7113706651,132.59
2019-08-13 06:30:00,53.837999995,-14.4,55.7305144733,4.997999995,0,4.997999995,48.84,-14.4,50.9186174204,133.01,4.997999995,0.0,4.997999995,4.997999995,0,4.997999995,0.0,0.0,0.0,133.46,81.767999995,-18.38,83.8082944772,4.997999995,0,4.997999995,76.77,-18.38,78.9395800597,132.88
2019-08-13 07:00:00,55.6062222191,-12.66,57.0291815607,3.1162222191,0,3.1162222191,52.49,-12.66,53.9951451521,132.58,3.1162222191,0.0,3.1162222191,3.1162222191,0,3.1162222191,0.0,0.0,0.0,133.16,91.2062222191,-14.96,92.4249780713,3.1162222191,0,3.1162222191,88.09,-14.96,89.3512713955,132.43
2019-08-13 07:30:00,61.9967777718,-10.96,62.9580976053,6.0167777718,0,6.0167777718,55.98,-10.96,57.0428084863,132.38,6.0167777718,0.0,6.0167777718,6.0167777718,0,6.0167777718,0.0,0.0,0.0,133.16,102.6767777718,-11.16,103.2814905663,6.0167777718,0,6.0167777718,96.66,-11.16,97.3021130295,132.23
2019-08-13 08:00:00,63.4997777691,-8.55,64.0728045018,8.6997777691,0,8.6997777691,54.8,-8.55,55.4629831509,131.62,8.6997777691,0.0,8.6997777691,8.6997777691,0,8.6997777691,0.0,0.0,0.0,132.69,109.7497777691,-9.76,110.1828994008,8.6997777691,0,8.6997777691,101.05,-9.76,101.5202447791,131.5
2019-08-13 08:30:00,65.5125555478,-6.73,65.8573293901,7.7625555478,0,7.7625555478,57.75,-6.73,58.1408238676,130.84,7.7625555478,0.0,7.7625555478,7.7625555478,0,7.7625555478,0.0,0.0,0.0,132.13,110.3625555478,-8.84,110.7160298558,7.7625555478,0,7.7625555478,102.6,-8.84,102.9801223538,130.69
2019-08-13 09:00:00,69.5961111033,-3.55,69.6865925462,7.7861111033,0,7.7861111033,61.81,-3.55,61.9118615453,130.46,7.7861111033,0.0,7.7861111033,7.7861111033,0,7.7861111033,0.0,0.0,0.0,132.13,114.2061111033,-7.52,114.4534237729,7.7861111033,0,7.7861111033,106.42,-7.52,106.6853635697,130.33
2019-08-13 09:30:00,70.5275555468,-7.12,70.8860387623,8.7075555468,0,8.7075555468,61.82,-7.12,62.2286654204,130.66,8.7075555468,0.0,8.7075555468,8.7075555468,0,8.7075555468,0.0,0.0,0.0,131.94,115.9875555468,-12.4,116.6485020981,8.7075555468,0,8.7075555468,107.28,-12.4,107.9942516989,130.47
2019-08-13 10:00:00,65.5617777662,-6.8100000000000005,65.9145113299,11.6217777662,0,11.6217777662,53.94,-6.8100000000000005,54.3681864697,130.49,11.6217777662,0.0,11.6217777662,11.6217777662,0,11.6217777662,0.0,0.0,0.0,131.8,108.8817777662,-15.76,110.0164493588,11.6217777662,0,11.6217777662,97.26,-15.76,98.5286009238,130.32
2019-08-13 10:30:00,60.632555541,-7.0,61.0352913602,14.602555541000001,0,14.602555541000001,46.03,-7.0,46.5592192804,130.77,14.602555541000001,0.0,14.602555541000001,14.602555541000001,0,14.602555541000001,0.0,0.0,0.0,132.0,101.972555541,-16.73,103.3358359116,14.602555541000001,0,14.602555541000001,87.37,-16.73,88.9573482069,130.59
2019-08-13 11:00:00,53.8863333153,-5.62,54.1786057237,18.0763333153,0,18.0763333153,35.81,-5.62,36.2483172023,130.77,18.0763333153,0.0,18.0763333153,18.0763333153,0,18.0763333153,0.0,0.0,0.0,132.14,98.2263333153,-15.84,99.4953172595,18.0763333153,0,18.0763333153,80.15,-15.84,81.7002331698,130.59
2019-08-13 11:30:00,57.4505555372,-5.88,57.7506773253,18.3605555372,0,18.3605555372,39.09,-5.88,39.5297672647,130.93,18.3605555372,0.0,18.3605555372,18.3605555372,0,18.3605555372,0.0,0.0,0.0,132.24,100.9805555372,-15.44,102.1541296111,18.3605555372,0,18.3605555372,82.62,-15.44,84.05033016,130.74
2019-08-13 12:00:00,59.606222206,-5.5600000000000005,59.8649757844,16.216222206,0,16.216222206,43.39,-5.5600000000000005,43.7447791171,130.77,16.216222206,0.0,16.216222206,16.216222206,0,16.216222206,0.0,0.0,0.0,132.14,100.216222206,-14.94,101.3237128872,16.216222206,0,16.216222206,84.0,-14.94,85.3182489272,130.58
2019-08-13 12:30:00,54.7787777578,-5.62,55.0663135922,20.0187777578,0,20.0187777578,34.76,-5.62,35.2113902026,130.77,20.0187777578,0.0,20.0187777578,20.0187777578,0,20.0187777578,0.0,0.0,0.0,132.14,98.3187777578,-14.73,99.4160699272,20.0187777578,0,20.0187777578,78.3,-14.73,79.6734767661,130.58
2019-08-13 13:00:00,49.5271110952,-6.3,49.9261928594,15.9571110952,0,15.9571110952,33.57,-6.3,34.1560375336,131.07,15.9571110952,0.0,15.9571110952,15.9571110952,0,15.9571110952,0.0,0.0,0.0,132.33,99.1471110952,-16.19,100.4602694527,15.9571110952,0,15.9571110952,83.19,-16.19,84.7507651883,130.88
2019-08-13 13:30:00,54.0032222081,-6.55,54.3989936383,14.1432222081,0,14.1432222081,39.86,-6.55,40.394580082,131.07,14.1432222081,0.0,14.1432222081,14.1432222081,0,14.1432222081,0.0,0.0,0.0,132.33,102.5332222081,-16.71,103.8859266521,14.1432222081,0,14.1432222081,88.39,-16.71,89.9556346206,130.98
2019-08-13 14:00:00,52.4254444287,-5.79,52.7442065401,15.7454444287,0,15.7454444287,36.68,-5.79,37.1341689014,131.26,15.7454444287,0.0,15.7454444287,15.7454444287,0,15.7454444287,0.0,0.0,0.0,132.63,105.7454444287,-16.89,107.0858119333,15.7454444287,0,15.7454444287,90.0,-16.89,91.5711313679,131.1
2019-08-13 14:30:00,48.3956666489,-5.53,48.7105886886,17.7356666489,0,17.7356666489,30.66,-5.53,31.1547187437,131.45,17.7356666489,0.0,17.7356666489,17.7356666489,0,17.7356666489,0.0,0.0,0.0,132.85,103.0956666489,-16.53,104.4124388269,17.7356666489,0,17.7356666489,85.36,-16.53,86.9457905824,131.29
2019-08-13 15:00:00,45.9882222062,-5.72,46.342582812,15.9982222062,0,15.9982222062,29.99,-5.72,30.5306157815,131.45,15.9982222062,0.0,15.9982222062,15.9982222062,0,15.9982222062,0.0,0.0,0.0,132.85,100.5082222062,-16.99,101.9341102431,15.9982222062,0,15.9982222062,84.51,-16.99,86.2009292293,131.29
2019-08-13 15:30:00,51.678333319000004,-6.03,52.0289442006,14.288333319,0,14.288333319,37.39,-6.03,37.8731171149,131.56,14.288333319,0.0,14.288333319,14.288333319,0,14.288333319,0.0,0.0,0.0,132.93,105.528333319,-17.68,106.9991193099,14.288333319,0,14.288333319,91.24,-17.68,92.9371830862,131.36
