Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-13 16:00:00,59.3694444322,-6.1,59.6819983931,12.2194444322,0,12.2194444322,47.15,-6.1,47.5429542624,131.43,12.2194444322,0.0,12.2194444322,12.2194444322,0,12.2194444322,0.0,0.0,0.0,132.82,109.2094444322,-17.61,110.6201376477,12.2194444322,0,12.2194444322,96.99,-17.61,98.5757181054,131.29
2019-08-13 16:30:00,61.6961111005,-7.09,62.1021595834,10.5961111005,0,10.5961111005,51.1,-7.09,51.5895154077,131.5,10.5961111005,0.0,10.5961111005,10.5961111005,0,10.5961111005,0.0,0.0,0.0,132.82,107.9561111005,-18.22,109.4828311835,10.5961111005,0,10.5961111005,97.36,-18.22,99.0501792023,131.29
2019-08-13 17:00:00,66.683777768,-7.41,67.094219702,9.753777768,0,9.753777768,56.93,-7.41,57.4102168608,131.28,9.753777768,0.0,9.753777768,9.753777768,0,9.753777768,0.0,0.0,0.0,132.56,112.383777768,-18.49,113.8946601269,9.753777768,0,9.753777768,102.63,-18.49,104.282294758,131.13
2019-08-13 17:30:00,71.5018888807,-8.52,72.0077114864,8.1918888807,0,8.1918888807,63.31,-8.52,63.8807208788,131.28,8.1918888807,0.0,8.1918888807,8.1918888807,0,8.1918888807,0.0,0.0,0.0,132.43,116.1018888807,-18.25,117.5274908337,8.1918888807,0,8.1918888807,107.91,-18.25,109.4423619994,131.13
2019-08-13 18:00:00,75.8304444373,-8.78,76.3370467307,7.1204444373,0,7.1204444373,68.71,-8.78,69.2686978368,131.17,7.1204444373,0.0,7.1204444373,7.1204444373,0,7.1204444373,0.0,0.0,0.0,132.31,116.5104444373,-18.95,118.0414595089,7.1204444373,0,7.1204444373,109.39,-18.95,111.0192532852,130.99
2019-08-13 18:30:00,75.6122222149,-10.1,76.2838000382,7.3622222149,0,7.3622222149,68.25,-10.1,68.9932786581,131.4,7.3622222149,0.0,7.3622222149,7.3622222149,0,7.3622222149,0.0,0.0,0.0,132.39,114.8322222149,-20.31,116.6144731961,7.3622222149,0,7.3622222149,107.47,-20.31,109.372286252,131.22
2019-08-13 19:00:00,80.5681111059,-9.35,81.1088344582,5.2381111059,0,5.2381111059,75.33,-9.35,75.9080456869,131.18,5.2381111059,0.0,5.2381111059,5.2381111059,0,5.2381111059,0.0,0.0,0.0,132.26,117.2981111059,-19.78,118.9541729785,5.2381111059,0,5.2381111059,112.06,-19.78,113.7923196002,130.99
2019-08-13 19:30:00,81.3319999953,-10.85,82.0525241735,4.6619999953,0,4.6619999953,76.67,-10.85,77.4339163416,131.34,4.6619999953,0.0,4.6619999953,4.6619999953,0,4.6619999953,0.0,0.0,0.0,132.26,112.2419999953,-20.39,114.0790018494,4.6619999953,0,4.6619999953,107.58,-20.39,109.495244189,131.18
2019-08-13 20:00:00,79.0987777692,-14.85,80.4806755972,8.5887777692,0,8.5887777692,70.51,-14.85,72.0568012057,131.53,8.5887777692,0.0,8.5887777692,8.5887777692,0,8.5887777692,0.0,0.0,0.0,131.96,106.6487777692,-20.28,108.5598461664,8.5887777692,0,8.5887777692,98.06,-20.28,100.1351187147,131.34
2019-08-13 20:30:00,81.8527777706,-16.31,83.4619274206,7.1827777706,0,7.1827777706,74.67,-16.31,76.4305240071,130.89,7.1827777706,0.0,7.1827777706,7.1827777706,0,7.1827777706,0.0,0.0,0.0,131.18,104.9627777706,-18.24,106.5358264497,7.1827777706,0,7.1827777706,97.78,-18.24,99.4667079982,130.71
2019-08-13 21:00:00,81.1241111047,-16.68,82.8211555252,6.3841111047,0,6.3841111047,74.74,-16.68,76.5786523778,130.8,6.3841111047,0.0,6.3841111047,6.3841111047,0,6.3841111047,0.0,0.0,0.0,131.07,103.1141111047,-17.94,104.6630952577,6.3841111047,0,6.3841111047,96.73,-17.94,98.3795532618,130.63
2019-08-13 21:30:00,79.4923333238,-17.5,81.3958294832,9.5323333238,0,9.5323333238,69.96,-17.5,72.1155434009,131.32,9.5323333238,0.0,9.5323333238,9.5323333238,0,9.5323333238,0.0,0.0,0.0,131.47,101.5923333238,-18.46,103.2558656454,9.5323333238,0,9.5323333238,92.06,-18.46,93.8925726562,131.15
2019-08-13 22:00:00,74.9228888799,-17.74,76.9944600482,8.9728888799,0,8.9728888799,65.95,-17.74,68.2942903909,131.24,8.9728888799,0.0,8.9728888799,8.9728888799,0,8.9728888799,0.0,0.0,0.0,131.38,96.6628888799,-19.4,98.5904360808,8.9728888799,0,8.9728888799,87.69,-19.4,89.8103340379,131.15
2019-08-13 22:30:00,71.7996666607,-16.14,73.5913835485,5.9996666607,0,5.9996666607,65.8,-16.14,67.7505690013,130.2,5.9996666607,0.0,5.9996666607,5.9996666607,0,5.9996666607,0.0,0.0,0.0,130.51,90.6996666607,-25.25,94.1487760534,5.9996666607,0,5.9996666607,84.7,-25.25,88.3835533343,130.02
2019-08-13 23:00:00,67.8646666637,-18.16,70.2523919975,2.9946666637,0,2.9946666637,64.87,-18.16,67.3639554955,131.06,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,131.13,80.3046666637,-25.82,84.3534936322,2.9946666637,0,2.9946666637,77.31,-25.82,81.5077204932,130.9
2019-08-13 23:30:00,65.3882222192,-18.78,68.0316691327,3.0282222192,0,3.0282222192,62.36,-18.78,65.1264769506,131.31,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,131.3,72.2582222192,-27.37,77.2681537134,3.0282222192,0,3.0282222192,69.23,-27.37,74.4440044597,131.17
2019-08-14 00:00:00,60.8405555526,-19.98,64.0372828901,2.9905555526,0,2.9905555526,57.85,-19.98,61.203128188,132.05,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,131.86,66.8205555526,-28.29,72.5624609861,2.9905555526,0,2.9905555526,63.83,-28.29,69.8182855705,131.9
2019-08-14 00:30:00,57.6963333303,-20.7,61.2972828089,3.0463333303,0,3.0463333303,54.65,-20.7,58.4389638854,132.75,3.0463333303,0.0,3.0463333303,3.0463333303,0,3.0463333303,0.0,0.0,0.0,132.49,64.4463333303,-29.69,70.9565076629,3.0463333303,0,3.0463333303,61.4,-29.69,68.2015842924,132.64
2019-08-14 01:00:00,54.3909999968,-20.75,58.2146320151,3.1709999968,0,3.1709999968,51.22,-20.75,55.2634680417,133.1,3.1709999968,0.0,3.1709999968,3.1709999968,0,3.1709999968,0.0,0.0,0.0,132.86,62.8109999968,-30.19,69.6897253589,3.1709999968,0,3.1709999968,59.64,-30.19,66.8458353228,132.93
2019-08-14 01:30:00,54.5747777745,-18.94,57.7678973924,3.2347777745,0,3.2347777745,51.34,-18.94,54.7222002482,133.1,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,133.02,64.5747777745,-29.34,70.9276922269,3.2347777745,0,3.2347777745,61.34,-29.34,67.9958175184,132.93
2019-08-14 02:00:00,51.935777774499996,-19.13,55.3469232482,3.2757777745,0,3.2757777745,48.66,-19.13,52.2852990811,133.44,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,133.34,64.3357777745,-30.12,71.0373613097,3.2757777745,0,3.2757777745,61.06,-30.12,68.0847853782,133.28
2019-08-14 02:30:00,48.7729999967,-19.76,52.6237886196,3.3029999967,0,3.3029999967,45.47,-19.76,49.5780041954,132.49,3.3029999967,0.0,3.3029999967,3.3029999967,0,3.3029999967,0.0,0.0,0.0,133.15,63.5129999967,-26.54,68.8351129045,3.3029999967,0,3.3029999967,60.21,-26.54,65.7998153493,132.3
2019-08-14 03:00:00,47.5346666634,-23.23,52.9072531398,3.2746666634,0,3.2746666634,44.26,-23.23,49.9858029844,130.74,3.2746666634,0.0,3.2746666634,3.2746666634,0,3.2746666634,0.0,0.0,0.0,132.31,62.1046666634,-21.4,65.6882761333,3.2746666634,0,3.2746666634,58.83,-21.4,62.601349027,130.58
2019-08-14 03:30:00,47.029444441,-23.69,52.6591373309,3.419444441,0,3.419444441,43.61,-23.69,49.6291063792,130.84,3.419444441,0.0,3.419444441,3.419444441,0,3.419444441,0.0,0.0,0.0,132.31,61.659444441,-21.45,65.2839152378,3.419444441,0,3.419444441,58.24,-21.45,62.0644834023,130.74
2019-08-14 04:00:00,46.0663333299,-27.21,53.5022538447,3.4363333299,0,3.4363333299,42.63,-27.21,50.5737184712,131.69,3.4363333299,0.0,3.4363333299,3.4363333299,0,3.4363333299,0.0,0.0,0.0,132.89,61.7563333299,-18.15,64.3682158084,3.4363333299,0,3.4363333299,58.32,-18.15,61.0790053947,131.56
2019-08-14 04:30:00,45.8179999965,-27.14,53.2528752621,3.4779999965,0,3.4779999965,42.34,-27.14,50.2917011047,131.69,3.4779999965,0.0,3.4779999965,3.4779999965,0,3.4779999965,0.0,0.0,0.0,132.89,62.3779999965,-18.02,64.9286938384,3.4779999965,0,3.4779999965,58.9,-18.02,61.5948893984,131.56
2019-08-14 05:00:00,49.9086666632,-27.16,56.8202482228,3.4586666632,0,3.4586666632,46.45,-27.16,53.8076955463,131.57,3.4586666632,0.0,3.4586666632,3.4586666632,0,3.4586666632,0.0,0.0,0.0,132.78,59.2686666632,-17.64,61.8380501636,3.4586666632,0,3.4586666632,55.81,-17.64,58.5314078081,131.45
2019-08-14 05:30:00,49.0207777744,-25.77,55.3816716397,3.3607777744,0,3.3607777744,45.66,-25.77,52.4302250615,131.45,3.3607777744,0.0,3.3607777744,3.3607777744,0,3.3607777744,0.0,0.0,0.0,132.65,63.2007777744,-17.69,65.6298286703,3.3607777744,0,3.3607777744,59.84,-17.69,62.4000136218,131.3
2019-08-14 06:00:00,52.5278888855,-14.83,54.5812056551,3.3978888855,0,3.3978888855,49.13,-14.83,51.3194485551,133.01,3.3978888855,0.0,3.3978888855,3.3978888855,0,3.3978888855,0.0,0.0,0.0,133.4,66.8578888855,-19.07,69.5244000781,3.3978888855,0,3.3978888855,63.46,-19.07,66.2633873266,132.87
2019-08-14 06:30:00,55.7535555517,-11.24,56.875271926,3.8835555516999998,0,3.8835555516999998,51.87,-11.24,53.0738589138,132.49,3.8835555516999998,0.0,3.8835555516999998,3.8835555516999998,0,3.8835555516999998,0.0,0.0,0.0,133.25,77.3435555517,-11.25,78.1574570043,3.8835555516999998,0,3.8835555516999998,73.46,-11.25,74.31644569,132.34
2019-08-14 07:00:00,56.1881111077,-10.72,57.2015928961,3.4081111077,0,3.4081111077,52.78,-10.72,53.8576531238,132.58,3.4081111077,0.0,3.4081111077,3.4081111077,0,3.4081111077,0.0,0.0,0.0,133.42,90.7281111077,-6.43,90.9556762669,3.4081111077,0,3.4081111077,87.32,-6.43,87.5564235222,132.42
2019-08-14 07:30:00,68.8867777743,-12.01,69.9258768421,3.4367777743,0,3.4367777743,65.45,-12.01,66.5427877384,131.26,3.4367777743,0.0,3.4367777743,3.4367777743,0,3.4367777743,0.0,0.0,0.0,131.98,94.2067777743,-4.61,94.3195052925,3.4367777743,0,3.4367777743,90.77,-4.61,90.8869902681,131.12
2019-08-14 08:00:00,76.9416666631,-12.67,77.9778748677,3.6116666631000003,0,3.6116666631000003,73.33,-12.67,74.41651564,130.89,3.6116666631000003,0.0,3.6116666631000003,3.6116666631000003,0,3.6116666631000003,0.0,0.0,0.0,131.61,99.1016666631,-8.88,99.498717255,3.6116666631000003,0,3.6116666631000003,95.49,-8.88,95.9020046714,130.75
2019-08-14 08:30:00,82.0357777741,-7.86,82.4114581536,3.6657777741,0,3.6657777741,78.37,-7.86,78.7631671532,130.89,3.6657777741,0.0,3.6657777741,3.6657777741,0,3.6657777741,0.0,0.0,0.0,132.11,105.2157777741,-12.37,105.9404398358,3.6657777741,0,3.6657777741,101.55,-12.37,102.3006324516,130.68
2019-08-14 09:00:00,85.3813333272,-5.11,85.5341112114,6.1713333272,0,6.1713333272,79.21,-5.11,79.3746571646,130.39,6.1713333272,0.0,6.1713333272,6.1713333272,0,6.1713333272,0.0,0.0,0.0,132.0,109.9913333272,-11.51,110.5919233357,6.1713333272,0,6.1713333272,103.82,-11.51,104.4560792869,130.22
2019-08-14 09:30:00,87.42777777,-3.24,87.4877930102,7.79777777,0,7.79777777,79.63,-3.24,79.6958875978,130.84,7.79777777,0.0,7.79777777,7.79777777,0,7.79777777,0.0,0.0,0.0,132.58,111.40777777,-12.35,112.0902112035,7.79777777,0,7.79777777,103.61,-12.35,104.3434454099,130.66
2019-08-14 10:00:00,86.1507777724,-2.46,86.1858927597,5.3607777724,0,5.3607777724,80.79,-2.46,80.8274439779,130.55,5.3607777724,0.0,5.3607777724,5.3607777724,0,5.3607777724,0.0,0.0,0.0,132.4,109.7507777724,-12.13,110.4190659336,5.3607777724,0,5.3607777724,104.39,-12.13,105.0923831683,130.4
2019-08-14 10:30:00,87.0674444342,-4.31,87.1740556605,10.2174444342,0,10.2174444342,76.85,-4.31,76.9707645798,131.43,10.2174444342,0.0,10.2174444342,10.2174444342,0,10.2174444342,0.0,0.0,0.0,133.05,110.6474444342,-10.8,111.1732744855,10.2174444342,0,10.2174444342,100.43,-10.8,101.0090337544,131.26
2019-08-14 11:00:00,83.5291111005,-2.73,83.5737117833,10.6591111005,0,10.6591111005,72.87,-2.73,72.9211203973,130.91,10.6591111005,0.0,10.6591111005,10.6591111005,0,10.6591111005,0.0,0.0,0.0,132.63,108.4591111005,-11.18,109.0338075126,10.6591111005,0,10.6591111005,97.8,-11.18,98.4369463159,130.73
2019-08-14 11:30:00,81.7317777667,-2.49,81.7696985252,11.0817777667,0,11.0817777667,70.65,-2.49,70.6938653633,130.8,11.0817777667,0.0,11.0817777667,11.0817777667,0,11.0817777667,0.0,0.0,0.0,132.63,106.6117777667,-10.91,107.1685553629,11.0817777667,0,11.0817777667,95.53,-10.91,96.1509698339,130.73
2019-08-14 12:00:00,84.5122222123,-4.15,84.6140544075,9.8822222123,0,9.8822222123,74.63,-4.15,74.745296842,130.28,9.8822222123,0.0,9.8822222123,9.8822222123,0,9.8822222123,0.0,0.0,0.0,131.9,107.6322222123,-10.48,108.1412301501,9.8822222123,0,9.8822222123,97.75,-10.48,98.3101871629,130.1
2019-08-14 12:30:00,84.5706666599,-7.3,84.8851439258,6.7506666599,0,6.7506666599,77.82,-7.3,78.1616427668,130.42,6.7506666599,0.0,6.7506666599,6.7506666599,0,6.7506666599,0.0,0.0,0.0,131.75,108.0606666599,-14.34,109.0079963993,6.7506666599,0,6.7506666599,101.31,-14.34,102.3198499803,130.26
2019-08-14 13:00:00,83.5197777683,-8.83,83.9852497672,9.4897777683,0,9.4897777683,74.03,-8.83,74.5547436452,131.07,9.4897777683,0.0,9.4897777683,9.4897777683,0,9.4897777683,0.0,0.0,0.0,132.17,108.5897777683,-14.72,109.5829285782,9.4897777683,0,9.4897777683,99.1,-14.72,100.187266656,130.88
2019-08-14 13:30:00,80.4013333258,-9.54,80.9653382662,7.5713333258,0,7.5713333258,72.83,-9.54,73.452164706,131.38,7.5713333258,0.0,7.5713333258,7.5713333258,0,7.5713333258,0.0,0.0,0.0,132.41,106.1913333258,-15.69,107.3441911493,7.5713333258,0,7.5713333258,98.62,-15.69,99.8603049264,131.22
2019-08-14 14:00:00,76.5942222139,-10.0,77.2442546507,8.3642222139,0,8.3642222139,68.23,-10.0,68.9589218303,131.63,8.3642222139,0.0,8.3642222139,8.3642222139,0,8.3642222139,0.0,0.0,0.0,132.65,104.2042222139,-16.04,105.4315015884,8.3642222139,0,8.3642222139,95.84,-16.04,97.1729756671,131.48
2019-08-14 14:30:00,75.8736666569,-9.57,76.4748206403,9.7336666569,0,9.7336666569,66.14,-9.57,66.8287700021,131.53,9.7336666569,0.0,9.7336666569,9.7336666569,0,9.7336666569,0.0,0.0,0.0,132.52,103.6636666569,-15.18,104.7692139169,9.7336666569,0,9.7336666569,93.93,-15.18,95.1487114994,131.34
2019-08-14 15:00:00,72.9266666565,-9.67,73.5649890208,10.1166666565,0,10.1166666565,62.81,-9.67,63.5500196695,131.71,10.1166666565,0.0,10.1166666565,10.1166666565,0,10.1166666565,0.0,0.0,0.0,132.7,102.9366666565,-15.48,104.0941292406,10.1166666565,0,10.1166666565,92.82,-15.48,94.1019808506,131.54
2019-08-14 15:30:00,69.4163333211,-10.36,70.1851617634,12.1863333211,0,12.1863333211,57.23,-10.36,58.1601452887,132.06,12.1863333211,0.0,12.1863333211,12.1863333211,0,12.1863333211,0.0,0.0,0.0,132.93,97.3163333211,-15.76,98.5842093394,12.1863333211,0,12.1863333211,85.13,-15.76,86.5765239542,131.88
2019-08-14 16:00:00,69.0842222094,-10.62,69.8957377691,12.7742222094,0,12.7742222094,56.31,-10.62,57.30270936,132.14,12.7742222094,0.0,12.7742222094,12.7742222094,0,12.7742222094,0.0,0.0,0.0,132.93,95.4242222094,-16.33,96.8114202162,12.7742222094,0,12.7742222094,82.65,-16.33,84.2477975973,131.96
2019-08-14 16:30:00,72.8504444333,-11.89,73.8143573713,11.1004444333,0,11.1004444333,61.75,-11.89,62.8842953368,132.03,11.1004444333,0.0,11.1004444333,11.1004444333,0,11.1004444333,0.0,0.0,0.0,132.8,98.0404444333,-16.94,99.4931773776,11.1004444333,0,11.1004444333,86.94,-16.94,88.5749806661,131.96
2019-08-14 17:00:00,76.0588888781,-12.14,77.0216474594,10.8188888781,0,10.8188888781,65.24,-12.14,66.3599065702,132.03,10.8188888781,0.0,10.8188888781,10.8188888781,0,10.8188888781,0.0,0.0,0.0,132.8,99.9088888781,-18.18,101.5494878217,10.8188888781,0,10.8188888781,89.09,-18.18,90.9260166289,131.85
2019-08-14 17:30:00,83.2213333241,-11.76,84.0481285945,9.2213333241,0,9.2213333241,74.0,-11.76,74.9286166962,132.03,9.2213333241,0.0,9.2213333241,9.2213333241,0,9.2213333241,0.0,0.0,0.0,132.88,101.9813333241,-19.07,103.7490108221,9.2213333241,0,9.2213333241,92.76,-19.07,94.6999604013,131.85
2019-08-14 18:00:00,86.0616666585,-11.52,86.8292627404,8.1316666585,0,8.1316666585,77.93,-11.52,78.7768703364,132.03,8.1316666585,0.0,8.1316666585,8.1316666585,0,8.1316666585,0.0,0.0,0.0,132.88,106.2316666585,-20.34,108.1613729621,8.1316666585,0,8.1316666585,98.1,-20.34,100.1864541742,131.85
2019-08-14 18:30:00,85.5874444334,-13.66,86.6706769596,11.0374444334,0,11.0374444334,74.55,-13.66,75.7911479,132.49,11.0374444334,0.0,11.0374444334,11.0374444334,0,11.0374444334,0.0,0.0,0.0,133.11,107.2174444334,-21.8,109.4112443528,11.0374444334,0,11.0374444334,96.18,-21.8,98.6196349618,132.33
2019-08-14 19:00:00,84.2068888779,-15.0,85.5324507687,10.9868888779,0,10.9868888779,73.22,-15.0,74.7406743347,132.49,10.9868888779,0.0,10.9868888779,10.9868888779,0,10.9868888779,0.0,0.0,0.0,133.03,106.1768888779,-22.89,108.6162226916,10.9868888779,0,10.9868888779,95.19,-22.89,97.9034636772,132.33
2019-08-14 19:30:00,81.4011111019,-14.48,82.6789652126,9.2011111019,0,9.2011111019,72.2,-14.48,73.6376968678,132.49,9.2011111019,0.0,9.2011111019,9.2011111019,0,9.2011111019,0.0,0.0,0.0,133.03,107.3811111019,-24.32,110.1007058174,9.2011111019,0,9.2011111019,98.18,-24.32,101.1472925985,132.33
2019-08-14 20:00:00,80.3244444383,-14.57,81.635171797,6.1444444383,0,6.1444444383,74.18,-14.57,75.5973365933,132.62,6.1444444383,0.0,6.1444444383,6.1444444383,0,6.1444444383,0.0,0.0,0.0,133.17,105.4344444383,-24.96,108.3486210065,6.1444444383,0,6.1444444383,99.29,-24.96,102.3792249433,132.48
2019-08-14 20:30:00,90.2739999964,-14.67,91.4582089009,3.5839999964,0,3.5839999964,86.69,-14.67,87.9224942776,132.52,3.5839999964,0.0,3.5839999964,3.5839999964,0,3.5839999964,0.0,0.0,0.0,133.17,119.0239999964,-25.25,121.6728197879,3.5839999964,0,3.5839999964,115.44,-25.25,118.1691842233,132.38
2019-08-14 21:00:00,90.7679999966,-15.63,92.1038909242,3.4279999966,0,3.4279999966,87.34,-15.63,88.7275182793,132.04,3.4279999966,0.0,3.4279999966,3.4279999966,0,3.4279999966,0.0,0.0,0.0,132.65,118.6879999966,-24.54,121.1984032204,3.4279999966,0,3.4279999966,115.26,-24.54,117.8434520879,131.91
2019-08-14 21:30:00,85.3508888855,-16.0,86.8376314368,3.3408888855,0,3.3408888855,82.01,-16.0,83.5562092247,132.68,3.3408888855,0.0,3.3408888855,3.3408888855,0,3.3408888855,0.0,0.0,0.0,133.12,96.3908888855,-23.2,99.1435497657,3.3408888855,0,3.3408888855,93.05,-23.2,95.8986053079,132.54
2019-08-14 22:00:00,80.5647777745,-19.36,82.8582706666,3.2447777745,0,3.2447777745,77.32,-19.36,79.7069131255,132.5,3.2447777745,0.0,3.2447777745,3.2447777745,0,3.2447777745,0.0,0.0,0.0,132.56,87.5747777745,-22.61,90.4464139823,3.2447777745,0,3.2447777745,84.33,-22.61,87.3084245649,132.32
2019-08-14 22:30:00,76.594222215,-21.95,79.6773328916,7.184222215,0,7.184222215,69.41,-21.95,72.7980123355,132.79,7.184222215,0.0,7.184222215,7.184222215,0,7.184222215,0.0,0.0,0.0,132.56,82.624222215,-20.88,85.2216902944,7.184222215,0,7.184222215,75.44,-20.88,78.276228831,132.65
2019-08-14 23:00:00,70.8982222167,-22.6,74.4131568574,5.5582222167,0,5.5582222167,65.34,-22.6,69.1380908038,133.1,5.5582222167,0.0,5.5582222167,5.5582222167,0,5.5582222167,0.0,0.0,0.0,132.75,78.6382222167,-21.34,81.4823023325,5.5582222167,0,5.5582222167,73.08,-21.34,76.1320037829,132.96
2019-08-14 23:30:00,60.3811111077,-12.49,61.6593762424,3.4211111077,0,3.4211111077,56.96,-12.49,58.3133063717,132.6,3.4211111077,0.0,3.4211111077,3.4211111077,0,3.4211111077,0.0,0.0,0.0,133.31,76.8811111077,-17.27,78.7969424861,3.4211111077,0,3.4211111077,73.46,-17.27,75.462735837,132.47
2019-08-15 00:00:00,55.1938888855,-3.22,55.2877361654,3.4338888855,0,3.4338888855,51.76,-3.22,51.8600617046,131.59,3.4338888855,0.0,3.4338888855,3.4338888855,0,3.4338888855,0.0,0.0,0.0,133.23,73.4538888855,-13.21,74.6322845181,3.4338888855,0,3.4338888855,70.02,-13.21,71.2552068273,131.45
2019-08-15 00:30:00,48.8197777744,-2.25,48.8715991343,3.3897777744,0,3.3897777744,45.43,-2.25,45.4856834619,131.96,3.3897777744,0.0,3.3897777744,3.3897777744,0,3.3897777744,0.0,0.0,0.0,133.71,73.8597777744,-15.75,75.5203897824,3.3897777744,0,3.3897777744,70.47,-15.75,72.2086102899,131.82
2019-08-15 01:00:00,47.5981111078,-2.74,47.6769103553,3.3181111078,0,3.3181111078,44.28,-2.74,44.3646931692,132.14,3.3181111078,0.0,3.3181111078,3.3181111078,0,3.3181111078,0.0,0.0,0.0,133.81,69.8981111078,-16.06,71.71938048,3.3181111078,0,3.3181111078,66.58,-16.06,68.4895612484,131.97
2019-08-15 01:30:00,49.0432222188,-2.73,49.1191464258,3.4232222188,0,3.4232222188,45.62,-2.73,45.701611569,132.14,3.4232222188,0.0,3.4232222188,3.4232222188,0,3.4232222188,0.0,0.0,0.0,133.92,70.8332222188,-16.27,72.6777701219,3.4232222188,0,3.4232222188,67.41,-16.27,69.3456631665,132.08
2019-08-15 02:00:00,47.2689999965,-3.1,47.3705431747,3.4889999965,0,3.4889999965,43.78,-3.1,43.889616084,132.36,3.4889999965,0.0,3.4889999965,3.4889999965,0,3.4889999965,0.0,0.0,0.0,134.0,69.1989999965,-16.82,71.213861014,3.4889999965,0,3.4889999965,65.71,-16.82,67.8285817337,132.25
2019-08-15 02:30:00,43.1787777742,-3.5300000000000002,43.3228317412,3.5387777742,0,3.5387777742,39.64,-3.5300000000000002,39.7968654545,132.69,3.5387777742,0.0,3.5387777742,3.5387777742,0,3.5387777742,0.0,0.0,0.0,134.3,69.1987777742,-18.06,71.5166724998,3.5387777742,0,3.5387777742,65.66,-18.06,68.0984522585,132.55
2019-08-15 03:00:00,42.8252222188,-3.19,42.943867526,3.4552222188,0,3.4552222188,39.37,-3.19,39.4990253044,132.69,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,134.3,66.8652222188,-17.69,69.1656998979,3.4552222188,0,3.4552222188,63.41,-17.69,65.8313314464,132.46
2019-08-15 03:30:00,41.874444441,-3.67,42.0349616063,3.434444441,0,3.434444441,38.44,-3.67,38.6147963869,132.57,3.434444441,0.0,3.434444441,3.434444441,0,3.434444441,0.0,0.0,0.0,134.1,66.384444441,-17.66,68.6933043589,3.434444441,0,3.434444441,62.95,-17.66,65.3802577236,132.46
2019-08-15 04:00:00,41.1583333299,-3.76,41.3297229908,3.4283333299,0,3.4283333299,37.73,-3.76,37.9168893766,132.47,3.4283333299,0.0,3.4283333299,3.4283333299,0,3.4283333299,0.0,0.0,0.0,134.1,66.2183333299,-18.1,68.6474884391,3.4283333299,0,3.4283333299,62.79,-18.1,65.3467221825,132.46
2019-08-15 04:30:00,40.6485555521,-3.67,40.8138943066,3.4985555521,0,3.4985555521,37.15,-3.67,37.3308371189,132.47,3.4985555521,0.0,3.4985555521,3.4985555521,0,3.4985555521,0.0,0.0,0.0,134.1,66.53855555210001,-18.12,68.9616833825,3.4985555521,0,3.4985555521,63.04,-18.12,65.5924995712,132.46
2019-08-15 05:00:00,41.2371111076,-3.51,41.3862227378,3.5171111076,0,3.5171111076,37.72,-3.51,37.8829579099,132.47,3.5171111076,0.0,3.5171111076,3.5171111076,0,3.5171111076,0.0,0.0,0.0,134.1,67.1671111076,-17.9,69.5113718361,3.5171111076,0,3.5171111076,63.65,-17.9,66.1190781847,132.29
2019-08-15 05:30:00,42.2661111076,-2.86,42.3627636983,3.4861111076,0,3.4861111076,38.78,-2.86,38.8853185663,132.27,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,133.97,70.2861111076,-17.4,72.4078546474,3.4861111076,0,3.4861111076,66.8,-17.4,69.0289794217,132.17
2019-08-15 06:00:00,44.4746666633,-2.7,44.5565480576,3.3646666633,0,3.3646666633,41.11,-2.7,41.1985691499,131.98,3.3646666633,0.0,3.3646666633,3.3646666633,0,3.3646666633,0.0,0.0,0.0,133.71,72.9646666633,-16.98,74.9143709931,3.3646666633,0,3.3646666633,69.6,-16.98,71.6413316459,131.87
2019-08-15 06:30:00,55.5766666634,-10.45,56.5505824675,3.2766666634,0,3.2766666634,52.3,-10.45,53.3337838523,131.74,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,132.65,73.6266666634,-20.34,76.3845641734,3.2766666634,0,3.2766666634,70.35,-20.34,73.2314010517,131.58
2019-08-15 07:00:00,60.9134444401,-12.42,62.1667444343,4.3234444401,0,4.3234444401,56.59,-12.42,57.9369010217,132.25,4.3234444401,0.0,4.3234444401,4.3234444401,0,4.3234444401,0.0,0.0,0.0,132.88,80.9234444401,-18.2,82.9448241909,4.3234444401,0,4.3234444401,76.6,-18.2,78.7324583638,132.09
2019-08-15 07:30:00,66.9942222178,-9.13,67.613480243,4.3942222178,0,4.3942222178,62.6,-9.13,63.2622865537,131.98,4.3942222178,0.0,4.3942222178,4.3942222178,0,4.3942222178,0.0,0.0,0.0,133.01,89.0342222178,-14.88,90.2690817829,4.3942222178,0,4.3942222178,84.64,-14.88,85.9380241802,131.8
2019-08-15 08:00:00,68.6449999948,-7.85,69.0923912184,5.2349999948,0,5.2349999948,63.41,-7.85,63.8940576267,131.53,5.2349999948,0.0,5.2349999948,5.2349999948,0,5.2349999948,0.0,0.0,0.0,132.75,98.5149999948,-11.93,99.2347223706,5.2349999948,0,5.2349999948,93.28,-11.93,94.039796363,131.38
2019-08-15 08:30:00,70.0811111052,-4.8,70.245299727,5.9611111051000005,0,5.9611111051000005,64.12,-4.8,64.299412128,130.77,5.9611111051000005,0.0,5.9611111051000005,5.9611111051000005,0,5.9611111051000005,0.0,0.0,0.0,132.3,105.9511111051,-9.74,106.397864379,5.9611111051000005,0,5.9611111051000005,99.99,-9.74,100.4632654257,130.61
2019-08-15 09:00:00,68.9931111028,-1.48,69.0089833257,8.3331111028,0,8.3331111028,60.66,-1.48,60.6780520452,130.44,8.3331111028,0.0,8.3331111028,8.3331111028,0,8.3331111028,0.0,0.0,0.0,132.3,108.8131111028,-8.45,109.1407148953,8.3331111028,0,8.3331111028,100.48,-8.45,100.8346810378,130.3
2019-08-15 09:30:00,70.7074444334,-0.47000000000000003,70.7090064865,11.0174444334,0,11.0174444334,59.69,-0.47000000000000003,59.691850365,130.31,11.0174444334,0.0,11.0174444334,11.0174444334,0,11.0174444334,0.0,0.0,0.0,132.3,107.6874444334,-6.6,107.8895068512,11.0174444334,0,11.0174444334,96.67,-6.6,96.8950406368,130.14
2019-08-15 10:00:00,63.9474444302,-0.49,63.9493217255,14.2474444302,0,14.2474444302,49.7,-0.49,49.7024154343,130.6,14.2474444302,0.0,14.2474444302,14.2474444302,0,14.2474444302,0.0,0.0,0.0,132.55,103.0474444302,-6.59,103.2579483797,14.2474444302,0,14.2474444302,88.8,-6.59,89.0441918375,130.44
2019-08-15 10:30:00,56.2593333172,-0.88,56.2662153099,16.1293333172,0,16.1293333172,40.13,-0.88,40.1396474823,131.06,16.1293333172,0.0,16.1293333172,16.1293333172,0,16.1293333172,0.0,0.0,0.0,132.93,99.5193333172,-7.44,99.7970505772,16.1293333172,0,16.1293333172,83.39,-7.44,83.7212380463,130.92
2019-08-15 11:00:00,53.5357777598,0.26,53.5364091095,18.0257777598,0,18.0257777598,35.51,0.26,35.5109518318,130.77,18.0257777598,0.0,18.0257777598,18.0257777598,0,18.0257777598,0.0,0.0,0.0,132.8,99.7257777598,-6.71,99.9512623722,18.0257777598,0,18.0257777598,81.7,-6.71,81.9750821897,130.62
2019-08-15 11:30:00,48.2977777579,0.31,48.2987726174,19.9077777579,0,19.9077777579,28.39,0.31,28.3916924469,130.77,19.9077777579,0.0,19.9077777579,19.9077777579,0,19.9077777579,0.0,0.0,0.0,132.8,96.0477777579,-6.17,96.2457506191,19.9077777579,0,19.9077777579,76.14,-6.17,76.389583714,130.62
2019-08-15 12:00:00,46.6638888696,0.34,46.6651274983,19.2738888696,0,19.2738888696,27.39,0.34,27.3921101779,130.77,19.2738888696,0.0,19.2738888696,19.2738888696,0,19.2738888696,0.0,0.0,0.0,132.8,98.0538888696,-6.77,98.2873238137,19.2738888696,0,19.2738888696,78.78,-6.77,79.0703566452,130.62
2019-08-15 12:30:00,43.738111092,0.1,43.7382254086,19.158111092,0,19.158111092,24.58,0.1,24.5802034166,130.97,19.158111092,0.0,19.158111092,19.158111092,0,19.158111092,0.0,0.0,0.0,132.93,94.988111092,-6.92,95.2398427593,19.158111092,0,19.158111092,75.83,-6.92,76.1450937356,130.82
2019-08-15 13:00:00,42.4082222018,-0.4,42.4101085864,20.4582222018,0,20.4582222018,21.95,-0.4,21.9536443444,131.27,20.4582222018,0.0,20.4582222018,20.4582222018,0,20.4582222018,0.0,0.0,0.0,133.17,92.5082222018,-6.85,92.7614881022,20.4582222018,0,20.4582222018,72.05,-6.85,72.3748920552,131.11
2019-08-15 13:30:00,39.7345555346,-1.45,39.7610035529,20.9445555346,0,20.9445555346,18.79,-1.45,18.8458642678,131.34,20.9445555346,0.0,20.9445555346,20.9445555346,0,20.9445555346,0.0,0.0,0.0,133.17,91.3545555346,-7.47,91.659455142,20.9445555346,0,20.9445555346,70.41,-7.47,70.8051481179,131.18
2019-08-15 14:00:00,41.4517777592,-2.68,41.538323021,18.6017777592,0,18.6017777592,22.85,-2.68,23.0066273061,130.94,18.6017777592,0.0,18.6017777592,18.6017777592,0,18.6017777592,0.0,0.0,0.0,132.61,91.6717777592,-6.96,91.9356102798,18.6017777592,0,18.6017777592,73.07,-6.96,73.4007254733,130.78
2019-08-15 14:30:00,39.8334444255,-2.32,39.9009485451,18.9634444255,0,18.9634444255,20.87,-2.32,20.9985547122,130.79,18.9634444255,0.0,18.9634444255,18.9634444255,0,18.9634444255,0.0,0.0,0.0,132.45,89.7434444255,-6.45,89.9749316051,18.9634444255,0,18.9634444255,70.78,-6.45,71.0732783822,130.62
2019-08-15 15:00:00,46.5437777607,-2.41,46.6061299427,17.1037777607,0,17.1037777607,29.44,-2.41,29.5384782953,131.13,17.1037777607,0.0,17.1037777607,17.1037777607,0,17.1037777607,0.0,0.0,0.0,132.81,88.1937777607,-6.92,88.4648451968,17.1037777607,0,17.1037777607,71.09,-6.92,71.4260071683,130.97
2019-08-15 15:30:00,53.4899999866,-2.74,53.5601316145,13.4399999866,0,13.4399999866,40.05,-2.74,40.1436184219,131.23,13.4399999866,0.0,13.4399999866,13.4399999866,0,13.4399999866,0.0,0.0,0.0,132.9,91.3899999866,-8.38,91.7733975482,13.4399999866,0,13.4399999866,77.95,-8.38,78.3991511434,131.04
2019-08-15 16:00:00,57.2782222089,-3.18,57.3664286792,13.3482222089,0,13.3482222089,43.93,-3.18,44.0449463616,131.23,13.3482222089,0.0,13.3482222089,13.3482222089,0,13.3482222089,0.0,0.0,0.0,132.9,94.0482222089,-8.41,94.4234939019,13.3482222089,0,13.3482222089,80.7,-8.41,81.1370328518,131.04
2019-08-15 16:30:00,64.6709999849,-4.45,64.8239210403,15.1109999849,0,15.1109999849,49.56,-4.45,49.7593820299,131.0,15.1109999849,0.0,15.1109999849,15.1109999849,0,15.1109999849,0.0,0.0,0.0,132.58,97.5509999849,-8.51,97.9214874175,15.1109999849,0,15.1109999849,82.44,-8.51,82.8780652525,130.85
2019-08-15 17:00:00,73.4976666538,-4.2,73.6175726546,12.8876666538,0,12.8876666538,60.61,-4.2,60.7553462668,130.81,12.8876666538,0.0,12.8876666538,12.8876666538,0,12.8876666538,0.0,0.0,0.0,132.44,104.0276666538,-8.94,104.4111058721,12.8876666538,0,12.8876666538,91.14,-8.94,91.57741643,130.66
2019-08-15 17:30:00,70.6619999861,-4.24,70.7890940897,13.851999986100001,0,13.851999986100001,56.81,-4.24,56.9680059332,131.19,13.851999986100001,0.0,13.851999986100001,13.851999986100001,0,13.851999986100001,0.0,0.0,0.0,132.75,99.4819999861,-9.95,99.978351763,13.851999986100001,0,13.851999986100001,85.63,-9.95,86.2061447926,131.0
2019-08-15 18:00:00,74.4902222098,-5.77,74.7133596144,12.4302222098,0,12.4302222098,62.06,-5.77,62.3276543759,131.44,12.4302222098,0.0,12.4302222098,12.4302222098,0,12.4302222098,0.0,0.0,0.0,132.82,100.1702222098,-12.02,100.8888190909,12.4302222098,0,12.4302222098,87.74,-12.02,88.5595167105,131.24
2019-08-15 18:30:00,77.9236666552,-6.51,78.1951272458,11.4736666552,0,11.4736666552,66.45,-6.51,66.7681256289,131.6,11.4736666552,0.0,11.4736666552,11.4736666552,0,11.4736666552,0.0,0.0,0.0,132.95,100.9036666552,-13.71,101.8308108799,11.4736666552,0,11.4736666552,89.43,-13.71,90.4747975958,131.47
2019-08-15 19:00:00,78.5279999912,-6.72,78.8150060751,8.8379999912,0,8.8379999912,69.69,-6.72,70.0132451755,131.6,8.8379999912,0.0,8.8379999912,8.8379999912,0,8.8379999912,0.0,0.0,0.0,132.95,100.7279999912,-14.53,101.7705796496,8.8379999912,0,8.8379999912,91.89,-14.53,93.0316774008,131.39
2019-08-15 19:30:00,78.1435555481,-6.98,78.4546727334,7.4535555481,0,7.4535555481,70.69,-6.98,71.0337701379,131.45,7.4535555481,0.0,7.4535555481,7.4535555481,0,7.4535555481,0.0,0.0,0.0,132.77,101.5035555481,-14.94,102.5971509785,7.4535555481,0,7.4535555481,94.05,-14.94,95.2292292314,131.29
2019-08-15 20:00:00,78.5459999924,-7.83,78.9353090499,7.6359999924,0,7.6359999924,70.91,-7.83,71.340991022,131.6,7.6359999924,0.0,7.6359999924,7.6359999924,0,7.6359999924,0.0,0.0,0.0,132.87,98.1459999924,-15.76,99.4032942839,7.6359999924,0,7.6359999924,90.51,-15.76,91.8718547761,131.47
2019-08-15 20:30:00,78.3967777729,-10.71,79.1249572839,4.8667777729,0,4.8667777729,73.53,-10.71,74.3058880574,131.12,4.8667777729,0.0,4.8667777729,4.8667777729,0,4.8667777729,0.0,0.0,0.0,132.04,96.0267777729,-14.74,97.1514778552,4.8667777729,0,4.8667777729,91.16,-14.74,92.3439938491,130.97
2019-08-15 21:00:00,81.656555548,-11.01,82.3954681033,7.576555548,0,7.576555548,74.08,-11.01,74.8937013373,131.12,7.576555548,0.0,7.576555548,7.576555548,0,7.576555548,0.0,0.0,0.0,132.04,96.226555548,-14.3,97.2832976036,7.576555548,0,7.576555548,88.65,-14.3,89.7959492405,130.97
2019-08-15 21:30:00,79.5118888802,-11.98,80.4093332474,8.7218888802,0,8.7218888802,70.79,-11.98,71.79654936,131.64,8.7218888802,0.0,8.7218888802,8.7218888802,0,8.7218888802,0.0,0.0,0.0,132.38,94.4418888802,-15.2,95.6572546922,8.7218888802,0,8.7218888802,85.72,-15.2,87.0572133714,131.48
2019-08-15 22:00:00,76.4289999919,-15.29,77.9434162695,8.1389999919,0,8.1389999919,68.29,-15.29,69.9807702158,131.98,8.1389999919,0.0,8.1389999919,8.1389999919,0,8.1389999919,0.0,0.0,0.0,132.38,89.7889999919,-14.83,91.0054581854,8.1389999919,0,8.1389999919,81.65,-14.83,82.9858506012,131.84
2019-08-15 22:30:00,74.3043333261,-13.44,75.5100493381,7.2343333261,0,7.2343333261,67.07,-13.44,68.4033515261,132.44,7.2343333261,0.0,7.2343333261,7.2343333261,0,7.2343333261,0.0,0.0,0.0,133.0,87.4343333261,-10.96,88.1185805842,7.2343333261,0,7.2343333261,80.2,-10.96,80.945423589,132.3
2019-08-15 23:00:00,68.0446666616,-9.14,68.6557809735,5.0746666616,0,5.0746666616,62.97,-9.14,63.6298711298,132.58,5.0746666616,0.0,5.0746666616,5.0746666616,0,5.0746666616,0.0,0.0,0.0,133.62,84.5846666616,-7.15,84.8863259557,5.0746666616,0,5.0746666616,79.51,-7.15,79.8308374001,132.44
2019-08-15 23:30:00,66.1216666597,-8.03,66.6074748197,7.0016666597,0,7.0016666597,59.12,-8.03,59.6628468982,132.28,7.0016666597,0.0,7.0016666597,7.0016666597,0,7.0016666597,0.0,0.0,0.0,133.38,74.7416666597,-10.46,75.4700492584,7.0016666597,0,7.0016666597,67.74,-10.46,68.5428274876,132.12
2019-08-16 00:00:00,59.2486666593,-7.52,59.7239893251,7.3586666593,0,7.3586666593,51.89,-7.52,52.4320751068,132.28,7.3586666593,0.0,7.3586666593,7.3586666593,0,7.3586666593,0.0,0.0,0.0,133.38,71.2186666593,-12.69,72.3404076622,7.3586666593,0,7.3586666593,63.86,-12.69,65.1086453553,132.12
2019-08-16 00:30:00,54.376222218,-4.01,54.523881398,4.186222218,0,4.186222218,50.19,-4.01,50.3499374379,131.77,4.186222218,0.0,4.186222218,4.186222218,0,4.186222218,0.0,0.0,0.0,133.38,72.006222218,-16.95,73.9743099874,4.186222218,0,4.186222218,67.82,-16.95,69.9060433725,131.64
2019-08-16 01:00:00,51.8726666637,-4.03,52.0289769917,2.9426666637,0,2.9426666637,48.93,-4.03,49.0956800544,132.03,2.9426666637,0.0,2.9426666637,2.9426666637,0,2.9426666637,0.0,0.0,0.0,133.53,68.5426666637,-17.01,70.6217902164,2.9426666637,0,2.9426666637,65.6,-17.01,67.7694628871,131.86
2019-08-16 01:30:00,48.3713333303,-8.23,49.0664731579,3.0413333303,0,3.0413333303,45.33,-8.23,46.0710516485,132.03,3.0413333303,0.0,3.0413333303,3.0413333303,0,3.0413333303,0.0,0.0,0.0,133.85,72.9013333303,-15.37,74.5039683596,3.0413333303,0,3.0413333303,69.86,-15.37,71.530808048,131.86
2019-08-16 02:00:00,43.0349999969,-15.62,45.7820447854,3.1149999969,0,3.1149999969,39.92,-15.62,42.8671295983,131.6,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,134.0,73.4849999969,-12.76,74.5846017925,3.1149999969,0,3.1149999969,70.37,-12.76,71.5175118415,131.43
2019-08-16 02:30:00,38.9934444414,-15.7,42.0354458689,3.0934444414,0,3.0934444414,35.9,-15.7,39.1829044355,131.43,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,133.84,73.4534444414,-14.0,74.7757213292,3.0934444414,0,3.0934444414,70.36,-14.0,71.7393169747,131.26
2019-08-16 03:00:00,38.1929999969,-16.07,41.436097171,3.0629999969,0,3.0629999969,35.13,-16.07,38.6310988712,131.43,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,133.84,71.2629999969,-13.92,72.6097897571,3.0629999969,0,3.0629999969,68.2,-13.92,69.6060801942,131.26
2019-08-16 03:30:00,35.2604444414,-15.38,38.4687320067,3.0604444414,0,3.0604444414,32.2,-15.38,35.6845120465,131.34,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,133.84,73.1304444414,-14.31,74.5173671314,3.0604444414,0,3.0604444414,70.07,-14.31,71.5162988416,131.26
2019-08-16 04:00:00,32.4216666635,-15.63,35.9925182397,3.1916666635,0,3.1916666635,29.23,-15.63,33.1464900103,131.51,3.1916666635,0.0,3.1916666635,3.1916666635,0,3.1916666635,0.0,0.0,0.0,133.97,74.2416666635,-14.44,75.6329205371,3.1916666635,0,3.1916666635,71.05,-14.44,72.5025247836,131.34
2019-08-16 04:30:00,30.6489999966,-14.8,34.0352934583,3.3989999966,0,3.3989999966,27.25,-14.8,31.0097162193,131.29,3.3989999966,0.0,3.3989999966,3.3989999966,0,3.3989999966,0.0,0.0,0.0,133.84,76.4289999966,-14.65,77.8203992568,3.3989999966,0,3.3989999966,73.03,-14.65,74.4849206216,131.14
2019-08-16 05:00:00,29.3914444409,-14.94,32.9706021529,3.5214444409,0,3.5214444409,25.87,-14.94,29.8740773916,131.29,3.5214444409,0.0,3.5214444409,3.5214444409,0,3.5214444409,0.0,0.0,0.0,133.84,77.0314444409,-14.79,78.4384314775,3.5214444409,0,3.5214444409,73.51,-14.79,74.983092761,131.14
2019-08-16 05:30:00,27.4672222188,-16.15,31.8633142723,3.4472222188,0,3.4472222188,24.02,-16.15,28.9444796118,130.96,3.4472222188,0.0,3.4472222188,3.4472222188,0,3.4472222188,0.0,0.0,0.0,133.37,82.0072222188,-16.86,83.7224228988,3.4472222188,0,3.4472222188,78.56,-16.86,80.34882202,130.8
2019-08-16 06:00:00,26.3641111078,-18.19,32.030336472,3.2641111078,0,3.2641111078,23.1,-18.19,29.4021444796,130.96,3.2641111078,0.0,3.2641111078,3.2641111078,0,3.2641111078,0.0,0.0,0.0,133.25,87.3341111078,-19.44,89.4715628733,3.2641111078,0,3.2641111078,84.07,-19.44,86.2883450994,130.89
2019-08-16 06:30:00,42.2726666609,-18.69,46.2200654113,5.7226666609,0,5.7226666609,36.55,-18.69,41.0514141048,130.42,5.7226666609,0.0,5.7226666609,5.7226666609,0,5.7226666609,0.0,0.0,0.0,132.57,85.5426666609,-16.01,87.0279720519,5.7226666609,0,5.7226666609,79.82,-16.01,81.4097813533,130.27
2019-08-16 07:00:00,51.064111105,-6.17,51.4355163573,6.084111105,0,6.084111105,44.98,-6.17,45.4012037285,131.93,6.084111105,0.0,6.084111105,6.084111105,0,6.084111105,0.0,0.0,0.0,131.91,91.904111105,-4.61,92.0196595191,6.084111105,0,6.084111105,85.82,-4.61,85.9437286834,131.79
2019-08-16 07:30:00,60.4768888814,-4.46,60.6411220936,7.4868888814,0,7.4868888814,52.99,-4.46,53.1773607845,133.11,7.4868888814,0.0,7.4868888814,7.4868888814,0,7.4868888814,0.0,0.0,0.0,132.6,100.8268888814,1.8900000000000001,100.8446013503,7.4868888814,0,7.4868888814,93.34,1.8900000000000001,93.3591329223,132.97
2019-08-16 08:00:00,63.3276666609,-3.01,63.3991598108,5.7576666609,0,5.7576666609,57.57,-3.01,57.6486339821,133.33,5.7576666609,0.0,5.7576666609,5.7576666609,0,5.7576666609,0.0,0.0,0.0,133.02,108.5976666609,4.31,108.6831601684,5.7576666609,0,5.7576666609,102.84,4.31,102.9302759153,133.19
2019-08-16 08:30:00,71.3051111051,-1.23,71.3157189525,5.9751111051,0,5.9751111051,65.33,-1.23,65.3415778812,132.47,5.9751111051,0.0,5.9751111051,5.9751111051,0,5.9751111051,0.0,0.0,0.0,132.44,112.3051111051,6.77,112.5089813319,5.9751111051,0,5.9751111051,106.33,6.77,106.5453039791,132.31
2019-08-16 09:00:00,74.6006666583,-0.31,74.6013107517,8.3206666583,0,8.3206666583,66.28,-0.31,66.2807249508,132.03,8.3206666583,0.0,8.3206666583,8.3206666583,0,8.3206666583,0.0,0.0,0.0,132.11,114.7806666583,7.21,115.0068934392,8.3206666583,0,8.3206666583,106.46,7.21,106.7038691895,131.87
2019-08-16 09:30:00,88.73099999,1.69,88.7470926804,9.97099999,0,9.97099999,78.76,1.69,78.7781295792,131.78,9.97099999,0.0,9.97099999,9.97099999,0,9.97099999,0.0,0.0,0.0,132.11,133.48099999,4.7,133.5637202175,9.97099999,0,9.97099999,123.51,4.7,123.5993936069,131.59
2019-08-16 10:00:00,86.512222213,0.35000000000000003,86.5129302025,9.252222213,0,9.252222213,77.26,0.35000000000000003,77.2607927736,132.22,9.252222213,0.0,9.252222213,9.252222213,0,9.252222213,0.0,0.0,0.0,132.46,128.482222213,3.21,128.5223152794,9.252222213,0,9.252222213,119.23,3.21,119.2732031933,132.06
2019-08-16 10:30:00,79.0196666569,-2.22,79.0508451477,9.7996666569,0,9.7996666569,69.22,-2.22,69.2555903881,132.39,9.7996666569,0.0,9.7996666569,9.7996666569,0,9.7996666569,0.0,0.0,0.0,132.32,121.1296666569,1.04,121.1341312117,9.7996666569,0,9.7996666569,111.33,1.04,111.3348575245,132.23
2019-08-16 11:00:00,79.6849999903,-2.0,79.7100948655,9.6549999903,0,9.6549999903,70.03,-2.0,70.0585533679,132.39,9.6549999903,0.0,9.6549999903,9.6549999903,0,9.6549999903,0.0,0.0,0.0,132.32,121.9749999903,2.89,122.0092321205,9.6549999903,0,9.6549999903,112.32,2.89,112.3571737808,132.23
2019-08-16 11:30:00,83.2024444353,-1.32,83.2129146227,9.1824444353,0,9.1824444353,74.02,-1.32,74.0317688563,132.27,9.1824444353,0.0,9.1824444353,9.1824444353,0,9.1824444353,0.0,0.0,0.0,132.32,122.0824444353,3.89,122.1444036348,9.1824444353,0,9.1824444353,112.9,3.89,112.9669956226,132.14
2019-08-16 12:00:00,83.7234444364,-1.73,83.7413162561,8.0134444364,0,8.0134444364,75.71,-1.73,75.7297629734,132.27,8.0134444364,0.0,8.0134444364,8.0134444364,0,8.0134444364,0.0,0.0,0.0,132.32,120.4034444364,4.12,120.4739134923,8.0134444364,0,8.0134444364,112.39,4.12,112.4654902626,132.14
2019-08-16 12:30:00,82.8561111057,-2.18,82.8847847772,5.3961111057,0,5.3961111057,77.46,-2.18,77.4906704062,132.1,5.3961111057,0.0,5.3961111057,5.3961111057,0,5.3961111057,0.0,0.0,0.0,132.09,118.2161111057,4.35,118.2961175397,5.3961111057,0,5.3961111057,112.82,4.35,112.9038303159,131.95
2019-08-16 13:00:00,83.9513333261,-0.73,83.9545071287,7.2413333261,0,7.2413333261,76.71,-0.73,76.7134733929,132.6,7.2413333261,0.0,7.2413333261,7.2413333261,0,7.2413333261,0.0,0.0,0.0,132.71,120.8213333261,2.81,120.8540056709,7.2413333261,0,7.2413333261,113.58,2.81,113.6147547636,132.45
2019-08-16 13:30:00,81.5751111032,-1.65,81.5917964718,7.9151111032,0,7.9151111032,73.66,-1.65,73.6784778616,132.91,7.9151111032,0.0,7.9151111032,7.9151111032,0,7.9151111032,0.0,0.0,0.0,132.88,120.2951111032,1.32,120.3023530748,7.9151111032,0,7.9151111032,112.38,1.32,112.3877520017,132.78
2019-08-16 14:00:00,79.1586666607,-1.97,79.1831762908,5.9486666607,0,5.9486666607,73.21,-1.97,73.2365004625,132.91,5.9486666607,0.0,5.9486666607,5.9486666607,0,5.9486666607,0.0,0.0,0.0,132.88,116.8986666607,1.5899999999999999,116.9094793721,5.9486666607,0,5.9486666607,110.95,1.5899999999999999,110.9613923849,132.78
2019-08-16 14:30:00,80.249222217,-1.87,80.2710070103,5.179222217,0,5.179222217,75.07,-1.87,75.0932873165,132.82,5.179222217,0.0,5.179222217,5.179222217,0,5.179222217,0.0,0.0,0.0,132.73,116.159222217,2.02,116.1767847122,5.179222217,0,5.179222217,110.98,2.02,110.9983819702,132.66
2019-08-16 15:00:00,80.7804444383,-2.33,80.8140402631,6.1204444383,0,6.1204444383,74.66,-2.33,74.696348639,132.96,6.1204444383,0.0,6.1204444383,6.1204444383,0,6.1204444383,0.0,0.0,0.0,132.85,115.8604444383,1.81,115.8745817056,6.1204444383,0,6.1204444383,109.74,1.81,109.7549256298,132.82
2019-08-16 15:30:00,79.6186666578,-5.28,79.793549115,8.8486666578,0,8.8486666578,70.77,-5.28,70.9666914827,132.96,8.8486666578,0.0,8.8486666578,8.8486666578,0,8.8486666578,0.0,0.0,0.0,132.49,117.1586666578,1.63,117.1700050057,8.8486666578,0,8.8486666578,108.31,1.63,108.3222645627,132.82
2019-08-16 16:00:00,81.7912222132,-5.63,81.9847603591,9.0012222132,0,9.0012222132,72.79,-5.63,73.0074037341,132.96,9.0012222132,0.0,9.0012222132,9.0012222132,0,9.0012222132,0.0,0.0,0.0,132.42,116.7412222132,1.45,116.7502268256,9.0012222132,0,9.0012222132,107.74,1.45,107.7497568443,132.82
2019-08-16 16:30:00,81.6782222128,-6.09,81.9049454175,9.4382222128,0,9.4382222128,72.24,-6.09,72.4962461097,132.71,9.4382222128,0.0,9.4382222128,9.4382222128,0,9.4382222128,0.0,0.0,0.0,132.17,117.3482222128,0.86,117.3513734751,9.4382222128,0,9.4382222128,107.91,0.86,107.9134268754,132.57
2019-08-16 17:00:00,82.5815555461,-5.78,82.7835836167,9.4215555461,0,9.4215555461,73.16,-5.78,73.3879690413,132.52,9.4215555461,0.0,9.4215555461,9.4215555461,0,9.4215555461,0.0,0.0,0.0,132.03,122.8215555461,0.43,122.8223082619,9.4215555461,0,9.4215555461,113.4,0.43,113.4008152528,132.34
2019-08-16 17:30:00,85.2011111017,-3.32,85.2657711685,9.4411111017,0,9.4411111017,75.76,-3.32,75.8327106202,132.76,9.4411111017,0.0,9.4411111017,9.4411111017,0,9.4411111017,0.0,0.0,0.0,132.6,126.2611111017,-1.63,126.2716321136,9.4411111017,0,9.4411111017,116.82,-1.63,116.8313712151,132.63
2019-08-16 18:00:00,86.7406666575,-3.27,86.8022819526,9.2006666575,0,9.2006666575,77.54,-3.27,77.6089202347,132.86,9.2006666575,0.0,9.2006666575,9.2006666575,0,9.2006666575,0.0,0.0,0.0,132.69,126.7806666575,-2.16,126.7990656043,9.2006666575,0,9.2006666575,117.58,-2.16,117.5998384353,132.63
2019-08-16 18:30:00,87.2317777687,-5.31,87.3932443195,9.0717777687,0,9.0717777687,78.16,-5.31,78.3401665814,133.46,9.0717777687,0.0,9.0717777687,9.0717777687,0,9.0717777687,0.0,0.0,0.0,133.1,126.0517777687,-3.2,126.0923894557,9.0717777687,0,9.0717777687,116.98,-3.2,117.0237599806,133.29
2019-08-16 19:00:00,85.0823333244,-7.06,85.3747447664,8.9223333244,0,8.9223333244,76.16,-7.06,76.486529533,133.46,8.9223333244,0.0,8.9223333244,8.9223333244,0,8.9223333244,0.0,0.0,0.0,132.88,122.7823333244,-5.68,122.9136435738,8.9223333244,0,8.9223333244,113.86,-5.68,114.0015877082,133.29
2019-08-16 19:30:00,83.1847777692,-4.76,83.3208548475,8.5347777692,0,8.5347777692,74.65,-4.76,74.8016049293,132.84,8.5347777692,0.0,8.5347777692,8.5347777692,0,8.5347777692,0.0,0.0,0.0,132.44,119.5147777692,-13.57,120.2826962004,8.5347777692,0,8.5347777692,110.98,-13.57,111.806553028,132.7
2019-08-16 20:00:00,81.0846666584,-4.97,81.2368393471,8.2446666584,0,8.2446666584,72.84,-4.97,73.0093589891,133.35,8.2446666584,0.0,8.2446666584,8.2446666584,0,8.2446666584,0.0,0.0,0.0,132.92,115.0746666584,-14.24,115.9523889644,8.2446666584,0,8.2446666584,106.83,-14.24,107.774888077,133.2
2019-08-16 20:30:00,76.6008888834,-3.95,76.7026640849,5.5108888834,0,5.5108888834,71.09,-3.95,71.199653089,132.82,5.5108888834,0.0,5.5108888834,5.5108888834,0,5.5108888834,0.0,0.0,0.0,132.44,113.1308888834,-11.35,113.6988149434,5.5108888834,0,5.5108888834,107.62,-11.35,108.2168512756,132.63
2019-08-16 21:00:00,75.3765555488,-5.35,75.5661804408,6.7365555488,0,6.7365555488,68.64,-5.35,68.8481815301,132.82,6.7365555488,0.0,6.7365555488,6.7365555488,0,6.7365555488,0.0,0.0,0.0,132.44,112.7765555488,-10.84,113.2963242186,6.7365555488,0,6.7365555488,106.04,-10.84,106.592622634,132.72
2019-08-16 21:30:00,72.7214444379,-5.54,72.932160815,6.5114444379,0,6.5114444379,66.21,-5.54,66.4413703953,133.28,6.5114444379,0.0,6.5114444379,6.5114444379,0,6.5114444379,0.0,0.0,0.0,132.72,109.4214444379,-11.27,110.0002972854,6.5114444379,0,6.5114444379,102.91,-11.27,103.5252674471,133.13
2019-08-16 22:00:00,66.3199999968,-7.19,66.7086088865,3.2299999968,0,3.2299999968,63.09,-7.19,63.4983795069,134.07,3.2299999968,0.0,3.2299999968,3.2299999968,0,3.2299999968,0.0,0.0,0.0,133.32,102.4899999968,-11.89,103.1773822082,3.2299999968,0,3.2299999968,99.26,-11.89,99.9695938773,133.95
2019-08-16 22:30:00,62.8054444412,-10.42,63.663963523,3.2454444412,0,3.2454444412,59.56,-10.42,60.4646177529,133.5,3.2454444412,0.0,3.2454444412,3.2454444412,0,3.2454444412,0.0,0.0,0.0,132.36,96.0554444412,-10.99,96.6821002399,3.2454444412,0,3.2454444412,92.81,-10.99,93.4584196314,133.32
2019-08-16 23:00:00,62.1611111078,-12.5,63.4054708535,3.3511111078,0,3.3511111078,58.81,-12.5,60.123756536,133.97,3.3511111078,0.0,3.3511111078,3.3511111078,0,3.3511111078,0.0,0.0,0.0,132.63,87.0911111078,-11.56,87.8549670422,3.3511111078,0,3.3511111078,83.74,-11.56,84.5341422148,133.82
2019-08-16 23:30:00,46.0767777744,-9.48,47.0418946267,3.3867777744,0,3.3867777744,42.69,-9.48,43.7299268236,134.45,3.3867777744,0.0,3.3867777744,3.3867777744,0,3.3867777744,0.0,0.0,0.0,133.62,92.1767777744,-15.89,93.5363590315,3.3867777744,0,3.3867777744,88.79,-15.89,90.2006441219,134.29
2019-08-17 00:00:00,38.5477777744,-24.98,45.9339914589,3.4077777744,0,3.4077777744,35.14,-24.98,43.1140348379,131.48,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,133.04,87.9377777744,-16.08,89.3958565029,3.4077777744,0,3.4077777744,84.53,-16.08,86.0458441762,131.32
2019-08-17 00:30:00,36.1365555522,-25.26,44.0898882645,3.3765555522,0,3.3765555522,32.76,-25.26,41.3676830388,131.7,3.3765555522,0.0,3.3765555522,3.3765555522,0,3.3765555522,0.0,0.0,0.0,133.26,85.5265555522,-16.39,87.0828559742,3.3765555522,0,3.3765555522,82.15,-16.39,83.7690551457,131.56
2019-08-17 01:00:00,33.7695555522,-25.85,42.5277013509,3.3695555522,0,3.3695555522,30.4,-25.85,39.9046676468,132.06,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,133.59,82.2695555522,-17.0,84.0076173377,3.3695555522,0,3.3695555522,78.9,-17.0,80.7106560499,131.96
