Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-17 01:30:00,35.7759999966,-24.41,43.3101636542,3.3859999966,0,3.3859999966,32.39,-24.41,40.5581089303,131.67,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,133.26,81.9059999966,-19.01,84.0831310992,3.3859999966,0,3.3859999966,78.52,-19.01,80.7884304836,131.49
2019-08-17 02:00:00,33.7426666632,-24.2,41.5235782844,3.4526666632,0,3.4526666632,30.29,-24.2,38.7701444413,131.4,3.4526666632,0.0,3.4526666632,3.4526666632,0,3.4526666632,0.0,0.0,0.0,133.01,79.3926666632,-20.97,82.1153847942,3.4526666632,0,3.4526666632,75.94,-20.97,78.7821331267,131.24
2019-08-17 02:30:00,31.9667777744,-24.69,40.3914716404,3.4267777744,0,3.4267777744,28.54,-24.69,37.7376165119,131.59,3.4267777744,0.0,3.4267777744,3.4267777744,0,3.4267777744,0.0,0.0,0.0,133.18,77.6167777744,-21.5,80.5395194428,3.4267777744,0,3.4267777744,74.19,-21.5,77.2425148477,131.41
2019-08-17 03:00:00,30.6916666632,-24.8,39.4590725001,3.4616666632,0,3.4616666632,27.23,-24.8,36.8308688467,131.77,3.4616666632,0.0,3.4616666632,3.4616666632,0,3.4616666632,0.0,0.0,0.0,133.35,75.8416666632,-21.73,78.8932906035,3.4616666632,0,3.4616666632,72.38,-21.73,75.5715376316,131.63
2019-08-17 03:30:00,29.0757777743,-24.69,38.1444223076,3.4657777743000002,0,3.4657777743000002,25.61,-24.69,35.5734198525,131.77,3.4657777743000002,0.0,3.4657777743000002,3.4657777743000002,0,3.4657777743000002,0.0,0.0,0.0,133.35,75.8357777743,-21.7,78.8793711349,3.4657777743000002,0,3.4657777743000002,72.37,-21.7,75.5533381129,131.63
2019-08-17 04:00:00,28.6942222189,-24.79,37.9196847132,3.3142222189,0,3.3142222189,25.38,-24.79,35.4780002255,131.77,3.3142222189,0.0,3.3142222189,3.3142222189,0,3.3142222189,0.0,0.0,0.0,133.35,75.2042222189,-21.85,78.3140954079,3.3142222189,0,3.3142222189,71.89,-21.85,75.1371718925,131.73
2019-08-17 04:30:00,30.2322222188,-25.19,39.3512815584,3.4122222188,0,3.4122222188,26.82,-25.19,36.794680322,132.06,3.4122222188,0.0,3.4122222188,3.4122222188,0,3.4122222188,0.0,0.0,0.0,133.59,73.4822222188,-21.98,76.6991354724,3.4122222188,0,3.4122222188,70.07,-21.98,73.4365392703,131.91
2019-08-17 05:00:00,29.0999999966,-25.13,38.44901689,3.3699999966,0,3.3699999966,25.73,-25.13,35.9659533448,132.06,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,133.59,73.8299999966,-22.07,77.0581196209,3.3699999966,0,3.3699999966,70.46,-22.07,73.835604555,131.91
2019-08-17 05:30:00,26.6431111077,-24.44,36.1547917917,3.3631111077,0,3.3631111077,23.28,-24.44,33.753103561,131.7,3.3631111077,0.0,3.3631111077,3.3631111077,0,3.3631111077,0.0,0.0,0.0,133.26,77.4231111077,-22.04,80.4990666629,3.3631111077,0,3.3631111077,74.06,-22.04,77.2699501747,131.54
2019-08-17 06:00:00,27.4038888855,-24.43,36.7123688428,3.3638888855,0,3.3638888855,24.04,-24.43,34.274575125,131.7,3.3638888855,0.0,3.3638888855,3.3638888855,0,3.3638888855,0.0,0.0,0.0,133.26,78.6438888855,-21.76,81.5987675093,3.3638888855,0,3.3638888855,75.28,-21.76,78.3618274417,131.54
2019-08-17 06:30:00,32.9811111076,-23.61,40.5608899051,3.4711111076,0,3.4711111076,29.51,-23.61,37.7924886717,131.3,3.4711111076,0.0,3.4711111076,3.4711111076,0,3.4711111076,0.0,0.0,0.0,132.96,81.0111111076,-20.71,83.6164112055,3.4711111076,0,3.4711111076,77.54,-20.71,80.2580569164,131.12
2019-08-17 07:00:00,35.6227777738,-23.4,42.6209138372,3.9727777738,0,3.9727777738,31.65,-23.4,39.3609260562,131.73,3.9727777738,0.0,3.9727777738,3.9727777738,0,3.9727777738,0.0,0.0,0.0,133.45,85.4127777738,-18.33,87.3574925638,3.9727777738,0,3.9727777738,81.44,-18.33,83.4773172784,131.63
2019-08-17 07:30:00,52.6671111028,-23.35,57.6111715895,8.3471111028,0,8.3471111028,44.32,-23.35,50.0947592069,131.95,8.3471111028,0.0,8.3471111028,8.3471111028,0,8.3471111028,0.0,0.0,0.0,133.67,83.1671111028,-17.47,84.9821703017,8.3471111028,0,8.3471111028,74.82,-17.47,76.8325015862,131.78
2019-08-17 08:00:00,58.1803333242,-19.65,61.4090684322,9.1403333242,0,9.1403333242,49.04,-19.65,52.830333143,132.07,9.1403333242,0.0,9.1403333242,9.1403333242,0,9.1403333242,0.0,0.0,0.0,134.27,89.4103333242,-22.51,92.2003677061,9.1403333242,0,9.1403333242,80.27,-22.51,83.3664980673,131.96
2019-08-17 08:30:00,65.0332222117,-18.88,67.7183460462,10.5632222117,0,10.5632222117,54.47,-18.88,57.6492437071,131.26,10.5632222117,0.0,10.5632222117,10.5632222117,0,10.5632222117,0.0,0.0,0.0,133.45,92.0032222117,-20.11,94.1753948615,10.5632222117,0,10.5632222117,81.44,-20.11,83.8861472473,131.1
2019-08-17 09:00:00,62.1313333199,-18.35,64.7844509131,13.3913333199,0,13.3913333199,48.74,-18.35,52.0798435097,130.78,13.3913333199,0.0,13.3913333199,13.3913333199,0,13.3913333199,0.0,0.0,0.0,132.96,93.3613333199,-18.46,95.1688507826,13.3913333199,0,13.3913333199,79.97,-18.46,82.0729705811,130.61
2019-08-17 09:30:00,61.8733333168,-17.5,64.3005394669,16.5433333168,0,16.5433333168,45.33,-17.5,48.5907285395,130.37,16.5433333168,0.0,16.5433333168,16.5433333168,0,16.5433333168,0.0,0.0,0.0,132.63,96.9533333168,-16.83,98.4032405017,16.5433333168,0,16.5433333168,80.41,-16.83,82.1524010605,130.22
2019-08-17 10:00:00,57.3295555377,-17.62,59.9761814236,17.8195555377,0,17.8195555377,39.51,-17.62,43.2608888027,130.25,17.8195555377,0.0,17.8195555377,17.8195555377,0,17.8195555377,0.0,0.0,0.0,132.45,97.8395555377,-15.63,99.0801469913,17.8195555377,0,17.8195555377,80.02,-15.63,81.5321856692,130.1
2019-08-17 10:30:00,51.3943333149,-16.88,54.0953962633,18.4743333149,0,18.4743333149,32.92,-16.88,36.9954159322,130.25,18.4743333149,0.0,18.4743333149,18.4743333149,0,18.4743333149,0.0,0.0,0.0,132.53,100.4043333149,-15.37,101.5739486699,18.4743333149,0,18.4743333149,81.93,-15.37,83.3592334418,130.1
2019-08-17 11:00:00,47.8416666484,-15.63,50.33012982,18.2616666484,0,18.2616666484,29.58,-15.63,33.4555421418,129.91,18.2616666484,0.0,18.2616666484,18.2616666484,0,18.2616666484,0.0,0.0,0.0,132.35,102.8916666484,-14.59,103.9209467128,18.2616666484,0,18.2616666484,84.63,-14.59,85.878431518,129.76
2019-08-17 11:30:00,36.5898888673,-15.95,39.9151909343,21.6298888673,0,21.6298888673,14.96,-15.95,21.8678782693,130.17,21.6298888673,0.0,21.6298888673,21.6298888673,0,21.6298888673,0.0,0.0,0.0,132.56,88.4298888673,-14.34,89.5850481111,21.6298888673,0,21.6298888673,66.8,-14.34,68.3218530194,130.02
2019-08-17 12:00:00,32.1048888644,-15.72,35.7469199932,24.4548888644,0,24.4548888644,7.65,-15.72,17.4825884811,130.34,24.4548888644,0.0,24.4548888644,24.4548888644,0,24.4548888644,0.0,0.0,0.0,132.8,87.4548888644,-14.27,88.6114579854,24.4548888644,0,24.4548888644,63.0,-14.27,64.5959201498,130.22
2019-08-17 12:30:00,31.7737777546,-15.59,35.3923869327,23.2237777546,0,23.2237777546,8.55,-15.59,17.780624286,130.34,23.2237777546,0.0,23.2237777546,23.2237777546,0,23.2237777546,0.0,0.0,0.0,132.8,85.4037777546,-14.02,86.5468985854,23.2237777546,0,23.2237777546,62.18,-14.02,63.7409821073,130.22
2019-08-17 13:00:00,31.2148888662,-15.85,35.0084530782,22.6548888662,0,22.6548888662,8.56,-15.85,18.0137752845,130.49,22.6548888662,0.0,22.6548888662,22.6548888662,0,22.6548888662,0.0,0.0,0.0,132.92,84.1248888662,-14.13,85.3033048994,22.6548888662,0,22.6548888662,61.47,-14.13,63.0731147162,130.31
2019-08-17 13:30:00,25.3996666436,-15.75,29.8865448924,23.0596666436,0,23.0596666436,2.34,-15.75,15.9228797647,130.59,23.0596666436,0.0,23.0596666436,23.0596666436,0,23.0596666436,0.0,0.0,0.0,133.03,89.2896666436,-14.98,90.5375334838,23.0596666436,0,23.0596666436,66.23,-14.98,67.9029697436,130.44
2019-08-17 14:00:00,23.4271110885,-15.89,28.3076250144,22.6071110885,0,22.6071110885,0.8200000000000001,-15.89,15.9111438935,130.77,22.6071110885,0.0,22.6071110885,22.6071110885,0,22.6071110885,0.0,0.0,0.0,133.21,85.4271110885,-15.27,86.7811281842,22.6071110885,0,22.6071110885,62.82,-15.27,64.6492482555,130.61
2019-08-17 14:30:00,24.1881110919,-16.23,29.1286391408,19.1881110919,0,19.1881110919,5.0,-16.23,16.9827235743,130.77,19.1881110919,0.0,19.1881110919,19.1881110919,0,19.1881110919,0.0,0.0,0.0,133.21,89.7481110919,-16.45,91.2432241022,19.1881110919,0,19.1881110919,70.56,-16.45,72.4521642189,130.61
2019-08-17 15:00:00,17.9773333132,-16.4,24.334019665,20.0973333132,0,20.0973333132,-2.12,-16.4,16.536456694199998,130.85,20.0973333132,0.0,20.0973333132,20.0973333132,0,20.0973333132,0.0,0.0,0.0,133.31,91.2773333132,-16.61,92.7763098898,20.0973333132,0,20.0973333132,71.18,-16.61,73.0923012362,130.72
2019-08-17 15:30:00,22.0037777581,-16.98,27.793643799,19.6837777581,0,19.6837777581,2.32,-16.98,17.1377594802,130.85,19.6837777581,0.0,19.6837777581,19.6837777581,0,19.6837777581,0.0,0.0,0.0,133.15,90.1537777581,-16.3,91.6154661837,19.6837777581,0,19.6837777581,70.47,-16.3,72.3305668442,130.63
2019-08-17 16:00:00,25.2411110924,-16.87,30.3596869085,18.6811110924,0,18.6811110924,6.5600000000000005,-16.87,18.1005662895,131.16,18.6811110924,0.0,18.6811110924,18.6811110924,0,18.6811110924,0.0,0.0,0.0,133.53,93.0011110924,-17.56,94.6443884466,18.6811110924,0,18.6811110924,74.32,-17.56,76.3663276582,130.99
2019-08-17 16:30:00,29.6351110928,-17.6,34.4673731155,18.2851110928,0,18.2851110928,11.35,-17.6,20.9423613759,131.3,18.2851110928,0.0,18.2851110928,18.2851110928,0,18.2851110928,0.0,0.0,0.0,133.6,93.8651110928,-18.45,95.6611811576,18.2851110928,0,18.2851110928,75.58,-18.45,77.7993502544,131.13
2019-08-17 17:00:00,32.6466666479,-17.87,37.2174924359,18.7866666479,0,18.7866666479,13.86,-17.87,22.6149618616,131.07,18.7866666479,0.0,18.7866666479,18.7866666479,0,18.7866666479,0.0,0.0,0.0,133.29,94.7766666479,-18.69,96.6019287638,18.7866666479,0,18.7866666479,75.99,-18.69,78.2546880385,130.93
2019-08-17 17:30:00,42.5562222064,-18.75,46.5037046748,15.7762222064,0,15.7762222064,26.78,-18.75,32.6914499525,130.8,15.7762222064,0.0,15.7762222064,15.7762222064,0,15.7762222064,0.0,0.0,0.0,132.85,93.2762222064,-18.86,95.163823111,15.7762222064,0,15.7762222064,77.5,-18.86,79.7618304705,130.66
2019-08-17 18:00:00,50.3787777654,-18.87,53.7968228535,12.4187777654,0,12.4187777654,37.96,-18.87,42.3914908915,130.22,12.4187777654,0.0,12.4187777654,12.4187777654,0,12.4187777654,0.0,0.0,0.0,132.25,101.6387777654,-19.24,103.4437951046,12.4187777654,0,12.4187777654,89.22,-19.24,91.2709482804,130.06
2019-08-17 18:30:00,59.1014444327,-19.07,62.1018971855,11.7314444327,0,11.7314444327,47.37,-19.07,51.0644866811,129.87,11.7314444327,0.0,11.7314444327,11.7314444327,0,11.7314444327,0.0,0.0,0.0,131.88,105.0114444327,-18.43,106.616454461,11.7314444327,0,11.7314444327,93.28,-18.43,95.0832440549,129.73
2019-08-17 19:00:00,64.1657777682,-19.01,66.9225458018,9.5957777682,0,9.5957777682,54.57,-19.01,57.7863738264,129.77,9.5957777682,0.0,9.5957777682,9.5957777682,0,9.5957777682,0.0,0.0,0.0,131.73,109.7657777682,-17.9,111.2157181744,9.5957777682,0,9.5957777682,100.17,-17.9,101.7567634116,129.64
2019-08-17 19:30:00,67.1772222134,-9.2,67.8042711361,8.8672222134,0,8.8672222134,58.31,-9.2,59.0313145712,132.7,8.8672222134,0.0,8.8672222134,8.8672222134,0,8.8672222134,0.0,0.0,0.0,131.73,109.0672222134,-9.74,109.5012628299,8.8672222134,0,8.8672222134,100.2,-9.74,100.67227821,132.58
2019-08-17 20:00:00,69.3122222142,-8.85,69.8749357657,8.0622222142,0,8.0622222142,61.25,-8.85,61.8860646673,132.97,8.0622222142,0.0,8.0622222142,8.0622222142,0,8.0622222142,0.0,0.0,0.0,131.96,105.3422222142,-11.17,105.9327743478,8.0622222142,0,8.0622222142,97.28,-11.17,97.9191875988,132.82
2019-08-17 20:30:00,71.128666659,-9.14,71.7135051485,7.648666659,0,7.648666659,63.48,-9.14,64.1346240341,133.33,7.648666659,0.0,7.648666659,7.648666659,0,7.648666659,0.0,0.0,0.0,132.28,103.118666659,-11.77,103.7882089331,7.648666659,0,7.648666659,95.47,-11.77,96.1927949485,133.18
2019-08-17 21:00:00,72.3775555481,-9.26,72.9675143274,7.4575555481,0,7.4575555481,64.92,-9.26,65.5770844122,133.33,7.4575555481,0.0,7.4575555481,7.4575555481,0,7.4575555481,0.0,0.0,0.0,132.28,102.8675555481,-11.83,103.5455594627,7.4575555481,0,7.4575555481,95.41,-11.83,96.140610566,133.18
2019-08-17 21:30:00,69.894333326,-8.52,70.4117052136,7.344333326,0,7.344333326,62.55,-8.52,63.127592224,132.86,7.344333326,0.0,7.344333326,7.344333326,0,7.344333326,0.0,0.0,0.0,131.93,99.744333326,-14.6,100.8072022757,7.344333326,0,7.344333326,92.4,-14.6,93.5463521469,132.7
2019-08-17 22:00:00,67.3422222148,-7.85,67.798210838,7.3822222148,0,7.3822222148,59.96,-7.85,60.4716801486,132.47,7.3822222148,0.0,7.3822222148,7.3822222148,0,7.3822222148,0.0,0.0,0.0,131.57,93.9622222148,-18.0,95.670785528,7.3822222148,0,7.3822222148,86.58,-18.0,88.4313089352,132.3
2019-08-17 22:30:00,64.6434444377,-8.45,65.193384701,6.7634444377000005,0,6.7634444377000005,57.88,-8.45,58.4935628937,132.93,6.7634444377000005,0.0,6.7634444377000005,6.7634444377000005,0,6.7634444377000005,0.0,0.0,0.0,131.97,89.4834444377,-18.44,91.3636712727,6.7634444377000005,0,6.7634444377000005,82.72,-18.44,84.7504100285,132.78
2019-08-17 23:00:00,56.4055555525,-9.38,57.1801634939,3.0755555525,0,3.0755555525,53.33,-9.38,54.1486223278,133.41,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,132.33,83.4655555525,-19.62,85.7405584521,3.0755555525,0,3.0755555525,80.39,-19.62,82.7496012075,133.28
2019-08-17 23:30:00,37.5746666635,-17.16,41.3076406355,3.1646666635,0,3.1646666635,34.41,-17.16,38.4514460066,132.69,3.1646666635,0.0,3.1646666635,3.1646666635,0,3.1646666635,0.0,0.0,0.0,132.62,90.8146666635,-16.86,92.3664618853,3.1646666635,0,3.1646666635,87.65,-16.86,89.2568322315,132.54
2019-08-18 00:00:00,35.0795555524,-19.2,39.9901890187,3.1395555524,0,3.1395555524,31.94,-19.2,37.2666553369,133.01,3.1395555524,0.0,3.1395555524,3.1395555524,0,3.1395555524,0.0,0.0,0.0,132.98,86.0395555524,-16.02,87.5182582074,3.1395555524,0,3.1395555524,82.9,-16.02,84.4337041708,132.89
2019-08-18 00:30:00,33.6504444414,-19.44,38.8621411029,3.0604444414,0,3.0604444414,30.59,-19.44,36.2444713025,133.4,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,133.37,83.6904444414,-16.1,85.2249992127,3.0604444414,0,3.0604444414,80.63,-16.1,82.2216936094,133.26
2019-08-18 01:00:00,29.6164444414,-20.11,35.7986854696,3.0364444414,0,3.0364444414,26.58,-20.11,33.3302940281,133.23,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,133.16,81.7364444414,-16.59,83.4030841751,3.0364444414,0,3.0364444414,78.7,-16.59,80.429584731,133.07
2019-08-18 01:30:00,29.931999997,-19.66,35.8111745663,3.021999997,0,3.021999997,26.91,-19.66,33.3266214909,133.02,3.021999997,0.0,3.021999997,3.021999997,0,3.021999997,0.0,0.0,0.0,133.0,83.301999997,-16.83,84.9851287197,3.021999997,0,3.021999997,80.28,-16.83,82.0251626027,132.91
2019-08-18 02:00:00,29.4831111081,-20.08,35.6715606697,3.0431111081,0,3.0431111081,26.44,-20.08,33.2006024042,133.35,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,133.24,81.7731111081,-17.02,83.5255775215,3.0431111081,0,3.0431111081,78.73,-17.02,80.5487014172,133.2
2019-08-18 02:30:00,28.2502222191,-19.68,34.4293109927,3.0902222191,0,3.0902222191,25.16,-19.68,31.9425734718,133.21,3.0902222191,0.0,3.0902222191,3.0902222191,0,3.0902222191,0.0,0.0,0.0,133.17,79.1802222191,-17.58,81.1083472318,3.0902222191,0,3.0902222191,76.09,-17.58,78.0944588303,133.07
2019-08-18 03:00:00,28.3259999969,-20.03,34.692408043,3.1359999969,0,3.1359999969,25.19,-20.03,32.1828681133,133.3,3.1359999969,0.0,3.1359999969,3.1359999969,0,3.1359999969,0.0,0.0,0.0,133.25,75.9359999969,-17.88,78.012630359,3.1359999969,0,3.1359999969,72.8,-17.88,74.9635538112,133.18
2019-08-18 03:30:00,27.4023333302,-20.2,34.0430297115,3.1423333302,0,3.1423333302,24.26,-20.2,31.5687757127,133.37,3.1423333302,0.0,3.1423333302,3.1423333302,0,3.1423333302,0.0,0.0,0.0,133.33,75.2423333302,-17.85,77.3306616096,3.1423333302,0,3.1423333302,72.1,-17.85,74.2767291956,133.29
2019-08-18 04:00:00,25.5693333302,-20.51,32.7788179614,3.1693333302,0,3.1693333302,22.4,-20.51,30.3713697419,133.7,3.1693333302,0.0,3.1693333302,3.1693333302,0,3.1693333302,0.0,0.0,0.0,133.53,75.0193333302,-18.44,77.2524043205,3.1693333302,0,3.1693333302,71.85,-18.44,74.1785420455,133.53
2019-08-18 04:30:00,24.1286666635,-20.95,31.9545779969,3.1586666635,0,3.1586666635,20.97,-20.95,29.6419196409,133.95,3.1586666635,0.0,3.1586666635,3.1586666635,0,3.1586666635,0.0,0.0,0.0,133.78,74.5386666635,-19.24,76.981753864,3.1586666635,0,3.1586666635,71.38,-19.24,73.9275456106,133.81
2019-08-18 05:00:00,23.8339999967,-20.77,31.614117983,3.2739999967,0,3.2739999967,20.56,-20.77,29.2251005131,133.84,3.2739999967,0.0,3.2739999967,3.2739999967,0,3.2739999967,0.0,0.0,0.0,133.62,73.8739999967,-19.13,76.3107120627,3.2739999967,0,3.2739999967,70.6,-19.13,73.1458604434,133.64
2019-08-18 05:30:00,22.6693333301,-20.35,30.4634399507,3.2493333301,0,3.2493333301,19.42,-20.35,28.1293245564,133.46,3.2493333301,0.0,3.2493333301,3.2493333301,0,3.2493333301,0.0,0.0,0.0,133.37,75.9293333301,-18.56,78.1648083216,3.2493333301,0,3.2493333301,72.68,-18.56,75.0123723128,133.35
2019-08-18 06:00:00,24.3159999968,-20.26,31.650204673,3.2059999968,0,3.2059999968,21.11,-20.26,29.259181465,133.59,3.2059999968,0.0,3.2059999968,3.2059999968,0,3.2059999968,0.0,0.0,0.0,133.37,76.8359999968,-18.43,79.0154149233,3.2059999968,0,3.2059999968,73.63,-18.43,75.9015269939,133.35
2019-08-18 06:30:00,24.2226666635,-19.65,31.1907050303,3.1826666635,0,3.1826666635,21.04,-19.65,28.7889579527,133.22,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,133.18,79.3326666635,-18.01,81.35128825,3.1826666635,0,3.1826666635,76.15,-18.01,78.2507674084,133.11
2019-08-18 07:00:00,25.3383333295,-19.32,31.8636710992,3.8283333295,0,3.8283333295,21.51,-19.32,28.912670233,133.1,3.8283333295,0.0,3.8283333295,3.8283333295,0,3.8283333295,0.0,0.0,0.0,133.09,82.8883333295,-17.69,84.7550110739,3.8283333295,0,3.8283333295,79.06,-17.69,81.0149350429,132.98
2019-08-18 07:30:00,28.1491111059,-20.02,34.5423342589,5.1991111059,0,5.1991111059,22.95,-20.02,30.4549322771,133.36,5.1991111059,0.0,5.1991111059,5.1991111059,0,5.1991111059,0.0,0.0,0.0,133.25,84.6591111059,-15.04,85.984688714,5.1991111059,0,5.1991111059,79.46,-15.04,80.8708427061,133.23
2019-08-18 08:00:00,28.1866666592,-20.48,34.8413343223,7.4866666592,0,7.4866666592,20.7,-20.48,29.1190727874,133.98,7.4866666592,0.0,7.4866666592,7.4866666592,0,7.4866666592,0.0,0.0,0.0,133.75,86.3466666592,-12.61,87.262586159,7.4866666592,0,7.4866666592,78.86,-12.61,79.86182880449999,133.81
2019-08-18 08:30:00,37.3964444333,-19.83,42.3287485788,11.1764444333,0,11.1764444333,26.22,-19.83,32.8742650108,133.81,11.1764444333,0.0,11.1764444333,11.1764444333,0,11.1764444333,0.0,0.0,0.0,133.75,88.5564444333,-10.82,89.2150001438,11.1764444333,0,11.1764444333,77.38,-10.82,78.1328151291,133.65
2019-08-18 09:00:00,37.2469999832,-18.75,41.7001379824,16.7769999832,0,16.7769999832,20.47,-18.75,27.7593839989,133.51,16.7769999832,0.0,16.7769999832,16.7769999832,0,16.7769999832,0.0,0.0,0.0,133.51,90.1469999832,-9.59,90.6556656033,16.7769999832,0,16.7769999832,73.37,-9.59,73.9940876016,133.38
2019-08-18 09:30:00,39.6221110906,-17.78,43.4285630349,20.5521110906,0,20.5521110906,19.07,-17.78,26.072846028,133.37,20.5521110906,0.0,20.5521110906,20.5521110906,0,20.5521110906,0.0,0.0,0.0,133.51,89.9421110906,-7.63,90.2651663014,20.5521110906,0,20.5521110906,69.39,-7.63,69.8082301738,133.23
2019-08-18 10:00:00,36.4002222016,-15.82,39.6894013098,20.5902222016,0,20.5902222016,15.81,-15.82,22.3657886067,132.81,20.5902222016,0.0,20.5902222016,20.5902222016,0,20.5902222016,0.0,0.0,0.0,133.12,89.9102222016,-6.2,90.1237374744,20.5902222016,0,20.5902222016,69.32,-6.2,69.596712566,132.66
2019-08-18 10:30:00,38.5838888656,-11.75,40.3333482368,23.2638888656,0,23.2638888656,15.32,-11.75,19.3071204482,133.04,23.2638888656,0.0,23.2638888656,23.2638888656,0,23.2638888656,0.0,0.0,0.0,133.83,88.0338888656,-13.19,89.0165248075,23.2638888656,0,23.2638888656,64.77,-13.19,66.0993872891,132.9
2019-08-18 11:00:00,37.725111088,-10.8,39.2405913131,23.065111088,0,23.065111088,14.66,-10.8,18.2086682654,132.92,23.065111088,0.0,23.065111088,23.065111088,0,23.065111088,0.0,0.0,0.0,133.83,88.015111088,-13.64,89.0657587395,23.065111088,0,23.065111088,64.95,-13.64,66.3667996818,132.76
2019-08-18 11:30:00,40.5578888699,-10.87,41.9892754115,18.9478888699,0,18.9478888699,21.61,-10.87,24.1898532447,132.92,18.9478888699,0.0,18.9478888699,18.9478888699,0,18.9478888699,0.0,0.0,0.0,133.71,86.1578888699,-12.89,87.1167831966,18.9478888699,0,18.9478888699,67.21,-12.89,68.4349048366,132.66
2019-08-18 12:00:00,39.8172222003,-10.73,41.2376537129,21.9372222003,0,21.9372222003,17.88,-10.73,20.852513038,132.92,21.9372222003,0.0,21.9372222003,21.9372222003,0,21.9372222003,0.0,0.0,0.0,133.71,80.7472222003,-12.26,81.6726483779,21.9372222003,0,21.9372222003,58.81,-12.26,60.0743181401,132.66
2019-08-18 12:30:00,40.8893333131,-10.61,42.2434572306,20.2293333131,0,20.2293333131,20.66,-10.61,23.2251523138,132.82,20.2293333131,0.0,20.2293333131,20.2293333131,0,20.2293333131,0.0,0.0,0.0,133.64,86.2393333131,-12.56,87.1491606976,20.2293333131,0,20.2293333131,66.01,-12.56,67.1942981212,132.66
2019-08-18 13:00:00,35.910666644,-10.64,37.4537792328,22.660666644,0,22.660666644,13.25,-10.64,16.9932957368,132.82,22.660666644,0.0,22.660666644,22.660666644,0,22.660666644,0.0,0.0,0.0,133.64,81.160666644,-11.96,82.0371587154,22.660666644,0,22.660666644,58.5,-11.96,59.7100628035,132.66
2019-08-18 13:30:00,21.4747777554,-10.35,23.8388040733,22.3547777554,0,22.3547777554,-0.88,-10.35,10.3873432599,132.65,22.3547777554,0.0,22.3547777554,22.3547777554,0,22.3547777554,0.0,0.0,0.0,133.54,89.6047777554,-13.05,90.5500894345,22.3547777554,0,22.3547777554,67.25,-13.05,68.504488904,132.51
2019-08-18 14:00:00,26.8066666464,-11.02,28.9834051949,20.2566666464,0,20.2566666464,6.55,-11.02,12.8196294798,132.65,20.2566666464,0.0,20.2566666464,20.2566666464,0,20.2566666464,0.0,0.0,0.0,133.54,88.6266666464,-13.91,89.7116165324,20.2566666464,0,20.2566666464,68.37,-13.91,69.7706600227,132.59
2019-08-18 14:30:00,27.5678888697,-11.66,29.932325281,19.2178888697,0,19.2178888697,8.35,-11.66,14.3414817923,132.95,19.2178888697,0.0,19.2178888697,19.2178888697,0,19.2178888697,0.0,0.0,0.0,133.75,89.7978888697,-14.38,90.9419883522,19.2178888697,0,19.2178888697,70.58,-14.38,72.0299993058,132.81
2019-08-18 15:00:00,28.0213333146,-11.71,30.3697089339,18.7513333146,0,18.7513333146,9.27,-11.71,14.9350929023,132.95,18.7513333146,0.0,18.7513333146,18.7513333146,0,18.7513333146,0.0,0.0,0.0,133.75,91.4113333146,-14.44,92.5448294523,18.7513333146,0,18.7513333146,72.66,-14.44,74.0809638166,132.81
2019-08-18 15:30:00,26.3117777601,-11.81,28.8406960543,17.6417777601,0,17.6417777601,8.67,-11.81,14.650767898,132.95,17.6417777601,0.0,17.6417777601,17.6417777601,0,17.6417777601,0.0,0.0,0.0,133.75,90.0417777601,-14.35,91.1780908015,17.6417777601,0,17.6417777601,72.4,-14.35,73.8084175416,132.81
2019-08-18 16:00:00,34.612222205,-11.92,36.6072714903,17.252222205,0,17.252222205,17.36,-11.92,21.0583950006,133.08,17.252222205,0.0,17.252222205,17.252222205,0,17.252222205,0.0,0.0,0.0,133.85,94.252222205,-14.86,95.4164607946,17.252222205,0,17.252222205,77.0,-14.86,78.42078551,132.94
2019-08-18 16:30:00,55.3801110942,-13.59,57.0231953227,16.8701110942,0,16.8701110942,38.51,-13.59,40.8375831802,133.21,16.8701110942,0.0,16.8701110942,16.8701110942,0,16.8701110942,0.0,0.0,0.0,133.77,90.7201110942,-13.77,91.7592036635,16.8701110942,0,16.8701110942,73.85,-13.77,75.1228021309,133.04
2019-08-18 17:00:00,52.9174444283,-13.47,54.6049157569,16.1574444283,0,16.1574444283,36.76,-13.47,39.1502043417,132.9,16.1574444283,0.0,16.1574444283,16.1574444283,0,16.1574444283,0.0,0.0,0.0,133.47,88.6774444283,-13.9,89.7602314521,16.1574444283,0,16.1574444283,72.52,-13.9,73.8401002166,132.78
2019-08-18 17:30:00,62.34644443,-14.13,63.9275842893,14.45644443,0,14.45644443,47.89,-14.13,49.9310424486,132.62,14.45644443,0.0,14.45644443,14.45644443,0,14.45644443,0.0,0.0,0.0,133.07,93.41644443,-12.92,94.305665206,14.45644443,0,14.45644443,78.96,-12.92,80.0100493688,132.48
2019-08-18 18:00:00,63.9429999893,-14.44,65.5531909798,10.6729999893,0,10.6729999893,53.27,-14.44,55.1924496648,132.34,10.6729999893,0.0,10.6729999893,10.6729999893,0,10.6729999893,0.0,0.0,0.0,132.77,96.5929999893,-13.3,97.5043468105,10.6729999893,0,10.6729999893,85.92,-13.3,86.9432941635,132.19
2019-08-18 18:30:00,65.3021110997,-15.41,67.0957063759,11.3621110997,0,11.3621110997,53.94,-15.41,56.0980543335,132.34,11.3621110997,0.0,11.3621110997,11.3621110997,0,11.3621110997,0.0,0.0,0.0,132.62,98.7521110997,-13.93,99.7297565757,11.3621110997,0,11.3621110997,87.39,-13.93,88.4932596303,132.19
2019-08-18 19:00:00,66.9821111003,-15.51,68.7543693699,10.7821111003,0,10.7821111003,56.2,-15.51,58.3009442462,132.34,10.7821111003,0.0,10.7821111003,10.7821111003,0,10.7821111003,0.0,0.0,0.0,132.62,99.6321111003,-14.05,100.6178913629,10.7821111003,0,10.7821111003,88.85,-14.05,89.9540160304,132.19
2019-08-18 19:30:00,70.8608888814,-15.76,72.5923079469,7.5108888814,0,7.5108888814,63.35,-15.76,65.2809321318,132.11,7.5108888814,0.0,7.5108888814,7.5108888814,0,7.5108888814,0.0,0.0,0.0,132.43,99.7808888814,-14.3,100.8003759217,7.5108888814,0,7.5108888814,92.27,-14.3,93.3715315286,131.99
2019-08-18 20:00:00,70.376111105,-16.63,72.3142718573,6.146111105,0,6.146111105,64.23,-16.63,66.3479449569,131.62,6.146111105,0.0,6.146111105,6.146111105,0,6.146111105,0.0,0.0,0.0,131.85,97.356111105,-15.55,98.5901357616,6.146111105,0,6.146111105,91.21,-15.55,92.5260320126,131.45
2019-08-18 20:30:00,68.2077777711,-17.64,70.4519023765,6.7277777711,0,6.7277777711,61.48,-17.64,63.9606128801,131.62,6.7277777711,0.0,6.7277777711,6.7277777711,0,6.7277777711,0.0,0.0,0.0,131.65,99.307777771,-15.78,100.5536828059,6.7277777711,0,6.7277777711,92.58,-15.78,93.9152000477,131.45
2019-08-18 21:00:00,68.6714444369,-16.8,70.6965860637,7.5014444369,0,7.5014444369,61.17,-16.8,63.4350762591,131.39,7.5014444369,0.0,7.5014444369,7.5014444369,0,7.5014444369,0.0,0.0,0.0,131.65,100.6614444369,-15.54,101.853905159,7.5014444369,0,7.5014444369,93.16,-15.54,94.4472191226,131.23
2019-08-18 21:30:00,69.7912222147,-17.87,72.0427067663,7.5412222147,0,7.5412222147,62.25,-17.87,64.7641830026,131.75,7.5412222147,0.0,7.5412222147,7.5412222147,0,7.5412222147,0.0,0.0,0.0,131.85,97.9112222147,-15.49,99.128943985,7.5412222147,0,7.5412222147,90.37,-15.49,91.6879326847,131.6
2019-08-18 22:00:00,68.4884444396,-19.02,71.0804292457,4.8584444396,0,4.8584444396,63.63,-19.02,66.411876197,132.01,4.8584444396,0.0,4.8584444396,4.8584444396,0,4.8584444396,0.0,0.0,0.0,132.0,88.4384444396,-16.11,89.8937737271,4.8584444396,0,4.8584444396,83.58,-16.11,85.1184380731,131.86
2019-08-18 22:30:00,63.9009999968,-20.19,67.0147289825,3.1709999968,0,3.1709999968,60.73,-20.19,63.9981952871,132.46,3.1709999968,0.0,3.1709999968,3.1709999968,0,3.1709999968,0.0,0.0,0.0,132.35,82.1109999968,-17.93,84.0458280968,3.1709999968,0,3.1709999968,78.94,-17.93,80.9506547225,132.3
2019-08-18 23:00:00,58.3948888858,-20.39,61.8523657428,3.1048888858,0,3.1048888858,55.29,-20.39,58.9299261836,132.88,3.1048888858,0.0,3.1048888858,3.1048888858,0,3.1048888858,0.0,0.0,0.0,132.75,76.3348888858,-19.37,78.754124725,3.1048888858,0,3.1048888858,73.23,-19.37,75.7484640108,132.74
2019-08-18 23:30:00,40.6315555524,-17.03,44.0561483406,3.1315555524,0,3.1315555524,37.5,-17.03,41.1858094494,133.4,3.1315555524,0.0,3.1315555524,3.1315555524,0,3.1315555524,0.0,0.0,0.0,133.65,82.4315555524,-22.83,85.5346143429,3.1315555524,0,3.1315555524,79.3,-22.83,82.520899777,133.25
2019-08-19 00:00:00,36.5884444413,-14.73,39.4422003269,3.1884444413,0,3.1884444413,33.4,-14.73,36.5038751368,132.57,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,133.06,77.3784444413,-26.36,81.7451727269,3.1884444413,0,3.1884444413,74.19,-26.36,78.7337646756,132.44
2019-08-19 00:30:00,32.7584444413,-17.49,37.1351017531,3.1884444413,0,3.1884444413,29.57,-17.49,34.3552761596,132.41,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,132.58,77.7184444413,-19.46,80.1177146851,3.1884444413,0,3.1884444413,74.53,-19.46,77.0286472684,132.28
2019-08-19 01:00:00,30.5351111079,-19.52,36.2411838986,3.1951111079,0,3.1951111079,27.34,-19.52,33.5932433683,132.72,3.1951111079,0.0,3.1951111079,3.1951111079,0,3.1951111079,0.0,0.0,0.0,132.69,75.8551111079,-16.96,77.7279839002,3.1951111079,0,3.1951111079,72.66,-16.96,74.6131168093,132.62
2019-08-19 01:30:00,32.7885555524,-19.46,38.128479844,3.1585555524,0,3.1585555524,29.63,-19.46,35.4489562611,132.88,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,132.86,76.1585555524,-16.72,77.9723283212,3.1585555524,0,3.1585555524,73.0,-16.72,74.8903091194,132.76
2019-08-19 02:00:00,32.105111108,-19.81,37.7249818987,3.085111108,0,3.085111108,29.02,-19.81,35.1368254115,132.97,3.085111108,0.0,3.085111108,3.085111108,0,3.085111108,0.0,0.0,0.0,132.86,74.385111108,-16.98,76.2985265556,3.085111108,0,3.085111108,71.3,-16.98,73.2939997544,132.84
2019-08-19 02:30:00,29.422111108,-20.3,35.7456378045,3.122111108,0,3.122111108,26.3,-20.3,33.2231846758,133.13,3.122111108,0.0,3.122111108,3.122111108,0,3.122111108,0.0,0.0,0.0,132.97,73.902111108,-17.71,75.9945137903,3.122111108,0,3.122111108,70.78,-17.71,72.9619935309,132.96
2019-08-19 03:00:00,28.9733333301,-20.08,35.2513892529,3.2133333301,0,3.2133333301,25.76,-20.08,32.6616594802,133.13,3.2133333301,0.0,3.2133333301,3.2133333301,0,3.2133333301,0.0,0.0,0.0,133.08,71.6133333301,-17.73,73.7754865159,3.2133333301,0,3.2133333301,68.4,-17.73,70.6605469834,132.96
2019-08-19 03:30:00,30.4304444412,-19.98,36.4034661659,3.2004444412,0,3.2004444412,27.23,-19.98,33.773855273,133.13,3.2004444412,0.0,3.2004444412,3.2004444412,0,3.2004444412,0.0,0.0,0.0,133.08,69.2704444412,-18.06,71.5860186984,3.2004444412,0,3.2004444412,66.07,-18.06,68.4938573888,133.04
2019-08-19 04:00:00,30.7074444413,-19.97,36.6298791168,3.1674444413,0,3.1674444413,27.54,-19.97,34.0184141312,133.23,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,133.18,68.7374444413,-17.89,71.0273775971,3.1674444413,0,3.1674444413,65.57,-17.89,67.9667345103,133.04
2019-08-19 04:30:00,27.5589999969,-19.25,33.6163796508,3.1489999969,0,3.1489999969,24.41,-19.25,31.0871452533,132.92,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,132.9,72.0389999969,-18.11,74.2804794044,3.1489999969,0,3.1489999969,68.89,-18.11,71.2306408788,132.81
2019-08-19 05:00:00,27.7019999968,-19.1,33.6483402834,3.1519999968,0,3.1519999968,24.55,-19.1,31.1048629639,132.92,3.1519999968,0.0,3.1519999968,3.1519999968,0,3.1519999968,0.0,0.0,0.0,132.9,72.4219999968,-18.04,74.635029869,3.1519999968,0,3.1519999968,69.27,-18.04,71.5805455414,132.71
2019-08-19 05:30:00,28.025111108,-15.49,32.0210392182,3.145111108,0,3.145111108,24.88,-15.49,29.3079255492,133.21,3.145111108,0.0,3.145111108,3.145111108,0,3.145111108,0.0,0.0,0.0,133.56,77.265111108,-19.66,79.7271158046,3.145111108,0,3.145111108,74.12,-19.66,76.6830489743,133.05
2019-08-19 06:00:00,28.6626666628,-13.94,31.8727479239,3.9126666628,0,3.9126666628,24.75,-13.94,28.405740617,132.96,3.9126666628,0.0,3.9126666628,3.9126666628,0,3.9126666628,0.0,0.0,0.0,133.56,78.1526666628,-19.49,80.5462563159,3.9126666628,0,3.9126666628,74.24,-19.49,76.7557014169,132.84
2019-08-19 06:30:00,47.0419999947,-14.05,49.0953385109,5.3019999947,0,5.3019999947,41.74,-14.05,44.0412318175,133.25,5.3019999947,0.0,5.3019999947,5.3019999947,0,5.3019999947,0.0,0.0,0.0,133.83,81.1819999947,-16.3,82.8022168975,5.3019999947,0,5.3019999947,75.88,-16.3,77.6109811818,133.11
2019-08-19 07:00:00,51.1126666591,-14.93,53.2485642342,7.5526666591,0,7.5526666591,43.56,-14.93,46.0475677968,133.4,7.5526666591,0.0,7.5526666591,7.5526666591,0,7.5526666591,0.0,0.0,0.0,133.9,89.8826666591,-11.79,90.6526219464,7.5526666591,0,7.5526666591,82.33,-11.79,83.1699044126,133.27
2019-08-19 07:30:00,69.8645555506,-11.36,70.7821002958,4.9745555506,0,4.9745555506,64.89,-11.36,65.8768677155,133.3,4.9745555506,0.0,4.9745555506,4.9745555506,0,4.9745555506,0.0,0.0,0.0,132.99,86.6045555506,-8.63,87.0334759855,4.9745555506,0,4.9745555506,81.63,-8.63,82.084918225,133.16
2019-08-19 08:00:00,73.7672222147,-4.36,73.8959584367,7.5172222147,0,7.5172222147,66.25,-4.36,66.3933136694,133.65,7.5172222147,0.0,7.5172222147,7.5172222147,0,7.5172222147,0.0,0.0,0.0,133.17,94.9972222147,-8.82,95.4057892819,7.5172222147,0,7.5172222147,87.48,-8.82,87.9235053896,133.5
2019-08-19 08:30:00,71.813222214,-1.79,71.8355273159,8.263222214,0,8.263222214,63.55,-1.79,63.5752042859,132.69,8.263222214,0.0,8.263222214,8.263222214,0,8.263222214,0.0,0.0,0.0,132.51,98.723222214,-6.92,98.9654535902,8.263222214,0,8.263222214,90.46,-6.92,90.7242966355,132.55
2019-08-19 09:00:00,70.1747777644,0.18,70.1750086162,13.3647777644,0,13.3647777644,56.81,0.18,56.8102851603,132.08,13.3647777644,0.0,13.3647777644,13.3647777644,0,13.3647777644,0.0,0.0,0.0,132.07,103.7047777644,-4.75,103.8135031254,13.3647777644,0,13.3647777644,90.34,-4.75,90.4647892829,131.91
2019-08-19 09:30:00,63.9267777606,-0.8,63.9317832916,17.2167777606,0,17.2167777606,46.71,-0.8,46.7168502791,132.44,17.2167777606,0.0,17.2167777606,17.2167777606,0,17.2167777606,0.0,0.0,0.0,132.27,100.7767777606,-6.69,100.9985892763,17.2167777606,0,17.2167777606,83.56,-6.69,83.8273803718,132.28
2019-08-19 10:00:00,59.9894444278,-0.85,59.9954660183,16.6294444278,0,16.6294444278,43.36,-0.85,43.3683306112,132.79,16.6294444278,0.0,16.6294444278,16.6294444278,0,16.6294444278,0.0,0.0,0.0,132.61,97.2794444278,-7.84,97.5948559515,16.6294444278,0,16.6294444278,80.65,-7.84,81.0301678389,132.63
2019-08-19 10:30:00,54.0639999834,-0.78,54.0696263554,16.5739999834,0,16.5739999834,37.49,-0.78,37.4981132859,133.15,16.5739999834,0.0,16.5739999834,16.5739999834,0,16.5739999834,0.0,0.0,0.0,132.97,94.9839999834,-8.34,95.3494407579,16.5739999834,0,16.5739999834,78.41,-8.34,78.8522903916,132.99
2019-08-19 11:00:00,50.1335555374,0.51,50.1361495413,18.1335555374,0,18.1335555374,32.0,0.51,32.0040638045,133.15,18.1335555374,0.0,18.1335555374,18.1335555374,0,18.1335555374,0.0,0.0,0.0,133.08,95.9435555374,-6.96,96.1956727154,18.1335555374,0,18.1335555374,77.81,-6.96,78.1206611595,132.99
2019-08-19 11:30:00,45.0554444242,3.54,45.1942991124,20.2454444242,0,20.2454444242,24.81,3.54,25.0612788979,132.63,20.2454444242,0.0,20.2454444242,20.2454444242,0,20.2454444242,0.0,0.0,0.0,132.96,95.5554444242,-3.99,95.6387110908,20.2454444242,0,20.2454444242,75.31,-3.99,75.4156230499,132.48
2019-08-19 12:00:00,40.5893333105,3.79,40.7658935703,22.8793333105,0,22.8793333105,17.71,3.79,18.1109966595,132.85,22.8793333105,0.0,22.8793333105,22.8793333105,0,22.8793333105,0.0,0.0,0.0,133.17,93.3993333105,-3.95,93.4828217526,22.8793333105,0,22.8793333105,70.52,-3.95,70.630538013,132.68
2019-08-19 12:30:00,38.4732221992,3.84,38.6643818829,23.0132221992,0,23.0132221992,15.46,3.84,15.929758315800001,132.93,23.0132221992,0.0,23.0132221992,23.0132221992,0,23.0132221992,0.0,0.0,0.0,133.27,93.0532221992,-4.14,93.1452723527,23.0132221992,0,23.0132221992,70.04,-4.14,70.1622491088,132.8
2019-08-19 13:00:00,34.5871110866,3.67,34.7812759012,24.4871110866,0,24.4871110866,10.1,3.67,10.7461109244,133.28,24.4871110866,0.0,24.4871110866,24.4871110866,0,24.4871110866,0.0,0.0,0.0,133.61,91.6971110866,-4.46,91.8055106278,24.4871110866,0,24.4871110866,67.21,-4.46,67.3578184029,133.15
2019-08-19 13:30:00,36.2389999785,3.29,36.3880367626,21.5289999785,0,21.5289999785,14.71,3.29,15.0734269494,133.28,21.5289999785,0.0,21.5289999785,21.5289999785,0,21.5289999785,0.0,0.0,0.0,133.61,94.6289999785,-5.42,94.784091687,21.5289999785,0,21.5289999785,73.1,-5.42,73.3006575687,133.15
2019-08-19 14:00:00,34.776222202,3.54,34.9559326959,20.266222202,0,20.266222202,14.51,3.54,14.9355850237,133.07,20.266222202,0.0,20.266222202,20.266222202,0,20.266222202,0.0,0.0,0.0,133.39,96.166222202,-4.97,96.2945647095,20.266222202,0,20.266222202,75.9,-4.97,76.0625459737,132.91
2019-08-19 14:30:00,35.3743333127,2.68,35.4757079889,20.6743333127,0,20.6743333127,14.7,2.68,14.9423023661,133.45,20.6743333127,0.0,20.6743333127,20.6743333127,0,20.6743333127,0.0,0.0,0.0,133.69,97.7243333127,-4.72,97.8382528534,20.6743333127,0,20.6743333127,77.05,-4.72,77.1944356803,133.26
2019-08-19 15:00:00,37.5846666454,2.37,37.6593158043,21.2346666454,0,21.2346666454,16.35,2.37,16.5208777007,133.64,21.2346666454,0.0,21.2346666454,21.2346666454,0,21.2346666454,0.0,0.0,0.0,133.85,97.2546666454,-4.82,97.3740344461,21.2346666454,0,21.2346666454,76.02,-4.82,76.1726512601,133.48
2019-08-19 15:30:00,30.7449999789,1.75,30.7947645502,21.1449999789,0,21.1449999789,9.6,1.75,9.7582016786,133.64,21.1449999789,0.0,21.1449999789,21.1449999789,0,21.1449999789,0.0,0.0,0.0,133.75,94.4849999789,-5.44,94.6414751629,21.1449999789,0,21.1449999789,73.34,-5.44,73.5414794521,133.48
2019-08-19 16:00:00,36.0635555353,1.0,36.0774172835,20.2635555353,0,20.2635555353,15.8,1.0,15.8316139417,133.64,20.2635555353,0.0,20.2635555353,20.2635555353,0,20.2635555353,0.0,0.0,0.0,133.67,94.9335555353,-5.08,95.0693765972,20.2635555353,0,20.2635555353,74.67,-5.08,74.842603509,133.48
2019-08-19 16:30:00,49.781666649,-1.27,49.7978637529,17.641666649,0,17.641666649,32.14,-1.27,32.165081999,134.11,17.641666649,0.0,17.641666649,17.641666649,0,17.641666649,0.0,0.0,0.0,133.89,92.171666649,-4.13,92.2641481447,17.641666649,0,17.641666649,74.53,-4.13,74.6443420495,133.95
2019-08-19 17:00:00,60.6831110949,-2.17,60.7218977977,16.1831110949,0,16.1831110949,44.5,-2.17,44.5528775726,134.11,16.1831110949,0.0,16.1831110949,16.1831110949,0,16.1831110949,0.0,0.0,0.0,133.81,98.3831110949,-4.1,98.4685053645,16.1831110949,0,16.1831110949,82.2,-4.1,82.3021870912,133.95
2019-08-19 17:30:00,66.0388888741,-2.99,66.1065423671,14.7788888741,0,14.7788888741,51.26,-2.99,51.3471294232,133.96,14.7788888741,0.0,14.7788888741,14.7788888741,0,14.7788888741,0.0,0.0,0.0,133.56,101.7088888741,-4.91,101.827335112,14.7788888741,0,14.7788888741,86.93,-4.91,87.0685534507,133.81
2019-08-19 18:00:00,73.4671110997,-2.79,73.5200687795,11.3671110997,0,11.3671110997,62.1,-2.79,62.1626423184,133.5,11.3671110997,0.0,11.3671110997,11.3671110997,0,11.3671110997,0.0,0.0,0.0,133.14,106.2971110997,-5.36,106.432163504,11.3671110997,0,11.3671110997,94.93,-5.36,95.0811995086,133.35
2019-08-19 18:30:00,76.4692222134,-2.91,76.5245715174,8.8192222134,0,8.8192222134,67.65,-2.91,67.7125586579,133.16,8.8192222134,0.0,8.8192222134,8.8192222134,0,8.8192222134,0.0,0.0,0.0,132.83,106.4492222134,-7.09,106.6850739787,8.8192222134,0,8.8192222134,97.63,-7.09,97.8871033385,133.04
2019-08-19 19:00:00,75.9675555475,-2.59,76.0116938099,8.0975555475,0,8.0975555475,67.87,-2.59,67.919400763,132.96,8.0975555475,0.0,8.0975555475,8.0975555475,0,8.0975555475,0.0,0.0,0.0,132.63,104.9075555475,-8.98,105.2911943656,8.0975555475,0,8.0975555475,96.81,-8.98,97.2255959097,132.81
2019-08-19 19:30:00,81.7886666611,-3.44,81.860977237,5.5886666610999995,0,5.5886666610999995,76.2,-3.44,76.2776087722,132.96,5.5886666610999995,0.0,5.5886666610999995,5.5886666610999995,0,5.5886666610999995,0.0,0.0,0.0,132.63,103.2286666611,-8.9,103.6116191391,5.5886666610999995,0,5.5886666610999995,97.64,-8.9,98.044783645,132.81
2019-08-19 20:00:00,79.7609999933,-4.32,79.8779038279,6.6609999933,0,6.6609999933,73.1,-4.32,73.2275385357,133.14,6.6609999933,0.0,6.6609999933,6.6609999933,0,6.6609999933,0.0,0.0,0.0,132.63,100.5809999933,-10.28,101.1049749501,6.6609999933,0,6.6609999933,93.92,-10.28,94.4809229421,132.98
2019-08-19 20:30:00,80.6084444354,-5.82,80.8182758681,9.0884444354,0,9.0884444354,71.52,-5.82,71.7564129538,133.14,9.0884444354,0.0,9.0884444354,9.0884444354,0,9.0884444354,0.0,0.0,0.0,132.52,99.1184444354,-9.64,99.58612166,9.0884444354,0,9.0884444354,90.03,-9.64,90.5446326405,132.98
2019-08-19 21:00:00,84.0042222135,-5.91,84.2118605049,8.7142222135,0,8.7142222135,75.29,-5.91,75.5216008835,132.56,8.7142222135,0.0,8.7142222135,8.7142222135,0,8.7142222135,0.0,0.0,0.0,131.97,102.2642222135,-7.8100000000000005,102.5620165799,8.7142222135,0,8.7142222135,93.55,-7.8100000000000005,93.875441943,132.43
2019-08-19 21:30:00,82.3048888822,-7.16,82.6157390205,6.6948888822,0,6.6948888822,75.61,-7.16,75.9482567279,132.67,6.6948888822,0.0,6.6948888822,6.6948888822,0,6.6948888822,0.0,0.0,0.0,131.97,101.0748888822,-7.99,101.390202991,6.6948888822,0,6.6948888822,94.38,-7.99,94.7176039604,132.55
2019-08-19 22:00:00,76.6445555521,-9.42,77.221268416,3.5045555521000002,0,3.5045555521000002,73.14,-9.42,73.7441251897,132.83,3.5045555521000002,0.0,3.5045555521000002,3.5045555521000002,0,3.5045555521000002,0.0,0.0,0.0,131.81,93.6445555521,-8.18,94.0011445917,3.5045555521000002,0,3.5045555521000002,90.14,-8.18,90.5103971928,132.66
2019-08-19 22:30:00,69.1146666638,-8.87,69.6815186979,2.9046666638,0,2.9046666638,66.21,-8.87,66.8015044741,133.18,2.9046666638,0.0,2.9046666638,2.9046666638,0,2.9046666638,0.0,0.0,0.0,132.17,90.0546666638,-11.28,90.7583681427,2.9046666638,0,2.9046666638,87.15,-11.28,87.8769645584,133.02
2019-08-19 23:00:00,62.7495555527,-9.26,63.4291283407,2.8495555527,0,2.8495555527,59.9,-9.26,60.6115302562,133.39,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,132.35,83.4395555527,-13.6,84.540637748,2.8495555527,0,2.8495555527,80.59,-13.6,81.729481217,133.25
2019-08-19 23:30:00,61.4014444416,-10.03,62.2152576102,2.8914444416,0,2.8914444416,58.51,-10.03,59.3634651954,133.52,2.8914444416,0.0,2.8914444416,2.8914444416,0,2.8914444416,0.0,0.0,0.0,132.35,75.0014444416,-14.32,76.3562641066,2.8914444416,0,2.8914444416,72.11,-14.32,73.5181236159,133.36
2019-08-20 00:00:00,57.6003333304,-11.33,58.704065445,2.9603333304,0,2.9603333304,54.64,-11.33,55.8023162602,133.92,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,132.64,70.1703333304,-15.03,71.7619438121,2.9603333304,0,2.9603333304,67.21,-15.03,68.8700588064,133.78
2019-08-20 00:30:00,47.1655555542,-9.48,48.1088352669,1.3555555542,0,1.3555555542,45.81,-9.48,46.7806209878,133.92,1.3555555542,0.0,1.3555555542,1.3555555542,0,1.3555555542,0.0,0.0,0.0,132.82,71.0855555542,-17.82,73.2851186016,1.3555555542,0,1.3555555542,69.73,-17.82,71.9710031888,133.71
2019-08-20 01:00:00,45.1183333319,-9.7,46.1492578776,1.4183333319,0,1.4183333319,43.7,-9.7,44.763601285,133.92,1.4183333319,0.0,1.4183333319,1.4183333319,0,1.4183333319,0.0,0.0,0.0,132.89,68.4883333319,-17.97,70.8065865763,1.4183333319,0,1.4183333319,67.07,-17.97,69.435623422,133.83
2019-08-20 01:30:00,47.8038888875,-10.02,48.8427291699,1.4238888875,0,1.4238888875,46.38,-10.02,47.450024236,134.17,1.4238888875,0.0,1.4238888875,1.4238888875,0,1.4238888875,0.0,0.0,0.0,133.03,68.5938888875,-17.95,70.9036253848,1.4238888875,0,1.4238888875,67.17,-17.95,69.5270551656,134.01
2019-08-20 02:00:00,46.6159999986,-10.34,47.7490005746,1.3959999986,0,1.3959999986,45.22,-10.34,46.3871102786,134.27,1.3959999986,0.0,1.3959999986,1.3959999986,0,1.3959999986,0.0,0.0,0.0,133.03,66.8659999986,-18.15,69.2855284732,1.3959999986,0,1.3959999986,65.47,-18.15,67.9392625806,134.18
2019-08-20 02:30:00,47.2192222208,-11.49,48.5970682978,1.4292222208,0,1.4292222208,45.79,-11.49,47.2095774181,134.52,1.4292222208,0.0,1.4292222208,1.4292222208,0,1.4292222208,0.0,0.0,0.0,133.13,63.6192222208,-18.57,66.2740547724,1.4292222208,0,1.4292222208,62.19,-18.57,64.9033204081,134.3
2019-08-20 03:00:00,45.334444443,-11.91,46.8728061135,1.454444443,0,1.454444443,43.88,-11.91,45.4675983531,134.73,1.454444443,0.0,1.454444443,1.454444443,0,1.454444443,0.0,0.0,0.0,133.34,62.384444443,-18.75,65.1412419935,1.454444443,0,1.454444443,60.93,-18.75,63.7497247053,134.53
2019-08-20 03:30:00,44.7231111097,-10.45,45.9277603126,1.4231111097,0,1.4231111097,43.3,-10.45,44.5431532337,134.46,1.4231111097,0.0,1.4231111097,1.4231111097,0,1.4231111097,0.0,0.0,0.0,133.21,61.2931111097,-20.36,64.5861832709,1.4231111097,0,1.4231111097,59.87,-20.36,63.2372240061,134.33
2019-08-20 04:00:00,43.3665555541,-9.41,44.3757393248,1.4665555541,0,1.4665555541,41.9,-9.41,42.9436619305,134.34,1.4665555541,0.0,1.4665555541,1.4665555541,0,1.4665555541,0.0,0.0,0.0,133.21,62.1265555541,-21.04,65.5926101403,1.4665555541,0,1.4665555541,60.66,-21.04,64.2052739267,134.14
2019-08-20 04:30:00,43.0902222208,-9.62,44.1510096265,1.4502222208,0,1.4502222208,41.64,-9.62,42.7367991314,134.47,1.4502222208,0.0,1.4502222208,1.4502222208,0,1.4502222208,0.0,0.0,0.0,133.33,62.6202222208,-21.45,66.1921047481,1.4502222208,0,1.4502222208,61.17,-21.45,64.8218435406,134.3
2019-08-20 05:00:00,43.9234444431,-9.23,44.8827569535,1.3734444431,0,1.3734444431,42.55,-9.23,43.5395842883,134.3,1.3734444431,0.0,1.3734444431,1.3734444431,0,1.3734444431,0.0,0.0,0.0,133.15,62.4734444431,-21.11,65.9436377567,1.3734444431,0,1.3734444431,61.1,-21.11,64.6439641421,134.15
2019-08-20 05:30:00,46.7016666653,-8.86,47.5346743895,1.3516666653,0,1.3516666653,45.35,-8.86,46.207381445,133.97,1.3516666653,0.0,1.3516666653,1.3516666653,0,1.3516666653,0.0,0.0,0.0,132.9,64.0516666653,-20.37,67.2127436027,1.3516666653,0,1.3516666653,62.7,-20.37,65.9259197888,133.82
2019-08-20 06:00:00,46.8999999986,-8.48,47.6604699922,1.3499999986,0,1.3499999986,45.55,-8.48,46.3326332081,133.97,1.3499999986,0.0,1.3499999986,1.3499999986,0,1.3499999986,0.0,0.0,0.0,132.9,69.7599999986,-19.66,72.4773978549,1.3499999986,0,1.3499999986,68.41,-19.66,71.1789554574,133.82
2019-08-20 06:30:00,51.2674444417,-6.28,51.6506462649,2.7374444417,0,2.7374444417,48.53,-6.28,48.9346431478,133.56,2.7374444417,0.0,2.7374444417,2.7374444417,0,2.7374444417,0.0,0.0,0.0,132.8,78.7174444417,-17.7,80.682873396,2.7374444417,0,2.7374444417,75.98,-17.7,78.0144243073,133.42
2019-08-20 07:00:00,56.4269999967,-6.76,56.8304841492,3.2869999967,0,3.2869999967,53.14,-6.76,53.568248058,133.56,3.2869999967,0.0,3.2869999967,3.2869999967,0,3.2869999967,0.0,0.0,0.0,132.8,86.7369999967,-13.89,87.8421269576,3.2869999967,0,3.2869999967,83.45,-13.89,84.5980768103,133.49
2019-08-20 07:30:00,64.4351111084,-5.18,64.6429883557,2.6851111084,0,2.6851111084,61.75,-5.18,61.9668855115,133.09,2.6851111084,0.0,2.6851111084,2.6851111084,0,2.6851111084,0.0,0.0,0.0,132.44,89.3351111084,-9.83,89.8743065439,2.6851111084,0,2.6851111084,86.65,-9.83,87.2057991191,132.94
2019-08-20 08:00:00,71.845111104,-2.8200000000000003,71.900433862,7.085111104,0,7.085111104,64.76,-2.8200000000000003,64.8213699331,133.37,7.085111104,0.0,7.085111104,7.085111104,0,7.085111104,0.0,0.0,0.0,133.03,96.705111104,-6.34,96.9127138906,7.085111104,0,7.085111104,89.62,-6.34,89.8439758693,133.22
2019-08-20 08:30:00,80.8574444366,-3.25,80.9227336465,7.8174444366,0,7.8174444366,73.04,-3.25,73.112270516,132.72,7.8174444366,0.0,7.8174444366,7.8174444366,0,7.8174444366,0.0,0.0,0.0,132.44,103.3374444366,-5.24,103.4702132147,7.8174444366,0,7.8174444366,95.52,-5.24,95.6636189991,132.56
2019-08-20 09:00:00,79.8385555457,-2.14,79.8672307747,9.8485555457,0,9.8485555457,69.99,-2.14,70.0227084595,132.23,9.8485555457,0.0,9.8485555457,9.8485555457,0,9.8485555457,0.0,0.0,0.0,132.01,103.6385555457,-3.94,103.7134214825,9.8485555457,0,9.8485555457,93.79,-3.94,93.8727207446,132.07
2019-08-20 09:30:00,76.2979999898,-2.65,76.3440063295,10.2079999898,0,10.2079999898,66.09,-2.65,66.1431069727,132.23,10.2079999898,0.0,10.2079999898,10.2079999898,0,10.2079999898,0.0,0.0,0.0,131.94,94.9379999898,-2.74,94.9775312485,10.2079999898,0,10.2079999898,84.73,-2.74,84.774291504,132.07
2019-08-20 10:00:00,69.9434444346,-1.17,69.9532295136,9.8434444346,0,9.8434444346,60.1,-1.17,60.1113874403,132.16,9.8434444346,0.0,9.8434444346,9.8434444346,0,9.8434444346,0.0,0.0,0.0,131.94,92.0734444346,-2.43,92.1055051018,9.8434444346,0,9.8434444346,82.23,-2.43,82.265896944,132.0
2019-08-20 10:30:00,62.3554444308,-2.07,62.3897936378,13.6554444308,0,13.6554444308,48.7,-2.07,48.7439729608,132.67,13.6554444308,0.0,13.6554444308,13.6554444308,0,13.6554444308,0.0,0.0,0.0,132.34,88.2354444308,-3.31,88.297507065,13.6554444308,0,13.6554444308,74.58,-3.31,74.6534158629,132.47
