Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-20 11:00:00,57.2044444291,-1.88,57.2353287965,15.3544444291,0,15.3544444291,41.85,-1.88,41.892205719,132.78,15.3544444291,0.0,15.3544444291,15.3544444291,0,15.3544444291,0.0,0.0,0.0,132.44,83.8144444291,-3.26,83.8778200418,15.3544444291,0,15.3544444291,68.46,-3.26,68.5375750957,132.6
2019-08-20 11:30:00,55.8873333179,-1.3599999999999999,55.9038784467,15.4073333179,0,15.4073333179,40.48,-1.3599999999999999,40.5028394066,132.64,15.4073333179,0.0,15.4073333179,15.4073333179,0,15.4073333179,0.0,0.0,0.0,132.44,82.7873333179,-2.69,82.8310247304,15.4073333179,0,15.4073333179,67.38,-2.69,67.433674822,132.44
2019-08-20 12:00:00,64.643555541,-0.27,64.6441193998,14.593555541,0,14.593555541,50.05,-0.27,50.0507282664,132.23,14.593555541,0.0,14.593555541,14.593555541,0,14.593555541,0.0,0.0,0.0,132.19,91.513555541,-2.18,91.5395174105,14.593555541,0,14.593555541,76.92,-2.18,76.9508856349,132.06
2019-08-20 12:30:00,57.9645555452,-0.22,57.9649730402,10.3845555452,0,10.3845555452,47.58,-0.22,47.5805086143,132.11,10.3845555452,0.0,10.3845555452,10.3845555452,0,10.3845555452,0.0,0.0,0.0,132.01,84.3445555452,-1.81,84.3639742432,10.3845555452,0,10.3845555452,73.96,-1.81,73.9821444674,131.95
2019-08-20 13:00:00,58.9627777683,-1.12,58.9734140283,9.4627777683,0,9.4627777683,49.5,-1.12,49.5126690858,132.38,9.4627777683,0.0,9.4627777683,9.4627777683,0,9.4627777683,0.0,0.0,0.0,132.19,82.0227777683,-2.1,82.0496561408,9.4627777683,0,9.4627777683,72.56,-2.1,72.5903822831,132.2
2019-08-20 13:30:00,50.5772222125,-1.37,50.5957736054,9.7672222125,0,9.7672222125,40.81,-1.37,40.8329891142,132.55,9.7672222125,0.0,9.7672222125,9.7672222125,0,9.7672222125,0.0,0.0,0.0,132.28,73.0072222125,-1.98,73.0340666756,9.7672222125,0,9.7672222125,63.24,-1.98,63.2709886125,132.38
2019-08-20 14:00:00,48.4511111009,-1.69,48.4805761818,10.1711111009,0,10.1711111009,38.28,-1.69,38.3172872213,132.81,10.1711111009,0.0,10.1711111009,10.1711111009,0,10.1711111009,0.0,0.0,0.0,132.44,67.9211111009,-1.67,67.9416384347,10.1711111009,0,10.1711111009,57.75,-1.67,57.7741412744,132.64
2019-08-20 14:30:00,44.3878888778,-0.91,44.3972158928,11.0478888778,0,11.0478888778,33.34,-0.91,33.352416704,132.81,11.0478888778,0.0,11.0478888778,11.0478888778,0,11.0478888778,0.0,0.0,0.0,132.6,75.2478888778,-1.57,75.2642656283,11.0478888778,0,11.0478888778,64.2,-1.57,64.2191941712,132.64
2019-08-20 15:00:00,35.3291111018,-0.97,35.3424248071,9.2691111018,0,9.2691111018,26.06,-0.97,26.0780463225,133.0,9.2691111018,0.0,9.2691111018,9.2691111018,0,9.2691111018,0.0,0.0,0.0,132.75,72.6791111018,-2.49,72.7217525267,9.2691111018,0,9.2691111018,63.41,-2.49,63.4588701444,132.81
2019-08-20 15:30:00,48.6238888796,-2.61,48.6938873964,9.2638888796,0,9.2638888796,39.36,-2.61,39.4464409041,133.0,9.2638888796,0.0,9.2638888796,9.2638888796,0,9.2638888796,0.0,0.0,0.0,132.67,79.8538888796,-3.93,79.9505376417,9.2638888796,0,9.2638888796,70.59,-3.93,70.6993139995,132.91
2019-08-20 16:00:00,47.1138888813,-2.2,47.165225808,7.6138888813,0,7.6138888813,39.5,-2.2,39.5612183837,133.0,7.6138888813,0.0,7.6138888813,7.6138888813,0,7.6138888813,0.0,0.0,0.0,132.67,74.4538888813,-3.23,74.5239187747,7.6138888813,0,7.6138888813,66.84,-3.23,66.9179983263,132.83
2019-08-20 16:30:00,50.9748888806,-2.29,51.0263010259,8.2948888806,0,8.2948888806,42.68,-2.29,42.741390946,133.0,8.2948888806,0.0,8.2948888806,8.2948888806,0,8.2948888806,0.0,0.0,0.0,132.67,81.9748888806,-3.7,82.0583475765,8.2948888806,0,8.2948888806,73.68,-3.7,73.7728432419,132.83
2019-08-20 17:00:00,60.099222214,-2.43,60.1483284117,8.239222214,0,8.239222214,51.86,-2.43,51.916899946,132.8,8.239222214,0.0,8.239222214,8.239222214,0,8.239222214,0.0,0.0,0.0,132.47,91.649222214,-4.07,91.7395489003,8.239222214,0,8.239222214,83.41,-4.07,83.5092390098,132.65
2019-08-20 17:30:00,62.6183333235,-4.28,62.7644331465,9.8783333235,0,9.8783333235,52.74,-4.28,52.9133820503,133.04,9.8783333235,0.0,9.8783333235,9.8783333235,0,9.8783333235,0.0,0.0,0.0,132.47,92.9983333235,-5.35,93.1520933793,9.8783333235,0,9.8783333235,83.12,-5.35,83.2919978149,132.89
2019-08-20 18:00:00,63.6858888784,-5.28,63.9043882862,10.5258888784,0,10.5258888784,53.16,-5.28,53.4215686778,133.2,10.5258888784,0.0,10.5258888784,10.5258888784,0,10.5258888784,0.0,0.0,0.0,132.47,95.2758888784,-6.54,95.5000869191,10.5258888784,0,10.5258888784,84.75,-6.54,85.0019652714,133.05
2019-08-20 18:30:00,66.6681111015,-5.41,66.8872569167,9.6381111015,0,9.6381111015,57.03,-5.41,57.2860279649,133.01,9.6381111015,0.0,9.6381111015,9.6381111015,0,9.6381111015,0.0,0.0,0.0,132.3,100.1281111015,-7.34,100.3967839761,9.6381111015,0,9.6381111015,90.49,-7.34,90.787200089,132.87
2019-08-20 19:00:00,69.0699999909,-5.41,69.2815487612,9.0499999909,0,9.0499999909,60.02,-5.41,60.263326327,132.77,9.0499999909,0.0,9.0499999909,9.0499999909,0,9.0499999909,0.0,0.0,0.0,132.11,103.139999991,-8.05,103.4536712646,9.0499999909,0,9.0499999909,94.09,-8.05,94.4337365564,132.61
2019-08-20 19:30:00,77.730999995,-5.72,77.941174999,5.010999995,0,5.010999995,72.72,-5.72,72.9446146059,132.52,5.010999995,0.0,5.010999995,5.010999995,0,5.010999995,0.0,0.0,0.0,131.85,103.880999995,-7.8100000000000005,104.1741727107,5.010999995,0,5.010999995,98.87,-7.8100000000000005,99.1779864688,132.33
2019-08-20 20:00:00,77.9232222172,-6.3,78.1774811612,5.0132222172,0,5.0132222172,72.91,-6.3,73.1816787181,132.77,5.0132222172,0.0,5.0132222172,5.0132222172,0,5.0132222172,0.0,0.0,0.0,132.08,103.4232222172,-8.83,103.7994787742,5.0132222172,0,5.0132222172,98.41,-8.83,98.8053490455,132.62
2019-08-20 20:30:00,77.4845555503,-6.83,77.7849937252,5.2445555503,0,5.2445555503,72.24,-6.83,72.5621561146,132.87,5.2445555503,0.0,5.2445555503,5.2445555503,0,5.2445555503,0.0,0.0,0.0,132.08,102.2845555503,-9.41,102.7164952874,5.2445555503,0,5.2445555503,97.04,-9.41,97.4951778295,132.71
2019-08-20 21:00:00,79.3788888837,-6.55,79.6486691691,5.1688888837,0,5.1688888837,74.21,-6.55,74.4985006561,132.76,5.1688888837,0.0,5.1688888837,5.1688888837,0,5.1688888837,0.0,0.0,0.0,132.08,103.3788888837,-9.25,103.7918935507,5.1688888837,0,5.1688888837,98.21,-9.25,98.6446481062,132.62
2019-08-20 21:30:00,79.4759999963,-7.41,79.8206907726,3.6559999963000003,0,3.6559999963000003,75.82,-7.41,76.181234566,133.07,3.6559999963000003,0.0,3.6559999963000003,3.6559999963000003,0,3.6559999963000003,0.0,0.0,0.0,132.27,100.1159999963,-9.83,100.5974271802,3.6559999963000003,0,3.6559999963000003,96.46,-9.83,96.9595817854,132.91
2019-08-20 22:00:00,74.9167777766,-11.24,75.7552717137,1.2167777766,0,1.2167777766,73.7,-11.24,74.5521803839,133.07,1.2167777766,0.0,1.2167777766,1.2167777766,0,1.2167777766,0.0,0.0,0.0,131.84,93.0267777766,-9.18,93.4786274155,1.2167777766,0,1.2167777766,91.81,-9.18,92.2678085792,132.91
2019-08-20 22:30:00,72.6609999988,-12.55,73.7368525286,1.2009999988,0,1.2009999988,71.46,-12.55,72.5536635877,133.29,1.2009999988,0.0,1.2009999988,1.2009999988,0,1.2009999988,0.0,0.0,0.0,131.92,84.2009999988,-11.67,85.0058662729,1.2009999988,0,1.2009999988,83.0,-11.67,83.8163999465,133.14
2019-08-20 23:00:00,63.6531111099,-12.23,64.8173700019,1.2431111099,0,1.2431111099,62.41,-12.23,63.5970203705,133.43,1.2431111099,0.0,1.2431111099,1.2431111099,0,1.2431111099,0.0,0.0,0.0,132.05,80.7131111099,-13.57,81.8458991339,1.2431111099,0,1.2431111099,79.47,-13.57,80.6202567597,133.31
2019-08-20 23:30:00,56.8669999987,-11.0,57.9211160878,1.2869999987,0,1.2869999987,55.58,-11.0,56.6580656218,133.56,1.2869999987,0.0,1.2869999987,1.2869999987,0,1.2869999987,0.0,0.0,0.0,132.28,77.1669999987,-16.62,78.9364952908,1.2869999987,0,1.2869999987,75.88,-16.62,77.6788182196,133.4
2019-08-21 00:00:00,53.4718888876,-12.27,54.8616058934,1.3118888875999999,0,1.3118888875999999,52.16,-12.27,53.5837522016,133.77,1.3118888875999999,0.0,1.3118888875999999,1.3118888875999999,0,1.3118888875999999,0.0,0.0,0.0,132.36,71.0018888876,-17.84,73.2088370732,1.3118888875999999,0,1.3118888875999999,69.69,-17.84,71.9372066458,133.63
2019-08-21 00:30:00,51.6741111081,-12.61,53.1904677439,2.9641111081,0,2.9641111081,48.71,-12.61,50.3157649251,134.34,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,132.88,70.3941111081,-19.32,72.9972141846,2.9641111081,0,2.9641111081,67.43,-19.32,70.1431914016,134.22
2019-08-21 01:00:00,49.235888886,-12.54,50.807719437,2.905888886,0,2.905888886,46.33,-12.54,47.9970884534,134.06,2.905888886,0.0,2.905888886,2.905888886,0,2.905888886,0.0,0.0,0.0,132.6,67.625888886,-20.81,70.7553315844,2.905888886,0,2.905888886,64.72,-20.81,67.9833398709,133.91
2019-08-21 01:30:00,50.5411111082,-12.3,52.0162850658,2.9211111082,0,2.9211111082,47.62,-12.3,49.1828669355,134.06,2.9211111082,0.0,2.9211111082,2.9211111082,0,2.9211111082,0.0,0.0,0.0,132.6,68.1211111082,-20.92,71.2610144372,2.9211111082,0,2.9211111082,65.2,-20.92,68.4739833806,133.91
2019-08-21 02:00:00,49.1581111082,-12.73,50.7796493463,2.8681111082,0,2.8681111082,46.29,-12.73,48.0085096624,134.23,2.8681111082,0.0,2.8681111082,2.8681111082,0,2.8681111082,0.0,0.0,0.0,132.72,66.6781111082,-21.26,69.9854134871,2.8681111082,0,2.8681111082,63.81,-21.26,67.2584842232,134.08
2019-08-21 02:30:00,48.0364444415,-13.12,49.79592749,2.8964444415,0,2.8964444415,45.14,-13.12,47.0080205922,134.47,2.8964444415,0.0,2.8964444415,2.8964444415,0,2.8964444415,0.0,0.0,0.0,132.92,65.1564444415,-21.78,68.7002958674,2.8964444415,0,2.8964444415,62.26,-21.78,65.9596543351,134.32
2019-08-21 03:00:00,47.0506666638,-14.06,49.106505002,2.8606666638,0,2.8606666638,44.19,-14.06,46.3728336421,134.33,2.8606666638,0.0,2.8606666638,2.8606666638,0,2.8606666638,0.0,0.0,0.0,133.18,63.5006666638,-21.18,66.9397271189,2.8606666638,0,2.8606666638,60.64,-21.18,64.2324061514,134.16
2019-08-21 03:30:00,43.5996666638,-23.9,49.7206288495,2.8796666638,0,2.8796666638,40.72,-23.9,47.2157643166,131.74,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,133.28,62.0496666638,-32.41,70.0040658325,2.8796666638,0,2.8796666638,59.17,-32.41,67.4647834059,131.58
2019-08-21 04:00:00,43.3237777749,-24.24,49.6440058888,2.8537777749,0,2.8537777749,40.47,-24.24,47.1741295627,131.74,2.8537777749,0.0,2.8537777749,2.8537777749,0,2.8537777749,0.0,0.0,0.0,133.28,61.2337777749,-32.71,69.422760249,2.8537777749,0,2.8537777749,58.38,-32.71,66.9191190916,131.58
2019-08-21 04:30:00,43.4689999971,-24.45,49.8734043429,2.8689999971,0,2.8689999971,40.6,-24.45,47.3936968383,131.84,2.8689999971,0.0,2.8689999971,2.8689999971,0,2.8689999971,0.0,0.0,0.0,133.28,61.4289999971,-32.63,69.557450648,2.8689999971,0,2.8689999971,58.56,-32.63,67.0372321923,131.68
2019-08-21 05:00:00,43.8891111082,-24.12,50.0802203856,2.8991111082,0,2.8991111082,40.99,-24.12,47.5600094617,131.76,2.8991111082,0.0,2.8991111082,2.8991111082,0,2.8991111082,0.0,0.0,0.0,133.28,61.6091111082,-32.43,69.6231819981,2.8991111082,0,2.8991111082,58.71,-32.43,67.0713724327,131.6
2019-08-21 05:30:00,45.0797777749,-22.53,50.3963020889,2.8897777748999998,0,2.8897777748999998,42.19,-22.53,47.8288302178,131.48,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,133.16,64.8497777749,-32.03,72.3285184243,2.8897777748999998,0,2.8897777748999998,61.96,-32.03,69.7492831504,131.33
2019-08-21 06:00:00,45.8629999972,-21.46,50.6354260251,2.8229999972,0,2.8229999972,43.04,-21.46,48.0933800018,131.67,2.8229999972,0.0,2.8229999972,2.8229999972,0,2.8229999972,0.0,0.0,0.0,133.47,70.2129999972,-31.77,77.0661940711,2.8229999972,0,2.8229999972,67.39,-31.77,74.5033220736,131.55
2019-08-21 06:30:00,51.0962222173,-19.24,54.5985487434,4.8962222173,0,4.8962222173,46.2,-19.24,50.0461546974,131.01,4.8962222173,0.0,4.8962222173,4.8962222173,0,4.8962222173,0.0,0.0,0.0,133.04,77.9162222173,-30.2,83.564212942,4.8962222173,0,4.8962222173,73.02,-30.2,79.0187344875,130.86
2019-08-21 07:00:00,55.2244444369,-17.86,58.0406656006,7.5544444369,0,7.5544444369,47.67,-17.86,50.9058788354,130.8,7.5544444369,0.0,7.5544444369,7.5544444369,0,7.5544444369,0.0,0.0,0.0,132.94,85.8944444369,-26.85,89.993211328,7.5544444369,0,7.5544444369,78.34,-26.85,82.8135139938,130.63
2019-08-21 07:30:00,67.0295555473,-17.78,69.3476006569,8.2995555473,0,8.2995555473,58.73,-17.78,61.3623769096,130.03,8.2995555473,0.0,8.2995555473,8.2995555473,0,8.2995555473,0.0,0.0,0.0,132.2,88.8295555473,-22.78,91.7039712266,8.2995555473,0,8.2995555473,80.53,-22.78,83.6899593739,129.89
2019-08-21 08:00:00,73.76233332300001,-15.49,75.3712273833,10.302333323,0,10.302333323,63.46,-15.49,65.3231329622,130.14,10.302333323,0.0,10.302333323,10.302333323,0,10.302333323,0.0,0.0,0.0,132.61,90.342333323,-22.8,93.1749815683,10.302333323,0,10.302333323,80.04,-22.8,83.2240446025,130.01
2019-08-21 08:30:00,75.698111098,-8.51,76.1749573273,13.068111098,0,13.068111098,62.63,-8.51,63.205514,131.98,13.068111098,0.0,13.068111098,13.068111098,0,13.068111098,0.0,0.0,0.0,132.14,90.398111098,-11.01,91.0661220767,13.068111098,0,13.068111098,77.33,-11.01,78.1098521315,131.83
2019-08-21 09:00:00,75.3002222069,-4.8,75.4530547056,15.2902222069,0,15.2902222069,60.01,-4.8,60.2016619372,132.96,15.2902222069,0.0,15.2902222069,15.2902222069,0,15.2902222069,0.0,0.0,0.0,132.36,92.4302222069,-5.52,92.5949047044,15.2902222069,0,15.2902222069,77.14,-5.52,77.3372484641,132.85
2019-08-21 09:30:00,72.4244444264,-3.7800000000000002,72.5230208312,17.9944444265,0,17.9944444265,54.43,-3.7800000000000002,54.5610969465,132.85,17.9944444265,0.0,17.9944444265,17.9944444265,0,17.9944444265,0.0,0.0,0.0,132.36,90.6444444265,-4.52,90.7570697267,17.9944444265,0,17.9944444265,72.65,-4.52,72.7904725909,132.69
2019-08-21 10:00:00,66.3083333157,-3.06,66.3789022741,17.5983333157,0,17.5983333157,48.71,-3.06,48.8060211449,132.74,17.5983333157,0.0,17.5983333157,17.5983333157,0,17.5983333157,0.0,0.0,0.0,132.22,86.9083333157,-4.28,87.0136586963,17.5983333157,0,17.5983333157,69.31,-4.28,69.44202258,132.55
2019-08-21 10:30:00,63.0463333153,-2.63,63.1011651596,18.0563333153,0,18.0563333153,44.99,-2.63,45.0668059663,132.99,18.0563333153,0.0,18.0563333153,18.0563333153,0,18.0563333153,0.0,0.0,0.0,132.52,84.4263333153,-4.2,84.5307385338,18.0563333153,0,18.0563333153,66.37,-4.2,66.5027585894,132.81
2019-08-21 11:00:00,59.5579999804,-1.25,59.5711160015,19.6379999804,0,19.6379999804,39.92,-1.25,39.939565596,132.8,19.6379999804,0.0,19.6379999804,19.6379999804,0,19.6379999804,0.0,0.0,0.0,132.52,84.4879999804,-3.51,84.560878902,19.6379999804,0,19.6379999804,64.85,-3.51,64.9449197397,132.63
2019-08-21 11:30:00,56.7937777552,-0.24,56.7942848508,22.5637777552,0,22.5637777552,34.23,-0.24,34.2308413569,132.73,22.5637777552,0.0,22.5637777552,22.5637777552,0,22.5637777552,0.0,0.0,0.0,132.52,88.1237777552,-3.27,88.1844266628,22.5637777552,0,22.5637777552,65.56,-3.27,65.6414998305,132.63
2019-08-21 12:00:00,59.7429999774,1.71,59.7674672903,22.6429999774,0,22.6429999774,37.1,1.71,37.1393874478,132.44,22.6429999774,0.0,22.6429999774,22.6429999774,0,22.6429999774,0.0,0.0,0.0,132.44,88.2429999774,-1.7000000000000002,88.2593736948,22.6429999774,0,22.6429999774,65.6,-1.7000000000000002,65.622023742,132.29
2019-08-21 12:30:00,62.276555535,2.94,62.345913814,20.536555535,0,20.536555535,41.74,2.94,41.8434128627,132.08,20.536555535,0.0,20.536555535,20.536555535,0,20.536555535,0.0,0.0,0.0,132.26,93.406555535,-2.04,93.4288296883,20.536555535,0,20.536555535,72.87,-2.04,72.8985493683,131.89
2019-08-21 13:00:00,53.3679999765,3.16,53.4614723094,23.4979999765,0,23.4979999765,29.87,3.16,30.0366859024,132.22,23.4979999765,0.0,23.4979999765,23.4979999765,0,23.4979999765,0.0,0.0,0.0,132.44,87.5879999765,-1.87,87.6079599117,23.4979999765,0,23.4979999765,64.09,-1.87,64.1172753632,132.08
2019-08-21 13:30:00,47.9044444188,2.31,47.9601073297,25.6244444188,0,25.6244444188,22.28,2.31,22.3994307963,132.77,25.6244444188,0.0,25.6244444188,25.6244444188,0,25.6244444188,0.0,0.0,0.0,132.88,92.3844444188,-3.73,92.4597126892,25.6244444188,0,25.6244444188,66.76,-3.73,66.8641196757,132.61
2019-08-21 14:00:00,45.0107777528,3.1,45.1174036699,25.0007777528,0,25.0007777528,20.01,3.1,20.2487061315,132.58,25.0007777528,0.0,25.0007777528,25.0007777528,0,25.0007777528,0.0,0.0,0.0,132.88,89.7407777528,-3.67,89.8157897681,25.0007777528,0,25.0007777528,64.74,-3.67,64.843939578,132.42
2019-08-21 14:30:00,39.644555532300004,3.44,39.7935218767,23.2845555323,0,23.2845555323,16.36,3.44,16.7177510449,132.58,23.2845555323,0.0,23.2845555323,23.2845555323,0,23.2845555323,0.0,0.0,0.0,132.8,88.4045555323,-4.0,88.4950023383,23.2845555323,0,23.2845555323,65.12,-4.0,65.2427344614,132.42
2019-08-21 15:00:00,41.2861110884,3.05,41.3986167499,22.6861110884,0,22.6861110884,18.6,3.05,18.8484084209,133.01,22.6861110884,0.0,22.6861110884,22.6861110884,0,22.6861110884,0.0,0.0,0.0,133.22,88.6761110884,-3.93,88.7631543928,22.6861110884,0,22.6861110884,65.99,-3.93,66.106920969,132.85
2019-08-21 15:30:00,41.3683333107,2.63,41.4518503918,22.6283333107,0,22.6283333107,18.74,2.63,18.9236492252,133.26,22.6283333107,0.0,22.6283333107,22.6283333107,0,22.6283333107,0.0,0.0,0.0,133.42,87.3083333107,-4.33,87.4156391356,22.6283333107,0,22.6283333107,64.68,-4.33,64.8247738137,133.1
2019-08-21 16:00:00,43.3138888672,2.42,43.3814403726,21.6638888672,0,21.6638888672,21.65,2.42,21.7848318791,132.87,21.6638888672,0.0,21.6638888672,21.6638888672,0,21.6638888672,0.0,0.0,0.0,133.01,89.3138888672,-5.3,89.4710050496,21.6638888672,0,21.6638888672,67.65,-5.3,67.8572951126,132.72
2019-08-21 16:30:00,51.4364444251,1.31,51.4531234727,19.3564444251,0,19.3564444251,32.08,1.31,32.1067360534,132.87,19.3564444251,0.0,19.3564444251,19.3564444251,0,19.3564444251,0.0,0.0,0.0,132.92,93.9364444251,-5.82,94.1165659766,19.3564444251,0,19.3564444251,74.58,-5.82,74.8067430116,132.72
2019-08-21 17:00:00,57.5675555393,1.31,57.5824587072,16.2775555393,0,16.2775555393,41.29,1.31,41.3107758339,132.58,16.2775555393,0.0,16.2775555393,16.2775555393,0,16.2775555393,0.0,0.0,0.0,132.6,100.8075555393,-7.19,101.0636401175,16.2775555393,0,16.2775555393,84.53,-7.19,84.8352344253,132.41
2019-08-21 17:30:00,67.5514444286,-0.7000000000000001,67.5550711967,15.8214444286,0,15.8214444286,51.73,-0.7000000000000001,51.7347359131,132.58,15.8214444286,0.0,15.8214444286,15.8214444286,0,15.8214444286,0.0,0.0,0.0,132.46,100.5614444286,-7.1,100.8117756295,15.8214444286,0,15.8214444286,84.74,-7.1,85.0369190411,132.41
2019-08-21 18:00:00,73.3377777633,-0.9500000000000001,73.3439305414,14.4777777633,0,14.4777777633,58.86,-0.9500000000000001,58.8676659976,132.33,14.4777777633,0.0,14.4777777633,14.4777777633,0,14.4777777633,0.0,0.0,0.0,132.17,105.9477777633,-8.29,106.2716129217,14.4777777633,0,14.4777777633,91.47,-8.29,91.8448964287,132.19
2019-08-21 18:30:00,71.0486666532,-1.19,71.0586316587,13.4386666532,0,13.4386666532,57.61,-1.19,57.6222890902,132.33,13.4386666532,0.0,13.4386666532,13.4386666532,0,13.4386666532,0.0,0.0,0.0,132.08,109.7986666532,-10.38,110.2882205806,13.4386666532,0,13.4386666532,96.36,-10.38,96.9174597273,132.19
2019-08-21 19:00:00,74.4643333223,-1.28,74.4753337497,11.0643333223,0,11.0643333223,63.4,-1.28,63.4129198192,132.19,11.0643333223,0.0,11.0643333223,11.0643333223,0,11.0643333223,0.0,0.0,0.0,132.08,111.6843333223,-10.77,112.2024206942,11.0643333223,0,11.0643333223,100.62,-10.77,101.1947493697,132.04
2019-08-21 19:30:00,79.492111104,-2.08,79.5193192109,7.152111104,0,7.152111104,72.34,-2.08,72.3698970567,132.5,7.152111104,0.0,7.152111104,7.152111104,0,7.152111104,0.0,0.0,0.0,132.25,109.742111104,-10.59,110.2518890974,7.152111104,0,7.152111104,102.59,-10.59,103.1351356231,132.32
2019-08-21 20:00:00,78.546666663,-2.25,78.5788861201,3.626666663,0,3.626666663,74.92,-2.25,74.9537784238,131.96,3.626666663,0.0,3.626666663,3.626666663,0,3.626666663,0.0,0.0,0.0,131.74,106.996666663,-11.18,107.579175852,3.626666663,0,3.626666663,103.37,-11.18,103.9728296239,131.82
2019-08-21 20:30:00,81.5797777749,-4.03,81.6792571085,2.8897777748999998,0,2.8897777748999998,78.69,-4.03,78.7931278729,132.38,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,131.94,104.4797777749,-10.91,105.0478560652,2.8897777748999998,0,2.8897777748999998,101.59,-10.91,102.1741464364,132.2
2019-08-21 21:00:00,83.5265555522,-3.99,83.62180088,3.3365555522,0,3.3365555522,80.19,-3.99,80.2892035083,132.21,3.3365555522,0.0,3.3365555522,3.3365555522,0,3.3365555522,0.0,0.0,0.0,131.79,104.4465555522,-10.64,104.987106669,3.3365555522,0,3.3365555522,101.11,-10.64,101.6682925007,132.06
2019-08-21 21:30:00,81.3189999973,-5.34,81.4941431059,2.6889999973,0,2.6889999973,78.63,-5.34,78.8111191394,132.75,2.6889999973,0.0,2.6889999973,2.6889999973,0,2.6889999973,0.0,0.0,0.0,132.18,100.9589999973,-11.4,101.6005889769,2.6889999973,0,2.6889999973,98.27,-11.4,98.9290296121,132.6
2019-08-21 22:00:00,75.3686666633,-8.44,75.8397620948,3.4086666633,0,3.4086666633,71.96,-8.44,72.4532621764,132.9,3.4086666633,0.0,3.4086666633,3.4086666633,0,3.4086666633,0.0,0.0,0.0,131.95,93.1986666633,-11.62,93.9202633504,3.4086666633,0,3.4086666633,89.79,-11.62,90.5387679395,132.75
2019-08-21 22:30:00,66.7253333291,-9.79,67.4397079463,4.2453333291,0,4.2453333291,62.48,-9.79,63.2423473631,133.12,4.2453333291,0.0,4.2453333291,4.2453333291,0,4.2453333291,0.0,0.0,0.0,131.95,92.2253333291,-13.13,93.1552951134,4.2453333291,0,4.2453333291,87.98,-13.13,88.9543551491,132.96
2019-08-21 23:00:00,60.119888886,-11.24,61.1615781326,2.849888886,0,2.849888886,57.27,-11.24,58.3625779074,133.12,2.849888886,0.0,2.849888886,2.849888886,0,2.849888886,0.0,0.0,0.0,131.84,87.139888886,-13.31,88.150532245,2.849888886,0,2.849888886,84.29,-13.31,85.3344022068,132.96
2019-08-21 23:30:00,56.4142222194,-12.47,57.7759930128,2.8442222194,0,2.8442222194,53.57,-12.47,55.0022345001,133.69,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,132.25,80.3842222194,-14.62,81.702922725,2.8442222194,0,2.8442222194,77.54,-14.62,78.9062481683,133.54
2019-08-22 00:00:00,52.5419999971,-13.33,54.2065555417,2.9119999971,0,2.9119999971,49.63,-13.33,51.3889657417,133.95,2.9119999971,0.0,2.9119999971,2.9119999971,0,2.9119999971,0.0,0.0,0.0,132.35,74.5419999971,-15.87,76.2126411008,2.9119999971,0,2.9119999971,71.63,-15.87,73.3669803113,133.81
2019-08-22 00:30:00,44.5224444415,-10.71,45.7924902036,2.9524444415,0,2.9524444415,41.57,-10.71,42.9274853678,133.82,2.9524444415,0.0,2.9524444415,2.9524444415,0,2.9524444415,0.0,0.0,0.0,132.59,77.2324444415,-19.25,79.5953074899,2.9524444415,0,2.9524444415,74.28,-19.25,76.7338315217,133.65
2019-08-22 01:00:00,41.9817777749,-10.11,43.1819611081,2.8517777749,0,2.8517777749,39.13,-10.11,40.4149601014,133.92,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,132.74,74.1417777749,-21.24,77.1241908329,2.8517777749,0,2.8517777749,71.29,-21.24,74.3868382175,133.81
2019-08-22 01:30:00,44.8592222194,-9.88,45.9343468238,2.8692222194,0,2.8692222194,41.99,-9.88,43.1366955155,133.92,2.8692222194,0.0,2.8692222194,2.8692222194,0,2.8692222194,0.0,0.0,0.0,132.82,73.9292222194,-20.58,76.7402521364,2.8692222194,0,2.8692222194,71.06,-20.58,73.9801324681,133.81
2019-08-22 02:00:00,43.5235555526,-10.32,44.7303285025,2.9735555526,0,2.9735555526,40.55,-10.32,41.8426206158,134.28,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,133.06,72.2535555526,-21.21,75.3023265908,2.9735555526,0,2.9735555526,69.28,-21.21,72.45400265,134.14
2019-08-22 02:30:00,41.0307777748,-18.88,45.1661280696,3.0107777748,0,3.0107777748,38.02,-18.88,42.4496737326,133.76,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,133.23,70.2707777748,-18.85,72.7551009144,3.0107777748,0,3.0107777748,67.26,-18.85,69.8514860257,133.61
2019-08-22 03:00:00,41.5174444415,-22.09,47.0283562646,2.9774444415,0,2.9774444415,38.54,-22.09,44.4218380979,133.76,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,133.4,67.6274444415,-17.6,69.8801205042,2.9774444415,0,2.9774444415,64.65,-17.6,67.0028544168,133.61
2019-08-22 03:30:00,41.7399999971,-21.94,47.154970043,2.9299999971,0,2.9299999971,38.81,-21.94,44.5822801122,133.76,2.9299999971,0.0,2.9299999971,2.9299999971,0,2.9299999971,0.0,0.0,0.0,133.4,65.8599999971,-17.94,68.2596747693,2.9299999971,0,2.9299999971,62.93,-17.94,65.4372103623,133.61
2019-08-22 04:00:00,41.5347777748,-22.19,47.0906982832,3.0047777748,0,3.0047777748,38.53,-22.19,44.4629846052,133.76,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,133.4,65.0947777748,-18.01,67.5402857082,3.0047777748,0,3.0047777748,62.09,-18.01,64.6492706842,133.61
2019-08-22 04:30:00,40.9772222193,-21.98,46.5000337721,2.9472222193,0,2.9472222193,38.03,-21.98,43.9249507683,133.76,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,133.4,66.0472222193,-18.22,68.5142610183,2.9472222193,0,2.9472222193,63.1,-18.22,65.6778379669,133.61
2019-08-22 05:00:00,40.9142222194,-22.01,46.4587309321,2.8342222194,0,2.8342222194,38.08,-22.01,43.9832524946,133.76,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,133.4,66.5042222194,-18.42,69.0080283228,2.8342222194,0,2.8342222194,63.67,-18.42,66.2809572954,133.61
2019-08-22 05:30:00,41.0221111083,-20.55,45.8815442175,2.8121111083,0,2.8121111083,38.21,-20.55,43.3855575048,133.08,2.8121111083,0.0,2.8121111083,2.8121111083,0,2.8121111083,0.0,0.0,0.0,132.88,70.8721111083,-17.77,73.0659225149,2.8121111083,0,2.8121111083,68.06,-17.77,70.3415702128,132.95
2019-08-22 06:00:00,43.3692222194,-21.97,48.6165644191,2.7892222194,0,2.7892222194,40.58,-21.97,46.1456097587,133.32,2.7892222194,0.0,2.7892222194,2.7892222194,0,2.7892222194,0.0,0.0,0.0,132.97,74.4192222194,-14.83,75.8824718611,2.7892222194,0,2.7892222194,71.63,-14.83,73.1490656126,133.18
2019-08-22 06:30:00,55.4793333284,-17.47,58.1649149107,4.8893333284,0,4.8893333284,50.59,-17.47,53.5214816686,132.73,4.8893333284,0.0,4.8893333284,4.8893333284,0,4.8893333284,0.0,0.0,0.0,132.82,76.7593333284,-20.96,79.569572407,4.8893333284,0,4.8893333284,71.87,-20.96,74.8640000267,132.59
2019-08-22 07:00:00,58.0762222146,-14.77,59.9249571274,7.6062222146,0,7.6062222146,50.47,-14.77,52.586821543,132.55,7.6062222146,0.0,7.6062222146,7.6062222146,0,7.6062222146,0.0,0.0,0.0,132.82,85.2462222146,-20.87,87.7637470819,7.6062222146,0,7.6062222146,77.64,-20.87,80.3960602269,132.37
2019-08-22 07:30:00,64.1494444375,-15.04,65.8889430909,6.9494444375,0,6.9494444375,57.2,-15.04,59.1442440141,131.77,6.9494444375,0.0,6.9494444375,6.9494444375,0,6.9494444375,0.0,0.0,0.0,132.1,93.5594444375,-14.97,94.7495147399,6.9494444375,0,6.9494444375,86.61,-14.97,87.8942148267,131.62
2019-08-22 08:00:00,67.9995555452,-10.9,68.8676234115,10.3695555452,0,10.3695555452,57.63,-10.9,58.6517425146,131.49,10.3695555452,0.0,10.3695555452,10.3695555452,0,10.3695555452,0.0,0.0,0.0,132.31,98.2595555452,-13.49,99.1812500221,10.3695555452,0,10.3695555452,87.89,-13.49,88.9192453859,131.34
2019-08-22 08:30:00,71.3714444319,-7.44,71.7581819745,12.5814444319,0,12.5814444319,58.79,-7.44,59.2589039723,130.95,12.5814444319,0.0,12.5814444319,12.5814444319,0,12.5814444319,0.0,0.0,0.0,132.15,100.1614444319,-11.96,100.8729723498,12.5814444319,0,12.5814444319,87.58,-11.96,88.3928617027,130.78
2019-08-22 09:00:00,74.2687777627,-4.99,74.4362240469,15.0687777627,0,15.0687777627,59.2,-4.99,59.409932671199996,130.39,15.0687777627,0.0,15.0687777627,15.0687777627,0,15.0687777627,0.0,0.0,0.0,131.81,97.9687777627,-10.78,98.5600822662,15.0687777627,0,15.0687777627,82.9,-10.78,83.5979569128,130.21
2019-08-22 09:30:00,76.344888872,-5.47,76.5405967894,16.864888872,0,16.864888872,59.48,-5.47,59.7309911185,130.39,16.864888872,0.0,16.864888872,16.864888872,0,16.864888872,0.0,0.0,0.0,131.81,92.474888872,-10.23,93.0390131713,16.864888872,0,16.864888872,75.61,-10.23,76.2989187341,130.3
2019-08-22 10:00:00,71.9376666483,-5.77,72.168696696,18.4076666483,0,18.4076666483,53.53,-5.77,53.8400761515,130.88,18.4076666483,0.0,18.4076666483,18.4076666483,0,18.4076666483,0.0,0.0,0.0,132.18,86.0176666483,-9.6,86.5517127249,18.4076666483,0,18.4076666483,67.61,-9.6,68.2881549026,130.71
2019-08-22 10:30:00,67.7445555362,-6.25,68.0322519456,19.3845555362,0,19.3845555362,48.36,-6.25,48.7621994992,131.32,19.3845555362,0.0,19.3845555362,19.3845555362,0,19.3845555362,0.0,0.0,0.0,132.56,81.9545555362,-9.7,82.5265967621,19.3845555362,0,19.3845555362,62.57,-9.7,63.3174138764,131.14
2019-08-22 11:00:00,64.7816666502,-5.14,64.9852593592,16.4316666502,0,16.4316666502,48.35,-5.14,48.6224444059,130.74,16.4316666502,0.0,16.4316666502,16.4316666502,0,16.4316666502,0.0,0.0,0.0,132.12,79.7816666502,-8.93,80.279880627,16.4316666502,0,16.4316666502,63.35,-8.93,63.9763034256,130.55
2019-08-22 11:30:00,60.9601110941,-4.8,61.1487951198,16.9901110941,0,16.9901110941,43.97,-4.8,44.2312208739,130.58,16.9901110941,0.0,16.9901110941,16.9901110941,0,16.9901110941,0.0,0.0,0.0,131.99,79.3601110941,-8.39,79.802376737,16.9901110941,0,16.9901110941,62.37,-8.39,62.9317805246,130.41
2019-08-22 12:00:00,61.621999984,-4.7,61.8009780022,16.001999984,0,16.001999984,45.62,-4.7,45.8614696668,130.58,16.001999984,0.0,16.001999984,16.001999984,0,16.001999984,0.0,0.0,0.0,132.08,82.441999984,-8.12,82.8409184,16.001999984,0,16.001999984,66.44,-8.12,66.9343559019,130.41
2019-08-22 12:30:00,64.6367777617,-3.26,64.7189357098,16.1067777617,0,16.1067777617,48.53,-3.26,48.6393719121,131.02,16.1067777617,0.0,16.1067777617,16.1067777617,0,16.1067777617,0.0,0.0,0.0,132.65,82.9067777617,-8.47,83.3383147107,16.1067777617,0,16.1067777617,66.8,-8.47,67.3348416498,130.8
2019-08-22 13:00:00,64.0234444265,-3.68,64.1291184739,17.9334444265,0,17.9334444265,46.09,-3.68,46.2366791628,131.27,17.9334444265,0.0,17.9334444265,17.9334444265,0,17.9334444265,0.0,0.0,0.0,132.79,81.1034444265,-8.7,81.5687360319,17.9334444265,0,17.9334444265,63.17,-8.7,63.7662834106,131.07
2019-08-22 13:30:00,64.6584444262,-4.84,64.8393401849,18.2384444262,0,18.2384444262,46.42,-4.84,46.6716402112,131.8,18.2384444262,0.0,18.2384444262,18.2384444262,0,18.2384444262,0.0,0.0,0.0,133.21,83.4884444262,-10.4,84.133705212,18.2384444262,0,18.2384444262,65.25,-10.4,66.0736142496,131.64
2019-08-22 14:00:00,67.214444427,-4.03,67.3351501048,17.404444427,0,17.404444427,49.81,-4.03,49.9727625812,131.62,17.404444427,0.0,17.404444427,17.404444427,0,17.404444427,0.0,0.0,0.0,133.14,84.904444427,-9.86,85.4750506491,17.404444427,0,17.404444427,67.5,-9.86,68.2163440826,131.45
2019-08-22 14:30:00,70.8841110944,-4.54,71.0293517191,16.7241110944,0,16.7241110944,54.16,-4.54,54.3499512419,131.62,16.7241110944,0.0,16.7241110944,16.7241110944,0,16.7241110944,0.0,0.0,0.0,133.07,83.2041110944,-9.01,83.6905263635,16.7241110944,0,16.7241110944,66.48,-9.01,67.0877820471,131.45
2019-08-22 15:00:00,70.0548888713,-5.29,70.2543347756,17.6048888713,0,17.6048888713,52.45,-5.29,52.7160943166,131.76,17.6048888713,0.0,17.6048888713,17.6048888713,0,17.6048888713,0.0,0.0,0.0,133.18,81.2048888713,-9.76,81.7893121172,17.6048888713,0,17.6048888713,63.6,-9.76,64.3445226884,131.63
2019-08-22 15:30:00,66.7684444278,-4.96,66.9524216986,16.6284444278,0,16.6284444278,50.14,-4.96,50.3847318143,131.96,16.6284444278,0.0,16.6284444278,16.6284444278,0,16.6284444278,0.0,0.0,0.0,133.38,80.3184444278,-10.13,80.9547368306,16.6284444278,0,16.6284444278,63.69,-10.13,64.4905652014,131.75
2019-08-22 16:00:00,70.8902222081,-4.23,71.0163115398,14.0802222081,0,14.0802222081,56.81,-4.23,56.9672625286,131.66,14.0802222081,0.0,14.0802222081,14.0802222081,0,14.0802222081,0.0,0.0,0.0,133.2,83.4702222081,-10.43,84.1193372268,14.0802222081,0,14.0802222081,69.39,-10.43,70.1694876709,131.48
2019-08-22 16:30:00,74.5948888775,-3.31,74.6682901013,11.3448888775,0,11.3448888775,63.25,-3.31,63.3365502692,131.47,11.3448888775,0.0,11.3448888775,11.3448888775,0,11.3448888775,0.0,0.0,0.0,133.2,90.0148888775,-11.65,90.7656472441,11.3448888775,0,11.3448888775,78.67,-11.65,79.5279284277,131.3
2019-08-22 17:00:00,75.5876666546,-3.17,75.6541092756,12.0976666546,0,12.0976666546,63.49,-3.17,63.5690883999,131.37,12.0976666546,0.0,12.0976666546,12.0976666546,0,12.0976666546,0.0,0.0,0.0,133.03,100.4576666546,-13.21,101.3224895553,12.0976666546,0,12.0976666546,88.36,-13.21,89.342004119,131.18
2019-08-22 17:30:00,75.7675555452,-3.8,75.8627871443,10.3275555452,0,10.3275555452,65.44,-3.8,65.5502372231,130.86,10.3275555452,0.0,10.3275555452,10.3275555452,0,10.3275555452,0.0,0.0,0.0,132.49,110.3875555452,-14.14,111.2894964462,10.3275555452,0,10.3275555452,100.06,-14.14,101.0541597363,130.68
2019-08-22 18:00:00,88.3969999938,-5.5,88.56793781,6.1769999938,0,6.1769999938,82.22,-5.5,82.4037523417,130.3,6.1769999938,0.0,6.1769999938,6.1769999938,0,6.1769999938,0.0,0.0,0.0,132.0,102.1469999938,-12.03,102.852955756,6.1769999938,0,6.1769999938,95.97,-12.03,96.7210514831,130.17
2019-08-22 18:30:00,94.1482222172,-7.23,94.4254237304,4.9782222172,0,4.9782222172,89.17,-7.23,89.4626279516,130.3,4.9782222172,0.0,4.9782222172,4.9782222172,0,4.9782222172,0.0,0.0,0.0,131.86,98.2682222172,-12.07,99.0067088522,4.9782222172,0,4.9782222172,93.29,-12.07,94.0675767733,130.09
2019-08-22 19:00:00,73.4142222148,-9.45,74.0199332843,7.3842222148,0,7.3842222148,66.03,-9.45,66.7027990417,131.24,7.3842222148,0.0,7.3842222148,7.3842222148,0,7.3842222148,0.0,0.0,0.0,132.3,117.6142222148,-22.06,119.6651531032,7.3842222148,0,7.3842222148,110.23,-22.06,112.4157306608,131.09
2019-08-22 19:30:00,71.9343333271,-9.43,72.5497981474,6.1843333271,0,6.1843333271,65.75,-9.43,66.4227927748,131.38,6.1843333271,0.0,6.1843333271,6.1843333271,0,6.1843333271,0.0,0.0,0.0,132.41,117.9343333271,-24.0,120.3515973194,6.1843333271,0,6.1843333271,111.75,-24.0,114.298129906,131.21
2019-08-22 20:00:00,73.3518888829,-11.26,74.2110989185,5.9418888829,0,5.9418888829,67.41,-11.26,68.3439514515,131.59,5.9418888829,0.0,5.9418888829,5.9418888829,0,5.9418888829,0.0,0.0,0.0,132.41,114.2718888829,-24.06,116.7773445017,5.9418888829,0,5.9418888829,108.33,-24.06,110.9696918082,131.41
2019-08-22 20:30:00,74.741888884,-11.25,75.5838107927,4.851888884,0,4.851888884,69.89,-11.25,70.7896503735,131.36,4.851888884,0.0,4.851888884,4.851888884,0,4.851888884,0.0,0.0,0.0,132.25,110.861888884,-24.49,113.5346577347,4.851888884,0,4.851888884,106.01,-24.49,108.8020229591,131.19
2019-08-22 21:00:00,72.7953333259,-12.3,73.827166775,7.4453333259,0,7.4453333259,65.35,-12.3,66.4974623576,131.67,7.4453333259,0.0,7.4453333259,7.4453333259,0,7.4453333259,0.0,0.0,0.0,132.42,107.7353333259,-24.34,110.4506117993,7.4453333259,0,7.4453333259,100.29,-24.34,103.2013551268,131.54
2019-08-22 21:30:00,71.8096666596,-13.12,72.998374131,7.0396666596,0,7.0396666596,64.77,-13.12,66.0854545267,132.33,7.0396666596,0.0,7.0396666596,7.0396666596,0,7.0396666596,0.0,0.0,0.0,133.01,105.3696666596,-25.15,108.3295396093,7.0396666596,0,7.0396666596,98.33,-25.15,101.4953762494,132.16
2019-08-22 22:00:00,68.881333327,-15.66,70.6390379387,6.331333327,0,6.331333327,62.55,-15.66,64.4805249668,131.63,6.331333327,0.0,6.331333327,6.331333327,0,6.331333327,0.0,0.0,0.0,132.03,98.691333327,-23.4,101.4275074813,6.331333327,0,6.331333327,92.36,-23.4,95.2781695878,131.49
2019-08-22 22:30:00,68.1528888862,-16.07,70.0218620399,2.6828888861999998,0,2.6828888861999998,65.47,-16.07,67.4133948114,131.63,2.6828888861999998,0.0,2.6828888861999998,2.6828888861999998,0,2.6828888861999998,0.0,0.0,0.0,132.03,87.8628888862,-22.96,90.8132635876,2.6828888861999998,0,2.6828888861999998,85.18,-22.96,88.2201450917,131.49
2019-08-22 23:00:00,70.8316666639,-17.8,73.0339989484,2.7216666639,0,2.7216666639,68.11,-17.8,70.397529076,131.63,2.7216666639,0.0,2.7216666639,2.7216666639,0,2.7216666639,0.0,0.0,0.0,132.03,74.0116666639,-23.37,77.6136824431,2.7216666639,0,2.7216666639,71.29,-23.37,75.0228032001,131.49
2019-08-22 23:30:00,66.1602222195,-17.93,68.5467716536,2.7102222195,0,2.7102222195,63.45,-17.93,65.9347207471,131.63,2.7102222195,0.0,2.7102222195,2.7102222195,0,2.7102222195,0.0,0.0,0.0,131.84,69.1102222195,-23.53,73.0060525931,2.7102222195,0,2.7102222195,66.4,-23.53,70.4458721289,131.49
2019-08-23 00:00:00,61.5947777741,-19.28,64.5417310663,3.6947777741000003,0,3.6947777741000003,57.9,-19.28,61.0256372355,132.31,3.6947777741000003,0.0,3.6947777741000003,3.6947777741000003,0,3.6947777741000003,0.0,0.0,0.0,132.41,64.2747777741,-25.01,68.9691754185,3.6947777741000003,0,3.6947777741000003,60.58,-25.01,65.5395796447,132.17
2019-08-23 00:30:00,59.1461111083,-19.96,62.4232653683,2.7761111083000003,0,2.7761111083000003,56.37,-19.96,59.7994857837,132.41,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,132.41,61.7661111083,-25.74,66.9148719004,2.7761111083000003,0,2.7761111083000003,58.99,-25.74,64.3612282356,132.25
2019-08-23 01:00:00,56.3786666639,-20.53,60.0002912893,2.7586666639,0,2.7586666639,53.62,-20.53,57.4158976243,132.77,2.7586666639,0.0,2.7586666639,2.7586666639,0,2.7586666639,0.0,0.0,0.0,132.66,58.8686666639,-26.39,64.5131925639,2.7586666639,0,2.7586666639,56.11,-26.39,62.006162597,132.6
2019-08-23 01:30:00,57.3353333305,-20.52,60.8967228028,2.8153333305,0,2.8153333305,54.52,-20.52,58.2537621103,132.77,2.8153333305,0.0,2.8153333305,2.8153333305,0,2.8153333305,0.0,0.0,0.0,132.66,59.8753333305,-26.37,65.4250138819,2.8153333305,0,2.8153333305,57.06,-26.37,62.8587344766,132.53
2019-08-23 02:00:00,55.9266666639,-20.6,59.5999332561,2.7966666639,0,2.7966666639,53.13,-20.6,56.9838301626,132.67,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,132.48,58.4066666639,-26.45,64.1166219539,2.7966666639,0,2.7966666639,55.61,-26.45,61.5798229942,132.53
2019-08-23 02:30:00,54.2896666638,-21.37,58.3441925685,2.8696666638,0,2.8696666638,51.42,-21.37,55.683869298,132.85,2.8696666638,0.0,2.8696666638,2.8696666638,0,2.8696666638,0.0,0.0,0.0,132.69,56.6896666638,-27.29,62.9163127214,2.8696666638,0,2.8696666638,53.82,-27.29,60.3434876354,132.73
2019-08-23 03:00:00,53.0612222194,-21.22,57.1470183248,2.8312222194,0,2.8312222194,50.23,-21.22,54.5283531752,132.85,2.8312222194,0.0,2.8312222194,2.8312222194,0,2.8312222194,0.0,0.0,0.0,132.69,55.4012222194,-27.14,61.6917743577,2.8312222194,0,2.8312222194,52.57,-27.14,59.16235712,132.73
2019-08-23 03:30:00,52.9248888861,-21.16,56.9981531596,2.8248888861,0,2.8248888861,50.1,-21.16,54.3852516773,132.85,2.8248888861,0.0,2.8248888861,2.8248888861,0,2.8248888861,0.0,0.0,0.0,132.69,55.2448888861,-27.08,61.524987997,2.8248888861,0,2.8248888861,52.42,-27.08,59.0015491322,132.65
2019-08-23 04:00:00,52.4803333305,-21.61,56.7554181244,2.8703333305000003,0,2.8703333305000003,49.61,-21.61,54.1123294638,133.04,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,132.82,54.7603333305,-27.55,61.3000538863,2.8703333305000003,0,2.8703333305000003,51.89,-27.55,58.7501029786,132.88
2019-08-23 04:30:00,52.329777775,-21.78,56.6813376869,2.819777775,0,2.819777775,49.51,-21.78,54.0888944239,133.12,2.819777775,0.0,2.819777775,2.819777775,0,2.819777775,0.0,0.0,0.0,132.89,54.629777775,-27.75,61.2737718746,2.819777775,0,2.819777775,51.81,-27.75,58.7736216342,132.88
2019-08-23 05:00:00,53.289777775,-21.3,57.3889398343,2.809777775,0,2.809777775,50.48,-21.3,54.7897837192,132.89,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,132.69,55.609777775,-27.22,61.9142615573,2.809777775,0,2.809777775,52.8,-27.22,59.403437611,132.74
2019-08-23 05:30:00,55.1663333305,-20.94,59.0068464937,2.8063333305000002,0,2.8063333305000002,52.36,-20.94,56.3919604199,132.67,2.8063333305000002,0.0,2.8063333305000002,2.8063333305000002,0,2.8063333305000002,0.0,0.0,0.0,132.52,57.6063333305,-26.83,63.5479231745,2.8063333305000002,0,2.8063333305000002,54.8,-26.83,61.0154808225,132.52
2019-08-23 06:00:00,57.4748888861,-20.26,60.941204882,2.8148888861,0,2.8148888861,54.66,-20.26,58.2939379353,132.67,2.8148888861,0.0,2.8148888861,2.8148888861,0,2.8148888861,0.0,0.0,0.0,132.62,60.0248888861,-26.09,65.4497928628,2.8148888861,0,2.8148888861,57.21,-26.09,62.8782331177,132.52
2019-08-23 06:30:00,63.3072222195,-19.07,66.1170876941,2.7272222194999998,0,2.7272222194999998,60.58,-19.07,63.5106392662,132.8,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,132.92,66.1172222195,-24.83,70.6258874211,2.7272222194999998,0,2.7272222194999998,63.39,-24.83,68.079519681,132.68
2019-08-23 07:00:00,69.1754444377,-17.97,71.4714139579,6.7854444377,0,6.7854444377,62.39,-17.97,64.9263659849,132.89,6.7854444377,0.0,6.7854444377,6.7854444377,0,6.7854444377,0.0,0.0,0.0,133.15,72.0754444377,-23.68,75.865750447,6.7854444377,0,6.7854444377,65.29,-23.68,69.4516126523,132.77
2019-08-23 07:30:00,76.2045555506,-15.3,77.7253130367,4.9845555506,0,4.9845555506,71.22,-15.3,72.8448927517,131.68,4.9845555506,0.0,4.9845555506,4.9845555506,0,4.9845555506,0.0,0.0,0.0,132.26,79.4845555506,-20.73,82.1433349157,4.9845555506,0,4.9845555506,74.5,-20.73,77.3303491522,131.54
2019-08-23 08:00:00,80.39855555,-13.94,81.5981086455,5.55855555,0,5.55855555,74.84,-13.94,76.1271909373,130.94,5.55855555,0.0,5.55855555,5.55855555,0,5.55855555,0.0,0.0,0.0,131.69,83.86855555,-19.23,86.0449156548,5.55855555,0,5.55855555,78.31,-19.23,80.6365239826,130.78
2019-08-23 08:30:00,82.3362222147,-15.71,83.8215818783,7.5462222147,0,7.5462222147,74.79,-15.71,76.4221708668,131.47,7.5462222147,0.0,7.5462222147,7.5462222147,0,7.5462222147,0.0,0.0,0.0,132.03,85.8362222147,-21.11,88.3939429152,7.5462222147,0,7.5462222147,78.29,-21.11,81.0861036183,131.29
2019-08-23 09:00:00,84.6441110999,-11.19,85.3805694751,11.1841110999,0,11.1841110999,73.46,-11.19,74.3073865776,131.47,11.1841110999,0.0,11.1841110999,11.1841110999,0,11.1841110999,0.0,0.0,0.0,132.55,88.0441110999,-16.41,89.5603349669,11.1841110999,0,11.1841110999,76.86,-16.41,78.5922877896,131.29
2019-08-23 09:30:00,82.2737777614,-10.42,82.931000881,16.3937777614,0,16.3937777614,65.88,-10.42,66.6989565136,131.59,16.3937777614,0.0,16.3937777614,16.3937777614,0,16.3937777614,0.0,0.0,0.0,132.62,85.3237777614,-15.63,86.7435527949,16.3937777614,0,16.3937777614,68.93,-15.63,70.6798542726,131.42
2019-08-23 10:00:00,78.5754444252,-9.76,79.1792780128,19.2154444252,0,19.2154444252,59.36,-9.76,60.1570212028,131.49,19.2154444252,0.0,19.2154444252,19.2154444252,0,19.2154444252,0.0,0.0,0.0,132.62,81.3054444252,-14.99,82.6757243281,19.2154444252,0,19.2154444252,62.09,-14.99,63.8738459778,131.34
2019-08-23 10:30:00,75.981444421,-9.52,76.5755202157,23.401444421,0,23.401444421,52.58,-9.52,53.4348837371,131.73,23.401444421,0.0,23.401444421,23.401444421,0,23.401444421,0.0,0.0,0.0,132.74,78.371444421,-14.78,79.7529416426,23.401444421,0,23.401444421,54.97,-14.78,56.9223093347,131.56
2019-08-23 11:00:00,71.2248888622,-9.19,71.8153249205,26.6448888622,0,26.6448888622,44.58,-9.19,45.5173867879,132.03,26.6448888622,0.0,26.6448888622,26.6448888622,0,26.6448888622,0.0,0.0,0.0,133.04,73.2248888622,-14.49,74.6447884911,26.6448888622,0,26.6448888622,46.58,-14.49,48.7817230118,131.87
2019-08-23 11:30:00,67.6717777496,-8.3,68.178878722,28.2117777496,0,28.2117777496,39.46,-8.3,40.3234621529,132.03,28.2117777496,0.0,28.2117777496,28.2117777496,0,28.2117777496,0.0,0.0,0.0,133.04,69.3917777496,-13.6,70.7119425504,28.2117777496,0,28.2117777496,41.18,-13.6,43.3676423154,131.87
2019-08-23 12:00:00,65.7754444169,-7.92,66.2505508524,27.5054444169,0,27.5054444169,38.27,-7.92,39.080932691,132.03,27.5054444169,0.0,27.5054444169,27.5054444169,0,27.5054444169,0.0,0.0,0.0,133.04,67.4054444169,-13.2,68.6857622586,27.5054444169,0,27.5054444169,39.9,-13.2,42.0267771784,131.79
2019-08-23 12:30:00,62.2096666396,-7.67,62.6807109358,27.0496666396,0,27.0496666396,35.16,-7.67,35.9868656596,132.03,27.0496666396,0.0,27.0496666396,27.0496666396,0,27.0496666396,0.0,0.0,0.0,133.18,63.6996666396,-12.95,65.0026924827,27.0496666396,0,27.0496666396,36.65,-12.95,38.8706187242,131.93
2019-08-23 13:00:00,59.4784444167,-7.69,59.9735062359,27.7784444167,0,27.7784444167,31.7,-7.69,32.6194129316,132.11,27.7784444167,0.0,27.7784444167,27.7784444167,0,27.7784444167,0.0,0.0,0.0,133.18,60.8084444167,-13.0,62.1825289963,27.7784444167,0,27.7784444167,33.03,-13.0,35.4962096568,131.93
2019-08-23 13:30:00,57.6492221944,-8.62,58.2901125374,27.7992221944,0,27.7992221944,29.85,-8.62,31.0697103302,132.38,27.7992221944,0.0,27.7992221944,27.7992221944,0,27.7992221944,0.0,0.0,0.0,133.35,58.8892221944,-14.0,60.5304922387,27.7992221944,0,27.7992221944,31.09,-14.0,34.0967461791,132.19
2019-08-23 14:00:00,56.1678888611,-8.53,56.8119057866,27.8178888611,0,27.8178888611,28.35,-8.53,29.6054623338,132.38,27.8178888611,0.0,27.8178888611,27.8178888611,0,27.8178888611,0.0,0.0,0.0,133.35,57.3378888611,-13.91,59.0010304914,27.8178888611,0,27.8178888611,29.52,-13.91,32.6330890355,132.19
2019-08-23 14:30:00,55.5978888614,-8.84,56.2962773711,27.4578888614,0,27.4578888614,28.14,-8.84,29.4958505556,132.38,27.4578888614,0.0,27.4578888614,27.4578888614,0,27.4578888614,0.0,0.0,0.0,133.35,56.7478888614,-14.24,58.5072686957,27.4578888614,0,27.4578888614,29.29,-14.24,32.5681086341,132.28
2019-08-23 15:00:00,55.5724444175,-9.1,56.3125792211,26.9524444175,0,26.9524444175,28.62,-9.1,30.0318897174,132.5,26.9524444175,0.0,26.9524444175,26.9524444175,0,26.9524444175,0.0,0.0,0.0,133.43,56.7324444175,-14.53,58.5635650348,26.9524444175,0,26.9524444175,29.78,-14.53,33.1356198071,132.36
2019-08-23 15:30:00,56.6179999741,-9.45,57.401223167,25.9279999741,0,25.9279999741,30.69,-9.45,32.1119697309,132.65,25.9279999741,0.0,25.9279999741,25.9279999741,0,25.9279999741,0.0,0.0,0.0,133.57,57.8879999741,-14.89,59.7723400997,25.9279999741,0,25.9279999741,31.96,-14.89,35.2583848184,132.46
2019-08-23 16:00:00,58.2216666425,-10.34,59.1327157048,24.2016666425,0,24.2016666425,34.02,-10.34,35.5566590107,132.82,24.2016666425,0.0,24.2016666425,24.2016666425,0,24.2016666425,0.0,0.0,0.0,133.66,59.6416666425,-15.83,61.7067038489,24.2016666425,0,24.2016666425,35.44,-15.83,38.8147201458,132.65
2019-08-23 16:30:00,63.4222221977,-7.24,63.8341277726,24.5622221977,0,24.5622221977,38.86,-7.24,39.5286883162,132.82,24.5622221977,0.0,24.5622221977,24.5622221977,0,24.5622221977,0.0,0.0,0.0,134.0,65.0222221977,-12.56,66.2241872696,24.5622221977,0,24.5622221977,40.46,-12.56,42.3646692422,132.65
2019-08-23 17:00:00,67.8677777566,-7.72,68.3054438359,21.1777777566,0,21.1777777566,46.69,-7.72,47.323931578,132.66,21.1777777566,0.0,21.1777777566,21.1777777566,0,21.1777777566,0.0,0.0,0.0,133.82,69.7877777566,-13.0,70.9882661023,21.1777777566,0,21.1777777566,48.61,-13.0,50.3183078014,132.45
2019-08-23 17:30:00,71.1881110937,-9.27,71.7891360938,17.4081110937,0,17.4081110937,53.78,-9.27,54.5730821926,132.55,17.4081110937,0.0,17.4081110937,17.4081110937,0,17.4081110937,0.0,0.0,0.0,133.62,73.5881110937,-14.57,75.0166314516,17.4081110937,0,17.4081110937,56.18,-14.57,58.0385845796,132.36
2019-08-23 18:00:00,73.533999984,-10.31,74.2532507951,16.043999984,0,16.043999984,57.49,-10.31,58.4071588078,132.55,16.043999984,0.0,16.043999984,16.043999984,0,16.043999984,0.0,0.0,0.0,133.54,76.123999984,-15.65,77.7160593028,16.043999984,0,16.043999984,60.08,-15.65,62.0848524199,132.36
2019-08-23 18:30:00,77.7219999839,-8.89,78.2287759171,16.1219999839,0,16.1219999839,61.6,-8.89,62.2381884376,132.16,16.1219999839,0.0,16.1219999839,16.1219999839,0,16.1219999839,0.0,0.0,0.0,133.29,80.4519999839,-14.12,81.6816913476,16.1219999839,0,16.1219999839,64.33,-14.12,65.8613946102,132.0
2019-08-23 19:00:00,80.2034444309,-8.96,80.7023797579,13.5334444309,0,13.5334444309,66.67,-8.96,67.26938754,131.85,13.5334444309,0.0,13.5334444309,13.5334444309,0,13.5334444309,0.0,0.0,0.0,133.06,83.1934444309,-14.15,84.3882201275,13.5334444309,0,13.5334444309,69.66,-14.15,71.0826146115,131.73
2019-08-23 19:30:00,81.5038888789,-9.58,82.0649761006,9.9738888789,0,9.9738888789,71.53,-9.58,72.1686725664,131.51,9.9738888789,0.0,9.9738888789,9.9738888789,0,9.9738888789,0.0,0.0,0.0,132.67,84.7238888789,-14.72,85.9931145311,9.9738888789,0,9.9738888789,74.75,-14.72,76.1855688434,131.38
