Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-23 20:00:00,81.3707777688,-9.98,81.9805091146,9.0207777688,0,9.0207777688,72.35,-9.98,73.0350799274,131.62,9.0207777688,0.0,9.0207777688,9.0207777688,0,9.0207777688,0.0,0.0,0.0,132.77,84.6607777688,-15.14,86.0038771941,9.0207777688,0,9.0207777688,75.64,-15.14,77.1403214927,131.38
2019-08-23 20:30:00,83.0041111033,-10.36,83.648144391,7.8041111033,0,7.8041111033,75.2,-10.36,75.9102733495,131.18,7.8041111033,0.0,7.8041111033,7.8041111033,0,7.8041111033,0.0,0.0,0.0,132.3,86.4141111033,-15.48,87.7896861697,7.8041111033,0,7.8041111033,78.61,-15.48,80.1196761102,131.04
2019-08-23 21:00:00,83.9945555477,-9.6,84.5413825392,7.9045555477,0,7.9045555477,76.09,-9.6,76.6932076523,130.83,7.9045555477,0.0,7.9045555477,7.9045555477,0,7.9045555477,0.0,0.0,0.0,132.05,87.4945555477,-14.66,88.7142201143,7.9045555477,0,7.9045555477,79.59,-14.66,80.9288805063,130.66
2019-08-23 21:30:00,80.4562222137,-10.68,81.161974427,8.5662222137,0,8.5662222137,71.89,-10.68,72.678982519,131.45,8.5662222137,0.0,8.5662222137,8.5662222137,0,8.5662222137,0.0,0.0,0.0,132.54,83.71622221370001,-15.87,85.2071755296,8.5662222137,0,8.5662222137,75.15,-15.87,76.8074176105,131.29
2019-08-23 22:00:00,78.7049999927,-10.49,79.4009894387,7.3249999927000005,0,7.3249999927000005,71.38,-10.49,72.1466873806,131.45,7.3249999927000005,0.0,7.3249999927000005,7.3249999927000005,0,7.3249999927000005,0.0,0.0,0.0,132.54,81.9649999927,-15.67,83.4494465158,7.3249999927000005,0,7.3249999927000005,74.64,-15.67,76.2671521692,131.29
2019-08-23 22:30:00,75.0114444388,-11.56,75.8969722505,5.6714444388,0,5.6714444388,69.34,-11.56,70.2970070487,131.76,5.6714444388,0.0,5.6714444388,5.6714444388,0,5.6714444388,0.0,0.0,0.0,132.74,78.1614444388,-16.81,79.948655378,5.6714444388,0,5.6714444388,72.49,-16.81,74.4135484976,131.59
2019-08-23 23:00:00,68.5007777748,-13.29,69.7780814851,3.0107777748,0,3.0107777748,65.49,-13.29,66.8248771043,131.33,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,132.09,71.5007777748,-18.62,73.8854899314,3.0107777748,0,3.0107777748,68.49,-18.62,70.9759431075,131.19
2019-08-23 23:30:00,63.880999997,-15.53,65.7416387126,2.970999997,0,2.970999997,60.91,-15.53,62.8586430016,131.54,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,132.09,66.650999997,-21.02,69.8870245511,2.970999997,0,2.970999997,63.68,-21.02,67.0595466731,131.43
2019-08-24 00:00:00,59.0273333304,-16.52,61.2954849895,2.9273333303999998,0,2.9273333303999998,56.1,-16.52,58.4817954581,132.41,2.9273333303999998,0.0,2.9273333303999998,2.9273333303999998,0,2.9273333303999998,0.0,0.0,0.0,132.77,61.5773333304,-22.16,65.4433616197,2.9273333303999998,0,2.9273333303999998,58.65,-22.16,62.6967949739,132.29
2019-08-24 00:30:00,56.7566666637,-17.46,59.3815696221,2.9266666637,0,2.9266666637,53.83,-17.46,56.5908163928,132.7,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.93,59.2066666637,-23.16,63.5752701719,2.9266666637,0,2.9266666637,56.28,-23.16,60.8590502719,132.55
2019-08-24 01:00:00,54.0269999971,-17.85,56.8993781045,2.9469999971,0,2.9469999971,51.08,-17.85,54.1090463786,131.97,2.9469999971,0.0,2.9469999971,2.9469999971,0,2.9469999971,0.0,0.0,0.0,132.1,56.3369999971,-23.54,61.0572613918,2.9469999971,0,2.9469999971,53.39,-23.54,58.3491533786,131.84
2019-08-24 01:30:00,54.7886666637,-17.8,57.6076209784,2.9586666637,0,2.9586666637,51.83,-17.8,54.8013585598,132.06,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,132.25,57.1286666637,-23.49,61.7694475835,2.9586666637,0,2.9586666637,54.17,-23.49,59.0437888351,131.97
2019-08-24 02:00:00,52.9919999971,-18.31,56.0661053016,2.9019999971,0,2.9019999971,50.09,-18.31,53.3316435149,132.35,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,132.44,55.2519999971,-24.06,60.2633147419,2.9019999971,0,2.9019999971,52.35,-24.06,57.6142872906,132.19
2019-08-24 02:30:00,51.5086666637,-18.63,54.774260757,2.9686666637,0,2.9686666637,48.54,-18.63,51.9923888661,132.49,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,132.52,53.7086666637,-24.42,58.9996379209,2.9686666637,0,2.9686666637,50.74,-24.42,56.3106029092,132.31
2019-08-24 03:00:00,50.2666666637,-19.17,53.7980174122,2.9266666637,0,2.9266666637,47.34,-19.17,51.0741079217,132.9,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,132.89,52.3966666637,-25.0,58.055238157,2.9266666637,0,2.9266666637,49.47,-25.0,55.4281598107,132.75
2019-08-24 03:30:00,49.3293333304,-19.22,52.9413970993,2.9293333304,0,2.9293333304,46.4,-19.22,50.2231858806,132.49,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,132.48,51.4293333304,-25.05,57.2055838779,2.9293333304,0,2.9293333304,48.5,-25.05,54.5871092842,132.32
2019-08-24 04:00:00,48.782999997,-19.59,52.5694701201,2.962999997,0,2.962999997,45.82,-19.59,49.8321231737,132.67,2.962999997,0.0,2.962999997,2.962999997,0,2.962999997,0.0,0.0,0.0,132.58,50.832999997,-25.44,56.8435351531,2.962999997,0,2.962999997,47.87,-25.44,54.2100590297,132.53
2019-08-24 04:30:00,48.8883333304,-19.3,52.5600526619,2.9183333304,0,2.9183333304,45.97,-19.3,49.8571048096,132.54,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,132.49,50.9683333304,-25.13,56.8268237937,2.9183333304,0,2.9183333304,48.05,-25.13,54.2247120785,132.41
2019-08-24 05:00:00,49.1356666638,-19.56,52.8857952431,2.8756666638,0,2.8756666638,46.26,-19.56,50.2253043794,132.61,2.8756666638,0.0,2.8756666638,2.8756666638,0,2.8756666638,0.0,0.0,0.0,132.49,51.2056666638,-25.41,57.1636982576,2.8756666638,0,2.8756666638,48.33,-25.41,54.6027197125,132.41
2019-08-24 05:30:00,50.2245555527,-19.17,53.758672607,2.8645555527,0,2.8645555527,47.36,-19.17,51.0926462419,132.28,2.8645555527,0.0,2.8645555527,2.8645555527,0,2.8645555527,0.0,0.0,0.0,132.25,52.3545555527,-24.97,58.0043135217,2.8645555527,0,2.8645555527,49.49,-24.97,55.4324904726,132.13
2019-08-24 06:00:00,51.3666666638,-18.89,54.7299419345,2.8766666638,0,2.8766666638,48.49,-18.89,52.0395253629,132.28,2.8766666638,0.0,2.8766666638,2.8766666638,0,2.8766666638,0.0,0.0,0.0,132.25,53.5366666638,-24.67,58.9472949122,2.8766666638,0,2.8766666638,50.66,-24.67,56.3475332202,132.13
2019-08-24 06:30:00,53.8059999971,-18.21,56.803958803,2.8959999971,0,2.8959999971,50.91,-18.21,54.0687728731,132.08,2.8959999971,0.0,2.8959999971,2.8959999971,0,2.8959999971,0.0,0.0,0.0,132.25,56.1059999971,-23.95,61.00398131,2.8959999971,0,2.8959999971,53.21,-23.95,58.3515775279,131.94
2019-08-24 07:00:00,58.0901111059,-17.36,60.6286286196,5.2601111059,0,5.2601111059,52.83,-17.36,55.6091584184,132.08,5.2601111059,0.0,5.2601111059,5.2601111059,0,5.2601111059,0.0,0.0,0.0,132.25,60.4901111059,-23.04,64.7293993607,5.2601111059,0,5.2601111059,55.23,-23.04,59.843082307,131.94
2019-08-24 07:30:00,63.0475555501,-16.15,65.0831526652,5.4475555501,0,5.4475555501,57.6,-16.15,59.821254584,132.4,5.4475555501,0.0,5.4475555501,5.4475555501,0,5.4475555501,0.0,0.0,0.0,132.77,65.6175555501,-21.77,69.1346258858,5.4475555501,0,5.4475555501,60.17,-21.77,63.9872002826,132.25
2019-08-24 08:00:00,65.5716666607,-14.65,67.1882874365,6.0116666607,0,6.0116666607,59.56,-14.65,61.3352761468,132.82,6.0116666607,0.0,6.0116666607,6.0116666607,0,6.0116666607,0.0,0.0,0.0,133.38,68.2616666607,-20.23,71.1962641948,6.0116666607,0,6.0116666607,62.25,-20.23,65.4546820327,132.7
2019-08-24 08:30:00,70.3164444319,-13.5,71.600644952,12.5264444319,0,12.5264444319,57.79,-13.5,59.3458852828,132.19,12.5264444319,0.0,12.5264444319,12.5264444319,0,12.5264444319,0.0,0.0,0.0,132.85,72.9364444319,-18.98,75.3655446897,12.5264444319,0,12.5264444319,60.41,-18.98,63.3214695028,132.07
2019-08-24 09:00:00,71.364444428,-11.93,72.354742958,16.414444428,0,16.414444428,54.95,-11.93,56.2301289346,131.66,16.414444428,0.0,16.414444428,16.414444428,0,16.414444428,0.0,0.0,0.0,132.42,73.824444428,-17.33,75.8312435287,16.414444428,0,16.414444428,57.41,-17.33,59.9686334678,131.52
2019-08-24 09:30:00,67.7417777576,-9.95,68.4686129095,20.2217777576,0,20.2217777576,47.52,-9.95,48.5505190497,132.0,20.2217777576,0.0,20.2217777576,20.2217777576,0,20.2217777576,0.0,0.0,0.0,132.91,69.8517777576,-15.31,71.5099080959,20.2217777576,0,20.2217777576,49.63,-15.31,51.9377800835,131.83
2019-08-24 10:00:00,66.4847777555,-7.78,66.9384349474,22.2347777555,0,22.2347777555,44.25,-7.78,44.928731342,131.59,22.2347777555,0.0,22.2347777555,22.2347777555,0,22.2347777555,0.0,0.0,0.0,132.68,68.4147777555,-13.0,69.6389389303,22.2347777555,0,22.2347777555,46.18,-13.0,47.9749142782,131.4
2019-08-24 10:30:00,65.2818888642,-6.28,65.5832555892,24.7018888642,0,24.7018888642,40.58,-6.28,41.0630588242,131.89,24.7018888642,0.0,24.7018888642,24.7018888642,0,24.7018888642,0.0,0.0,0.0,133.12,67.0218888642,-11.49,67.9996594618,24.7018888642,0,24.7018888642,42.32,-11.49,43.8520524035,131.7
2019-08-24 11:00:00,63.7516666401,-5.78,64.0131502068,26.5516666401,0,26.5516666401,37.2,-5.78,37.6463597178,131.79,26.5516666401,0.0,26.5516666401,26.5516666401,0,26.5516666401,0.0,0.0,0.0,133.12,65.3616666401,-10.97,66.2758505489,26.5516666401,0,26.5516666401,38.81,-10.97,40.3305963259,131.6
2019-08-24 11:30:00,57.8851110816,-5.03,58.1032441859,29.5051110816,0,29.5051110816,28.38,-5.03,28.8223055983,131.79,29.5051110816,0.0,29.5051110816,29.5051110816,0,29.5051110816,0.0,0.0,0.0,133.12,59.0451110816,-10.23,59.9247698589,29.5051110816,0,29.5051110816,29.54,-10.23,31.2612299822,131.6
2019-08-24 12:00:00,54.7248888581,-4.59,54.9170425326,30.8148888581,0,30.8148888581,23.91,-4.59,24.3465849761,131.58,30.8148888581,0.0,30.8148888581,30.8148888581,0,30.8148888581,0.0,0.0,0.0,132.92,55.6448888581,-9.79,56.4995376621,30.8148888581,0,30.8148888581,24.83,-9.79,26.6903165961,131.4
2019-08-24 12:30:00,52.7432221919,-4.33,52.9206612505,30.3132221919,0,30.3132221919,22.43,-4.33,22.8441195935,131.45,30.3132221919,0.0,30.3132221919,30.3132221919,0,30.3132221919,0.0,0.0,0.0,132.8,53.5832221919,-9.51,54.420600883,30.3132221919,0,30.3132221919,23.27,-9.51,25.1382775862,131.32
2019-08-24 13:00:00,50.8759999715,-4.43,51.068505687,28.4859999715,0,28.4859999715,22.39,-4.43,22.8240443392,131.57,28.4859999715,0.0,28.4859999715,28.4859999715,0,28.4859999715,0.0,0.0,0.0,132.93,51.7159999715,-9.61,52.6012999179,28.4859999715,0,28.4859999715,23.23,-9.61,25.1393118442,131.41
2019-08-24 13:30:00,49.1242221939,-4.42,49.3226682789,28.3542221939,0,28.3542221939,20.77,-4.42,21.2350959499,131.7,28.3542221939,0.0,28.3542221939,28.3542221939,0,28.3542221939,0.0,0.0,0.0,133.05,49.8842221939,-9.64,50.807137529,28.3542221939,0,28.3542221939,21.53,-9.64,23.5896269576,131.56
2019-08-24 14:00:00,47.3196666385,-4.71,47.5534956736,28.1496666385,0,28.1496666385,19.17,-4.71,19.7401367776,131.7,28.1496666385,0.0,28.1496666385,28.1496666385,0,28.1496666385,0.0,0.0,0.0,133.05,47.9996666385,-9.95,49.0201029926,28.1496666385,0,28.1496666385,19.85,-9.95,22.2041662757,131.56
2019-08-24 14:30:00,47.0112221947,-5.08,47.284896238,27.5512221947,0,27.5512221947,19.46,-5.08,20.11213564,132.01,27.5512221947,0.0,27.5512221947,27.5512221947,0,27.5512221947,0.0,0.0,0.0,133.29,47.6912221947,-10.35,48.8013849642,27.5512221947,0,27.5512221947,20.14,-10.35,22.6438093085,131.85
2019-08-24 15:00:00,47.2126666378,-5.48,47.5296359238,28.8726666378,0,28.8726666378,18.34,-5.48,19.1412120828,132.25,28.8726666378,0.0,28.8726666378,28.8726666378,0,28.8726666378,0.0,0.0,0.0,133.5,47.8726666378,-10.79,49.0735805807,28.8726666378,0,28.8726666378,19.0,-10.79,21.8500366132,132.09
2019-08-24 15:30:00,46.816444416,-5.91,47.1880023709,28.446444416,0,28.446444416,18.37,-5.91,19.297279601,132.53,28.446444416,0.0,28.446444416,28.446444416,0,28.446444416,0.0,0.0,0.0,133.78,47.436444416,-11.27,48.756837047,28.446444416,0,28.446444416,18.99,-11.27,22.0824138173,132.38
2019-08-24 16:00:00,50.481333308399996,-6.38,50.8828990191,24.9413333084,0,24.9413333084,25.54,-6.38,26.3248171883,132.62,24.9413333084,0.0,24.9413333084,24.9413333084,0,24.9413333084,0.0,0.0,0.0,133.78,51.4713333084,-11.73,52.7910129903,24.9413333084,0,24.9413333084,26.53,-11.73,29.0074783461,132.47
2019-08-24 16:30:00,55.4402221982,-7.42,55.9345567372,23.9802221982,0,23.9802221982,31.46,-7.42,32.3231805366,132.5,23.9802221982,0.0,23.9802221982,23.9802221982,0,23.9802221982,0.0,0.0,0.0,133.62,56.7002221982,-12.77,58.1204619504,23.9802221982,0,23.9802221982,32.72,-12.77,35.1236572697,132.35
2019-08-24 17:00:00,60.6072222005,-7.85,61.113483642,21.7672222005,0,21.7672222005,38.84,-7.85,39.6253466862,132.25,21.7672222005,0.0,21.7672222005,21.7672222005,0,21.7672222005,0.0,0.0,0.0,133.37,62.2172222005,-13.16,63.5937759403,21.7672222005,0,21.7672222005,40.45,-13.16,42.5369028022,132.13
2019-08-24 17:30:00,66.8082222026,-8.58,67.3569220933,19.5782222026,0,19.5782222026,47.23,-8.58,48.0030134471,132.25,19.5782222026,0.0,19.5782222026,19.5782222026,0,19.5782222026,0.0,0.0,0.0,133.37,68.8482222026,-13.88,70.2334115679,19.5782222026,0,19.5782222026,49.27,-13.88,51.1877651397,132.13
2019-08-24 18:00:00,71.981999984,-8.94,72.5350392686,15.981999984,0,15.981999984,56.0,-8.94,56.709113906,132.03,15.981999984,0.0,15.981999984,15.981999984,0,15.981999984,0.0,0.0,0.0,133.13,74.441999984,-14.17,75.7786266808,15.981999984,0,15.981999984,58.46,-14.17,60.1528095769,131.87
2019-08-24 18:30:00,77.7233333216,-9.03,78.2461337231,11.7733333216,0,11.7733333216,65.95,-9.03,66.5653318177,131.56,11.7733333216,0.0,11.7733333216,11.7733333216,0,11.7733333216,0.0,0.0,0.0,132.74,80.6533333216,-14.19,81.8921014255,11.7733333216,0,11.7733333216,68.88,-14.19,70.3264566148,131.39
2019-08-24 19:00:00,81.7552222125,-8.84,82.2317576063,9.6752222125,0,9.6752222125,72.08,-8.84,72.6200523272,131.37,9.6752222125,0.0,9.6752222125,9.6752222125,0,9.6752222125,0.0,0.0,0.0,132.65,85.0252222125,-13.93,86.1587680523,9.6752222125,0,9.6752222125,75.35,-13.93,76.6268060146,131.23
2019-08-24 19:30:00,81.3752222137,-9.25,81.8992630634,8.4852222137,0,8.4852222137,72.89,-9.25,73.4745847215,131.37,8.4852222137,0.0,8.4852222137,8.4852222137,0,8.4852222137,0.0,0.0,0.0,132.65,84.6852222137,-14.35,85.8924290109,8.4852222137,0,8.4852222137,76.2,-14.35,77.5394254557,131.23
2019-08-24 20:00:00,80.9349999923,-9.81,81.5273593572,7.6749999923,0,7.6749999923,73.26,-9.81,73.9138938225,131.49,7.6749999923,0.0,7.6749999923,7.6749999923,0,7.6749999923,0.0,0.0,0.0,132.65,84.2749999923,-14.94,85.5890134521,7.6749999923,0,7.6749999923,76.6,-14.94,78.0433443671,131.34
2019-08-24 20:30:00,80.3155555485,-9.96,80.9307732761,7.0055555486,0,7.0055555486,73.31,-9.96,73.9834961326,131.33,7.0055555486,0.0,7.0055555486,7.0055555486,0,7.0055555486,0.0,0.0,0.0,132.5,83.6555555485,-15.09,85.0056473073,7.0055555486,0,7.0055555486,76.65,-15.09,78.1212557503,131.17
2019-08-24 21:00:00,81.1739999928,-9.96,81.7827602544,7.2139999928,0,7.2139999928,73.96,-9.96,74.6276302719,131.33,7.2139999928,0.0,7.2139999928,7.2139999928,0,7.2139999928,0.0,0.0,0.0,132.5,84.5539999928,-15.09,85.8899703969,7.2139999928,0,7.2139999928,77.34,-15.09,78.7983737142,131.17
2019-08-24 21:30:00,78.8616666594,-10.83,79.6018301818,7.2616666594,0,7.2616666594,71.6,-10.83,72.414424668,131.78,7.2616666594,0.0,7.2616666594,7.2616666594,0,7.2616666594,0.0,0.0,0.0,132.84,82.1116666594,-16.02,83.6598242981,7.2616666594,0,7.2616666594,74.85,-16.02,76.545169018,131.62
2019-08-24 22:00:00,74.9727777705,-11.69,75.8786762314,7.2527777705,0,7.2527777705,67.72,-11.69,68.7215723045,132.39,7.2527777705,0.0,7.2527777705,7.2527777705,0,7.2527777705,0.0,0.0,0.0,133.37,78.0627777705,-17.0,79.8924106111,7.2527777705,0,7.2527777705,70.81,-17.0,72.8220852489,132.25
2019-08-24 22:30:00,71.3698888818,-12.67,72.4857912904,7.1198888818,0,7.1198888818,64.25,-12.67,65.4873377074,132.52,7.1198888818,0.0,7.1198888818,7.1198888818,0,7.1198888818,0.0,0.0,0.0,133.37,74.2798888818,-18.07,76.4462346508,7.1198888818,0,7.1198888818,67.16,-18.07,69.5484758999,132.37
2019-08-24 23:00:00,66.56533333,-13.66,67.9524775217,3.31533333,0,3.31533333,63.25,-13.66,64.7082537239,132.2,3.31533333,0.0,3.31533333,3.31533333,0,3.31533333,0.0,0.0,0.0,132.92,69.42533333,-19.09,72.0021180798,3.31533333,0,3.31533333,66.11,-19.09,68.8110470782,132.04
2019-08-24 23:30:00,62.7422222194,-14.38,64.3690208798,2.8622222194,0,2.8622222194,59.88,-14.38,61.5824552937,132.36,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,132.92,65.4522222194,-19.88,68.4047351684,2.8622222194,0,2.8622222194,62.59,-19.88,65.671321747,132.21
2019-08-25 00:00:00,58.8315555527,-14.98,60.708750018,2.8515555527,0,2.8515555527,55.98,-14.98,57.949640206,132.15,2.8515555527,0.0,2.8515555527,2.8515555527,0,2.8515555527,0.0,0.0,0.0,132.69,61.3515555527,-20.51,64.6890521552,2.8515555527,0,2.8515555527,58.5,-20.51,61.9912098608,132.04
2019-08-25 00:30:00,57.2061111083,-15.09,59.1628874223,2.7761111083000003,0,2.7761111083000003,54.43,-15.09,56.4830328506,132.63,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,133.11,59.6561111083,-20.68,63.1388469373,2.7761111083000003,0,2.7761111083000003,56.88,-20.68,60.5226965691,132.49
2019-08-25 01:00:00,54.7309999972,-15.67,56.9300558641,2.8009999972,0,2.8009999972,51.93,-15.67,54.2427303885,132.85,2.8009999972,0.0,2.8009999972,2.8009999972,0,2.8009999972,0.0,0.0,0.0,133.26,57.0509999972,-21.31,60.9010073864,2.8009999972,0,2.8009999972,54.25,-21.31,58.2853206219,132.72
2019-08-25 01:30:00,54.9761111083,-16.0,57.2570763538,2.8561111083,0,2.8561111083,52.12,-16.0,54.5205869374,132.67,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,133.1,57.3161111083,-21.64,61.2652119279,2.8561111083,0,2.8561111083,54.46,-21.64,58.6018873416,132.55
2019-08-25 02:00:00,53.0985555527,-16.4,55.573524288,2.8285555527,0,2.8285555527,50.27,-16.4,52.8775273628,132.22,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,132.52,55.3485555527,-22.05,59.5790659693,2.8285555527,0,2.8285555527,52.52,-22.05,56.960976993,132.06
2019-08-25 02:30:00,51.6395555527,-16.73,54.2820098899,2.8295555527,0,2.8295555527,48.81,-16.73,51.5975677721,132.37,2.8295555527,0.0,2.8295555527,2.8295555527,0,2.8295555527,0.0,0.0,0.0,132.63,53.8195555527,-22.41,58.2988221141,2.8295555527,0,2.8295555527,50.99,-22.41,55.6972907779,132.23
2019-08-25 03:00:00,50.2664444417,-17.06,53.0825681067,2.7864444417,0,2.7864444417,47.48,-17.06,50.451897883,132.6,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,132.82,52.3764444417,-22.77,57.1118624486,2.7864444417,0,2.7864444417,49.59,-22.77,54.5677652099,132.45
2019-08-25 03:30:00,49.4701111083,-17.16,52.3617942117,2.8501111083,0,2.8501111083,46.62,-17.16,49.6778622728,132.6,2.8501111083,0.0,2.8501111083,2.8501111083,0,2.8501111083,0.0,0.0,0.0,132.82,51.5401111083,-22.9,56.3985199544,2.8501111083,0,2.8501111083,48.69,-22.9,53.8063760162,132.45
2019-08-25 04:00:00,49.0657777749,-17.5,52.0931910009,2.8557777749,0,2.8557777749,46.21,-17.5,49.4126916895,132.78,2.8557777749,0.0,2.8557777749,2.8557777749,0,2.8557777749,0.0,0.0,0.0,132.93,51.1157777749,-23.27,56.1632943971,2.8557777749,0,2.8557777749,48.26,-23.27,53.5772386373,132.68
2019-08-25 04:30:00,49.0899999972,-17.23,52.0259646688,2.8399999972,0,2.8399999972,46.25,-17.23,49.3551962816,132.78,2.8399999972,0.0,2.8399999972,2.8399999972,0,2.8399999972,0.0,0.0,0.0,132.93,51.1299999972,-22.97,56.0526341906,2.8399999972,0,2.8399999972,48.29,-22.97,53.4747136505,132.68
2019-08-25 05:00:00,48.7756666638,-17.25,51.7361397719,2.8756666638,0,2.8756666638,45.9,-17.25,49.0344011894,132.67,2.8756666638,0.0,2.8756666638,2.8756666638,0,2.8756666638,0.0,0.0,0.0,132.93,50.7956666638,-23.0,55.760198635,2.8756666638,0,2.8756666638,47.92,-23.0,53.1537994879,132.54
2019-08-25 05:30:00,49.4316666637,-17.38,52.3980349742,2.9416666637,0,2.9416666637,46.49,-17.38,49.6324943963,132.81,2.9416666637,0.0,2.9416666637,2.9416666637,0,2.9416666637,0.0,0.0,0.0,132.93,51.5016666637,-23.14,56.4613254285,2.9416666637,0,2.9416666637,48.56,-23.14,53.7915718305,132.69
2019-08-25 06:00:00,50.4293333304,-17.11,53.2528849937,2.9393333304,0,2.9393333304,47.49,-17.11,50.4782349137,132.81,2.9393333304,0.0,2.9393333304,2.9393333304,0,2.9393333304,0.0,0.0,0.0,132.93,52.5293333304,-22.85,57.2839712322,2.9393333304,0,2.9393333304,49.59,-22.85,54.6011959576,132.69
2019-08-25 06:30:00,52.5757777749,-16.63,55.1431710063,2.8957777749,0,2.8957777749,49.68,-16.63,52.3894960846,132.66,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,132.93,54.7857777749,-22.31,59.1541845215,2.8957777749,0,2.8957777749,51.89,-22.31,56.4828133152,132.51
2019-08-25 07:00:00,55.0399999969,-16.08,57.3408057117,3.0699999969,0,3.0699999969,51.97,-16.08,54.4008023838,132.5,3.0699999969,0.0,3.0699999969,3.0699999969,0,3.0699999969,0.0,0.0,0.0,132.93,57.3499999969,-21.74,61.3322924702,3.0699999969,0,3.0699999969,54.28,-21.74,58.4717538646,132.38
2019-08-25 07:30:00,57.8407777737,-15.42,59.8609386283,4.0907777737,0,4.0907777737,53.75,-15.42,55.9181446402,131.98,4.0907777737,0.0,4.0907777737,4.0907777737,0,4.0907777737,0.0,0.0,0.0,132.42,60.2407777737,-21.0,63.7961700009,4.0907777737,0,4.0907777737,56.15,-21.0,59.9484987302,131.86
2019-08-25 08:00:00,60.6511111052,-14.27,62.3072241261,5.9111111052,0,5.9111111052,54.74,-14.27,56.5694307908,131.54,5.9111111052,0.0,5.9111111052,5.9111111052,0,5.9111111052,0.0,0.0,0.0,132.08,63.1011111052,-19.75,66.1196848352,5.9111111052,0,5.9111111052,57.19,-19.75,60.5042031598,131.41
2019-08-25 08:30:00,64.8331110997,-13.89,66.3043316449,11.3631110997,0,11.3631110997,53.47,-13.89,55.2446649008,132.07,11.3631110997,0.0,11.3631110997,11.3631110997,0,11.3631110997,0.0,0.0,0.0,132.65,67.2231110997,-19.4,69.9664681539,11.3631110997,0,11.3631110997,55.86,-19.4,59.1328977812,131.94
2019-08-25 09:00:00,66.8224444333,-12.59,67.9981410043,11.1424444333,0,11.1424444333,55.68,-12.59,57.0856418025,131.7,11.1424444333,0.0,11.1424444333,11.1424444333,0,11.1424444333,0.0,0.0,0.0,132.41,69.2924444333,-18.0,71.5921982868,11.1424444333,0,11.1424444333,58.15,-18.0,60.8721816596,131.55
2019-08-25 09:30:00,66.241111094,-11.85,67.2926987047,17.131111094,0,17.131111094,49.11,-11.85,50.5194477404,131.83,17.131111094,0.0,17.131111094,17.131111094,0,17.131111094,0.0,0.0,0.0,132.58,68.44111109400001,-17.26,70.5839449718,17.131111094,0,17.131111094,51.31,-17.26,54.1352352909,131.67
2019-08-25 10:00:00,65.1099999811,-10.32,65.9227919428,18.9399999811,0,18.9399999811,46.17,-10.32,47.3093151504,131.54,18.9399999811,0.0,18.9399999811,18.9399999811,0,18.9399999811,0.0,0.0,0.0,132.42,67.1099999811,-15.67,68.9151724764,18.9399999811,0,18.9399999811,48.17,-15.67,50.6546917866,131.44
2019-08-25 10:30:00,62.0002221977,-9.37,62.7042618373,24.5302221977,0,24.5302221977,37.47,-9.37,38.6237983632,131.36,24.5302221977,0.0,24.5302221977,24.5302221977,0,24.5302221977,0.0,0.0,0.0,132.26,63.6002221977,-14.7,65.2769351578,24.5302221977,0,24.5302221977,39.07,-14.7,41.7439205154,131.21
2019-08-25 11:00:00,59.6405555296,-8.52,60.2460477034,25.9605555296,0,25.9605555296,33.68,-8.52,34.7409383869,131.2,25.9605555296,0.0,25.9605555296,25.9605555296,0,25.9605555296,0.0,0.0,0.0,132.17,61.0205555296,-13.83,62.5681795895,25.9605555296,0,25.9605555296,35.06,-13.83,37.6891562654,131.02
2019-08-25 11:30:00,57.0227777503,-8.3,57.6236685952,27.4327777503,0,27.4327777503,29.59,-8.3,30.7320370298,131.28,27.4327777503,0.0,27.4327777503,27.4327777503,0,27.4327777503,0.0,0.0,0.0,132.27,58.2327777503,-13.62,59.8043543943,27.4327777503,0,27.4327777503,30.8,-13.62,33.6770604418,131.11
2019-08-25 12:00:00,53.7902221943,-8.51,54.4592334109,27.9602221943,0,27.9602221943,25.83,-8.51,27.195753345,131.6,27.9602221943,0.0,27.9602221943,27.9602221943,0,27.9602221943,0.0,0.0,0.0,132.58,54.7902221943,-13.87,56.5185398617,27.9602221943,0,27.9602221943,26.83,-13.87,30.2030760023,131.44
2019-08-25 12:30:00,53.4578888617,-8.37,54.1091746523,27.1978888617,0,27.1978888617,26.26,-8.37,27.5616490798,131.52,27.1978888617,0.0,27.1978888617,27.1978888617,0,27.1978888617,0.0,0.0,0.0,132.48,54.4678888617,-13.72,56.169291584,27.1978888617,0,27.1978888617,27.27,-13.72,30.5268946996,131.34
2019-08-25 13:00:00,51.2938888632,-8.19,51.9436149561,25.7038888632,0,25.7038888632,25.59,-8.19,26.8686471561,131.52,25.7038888632,0.0,25.7038888632,25.7038888632,0,25.7038888632,0.0,0.0,0.0,132.48,52.2938888632,-13.53,54.015846864,25.7038888632,0,25.7038888632,26.59,-13.53,29.8343593865,131.34
2019-08-25 13:30:00,48.7987777518,-8.39,49.5147736547,25.9387777518,0,25.9387777518,22.86,-8.39,24.351010246,131.52,25.9387777518,0.0,25.9387777518,25.9387777518,0,25.9387777518,0.0,0.0,0.0,132.48,49.6487777518,-13.77,51.5229466573,25.9387777518,0,25.9387777518,23.71,-13.77,27.4185521135,131.34
2019-08-25 14:00:00,46.4879999752,-8.69,47.2932367436,24.8479999752,0,24.8479999752,21.64,-8.69,23.3196419355,131.71,24.8479999752,0.0,24.8479999752,24.8479999752,0,24.8479999752,0.0,0.0,0.0,132.63,47.2779999752,-14.1,49.335780947,24.8479999752,0,24.8479999752,22.43,-14.1,26.4936766041,131.56
2019-08-25 14:30:00,46.6077777531,-9.17,47.5013036356,24.717777753100002,0,24.717777753100002,21.89,-9.17,23.7331203174,132.06,24.717777753100002,0.0,24.717777753100002,24.717777753100002,0,24.717777753100002,0.0,0.0,0.0,132.89,47.4177777531,-14.62,49.620459964,24.717777753100002,0,24.717777753100002,22.7,-14.62,27.0006370295,131.86
2019-08-25 15:00:00,46.833888864,-9.32,47.7522307973,24.913888864,0,24.913888864,21.92,-9.32,23.8190847851,132.22,24.913888864,0.0,24.913888864,24.913888864,0,24.913888864,0.0,0.0,0.0,133.09,47.663888864,-14.78,49.9028526403,24.913888864,0,24.913888864,22.75,-14.78,27.1295208214,132.11
2019-08-25 15:30:00,47.9232221985,-9.48,48.8518743334,23.7032221985,0,23.7032221985,24.22,-9.48,26.0092060625,132.22,23.7032221985,0.0,23.7032221985,23.7032221985,0,23.7032221985,0.0,0.0,0.0,133.09,48.8332221985,-14.95,51.0704032713,23.7032221985,0,23.7032221985,25.13,-14.95,29.2407147655,132.11
2019-08-25 16:00:00,50.295666645,-10.1,51.2997473996,21.695666645,0,21.695666645,28.6,-10.1,30.3310072368,132.42,21.695666645,0.0,21.695666645,21.695666645,0,21.695666645,0.0,0.0,0.0,133.26,51.425666645,-15.57,53.7310346995,21.695666645,0,21.695666645,29.73,-15.57,33.5603605463,132.24
2019-08-25 16:30:00,54.7632222018,-10.42,55.7457344191,20.4332222018,0,20.4332222018,34.33,-10.42,35.8765285389,132.42,20.4332222018,0.0,20.4332222018,20.4332222018,0,20.4332222018,0.0,0.0,0.0,133.18,56.1632222018,-15.88,58.3650745574,20.4332222018,0,20.4332222018,35.73,-15.88,39.0999654731,132.24
2019-08-25 17:00:00,59.7484444266,-10.31,60.631449854,17.8684444266,0,17.8684444266,41.88,-10.31,43.1303895183,132.0,17.8684444266,0.0,17.8684444266,17.8684444266,0,17.8684444266,0.0,0.0,0.0,132.86,61.5284444266,-15.72,63.5048649597,17.8684444266,0,17.8684444266,43.66,-15.72,46.4038144984,131.86
2019-08-25 17:30:00,65.7525555403,-10.4,66.5699523815,15.2725555403,0,15.2725555403,50.48,-10.4,51.5401823823,131.71,15.2725555403,0.0,15.2725555403,15.2725555403,0,15.2725555403,0.0,0.0,0.0,132.59,67.9225555403,-15.73,69.7202011696,15.2725555403,0,15.2725555403,52.65,-15.73,54.9495714269,131.54
2019-08-25 18:00:00,70.4572222101,-10.24,71.1974561454,12.0772222101,0,12.0772222101,58.38,-10.24,59.2712577899,131.37,12.0772222101,0.0,12.0772222101,12.0772222101,0,12.0772222101,0.0,0.0,0.0,132.34,73.0272222101,-15.5,74.6540366205,12.0772222101,0,12.0772222101,60.95,-15.5,62.8900031802,131.22
2019-08-25 18:30:00,72.2025555456,-10.43,72.9519974182,9.9925555456,0,9.9925555456,62.21,-10.43,63.0782767678,131.37,9.9925555456,0.0,9.9925555456,9.9925555456,0,9.9925555456,0.0,0.0,0.0,132.34,74.9625555456,-15.67,76.5828546995,9.9925555456,0,9.9925555456,64.97,-15.67,66.8329993342,131.22
2019-08-25 19:00:00,75.3798888785,-10.92,76.1667515871,10.3898888785,0,10.3898888785,64.99,-10.92,65.901035652,131.37,10.3898888785,0.0,10.3898888785,10.3898888785,0,10.3898888785,0.0,0.0,0.0,132.34,78.3098888785,-16.18,79.9639362223,10.3898888785,0,10.3898888785,67.92,-16.18,69.8206187311,131.3
2019-08-25 19:30:00,75.6545555498,-11.4,76.5086385674,5.7645555498,0,5.7645555498,69.89,-11.4,70.8136434594,131.28,5.7645555498,0.0,5.7645555498,5.7645555498,0,5.7645555498,0.0,0.0,0.0,132.22,78.8145555498,-16.63,80.5499290286,5.7645555498,0,5.7645555498,73.05,-16.63,74.9190189471,131.13
2019-08-25 20:00:00,75.0825555509,-12.23,76.0720911245,4.6625555509000005,0,4.6625555509000005,70.42,-12.23,71.4741162939,131.49,4.6625555509000005,0.0,4.6625555509000005,4.6625555509000005,0,4.6625555509000005,0.0,0.0,0.0,132.42,78.2725555509,-17.51,80.2071882843,4.6625555509000005,0,4.6625555509000005,73.61,-17.51,75.6639425354,131.34
2019-08-25 20:30:00,75.3931111068,-12.38,76.402785305,4.3431111068,0,4.3431111068,71.05,-12.38,72.1205026327,131.49,4.3431111068,0.0,4.3431111068,4.3431111068,0,4.3431111068,0.0,0.0,0.0,132.3,78.6131111068,-17.65,80.5701169038,4.3431111068,0,4.3431111068,74.27,-17.65,76.3384267587,131.24
2019-08-25 21:00:00,78.8327777748,-11.6,79.6816594436,3.0027777748,0,3.0027777748,75.83,-11.6,76.7121170351,131.01,3.0027777748,0.0,3.0027777748,3.0027777748,0,3.0027777748,0.0,0.0,0.0,131.99,82.2927777748,-16.78,83.9861278658,3.0027777748,0,3.0027777748,79.29,-16.78,81.046113417,130.84
2019-08-25 21:30:00,77.3833333303,-12.31,78.3563422916,3.0033333303,0,3.0033333303,74.38,-12.31,75.3917800559,131.29,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,132.21,80.7833333303,-17.56,82.6698284984,3.0033333303,0,3.0033333303,77.78,-17.56,79.7375821053,131.12
2019-08-25 22:00:00,73.4377777748,-13.37,74.644920152,2.9877777748,0,2.9877777748,70.45,-13.37,71.7074570739,131.96,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,132.78,76.6477777748,-18.74,78.905446186,2.9877777748,0,2.9877777748,73.66,-18.74,76.0064681458,131.8
2019-08-25 22:30:00,70.313999997,-12.9,71.487541541,2.983999997,0,2.983999997,67.33,-12.9,68.5546417101,132.09,2.983999997,0.0,2.983999997,2.983999997,0,2.983999997,0.0,0.0,0.0,132.93,73.373999997,-18.27,75.6143952932,2.983999997,0,2.983999997,70.39,-18.27,72.7223830743,131.95
2019-08-25 23:00:00,65.9866666637,-13.73,67.3999486453,2.9866666637,0,2.9866666637,63.0,-13.73,64.4787786795,132.71,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,133.42,68.8566666637,-19.21,71.4861150436,2.9866666637,0,2.9866666637,65.87,-19.21,68.6140000291,132.56
2019-08-25 23:30:00,61.8963333303,-14.97,63.6808996461,2.9963333303,0,2.9963333303,58.9,-14.97,60.7726163663,133.12,2.9963333303,0.0,2.9963333303,2.9963333303,0,2.9963333303,0.0,0.0,0.0,133.67,64.5363333303,-20.56,67.7322074033,2.9963333303,0,2.9963333303,61.54,-20.56,64.8836281353,132.96
2019-08-26 00:00:00,57.6788888859,-15.65,59.7643432417,2.9788888859,0,2.9788888859,54.7,-15.65,56.8947493184,133.12,2.9788888859,0.0,2.9788888859,2.9788888859,0,2.9788888859,0.0,0.0,0.0,133.67,60.1388888859,-21.3,63.7994980892,2.9788888859,0,2.9788888859,57.16,-21.3,60.9996360645,132.96
2019-08-26 00:30:00,55.9462222192,-15.93,58.1699637322,2.9762222192000003,0,2.9762222192000003,52.97,-15.93,55.3135227589,133.46,2.9762222192000003,0.0,2.9762222192000003,2.9762222192000003,0,2.9762222192000003,0.0,0.0,0.0,133.88,58.3162222192,-21.62,62.1949047264,2.9762222192000003,0,2.9762222192000003,55.34,-21.62,59.4132981747,133.34
2019-08-26 01:00:00,53.3233333304,-16.5,55.8178096799,2.9833333303,0,2.9833333303,50.34,-16.5,52.9751413401,133.7,2.9833333303,0.0,2.9833333303,2.9833333303,0,2.9833333303,0.0,0.0,0.0,134.03,55.5733333304,-22.26,59.8657078589,2.9833333303,0,2.9833333303,52.59,-22.26,57.1070547306,133.53
2019-08-26 01:30:00,54.2933333304,-16.39,56.7132977716,2.9333333304,0,2.9333333304,51.36,-16.39,53.9117955553,133.95,2.9333333304,0.0,2.9333333304,2.9333333304,0,2.9333333304,0.0,0.0,0.0,134.3,56.5733333304,-22.16,60.7586014002,2.9333333304,0,2.9333333304,53.64,-22.16,58.037188078,133.8
2019-08-26 02:00:00,52.6985555526,-16.64,55.2632550374,2.9285555526,0,2.9285555526,49.77,-16.64,52.478019208,134.11,2.9285555526,0.0,2.9285555526,2.9285555526,0,2.9285555526,0.0,0.0,0.0,134.42,54.9185555526,-22.44,59.3262281288,2.9285555526,0,2.9285555526,51.99,-22.44,56.6260867445,133.94
2019-08-26 02:30:00,50.8376666637,-17.46,53.7523948472,2.9576666637,0,2.9576666637,47.88,-17.46,50.9641638801,133.43,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,133.65,52.9876666637,-23.26,57.8681295573,2.9576666637,0,2.9576666637,50.03,-23.26,55.172715177,133.27
2019-08-26 03:00:00,49.5335555525,-17.56,52.5540362453,3.0135555525,0,3.0135555525,46.52,-17.56,49.723877564,133.21,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,133.43,51.6035555525,-23.37,56.6487762062,3.0135555525,0,3.0135555525,48.59,-23.37,53.9179469194,133.11
2019-08-26 03:30:00,49.1744444414,-17.58,52.2224318289,3.0344444414,0,3.0344444414,46.14,-17.58,49.3756620209,133.21,3.0344444414,0.0,3.0344444414,3.0344444414,0,3.0344444414,0.0,0.0,0.0,133.43,51.2244444414,-23.4,56.3161052305,3.0344444414,0,3.0344444414,48.19,-23.4,53.5708512159,133.22
2019-08-26 04:00:00,48.8117777748,-17.63,51.8980399392,3.0117777748,0,3.0117777748,45.8,-17.63,49.0760318282,133.36,3.0117777748,0.0,3.0117777748,3.0117777748,0,3.0117777748,0.0,0.0,0.0,133.53,50.8517777748,-23.45,55.9982660701,3.0117777748,0,3.0117777748,47.84,-23.45,53.2782141217,133.22
2019-08-26 04:30:00,48.379999997,-17.7,51.5161566861,2.989999997,0,2.989999997,45.39,-17.7,48.7190116895,133.45,2.989999997,0.0,2.989999997,2.989999997,0,2.989999997,0.0,0.0,0.0,133.53,50.409999997,-23.54,55.6354176734,2.989999997,0,2.989999997,47.42,-23.54,52.9413637905,133.31
2019-08-26 05:00:00,48.4935555526,-17.62,51.5954390439,2.9635555526,0,2.9635555526,45.53,-17.62,48.8205417831,133.45,2.9635555526,0.0,2.9635555526,2.9635555526,0,2.9635555526,0.0,0.0,0.0,133.53,50.5135555526,-23.46,55.6955195197,2.9635555526,0,2.9635555526,47.55,-23.46,53.0223924394,133.31
2019-08-26 05:30:00,49.8211111082,-17.11,52.6772741517,2.9211111082,0,2.9211111082,46.9,-17.11,49.9235625732,133.24,2.9211111082,0.0,2.9211111082,2.9211111082,0,2.9211111082,0.0,0.0,0.0,133.53,51.9211111082,-22.9,56.7469098604,2.9211111082,0,2.9211111082,49.0,-22.9,54.0870594505,133.09
2019-08-26 06:00:00,51.5474444415,-16.74,54.1974780636,2.9374444415000003,0,2.9374444415000003,48.61,-16.74,51.4116689089,133.24,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,133.53,53.7174444415,-22.5,58.2392808792,2.9374444415000003,0,2.9374444415000003,50.78,-22.5,55.5415016002,133.09
2019-08-26 06:30:00,54.1192222192,-15.73,56.3588778598,2.9892222192,0,2.9892222192,51.13,-15.73,53.4949511636,133.47,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,133.89,56.4292222192,-21.44,60.3649792534,2.9892222192,0,2.9892222192,53.44,-21.44,57.5804411237,133.34
2019-08-26 07:00:00,56.2628888855,-15.13,58.2617332882,3.3828888855,0,3.3828888855,52.88,-15.13,55.0019208755,133.68,3.3828888855,0.0,3.3828888855,3.3828888855,0,3.3828888855,0.0,0.0,0.0,134.17,58.6628888855,-20.81,62.2446032391,3.3828888855,0,3.3828888855,55.28,-20.81,59.0672032519,133.53
2019-08-26 07:30:00,60.6882222168,-14.11,62.306921091,5.3982222168,0,5.3982222168,55.29,-14.11,57.062038169,133.1,5.3982222168,0.0,5.3982222168,5.3982222168,0,5.3982222168,0.0,0.0,0.0,133.74,63.1882222168,-19.7,66.187925084,5.3982222168,0,5.3982222168,57.79,-19.7,61.0555001617,133.01
2019-08-26 08:00:00,64.2823333245,-13.44,65.6723075401,8.7923333245,0,8.7923333245,55.49,-13.44,57.0944279243,133.01,8.7923333245,0.0,8.7923333245,8.7923333245,0,8.7923333245,0.0,0.0,0.0,133.74,66.8123333245,-18.99,69.4586782502,8.7923333245,0,8.7923333245,58.02,-18.99,61.0486732043,132.88
2019-08-26 08:30:00,68.4249999896,-11.43,69.3730893328,10.4449999896,0,10.4449999896,57.98,-11.43,59.0958991809,132.39,10.4449999896,0.0,10.4449999896,10.4449999896,0,10.4449999896,0.0,0.0,0.0,133.31,71.0349999896,-16.84,73.0038137601,10.4449999896,0,10.4449999896,60.59,-16.84,62.886673469,132.28
2019-08-26 09:00:00,71.5584444317,-10.18,72.2789275618,12.7784444317,0,12.7784444317,58.78,-10.18,59.6550148772,132.0,12.7784444317,0.0,12.7784444317,12.7784444317,0,12.7784444317,0.0,0.0,0.0,132.99,74.1984444317,-15.48,75.7960391846,12.7784444317,0,12.7784444317,61.42,-15.48,63.3407199201,131.86
2019-08-26 09:30:00,74.1889999868,-9.35,74.7758665549,13.2189999868,0,13.2189999868,60.97,-9.35,61.6827642052,131.22,13.2189999868,0.0,13.2189999868,13.2189999868,0,13.2189999868,0.0,0.0,0.0,132.33,76.9489999868,-14.54,78.3106646566,13.2189999868,0,13.2189999868,63.73,-14.54,65.367610481,131.08
2019-08-26 10:00:00,72.5077777613,-10.36,73.2441631523,16.5077777613,0,16.5077777613,56.0,-10.36,56.9502379275,131.22,16.5077777613,0.0,16.5077777613,16.5077777613,0,16.5077777613,0.0,0.0,0.0,132.17,75.0477777613,-15.62,76.6560718202,16.5077777613,0,16.5077777613,58.54,-15.62,60.5880846372,131.08
2019-08-26 10:30:00,69.5273333126,-10.34,70.2920029417,20.7573333126,0,20.7573333126,48.77,-10.34,49.8540720503,131.72,20.7573333126,0.0,20.7573333126,20.7573333126,0,20.7573333126,0.0,0.0,0.0,132.67,71.7273333126,-15.68,73.4212009173,20.7573333126,0,20.7573333126,50.97,-15.68,53.3273222654,131.59
2019-08-26 11:00:00,64.9908888667,-9.94,65.7466290823,22.2008888667,0,22.2008888667,42.79,-9.94,43.9293489594,132.45,22.2008888667,0.0,22.2008888667,22.2008888667,0,22.2008888667,0.0,0.0,0.0,133.39,66.8808888667,-15.35,68.6197915736,22.2008888667,0,22.2008888667,44.68,-15.35,47.2432524283,132.29
2019-08-26 11:30:00,58.3125555349,-9.05,59.0106484713,20.6725555349,0,20.6725555349,37.64,-9.05,38.7126865511,132.27,20.6725555349,0.0,20.6725555349,20.6725555349,0,20.6725555349,0.0,0.0,0.0,133.28,59.9425555349,-14.43,61.6549662562,20.6725555349,0,20.6725555349,39.27,-14.43,41.8372776361,132.11
2019-08-26 12:00:00,53.9008888664,-8.3,54.5361881743,22.5108888664,0,22.5108888664,31.39,-8.3,32.4687865495,132.4,22.5108888664,0.0,22.5108888664,22.5108888664,0,22.5108888664,0.0,0.0,0.0,133.45,55.2108888664,-13.68,56.8804417126,22.5108888664,0,22.5108888664,32.7,-13.68,35.4461902043,132.21
2019-08-26 12:30:00,53.7543333063,-8.01,54.3478467761,27.0543333063,0,27.0543333063,26.7,-8.01,27.8756183788,132.4,27.0543333063,0.0,27.0543333063,27.0543333063,0,27.0543333063,0.0,0.0,0.0,133.53,54.8543333063,-13.42,56.4720663911,27.0543333063,0,27.0543333063,27.8,-13.42,30.8696679606,132.29
2019-08-26 13:00:00,53.0576666376,-7.7,53.6134870068,29.0276666376,0,29.0276666376,24.03,-7.7,25.2335273,132.4,29.0276666376,0.0,29.0276666376,29.0276666376,0,29.0276666376,0.0,0.0,0.0,133.53,54.0176666376,-13.1,55.5834355629,29.0276666376,0,29.0276666376,24.99,-13.1,28.2154230874,132.2
2019-08-26 13:30:00,52.5464444144,-7.57,53.0889227673,30.0764444144,0,30.0764444144,22.47,-7.57,23.7108793595,132.3,30.0764444144,0.0,30.0764444144,30.0764444144,0,30.0764444144,0.0,0.0,0.0,133.4,53.4564444144,-12.96,55.0050274923,30.0764444144,0,30.0764444144,23.38,-12.96,26.7317414322,132.2
2019-08-26 14:00:00,51.0664444143,-7.72,51.6466857128,30.1464444143,0,30.1464444143,20.92,-7.72,22.2989865241,132.39,30.1464444143,0.0,30.1464444143,30.1464444143,0,30.1464444143,0.0,0.0,0.0,133.48,51.8764444143,-13.14,53.5147183966,30.1464444143,0,30.1464444143,21.73,-13.14,25.3939461289,132.2
2019-08-26 14:30:00,52.2541110824,-8.38,52.9217963132,28.6741110824,0,28.6741110824,23.58,-8.38,25.0248036955,132.39,28.6741110824,0.0,28.6741110824,28.6741110824,0,28.6741110824,0.0,0.0,0.0,133.48,53.2241110824,-13.81,54.9865629087,28.6741110824,0,28.6741110824,24.55,-13.81,28.167687161,132.2
2019-08-26 15:00:00,49.4471110835,-8.82,50.2275740456,27.5671110835,0,27.5671110835,21.88,-8.82,23.5908202486,132.64,27.5671110835,0.0,27.5671110835,27.5671110835,0,27.5671110835,0.0,0.0,0.0,133.6,50.3071110835,-14.3,52.3000518697,27.5671110835,0,27.5671110835,22.74,-14.3,26.8625687528,132.49
2019-08-26 15:30:00,50.3468888675,-9.48,51.2316271324,21.4168888675,0,21.4168888675,28.93,-9.48,30.4436413722,132.77,21.4168888675,0.0,21.4168888675,21.4168888675,0,21.4168888675,0.0,0.0,0.0,133.67,51.5368888675,-14.95,53.6614704806,21.4168888675,0,21.4168888675,30.12,-14.95,33.6261341816,132.6
2019-08-26 16:00:00,55.5561110892,-10.05,56.4578070718,21.9461110892,0,21.9461110892,33.61,-10.05,35.0804019361,132.88,21.9461110892,0.0,21.9461110892,21.9461110892,0,21.9461110892,0.0,0.0,0.0,133.77,56.9461110892,-15.54,59.0283928985,21.9461110892,0,21.9461110892,35.0,-15.54,38.2947986024,132.71
2019-08-26 16:30:00,58.1117777571,-10.65,59.0796175859,20.6417777571,0,20.6417777571,37.47,-10.65,38.954119166,132.88,20.6417777571,0.0,20.6417777571,20.6417777571,0,20.6417777571,0.0,0.0,0.0,133.77,59.7217777571,-16.13,61.8616815038,20.6417777571,0,20.6417777571,39.08,-16.13,42.2779292303,132.71
2019-08-26 17:00:00,66.237222202,-10.12,67.0058505284,20.237222202,0,20.237222202,46.0,-10.12,47.1000467091,132.51,20.237222202,0.0,20.237222202,20.237222202,0,20.237222202,0.0,0.0,0.0,133.46,68.217222202,-15.51,69.9581982684,20.237222202,0,20.237222202,47.98,-15.51,50.4246021303,132.34
2019-08-26 17:30:00,75.5254444289,-9.35,76.102005599,15.5354444289,0,15.5354444289,59.99,-9.35,60.7142701513,131.96,15.5354444289,0.0,15.5354444289,15.5354444289,0,15.5354444289,0.0,0.0,0.0,133.07,78.1854444289,-14.6,79.5369330597,15.5354444289,0,15.5354444289,62.65,-14.6,64.3287066557,131.78
2019-08-26 18:00:00,80.1604444302,-9.2,80.6866584464,14.2204444302,0,14.2204444302,65.94,-9.2,66.5787023004,131.54,14.2204444302,0.0,14.2204444302,14.2204444302,0,14.2204444302,0.0,0.0,0.0,132.71,83.1504444302,-14.36,84.3813131502,14.2204444302,0,14.2204444302,68.93,-14.36,70.4099034227,131.36
2019-08-26 18:30:00,82.2935555429,-9.83,82.8785749388,12.6835555429,0,12.6835555429,69.61,-9.83,70.3006472232,131.54,12.6835555429,0.0,12.6835555429,12.6835555429,0,12.6835555429,0.0,0.0,0.0,132.71,85.4435555429,-14.99,86.7484944181,12.6835555429,0,12.6835555429,72.76,-14.99,74.2880723939,131.36
2019-08-26 19:00:00,83.9482222122,-10.18,84.5632095689,10.0282222122,0,10.0282222122,73.92,-10.18,74.617684231,131.43,10.0282222122,0.0,10.0282222122,10.0282222122,0,10.0282222122,0.0,0.0,0.0,132.53,87.3382222122,-15.32,88.6716835252,10.0282222122,0,10.0282222122,77.31,-15.32,78.8133142305,131.22
2019-08-26 19:30:00,83.0244444356,-10.78,83.7213639033,8.8944444355,0,8.8944444355,74.13,-10.78,74.9097143233,131.18,8.8944444355,0.0,8.8944444355,8.8944444355,0,8.8944444355,0.0,0.0,0.0,132.22,86.4544444356,-15.93,87.9098166456,8.8944444355,0,8.8944444355,77.56,-15.93,79.1790281577,131.03
2019-08-26 20:00:00,80.2833333247,-11.82,81.14878933,8.6433333247,0,8.6433333247,71.64,-11.82,72.6085532152,131.52,8.6433333247,0.0,8.6433333247,8.6433333247,0,8.6433333247,0.0,0.0,0.0,132.47,83.5633333247,-17.06,85.2870111819,8.6433333247,0,8.6433333247,74.92,-17.06,76.8378162105,131.34
2019-08-26 20:30:00,83.0114444388,-11.5,83.8042356198,5.6714444388,0,5.6714444388,77.34,-11.5,78.190316536,130.93,5.6714444388,0.0,5.6714444388,5.6714444388,0,5.6714444388,0.0,0.0,0.0,131.94,86.5814444388,-16.65,88.1678457325,5.6714444388,0,5.6714444388,80.91,-16.65,82.6053908652,130.75
2019-08-26 21:00:00,81.542444436,-12.3,82.4649031079,8.492444436,0,8.492444436,73.05,-12.3,74.0782862923,131.43,8.492444436,0.0,8.492444436,8.492444436,0,8.492444436,0.0,0.0,0.0,132.36,84.892444436,-17.53,86.683493367,8.492444436,0,8.492444436,76.4,-17.53,78.3853360011,131.26
2019-08-26 21:30:00,80.6618888827,-13.0,81.7027558784,6.1518888827,0,6.1518888827,74.51,-13.0,75.635574302,131.8,6.1518888827,0.0,6.1518888827,6.1518888827,0,6.1518888827,0.0,0.0,0.0,132.66,84.0918888827,-18.29,86.0579448736,6.1518888827,0,6.1518888827,77.94,-18.29,80.0572776205,131.63
2019-08-26 22:00:00,75.7424444416,-13.61,76.9555065605,2.8424444416,0,2.8424444416,72.9,-13.61,74.1595718704,131.8,2.8424444416,0.0,2.8424444416,2.8424444416,0,2.8424444416,0.0,0.0,0.0,132.58,79.0924444416,-18.94,81.3285827231,2.8424444416,0,2.8424444416,76.25,-18.94,78.5670802563,131.63
2019-08-26 22:30:00,71.0956666638,-15.06,72.6732235309,2.8656666638,0,2.8656666638,68.23,-15.06,69.8722870672,132.56,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,133.18,74.2356666638,-20.54,77.0248388834,2.8656666638,0,2.8656666638,71.37,-20.54,74.2668735036,132.42
2019-08-26 23:00:00,66.1227777749,-16.27,68.0950412341,2.8327777749000003,0,2.8327777749000003,63.29,-16.27,65.3478155718,133.01,2.8327777749000003,0.0,2.8327777749000003,2.8327777749000003,0,2.8327777749000003,0.0,0.0,0.0,133.47,69.0227777749,-21.88,72.4077223214,2.8327777749000003,0,2.8327777749000003,66.19,-21.88,69.7126279809,132.89
2019-08-26 23:30:00,62.2542222194,-14.44,63.9069775857,2.8342222194,0,2.8342222194,59.42,-14.44,61.1494071925,133.47,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,134.08,64.9542222194,-20.01,67.9665438589,2.8342222194,0,2.8342222194,62.12,-20.01,65.2632706811,133.34
2019-08-27 00:00:00,58.0717777749,-15.17,60.0204987811,2.9017777749,0,2.9017777749,55.17,-15.17,57.2176353933,133.13,2.9017777749,0.0,2.9017777749,2.9017777749,0,2.9017777749,0.0,0.0,0.0,133.64,60.5617777749,-20.78,64.0276294052,2.9017777749,0,2.9017777749,57.66,-20.78,61.2901623427,132.97
2019-08-27 00:30:00,55.9542222193,-15.24,57.9925217952,2.9342222193,0,2.9342222193,53.02,-15.24,55.166819738,133.3,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,133.81,58.3542222193,-20.88,61.9773317497,2.9342222193,0,2.9342222193,55.42,-20.88,59.2228908447,133.15
2019-08-27 01:00:00,53.6766666638,-15.75,55.9396732573,2.8866666638,0,2.8866666638,50.79,-15.75,53.1759964646,133.62,2.8866666638,0.0,2.8866666638,2.8866666638,0,2.8866666638,0.0,0.0,0.0,134.08,55.9666666638,-21.46,59.9399647769,2.8866666638,0,2.8866666638,53.08,-21.46,57.2539780277,133.45
2019-08-27 01:30:00,54.5443333305,-15.74,56.769991179,2.8743333305,0,2.8743333305,51.67,-15.74,54.0142249782,133.35,2.8743333305,0.0,2.8743333305,2.8743333305,0,2.8743333305,0.0,0.0,0.0,133.81,56.8843333305,-21.42,60.7835814875,2.8743333305,0,2.8743333305,54.01,-21.42,58.1024655243,133.23
2019-08-27 02:00:00,52.9553333304,-16.25,55.3925069674,2.8853333304,0,2.8853333304,50.07,-16.25,52.6409289432,133.18,2.8853333304,0.0,2.8853333304,2.8853333304,0,2.8853333304,0.0,0.0,0.0,133.59,55.2253333304,-21.95,59.4276025215,2.8853333304,0,2.8853333304,52.34,-21.95,56.7563044956,133.06
2019-08-27 02:30:00,51.6555555526,-16.68,54.2818461315,2.9655555526,0,2.9655555526,48.69,-16.68,51.4678394728,133.35,2.9655555526,0.0,2.9655555526,2.9655555526,0,2.9655555526,0.0,0.0,0.0,133.59,53.8555555526,-22.42,58.3359003006,2.9655555526,0,2.9655555526,50.89,-22.42,55.6097878075,133.17
2019-08-27 03:00:00,50.2055555526,-16.8,52.9418341989,2.9255555526,0,2.9255555526,47.28,-16.8,50.1760739795,133.35,2.9255555526,0.0,2.9255555526,2.9255555526,0,2.9255555526,0.0,0.0,0.0,133.59,52.3455555526,-22.57,57.0040532428,2.9255555526,0,2.9255555526,49.42,-22.57,54.329930057,133.17
2019-08-27 03:30:00,50.0621111082,-16.81,52.8090055636,2.8921111082,0,2.8921111082,47.17,-16.81,50.0757925549,133.45,2.8921111082,0.0,2.8921111082,2.8921111082,0,2.8921111082,0.0,0.0,0.0,133.75,52.1821111082,-22.58,56.857973229,2.8921111082,0,2.8921111082,49.29,-22.58,54.215869448,133.35
2019-08-27 04:00:00,49.7221111081,-16.98,52.5414953446,2.9721111081,0,2.9721111081,46.75,-16.98,49.7381433107,133.54,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,133.75,51.8121111081,-22.75,56.5867242159,2.9721111081,0,2.9721111081,48.84,-22.75,53.8786423363,133.35
2019-08-27 04:30:00,49.5818888859,-16.8,52.3507755959,2.9518888859,0,2.9518888859,46.63,-16.8,49.5640686385,133.45,2.9518888859,0.0,2.9518888859,2.9518888859,0,2.9518888859,0.0,0.0,0.0,133.75,51.6918888859,-22.58,56.408401649,2.9518888859,0,2.9518888859,48.74,-22.58,53.7163289885,133.35
