Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-27 05:00:00,49.7758888859,-16.72,52.5090231711,2.9758888859,0,2.9758888859,46.8,-16.72,49.6970663118,133.45,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,133.66,51.8858888859,-22.48,56.5464045319,2.9758888859,0,2.9758888859,48.91,-22.48,53.8287887659,133.23
2019-08-27 05:30:00,51.9157777749,-16.16,54.3727282925,2.8857777749,0,2.8857777749,49.03,-16.16,51.6244757843,133.08,2.8857777749,0.0,2.8857777749,2.8857777749,0,2.8857777749,0.0,0.0,0.0,133.45,54.1257777749,-21.86,58.3734479,2.8857777749,0,2.8857777749,51.24,-21.86,55.7081430313,132.94
2019-08-27 06:00:00,54.9225555527,-15.13,56.9684474814,2.8525555527,0,2.8525555527,52.07,-15.13,54.2236276913,133.08,2.8525555527,0.0,2.8525555527,2.8525555527,0,2.8525555527,0.0,0.0,0.0,133.64,57.2825555527,-20.79,60.9386188771,2.8525555527,0,2.8525555527,54.43,-20.79,58.265332746,133.04
2019-08-27 06:30:00,62.1118888862,-13.01,63.4598049241,2.7318888862,0,2.7318888862,59.38,-13.01,60.7885227654,132.53,2.7318888862,0.0,2.7318888862,2.7318888862,0,2.7318888862,0.0,0.0,0.0,133.3,64.8018888862,-18.49,67.3881658989,2.7318888862,0,2.7318888862,62.07,-18.49,64.7654614745,132.38
2019-08-27 07:00:00,68.2753333306,-10.45,69.0704252297,2.7253333306,0,2.7253333306,65.55,-10.45,66.3777447643,132.08,2.7253333306,0.0,2.7253333306,2.7253333306,0,2.7253333306,0.0,0.0,0.0,133.13,71.2453333306,-15.73,72.9611569357,2.7253333306,0,2.7253333306,68.52,-15.73,70.3023705148,131.87
2019-08-27 07:30:00,76.7922222172,-7.91,77.1985329722,5.0122222172,0,5.0122222172,71.78,-7.91,72.2145172386,131.43,5.0122222172,0.0,5.0122222172,5.0122222172,0,5.0122222172,0.0,0.0,0.0,132.79,80.0622222172,-12.96,81.1043835212,5.0122222172,0,5.0122222172,75.05,-12.96,76.1607779635,131.22
2019-08-27 08:00:00,81.2659999928,-8.37,81.6958974174,7.1759999928,0,7.1759999928,74.09,-8.37,74.561283519,131.29,7.1759999928,0.0,7.1759999928,7.1759999928,0,7.1759999928,0.0,0.0,0.0,132.61,84.6659999928,-13.42,85.7229721532,7.1759999928,0,7.1759999928,77.49,-13.42,78.6434771612,131.12
2019-08-27 08:30:00,86.0002222134,-6.23,86.225582751,8.8102222134,0,8.8102222134,77.19,-6.23,77.4410033509,130.79,8.8102222134,0.0,8.8102222134,8.8102222134,0,8.8102222134,0.0,0.0,0.0,132.39,89.5302222134,-11.13,90.2193858856,8.8102222134,0,8.8102222134,80.72,-11.13,81.4837118693,130.64
2019-08-27 09:00:00,86.9315555449,-4.68,87.0574393688,10.6715555449,0,10.6715555449,76.26,-4.68,76.4034685077,130.71,10.6715555449,0.0,10.6715555449,10.6715555449,0,10.6715555449,0.0,0.0,0.0,132.39,90.4015555449,-9.5,90.89934677950001,10.6715555449,0,10.6715555449,79.73,-9.5,80.2939779809,130.54
2019-08-27 09:30:00,87.6296666541,-3.52,87.7003356772,12.6096666541,0,12.6096666541,75.02,-3.52,75.1025352435,130.36,12.6096666541,0.0,12.6096666541,12.6096666541,0,12.6096666541,0.0,0.0,0.0,132.21,91.0396666541,-8.28,91.41542159,12.6096666541,0,12.6096666541,78.43,-8.28,78.8658563638,130.22
2019-08-27 10:00:00,86.7865555399,-4.3,86.8930159592,15.6065555399,0,15.6065555399,71.18,-4.3,71.3097637074,130.62,15.6065555399,0.0,15.6065555399,15.6065555399,0,15.6065555399,0.0,0.0,0.0,132.4,90.0165555399,-9.12,90.4773710453,15.6065555399,0,15.6065555399,74.41,-9.12,74.9668093225,130.5
2019-08-27 10:30:00,86.2722222044,-3.91,86.3607805898,17.8422222044,0,17.8422222044,68.43,-3.91,68.5416150962,130.62,17.8422222044,0.0,17.8422222044,17.8422222044,0,17.8422222044,0.0,0.0,0.0,132.4,89.4022222044,-8.72,89.8264756911,17.8422222044,0,17.8422222044,71.56,-8.72,72.089333469,130.5
2019-08-27 11:00:00,82.0814444248,-3.7800000000000002,82.1684362688,19.6614444248,0,19.6614444248,62.42,-3.7800000000000002,62.5343489612,130.62,19.6614444248,0.0,19.6614444248,19.6614444248,0,19.6614444248,0.0,0.0,0.0,132.22,84.8814444248,-8.63,85.319027817,19.6614444248,0,19.6614444248,65.22,-8.63,65.7884891147,130.37
2019-08-27 11:30:00,79.9852222033,-3.56,80.0644076411,18.9052222033,0,18.9052222033,61.08,-3.56,61.1836579488,130.36,18.9052222033,0.0,18.9052222033,18.9052222033,0,18.9052222033,0.0,0.0,0.0,132.05,82.7452222033,-8.39,83.1694889817,18.9052222033,0,18.9052222033,63.84,-8.39,64.3889563512,130.19
2019-08-27 12:00:00,70.1146666452,-4.2,70.2403479403,21.4446666452,0,21.4446666452,48.67,-4.2,48.8508843318,130.5,21.4446666452,0.0,21.4446666452,21.4446666452,0,21.4446666452,0.0,0.0,0.0,132.05,72.2746666452,-9.13,72.8490517349,21.4446666452,0,21.4446666452,50.83,-9.13,51.6434487617,130.32
2019-08-27 12:30:00,68.288666645,-4.35,68.4270742627,21.618666645,0,21.618666645,46.67,-4.35,46.8722881882,130.66,21.618666645,0.0,21.618666645,21.618666645,0,21.618666645,0.0,0.0,0.0,132.15,70.308666645,-9.32,70.9236984752,21.618666645,0,21.618666645,48.69,-9.32,49.5739699843,130.5
2019-08-27 13:00:00,72.9268888656,-4.72,73.0794739965,23.3268888656,0,23.3268888656,49.6,-4.72,49.8240745022,130.82,23.3268888656,0.0,23.3268888656,23.3268888656,0,23.3268888656,0.0,0.0,0.0,132.28,75.1068888656,-9.69,75.7293922798,23.3268888656,0,23.3268888656,51.78,-9.69,52.6788809676,130.63
2019-08-27 13:30:00,71.0381110848,-4.73,71.1954080436,26.3381110848,0,26.3381110848,44.7,-4.73,44.9495595084,130.82,26.3381110848,0.0,26.3381110848,26.3381110848,0,26.3381110848,0.0,0.0,0.0,132.28,72.9981110848,-9.73,73.6437174642,26.3381110848,0,26.3381110848,46.66,-9.73,47.6637021223,130.63
2019-08-27 14:00:00,68.7804444179,-4.78,68.9463409785,26.5804444179,0,26.5804444179,42.2,-4.78,42.469852837,130.82,26.5804444179,0.0,26.5804444179,26.5804444179,0,26.5804444179,0.0,0.0,0.0,132.28,70.5904444179,-9.8,71.2674599176,26.5804444179,0,26.5804444179,44.01,-9.8,45.0879152324,130.63
2019-08-27 14:30:00,69.2797777544,-4.48,69.4244769927,23.3297777544,0,23.3297777544,45.95,-4.48,46.1678773608,130.74,23.3297777544,0.0,23.3297777544,23.3297777544,0,23.3297777544,0.0,0.0,0.0,132.28,71.2797777544,-9.46,71.904786466,23.3297777544,0,23.3297777544,47.95,-9.46,48.874268281,130.63
2019-08-27 15:00:00,69.2396666436,-4.78,69.4044655402,23.0796666436,0,23.0796666436,46.16,-4.78,46.4068313937,130.82,23.0796666436,0.0,23.0796666436,23.0796666436,0,23.0796666436,0.0,0.0,0.0,132.28,71.2296666436,-9.78,71.8979402358,23.0796666436,0,23.0796666436,48.15,-9.78,49.1331954996,130.63
2019-08-27 15:30:00,73.9902222031,-4.93,74.1542843109,19.1002222031,0,19.1002222031,54.89,-4.93,55.1109517247,131.07,19.1002222031,0.0,19.1002222031,19.1002222031,0,19.1002222031,0.0,0.0,0.0,132.65,76.3902222031,-9.91,77.0303456324,19.1002222031,0,19.1002222031,57.29,-9.91,58.1407963482,130.95
2019-08-27 16:00:00,79.3225555394,-4.89,79.4731395964,16.1225555394,0,16.1225555394,63.2,-4.89,63.3888957153,131.07,16.1225555394,0.0,16.1225555394,16.1225555394,0,16.1225555394,0.0,0.0,0.0,132.65,82.1625555394,-9.81,82.7461275998,16.1225555394,0,16.1225555394,66.04,-9.81,66.7646440865,130.81
2019-08-27 16:30:00,82.5546666519,-5.8,82.758159634,14.7346666519,0,14.7346666519,67.82,-5.8,68.0675576174,130.96,14.7346666519,0.0,14.7346666519,14.7346666519,0,14.7346666519,0.0,0.0,0.0,132.45,85.5946666519,-10.72,86.2633488757,14.7346666519,0,14.7346666519,70.86,-10.72,71.6662961231,130.81
2019-08-27 17:00:00,87.1818888756,-6.37,87.4142931558,13.2618888756,0,13.2618888756,73.92,-6.37,74.1939573011,130.79,13.2618888756,0.0,13.2618888756,13.2618888756,0,13.2618888756,0.0,0.0,0.0,132.38,90.5218888756,-11.27,91.2207501921,13.2618888756,0,13.2618888756,77.26,-11.27,78.0776568552,130.61
2019-08-27 17:30:00,91.5437777647,-6.75,91.7922967761,13.1137777647,0,13.1137777647,78.43,-6.75,78.7199301321,130.56,13.1137777647,0.0,13.1137777647,13.1137777647,0,13.1137777647,0.0,0.0,0.0,132.08,95.1737777647,-11.63,95.8817233575,13.1137777647,0,13.1137777647,82.06,-11.63,82.8800368002,130.37
2019-08-27 18:00:00,89.6488888754,-7.26,89.942375311,13.4988888754,0,13.4988888754,76.15,-7.26,76.4952946265,130.28,13.4988888754,0.0,13.4988888754,13.4988888754,0,13.4988888754,0.0,0.0,0.0,131.73,93.2388888754,-12.16,94.0284850389,13.4988888754,0,13.4988888754,79.74,-12.16,80.6618447595,130.07
2019-08-27 18:30:00,90.938888876,-8.34,91.3205185596,12.888888876,0,12.888888876,78.05,-8.34,78.4943189027,130.47,12.888888876,0.0,12.888888876,12.888888876,0,12.888888876,0.0,0.0,0.0,131.85,94.618888876,-13.28,95.5462847636,12.888888876,0,12.888888876,81.73,-13.28,82.8018798096,130.27
2019-08-27 19:00:00,94.1674444366,-8.53,94.5529930342,7.7974444366,0,7.7974444366,86.37,-8.53,86.7901941466,130.47,7.7974444366,0.0,7.7974444366,7.7974444366,0,7.7974444366,0.0,0.0,0.0,131.97,98.2074444366,-13.42,99.1201217855,7.7974444366,0,7.7974444366,90.41,-13.42,91.4005716612,130.37
2019-08-27 19:30:00,91.6664444372,-15.39,92.949390185,7.2564444372,0,7.2564444372,84.41,-15.39,85.8015163036,131.51,7.2564444372,0.0,7.2564444372,7.2564444372,0,7.2564444372,0.0,0.0,0.0,132.22,95.6764444372,-20.69,97.8879876192,7.2564444372,0,7.2564444372,88.42,-20.69,90.8084384845,131.36
2019-08-27 20:00:00,88.4116666593,-16.37,89.9144020804,7.4016666593,0,7.4016666593,81.01,-16.37,82.6474258522,131.62,7.4016666593,0.0,7.4016666593,7.4016666593,0,7.4016666593,0.0,0.0,0.0,132.22,92.3116666593,-21.75,94.8393710513,7.4016666593,0,7.4016666593,84.91,-21.75,87.6514152767,131.44
2019-08-27 20:30:00,87.7659999936,-16.87,89.3726337023,6.3559999936,0,6.3559999936,81.41,-16.87,83.1395513579,131.52,6.3559999936,0.0,6.3559999936,6.3559999936,0,6.3559999936,0.0,0.0,0.0,132.03,91.57599999359999,-22.27,94.2449822263,6.3559999936,0,6.3559999936,85.22,-22.27,88.0817875613,131.34
2019-08-27 21:00:00,85.9858888796,-17.41,87.7307311403,9.3358888796,0,9.3358888796,76.65,-17.41,78.602357471,132.08,9.3358888796,0.0,9.3358888796,9.3358888796,0,9.3358888796,0.0,0.0,0.0,132.52,89.5558888796,-22.91,92.4398471061,9.3358888796,0,9.3358888796,80.22,-22.91,83.427312674,131.93
2019-08-27 21:30:00,83.1729999912,-17.13,84.9186953947,8.7829999912,0,8.7829999912,74.39,-17.13,76.3368128756,132.25,8.7829999912,0.0,8.7829999912,8.7829999912,0,8.7829999912,0.0,0.0,0.0,132.73,86.7829999912,-22.63,89.6850377013,8.7829999912,0,8.7829999912,78.0,-22.63,81.2164817017,132.09
2019-08-27 22:00:00,78.6372222139,-17.73,80.6112003231,8.2872222139,0,8.2872222139,70.35,-17.73,72.549813232,132.06,8.2872222139,0.0,8.2872222139,8.2872222139,0,8.2872222139,0.0,0.0,0.0,132.46,82.0772222139,-23.28,85.3148803337,8.2872222139,0,8.2872222139,73.79,-23.28,77.3752059771,131.91
2019-08-27 22:30:00,74.1759999945,-17.43,76.1963507997,5.4759999945,0,5.4759999945,68.7,-17.43,70.8766174419,132.21,5.4759999945,0.0,5.4759999945,5.4759999945,0,5.4759999945,0.0,0.0,0.0,132.63,77.4759999945,-22.98,80.812195708,5.4759999945,0,5.4759999945,72.0,-22.98,75.5783064113,132.08
2019-08-27 23:00:00,67.8187777729,-17.71,70.0930147634,4.8287777729,0,4.8287777729,62.99,-17.71,65.4322871372,132.74,4.8287777729,0.0,4.8287777729,4.8287777729,0,4.8287777729,0.0,0.0,0.0,133.04,70.7587777729,-23.36,74.5150604369,4.8287777729,0,4.8287777729,65.93,-23.36,69.9460828067,132.56
2019-08-27 23:30:00,63.7046666636,-15.66,65.6012206801,3.0846666636,0,3.0846666636,60.62,-15.66,62.6100630889,133.04,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,133.53,66.4746666636,-21.25,69.7885650235,3.0846666636,0,3.0846666636,63.39,-21.25,66.8569712147,132.88
2019-08-28 00:00:00,59.7664444415,-13.18,61.2024532284,2.9664444415,0,2.9664444415,56.8,-13.18,58.3091107804,133.04,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,133.77,62.3464444415,-18.68,65.0847258156,2.9664444415,0,2.9664444415,59.38,-18.68,62.2489100306,132.88
2019-08-28 00:30:00,57.0922222192,-13.74,58.7223078389,3.0222222192,0,3.0222222192,54.07,-13.74,55.7884620688,133.04,3.0222222192,0.0,3.0222222192,3.0222222192,0,3.0222222192,0.0,0.0,0.0,133.68,59.5622222192,-19.28,62.6049256504,3.0222222192,0,3.0222222192,56.54,-19.28,59.7368395548,132.88
2019-08-28 01:00:00,54.2494444401,-14.48,56.1486653632,4.3094444401,0,4.3094444401,49.94,-14.48,51.9968652901,133.04,4.3094444401,0.0,4.3094444401,4.3094444401,0,4.3094444401,0.0,0.0,0.0,133.57,56.5194444401,-20.08,59.9804468125,4.3094444401,0,4.3094444401,52.21,-20.08,55.938274017,132.88
2019-08-28 01:30:00,55.4442222193,-14.39,57.2811825777,2.9642222193,0,2.9642222193,52.48,-14.39,54.4171158736,133.28,2.9642222193,0.0,2.9642222193,2.9642222193,0,2.9642222193,0.0,0.0,0.0,133.9,57.8242222193,-19.98,61.1787632701,2.9642222193,0,2.9642222193,54.86,-19.98,58.3851008392,133.15
2019-08-28 02:00:00,53.9916666637,-14.65,55.9439234334,2.9716666636999998,0,2.9716666636999998,51.02,-14.65,53.0816625587,133.44,2.9716666636999998,0.0,2.9716666636999998,2.9716666636999998,0,2.9716666636999998,0.0,0.0,0.0,133.9,56.3216666637,-20.28,59.8615781263,2.9716666636999998,0,2.9716666636999998,53.35,-20.28,57.0745205849,133.27
2019-08-28 02:30:00,52.3934444415,-15.56,54.655160968,2.9934444415,0,2.9934444415,49.4,-15.56,51.7926017883,133.84,2.9934444415,0.0,2.9934444415,2.9934444415,0,2.9934444415,0.0,0.0,0.0,134.3,54.6234444415,-21.26,58.6149151893,2.9934444415,0,2.9934444415,51.63,-21.26,55.8358710866,133.7
2019-08-28 03:00:00,51.0076666636,-15.81,53.4016681244,3.0576666636,0,3.0576666636,47.95,-15.81,50.489192903,134.09,3.0576666636,0.0,3.0576666636,3.0576666636,0,3.0576666636,0.0,0.0,0.0,134.53,53.1876666636,-21.56,57.3913014761,3.0576666636,0,3.0576666636,50.13,-21.56,54.5696848076,133.97
2019-08-28 03:30:00,50.737999997,-15.93,53.1799731449,3.027999997,0,3.027999997,47.71,-15.93,50.2991948246,134.38,3.027999997,0.0,3.027999997,3.027999997,0,3.027999997,0.0,0.0,0.0,134.82,52.887999997,-21.71,57.1704875235,3.027999997,0,3.027999997,49.86,-21.71,54.3814646732,134.2
2019-08-28 04:00:00,50.5988888859,-15.79,53.0053927114,2.9588888859,0,2.9588888859,47.64,-15.79,50.1885813707,134.38,2.9588888859,0.0,2.9588888859,2.9588888859,0,2.9588888859,0.0,0.0,0.0,134.82,52.7388888859,-21.56,56.9756439272,2.9588888859,0,2.9588888859,49.78,-21.56,54.24833638,134.2
2019-08-28 04:30:00,50.5065555526,-15.72,52.8964134303,2.9665555526,0,2.9665555526,47.54,-15.72,50.0716486647,134.27,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,134.71,52.6665555526,-21.48,56.8784359294,2.9665555526,0,2.9665555526,49.7,-21.48,54.1431473042,134.08
2019-08-28 05:00:00,50.6748888859,-15.73,53.0601287559,2.9948888859,0,2.9948888859,47.68,-15.73,50.2077215177,134.08,2.9948888859,0.0,2.9948888859,2.9948888859,0,2.9948888859,0.0,0.0,0.0,134.51,52.8448888859,-21.47,57.0398385461,2.9948888859,0,2.9948888859,49.85,-21.47,54.2769140611,133.94
2019-08-28 05:30:00,52.2786666636,-15.09,54.4129312583,3.0486666636,0,3.0486666636,49.23,-15.09,51.4907855834,133.27,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,133.76,54.5186666636,-20.76,58.337488931,3.0486666636,0,3.0486666636,51.47,-20.76,55.4989954864,133.11
2019-08-28 06:00:00,55.0265555525,-14.33,56.8618564239,3.0065555525,0,3.0065555525,52.02,-14.33,53.9576621065,133.1,3.0065555525,0.0,3.0065555525,3.0065555525,0,3.0065555525,0.0,0.0,0.0,133.76,57.3765555525,-19.92,60.7361138621,3.0065555525,0,3.0065555525,54.37,-19.92,57.9042597742,132.98
2019-08-28 06:30:00,61.1805555526,-12.78,62.5011102119,2.9505555526,0,2.9505555526,58.23,-12.78,59.6159483695,132.85,2.9505555526,0.0,2.9505555526,2.9505555526,0,2.9505555526,0.0,0.0,0.0,133.63,63.8305555526,-18.26,66.3910191378,2.9505555526,0,2.9505555526,60.88,-18.26,63.5594367502,132.72
2019-08-28 07:00:00,66.6695555526,-10.68,67.5195678124,2.9995555526,0,2.9995555526,63.67,-10.68,64.5595175013,132.3,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,133.32,69.5795555526,-16.0,71.3954799052,2.9995555526,0,2.9995555526,66.58,-16.0,68.4755167925,132.14
2019-08-28 07:30:00,74.9472222165,-9.61,75.5608246247,5.7672222165,0,5.7672222165,69.18,-9.61,69.8442875259,131.52,5.7672222165,0.0,5.7672222165,5.7672222165,0,5.7672222165,0.0,0.0,0.0,132.68,78.1172222165,-14.75,79.4975654144,5.7672222165,0,5.7672222165,72.35,-14.75,73.8382353527,131.39
2019-08-28 08:00:00,78.6004444362,-9.55,79.1784842338,8.2904444362,0,8.2904444362,70.31,-9.55,70.9556100671,131.52,8.2904444362,0.0,8.2904444362,8.2904444362,0,8.2904444362,0.0,0.0,0.0,132.68,81.8204444362,-14.7,83.1304705131,8.2904444362,0,8.2904444362,73.53,-14.7,74.9850045009,131.39
2019-08-28 08:30:00,81.7302222121,-6.99,82.0285884484,10.1002222121,0,10.1002222121,71.63,-6.99,71.9702507985,130.71,10.1002222121,0.0,10.1002222121,10.1002222121,0,10.1002222121,0.0,0.0,0.0,132.11,84.9902222121,-11.95,85.8262219352,10.1002222121,0,10.1002222121,74.89,-11.95,75.8374221608,130.55
2019-08-28 09:00:00,82.7704444345,-4.85,82.912417477,9.9704444345,0,9.9704444345,72.8,-4.85,72.9613767688,130.33,9.9704444345,0.0,9.9704444345,9.9704444345,0,9.9704444345,0.0,0.0,0.0,132.0,86.0804444345,-9.67,86.6218899242,9.9704444345,0,9.9704444345,76.11,-9.67,76.7218417401,130.16
2019-08-28 09:30:00,82.6988888777,-6.44,82.9492605248,11.1988888777,0,11.1988888777,71.5,-6.44,71.7894393348,131.02,11.1988888777,0.0,11.1988888777,11.1988888777,0,11.1988888777,0.0,0.0,0.0,132.51,85.9288888777,-11.38,86.6791690301,11.1988888777,0,11.1988888777,74.73,-11.38,75.5915160584,130.85
2019-08-28 10:00:00,80.8453333237,-6.96,81.1443745445,9.6053333237,0,9.6053333237,71.24,-6.96,71.5791813309,131.49,9.6053333237,0.0,9.6053333237,9.6053333237,0,9.6053333237,0.0,0.0,0.0,132.9,84.0653333237,-11.95,84.9104396811,9.6053333237,0,9.6053333237,74.46,-11.95,75.4128245062,131.29
2019-08-28 10:30:00,79.9116666557,-7.3,80.2444045881,10.9416666557,0,10.9416666557,68.97,-7.3,69.3552514234,131.75,10.9416666557,0.0,10.9416666557,10.9416666557,0,10.9416666557,0.0,0.0,0.0,133.14,83.0116666557,-12.35,83.9253197847,10.9416666557,0,10.9416666557,72.07,-12.35,73.1204991777,131.56
2019-08-28 11:00:00,80.6338888786,-7.2,80.9547036044,10.3038888786,0,10.3038888786,70.33,-7.2,70.6975876533,131.62,10.3038888786,0.0,10.3038888786,10.3038888786,0,10.3038888786,0.0,0.0,0.0,133.04,83.8138888786,-12.23,84.7014809136,10.3038888786,0,10.3038888786,73.51,-12.23,74.5204200203,131.45
2019-08-28 11:30:00,82.4938888802,-7.19,82.8066289773,8.703888880200001,0,8.703888880200001,73.79,-7.19,74.1394645246,131.62,8.703888880200001,0.0,8.703888880200001,8.703888880200001,0,8.703888880200001,0.0,0.0,0.0,133.04,85.8138888802,-12.18,86.6739633612,8.703888880200001,0,8.703888880200001,77.11,-12.18,78.0660265416,131.38
2019-08-28 12:00:00,78.9371111013,-7.14,79.259366065,9.7971111013,0,9.7971111013,69.14,-7.14,69.5076916607,131.49,9.7971111013,0.0,9.7971111013,9.7971111013,0,9.7971111013,0.0,0.0,0.0,132.86,82.0471111013,-12.17,82.9447848877,9.7971111013,0,9.7971111013,72.25,-12.17,73.2678060269,131.29
2019-08-28 12:30:00,81.3702222121,-7.6,81.7243725143,10.0802222121,0,10.0802222121,71.29,-7.6,71.6939613915,131.49,10.0802222121,0.0,10.0802222121,10.0802222121,0,10.0802222121,0.0,0.0,0.0,132.93,84.5602222121,-12.63,85.498234371,10.0802222121,0,10.0802222121,74.48,-12.63,75.5432809719,131.4
2019-08-28 13:00:00,86.2592222131,-7.46,86.5812047549,9.1392222131,0,9.1392222131,77.12,-7.46,77.4799716056,131.7,9.1392222131,0.0,9.1392222131,9.1392222131,0,9.1392222131,0.0,0.0,0.0,133.14,89.7592222131,-12.46,90.6199181874,9.1392222131,0,9.1392222131,80.62,-12.46,81.5771781812,131.51
2019-08-28 13:30:00,85.9303333241,-5.92,86.1340152622,9.2203333241,0,9.2203333241,76.71,-5.92,76.9380952455,131.77,9.2203333241,0.0,9.2203333241,9.2203333241,0,9.2203333241,0.0,0.0,0.0,133.4,89.4203333241,-10.87,90.0785929719,9.2203333241,0,9.2203333241,80.2,-10.87,80.9332867243,131.59
2019-08-28 14:00:00,83.5554444366,-5.41,83.7304030505,7.7954444366,0,7.7954444366,75.76,-5.41,75.952917653,131.66,7.7954444366,0.0,7.7954444366,7.7954444366,0,7.7954444366,0.0,0.0,0.0,133.32,86.9954444366,-10.31,87.6042433489,7.7954444366,0,7.7954444366,79.2,-10.31,79.8682421241,131.47
2019-08-28 14:30:00,83.8311111009,-5.64,84.0206212094,10.2011111009,0,10.2011111009,73.63,-5.64,73.8456938487,131.28,10.2011111009,0.0,10.2011111009,10.2011111009,0,10.2011111009,0.0,0.0,0.0,132.94,87.2411111009,-10.56,87.8778986214,10.2011111009,0,10.2011111009,77.04,-10.56,77.7603703695,131.08
2019-08-28 15:00:00,85.0175555451,-5.45,85.1920609615,10.4175555451,0,10.4175555451,74.6,-5.45,74.7988134933,131.5,10.4175555451,0.0,10.4175555451,10.4175555451,0,10.4175555451,0.0,0.0,0.0,133.15,88.3975555451,-10.35,89.0014063167,10.4175555451,0,10.4175555451,77.98,-10.35,78.6638601901,131.32
2019-08-28 15:30:00,84.7993333223,-5.83,84.9995048922,10.9993333223,0,10.9993333223,73.8,-5.83,74.0299189517,132.0,10.9993333223,0.0,10.9993333223,10.9993333223,0,10.9993333223,0.0,0.0,0.0,133.62,88.1493333223,-10.79,88.8072579532,10.9993333223,0,10.9993333223,77.15,-10.79,77.9008767601,131.82
2019-08-28 16:00:00,85.7602222113,-5.46,85.9338542934,10.9702222113,0,10.9702222113,74.79,-5.46,74.9890371988,131.83,10.9702222113,0.0,10.9702222113,10.9702222113,0,10.9702222113,0.0,0.0,0.0,133.48,89.1502222113,-10.4,89.75478884340001,10.9702222113,0,10.9702222113,78.18,-10.4,78.8687035522,131.68
2019-08-28 16:30:00,89.7998888795,-3.95,89.8867206142,9.4098888795,0,9.4098888795,80.39,-3.95,80.4869840409,131.16,9.4098888795,0.0,9.4098888795,9.4098888795,0,9.4098888795,0.0,0.0,0.0,133.01,93.4598888795,-8.72,93.8658043665,9.4098888795,0,9.4098888795,84.05,-8.72,84.5011295782,130.96
2019-08-28 17:00:00,91.400444435,-4.18,91.4959761023,9.490444435,0,9.490444435,81.91,-4.18,82.0165867371,130.96,9.490444435,0.0,9.490444435,9.490444435,0,9.490444435,0.0,0.0,0.0,132.8,95.150444435,-8.94,95.5695070416,9.490444435,0,9.490444435,85.66,-8.94,86.125252975,130.79
2019-08-28 17:30:00,95.3204444336,-5.44,95.4755504148,10.8504444336,0,10.8504444336,84.47,-5.44,84.6449909918,130.96,10.8504444336,0.0,10.8504444336,10.8504444336,0,10.8504444336,0.0,0.0,0.0,132.63,99.1704444336,-10.24,99.6977163688,10.8504444336,0,10.8504444336,88.32,-10.24,88.9116415325,130.79
2019-08-28 18:00:00,95.3573333227,-5.6,95.5216259201,10.5873333227,0,10.5873333227,84.77,-5.6,84.9547697307,130.7,10.5873333227,0.0,10.5873333227,10.5873333227,0,10.5873333227,0.0,0.0,0.0,132.42,99.3073333227,-10.4,99.8504203881,10.5873333227,0,10.5873333227,88.72,-10.4,89.3274784151,130.51
2019-08-28 18:30:00,93.2905555488,-12.08,94.0694113653,6.7505555487999995,0,6.7505555487999995,86.54,-12.08,87.3790478318,131.14,6.7505555487999995,0.0,6.7505555487999995,6.7505555487999995,0,6.7505555487999995,0.0,0.0,0.0,132.24,97.4505555488,-17.18,98.9533383811,6.7505555487999995,0,6.7505555487999995,90.7,-17.18,92.312742349,130.96
2019-08-28 19:00:00,92.9089999939,-13.14,93.8335860972,6.0889999939,0,6.0889999939,86.82,-13.14,87.8087239402,131.14,6.0889999939,0.0,6.0889999939,6.0889999939,0,6.0889999939,0.0,0.0,0.0,132.17,97.0589999939,-18.3,98.769122097,6.0889999939,0,6.0889999939,90.97,-18.3,92.7924075558,130.96
2019-08-28 19:30:00,90.9442222146,-14.91,92.158340123,7.5842222146000005,0,7.5842222146000005,83.36,-14.91,84.6829244889,131.48,7.5842222146000005,0.0,7.5842222146000005,7.5842222146000005,0,7.5842222146000005,0.0,0.0,0.0,132.27,94.9342222146,-20.21,97.0615817278,7.5842222146000005,0,7.5842222146000005,87.35,-20.21,89.6574960614,131.3
2019-08-28 20:00:00,87.4694444367,-16.18,88.9533367,7.7094444367,0,7.7094444367,79.76,-16.18,81.3845808492,132.09,7.7094444367,0.0,7.7094444367,7.7094444367,0,7.7094444367,0.0,0.0,0.0,132.66,91.1894444367,-21.59,93.7104203207,7.7094444367,0,7.7094444367,83.48,-21.59,86.2266693083,131.95
2019-08-28 20:30:00,87.3846666592,-15.92,88.8230058439,7.4246666592,0,7.4246666592,79.96,-15.92,81.5294302691,131.98,7.4246666592,0.0,7.4246666592,7.4246666592,0,7.4246666592,0.0,0.0,0.0,132.66,91.1046666592,-21.33,93.5683129435,7.4246666592,0,7.4246666592,83.68,-21.33,86.3557253458,131.86
2019-08-28 21:00:00,86.6895555465,-14.58,87.9070841335,9.0495555465,0,9.0495555465,77.64,-14.58,78.99712653,131.67,9.0495555465,0.0,9.0495555465,9.0495555465,0,9.0495555465,0.0,0.0,0.0,132.39,90.2795555465,-19.9,92.4467855021,9.0495555465,0,9.0495555465,81.23,-19.9,83.6320686101,131.51
2019-08-28 21:30:00,82.8956666598,-18.32,84.8959006724,6.8356666598,0,6.8356666598,76.06,-18.32,78.2351966828,132.3,6.8356666598,0.0,6.8356666598,6.8356666598,0,6.8356666598,0.0,0.0,0.0,132.63,86.4556666598,-23.89,89.6956765825,6.8356666598,0,6.8356666598,79.62,-23.89,83.1268699038,132.15
2019-08-28 22:00:00,78.7328888843,-13.4,79.8650598952,4.5828888843,0,4.5828888843,74.15,-13.4,75.3510617045,132.14,4.5828888843,0.0,4.5828888843,4.5828888843,0,4.5828888843,0.0,0.0,0.0,132.98,82.1528888843,-18.74,84.2631874073,4.5828888843,0,4.5828888843,77.57,-18.74,79.8015820645,132.02
2019-08-28 22:30:00,73.1918888822,-15.03,74.7191641959,6.7218888822,0,6.7218888822,66.47,-15.03,68.1480872806,132.83,6.7218888822,0.0,6.7218888822,6.7218888822,0,6.7218888822,0.0,0.0,0.0,133.43,76.2718888822,-20.55,78.9917940906,6.7218888822,0,6.7218888822,69.55,-20.55,72.5224448016,132.69
2019-08-28 23:00:00,68.0435555475,-13.12,69.2968964063,8.0635555475,0,8.0635555475,59.98,-13.12,61.3981660964,133.13,8.0635555475,0.0,8.0635555475,8.0635555475,0,8.0635555475,0.0,0.0,0.0,133.92,70.7735555475,-18.6,73.1768827215,8.0635555475,0,8.0635555475,62.71,-18.6,65.4102751867,133.01
2019-08-28 23:30:00,63.5412222194,-14.12,65.0911769838,2.8612222194,0,2.8612222194,60.68,-14.12,62.301178159,133.78,2.8612222194,0.0,2.8612222194,2.8612222194,0,2.8612222194,0.0,0.0,0.0,134.48,66.3112222194,-19.68,69.1699399467,2.8612222194,0,2.8612222194,63.45,-19.68,66.4319569183,133.7
2019-08-29 00:00:00,59.5564444416,-14.75,61.3557868055,2.8664444416,0,2.8664444416,56.69,-14.75,58.5774581217,133.78,2.8664444416,0.0,2.8664444416,2.8664444416,0,2.8664444416,0.0,0.0,0.0,134.32,62.1364444416,-20.37,65.3901722573,2.8664444416,0,2.8664444416,59.27,-20.37,62.672719743100004,133.6
2019-08-29 00:30:00,56.5478888859,-16.09,58.7924471123,2.9578888859,0,2.9578888859,53.59,-16.09,55.9533394893,131.28,2.9578888859,0.0,2.9578888859,2.9578888859,0,2.9578888859,0.0,0.0,0.0,131.7,58.9878888859,-21.63,62.8285598691,2.9578888859,0,2.9578888859,56.03,-21.63,60.060118215,131.18
2019-08-29 01:00:00,54.0835555526,-16.85,56.6476255567,2.9335555526,0,2.9335555526,51.15,-16.85,53.8539227912,131.59,2.9335555526,0.0,2.9335555526,2.9335555526,0,2.9335555526,0.0,0.0,0.0,131.9,56.4135555526,-22.44,60.7127898394,2.9335555526,0,2.9335555526,53.48,-22.44,57.9971033759,131.45
2019-08-29 01:30:00,54.7557777748,-17.13,57.3727470122,3.0057777748,0,3.0057777748,51.75,-17.13,54.5114611802,132.03,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,132.32,57.1057777748,-22.79,61.4853962764,3.0057777748,0,3.0057777748,54.1,-22.79,58.7042937101,131.91
2019-08-29 02:00:00,53.3093333303,-17.82,56.2088731441,2.9893333303,0,2.9893333303,50.32,-17.82,53.382158068,132.43,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,132.6,55.6093333303,-23.53,60.3826038975,2.9893333303,0,2.9893333303,52.62,-23.53,57.6413506087,132.28
2019-08-29 02:30:00,51.7296666637,-18.28,54.8645314674,2.9996666637000002,0,2.9996666637000002,48.73,-18.28,52.0458576642,132.43,2.9996666637000002,0.0,2.9996666637000002,2.9996666637000002,0,2.9996666637000002,0.0,0.0,0.0,132.6,53.9396666637,-24.02,59.046151778,2.9996666637000002,0,2.9996666637000002,50.94,-24.02,56.3191264137,132.28
2019-08-29 03:00:00,50.4686666636,-18.54,53.7663269603,3.0286666636,0,3.0286666636,47.44,-18.54,50.9341260846,132.67,3.0286666636,0.0,3.0286666636,3.0286666636,0,3.0286666636,0.0,0.0,0.0,132.77,52.6286666636,-24.32,57.9761930002,3.0286666636,0,3.0286666636,49.6,-24.32,55.2414916526,132.56
2019-08-29 03:30:00,49.8396666636,-18.73,53.2428894139,3.0896666636,0,3.0896666636,46.75,-18.73,50.3624403698,132.9,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,132.94,51.9496666636,-24.55,57.4584229374,3.0896666636,0,3.0896666636,48.86,-24.55,54.6809116603,132.73
2019-08-29 04:00:00,49.3927777748,-18.84,52.8639016372,3.0227777748,0,3.0227777748,46.37,-18.84,50.0511987868,132.9,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,132.94,51.5027777748,-24.67,57.1064358765,3.0227777748,0,3.0227777748,48.48,-24.67,54.3959492977,132.73
2019-08-29 04:30:00,49.3245555524,-19.05,52.8754600968,3.1145555524,0,3.1145555524,46.21,-19.05,49.9826629943,132.9,3.1145555524,0.0,3.1145555524,3.1145555524,0,3.1145555524,0.0,0.0,0.0,132.94,51.4045555524,-24.88,57.1090424674,3.1145555524,0,3.1145555524,48.29,-24.88,54.3225413618,132.83
2019-08-29 05:00:00,49.8658888857,-18.76,53.2779924018,3.1458888857,0,3.1458888857,46.72,-18.76,50.3457644693,132.57,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,132.62,51.9858888857,-24.56,57.495445413,3.1458888857,0,3.1458888857,48.84,-24.56,54.6675333265,132.43
2019-08-29 05:30:00,51.6196666636,-18.11,54.7043150625,3.0796666636,0,3.0796666636,48.54,-18.11,51.8083362018,132.24,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,132.33,53.8196666636,-23.84,58.8634191989,3.0796666636,0,3.0796666636,50.74,-23.84,56.0615126446,132.08
2019-08-29 06:00:00,54.6147777748,-17.38,57.3135093271,3.0047777748,0,3.0047777748,51.61,-17.38,54.4578414923,132.45,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,132.64,56.9547777748,-23.08,61.4535036542,3.0047777748,0,3.0047777748,53.95,-23.08,58.6795441359,132.27
2019-08-29 06:30:00,60.4413333304,-16.03,62.5309177508,2.9313333304,0,2.9313333304,57.51,-16.03,59.7022696386,132.55,2.9313333304,0.0,2.9313333304,2.9313333304,0,2.9313333304,0.0,0.0,0.0,132.95,63.0513333304,-21.64,66.6615348964,2.9313333304,0,2.9313333304,60.12,-21.64,63.8960405659,132.39
2019-08-29 07:00:00,66.212111108,-14.37,67.7535280069,3.082111108,0,3.082111108,63.13,-14.37,64.7448360875,132.31,3.082111108,0.0,3.082111108,3.082111108,0,3.082111108,0.0,0.0,0.0,132.95,69.082111108,-19.84,71.8746386088,3.082111108,0,3.082111108,66.0,-19.84,68.9175275238,132.17
2019-08-29 07:30:00,73.5673333295,-11.59,74.4746979397,3.8273333295,0,3.8273333295,69.74,-11.59,70.6965041569,131.97,3.8273333295,0.0,3.8273333295,3.8273333295,0,3.8273333295,0.0,0.0,0.0,132.95,76.7573333295,-16.88,78.5914920323,3.8273333295,0,3.8273333295,72.93,-16.88,74.8579942291,131.81
2019-08-29 08:00:00,77.7126666602,-9.22,78.257695848,6.4926666602,0,6.4926666602,71.22,-9.22,71.8143216914,131.65,6.4926666602,0.0,6.4926666602,6.4926666602,0,6.4926666602,0.0,0.0,0.0,132.86,80.9426666602,-14.36,82.2065987988,6.4926666602,0,6.4926666602,74.45,-14.36,75.822240141,131.49
2019-08-29 08:30:00,79.6956666538,-8.27,80.1236056564,12.8956666538,0,12.8956666538,66.8,-8.27,67.3099762294,131.93,12.8956666538,0.0,12.8956666538,12.8956666538,0,12.8956666538,0.0,0.0,0.0,133.21,82.7456666538,-13.41,83.8252554424,12.8956666538,0,12.8956666538,69.85,-13.41,71.1255973613,131.79
2019-08-29 09:00:00,79.3665555403,-6.93,79.6685322969,15.2065555403,0,15.2065555403,64.16,-6.93,64.5331736396,131.6,15.2065555403,0.0,15.2065555403,15.2065555403,0,15.2065555403,0.0,0.0,0.0,132.97,82.2365555403,-12.0,83.1074669758,15.2065555403,0,15.2065555403,67.03,-12.0,68.0956746057,131.41
2019-08-29 09:30:00,76.0046666494,-5.75,76.2218594137,17.3046666494,0,17.3046666494,58.7,-5.75,58.9809503145,131.24,17.3046666494,0.0,17.3046666494,17.3046666494,0,17.3046666494,0.0,0.0,0.0,132.7,78.6246666494,-10.74,79.3548095941,17.3046666494,0,17.3046666494,61.32,-10.74,62.2534336402,131.06
2019-08-29 10:00:00,73.726222206,-5.04,73.8982911898,16.216222206,0,16.216222206,57.51,-5.04,57.730422655699996,131.33,16.216222206,0.0,16.216222206,16.216222206,0,16.216222206,0.0,0.0,0.0,132.86,76.246222206,-10.04,76.9044082006,16.216222206,0,16.216222206,60.03,-10.04,60.8638028717,131.14
2019-08-29 10:30:00,73.3034444305,-4.53,73.4432833238,13.9234444305,0,13.9234444305,59.38,-4.53,59.5525423471,131.2,13.9234444305,0.0,13.9234444305,13.9234444305,0,13.9234444305,0.0,0.0,0.0,132.78,75.9134444305,-9.47,76.5018427576,13.9234444305,0,13.9234444305,61.99,-9.47,62.7091779567,131.03
2019-08-29 11:00:00,74.3179999825,-4.55,74.457152923,17.4679999825,0,17.4679999825,56.85,-4.55,57.031789381,131.2,17.4679999825,0.0,17.4679999825,17.4679999825,0,17.4679999825,0.0,0.0,0.0,132.64,76.8479999825,-9.51,77.4341991714,17.4679999825,0,17.4679999825,59.38,-9.51,60.1367150749,130.95
2019-08-29 11:30:00,73.5215555351,-3.83,73.6212471255,20.4115555351,0,20.4115555351,53.11,-3.83,53.2479201472,131.09,20.4115555351,0.0,20.4115555351,20.4115555351,0,20.4115555351,0.0,0.0,0.0,132.64,75.8215555351,-8.78,76.3282168256,20.4115555351,0,20.4115555351,55.41,-8.78,56.1013056889,130.95
2019-08-29 12:00:00,75.4942222041,-3.05,75.5558077596,18.1142222041,0,18.1142222041,57.38,-3.05,57.4610032979,130.81,18.1142222041,0.0,18.1142222041,18.1142222041,0,18.1142222041,0.0,0.0,0.0,132.51,78.0342222041,-7.92,78.4351084337,18.1142222041,0,18.1142222041,59.92,-7.92,60.4411515443,130.64
2019-08-29 12:30:00,73.8896666468,-3.3,73.9633208907,19.819666646800002,0,19.819666646800002,54.07,-3.3,54.1706091899,131.1,19.819666646800002,0.0,19.819666646800002,19.819666646800002,0,19.819666646800002,0.0,0.0,0.0,132.77,76.2696666468,-8.21,76.7102740865,19.819666646800002,0,19.819666646800002,56.45,-8.21,57.043900638,130.94
2019-08-29 13:00:00,69.1506666462,-3.77,69.2533580241,20.4406666462,0,20.4406666462,48.71,-3.77,48.8556752077,131.21,20.4406666462,0.0,20.4406666462,20.4406666462,0,20.4406666462,0.0,0.0,0.0,132.77,71.2606666462,-8.75,71.7958571985,20.4406666462,0,20.4406666462,50.82,-8.75,51.5677699731,131.04
2019-08-29 13:30:00,66.6665555347,-3.98,66.7852530642,20.8965555347,0,20.8965555347,45.77,-3.98,45.9427175948,131.3,20.8965555347,0.0,20.8965555347,20.8965555347,0,20.8965555347,0.0,0.0,0.0,132.77,68.6165555347,-8.99,69.2029753222,20.8965555347,0,20.8965555347,47.72,-8.99,48.5594326573,131.14
2019-08-29 14:00:00,67.1899999783,-3.54,67.2831903011,21.6599999783,0,21.6599999783,45.53,-3.54,45.6674117944,131.3,21.6599999783,0.0,21.6599999783,21.6599999783,0,21.6599999783,0.0,0.0,0.0,132.86,69.1599999783,-8.53,69.6840476508,21.6599999783,0,21.6599999783,47.5,-8.53,48.2598269786,131.14
2019-08-29 14:30:00,66.7702221997,-2.88,66.8323048578,22.5002221997,0,22.5002221997,44.27,-2.88,44.3635807842,130.97,22.5002221997,0.0,22.5002221997,22.5002221997,0,22.5002221997,0.0,0.0,0.0,132.62,68.6402221997,-7.84,69.0865088395,22.5002221997,0,22.5002221997,46.14,-7.84,46.8013375877,130.84
2019-08-29 15:00:00,69.5616666467,-3.04,69.6280623504,19.9316666467,0,19.9316666467,49.63,-3.04,49.7230178087,130.97,19.9316666467,0.0,19.9316666467,19.9316666467,0,19.9316666467,0.0,0.0,0.0,132.62,71.7116666467,-7.96,72.1520944481,19.9316666467,0,19.9316666467,51.78,-7.96,52.3882620441,130.84
2019-08-29 15:30:00,68.1876666487,-3.86,68.2968336234,18.0076666487,0,18.0076666487,50.18,-3.86,50.3282425682,130.97,18.0076666487,0.0,18.0076666487,18.0076666487,0,18.0076666487,0.0,0.0,0.0,132.62,70.3776666487,-8.83,70.9294358,18.0076666487,0,18.0076666487,52.37,-8.83,53.1091875291,130.84
2019-08-29 16:00:00,68.7004444241,-4.37,68.8392908452,20.3304444241,0,20.3304444241,48.37,-4.37,48.5670032018,131.17,20.3304444241,0.0,20.3304444241,20.3304444241,0,20.3304444241,0.0,0.0,0.0,132.62,70.8104444241,-9.37,71.4276972857,20.3304444241,0,20.3304444241,50.48,-9.37,51.3422564755,130.99
2019-08-29 16:30:00,73.2038888699,-5.22,73.3897659465,18.9938888699,0,18.9938888699,54.21,-5.22,54.4607427419,131.39,18.9938888699,0.0,18.9938888699,18.9938888699,0,18.9938888699,0.0,0.0,0.0,132.82,75.5738888699,-10.25,76.2658192044,18.9938888699,0,18.9938888699,56.58,-10.25,57.5009469487,131.21
2019-08-29 17:00:00,80.3327777613,-5.48,80.5194733145,16.4927777613,0,16.4927777613,63.84,-5.48,64.0747688252,131.17,16.4927777613,0.0,16.4927777613,16.4927777613,0,16.4927777613,0.0,0.0,0.0,132.68,83.1827777613,-10.45,83.8366090445,16.4927777613,0,16.4927777613,66.69,-10.45,67.5037673023,131.02
2019-08-29 17:30:00,84.3838888767,-6.08,84.6026424052,12.2238888767,0,12.2238888767,72.16,-6.08,72.4156889079,130.78,12.2238888767,0.0,12.2238888767,12.2238888767,0,12.2238888767,0.0,0.0,0.0,132.28,87.6138888767,-11.0,88.3017186927,12.2238888767,0,12.2238888767,75.39,-11.0,76.1882674695,130.61
2019-08-29 18:00:00,89.3771110999,-6.53,89.6153384671,11.1871110999,0,11.1871110999,78.19,-6.53,78.4622010907,130.69,11.1871110999,0.0,11.1871110999,11.1871110999,0,11.1871110999,0.0,0.0,0.0,132.28,92.9571110999,-11.43,93.6571908827,11.1871110999,0,11.1871110999,81.77,-11.43,82.5649913704,130.54
2019-08-29 18:30:00,89.3155555465,-7.88,89.6624941801,9.0055555465,0,9.0055555465,80.31,-7.88,80.6956659307,130.69,9.0055555465,0.0,9.0055555465,9.0055555465,0,9.0055555465,0.0,0.0,0.0,132.11,92.9755555465,-12.83,93.8566078078,9.0055555465,0,9.0055555465,83.97,-12.83,84.9445101228,130.54
2019-08-29 19:00:00,85.8422222157,-9.66,86.3840420155,6.5322222157,0,6.5322222157,79.31,-9.66,79.89613069480001,130.82,6.5322222157,0.0,6.5322222157,6.5322222157,0,6.5322222157,0.0,0.0,0.0,132.0,89.4822222157,-14.71,90.6832519965,6.5322222157,0,6.5322222157,82.95,-14.71,84.2442081095,130.63
2019-08-29 19:30:00,88.2317777718,-10.15,88.8136763611,6.0017777718,0,6.0017777718,82.23,-10.15,82.854060854,131.18,6.0017777718,0.0,6.0017777718,6.0017777718,0,6.0017777718,0.0,0.0,0.0,132.37,92.0017777718,-15.22,93.2522145215,6.0017777718,0,6.0017777718,86.0,-15.22,87.3364093606,131.02
2019-08-29 20:00:00,88.0888888843,-10.73,88.7399867301,4.6288888843,0,4.6288888843,83.46,-10.73,84.1469221065,131.18,4.6288888843,0.0,4.6288888843,4.6288888843,0,4.6288888843,0.0,0.0,0.0,132.37,91.9488888843,-15.83,93.3015919856,4.6288888843,0,4.6288888843,87.32,-15.83,88.7432887603,131.02
2019-08-29 20:30:00,88.3391111047,-9.55,88.8538184367,6.3791111047,0,6.3791111047,81.96,-9.55,82.5145084212,130.76,6.3791111047,0.0,6.3791111047,6.3791111047,0,6.3791111047,0.0,0.0,0.0,132.04,92.0991111047,-14.57,93.2444698965,6.3791111047,0,6.3791111047,85.72,-14.57,86.9494295553,130.61
2019-08-29 21:00:00,88.9692222166,-9.7,89.4964384868,5.6392222166,0,5.6392222166,83.33,-9.7,83.8926629688,131.0,5.6392222166,0.0,5.6392222166,5.6392222166,0,5.6392222166,0.0,0.0,0.0,132.32,92.8092222166,-14.73,93.97087117,5.6392222166,0,5.6392222166,87.17,-14.73,88.4057792229,130.88
2019-08-29 21:30:00,84.5638888851,-11.04,85.2814921502,3.8138888851,0,3.8138888851,80.75,-11.04,81.5011907888,131.44,3.8138888851,0.0,3.8138888851,3.8138888851,0,3.8138888851,0.0,0.0,0.0,132.55,88.3038888851,-16.18,89.7739895083,3.8138888851,0,3.8138888851,84.49,-16.18,86.0253015107,131.28
2019-08-29 22:00:00,78.7275555527,-12.44,79.704338673,2.8575555527,0,2.8575555527,75.87,-12.44,76.8830963216,131.81,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,132.73,82.2075555527,-17.71,84.0935567683,2.8575555527,0,2.8575555527,79.35,-17.71,81.3023160802,131.65
2019-08-29 22:30:00,73.8691111079,-13.18,75.0357113371,3.2491111079,0,3.2491111079,70.62,-13.18,71.8393819573,131.81,3.2491111079,0.0,3.2491111079,3.2491111079,0,3.2491111079,0.0,0.0,0.0,132.66,77.1291111079,-18.52,79.3214358184,3.2491111079,0,3.2491111079,73.88,-18.52,76.1659031326,131.73
2019-08-29 23:00:00,68.2048888856,-14.4,69.7084418697,3.2448888856,0,3.2448888856,64.96,-14.4,66.5369190751,132.6,3.2448888856,0.0,3.2448888856,3.2448888856,0,3.2448888856,0.0,0.0,0.0,133.27,71.1948888856,-19.89,73.9210680621,3.2448888856,0,3.2448888856,67.95,-19.89,70.8012330401,132.47
2019-08-29 23:30:00,63.8421111077,-14.38,65.4415735652,3.3721111077,0,3.3721111077,60.47,-14.38,62.1562973479,133.52,3.3721111077,0.0,3.3721111077,3.3721111077,0,3.3721111077,0.0,0.0,0.0,134.14,66.6021111077,-19.95,69.5258491786,3.3721111077,0,3.3721111077,63.23,-19.95,66.3026047754,133.35
2019-08-30 00:00:00,59.5289999966,-14.5,61.2695017166,3.3989999966,0,3.3989999966,56.13,-14.5,57.9726392361,133.01,3.3989999966,0.0,3.3989999966,3.3989999966,0,3.3989999966,0.0,0.0,0.0,133.59,62.0789999966,-20.08,65.2457557285,3.3989999966,0,3.3989999966,58.68,-20.08,62.0205514326,132.88
2019-08-30 00:30:00,57.0178888855,-14.9,58.9325856632,3.4178888855,0,3.4178888855,53.6,-14.9,55.6324545567,132.51,3.4178888855,0.0,3.4178888855,3.4178888855,0,3.4178888855,0.0,0.0,0.0,133.01,59.4478888855,-20.48,62.876719801,3.4178888855,0,3.4178888855,56.03,-20.48,59.6556057718,132.36
2019-08-30 01:00:00,54.9446666633,-15.01,56.9580239716,3.3346666633,0,3.3346666633,51.61,-15.01,53.7484157906,132.93,3.3346666633,0.0,3.3346666633,3.3346666633,0,3.3346666633,0.0,0.0,0.0,133.4,57.2746666633,-20.63,60.8767964121,3.3346666633,0,3.3346666633,53.94,-20.63,57.7505021623,132.78
2019-08-30 01:30:00,55.5877777744,-14.96,57.5656376486,3.4077777744,0,3.4077777744,52.18,-14.96,54.2821701851,132.93,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,133.4,57.9477777744,-20.58,61.4937504872,3.4077777744,0,3.4077777744,54.54,-20.58,58.2936360163,132.78
2019-08-30 02:00:00,54.1368888855,-15.42,56.2901335777,3.4168888855,0,3.4168888855,50.72,-15.42,53.012213687,133.21,3.4168888855,0.0,3.4168888855,3.4168888855,0,3.4168888855,0.0,0.0,0.0,133.64,56.4168888855,-21.09,60.2300045784,3.4168888855,0,3.4168888855,53.0,-21.09,57.0419854143,133.1
2019-08-30 02:30:00,52.9292222188,-15.93,55.2744738979,3.3792222188,0,3.3792222188,49.55,-15.93,52.0477415456,133.88,3.3792222188,0.0,3.3792222188,3.3792222188,0,3.3792222188,0.0,0.0,0.0,134.3,55.1692222188,-21.66,59.2688677151,3.3792222188,0,3.3792222188,51.79,-21.66,56.1369726651,133.79
2019-08-30 03:00:00,51.3434444412,-16.14,53.8205247753,3.2734444412,0,3.2734444412,48.07,-16.14,50.7072430724,134.06,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,134.44,53.5134444412,-21.91,57.8250537048,3.2734444412,0,3.2734444412,50.24,-21.91,54.8097226776,133.96
2019-08-30 03:30:00,50.9733333301,-15.48,53.2720481188,3.2833333301,0,3.2833333301,47.69,-15.48,50.1394704799,134.22,3.2833333301,0.0,3.2833333301,3.2833333301,0,3.2833333301,0.0,0.0,0.0,134.64,53.1033333301,-21.24,57.1935451844,3.2833333301,0,3.2833333301,49.82,-21.24,54.1587481392,134.1
2019-08-30 04:00:00,50.9689999968,-10.04,51.9484413691,3.1989999968,0,3.1989999968,47.77,-10.04,48.8136712407,133.43,3.1989999968,0.0,3.1989999968,3.1989999968,0,3.1989999968,0.0,0.0,0.0,134.38,53.0789999968,-15.49,55.2930406169,3.1989999968,0,3.1989999968,49.88,-15.49,52.2298238557,133.3
2019-08-30 04:30:00,50.9493333302,-9.77,51.8776200957,3.1493333302,0,3.1493333302,47.8,-9.77,48.7882455106,132.93,3.1493333302,0.0,3.1493333302,3.1493333302,0,3.1493333302,0.0,0.0,0.0,133.89,53.0593333302,-15.18,55.1880897789,3.1493333302,0,3.1493333302,49.91,-15.18,52.167427577,132.75
2019-08-30 05:00:00,51.1735555523,-9.68,52.0810444199,3.2135555523,0,3.2135555523,47.96,-9.68,48.9271294887,132.71,3.2135555523,0.0,3.2135555523,3.2135555523,0,3.2135555523,0.0,0.0,0.0,133.69,53.3035555523,-15.07,55.3929050919,3.2135555523,0,3.2135555523,50.09,-15.07,52.3078674771,132.55
2019-08-30 05:30:00,53.1419999968,-9.2,53.9324778187,3.1619999968,0,3.1619999968,49.98,-9.2,50.8196851623,132.44,3.1619999968,0.0,3.1619999968,3.1619999968,0,3.1619999968,0.0,0.0,0.0,133.5,55.3619999968,-14.53,57.2369805602,3.1619999968,0,3.1619999968,52.2,-14.53,54.1845079335,132.3
2019-08-30 06:00:00,56.0356666635,-8.02,56.6066810405,3.1756666635,0,3.1756666635,52.86,-8.02,53.4649417843,132.44,3.1756666635,0.0,3.1756666635,3.1756666635,0,3.1756666635,0.0,0.0,0.0,133.64,58.3756666635,-13.28,59.8671600997,3.1756666635,0,3.1756666635,55.2,-13.28,56.7749804051,132.3
2019-08-30 06:30:00,62.4531111079,-6.48,62.788386562,3.2031111079,0,3.2031111079,59.25,-6.48,59.6032960498,132.77,3.2031111079,0.0,3.2031111079,3.2031111079,0,3.2031111079,0.0,0.0,0.0,134.22,65.0931111079,-11.64,66.1256585125,3.2031111079,0,3.2031111079,61.89,-11.64,62.9750879317,132.66
2019-08-30 07:00:00,68.2446666634,-4.6,68.3995214018,3.2846666634,0,3.2846666634,64.96,-4.6,65.1226657931,131.78,3.2846666634,0.0,3.2846666634,3.2846666634,0,3.2846666634,0.0,0.0,0.0,133.42,71.1546666634,-9.57,71.7953444729,3.2846666634,0,3.2846666634,67.87,-9.57,68.5413874969,131.63
2019-08-30 07:30:00,73.1056666625,-11.33,73.9784252209,4.1556666625,0,4.1556666625,68.95,-11.33,69.8746835413,131.65,4.1556666625,0.0,4.1556666625,4.1556666625,0,4.1556666625,0.0,0.0,0.0,132.6,76.2556666625,-16.57,78.0351946121,4.1556666625,0,4.1556666625,72.1,-16.57,73.9795573115,131.51
2019-08-30 08:00:00,77.5356666606,-9.74,78.1450395387,6.1056666606,0,6.1056666606,71.43,-9.74,72.0910015189,131.34,6.1056666606,0.0,6.1056666606,6.1056666606,0,6.1056666606,0.0,0.0,0.0,132.5,80.7956666606,-14.88,82.1544530207,6.1056666606,0,6.1056666606,74.69,-14.88,76.1577999945,131.19
2019-08-30 08:30:00,81.9689999924,-7.0,82.2673505089,7.5689999924,0,7.5689999924,74.4,-7.0,74.728575525,130.87,7.5689999924,0.0,7.5689999924,7.5689999924,0,7.5689999924,0.0,0.0,0.0,132.34,85.3489999924,-11.96,86.1829066562,7.5689999924,0,7.5689999924,77.78,-11.96,78.694154802,130.72
2019-08-30 09:00:00,82.5397777677,-5.51,82.7234852623,10.1097777677,0,10.1097777677,72.43,-5.51,72.6392800074,130.44,10.1097777677,0.0,10.1097777677,10.1097777677,0,10.1097777677,0.0,0.0,0.0,132.05,85.8297777677,-10.38,86.4551626662,10.1097777677,0,10.1097777677,75.72,-10.38,76.4281544982,130.28
2019-08-30 09:30:00,81.8042222116,-4.95,81.9538484249,10.5742222116,0,10.5742222116,71.23,-4.95,71.401788493,131.03,10.5742222116,0.0,10.5742222116,10.5742222116,0,10.5742222116,0.0,0.0,0.0,132.66,85.0142222116,-9.83,85.5806454653,10.5742222116,0,10.5742222116,74.44,-9.83,75.0862337583,130.86
2019-08-30 10:00:00,79.0309999874,-4.27,79.1462687624,12.5609999874,0,12.5609999874,66.47,-4.27,66.6070101416,131.19,12.5609999874,0.0,12.5609999874,12.5609999874,0,12.5609999874,0.0,0.0,0.0,132.85,82.0209999874,-9.15,82.52979425,12.5609999874,0,12.5609999874,69.46,-9.15,70.0600749357,131.05
2019-08-30 10:30:00,74.8811110964,-4.58,75.0210450409,14.6911110964,0,14.6911110964,60.19,-4.58,60.3640000331,130.82,14.6911110964,0.0,14.6911110964,14.6911110964,0,14.6911110964,0.0,0.0,0.0,132.39,77.5611110964,-9.48,78.1383155341,14.6911110964,0,14.6911110964,62.87,-9.48,63.5807148434,130.66
2019-08-30 11:00:00,70.6611110945,-4.48,70.8029873742,16.6311110945,0,16.6311110945,54.03,-4.48,54.2154157044,131.56,16.6311110945,0.0,16.6311110945,16.6311110945,0,16.6311110945,0.0,0.0,0.0,133.06,73.0311110945,-9.47,73.6425426482,16.6311110945,0,16.6311110945,56.4,-9.47,57.1895173961,131.4
2019-08-30 11:30:00,68.0813333145,-3.7,68.181800694,18.8213333145,0,18.8213333145,49.26,-3.7,49.3987611181,131.18,18.8213333145,0.0,18.8213333145,18.8213333145,0,18.8213333145,0.0,0.0,0.0,132.75,70.2113333145,-8.68,70.7458389292,18.8213333145,0,18.8213333145,51.39,-8.68,52.1178904024,131.02
2019-08-30 12:00:00,66.9872222023,-3.2800000000000002,67.0674760102,19.9072222023,0,19.9072222023,47.08,-3.2800000000000002,47.1941182776,131.27,19.9072222023,0.0,19.9072222023,19.9072222023,0,19.9072222023,0.0,0.0,0.0,132.88,68.9772222023,-8.24,69.4676527799,19.9072222023,0,19.9072222023,49.07,-8.24,49.7570346785,131.14
2019-08-30 12:30:00,67.8308888687,-3.76,67.9350210475,20.1708888687,0,20.1708888687,47.66,-3.76,47.808087182,131.42,20.1708888687,0.0,20.1708888687,20.1708888687,0,20.1708888687,0.0,0.0,0.0,132.97,69.8808888687,-8.76,70.4278086347,20.1708888687,0,20.1708888687,49.71,-8.76,50.4759516998,131.26
2019-08-30 13:00:00,66.8909999792,-4.02,67.011687624,20.8409999792,0,20.8409999792,46.05,-4.02,46.2251327743,131.42,20.8409999792,0.0,20.8409999792,20.8409999792,0,20.8409999792,0.0,0.0,0.0,132.97,68.8409999792,-9.03,69.4307149476,20.8409999792,0,20.8409999792,48.0,-9.03,48.8419993448,131.26
2019-08-30 13:30:00,67.3832222017,-4.72,67.5483310991,20.5532222017,0,20.5532222017,46.83,-4.72,47.0672635703,132.06,20.5532222017,0.0,20.5532222017,20.5532222017,0,20.5532222017,0.0,0.0,0.0,133.51,69.3932222017,-9.82,70.0846037838,20.5532222017,0,20.5532222017,48.84,-9.82,49.8174467431,131.92
2019-08-30 14:00:00,68.2967777561,-4.67,68.4562542933,21.6967777561,0,21.6967777561,46.6,-4.67,46.8334164887,131.87,21.6967777561,0.0,21.6967777561,21.6967777561,0,21.6967777561,0.0,0.0,0.0,133.34,70.3167777561,-9.73,70.98677435970001,21.6967777561,0,21.6967777561,48.62,-9.73,49.584042796,131.71
