Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-08-30 14:30:00,64.8366666449,-4.84,65.0170665412,21.7566666449,0,21.7566666449,43.08,-4.84,43.351032283,131.73,21.7566666449,0.0,21.7566666449,21.7566666449,0,21.7566666449,0.0,0.0,0.0,133.13,66.6766666449,-9.94,67.4135110707,21.7566666449,0,21.7566666449,44.92,-9.94,46.006629957,131.56
2019-08-30 15:00:00,61.8752221997,-4.75,62.0572769485,22.5452221997,0,22.5452221997,39.33,-4.75,39.6157973541,131.88,22.5452221997,0.0,22.5452221997,22.5452221997,0,22.5452221997,0.0,0.0,0.0,133.26,63.5352221997,-9.87,64.2972889006,22.5452221997,0,22.5452221997,40.99,-9.87,42.1615583203,131.71
2019-08-30 15:30:00,57.0257777525,-5.5600000000000005,57.2961859837,25.2757777525,0,25.2757777525,31.75,-5.5600000000000005,32.2331521884,132.31,25.2757777525,0.0,25.2757777525,25.2757777525,0,25.2757777525,0.0,0.0,0.0,133.56,58.2857777525,-10.78,59.2742801577,25.2757777525,0,25.2757777525,33.01,-10.78,34.7256173451,132.14
2019-08-30 16:00:00,64.2845555358,-5.42,64.512638145,19.8045555358,0,19.8045555358,44.48,-5.42,44.8090035596,132.17,19.8045555358,0.0,19.8045555358,19.8045555358,0,19.8045555358,0.0,0.0,0.0,133.56,66.1645555358,-10.58,67.0051103219,19.8045555358,0,19.8045555358,46.36,-10.58,47.5519295087,132.0
2019-08-30 16:30:00,67.6654444258,-5.49,67.8877932278,18.6254444258,0,18.6254444258,49.04,-5.49,49.3463443428,132.17,18.6254444258,0.0,18.6254444258,18.6254444258,0,18.6254444258,0.0,0.0,0.0,133.56,69.7554444258,-10.6,70.5562330843,18.6254444258,0,18.6254444258,51.13,-10.6,52.2172088492,132.0
2019-08-30 17:00:00,70.6323333164,-6.43,70.924406305,16.9023333164,0,16.9023333164,53.73,-6.43,54.113379122,131.81,16.9023333164,0.0,16.9023333164,16.9023333164,0,16.9023333164,0.0,0.0,0.0,133.13,72.9723333164,-11.56,73.882305254,16.9023333164,0,16.9023333164,56.07,-11.56,57.2492663708,131.65
2019-08-30 17:30:00,78.268666651,-6.77,78.5609131777,15.698666651,0,15.698666651,62.57,-6.77,62.9351872961,131.67,15.698666651,0.0,15.698666651,15.698666651,0,15.698666651,0.0,0.0,0.0,133.05,81.058666651,-11.84,81.918819811,15.698666651,0,15.698666651,65.36,-11.84,66.42375478700001,131.51
2019-08-30 18:00:00,80.6876666509,-7.76,81.0599602119,15.7976666509,0,15.7976666509,64.89,-7.76,65.3523503785,131.67,15.7976666509,0.0,15.7976666509,15.7976666509,0,15.7976666509,0.0,0.0,0.0,133.05,83.5976666509,-12.86,84.5810231049,15.7976666509,0,15.7976666509,67.8,-12.86,69.0088371153,131.51
2019-08-30 18:30:00,85.8805555429,-7.27,86.1877179206,12.6605555429,0,12.6605555429,73.22,-7.27,73.5800332971,131.37,12.6605555429,0.0,12.6605555429,12.6605555429,0,12.6605555429,0.0,0.0,0.0,132.8,89.2005555429,-12.29,90.0432296686,12.6605555429,0,12.6605555429,76.54,-12.29,77.5204211805,131.19
2019-08-30 19:00:00,85.9798888782,-9.21,86.4717606592,10.7298888782,0,10.7298888782,75.25,-9.21,75.8115202327,130.96,10.7298888782,0.0,10.7298888782,10.7298888782,0,10.7298888782,0.0,0.0,0.0,132.22,89.4298888782,-14.25,90.5580892287,10.7298888782,0,10.7298888782,78.7,-14.25,79.9797005496,130.8
2019-08-30 19:30:00,84.9988888792,-10.39,85.631554994,9.7188888792,0,9.7188888792,75.28,-10.39,75.9936214429,130.96,9.7188888792,0.0,9.7188888792,9.7188888792,0,9.7188888792,0.0,0.0,0.0,132.07,88.4788888792,-15.5,89.8262978047,9.7188888792,0,9.7188888792,78.76,-15.5,80.2707144605,130.8
2019-08-30 20:00:00,81.6641111002,-11.3,82.4422042511,10.9241111002,0,10.9241111002,70.74,-11.3,71.6368452683,131.1,10.9241111002,0.0,10.9241111002,10.9241111002,0,10.9241111002,0.0,0.0,0.0,132.07,84.8941111002,-16.5,86.4827156112,10.9241111002,0,10.9241111002,73.97,-16.5,75.7879337362,130.93
2019-08-30 20:30:00,85.6398888812,-10.87,86.3269799517,7.6998888812,0,7.6998888812,77.94,-10.87,78.69434859,131.33,7.6998888812,0.0,7.6998888812,7.6998888812,0,7.6998888812,0.0,0.0,0.0,132.41,89.2298888812,-16.0,90.6530367376,7.6998888812,0,7.6998888812,81.53,-16.0,83.0851424745,131.16
2019-08-30 21:00:00,85.6982222148,-11.26,86.4347898174,7.3782222148,0,7.3782222148,78.32,-11.26,79.1252804102,131.59,7.3782222148,0.0,7.3782222148,7.3782222148,0,7.3782222148,0.0,0.0,0.0,132.68,89.3082222148,-16.42,90.8051482856,7.3782222148,0,7.3782222148,81.93,-16.42,83.5592083495,131.43
2019-08-30 21:30:00,81.4041111032,-12.11,82.2999477795,7.8841111032,0,7.8841111032,73.52,-12.11,74.5106871529,131.59,7.8841111032,0.0,7.8841111032,7.8841111032,0,7.8841111032,0.0,0.0,0.0,132.49,84.8141111032,-17.35,86.5705258285,7.8841111032,0,7.8841111032,76.93,-17.35,78.8622051429,131.43
2019-08-30 22:00:00,76.4703333279,-13.61,77.6720282938,5.4703333279,0,5.4703333279,71.0,-13.61,72.2926835855,132.3,5.4703333279,0.0,5.4703333279,5.4703333279,0,5.4703333279,0.0,0.0,0.0,133.06,79.7103333279,-18.98,81.9388652548,5.4703333279,0,5.4703333279,74.24,-18.98,76.6277886931,132.16
2019-08-30 22:30:00,73.2549999969,-14.47,74.6704488037,3.0849999969,0,3.0849999969,70.17,-14.47,71.6464221019,133.15,3.0849999969,0.0,3.0849999969,3.0849999969,0,3.0849999969,0.0,0.0,0.0,133.84,76.4749999969,-19.96,79.0368725629,3.0849999969,0,3.0849999969,73.39,-19.96,76.0558590774,133.0
2019-08-30 23:00:00,68.5042222191,-13.48,69.8178978618,3.1142222191,0,3.1142222191,65.39,-13.48,66.7649795926,133.23,3.1142222191,0.0,3.1142222191,3.1142222191,0,3.1142222191,0.0,0.0,0.0,133.98,71.5042222191,-18.94,73.9701114989,3.1142222191,0,3.1142222191,68.39,-18.94,70.9641860377,133.08
2019-08-30 23:30:00,64.3522222191,-14.44,65.9524230377,3.1122222191,0,3.1122222191,61.24,-14.44,62.9194024129,133.67,3.1122222191,0.0,3.1122222191,3.1122222191,0,3.1122222191,0.0,0.0,0.0,134.29,67.1422222191,-20.01,70.0605317174,3.1122222191,0,3.1122222191,64.03,-20.01,67.0838356089,133.5
2019-08-31 00:00:00,60.2944444413,-15.25,62.1931067762,3.1844444413,0,3.1844444413,57.11,-15.25,59.1110361946,133.84,3.1844444413,0.0,3.1844444413,3.1844444413,0,3.1844444413,0.0,0.0,0.0,134.38,62.8944444413,-20.89,66.2729450196,3.1844444413,0,3.1844444413,59.71,-20.89,63.2588033399,133.7
2019-08-31 00:30:00,57.8283333302,-15.57,59.8877369396,3.1383333302,0,3.1383333302,54.69,-15.57,56.8631778922,133.84,3.1383333302,0.0,3.1383333302,3.1383333302,0,3.1383333302,0.0,0.0,0.0,134.38,60.3083333302,-21.25,63.9426115284,3.1383333302,0,3.1383333302,57.17,-21.25,60.9915682697,133.7
2019-08-31 01:00:00,55.5579999968,-11.34,56.7035004532,3.1779999968,0,3.1779999968,52.38,-11.34,53.5934697515,134.03,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,134.94,57.8979999968,-16.86,60.3028855332,3.1779999968,0,3.1779999968,54.72,-16.86,57.2585190168,133.88
2019-08-31 01:30:00,55.7528888857,-9.41,56.5414248061,3.1928888857,0,3.1928888857,52.56,-9.41,53.3957086291,133.1,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,134.17,58.0928888857,-14.77,59.9411097585,3.1928888857,0,3.1928888857,54.9,-14.77,56.8521142967,132.97
2019-08-31 02:00:00,54.0844444411,-9.52,54.9159132721,3.2944444411,0,3.2944444411,50.79,-9.52,51.6745053194,133.29,3.2944444411,0.0,3.2944444411,3.2944444411,0,3.2944444411,0.0,0.0,0.0,134.36,56.3444444411,-14.92,58.2863862268,3.2944444411,0,3.2944444411,53.05,-14.92,55.1081563836,133.16
2019-08-31 02:30:00,52.6266666634,-10.17,53.6003259701,3.2566666634,0,3.2566666634,49.37,-10.17,50.406604726,133.29,3.2566666634,0.0,3.2566666634,3.2566666634,0,3.2566666634,0.0,0.0,0.0,134.36,54.8266666634,-15.59,57.000100679,3.2566666634,0,3.2566666634,51.57,-15.59,53.874975638,133.16
2019-08-31 03:00:00,51.2039999968,-10.39,52.2475043966,3.2139999968,0,3.2139999968,47.99,-10.39,49.1018553621,133.7,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,134.67,53.3339999968,-15.87,55.6450577829,3.2139999968,0,3.2139999968,50.12,-15.87,52.5725337034,133.54
2019-08-31 03:30:00,50.4335555523,-10.39,51.4926754563,3.2335555523,0,3.2335555523,47.2,-10.39,48.3300331057,133.44,3.2335555523,0.0,3.2335555523,3.2335555523,0,3.2335555523,0.0,0.0,0.0,134.41,52.5235555523,-15.84,54.8600901189,3.2335555523,0,3.2335555523,49.29,-15.84,51.7726732939,133.29
2019-08-31 04:00:00,49.9023333301,-10.68,51.0323943372,3.2123333301,0,3.2123333301,46.69,-10.68,47.8959131868,133.01,3.2123333301,0.0,3.2123333301,3.2123333301,0,3.2123333301,0.0,0.0,0.0,133.93,51.9623333301,-16.14,54.4112459434,3.2123333301,0,3.2123333301,48.75,-16.14,51.3523329558,132.89
2019-08-31 04:30:00,49.8699999967,-10.52,50.9675121982,3.2999999967,0,3.2999999967,46.57,-10.52,47.743432009,133.01,3.2999999967,0.0,3.2999999967,3.2999999967,0,3.2999999967,0.0,0.0,0.0,133.93,51.9399999967,-15.96,54.3367757569,3.2999999967,0,3.2999999967,48.64,-15.96,51.1915149219,132.97
2019-08-31 05:00:00,49.8349999967,-10.33,50.8943624056,3.2549999967,0,3.2549999967,46.58,-10.33,47.7116893434,133.01,3.2549999967,0.0,3.2549999967,3.2549999967,0,3.2549999967,0.0,0.0,0.0,133.93,51.8949999967,-15.77,54.2382146154,3.2549999967,0,3.2549999967,48.64,-15.77,51.132597235,132.97
2019-08-31 05:30:00,50.7466666635,-10.15,51.751779461699996,3.1766666635,0,3.1766666635,47.57,-10.15,48.6407997467,132.9,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,133.93,52.8566666635,-15.58,55.1050234623,3.1766666635,0,3.1766666635,49.68,-15.58,52.0657161672,132.77
2019-08-31 06:00:00,52.250111108,-9.63,53.1301327949,3.110111108,0,3.110111108,49.14,-9.63,50.0747091854,132.63,3.110111108,0.0,3.110111108,3.110111108,0,3.110111108,0.0,0.0,0.0,133.63,54.420111108,-14.99,56.4468652186,3.110111108,0,3.110111108,51.31,-14.99,53.4548052096,132.47
2019-08-31 06:30:00,55.6209999968,-8.82,56.3159661254,3.2209999968,0,3.2209999968,52.4,-8.82,53.1371094434,132.3,3.2209999968,0.0,3.2209999968,3.2209999968,0,3.2209999968,0.0,0.0,0.0,133.41,57.9709999968,-14.11,59.6634640348,3.2209999968,0,3.2209999968,54.75,-14.11,56.5389653248,132.14
2019-08-31 07:00:00,56.5668888844,-7.69,57.0872053796,4.5268888844,0,4.5268888844,52.04,-7.69,52.6051109684,131.78,4.5268888844,0.0,4.5268888844,4.5268888844,0,4.5268888844,0.0,0.0,0.0,133.01,58.8668888844,-12.89,60.2616188542,4.5268888844,0,4.5268888844,54.34,-12.89,55.8478979014,131.65
2019-08-31 07:30:00,64.0574444405,-6.19,64.3558255968,3.9874444405,0,3.9874444405,60.07,-6.19,60.3880865734,131.97,3.9874444405,0.0,3.9874444405,3.9874444405,0,3.9874444405,0.0,0.0,0.0,133.4,66.7474444405,-11.3,67.6972033346,3.9874444405,0,3.9874444405,62.76,-11.3,63.7691743713,131.84
2019-08-31 08:00:00,63.4948888818,-6.27,63.8037131686,7.1348888818,0,7.1348888818,56.36,-6.27,56.7076934816,131.58,7.1348888818,0.0,7.1348888818,7.1348888818,0,7.1348888818,0.0,0.0,0.0,132.96,66.0148888818,-11.34,66.9817971845,7.1348888818,0,7.1348888818,58.88,-11.34,59.9620713451,131.44
2019-08-31 08:30:00,70.839555549,-10.05,71.5489002737,6.589555549,0,6.589555549,64.25,-10.05,65.0312617131,131.78,6.589555549,0.0,6.589555549,6.589555549,0,6.589555549,0.0,0.0,0.0,132.8,73.729555549,-15.29,75.298283257,6.589555549,0,6.589555549,67.14,-15.29,68.8590132081,131.64
2019-08-31 09:00:00,71.9023333253,-10.27,72.632075818,8.0023333253,0,8.0023333253,63.9,-10.27,64.7200347651,131.44,8.0023333253,0.0,8.0023333253,8.0023333253,0,8.0023333253,0.0,0.0,0.0,132.44,74.7823333253,-15.48,76.3677142357,8.0023333253,0,8.0023333253,66.78,-15.48,68.5507024034,131.31
2019-08-31 09:30:00,75.0815555478,-10.58,75.8233234795,7.7315555478,0,7.7315555478,67.35,-10.58,68.1759407709,131.32,7.7315555478,0.0,7.7315555478,7.7315555478,0,7.7315555478,0.0,0.0,0.0,132.3,78.1415555478,-15.79,79.7209307738,7.7315555478,0,7.7315555478,70.41,-15.79,72.1587984933,131.18
2019-08-31 10:00:00,77.2738888789,-10.33,77.9612904105,9.9838888789,0,9.9838888789,67.29,-10.33,68.0782858186,131.67,9.9838888789,0.0,9.9838888789,9.9838888789,0,9.9838888789,0.0,0.0,0.0,132.71,80.3038888789,-15.54,81.793680496,9.9838888789,0,9.9838888789,70.32,-15.54,72.0166230811,131.53
2019-08-31 10:30:00,79.2424444354,-10.26,79.9038960258,9.0324444354,0,9.0324444354,70.21,-10.26,70.9557023783,131.67,9.0324444354,0.0,9.0324444354,9.0324444354,0,9.0324444354,0.0,0.0,0.0,132.71,82.4324444354,-15.44,83.8659734076,9.0324444354,0,9.0324444354,73.4,-15.44,75.0063570639,131.53
2019-08-31 11:00:00,80.8966666564,-9.72,81.4785191085,10.2666666564,0,10.2666666564,70.63,-9.72,71.2956892105,131.67,10.2666666564,0.0,10.2666666564,10.2666666564,0,10.2666666564,0.0,0.0,0.0,132.78,84.1066666564,-14.89,85.4145390203,10.2666666564,0,10.2666666564,73.84,-14.89,75.3263413422,131.53
2019-08-31 11:30:00,79.1472222112,-8.98,79.6550261047,11.0472222112,0,11.0472222112,68.1,-8.98,68.6895217628,131.67,11.0472222112,0.0,11.0472222112,11.0472222112,0,11.0472222112,0.0,0.0,0.0,132.88,82.2572222112,-14.12,83.4603199485,11.0472222112,0,11.0472222112,71.21,-14.12,72.5964083134,131.53
2019-08-31 12:00:00,76.9891110968,-8.93,77.505278062,14.3191110968,0,14.3191110968,62.67,-8.93,63.303031523,131.67,14.3191110968,0.0,14.3191110968,14.3191110968,0,14.3191110968,0.0,0.0,0.0,132.88,79.8591110968,-14.1,81.0943131494,14.3191110968,0,14.3191110968,65.54,-14.1,67.0395525045,131.53
2019-08-31 12:30:00,72.1039999802,-9.63,72.7442349135,19.7839999802,0,19.7839999802,52.32,-9.63,53.1988655894,131.97,19.7839999802,0.0,19.7839999802,19.7839999802,0,19.7839999802,0.0,0.0,0.0,132.97,74.4439999802,-14.91,75.9224422227,19.7839999802,0,19.7839999802,54.66,-14.91,56.6570710503,131.81
2019-08-31 13:00:00,65.3874444231,-10.17,66.1736109652,21.3874444231,0,21.3874444231,44.0,-10.17,45.1600365367,132.24,21.3874444231,0.0,21.3874444231,21.3874444231,0,21.3874444231,0.0,0.0,0.0,133.07,67.3474444231,-15.54,69.1170736527,21.3874444231,0,21.3874444231,45.96,-15.54,48.5161127874,132.06
2019-08-31 13:30:00,60.0567777545,-10.58,60.9815788107,23.3167777545,0,23.3167777545,36.74,-10.58,38.233022376,132.24,23.3167777545,0.0,23.3167777545,23.3167777545,0,23.3167777545,0.0,0.0,0.0,133.07,61.6467777545,-16.03,63.6968296504,23.3167777545,0,23.3167777545,38.33,-16.03,41.5469589742,132.14
2019-08-31 14:00:00,52.4846666407,-10.82,53.5883628448,25.9946666407,0,25.9946666407,26.49,-10.82,28.6145504945,132.53,25.9946666407,0.0,25.9946666407,25.9946666407,0,25.9946666407,0.0,0.0,0.0,133.21,53.5346666407,-16.35,55.9757361035,25.9946666407,0,25.9946666407,27.54,-16.35,32.0277083164,132.41
2019-08-31 14:30:00,50.5666666429,-11.53,51.864522319,23.7466666429,0,23.7466666429,26.82,-11.53,29.1933776737,132.71,23.7466666429,0.0,23.7466666429,23.7466666429,0,23.7466666429,0.0,0.0,0.0,133.32,51.6366666429,-17.1,54.3944421976,23.7466666429,0,23.7466666429,27.89,-17.1,32.7148605377,132.55
2019-08-31 15:00:00,51.2469999765,-11.97,52.6263803295,23.5269999765,0,23.5269999765,27.72,-11.97,30.1940275551,133.1,23.5269999765,0.0,23.5269999765,23.5269999765,0,23.5269999765,0.0,0.0,0.0,133.66,52.3869999765,-17.59,55.2612510403,23.5269999765,0,23.5269999765,28.86,-17.59,33.7980428427,132.95
2019-08-31 15:30:00,53.3902222,-12.42,54.8158027084,22.2102222,0,22.2102222,31.18,-12.42,33.5626101488,132.9,22.2102222,0.0,22.2102222,22.2102222,0,22.2102222,0.0,0.0,0.0,133.45,54.6802222,-18.02,57.572971956,22.2102222,0,22.2102222,32.47,-18.02,37.1351760464,132.76
2019-08-31 16:00:00,54.8552222006,-12.2,56.1955105207,21.5952222006,0,21.5952222006,33.26,-12.2,35.4269332571,132.8,21.5952222006,0.0,21.5952222006,21.5952222006,0,21.5952222006,0.0,0.0,0.0,133.36,56.2352222006,-17.78,58.9790523487,21.5952222006,0,21.5952222006,34.64,-17.78,38.9365894757,132.63
2019-08-31 16:30:00,59.1887777571,-10.84,60.1732250455,20.6587777571,0,20.6587777571,38.53,-10.84,40.0258229147,132.93,20.6587777571,0.0,20.6587777571,20.6587777571,0,20.6587777571,0.0,0.0,0.0,133.7,60.8487777571,-16.34,63.0045185247,20.6587777571,0,20.6587777571,40.19,-16.34,43.3846943057,132.76
2019-08-31 17:00:00,60.9079999812,-10.12,61.7430065813,18.8479999812,0,18.8479999812,42.06,-10.12,43.2603513624,132.69,18.8479999812,0.0,18.8479999812,18.8479999812,0,18.8479999812,0.0,0.0,0.0,133.56,62.6879999812,-15.53,64.5830182141,18.8479999812,0,18.8479999812,43.84,-15.53,46.5094237763,132.53
2019-08-31 17:30:00,68.3764444286,-10.31,69.149361911,15.8164444286,0,15.8164444286,52.56,-10.31,53.5616439255,132.69,15.8164444286,0.0,15.8164444286,15.8164444286,0,15.8164444286,0.0,0.0,0.0,133.56,70.6964444286,-15.69,72.4165958524,15.8164444286,0,15.8164444286,54.88,-15.69,57.0788095531,132.53
2019-08-31 18:00:00,73.0592222091,-10.39,73.7943226123,13.0992222091,0,13.0992222091,59.96,-10.39,60.8535430357,132.42,13.0992222091,0.0,13.0992222091,13.0992222091,0,13.0992222091,0.0,0.0,0.0,133.37,75.7292222091,-15.7,77.3395441957,13.0992222091,0,13.0992222091,62.63,-15.7,64.5678472616,132.27
2019-08-31 18:30:00,77.4043333235,-10.28,78.0839882259,9.7943333235,0,9.7943333235,67.61,-10.28,68.3870638352,131.95,9.7943333235,0.0,9.7943333235,9.7943333235,0,9.7943333235,0.0,0.0,0.0,132.96,80.4543333235,-15.52,81.937599126,9.7943333235,0,9.7943333235,70.66,-15.52,72.3443570709,131.76
2019-08-31 19:00:00,79.1317777678,-10.99,79.8912908439,9.9417777678,0,9.9417777678,69.19,-10.99,70.0573779127,131.87,9.9417777678,0.0,9.9417777678,9.9417777678,0,9.9417777678,0.0,0.0,0.0,132.86,82.2917777678,-16.24,83.8789263653,9.9417777678,0,9.9417777678,72.35,-16.24,74.1502535397,131.76
2019-08-31 19:30:00,78.9321111029,-11.87,79.8196408358,8.2321111029,0,8.2321111029,70.7,-11.87,71.6895173648,131.87,8.2321111029,0.0,8.2321111029,8.2321111029,0,8.2321111029,0.0,0.0,0.0,132.86,82.1521111029,-17.14,83.9210876875,8.2321111029,0,8.2321111029,73.92,-17.14,75.8811307243,131.76
2019-08-31 20:00:00,76.7609999954,-12.3,77.740215592,4.6209999954,0,4.6209999954,72.14,-12.3,73.1810740561,131.87,4.6209999954,0.0,4.6209999954,4.6209999954,0,4.6209999954,0.0,0.0,0.0,132.71,80.0709999954,-17.58,81.9781766098,4.6209999954,0,4.6209999954,75.45,-17.58,77.4710197429,131.65
2019-08-31 20:30:00,80.0327777744,-12.0,80.9274089434,3.3327777744000002,0,3.3327777744000002,76.7,-12.0,77.6330470869,131.45,3.3327777744000002,0.0,3.3327777744000002,3.3327777744000002,0,3.3327777744000002,0.0,0.0,0.0,132.43,83.5327777744,-17.22,85.2892335686,3.3327777744000002,0,3.3327777744000002,80.2,-17.22,82.0278513677,131.32
2019-08-31 21:00:00,80.163333327,-13.92,81.3629301961,6.373333327,0,6.373333327,73.79,-13.92,75.091480875,132.11,6.373333327,0.0,6.373333327,6.373333327,0,6.373333327,0.0,0.0,0.0,132.87,83.583333327,-19.29,85.7804039979,6.373333327,0,6.373333327,77.21,-19.29,79.5832155671,131.96
2019-08-31 21:30:00,77.4125555508,-14.92,78.8372383897,4.7225555508,0,4.7225555508,72.69,-14.92,74.2054074849,132.65,4.7225555508,0.0,4.7225555508,4.7225555508,0,4.7225555508,0.0,0.0,0.0,133.29,80.7525555508,-20.38,83.2845701675,4.7225555508,0,4.7225555508,76.03,-20.38,78.7140730746,132.49
2019-08-31 22:00:00,71.9814444413,-16.61,73.8730021311,3.1114444413,0,3.1114444413,68.87,-16.61,70.8446822281,133.14,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,133.6,75.1514444413,-22.2,78.3618504224,3.1114444413,0,3.1114444413,72.04,-22.2,75.3830325737,132.96
2019-08-31 22:30:00,68.6524444413,-17.32,70.8035347124,3.1624444413,0,3.1624444413,65.49,-17.32,67.7415861934,133.22,3.1624444413,0.0,3.1624444413,3.1624444413,0,3.1624444413,0.0,0.0,0.0,133.6,71.6624444413,-22.97,75.2537496959,3.1624444413,0,3.1624444413,68.5,-22.97,72.2486740363,133.08
2019-08-31 23:00:00,64.8305555525,-16.45,66.8850015567,3.1005555525,0,3.1005555525,61.73,-16.45,63.8842343619,133.7,3.1005555525,0.0,3.1005555525,3.1005555525,0,3.1005555525,0.0,0.0,0.0,134.14,67.6605555525,-22.1,71.178372963,3.1005555525,0,3.1005555525,64.56,-22.1,68.2378458042,133.57
2019-08-31 23:30:00,61.5004444414,-16.74,63.7379970385,3.0804444414,0,3.0804444414,58.42,-16.74,60.7710786477,133.7,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,134.14,64.1704444414,-22.45,67.9841778637,3.0804444414,0,3.0804444414,61.09,-22.45,65.0844881673,133.57
2019-09-01 00:00:00,57.5173333302,-17.26,60.0512384004,3.1173333302,0,3.1173333302,54.4,-17.26,57.0724767292,133.83,3.1173333302,0.0,3.1173333302,3.1173333302,0,3.1173333302,0.0,0.0,0.0,134.14,59.9973333302,-23.0,64.2548053202,3.1173333302,0,3.1173333302,56.88,-23.0,61.3541718223,133.7
2019-09-01 00:30:00,55.587888885699996,-17.42,58.2534959532,3.1678888857,0,3.1678888857,52.42,-17.42,55.23868934,134.27,3.1678888857,0.0,3.1678888857,3.1678888857,0,3.1678888857,0.0,0.0,0.0,134.55,57.9678888857,-23.24,62.4529722421,3.1678888857,0,3.1678888857,54.8,-23.24,59.5242606002,134.1
2019-09-01 01:00:00,53.3284444413,-14.53,55.272451425,3.1684444413,0,3.1684444413,50.16,-14.53,52.2220882386,134.11,3.1684444413,0.0,3.1684444413,3.1684444413,0,3.1684444413,0.0,0.0,0.0,134.7,55.5784444413,-20.23,59.1457216247,3.1684444413,0,3.1684444413,52.41,-20.23,56.1788305325,134.01
2019-09-01 01:30:00,54.1038888858,-11.19,55.2489537689,3.1238888858,0,3.1238888858,50.98,-11.19,52.1936442491,133.04,3.1238888858,0.0,3.1238888858,3.1238888858,0,3.1238888858,0.0,0.0,0.0,133.95,56.3738888858,-16.64,58.7784394834,3.1238888858,0,3.1238888858,53.25,-16.64,55.7893547193,132.9
2019-09-01 02:00:00,52.6598888858,-11.71,53.9461583198,3.1198888858,0,3.1198888858,49.54,-11.71,50.9051637852,133.18,3.1198888858,0.0,3.1198888858,3.1198888858,0,3.1198888858,0.0,0.0,0.0,134.04,54.8698888858,-17.2,57.5025626067,3.1198888858,0,3.1198888858,51.75,-17.2,54.5334988791,133.05
2019-09-01 02:30:00,50.9958888858,-12.02,52.3933305226,3.1358888858,0,3.1358888858,47.86,-12.02,49.3463271176,133.18,3.1358888858,0.0,3.1358888858,3.1358888858,0,3.1358888858,0.0,0.0,0.0,133.95,53.1358888858,-17.55,55.9591385538,3.1358888858,0,3.1358888858,50.0,-17.55,52.9905887871,133.05
2019-09-01 03:00:00,49.5568888857,-12.18,51.0317316582,3.1868888857,0,3.1868888857,46.37,-12.18,47.9429796738,133.27,3.1868888857,0.0,3.1868888857,3.1868888857,0,3.1868888857,0.0,0.0,0.0,134.1,51.6168888857,-17.72,54.5738180654,3.1868888857,0,3.1868888857,48.43,-17.72,51.5699844871,133.18
2019-09-01 03:30:00,49.0194444413,-12.07,50.4835699345,3.1794444413,0,3.1794444413,45.84,-12.07,47.4024313722,133.12,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,133.98,51.0394444413,-17.61,53.9920085649,3.1794444413,0,3.1794444413,47.86,-17.61,50.9969773614,133.07
2019-09-01 04:00:00,48.2739999969,-12.19,49.7893078451,3.1339999969,0,3.1339999969,45.14,-12.19,46.7569855744,133.23,3.1339999969,0.0,3.1339999969,3.1339999969,0,3.1339999969,0.0,0.0,0.0,133.98,50.2739999969,-17.74,53.3121250344,3.1339999969,0,3.1339999969,47.14,-17.74,50.3675212811,133.07
2019-09-01 04:30:00,48.1389999969,-12.28,49.6805970244,3.1489999969,0,3.1489999969,44.99,-12.28,46.6358070585,133.23,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,133.98,50.1389999969,-17.84,53.2182761905,3.1489999969,0,3.1489999969,46.99,-17.84,50.2625675826,133.15
2019-09-01 05:00:00,47.7262222192,-12.23,49.2682979949,3.0662222192,0,3.0662222192,44.66,-12.23,46.3043032557,133.13,3.0662222192,0.0,3.0662222192,3.0662222192,0,3.0662222192,0.0,0.0,0.0,133.87,49.6962222192,-17.77,52.7777169159,3.0662222192,0,3.0662222192,46.63,-17.77,49.9012003864,133.03
2019-09-01 05:30:00,48.508111108,-11.99,49.9679591665,3.118111108,0,3.118111108,45.39,-11.99,46.9469083114,133.13,3.118111108,0.0,3.118111108,3.118111108,0,3.118111108,0.0,0.0,0.0,133.87,50.508111108,-17.53,53.4637277759,3.118111108,0,3.118111108,47.39,-17.53,50.5283385834,133.03
2019-09-01 06:00:00,49.3983333303,-11.95,50.823201747,3.0283333303,0,3.0283333303,46.37,-11.95,47.8850644774,133.13,3.0283333303,0.0,3.0283333303,3.0283333303,0,3.0283333303,0.0,0.0,0.0,133.87,51.4683333303,-17.47,54.352463015,3.0283333303,0,3.0283333303,48.44,-17.47,51.4940239251,132.91
2019-09-01 06:30:00,51.817888886,-11.35,53.0463581087,2.917888886,0,2.917888886,48.9,-11.35,50.1999252987,132.84,2.917888886,0.0,2.917888886,2.917888886,0,2.917888886,0.0,0.0,0.0,133.64,53.987888886,-16.82,56.5473655121,2.917888886,0,2.917888886,51.07,-16.82,53.7685530771,132.66
2019-09-01 07:00:00,53.7488888857,-10.91,54.8449738486,3.1688888857,0,3.1688888857,50.58,-10.91,51.7432555992,132.35,3.1688888857,0.0,3.1688888857,3.1688888857,0,3.1688888857,0.0,0.0,0.0,133.24,56.0088888857,-16.32,58.3381353337,3.1688888857,0,3.1688888857,52.84,-16.32,55.3028751513,132.22
2019-09-01 07:30:00,56.5271111068,-10.58,57.5087009946,4.2671111068,0,4.2671111068,52.26,-10.58,53.3202025503,132.35,4.2671111068,0.0,4.2671111068,4.2671111068,0,4.2671111068,0.0,0.0,0.0,133.24,58.8571111068,-15.96,60.9826297223,4.2671111068,0,4.2671111068,54.59,-15.96,56.875211648,132.22
2019-09-01 08:00:00,59.3828888828,-9.26,60.1005415289,6.1028888828,0,6.1028888828,53.28,-9.26,54.0787019075,132.12,6.1028888828,0.0,6.1028888828,6.1028888828,0,6.1028888828,0.0,0.0,0.0,133.24,61.7628888828,-14.55,63.4535810112,6.1028888828,0,6.1028888828,55.66,-14.55,57.5303233087,131.97
2019-09-01 08:30:00,62.5536666572,-8.01,63.0644219213,9.4436666572,0,9.4436666572,53.11,-8.01,53.7106339564,132.36,9.4436666572,0.0,9.4436666572,9.4436666572,0,9.4436666572,0.0,0.0,0.0,133.59,64.8936666572,-13.27,66.2365523878,9.4436666572,0,9.4436666572,55.45,-13.27,57.0157469477,132.22
2019-09-01 09:00:00,63.1521110974,-6.55,63.490878369,13.6821110974,0,13.6821110974,49.47,-6.55,49.9017374447,131.95,13.6821110974,0.0,13.6821110974,13.6821110974,0,13.6821110974,0.0,0.0,0.0,133.23,65.3121110974,-11.72,66.3553332898,13.6821110974,0,13.6821110974,51.63,-11.72,52.9435104616,131.77
2019-09-01 09:30:00,63.598333317,-9.9,64.3642602746,16.328333317,0,16.328333317,47.27,-9.9,48.2955784726,132.07,16.328333317,0.0,16.328333317,16.328333317,0,16.328333317,0.0,0.0,0.0,132.99,65.668333317,-15.24,67.4135565049,16.328333317,0,16.328333317,49.34,-15.24,51.6400348567,131.89
2019-09-01 10:00:00,63.5709999822,-10.66,64.458573043,17.7809999822,0,17.7809999822,45.79,-10.66,47.0144626684,132.26,17.7809999822,0.0,17.7809999822,17.7809999822,0,17.7809999822,0.0,0.0,0.0,133.06,65.5709999822,-16.05,67.5067295806,17.7809999822,0,17.7809999822,47.79,-16.05,50.4131589964,132.07
2019-09-01 10:30:00,60.64499998,-9.63,61.4048281699,19.98499998,0,19.98499998,40.66,-9.63,41.7848357661,131.87,19.98499998,0.0,19.98499998,19.98499998,0,19.98499998,0.0,0.0,0.0,132.76,62.38499998,-15.0,64.1629817146,19.98499998,0,19.98499998,42.4,-15.0,44.9751042244,131.72
2019-09-01 11:00:00,60.6152221993,-8.45,61.2013697745,22.8852221993,0,22.8852221993,37.73,-8.45,38.6646531085,132.08,22.8852221993,0.0,22.8852221993,22.8852221993,0,22.8852221993,0.0,0.0,0.0,133.13,62.1952221993,-13.78,63.7034854967,22.8852221993,0,22.8852221993,39.31,-13.78,41.6553057845,131.92
2019-09-01 11:30:00,60.5448888676,-7.9,61.0581163155,21.2748888676,0,21.2748888676,39.27,-7.9,40.0567459986,132.23,21.2748888676,0.0,21.2748888676,21.2748888676,0,21.2748888676,0.0,0.0,0.0,133.31,62.1848888676,-13.22,63.5745924366,21.2748888676,0,21.2748888676,40.91,-13.22,42.9929819854,132.08
2019-09-01 12:00:00,61.4514444228,-7.82,61.9470130164,21.611444422799998,0,21.611444422799998,39.84,-7.82,40.6002216743,132.74,21.611444422799998,0.0,21.611444422799998,21.611444422799998,0,21.611444422799998,0.0,0.0,0.0,133.86,63.1414444228,-13.16,64.4982759754,21.611444422799998,0,21.611444422799998,41.53,-13.16,43.5651982665,132.57
2019-09-01 12:30:00,56.7484444206,-7.83,57.2860789735,23.8284444206,0,23.8284444206,32.92,-7.83,33.8383702326,132.47,23.8284444206,0.0,23.8284444206,23.8284444206,0,23.8284444206,0.0,0.0,0.0,133.53,58.0984444206,-13.2,59.5791007325,23.8284444206,0,23.8284444206,34.27,-13.2,36.7242821577,132.29
2019-09-01 13:00:00,53.4867777487,-7.59,54.0226202061,29.0867777487,0,29.0867777487,24.4,-7.59,25.553240499,132.36,29.0867777487,0.0,29.0867777487,29.0867777487,0,29.0867777487,0.0,0.0,0.0,133.4,54.4567777487,-12.98,55.9823279506,29.0867777487,0,29.0867777487,25.37,-12.98,28.4976718347,132.19
2019-09-01 13:30:00,48.3728888602,-8.41,49.0985180701,28.7028888602,0,28.7028888602,19.67,-8.41,21.3924519399,132.36,28.7028888602,0.0,28.7028888602,28.7028888602,0,28.7028888602,0.0,0.0,0.0,133.24,49.0728888602,-13.87,50.9953460728,28.7028888602,0,28.7028888602,20.37,-13.87,24.6437375412,132.19
2019-09-01 14:00:00,49.2894444194,-8.21,49.9685244046,25.0094444194,0,25.0094444194,24.28,-8.21,25.6304994099,132.55,25.0094444194,0.0,25.0094444194,25.0094444194,0,25.0094444194,0.0,0.0,0.0,133.51,50.2194444194,-13.64,52.0388527717,25.0094444194,0,25.0094444194,25.21,-13.64,28.663455827900002,132.37
2019-09-01 14:30:00,46.8791110863,-8.61,47.6632264565,24.7891110863,0,24.7891110863,22.09,-8.61,23.708652429,132.55,24.7891110863,0.0,24.7891110863,24.7891110863,0,24.7891110863,0.0,0.0,0.0,133.51,47.7191110863,-14.08,49.7529894868,24.7891110863,0,24.7891110863,22.93,-14.08,26.9078297155,132.37
2019-09-01 15:00:00,47.9845555301,-8.73,48.7722305152,25.4145555301,0,25.4145555301,22.57,-8.73,24.199541318,132.78,25.4145555301,0.0,25.4145555301,25.4145555301,0,25.4145555301,0.0,0.0,0.0,133.67,48.8345555301,-14.21,50.8599834234,25.4145555301,0,25.4145555301,23.42,-14.21,27.393804044,132.63
2019-09-01 15:30:00,50.7982221951,-9.43,51.6660844092,27.1482221951,0,27.1482221951,23.65,-9.43,25.4607030539,133.07,27.1482221951,0.0,27.1482221951,27.1482221951,0,27.1482221951,0.0,0.0,0.0,133.95,51.7182221951,-14.95,53.8356481062,27.1482221951,0,27.1482221951,24.57,-14.95,28.7608657728,132.93
2019-09-01 16:00:00,52.4343333067,-9.73,53.329468489,26.6343333067,0,26.6343333067,25.8,-9.73,27.5737719581,133.19,26.6343333067,0.0,26.6343333067,26.6343333067,0,26.6343333067,0.0,0.0,0.0,134.03,53.4543333067,-15.27,55.5926132617,26.6343333067,0,26.6343333067,26.82,-15.27,30.8623605708,133.04
2019-09-01 16:30:00,56.0722221965,-10.41,57.030362107,25.7422221965,0,25.7422221965,30.33,-10.41,32.0667584891,133.48,25.7422221965,0.0,25.7422221965,25.7422221965,0,25.7422221965,0.0,0.0,0.0,134.31,57.3022221965,-15.97,59.4860115376,25.7422221965,0,25.7422221965,31.56,-15.97,35.3705315199,133.34
2019-09-01 17:00:00,62.1408888655,-10.51,63.0234096903,23.4108888655,0,23.4108888655,38.73,-10.51,40.1306989722,133.33,23.4108888655,0.0,23.4108888655,23.4108888655,0,23.4108888655,0.0,0.0,0.0,134.19,63.7808888655,-16.01,65.7595763708,23.4108888655,0,23.4108888655,40.37,-16.01,43.4287577534,133.15
2019-09-01 17:30:00,68.6913333135,-10.86,69.544510009,19.8013333135,0,19.8013333135,48.89,-10.86,50.0816503322,132.77,19.8013333135,0.0,19.8013333135,19.8013333135,0,19.8013333135,0.0,0.0,0.0,133.67,70.8413333135,-16.3,72.6923964775,19.8013333135,0,19.8013333135,51.04,-16.3,53.5795819319,132.63
2019-09-01 18:00:00,73.1084444284,-11.39,73.990382799,16.0384444284,0,16.0384444284,57.07,-11.39,58.1955066994,132.46,16.0384444284,0.0,16.0384444284,16.0384444284,0,16.0384444284,0.0,0.0,0.0,133.34,75.6584444284,-16.77,77.4947295842,16.0384444284,0,16.0384444284,59.62,-16.77,61.9336524032,132.33
2019-09-01 18:30:00,74.2927777646,-11.96,75.2493084884,13.1427777646,0,13.1427777646,61.15,-11.96,62.3086197889,132.31,13.1427777646,0.0,13.1427777646,13.1427777646,0,13.1427777646,0.0,0.0,0.0,133.16,77.0327777646,-17.34,78.9602713403,13.1427777646,0,13.1427777646,63.89,-17.34,66.2012666042,132.17
2019-09-01 19:00:00,77.0936666562,-11.83,77.9960405309,10.4336666562,0,10.4336666562,66.66,-11.83,67.7015841764,131.96,10.4336666562,0.0,10.4336666562,10.4336666562,0,10.4336666562,0.0,0.0,0.0,132.88,80.1136666562,-17.15,81.9287622579,10.4336666562,0,10.4336666562,69.68,-17.15,71.7594934486,131.81
2019-09-01 19:30:00,79.0453333252,-12.12,79.9691135408,8.1053333252,0,8.1053333252,70.94,-12.12,71.9678956202,131.86,8.1053333252,0.0,8.1053333252,8.1053333252,0,8.1053333252,0.0,0.0,0.0,132.77,82.2753333252,-17.4,84.095127527,8.1053333252,0,8.1053333252,74.17,-17.4,76.1836524459,131.7
2019-09-01 20:00:00,80.9349999953,-12.08,81.8315380782,4.6949999953,0,4.6949999953,76.24,-12.08,77.1910875684,131.69,4.6949999953,0.0,4.6949999953,4.6949999953,0,4.6949999953,0.0,0.0,0.0,132.66,84.3949999953,-17.34,86.1579457984,4.6949999953,0,4.6949999953,79.7,-17.34,81.5644873704,131.54
2019-09-01 20:30:00,81.4728888832,-11.78,82.3201070394,5.6428888832,0,5.6428888832,75.83,-11.78,76.7395419585,131.43,5.6428888832,0.0,5.6428888832,5.6428888832,0,5.6428888832,0.0,0.0,0.0,132.44,84.9628888832,-17.01,86.6489041326,5.6428888832,0,5.6428888832,79.32,-17.01,81.1233782581,131.29
2019-09-01 21:00:00,79.316777771,-12.58,80.308204039,6.776777771,0,6.776777771,72.54,-12.58,73.6227410519,132.04,6.776777771,0.0,6.776777771,6.776777771,0,6.776777771,0.0,0.0,0.0,132.95,82.616777771,-17.89,84.5315566476,6.776777771,0,6.776777771,75.84,-17.89,77.9214842004,131.9
2019-09-01 21:30:00,77.9099999941,-12.96,78.9805653251,5.9299999941,0,5.9299999941,71.98,-12.96,73.1374186036,132.58,5.9299999941,0.0,5.9299999941,5.9299999941,0,5.9299999941,0.0,0.0,0.0,133.44,81.1999999941,-18.34,83.2453938608,5.9299999941,0,5.9299999941,75.27,-18.34,77.472114338,132.4
2019-09-01 22:00:00,73.6955555517,-14.45,75.0988509105,3.8255555517,0,3.8255555517,69.87,-14.45,71.3485767202,133.27,3.8255555517,0.0,3.8255555517,3.8255555517,0,3.8255555517,0.0,0.0,0.0,134.01,76.8755555517,-19.95,79.421996584,3.8255555517,0,3.8255555517,73.05,-19.95,75.7251939582,133.13
2019-09-01 22:30:00,68.3078888871,-15.55,70.0554793304,1.8278888871,0,1.8278888871,66.48,-15.55,68.2743941753,133.71,1.8278888871,0.0,1.8278888871,1.8278888871,0,1.8278888871,0.0,0.0,0.0,134.32,71.3478888871,-21.16,74.4195327091,1.8278888871,0,1.8278888871,69.52,-21.16,72.6689479764,133.56
2019-09-01 23:00:00,62.4485555537,-16.61,64.6197662542,1.8685555537,0,1.8685555537,60.58,-16.61,62.8158300112,133.71,1.8685555537,0.0,1.8685555537,1.8685555537,0,1.8685555537,0.0,0.0,0.0,134.11,65.1985555537,-22.29,68.9035249192,1.8685555537,0,1.8685555537,63.33,-22.29,67.1381635138,133.56
2019-09-01 23:30:00,58.3581111092,-17.22,60.8456862254,1.8681111092,0,1.8681111092,56.49,-17.22,59.056316343,134.21,1.8681111092,0.0,1.8681111092,1.8681111092,0,1.8681111092,0.0,0.0,0.0,134.53,60.9181111092,-22.99,65.1118757303,1.8681111092,0,1.8681111092,59.05,-22.99,63.3675200714,134.06
2019-09-02 00:00:00,55.0594444427,-12.82,56.532245863200004,1.7494444427,0,1.7494444427,53.31,-12.82,54.8298139701,133.96,1.7494444427,0.0,1.7494444427,1.7494444427,0,1.7494444427,0.0,0.0,0.0,134.74,57.4194444427,-18.4,60.2955437832,1.7494444427,0,1.7494444427,55.67,-18.4,58.6319784759,133.83
2019-09-02 00:30:00,53.4933333315,-11.33,54.680029361,1.7833333315000002,0,1.7833333315000002,51.71,-11.33,52.9366886006,133.36,1.7833333315000002,0.0,1.7833333315000002,1.7833333315000002,0,1.7833333315000002,0.0,0.0,0.0,134.27,55.8033333316,-16.81,58.2802548975,1.7833333315000002,0,1.7833333315000002,54.02,-16.81,56.5750519222,133.2
2019-09-02 01:00:00,51.7763333315,-11.46,53.0294285587,1.8063333315,0,1.8063333315,49.97,-11.46,51.2672653845,133.65,1.8063333315,0.0,1.8063333315,1.8063333315,0,1.8063333315,0.0,0.0,0.0,134.52,53.9763333315,-16.95,56.5751452487,1.8063333315,0,1.8063333315,52.17,-16.95,54.854456519,133.48
2019-09-02 01:30:00,53.2086666649,-11.22,54.3787698303,1.7686666649,0,1.7686666649,51.44,-11.22,52.649425448,133.65,1.7686666649,0.0,1.7686666649,1.7686666649,0,1.7686666649,0.0,0.0,0.0,134.52,55.4786666649,-16.71,57.9405432742,1.7686666649,0,1.7686666649,53.71,-16.71,56.2493395517,133.48
2019-09-02 02:00:00,52.2112222204,-11.24,53.4073901792,1.8112222204,0,1.8112222204,50.4,-11.24,51.6381409425,133.65,1.8112222204,0.0,1.8112222204,1.8112222204,0,1.8112222204,0.0,0.0,0.0,134.52,54.4412222204,-16.74,56.9567755131,1.8112222204,0,1.8112222204,52.63,-16.74,55.228113312,133.48
2019-09-02 02:30:00,50.8085555538,-11.52,52.09817384,1.7385555538,0,1.7385555538,49.07,-11.52,50.4041198713,133.86,1.7385555538,0.0,1.7385555538,1.7385555538,0,1.7385555538,0.0,0.0,0.0,134.74,52.9785555538,-17.06,55.6576225558,1.7385555538,0,1.7385555538,51.24,-17.06,54.0053812134,133.7
2019-09-02 03:00:00,49.5883333316,-11.75,50.9614099354,1.7283333316,0,1.7283333316,47.86,-11.75,49.2812550571,133.86,1.7283333316,0.0,1.7283333316,1.7283333316,0,1.7283333316,0.0,0.0,0.0,134.74,51.6883333316,-17.31,54.5098147364,1.7283333316,0,1.7283333316,49.96,-17.31,52.8737902935,133.78
2019-09-02 03:30:00,49.1595555538,-11.69,50.5303671296,1.7095555538,0,1.7095555538,47.45,-11.69,48.868789631,133.96,1.7095555538,0.0,1.7095555538,1.7095555538,0,1.7095555538,0.0,0.0,0.0,134.85,51.2395555538,-17.26,54.0684718977,1.7095555538,0,1.7095555538,49.53,-17.26,52.4512011302,133.88
2019-09-02 04:00:00,49.1106666649,-11.75,50.4967333624,1.7606666649,0,1.7606666649,47.35,-11.75,48.7861148279,133.96,1.7606666649,0.0,1.7606666649,1.7606666649,0,1.7606666649,0.0,0.0,0.0,134.85,51.1906666649,-17.33,54.0445487871,1.7606666649,0,1.7606666649,49.43,-17.33,52.3798988162,133.88
2019-09-02 04:30:00,49.3412222204,-11.74,50.7186731905,1.8012222204000001,0,1.8012222204000001,47.54,-11.74,48.9681447474,134.08,1.8012222204000001,0.0,1.8012222204000001,1.8012222204000001,0,1.8012222204000001,0.0,0.0,0.0,134.85,51.4312222204,-17.31,54.2660733708,1.8012222204000001,0,1.8012222204000001,49.63,-17.31,52.5620870971,133.88
2019-09-02 05:00:00,49.7844444427,-11.52,51.0999149556,1.7644444427,0,1.7644444427,48.02,-11.52,49.3824948742,133.81,1.7644444427,0.0,1.7644444427,1.7644444427,0,1.7644444427,0.0,0.0,0.0,134.66,51.8844444427,-17.06,54.6172058524,1.7644444427,0,1.7644444427,50.12,-17.06,52.9439137201,133.66
2019-09-02 05:30:00,51.8904444427,-10.96,53.0352696274,1.7904444427000001,0,1.7904444427000001,50.1,-10.96,51.2848086669,133.44,1.7904444427000001,0.0,1.7904444427000001,1.7904444427000001,0,1.7904444427000001,0.0,0.0,0.0,134.36,54.1004444427,-16.45,56.546092605,1.7904444427000001,0,1.7904444427000001,52.31,-16.45,54.8355596306,133.27
2019-09-02 06:00:00,54.7944444426,-10.32,55.7578114866,1.7944444427000001,0,1.7944444427000001,53.0,-10.32,53.995392396,132.78,1.7944444427000001,0.0,1.7944444427000001,1.7944444427000001,0,1.7944444427000001,0.0,0.0,0.0,133.76,57.1244444426,-15.73,59.2506122574,1.7944444427000001,0,1.7944444427000001,55.33,-15.73,57.5225329762,132.66
2019-09-02 06:30:00,63.7668888842,-7.95,64.2605525806,4.7068888842,0,4.7068888842,59.06,-7.95,59.5926681732,132.22,4.7068888842,0.0,4.7068888842,4.7068888842,0,4.7068888842,0.0,0.0,0.0,133.5,66.3968888842,-13.15,67.6865522353,4.7068888842,0,4.7068888842,61.69,-13.15,63.075974824,132.08
2019-09-02 07:00:00,69.7462222169,-6.1,70.0124668436,5.3662222169,0,5.3662222169,64.38,-6.1,64.6683415591,132.22,5.3662222169,0.0,5.3662222169,5.3662222169,0,5.3662222169,0.0,0.0,0.0,133.7,72.5962222169,-11.19,73.4535743185,5.3662222169,0,5.3662222169,67.23,-11.19,68.1548897732,132.08
2019-09-02 07:30:00,75.0495555526,-10.67,75.8042524443,2.9895555526,0,2.9895555526,72.06,-10.67,72.8456759183,132.11,2.9895555526,0.0,2.9895555526,2.9895555526,0,2.9895555526,0.0,0.0,0.0,133.18,78.3195555526,-15.9,79.9172245636,2.9895555526,0,2.9895555526,75.33,-15.9,76.9897324323,131.95
2019-09-02 08:00:00,79.0837777708,-10.6,79.7910014131,6.9737777708,0,6.9737777708,72.11,-10.6,72.8849236811,132.34,6.9737777708,0.0,6.9737777708,6.9737777708,0,6.9737777708,0.0,0.0,0.0,133.4,82.3437777708,-15.85,83.8553530645,6.9737777708,0,6.9737777708,75.37,-15.85,77.0185652943,132.18
2019-09-02 08:30:00,80.7104444368,-8.29,81.1350722018,7.6404444368,0,7.6404444368,73.07,-8.29,73.5387584883,131.22,7.6404444368,0.0,7.6404444368,7.6404444368,0,7.6404444368,0.0,0.0,0.0,132.55,83.9904444368,-13.34,85.043226401,7.6404444368,0,7.6404444368,76.35,-13.34,77.5066326194,131.06
2019-09-02 09:00:00,82.6291111011,-6.6,82.892279504,9.9691111011,0,9.9691111011,72.66,-6.6,72.959136508,131.13,9.9691111011,0.0,9.9691111011,9.9691111011,0,9.9691111011,0.0,0.0,0.0,132.63,85.8791111011,-11.56,86.6536515302,9.9691111011,0,9.9691111011,75.91,-11.56,76.7851658851,130.96
2019-09-02 09:30:00,81.4914444331,-6.95,81.7872729451,11.3714444331,0,11.3714444331,70.12,-6.95,70.4635856312,132.04,11.3714444331,0.0,11.3714444331,11.3714444331,0,11.3714444331,0.0,0.0,0.0,133.49,84.6414444331,-12.01,85.4892637453,11.3714444331,0,11.3714444331,73.27,-12.01,74.2477811116,131.87
2019-09-02 10:00:00,76.6896666528,-4.32,76.8112450838,13.8496666528,0,13.8496666528,62.84,-4.32,62.9883163769,131.81,13.8496666528,0.0,13.8496666528,13.8496666528,0,13.8496666528,0.0,0.0,0.0,133.49,79.4596666528,-9.28,79.9997314032,13.8496666528,0,13.8496666528,65.61,-9.28,66.2630402261,131.65
2019-09-02 10:30:00,74.8264444302,-3.4,74.9036500184,14.1964444302,0,14.1964444302,60.63,-3.4,60.7252575128,131.81,14.1964444302,0.0,14.1964444302,14.1964444302,0,14.1964444302,0.0,0.0,0.0,133.49,77.4864444302,-8.32,77.9318386184,14.1964444302,0,14.1964444302,63.29,-8.32,63.8345243579,131.56
2019-09-02 11:00:00,76.594555539,-2.59,76.6383326947,16.514555539,0,16.514555539,60.08,-2.59,60.1358004852,131.54,16.514555539,0.0,16.514555539,16.514555539,0,16.514555539,0.0,0.0,0.0,133.34,79.254555539,-7.48,79.6067520609,16.514555539,0,16.514555539,62.74,-7.48,63.1843176746,131.37
2019-09-02 11:30:00,75.0394444288,-1.3900000000000001,75.0523172206,15.6894444288,0,15.6894444288,59.35,-1.3900000000000001,59.3662749379,131.44,15.6894444288,0.0,15.6894444288,15.6894444288,0,15.6894444288,0.0,0.0,0.0,133.34,77.6594444288,-6.21,77.907338608,15.6894444288,0,15.6894444288,61.97,-6.21,62.2803741158,131.28
2019-09-02 12:00:00,72.937444428,-1.8,72.9596518611,16.427444428,0,16.427444428,56.51,-1.8,56.5386602247,131.37,16.427444428,0.0,16.427444428,16.427444428,0,16.427444428,0.0,0.0,0.0,133.18,75.457444428,-6.66,75.7507856039,16.427444428,0,16.427444428,59.03,-6.66,59.4045158216,131.2
2019-09-02 12:30:00,73.763555538,-2.04,73.7917591984,17.593555538,0,17.593555538,56.17,-2.04,56.2070324782,131.24,17.593555538,0.0,17.593555538,17.593555538,0,17.593555538,0.0,0.0,0.0,133.04,76.243555538,-6.9,76.5551419636,17.593555538,0,17.593555538,58.65,-6.9,59.0544875518,131.05
2019-09-02 13:00:00,74.616111098,-2.08,74.6450965261,13.086111098,0,13.086111098,61.53,-2.08,61.5651467959,131.07,13.086111098,0.0,13.086111098,13.086111098,0,13.086111098,0.0,0.0,0.0,132.89,77.366111098,-6.9,77.6731945167,13.086111098,0,13.086111098,64.28,-6.9,64.649272231,130.88
2019-09-02 13:30:00,80.2664444335,-3.07,80.3251330655,10.9364444335,0,10.9364444335,69.33,-3.07,69.3979380097,131.07,10.9364444335,0.0,10.9364444335,10.9364444335,0,10.9364444335,0.0,0.0,0.0,132.89,83.4164444335,-7.88,83.7878129678,10.9364444335,0,10.9364444335,72.48,-7.88,72.9070970482,130.88
2019-09-02 14:00:00,78.6515555443,-3.1,78.7126240798,11.3015555443,0,11.3015555443,67.35,-3.1,67.4213059796,130.98,11.3015555443,0.0,11.3015555443,11.3015555443,0,11.3015555443,0.0,0.0,0.0,132.73,81.7115555443,-7.92,82.0944864742,11.3015555443,0,11.3015555443,70.41,-7.92,70.8540365823,130.8
2019-09-02 14:30:00,78.2362222111,-2.96,78.2921967112,11.1062222111,0,11.1062222111,67.13,-2.96,67.195226765,130.63,11.1062222111,0.0,11.1062222111,11.1062222111,0,11.1062222111,0.0,0.0,0.0,132.43,81.2862222111,-7.76,81.655786821,11.1062222111,0,11.1062222111,70.18,-7.76,70.6077191248,130.46
2019-09-02 15:00:00,76.2335555442,-4.29,76.3541687854,11.3735555442,0,11.3735555442,64.86,-4.29,65.0017207465,131.51,11.3735555442,0.0,11.3735555442,11.3735555442,0,11.3735555442,0.0,0.0,0.0,133.16,79.1835555442,-9.22,79.7185290169,11.3735555442,0,11.3735555442,67.81,-9.22,68.4339426016,131.35
2019-09-02 15:30:00,75.0876666542,-5.02,75.2552860839,12.5076666542,0,12.5076666542,62.58,-5.02,62.7810226103,131.76,12.5076666542,0.0,12.5076666542,12.5076666542,0,12.5076666542,0.0,0.0,0.0,133.29,77.8876666542,-10.02,78.529542319,12.5076666542,0,12.5076666542,65.38,-10.02,66.1433655025,131.6
2019-09-02 16:00:00,75.7491111007,-5.16,75.9246562886,10.4491111007,0,10.4491111007,65.3,-5.16,65.503554102,131.92,10.4491111007,0.0,10.4491111007,10.4491111007,0,10.4491111007,0.0,0.0,0.0,133.42,78.6991111007,-10.16,79.3522254763,10.4491111007,0,10.4491111007,68.25,-10.16,69.0020876496,131.73
2019-09-02 16:30:00,81.571777767,-5.8,81.7777165741,10.771777767,0,10.771777767,70.8,-5.8,71.0371733672,131.92,10.771777767,0.0,10.771777767,10.771777767,0,10.771777767,0.0,0.0,0.0,133.42,84.791777767,-10.79,85.47555017010001,10.771777767,0,10.771777767,74.02,-10.79,74.802302772,131.73
2019-09-02 17:00:00,82.5036666559,-4.89,82.6484549866,10.7236666559,0,10.7236666559,71.78,-4.89,71.9463723894,131.47,10.7236666559,0.0,10.7236666559,10.7236666559,0,10.7236666559,0.0,0.0,0.0,133.07,85.7536666559,-9.8,86.3118262171,10.7236666559,0,10.7236666559,75.03,-9.8,75.6673040355,131.29
2019-09-02 17:30:00,87.0948888803,-4.84,87.2292684199,8.5848888803,0,8.5848888803,78.51,-4.84,78.6590471592,131.16,8.5848888803,0.0,8.5848888803,8.5848888803,0,8.5848888803,0.0,0.0,0.0,132.85,90.6548888803,-9.7,91.1723580802,8.5848888803,0,8.5848888803,82.07,-9.7,82.6412421252,131.02
2019-09-02 18:00:00,93.3578888791,-4.85,93.4837842407,9.7678888791,0,9.7678888791,83.59,-4.85,83.7305834209,130.98,9.7678888791,0.0,9.7678888791,9.7678888791,0,9.7678888791,0.0,0.0,0.0,132.73,97.1778888791,-9.66,97.6568363557,9.7678888791,0,9.7678888791,87.41,-9.66,87.942161106,130.82
2019-09-02 18:30:00,93.5764444367,-5.83,93.7578788872,7.7264444367,0,7.7264444367,85.85,-5.83,86.047727454,130.85,7.7264444367,0.0,7.7264444367,7.7264444367,0,7.7264444367,0.0,0.0,0.0,132.52,97.5364444367,-10.67,98.1183310771,7.7264444367,0,7.7264444367,89.81,-10.67,90.4416109985,130.69
2019-09-02 19:00:00,92.8217777739,-5.94,93.0116445887,3.9017777739,0,3.9017777739,88.92,-5.94,89.1181799635,130.64,3.9017777739,0.0,3.9017777739,3.9017777739,0,3.9017777739,0.0,0.0,0.0,132.31,96.9117777739,-10.75,97.5061801697,3.9017777739,0,3.9017777739,93.01,-10.75,93.62917600829999,130.47
2019-09-02 19:30:00,92.3562222196,-6.57,92.5896143348,2.6462222196000003,0,2.6462222196000003,89.71,-6.57,89.9502584766,130.74,2.6462222196000003,0.0,2.6462222196000003,2.6462222196000003,0,2.6462222196000003,0.0,0.0,0.0,132.31,96.4662222196,-11.41,97.1386644407,2.6462222196000003,0,2.6462222196000003,93.82,-11.41,94.5112718145,130.57
2019-09-02 20:00:00,91.0429999979,-7.06,91.3163262983,2.0829999979,0,2.0829999979,88.96,-7.06,89.2397064092,130.89,2.0829999979,0.0,2.0829999979,2.0829999979,0,2.0829999979,0.0,0.0,0.0,132.45,95.1429999979,-11.93,95.888035482,2.0829999979,0,2.0829999979,93.06,-11.93,93.8215780085,130.72
2019-09-02 20:30:00,91.1396666647,-7.06,91.4127039298,1.9396666647,0,1.9396666647,89.2,-7.06,89.4789561852,130.89,1.9396666647,0.0,1.9396666647,1.9396666647,0,1.9396666647,0.0,0.0,0.0,132.45,95.2296666647,-11.95,95.9765175086,1.9396666647,0,1.9396666647,93.29,-11.95,94.0522546248,130.72
2019-09-02 21:00:00,88.5854444426,-9.2,89.0618940237,1.8854444425999999,0,1.8854444425999999,86.7,-9.2,87.186753581,131.02,1.8854444425999999,0.0,1.8854444425999999,1.8854444425999999,0,1.8854444425999999,0.0,0.0,0.0,132.33,92.5854444426,-14.2,93.6680549741,1.8854444425999999,0,1.8854444425999999,90.7,-14.2,91.8048473666,130.85
2019-09-02 21:30:00,83.5767777759,-11.41,84.3520354431,1.8767777759,0,1.8767777759,81.7,-11.41,82.49289727,131.76,1.8767777759,0.0,1.8767777759,1.8767777759,0,1.8767777759,0.0,0.0,0.0,132.83,87.3467777759,-16.57,88.9045808034,1.8767777759,0,1.8767777759,85.47,-16.57,87.0613909836,131.61
2019-09-02 22:00:00,77.686777776,-12.99,78.7653194065,1.8267777760000001,0,1.8267777760000001,75.86,-12.99,76.9641455484,130.53,1.8267777760000001,0.0,1.8267777760000001,1.8267777760000001,0,1.8267777760000001,0.0,0.0,0.0,131.41,81.186777776,-18.19,83.1995732299,1.8267777760000001,0,1.8267777760000001,79.36,-18.19,81.4179691469,130.4
2019-09-02 22:30:00,72.9297777759,-13.81,74.2257946165,1.8397777759,0,1.8397777759,71.09,-13.81,72.4189491777,131.02,1.8397777759,0.0,1.8397777759,1.8397777759,0,1.8397777759,0.0,0.0,0.0,131.74,76.2097777759,-19.13,78.5740868777,1.8397777759,0,1.8397777759,74.37,-19.13,76.7909747301,130.87
2019-09-02 23:00:00,66.1856666646,-15.45,67.9650275645,2.0256666646,0,2.0256666646,64.16,-15.45,65.9940004849,131.88,2.0256666646,0.0,2.0256666646,2.0256666646,0,2.0256666646,0.0,0.0,0.0,132.36,69.1356666646,-20.93,72.2343775855,2.0256666646,0,2.0256666646,67.11,-20.93,70.2980582947,131.7
