Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-02 23:30:00,61.2888888869,-16.35,63.4322504802,2.0188888869,0,2.0188888869,59.27,-16.35,61.4837816013,132.06,2.0188888869,0.0,2.0188888869,2.0188888869,0,2.0188888869,0.0,0.0,0.0,132.44,64.0088888869,-21.93,67.6613830522,2.0188888869,0,2.0188888869,61.99,-21.93,65.7547336699,131.93
2019-09-03 00:00:00,56.9375555535,-17.57,59.5868285145,2.0175555535,0,2.0175555535,54.92,-17.57,57.6620438417,131.11,2.0175555535,0.0,2.0175555535,2.0175555535,0,2.0175555535,0.0,0.0,0.0,131.31,59.4775555535,-23.17,63.8312502981,2.0175555535,0,2.0175555535,57.46,-23.17,61.9556333193,130.94
2019-09-03 00:30:00,55.0713333315,-17.85,57.8919187357,1.8713333315,0,1.8713333315,53.2,-17.85,56.1147262312,131.45,1.8713333315,0.0,1.8713333315,1.8713333315,0,1.8713333315,0.0,0.0,0.0,131.6,57.5113333315,-23.5,62.1273165489,1.8713333315,0,1.8713333315,55.64,-23.5,60.3991688685,131.3
2019-09-03 01:00:00,53.2259999982,-18.13,56.2290314322,1.8359999982000001,0,1.8359999982000001,51.39,-18.13,54.4943024545,131.73,1.8359999982000001,0.0,1.8359999982000001,1.8359999982000001,0,1.8359999982000001,0.0,0.0,0.0,131.86,55.5859999982,-23.83,60.4786929075,1.8359999982000001,0,1.8359999982000001,53.75,-23.83,58.795675011,131.59
2019-09-03 01:30:00,54.0605555537,-18.17,57.0323817386,1.8505555537,0,1.8505555537,52.21,-18.17,55.2813983181,131.73,1.8505555537,0.0,1.8505555537,1.8505555537,0,1.8505555537,0.0,0.0,0.0,131.86,56.4405555537,-23.86,61.2767158977,1.8505555537,0,1.8505555537,54.59,-23.86,59.576570059,131.59
2019-09-03 02:00:00,52.6992222204,-18.96,56.0061570065,1.8592222204,0,1.8592222204,50.84,-18.96,54.2603649085,132.04,1.8592222204,0.0,1.8592222204,1.8592222204,0,1.8592222204,0.0,0.0,0.0,132.08,55.0392222204,-24.73,60.3397786093,1.8592222204,0,1.8592222204,53.18,-24.73,58.6488303379,131.9
2019-09-03 02:30:00,51.2664444426,-19.9,54.9932570938,1.8864444426,0,1.8864444426,49.38,-19.9,53.2390307951,132.38,1.8864444426,0.0,1.8864444426,1.8864444426,0,1.8864444426,0.0,0.0,0.0,132.27,53.5364444426,-25.73,59.398516678,1.8864444426,0,1.8864444426,51.65,-25.73,57.704032788,132.24
2019-09-03 03:00:00,49.6338888871,-19.97,53.5006899587,1.8338888871,0,1.8338888871,47.8,-19.97,51.8038695466,132.38,1.8338888871,0.0,1.8338888871,1.8338888871,0,1.8338888871,0.0,0.0,0.0,132.27,51.8138888871,-25.83,57.8953191683,1.8338888871,0,1.8338888871,49.98,-25.83,56.2600151084,132.24
2019-09-03 03:30:00,50.1164444426,-16.74,52.8382967512,1.8264444426000002,0,1.8264444426000002,48.29,-16.74,51.1092134551,132.11,1.8264444426000002,0.0,1.8264444426000002,1.8264444426000002,0,1.8264444426000002,0.0,0.0,0.0,132.34,52.3064444426,-22.44,56.9167614173,1.8264444426000002,0,1.8264444426000002,50.48,-22.44,55.2429543019,131.97
2019-09-03 04:00:00,49.5387777759,-16.87,52.332469878,1.9087777759,0,1.9087777759,47.63,-16.87,50.5293360336,132.23,1.9087777759,0.0,1.9087777759,1.9087777759,0,1.9087777759,0.0,0.0,0.0,132.43,51.6987777759,-22.57,56.4107128436,1.9087777759,0,1.9087777759,49.79,-22.57,54.6667083333,132.08
2019-09-03 04:30:00,49.8576666648,-15.2,52.1231898991,1.9076666648,0,1.9076666648,47.95,-15.2,50.3015158817,131.64,1.9076666648,0.0,1.9076666648,1.9076666648,0,1.9076666648,0.0,0.0,0.0,132.04,52.0276666648,-20.8,56.0314027897,1.9076666648,0,1.9076666648,50.12,-20.8,54.2646699059,131.5
2019-09-03 05:00:00,50.2916666647,-15.4,52.5966894007,1.9216666647,0,1.9216666647,48.37,-15.4,50.7623571163,131.64,1.9216666647,0.0,1.9216666647,1.9216666647,0,1.9216666647,0.0,0.0,0.0,132.04,52.4816666647,-21.01,56.530924598,1.9216666647,0,1.9216666647,50.56,-21.01,54.751563448,131.5
2019-09-03 05:30:00,52.7321111091,-14.6,54.715953268,1.9821111090999999,0,1.9821111090999999,50.75,-14.6,52.8083563463,131.43,1.9821111090999999,0.0,1.9821111090999999,1.9821111090999999,0,1.9821111090999999,0.0,0.0,0.0,131.89,55.0321111091,-20.13,58.5982094703,1.9821111090999999,0,1.9821111090999999,53.05,-20.13,56.7408089474,131.28
2019-09-03 06:00:00,55.0543333313,-15.91,57.3071349708,1.9843333313,0,1.9843333313,53.07,-15.91,55.4035468179,131.07,1.9843333313,0.0,1.9843333313,1.9843333313,0,1.9843333313,0.0,0.0,0.0,131.42,57.4643333313,-21.45,61.3372000112,1.9843333313,0,1.9843333313,55.48,-21.45,59.4822065831,130.93
2019-09-03 06:30:00,63.1531111072,-15.26,64.9706321542,3.9031111072,0,3.9031111072,59.25,-15.26,61.1835770448,132.2,3.9031111072,0.0,3.9031111072,3.9031111072,0,3.9031111072,0.0,0.0,0.0,132.64,65.8431111072,-20.8,69.0503821878,3.9031111072,0,3.9031111072,61.94,-20.8,65.339142939,132.06
2019-09-03 07:00:00,69.6991111093,-12.99,70.8992679047,1.8591111093000001,0,1.8591111093000001,67.84,-12.99,69.0724670183,132.54,1.8591111093000001,0.0,1.8591111093000001,1.8591111093000001,0,1.8591111093000001,0.0,0.0,0.0,133.32,72.7791111093,-18.39,75.0665778749,1.8591111093000001,0,1.8591111093000001,70.92,-18.39,73.265534189,132.41
2019-09-03 07:30:00,78.0702222199,-10.2,78.7337259214,2.3202222198999998,0,2.3202222198999998,75.75,-10.2,76.4336476952,131.48,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,132.59,81.5102222199,-15.35,82.9429853956,2.3202222198999998,0,2.3202222198999998,79.19,-15.35,80.6639857681,131.34
2019-09-03 08:00:00,83.773222219,-7.01,84.0660030033,3.263222219,0,3.263222219,80.51,-7.01,80.8146038783,130.69,3.263222219,0.0,3.263222219,3.263222219,0,3.263222219,0.0,0.0,0.0,132.19,87.443222219,-11.93,88.2532832932,3.263222219,0,3.263222219,84.18,-11.93,85.0211579549,130.54
2019-09-03 08:30:00,86.4215555512,-6.46,86.6626613017,4.3615555512,0,4.3615555512,82.06,-6.46,82.3138821828,131.02,4.3615555512,0.0,4.3615555512,4.3615555512,0,4.3615555512,0.0,0.0,0.0,132.6,90.1615555512,-11.34,90.8718971928,4.3615555512,0,4.3615555512,85.8,-11.34,86.5461472279,130.87
2019-09-03 09:00:00,85.9523333272,-5.86,86.1518612938,6.1323333272,0,6.1323333272,79.82,-5.86,80.0348174234,131.27,6.1323333272,0.0,6.1323333272,6.1323333272,0,6.1323333272,0.0,0.0,0.0,132.87,89.5923333272,-10.74,90.2337730066,6.1323333272,0,6.1323333272,83.46,-10.74,84.1481978417,131.13
2019-09-03 09:30:00,86.2338888797,-5.24,86.392946421,9.2338888797,0,9.2338888797,77.0,-5.24,77.1780901552,131.34,9.2338888797,0.0,9.2338888797,9.2338888797,0,9.2338888797,0.0,0.0,0.0,132.97,89.7338888797,-10.11,90.3016218762,9.2338888797,0,9.2338888797,80.5,-10.11,81.132373933,131.13
2019-09-03 10:00:00,86.349777767,-4.85,86.4858752653,10.789777767,0,10.789777767,75.56,-4.85,75.7154944513,131.34,10.789777767,0.0,10.789777767,10.789777767,0,10.789777767,0.0,0.0,0.0,132.97,89.789777767,-9.71,90.3132785998,10.789777767,0,10.789777767,79.0,-9.71,79.5944979254,131.21
2019-09-03 10:30:00,85.2511110946,-3.16,85.3096567972,16.5411110946,0,16.5411110946,68.71,-3.16,68.7826264401,131.62,16.5411110946,0.0,16.5411110946,16.5411110946,0,16.5411110946,0.0,0.0,0.0,133.4,88.3411110946,-8.03,88.7053144373,16.5411110946,0,16.5411110946,71.8,-8.03,72.2476359475,131.45
2019-09-03 11:00:00,80.1175555407,-1.92,80.1405584321,14.8575555407,0,14.8575555407,65.26,-1.92,65.2882378381,131.47,14.8575555407,0.0,14.8575555407,14.8575555407,0,14.8575555407,0.0,0.0,0.0,133.32,83.0575555407,-6.74,83.3305774155,14.8575555407,0,14.8575555407,68.2,-6.74,68.5322376696,131.3
2019-09-03 11:30:00,81.2612222058,-1.38,81.2729391273,16.4012222058,0,16.4012222058,64.86,-1.38,64.87467919,131.17,16.4012222058,0.0,16.4012222058,16.4012222058,0,16.4012222058,0.0,0.0,0.0,133.1,84.1712222058,-6.16,84.3963284013,16.4012222058,0,16.4012222058,67.77,-6.16,68.049382804,131.03
2019-09-03 12:00:00,83.8155555374,-0.9500000000000001,83.82093921,18.1655555374,0,18.1655555374,65.65,-0.9500000000000001,65.6568732122,131.1,18.1655555374,0.0,18.1655555374,18.1655555374,0,18.1655555374,0.0,0.0,0.0,133.1,86.7755555374,-5.69,86.9619062511,18.1655555374,0,18.1655555374,68.61,-5.69,68.845538708,131.03
2019-09-03 12:30:00,84.3254444255,-0.48,84.3268105501,18.9454444255,0,18.9454444255,65.38,-0.48,65.381761983,131.1,18.9454444255,0.0,18.9454444255,18.9454444255,0,18.9454444255,0.0,0.0,0.0,133.1,87.2954444255,-5.22,87.4513751604,18.9454444255,0,18.9454444255,68.35,-5.22,68.54904010999999,130.92
2019-09-03 13:00:00,81.3772222006,-1.13,81.3850673839,21.6172222006,0,21.6172222006,59.76,-1.13,59.7706826128,131.53,21.6172222006,0.0,21.6172222006,21.6172222006,0,21.6172222006,0.0,0.0,0.0,133.42,84.0472222006,-5.95,84.2575697468,21.6172222006,0,21.6172222006,62.43,-5.95,62.7128966003,131.34
2019-09-03 13:30:00,77.5863333127,-1.48,77.600447917,20.5963333127,0,20.5963333127,56.99,-1.48,57.0092141675,131.81,20.5963333127,0.0,20.5963333127,20.5963333127,0,20.5963333127,0.0,0.0,0.0,133.65,80.1363333127,-6.35,80.3875265001,20.5963333127,0,20.5963333127,59.54,-6.35,59.8776594399,131.65
2019-09-03 14:00:00,75.7607777567,-0.6000000000000001,75.763153619,21.1107777567,0,21.1107777567,54.65,-0.6000000000000001,54.6532935879,131.81,21.1107777567,0.0,21.1107777567,21.1107777567,0,21.1107777567,0.0,0.0,0.0,133.65,78.1807777567,-5.45,78.3705079136,21.1107777567,0,21.1107777567,57.07,-5.45,57.3296380592,131.65
2019-09-03 14:30:00,77.2065555358,-0.37,77.2074421134,19.7965555358,0,19.7965555358,57.41,-0.37,57.4111922886,131.81,19.7965555358,0.0,19.7965555358,19.7965555358,0,19.7965555358,0.0,0.0,0.0,133.78,79.7665555358,-5.2,79.935870434,19.7965555358,0,19.7965555358,59.97,-5.2,60.1950238807,131.65
2019-09-03 15:00:00,76.9856666504,-1.01,76.9922916246,16.2556666504,0,16.2556666504,60.73,-1.01,60.7383980691,131.81,16.2556666504,0.0,16.2556666504,16.2556666504,0,16.2556666504,0.0,0.0,0.0,133.68,79.6956666504,-5.85,79.9100856141,16.2556666504,0,16.2556666504,63.44,-5.85,63.7091524037,131.65
2019-09-03 15:30:00,75.1629999852,-2.19,75.1948978773,14.8129999852,0,14.8129999852,60.35,-2.19,60.3897226356,132.14,14.8129999852,0.0,14.8129999852,14.8129999852,0,14.8129999852,0.0,0.0,0.0,133.93,77.8729999852,-7.08,78.1941847371,14.8129999852,0,14.8129999852,63.06,-7.08,63.4562053703,131.96
2019-09-03 16:00:00,78.0146666552,-2.5700000000000003,78.0569863198,11.4646666552,0,11.4646666552,66.55,-2.5700000000000003,66.5996051039,131.97,11.4646666552,0.0,11.4646666552,11.4646666552,0,11.4646666552,0.0,0.0,0.0,133.81,80.9946666552,-7.45,81.336575577,11.4646666552,0,11.4646666552,69.53,-7.45,69.927987244,131.78
2019-09-03 16:30:00,83.7838888805,-2.67,83.8264214668,8.4338888805,0,8.4338888805,75.35,-2.67,75.3972904022,131.66,8.4338888805,0.0,8.4338888805,8.4338888805,0,8.4338888805,0.0,0.0,0.0,133.56,87.1938888805,-7.48,87.5141397609,8.4338888805,0,8.4338888805,78.76,-7.48,79.1143981839,131.48
2019-09-03 17:00:00,87.1018888784,-3.13,87.1581088952,10.4518888784,0,10.4518888784,76.65,-3.13,76.7138801,131.48,10.4518888784,0.0,10.4518888784,10.4518888784,0,10.4518888784,0.0,0.0,0.0,133.3,90.5818888784,-7.94,90.9292152874,10.4518888784,0,10.4518888784,80.13,-7.94,80.5224223431,131.28
2019-09-03 17:30:00,91.697777767,-3.8,91.7764809056,10.767777767,0,10.767777767,80.93,-3.8,81.0191637824,131.48,10.767777767,0.0,10.767777767,10.767777767,0,10.767777767,0.0,0.0,0.0,133.3,95.377777767,-8.61,95.7656127834,10.767777767,0,10.767777767,84.61,-8.61,85.0469529143,131.28
2019-09-03 18:00:00,95.6663333233,-4.18,95.7576092617,10.0563333233,0,10.0563333233,85.61,-4.18,85.711985743,131.34,10.0563333233,0.0,10.0563333233,10.0563333233,0,10.0563333233,0.0,0.0,0.0,133.18,99.5963333233,-8.97,99.9994525557,10.0563333233,0,10.0563333233,89.54,-8.97,89.9881797793,131.18
2019-09-03 18:30:00,96.4437777688,-4.66,96.5562937892,8.9937777688,0,8.9937777688,87.45,-4.66,87.5740720762,131.12,8.9937777688,0.0,8.9937777688,8.9937777688,0,8.9937777688,0.0,0.0,0.0,132.93,100.4737777688,-9.45,100.917206259,8.9937777688,0,8.9937777688,91.48,-9.45,91.9668032499,130.97
2019-09-03 19:00:00,95.2755555478,-5.45,95.4313050573,7.7355555478,0,7.7355555478,87.54,-5.45,87.70948694410001,131.2,7.7355555478,0.0,7.7355555478,7.7355555478,0,7.7355555478,0.0,0.0,0.0,132.93,99.2955555478,-10.27,99.8252485674,7.7355555478,0,7.7355555478,91.56,-10.27,92.1341766122,130.97
2019-09-03 19:30:00,92.4301111036,-6.37,92.6493515283,7.5601111036,0,7.5601111036,84.87,-6.37,85.1087175323,131.63,7.5601111036,0.0,7.5601111036,7.5601111036,0,7.5601111036,0.0,0.0,0.0,133.21,96.3401111036,-11.3,97.0005515832,7.5601111036,0,7.5601111036,88.78,-11.3,89.496247966,131.44
2019-09-03 20:00:00,91.7516666603,-6.94,92.013759487,6.4016666603,0,6.4016666603,85.35,-6.94,85.6316886439,131.78,6.4016666603,0.0,6.4016666603,6.4016666603,0,6.4016666603,0.0,0.0,0.0,133.32,95.7016666603,-11.9,96.4386800073,6.4016666603,0,6.4016666603,89.3,-11.9,90.0894000424,131.61
2019-09-03 20:30:00,92.1873333288,-7.12,92.4618776917,4.4873333288,0,4.4873333288,87.7,-7.12,87.988546982,131.64,4.4873333288,0.0,4.4873333288,4.4873333288,0,4.4873333288,0.0,0.0,0.0,133.21,96.2173333288,-12.05,96.9689524173,4.4873333288,0,4.4873333288,91.73,-12.05,92.518081476,131.46
2019-09-03 21:00:00,89.3942222171,-8.22,89.7713504733,5.1642222171,0,5.1642222171,84.23,-8.22,84.6301441568,132.09,5.1642222171,0.0,5.1642222171,5.1642222171,0,5.1642222171,0.0,0.0,0.0,133.53,93.2742222171,-13.25,94.2106311952,5.1642222171,0,5.1642222171,88.11,-13.25,89.1006992116,131.96
2019-09-03 21:30:00,83.6571111064,-9.17,84.1581911561,4.6771111064,0,4.6771111064,78.98,-9.17,79.5105609338,131.65,4.6771111064,0.0,4.6771111064,4.6771111064,0,4.6771111064,0.0,0.0,0.0,132.93,87.2971111064,-14.25,88.4525189439,4.6771111064,0,4.6771111064,82.62,-14.25,83.839888478,131.5
2019-09-03 22:00:00,78.6338888842,-11.8,79.5143287782,4.6838888842,0,4.6838888842,73.95,-11.8,74.8855293097,131.74,4.6838888842,0.0,4.6838888842,4.6838888842,0,4.6838888842,0.0,0.0,0.0,132.73,82.0538888842,-17.06,83.8086169855,4.6838888842,0,4.6838888842,77.37,-17.06,79.2285333702,131.62
2019-09-03 22:30:00,74.1762222166,-13.27,75.3538641499,5.6362222166,0,5.6362222166,68.54,-13.27,69.812781781,132.37,5.6362222166,0.0,5.6362222166,5.6362222166,0,5.6362222166,0.0,0.0,0.0,133.12,77.3462222166,-18.65,79.5629347823,5.6362222166,0,5.6362222166,71.71,-18.65,74.0955234815,132.2
2019-09-03 23:00:00,67.1235555496,-13.99,68.5659668467,5.9735555496,0,5.9735555496,61.15,-13.99,62.7299179021,133.07,5.9735555496,0.0,5.9735555496,5.9735555496,0,5.9735555496,0.0,0.0,0.0,133.74,69.9435555496,-19.51,72.6136424022,5.9735555496,0,5.9735555496,63.97,-19.51,66.879002684,132.93
2019-09-03 23:30:00,63.5425555536,-11.82,64.6325673811,2.0025555536,0,2.0025555536,61.54,-11.82,62.6648545837,131.85,2.0025555536,0.0,2.0025555536,2.0025555536,0,2.0025555536,0.0,0.0,0.0,132.69,66.3525555536,-17.16,68.5355909618,2.0025555536,0,2.0025555536,64.35,-17.16,66.598709447,131.7
2019-09-04 00:00:00,59.4744444425,-12.08,60.6888452827,1.9544444425,0,1.9544444425,57.52,-12.08,58.7747973199,131.73,1.9544444425,0.0,1.9544444425,1.9544444425,0,1.9544444425,0.0,0.0,0.0,132.51,62.0844444425,-17.45,64.490160038,1.9544444425,0,1.9544444425,60.13,-17.45,62.610856886,131.58
2019-09-04 00:30:00,56.9267777758,-12.56,58.2958971792,1.9967777758,0,1.9967777758,54.93,-12.56,56.3476574491,131.98,1.9967777758,0.0,1.9967777758,1.9967777758,0,1.9967777758,0.0,0.0,0.0,132.73,59.4367777758,-18.01,62.105480051,1.9967777758,0,1.9967777758,57.44,-18.01,60.1972898061,131.86
2019-09-04 01:00:00,54.745999998,-13.07,56.2845397581,2.005999998,0,2.005999998,52.74,-13.07,54.3353706162,132.36,2.005999998,0.0,2.005999998,2.005999998,0,2.005999998,0.0,0.0,0.0,133.04,57.145999998,-18.55,60.0813433253,2.005999998,0,2.005999998,55.14,-18.55,58.1766456579,132.25
2019-09-04 01:30:00,54.6744444418,-13.08,56.2172684771,2.6044444418,0,2.6044444418,52.07,-13.08,53.6877201975,132.24,2.6044444418,0.0,2.6044444418,2.6044444418,0,2.6044444418,0.0,0.0,0.0,132.91,57.0444444418,-18.58,59.9940417181,2.6044444418,0,2.6044444418,54.44,-18.58,57.5232996272,132.08
2019-09-04 02:00:00,54.7202222202,-13.23,56.2968526636,2.0502222202000002,0,2.0502222202000002,52.67,-13.23,54.3061856514,132.24,2.0502222202000002,0.0,2.0502222202000002,2.0502222202000002,0,2.0502222202000002,0.0,0.0,0.0,132.91,57.1202222202,-18.72,60.1095515412,2.0502222202000002,0,2.0502222202000002,55.07,-18.72,58.1647943347,132.08
2019-09-04 02:30:00,53.8511111091,-13.7,55.5664662155,2.0411111091,0,2.0411111091,51.81,-13.7,53.5907277428,132.65,2.0411111091,0.0,2.0411111091,2.0411111091,0,2.0411111091,0.0,0.0,0.0,133.22,56.2011111091,-19.25,59.4064591597,2.0411111091,0,2.0411111091,54.16,-19.25,57.4792840944,132.49
2019-09-04 03:00:00,52.6272222202,-14.07,54.475585528,2.0272222202,0,2.0272222202,50.6,-14.07,52.5197572348,132.89,2.0272222202,0.0,2.0272222202,2.0272222202,0,2.0272222202,0.0,0.0,0.0,133.41,54.9272222202,-19.67,58.34302564,2.0272222202,0,2.0272222202,52.9,-19.67,56.4386295014,132.7
2019-09-04 03:30:00,52.0992222202,-14.27,54.0181622786,1.9792222202,0,1.9792222202,50.12,-14.27,52.1118729274,133.07,1.9792222202,0.0,1.9792222202,1.9792222202,0,1.9792222202,0.0,0.0,0.0,133.62,54.3792222202,-19.87,57.8957399925,1.9792222202,0,1.9792222202,52.4,-19.87,56.0408502791,132.91
2019-09-04 04:00:00,51.3578888869,-14.42,53.3438764144,1.9878888869,0,1.9878888869,49.37,-14.42,51.4328037346,133.07,1.9878888869,0.0,1.9878888869,1.9878888869,0,1.9878888869,0.0,0.0,0.0,133.62,53.5978888869,-20.05,57.2253107736,1.9878888869,0,1.9878888869,51.61,-20.05,55.3678119488,132.91
2019-09-04 04:30:00,51.6313333312,-14.15,53.5351947933,2.1013333312,0,2.1013333312,49.53,-14.15,51.5115851047,133.07,2.1013333312,0.0,2.1013333312,2.1013333312,0,2.1013333312,0.0,0.0,0.0,133.62,53.8713333312,-19.76,57.380991233,2.1013333312,0,2.1013333312,51.77,-19.76,55.4129091458,132.91
2019-09-04 05:00:00,52.0009999978,-13.95,53.839636893,2.1809999978,0,2.1809999978,49.82,-13.95,51.7362049246,132.99,2.1809999978,0.0,2.1809999978,2.1809999978,0,2.1809999978,0.0,0.0,0.0,133.62,54.2809999978,-19.54,57.690888022,2.1809999978,0,2.1809999978,52.1,-19.54,55.6437022492,132.91
2019-09-04 05:30:00,53.7744444422,-13.62,55.4724731292,2.2144444422,0,2.2144444422,51.56,-13.62,53.3285852053,132.86,2.2144444422,0.0,2.2144444422,2.2144444422,0,2.2144444422,0.0,0.0,0.0,133.47,56.1144444422,-19.18,59.3017982447,2.2144444422,0,2.2144444422,53.9,-19.18,57.2108591091,132.72
2019-09-04 06:00:00,56.4918888868,-12.64,57.8887131485,2.1218888868,0,2.1218888868,54.37,-12.64,55.8199471515,132.46,2.1218888868,0.0,2.1218888868,2.1218888868,0,2.1218888868,0.0,0.0,0.0,133.19,58.9518888868,-18.12,61.673816189,2.1218888868,0,2.1218888868,56.83,-18.12,59.6488331822,132.32
2019-09-04 06:30:00,64.6897777721,-11.03,65.6233818711,5.7197777721000005,0,5.7197777721000005,58.97,-11.03,59.9926812203,132.71,5.7197777721000005,0.0,5.7197777721000005,5.7197777721000005,0,5.7197777721000005,0.0,0.0,0.0,133.61,67.3697777721,-16.4,69.3371974993,5.7197777721000005,0,5.7197777721000005,61.65,-16.4,63.7940632034,132.52
2019-09-04 07:00:00,72.0535555489,-8.92,72.603589906,6.6535555489,0,6.6535555489,65.4,-8.92,66.0055028009,132.16,6.6535555489,0.0,6.6535555489,6.6535555489,0,6.6535555489,0.0,0.0,0.0,133.34,75.0335555489,-14.13,76.3524155368,6.6535555489,0,6.6535555489,68.38,-14.13,69.8246467947,132.01
2019-09-04 07:30:00,80.723444437,-8.0,81.118891029,7.423444437,0,7.423444437,73.3,-8.0,73.7352697154,131.21,7.423444437,0.0,7.423444437,7.423444437,0,7.423444437,0.0,0.0,0.0,132.52,84.063444437,-13.06,85.0718889564,7.423444437,0,7.423444437,76.64,-13.06,77.7447953242,131.06
2019-09-04 08:00:00,83.841222213,-8.18,84.2393194546,9.201222213,0,9.201222213,74.64,-8.18,75.0868963269,131.21,9.201222213,0.0,9.201222213,9.201222213,0,9.201222213,0.0,0.0,0.0,132.43,87.261222213,-13.22,88.2569504465,9.201222213,0,9.201222213,78.06,-13.22,79.1715352889,130.99
2019-09-04 08:30:00,82.4846666536,-6.94,82.776106655,13.0846666536,0,13.0846666536,69.4,-6.94,69.7461368106,130.96,13.0846666536,0.0,13.0846666536,13.0846666536,0,13.0846666536,0.0,0.0,0.0,132.35,85.6546666536,-11.93,86.4814825239,13.0846666536,0,13.0846666536,72.57,-11.93,73.5440670619,130.81
2019-09-04 09:00:00,80.3521110943,-4.63,80.485394062,16.7821110943,0,16.7821110943,63.57,-4.63,63.7383856087,130.96,16.7821110943,0.0,16.7821110943,16.7821110943,0,16.7821110943,0.0,0.0,0.0,132.47,83.2221110943,-9.55,83.7682653216,16.7821110943,0,16.7821110943,66.44,-9.55,67.1228433546,130.81
2019-09-04 09:30:00,77.564333313,-4.14,77.6747410829,20.284333313,0,20.284333313,57.28,-4.14,57.4294175488,130.96,20.284333313,0.0,20.284333313,20.284333313,0,20.284333313,0.0,0.0,0.0,132.55,80.134333313,-9.07,80.6459935491,20.284333313,0,20.284333313,59.85,-9.07,60.533357746,130.81
2019-09-04 10:00:00,75.617888867,-3.51,75.699307901,21.927888867,0,21.927888867,53.69,-3.51,53.8046113265,131.25,21.927888867,0.0,21.927888867,21.927888867,0,21.927888867,0.0,0.0,0.0,132.85,77.987888867,-8.46,78.4454103815,21.927888867,0,21.927888867,56.06,-8.46,56.6947546075,131.08
2019-09-04 10:30:00,73.2571110875,-4.16,73.3751315153,23.6471110875,0,23.6471110875,49.61,-4.16,49.784110919,131.99,23.6471110875,0.0,23.6471110875,23.6471110875,0,23.6471110875,0.0,0.0,0.0,133.5,75.4671110875,-9.2,76.0258170353,23.6471110875,0,23.6471110875,51.82,-9.2,52.630337259,131.83
2019-09-04 11:00:00,73.5105555327,-3.3,73.5845892476,22.8205555327,0,22.8205555327,50.69,-3.3,50.7973040623,131.81,22.8205555327,0.0,22.8205555327,22.8205555327,0,22.8205555327,0.0,0.0,0.0,133.41,75.7405555327,-8.31,76.1950644885,22.8205555327,0,22.8205555327,52.92,-8.31,53.5684842048,131.65
2019-09-04 11:30:00,69.9718888644,-3.35,70.0520358822,24.5218888644,0,24.5218888644,45.45,-3.35,45.5732926175,132.05,24.5218888644,0.0,24.5218888644,24.5218888644,0,24.5218888644,0.0,0.0,0.0,133.6,71.9818888644,-8.38,72.468039331,24.5218888644,0,24.5218888644,47.46,-8.38,48.1941490225,131.89
2019-09-04 12:00:00,68.3886666417,-3.07,68.4575388473,24.9286666417,0,24.9286666417,43.46,-3.07,43.5682969601,131.79,24.9286666417,0.0,24.9286666417,24.9286666417,0,24.9286666417,0.0,0.0,0.0,133.36,70.2586666417,-8.09,70.7228982599,24.9286666417,0,24.9286666417,45.33,-8.09,46.04624849,131.62
2019-09-04 12:30:00,67.0344444192,-2.42,67.078112217,25.2044444192,0,25.2044444192,41.83,-2.42,41.899943914,131.14,25.2044444192,0.0,25.2044444192,25.2044444192,0,25.2044444192,0.0,0.0,0.0,132.74,68.85444441920001,-7.39,69.249885316,25.2044444192,0,25.2044444192,43.65,-7.39,44.2711486185,130.97
2019-09-04 13:00:00,64.714333307,-2.71,64.7710509053,26.324333307,0,26.324333307,38.39,-2.71,38.4855323466,130.92,26.324333307,0.0,26.324333307,26.324333307,0,26.324333307,0.0,0.0,0.0,132.47,66.354333307,-7.68,66.7973049503,26.324333307,0,26.324333307,40.03,-7.68,40.7600699214,130.77
2019-09-04 13:30:00,64.5865555263,-3.33,64.6723438167,29.2665555263,0,29.2665555263,35.32,-3.33,35.476630336,131.12,29.2665555263,0.0,29.2665555263,29.2665555263,0,29.2665555263,0.0,0.0,0.0,132.59,66.1065555263,-8.35,66.6318181018,29.2665555263,0,29.2665555263,36.84,-8.35,37.7744371235,130.96
2019-09-04 14:00:00,63.4474444185,-3.62,63.5506302348,25.9174444185,0,25.9174444185,37.53,-3.62,37.7041814657,131.12,25.9174444185,0.0,25.9174444185,25.9174444185,0,25.9174444185,0.0,0.0,0.0,132.59,65.0574444185,-8.66,65.631293407,25.9174444185,0,25.9174444185,39.14,-8.66,40.0865962636,130.96
2019-09-04 14:30:00,62.0611110863,-3.48,62.1586028581,24.8111110863,0,24.8111110863,37.25,-3.48,37.4122025548,131.04,24.8111110863,0.0,24.8111110863,24.8111110863,0,24.8111110863,0.0,0.0,0.0,132.52,63.6511110863,-8.5,64.2161501689,24.8111110863,0,24.8111110863,38.84,-8.5,39.7592203143,130.88
2019-09-04 15:00:00,64.0449999788,-4.29,64.1885201752,21.2249999788,0,21.2249999788,42.82,-4.29,43.0343641756,131.26,21.2249999788,0.0,21.2249999788,21.2249999788,0,21.2249999788,0.0,0.0,0.0,132.69,65.8949999788,-9.33,66.5522345395,21.2249999788,0,21.2249999788,44.67,-9.33,45.6339544638,131.09
2019-09-04 15:30:00,68.257333317,-5.12,68.4490902171,16.307333317,0,16.307333317,51.95,-5.12,52.2016944169,131.53,16.307333317,0.0,16.307333317,16.307333317,0,16.307333317,0.0,0.0,0.0,132.96,70.547333317,-10.16,71.2751838871,16.307333317,0,16.307333317,54.24,-10.16,55.1833598107,131.35
2019-09-04 16:00:00,75.2741111004,-5.28,75.459063087,10.6641111004,0,10.6641111004,64.61,-5.28,64.8253846884,131.53,10.6641111004,0.0,10.6641111004,10.6641111004,0,10.6641111004,0.0,0.0,0.0,133.08,78.2041111004,-10.27,78.8755722199,10.6641111004,0,10.6641111004,67.54,-10.27,68.3163560211,131.35
2019-09-04 16:30:00,80.421777765,-5.63,80.6186035533,12.781777765,0,12.781777765,67.64,-5.63,67.8739014644,131.53,12.781777765,0.0,12.781777765,12.781777765,0,12.781777765,0.0,0.0,0.0,133.08,83.501777765,-10.61,84.1731488654,12.781777765,0,12.781777765,70.72,-10.61,71.5114711078,131.35
2019-09-04 17:00:00,82.6764444335,-6.04,82.8967795765,10.9864444335,0,10.9864444335,71.69,-6.04,71.94399002,131.34,10.9864444335,0.0,10.9864444335,10.9864444335,0,10.9864444335,0.0,0.0,0.0,132.85,85.9364444335,-11.0,86.6375927751,10.9864444335,0,10.9864444335,74.95,-11.0,75.7529042348,131.18
2019-09-04 17:30:00,87.3243333238,-6.24,87.5469976095,9.5443333238,0,9.5443333238,77.78,-6.24,78.0299045238,131.13,9.5443333238,0.0,9.5443333238,9.5443333238,0,9.5443333238,0.0,0.0,0.0,132.66,90.8843333238,-11.16,91.5669571609,9.5443333238,0,9.5443333238,81.34,-11.16,82.1020170276,130.96
2019-09-04 18:00:00,90.4107777701,-6.21,90.623798403,7.7007777701,0,7.7007777701,82.71,-6.21,82.9428007726,130.83,7.7007777701,0.0,7.7007777701,7.7007777701,0,7.7007777701,0.0,0.0,0.0,132.38,94.2307777701,-11.08,94.8799550967,7.7007777701,0,7.7007777701,86.53,-11.08,87.2365021078,130.66
2019-09-04 18:30:00,91.9713333244,-6.97,92.2350641213,8.9713333244,0,8.9713333244,83.0,-6.97,83.2921418863,131.04,8.9713333244,0.0,8.9713333244,8.9713333244,0,8.9713333244,0.0,0.0,0.0,132.55,95.8113333244,-11.89,96.5462774704,8.9713333244,0,8.9713333244,86.84,-11.89,87.6502007984,130.88
2019-09-04 19:00:00,90.6645555486,-7.78,90.9977474053,6.9145555486,0,6.9145555486,83.75,-7.78,84.1105873241,131.23,6.9145555486,0.0,6.9145555486,6.9145555486,0,6.9145555486,0.0,0.0,0.0,132.66,94.5345555486,-12.73,95.3878141734,6.9145555486,0,6.9145555486,87.62,-12.73,88.5399192455,131.05
2019-09-04 19:30:00,89.4621111057,-8.61,89.8754773199,5.4421111057000005,0,5.4421111057000005,84.02,-8.61,84.460005328,131.23,5.4421111057000005,0.0,5.4421111057000005,5.4421111057000005,0,5.4421111057000005,0.0,0.0,0.0,132.66,93.3621111057,-13.62,94.3503481186,5.4421111057000005,0,5.4421111057000005,87.92,-13.62,88.9687068581,131.16
2019-09-04 20:00:00,89.3799999945,-8.4,89.7738514213,5.4799999945,0,5.4799999945,83.9,-8.4,84.3194520855,131.12,5.4799999945,0.0,5.4799999945,5.4799999945,0,5.4799999945,0.0,0.0,0.0,132.47,93.2699999945,-13.39,94.226243685,5.4799999945,0,5.4799999945,87.79,-13.39,88.8052712399,130.94
2019-09-04 20:30:00,91.1384444383,-8.3,91.5156055251,6.1384444383,0,6.1384444383,85.0,-8.3,85.4042738977,130.56,6.1384444383,0.0,6.1384444383,6.1384444383,0,6.1384444383,0.0,0.0,0.0,131.97,95.0884444383,-13.23,96.0044018038,6.1384444383,0,6.1384444383,88.95,-13.23,89.9285015999,130.41
2019-09-04 21:00:00,88.8345555509,-8.9,89.279271166,4.6545555509,0,4.6545555509,84.18,-8.9,84.6491724709,130.56,4.6545555509,0.0,4.6545555509,4.6545555509,0,4.6545555509,0.0,0.0,0.0,131.97,92.7245555509,-13.87,93.7561736747,4.6545555509,0,4.6545555509,88.07,-13.87,89.1554922593,130.41
2019-09-04 21:30:00,82.831777772,-10.21,83.458657483,5.791777772,0,5.791777772,77.04,-10.21,77.7136133506,130.79,5.791777772,0.0,5.791777772,5.791777772,0,5.791777772,0.0,0.0,0.0,131.97,86.421777772,-15.29,87.763932075,5.791777772,0,5.791777772,80.63,-15.29,82.0669300023,130.63
2019-09-04 22:00:00,77.6697777721,-12.05,78.5989623289,5.6397777721,0,5.6397777721,72.03,-12.05,73.0309756199,131.56,5.6397777721,0.0,5.6397777721,5.6397777721,0,5.6397777721,0.0,0.0,0.0,132.48,81.0197777721,-17.3,82.846209269,5.6397777721,0,5.6397777721,75.38,-17.3,77.3397336432,131.43
2019-09-04 22:30:00,72.1432222169,-13.73,73.4381196099,5.3132222169,0,5.3132222169,66.83,-13.73,68.2258147624,132.17,5.3132222169,0.0,5.3132222169,5.3132222169,0,5.3132222169,0.0,0.0,0.0,132.88,75.2532222169,-19.14,77.6491278382,5.3132222169,0,5.3132222169,69.94,-19.14,72.5116763011,132.03
2019-09-04 23:00:00,66.4207777726,-15.35,68.1714179105,5.1407777726,0,5.1407777726,61.28,-15.35,63.1732609575,132.63,5.1407777726,0.0,5.1407777726,5.1407777726,0,5.1407777726,0.0,0.0,0.0,133.12,69.2607777726,-20.91,72.3483478572,5.1407777726,0,5.1407777726,64.12,-20.91,67.4433280614,132.49
2019-09-04 23:30:00,61.6565555517,-15.7,63.6240586767,3.8765555517,0,3.8765555517,57.78,-15.7,59.8750231733,132.63,3.8765555517,0.0,3.8765555517,3.8765555517,0,3.8765555517,0.0,0.0,0.0,133.04,64.3265555517,-21.31,67.7644585985,3.8765555517,0,3.8765555517,60.45,-21.31,64.0961668121,132.49
2019-09-05 00:00:00,57.3206666646,-14.45,59.1139689657,2.0806666646,0,2.0806666646,55.24,-14.45,57.0986873755,133.05,2.0806666646,0.0,2.0806666646,2.0806666646,0,2.0806666646,0.0,0.0,0.0,133.61,59.860666664600004,-20.05,63.129247687,2.0806666646,0,2.0806666646,57.78,-20.05,61.1598798233,132.88
2019-09-05 00:30:00,55.6335555534,-13.79,57.3171580202,2.1135555534,0,2.1135555534,53.52,-13.79,55.2680242093,133.17,2.1135555534,0.0,2.1135555534,2.1135555534,0,2.1135555534,0.0,0.0,0.0,133.78,58.0835555534,-19.36,61.2250686053,2.1135555534,0,2.1135555534,55.97,-19.36,59.223732574,132.99
2019-09-05 01:00:00,53.5363333313,-13.97,55.3290148706,2.0663333313,0,2.0663333313,51.47,-13.97,53.3321835293,132.93,2.0663333313,0.0,2.0663333313,2.0663333313,0,2.0663333313,0.0,0.0,0.0,133.5,55.8963333313,-19.56,59.2198757165,2.0663333313,0,2.0663333313,53.83,-19.56,57.2735759317,132.78
2019-09-05 01:30:00,54.9656666645,-13.91,56.6984357093,2.1356666645,0,2.1356666645,52.83,-13.91,54.6305500613,132.93,2.1356666645,0.0,2.1356666645,2.1356666645,0,2.1356666645,0.0,0.0,0.0,133.5,57.3656666645,-19.49,60.5861354756,2.1356666645,0,2.1356666645,55.23,-19.49,58.5680202841,132.78
2019-09-05 02:00:00,53.5696666646,-14.19,55.4171930591,2.0996666646,0,2.0996666646,51.47,-14.19,53.3902331892,132.44,2.0996666646,0.0,2.0996666646,2.0996666646,0,2.0996666646,0.0,0.0,0.0,132.95,55.9296666646,-19.74,59.3110041494,2.0996666646,0,2.0996666646,53.83,-19.74,57.3352989004,132.28
2019-09-05 02:30:00,52.1391111091,-14.81,54.2016882324,2.0391111091,0,2.0391111091,50.1,-14.81,52.2431440478,132.33,2.0391111091,0.0,2.0391111091,2.0391111091,0,2.0391111091,0.0,0.0,0.0,132.75,54.4291111091,-20.41,58.1299942897,2.0391111091,0,2.0391111091,52.39,-20.41,56.2252630052,132.19
2019-09-05 03:00:00,51.1805555536,-15.04,53.3446423436,2.0005555536,0,2.0005555536,49.18,-15.04,51.4283384915,132.59,2.0005555536,0.0,2.0005555536,2.0005555536,0,2.0005555536,0.0,0.0,0.0,133.01,53.4305555536,-20.67,57.2893809249,2.0005555536,0,2.0005555536,51.43,-20.67,55.4282761774,132.42
2019-09-05 03:30:00,50.5332222202,-14.99,52.7096447337,2.0432222202,0,2.0432222202,48.49,-14.99,50.7541151041,132.45,2.0432222202,0.0,2.0432222202,2.0432222202,0,2.0432222202,0.0,0.0,0.0,132.9,52.7332222202,-20.62,56.6213486745,2.0432222202,0,2.0432222202,50.69,-20.62,54.7234912994,132.42
2019-09-05 04:00:00,49.992999998,-15.22,52.2584772912,2.042999998,0,2.042999998,47.95,-15.22,50.3075630497,132.57,2.042999998,0.0,2.042999998,2.042999998,0,2.042999998,0.0,0.0,0.0,132.9,52.182999998,-20.86,56.1979100037,2.042999998,0,2.042999998,50.14,-20.86,54.306161713,132.42
2019-09-05 04:30:00,50.1433333315,-15.23,52.4052170837,1.8533333315,0,1.8533333315,48.29,-15.23,50.6347410381,132.72,1.8533333315,0.0,1.8533333315,1.8533333315,0,1.8533333315,0.0,0.0,0.0,133.13,52.3433333315,-20.88,56.3542273858,1.8533333315,0,1.8533333315,50.49,-20.88,54.6371165052,132.63
2019-09-05 05:00:00,50.3597777759,-15.1,52.5748724928,1.8697777759,0,1.8697777759,48.49,-15.1,50.7867118447,132.72,1.8697777759,0.0,1.8697777759,1.8697777759,0,1.8697777759,0.0,0.0,0.0,133.06,52.5697777759,-20.75,56.5167588898,1.8697777759,0,1.8697777759,50.7,-20.75,54.7818628745,132.45
2019-09-05 05:30:00,52.4667777759,-14.8,54.5142437367,1.8867777759000002,0,1.8867777759000002,50.58,-14.8,52.700819728,132.49,1.8867777759000002,0.0,1.8867777759000002,1.8867777759000002,0,1.8867777759000002,0.0,0.0,0.0,132.95,54.7667777759,-20.41,58.44628344,1.8867777759000002,0,1.8867777759000002,52.88,-20.41,56.6821179915,132.33
2019-09-05 06:00:00,55.7076666648,-14.01,57.4423556728,1.8676666648,0,1.8676666648,53.84,-14.01,55.6329551615,132.07,1.8676666648,0.0,1.8676666648,1.8676666648,0,1.8676666648,0.0,0.0,0.0,132.65,58.1576666648,-19.53,61.3492876234,1.8676666648,0,1.8676666648,56.29,-19.53,59.5817505617,131.94
2019-09-05 06:30:00,64.0859999957,-11.66,65.1380917394,4.3259999957,0,4.3259999957,59.76,-11.66,60.8868885722,131.97,4.3259999957,0.0,4.3259999957,4.3259999957,0,4.3259999957,0.0,0.0,0.0,132.82,66.8159999957,-17.03,68.9521483017,4.3259999957,0,4.3259999957,62.49,-17.03,64.7689817737,131.84
2019-09-05 07:00:00,69.9633333266,-10.43,70.7365033782,6.7133333266,0,6.7133333266,63.25,-10.43,64.1041917506,133.1,6.7133333266,0.0,6.7133333266,6.7133333266,0,6.7133333266,0.0,0.0,0.0,134.09,72.8333333266,-15.79,74.5252879462,6.7133333266,0,6.7133333266,66.12,-15.79,67.9792505107,132.93
2019-09-05 07:30:00,81.7454444377,-6.88,82.0344567016,6.7154444377,0,6.7154444377,75.03,-6.88,75.3447761958,131.54,6.7154444377,0.0,6.7154444377,6.7154444377,0,6.7154444377,0.0,0.0,0.0,132.97,85.1654444377,-11.88,85.9900420181,6.7154444377,0,6.7154444377,78.45,-11.88,79.3444194635,131.37
2019-09-05 08:00:00,85.3162222137,-4.6,85.4401414607,8.4962222137,0,8.4962222137,76.82,-4.6,76.957601314,131.02,8.4962222137,0.0,8.4962222137,8.4962222137,0,8.4962222137,0.0,0.0,0.0,132.74,88.8162222137,-9.45,89.3175449076,8.4962222137,0,8.4962222137,80.32,-9.45,80.8740063308,130.88
2019-09-05 08:30:00,82.6618888783,-5.85,82.8686332271,10.5818888783,0,10.5818888783,72.08,-5.85,72.3170028417,131.47,10.5818888783,0.0,10.5818888783,10.5818888783,0,10.5818888783,0.0,0.0,0.0,133.01,85.9318888783,-10.8,86.6079068342,10.5818888783,0,10.5818888783,75.35,-10.8,76.1200532054,131.31
2019-09-05 09:00:00,78.899999984,-6.41,79.1599526116,16.009999984,0,16.009999984,62.89,-6.41,63.2158223865,132.16,16.009999984,0.0,16.009999984,16.009999984,0,16.009999984,0.0,0.0,0.0,133.56,81.729999984,-11.5,82.5351010018,16.009999984,0,16.009999984,65.72,-11.5,66.7185761239,131.95
2019-09-05 09:30:00,79.9191110926,-5.51,80.1088285885,18.5491110926,0,18.5491110926,61.37,-5.51,61.6168564599,131.84,18.5491110926,0.0,18.5491110926,18.5491110926,0,18.5491110926,0.0,0.0,0.0,133.31,82.6791110926,-10.53,83.3469634183,18.5491110926,0,18.5491110926,64.13,-10.53,64.9887513344,131.66
2019-09-05 10:00:00,77.9638888691,-4.63,78.1012475418,19.8138888691,0,19.8138888691,58.15,-4.63,58.3340329482,131.35,19.8138888691,0.0,19.8138888691,19.8138888691,0,19.8138888691,0.0,0.0,0.0,132.88,80.5438888691,-9.62,81.1163512133,19.8138888691,0,19.8138888691,60.73,-9.62,61.4872124917,131.16
2019-09-05 10:30:00,75.4637777546,-4.84,75.6188293548,23.1937777546,0,23.1937777546,52.27,-4.84,52.4936043723,131.75,23.1937777546,0.0,23.1937777546,23.1937777546,0,23.1937777546,0.0,0.0,0.0,133.24,77.7937777546,-9.89,78.4199206664,23.1937777546,0,23.1937777546,54.6,-9.89,55.4884861931,131.59
2019-09-05 11:00:00,71.4526666404,-4.49,71.5936007617,26.2826666404,0,26.2826666404,45.17,-4.49,45.3926095306,131.75,26.2826666404,0.0,26.2826666404,26.2826666404,0,26.2826666404,0.0,0.0,0.0,133.24,73.4526666404,-9.56,74.0721799098,26.2826666404,0,26.2826666404,47.17,-9.56,48.1290193127,131.59
2019-09-05 11:30:00,68.3669999744,-4.23,68.4977341633,25.5969999744,0,25.5969999744,42.77,-4.23,42.9786668011,131.34,25.5969999744,0.0,25.5969999744,25.5969999744,0,25.5969999744,0.0,0.0,0.0,132.84,70.2269999744,-9.28,70.8374895476,25.5969999744,0,25.5969999744,44.63,-9.28,45.5845949856,131.2
2019-09-05 12:00:00,67.3073333092,-4.39,67.450346309,24.0873333092,0,24.0873333092,43.22,-4.39,43.4423813804,131.34,24.0873333092,0.0,24.0873333092,24.0873333092,0,24.0873333092,0.0,0.0,0.0,132.84,69.1973333092,-9.44,69.8382741562,24.0873333092,0,24.0873333092,45.11,-9.44,46.0871533076,131.2
2019-09-05 12:30:00,68.747222199,-4.89,68.920915984,23.217222199,0,23.217222199,45.53,-4.89,45.791844252,131.52,23.217222199,0.0,23.217222199,23.217222199,0,23.217222199,0.0,0.0,0.0,132.93,70.747222199,-9.95,71.4434877989,23.217222199,0,23.217222199,47.53,-9.95,48.5603068359,131.35
2019-09-05 13:00:00,70.9734444217,-5.5600000000000005,71.1908941725,22.7334444217,0,22.7334444217,48.24,-5.5600000000000005,48.5593574916,131.67,22.7334444217,0.0,22.7334444217,22.7334444217,0,22.7334444217,0.0,0.0,0.0,133.02,73.1134444217,-10.66,73.886476132,22.7334444217,0,22.7334444217,50.38,-10.66,51.495436691,131.47
2019-09-05 13:30:00,71.8837777549,-6.2,72.1506583776,22.8737777549,0,22.8737777549,49.01,-6.2,49.4006082958,131.88,22.8737777549,0.0,22.8737777549,22.8737777549,0,22.8737777549,0.0,0.0,0.0,133.19,74.0937777549,-11.33,74.9550318657,22.8737777549,0,22.8737777549,51.22,-11.33,52.4581480802,131.73
2019-09-05 14:00:00,71.5086666455,-5.32,71.7062884649,21.1986666455,0,21.1986666455,50.31,-5.32,50.5904981197,131.76,21.1986666455,0.0,21.1986666455,21.1986666455,0,21.1986666455,0.0,0.0,0.0,133.19,73.7686666455,-10.4,74.4981622502,21.1986666455,0,21.1986666455,52.57,-10.4,53.5888505195,131.58
2019-09-05 14:30:00,68.2467777544,-4.35,68.3852701527,23.3767777544,0,23.3767777544,44.87,-4.35,45.0803660145,131.54,23.3767777544,0.0,23.3767777544,23.3767777544,0,23.3767777544,0.0,0.0,0.0,133.03,70.2567777544,-9.41,70.8841514052,23.3767777544,0,23.3767777544,46.88,-9.41,47.8150865313,131.4
2019-09-05 15:00:00,64.8022221963,-4.13,64.9336961952,25.9622221963,0,25.9622221963,38.84,-4.13,39.0589618398,131.41,25.9622221963,0.0,25.9622221963,25.9622221963,0,25.9622221963,0.0,0.0,0.0,132.88,66.5022221963,-9.19,67.1342063112,25.9622221963,0,25.9622221963,40.54,-9.19,41.5685903057,131.25
2019-09-05 15:30:00,65.5568888634,-5.57,65.7930891314,25.4868888634,0,25.4868888634,40.07,-5.57,40.4552814846,131.65,25.4868888634,0.0,25.4868888634,25.4868888634,0,25.4868888634,0.0,0.0,0.0,132.95,67.3268888634,-10.72,68.1749834179,25.4868888634,0,25.4868888634,41.84,-10.72,43.1914806414,131.49
2019-09-05 16:00:00,66.2222221996,-6.31,66.5221678319,22.6522221996,0,22.6522221996,43.57,-6.31,44.0245499693,131.78,22.6522221996,0.0,22.6522221996,22.6522221996,0,22.6522221996,0.0,0.0,0.0,132.95,68.1322221996,-11.49,69.0942819765,22.6522221996,0,22.6522221996,45.48,-11.49,46.9089596985,131.62
2019-09-05 16:30:00,72.3335555357,-6.8,72.6524827961,19.8435555357,0,19.8435555357,52.49,-6.8,52.928632138,131.49,19.8435555357,0.0,19.8435555357,19.8435555357,0,19.8435555357,0.0,0.0,0.0,132.73,74.6635555357,-11.92,75.6090796481,19.8435555357,0,19.8435555357,54.82,-11.92,56.1009696886,131.33
2019-09-05 17:00:00,75.7851110929,-7.2,76.126362473,18.1951110929,0,18.1951110929,57.59,-7.2,58.0383330222,131.28,18.1951110929,0.0,18.1951110929,18.1951110929,0,18.1951110929,0.0,0.0,0.0,132.49,78.3551110929,-12.3,79.3146482964,18.1951110929,0,18.1951110929,60.16,-12.3,61.4045242633,131.1
2019-09-05 17:30:00,79.9173333175,-8.55,80.37339525350001,15.8473333175,0,15.8473333175,64.07,-8.55,64.63797181219999,131.51,15.8473333175,0.0,15.8473333175,15.8473333175,0,15.8473333175,0.0,0.0,0.0,132.66,82.7973333175,-13.69,83.9214782072,15.8473333175,0,15.8473333175,66.95,-13.69,68.3353393201,131.37
2019-09-05 18:00:00,82.6788888738,-10.09,83.2922971553,15.0788888738,0,15.0788888738,67.6,-10.09,68.3488705101,131.67,15.0788888738,0.0,15.0788888738,15.0788888738,0,15.0788888738,0.0,0.0,0.0,132.66,85.7588888738,-15.29,87.1112571421,15.0788888738,0,15.0788888738,70.68,-15.29,72.3149120168,131.51
2019-09-05 18:30:00,85.3932222093,-10.71,86.0622245779,12.9032222093,0,12.9032222093,72.49,-10.71,73.2769008624,131.55,12.9032222093,0.0,12.9032222093,12.9032222093,0,12.9032222093,0.0,0.0,0.0,132.58,88.7032222093,-15.9,90.1169885777,12.9032222093,0,12.9032222093,75.8,-15.9,77.4496610709,131.39
2019-09-05 19:00:00,86.9153333231,-10.8,87.5837608616,10.2653333231,0,10.2653333231,76.65,-10.8,77.4071217654,131.18,10.2653333231,0.0,10.2653333231,10.2653333231,0,10.2653333231,0.0,0.0,0.0,132.25,90.4353333231,-15.94,91.8293695571,10.2653333231,0,10.2653333231,80.17,-15.94,81.7392959353,131.02
2019-09-05 19:30:00,87.92455555,-10.84,88.5902538018,5.58455555,0,5.58455555,82.34,-10.84,83.0504738096,130.86,5.58455555,0.0,5.58455555,5.58455555,0,5.58455555,0.0,0.0,0.0,131.99,91.69455555,-15.94,93.0697325531,5.58455555,0,5.58455555,86.11,-15.94,87.5729164754,130.72
2019-09-05 20:00:00,86.7307777748,-11.04,87.4305976957,2.9907777748,0,2.9907777748,83.74,-11.04,84.4646032371,130.62,2.9907777748,0.0,2.9907777748,2.9907777748,0,2.9907777748,0.0,0.0,0.0,131.73,90.5907777748,-16.12,92.0138218848,2.9907777748,0,2.9907777748,87.6,-16.12,89.0708392236,130.47
2019-09-05 20:30:00,88.3337777705,-11.46,89.0740584863,7.2437777705,0,7.2437777705,81.09,-11.46,81.8957856059,130.72,7.2437777705,0.0,7.2437777705,7.2437777705,0,7.2437777705,0.0,0.0,0.0,131.73,92.0637777705,-16.58,93.5448319117,7.2437777705,0,7.2437777705,84.82,-16.58,86.4252787094,130.55
2019-09-05 21:00:00,86.381444437,-11.17,87.1006477762,7.401444437,0,7.401444437,78.98,-11.17,79.7659658,130.9,7.401444437,0.0,7.401444437,7.401444437,0,7.401444437,0.0,0.0,0.0,131.96,90.011444437,-16.3,91.4754072396,7.401444437,0,7.401444437,82.61,-16.3,84.202744017,130.73
2019-09-05 21:30:00,82.36255555,-13.03,83.3868782047,5.55255555,0,5.55255555,76.81,-13.03,77.9073616547,130.9,5.55255555,0.0,5.55255555,5.55255555,0,5.55255555,0.0,0.0,0.0,131.76,85.90255555,-18.28,87.8260066838,5.55255555,0,5.55255555,80.35,-18.28,82.4031607404,130.73
2019-09-05 22:00:00,77.7671111093,-14.46,79.100032682,1.7771111093,0,1.7771111093,75.99,-14.46,77.3535500155,131.61,1.7771111093,0.0,1.7771111093,1.7771111093,0,1.7771111093,0.0,0.0,0.0,132.32,81.2571111093,-19.82,83.6394076129,1.7771111093,0,1.7771111093,79.48,-19.82,81.913996362,131.47
2019-09-05 22:30:00,72.0238888872,-15.45,73.6623585723,1.7338888872,0,1.7338888872,70.29,-15.45,71.967955369,132.28,1.7338888872,0.0,1.7338888872,1.7338888872,0,1.7338888872,0.0,0.0,0.0,132.81,75.2638888872,-20.94,78.122574013,1.7338888872,0,1.7338888872,73.53,-20.94,76.4535447183,132.11
2019-09-05 23:00:00,66.1438888872,-15.67,67.9747227808,1.6738888872,0,1.6738888872,64.47,-15.67,66.3470406273,132.49,1.6738888872,0.0,1.6738888872,1.6738888872,0,1.6738888872,0.0,0.0,0.0,132.99,69.1138888872,-21.24,72.3039918477,1.6738888872,0,1.6738888872,67.44,-21.24,70.7056659682,132.34
2019-09-05 23:30:00,61.6034444427,-16.5,63.7748725377,1.7734444427,0,1.7734444427,59.83,-16.5,62.0635069908,132.41,1.7734444427,0.0,1.7734444427,1.7734444427,0,1.7734444427,0.0,0.0,0.0,132.77,64.3534444427,-22.13,68.0522057808,1.7734444427,0,1.7734444427,62.58,-22.13,66.3776566323,132.25
2019-09-06 00:00:00,57.2816666648,-17.19,59.8053963778,1.8416666648,0,1.8416666648,55.44,-17.19,58.0438601404,132.41,1.8416666648,0.0,1.8416666648,1.8416666648,0,1.8416666648,0.0,0.0,0.0,132.65,59.8316666648,-22.88,64.0571833278,1.8416666648,0,1.8416666648,57.99,-22.88,62.3404724076,132.25
2019-09-06 00:30:00,55.0025555538,-17.38,57.6831476035,1.7725555538000002,0,1.7725555538000002,53.23,-17.38,55.9955114273,131.83,1.7725555538000002,0.0,1.7725555538000002,1.7725555538000002,0,1.7725555538000002,0.0,0.0,0.0,132.08,57.4725555538,-23.06,61.9262322597,1.7725555538000002,0,1.7725555538000002,55.7,-23.06,60.2847708796,131.69
2019-09-06 01:00:00,52.8596666649,-18.02,55.8467972217,1.7996666649000002,0,1.7996666649000002,51.06,-18.02,54.1465049657,132.82,1.7996666649000002,0.0,1.7996666649000002,1.7996666649000002,0,1.7996666649000002,0.0,0.0,0.0,133.0,55.2196666649,-23.79,60.1263310587,1.7996666649000002,0,1.7996666649000002,53.42,-23.79,58.4778633331,132.69
2019-09-06 01:30:00,53.839777776,-17.87,56.7279346616,1.7897777760000002,0,1.7897777760000002,52.05,-17.87,55.0321669572,132.37,1.7897777760000002,0.0,1.7897777760000002,1.7897777760000002,0,1.7897777760000002,0.0,0.0,0.0,132.56,56.239777776,-23.63,61.0023729398,1.7897777760000002,0,1.7897777760000002,54.45,-23.63,59.3563762371,132.24
2019-09-06 02:00:00,52.9665555537,-17.51,55.785805607,1.8265555537,0,1.8265555537,51.14,-17.51,54.0545992493,132.37,1.8265555537,0.0,1.8265555537,1.8265555537,0,1.8265555537,0.0,0.0,0.0,132.56,55.3265555537,-23.23,60.0055051594,1.8265555537,0,1.8265555537,53.5,-23.23,58.325662448,132.24
2019-09-06 02:30:00,52.0962222204,-18.11,55.1542244043,1.8462222204,0,1.8462222204,50.25,-18.11,53.4138053316,132.82,1.8462222204,0.0,1.8462222204,1.8462222204,0,1.8462222204,0.0,0.0,0.0,132.96,54.4262222204,-23.92,59.4506523529,1.8462222204,0,1.8462222204,52.58,-23.92,57.7652386821,132.7
2019-09-06 03:00:00,50.7379999981,-18.41,53.9747417206,1.8679999981000002,0,1.8679999981000002,48.87,-18.41,52.2226483434,133.12,1.8679999981000002,0.0,1.8679999981000002,1.8679999981000002,0,1.8679999981000002,0.0,0.0,0.0,133.24,52.9879999981,-24.24,58.2692521301,1.8679999981000002,0,1.8679999981000002,51.12,-24.24,56.5758959275,133.02
2019-09-06 03:30:00,49.5331111093,-18.66,52.9313205594,1.8431111093,0,1.8431111093,47.69,-18.66,51.2106600231,133.03,1.8431111093,0.0,1.8431111093,1.8431111093,0,1.8431111093,0.0,0.0,0.0,133.11,51.7331111093,-24.51,57.2455665099,1.8431111093,0,1.8431111093,49.89,-24.51,55.5855394865,132.91
2019-09-06 04:00:00,49.1599999982,-18.83,52.6428960053,1.8199999982000001,0,1.8199999982000001,47.34,-18.83,50.9474680431,133.24,1.8199999982000001,0.0,1.8199999982000001,1.8199999982000001,0,1.8199999982000001,0.0,0.0,0.0,133.32,51.3499999982,-24.7,56.9816856526,1.8199999982000001,0,1.8199999982000001,49.53,-24.7,55.3471851136,133.14
2019-09-06 04:30:00,49.1878888871,-18.46,52.5377960441,1.7878888871,0,1.7878888871,47.4,-18.46,50.8677854835,132.93,1.7878888871,0.0,1.7878888871,1.7878888871,0,1.7878888871,0.0,0.0,0.0,133.04,51.3878888871,-24.29,56.8394161148,1.7878888871,0,1.7878888871,49.6,-24.29,55.2282907575,132.82
2019-09-06 05:00:00,49.2945555537,-18.62,52.693999727,1.8945555537,0,1.8945555537,47.4,-18.62,50.9260679809,132.93,1.8945555537,0.0,1.8945555537,1.8945555537,0,1.8945555537,0.0,0.0,0.0,133.04,51.4845555537,-24.46,56.999570705000004,1.8945555537,0,1.8945555537,49.59,-24.46,55.2943007913,132.82
2019-09-06 05:30:00,51.3707777759,-17.9,54.4000625854,1.9207777759,0,1.9207777759,49.45,-17.9,52.590041833,132.68,1.9207777759,0.0,1.9207777759,1.9207777759,0,1.9207777759,0.0,0.0,0.0,132.79,53.6607777759,-23.68,58.653401193,1.9207777759,0,1.9207777759,51.74,-23.68,56.901405958,132.51
2019-09-06 06:00:00,54.8543333314,-16.99,57.4252382253,1.9443333314000002,0,1.9443333314000002,52.91,-16.99,55.5709294506,132.91,1.9443333314000002,0.0,1.9443333314000002,1.9443333314000002,0,1.9443333314000002,0.0,0.0,0.0,133.19,57.2943333314,-22.71,61.6310370827,1.9443333314000002,0,1.9443333314000002,55.35,-22.71,59.8278079157,132.8
2019-09-06 06:30:00,63.1917777758,-14.96,64.9384506935,1.9317777758,0,1.9317777758,61.26,-14.96,63.060202981,132.79,1.9317777758,0.0,1.9317777758,1.9317777758,0,1.9317777758,0.0,0.0,0.0,133.35,66.0117777758,-20.53,69.1305699754,1.9317777758,0,1.9317777758,64.08,-20.53,67.288389043,132.65
2019-09-06 07:00:00,71.0617777726,-12.25,72.1099075038,5.1717777726,0,5.1717777726,65.89,-12.25,67.0190614676,131.97,5.1717777726,0.0,5.1717777726,5.1717777726,0,5.1717777726,0.0,0.0,0.0,132.84,74.1017777726,-17.61,76.1655143031,5.1717777726,0,5.1717777726,68.93,-17.61,71.1439175193,131.85
2019-09-06 07:30:00,81.4553333291,-9.17,81.9698739035,4.2653333291,0,4.2653333291,77.19,-9.17,77.7327794434,131.07,4.2653333291,0.0,4.2653333291,4.2653333291,0,4.2653333291,0.0,0.0,0.0,132.33,84.9953333291,-14.25,86.1816058548,4.2653333291,0,4.2653333291,80.73,-14.25,81.9780177853,130.93
2019-09-06 08:00:00,85.7273333269,-8.77,86.1747560446,6.4073333269,0,6.4073333269,79.32,-8.77,79.8033539395,130.77,6.4073333269,0.0,6.4073333269,6.4073333269,0,6.4073333269,0.0,0.0,0.0,132.06,89.4073333269,-13.78,90.4630292033,6.4073333269,0,6.4073333269,83.0,-13.78,84.1361301701,130.61
