Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-06 08:30:00,87.1043333238,-8.96,87.5639565334,9.5543333238,0,9.5543333238,77.55,-8.96,78.0658958829,130.9,9.5543333238,0.0,9.5543333238,9.5543333238,0,9.5543333238,0.0,0.0,0.0,132.22,90.6743333238,-13.99,91.74723333,9.5543333238,0,9.5543333238,81.12,-13.99,82.317522436,130.77
2019-09-06 09:00:00,89.9231111018,-7.64,90.2470803419,9.2731111018,0,9.2731111018,80.65,-7.64,81.0110615904,130.6,9.2731111018,0.0,9.2731111018,9.2731111018,0,9.2731111018,0.0,0.0,0.0,132.09,93.6331111018,-12.55,94.4704292073,9.2731111018,0,9.2731111018,84.36,-12.55,85.2884054254,130.45
2019-09-06 09:30:00,89.9449999892,-7.34,90.2439949418,10.8449999892,0,10.8449999892,79.1,-7.34,79.4398237662,130.71,10.8449999892,0.0,10.8449999892,10.8449999892,0,10.8449999892,0.0,0.0,0.0,132.17,93.5849999892,-12.26,94.3846376428,10.8449999892,0,10.8449999892,82.74,-12.26,83.643381089,130.54
2019-09-06 10:00:00,88.136666654,-7.76,88.4776220798,12.6166666541,0,12.6166666541,75.52,-7.76,75.917639584,131.1,12.6166666541,0.0,12.6166666541,12.6166666541,0,12.6166666541,0.0,0.0,0.0,132.51,91.616666654,-12.75,92.4996005872,12.6166666541,0,12.6166666541,79.0,-12.75,80.0222625274,130.95
2019-09-06 10:30:00,84.8368888744,-8.23,85.2351489345,14.4868888744,0,14.4868888744,70.35,-8.23,70.8297635179,131.52,14.4868888744,0.0,14.4868888744,14.4868888744,0,14.4868888744,0.0,0.0,0.0,132.8,88.0368888744,-13.3,89.0358568369,14.4868888744,0,14.4868888744,73.55,-13.3,74.7428424667,131.35
2019-09-06 11:00:00,80.5844444302,-8.28,81.0087099276,14.2144444302,0,14.2144444302,66.37,-8.28,66.8844922235,131.31,14.2144444302,0.0,14.2144444302,14.2144444302,0,14.2144444302,0.0,0.0,0.0,132.54,83.5844444302,-13.37,84.6470096974,14.2144444302,0,14.2144444302,69.37,-13.37,70.6466828662,131.17
2019-09-06 11:30:00,86.1167777648,-7.52,86.4444897757,13.0267777648,0,13.0267777648,73.09,-7.52,73.475836164,131.24,13.0267777648,0.0,13.0267777648,13.0267777648,0,13.0267777648,0.0,0.0,0.0,132.63,89.4567777648,-12.53,90.3300392342,13.0267777648,0,13.0267777648,76.43,-12.53,77.4502795347,131.05
2019-09-06 12:00:00,83.7423333228,-7.22,84.052999889,10.5523333228,0,10.5523333228,73.19,-7.22,73.5452547755,130.78,10.5523333228,0.0,10.5523333228,10.5523333228,0,10.5523333228,0.0,0.0,0.0,132.18,87.0623333228,-12.19,87.9115804863,10.5523333228,0,10.5523333228,76.51,-12.19,77.4750037109,130.62
2019-09-06 12:30:00,85.0407777674,-7.0,85.3283884958,10.3907777674,0,10.3907777674,74.65,-7.0,74.9774799523,130.78,10.3907777674,0.0,10.3907777674,10.3907777674,0,10.3907777674,0.0,0.0,0.0,132.18,88.4407777674,-11.94,89.2431217075,10.3907777674,0,10.3907777674,78.05,-11.94,78.9580021277,130.53
2019-09-06 13:00:00,85.7417777677,-7.48,86.0674320214,10.1017777677,0,10.1017777677,75.64,-7.48,76.0089468418,130.78,10.1017777677,0.0,10.1017777677,10.1017777677,0,10.1017777677,0.0,0.0,0.0,132.18,89.1917777677,-12.44,90.0551321212,10.1017777677,0,10.1017777677,79.09,-12.44,80.0623613192,130.61
2019-09-06 13:30:00,84.4303333225,-8.45,84.8521283466,10.8703333225,0,10.8703333225,73.56,-8.45,74.0437445028,131.05,10.8703333225,0.0,10.8703333225,10.8703333225,0,10.8703333225,0.0,0.0,0.0,132.32,87.7903333225,-13.49,88.8207336429,10.8703333225,0,10.8703333225,76.92,-13.49,78.0939594335,130.91
2019-09-06 14:00:00,81.558333322,-8.44,81.9938737606,11.318333322,0,11.318333322,70.24,-8.44,70.7452556713,131.39,11.318333322,0.0,11.318333322,11.318333322,0,11.318333322,0.0,0.0,0.0,132.62,84.748333322,-13.53,85.8215643114,11.318333322,0,11.318333322,73.43,-13.53,74.6660953847,131.23
2019-09-06 14:30:00,78.8232222103,-8.91,79.3252069623,11.9232222103,0,11.9232222103,66.9,-8.91,67.4907260296,131.52,11.9232222103,0.0,11.9232222103,11.9232222103,0,11.9232222103,0.0,0.0,0.0,132.62,81.8532222103,-14.04,83.0486097789,11.9232222103,0,11.9232222103,69.93,-14.04,71.3254968437,131.35
2019-09-06 15:00:00,75.8794444336,-8.66,76.372021628,10.8394444336,0,10.8394444336,65.04,-8.66,65.6140015545,131.78,10.8394444336,0.0,10.8394444336,10.8394444336,0,10.8394444336,0.0,0.0,0.0,132.9,78.8194444336,-13.8,80.0184030134,10.8394444336,0,10.8394444336,67.98,-13.8,69.3665654332,131.62
2019-09-06 15:30:00,76.1585555447,-6.83,76.46420393,10.8585555447,0,10.8585555447,65.3,-6.83,65.6562175274,131.19,10.8585555447,0.0,10.8585555447,10.8585555447,0,10.8585555447,0.0,0.0,0.0,132.55,79.0985555447,-11.87,79.9842383802,10.8585555447,0,10.8585555447,68.24,-11.87,69.2646699263,131.03
2019-09-06 16:00:00,74.2814444338,-7.53,74.6621315472,10.6214444338,0,10.6214444338,63.66,-7.53,64.1037947395,131.32,10.6214444338,0.0,10.6214444338,10.6214444338,0,10.6214444338,0.0,0.0,0.0,132.55,77.1414444338,-12.61,78.1653027202,10.6214444338,0,10.6214444338,66.52,-12.61,67.704671183,131.14
2019-09-06 16:30:00,82.5883333254,-7.07,82.890395713,7.9583333254,0,7.9583333254,74.63,-7.07,74.9641367589,130.8,7.9583333254,0.0,7.9583333254,7.9583333254,0,7.9583333254,0.0,0.0,0.0,132.22,85.9583333254,-12.03,86.7960596345,7.9583333254,0,7.9583333254,78.0,-12.03,78.9222459133,130.66
2019-09-06 17:00:00,84.9034444335,-7.57,85.2402473992,10.9134444335,0,10.9134444335,73.99,-7.57,74.3762394855,130.56,10.9134444335,0.0,10.9134444335,10.9134444335,0,10.9134444335,0.0,0.0,0.0,131.94,88.2834444335,-12.54,89.1696033469,10.9134444335,0,10.9134444335,77.37,-12.54,78.3796434031,130.41
2019-09-06 17:30:00,83.580333321,-8.65,84.0267494197,12.370333321,0,12.370333321,71.21,-8.65,71.7334412948,130.8,12.370333321,0.0,12.370333321,12.370333321,0,12.370333321,0.0,0.0,0.0,132.03,86.810333321,-13.7,87.8847197828,12.370333321,0,12.370333321,74.44,-13.7,75.6901816618,130.67
2019-09-06 18:00:00,83.2315555428,-8.76,83.6912745636,12.7515555428,0,12.7515555428,70.48,-8.76,71.0223063551,130.8,12.7515555428,0.0,12.7515555428,12.7515555428,0,12.7515555428,0.0,0.0,0.0,132.03,86.4315555428,-13.83,87.5310384581,12.7515555428,0,12.7515555428,73.68,-13.83,74.9667346228,130.67
2019-09-06 18:30:00,88.1211111001,-9.07,88.5866531793,11.0611111001,0,11.0611111001,77.06,-9.07,77.5919357923,130.8,11.0611111001,0.0,11.0611111001,11.0611111001,0,11.0611111001,0.0,0.0,0.0,132.13,91.6411111,-14.11,92.7210081031,11.0611111001,0,11.0611111001,80.58,-14.11,81.8060419529,130.67
2019-09-06 19:00:00,87.1275555446,-9.43,87.6363841973,10.9175555446,0,10.9175555446,76.21,-9.43,76.7912039234,130.8,10.9175555446,0.0,10.9175555446,10.9175555446,0,10.9175555446,0.0,0.0,0.0,132.13,90.6375555446,-14.49,91.7884882494,10.9175555446,0,10.9175555446,79.72,-14.49,81.0261593561,130.67
2019-09-06 19:30:00,86.8904444349,-10.3,87.4987961865,9.5504444349,0,9.5504444349,77.34,-10.3,78.0228530624,130.98,9.5504444349,0.0,9.5504444349,9.5504444349,0,9.5504444349,0.0,0.0,0.0,132.13,90.4304444349,-15.41,91.7340361082,9.5504444349,0,9.5504444349,80.88,-15.41,82.3349409425,130.85
2019-09-06 20:00:00,85.9584444356,-10.78,86.631764208,8.8784444356,0,8.8784444356,77.08,-10.78,77.8301663881,130.88,8.8784444356,0.0,8.8784444356,8.8784444356,0,8.8784444356,0.0,0.0,0.0,131.97,89.4984444356,-15.89,90.8980948997,8.8784444356,0,8.8784444356,80.62,-15.89,82.1710198306,130.74
2019-09-06 20:30:00,86.6785555457,-10.9,87.3612156022,9.8385555457,0,9.8385555457,76.84,-10.9,77.6092494488,131.07,9.8385555457,0.0,9.8385555457,9.8385555457,0,9.8385555457,0.0,0.0,0.0,132.16,90.2085555457,-16.04,91.6234964059,9.8385555457,0,9.8385555457,80.37,-16.04,81.9549784943,130.91
2019-09-06 21:00:00,84.2395555458,-11.84,85.067551502,9.779555545800001,0,9.779555545800001,74.46,-11.84,75.3954720126,131.19,9.779555545800001,0.0,9.779555545800001,9.779555545800001,0,9.779555545800001,0.0,0.0,0.0,132.16,87.6895555458,-17.05,89.3317449276,9.779555545800001,0,9.779555545800001,77.91,-17.05,79.7538124481,131.04
2019-09-06 21:30:00,82.1122222161,-12.7,83.0885493752,6.1122222161,0,6.1122222161,76.0,-12.7,77.0538123651,130.56,6.1122222161,0.0,6.1122222161,6.1122222161,0,6.1122222161,0.0,0.0,0.0,131.45,85.6022222161,-17.9,87.4537046004,6.1122222161,0,6.1122222161,79.49,-17.9,81.4804890756,130.41
2019-09-06 22:00:00,77.931666665,-13.41,79.0770053124,1.711666665,0,1.711666665,76.22,-13.41,77.3906745028,130.96,1.711666665,0.0,1.711666665,1.711666665,0,1.711666665,0.0,0.0,0.0,131.75,81.431666665,-18.67,83.5445105069,1.711666665,0,1.711666665,79.72,-18.67,81.8770254711,130.8
2019-09-06 22:30:00,73.1981111093,-14.21,74.5646536234,1.7681111093,0,1.7681111093,71.43,-14.21,72.8297260739,131.43,1.7681111093,0.0,1.7681111093,1.7681111093,0,1.7681111093,0.0,0.0,0.0,132.12,76.4881111093,-19.58,78.954464985,1.7681111093,0,1.7681111093,74.72,-19.58,77.242830088,131.29
2019-09-06 23:00:00,67.9913333315,-14.89,69.6026831968,1.8113333315,0,1.8113333315,66.18,-14.89,67.8343902457,131.95,1.8113333315,0.0,1.8113333315,1.8113333315,0,1.8113333315,0.0,0.0,0.0,132.49,71.0113333315,-20.36,73.872451303,1.8113333315,0,1.8113333315,69.2,-20.36,72.1329993831,131.76
2019-09-06 23:30:00,64.0325555537,-16.11,66.0280264035,1.8325555537,0,1.8325555537,62.2,-16.11,64.2524092933,132.53,1.8325555537,0.0,1.8325555537,1.8325555537,0,1.8325555537,0.0,0.0,0.0,132.96,66.8825555537,-21.71,70.3178521956,1.8325555537,0,1.8325555537,65.05,-21.71,68.5771580047,132.39
2019-09-07 00:00:00,59.6386666649,-17.14,62.0528013998,1.8086666649,0,1.8086666649,57.83,-17.14,60.3165690337,132.9,1.8086666649,0.0,1.8086666649,1.8086666649,0,1.8086666649,0.0,0.0,0.0,133.2,62.2686666649,-22.83,66.3219100164,1.8086666649,0,1.8086666649,60.46,-22.83,64.6267785055,132.78
2019-09-07 00:30:00,57.2612222204,-18.33,60.1235101285,1.8112222204,0,1.8112222204,55.45,-18.33,58.4011249892,133.4,1.8112222204,0.0,1.8112222204,1.8112222204,0,1.8112222204,0.0,0.0,0.0,133.56,59.7812222204,-24.11,64.4599614502,1.8112222204,0,1.8112222204,57.97,-24.11,62.7838593908,133.26
2019-09-07 01:00:00,54.8561111093,-18.61,57.9268938062,1.7761111093,0,1.7761111093,53.08,-18.61,56.2478310693,133.4,1.7761111093,0.0,1.7761111093,1.7761111093,0,1.7761111093,0.0,0.0,0.0,133.56,57.2661111093,-24.43,62.2593959301,1.7761111093,0,1.7761111093,55.49,-24.43,60.6297369283,133.26
2019-09-07 01:30:00,55.8872222204,-18.59,58.8979601303,1.8072222204,0,1.8072222204,54.08,-18.59,57.185964187,133.49,1.8072222204,0.0,1.8072222204,1.8072222204,0,1.8072222204,0.0,0.0,0.0,133.56,58.3372222204,-24.4,63.2344170242,1.8072222204,0,1.8072222204,56.53,-24.4,61.5711044241,133.35
2019-09-07 02:00:00,54.3985555538,-19.17,57.6774804091,1.7785555538,0,1.7785555538,52.62,-19.17,56.0031543754,133.74,1.7785555538,0.0,1.7785555538,1.7785555538,0,1.7785555538,0.0,0.0,0.0,133.83,56.7885555538,-25.04,62.064012454,1.7785555538,0,1.7785555538,55.01,-25.04,60.4408942687,133.65
2019-09-07 02:30:00,52.8335555525,-17.26,55.5814014966,3.0235555525,0,3.0235555525,49.81,-17.26,52.7156874185,133.74,3.0235555525,0.0,3.0235555525,3.0235555525,0,3.0235555525,0.0,0.0,0.0,134.0,55.1035555525,-23.08,59.7418465946,3.0235555525,0,3.0235555525,52.08,-23.08,56.9650138243,133.65
2019-09-07 03:00:00,51.6464444418,-12.86,53.2234424242,2.6164444418,0,2.6164444418,49.03,-12.86,50.6884651573,133.15,2.6164444418,0.0,2.6164444418,2.6164444418,0,2.6164444418,0.0,0.0,0.0,133.84,53.8364444418,-18.43,56.903669918,2.6164444418,0,2.6164444418,51.22,-18.43,54.4348537244,133.01
2019-09-07 03:30:00,51.1267777744,-12.71,52.6829337223,3.4167777744,0,3.4167777744,47.71,-12.71,49.3739627739,132.89,3.4167777744,0.0,3.4167777744,3.4167777744,0,3.4167777744,0.0,0.0,0.0,133.59,53.2567777744,-18.27,56.3034393169,3.4167777744,0,3.4167777744,49.84,-18.27,53.0831282047,132.79
2019-09-07 04:00:00,50.7396666628,-12.79,52.3268370251,3.8396666628,0,3.8396666628,46.9,-12.79,48.612694844,133.11,3.8396666628,0.0,3.8396666628,3.8396666628,0,3.8396666628,0.0,0.0,0.0,133.81,52.8396666628,-18.37,55.9418204301,3.8396666628,0,3.8396666628,49.0,-18.37,52.3302675323,132.96
2019-09-07 04:30:00,51.0525555516,-12.55,52.5724826155,3.9225555516,0,3.9225555516,47.13,-12.55,48.772322069,133.11,3.9225555516,0.0,3.9225555516,3.9225555516,0,3.9225555516,0.0,0.0,0.0,133.81,53.1625555516,-18.13,56.1689790968,3.9225555516,0,3.9225555516,49.24,-18.13,52.4716542526,132.96
2019-09-07 05:00:00,51.1428888849,-12.28,52.5965158874,3.9428888849,0,3.9428888849,47.2,-12.28,48.7712866347,133.03,3.9428888849,0.0,3.9428888849,3.9428888849,0,3.9428888849,0.0,0.0,0.0,133.81,53.2528888849,-17.83,56.1585173824,3.9428888849,0,3.9428888849,49.31,-17.83,52.4345782857,132.96
2019-09-07 05:30:00,52.5891111091,-12.25,53.9970101695,2.0191111091,0,2.0191111091,50.57,-12.25,52.0325609595,132.96,2.0191111091,0.0,2.0191111091,2.0191111091,0,2.0191111091,0.0,0.0,0.0,133.81,54.8491111091,-17.76,57.6527760776,2.0191111091,0,2.0191111091,52.83,-17.76,55.7353254229,132.87
2019-09-07 06:00:00,54.1625555539,-11.75,55.4224225754,1.7025555539,0,1.7025555539,52.46,-11.75,53.7597814356,132.74,1.7025555539,0.0,1.7025555539,1.7025555539,0,1.7025555539,0.0,0.0,0.0,133.51,56.5225555539,-17.23,59.0903730428,1.7025555539,0,1.7025555539,54.82,-17.23,57.4639478282,132.58
2019-09-07 06:30:00,58.4831111094,-10.43,59.4058851044,1.7031111094,0,1.7031111094,56.78,-10.43,57.7300034644,132.01,1.7031111094,0.0,1.7031111094,1.7031111094,0,1.7031111094,0.0,0.0,0.0,133.0,61.0331111094,-15.77,63.0375566761,1.7031111094,0,1.7031111094,59.33,-15.77,61.390079003,131.89
2019-09-07 07:00:00,61.0221111093,-9.94,61.8263830758,1.7921111093,0,1.7921111093,59.23,-9.94,60.058275866,132.01,1.7921111093,0.0,1.7921111093,1.7921111093,0,1.7921111093,0.0,0.0,0.0,133.0,63.6821111093,-15.23,65.4779670984,1.7921111093,0,1.7921111093,61.89,-15.23,63.7363710922,131.89
2019-09-07 07:30:00,66.7575555527,-8.59,67.3079439841,2.8475555527000003,0,2.8475555527000003,63.91,-8.59,64.4846974095,131.85,2.8475555527000003,0.0,2.8475555527000003,2.8475555527000003,0,2.8475555527000003,0.0,0.0,0.0,133.0,69.6175555527,-13.78,70.9682495285,2.8475555527000003,0,2.8475555527000003,66.77,-13.78,68.1771317965,131.74
2019-09-07 08:00:00,70.9344444393,-7.25,71.3039824127,5.1744444393,0,5.1744444393,65.76,-7.25,66.1584469286,131.74,5.1744444393,0.0,5.1744444393,5.1744444393,0,5.1744444393,0.0,0.0,0.0,133.08,73.8844444393,-12.37,74.912802845,5.1744444393,0,5.1744444393,68.71,-12.37,69.814618813,131.61
2019-09-07 08:30:00,72.841222211,-6.61,73.1405205969,11.251222211,0,11.251222211,61.59,-6.61,61.9436857153,131.51,11.251222211,0.0,11.251222211,11.251222211,0,11.251222211,0.0,0.0,0.0,132.88,75.601222211,-11.7,76.5012078322,11.251222211,0,11.251222211,64.35,-11.7,65.4049883419,131.37
2019-09-07 09:00:00,72.1088888726,-5.38,72.3093095974,16.2388888726,0,16.2388888726,55.87,-5.38,56.1284357523,131.4,16.2388888726,0.0,16.2388888726,16.2388888726,0,16.2388888726,0.0,0.0,0.0,132.88,74.5888888726,-10.43,75.3145885155,16.2388888726,0,16.2388888726,58.35,-10.43,59.2748462672,131.24
2019-09-07 09:30:00,71.763999979,-4.1,71.8810245683,20.973999979,0,20.973999979,50.79,-4.1,50.9552166122,131.64,20.973999979,0.0,20.973999979,20.973999979,0,20.973999979,0.0,0.0,0.0,133.21,73.983999979,-9.13,74.545215493,20.973999979,0,20.973999979,53.01,-9.13,53.7904917248,131.49
2019-09-07 10:00:00,70.9667777531,-3.22,71.0397912768,24.7267777531,0,24.7267777531,46.24,-3.22,46.3519794615,131.52,24.7267777531,0.0,24.7267777531,24.7267777531,0,24.7267777531,0.0,0.0,0.0,133.13,72.9667777531,-8.23,73.4294461076,24.7267777531,0,24.7267777531,48.24,-8.23,48.9370054253,131.49
2019-09-07 10:30:00,70.2094444207,-2.58,70.2568323073,23.7494444207,0,23.7494444207,46.46,-2.58,46.5315806738,131.52,23.7494444207,0.0,23.7494444207,23.7494444207,0,23.7494444207,0.0,0.0,0.0,133.13,72.2194444207,-7.5600000000000005,72.6140602944,23.7494444207,0,23.7494444207,48.47,-7.5600000000000005,49.0560342873,131.31
2019-09-07 11:00:00,68.4736666473,-2.3,68.5122837462,19.4136666473,0,19.4136666473,49.06,-2.3,49.1138839841,131.24,19.4136666473,0.0,19.4136666473,19.4136666473,0,19.4136666473,0.0,0.0,0.0,132.99,70.5836666473,-7.22,70.9519724699,19.4136666473,0,19.4136666473,51.17,-7.22,51.6768545869,131.11
2019-09-07 11:30:00,71.2208888687,-8.48,71.7239528417,20.2208888687,0,20.2208888687,51.0,-8.48,51.7001972917,131.73,20.2208888687,0.0,20.2208888687,20.2208888687,0,20.2208888687,0.0,0.0,0.0,132.82,73.4808888687,-13.72,74.7507821292,20.2208888687,0,20.2208888687,53.26,-13.72,54.9987818047,131.59
2019-09-07 12:00:00,69.2278888667,-9.43,69.867199006,22.1578888667,0,22.1578888667,47.07,-9.43,48.0053101229,131.99,22.1578888667,0.0,22.1578888667,22.1578888667,0,22.1578888667,0.0,0.0,0.0,132.93,71.3078888667,-14.76,72.819452172,22.1578888667,0,22.1578888667,49.15,-14.76,51.3184187208,131.86
2019-09-07 12:30:00,67.5766666445,-10.25,68.3496040572,22.2066666445,0,22.2066666445,45.37,-10.25,46.5134324685,132.26,22.2066666445,0.0,22.2066666445,22.2066666445,0,22.2066666445,0.0,0.0,0.0,133.1,69.5766666445,-15.63,71.3106544729,22.2066666445,0,22.2066666445,47.37,-15.63,49.8819987571,132.14
2019-09-07 13:00:00,66.6283333132,-11.02,67.5335116819,20.1283333132,0,20.1283333132,46.5,-11.02,47.7879733824,132.34,20.1283333132,0.0,20.1283333132,20.1283333132,0,20.1283333132,0.0,0.0,0.0,133.1,68.6783333132,-16.43,70.6162755084,20.1283333132,0,20.1283333132,48.55,-16.43,51.2547305134,132.14
2019-09-07 13:30:00,65.7438888663,-11.51,66.7438313499,22.6338888663,0,22.6338888663,43.11,-11.51,44.6200874047,132.92,22.6338888663,0.0,22.6338888663,22.6338888663,0,22.6338888663,0.0,0.0,0.0,133.66,67.6638888663,-17.02,69.771643642,22.6338888663,0,22.6338888663,45.03,-17.02,48.1391867401,132.78
2019-09-07 14:00:00,62.6298888681,-12.45,63.8553480895,20.7798888681,0,20.7798888681,41.85,-12.45,43.6626270396,133.21,20.7798888681,0.0,20.7798888681,20.7798888681,0,20.7798888681,0.0,0.0,0.0,133.84,64.4598888681,-18.02,66.931290686,20.7798888681,0,20.7798888681,43.68,-18.02,47.2510613637,133.09
2019-09-07 14:30:00,59.7625555356,-12.79,61.1158501875,19.9625555356,0,19.9625555356,39.8,-12.79,41.8045942451,133.4,19.9625555356,0.0,19.9625555356,19.9625555356,0,19.9625555356,0.0,0.0,0.0,134.0,61.4925555356,-18.4,64.1864034379,19.9625555356,0,19.9625555356,41.53,-18.4,45.4235720744,133.26
2019-09-07 15:00:00,62.6731110923,-12.32,63.8725391228,18.7931110923,0,18.7931110923,43.88,-12.32,45.5767133523,133.4,18.7931110923,0.0,18.7931110923,18.7931110923,0,18.7931110923,0.0,0.0,0.0,134.0,64.6131110923,-17.88,67.0413941161,18.7931110923,0,18.7931110923,45.82,-17.88,49.1850261767,133.15
2019-09-07 15:30:00,61.8241110959,-12.48,63.0711591205,15.2141110959,0,15.2141110959,46.61,-12.48,48.2518652489,133.51,15.2141110959,0.0,15.2141110959,15.2141110959,0,15.2141110959,0.0,0.0,0.0,134.18,63.8841110959,-18.05,66.3851048844,15.2141110959,0,15.2141110959,48.67,-18.05,51.9092612161,133.39
2019-09-07 16:00:00,63.048777762,-12.35,64.2469522801,15.738777762,0,15.738777762,47.31,-12.35,48.8953842402,133.7,15.738777762,0.0,15.738777762,15.738777762,0,15.738777762,0.0,0.0,0.0,134.41,65.158777762,-17.92,67.5780490947,15.738777762,0,15.738777762,49.42,-17.92,52.5686484513,133.53
2019-09-07 16:30:00,65.9278888736,-12.17,67.041743946,15.3278888736,0,15.3278888736,50.6,-12.17,52.0429524528,133.15,15.3278888736,0.0,15.3278888736,15.3278888736,0,15.3278888736,0.0,0.0,0.0,133.86,68.1778888736,-17.68,70.4329960406,15.3278888736,0,15.3278888736,52.85,-17.68,55.7288515941,132.99
2019-09-07 17:00:00,68.4643333193,-12.3,69.5604408903,14.0643333193,0,14.0643333193,54.4,-12.3,55.7732014502,133.06,14.0643333193,0.0,14.0643333193,14.0643333193,0,14.0643333193,0.0,0.0,0.0,133.77,70.9043333193,-17.8,73.1044764939,14.0643333193,0,14.0643333193,56.84,-17.8,59.561947584,132.99
2019-09-07 17:30:00,75.5254444328,-11.76,76.4355307221,11.6854444328,0,11.6854444328,63.84,-11.76,64.9141217302,132.6,11.6854444328,0.0,11.6854444328,11.6854444328,0,11.6854444328,0.0,0.0,0.0,133.48,78.4054444328,-17.14,80.2570452776,11.6854444328,0,11.6854444328,66.72,-17.14,68.8864137548,132.49
2019-09-07 18:00:00,79.5081111015,-11.42,80.324069437,9.6481111015,0,9.6481111015,69.86,-11.42,70.7872587405,132.14,9.6481111015,0.0,9.6481111015,9.6481111015,0,9.6481111015,0.0,0.0,0.0,133.07,82.6781111015,-16.71,84.3498319815,9.6481111015,0,9.6481111015,73.03,-16.71,74.9173210947,131.99
2019-09-07 18:30:00,82.0619999929,-11.55,82.8708292636,7.0819999929,0,7.0819999929,74.98,-11.55,75.8643717433,131.92,7.0819999929,0.0,7.0819999929,7.0819999929,0,7.0819999929,0.0,0.0,0.0,132.88,85.4719999929,-16.8,87.1074209398,7.0819999929,0,7.0819999929,78.39,-16.8,80.1700199576,131.8
2019-09-07 19:00:00,82.5993333291,-11.76,83.4322927074,4.2693333291,0,4.2693333291,78.33,-11.76,79.2078689273,131.7,4.2693333291,0.0,4.2693333291,4.2693333291,0,4.2693333291,0.0,0.0,0.0,132.7,86.1593333291,-16.98,87.8165765656,4.2693333291,0,4.2693333291,81.89,-16.98,83.6318868614,131.57
2019-09-07 19:30:00,83.5296666641,-12.18,84.4130180305,2.5696666641,0,2.5696666641,80.96,-12.18,81.8710815856,131.7,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,132.7,87.2296666641,-17.41,88.9501143694,2.5696666641,0,2.5696666641,84.66,-17.41,86.4316128509,131.57
2019-09-07 20:00:00,83.4893333285,-12.89,84.4785231857,4.8193333285,0,4.8193333285,78.67,-12.89,79.7190127887,131.81,4.8193333285,0.0,4.8193333285,4.8193333285,0,4.8193333285,0.0,0.0,0.0,132.7,87.0993333285,-18.16,88.9723522577,4.8193333285,0,4.8193333285,82.28,-18.16,84.2602159978,131.67
2019-09-07 20:30:00,83.8489999982,-12.06,84.7118551367,1.8189999982,0,1.8189999982,82.03,-12.06,82.9117874611,131.6,1.8189999982,0.0,1.8189999982,1.8189999982,0,1.8189999982,0.0,0.0,0.0,132.62,87.6189999982,-17.27,89.3047706491,1.8189999982,0,1.8189999982,85.8,-17.27,87.5208140958,131.47
2019-09-07 21:00:00,81.808777776,-12.64,82.7795006097,1.798777776,0,1.798777776,80.01,-12.64,81.0022820666,132.01,1.798777776,0.0,1.798777776,1.798777776,0,1.798777776,0.0,0.0,0.0,132.96,85.458777776,-17.91,87.315352596,1.798777776,0,1.798777776,83.66,-17.91,85.555617583,131.84
2019-09-07 21:30:00,77.8859999982,-14.19,79.1680812936,1.8259999982,0,1.8259999982,76.06,-14.19,77.3723445425,132.78,1.8259999982,0.0,1.8259999982,1.8259999982,0,1.8259999982,0.0,0.0,0.0,133.54,81.3759999982,-19.61,83.7054686129,1.8259999982,0,1.8259999982,79.55,-19.61,81.9314017944,132.65
2019-09-07 22:00:00,73.8399999982,-15.56,75.4616405847,1.8099999982,0,1.8099999982,72.03,-15.56,73.6914818687,133.12,1.8099999982,0.0,1.8099999982,1.8099999982,0,1.8099999982,0.0,0.0,0.0,133.68,77.1299999982,-21.08,79.9587599936,1.8099999982,0,1.8099999982,75.32,-21.08,78.2142493412,132.96
2019-09-07 22:30:00,69.5531111093,-17.01,71.6029005347,1.7931111093,0,1.7931111093,67.76,-17.01,69.8624197978,133.7,1.7931111093,0.0,1.7931111093,1.7931111093,0,1.7931111093,0.0,0.0,0.0,134.14,72.6631111093,-22.68,76.1203659745,1.7931111093,0,1.7931111093,70.87,-22.68,74.4106128183,133.59
2019-09-07 23:00:00,64.525777776,-17.75,66.9226306835,1.7857777760000002,0,1.7857777760000002,62.74,-17.75,65.2025313926,133.3,1.7857777760000002,0.0,1.7857777760000002,1.7857777760000002,0,1.7857777760000002,0.0,0.0,0.0,133.61,67.405777776,-23.45,71.368349971,1.7857777760000002,0,1.7857777760000002,65.62,-23.45,69.6841940471,133.18
2019-09-07 23:30:00,60.8911111093,-18.33,63.5902218279,1.8011111093,0,1.8011111093,59.09,-18.33,61.8677379577,133.3,1.8011111093,0.0,1.8011111093,1.8011111093,0,1.8011111093,0.0,0.0,0.0,133.42,63.5811111093,-24.08,67.9882643542,1.8011111093,0,1.8011111093,61.78,-24.08,66.3069739922,133.1
2019-09-08 00:00:00,57.244777776,-18.95,60.2998099717,1.764777776,0,1.764777776,55.48,-18.95,58.6270662749,133.64,1.764777776,0.0,1.764777776,1.764777776,0,1.764777776,0.0,0.0,0.0,133.78,59.784777776,-24.79,64.7206594043,1.764777776,0,1.764777776,58.02,-24.79,63.0940924334,133.54
2019-09-08 00:30:00,55.6478888871,-19.13,58.84423878,1.7578888871,0,1.7578888871,53.89,-19.13,57.1846920076,133.82,1.7578888871,0.0,1.7578888871,1.7578888871,0,1.7578888871,0.0,0.0,0.0,133.9,58.0878888871,-24.99,63.2352981757,1.7578888871,0,1.7578888871,56.33,-24.99,61.6244188614,133.68
2019-09-08 01:00:00,53.1561111094,-19.78,56.7170216802,1.7461111094000001,0,1.7461111094000001,51.41,-19.78,55.0839041826,133.73,1.7461111094000001,0.0,1.7461111094000001,1.7461111094000001,0,1.7461111094000001,0.0,0.0,0.0,133.72,55.4961111094,-25.68,61.1496586112,1.7461111094000001,0,1.7461111094000001,53.75,-25.68,59.5694963887,133.61
2019-09-08 01:30:00,54.7814444427,-19.3,58.0818100202,1.7514444427,0,1.7514444427,53.03,-19.3,56.4328884605,133.73,1.7514444427,0.0,1.7514444427,1.7514444427,0,1.7514444427,0.0,0.0,0.0,133.72,57.1814444427,-25.18,62.4799967074,1.7514444427,0,1.7514444427,55.43,-25.18,60.8811736089,133.61
2019-09-08 02:00:00,53.4653333316,-19.35,56.8591625708,1.7453333316,0,1.7453333316,51.72,-19.35,55.2211997334,133.88,1.7453333316,0.0,1.7453333316,1.7453333316,0,1.7453333316,0.0,0.0,0.0,133.92,55.8253333316,-25.24,61.2660219174,1.7453333316,0,1.7453333316,54.08,-25.24,59.6800134048,133.79
2019-09-08 02:30:00,52.4808888872,-13.61,54.2169327645,1.7008888872,0,1.7008888872,50.78,-13.61,52.572240774,133.6,1.7008888872,0.0,1.7008888872,1.7008888872,0,1.7008888872,0.0,0.0,0.0,134.23,54.7508888872,-19.24,58.0330718982,1.7008888872,0,1.7008888872,53.05,-19.24,56.4311979316,133.45
2019-09-08 03:00:00,50.7389999983,-14.17,52.680499436,1.7089999983,0,1.7089999983,49.03,-14.17,51.036553567,133.98,1.7089999983,0.0,1.7089999983,1.7089999983,0,1.7089999983,0.0,0.0,0.0,134.53,52.9389999983,-19.83,56.5311119722,1.7089999983,0,1.7089999983,51.23,-19.83,54.9339767357,133.83
2019-09-08 03:30:00,50.0592222205,-14.32,52.067150194,1.7192222205,0,1.7192222205,48.34,-14.32,50.4164457295,134.14,1.7192222205,0.0,1.7192222205,1.7192222205,0,1.7192222205,0.0,0.0,0.0,134.71,52.2092222205,-20.01,55.912458226,1.7192222205,0,1.7192222205,50.49,-20.01,54.3105901275,134.01
2019-09-08 04:00:00,49.4384444427,-14.32,51.4705953814,1.7184444427,0,1.7184444427,47.72,-14.32,49.8222921994,134.29,1.7184444427,0.0,1.7184444427,1.7184444427,0,1.7184444427,0.0,0.0,0.0,134.87,51.5684444427,-20.04,55.325455825,1.7184444427,0,1.7184444427,49.85,-20.04,53.7273124212,134.19
2019-09-08 04:30:00,48.9562222205,-14.56,51.0754862346,1.7162222205000002,0,1.7162222205000002,47.24,-14.56,49.4328959297,134.29,1.7162222205000002,0.0,1.7162222205000002,1.7162222205000002,0,1.7162222205000002,0.0,0.0,0.0,134.78,51.0662222205,-20.28,54.94576828,1.7162222205000002,0,1.7162222205000002,49.35,-20.28,53.3544834105,134.11
2019-09-08 05:00:00,48.5886666649,-14.46,50.6946755417,1.7186666649,0,1.7186666649,46.87,-14.46,49.0498572883,134.29,1.7186666649,0.0,1.7186666649,1.7186666649,0,1.7186666649,0.0,0.0,0.0,134.78,50.6786666649,-20.18,54.5486906803,1.7186666649,0,1.7186666649,48.96,-20.18,52.9557740006,134.11
2019-09-08 05:30:00,49.4913333316,-14.29,51.5130680016,1.7213333316,0,1.7213333316,47.77,-14.29,49.8615783946,134.11,1.7213333316,0.0,1.7213333316,1.7213333316,0,1.7213333316,0.0,0.0,0.0,134.65,51.6313333316,-19.99,55.3660065528,1.7213333316,0,1.7213333316,49.91,-19.99,53.764376682,133.96
2019-09-08 06:00:00,50.6051111094,-14.03,52.5139807137,1.6851111094,0,1.6851111094,48.92,-14.03,50.8921143204,133.88,1.6851111094,0.0,1.6851111094,1.6851111094,0,1.6851111094,0.0,0.0,0.0,134.46,52.7851111094,-19.7,56.3414408303,1.6851111094,0,1.6851111094,51.1,-19.7,54.7658652812,133.73
2019-09-08 06:30:00,53.3723333308,-13.32,55.0093479799,2.5823333308,0,2.5823333308,50.79,-13.32,52.5075851663,133.55,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,134.19,55.6523333308,-18.92,58.7805121206,2.5823333308,0,2.5823333308,53.07,-18.92,56.3417367499,133.4
2019-09-08 07:00:00,55.8704444427,-12.82,57.3224123901,1.7704444427000001,0,1.7704444427000001,54.1,-12.82,55.5982229932,133.55,1.7704444427000001,0.0,1.7704444427000001,1.7704444427000001,0,1.7704444427000001,0.0,0.0,0.0,134.3,58.3004444427,-18.38,61.1290947276,1.7704444427000001,0,1.7704444427000001,56.53,-18.38,59.4429583719,133.49
2019-09-08 07:30:00,58.8315555527,-11.89,60.0210298875,2.8115555527,0,2.8115555527,56.02,-11.89,57.2679011314,132.82,2.8115555527,0.0,2.8115555527,2.8115555527,0,2.8115555527,0.0,0.0,0.0,133.64,61.3615555527,-17.35,63.7672564868,2.8115555527,0,2.8115555527,58.55,-17.35,61.066562045,132.67
2019-09-08 08:00:00,62.4073333292,-10.94,63.358968215,4.0973333292,0,4.0973333292,58.31,-10.94,59.3273941784,132.57,4.0973333292,0.0,4.0973333292,4.0973333292,0,4.0973333292,0.0,0.0,0.0,133.46,65.0273333292,-16.33,67.0464240651,4.0973333292,0,4.0973333292,60.93,-16.33,63.0803757123,132.42
2019-09-08 08:30:00,64.2519999926,-10.04,65.0316930661,7.4219999926,0,7.4219999926,56.83,-10.04,57.7100554496,132.06,7.4219999926,0.0,7.4219999926,7.4219999926,0,7.4219999926,0.0,0.0,0.0,133.05,66.8019999926,-15.35,68.542904104,7.4219999926,0,7.4219999926,59.38,-15.35,61.3319402922,131.92
2019-09-08 09:00:00,64.5874444344,-8.85,65.1909539627,9.9974444344,0,9.9974444344,54.59,-8.85,55.3027178356,132.27,9.9974444344,0.0,9.9974444344,9.9974444344,0,9.9974444344,0.0,0.0,0.0,133.36,67.0074444344,-14.14,68.4831162378,9.9974444344,0,9.9974444344,57.01,-14.14,58.7373790699,132.12
2019-09-08 09:30:00,66.697444431,-7.25,67.0903241431,13.427444431,0,13.427444431,53.27,-7.25,53.761095599,132.27,13.427444431,0.0,13.427444431,13.427444431,0,13.427444431,0.0,0.0,0.0,133.51,69.057444431,-12.47,70.1742939497,13.427444431,0,13.427444431,55.63,-12.47,57.0105060493,132.12
2019-09-08 10:00:00,67.1021110945,-6.0,67.3698249467,16.5821110945,0,16.5821110945,50.52,-6.0,50.8750469287,132.14,16.5821110945,0.0,16.5821110945,16.5821110945,0,16.5821110945,0.0,0.0,0.0,133.51,69.3121110945,-11.16,70.2048028584,16.5821110945,0,16.5821110945,52.73,-11.16,53.8980379977,131.99
2019-09-08 10:30:00,65.0064444253,-5.09,65.2054132479,19.1064444253,0,19.1064444253,45.9,-5.09,46.1813609587,131.75,19.1064444253,0.0,19.1064444253,19.1064444253,0,19.1064444253,0.0,0.0,0.0,133.15,66.9764444253,-10.22,67.7516974537,19.1064444253,0,19.1064444253,47.87,-10.22,48.9488028454,131.6
2019-09-08 11:00:00,62.8419999795,-4.67,63.0152827608,20.5019999795,0,20.5019999795,42.34,-4.67,42.5967663092,132.45,20.5019999795,0.0,20.5019999795,20.5019999795,0,20.5019999795,0.0,0.0,0.0,133.86,64.6419999795,-9.82,65.3836413895,20.5019999795,0,20.5019999795,44.14,-9.82,45.2191552332,132.25
2019-09-08 11:30:00,62.7163333135,-4.57,62.8826157558,19.7863333135,0,19.7863333135,42.93,-4.57,43.1725584139,132.54,19.7863333135,0.0,19.7863333135,19.7863333135,0,19.7863333135,0.0,0.0,0.0,134.01,64.5463333135,-9.73,65.275585361,19.7863333135,0,19.7863333135,44.76,-9.73,45.8053544905,132.37
2019-09-08 12:00:00,60.9235555351,-4.29,61.0744113278,20.4335555351,0,20.4335555351,40.49,-4.29,40.7166329649,132.42,20.4335555351,0.0,20.4335555351,20.4335555351,0,20.4335555351,0.0,0.0,0.0,133.91,62.6335555351,-9.44,63.3409494638,20.4335555351,0,20.4335555351,42.2,-9.44,43.2429601207,132.28
2019-09-08 12:30:00,62.4561110874,-4.88,62.6464700694,23.7561110874,0,23.7561110874,38.7,-4.88,39.0064661306,132.34,23.7561110874,0.0,23.7561110874,23.7561110874,0,23.7561110874,0.0,0.0,0.0,133.73,64.0861110874,-10.07,64.8724481911,23.7561110874,0,23.7561110874,40.33,-10.07,41.5681825439,132.17
2019-09-08 13:00:00,64.7479999757,-4.69,64.9176370554,24.2579999757,0,24.2579999757,40.49,-4.69,40.7607188357,132.34,24.2579999757,0.0,24.2579999757,24.2579999757,0,24.2579999757,0.0,0.0,0.0,133.82,66.4879999757,-9.85,67.2136640928,24.2579999757,0,24.2579999757,42.23,-9.85,43.3635261481,132.17
2019-09-08 13:30:00,66.7572222012,-4.91,66.937544144,20.9872222012,0,20.9872222012,45.77,-4.91,46.0326080078,132.44,20.9872222012,0.0,20.9872222012,20.9872222012,0,20.9872222012,0.0,0.0,0.0,133.9,68.7372222012,-10.07,69.4709336049,20.9872222012,0,20.9872222012,47.75,-10.07,48.8002807369,132.3
2019-09-08 14:00:00,66.1703333173,-6.11,66.4518254928,16.0003333173,0,16.0003333173,50.17,-6.11,50.5406865802,132.74,16.0003333173,0.0,16.0003333173,16.0003333173,0,16.0003333173,0.0,0.0,0.0,134.07,68.3903333173,-11.3,69.3175857287,16.0003333173,0,16.0003333173,52.39,-11.3,53.5947954563,132.58
2019-09-08 14:30:00,62.8871110972,-6.31,63.2028863436,13.8671110972,0,13.8671110972,49.02,-6.31,49.4244524502,132.74,13.8671110972,0.0,13.8671110972,13.8671110972,0,13.8671110972,0.0,0.0,0.0,134.07,65.0171110972,-11.53,66.0315503031,13.8671110972,0,13.8671110972,51.15,-11.53,52.4334187327,132.58
2019-09-08 15:00:00,60.5738888761,-6.72,60.9455036371,12.7538888761,0,12.7538888761,47.82,-6.72,48.2898622901,132.9,12.7538888761,0.0,12.7538888761,12.7538888761,0,12.7538888761,0.0,0.0,0.0,134.16,62.6638888761,-11.97,63.7968954502,12.7538888761,0,12.7538888761,49.91,-11.97,51.3253251329,132.74
2019-09-08 15:30:00,58.3531110966,-6.69,58.7353528521,14.4831110966,0,14.4831110966,43.87,-6.69,44.3771675527,132.98,14.4831110966,0.0,14.4831110966,14.4831110966,0,14.4831110966,0.0,0.0,0.0,134.16,60.2431110966,-11.97,61.4207891076,14.4831110966,0,14.4831110966,45.76,-11.97,47.2996670179,132.82
2019-09-08 16:00:00,61.622555542,-6.65,61.9803343934,13.602555542,0,13.602555542,48.02,-6.65,48.4782724527,132.98,13.602555542,0.0,13.602555542,13.602555542,0,13.602555542,0.0,0.0,0.0,134.16,63.692555542,-11.89,64.792852472,13.602555542,0,13.602555542,50.09,-11.89,51.4818434013,132.74
2019-09-08 16:30:00,69.91722220770001,-6.61,70.2289830572,14.5172222077,0,14.5172222077,55.4,-6.61,55.7929395175,132.85,14.5172222077,0.0,14.5172222077,14.5172222077,0,14.5172222077,0.0,0.0,0.0,134.16,72.3872222077,-11.8,73.342688381,14.5172222077,0,14.5172222077,57.87,-11.8,59.0607898694,132.74
2019-09-08 17:00:00,75.9142222081,-6.28,76.1735356502,14.1642222081,0,14.1642222081,61.75,-6.28,62.0685177848,132.41,14.1642222081,0.0,14.1642222081,14.1642222081,0,14.1642222081,0.0,0.0,0.0,133.89,78.6942222081,-11.4,79.5156626642,14.1642222081,0,14.1642222081,64.53,-11.4,65.5292369862,132.28
2019-09-08 17:30:00,84.9968888764,-5.43,85.170159203,12.4768888764,0,12.4768888764,72.52,-5.43,72.7230039259,131.82,12.4768888764,0.0,12.4768888764,12.4768888764,0,12.4768888764,0.0,0.0,0.0,133.45,88.2968888764,-10.39,88.9060891348,12.4768888764,0,12.4768888764,75.82,-10.39,76.5285861623,131.68
2019-09-08 18:00:00,86.8215555436,-5.53,86.9974908087,11.9415555436,0,11.9415555436,74.88,-5.53,75.0839217143,131.46,11.9415555436,0.0,11.9415555436,11.9415555436,0,11.9415555436,0.0,0.0,0.0,133.1,90.2615555436,-10.45,90.8644645015,11.9415555436,0,11.9415555436,78.32,-10.45,79.0140803908,131.31
2019-09-08 18:30:00,84.5456666539,-6.22,84.7741596829,12.7956666539,0,12.7956666539,71.75,-6.22,72.0191009386,131.56,12.7956666539,0.0,12.7956666539,12.7956666539,0,12.7956666539,0.0,0.0,0.0,133.1,87.8256666539,-11.21,88.5381941492,12.7956666539,0,12.7956666539,75.03,-11.21,75.8628037974,131.46
2019-09-08 19:00:00,85.7532222137,-6.5,85.9992158105,8.5432222137,0,8.5432222137,77.21,-6.5,77.4831213878,131.34,8.5432222137,0.0,8.5432222137,8.5432222137,0,8.5432222137,0.0,0.0,0.0,132.89,89.2732222137,-11.43,90.0019616698,8.5432222137,0,8.5432222137,80.73,-11.43,81.535132305,131.18
2019-09-08 19:30:00,85.617222213,-6.99,85.9020886794,9.187222213,0,9.187222213,76.43,-6.99,76.7489739345,131.34,9.187222213,0.0,9.187222213,9.187222213,0,9.187222213,0.0,0.0,0.0,132.89,89.117222213,-11.97,89.9175188435,9.187222213,0,9.187222213,79.93,-11.97,80.821320207,131.18
2019-09-08 20:00:00,86.0211111025,-6.91,86.298201924,8.601111102499999,0,8.601111102499999,77.42,-6.91,77.7277588767,131.24,8.601111102499999,0.0,8.601111102499999,8.601111102499999,0,8.601111102499999,0.0,0.0,0.0,132.76,89.5811111025,-11.86,90.3627969153,8.601111102499999,0,8.601111102499999,80.98,-11.86,81.8438757636,131.08
2019-09-08 20:30:00,87.4257777692,-6.51,87.6678203137,8.5757777692,0,8.5757777692,78.85,-6.51,79.1182823373,131.07,8.5757777692,0.0,8.5757777692,8.5757777692,0,8.5757777692,0.0,0.0,0.0,132.69,91.0457777692,-11.41,91.7579519693,8.5757777692,0,8.5757777692,82.47,-11.41,83.2555643786,130.96
2019-09-08 21:00:00,84.4942222156,-6.91,84.7763038108,6.6342222156,0,6.6342222156,77.86,-6.91,78.1660265077,131.61,6.6342222156,0.0,6.6342222156,6.6342222156,0,6.6342222156,0.0,0.0,0.0,133.13,88.0542222156,-11.9,88.8546906471,6.6342222156,0,6.6342222156,81.42,-11.9,82.2850314456,131.44
2019-09-08 21:30:00,80.8008888826,-8.16,81.2118787138,6.2808888826,0,6.2808888826,74.52,-8.16,74.9654320337,132.31,6.2808888826,0.0,6.2808888826,6.2808888826,0,6.2808888826,0.0,0.0,0.0,133.69,84.2008888826,-13.26,85.2385903721,6.2808888826,0,6.2808888826,77.92,-13.26,79.0402049592,132.15
2019-09-08 22:00:00,75.2437777737,-9.57,75.8499241506,4.0937777737,0,4.0937777737,71.15,-9.57,71.7907194559,132.73,4.0937777737,0.0,4.0937777737,4.0937777737,0,4.0937777737,0.0,0.0,0.0,133.95,78.4837777737,-14.79,79.8651831127,4.0937777737,0,4.0937777737,74.39,-14.79,75.8460031907,132.6
2019-09-08 22:30:00,69.6144444427,-10.69,70.4304406849,1.7244444427,0,1.7244444427,67.89,-10.69,68.7264737929,132.73,1.7244444427,0.0,1.7244444427,1.7244444427,0,1.7244444427,0.0,0.0,0.0,133.82,72.7044444427,-16.0,74.4441820542,1.7244444427,0,1.7244444427,70.98,-16.0,72.7609813018,132.6
2019-09-08 23:00:00,63.746777776100004,-11.31,64.7423182843,1.7067777761,0,1.7067777761,62.04,-11.31,63.0624904361,132.73,1.7067777761,0.0,1.7067777761,1.7067777761,0,1.7067777761,0.0,0.0,0.0,133.65,66.5567777761,-16.68,68.6150644387,1.7067777761,0,1.7067777761,64.85,-16.68,66.9607713516,132.52
2019-09-08 23:30:00,59.6423333315,-12.03,60.8434780829,1.8723333315000001,0,1.8723333315000001,57.77,-12.03,59.0092687635,133.34,1.8723333315000001,0.0,1.8723333315000001,1.8723333315000001,0,1.8723333315000001,0.0,0.0,0.0,134.21,62.2523333315,-17.49,64.6626097928,1.8723333315000001,0,1.8723333315000001,60.38,-17.49,62.862107028,133.18
2019-09-09 00:00:00,55.4732222198,-12.82,56.9353210534,2.4032222198,0,2.4032222198,53.07,-12.82,54.5964953088,132.75,2.4032222198,0.0,2.4032222198,2.4032222198,0,2.4032222198,0.0,0.0,0.0,133.49,57.8632222198,-18.34,60.7001489756,2.4032222198,0,2.4032222198,55.46,-18.34,58.4137586532,132.66
2019-09-09 00:30:00,54.1588888872,-12.79,55.6486239317,1.7188888871999999,0,1.7188888871999999,52.44,-12.79,53.977196111,133.07,1.7188888871999999,0.0,1.7188888871999999,1.7188888871999999,0,1.7188888871999999,0.0,0.0,0.0,133.79,56.5088888872,-18.32,59.4043510466,1.7188888871999999,0,1.7188888871999999,54.79,-18.32,57.7716755859,132.96
2019-09-09 01:00:00,52.1892222205,-13.25,53.8449386291,1.7592222204999999,0,1.7592222204999999,50.43,-13.25,52.1416091044,133.07,1.7592222204999999,0.0,1.7592222204999999,1.7592222204999999,0,1.7592222204999999,0.0,0.0,0.0,133.79,54.4492222205,-18.82,57.6099835134,1.7592222204999999,0,1.7592222204999999,52.69,-18.82,55.9502323498,132.96
2019-09-09 01:30:00,53.9071111093,-13.22,55.5044595339,1.7871111093,0,1.7871111093,52.12,-13.22,53.7704640114,132.63,1.7871111093,0.0,1.7871111093,1.7871111093,0,1.7871111093,0.0,0.0,0.0,133.31,56.2671111093,-18.74,59.3057787453,1.7871111093,0,1.7871111093,54.48,-18.74,57.6130020048,132.52
2019-09-09 02:00:00,52.6699999982,-13.77,54.4402589984,1.7699999981999999,0,1.7699999981999999,50.9,-13.77,52.7297155312,132.88,1.7699999981999999,0.0,1.7699999981999999,1.7699999981999999,0,1.7699999981999999,0.0,0.0,0.0,133.45,54.9499999982,-19.35,58.2574029614,1.7699999981999999,0,1.7699999981999999,53.18,-19.35,56.5909436217,132.72
2019-09-09 02:30:00,51.6494444427,-13.98,53.5079948348,1.7794444427,0,1.7794444427,49.87,-13.98,51.7924444297,132.88,1.7794444427,0.0,1.7794444427,1.7794444427,0,1.7794444427,0.0,0.0,0.0,133.45,53.8894444427,-19.57,57.3328624991,1.7794444427,0,1.7794444427,52.11,-19.57,55.6636057043,132.8
2019-09-09 03:00:00,50.6032222204,-14.03,52.5121604877,1.7832222204,0,1.7832222204,48.82,-14.03,50.7959968895,133.09,1.7832222204,0.0,1.7832222204,1.7832222204,0,1.7832222204,0.0,0.0,0.0,133.62,52.7832222204,-19.64,56.3187193389,1.7832222204,0,1.7832222204,51.0,-19.64,54.6509798631,132.93
2019-09-09 03:30:00,50.063777776,-14.06,52.000629277,1.7937777760000002,0,1.7937777760000002,48.27,-14.06,50.2760032222,133.24,1.7937777760000002,0.0,1.7937777760000002,1.7937777760000002,0,1.7937777760000002,0.0,0.0,0.0,133.81,52.233777776,-19.69,55.8217129865,1.7937777760000002,0,1.7937777760000002,50.44,-19.69,54.1469269673,133.12
2019-09-09 04:00:00,49.5468888871,-13.98,51.4814005092,1.7568888871000001,0,1.7568888871000001,47.79,-13.98,49.7928157469,133.24,1.7568888871000001,0.0,1.7568888871000001,1.7568888871000001,0,1.7568888871000001,0.0,0.0,0.0,133.81,51.6968888871,-19.61,55.2912327644,1.7568888871000001,0,1.7568888871000001,49.94,-19.61,53.6521733017,133.12
2019-09-09 04:30:00,50.0321111093,-13.66,51.863356448,1.7821111093000002,0,1.7821111093000002,48.25,-13.66,50.1463667677,133.1,1.7821111093000002,0.0,1.7821111093000002,1.7821111093000002,0,1.7821111093000002,0.0,0.0,0.0,133.66,52.1921111093,-19.25,55.6289399688,1.7821111093000002,0,1.7821111093000002,50.41,-19.25,53.9604540381,132.95
2019-09-09 05:00:00,50.5545555537,-13.27,52.2671597395,1.8345555537,0,1.8345555537,48.72,-13.27,50.4948640953,132.93,1.8345555537,0.0,1.8345555537,1.8345555537,0,1.8345555537,0.0,0.0,0.0,133.66,52.7445555537,-18.85,56.0117009254,1.8345555537,0,1.8345555537,50.91,-18.85,54.2876652657,132.82
2019-09-09 05:30:00,52.7966666648,-12.28,54.2059628723,1.8366666648,0,1.8366666648,50.96,-12.28,52.4186989537,132.59,1.8366666648,0.0,1.8366666648,1.8366666648,0,1.8366666648,0.0,0.0,0.0,133.37,55.1066666648,-17.78,57.9039990925,1.8366666648,0,1.8366666648,53.27,-17.78,56.1588933296,132.46
2019-09-09 06:00:00,56.3708888868,-11.36,57.5041451887,2.1008888868,0,2.1008888868,54.27,-11.36,55.446212675,132.75,2.1008888868,0.0,2.1008888868,2.1008888868,0,2.1008888868,0.0,0.0,0.0,133.63,58.8308888868,-16.8,61.1826240628,2.1008888868,0,2.1008888868,56.73,-16.8,59.1653014866,132.62
2019-09-09 06:30:00,65.3216666609,-9.16,65.9607893779,5.7716666609,0,5.7716666609,59.55,-9.16,60.250378422,132.12,5.7716666609,0.0,5.7716666609,5.7716666609,0,5.7716666609,0.0,0.0,0.0,133.29,68.0316666609,-14.4,69.5389651106,5.7716666609,0,5.7716666609,62.26,-14.4,63.9035804944,131.97
2019-09-09 07:00:00,74.6465555518,-6.1,74.8953820722,3.7865555518000003,0,3.7865555518000003,70.86,-6.1,71.1220753353,131.65,3.7865555518000003,0.0,3.7865555518000003,3.7865555518000003,0,3.7865555518000003,0.0,0.0,0.0,133.21,77.8665555518,-11.11,78.6551496947,3.7865555518000003,0,3.7865555518000003,74.08,-11.11,74.9084674787,131.51
2019-09-09 07:30:00,83.6633333311,-9.31,84.1797448563,2.1933333311,0,2.1933333311,81.47,-9.31,82.0002256094,131.45,2.1933333311,0.0,2.1933333311,2.1933333311,0,2.1933333311,0.0,0.0,0.0,132.74,87.4133333311,-14.38,88.5882342304,2.1933333311,0,2.1933333311,85.22,-14.38,86.4247233146,131.29
2019-09-09 08:00:00,89.3297777755,-7.96,89.6837264916,2.3197777755,0,2.3197777755,87.01,-7.96,87.3733466224,130.82,2.3197777755,0.0,2.3197777755,2.3197777755,0,2.3197777755,0.0,0.0,0.0,132.3,93.3297777755,-12.9,94.2170760511,2.3197777755,0,2.3197777755,91.01,-12.9,91.9196937549,130.68
2019-09-09 08:30:00,92.0159999976,-7.3,92.3051150022,2.3559999976,0,2.3559999976,89.66,-7.3,89.9566873556,130.82,2.3559999976,0.0,2.3559999976,2.3559999976,0,2.3559999976,0.0,0.0,0.0,132.4,96.1459999976,-12.16,96.9119131766,2.3559999976,0,2.3559999976,93.79,-12.16,94.5749951097,130.68
2019-09-09 09:00:00,93.2931111046,-6.9,93.547926645,6.5431111046,0,6.5431111046,86.75,-6.9,87.0239765812,130.82,6.5431111046,0.0,6.5431111046,6.5431111046,0,6.5431111046,0.0,0.0,0.0,132.4,97.3031111046,-11.77,98.0123886589,6.5431111046,0,6.5431111046,90.76,-11.77,91.5200005463,130.68
2019-09-09 09:30:00,95.8033333256,-5.5600000000000005,95.9645365555,7.6933333256,0,7.6933333256,88.11,-5.5600000000000005,88.2852518827,130.9,7.6933333256,0.0,7.6933333256,7.6933333256,0,7.6933333256,0.0,0.0,0.0,132.62,99.8533333256,-10.34,100.3872689948,7.6933333256,0,7.6933333256,92.16,-10.34,92.7382402248,130.68
2019-09-09 10:00:00,95.5324444358,-4.88,95.6570036112,8.6824444358,0,8.6824444358,86.85,-4.88,86.9869927058,130.9,8.6824444358,0.0,8.6824444358,8.6824444358,0,8.6824444358,0.0,0.0,0.0,132.71,99.5224444358,-9.65,99.9891966488,8.6824444358,0,8.6824444358,90.84,-9.65,91.3511253352,130.68
2019-09-09 10:30:00,97.8072222144,-4.47,97.9093132307,7.8072222144,0,7.8072222144,90.0,-4.47,90.1109366281,130.9,7.8072222144,0.0,7.8072222144,7.8072222144,0,7.8072222144,0.0,0.0,0.0,132.71,101.9472222144,-9.21,102.3623965001,7.8072222144,0,7.8072222144,94.14,-9.21,94.589448143,130.68
2019-09-09 11:00:00,97.8487777735,-3.33,97.9054248332,4.3187777735,0,4.3187777735,93.53,-3.33,93.5892611361,130.33,4.3187777735,0.0,4.3187777735,4.3187777735,0,4.3187777735,0.0,0.0,0.0,132.41,102.1387777735,-7.95,102.4477058067,4.3187777735,0,4.3187777735,97.82,-7.95,98.1425234035,130.17
2019-09-09 11:30:00,97.1986666621,-3.21,97.251657574,4.5986666621,0,4.5986666621,92.6,-3.21,92.6556209844,130.33,4.5986666621,0.0,4.5986666621,4.5986666621,0,4.5986666621,0.0,0.0,0.0,132.41,101.4386666621,-7.82,101.7396456362,4.5986666621,0,4.5986666621,96.84,-7.82,97.1552263134,130.17
2019-09-09 12:00:00,96.8438888843,-7.88,97.1639501783,4.5438888843,0,4.5438888843,92.3,-7.88,92.6357619929,130.77,4.5438888843,0.0,4.5438888843,4.5438888843,0,4.5438888843,0.0,0.0,0.0,132.25,101.1038888843,-12.72,101.9009065099,4.5438888843,0,4.5438888843,96.56,-12.72,97.3942092734,130.62
2019-09-09 12:30:00,97.625111106,-9.0,98.0390856672,5.115111106,0,5.115111106,92.51,-9.0,92.9467594917,130.77,5.115111106,0.0,5.115111106,5.115111106,0,5.115111106,0.0,0.0,0.0,132.25,101.915111106,-13.9,102.8586402387,5.115111106,0,5.115111106,96.8,-13.9,97.7928934023,130.71
2019-09-09 13:00:00,97.6679999937,-8.99,98.0808764376,6.3179999937,0,6.3179999937,91.35,-8.99,91.7912991519,131.04,6.3179999937,0.0,6.3179999937,6.3179999937,0,6.3179999937,0.0,0.0,0.0,132.42,101.8979999937,-13.9,102.8416861137,6.3179999937,0,6.3179999937,95.58,-13.9,96.5854357551,130.9
2019-09-09 13:30:00,96.2458888793,-9.54,96.7175409436,9.5658888793,0,9.5658888793,86.68,-9.54,87.2034058968,131.71,9.5658888793,0.0,9.5658888793,9.5658888793,0,9.5658888793,0.0,0.0,0.0,132.99,100.2858888793,-14.57,101.3387606413,9.5658888793,0,9.5658888793,90.72,-14.57,91.8825516624,131.56
2019-09-09 14:00:00,93.3204444337,-8.15,93.6756523826,10.7804444337,0,10.7804444337,82.54,-8.15,82.9413895471,131.81,10.7804444337,0.0,10.7804444337,10.7804444337,0,10.7804444337,0.0,0.0,0.0,133.21,97.1704444337,-13.13,98.0535168744,10.7804444337,0,10.7804444337,86.39,-13.13,87.3820862649,131.65
2019-09-09 14:30:00,90.9569999879,-8.08,91.3151808124,12.0669999879,0,12.0669999879,78.89,-8.08,79.3027017194,131.98,12.0669999879,0.0,12.0669999879,12.0669999879,0,12.0669999879,0.0,0.0,0.0,133.35,94.6269999879,-13.11,95.5308391396,12.0669999879,0,12.0669999879,82.56,-13.11,83.5944118946,131.81
2019-09-09 15:00:00,88.6527777635,-8.8,89.0884672961,14.3227777635,0,14.3227777635,74.33,-8.8,74.8491075431,132.33,14.3227777635,0.0,14.3227777635,14.3227777635,0,14.3227777635,0.0,0.0,0.0,133.61,92.1027777635,-13.91,93.1472477948,14.3227777635,0,14.3227777635,77.78,-13.91,79.0140272357,132.22
2019-09-09 15:30:00,87.8779999864,-9.39,88.3782494826,13.6079999864,0,13.6079999864,74.27,-9.39,74.8612383013,132.17,13.6079999864,0.0,13.6079999864,13.6079999864,0,13.6079999864,0.0,0.0,0.0,133.37,91.3279999864,-14.52,92.4750451825,13.6079999864,0,13.6079999864,77.72,-14.52,79.0647127358,131.99
2019-09-09 16:00:00,88.4268888741,-8.84,88.8676559607,14.8168888741,0,14.8168888741,73.61,-8.84,74.1389081387,131.77,14.8168888741,0.0,14.8168888741,14.8168888741,0,14.8168888741,0.0,0.0,0.0,133.07,91.8468888741,-13.92,92.8957340024,14.8168888741,0,14.8168888741,77.03,-13.92,78.2776296269,131.67
2019-09-09 16:30:00,93.9978888765,-8.77,94.4061227529,12.3578888765,0,12.3578888765,81.64,-8.77,82.1096979656,131.34,12.3578888765,0.0,12.3578888765,12.3578888765,0,12.3578888765,0.0,0.0,0.0,132.67,97.7578888765,-13.78,98.724329512,12.3578888765,0,12.3578888765,85.4,-13.78,86.5046149058,131.23
