Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-09 17:00:00,99.5417777652,-8.58,99.9108698824,12.5617777652,0,12.5617777652,86.98,-8.58,87.4021555798,131.04,12.5617777652,0.0,12.5617777652,12.5617777652,0,12.5617777652,0.0,0.0,0.0,132.41,103.5817777652,-13.52,104.460399602,12.5617777652,0,12.5617777652,91.02,-13.52,92.0186437631,130.88
2019-09-09 17:30:00,101.6046666542,-9.53,102.0506207032,12.4446666542,0,12.4446666542,89.16,-9.53,89.6678677119,131.04,12.4446666542,0.0,12.4446666542,12.4446666542,0,12.4446666542,0.0,0.0,0.0,132.41,105.7446666542,-14.51,106.7355359091,12.4446666542,0,12.4446666542,93.3,-14.51,94.4215552721,130.88
2019-09-09 18:00:00,103.962777769,-9.92,104.4349824601,8.792777769,0,8.792777769,95.17,-9.92,95.6856065456,131.21,8.792777769,0.0,8.792777769,8.792777769,0,8.792777769,0.0,0.0,0.0,132.55,108.372777769,-14.86,109.3868299265,8.792777769,0,8.792777769,99.58,-14.86,100.6826499453,131.04
2019-09-09 18:30:00,101.5402222174,-10.42,102.0734692658,4.8502222174,0,4.8502222174,96.69,-10.42,97.2498457582,131.43,4.8502222174,0.0,4.8502222174,4.8502222174,0,4.8502222174,0.0,0.0,0.0,132.67,106.0502222174,-15.42,107.1654143479,4.8502222174,0,4.8502222174,101.2,-15.42,102.3680438418,131.22
2019-09-09 19:00:00,99.4761111078,-11.2,100.1046286699,3.2661111078,0,3.2661111078,96.21,-11.2,96.8597135036,131.56,3.2661111078,0.0,3.2661111078,3.2661111078,0,3.2661111078,0.0,0.0,0.0,132.81,103.9461111078,-16.24,105.2070891834,3.2661111078,0,3.2661111078,100.68,-16.24,101.9813708478,131.42
2019-09-09 19:30:00,99.1475555509,-12.42,99.9224407814,4.6475555509,0,4.6475555509,94.5,-12.42,95.3126770162,131.95,4.6475555509,0.0,4.6475555509,4.6475555509,0,4.6475555509,0.0,0.0,0.0,133.04,103.5375555509,-17.55,105.0144176266,4.6475555509,0,4.6475555509,98.89,-17.55,100.4352258921,131.8
2019-09-09 20:00:00,99.1005555511,-12.47,99.8820354745,4.4805555511,0,4.4805555511,94.62,-12.47,95.4381752759,131.95,4.4805555511,0.0,4.4805555511,4.4805555511,0,4.4805555511,0.0,0.0,0.0,133.04,103.5205555511,-17.6,105.0060256443,4.4805555511,0,4.4805555511,99.04,-17.6,100.5916577058,131.8
2019-09-09 20:30:00,97.4061111063,-13.2,98.2964418524,4.8561111063,0,4.8561111063,92.55,-13.2,93.4865899474,132.21,4.8561111063,0.0,4.8561111063,4.8561111063,0,4.8561111063,0.0,0.0,0.0,133.18,101.7061111063,-18.4,103.3571141062,4.8561111063,0,4.8561111063,96.85,-18.4,98.5823640414,132.08
2019-09-09 21:00:00,92.2774444416,-13.67,93.2844877387,2.8374444415999998,0,2.8374444415999998,89.44,-13.67,90.4786300736,132.21,2.8374444415999998,0.0,2.8374444415999998,2.8374444415999998,0,2.8374444415999998,0.0,0.0,0.0,133.18,96.4174444416,-18.92,98.2562465834,2.8374444415999998,0,2.8374444415999998,93.58,-18.92,95.4734664711,132.08
2019-09-09 21:30:00,87.6562222201,-13.51,88.6912250107,2.1362222201,0,2.1362222201,85.52,-13.51,86.5805434263,131.97,2.1362222201,0.0,2.1362222201,2.1362222201,0,2.1362222201,0.0,0.0,0.0,132.86,91.6362222201,-18.77,93.5388161288,2.1362222201,0,2.1362222201,89.5,-18.77,91.4470497064,131.81
2019-09-09 22:00:00,81.1069999979,-16.41,82.750429296,2.0669999979,0,2.0669999979,79.04,-16.41,80.7255207478,132.41,2.0669999979,0.0,2.0669999979,2.0669999979,0,2.0669999979,0.0,0.0,0.0,132.95,84.7869999979,-21.87,87.5621623114,2.0669999979,0,2.0669999979,82.72,-21.87,85.5622305693,132.28
2019-09-09 22:30:00,74.9099999979,-14.46,76.2928548403,2.1299999979,0,2.1299999979,72.78,-14.46,74.2025606027,132.79,2.1299999979,0.0,2.1299999979,2.1299999979,0,2.1299999979,0.0,0.0,0.0,133.49,78.2899999979,-19.91,80.782004182,2.1299999979,0,2.1299999979,76.16,-19.91,78.7194620154,132.66
2019-09-09 23:00:00,68.3585555534,-15.14,70.0150820706,2.1585555534,0,2.1585555534,66.2,-15.14,67.9092011439,131.71,2.1585555534,0.0,2.1585555534,2.1585555534,0,2.1585555534,0.0,0.0,0.0,132.25,71.4385555534,-20.58,74.3438203185,2.1585555534,0,2.1585555534,69.28,-20.58,72.272088665,131.56
2019-09-09 23:30:00,63.4098888863,-15.97,65.3900214756,2.5598888863,0,2.5598888863,60.85,-15.97,62.9107574267,131.92,2.5598888863,0.0,2.5598888863,2.5598888863,0,2.5598888863,0.0,0.0,0.0,132.35,66.2198888863,-21.51,69.6258126281,2.5598888863,0,2.5598888863,63.66,-21.51,67.1958012081,131.78
2019-09-10 00:00:00,59.628333331,-16.81,61.9525159766,2.368333331,0,2.368333331,57.26,-16.81,59.6764920216,132.34,2.368333331,0.0,2.368333331,2.368333331,0,2.368333331,0.0,0.0,0.0,132.66,62.268333331,-22.44,66.188359519,2.368333331,0,2.368333331,59.9,-22.44,63.965331235,132.19
2019-09-10 00:30:00,58.0481111088,-17.38,60.5941218544,2.2881111088,0,2.2881111088,55.76,-17.38,58.4058387492,132.71,2.2881111088,0.0,2.2881111088,2.2881111088,0,2.2881111088,0.0,0.0,0.0,132.93,60.6081111088,-23.07,64.8503510567,2.2881111088,0,2.2881111088,58.32,-23.07,62.7172009898,132.58
2019-09-10 01:00:00,56.0049999978,-17.99,58.823465766300004,2.1749999978,0,2.1749999978,53.83,-17.99,56.7565767114,133.04,2.1749999978,0.0,2.1749999978,2.1749999978,0,2.1749999978,0.0,0.0,0.0,133.24,58.4649999978,-23.75,63.1048233081,2.1749999978,0,2.1749999978,56.29,-23.75,61.0952256727,132.96
2019-09-10 01:30:00,58.3129999979,-17.89,60.9955577789,2.0729999979000002,0,2.0729999979000002,56.24,-17.89,59.0168594556,133.04,2.0729999979000002,0.0,2.0729999979000002,2.0729999979000002,0,2.0729999979000002,0.0,0.0,0.0,133.24,60.9029999979,-23.63,65.3265054074,2.0729999979000002,0,2.0729999979000002,58.83,-23.63,63.398310703,132.88
2019-09-10 02:00:00,57.4596666647,-18.03,60.2220407593,1.9796666647,0,1.9796666647,55.48,-18.03,58.3361920252,131.76,1.9796666647,0.0,1.9796666647,1.9796666647,0,1.9796666647,0.0,0.0,0.0,131.88,59.9896666647,-23.7,64.5015511948,1.9796666647,0,1.9796666647,58.01,-23.7,62.6645840966,131.6
2019-09-10 02:30:00,56.4682222203,-18.2,59.3287461584,1.9082222202999999,0,1.9082222202999999,54.56,-18.2,57.5155074741,131.62,1.9082222202999999,0.0,1.9082222202999999,1.9082222202999999,0,1.9082222202999999,0.0,0.0,0.0,131.71,58.9782222203,-23.87,63.6255262946,1.9082222202999999,0,1.9082222202999999,57.07,-23.87,61.8608260533,131.48
2019-09-10 03:00:00,54.8672222203,-18.76,57.9857713079,1.8972222203,0,1.8972222203,52.97,-18.76,56.1939365056,131.91,1.8972222203,0.0,1.8972222203,1.8972222203,0,1.8972222203,0.0,0.0,0.0,131.94,57.3072222203,-24.5,62.3246958966,1.8972222203,0,1.8972222203,55.41,-24.5,60.5848008992,131.77
2019-09-10 03:30:00,54.4911111092,-18.66,57.5975415267,1.9011111092,0,1.9011111092,52.59,-18.66,55.8023628532,131.91,1.9011111092,0.0,1.9011111092,1.9011111092,0,1.9011111092,0.0,0.0,0.0,131.94,56.9011111092,-24.39,61.9080652699,1.9011111092,0,1.9011111092,55.0,-24.39,60.1653729316,131.77
2019-09-10 04:00:00,53.8539999981,-18.93,57.0841327848,1.9439999981,0,1.9439999981,51.91,-18.93,55.2538957903,131.78,1.9439999981,0.0,1.9439999981,1.9439999981,0,1.9439999981,0.0,0.0,0.0,131.78,56.2239999981,-24.66,61.3942487191,1.9439999981,0,1.9439999981,54.28,-24.66,59.619074129,131.67
2019-09-10 04:30:00,53.3777777758,-19.12,56.6988673633,1.9477777758,0,1.9477777758,51.43,-19.12,54.8691106179,131.78,1.9477777758,0.0,1.9477777758,1.9477777758,0,1.9477777758,0.0,0.0,0.0,131.78,55.7377777758,-24.87,61.0345539132,1.9477777758,0,1.9477777758,53.79,-24.87,59.2611255377,131.67
2019-09-10 05:00:00,52.866333331,-18.94,56.1566808124,2.296333331,0,2.296333331,50.57,-18.94,54.0004490722,131.78,2.296333331,0.0,2.296333331,2.296333331,0,2.296333331,0.0,0.0,0.0,131.78,55.186333331,-24.69,60.4576503556,2.296333331,0,2.296333331,52.89,-24.69,58.3690688636,131.67
2019-09-10 05:30:00,55.0627777755,-18.27,58.0146739744,2.2527777755000002,0,2.2527777755000002,52.81,-18.27,55.8810254022,131.48,2.2527777755000002,0.0,2.2527777755000002,2.2527777755000002,0,2.2527777755000002,0.0,0.0,0.0,131.57,57.4827777755,-23.95,62.2725641096,2.2527777755000002,0,2.2527777755000002,55.23,-23.95,60.1992973381,131.37
2019-09-10 06:00:00,57.563666664,-17.53,60.173720342,2.683666664,0,2.683666664,54.88,-17.53,57.6117635557,132.36,2.683666664,0.0,2.683666664,2.683666664,0,2.683666664,0.0,0.0,0.0,132.53,60.063666664,-23.22,64.3957487193,2.683666664,0,2.683666664,57.38,-23.22,61.9001841677,132.2
2019-09-10 06:30:00,67.7424444394,-15.57,69.5087309525,5.0424444394,0,5.0424444394,62.7,-15.57,64.6042947489,132.08,5.0424444394,0.0,5.0424444394,5.0424444394,0,5.0424444394,0.0,0.0,0.0,132.53,70.6224444394,-21.08,73.7013979419,5.0424444394,0,5.0424444394,65.58,-21.08,68.8847065756,131.93
2019-09-10 07:00:00,76.0733333273,-12.88,77.1559877361,6.0033333273,0,6.0033333273,70.07,-12.88,71.2439421986,131.7,6.0033333273,0.0,6.0033333273,6.0033333273,0,6.0033333273,0.0,0.0,0.0,132.53,79.3033333273,-18.21,81.3672094693,6.0033333273,0,6.0033333273,73.3,-18.21,75.5281013928,131.54
2019-09-10 07:30:00,86.8658888838,-9.67,87.4024687956,5.0958888838,0,5.0958888838,81.77,-9.67,82.3397947532,130.7,5.0958888838,0.0,5.0958888838,5.0958888838,0,5.0958888838,0.0,0.0,0.0,131.96,90.6358888838,-14.69,91.8186280324,5.0958888838,0,5.0958888838,85.54,-14.69,86.7922099039,130.58
2019-09-10 08:00:00,90.7857777703,-10.14,91.350298551,7.4557777703,0,7.4557777703,83.33,-10.14,83.9446752332,131.24,7.4557777703,0.0,7.4557777703,7.4557777703,0,7.4557777703,0.0,0.0,0.0,132.45,94.6157777703,-15.19,95.8273525831,7.4557777703,0,7.4557777703,87.16,-15.19,88.4737345205,131.15
2019-09-10 08:30:00,90.8693333241,-9.2,91.3338696146,9.2193333241,0,9.2193333241,81.65,-9.2,82.1666751183,131.08,9.2193333241,0.0,9.2193333241,9.2193333241,0,9.2193333241,0.0,0.0,0.0,132.45,94.6293333241,-14.2,95.6888223638,9.2193333241,0,9.2193333241,85.41,-14.2,86.5823775372,130.99
2019-09-10 09:00:00,90.0924444324,-7.88,90.436402758,12.0624444324,0,12.0624444324,78.03,-7.88,78.4268786833,131.0,12.0624444324,0.0,12.0624444324,12.0624444324,0,12.0624444324,0.0,0.0,0.0,132.38,93.6724444324,-12.83,94.5470028395,12.0624444324,0,12.0624444324,81.61,-12.83,82.6123537977,130.85
2019-09-10 09:30:00,90.523222208,-6.39,90.748475794,14.183222208,0,14.183222208,76.34,-6.39,76.6069690041,130.92,14.183222208,0.0,14.183222208,14.183222208,0,14.183222208,0.0,0.0,0.0,132.45,94.023222208,-11.28,94.6974377393,14.183222208,0,14.183222208,79.84,-11.28,80.6328965125,130.85
2019-09-10 10:00:00,86.9716666501,-5.93,87.1735951989,16.5616666501,0,16.5616666501,70.41,-5.93,70.6592739844,131.39,16.5616666501,0.0,16.5616666501,16.5616666501,0,16.5616666501,0.0,0.0,0.0,132.9,90.1816666501,-10.89,90.8368047643,16.5616666501,0,16.5616666501,73.62,-10.89,74.4210756439,131.26
2019-09-10 10:30:00,84.7591110924,-3.98,84.8525032817,18.6891110924,0,18.6891110924,66.07,-3.98,66.189767336,131.73,18.6891110924,0.0,18.6891110924,18.6891110924,0,18.6891110924,0.0,0.0,0.0,133.39,87.7591110924,-8.89,88.2082404299,18.6891110924,0,18.6891110924,69.07,-8.89,69.6397659387,131.56
2019-09-10 11:00:00,82.5275555348,-2.9699999999999998,82.5809803923,20.7275555348,0,20.7275555348,61.8,-2.9699999999999998,61.8713253454,131.62,20.7275555348,0.0,20.7275555348,20.7275555348,0,20.7275555348,0.0,0.0,0.0,133.39,85.3075555348,-7.85,85.6679726113,20.7275555348,0,20.7275555348,64.58,-7.85,65.0553525853,131.48
2019-09-10 11:30:00,80.6143333119,-2.44,80.6512512942,21.4243333119,0,21.4243333119,59.19,-2.44,59.2402709312,131.62,21.4243333119,0.0,21.4243333119,21.4243333119,0,21.4243333119,0.0,0.0,0.0,133.39,83.2543333119,-7.31,83.5746379903,21.4243333119,0,21.4243333119,61.83,-7.31,62.2606215838,131.48
2019-09-10 12:00:00,81.9588888706,-1.87,81.9802193514,18.2488888706,0,18.2488888706,63.71,-1.87,63.737437978,131.46,18.2488888706,0.0,18.2488888706,18.2488888706,0,18.2488888706,0.0,0.0,0.0,133.39,84.8288888706,-6.68,85.0914965612,18.2488888706,0,18.2488888706,66.58,-6.68,66.914264548,131.32
2019-09-10 12:30:00,85.1482222034,-1.24,85.157250686,18.8582222034,0,18.8582222034,66.29,-1.24,66.3015965117,131.3,18.8582222034,0.0,18.8582222034,18.8582222034,0,18.8582222034,0.0,0.0,0.0,133.27,88.1382222034,-5.99,88.3415322098,18.8582222034,0,18.8582222034,69.28,-5.99,69.5384677714,131.17
2019-09-10 13:00:00,81.527111091,-1.72,81.5452527302,20.137111091,0,20.137111091,61.39,-1.72,61.4140904028,131.45,20.137111091,0.0,20.137111091,20.137111091,0,20.137111091,0.0,0.0,0.0,133.27,84.297111091,-6.54,84.5504260089,20.137111091,0,20.137111091,64.16,-6.54,64.4924584738,131.26
2019-09-10 13:30:00,78.2029999805,-2.74,78.2509859743,19.4829999805,0,19.4829999805,58.72,-2.74,58.7838923516,131.56,19.4829999805,0.0,19.4829999805,19.4829999805,0,19.4829999805,0.0,0.0,0.0,133.27,80.8429999805,-7.63,81.2022631818,19.4829999805,0,19.4829999805,61.36,-7.63,61.8325682792,131.43
2019-09-10 14:00:00,74.976222203,-3.19,75.0440537007,19.256222203,0,19.256222203,55.72,-3.19,55.8112399074,131.67,19.256222203,0.0,19.256222203,19.256222203,0,19.256222203,0.0,0.0,0.0,133.34,77.486222203,-8.14,77.9126063695,19.256222203,0,19.256222203,58.23,-8.14,58.7961946048,131.53
2019-09-10 14:30:00,72.3706666466,-3.39,72.4500206409,20.0706666466,0,20.0706666466,52.3,-3.39,52.4097519551,131.81,20.0706666466,0.0,20.0706666466,20.0706666466,0,20.0706666466,0.0,0.0,0.0,133.34,74.7106666466,-8.36,75.176946671,20.0706666466,0,20.0706666466,54.64,-8.36,55.2758464431,131.7
2019-09-10 15:00:00,69.9642222011,-3.76,70.0651838519,21.1242222011,0,21.1242222011,48.84,-3.76,48.9845200038,131.97,21.1242222011,0.0,21.1242222011,21.1242222011,0,21.1242222011,0.0,0.0,0.0,133.51,72.1142222011,-8.79,72.647953472,21.1242222011,0,21.1242222011,50.99,-8.79,51.7420931158,131.82
2019-09-10 15:30:00,68.2143333118,-4.23,68.3453595292,21.4843333118,0,21.4843333118,46.73,-4.23,46.9210592378,132.11,21.4843333118,0.0,21.4843333118,21.4843333118,0,21.4843333118,0.0,0.0,0.0,133.58,70.2643333118,-9.29,70.8758113587,21.4843333118,0,21.4843333118,48.78,-9.29,49.6567467722,131.95
2019-09-10 16:00:00,68.6741110895,-5.21,68.871457324,21.6341110895,0,21.6341110895,47.04,-5.21,47.3276420287,132.3,21.6341110895,0.0,21.6341110895,21.6341110895,0,21.6341110895,0.0,0.0,0.0,133.66,70.7441110895,-10.34,71.4957680834,21.6341110895,0,21.6341110895,49.11,-10.34,50.1867283253,132.17
2019-09-10 16:30:00,72.7909999802,-5.96,73.0345896005,19.8009999802,0,19.8009999802,52.99,-5.96,53.3241193082,132.3,19.8009999802,0.0,19.8009999802,19.8009999802,0,19.8009999802,0.0,0.0,0.0,133.66,75.1409999802,-11.09,75.9549733594,19.8009999802,0,19.8009999802,55.34,-11.09,56.4402666542,132.17
2019-09-10 17:00:00,78.8862222058,-6.37,79.1429905545,16.4062222058,0,16.4062222058,62.48,-6.37,62.8038796572,132.15,16.4062222058,0.0,16.4062222058,16.4062222058,0,16.4062222058,0.0,0.0,0.0,133.51,81.6962222058,-11.45,82.494698149,16.4062222058,0,16.4062222058,65.29,-11.45,66.2863983031,132.01
2019-09-10 17:30:00,83.8013333194,-7.32,84.1204247856,13.8913333194,0,13.8913333194,69.91,-7.32,70.2921795081,132.06,13.8913333194,0.0,13.8913333194,13.8913333194,0,13.8913333194,0.0,0.0,0.0,133.4,86.9713333194,-12.4,87.8508555414,13.8913333194,0,13.8913333194,73.08,-12.4,74.1245330508,131.92
2019-09-10 18:00:00,87.83699999,-7.85,88.1870799337,10.03699999,0,10.03699999,77.8,-7.85,78.1950286144,131.76,10.03699999,0.0,10.03699999,10.03699999,0,10.03699999,0.0,0.0,0.0,133.1,91.39699999,-12.9,92.3028797339,10.03699999,0,10.03699999,81.36,-12.9,82.3763291243,131.61
2019-09-10 18:30:00,91.2125555489,-8.23,91.583094454,6.6525555489,0,6.6525555489,84.56,-8.23,84.9595580262,131.45,6.6525555489,0.0,6.6525555489,6.6525555489,0,6.6525555489,0.0,0.0,0.0,132.85,95.0925555489,-13.21,96.0057197297,6.6525555489,0,6.6525555489,88.44,-13.21,89.42112558,131.33
2019-09-10 19:00:00,93.866444441,-7.87,94.1957870183,3.396444441,0,3.396444441,90.47,-7.87,90.8116611455,131.1,3.396444441,0.0,3.396444441,3.396444441,0,3.396444441,0.0,0.0,0.0,132.58,98.026444441,-12.78,98.8560175698,3.396444441,0,3.396444441,94.63,-12.78,95.4890847165,130.92
2019-09-10 19:30:00,95.3429999977,-8.01,95.6788782781,2.3329999977,0,2.3329999977,93.01,-8.01,93.3542725321,131.01,2.3329999977,0.0,2.3329999977,2.3329999977,0,2.3329999977,0.0,0.0,0.0,132.58,99.6229999977,-12.92,100.4572970398,2.3329999977,0,2.3329999977,97.29,-12.92,98.144131256,130.92
2019-09-10 20:00:00,95.6564444427,-7.93,95.9845834674,1.7864444427000001,0,1.7864444427000001,93.87,-7.93,94.2043618948,130.85,1.7864444427000001,0.0,1.7864444427000001,1.7864444427000001,0,1.7864444427000001,0.0,0.0,0.0,132.36,99.9864444427,-12.8,100.8024259246,1.7864444427000001,0,1.7864444427000001,98.2,-12.8,99.0307023099,130.66
2019-09-10 20:30:00,95.7419999983,-7.83,96.0616440817,1.7119999983,0,1.7119999983,94.03,-7.83,94.3554439341,131.02,1.7119999983,0.0,1.7119999983,1.7119999983,0,1.7119999983,0.0,0.0,0.0,132.57,100.0819999983,-12.7,100.8845712865,1.7119999983,0,1.7119999983,98.37,-12.7,99.1864249784,130.88
2019-09-10 21:00:00,91.6764444427,-9.51,92.168381594,1.7364444426999999,0,1.7364444426999999,89.94,-9.51,90.4413826741,131.38,1.7364444426999999,0.0,1.7364444426999999,1.7364444426999999,0,1.7364444426999999,0.0,0.0,0.0,132.71,95.8264444427,-14.52,96.9202654481,1.7364444426999999,0,1.7364444426999999,94.09,-14.52,95.2037735597,131.23
2019-09-10 21:30:00,85.0831111094,-12.32,85.9704495513,1.7231111094,0,1.7231111094,83.36,-12.32,84.2654852238,131.38,1.7231111094,0.0,1.7231111094,1.7231111094,0,1.7231111094,0.0,0.0,0.0,132.31,88.9631111094,-17.49,90.6660644247,1.7231111094,0,1.7231111094,87.24,-17.49,88.9759388824,131.23
2019-09-10 22:00:00,79.6634444427,-13.42,80.7858946876,1.7234444427,0,1.7234444427,77.94,-13.42,79.0869142147,131.24,1.7234444427,0.0,1.7234444427,1.7234444427,0,1.7234444427,0.0,0.0,0.0,132.1,83.2834444427,-18.67,85.3504599768,1.7234444427,0,1.7234444427,81.56,-18.67,83.6696032021,131.11
2019-09-10 22:30:00,74.1179999983,-14.48,75.5191917578,1.7079999983,0,1.7079999983,72.41,-14.48,73.8436083896,131.56,1.7079999983,0.0,1.7079999983,1.7079999983,0,1.7079999983,0.0,0.0,0.0,132.25,77.4979999983,-19.85,79.999765648,1.7079999983,0,1.7079999983,75.79,-19.85,78.3463247383,131.43
2019-09-10 23:00:00,67.4612222205,-15.76,69.2776594833,1.7612222205,0,1.7612222205,65.7,-15.76,67.563803919,131.92,1.7612222205,0.0,1.7612222205,1.7612222205,0,1.7612222205,0.0,0.0,0.0,132.41,70.5112222205,-21.26,73.6465889164,1.7612222205,0,1.7612222205,68.75,-21.26,71.96214352,131.78
2019-09-10 23:30:00,62.6838888865,-16.95,64.9351401472,2.3438888865,0,2.3438888865,60.34,-16.95,62.6754984025,132.45,2.3438888865,0.0,2.3438888865,2.3438888865,0,2.3438888865,0.0,0.0,0.0,132.74,65.4838888865,-22.58,69.2675689172,2.3438888865,0,2.3438888865,63.14,-22.58,67.056066094,132.3
2019-09-11 00:00:00,58.1294444426,-18.13,60.8911258822,1.8894444425999999,0,1.8894444425999999,56.24,-18.13,59.0900541547,131.9,1.8894444425999999,0.0,1.8894444425999999,1.8894444425999999,0,1.8894444425999999,0.0,0.0,0.0,132.04,60.7194444426,-23.8,65.2172594749,1.8894444425999999,0,1.8894444425999999,58.83,-23.8,63.4618696541,131.72
2019-09-11 00:30:00,56.0283333315,-18.74,59.0792834749,1.8383333315,0,1.8383333315,54.19,-18.74,57.3388498315,131.22,1.8383333315,0.0,1.8383333315,1.8383333315,0,1.8383333315,0.0,0.0,0.0,131.33,58.5483333315,-24.4,63.4292309263,1.8383333315,0,1.8383333315,56.71,-24.4,61.7364082208,131.07
2019-09-11 01:00:00,54.0877777759,-18.92,57.3014319606,1.8377777759,0,1.8377777759,52.25,-18.92,55.5700359906,131.54,1.8377777759,0.0,1.8377777759,1.8377777759,0,1.8377777759,0.0,0.0,0.0,131.58,56.5077777759,-24.62,61.6382458314,1.8377777759,0,1.8377777759,54.67,-24.62,59.9579294172,131.37
2019-09-11 01:30:00,55.8079999982,-18.74,58.8703699988,1.8179999982,0,1.8179999982,53.99,-18.74,57.149870516,131.39,1.8179999982,0.0,1.8179999982,1.8179999982,0,1.8179999982,0.0,0.0,0.0,131.48,58.3279999982,-24.43,63.2374927064,1.8179999982,0,1.8179999982,56.51,-24.43,61.5646408257,131.28
2019-09-11 02:00:00,54.9766666648,-19.31,58.2692884595,1.8466666648,0,1.8466666648,53.13,-19.31,56.5302839193,131.68,1.8466666648,0.0,1.8466666648,1.8466666648,0,1.8466666648,0.0,0.0,0.0,131.68,57.4566666648,-25.02,62.6679259608,1.8466666648,0,1.8466666648,55.61,-25.02,60.9792792676,131.52
2019-09-11 02:30:00,53.8616666648,-19.37,57.238763403,1.8916666648,0,1.8916666648,51.97,-19.37,55.462399876,131.48,1.8916666648,0.0,1.8916666648,1.8916666648,0,1.8916666648,0.0,0.0,0.0,131.49,56.2816666648,-25.1,61.6249624954,1.8916666648,0,1.8916666648,54.39,-25.1,59.9022712424,131.32
2019-09-11 03:00:00,52.821888887,-19.54,56.3201877269,1.861888887,0,1.861888887,50.96,-19.54,54.5777720322,131.89,1.861888887,0.0,1.861888887,1.861888887,0,1.861888887,0.0,0.0,0.0,131.87,55.191888887,-25.32,60.7227057938,1.861888887,0,1.861888887,53.33,-25.32,59.0355088061,131.74
2019-09-11 03:30:00,51.909888887,-19.76,55.5436239749,1.879888887,0,1.879888887,50.03,-19.76,53.7908774794,131.89,1.879888887,0.0,1.879888887,1.879888887,0,1.879888887,0.0,0.0,0.0,131.87,54.239888887,-25.54,59.9521237862,1.879888887,0,1.879888887,52.36,-25.54,58.2568553906,131.74
2019-09-11 04:00:00,51.174888887,-19.64,54.8142212624,1.874888887,0,1.874888887,49.3,-19.64,53.068065727,131.96,1.874888887,0.0,1.874888887,1.874888887,0,1.874888887,0.0,0.0,0.0,131.95,53.464888887,-25.42,59.2002596591,1.874888887,0,1.874888887,51.59,-25.42,57.5126464354,131.74
2019-09-11 04:30:00,51.2236666648,-19.88,54.9461411438,1.8336666648,0,1.8336666648,49.39,-19.88,53.240834892,131.96,1.8336666648,0.0,1.8336666648,1.8336666648,0,1.8336666648,0.0,0.0,0.0,131.95,53.5236666648,-25.68,59.3653543175,1.8336666648,0,1.8336666648,51.69,-25.68,57.7175753129,131.89
2019-09-11 05:00:00,51.2594444426,-19.75,54.9326236817,1.8894444425999999,0,1.8894444425999999,49.37,-19.75,53.1738601194,131.96,1.8894444425999999,0.0,1.8894444425999999,1.8894444425999999,0,1.8894444425999999,0.0,0.0,0.0,131.79,53.5494444426,-25.54,59.3281939731,1.8894444425999999,0,1.8894444425999999,51.66,-25.54,57.6285276577,131.74
2019-09-11 05:30:00,53.821888887,-19.24,57.1574432893,1.8818888870000001,0,1.8818888870000001,51.94,-19.24,55.3889989077,132.17,1.8818888870000001,0.0,1.8818888870000001,1.8818888870000001,0,1.8818888870000001,0.0,0.0,0.0,132.15,56.221888887,-25.0,61.5296740608,1.8818888870000001,0,1.8818888870000001,54.34,-25.0,59.8150114938,132.03
2019-09-11 06:00:00,56.567777776,-18.16,59.411270669,1.8277777759,0,1.8277777759,54.74,-18.16,57.6736785718,131.55,1.8277777759,0.0,1.8277777759,1.8277777759,0,1.8277777759,0.0,0.0,0.0,131.68,59.097777776,-23.83,63.7213954497,1.8277777759,0,1.8277777759,57.27,-23.83,62.0300072546,131.41
2019-09-11 06:30:00,65.1336666648,-15.96,67.0605408061,1.8236666648000002,0,1.8236666648000002,63.31,-15.96,65.290716798,132.68,1.8236666648000002,0.0,1.8236666648000002,1.8236666648000002,0,1.8236666648000002,0.0,0.0,0.0,133.09,68.0636666648,-21.54,71.3907159221,1.8236666648000002,0,1.8236666648000002,66.24,-21.54,69.6542116458,132.52
2019-09-11 07:00:00,73.68333333,-13.05,74.83004818,3.32333333,0,3.32333333,70.36,-13.05,71.5599895193,131.8,3.32333333,0.0,3.32333333,3.32333333,0,3.32333333,0.0,0.0,0.0,132.59,76.93333333,-18.39,79.1007577541,3.32333333,0,3.32333333,73.61,-18.39,75.8724205492,131.67
2019-09-11 07:30:00,84.7207777757,-9.81,85.2868470922,2.0607777757,0,2.0607777757,82.66,-9.81,83.2400846948,130.72,2.0607777757,0.0,2.0607777757,2.0607777757,0,2.0607777757,0.0,0.0,0.0,131.95,88.5307777757,-14.84,89.7659412783,2.0607777757,0,2.0607777757,86.47,-14.84,87.7341809103,130.6
2019-09-11 08:00:00,90.5128888835,-9.55,91.0153039551,5.3428888835,0,5.3428888835,85.17,-9.55,85.703742042,131.06,5.3428888835,0.0,5.3428888835,5.3428888835,0,5.3428888835,0.0,0.0,0.0,132.34,94.4528888835,-14.56,95.5685189717,5.3428888835,0,5.3428888835,89.11,-14.56,90.2916701584,130.93
2019-09-11 08:30:00,89.7127777701,-8.74,90.1375065954,7.6327777701,0,7.6327777701,82.08,-8.74,82.5440125024,130.88,7.6327777701,0.0,7.6327777701,7.6327777701,0,7.6327777701,0.0,0.0,0.0,132.2,93.4727777701,-13.72,94.4743276455,7.6327777701,0,7.6327777701,85.84,-13.72,86.9295346818,130.74
2019-09-11 09:00:00,91.7733333258,-7.27,92.0608364601,7.5433333258,0,7.5433333258,84.23,-7.27,84.5431593921,130.71,7.5433333258,0.0,7.5433333258,7.5433333258,0,7.5433333258,0.0,0.0,0.0,132.2,95.6433333258,-12.15,96.4119790776,7.5433333258,0,7.5433333258,88.1,-12.15,88.933865878,130.58
2019-09-11 09:30:00,93.4276666585,-6.27,93.6378224717,8.2076666585,0,8.2076666585,85.22,-6.27,85.4503440602,130.57,8.2076666585,0.0,8.2076666585,8.2076666585,0,8.2076666585,0.0,0.0,0.0,132.2,97.3376666585,-11.08,97.9662582245,8.2076666585,0,8.2076666585,89.13,-11.08,89.8160525741,130.43
2019-09-11 10:00:00,92.474888881,-5.87,92.6610056795,7.934888881,0,7.934888881,84.54,-5.87,84.7435454769,130.75,7.934888881,0.0,7.934888881,7.934888881,0,7.934888881,0.0,0.0,0.0,132.38,96.344888881,-10.69,96.936132136,7.934888881,0,7.934888881,88.41,-10.69,89.0539398342,130.61
2019-09-11 10:30:00,88.6578888778,-6.96,88.9306632173,11.1078888778,0,11.1078888778,77.55,-6.96,77.861698543,131.18,11.1078888778,0.0,11.1078888778,11.1078888778,0,11.1078888778,0.0,0.0,0.0,132.65,92.1878888778,-11.9,92.9527667998,11.1078888778,0,11.1078888778,81.08,-11.9,81.9486204887,131.03
2019-09-11 11:00:00,88.9386666555,-6.04,89.1435248712,11.1686666555,0,11.1686666555,77.77,-6.04,78.0041954,130.88,11.1686666555,0.0,11.1686666555,11.1686666555,0,11.1686666555,0.0,0.0,0.0,132.45,92.4786666555,-10.92,93.1211586396,11.1686666555,0,11.1686666555,81.31,-10.92,82.0400054851,130.76
2019-09-11 11:30:00,90.2826666552,-5.8,90.4687785834,11.4426666552,0,11.4426666552,78.84,-5.8,79.0530556019,130.88,11.4426666552,0.0,11.4426666552,11.4426666552,0,11.4426666552,0.0,0.0,0.0,132.52,93.8726666552,-10.66,94.4759924265,11.4426666552,0,11.4426666552,82.43,-10.66,83.1164273775,130.76
2019-09-11 12:00:00,91.2254444329,-5.58,91.3959414415,11.5554444329,0,11.5554444329,79.67,-5.58,79.8651695046,130.78,11.5554444329,0.0,11.5554444329,11.5554444329,0,11.5554444329,0.0,0.0,0.0,132.4,94.8654444329,-10.42,95.4359939826,11.5554444329,0,11.5554444329,83.31,-10.42,83.9591120725,130.65
2019-09-11 12:30:00,89.7207777648,-6.08,89.9265498211,12.9907777648,0,12.9907777648,76.73,-6.08,76.9705092876,130.91,12.9907777648,0.0,12.9907777648,12.9907777648,0,12.9907777648,0.0,0.0,0.0,132.4,93.2207777648,-10.98,93.8651895384,12.9907777648,0,12.9907777648,80.23,-10.98,80.9778568499,130.76
2019-09-11 13:00:00,89.1697777678,-6.45,89.4027503333,9.9397777678,0,9.9397777678,79.23,-6.45,79.4921090423,131.06,9.9397777678,0.0,9.9397777678,9.9397777678,0,9.9397777678,0.0,0.0,0.0,132.56,92.7797777678,-11.35,93.4714376837,9.9397777678,0,9.9397777678,82.84,-11.35,83.6139228837,130.91
2019-09-11 13:30:00,87.5682222133,-7.39,87.8794950008,8.9682222133,0,8.9682222133,78.6,-7.39,78.9466408405,131.39,8.9682222133,0.0,8.9682222133,8.9682222133,0,8.9682222133,0.0,0.0,0.0,132.8,91.1582222133,-12.37,91.9936866153,8.9682222133,0,8.9682222133,82.19,-12.37,83.1156603776,131.26
2019-09-11 14:00:00,86.5362222131,-7.4,86.8520451971,9.1362222131,0,9.1362222131,77.4,-7.4,77.7529420665,131.68,9.1362222131,0.0,9.1362222131,9.1362222131,0,9.1362222131,0.0,0.0,0.0,133.06,90.0562222131,-12.4,90.9059027748,9.1362222131,0,9.1362222131,80.92,-12.4,81.8645613193,131.5
2019-09-11 14:30:00,84.7429999911,-7.47,85.0715989475,8.9129999911,0,8.9129999911,75.83,-7.47,76.1970458745,131.68,8.9129999911,0.0,8.9129999911,8.9129999911,0,8.9129999911,0.0,0.0,0.0,133.13,88.1829999911,-12.49,89.0631325938,8.9129999911,0,8.9129999911,79.27,-12.49,80.2479470142,131.67
2019-09-11 15:00:00,82.7908888794,-7.3,83.1121006921,9.4508888794,0,9.4508888794,73.34,-7.3,73.7024124436,132.08,9.4508888794,0.0,9.4508888794,9.4508888794,0,9.4508888794,0.0,0.0,0.0,133.45,86.1208888794,-12.34,87.0004775929,9.4508888794,0,9.4508888794,76.67,-12.34,77.6567093045,131.92
2019-09-11 15:30:00,84.2595555458,-8.49,84.6862019503,9.7595555458,0,9.7595555458,74.5,-8.49,74.9821985541,132.44,9.7595555458,0.0,9.7595555458,9.7595555458,0,9.7595555458,0.0,0.0,0.0,133.69,87.6495555458,-13.62,88.7014598943,9.7595555458,0,9.7595555458,77.89,-13.62,79.0718439143,132.27
2019-09-11 16:00:00,89.0231111038,-8.29,89.4082681334,7.2631111038,0,7.2631111038,81.76,-8.29,82.1792047905,132.19,7.2631111038,0.0,7.2631111038,7.2631111038,0,7.2631111038,0.0,0.0,0.0,133.56,92.7631111038,-13.34,93.7173963662,7.2631111038,0,7.2631111038,85.5,-13.34,86.5344185859,132.03
2019-09-11 16:30:00,93.5629999934,-8.01,93.9052451558,6.5729999934,0,6.5729999934,86.99,-8.01,87.358000206,131.75,6.5729999934,0.0,6.5729999934,6.5729999934,0,6.5729999934,0.0,0.0,0.0,133.2,97.5529999934,-12.99,98.4140635667,6.5729999934,0,6.5729999934,90.98,-12.99,91.9026686228,131.61
2019-09-11 17:00:00,96.9071111051,-8.06,97.2417183247,6.0371111051,0,6.0371111051,90.87,-8.06,91.2267532032,131.41,6.0371111051,0.0,6.0371111051,6.0371111051,0,6.0371111051,0.0,0.0,0.0,132.93,101.0771111051,-13.0,101.909677604,6.0371111051,0,6.0371111051,95.04,-13.0,95.9249790201,131.29
2019-09-11 17:30:00,100.1757777724,-8.13,100.5051409248,5.3457777724,0,5.3457777724,94.83,-8.13,95.1778640231,131.21,5.3457777724,0.0,5.3457777724,5.3457777724,0,5.3457777724,0.0,0.0,0.0,132.74,104.5557777724,-13.03,105.3645650378,5.3457777724,0,5.3457777724,99.21,-13.03,100.0620057764,131.06
2019-09-11 18:00:00,102.330666658,-8.7,102.6998312495,8.690666658,0,8.690666658,93.64,-8.7,94.0432857784,131.32,8.690666658,0.0,8.690666658,8.690666658,0,8.690666658,0.0,0.0,0.0,132.74,106.640666658,-13.64,107.5094478883,8.690666658,0,8.690666658,97.95,-13.64,98.895157111,131.15
2019-09-11 18:30:00,102.1927777691,-9.85,102.6663836324,8.6927777691,0,8.6927777691,93.5,-9.85,94.0174053035,131.5,8.6927777691,0.0,8.6927777691,8.6927777691,0,8.6927777691,0.0,0.0,0.0,132.85,106.5127777691,-14.86,107.5443695787,8.6927777691,0,8.6927777691,97.82,-14.86,98.9422659939,131.35
2019-09-11 19:00:00,100.9172222141,-10.43,101.454771398,8.0872222141,0,8.0872222141,92.83,-10.43,93.4140985077,131.5,8.0872222141,0.0,8.0872222141,8.0872222141,0,8.0872222141,0.0,0.0,0.0,132.85,105.2172222141,-15.47,106.348412073,8.0872222141,0,8.0872222141,97.13,-15.47,98.3542464767,131.35
2019-09-11 19:30:00,99.9777777701,-10.84,100.5637193418,7.6577777701,0,7.6577777701,92.32,-10.84,92.954225294,131.39,7.6577777701,0.0,7.6577777701,7.6577777701,0,7.6577777701,0.0,0.0,0.0,132.63,104.2477777701,-15.9,105.4533506818,7.6577777701,0,7.6577777701,96.59,-15.9,97.8899284911,131.24
2019-09-11 20:00:00,97.3045555463,-11.55,97.9876473341,9.2445555463,0,9.2445555463,88.06,-11.55,88.8142223971,131.6,9.2445555463,0.0,9.2445555463,9.2445555463,0,9.2445555463,0.0,0.0,0.0,132.72,101.3845555463,-16.66,102.744263603,9.2445555463,0,9.2445555463,92.14,-16.66,93.6340493624,131.43
2019-09-11 20:30:00,98.4231111035,-11.47,99.0892007199,7.5631111035,0,7.5631111035,90.86,-11.47,91.5811143195,131.69,7.5631111035,0.0,7.5631111035,7.5631111035,0,7.5631111035,0.0,0.0,0.0,132.86,102.6331111035,-16.58,103.9637046993,7.5631111035,0,7.5631111035,95.07,-16.58,96.5049288897,131.52
2019-09-11 21:00:00,94.55255555,-11.8,95.286020806,5.54255555,0,5.54255555,89.01,-11.8,89.7887526364,131.83,5.54255555,0.0,5.54255555,5.54255555,0,5.54255555,0.0,0.0,0.0,132.97,98.66255555,-16.94,100.1062608814,5.54255555,0,5.54255555,93.12,-16.94,94.6482857742,131.71
2019-09-11 21:30:00,88.6127777743,-11.46,89.3507469744,3.4527777743,0,3.4527777743,85.16,-11.46,85.9276276875,131.45,3.4527777743,0.0,3.4527777743,3.4527777743,0,3.4527777743,0.0,0.0,0.0,132.59,92.5327777743,-16.6,94.0099726765,3.4527777743,0,3.4527777743,89.08,-16.6,90.6135000979,131.33
2019-09-11 22:00:00,81.8915555512,-13.72,83.0329167896,4.3515555512,0,4.3515555512,77.54,-13.72,78.7444601226,131.11,4.3515555512,0.0,4.3515555512,4.3515555512,0,4.3515555512,0.0,0.0,0.0,131.93,85.4815555512,-18.98,87.5633298787,4.3515555512,0,4.3515555512,81.13,-18.98,83.3205694892,130.97
2019-09-11 22:30:00,76.416888886,-16.5,78.1779438654,2.896888886,0,2.896888886,73.52,-16.5,75.3487916293,130.84,2.896888886,0.0,2.896888886,2.896888886,0,2.896888886,0.0,0.0,0.0,131.29,79.806888886,-21.92,82.76246681719999,2.896888886,0,2.896888886,76.91,-21.92,79.9727109707,130.72
2019-09-11 23:00:00,68.8984444409,-18.16,71.2515350457,3.5784444409000002,0,3.5784444409000002,65.32,-18.16,67.7974040801,131.7,3.5784444409000002,0.0,3.5784444409000002,3.5784444409000002,0,3.5784444409000002,0.0,0.0,0.0,131.93,71.9084444409,-23.75,75.7290359235,3.5784444409000002,0,3.5784444409000002,68.33,-23.75,72.3398327341,131.57
2019-09-11 23:30:00,64.2269999928,-19.7,67.1803358735,7.2269999928,0,7.2269999928,57.0,-19.7,60.3082913039,131.35,7.2269999928,0.0,7.2269999928,7.2269999928,0,7.2269999928,0.0,0.0,0.0,131.34,66.8569999928,-25.4,71.5193571562,7.2269999928,0,7.2269999928,59.63,-25.4,64.8143263484,131.21
2019-09-12 00:00:00,61.1374444413,-20.11,64.3599193039,3.1674444413,0,3.1674444413,57.97,-20.11,61.3590498623,131.47,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,131.34,63.7974444413,-25.83,68.8280670747,3.1674444413,0,3.1674444413,60.63,-25.83,65.9028512282,131.33
2019-09-12 00:30:00,58.4555555519,-20.63,61.989102872,3.6655555519,0,3.6655555519,54.79,-20.63,58.5452047567,131.64,3.6655555519,0.0,3.6655555519,3.6655555519,0,3.6655555519,0.0,0.0,0.0,131.48,60.9755555519,-26.42,66.4532525529,3.6655555519,0,3.6655555519,57.31,-26.42,63.1066755581,131.49
2019-09-12 01:00:00,56.0086666625,-21.12,59.8583756989,4.1886666625,0,4.1886666625,51.82,-21.12,55.9586168521,131.89,4.1886666625,0.0,4.1886666625,4.1886666625,0,4.1886666625,0.0,0.0,0.0,131.7,58.3886666625,-26.96,64.3123471397,4.1886666625,0,4.1886666625,54.2,-26.96,60.5349617989,131.78
2019-09-12 01:30:00,57.1354444409,-21.07,60.8966658485,3.4954444409,0,3.4954444409,53.64,-21.07,57.6298056564,131.89,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,131.7,59.5854444409,-26.91,65.3802209328,3.4954444409,0,3.4954444409,56.09,-26.91,62.2112224603,131.78
2019-09-12 02:00:00,56.9928888861,-21.7,60.9842552105,2.8228888861,0,2.8228888861,54.17,-21.7,58.3547675859,132.04,2.8228888861,0.0,2.8228888861,2.8228888861,0,2.8228888861,0.0,0.0,0.0,131.7,59.4928888861,-27.56,65.5664352242,2.8228888861,0,2.8228888861,56.67,-27.56,63.0162082325,131.88
2019-09-12 02:30:00,55.6913333306,-21.92,59.8499039944,2.7713333306,0,2.7713333306,52.92,-21.92,57.2801256982,132.17,2.7713333306,0.0,2.7713333306,2.7713333306,0,2.7713333306,0.0,0.0,0.0,131.84,58.1213333306,-27.81,64.4320222259,2.7713333306,0,2.7713333306,55.35,-27.81,61.9436728004,132.01
2019-09-12 03:00:00,54.2325555528,-22.28,58.6307810095,2.8025555528,0,2.8025555528,51.43,-22.28,56.0485798214,132.39,2.8025555528,0.0,2.8025555528,2.8025555528,0,2.8025555528,0.0,0.0,0.0,132.02,56.5925555528,-28.21,63.2338631114,2.8025555528,0,2.8025555528,53.79,-28.21,60.7385231957,132.28
2019-09-12 03:30:00,53.5374444417,-22.52,58.0810498988,2.7574444417,0,2.7574444417,50.78,-22.52,55.5496066593,132.55,2.7574444417,0.0,2.7574444417,2.7574444417,0,2.7574444417,0.0,0.0,0.0,132.17,55.8674444417,-28.46,62.6988273291,2.7574444417,0,2.7574444417,53.11,-28.46,60.2548230435,132.41
2019-09-12 04:00:00,53.1554444416,-21.54,57.3539264026,2.7954444416,0,2.7954444416,50.36,-21.54,54.7731795681,132.55,2.7954444416,0.0,2.7954444416,2.7954444416,0,2.7954444416,0.0,0.0,0.0,132.26,55.4654444416,-27.46,61.890767705,2.7954444416,0,2.7954444416,52.67,-27.46,59.398489038,132.41
2019-09-12 04:30:00,53.5316666639,-19.81,57.0795535706,2.7816666639000003,0,2.7816666639000003,50.75,-19.81,54.4793410386,132.29,2.7816666639000003,0.0,2.7816666639000003,2.7816666639000003,0,2.7816666639000003,0.0,0.0,0.0,132.19,55.8516666639,-25.63,61.4516522897,2.7816666639000003,0,2.7816666639000003,53.07,-25.63,58.9348945872,132.18
2019-09-12 05:00:00,51.6184444391,-19.78,55.2784967805,5.3384444391,0,5.3384444391,46.28,-19.78,50.3297804486,132.29,5.3384444391,0.0,5.3384444391,5.3384444391,0,5.3384444391,0.0,0.0,0.0,132.19,53.7284444391,-25.63,59.5285027684,5.3384444391,0,5.3384444391,48.39,-25.63,54.7584605335,132.18
2019-09-12 05:30:00,55.1143333294,-19.02,58.3039461644,3.9443333294,0,3.9443333294,51.17,-19.02,54.5905605393,131.93,3.9443333294,0.0,3.9443333294,3.9443333294,0,3.9443333294,0.0,0.0,0.0,131.92,57.4543333294,-24.77,62.5663912842,3.9443333294,0,3.9443333294,53.51,-24.77,58.9650150513,131.78
2019-09-12 06:00:00,57.3886666582,-18.4,60.2662348318,8.4586666582,0,8.4586666582,48.93,-18.4,52.2752800088,131.6,8.4586666582,0.0,8.4586666582,8.4586666582,0,8.4586666582,0.0,0.0,0.0,131.68,59.6286666582,-24.12,64.3222534387,8.4586666582,0,8.4586666582,51.17,-24.12,56.5698090858,131.51
2019-09-12 06:30:00,66.7526666581,-16.01,68.6457471805,8.6026666581,0,8.6026666581,58.15,-16.01,60.3137015942,131.69,8.6026666581,0.0,8.6026666581,8.6026666581,0,8.6026666581,0.0,0.0,0.0,132.09,69.4226666581,-21.54,72.68753845,8.6026666581,0,8.6026666581,60.82,-21.54,64.5216552794,131.51
2019-09-12 07:00:00,77.1557777739,-12.67,78.1891485048,3.8357777739000003,0,3.8357777739000003,73.32,-12.67,74.4066616641,131.69,3.8357777739000003,0.0,3.8357777739000003,3.8357777739000003,0,3.8357777739000003,0.0,0.0,0.0,132.54,80.5257777739,-17.96,82.5043179846,3.8357777739000003,0,3.8357777739000003,76.69,-17.96,78.7649522313,131.51
2019-09-12 07:30:00,86.2609999936,-10.39,86.8844762883,6.3909999936,0,6.3909999936,79.87,-10.39,80.5429636902,130.98,6.3909999936,0.0,6.3909999936,6.3909999936,0,6.3909999936,0.0,0.0,0.0,132.13,89.9309999936,-15.48,91.2535761483,6.3909999936,0,6.3909999936,83.54,-15.48,84.9621209716,130.82
2019-09-12 08:00:00,90.5295555474,-9.77,91.0552213089,8.1595555474,0,8.1595555474,82.37,-9.77,82.9473917613,131.14,8.1595555474,0.0,8.1595555474,8.1595555474,0,8.1595555474,0.0,0.0,0.0,132.39,94.3195555474,-14.81,95.475204418,8.1595555474,0,8.1595555474,86.16,-14.81,87.4235763396,131.0
2019-09-12 08:30:00,91.8745555466,-9.2,92.3340346616,8.9645555466,0,8.9645555466,82.91,-9.2,83.4188713661,131.14,8.9645555466,0.0,8.9645555466,8.9645555466,0,8.9645555466,0.0,0.0,0.0,132.39,95.6845555466,-14.21,96.7339561382,8.9645555466,0,8.9645555466,86.72,-14.21,87.8765184791,131.0
2019-09-12 09:00:00,91.7735555465,-7.89,92.1120925701,9.0335555465,0,9.0335555465,82.74,-7.89,83.1153397394,131.0,9.0335555465,0.0,9.0335555465,9.0335555465,0,9.0335555465,0.0,0.0,0.0,132.39,95.5535555465,-12.82,96.4097213853,9.0335555465,0,9.0335555465,86.52,-12.82,87.4646374256,130.82
2019-09-12 09:30:00,92.5482222158,-6.7,92.7904274982,6.4282222158,0,6.4282222158,86.12,-6.7,86.3802315348,131.0,6.4282222158,0.0,6.4282222158,6.4282222158,0,6.4282222158,0.0,0.0,0.0,132.64,96.4982222158,-11.55,97.1869815912,6.4282222158,0,6.4282222158,90.07,-11.55,90.8075294235,130.82
2019-09-12 10:00:00,91.2444444376,-7.16,91.5249378078,6.8544444376,0,6.8544444376,84.39,-7.16,84.6931974836,131.51,6.8544444376,0.0,6.8544444376,6.8544444376,0,6.8544444376,0.0,0.0,0.0,133.04,95.1044444376,-12.08,95.8685649824,6.8544444376,0,6.8544444376,88.25,-12.08,89.0729414581,131.36
2019-09-12 10:30:00,87.8539999905,-8.62,88.2758727758,9.5339999905,0,9.5339999905,78.32,-8.62,78.7929362316,132.03,9.5339999905,0.0,9.5339999905,9.5339999905,0,9.5339999905,0.0,0.0,0.0,133.34,91.4339999905,-13.68,92.4517103912,9.5339999905,0,9.5339999905,81.9,-13.68,83.0346457811,131.89
2019-09-12 11:00:00,86.0466666532,-6.74,86.3102337045,13.4466666532,0,13.4466666532,72.6,-6.74,72.9121910245,131.65,13.4466666532,0.0,13.4466666532,13.4466666532,0,13.4466666532,0.0,0.0,0.0,133.12,89.3566666532,-11.73,90.1232865323,13.4466666532,0,13.4466666532,75.91,-11.73,76.8109432308,131.52
2019-09-12 11:30:00,87.4885555399,-4.72,87.6157848247,15.6685555399,0,15.6685555399,71.82,-4.72,71.9749317471,130.89,15.6685555399,0.0,15.6685555399,15.6685555399,0,15.6685555399,0.0,0.0,0.0,132.54,90.7685555399,-9.57,91.2716581136,15.6685555399,0,15.6685555399,75.1,-9.57,75.7072975346,130.72
2019-09-12 12:00:00,87.4694444281,-4.2,87.5702215857,16.3194444281,0,16.3194444281,71.15,-4.2,71.2738556555,130.82,16.3194444281,0.0,16.3194444281,16.3194444281,0,16.3194444281,0.0,0.0,0.0,132.54,90.7194444281,-9.03,91.1677492173,16.3194444281,0,16.3194444281,74.4,-9.03,74.9459865503,130.72
2019-09-12 12:30:00,84.6308888701,-4.85,84.7697460828,18.7508888701,0,18.7508888701,65.88,-4.85,66.0582841133,130.99,18.7508888701,0.0,18.7508888701,18.7508888701,0,18.7508888701,0.0,0.0,0.0,132.62,87.6108888701,-9.74,88.1506406591,18.7508888701,0,18.7508888701,68.86,-9.74,69.5454326322,130.85
2019-09-12 13:00:00,83.5063333166,-5.26,83.6718310066,16.6863333166,0,16.6863333166,66.82,-5.26,67.0267110934,131.07,16.6863333166,0.0,16.6863333166,16.6863333166,0,16.6863333166,0.0,0.0,0.0,132.62,86.5263333166,-10.19,87.1242931519,16.6863333166,0,16.6863333166,69.84,-10.19,70.5794708113,130.85
2019-09-12 13:30:00,79.8176666527,-5.89,80.0346925395,13.9176666527,0,13.9176666527,65.9,-5.89,66.1626941713,131.36,13.9176666527,0.0,13.9176666527,13.9176666527,0,13.9176666527,0.0,0.0,0.0,132.8,82.8076666527,-10.87,83.5180612591,13.9176666527,0,13.9176666527,68.89,-10.87,69.7423042349,131.18
2019-09-12 14:00:00,75.9918888744,-5.66,76.2023803742,14.5018888744,0,14.5018888744,61.49,-5.66,61.7499449392,131.36,14.5018888744,0.0,14.5018888744,14.5018888744,0,14.5018888744,0.0,0.0,0.0,132.8,78.7518888744,-10.66,79.4700924958,14.5018888744,0,14.5018888744,64.25,-10.66,65.1283202609,131.18
2019-09-12 14:30:00,78.5507777637,-5.33,78.7314015326,14.0807777637,0,14.0807777637,64.47,-5.33,64.6899513062,131.23,14.0807777637,0.0,14.0807777637,14.0807777637,0,14.0807777637,0.0,0.0,0.0,132.68,81.4507777637,-10.28,82.0969402494,14.0807777637,0,14.0807777637,67.37,-10.28,68.1498004399,131.04
2019-09-12 15:00:00,81.8596666527,-5.13,82.020253136,13.9696666527,0,13.9696666527,67.89,-5.13,68.0835442673,131.23,13.9696666527,0.0,13.9696666527,13.9696666527,0,13.9696666527,0.0,0.0,0.0,132.68,84.9396666527,-10.06,85.5333301764,13.9696666527,0,13.9696666527,70.97,-10.06,71.6794566107,131.04
2019-09-12 15:30:00,81.8077777636,-5.74,82.0089025814,14.2077777636,0,14.2077777636,67.6,-5.74,67.8432575869,131.4,14.2077777636,0.0,14.2077777636,14.2077777636,0,14.2077777636,0.0,0.0,0.0,132.88,84.8777777636,-10.7,85.5495596604,14.2077777636,0,14.2077777636,70.67,-10.7,71.4754426359,131.24
2019-09-12 16:00:00,79.7451110963,-6.39,80.0007177703,14.7951110963,0,14.7951110963,64.95,-6.39,65.2635778976,131.29,14.7951110963,0.0,14.7951110963,14.7951110963,0,14.7951110963,0.0,0.0,0.0,132.66,82.6851110963,-11.4,83.4672845911,14.7951110963,0,14.7951110963,67.89,-11.4,68.8404830024,131.13
2019-09-12 16:30:00,81.1608888741,-6.93,81.4562138994,14.8008888741,0,14.8008888741,66.36,-6.93,66.7208700483,131.05,14.8008888741,0.0,14.8008888741,14.8008888741,0,14.8008888741,0.0,0.0,0.0,132.36,84.1408888741,-11.94,84.983838349,14.8008888741,0,14.8008888741,69.34,-11.94,70.3604945975,130.89
2019-09-12 17:00:00,84.4623333158,-7.87,84.8281948951,17.5023333158,0,17.5023333158,66.96,-7.87,67.4209055116,130.85,17.5023333158,0.0,17.5023333158,17.5023333158,0,17.5023333158,0.0,0.0,0.0,132.11,87.4823333158,-12.9,88.4283248873,17.5023333158,0,17.5023333158,69.98,-12.9,71.1590500218,130.7
2019-09-12 17:30:00,89.5255555412,-9.41,90.0187380213,14.3955555412,0,14.3955555412,75.13,-9.41,75.7170060158,131.15,14.3955555412,0.0,14.3955555412,14.3955555412,0,14.3955555412,0.0,0.0,0.0,132.33,92.9455555412,-14.49,94.0682539163,14.3955555412,0,14.3955555412,78.55,-14.49,79.8752940527,131.01
2019-09-12 18:00:00,94.1741110997,-10.04,94.7077863822,11.3741110997,0,11.3741110997,82.8,-10.04,83.4064841604,131.02,11.3741110997,0.0,11.3741110997,11.3741110997,0,11.3741110997,0.0,0.0,0.0,132.24,97.9641110997,-15.09,99.1194994114,11.3741110997,0,11.3741110997,86.59,-15.09,87.8950294385,130.88
2019-09-12 18:30:00,97.9751111032,-9.79,98.4630209555,7.9251111032,0,7.9251111032,90.05,-9.79,90.5806083,130.52,7.9251111032,0.0,7.9251111032,7.9251111032,0,7.9251111032,0.0,0.0,0.0,131.83,102.1151111032,-14.75,103.1748923703,7.9251111032,0,7.9251111032,94.19,-14.75,95.337917955,130.36
2019-09-12 19:00:00,98.9926666593,-9.85,99.481508595,7.3226666593,0,7.3226666593,91.67,-9.85,92.1976756757,130.52,7.3226666593,0.0,7.3226666593,7.3226666593,0,7.3226666593,0.0,0.0,0.0,131.83,103.2326666593,-14.8,104.2881750996,7.3226666593,0,7.3226666593,95.91,-14.8,97.0451858672,130.36
2019-09-12 19:30:00,97.0825555485,-10.78,97.6792249756,7.0525555485,0,7.0525555485,90.03,-10.78,90.6730902749,130.88,7.0525555485,0.0,7.0525555485,7.0525555485,0,7.0525555485,0.0,0.0,0.0,132.06,101.2325555485,-15.8,102.458139271,7.0525555485,0,7.0525555485,94.18,-15.8,95.4961381418,130.72
2019-09-12 20:00:00,98.5353333262,-10.8,99.125435251,7.1253333262,0,7.1253333262,91.41,-10.8,92.0457934943,130.88,7.1253333262,0.0,7.1253333262,7.1253333262,0,7.1253333262,0.0,0.0,0.0,132.06,102.7453333262,-15.82,103.9561249774,7.1253333262,0,7.1253333262,95.62,-15.82,96.9198472966,130.72
2019-09-12 20:30:00,96.9684444375,-11.77,97.680152112,6.9484444375,0,6.9484444375,90.02,-11.77,90.7861955365,131.74,6.9484444375,0.0,6.9484444375,6.9484444375,0,6.9484444375,0.0,0.0,0.0,132.85,101.1284444375,-16.91,102.5324844834,6.9484444375,0,6.9484444375,94.18,-16.91,95.6860517526,131.59
2019-09-12 21:00:00,91.4213333264,-13.07,92.3508802729,6.9413333264,0,6.9413333264,84.48,-13.07,85.4850589284,132.4,6.9413333264,0.0,6.9413333264,6.9413333264,0,6.9413333264,0.0,0.0,0.0,133.34,95.3113333264,-18.33,97.0579165264,6.9413333264,0,6.9413333264,88.37,-18.33,90.2510155068,132.24
2019-09-12 21:30:00,88.4234444403,-11.9,89.2206003493,4.1334444403,0,4.1334444403,84.29,-11.9,85.1258720954,131.69,4.1334444403,0.0,4.1334444403,4.1334444403,0,4.1334444403,0.0,0.0,0.0,132.76,92.2834444403,-17.09,93.8525557338,4.1334444403,0,4.1334444403,88.15,-17.09,89.7913726368,131.56
2019-09-12 22:00:00,81.8735555496,-13.18,82.9276280761,5.9635555496,0,5.9635555496,75.91,-13.18,77.0457039685,131.22,5.9635555496,0.0,5.9635555496,5.9635555496,0,5.9635555496,0.0,0.0,0.0,132.03,85.3335555496,-18.44,87.3032032788,5.9635555496,0,5.9635555496,79.37,-18.44,81.4839278631,131.07
2019-09-12 22:30:00,77.6807777721,-13.92,78.9181198159,5.7207777721,0,5.7207777721,71.96,-13.92,73.293983382,131.45,5.7207777721,0.0,5.7207777721,5.7207777721,0,5.7207777721,0.0,0.0,0.0,132.14,81.0007777721,-19.25,83.2567624862,5.7207777721,0,5.7207777721,75.28,-19.25,77.7022580109,131.31
2019-09-12 23:00:00,70.8083333306,-15.02,72.3838412151,2.7183333306,0,2.7183333306,68.09,-15.02,69.7269567671,130.77,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,131.32,73.9283333306,-20.39,76.6886599768,2.7183333306,0,2.7183333306,71.21,-20.39,74.0716963489,130.64
2019-09-12 23:30:00,66.4106666639,-15.99,68.3085408038,2.7306666639,0,2.7306666639,63.68,-15.99,65.6568541738,131.55,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,131.97,69.3206666639,-21.49,72.5753052128,2.7306666639,0,2.7306666639,66.59,-21.49,69.9717671636,131.39
2019-09-13 00:00:00,62.7658888861,-16.48,64.8933525691,2.8258888861,0,2.8258888861,59.94,-16.48,62.1642501764,131.76,2.8258888861,0.0,2.8258888861,2.8258888861,0,2.8258888861,0.0,0.0,0.0,132.1,65.5058888861,-22.03,69.1110872346,2.8258888861,0,2.8258888861,62.68,-22.03,66.4387183802,131.62
2019-09-13 00:30:00,58.5974444405,-17.41,61.1291141352,3.9274444405,0,3.9274444405,54.67,-17.41,57.375229847,132.54,3.9274444405,0.0,3.9274444405,3.9274444405,0,3.9274444405,0.0,0.0,0.0,132.78,61.0874444405,-23.1,65.309156083,3.9274444405,0,3.9274444405,57.16,-23.1,61.6512416744,132.41
2019-09-13 01:00:00,55.9188888847,-17.95,58.7292485403,4.1388888848,0,4.1388888848,51.78,-17.95,54.8030190774,132.99,4.1388888848,0.0,4.1388888848,4.1388888848,0,4.1388888848,0.0,0.0,0.0,133.15,58.2788888847,-23.71,62.9173504658,4.1388888848,0,4.1388888848,54.14,-23.71,59.1041766714,132.85
2019-09-13 01:30:00,60.1068888861,-17.51,62.6054166312,2.8268888861,0,2.8268888861,57.28,-17.51,59.89656501,132.99,2.8268888861,0.0,2.8268888861,2.8268888861,0,2.8268888861,0.0,0.0,0.0,133.32,62.7168888861,-23.23,66.8807973304,2.8268888861,0,2.8268888861,59.89,-23.23,64.2374112181,132.93
