Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-13 02:00:00,58.9599999972,-17.87,61.608591119,2.8099999972000003,0,2.8099999972000003,56.15,-17.87,58.9250320322,133.22,2.8099999972000003,0.0,2.8099999972000003,2.8099999972000003,0,2.8099999972000003,0.0,0.0,0.0,133.43,61.5299999972,-23.62,65.9078546127,2.8099999972000003,0,2.8099999972000003,58.72,-23.62,63.2925177252,133.1
2019-09-13 02:30:00,57.4814444417,-18.35,60.3393648881,2.7914444417,0,2.7914444417,54.69,-18.35,57.6863814084,133.39,2.7914444417,0.0,2.7914444417,2.7914444417,0,2.7914444417,0.0,0.0,0.0,133.56,59.9814444417,-24.14,64.656888862,2.7914444417,0,2.7914444417,57.19,-24.14,62.0760477157,133.26
2019-09-13 03:00:00,55.555888886,-18.98,58.7085785036,2.845888886,0,2.845888886,52.71,-18.98,56.0230711404,133.78,2.845888886,0.0,2.845888886,2.845888886,0,2.845888886,0.0,0.0,0.0,133.88,57.945888886,-24.84,63.0456314013,2.845888886,0,2.845888886,55.1,-24.84,60.440347451,133.64
2019-09-13 03:30:00,54.881777775,-18.96,58.06454281,2.821777775,0,2.821777775,52.06,-18.96,55.4051008482,133.69,2.821777775,0.0,2.821777775,2.821777775,0,2.821777775,0.0,0.0,0.0,133.78,57.261777775,-24.83,62.4134608394,2.821777775,0,2.821777775,54.44,-24.83,59.8351276425,133.57
2019-09-13 04:00:00,54.4529999971,-16.53,56.9066789462,2.8929999971,0,2.8929999971,51.56,-16.53,54.1449397451,133.69,2.8929999971,0.0,2.8929999971,2.8929999971,0,2.8929999971,0.0,0.0,0.0,134.03,56.7929999971,-22.27,61.0032601479,2.8929999971,0,2.8929999971,53.9,-22.27,58.3194898812,133.57
2019-09-13 04:30:00,54.4675555527,-12.98,55.9928121091,2.8875555527000003,0,2.8875555527000003,51.58,-12.98,53.1881264945,133.21,2.8875555527000003,0.0,2.8875555527000003,2.8875555527000003,0,2.8875555527000003,0.0,0.0,0.0,133.91,56.7875555527,-18.53,59.7343064382,2.8875555527000003,0,2.8875555527000003,53.9,-18.53,56.9962358406,133.08
2019-09-13 05:00:00,54.5243333304,-12.89,56.0272703702,2.8843333304,0,2.8843333304,51.64,-12.89,53.2244464509,133.21,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,133.91,56.8443333304,-18.45,59.7635401544,2.8843333304,0,2.8843333304,53.96,-18.45,57.0270470917,133.08
2019-09-13 05:30:00,56.6357777749,-12.62,58.0247854297,2.9257777749000002,0,2.9257777749000002,53.71,-12.62,55.172715177,132.69,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,133.4,59.0457777749,-18.1,61.757702945,2.9257777749000002,0,2.9257777749000002,56.12,-18.1,58.9666380252,132.55
2019-09-13 06:00:00,59.4965555527,-11.71,60.637976736,2.8765555527,0,2.8765555527,56.62,-11.71,57.8182367424,132.36,2.8765555527,0.0,2.8765555527,2.8765555527,0,2.8765555527,0.0,0.0,0.0,133.18,62.0565555527,-17.13,64.3774260674,2.8765555527,0,2.8765555527,59.18,-17.13,61.6093280275,132.21
2019-09-13 06:30:00,68.391777772,-14.05,69.8200384332,5.741777772,0,5.741777772,62.65,-14.05,64.2061134161,131.93,5.741777772,0.0,5.741777772,5.741777772,0,5.741777772,0.0,0.0,0.0,132.55,71.261777772,-19.49,73.8789623048,5.741777772,0,5.741777772,65.52,-19.49,68.3573734136,131.78
2019-09-13 07:00:00,77.1914444401,-12.96,78.2718384526,4.3514444401,0,4.3514444401,72.84,-12.96,73.9839658304,131.58,4.3514444401,0.0,4.3514444401,4.3514444401,0,4.3514444401,0.0,0.0,0.0,132.38,80.51144444010001,-18.27,82.5583768362,4.3514444401,0,4.3514444401,76.16,-18.27,78.3207411865,131.43
2019-09-13 07:30:00,83.7036666631,-13.37,84.7647374375,3.5736666631,0,3.5736666631,80.13,-13.37,81.2377609243,131.12,3.5736666631,0.0,3.5736666631,3.5736666631,0,3.5736666631,0.0,0.0,0.0,131.92,87.4036666631,-18.6,89.3608468299,3.5736666631,0,3.5736666631,83.83,-18.6,85.8686724015,130.93
2019-09-13 08:00:00,84.8216666602,-12.54,85.7436104617,6.4816666602,0,6.4816666602,78.34,-12.54,79.3373001809,131.25,6.4816666602,0.0,6.4816666602,6.4816666602,0,6.4816666602,0.0,0.0,0.0,132.16,88.4016666602,-17.74,90.1640852463,6.4816666602,0,6.4816666602,81.92,-17.74,83.8188165032,131.09
2019-09-13 08:30:00,85.0699999864,-11.22,85.8067205858,13.5499999865,0,13.5499999865,71.52,-11.22,72.3947429031,131.45,13.5499999865,0.0,13.5499999865,13.5499999865,0,13.5499999865,0.0,0.0,0.0,132.42,88.3199999864,-16.42,89.8333946682,13.5499999865,0,13.5499999865,74.77,-16.42,76.551742632,131.29
2019-09-13 09:00:00,86.4675555403,-7.4,86.7836284164,15.2075555403,0,15.2075555403,71.26,-7.4,71.6431964669,131.26,15.2075555403,0.0,15.2075555403,15.2075555403,0,15.2075555403,0.0,0.0,0.0,132.64,89.6875555403,-12.41,90.542066018,15.2075555403,0,15.2075555403,74.48,-12.41,75.5068109511,131.08
2019-09-13 09:30:00,84.2306666489,-6.79,84.5039011177,17.7806666489,0,17.7806666489,66.45,-6.79,66.7960073657,131.26,17.7806666489,0.0,17.7806666489,17.7806666489,0,17.7806666489,0.0,0.0,0.0,132.64,87.2306666489,-11.8,88.0251623345,17.7806666489,0,17.7806666489,69.45,-11.8,70.4453156711,131.08
2019-09-13 10:00:00,80.7733333129,-6.33,81.0209866299,20.4333333129,0,20.4333333129,60.34,-6.33,60.6711175107,131.66,20.4333333129,0.0,20.4333333129,20.4333333129,0,20.4333333129,0.0,0.0,0.0,133.02,83.4733333129,-11.39,84.2468365837,20.4333333129,0,20.4333333129,63.04,-11.39,64.0607032431,131.5
2019-09-13 10:30:00,74.8477777575,-5.96,75.0846950799,20.2777777575,0,20.2777777575,54.57,-5.96,54.8945033678,132.14,20.2777777575,0.0,20.2777777575,20.2777777575,0,20.2777777575,0.0,0.0,0.0,133.47,77.2477777575,-11.08,78.0383595962,20.2777777575,0,20.2777777575,56.97,-11.08,58.0374646242,131.95
2019-09-13 11:00:00,72.1713333081,-5.48,72.3790836601,25.2113333081,0,25.2113333081,46.96,-5.48,47.2786632637,131.75,25.2113333081,0.0,25.2113333081,25.2113333081,0,25.2113333081,0.0,0.0,0.0,133.05,74.2313333081,-10.58,74.9815126861,25.2113333081,0,25.2113333081,49.02,-10.58,50.1487467441,131.55
2019-09-13 11:30:00,66.6538888607,-5.32,66.8658604989,28.1938888607,0,28.1938888607,38.46,-5.32,38.8262024926,131.43,28.1938888607,0.0,28.1938888607,28.1938888607,0,28.1938888607,0.0,0.0,0.0,132.72,68.2938888607,-10.45,69.0887672181,28.1938888607,0,28.1938888607,40.1,-10.45,41.439262783,131.24
2019-09-13 12:00:00,65.7338888596,-5.25,65.9432077216,29.2538888596,0,29.2538888596,36.48,-5.25,36.8558394288,131.26,29.2538888596,0.0,29.2538888596,29.2538888596,0,29.2538888596,0.0,0.0,0.0,132.59,67.2738888596,-10.37,68.06844366,29.2538888596,0,29.2538888596,38.02,-10.37,39.4088479913,131.07
2019-09-13 12:30:00,65.0672221924,-5.08,65.2652266053,29.7972221924,0,29.7972221924,35.27,-5.08,35.6339627322,131.26,29.7972221924,0.0,29.7972221924,29.7972221924,0,29.7972221924,0.0,0.0,0.0,132.59,66.5472221924,-10.2,67.3243847467,29.7972221924,0,29.7972221924,36.75,-10.2,38.1392514347,131.07
2019-09-13 13:00:00,64.7457777507,-4.89,64.9301766249,27.1257777507,0,27.1257777507,37.62,-4.89,37.9364798051,131.09,27.1257777507,0.0,27.1257777507,27.1257777507,0,27.1257777507,0.0,0.0,0.0,132.47,66.3357777507,-9.98,67.0823062348,27.1257777507,0,27.1257777507,39.21,-9.98,40.4601594164,130.93
2019-09-13 13:30:00,61.8308888633,-5.71,62.0939845526,25.6208888633,0,25.6208888633,36.21,-5.71,36.6574439916,131.36,25.6208888633,0.0,25.6208888633,25.6208888633,0,25.6208888633,0.0,0.0,0.0,132.58,63.3508888633,-10.86,64.2749929581,25.6208888633,0,25.6208888633,37.73,-10.86,39.2618453463,131.15
2019-09-13 14:00:00,60.9362221965,-5.72,61.2040977026,25.6762221965,0,25.6762221965,35.26,-5.72,35.7209462361,131.36,25.6762221965,0.0,25.6762221965,25.6762221965,0,25.6762221965,0.0,0.0,0.0,132.58,62.4062221965,-10.9,63.3509792256,25.6762221965,0,25.6762221965,36.73,-10.9,38.3132209557,131.24
2019-09-13 14:30:00,60.9752221969,-6.15,61.284583885,25.3152221969,0,25.3152221969,35.66,-6.15,36.1864353039,131.7,25.3152221969,0.0,25.3152221969,25.3152221969,0,25.3152221969,0.0,0.0,0.0,132.92,62.4752221969,-11.34,63.4960549054,25.3152221969,0,25.3152221969,37.16,-11.34,38.8517850298,131.55
2019-09-13 15:00:00,61.2783333091,-6.28,61.5992900376,24.2783333091,0,24.2783333091,37.0,-6.28,37.5291673236,131.86,24.2783333091,0.0,24.2783333091,24.2783333091,0,24.2783333091,0.0,0.0,0.0,133.1,62.8483333091,-11.49,63.8900078238,24.2783333091,0,24.2783333091,38.57,-11.49,40.2450618089,131.72
2019-09-13 15:30:00,62.0378888645,-6.96,62.4270875083,24.3778888645,0,24.3778888645,37.66,-6.96,38.2977440589,131.86,24.3778888645,0.0,24.3778888645,24.3778888645,0,24.3778888645,0.0,0.0,0.0,132.95,63.6378888645,-12.21,64.7986496706,24.3778888645,0,24.3778888645,39.26,-12.21,41.1148598441,131.72
2019-09-13 16:00:00,65.5091110861,-8.07,66.004306945,25.0491110861,0,25.0491110861,40.46,-8.07,41.2569569891,132.11,25.0491110861,0.0,25.0491110861,25.0491110861,0,25.0491110861,0.0,0.0,0.0,133.17,67.2691110861,-13.36,68.582963674,25.0491110861,0,25.0491110861,42.22,-13.36,44.2833828879,131.94
2019-09-13 16:30:00,69.1836666459,-8.94,69.7588942757,20.8136666459,0,20.8136666459,48.37,-8.94,49.1892315451,132.11,20.8136666459,0.0,20.8136666459,20.8136666459,0,20.8136666459,0.0,0.0,0.0,133.17,71.3136666459,-14.23,72.7195431124,20.8136666459,0,20.8136666459,50.5,-14.23,52.4665884159,131.94
2019-09-13 17:00:00,75.131444423,-9.36,75.7122416858,21.411444423,0,21.411444423,53.72,-9.36,54.5293315565,132.11,21.411444423,0.0,21.411444423,21.411444423,0,21.411444423,0.0,0.0,0.0,133.17,77.541444423,-14.63,78.9095209921,21.411444423,0,21.411444423,56.13,-14.63,58.005291138,131.94
2019-09-13 17:30:00,81.0273333186,-9.48,81.5800168223,14.7473333186,0,14.7473333186,66.28,-9.48,66.9545278529,131.71,14.7473333186,0.0,14.7473333186,14.7473333186,0,14.7473333186,0.0,0.0,0.0,132.8,84.0173333186,-14.66,85.2867392856,14.7473333186,0,14.7473333186,69.27,-14.66,70.804297186,131.55
2019-09-13 18:00:00,85.9162222072,-10.26,86.5266712543,15.0562222072,0,15.0562222072,70.86,-10.26,71.5989329529,131.71,15.0562222072,0.0,15.0562222072,15.0562222072,0,15.0562222072,0.0,0.0,0.0,132.8,89.1462222072,-15.44,90.4734355146,15.0562222072,0,15.0562222072,74.09,-15.44,75.6817131149,131.55
2019-09-13 18:30:00,89.687444434,-11.01,90.3607093216,10.467444434,0,10.467444434,79.22,-11.01,79.9814259688,131.48,10.467444434,0.0,10.467444434,10.467444434,0,10.467444434,0.0,0.0,0.0,132.55,93.337444434,-16.16,94.7260478088,10.467444434,0,10.467444434,82.87,-16.16,84.4309333124,131.29
2019-09-13 19:00:00,90.7873333246,-11.51,91.5140425957,8.6873333246,0,8.6873333246,82.1,-11.51,82.9028956068,131.36,8.6873333246,0.0,8.6873333246,8.6873333246,0,8.6873333246,0.0,0.0,0.0,132.39,94.5573333246,-16.66,96.0137744569,8.6873333246,0,8.6873333246,85.87,-16.66,87.4712095492,131.2
2019-09-13 19:30:00,90.0614444398,-11.63,90.8092543444,4.6414444398,0,4.6414444398,85.42,-11.63,86.2080814077,131.07,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,132.11,93.9814444398,-16.74,95.4606699065,4.6414444398,0,4.6414444398,89.34,-16.74,90.89479193,130.91
2019-09-13 20:00:00,89.2402222138,-12.1,90.0568001917,8.4602222138,0,8.4602222138,80.78,-12.1,81.6811997953,131.4,8.4602222138,0.0,8.4602222138,8.4602222138,0,8.4602222138,0.0,0.0,0.0,132.37,92.9502222138,-17.29,94.5446344833,8.4602222138,0,8.4602222138,84.49,-17.29,86.2409659037,131.21
2019-09-13 20:30:00,90.1412222137,-12.53,91.007916371,8.4812222137,0,8.4812222137,81.66,-12.53,82.6157158173,131.73,8.4812222137,0.0,8.4812222137,8.4812222137,0,8.4812222137,0.0,0.0,0.0,132.69,93.9112222137,-17.75,95.5739512507,8.4812222137,0,8.4812222137,85.43,-17.75,87.2544978783,131.58
2019-09-13 21:00:00,89.0705555505,-13.01,90.0156873332,5.0705555505,0,5.0705555505,84.0,-13.01,85.0015299862,131.86,5.0705555505,0.0,5.0705555505,5.0705555505,0,5.0705555505,0.0,0.0,0.0,132.81,92.9405555505,-18.25,94.7154125052,5.0705555505,0,5.0705555505,87.87,-18.25,89.7451915146,131.72
2019-09-13 21:30:00,84.7293333271,-14.77,86.0070510253,6.1993333271,0,6.1993333271,78.53,-14.77,79.9069070857,132.39,6.1993333271,0.0,6.1993333271,6.1993333271,0,6.1993333271,0.0,0.0,0.0,133.09,88.3493333271,-20.15,90.6180291076,6.1993333271,0,6.1993333271,82.15,-20.15,84.5851346278,132.22
2019-09-13 22:00:00,78.8666666611,-15.86,80.4455760762,5.5366666611,0,5.5366666611,73.33,-15.86,75.0255189919,132.82,5.5366666611,0.0,5.5366666611,5.5366666611,0,5.5366666611,0.0,0.0,0.0,133.4,82.2466666611,-21.38,84.9801069478,5.5366666611,0,5.5366666611,76.71,-21.38,79.6337145938,132.73
2019-09-13 22:30:00,73.6865555485,-16.38,75.4851831063,7.0765555485,0,7.0765555485,66.61,-16.38,68.5944349055,132.6,7.0765555485,0.0,7.0765555485,7.0765555485,0,7.0765555485,0.0,0.0,0.0,133.04,76.7465555485,-21.94,79.8210334972,7.0765555485,0,7.0765555485,69.67,-21.94,73.042949694,132.47
2019-09-13 23:00:00,70.2487777726,-17.15,72.3119165736,5.1287777726,0,5.1287777726,65.12,-17.15,67.3404551514,132.95,5.1287777726,0.0,5.1287777726,5.1287777726,0,5.1287777726,0.0,0.0,0.0,133.23,73.2287777726,-22.79,76.6931417669,5.1287777726,0,5.1287777726,68.1,-22.79,71.8122141422,132.77
2019-09-13 23:30:00,65.305444438,-18.78,67.9521116173,6.445444438,0,6.445444438,58.86,-18.78,61.7833958277,133.43,6.445444438,0.0,6.445444438,6.445444438,0,6.445444438,0.0,0.0,0.0,133.56,67.995444438,-24.57,72.2984464862,6.445444438,0,6.445444438,61.55,-24.57,66.2728255019,133.31
2019-09-14 00:00:00,61.6562222165,-19.25,64.5914254217,5.7462222165,0,5.7462222165,55.91,-19.25,59.131130549,133.51,5.7462222165,0.0,5.7462222165,5.7462222165,0,5.7462222165,0.0,0.0,0.0,133.56,64.2162222165,-25.09,68.9436820583,5.7462222165,0,5.7462222165,58.47,-25.09,63.6258516642,133.38
2019-09-14 00:30:00,59.1892222194,-16.9,61.5546426107,2.8292222194,0,2.8292222194,56.36,-16.9,58.8392692001,133.67,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,133.96,61.7292222194,-22.64,65.7500302343,2.8292222194,0,2.8292222194,58.9,-22.64,63.1013438843,133.51
2019-09-14 01:00:00,56.9073333305,-13.33,58.4476987297,2.7973333305,0,2.7973333305,54.11,-13.33,55.7277399506,133.6,2.7973333305,0.0,2.7973333305,2.7973333305,0,2.7973333305,0.0,0.0,0.0,134.26,59.3273333305,-18.9,62.2650984108,2.7973333305,0,2.7973333305,56.53,-18.9,59.6057958591,133.51
2019-09-14 01:30:00,57.9453333305,-13.35,59.4633009072,2.8553333305,0,2.8553333305,55.09,-13.35,56.6844828855,132.68,2.8553333305,0.0,2.8553333305,2.8553333305,0,2.8553333305,0.0,0.0,0.0,133.29,60.4453333305,-18.87,63.3223121927,2.8553333305,0,2.8553333305,57.59,-18.87,60.6026814588,132.52
2019-09-14 02:00:00,56.4386666638,-13.81,58.1036934694,2.8886666638,0,2.8886666638,53.55,-13.81,55.3020668692,132.68,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,133.29,58.8486666638,-19.37,61.9545193517,2.8886666638,0,2.8886666638,55.96,-19.37,59.2175522966,132.52
2019-09-14 02:30:00,55.0929999971,-14.08,56.8637410718,2.9029999971000002,0,2.9029999971000002,52.19,-14.08,54.0559201198,132.06,2.9029999971000002,0.0,2.9029999971000002,2.9029999971000002,0,2.9029999971000002,0.0,0.0,0.0,132.65,57.4329999971,-19.61,60.6885622557,2.9029999971000002,0,2.9029999971000002,54.53,-19.61,57.9488826467,131.95
2019-09-14 03:00:00,53.5379999971,-14.36,55.4303801511,2.8579999971000003,0,2.8579999971000003,50.68,-14.36,52.675155434,132.35,2.8579999971000003,0.0,2.8579999971000003,2.8579999971000003,0,2.8579999971000003,0.0,0.0,0.0,132.84,55.8279999971,-19.94,59.2821152092,2.8579999971000003,0,2.8579999971000003,52.97,-19.94,56.5988029909,132.2
2019-09-14 03:30:00,52.7199999972,-14.46,54.667083329,2.8299999972,0,2.8299999972,49.89,-14.46,51.9432738668,132.44,2.8299999972,0.0,2.8299999972,2.8299999972,0,2.8299999972,0.0,0.0,0.0,132.92,54.9599999972,-20.06,58.5064543421,2.8299999972,0,2.8299999972,52.13,-20.06,55.8564275621,132.32
2019-09-14 04:00:00,52.2099999971,-14.46,54.1754160086,2.8599999971,0,2.8599999971,49.35,-14.46,51.4248393289,132.55,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,133.01,54.4299999971,-20.06,58.008865699,2.8599999971,0,2.8599999971,51.57,-20.06,55.3341531064,132.32
2019-09-14 04:30:00,51.7869999971,-14.71,53.8356523941,2.8869999971,0,2.8869999971,48.9,-14.71,51.0646071169,132.44,2.8869999971,0.0,2.8869999971,2.8869999971,0,2.8869999971,0.0,0.0,0.0,132.88,53.9769999971,-20.33,57.6786392756,2.8869999971,0,2.8869999971,51.09,-20.33,54.986334666,132.32
2019-09-14 05:00:00,51.7212222194,-14.68,53.7641816442,2.8412222194,0,2.8412222194,48.88,-14.68,51.0368180826,132.44,2.8412222194,0.0,2.8412222194,2.8412222194,0,2.8412222194,0.0,0.0,0.0,132.95,53.9212222194,-20.29,57.6123450801,2.8412222194,0,2.8412222194,51.08,-20.29,54.9622643274,132.32
2019-09-14 05:30:00,53.1155555527,-14.17,54.9731856606,2.8255555527,0,2.8255555527,50.29,-14.17,52.2481865714,132.24,2.8255555527,0.0,2.8255555527,2.8255555527,0,2.8255555527,0.0,0.0,0.0,132.73,55.3655555527,-19.74,58.7793530218,2.8255555527,0,2.8255555527,52.54,-19.74,56.1259227096,132.12
2019-09-14 06:00:00,54.7086666639,-13.89,56.4444001487,2.7486666639,0,2.7486666639,51.96,-13.89,53.7845117111,132.14,2.7486666639,0.0,2.7486666639,2.7486666639,0,2.7486666639,0.0,0.0,0.0,132.73,57.0586666639,-19.43,60.2761672758,2.7486666639,0,2.7486666639,54.31,-19.43,57.6810280768,132.04
2019-09-14 06:30:00,59.1675555529,-12.25,60.4223644862,2.6775555529,0,2.6775555529,56.49,-12.25,57.8029635918,131.49,2.6775555529,0.0,2.6775555529,2.6775555529,0,2.6775555529,0.0,0.0,0.0,132.25,61.7275555529,-17.64,64.1986036806,2.6775555529,0,2.6775555529,59.05,-17.64,61.6285007119,131.36
2019-09-14 07:00:00,62.3786666639,-11.99,63.5205333319,2.7886666639,0,2.7886666639,59.59,-11.99,60.7842759272,131.79,2.7886666639,0.0,2.7886666639,2.7886666639,0,2.7886666639,0.0,0.0,0.0,132.6,65.0886666639,-17.34,67.358816261,2.7886666639,0,2.7886666639,62.3,-17.34,64.668118884,131.63
2019-09-14 07:30:00,68.4503333298,-11.03,69.3333183467,3.5303333298,0,3.5303333298,64.92,-11.03,65.8503401662,132.52,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,133.46,71.3903333298,-16.37,73.2431334184,3.5303333298,0,3.5303333298,67.86,-16.37,69.8065648775,132.38
2019-09-14 08:00:00,73.100666658,-9.41,73.7038368461,8.680666658,0,8.680666658,64.42,-9.41,65.1036442912,132.88,8.680666658,0.0,8.680666658,8.680666658,0,8.680666658,0.0,0.0,0.0,133.99,76.010666658,-14.69,77.417165705,8.680666658,0,8.680666658,67.33,-14.69,68.9138955509,132.75
2019-09-14 08:30:00,75.7664444321,-8.11,76.1992532895,12.3764444321,0,12.3764444321,63.39,-8.11,63.9066835315,132.49,12.3764444321,0.0,12.3764444321,12.3764444321,0,12.3764444321,0.0,0.0,0.0,133.73,78.6364444321,-13.32,79.7565846367,12.3764444321,0,12.3764444321,66.26,-13.32,67.5855753841,132.35
2019-09-14 09:00:00,77.4195555404,-6.03,77.654030675,15.1495555404,0,15.1495555404,62.27,-6.03,62.5612803577,132.2,15.1495555404,0.0,15.1495555404,15.1495555404,0,15.1495555404,0.0,0.0,0.0,133.64,80.2095555404,-11.13,80.9780816023,15.1495555404,0,15.1495555404,65.06,-11.13,66.0051551017,132.08
2019-09-14 09:30:00,75.2432222026,-5.11,75.4165405427,19.6032222026,0,19.6032222026,55.64,-5.11,55.8741595015,132.2,19.6032222026,0.0,19.6032222026,19.6032222026,0,19.6032222026,0.0,0.0,0.0,133.64,77.7132222026,-10.21,78.3810500383,19.6032222026,0,19.6032222026,58.11,-10.21,59.000137288,132.08
2019-09-14 10:00:00,71.4477777552,-4.44,71.5856029251,22.5877777552,0,22.5877777552,48.86,-4.44,49.0613208139,132.2,22.5877777552,0.0,22.5877777552,22.5877777552,0,22.5877777552,0.0,0.0,0.0,133.64,73.5677777552,-9.53,74.1824697879,22.5877777552,0,22.5877777552,50.98,-9.53,51.863101527,132.08
2019-09-14 10:30:00,68.3881110858,-3.62,68.4838531179,25.3381110858,0,25.3381110858,43.05,-3.62,43.2019316698,131.93,25.3381110858,0.0,25.3381110858,25.3381110858,0,25.3381110858,0.0,0.0,0.0,133.47,70.2381110858,-8.71,70.776100125,25.3381110858,0,25.3381110858,44.9,-8.71,45.7370101778,131.76
2019-09-14 11:00:00,65.2563333072,-3.32,65.3407333652,26.0863333072,0,26.0863333072,39.17,-3.32,39.3104477207,131.84,26.0863333072,0.0,26.0863333072,26.0863333072,0,26.0863333072,0.0,0.0,0.0,133.36,66.9063333072,-8.4,67.4315759613,26.0863333072,0,26.0863333072,40.82,-8.4,41.6753212345,131.65
2019-09-14 11:30:00,61.9174444142,-2.93,61.9867310219,30.2574444142,0,30.2574444142,31.66,-2.93,31.7952905318,132.01,30.2574444142,0.0,30.2574444142,30.2574444142,0,30.2574444142,0.0,0.0,0.0,133.58,63.2174444142,-8.05,63.7279199273,30.2574444142,0,30.2574444142,32.96,-8.05,33.9288092924,131.85
2019-09-14 12:00:00,59.2224444141,-2.54,59.2768886024,30.3324444141,0,30.3324444141,28.89,-2.54,29.0014430675,131.77,30.3324444141,0.0,30.3324444141,30.3324444141,0,30.3324444141,0.0,0.0,0.0,133.37,60.3824444141,-7.66,60.8663716138,30.3324444141,0,30.3324444141,30.05,-7.66,31.0109351681,131.6
2019-09-14 12:30:00,58.6232221916,-2.63,58.6821870768,30.6532221916,0,30.6532221916,27.97,-2.63,28.0933764436,132.02,30.6532221916,0.0,30.6532221916,30.6532221916,0,30.6532221916,0.0,0.0,0.0,133.56,59.7632221916,-7.75,60.2636310449,30.6532221916,0,30.6532221916,29.11,-7.75,30.1239871199,131.84
2019-09-14 13:00:00,56.7504444148,-2.58,56.8090603801,29.6804444148,0,29.6804444148,27.07,-2.58,27.1926699682,132.02,29.6804444148,0.0,29.6804444148,29.6804444148,0,29.6804444148,0.0,0.0,0.0,133.56,57.8304444148,-7.72,58.3434546561,29.6804444148,0,29.6804444148,28.15,-7.72,29.1893970476,131.84
2019-09-14 13:30:00,53.9352221932,-2.9,54.0131298207,29.0352221932,0,29.0352221932,24.9,-2.9,25.0683066839,131.9,29.0352221932,0.0,29.0352221932,29.0352221932,0,29.0352221932,0.0,0.0,0.0,133.4,54.9152221932,-8.06,55.5035605032,29.0352221932,0,29.0352221932,25.88,-8.06,27.106050985,131.75
2019-09-14 14:00:00,52.717555526,-3.47,52.8316340902,29.537555526,0,29.537555526,23.18,-3.47,23.4382870535,132.19,29.537555526,0.0,29.537555526,29.537555526,0,29.537555526,0.0,0.0,0.0,133.65,53.617555526,-8.67,54.3140051974,29.537555526,0,29.537555526,24.08,-8.67,25.5932666926,132.06
2019-09-14 14:30:00,51.4141110792,-4.23,51.5878252892,31.8741110792,0,31.8741110792,19.54,-4.23,19.9926111351,132.53,31.8741110792,0.0,31.8741110792,31.8741110792,0,31.8741110792,0.0,0.0,0.0,133.92,52.1641110792,-9.52,53.0257002282,31.8741110792,0,31.8741110792,20.29,-9.52,22.4123738145,132.38
2019-09-14 15:00:00,51.417444414,-4.88,51.6485042384,30.427444414,0,30.427444414,20.99,-4.88,21.5498143844,132.53,30.427444414,0.0,30.427444414,30.427444414,0,30.427444414,0.0,0.0,0.0,133.92,52.237444414,-10.19,53.2220508709,30.427444414,0,30.427444414,21.81,-10.19,24.073059631,132.38
2019-09-14 15:30:00,53.1339999707,-5.74,53.4431431793,29.2839999707,0,29.2839999707,23.85,-5.74,24.5310028331,133.01,29.2839999707,0.0,29.2839999707,29.2839999707,0,29.2839999707,0.0,0.0,0.0,134.28,54.0939999707,-11.09,55.2190993482,29.2839999707,0,29.2839999707,24.81,-11.09,27.1758017361,132.86
2019-09-14 16:00:00,55.4737777506,-6.28,55.8281149415,27.2137777506,0,27.2137777506,28.26,-6.28,28.9493695959,133.09,27.2137777506,0.0,27.2137777506,27.2137777506,0,27.2137777506,0.0,0.0,0.0,134.36,56.6437777506,-11.65,57.8294047856,27.2137777506,0,27.2137777506,29.43,-11.65,31.6519730823,132.97
2019-09-14 16:30:00,60.0903333081,-6.76,60.4693786728,25.2603333081,0,25.2603333081,34.83,-6.76,35.4799450394,133.52,25.2603333081,0.0,25.2603333081,25.2603333081,0,25.2603333081,0.0,0.0,0.0,134.74,61.5703333081,-12.12,62.75189514,25.2603333081,0,25.2603333081,36.31,-12.12,38.2793743418,133.34
2019-09-14 17:00:00,66.1335555334,-6.89,66.4914977083,22.1135555334,0,22.1135555334,44.02,-6.89,44.5559479756,133.12,22.1135555334,0.0,22.1135555334,22.1135555334,0,22.1135555334,0.0,0.0,0.0,134.36,68.0535555334,-12.19,69.1366944592,22.1135555334,0,22.1135555334,45.94,-12.19,47.5297769824,132.93
2019-09-14 17:30:00,73.0695555368,-7.09,73.4127240085,18.7295555368,0,18.7295555368,54.34,-7.09,54.8005812013,132.6,18.7295555368,0.0,18.7295555368,18.7295555368,0,18.7295555368,0.0,0.0,0.0,133.86,75.4895555368,-12.3,76.4850507952,18.7295555368,0,18.7295555368,56.76,-12.3,58.077427629,132.43
2019-09-14 18:00:00,79.1742222069,-6.45,79.4365152941,15.3542222069,0,15.3542222069,63.82,-6.45,64.1451081533,131.93,15.3542222069,0.0,15.3542222069,15.3542222069,0,15.3542222069,0.0,0.0,0.0,133.34,82.0642222069,-11.53,82.870244759,15.3542222069,0,15.3542222069,66.71,-11.53,67.6990768032,131.74
2019-09-14 18:30:00,83.3604444327,-6.42,83.6072969066,11.7004444327,0,11.7004444327,71.66,-6.42,71.9470082769,131.77,11.7004444327,0.0,11.7004444327,11.7004444327,0,11.7004444327,0.0,0.0,0.0,133.34,86.6004444327,-11.43,87.3514846809,11.7004444327,0,11.7004444327,74.9,-11.43,75.7671096189,131.6
2019-09-14 19:00:00,85.9762222133,-6.52,86.2230896343,8.8862222133,0,8.8862222133,77.09,-6.52,77.3652279774,132.12,8.8862222133,0.0,8.8862222133,8.8862222133,0,8.8862222133,0.0,0.0,0.0,133.67,89.4862222133,-11.52,90.224688229,8.8862222133,0,8.8862222133,80.6,-11.52,81.4191034095,131.97
2019-09-14 19:30:00,86.3681111035,-6.99,86.6505090324,7.6381111035,0,7.6381111035,78.73,-6.99,79.0396925601,131.93,7.6381111035,0.0,7.6381111035,7.6381111035,0,7.6381111035,0.0,0.0,0.0,133.47,89.9581111035,-11.99,90.7536327279,7.6381111035,0,7.6381111035,82.32,-11.99,83.1885959732,131.78
2019-09-14 20:00:00,84.8916666587,-7.19,85.1956053332,7.9516666587,0,7.9516666587,76.94,-7.19,77.2752204785,131.61,7.9516666587,0.0,7.9516666587,7.9516666587,0,7.9516666587,0.0,0.0,0.0,133.1,88.4016666587,-12.18,89.2368033271,7.9516666587,0,7.9516666587,80.45,-12.18,81.3667923664,131.44
2019-09-14 20:30:00,87.0554444376,-7.23,87.3551561514,6.8154444376,0,6.8154444376,80.24,-7.23,80.5650699745,131.7,6.8154444376,0.0,6.8154444376,6.8154444376,0,6.8154444376,0.0,0.0,0.0,133.21,90.7254444376,-12.21,91.5433797082,6.8154444376,0,6.8154444376,83.91,-12.21,84.7937037757,131.54
2019-09-14 21:00:00,84.2139999947,-8.26,84.6181150529,5.3039999947,0,5.3039999947,78.91,-8.26,79.3411349805,131.79,5.3039999947,0.0,5.3039999947,5.3039999947,0,5.3039999947,0.0,0.0,0.0,133.21,87.8139999947,-13.3,88.8154749752,5.3039999947,0,5.3039999947,82.51,-13.3,83.5750566856,131.62
2019-09-14 21:30:00,79.6753333271,-9.63,80.2551907405,6.2053333271,0,6.2053333271,73.47,-9.63,74.0984331818,132.3,6.2053333271,0.0,6.2053333271,6.2053333271,0,6.2053333271,0.0,0.0,0.0,133.5,83.0253333271,-14.81,84.335888411,6.2053333271,0,6.2053333271,76.82,-14.81,78.2345735593,132.15
2019-09-14 22:00:00,75.948999996,-11.22,76.7732961413,3.988999996,0,3.988999996,71.96,-11.22,72.8294583256,132.38,3.988999996,0.0,3.988999996,3.988999996,0,3.988999996,0.0,0.0,0.0,133.41,79.248999996,-16.49,80.9464273478,3.988999996,0,3.988999996,75.26,-16.49,77.045361314,132.23
2019-09-14 22:30:00,71.9075555505,-11.92,72.8888396481,5.0975555505,0,5.0975555505,66.81,-11.92,67.8650314963,132.76,5.0975555505,0.0,5.0975555505,5.0975555505,0,5.0975555505,0.0,0.0,0.0,133.67,74.9475555505,-17.27,76.9115659897,5.0975555505,0,5.0975555505,69.85,-17.27,71.9532862349,132.63
2019-09-14 23:00:00,66.8791111083,-12.68,68.07053623,2.8191111083,0,2.8191111083,64.06,-12.68,65.3028789564,132.66,2.8191111083,0.0,2.8191111083,2.8191111083,0,2.8191111083,0.0,0.0,0.0,133.48,69.7891111083,-18.1,72.0980584294,2.8191111083,0,2.8191111083,66.97,-18.1,69.3728397862,132.51
2019-09-14 23:30:00,63.0387777749,-13.06,64.3774114372,2.8287777749,0,2.8287777749,60.21,-13.06,61.6101266027,132.17,2.8287777749,0.0,2.8287777749,2.8287777749,0,2.8287777749,0.0,0.0,0.0,132.92,65.7887777749,-18.48,68.3350106543,2.8287777749,0,2.8287777749,62.96,-18.48,65.6160955864,132.02
2019-09-15 00:00:00,59.3659999972,-13.88,60.9670103881,2.8359999972,0,2.8359999972,56.53,-13.88,58.2090654452,132.92,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,133.58,61.9259999972,-19.41,64.896668448,2.8359999972,0,2.8359999972,59.09,-19.41,62.1962715924,132.77
2019-09-15 00:30:00,57.0402222194,-14.3,58.8054159992,2.8202222194,0,2.8202222194,54.22,-14.3,56.074043906200004,132.92,2.8202222194,0.0,2.8202222194,2.8202222194,0,2.8202222194,0.0,0.0,0.0,133.48,59.5102222194,-19.87,62.7398075276,2.8202222194,0,2.8202222194,56.69,-19.87,60.0713991846,132.77
2019-09-15 01:00:00,54.4098888861,-14.57,56.3269110514,2.8098888861,0,2.8098888861,51.6,-14.57,53.6175801394,133.15,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,133.68,56.7698888861,-20.18,60.2499185405,2.8098888861,0,2.8098888861,53.96,-20.18,57.6100164902,133.01
2019-09-15 01:30:00,55.7078888861,-14.66,57.6045526338,2.8278888861,0,2.8278888861,52.88,-14.66,54.8744931639,133.5,2.8278888861,0.0,2.8278888861,2.8278888861,0,2.8278888861,0.0,0.0,0.0,134.03,58.1178888861,-20.29,61.5578842113,2.8278888861,0,2.8278888861,55.29,-20.29,58.8954004995,133.33
2019-09-15 02:00:00,53.9002222194,-15.6,56.1123333617,2.8402222194,0,2.8402222194,51.06,-15.6,53.389920397,134.03,2.8402222194,0.0,2.8402222194,2.8402222194,0,2.8402222194,0.0,0.0,0.0,134.47,56.2302222194,-21.33,60.1398935054,2.8402222194,0,2.8402222194,53.39,-21.33,57.4931387211,133.86
2019-09-15 02:30:00,52.7187777749,-15.65,54.9926543284,2.8887777749,0,2.8887777749,49.83,-15.65,52.2297941792,134.16,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,134.61,54.9787777749,-21.39,58.9932038935,2.8887777749,0,2.8887777749,52.09,-21.39,56.3107467541,134.05
2019-09-15 03:00:00,51.2099999971,-12.62,52.7420941915,2.8799999971,0,2.8799999971,48.33,-12.62,49.9505085059,134.09,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,134.83,53.3799999971,-18.23,56.4070678168,2.8799999971,0,2.8799999971,50.5,-18.23,53.6896908168,133.95
2019-09-15 03:30:00,50.3892222193,-10.4,51.4512751627,2.9192222193,0,2.9192222193,47.47,-10.4,48.5958938595,133.75,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,134.71,52.5192222193,-15.91,54.8761952264,2.9192222193,0,2.9192222193,49.6,-15.91,52.0892320926,133.57
2019-09-15 04:00:00,49.5613333304,-10.45,50.6510440315,2.9613333304,0,2.9613333304,46.6,-10.45,47.7573292804,133.87,2.9613333304,0.0,2.9613333304,2.9613333304,0,2.9613333304,0.0,0.0,0.0,134.81,51.6413333304,-15.96,54.0513543599,2.9613333304,0,2.9613333304,48.68,-15.96,51.2295227384,133.67
2019-09-15 04:30:00,49.0379999971,-10.83,50.2196609279,2.9279999971,0,2.9279999971,46.11,-10.83,47.3647653853,133.87,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,134.81,51.0879999971,-16.38,53.6496798099,2.9279999971,0,2.9279999971,48.16,-16.38,50.8693424373,133.75
2019-09-15 05:00:00,48.860888886,-10.65,50.008088973,2.890888886,0,2.890888886,45.97,-10.65,47.1875343708,133.87,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,134.81,50.910888886,-16.17,53.4171087496,2.890888886,0,2.890888886,48.02,-16.17,50.6694118774,133.75
2019-09-15 05:30:00,50.0427777749,-10.21,51.0737085733,2.8827777749,0,2.8827777749,47.16,-10.21,48.25256159,133.87,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,134.81,52.1527777749,-15.72,54.4704564846,2.8827777749,0,2.8827777749,49.27,-15.72,51.7170310439,133.75
2019-09-15 06:00:00,50.8802222194,-10.06,51.86521583,2.8702222194,0,2.8702222194,48.01,-10.06,49.0526625169,133.55,2.8702222194,0.0,2.8702222194,2.8702222194,0,2.8702222194,0.0,0.0,0.0,134.53,53.0202222194,-15.54,55.2506612104,2.8702222194,0,2.8702222194,50.15,-15.54,52.5025151778,133.45
2019-09-15 06:30:00,54.1593333305,-9.41,54.9707330022,2.8493333305,0,2.8493333305,51.31,-9.41,52.1657377979,133.42,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,134.53,56.4593333305,-14.83,58.3745254381,2.8493333305,0,2.8493333305,53.61,-14.83,55.6233853698,133.31
2019-09-15 07:00:00,56.6439999971,-8.64,57.2991477744,2.8939999971,0,2.8939999971,53.75,-8.64,54.4399862234,133.29,2.8939999971,0.0,2.8939999971,2.8939999971,0,2.8939999971,0.0,0.0,0.0,134.53,59.0539999971,-13.99,60.6885081021,2.8939999971,0,2.8939999971,56.16,-13.99,57.8762965298,133.16
2019-09-15 07:30:00,60.8548888856,-7.52,61.3177617113,3.2648888856,0,3.2648888856,57.59,-7.52,58.0788989221,133.12,3.2648888856,0.0,3.2648888856,3.2648888856,0,3.2648888856,0.0,0.0,0.0,134.44,63.4448888856,-12.79,64.7212331906,3.2648888856,0,3.2648888856,60.18,-12.79,61.524113159,133.01
2019-09-15 08:00:00,64.840666662,-6.45,65.1606825714,4.700666662,0,4.700666662,60.14,-6.45,60.4848915019,133.12,4.700666662,0.0,4.700666662,4.700666662,0,4.700666662,0.0,0.0,0.0,134.52,67.520666662,-11.66,68.5200410572,4.700666662,0,4.700666662,62.82,-11.66,63.8929417072,133.01
2019-09-15 08:30:00,67.8878888818,-5.35,68.0983697076,7.0978888818,0,7.0978888818,60.79,-5.35,61.0249670217,132.86,7.0978888818,0.0,7.0978888818,7.0978888818,0,7.0978888818,0.0,0.0,0.0,134.39,70.5978888818,-10.48,71.3715091235,7.0978888818,0,7.0978888818,63.5,-10.48,64.3589962631,132.73
2019-09-15 09:00:00,68.2938888769,-4.01,68.4115148051,12.0138888769,0,12.0138888769,56.28,-4.01,56.4226771786,132.49,12.0138888769,0.0,12.0138888769,12.0138888769,0,12.0138888769,0.0,0.0,0.0,134.14,70.7538888769,-9.09,71.3354112009,12.0138888769,0,12.0138888769,58.74,-9.09,59.4391764748,132.33
2019-09-15 09:30:00,67.6564444267,-3.06,67.7256086902,17.7364444267,0,17.7364444267,49.92,-3.06,50.0136981236,132.92,17.7364444267,0.0,17.7364444267,17.7364444267,0,17.7364444267,0.0,0.0,0.0,134.63,69.7964444267,-8.16,70.271824045,17.7364444267,0,17.7364444267,52.06,-8.16,52.6956279021,132.77
2019-09-15 10:00:00,66.5456666458,-1.6800000000000002,66.5668697577,20.8556666458,0,20.8556666458,45.69,-1.6800000000000002,45.7208759759,132.75,20.8556666458,0.0,20.8556666458,20.8556666458,0,20.8556666458,0.0,0.0,0.0,134.63,68.4856666458,-6.72,68.8145692126,20.8556666458,0,20.8556666458,47.63,-6.72,48.1017182645,132.61
2019-09-15 10:30:00,66.0296666416,-0.79,66.0343923785,25.0696666416,0,25.0696666416,40.96,-0.79,40.9676176998,132.42,25.0696666416,0.0,25.0696666416,25.0696666416,0,25.0696666416,0.0,0.0,0.0,134.25,67.7296666416,-5.79,67.9767007392,25.0696666416,0,25.0696666416,42.66,-5.79,43.0511289051,132.24
2019-09-15 11:00:00,62.8178888635,0.27,62.8184691096,25.3478888635,0,25.3478888635,37.47,0.27,37.4709727656,132.07,25.3478888635,0.0,25.3478888635,25.3478888635,0,25.3478888635,0.0,0.0,0.0,134.04,64.3378888635,-4.62,64.5035529519,25.3478888635,0,25.3478888635,38.99,-4.62,39.2627622564,131.91
2019-09-15 11:30:00,61.5496666395,1.2,61.5613633981,27.1396666395,0,27.1396666395,34.41,1.2,34.430917792,131.8,27.1396666395,0.0,27.1396666395,27.1396666395,0,27.1396666395,0.0,0.0,0.0,133.82,62.9196666395,-3.71,63.0289500946,27.1396666395,0,27.1396666395,35.78,-3.71,35.9718292557,131.64
2019-09-15 12:00:00,60.6868888604,1.56,60.7069360086,28.4968888604,0,28.4968888604,32.19,1.56,32.2277783907,131.8,28.4968888604,0.0,28.4968888604,28.4968888604,0,28.4968888604,0.0,0.0,0.0,133.82,61.9368888604,-3.35,62.0274189509,28.4968888604,0,28.4968888604,33.44,-3.35,33.6073816296,131.64
2019-09-15 12:30:00,60.7475555264,1.62,60.7691525565,29.1775555264,0,29.1775555264,31.57,1.62,31.6115374507,132.1,29.1775555264,0.0,29.1775555264,29.1775555264,0,29.1775555264,0.0,0.0,0.0,134.17,61.9675555264,-3.29,62.0548308991,29.1775555264,0,29.1775555264,32.79,-3.29,32.9546385202,131.92
2019-09-15 13:00:00,60.0641110819,1.6600000000000001,60.0870455261,29.2541110819,0,29.2541110819,30.81,1.6600000000000001,30.8546868401,132.33,29.2541110819,0.0,29.2541110819,29.2541110819,0,29.2541110819,0.0,0.0,0.0,134.4,61.2341110819,-3.27,61.3213605523,29.2541110819,0,29.2541110819,31.98,-3.27,32.1467463361,132.17
2019-09-15 13:30:00,57.5009999708,0.89,57.5078872647,29.1509999708,0,29.1509999708,28.35,0.89,28.3639665773,132.47,29.1509999708,0.0,29.1509999708,29.1509999708,0,29.1509999708,0.0,0.0,0.0,134.4,58.5709999708,-4.1,58.7143256589,29.1509999708,0,29.1509999708,29.42,-4.1,29.7043161847,132.3
2019-09-15 14:00:00,56.4449999717,0.8,56.4506689226,28.3049999717,0,28.3049999717,28.14,0.8,28.1513694161,132.47,28.3049999717,0.0,28.3049999717,28.3049999717,0,28.3049999717,0.0,0.0,0.0,134.51,57.4849999717,-4.2,57.6382270871,28.3049999717,0,28.3049999717,29.18,-4.2,29.4807123387,132.38
2019-09-15 14:30:00,56.6091110793,-0.14,56.609284196,31.8291110793,0,31.8291110793,24.78,-0.14,24.7803954771,132.96,31.8291110793,0.0,31.8291110793,31.8291110793,0,31.8291110793,0.0,0.0,0.0,134.8,57.5091110793,-5.24,57.747341559,31.8291110793,0,31.8291110793,25.68,-5.24,26.2091587045,132.79
2019-09-15 15:00:00,57.366666637,-0.15,57.3668627435,29.706666637,0,29.706666637,27.66,-0.15,27.6604067215,132.82,29.706666637,0.0,29.706666637,29.706666637,0,29.706666637,0.0,0.0,0.0,134.66,58.406666637,-5.22,58.63946715,29.706666637,0,29.706666637,28.7,-5.22,29.1708484621,132.66
2019-09-15 15:30:00,59.7299999709,-0.53,59.7323513393,29.0899999709,0,29.0899999709,30.64,-0.53,30.6445835345,132.82,29.0899999709,0.0,29.0899999709,29.0899999709,0,29.0899999709,0.0,0.0,0.0,134.74,60.9099999709,-5.6,61.1668872549,29.0899999709,0,29.0899999709,31.82,-5.6,32.309014222,132.74
2019-09-15 16:00:00,61.2493333052,-0.88,61.2556546805,28.0993333052,0,28.0993333052,33.15,-0.88,33.1616781843,132.82,28.0993333052,0.0,28.0993333052,28.0993333052,0,28.0993333052,0.0,0.0,0.0,134.62,62.5693333052,-5.95,62.8516027661,28.0993333052,0,28.0993333052,34.47,-5.95,34.9797570032,132.63
2019-09-15 16:30:00,67.0699999741,-0.86,67.07551339,25.899999974099998,0,25.899999974099998,41.17,-0.86,41.178981289,132.51,25.899999974099998,0.0,25.899999974099998,25.899999974099998,0,25.899999974099998,0.0,0.0,0.0,134.39,68.7799999741,-5.85,69.0283340117,25.899999974099998,0,25.899999974099998,42.88,-5.85,43.2772099378,132.35
2019-09-15 17:00:00,73.4485555331,-0.53,73.450467731,22.4785555331,0,22.4785555331,50.97,-0.53,50.972755468,131.99,22.4785555331,0.0,22.4785555331,22.4785555331,0,22.4785555331,0.0,0.0,0.0,133.94,75.6385555331,-5.45,75.8346463243,22.4785555331,0,22.4785555331,53.16,-5.45,53.4386386428,131.85
2019-09-15 17:30:00,80.4377777599,-1.1,80.4452987498,17.9277777598,0,17.9277777598,62.51,-1.1,62.5196777023,131.48,17.9277777598,0.0,17.9277777598,17.9277777598,0,17.9277777598,0.0,0.0,0.0,133.45,83.1777777599,-5.95,83.3903184612,17.9277777598,0,17.9277777598,65.25,-5.95,65.520721913,131.32
2019-09-15 18:00:00,84.7436666522,-5.43,84.9174536692,14.4836666522,0,14.4836666522,70.26,-5.43,70.4695146854,131.48,14.4836666522,0.0,14.4836666522,14.4836666522,0,14.4836666522,0.0,0.0,0.0,133.11,87.9036666522,-10.38,88.51440002,14.4836666522,0,14.4836666522,73.42,-10.38,74.1501233984,131.32
2019-09-15 18:30:00,87.8627777664,-5.5600000000000005,88.0385217778,11.4227777664,0,11.4227777664,76.44,-5.5600000000000005,76.6419415203,131.34,11.4227777664,0.0,11.4227777664,11.4227777664,0,11.4227777664,0.0,0.0,0.0,132.97,91.3027777664,-10.47,91.9011323535,11.4227777664,0,11.4227777664,79.88,-10.47,80.5632378942,131.18
2019-09-15 19:00:00,88.255333324,-6.24,88.4756546183,9.305333324,0,9.305333324,78.95,-6.24,79.196212662,131.34,9.305333324,0.0,9.305333324,9.305333324,0,9.305333324,0.0,0.0,0.0,132.97,91.835333324,-11.17,92.5121470226,9.305333324,0,9.305333324,82.53,-11.17,83.2824699442,131.18
2019-09-15 19:30:00,91.3581111036,-6.06,91.5588775839,7.4681111036,0,7.4681111036,83.89,-6.06,84.1085946857,131.13,7.4681111036,0.0,7.4681111036,7.4681111036,0,7.4681111036,0.0,0.0,0.0,132.77,95.1981111036,-10.93,95.8235109861,7.4681111036,0,7.4681111036,87.73,-10.93,88.4082450906,130.92
2019-09-15 20:00:00,90.7041111027,-6.13,90.9110151243,8.3741111027,0,8.3741111027,82.33,-6.13,82.5578936262,131.31,8.3741111027,0.0,8.3741111027,8.3741111027,0,8.3741111027,0.0,0.0,0.0,132.94,94.4441111027,-11.02,95.0848595834,8.3741111027,0,8.3741111027,86.07,-11.02,86.7726068526,131.11
2019-09-15 20:30:00,91.2079999925,-6.36,91.4294748023,7.5279999925,0,7.5279999925,83.68,-6.36,83.9213441265,131.51,7.5279999925,0.0,7.5279999925,7.5279999925,0,7.5279999925,0.0,0.0,0.0,133.14,95.0179999925,-11.26,95.6828507235,7.5279999925,0,7.5279999925,87.49,-11.26,88.2116075128,131.34
2019-09-15 21:00:00,86.4924444371,-7.78,86.8416452211,7.3524444371,0,7.3524444371,79.14,-7.78,79.5214939497,131.51,7.3524444371,0.0,7.3524444371,7.3524444371,0,7.3524444371,0.0,0.0,0.0,132.9,90.1024444371,-12.77,91.0028757432,7.3524444371,0,7.3524444371,82.75,-12.77,83.7295372016,131.34
2019-09-15 21:30:00,81.9603333269,-9.18,82.4728357647,6.3903333269,0,6.3903333269,75.57,-9.18,76.1255364513,131.51,6.3903333269,0.0,6.3903333269,6.3903333269,0,6.3903333269,0.0,0.0,0.0,132.77,85.4003333269,-14.26,86.5827034248,6.3903333269,0,6.3903333269,79.01,-14.26,80.2865349856,131.34
2019-09-15 22:00:00,76.5881111044,-10.5,77.3045196773,6.7281111044,0,6.7281111044,69.86,-10.5,70.6446714197,132.14,6.7281111044,0.0,6.7281111044,6.7281111044,0,6.7281111044,0.0,0.0,0.0,133.23,79.7481111044,-15.73,81.2846487642,6.7281111044,0,6.7281111044,73.02,-15.73,74.6950687797,131.99
2019-09-15 22:30:00,71.807555549,-11.69,72.7528771522,6.547555549,0,6.547555549,65.26,-11.69,66.2987458403,132.81,6.547555549,0.0,6.547555549,6.547555549,0,6.547555549,0.0,0.0,0.0,133.75,74.757555549,-17.04,76.6749875231,6.547555549,0,6.547555549,68.21,-17.04,70.3062280314,132.68
2019-09-15 23:00:00,64.5273333273,-13.19,65.8616189167,6.0173333273,0,6.0173333273,58.51,-13.19,59.9782977418,133.5,6.0173333273,0.0,6.0173333273,6.0173333273,0,6.0173333273,0.0,0.0,0.0,134.22,67.1573333273,-18.71,69.7149303925,6.0173333273,0,6.0173333273,61.14,-18.71,63.9387495968,133.37
2019-09-15 23:30:00,61.5904444376,-13.5,63.0526196602,6.8904444376,0,6.8904444376,54.7,-13.5,56.3412814906,133.31,6.8904444376,0.0,6.8904444376,6.8904444376,0,6.8904444376,0.0,0.0,0.0,133.97,64.0604444376,-19.04,66.8300990687,6.8904444376,0,6.8904444376,57.17,-19.04,60.2572028889,133.18
2019-09-16 00:00:00,58.1952222148,-13.46,59.7315284304,7.4452222148,0,7.4452222148,50.75,-13.46,52.5046102738,133.77,7.4452222148,0.0,7.4452222148,7.4452222148,0,7.4452222148,0.0,0.0,0.0,134.42,60.4452222148,-19.06,63.3790855771,7.4452222148,0,7.4452222148,53.0,-19.06,56.3230290379,133.66
2019-09-16 00:30:00,57.4655555493,-8.13,58.0378064246,6.2955555493,0,6.2955555493,51.17,-8.13,51.8118306953,131.97,6.2955555493,0.0,6.2955555493,6.2955555493,0,6.2955555493,0.0,0.0,0.0,133.14,59.7255555493,-13.38,61.2059342357,6.2955555493,0,6.2955555493,53.43,-13.38,55.079844771,131.81
2019-09-16 01:00:00,54.7478888858,-8.11,55.3453108895,3.0478888858,0,3.0478888858,51.7,-8.11,52.33222812,131.88,3.0478888858,0.0,3.0478888858,3.0478888858,0,3.0478888858,0.0,0.0,0.0,133.07,57.0378888858,-13.33,58.5748211141,3.0478888858,0,3.0478888858,53.99,-13.33,55.6112308801,131.81
2019-09-16 01:30:00,56.1289999969,-8.17,56.7204860756,3.0589999969,0,3.0589999969,53.07,-8.17,53.6951934534,131.88,3.0589999969,0.0,3.0589999969,3.0589999969,0,3.0589999969,0.0,0.0,0.0,133.07,58.4689999969,-13.4,59.9848644296,3.0589999969,0,3.0589999969,55.41,-13.4,57.0072635723,131.81
2019-09-16 02:00:00,54.8824444414,-8.7,55.5677308144,3.0624444414,0,3.0624444414,51.82,-8.7,52.5452414591,132.08,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,133.18,57.1624444414,-13.96,58.8423882462,3.0624444414,0,3.0624444414,54.1,-13.96,55.8721003722,131.92
2019-09-16 02:30:00,53.7695555525,-8.98,54.5142688139,3.0695555525,0,3.0695555525,50.7,-8.98,51.4891289497,132.3,3.0695555525,0.0,3.0695555525,3.0695555525,0,3.0695555525,0.0,0.0,0.0,133.34,55.9995555525,-14.29,57.7940682257,3.0695555525,0,3.0695555525,52.93,-14.29,54.8250763793,132.11
2019-09-16 03:00:00,52.1569999969,-9.24,52.9691443076,3.0569999969,0,3.0569999969,49.1,-9.24,49.9618614545,132.49,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,133.51,54.3169999969,-14.57,56.2371886626,3.0569999969,0,3.0569999969,51.26,-14.57,53.290454117,132.33
2019-09-16 03:30:00,51.6395555525,-9.3,52.4703125364,3.0195555525,0,3.0195555525,48.62,-9.3,49.5014585644,132.56,3.0195555525,0.0,3.0195555525,3.0195555525,0,3.0195555525,0.0,0.0,0.0,133.58,53.7795555525,-14.64,55.7366144956,3.0195555525,0,3.0195555525,50.76,-14.64,52.8290374699,132.41
2019-09-16 04:00:00,51.4743333302,-9.3,52.3077144578,3.0843333302,0,3.0843333302,48.39,-9.3,49.275573056,132.56,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,133.58,53.6043333302,-14.65,55.5701993138,3.0843333302,0,3.0843333302,50.52,-14.65,52.6012632928,132.41
2019-09-16 04:30:00,51.5379999969,-9.14,52.342191812,3.0779999969,0,3.0779999969,48.46,-9.14,49.3144116866,132.46,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,133.58,53.6679999969,-14.46,55.5818839521,3.0779999969,0,3.0779999969,50.59,-14.46,52.6159643074,132.32
2019-09-16 05:00:00,51.7212222191,-9.06,52.5087462033,3.1212222191,0,3.1212222191,48.6,-9.06,49.4372693421,132.46,3.1212222191,0.0,3.1212222191,3.1212222191,0,3.1212222191,0.0,0.0,0.0,133.58,53.8712222191,-14.39,55.7600276487,3.1212222191,0,3.1212222191,50.75,-14.39,52.7506834079,132.32
2019-09-16 05:30:00,53.7011111081,-8.07,54.3040904006,3.0511111081,0,3.0511111081,50.65,-8.07,51.2888623387,132.35,3.0511111081,0.0,3.0511111081,3.0511111081,0,3.0511111081,0.0,0.0,0.0,133.58,55.9611111081,-13.34,57.529136586999996,3.0511111081,0,3.0511111081,52.91,-13.34,54.5657740713,132.24
2019-09-16 06:00:00,56.8718888859,-7.28,57.3359411316,3.0118888859,0,3.0118888859,53.86,-7.28,54.3497746085,131.97,3.0118888859,0.0,3.0118888859,3.0118888859,0,3.0118888859,0.0,0.0,0.0,133.3,59.2818888859,-12.47,60.579231176,3.0118888859,0,3.0118888859,56.27,-12.47,57.6351784937,131.85
2019-09-16 06:30:00,63.8398888837,-4.82,64.0215886454,5.1698888837,0,5.1698888837,58.67,-4.82,58.8676592027,131.56,5.1698888837,0.0,5.1698888837,5.1698888837,0,5.1698888837,0.0,0.0,0.0,133.15,66.4798888837,-9.84,67.2041756589,5.1698888837,0,5.1698888837,61.31,-9.84,62.0946189295,131.44
2019-09-16 07:00:00,71.4449999916,-6.1,71.7049372345,8.3949999916,0,8.3949999916,63.05,-6.1,63.3443959637,131.37,8.3949999916,0.0,8.3949999916,8.3949999916,0,8.3949999916,0.0,0.0,0.0,132.85,74.3049999916,-11.13,75.1339465472,8.3949999916,0,8.3949999916,65.91,-11.13,66.8431372693,131.21
2019-09-16 07:30:00,84.340444437,-4.61,84.466340443,7.400444437,0,7.400444437,76.94,-4.61,77.0779845351,131.52,7.400444437,0.0,7.400444437,7.400444437,0,7.400444437,0.0,0.0,0.0,133.28,87.840444437,-9.48,88.3505182718,7.400444437,0,7.400444437,80.44,-9.48,80.9966912904,131.38
2019-09-16 08:00:00,88.7484444361,-2.45,88.7822554896,8.3584444361,0,8.3584444361,80.39,-2.45,80.4273249586,130.9,8.3584444361,0.0,8.3584444361,8.3584444361,0,8.3584444361,0.0,0.0,0.0,132.9,92.4084444361,-7.15,92.684643297,8.3584444361,0,8.3584444361,84.05,-7.15,84.353571353,130.77
2019-09-16 08:30:00,87.78322221089999,-6.95,88.0579161787,11.3132222109,0,11.3132222109,76.47,-6.95,76.7851769549,130.97,11.3132222109,0.0,11.3132222109,11.3132222109,0,11.3132222109,0.0,0.0,0.0,132.48,91.2732222109,-11.88,92.0431175741,11.3132222109,0,11.3132222109,79.96,-11.88,80.8377139706,130.77
2019-09-16 09:00:00,87.4432222112,-6.01,87.6495134651,11.0432222112,0,11.0432222112,76.4,-6.01,76.6360235137,130.97,11.0432222112,0.0,11.0432222112,11.0432222112,0,11.0432222112,0.0,0.0,0.0,132.57,90.9232222112,-10.91,91.5754357744,11.0432222112,0,11.0432222112,79.88,-10.91,80.6216007035,130.77
2019-09-16 09:30:00,86.4585555437,-7.37,86.7721079996,11.8885555437,0,11.8885555437,74.57,-7.37,74.933315688,131.26,11.8885555437,0.0,11.8885555437,11.8885555437,0,11.8885555437,0.0,0.0,0.0,132.68,89.8485555437,-12.35,90.6933593671,11.8885555437,0,11.8885555437,77.96,-12.35,78.9321487101,131.11
2019-09-16 10:00:00,86.8844444312,-7.13,87.1765082125,13.2344444312,0,13.2344444312,73.65,-7.13,73.9943200523,131.77,13.2344444312,0.0,13.2344444312,13.2344444312,0,13.2344444312,0.0,0.0,0.0,133.19,90.2344444312,-12.14,91.0474302867,13.2344444312,0,13.2344444312,77.0,-12.14,77.9511359763,131.62
2019-09-16 10:30:00,85.0059999859,-7.77,85.3603709786,14.1359999859,0,14.1359999859,70.87,-7.77,71.2946688049,131.97,14.1359999859,0.0,14.1359999859,14.1359999859,0,14.1359999859,0.0,0.0,0.0,133.29,88.2259999859,-12.83,89.1540014442,14.1359999859,0,14.1359999859,74.09,-12.83,75.1926658658,131.8
2019-09-16 11:00:00,84.6154444306,-7.14,84.9161529757,13.8654444306,0,13.8654444306,70.75,-7.14,71.1093671748,131.65,13.8654444306,0.0,13.8654444306,13.8654444306,0,13.8654444306,0.0,0.0,0.0,133.04,87.8154444306,-12.16,88.6533579767,13.8654444306,0,13.8654444306,73.95,-12.16,74.9430990819,131.54
