Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-16 11:30:00,83.0558888773,-6.17,83.2847499677,11.6358888773,0,11.6358888773,71.42,-6.17,71.68601886,131.65,11.6358888773,0.0,11.6358888773,11.6358888773,0,11.6358888773,0.0,0.0,0.0,133.04,86.2958888773,-11.15,87.0132342642,11.6358888773,0,11.6358888773,74.66,-11.15,75.4879997086,131.47
2019-09-16 12:00:00,83.7638888765,-5.97,83.9763656019,12.4338888765,0,12.4338888765,71.33,-5.97,71.5793950799,131.65,12.4338888765,0.0,12.4338888765,12.4338888765,0,12.4338888765,0.0,0.0,0.0,133.12,86.9838888765,-10.93,87.6679064657,12.4338888765,0,12.4338888765,74.55,-10.93,75.3469800324,131.47
2019-09-16 12:30:00,84.2297777639,-5.62,84.4170590708,13.8697777639,0,13.8697777639,70.36,-5.62,70.5840916921,131.54,13.8697777639,0.0,13.8697777639,13.8697777639,0,13.8697777639,0.0,0.0,0.0,133.12,87.4097777639,-10.56,88.0453454121,13.8697777639,0,13.8697777639,73.54,-10.56,74.2943147219,131.47
2019-09-16 13:00:00,82.9439999855,-5.91,83.1542857199,14.5139999855,0,14.5139999855,68.43,-5.91,68.6847362956,131.76,14.5139999855,0.0,14.5139999855,14.5139999855,0,14.5139999855,0.0,0.0,0.0,133.28,86.0239999855,-10.89,86.7105568746,14.5139999855,0,14.5139999855,71.51,-10.89,72.3344468424,131.64
2019-09-16 13:30:00,81.1817777624,-7.05,81.4873213491,15.4217777624,0,15.4217777624,65.76,-7.05,66.1368286207,132.18,15.4217777624,0.0,15.4217777624,15.4217777624,0,15.4217777624,0.0,0.0,0.0,133.53,84.1417777624,-12.13,85.0116207645,15.4217777624,0,15.4217777624,68.72,-12.13,69.7823423224,132.0
2019-09-16 14:00:00,76.7686666509,-8.13,77.1979603316,15.7686666509,0,15.7686666509,61.0,-8.13,61.5393930747,132.36,15.7686666509,0.0,15.7686666509,15.7686666509,0,15.7686666509,0.0,0.0,0.0,133.53,79.5086666509,-13.31,80.6150368889,15.7686666509,0,15.7686666509,63.74,-13.31,65.1148500728,132.19
2019-09-16 14:30:00,79.2357777624,-7.52,79.5918267011,15.3557777624,0,15.3557777624,63.88,-7.52,64.3211069556,132.13,15.3557777624,0.0,15.3557777624,15.3557777624,0,15.3557777624,0.0,0.0,0.0,133.39,82.1157777624,-12.63,83.0813929681,15.3557777624,0,15.3557777624,66.76,-12.63,67.9442013714,131.95
2019-09-16 15:00:00,78.4861110969,-7.38,78.8323159314,14.2161110969,0,14.2161110969,64.27,-7.38,64.6923279841,132.21,14.2161110969,0.0,14.2161110969,14.2161110969,0,14.2161110969,0.0,0.0,0.0,133.54,81.3861110969,-12.49,82.3389287001,14.2161110969,0,14.2161110969,67.17,-12.49,68.3213656187,132.03
2019-09-16 15:30:00,80.4867777661,-7.7,80.8542602166,11.6867777661,0,11.6867777661,68.8,-7.7,69.2295457157,132.28,11.6867777661,0.0,11.6867777661,11.6867777661,0,11.6867777661,0.0,0.0,0.0,133.54,83.6067777661,-12.8,84.5809274507,11.6867777661,0,11.6867777661,71.92,-12.8,73.0501635864,132.16
2019-09-16 16:00:00,84.1119999905,-7.34,84.4316536756,9.4919999905,0,9.4919999905,74.62,-7.34,74.9801307014,131.94,9.4919999905,0.0,9.4919999905,9.4919999905,0,9.4919999905,0.0,0.0,0.0,133.39,87.5119999905,-12.37,88.3819384396,9.4919999905,0,9.4919999905,78.02,-12.37,78.9945396847,131.78
2019-09-16 16:30:00,88.2386666543,-7.41,88.5492540507,12.3686666543,0,12.3686666543,75.87,-7.41,76.2309976322,131.78,12.3686666543,0.0,12.3686666543,12.3686666543,0,12.3686666543,0.0,0.0,0.0,133.2,91.6986666543,-12.43,92.5372917595,12.3686666543,0,12.3686666543,79.33,-12.43,80.297906573,131.59
2019-09-16 17:00:00,92.0559999874,-8.14,92.4151867048,12.5859999874,0,12.5859999874,79.47,-8.14,79.8857966099,131.78,12.5859999874,0.0,12.5859999874,12.5859999874,0,12.5859999874,0.0,0.0,0.0,133.07,95.6959999874,-13.15,96.5952737643,12.5859999874,0,12.5859999874,83.11,-13.15,84.1438922323,131.59
2019-09-16 17:30:00,95.3443333248,-9.45,95.8115045136,8.4843333248,0,8.4843333248,86.86,-9.45,87.3725477481,131.64,8.4843333248,0.0,8.4843333248,8.4843333248,0,8.4843333248,0.0,0.0,0.0,132.91,99.3343333248,-14.48,100.3841629795,8.4843333248,0,8.4843333248,90.85,-14.48,91.9967004843,131.48
2019-09-16 18:00:00,96.0977777674,-11.08,96.7344266114,10.4077777674,0,10.4077777674,85.69,-11.08,86.4033708833,132.25,10.4077777674,0.0,10.4077777674,10.4077777674,0,10.4077777674,0.0,0.0,0.0,133.38,100.0477777674,-16.23,101.3556645491,10.4077777674,0,10.4077777674,89.64,-16.23,91.0974341022,132.12
2019-09-16 18:30:00,97.219777769,-11.62,97.9117438792,8.759777769,0,8.759777769,88.46,-11.62,89.2199305088,132.25,8.759777769,0.0,8.759777769,8.759777769,0,8.759777769,0.0,0.0,0.0,133.38,101.319777769,-16.76,102.6966161427,8.759777769,0,8.759777769,92.56,-16.76,94.0651433848,132.12
2019-09-16 19:00:00,97.5081111044,-11.62,98.1980454549,6.6681111044,0,6.6681111044,90.84,-11.62,91.580183446,132.08,6.6681111044,0.0,6.6681111044,6.6681111044,0,6.6681111044,0.0,0.0,0.0,133.21,101.7081111044,-16.75,103.0781371797,6.6681111044,0,6.6681111044,95.04,-16.75,96.5047361532,131.92
2019-09-16 19:30:00,96.9197777741,-12.03,97.6635255547,3.6997777741,0,3.6997777741,93.22,-12.03,93.9930279329,132.08,3.6997777741,0.0,3.6997777741,3.6997777741,0,3.6997777741,0.0,0.0,0.0,133.21,101.2397777741,-17.16,102.6837777049,3.6997777741,0,3.6997777741,97.54,-17.16,99.0379583796,131.92
2019-09-16 20:00:00,97.9278888825,-12.32,98.6998167221,6.4278888825,0,6.4278888825,91.5,-12.32,92.3256865666,132.25,6.4278888825,0.0,6.4278888825,6.4278888825,0,6.4278888825,0.0,0.0,0.0,133.33,102.1678888825,-17.49,103.6541249478,6.4278888825,0,6.4278888825,95.74,-17.49,97.3244455417,132.08
2019-09-16 20:30:00,96.7062222178,-12.96,97.5707692685,4.3762222178,0,4.3762222178,92.33,-12.96,93.2351355445,132.41,4.3762222178,0.0,4.3762222178,4.3762222178,0,4.3762222178,0.0,0.0,0.0,133.43,100.9762222178,-18.15,102.5944440669,4.3762222178,0,4.3762222178,96.6,-18.15,98.2902970796,132.26
2019-09-16 21:00:00,91.365333331,-13.49,92.3558565262,2.325333331,0,2.325333331,89.04,-13.49,90.0561030691,132.3,2.325333331,0.0,2.325333331,2.325333331,0,2.325333331,0.0,0.0,0.0,133.22,95.485333331,-18.73,97.3049936094,2.325333331,0,2.325333331,93.16,-18.73,95.0241995494,132.14
2019-09-16 21:30:00,86.7405555533,-13.93,87.8519713934,2.2305555533,0,2.2305555533,84.51,-13.93,85.6503648562,133.03,2.2305555533,0.0,2.2305555533,2.2305555533,0,2.2305555533,0.0,0.0,0.0,133.86,90.6405555533,-19.27,92.6663002985,2.2305555533,0,2.2305555533,88.41,-19.27,90.485695002,132.88
2019-09-16 22:00:00,81.2365555532,-13.99,82.4323847656,2.3765555532000002,0,2.3765555532000002,78.86,-13.99,80.091321003,132.63,2.3765555532000002,0.0,2.3765555532000002,2.3765555532000002,0,2.3765555532000002,0.0,0.0,0.0,133.41,84.8465555532,-19.36,87.0272807184,2.3765555532000002,0,2.3765555532000002,82.47,-19.36,84.7119265511,132.49
2019-09-16 22:30:00,75.5451111088,-16.2,77.2625641074,2.2851111088,0,2.2851111088,73.26,-16.2,75.0297780884,132.99,2.2851111088,0.0,2.2851111088,2.2851111088,0,2.2851111088,0.0,0.0,0.0,133.53,78.9151111088,-21.72,81.8495764272,2.2851111088,0,2.2851111088,76.63,-21.72,79.6486992989,132.85
2019-09-16 23:00:00,69.3422222198,-13.48,70.6403155597,2.4422222198,0,2.4422222198,66.9,-13.48,68.2445631534,133.12,2.4422222198,0.0,2.4422222198,2.4422222198,0,2.4422222198,0.0,0.0,0.0,133.92,72.3922222198,-18.94,74.8288543138,2.4422222198,0,2.4422222198,69.95,-18.94,72.4687939737,132.99
2019-09-16 23:30:00,65.0706666642,-11.82,66.135497731,2.4506666642,0,2.4506666642,62.62,-11.82,63.7257938358,131.58,2.4506666642,0.0,2.4506666642,2.4506666642,0,2.4506666642,0.0,0.0,0.0,132.44,67.9006666642,-17.13,70.028118877,2.4506666642,0,2.4506666642,65.45,-17.13,67.6545593438,131.45
2019-09-17 00:00:00,60.8912222198,-12.52,62.1650331249,2.4212222198,0,2.4212222198,58.47,-12.52,59.7954120314,131.79,2.4212222198,0.0,2.4212222198,2.4212222198,0,2.4212222198,0.0,0.0,0.0,132.53,63.5312222198,-17.9,66.0047437442,2.4212222198,0,2.4212222198,61.11,-17.9,63.6776420732,131.65
2019-09-17 00:30:00,58.9548888864,-13.22,60.4189318311,2.4648888864,0,2.4648888864,56.49,-13.22,58.0162778882,132.45,2.4648888864,0.0,2.4648888864,2.4648888864,0,2.4648888864,0.0,0.0,0.0,133.14,61.4948888864,-18.71,64.2781880513,2.4648888864,0,2.4648888864,59.03,-18.71,61.9241875199,132.31
2019-09-17 01:00:00,56.7246666643,-13.66,58.3462373095,2.4046666643,0,2.4046666643,54.32,-13.66,56.0112310166,132.78,2.4046666643,0.0,2.4046666643,2.4046666643,0,2.4046666643,0.0,0.0,0.0,133.4,59.1746666643,-19.19,62.2084984132,2.4046666643,0,2.4046666643,56.77,-19.19,59.9256956572,132.64
2019-09-17 01:30:00,57.6051111087,-15.63,59.6879026758,2.4551111087,0,2.4551111087,55.15,-15.63,57.322067304,132.85,2.4551111087,0.0,2.4551111087,2.4551111087,0,2.4551111087,0.0,0.0,0.0,133.26,60.0951111087,-21.25,63.7415475115,2.4551111087,0,2.4551111087,57.64,-21.25,61.4323375756,132.64
2019-09-17 02:00:00,56.4231111086,-15.69,58.5640125604,2.4831111086,0,2.4831111086,53.94,-15.69,56.1756148164,133.02,2.4831111086,0.0,2.4831111086,2.4831111086,0,2.4831111086,0.0,0.0,0.0,133.41,58.8531111086,-21.32,62.595775314,2.4831111086,0,2.4831111086,56.37,-21.32,60.2670664625,132.85
2019-09-17 02:30:00,55.5241111086,-14.71,57.4396293025,2.4841111086,0,2.4841111086,53.04,-14.71,55.0420357545,133.02,2.4841111086,0.0,2.4841111086,2.4841111086,0,2.4841111086,0.0,0.0,0.0,133.56,57.9141111086,-20.32,61.3754565401,2.4841111086,0,2.4841111086,55.43,-20.32,59.0371688007,132.93
2019-09-17 03:00:00,54.0262222197,-15.05,56.0832879504,2.5262222197,0,2.5262222197,51.5,-15.05,53.6540073061,133.23,2.5262222197,0.0,2.5262222197,2.5262222197,0,2.5262222197,0.0,0.0,0.0,133.67,56.3462222197,-20.68,60.0213225315,2.5262222197,0,2.5262222197,53.82,-20.68,57.6563509078,133.13
2019-09-17 03:30:00,53.2943333307,-15.27,55.4387848457,2.5943333307,0,2.5943333307,50.7,-15.27,52.949626061000004,133.31,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,133.67,55.3143333307,-20.85,59.1134330912,2.5943333307,0,2.5943333307,52.72,-20.85,56.6932174074,133.13
2019-09-17 04:00:00,52.6843333307,-15.33,54.8693710416,2.5843333307,0,2.5843333307,50.1,-15.33,52.3929279579,133.42,2.5843333307,0.0,2.5843333307,2.5843333307,0,2.5843333307,0.0,0.0,0.0,133.84,54.9343333307,-21.0,58.8114017729,2.5843333307,0,2.5843333307,52.35,-21.0,56.4049864817,133.28
2019-09-17 04:30:00,52.7071111082,-15.45,54.9248765258,2.9271111082,0,2.9271111082,49.78,-15.45,52.1224606096,133.42,2.9271111082,0.0,2.9271111082,2.9271111082,0,2.9271111082,0.0,0.0,0.0,133.84,54.9371111082,-21.12,58.8569501156,2.9271111082,0,2.9271111082,52.01,-21.12,56.1346105357,133.28
2019-09-17 05:00:00,53.1372222191,-15.22,55.2739792774,3.1172222191,0,3.1172222191,50.02,-15.22,52.2843073972,133.42,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,133.84,55.3872222191,-20.88,59.1922189578,3.1172222191,0,3.1172222191,52.27,-20.88,56.2861199587,133.17
2019-09-17 05:30:00,55.2848888857,-14.58,57.1751286759,3.2048888857,0,3.2048888857,52.08,-14.58,54.0823705102,133.18,3.2048888857,0.0,3.2048888857,3.2048888857,0,3.2048888857,0.0,0.0,0.0,133.71,57.6148888857,-20.18,61.0467674927,3.2048888857,0,3.2048888857,54.41,-20.18,58.0317197746,133.07
2019-09-17 06:00:00,58.5328888857,-13.63,60.0988850254,3.2228888857,0,3.2228888857,55.31,-13.63,56.964664486,132.84,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,133.47,61.0328888857,-19.16,63.9696734846,3.2228888857,0,3.2228888857,57.81,-19.16,60.9023948626,132.68
2019-09-17 06:30:00,67.3468888858,-10.68,68.1884582799,3.1068888858,0,3.1068888858,64.24,-10.68,65.1217321637,132.62,3.1068888858,0.0,3.1068888858,3.1068888858,0,3.1068888858,0.0,0.0,0.0,133.63,70.2168888858,-16.0,72.0167444751,3.1068888858,0,3.1068888858,67.11,-16.0,68.9909566538,132.48
2019-09-17 07:00:00,75.9572222192,-8.25,76.4039403909,3.0272222192,0,3.0272222192,72.93,-8.25,73.395145616,133.04,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,134.42,79.2372222192,-13.44,80.3689677986,3.0272222192,0,3.0272222192,76.21,-13.44,77.3860303931,132.92
2019-09-17 07:30:00,85.3195555525,-5.62,85.5044499408,3.0795555525,0,3.0795555525,82.24,-5.62,82.4318021154,132.86,3.0795555525,0.0,3.0795555525,3.0795555525,0,3.0795555525,0.0,0.0,0.0,134.52,89.0395555525,-10.61,89.6694739194,3.0795555525,0,3.0795555525,85.96,-10.61,86.6123184079,132.72
2019-09-17 08:00:00,87.3361111062,-3.49,87.4058144699,4.9361111062,0,4.9361111062,82.4,-3.49,82.4738752576,132.0,4.9361111062,0.0,4.9361111062,4.9361111062,0,4.9361111062,0.0,0.0,0.0,133.86,91.0761111062,-8.31,91.4544373676,4.9361111062,0,4.9361111062,86.14,-8.31,86.5399081349,131.88
2019-09-17 08:30:00,88.0025555454,-2.34,88.0336605084,10.2025555454,0,10.2025555454,77.8,-2.34,77.8351822764,131.73,10.2025555454,0.0,10.2025555454,10.2025555454,0,10.2025555454,0.0,0.0,0.0,133.68,91.5525555454,-7.1,91.8274492017,10.2025555454,0,10.2025555454,81.35,-7.1,81.6592462615,131.6
2019-09-17 09:00:00,87.0614444333,-1.21,87.0698524566,11.1714444333,0,11.1714444333,75.89,-1.21,75.8996455855,131.73,11.1714444333,0.0,11.1714444333,11.1714444333,0,11.1714444333,0.0,0.0,0.0,133.81,90.4514444333,-5.94,90.6462762614,11.1714444333,0,11.1714444333,79.28,-5.94,79.5022138057,131.6
2019-09-17 09:30:00,82.2989999867,-0.28,82.2994762973,13.3089999867,0,13.3089999867,68.99,-0.28,68.9905681959,131.83,13.3089999867,0.0,13.3089999867,13.3089999867,0,13.3089999867,0.0,0.0,0.0,133.89,85.3889999867,-5.02,85.5364350363,13.3089999867,0,13.3089999867,72.08,-5.02,72.2545970856,131.6
2019-09-17 10:00:00,80.5619999842,0.03,80.56200557,15.7819999842,0,15.7819999842,64.78,0.03,64.7800069466,131.99,15.7819999842,0.0,15.7819999842,15.7819999842,0,15.7819999842,0.0,0.0,0.0,134.07,83.4519999842,-4.71,83.5848096329,15.7819999842,0,15.7819999842,67.67,-4.71,67.8337158056,131.81
2019-09-17 10:30:00,74.7391110912,0.13,74.739224151,19.9491110912,0,19.9491110912,54.79,0.13,54.790154225,132.3,19.9491110912,0.0,19.9491110912,19.9491110912,0,19.9491110912,0.0,0.0,0.0,134.33,77.1491110912,-4.7,77.2921428229,19.9491110912,0,19.9491110912,57.2,-4.7,57.3927695795,132.12
2019-09-17 11:00:00,73.0368888662,1.07,73.0447262659,22.6568888662,0,22.6568888662,50.38,1.07,50.3913613628,132.41,22.6568888662,0.0,22.6568888662,22.6568888662,0,22.6568888662,0.0,0.0,0.0,134.53,75.2268888662,-3.75,75.3202981174,22.6568888662,0,22.6568888662,52.57,-3.75,52.7035805235,132.22
2019-09-17 11:30:00,70.6671110863,1.33,70.6796257013,24.8271110863,0,24.8271110863,45.84,1.33,45.8592902256,132.17,24.8271110863,0.0,24.8271110863,24.8271110863,0,24.8271110863,0.0,0.0,0.0,134.29,72.6471110863,-3.49,72.7308933616,24.8271110863,0,24.8271110863,47.82,-3.49,47.9471844846,131.97
2019-09-17 12:00:00,69.4761110849,1.9100000000000001,69.5023604742,26.1661110849,0,26.1661110849,43.31,1.9100000000000001,43.3520956818,131.77,26.1661110849,0.0,26.1661110849,26.1661110849,0,26.1661110849,0.0,0.0,0.0,133.9,71.3161110849,-2.85,71.3730355266,26.1661110849,0,26.1661110849,45.15,-2.85,45.2398607425,131.58
2019-09-17 12:30:00,68.2665555292,2.33,68.3063064718,26.3765555292,0,26.3765555292,41.89,2.33,41.9547494332,131.61,26.3765555292,0.0,26.3765555292,26.3765555292,0,26.3765555292,0.0,0.0,0.0,133.81,70.0365555292,-2.43,70.0786986922,26.3765555292,0,26.3765555292,43.66,-2.43,43.7275713938,131.46
2019-09-17 13:00:00,66.4932221962,1.9500000000000002,66.5218091909,26.0132221962,0,26.0132221962,40.48,1.9500000000000002,40.5269404224,131.73,26.0132221962,0.0,26.0132221962,26.0132221962,0,26.0132221962,0.0,0.0,0.0,133.81,68.2132221962,-2.84,68.2723171014,26.0132221962,0,26.0132221962,42.2,-2.84,42.2954560207,131.56
2019-09-17 13:30:00,64.0128888583,1.1400000000000001,64.0230391342,30.6328888583,0,30.6328888583,33.38,1.1400000000000001,33.3994610735,131.87,30.6328888583,0.0,30.6328888583,30.6328888583,0,30.6328888583,0.0,0.0,0.0,133.81,65.4128888583,-3.74,65.5197193888,30.6328888583,0,30.6328888583,34.78,-3.74,34.9805088585,131.73
2019-09-17 14:00:00,64.4448888598,1.6800000000000002,64.4667829207,29.1248888598,0,29.1248888598,35.32,1.6800000000000002,35.3599321266,131.76,29.1248888598,0.0,29.1248888598,29.1248888598,0,29.1248888598,0.0,0.0,0.0,133.81,65.8848888598,-3.16,65.960625983,29.1248888598,0,29.1248888598,36.76,-3.16,36.89557155,131.62
2019-09-17 14:30:00,63.4403333053,1.73,63.4639172277,28.0803333053,0,28.0803333053,35.36,1.73,35.4022951233,131.76,28.0803333053,0.0,28.0803333053,28.0803333053,0,28.0803333053,0.0,0.0,0.0,133.81,64.9103333053,-3.11,64.9847941429,28.0803333053,0,28.0803333053,36.83,-3.11,36.9610741186,131.62
2019-09-17 15:00:00,63.2597777505,1.26,63.272324764,27.2997777505,0,27.2997777505,35.96,1.26,35.982067756,131.95,27.2997777505,0.0,27.2997777505,27.2997777505,0,27.2997777505,0.0,0.0,0.0,133.99,64.7497777505,-3.6,64.8497780932,27.2997777505,0,27.2997777505,37.45,-3.6,37.6226328159,131.76
2019-09-17 15:30:00,64.2178888631,0.08,64.2179386935,25.7578888631,0,25.7578888631,38.46,0.08,38.4600832032,132.47,25.7578888631,0.0,25.7578888631,25.7578888631,0,25.7578888631,0.0,0.0,0.0,134.42,65.8178888631,-4.8,65.9926851583,25.7578888631,0,25.7578888631,40.06,-4.8,40.3465438421,132.3
2019-09-17 16:00:00,67.8606666431,-0.15,67.8608324237,23.6106666431,0,23.6106666431,44.25,-0.15,44.2502542366,132.32,23.6106666431,0.0,23.6106666431,23.6106666431,0,23.6106666431,0.0,0.0,0.0,134.25,69.7206666431,-5.12,69.9084097742,23.6106666431,0,23.6106666431,46.11,-5.12,46.3933885376,132.13
2019-09-17 16:30:00,73.6745555347,-0.9500000000000001,73.6806801898,20.8945555347,0,20.8945555347,52.78,-0.9500000000000001,52.7885489477,132.32,20.8945555347,0.0,20.8945555347,20.8945555347,0,20.8945555347,0.0,0.0,0.0,134.25,75.9445555347,-5.84,76.168767322,20.8945555347,0,20.8945555347,55.05,-5.84,55.3589026264,132.13
2019-09-17 17:00:00,77.9113333144,-2.21,77.9426709757,18.9113333144,0,18.9113333144,59.0,-2.21,59.0413761696,132.14,18.9113333144,0.0,18.9113333144,18.9113333144,0,18.9113333144,0.0,0.0,0.0,133.95,80.4813333144,-7.1,80.7939045477,18.9113333144,0,18.9113333144,61.57,-7.1,61.9780194908,131.96
2019-09-17 17:30:00,85.9865555413,-2.74,86.0302001268,14.2665555413,0,14.2665555413,71.72,-2.74,71.77232057,131.89,14.2665555413,0.0,14.2665555413,14.2665555413,0,14.2665555413,0.0,0.0,0.0,133.76,89.1665555413,-7.57,89.4873148949,14.2665555413,0,14.2665555413,74.9,-7.57,75.281570786,131.73
2019-09-17 18:00:00,91.8722222087,-2.55,91.9076042205,13.5622222087,0,13.5622222087,78.31,-2.55,78.3515066862,131.69,13.5622222087,0.0,13.5622222087,13.5622222087,0,13.5622222087,0.0,0.0,0.0,133.59,95.4122222087,-7.33,95.6933699208,13.5622222087,0,13.5622222087,81.85,-7.33,82.1775601974,131.48
2019-09-17 18:30:00,94.6778888777,-3.42,94.7396381792,11.2178888777,0,11.2178888777,83.46,-3.42,83.5300424997,131.69,11.2178888777,0.0,11.2178888777,11.2178888777,0,11.2178888777,0.0,0.0,0.0,133.59,98.4578888777,-8.19,98.7979351113,11.2178888777,0,11.2178888777,87.24,-8.19,87.6235910015,131.48
2019-09-17 19:00:00,96.0204444358,-3.76,96.0940338921,8.6104444358,0,8.6104444358,87.41,-3.76,87.4908320911,131.45,8.6104444358,0.0,8.6104444358,8.6104444358,0,8.6104444358,0.0,0.0,0.0,133.37,100.0104444358,-8.51,100.3718541039,8.6104444358,0,8.6104444358,91.4,-8.51,91.7953163293,131.31
2019-09-17 19:30:00,96.3965555482,-3.87,96.4742080639,7.3165555482,0,7.3165555482,89.08,-3.87,89.1640246961,131.32,7.3165555482,0.0,7.3165555482,7.3165555482,0,7.3165555482,0.0,0.0,0.0,133.29,100.4665555482,-8.6,100.8339664187,7.3165555482,0,7.3165555482,93.15,-8.6,93.5461517113,131.19
2019-09-17 20:00:00,96.6547777692,-3.89,96.7330252066,8.5547777692,0,8.5547777692,88.1,-3.89,88.1858384323,131.32,8.5547777692,0.0,8.5547777692,8.5547777692,0,8.5547777692,0.0,0.0,0.0,133.2,100.7047777692,-8.62,101.0730263995,8.5547777692,0,8.5547777692,92.15,-8.62,92.5522927863,131.09
2019-09-17 20:30:00,93.5355555466,-4.93,93.6653887592,8.9955555466,0,8.9955555466,84.54,-4.93,84.6836259261,131.74,8.9955555466,0.0,8.9955555466,8.9955555466,0,8.9955555466,0.0,0.0,0.0,133.52,97.4055555466,-9.76,97.8933085115,8.9955555466,0,8.9955555466,88.41,-9.76,88.9470949498,131.59
2019-09-17 21:00:00,92.0475555497,-5.55,92.2147221579,5.8975555497,0,5.8975555497,86.15,-5.55,86.3285873856,132.05,5.8975555497,0.0,5.8975555497,5.8975555497,0,5.8975555497,0.0,0.0,0.0,133.8,95.9775555497,-10.44,96.543693576,5.8975555497,0,5.8975555497,90.08,-10.44,90.6829642215,131.9
2019-09-17 21:30:00,87.0146666594,-7.28,87.3186727674,7.2346666594,0,7.2346666594,79.78,-7.28,80.1114648474,132.8,7.2346666594,0.0,7.2346666594,7.2346666594,0,7.2346666594,0.0,0.0,0.0,134.33,90.6946666594,-12.31,91.5262730612,7.2346666594,0,7.2346666594,83.46,-12.31,84.3629521769,132.64
2019-09-17 22:00:00,81.7805555513,-10.53,82.4556860761,4.2605555513,0,4.2605555513,77.52,-10.53,78.2319071735,132.57,4.2605555513,0.0,4.2605555513,4.2605555513,0,4.2605555513,0.0,0.0,0.0,133.71,85.3605555513,-15.69,86.7905556154,4.2605555513,0,4.2605555513,81.1,-15.69,82.6037898646,132.39
2019-09-17 22:30:00,75.8513333263,-16.02,77.5246100756,7.0213333263,0,7.0213333263,68.83,-16.02,70.669719824,131.56,7.0213333263,0.0,7.0213333263,7.0213333263,0,7.0213333263,0.0,0.0,0.0,132.0,79.0613333263,-21.48,81.9273142934,7.0213333263,0,7.0213333263,72.04,-21.48,75.1741444913,131.4
2019-09-17 23:00:00,69.8252222156,-17.86,72.0731660013,6.6452222156000005,0,6.6452222156000005,63.18,-17.86,65.655860363,132.53,6.6452222156000005,0.0,6.6452222156000005,6.6452222156000005,0,6.6452222156000005,0.0,0.0,0.0,132.76,72.7352222156,-23.48,76.4311647873,6.6452222156000005,0,6.6452222156000005,66.09,-23.48,70.1369980823,132.37
2019-09-17 23:30:00,64.7372222191,-18.91,67.4425388064,3.0972222191,0,3.0972222191,61.64,-18.91,64.4754038374,133.34,3.0972222191,0.0,3.0972222191,3.0972222191,0,3.0972222191,0.0,0.0,0.0,133.48,67.5772222191,-24.65,71.9326314189,3.0972222191,0,3.0972222191,64.48,-24.65,69.0311009618,133.2
2019-09-18 00:00:00,60.3206666636,-19.22,63.3086978759,3.0906666636,0,3.0906666636,57.23,-19.22,60.3711959464,133.69,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,133.77,62.9506666636,-25.08,67.7627687848,3.0906666636,0,3.0906666636,59.86,-25.08,64.9016640773,133.56
2019-09-18 00:30:00,59.2213333302,-13.29,60.6942371351,3.1313333302,0,3.1313333302,56.09,-13.29,57.6429718179,133.6,3.1313333302,0.0,3.1313333302,3.1313333302,0,3.1313333302,0.0,0.0,0.0,134.3,61.7613333302,-18.84,64.5709524068,3.1313333302,0,3.1313333302,58.63,-18.84,61.5826477183,133.43
2019-09-18 01:00:00,56.8344444413,-14.04,58.5429387283,3.1644444413,0,3.1644444413,53.67,-14.04,55.4760353666,133.84,3.1644444413,0.0,3.1644444413,3.1644444413,0,3.1644444413,0.0,0.0,0.0,134.43,59.2444444413,-19.65,62.418159995,3.1644444413,0,3.1644444413,56.08,-19.65,59.422966099,133.68
2019-09-18 01:30:00,58.5621111079,-13.79,60.1638176766,3.1721111079,0,3.1721111079,55.39,-13.79,57.0807866099,133.84,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,134.32,61.0521111079,-19.38,64.0542322625,3.1721111079,0,3.1721111079,57.88,-19.38,61.0383387716,133.6
2019-09-18 02:00:00,57.325222219,-14.39,59.1037494789,3.195222219,0,3.195222219,54.13,-14.39,56.01007945,133.99,3.195222219,0.0,3.195222219,3.195222219,0,3.195222219,0.0,0.0,0.0,134.49,59.765222219,-20.02,63.0292169306,3.195222219,0,3.195222219,56.57,-20.02,60.0080436275,133.84
2019-09-18 02:30:00,56.0924444412,-14.75,57.9993519222,3.2324444412,0,3.2324444412,52.86,-14.75,54.8793412861,133.99,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,134.49,58.4724444412,-20.42,61.9354757706,3.2324444412,0,3.2324444412,55.24,-20.42,58.8934121953,133.84
2019-09-18 03:00:00,54.545222219,-15.04,56.5807641069,3.255222219,0,3.255222219,51.29,-15.04,53.4496557519,134.08,3.255222219,0.0,3.255222219,3.255222219,0,3.255222219,0.0,0.0,0.0,134.49,56.845222219,-20.73,60.5071251104,3.255222219,0,3.255222219,53.59,-20.73,57.4597337272,133.84
2019-09-18 03:30:00,53.931222219,-15.29,56.0567643558,3.191222219,0,3.191222219,50.74,-15.29,52.993694908,134.17,3.191222219,0.0,3.191222219,3.191222219,0,3.191222219,0.0,0.0,0.0,134.49,56.221222219,-21.0,60.015213303,3.191222219,0,3.191222219,53.03,-21.0,57.0366627705,134.0
2019-09-18 04:00:00,53.3041111079,-15.55,55.5259467367,3.1941111079,0,3.1941111079,50.11,-15.55,52.4672717034,134.17,3.1941111079,0.0,3.1941111079,3.1941111079,0,3.1941111079,0.0,0.0,0.0,134.49,55.5641111079,-21.28,59.4996541436,3.1941111079,0,3.1941111079,52.37,-21.28,56.5283583699,134.07
2019-09-18 04:30:00,52.9807777746,-15.79,55.2836948259,3.1907777746,0,3.1907777746,49.79,-15.79,52.2337840865,134.17,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,134.49,55.2007777746,-21.54,59.2545143168,3.1907777746,0,3.1907777746,52.01,-21.54,56.293975699,134.07
2019-09-18 05:00:00,53.4673333301,-15.68,55.7191002569,3.1973333301,0,3.1973333301,50.27,-15.68,52.6586678525,134.17,3.1973333301,0.0,3.1973333301,3.1973333301,0,3.1973333301,0.0,0.0,0.0,134.49,55.7173333301,-21.41,59.6892731856,3.1973333301,0,3.1973333301,52.52,-21.41,56.716298363,133.97
2019-09-18 05:30:00,55.8383333302,-13.41,57.4260182242,3.1583333302,0,3.1583333302,52.68,-13.41,54.3600082781,134.09,3.1583333302,0.0,3.1583333302,3.1583333302,0,3.1583333302,0.0,0.0,0.0,134.71,58.1883333302,-19.04,61.2242087392,3.1583333302,0,3.1583333302,55.03,-19.04,58.2307693578,133.97
2019-09-18 06:00:00,58.267999997,-15.38,60.2636227226,3.037999997,0,3.037999997,55.23,-15.38,57.3314686712,132.7,3.037999997,0.0,3.037999997,3.037999997,0,3.037999997,0.0,0.0,0.0,134.5,60.817999997,-19.81,63.9629988636,3.037999997,0,3.037999997,57.78,-19.81,61.0816216222,132.55
2019-09-18 06:30:00,66.3671111049,-18.66,68.9404745879,6.2171111049,0,6.2171111049,60.15,-18.66,62.9779175585,130.66,6.2171111049,0.0,6.2171111049,6.2171111049,0,6.2171111049,0.0,0.0,0.0,133.05,69.2271111049,-22.09,72.6660925875,6.2171111049,0,6.2171111049,63.01,-22.09,66.7699648045,130.49
2019-09-18 07:00:00,76.2906666595,-12.04,77.2348847307,7.1206666595,0,7.1206666595,69.17,-12.04,70.2100455775,130.82,7.1206666595,0.0,7.1206666595,7.1206666595,0,7.1206666595,0.0,0.0,0.0,132.52,79.4606666595,-15.08,80.8789462467,7.1206666595,0,7.1206666595,72.34,-15.08,73.8950742607,130.66
2019-09-18 07:30:00,87.0774444368,-0.11,87.0775139152,7.5974444368,0,7.5974444368,79.48,-0.11,79.4800761197,131.46,7.5974444368,0.0,7.5974444368,7.5974444368,0,7.5974444368,0.0,0.0,0.0,131.65,90.6474444368,-4.75,90.771811059,7.5974444368,0,7.5974444368,83.05,-4.75,83.185725939,131.33
2019-09-18 08:00:00,90.5829999909,1.94,90.6037719267,9.0829999909,0,9.0829999909,81.5,1.94,81.5230863008,131.29,9.0829999909,0.0,9.0829999909,9.0829999909,0,9.0829999909,0.0,0.0,0.0,131.65,94.2529999909,-2.59,94.2885788804,9.0829999909,0,9.0829999909,85.17,-2.59,85.2093715503,131.1
2019-09-18 08:30:00,89.9132222101,-0.42,89.9142031506,12.0832222101,0,12.0832222101,77.83,-0.42,77.8311332309,131.29,12.0832222101,0.0,12.0832222101,12.0832222101,0,12.0832222101,0.0,0.0,0.0,131.38,93.4432222101,-5.04,93.5790434714,12.0832222101,0,12.0832222101,81.36,-5.04,81.5159567201,131.1
2019-09-18 09:00:00,86.741888873,-0.74,86.7450453067,15.901888873,0,15.901888873,70.84,-0.74,70.8438649426,131.1,15.901888873,0.0,15.901888873,15.901888873,0,15.901888873,0.0,0.0,0.0,131.1,89.941888873,-5.45,90.1068580855,15.901888873,0,15.901888873,74.04,-5.45,74.2403131728,130.9
2019-09-18 09:30:00,84.011777758,0.37,84.0125925208,19.781777758,0,19.781777758,64.23,0.37,64.2310656925,130.68,19.781777758,0.0,19.781777758,19.781777758,0,19.781777758,0.0,0.0,0.0,130.77,86.891777758,-4.28,86.997123182,19.781777758,0,19.781777758,67.11,-4.28,67.2463419079,130.54
2019-09-18 10:00:00,79.6632222001,0.34,79.6639477511,22.1632222001,0,22.1632222001,57.5,0.34,57.5010052086,130.68,22.1632222001,0.0,22.1632222001,22.1632222001,0,22.1632222001,0.0,0.0,0.0,130.67,82.1832222001,-4.36,82.2987947128,22.1632222001,0,22.1632222001,60.02,-4.36,60.1781521817,130.54
2019-09-18 10:30:00,74.4913333077,-1.37,74.5039303524,25.6813333077,0,25.6813333077,48.81,-1.37,48.8292228077,131.32,25.6813333077,0.0,25.6813333077,25.6813333077,0,25.6813333077,0.0,0.0,0.0,131.07,76.6513333077,-6.25,76.9057175888,25.6813333077,0,25.6813333077,50.97,-6.25,51.3517614109,131.15
2019-09-18 11:00:00,71.7591110836,-0.86,71.7642642511,27.5291110836,0,27.5291110836,44.23,-0.86,44.238360051,131.12,27.5291110836,0.0,27.5291110836,27.5291110836,0,27.5291110836,0.0,0.0,0.0,130.88,73.6491110836,-5.73,73.8716756504,27.5291110836,0,27.5291110836,46.12,-5.73,46.4745876797,130.99
2019-09-18 11:30:00,69.5751110813,-0.16,69.5752950549,29.7851110813,0,29.7851110813,39.79,-0.16,39.7903216876,130.84,29.7851110813,0.0,29.7851110813,29.7851110813,0,29.7851110813,0.0,0.0,0.0,130.64,71.2851110813,-5.02,71.4616502879,29.7851110813,0,29.7851110813,41.5,-5.02,41.8025166707,130.65
2019-09-18 12:00:00,68.4745555255,0.72,68.4783407685,30.0645555255,0,30.0645555255,38.41,0.72,38.41674765,130.57,30.0645555255,0.0,30.0645555255,30.0645555255,0,30.0645555255,0.0,0.0,0.0,130.44,70.0645555255,-4.05,70.1815106776,30.0645555255,0,30.0645555255,40.0,-4.05,40.2045084537,130.37
2019-09-18 12:30:00,66.4452221934,0.78,66.4498002429,28.8552221934,0,28.8552221934,37.59,0.78,37.5980917069,130.66,28.8552221934,0.0,28.8552221934,28.8552221934,0,28.8552221934,0.0,0.0,0.0,130.54,68.0152221934,-4.0,68.1327413951,28.8552221934,0,28.8552221934,39.16,-4.0,39.363759983,130.47
2019-09-18 13:00:00,65.4428888596,0.76,65.4473017189,29.3228888596,0,29.3228888596,36.12,0.76,36.1279946856,130.66,29.3228888596,0.0,29.3228888596,29.3228888596,0,29.3228888596,0.0,0.0,0.0,130.54,66.9328888596,-4.03,67.0541013741,29.3228888596,0,29.3228888596,37.61,-4.03,37.8252957688,130.47
2019-09-18 13:30:00,64.1222221928,0.28,64.1228335225,29.3822221928,0,29.3822221928,34.74,0.28,34.7411283639,130.88,29.3822221928,0.0,29.3822221928,29.3822221928,0,29.3822221928,0.0,0.0,0.0,130.73,65.5522221928,-4.53,65.7085590652,29.3822221928,0,29.3822221928,36.17,-4.53,36.4525691824,130.72
2019-09-18 14:00:00,63.12888886,0.21,63.1292381444,28.88888886,0,28.88888886,34.24,0.21,34.2406439776,131.07,28.88888886,0.0,28.88888886,28.88888886,0,28.88888886,0.0,0.0,0.0,130.86,64.52888886,-4.62,64.6940638506,28.88888886,0,28.88888886,35.64,-4.62,35.9381969498,130.88
2019-09-18 14:30:00,63.319111083,-0.63,63.3222451303,28.089111083,0,28.089111083,35.23,-0.63,35.235632533,131.55,28.089111083,0.0,28.089111083,28.089111083,0,28.089111083,0.0,0.0,0.0,131.29,64.789111083,-5.5600000000000005,65.0272444052,28.089111083,0,28.089111083,36.7,-5.5600000000000005,37.1187769195,131.4
2019-09-18 15:00:00,61.301222194,-1.4100000000000001,61.3174358766,28.191222194,0,28.191222194,33.11,-1.4100000000000001,33.1400090525,131.9,28.191222194,0.0,28.191222194,28.191222194,0,28.191222194,0.0,0.0,0.0,131.54,62.631222194,-6.41,62.9583838223,28.191222194,0,28.191222194,34.44,-6.41,35.0314387372,131.73
2019-09-18 15:30:00,64.9449999748,-1.9300000000000002,64.9736709885,25.2249999748,0,25.2249999748,39.72,-1.9300000000000002,39.7668618324,131.98,25.2249999748,0.0,25.2249999748,25.2249999748,0,25.2249999748,0.0,0.0,0.0,131.61,66.6149999748,-6.91,66.9724295635,25.2249999748,0,25.2249999748,41.39,-6.91,41.9628430877,131.73
2019-09-18 16:00:00,68.9521110859,-2.67,69.0037862961,25.2121110859,0,25.2121110859,43.74,-2.67,43.8214159972,131.98,25.2121110859,0.0,25.2121110859,25.2121110859,0,25.2121110859,0.0,0.0,0.0,131.61,70.7821110859,-7.67,71.196461638,25.2121110859,0,25.2121110859,45.57,-7.67,46.2109705589,131.73
2019-09-18 16:30:00,74.5793333131,-2.76,74.6303862875,20.2193333131,0,20.2193333131,54.36,-2.76,54.4300211281,131.82,20.2193333131,0.0,20.2193333131,20.2193333131,0,20.2193333131,0.0,0.0,0.0,131.44,76.9293333131,-7.69,77.312731319,20.2193333131,0,20.2193333131,56.71,-7.69,57.2290153681,131.63
2019-09-18 17:00:00,81.3581110905,-3.5700000000000003,81.4363993569,20.6381110905,0,20.6381110905,60.72,-3.5700000000000003,60.8248575831,131.68,20.6381110905,0.0,20.6381110905,20.6381110905,0,20.6381110905,0.0,0.0,0.0,131.3,84.0481110905,-8.48,84.4748209698,20.6381110905,0,20.6381110905,63.41,-8.48,63.9745144569,131.51
2019-09-18 17:30:00,84.049999982,-4.83,84.1886654899,18.009999982,0,18.009999982,66.04,-4.83,66.2163914752,131.6,18.009999982,0.0,18.009999982,18.009999982,0,18.009999982,0.0,0.0,0.0,131.13,86.989999982,-9.78,87.5380402846,18.009999982,0,18.009999982,68.98,-9.78,69.6698557484,131.51
2019-09-18 18:00:00,88.2148888729,-5.29,88.3733597803,15.9748888729,0,15.9748888729,72.24,-5.29,72.433429437,131.41,15.9748888729,0.0,15.9748888729,15.9748888729,0,15.9748888729,0.0,0.0,0.0,130.96,91.4648888729,-10.2,92.0318743509,15.9748888729,0,15.9748888729,75.49,-10.2,76.1759811227,131.25
2019-09-18 18:30:00,91.8454444342,-5.68,92.0209110111,10.2654444342,0,10.2654444342,81.58,-5.68,81.7774956819,131.1,10.2654444342,0.0,10.2654444342,10.2654444342,0,10.2654444342,0.0,0.0,0.0,130.69,95.5454444342,-10.53,96.1239452588,10.2654444342,0,10.2654444342,85.28,-10.53,85.9276399071,130.91
2019-09-18 19:00:00,92.8257777683,-5.99,93.0188428131,9.4957777683,0,9.4957777683,83.33,-5.99,83.54501182,130.96,9.4957777683,0.0,9.4957777683,9.4957777683,0,9.4957777683,0.0,0.0,0.0,130.56,96.6157777683,-10.84,97.2219836959,9.4957777683,0,9.4957777683,87.12,-10.84,87.7917991614,130.79
2019-09-18 19:30:00,93.4912222135,-5.82,93.6721998833,8.7012222135,0,8.7012222135,84.79,-5.82,84.989508176,130.72,8.7012222135,0.0,8.7012222135,8.7012222135,0,8.7012222135,0.0,0.0,0.0,130.33,97.3812222135,-10.63,97.9596822157,8.7012222135,0,8.7012222135,88.68,-10.63,89.3148324748,130.53
2019-09-18 20:00:00,95.9208888801,-5.31,96.0677522562,8.780888880100001,0,8.780888880100001,87.14,-5.31,87.3016362962,130.58,8.780888880100001,0.0,8.780888880100001,8.780888880100001,0,8.780888880100001,0.0,0.0,0.0,130.33,99.8908888801,-10.07,100.3971841301,8.780888880100001,0,8.780888880100001,91.11,-10.07,91.6648078599,130.41
2019-09-18 20:30:00,94.4289999927,-11.39,95.1134487842,7.3089999927000004,0,7.3089999927000004,87.12,-11.39,87.861405065,131.43,7.3089999927000004,0.0,7.3089999927000004,7.3089999927000004,0,7.3089999927000004,0.0,0.0,0.0,130.51,98.4689999927,-16.46,99.8352420719,7.3089999927000004,0,7.3089999927000004,91.16,-16.46,92.6341038711,131.24
2019-09-18 21:00:00,89.4389999949,-14.22,90.5623714359,5.0989999949,0,5.0989999949,84.34,-14.22,85.5303688756,132.2,5.0989999949,0.0,5.0989999949,5.0989999949,0,5.0989999949,0.0,0.0,0.0,130.95,93.3389999949,-19.52,95.3582682312,5.0989999949,0,5.0989999949,88.24,-19.52,90.3732703846,132.02
2019-09-18 21:30:00,87.0419999934,-15.71,88.4483683448,6.6019999934,0,6.6019999934,80.44,-15.71,81.959732186,132.64,6.6019999934,0.0,6.6019999934,6.6019999934,0,6.6019999934,0.0,0.0,0.0,131.21,90.7819999934,-21.13,93.2086284783,6.6019999934,0,6.6019999934,84.18,-21.13,86.7914125936,132.48
2019-09-18 22:00:00,81.6673333279,-17.34,83.4878969246,5.3973333279,0,5.3973333279,76.27,-17.34,78.2162930597,133.04,5.3973333279,0.0,5.3973333279,5.3973333279,0,5.3973333279,0.0,0.0,0.0,131.38,85.2173333279,-22.9,88.2406023298,5.3973333279,0,5.3973333279,79.82,-22.9,83.040004817,132.86
2019-09-18 22:30:00,76.0267777718,-15.39,77.5688277491,5.9767777718,0,5.9767777718,70.05,-15.39,71.7206706606,133.12,5.9767777718,0.0,5.9767777718,5.9767777718,0,5.9767777718,0.0,0.0,0.0,131.62,79.2667777718,-20.93,81.9834553939,5.9767777718,0,5.9767777718,73.29,-20.93,76.220003936,132.96
2019-09-18 23:00:00,69.6059999971,-13.1,70.8279975405,2.8759999971,0,2.8759999971,66.73,-13.1,68.0036976936,132.93,2.8759999971,0.0,2.8759999971,2.8759999971,0,2.8759999971,0.0,0.0,0.0,131.62,72.6659999971,-18.53,74.9913892096,2.8759999971,0,2.8759999971,69.79,-18.53,72.2080674163,132.8
2019-09-18 23:30:00,65.3993333305,-13.13,66.7043454362,2.8293333305,0,2.8293333305,62.57,-13.13,63.9327912733,132.93,2.8293333305,0.0,2.8293333305,2.8293333305,0,2.8293333305,0.0,0.0,0.0,131.62,68.2493333305,-18.59,70.7358438139,2.8293333305,0,2.8293333305,65.42,-18.59,68.0100323482,132.8
2019-09-19 00:00:00,61.2727777749,-12.86,62.6077702546,2.8527777749,0,2.8527777749,58.42,-12.86,59.8186927306,132.34,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,131.04,63.9327777749,-18.3,66.5003013077,2.8527777749,0,2.8527777749,61.08,-18.3,63.762499951,132.22
2019-09-19 00:30:00,59.4263333304,-13.69,60.9828270343,2.8963333304,0,2.8963333304,56.53,-13.69,58.1640524723,132.27,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,130.84,61.9663333304,-19.18,64.8667778329,2.8963333304,0,2.8963333304,59.07,-19.18,62.1058556015,132.11
2019-09-19 01:00:00,57.4216666637,-13.78,59.051978819,2.9516666637,0,2.9516666637,54.47,-13.78,56.1860240629,132.27,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,130.84,59.8816666637,-19.27,62.9058574572,2.9516666637,0,2.9516666637,56.93,-19.27,60.1028934412,132.11
2019-09-19 01:30:00,59.210999997,-13.58,60.7483244267,2.9509999970000003,0,2.9509999970000003,56.26,-13.58,57.8757634939,132.27,2.9509999970000003,0.0,2.9509999970000003,2.9509999970000003,0,2.9509999970000003,0.0,0.0,0.0,130.84,61.730999997,-19.07,64.6094517902,2.9509999970000003,0,2.9509999970000003,58.78,-19.07,61.7960621723,132.11
2019-09-19 02:00:00,57.860999997,-14.01,59.5329775893,3.010999997,0,3.010999997,54.85,-14.01,56.6109759676,132.57,3.010999997,0.0,3.010999997,3.010999997,0,3.010999997,0.0,0.0,0.0,131.09,60.340999997,-19.54,63.4259243578,3.010999997,0,3.010999997,57.33,-19.54,60.5684777752,132.42
2019-09-19 02:30:00,56.6964444411,-14.44,58.5064134285,3.3064444411,0,3.3064444411,53.39,-14.44,55.3082787655,132.89,3.3064444411,0.0,3.3064444411,3.3064444411,0,3.3064444411,0.0,0.0,0.0,131.34,59.0964444411,-20.02,62.3954336918,3.3064444411,0,3.3064444411,55.79,-20.02,59.2733034342,132.74
2019-09-19 03:00:00,55.1712222191,-14.88,57.142612481,3.1312222191,0,3.1312222191,52.04,-14.88,54.1255577338,133.15,3.1312222191,0.0,3.1312222191,3.1312222191,0,3.1312222191,0.0,0.0,0.0,131.54,57.5012222191,-20.49,61.0428591785,3.1312222191,0,3.1312222191,54.37,-20.49,58.1028140454,132.97
2019-09-19 03:30:00,53.9282222191,-15.34,56.0675374144,3.1382222191,0,3.1382222191,50.79,-15.34,53.0560053151,133.5,3.1382222191,0.0,3.1382222191,3.1382222191,0,3.1382222191,0.0,0.0,0.0,131.85,56.2082222191,-21.02,60.0100378689,3.1382222191,0,3.1382222191,53.07,-21.02,57.0812167004,133.36
2019-09-19 04:00:00,53.6018888857,-15.4,55.7702653043,3.1918888857,0,3.1918888857,50.41,-15.4,52.709848225900004,133.5,3.1918888857,0.0,3.1918888857,3.1918888857,0,3.1918888857,0.0,0.0,0.0,131.85,55.8718888857,-21.08,59.7162822659,3.1918888857,0,3.1918888857,52.68,-21.08,56.7410680196,133.36
2019-09-19 04:30:00,53.6313333302,-15.39,55.7958064264,3.1813333302,0,3.1813333302,50.45,-15.39,52.7451855623,133.92,3.1813333302,0.0,3.1813333302,3.1813333302,0,3.1813333302,0.0,0.0,0.0,132.27,55.8913333302,-21.11,59.7450687624,3.1813333302,0,3.1813333302,52.71,-21.11,56.7800686861,133.76
2019-09-19 05:00:00,53.6915555525,-15.43,55.8647298181,3.0815555525,0,3.0815555525,50.61,-15.43,52.9098951048,133.92,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,132.27,55.9615555525,-21.14,59.821361568,3.0815555525,0,3.0815555525,52.88,-21.14,56.949047402,133.76
2019-09-19 05:30:00,55.4983333303,-14.84,57.4481557793,3.0683333303,0,3.0683333303,52.43,-14.84,54.4897283899,133.83,3.0683333303,0.0,3.0683333303,3.0683333303,0,3.0683333303,0.0,0.0,0.0,132.27,57.8683333303,-20.51,61.3954729799,3.0683333303,0,3.0683333303,54.8,-20.51,58.5123927045,133.76
2019-09-19 06:00:00,59.147999997,-13.9,60.7593277089,3.037999997,0,3.037999997,56.11,-13.9,57.8060732103,133.35,3.037999997,0.0,3.037999997,3.037999997,0,3.037999997,0.0,0.0,0.0,131.92,61.677999997,-19.48,64.6811107173,3.037999997,0,3.037999997,58.64,-19.48,61.7909378469,133.2
2019-09-19 06:30:00,68.6471111046,-11.38,69.5839799308,6.5171111046,0,6.5171111046,62.13,-11.38,63.1636074017,132.93,6.5171111046,0.0,6.5171111046,6.5171111046,0,6.5171111046,0.0,0.0,0.0,131.84,71.4671111046,-16.78,73.4106012074,6.5171111046,0,6.5171111046,64.95,-16.78,67.0825677803,132.79
2019-09-19 07:00:00,76.920222215,-8.57,77.3961593724,7.240222215,0,7.240222215,69.68,-8.57,70.2050375685,132.72,7.240222215,0.0,7.240222215,7.240222215,0,7.240222215,0.0,0.0,0.0,131.94,80.060222215,-13.77,81.2357807934,7.240222215,0,7.240222215,72.82,-13.77,74.1104938588,132.55
2019-09-19 07:30:00,87.4762222171,-6.21,87.6963713809,5.1362222171,0,5.1362222171,82.34,-6.21,82.5738439217,131.51,5.1362222171,0.0,5.1362222171,5.1362222171,0,5.1362222171,0.0,0.0,0.0,131.07,91.2362222171,-11.13,91.912595135,5.1362222171,0,5.1362222171,86.1,-11.13,86.8163976447,131.37
2019-09-19 08:00:00,91.0784444375,-5.82,91.2642067908,6.9084444375,0,6.9084444375,84.17,-5.82,84.3709742743,131.51,6.9084444375,0.0,6.9084444375,6.9084444375,0,6.9084444375,0.0,0.0,0.0,131.07,94.8984444375,-10.72,95.5020060348,6.9084444375,0,6.9084444375,87.99,-10.72,88.6406142804,131.37
2019-09-19 08:30:00,90.0089999888,-4.42,90.117459346,11.2489999888,0,11.2489999888,78.76,-4.42,78.883927387,131.43,11.2489999888,0.0,11.2489999888,11.2489999888,0,11.2489999888,0.0,0.0,0.0,131.07,93.6189999888,-9.26,94.0758457783,11.2489999888,0,11.2489999888,82.37,-9.26,82.8888683721,131.26
2019-09-19 09:00:00,87.7802222095,-3.35,87.8441228037,12.7402222095,0,12.7402222095,75.04,-3.35,75.1147395655,131.3,12.7402222095,0.0,12.7402222095,12.7402222095,0,12.7402222095,0.0,0.0,0.0,131.07,91.1902222095,-8.16,91.5545860491,12.7402222095,0,12.7402222095,78.45,-8.16,78.8732407094,131.13
2019-09-19 09:30:00,84.7809999831,-2.99,84.8337082658,16.9409999831,0,16.9409999831,67.84,-2.99,67.9058590992,131.52,16.9409999831,0.0,16.9409999831,16.9409999831,0,16.9409999831,0.0,0.0,0.0,131.25,87.8509999831,-7.84,88.2001349093,16.9409999831,0,16.9409999831,70.91,-7.84,71.3420892601,131.34
2019-09-19 10:00:00,79.593222204,-2.92,79.6467665433,18.253222204,0,18.253222204,61.34,-2.92,61.4094618117,131.52,18.253222204,0.0,18.253222204,18.253222204,0,18.253222204,0.0,0.0,0.0,131.25,82.333222204,-7.8,82.7018710701,18.253222204,0,18.253222204,64.08,-7.8,64.5529735953,131.43
2019-09-19 10:30:00,75.7583333084,-0.7000000000000001,75.7615672071,24.9183333084,0,24.9183333084,50.84,-0.7000000000000001,50.8448188118,131.96,24.9183333084,0.0,24.9183333084,24.9183333084,0,24.9183333084,0.0,0.0,0.0,131.81,78.0183333084,-5.59,78.2183382093,24.9183333084,0,24.9183333084,53.1,-5.59,53.3934274981,131.8
2019-09-19 11:00:00,72.8725555282,0.36,72.8734447464,27.3725555282,0,27.3725555282,45.5,0.36,45.5014241535,131.75,27.3725555282,0.0,27.3725555282,27.3725555282,0,27.3725555282,0.0,0.0,0.0,131.7,74.8525555282,-4.48,74.9865019127,27.3725555282,0,27.3725555282,47.48,-4.48,47.6908880186,131.56
2019-09-19 11:30:00,70.4528888587,1.43,70.4673998991,30.1728888587,0,30.1728888587,40.28,1.43,40.305375572,131.56,30.1728888587,0.0,30.1728888587,30.1728888587,0,30.1728888587,0.0,0.0,0.0,131.56,72.1928888587,-3.37,72.2715026948,30.1728888587,0,30.1728888587,42.02,-3.37,42.1549202348,131.44
2019-09-19 12:00:00,68.7763333024,1.79,68.7996229824,30.9363333024,0,30.9363333024,37.84,1.79,37.8823138153,131.36,30.9363333024,0.0,30.9363333024,30.9363333024,0,30.9363333024,0.0,0.0,0.0,131.39,70.3563333024,-3.0,70.4202643829,30.9363333024,0,30.9363333024,39.42,-3.0,39.5339904386,131.18
2019-09-19 12:30:00,67.8425555246,1.9300000000000002,67.8700025056,30.9625555246,0,30.9625555246,36.88,1.9300000000000002,36.9304657431,131.24,30.9625555246,0.0,30.9625555246,30.9625555246,0,30.9625555246,0.0,0.0,0.0,131.27,69.4125555246,-2.85,69.4710397537,30.9625555246,0,30.9625555246,38.45,-2.85,38.5554795068,131.07
2019-09-19 13:00:00,66.1955555271,1.98,66.2251611666,28.4555555271,0,28.4555555271,37.74,1.98,37.7919038949,131.16,28.4555555271,0.0,28.4555555271,28.4555555271,0,28.4555555271,0.0,0.0,0.0,131.27,67.7655555271,-2.7800000000000002,67.8225546253,28.4555555271,0,28.4555555271,39.31,-2.7800000000000002,39.4081780853,131.07
2019-09-19 13:30:00,65.1857777499,1.12,65.1953987706,27.8857777499,0,27.8857777499,37.3,1.12,37.316811225,131.43,27.8857777499,0.0,27.8857777499,27.8857777499,0,27.8857777499,0.0,0.0,0.0,131.36,66.7557777499,-3.71,66.858791217,27.8857777499,0,27.8857777499,38.87,-3.71,39.046651585,131.26
2019-09-19 14:00:00,64.3285555284,1.3,64.3416898781,27.1585555284,0,27.1585555284,37.17,1.3,37.1927264395,131.43,27.1585555284,0.0,27.1585555284,27.1585555284,0,27.1585555284,0.0,0.0,0.0,131.36,65.8685555284,-3.52,65.962542457,27.1585555284,0,27.1585555284,38.71,-3.52,38.869711859,131.26
2019-09-19 14:30:00,63.5506666385,1.29,63.5637579931,28.1206666385,0,28.1206666385,35.43,1.29,35.4534765573,131.43,28.1206666385,0.0,28.1206666385,28.1206666385,0,28.1206666385,0.0,0.0,0.0,131.36,65.0206666385,-3.5300000000000002,65.1164187446,28.1206666385,0,28.1206666385,36.9,-3.5300000000000002,37.0684623366,131.26
2019-09-19 15:00:00,64.457111085,1.01,64.465023613,26.087111085,0,26.087111085,38.37,1.01,38.3832906354,131.43,26.087111085,0.0,26.087111085,26.087111085,0,26.087111085,0.0,0.0,0.0,131.46,66.077111085,-3.83,66.1880163575,26.087111085,0,26.087111085,39.99,-3.83,40.1729884375,131.26
2019-09-19 15:30:00,65.4072221973,0.08,65.4072711215,24.9372221973,0,24.9372221973,40.47,0.08,40.4700790708,131.88,24.9372221973,0.0,24.9372221973,24.9372221973,0,24.9372221973,0.0,0.0,0.0,131.74,67.0972221973,-4.8100000000000005,67.2694085494,24.9372221973,0,24.9372221973,42.16,-4.8100000000000005,42.4334973812,131.72
2019-09-19 16:00:00,69.0768888659,-0.53,69.0789220776,22.9468888659,0,22.9468888659,46.13,-0.53,46.1330445559,132.01,22.9468888659,0.0,22.9468888659,22.9468888659,0,22.9468888659,0.0,0.0,0.0,131.74,71.0468888659,-5.42,71.2533284663,22.9468888659,0,22.9468888659,48.1,-5.42,48.4044047582,131.8
2019-09-19 16:30:00,74.8325555353,-1.31,74.8440209232,20.2425555353,0,20.2425555353,54.59,-1.31,54.605715818,131.68,20.2425555353,0.0,20.2425555353,20.2425555353,0,20.2425555353,0.0,0.0,0.0,131.46,77.1925555353,-6.15,77.4371560045,20.2425555353,0,20.2425555353,56.95,-6.15,57.2811050871,131.48
2019-09-19 17:00:00,77.8438888704,-2.15,77.8735740445,18.5238888704,0,18.5238888704,59.32,-2.15,59.3589496201,131.51,18.5238888704,0.0,18.5238888704,18.5238888704,0,18.5238888704,0.0,0.0,0.0,131.25,80.4538888704,-7.0,80.7578369842,18.5238888704,0,18.5238888704,61.93,-7.0,62.3243523833,131.34
2019-09-19 17:30:00,83.518888874,-3.2800000000000002,83.583271046,14.928888874,0,14.928888874,68.59,-3.2800000000000002,68.668380642,131.51,14.928888874,0.0,14.928888874,14.928888874,0,14.928888874,0.0,0.0,0.0,131.16,86.558888874,-8.13,86.9398535949,14.928888874,0,14.928888874,71.63,-8.13,72.0899008184,131.34
2019-09-19 18:00:00,88.1576666556,-3.43,88.2243678932,11.0776666556,0,11.0776666556,77.08,-3.43,77.1562784224,131.09,11.0776666556,0.0,11.0776666556,11.0776666556,0,11.0776666556,0.0,0.0,0.0,130.91,91.6076666556,-8.21,91.9748263933,11.0776666556,0,11.0776666556,80.53,-8.21,80.9474212066,130.96
2019-09-19 18:30:00,92.1204444369,-3.7199999999999998,92.195524204,7.5904444369,0,7.5904444369,84.53,-3.7199999999999998,84.6118153688,130.87,7.5904444369,0.0,7.5904444369,7.5904444369,0,7.5904444369,0.0,0.0,0.0,130.67,95.9504444369,-8.44,96.3209291257,7.5904444369,0,7.5904444369,88.36,-8.44,88.762172123,130.69
2019-09-19 19:00:00,93.5855555502,-7.86,93.9150456937,5.3455555502,0,5.3455555502,88.24,-7.86,88.5893740806,131.11,5.3455555502,0.0,5.3455555502,5.3455555502,0,5.3455555502,0.0,0.0,0.0,130.52,97.6355555502,-12.75,98.4645327394,5.3455555502,0,5.3455555502,92.29,-12.75,93.1665530113,130.9
2019-09-19 19:30:00,96.6766666636,-10.04,97.1966021895,3.0766666636,0,3.0766666636,93.6,-10.04,94.136930054,131.34,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,130.64,100.9666666636,-15.03,102.0792274518,3.0766666636,0,3.0766666636,97.89,-15.03,99.037129401,131.16
2019-09-19 20:00:00,96.4401111071,-10.13,96.9706756208,3.9801111071,0,3.9801111071,92.46,-10.13,93.0132705586,131.55,3.9801111071,0.0,3.9801111071,3.9801111071,0,3.9801111071,0.0,0.0,0.0,130.82,100.7201111071,-15.14,101.8516587073,3.9801111071,0,3.9801111071,96.74,-15.14,97.917553074,131.41
