Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-19 20:30:00,94.3636666628,-11.07,95.0107703687,3.8636666628,0,3.8636666628,90.5,-11.07,91.1745298864,132.49,3.8636666628,0.0,3.8636666628,3.8636666628,0,3.8636666628,0.0,0.0,0.0,131.67,98.5336666628,-16.22,99.8597609952,3.8636666628,0,3.8636666628,94.67,-16.22,96.049452367,132.34
2019-09-19 21:00:00,92.5578888861,-11.48,93.2671067153,2.7878888861,0,2.7878888861,89.77,-11.48,90.5010679495,132.19,2.7878888861,0.0,2.7878888861,2.7878888861,0,2.7878888861,0.0,0.0,0.0,131.3,96.7178888861,-16.6,98.1321049942,2.7878888861,0,2.7878888861,93.93,-16.6,95.3855591796,132.03
2019-09-19 21:30:00,87.4541111058,-13.2,88.4446807293,5.2941111058,0,5.2941111058,82.16,-13.2,83.2136142707,132.8,5.2941111058,0.0,5.2941111058,5.2941111058,0,5.2941111058,0.0,0.0,0.0,131.67,91.2741111058,-18.53,93.1360524081,5.2941111058,0,5.2941111058,85.98,-18.53,87.9540863178,132.66
2019-09-19 22:00:00,81.4424444411,-9.98,82.0516432287,3.3724444411,0,3.3724444411,78.07,-9.98,78.7053066826,132.89,3.3724444411,0.0,3.3724444411,3.3724444411,0,3.3724444411,0.0,0.0,0.0,132.04,85.0324444411,-15.17,86.3750282641,3.3724444411,0,3.3724444411,81.66,-15.17,83.0571158902,132.74
2019-09-19 22:30:00,76.3022222194,-9.43,76.8827289814,2.8022222194,0,2.8022222194,73.5,-9.43,74.1024621723,132.31,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,131.5,79.6822222194,-14.61,81.0105464605,2.8022222194,0,2.8022222194,76.88,-14.61,78.2559039306,132.19
2019-09-19 23:00:00,70.1368888861,-9.84,70.8237868419,2.7968888861,0,2.7968888861,67.34,-9.84,68.0551335316,131.95,2.7968888861,0.0,2.7968888861,2.7968888861,0,2.7968888861,0.0,0.0,0.0,131.0,73.2268888861,-15.05,74.7574729103,2.7968888861,0,2.7968888861,70.43,-15.05,72.0200485976,131.79
2019-09-19 23:30:00,65.9104444416,-10.84,66.7959002222,2.8204444416000003,0,2.8204444416000003,63.09,-10.84,64.0144803931,131.95,2.8204444416000003,0.0,2.8204444416000003,2.8204444416000003,0,2.8204444416000003,0.0,0.0,0.0,131.0,68.7804444416,-16.12,70.644206681,2.8204444416000003,0,2.8204444416000003,65.96,-16.12,67.9012223749,131.87
2019-09-20 00:00:00,61.6887777749,-11.44,62.7405682422,2.8887777749,0,2.8887777749,58.8,-11.44,59.9025341701,132.13,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,131.0,64.3787777749,-16.79,66.5321811441,2.8887777749,0,2.8887777749,61.49,-16.79,63.7410715316,132.0
2019-09-20 00:30:00,59.4884444415,-11.88,60.6630812115,2.9084444415,0,2.9084444415,56.58,-11.88,57.8137596079,131.99,2.9084444415,0.0,2.9084444415,2.9084444415,0,2.9084444415,0.0,0.0,0.0,130.77,62.0584444415,-17.27,64.4166393605,2.9084444415,0,2.9084444415,59.15,-17.27,61.6196024005,131.85
2019-09-20 01:00:00,57.1543333304,-12.32,58.4670866253,2.8943333304000003,0,2.8943333304000003,54.26,-12.32,55.6410819449,132.08,2.8943333304000003,0.0,2.8943333304000003,2.8943333304000003,0,2.8943333304000003,0.0,0.0,0.0,130.77,59.6043333304,-17.74,62.1882959388,2.8943333304000003,0,2.8943333304000003,56.71,-17.74,59.419960451,131.94
2019-09-20 01:30:00,58.5772222194,-12.37,59.8690893779,2.8372222194,0,2.8372222194,55.74,-12.37,57.0960988159,132.17,2.8372222194,0.0,2.8372222194,2.8372222194,0,2.8372222194,0.0,0.0,0.0,130.88,61.0972222194,-17.79,63.6345398579,2.8372222194,0,2.8372222194,58.26,-17.79,60.9156112996,132.01
2019-09-20 02:00:00,57.2411111082,-13.03,58.7054145791,2.8911111082,0,2.8911111082,54.35,-13.03,55.8901010913,132.52,2.8911111082,0.0,2.8911111082,2.8911111082,0,2.8911111082,0.0,0.0,0.0,131.13,59.7011111082,-18.51,62.5047419606,2.8911111082,0,2.8911111082,56.81,-18.51,59.7494451857,132.38
2019-09-20 02:30:00,55.9335555527,-13.48,57.534972293,2.9035555527,0,2.9035555527,53.03,-13.48,54.7164627877,132.93,2.9035555527,0.0,2.9035555527,2.9035555527,0,2.9035555527,0.0,0.0,0.0,131.45,58.3335555527,-19.01,61.3529445374,2.9035555527,0,2.9035555527,55.43,-19.01,58.5991894142,132.75
2019-09-20 03:00:00,54.1135555526,-13.98,55.8902253935,2.9835555526,0,2.9835555526,51.13,-13.98,53.0067665492,133.05,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,131.54,56.4035555526,-19.57,59.702143839,2.9835555526,0,2.9835555526,53.42,-19.57,56.8918386063,132.92
2019-09-20 03:30:00,53.1663333303,-14.45,55.0950224593,3.0263333303,0,3.0263333303,50.14,-14.45,52.1806678761,133.21,3.0263333303,0.0,3.0263333303,3.0263333303,0,3.0263333303,0.0,0.0,0.0,131.62,55.4263333303,-20.08,58.9515464296,3.0263333303,0,3.0263333303,52.4,-20.08,56.1156520055,133.04
2019-09-20 04:00:00,52.8042222192,-14.39,54.7298637324,3.0642222192,0,3.0642222192,49.74,-14.39,51.7797228652,133.21,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,131.62,55.0442222192,-20.01,58.5684770138,3.0642222192,0,3.0642222192,51.98,-20.01,55.6984784352,133.04
2019-09-20 04:30:00,52.9134444414,-14.26,54.8012792063,3.0534444414,0,3.0534444414,49.86,-14.26,51.8591091323,133.29,3.0534444414,0.0,3.0534444414,3.0534444414,0,3.0534444414,0.0,0.0,0.0,131.74,55.1434444414,-19.88,58.6175218246,3.0534444414,0,3.0534444414,52.09,-19.88,55.7546634821,133.15
2019-09-20 05:00:00,53.1671111081,-14.13,55.0127131087,3.0471111081,0,3.0471111081,50.12,-14.13,52.0737102577,133.22,3.0471111081,0.0,3.0471111081,3.0471111081,0,3.0471111081,0.0,0.0,0.0,131.74,55.4271111081,-19.74,58.8373371745,3.0471111081,0,3.0471111081,52.38,-19.74,55.9761735027,133.15
2019-09-20 05:30:00,54.5611111081,-13.62,56.235391395,3.0011111081,0,3.0011111081,51.56,-13.62,53.3285852053,133.4,3.0011111081,0.0,3.0011111081,3.0011111081,0,3.0011111081,0.0,0.0,0.0,131.97,56.9111111081,-19.21,60.0657861645,3.0011111081,0,3.0011111081,53.91,-19.21,57.2303433504,133.23
2019-09-20 06:00:00,57.8561111081,-12.73,59.2400412944,2.9661111081,0,2.9661111081,54.89,-12.73,56.3468277723,133.18,2.9661111081,0.0,2.9661111081,2.9661111081,0,2.9661111081,0.0,0.0,0.0,131.84,60.3361111081,-18.25,63.035773999,2.9661111081,0,2.9661111081,57.37,-18.25,60.2028188709,133.01
2019-09-20 06:30:00,66.7176666632,-10.53,67.5435262996,3.4576666632,0,3.4576666632,63.26,-10.53,64.1304023066,132.84,3.4576666632,0.0,3.4576666632,3.4576666632,0,3.4576666632,0.0,0.0,0.0,131.84,69.5676666632,-15.87,71.3548677034,3.4576666632,0,3.4576666632,66.11,-15.87,67.9881533798,132.69
2019-09-20 07:00:00,74.9659999934,-7.78,75.3686244734,6.5959999933999995,0,6.5959999933999995,68.37,-7.78,68.8112294615,132.52,6.5959999933999995,0.0,6.5959999933999995,6.5959999933999995,0,6.5959999933999995,0.0,0.0,0.0,131.84,78.0659999934,-12.95,79.1328178127,6.5959999933999995,0,6.5959999933999995,71.47,-12.95,72.633762122,132.39
2019-09-20 07:30:00,84.8279999963,-5.59,85.0119855277,3.7279999963,0,3.7279999963,81.1,-5.59,81.2924233862,131.48,3.7279999963,0.0,3.7279999963,3.7279999963,0,3.7279999963,0.0,0.0,0.0,131.08,88.4879999963,-10.51,89.109967138,3.7279999963,0,3.7279999963,84.76,-10.51,85.4091195365,131.34
2019-09-20 08:00:00,88.8021111029,-4.46,88.914040153,8.1921111029,0,8.1921111029,80.61,-4.46,80.7332874346,131.34,8.1921111029,0.0,8.1921111029,8.1921111029,0,8.1921111029,0.0,0.0,0.0,131.08,92.4921111029,-9.29,92.9574887584,8.1921111029,0,8.1921111029,84.3,-9.29,84.8103419401,131.22
2019-09-20 08:30:00,89.4392222126,-2.66,89.4787688226,9.5792222126,0,9.5792222126,79.86,-2.66,79.9042877448,131.13,9.5792222126,0.0,9.5792222126,9.5792222126,0,9.5792222126,0.0,0.0,0.0,131.08,93.0692222126,-7.41,93.3637414807,9.5792222126,0,9.5792222126,83.49,-7.41,83.8181853776,130.94
2019-09-20 09:00:00,86.0528888773,-1.53,86.0664893215,11.5528888773,0,11.5528888773,74.5,-1.53,74.515709082,131.13,11.5528888773,0.0,11.5528888773,11.5528888773,0,11.5528888773,0.0,0.0,0.0,131.08,89.4628888773,-6.25,89.6809399275,11.5528888773,0,11.5528888773,77.91,-6.25,78.1602878705,130.94
2019-09-20 09:30:00,81.1151110911,-1.28,81.1252096905,20.0151110911,0,20.0151110911,61.1,-1.28,61.1134060579,131.33,20.0151110911,0.0,20.0151110911,20.0151110911,0,20.0151110911,0.0,0.0,0.0,131.08,83.8651110911,-6.07,84.0844917825,20.0151110911,0,20.0151110911,63.85,-6.07,64.1378780441,131.12
2019-09-20 10:00:00,78.5222221993,-0.46,78.523569577,22.9422221993,0,22.9422221993,55.58,-0.46,55.5819035298,130.77,22.9422221993,0.0,22.9422221993,22.9422221993,0,22.9422221993,0.0,0.0,0.0,130.64,81.0222221993,-5.25,81.1921362578,22.9422221993,0,22.9422221993,58.08,-5.25,58.3167977516,130.61
2019-09-20 10:30:00,73.3954444185,-1.47,73.4101638834,25.9654444185,0,25.9654444185,47.43,-1.47,47.4527744184,131.15,25.9654444185,0.0,25.9654444185,25.9654444185,0,25.9654444185,0.0,0.0,0.0,130.88,75.5154444185,-6.34,75.7811186624,25.9654444185,0,25.9654444185,49.55,-6.34,49.953959803000004,130.99
2019-09-20 11:00:00,69.5606666409,-0.46,69.5621875988,25.7706666409,0,25.7706666409,43.79,-0.46,43.7924160101,130.72,25.7706666409,0.0,25.7706666409,25.7706666409,0,25.7706666409,0.0,0.0,0.0,130.53,71.4706666409,-5.32,71.6683932434,25.7706666409,0,25.7706666409,45.7,-5.32,46.0086122373,130.55
2019-09-20 11:30:00,65.4291110852,0.07,65.4291485303,25.9391110852,0,25.9391110852,39.49,0.07,39.490062041,130.47,25.9391110852,0.0,25.9391110852,25.9391110852,0,25.9391110852,0.0,0.0,0.0,130.3,67.1391110852,-4.72,67.3048188268,25.9391110852,0,25.9391110852,41.2,-4.72,41.4694875782,130.32
2019-09-20 12:00:00,63.7776666393,0.99,63.7853499007,27.3676666393,0,27.3676666393,36.41,0.99,36.4234567278,130.31,27.3676666393,0.0,27.3676666393,27.3676666393,0,27.3676666393,0.0,0.0,0.0,130.22,65.3276666393,-3.7800000000000002,65.4369347428,27.3676666393,0,27.3676666393,37.96,-3.7800000000000002,38.1477391204,130.16
2019-09-20 12:30:00,61.6287777495,1.05,61.6377217854,28.3187777495,0,28.3187777495,33.31,1.05,33.3265449754,130.39,28.3187777495,0.0,28.3187777495,28.3187777495,0,28.3187777495,0.0,0.0,0.0,130.22,63.0287777495,-3.74,63.139642259,28.3187777495,0,28.3187777495,34.71,-3.74,34.9109109019,130.16
2019-09-20 13:00:00,60.1827777487,0.8,60.1880946496,29.0727777487,0,29.0727777487,31.11,0.8,31.1202843817,130.55,29.0727777487,0.0,29.0727777487,29.0727777487,0,29.0727777487,0.0,0.0,0.0,130.39,61.4827777487,-4.03,61.6147130132,29.0727777487,0,29.0727777487,32.41,-4.03,32.6595927715,130.41
2019-09-20 13:30:00,58.4633333041,-0.05,58.463354685,29.2733333041,0,29.2733333041,29.19,-0.05,29.1900428229,130.77,29.2733333041,0.0,29.2733333041,29.2733333041,0,29.2733333041,0.0,0.0,0.0,130.5,59.6633333041,-4.93,59.866670535,29.2733333041,0,29.2733333041,30.39,-4.93,30.7872863371,130.62
2019-09-20 14:00:00,57.083111082,-0.29,57.0838477225,29.063111082,0,29.063111082,28.02,-0.29,28.0215006736,130.96,29.063111082,0.0,29.063111082,29.063111082,0,29.063111082,0.0,0.0,0.0,130.66,58.223111082,-5.24,58.4584319331,29.063111082,0,29.063111082,29.16,-5.24,29.6270687041,130.78
2019-09-20 14:30:00,57.0028888607,-0.6000000000000001,57.006046508,28.1628888607,0,28.1628888607,28.84,-0.6000000000000001,28.8462406563,131.16,28.1628888607,0.0,28.1628888607,28.1628888607,0,28.1628888607,0.0,0.0,0.0,130.85,58.2028888607,-5.54,58.4659548091,28.1628888607,0,28.1628888607,30.04,-5.54,30.546574276,130.99
2019-09-20 15:00:00,57.5806666395,0.47000000000000003,57.5825847861,27.1606666395,0,27.1606666395,30.42,0.47000000000000003,30.4236306183,131.04,27.1606666395,0.0,27.1606666395,27.1606666395,0,27.1606666395,0.0,0.0,0.0,130.85,58.8206666395,-4.41,58.9857518721,27.1606666395,0,27.1606666395,31.66,-4.41,31.9656643917,130.89
2019-09-20 15:30:00,58.4009999744,-0.45,58.4027336519,25.5909999744,0,25.5909999744,32.81,-0.45,32.8130858043,131.21,25.5909999744,0.0,25.5909999744,25.5909999744,0,25.5909999744,0.0,0.0,0.0,130.94,59.7609999744,-5.36,60.0008893096,25.5909999744,0,25.5909999744,34.17,-5.36,34.5878374577,131.02
2019-09-20 16:00:00,61.6338888654,-1.35,61.6486719782,23.4638888654,0,23.4638888654,38.17,-1.35,38.1938659997,131.32,23.4638888654,0.0,23.4638888654,23.4638888654,0,23.4638888654,0.0,0.0,0.0,131.02,63.2538888654,-6.29,63.5658599926,23.4638888654,0,23.4638888654,39.79,-6.29,40.2840936351,131.15
2019-09-20 16:30:00,68.1627777538,-2.43,68.2060786962,24.0127777538,0,24.0127777538,44.15,-2.43,44.2168225905,131.59,24.0127777538,0.0,24.0127777538,24.0127777538,0,24.0127777538,0.0,0.0,0.0,131.2,70.0827777538,-7.4,70.4723757063,24.0127777538,0,24.0127777538,46.07,-7.4,46.6605282868,131.43
2019-09-20 17:00:00,74.5437777559,-3.26,74.6150279912,21.8337777559,0,21.8337777559,52.71,-3.26,52.8107157687,131.7,21.8337777559,0.0,21.8337777559,21.8337777559,0,21.8337777559,0.0,0.0,0.0,131.2,76.8537777559,-8.23,77.2931824637,21.8337777559,0,21.8337777559,55.02,-8.23,55.6321247123,131.54
2019-09-20 17:30:00,80.6802222053,-3.96,80.7773474131,16.9702222053,0,16.9702222053,63.71,-3.96,63.8329515219,131.55,16.9702222053,0.0,16.9702222053,16.9702222053,0,16.9702222053,0.0,0.0,0.0,131.2,83.5302222053,-8.88,84.0009072669,16.9702222053,0,16.9702222053,66.56,-8.88,67.1497431119,131.38
2019-09-20 18:00:00,83.7671110967,-4.9,83.9103027135,14.4571110967,0,14.4571110967,69.31,-4.9,69.4829914439,131.55,14.4571110967,0.0,14.4571110967,14.4571110967,0,14.4571110967,0.0,0.0,0.0,131.06,86.8971110967,-9.83,87.4513397093,14.4571110967,0,14.4571110967,72.44,-9.83,73.1039157638,131.38
2019-09-20 18:30:00,89.9914444362,-4.73,90.1156644081,8.2014444362,0,8.2014444362,81.79,-4.73,81.9266562237,131.15,8.2014444362,0.0,8.2014444362,8.2014444362,0,8.2014444362,0.0,0.0,0.0,130.83,93.6814444362,-9.55,94.1669556249,8.2014444362,0,8.2014444362,85.48,-9.55,86.011818374,131.0
2019-09-20 19:00:00,90.4907777734,-5.21,90.6406363727,4.3407777734,0,4.3407777734,86.15,-5.21,86.3073959751,131.32,4.3407777734,0.0,4.3407777734,4.3407777734,0,4.3407777734,0.0,0.0,0.0,131.02,94.4307777734,-10.04,94.9630106457,4.3407777734,0,4.3407777734,90.09,-10.04,90.6477230823,131.17
2019-09-20 19:30:00,91.1409999966,-5.09,91.2830213149,3.4409999966,0,3.4409999966,87.7,-5.09,87.8475844859,131.32,3.4409999966,0.0,3.4409999966,3.4409999966,0,3.4409999966,0.0,0.0,0.0,130.92,95.1609999966,-9.9,95.6745834605,3.4409999966,0,3.4409999966,91.72,-9.9,92.2527419647,131.17
2019-09-20 20:00:00,93.16833333,-4.46,93.2750231063,3.3783333300000002,0,3.3783333300000002,89.79,-4.46,89.9006991074,130.81,3.3783333300000002,0.0,3.3783333300000002,3.3783333300000002,0,3.3783333300000002,0.0,0.0,0.0,130.61,97.30833333,-9.2,97.7422719986,3.3783333300000002,0,3.3783333300000002,93.93,-9.2,94.3794728741,130.64
2019-09-20 20:30:00,89.9829999965,-5.82,90.1710191158,3.4829999965000003,0,3.4829999965000003,86.5,-5.82,86.695573128,131.5,3.4829999965000003,0.0,3.4829999965000003,3.4829999965000003,0,3.4829999965000003,0.0,0.0,0.0,131.11,93.9829999965,-10.68,94.5878781258,3.4829999965000003,0,3.4829999965000003,90.5,-10.68,91.1280000878,131.34
2019-09-20 21:00:00,85.720444441,-6.71,85.9826650853,3.440444441,0,3.440444441,82.28,-6.71,82.5531495462,131.5,3.440444441,0.0,3.440444441,3.440444441,0,3.440444441,0.0,0.0,0.0,131.11,89.510444441,-11.65,90.2653984871,3.440444441,0,3.440444441,86.07,-11.65,86.8548639974,131.43
2019-09-20 21:30:00,82.2895555489,-7.45,82.6261063614,6.6095555489,0,6.6095555489,75.68,-7.45,76.0458079055,131.65,6.6095555489,0.0,6.6095555489,6.6095555489,0,6.6095555489,0.0,0.0,0.0,131.03,85.8195555489,-12.47,86.7207992042,6.6095555489,0,6.6095555489,79.21,-12.47,80.1855660328,131.43
2019-09-20 22:00:00,76.8295555522,-8.79,77.3307487766,3.3795555522000003,0,3.3795555522000003,73.45,-8.79,73.9740941141,132.27,3.3795555522000003,0.0,3.3795555522000003,3.3795555522000003,0,3.3795555522000003,0.0,0.0,0.0,131.45,80.2095555522,-13.93,81.4101818072,3.3795555522000003,0,3.3795555522000003,76.83,-13.93,78.0826088191,132.1
2019-09-20 22:30:00,72.2542222189,-9.8,72.9157913518,3.3042222189,0,3.3042222189,68.95,-9.8,69.6429644688,133.01,3.3042222189,0.0,3.3042222189,3.3042222189,0,3.3042222189,0.0,0.0,0.0,132.08,75.4342222189,-15.07,76.9248125235,3.3042222189,0,3.3042222189,72.13,-15.07,73.6874602629,132.84
2019-09-20 23:00:00,67.510444441,-10.03,68.2514542602,3.410444441,0,3.410444441,64.1,-10.03,64.8799730271,133.24,3.410444441,0.0,3.410444441,3.410444441,0,3.410444441,0.0,0.0,0.0,132.28,70.460444441,-15.36,72.1152122012,3.410444441,0,3.410444441,67.05,-15.36,68.7868599371,133.08
2019-09-20 23:30:00,63.4497777744,-11.05,64.4047886389,3.3497777744,0,3.3497777744,60.1,-11.05,61.1073849874,133.34,3.3497777744,0.0,3.3497777744,3.3497777744,0,3.3497777744,0.0,0.0,0.0,132.28,66.2197777744,-16.46,68.2348193263,3.3497777744,0,3.3497777744,62.87,-16.46,64.9889875287,133.21
2019-09-21 00:00:00,59.4171111078,-11.69,60.5561656019,3.2871111078,0,3.2871111078,56.13,-11.69,57.334396308,133.23,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,132.02,61.9971111078,-17.15,64.3254559697,3.2871111078,0,3.2871111078,58.71,-17.15,61.1636051913,133.06
2019-09-21 00:30:00,56.8461111078,-12.23,58.1468249183,3.2861111078,0,3.2861111078,53.56,-12.23,54.9385702399,132.69,3.2861111078,0.0,3.2861111078,3.2861111078,0,3.2861111078,0.0,0.0,0.0,131.41,59.3161111078,-17.71,61.9035147383,3.2861111078,0,3.2861111078,56.03,-17.71,58.7622753133,132.54
2019-09-21 01:00:00,54.2589999967,-12.68,55.7209249801,3.3089999967,0,3.3089999967,50.95,-12.68,52.5041417414,132.84,3.3089999967,0.0,3.3089999967,3.3089999967,0,3.3089999967,0.0,0.0,0.0,131.54,56.5889999967,-18.19,59.4406512466,3.3089999967,0,3.3089999967,53.28,-18.19,56.2995071026,132.74
2019-09-21 01:30:00,55.6584444411,-12.38,57.018653418,3.3384444411,0,3.3384444411,52.32,-12.38,53.7647356545,132.36,3.3384444411,0.0,3.3384444411,3.3384444411,0,3.3384444411,0.0,0.0,0.0,131.07,58.0584444411,-17.85,60.7404763804,3.3384444411,0,3.3384444411,54.72,-17.85,57.5578048574,132.25
2019-09-21 02:00:00,54.2425555522,-12.65,55.6980909263,3.3225555522,0,3.3225555522,50.92,-12.65,52.4677891663,132.53,3.3225555522,0.0,3.3225555522,3.3225555522,0,3.3225555522,0.0,0.0,0.0,131.07,56.5825555522,-18.15,59.4222861629,3.3225555522,0,3.3225555522,53.26,-18.15,56.2676647818,132.34
2019-09-21 02:30:00,52.9356666633,-12.92,54.4895513387,3.3456666633,0,3.3456666633,49.59,-12.92,51.2454339429,132.89,3.3456666633,0.0,3.3456666633,3.3456666633,0,3.3456666633,0.0,0.0,0.0,131.51,55.2056666633,-18.47,58.2134566208,3.3456666633,0,3.3456666633,51.86,-18.47,55.0508900927,132.75
2019-09-21 03:00:00,51.3507777745,-13.19,53.0177185292,3.3007777745,0,3.3007777745,48.05,-13.19,49.8274883975,133.3,3.3007777745,0.0,3.3007777745,3.3007777745,0,3.3007777745,0.0,0.0,0.0,131.85,53.5507777745,-18.79,56.7516510795,3.3007777745,0,3.3007777745,50.25,-18.79,53.6481742467,133.17
2019-09-21 03:30:00,50.1567777745,-13.41,51.9184982132,3.2967777745,0,3.2967777745,46.86,-13.41,48.7410268665,133.2,3.2967777745,0.0,3.2967777745,3.2967777745,0,3.2967777745,0.0,0.0,0.0,131.73,52.2967777745,-19.02,55.6481209529,3.2967777745,0,3.2967777745,49.0,-19.02,52.5619672387,133.17
2019-09-21 04:00:00,49.8206666634,-13.58,51.6383116183,3.2806666634,0,3.2806666634,46.54,-13.58,48.4808003234,133.36,3.2806666634,0.0,3.2806666634,3.2806666634,0,3.2806666634,0.0,0.0,0.0,131.91,51.9506666634,-19.21,55.3885896803,3.2806666634,0,3.2806666634,48.67,-19.21,52.3239237825,133.24
2019-09-21 04:30:00,49.3877777745,-13.87,51.2984355853,3.2877777745,0,3.2877777745,46.1,-13.87,48.1413221671,133.36,3.2877777745,0.0,3.2877777745,3.2877777745,0,3.2877777745,0.0,0.0,0.0,131.91,51.4977777745,-19.51,55.0696033735,3.2877777745,0,3.2877777745,48.21,-19.51,52.0081166742,133.24
2019-09-21 05:00:00,49.3108888856,-13.72,51.1840029959,3.3108888856,0,3.3108888856,46.0,-13.72,48.0024832691,133.36,3.3108888856,0.0,3.3108888856,3.3108888856,0,3.3108888856,0.0,0.0,0.0,131.91,51.4108888856,-19.36,54.9353173833,3.3108888856,0,3.3108888856,48.1,-19.36,51.8499720347,133.24
2019-09-21 05:30:00,50.5604444411,-13.49,52.3291376012,3.3104444411,0,3.3104444411,47.25,-13.49,49.1379954821,133.15,3.3104444411,0.0,3.3104444411,3.3104444411,0,3.3104444411,0.0,0.0,0.0,131.63,52.7204444411,-19.1,56.0736592534,3.3104444411,0,3.3104444411,49.41,-19.1,52.9731828381,132.99
2019-09-21 06:00:00,52.327222219,-12.67,53.8392708453,3.227222219,0,3.227222219,49.1,-12.67,50.7083711038,132.99,3.227222219,0.0,3.227222219,3.227222219,0,3.227222219,0.0,0.0,0.0,131.63,54.557222219,-18.21,57.5160377308,3.227222219,0,3.227222219,51.33,-18.21,54.4644195783,132.83
2019-09-21 06:30:00,56.6444444412,-11.66,57.8320731606,3.2644444412,0,3.2644444412,53.38,-11.66,54.6386310224,133.28,3.2644444412,0.0,3.2644444412,3.2644444412,0,3.2644444412,0.0,0.0,0.0,132.06,59.0744444412,-17.15,61.5135146617,3.2644444412,0,3.2644444412,55.81,-17.15,58.3856026774,133.15
2019-09-21 07:00:00,61.2423333271,-10.84,62.1942842337,6.2823333271,0,6.2823333271,54.96,-10.84,56.0188111263,133.62,6.2823333271,0.0,6.2823333271,6.2823333271,0,6.2823333271,0.0,0.0,0.0,132.49,63.7523333271,-16.29,65.8006390899,6.2823333271,0,6.2823333271,57.47,-16.29,59.7341192285,133.47
2019-09-21 07:30:00,66.6366666628,-9.57,67.3203553461,3.8566666628,0,3.8566666628,62.78,-9.57,63.5052226199,133.23,3.8566666628,0.0,3.8566666628,3.8566666628,0,3.8566666628,0.0,0.0,0.0,132.31,69.4766666628,-14.91,71.0585343965,3.8566666628,0,3.8566666628,65.62,-14.91,67.292588745,133.09
2019-09-21 08:00:00,72.6959999929,-7.87,73.1207584409,7.0959999929,0,7.0959999929,65.6,-7.87,66.0703935209,132.21,7.0959999929,0.0,7.0959999929,7.0959999929,0,7.0959999929,0.0,0.0,0.0,131.46,75.6859999929,-13.03,76.7994237929,7.0959999929,0,7.0959999929,68.59,-13.03,69.8166813878,132.06
2019-09-21 08:30:00,74.6919999887,-7.0,75.0192965997,11.3119999887,0,11.3119999887,63.38,-7.0,63.7653855944,131.95,11.3119999887,0.0,11.3119999887,11.3119999887,0,11.3119999887,0.0,0.0,0.0,131.25,77.6119999887,-12.11,78.5510957418,11.3119999887,0,11.3119999887,66.3,-12.11,67.3968997803,131.79
2019-09-21 09:00:00,74.489666653,-6.62,74.7832523903,13.689666653,0,13.689666653,60.8,-6.62,61.1593361638,131.95,13.689666653,0.0,13.689666653,13.689666653,0,13.689666653,0.0,0.0,0.0,131.25,77.249666653,-11.72,78.1336636668,13.689666653,0,13.689666653,63.56,-11.72,64.6315093434,131.79
2019-09-21 09:30:00,73.431222206,-5.94,73.6710797713,16.251222206,0,16.251222206,57.18,-5.94,57.4877030329,131.84,16.251222206,0.0,16.251222206,16.251222206,0,16.251222206,0.0,0.0,0.0,131.25,76.011222206,-11.02,76.8059001721,16.251222206,0,16.251222206,59.76,-11.02,60.7675735899,131.67
2019-09-21 10:00:00,73.5728888732,-4.31,73.6990235834,15.7128888732,0,15.7128888732,57.86,-4.31,58.0203042046,131.84,15.7128888732,0.0,15.7128888732,15.7128888732,0,15.7128888732,0.0,0.0,0.0,131.25,76.1628888732,-9.32,76.7310109506,15.7128888732,0,15.7128888732,60.45,-9.32,61.1642452745,131.67
2019-09-21 10:30:00,72.4934444281,-3.83,72.5945479017,16.3034444281,0,16.3034444281,56.19,-3.83,56.3203781948,132.47,16.3034444281,0.0,16.3034444281,16.3034444281,0,16.3034444281,0.0,0.0,0.0,132.05,75.0034444281,-8.86,75.5249381071,16.3034444281,0,16.3034444281,58.7,-8.86,59.3648852437,132.33
2019-09-21 11:00:00,68.2976666477,-4.54,68.4483956679,19.0076666477,0,19.0076666477,49.29,-4.54,49.4986434158,132.77,19.0076666477,0.0,19.0076666477,19.0076666477,0,19.0076666477,0.0,0.0,0.0,132.21,70.4676666477,-9.66,71.1267013348,19.0076666477,0,19.0076666477,51.46,-9.66,52.3588311558,132.61
2019-09-21 11:30:00,64.9274444267,-4.13,65.0586653704,17.7474444267,0,17.7474444267,47.18,-4.13,47.3604191282,132.24,17.7474444267,0.0,17.7474444267,17.7474444267,0,17.7474444267,0.0,0.0,0.0,131.72,66.9874444267,-9.23,67.620341694,17.7474444267,0,17.7474444267,49.24,-9.23,50.0976097234,132.1
2019-09-21 12:00:00,60.4197777588,-4.39,60.5790528518,18.9497777588,0,18.9497777588,41.47,-4.39,41.701714593,132.55,18.9497777588,0.0,18.9497777588,18.9497777588,0,18.9497777588,0.0,0.0,0.0,131.95,62.2197777588,-9.53,62.9453862039,18.9497777588,0,18.9497777588,43.27,-9.53,44.3070400727,132.41
2019-09-21 12:30:00,59.1361110918,-5.6,59.400670325,19.2961110918,0,19.2961110918,39.84,-5.6,40.2316492329,132.17,19.2961110918,0.0,19.2961110918,19.2961110918,0,19.2961110918,0.0,0.0,0.0,131.39,60.8361110918,-10.79,61.7855688068,19.2961110918,0,19.2961110918,41.54,-10.79,42.9184773728,132.02
2019-09-21 13:00:00,57.2895555386,-5.91,57.5935870893,16.9595555386,0,16.9595555386,40.33,-5.91,40.760728649,132.17,16.9595555386,0.0,16.9595555386,16.9595555386,0,16.9595555386,0.0,0.0,0.0,131.3,59.0095555386,-11.1,60.0444638985,16.9595555386,0,16.9595555386,42.05,-11.1,43.4903724978,132.02
2019-09-21 13:30:00,58.4674444282,-5.83,58.7573906668,16.1974444282,0,16.1974444282,42.27,-5.83,42.6701511598,132.17,16.1974444282,0.0,16.1974444282,16.1974444282,0,16.1974444282,0.0,0.0,0.0,131.41,60.3074444282,-11.02,61.3060213475,16.1974444282,0,16.1974444282,44.11,-11.02,45.4657288515,132.02
2019-09-21 14:00:00,60.0157777622,-6.2,60.3351769734,15.5357777622,0,15.5357777622,44.48,-6.2,44.9100256068,132.51,15.5357777622,0.0,15.5357777622,15.5357777622,0,15.5357777622,0.0,0.0,0.0,131.74,61.9157777622,-11.41,62.9583325375,15.5357777622,0,15.5357777622,46.38,-11.41,47.7628778446,132.36
2019-09-21 14:30:00,64.0752222077,-6.02,64.3573966298,14.4952222077,0,14.4952222077,49.58,-6.02,49.944136793,132.41,14.4952222077,0.0,14.4952222077,14.4952222077,0,14.4952222077,0.0,0.0,0.0,131.74,66.2452222077,-11.18,67.1820055175,14.4952222077,0,14.4952222077,51.75,-11.18,52.9438844438,132.24
2019-09-21 15:00:00,66.0611110978,-6.31,66.3617849328,13.331111097800001,0,13.331111097800001,52.73,-6.31,53.1062049105,132.41,13.331111097800001,0.0,13.331111097800001,13.331111097800001,0,13.331111097800001,0.0,0.0,0.0,131.74,68.4211110978,-11.49,69.3791650559,13.331111097800001,0,13.331111097800001,55.09,-11.49,56.2754671238,132.36
2019-09-21 15:30:00,66.7568888782,-7.34,67.1591975287,10.6868888782,0,10.6868888782,56.07,-7.34,56.5483907817,133.04,10.6868888782,0.0,10.6868888782,10.6868888782,0,10.6868888782,0.0,0.0,0.0,132.22,69.2668888782,-12.57,70.3982016451,10.6868888782,0,10.6868888782,58.58,-12.57,59.9134484068,132.89
2019-09-21 16:00:00,68.1012222092,-7.74,68.539653241,12.9812222092,0,12.9812222092,55.12,-7.74,55.6607761354,133.12,12.9812222092,0.0,12.9812222092,12.9812222092,0,12.9812222092,0.0,0.0,0.0,132.22,70.5912222092,-13.0,71.7782742408,12.9812222092,0,12.9812222092,57.61,-13.0,59.0585480688,132.89
2019-09-21 16:30:00,71.1072222108,-8.37,71.5981420885,11.4672222108,0,11.4672222108,59.64,-8.37,60.2244676191,133.12,11.4672222108,0.0,11.4672222108,11.4672222108,0,11.4672222108,0.0,0.0,0.0,132.22,73.7872222108,-13.63,75.0355319937,11.4672222108,0,11.4672222108,62.32,-13.63,63.793097589,132.89
2019-09-21 17:00:00,76.0194444343,-8.68,76.5133866203,10.1194444343,0,10.1194444343,65.9,-8.68,66.4691838373,131.8,10.1194444343,0.0,10.1194444343,10.1194444343,0,10.1194444343,0.0,0.0,0.0,130.95,78.9794444343,-13.79,80.1742897889,10.1194444343,0,10.1194444343,68.86,-13.79,70.2272290497,131.68
2019-09-21 17:30:00,83.0281111017,-13.13,84.0598842083,9.4481111017,0,9.4481111017,73.58,-13.13,74.7423126482,132.08,9.4481111017,0.0,9.4481111017,9.4481111017,0,9.4481111017,0.0,0.0,0.0,130.8,86.3981111017,-18.47,88.3502942946,9.4481111017,0,9.4481111017,76.95,-18.47,79.1356013435,131.95
2019-09-21 18:00:00,86.5799999909,-13.07,87.5609576148,9.0999999909,0,9.0999999909,77.48,-13.07,78.574647947,131.81,9.0999999909,0.0,9.0999999909,9.0999999909,0,9.0999999909,0.0,0.0,0.0,130.58,90.1799999909,-18.34,92.0260180512,9.0999999909,0,9.0999999909,81.08,-18.34,83.1283465492,131.66
2019-09-21 18:30:00,88.7389999919,-14.04,89.8428167388,8.1289999919,0,8.1289999919,80.61,-14.04,81.8235522328,131.89,8.1289999919,0.0,8.1289999919,8.1289999919,0,8.1289999919,0.0,0.0,0.0,130.58,92.4589999919,-19.33,94.4580096101,8.1289999919,0,8.1289999919,84.33,-19.33,86.5170376284,131.73
2019-09-21 19:00:00,89.7548888818,-14.05,90.8479090469,7.0648888818,0,7.0648888818,82.69,-14.05,83.8751369596,131.56,7.0648888818,0.0,7.0648888818,7.0648888818,0,7.0648888818,0.0,0.0,0.0,130.31,93.6048888818,-19.32,95.5779138848,7.0648888818,0,7.0648888818,86.54,-19.32,88.6703670907,131.42
2019-09-21 19:30:00,86.8344444364,-14.63,88.0582627616,7.9944444365,0,7.9944444365,78.84,-14.63,80.1859245753,131.81,7.9944444365,0.0,7.9944444365,7.9944444365,0,7.9944444365,0.0,0.0,0.0,130.45,90.5144444364,-19.97,92.6912377285,7.9944444365,0,7.9944444365,82.52,-19.97,84.902009988,131.66
2019-09-21 20:00:00,85.7126666587,-14.46,86.9238334736,7.9826666587,0,7.9826666587,77.73,-14.46,79.0635472263,131.81,7.9826666587,0.0,7.9826666587,7.9826666587,0,7.9826666587,0.0,0.0,0.0,130.45,89.3126666587,-19.8,91.4811042002,7.9826666587,0,7.9826666587,81.33,-19.8,83.7054890673,131.66
2019-09-21 20:30:00,83.8839999929,-14.51,85.1296984302,7.0639999929,0,7.0639999929,76.82,-14.51,78.1783377925,131.97,7.0639999929,0.0,7.0639999929,7.0639999929,0,7.0639999929,0.0,0.0,0.0,130.59,87.4339999929,-19.87,89.6633774446,7.0639999929,0,7.0639999929,80.37,-19.87,82.7898170067,131.81
2019-09-21 21:00:00,81.0673333282,-15.76,82.5850478776,5.1073333282,0,5.1073333282,75.96,-15.76,77.5776978261,132.08,5.1073333282,0.0,5.1073333282,5.1073333282,0,5.1073333282,0.0,0.0,0.0,130.59,84.5973333282,-21.18,87.2083780737,5.1073333282,0,5.1073333282,79.49,-21.18,82.2633119926,131.95
2019-09-21 21:30:00,77.0984444408,-17.03,78.9568935254,3.6884444408,0,3.6884444408,73.41,-17.03,75.3594652316,132.54,3.6884444408,0.0,3.6884444408,3.6884444408,0,3.6884444408,0.0,0.0,0.0,130.89,80.4984444408,-22.58,83.6053584251,3.6884444408,0,3.6884444408,76.81,-22.58,80.0601804894,132.4
2019-09-21 22:00:00,73.3554444383,-17.64,75.4466091269,6.0954444383,0,6.0954444383,67.26,-17.64,69.5347193854,132.69,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,130.99,76.4854444383,-23.26,79.9440480019,6.0954444383,0,6.0954444383,70.39,-23.26,74.1335261538,132.61
2019-09-21 22:30:00,67.3875555514,-18.79,69.9581785297,4.1075555514,0,4.1075555514,63.28,-18.79,66.0107756355,132.98,4.1075555514,0.0,4.1075555514,4.1075555514,0,4.1075555514,0.0,0.0,0.0,131.07,70.3175555514,-24.51,74.4667625101,4.1075555514,0,4.1075555514,66.21,-24.51,70.6010212391,132.85
2019-09-21 23:00:00,64.8552222192,-19.46,67.7118265084,3.0152222192,0,3.0152222192,61.84,-19.46,64.8296012636,133.27,3.0152222192,0.0,3.0152222192,3.0152222192,0,3.0152222192,0.0,0.0,0.0,131.29,67.7152222192,-25.23,72.2627443445,3.0152222192,0,3.0152222192,64.7,-25.23,69.4452510975,133.12
2019-09-21 23:30:00,60.6464444411,-18.85,63.5083752221,3.3464444411,0,3.3464444411,57.3,-18.85,60.3209126257,133.81,3.3464444411,0.0,3.3464444411,3.3464444411,0,3.3464444411,0.0,0.0,0.0,131.88,63.3064444411,-24.69,67.9507322093,3.3464444411,0,3.3464444411,59.96,-24.69,64.8444114786,133.68
2019-09-22 00:00:00,57.4186666633,-14.31,59.1749894921,3.3786666633,0,3.3786666633,54.04,-14.31,55.902573286,133.71,3.3786666633,0.0,3.3786666633,3.3786666633,0,3.3786666633,0.0,0.0,0.0,132.19,59.8586666633,-19.93,63.0893404206,3.3786666633,0,3.3786666633,56.48,-19.93,59.8931991131,133.54
2019-09-22 00:30:00,56.1946666636,-14.47,58.0277645738,3.0346666636,0,3.0346666636,53.16,-14.47,55.0941603076,133.45,3.0346666636,0.0,3.0346666636,3.0346666636,0,3.0346666636,0.0,0.0,0.0,131.9,58.6046666636,-20.08,61.9492805023,3.0346666636,0,3.0346666636,55.57,-20.08,59.0866423145,133.26
2019-09-22 01:00:00,53.7964444413,-14.92,55.8270887162,3.1564444413,0,3.1564444413,50.64,-14.92,52.792196393,133.45,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,131.9,56.0964444413,-20.57,59.7489412371,3.1564444413,0,3.1564444413,52.94,-20.57,56.7958493202,133.41
2019-09-22 01:30:00,54.8068888857,-14.94,56.8066780347,3.1568888857,0,3.1568888857,51.65,-14.94,53.7673330192,133.45,3.1568888857,0.0,3.1568888857,3.1568888857,0,3.1568888857,0.0,0.0,0.0,131.9,57.1468888857,-20.6,60.7464147857,3.1568888857,0,3.1568888857,53.99,-20.6,57.7865044799,133.41
2019-09-22 02:00:00,53.4321111079,-15.21,55.5547891496,3.1721111079,0,3.1721111079,50.26,-15.21,52.511062644,133.08,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,131.5,55.7121111079,-20.86,59.489317731,3.1721111079,0,3.1721111079,52.54,-20.86,56.5295604087,132.99
2019-09-22 02:30:00,49.5939999945,-15.89,52.0774129105,5.5339999945,0,5.5339999945,44.06,-15.89,46.8377593401,133.4,5.5339999945,0.0,5.5339999945,5.5339999945,0,5.5339999945,0.0,0.0,0.0,131.67,51.6239999945,-21.62,55.9683997934,5.5339999945,0,5.5339999945,46.09,-21.62,50.9088646505,133.26
2019-09-22 03:00:00,49.8191111067,-15.86,52.2827259375,4.4491111067,0,4.4491111067,45.37,-15.86,48.0622148886,133.64,4.4491111067,0.0,4.4491111067,4.4491111067,0,4.4491111067,0.0,0.0,0.0,131.88,51.8491111067,-21.61,56.172256698,4.4491111067,0,4.4491111067,47.4,-21.61,52.0936857978,133.48
2019-09-22 03:30:00,48.6707777728,-16.12,51.2708397533,5.0007777728,0,5.0007777728,43.67,-16.12,46.5502234151,133.55,5.0007777728,0.0,5.0007777728,5.0007777728,0,5.0007777728,0.0,0.0,0.0,131.88,50.6507777728,-21.87,55.1706279553,5.0007777728,0,5.0007777728,45.65,-21.87,50.6183701832,133.4
2019-09-22 04:00:00,48.4422222189,-16.2,51.0792413168,3.3322222189,0,3.3322222189,45.11,-16.2,47.9307010172,132.93,3.3322222189,0.0,3.3322222189,3.3322222189,0,3.3322222189,0.0,0.0,0.0,131.15,50.4822222189,-21.92,55.0358170663,3.3322222189,0,3.3322222189,47.15,-21.92,51.9962392871,132.75
2019-09-22 04:30:00,46.3358888836,-16.04,49.033623144,5.2958888836,0,5.2958888836,41.04,-16.04,44.0631728317,132.29,5.2958888836,0.0,5.2958888836,5.2958888836,0,5.2958888836,0.0,0.0,0.0,130.52,48.2158888836,-21.75,52.8945596525,5.2958888836,0,5.2958888836,42.92,-21.75,48.1164098827,132.14
2019-09-22 05:00:00,47.7912222181,-15.68,50.2977466801,4.1512222181,0,4.1512222181,43.64,-15.68,46.371456738,132.19,4.1512222181,0.0,4.1512222181,4.1512222181,0,4.1512222181,0.0,0.0,0.0,130.44,49.7312222181,-21.34,54.116449101,4.1512222181,0,4.1512222181,45.58,-21.34,50.3282425682,132.14
2019-09-22 05:30:00,49.0388888854,-15.29,51.3672728799,3.4688888854,0,3.4688888854,45.57,-15.29,48.0667140545,132.37,3.4688888854,0.0,3.4688888854,3.4688888854,0,3.4688888854,0.0,0.0,0.0,130.71,51.1088888854,-20.94,55.2322561833,3.4688888854,0,3.4688888854,47.64,-20.94,52.038958483,132.14
2019-09-22 06:00:00,48.1905555494,-15.27,50.5519786374,6.1905555494,0,6.1905555494,42.0,-15.27,44.6897404333,132.72,6.1905555494,0.0,6.1905555494,6.1905555494,0,6.1905555494,0.0,0.0,0.0,131.07,50.0605555494,-20.96,54.271362816,6.1905555494,0,6.1905555494,43.87,-20.96,48.6199393253,132.58
2019-09-22 06:30:00,53.1361111075,-14.6,55.1054108381,3.5861111075,0,3.5861111075,49.55,-14.6,51.6561951754,132.49,3.5861111075,0.0,3.5861111075,3.5861111075,0,3.5861111075,0.0,0.0,0.0,130.91,55.3561111075,-20.2,58.9265562964,3.5861111075,0,3.5861111075,51.77,-20.2,55.5713316378,132.31
2019-09-22 07:00:00,56.1198888858,-13.78,57.7869390827,3.1098888858000002,0,3.1098888858000002,53.01,-13.78,54.77178562,132.35,3.1098888858000002,0.0,3.1098888858000002,3.1098888858000002,0,3.1098888858000002,0.0,0.0,0.0,130.91,58.5098888858,-19.31,61.6139854045,3.1098888858000002,0,3.1098888858000002,55.4,-19.31,58.6688682352,132.17
2019-09-22 07:30:00,59.4851111079,-14.63,61.2577778206,3.1751111079,0,3.1751111079,56.31,-14.63,58.1794895131,132.35,3.1751111079,0.0,3.1751111079,3.1751111079,0,3.1751111079,0.0,0.0,0.0,130.77,62.0451111079,-20.15,65.2351003095,3.1751111079,0,3.1751111079,58.87,-20.15,62.2229812851,132.17
2019-09-22 08:00:00,64.036444441,-13.9,65.5276751964,3.436444441,0,3.436444441,60.6,-13.9,62.1737082697,132.64,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,131.24,66.806444441,-19.39,69.5634467148,3.436444441,0,3.436444441,63.37,-19.39,66.2701214727,132.51
2019-09-22 08:30:00,70.466555552,-10.76,71.2833294072,3.506555552,0,3.506555552,66.96,-10.76,67.8190179817,133.42,3.506555552,0.0,3.506555552,3.506555552,0,3.506555552,0.0,0.0,0.0,132.32,73.476555552,-16.14,75.2283444972,3.506555552,0,3.506555552,69.97,-16.14,71.8073847177,133.25
2019-09-22 09:00:00,76.8958888825,-8.48,77.3620587047,6.3658888825,0,6.3658888825,70.53,-8.48,71.0379567555,133.71,6.3658888825,0.0,6.3658888825,6.3658888825,0,6.3658888825,0.0,0.0,0.0,132.91,80.0958888825,-13.73,81.2641637863,6.3658888825,0,6.3658888825,73.73,-13.73,74.9975052918,133.58
2019-09-22 09:30:00,81.4728888826,-6.92,81.766240117,6.3128888826,0,6.3128888826,75.16,-6.92,75.4778908025,132.81,6.3128888826,0.0,6.3128888826,6.3128888826,0,6.3128888826,0.0,0.0,0.0,132.22,84.8628888826,-12.02,85.7099195513,6.3128888826,0,6.3128888826,78.55,-12.02,79.4643498684,132.7
2019-09-22 10:00:00,82.4145555458,-6.01,82.6334016352,9.7945555458,0,9.7945555458,72.62,-6.01,72.8682681282,132.47,9.7945555458,0.0,9.7945555458,9.7945555458,0,9.7945555458,0.0,0.0,0.0,131.88,85.7445555458,-11.05,86.453636741,9.7945555458,0,9.7945555458,75.95,-11.05,76.7496254063,132.31
2019-09-22 10:30:00,83.3707777664,-4.96,83.5181907453,11.4107777664,0,11.4107777664,71.96,-4.96,72.1307368602,132.09,11.4107777664,0.0,11.4107777664,11.4107777664,0,11.4107777664,0.0,0.0,0.0,131.68,86.6207777664,-9.93,87.1880957519,11.4107777664,0,11.4107777664,75.21,-9.93,75.8626983438,131.98
2019-09-22 11:00:00,80.5645555413,-4.89,80.7128224607,14.2645555413,0,14.2645555413,66.3,-4.89,66.4800879963,132.47,14.2645555413,0.0,14.2645555413,14.2645555413,0,14.2645555413,0.0,0.0,0.0,132.0,83.5645555413,-9.9,84.1489449893,14.2645555413,0,14.2645555413,69.3,-9.9,70.0035713375,132.33
2019-09-22 11:30:00,78.9118888731,-4.33,79.0305960089,15.7818888731,0,15.7818888731,63.13,-4.33,63.2783201421,132.93,15.7818888731,0.0,15.7818888731,15.7818888731,0,15.7818888731,0.0,0.0,0.0,132.47,81.7818888731,-9.36,82.3157758127,15.7818888731,0,15.7818888731,66.0,-9.36,66.6604050393,132.8
2019-09-22 12:00:00,74.200888871,-3.74,74.2950840181,17.860888871,0,17.860888871,56.34,-3.74,56.4639991499,132.82,17.860888871,0.0,17.860888871,17.860888871,0,17.860888871,0.0,0.0,0.0,132.36,76.710888871,-8.79,77.2128523718,17.860888871,0,17.860888871,58.85,-8.79,59.5028285042,132.66
2019-09-22 12:30:00,73.4336666482,-3.37,73.5109535879,18.4636666482,0,18.4636666482,54.97,-3.37,55.0732040107,132.66,18.4636666482,0.0,18.4636666482,18.4636666482,0,18.4636666482,0.0,0.0,0.0,132.22,75.8636666482,-8.38,76.3250962483,18.4636666482,0,18.4636666482,57.4,-8.38,58.0084855862,132.54
2019-09-22 13:00:00,72.5417777579,-3.4,72.6214122712,19.9217777579,0,19.9217777579,52.62,-3.4,52.7297297547,132.79,19.9217777579,0.0,19.9217777579,19.9217777579,0,19.9217777579,0.0,0.0,0.0,132.32,74.8417777579,-8.45,75.317290166,19.9217777579,0,19.9217777579,54.92,-8.45,55.5662568471,132.66
2019-09-22 13:30:00,73.1179999809,-4.38,73.249070446,19.1279999809,0,19.1279999809,53.99,-4.38,54.1673748672,133.0,19.1279999809,0.0,19.1279999809,19.1279999809,0,19.1279999809,0.0,0.0,0.0,132.45,75.4979999809,-9.48,76.0908562254,19.1279999809,0,19.1279999809,56.37,-9.48,57.1615893761,132.85
2019-09-22 14:00:00,72.5951110922,-4.76,72.7509983058,18.8651110922,0,18.8651110922,53.73,-4.76,53.9404347406,132.93,18.8651110922,0.0,18.8651110922,18.8651110922,0,18.8651110922,0.0,0.0,0.0,132.33,75.0051110922,-9.87,75.6517256245,18.8651110922,0,18.8651110922,56.14,-9.87,57.0010219207,132.77
2019-09-22 14:30:00,68.4291110924,-6.0,68.691653386,18.7091110924,0,18.7091110924,49.72,-6.0,50.0807188447,133.27,18.7091110924,0.0,18.7091110924,18.7091110924,0,18.7091110924,0.0,0.0,0.0,132.5,70.6391110924,-11.2,71.5214933843,18.7091110924,0,18.7091110924,51.93,-11.2,53.1240519915,133.11
2019-09-22 15:00:00,63.949555535900004,-6.54,64.2831023927,19.6995555359,0,19.6995555359,44.25,-6.54,44.7306840994,133.53,19.6995555359,0.0,19.6995555359,19.6995555359,0,19.6995555359,0.0,0.0,0.0,132.66,65.8795555359,-11.83,66.9332857224,19.6995555359,0,19.6995555359,46.18,-11.83,47.671178924,133.36
2019-09-22 15:30:00,64.8919999824,-7.2,65.2902110712,17.5619999824,0,17.5619999824,47.33,-7.2,47.874512008,133.53,17.5619999824,0.0,17.5619999824,17.5619999824,0,17.5619999824,0.0,0.0,0.0,132.66,66.9019999824,-12.51,68.0615728708,17.5619999824,0,17.5619999824,49.34,-12.51,50.9012347591,133.36
2019-09-22 16:00:00,69.9794444278,-6.76,70.3051935665,16.6494444278,0,16.6494444278,53.33,-6.76,53.7567344618,133.31,16.6494444278,0.0,16.6494444278,16.6494444278,0,16.6494444278,0.0,0.0,0.0,132.44,72.2894444278,-12.0,73.2786720382,16.6494444278,0,16.6494444278,55.64,-12.0,56.9193253649,133.13
2019-09-22 16:30:00,76.0598888751,-6.69,76.3535382003,13.7398888751,0,13.7398888751,62.32,-6.69,62.6780543731,133.01,13.7398888751,0.0,13.7398888751,13.7398888751,0,13.7398888751,0.0,0.0,0.0,132.3,78.8098888751,-11.85,79.695803431,13.7398888751,0,13.7398888751,65.07,-11.85,66.1402101599,132.87
2019-09-22 17:00:00,79.3541110992,-6.38,79.6101711362,11.9241110992,0,11.9241110992,67.43,-6.38,67.7311545745,132.71,11.9241110992,0.0,11.9241110992,11.9241110992,0,11.9241110992,0.0,0.0,0.0,132.08,82.3441110992,-11.47,83.1391215537,11.9241110992,0,11.9241110992,70.42,-11.47,71.3480013735,132.56
2019-09-22 17:30:00,82.5707777666,-6.04,82.7913941239,11.1607777666,0,11.1607777666,71.41,-6.04,71.6649823833,132.42,11.1607777666,0.0,11.1607777666,11.1607777666,0,11.1607777666,0.0,0.0,0.0,131.86,85.7707777666,-11.08,86.483482346,11.1607777666,0,11.1607777666,74.61,-11.08,75.4282341037,132.29
2019-09-22 18:00:00,89.3304444368,-4.72,89.4550540957,7.6904444368,0,7.6904444368,81.64,-4.72,81.7763290934,131.9,7.6904444368,0.0,7.6904444368,7.6904444368,0,7.6904444368,0.0,0.0,0.0,131.59,93.0104444368,-9.59,93.5035340205,7.6904444368,0,7.6904444368,85.32,-9.59,85.8572681839,131.77
2019-09-22 18:30:00,91.2327777751,-4.28,91.333116341,2.7227777751,0,2.7227777751,88.51,-4.28,88.6134216696,131.7,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,131.52,95.2627777751,-9.08,95.6945308229,2.7227777751,0,2.7227777751,92.54,-9.08,92.9843965405,131.55
2019-09-22 19:00:00,91.5039999978,-4.83,91.6313860836,2.1739999978,0,2.1739999978,89.33,-4.83,89.4604817783,131.7,2.1739999978,0.0,2.1739999978,2.1739999978,0,2.1739999978,0.0,0.0,0.0,131.52,95.5839999978,-9.65,96.0698889121,2.1739999978,0,2.1739999978,93.41,-9.65,93.9071381738,131.55
2019-09-22 19:30:00,91.9101111059,-5.69,92.0860718214,5.1801111059,0,5.1801111059,86.73,-5.69,86.9164483858,131.46,5.1801111059,0.0,5.1801111059,5.1801111059,0,5.1801111059,0.0,0.0,0.0,131.13,95.9101111059,-10.54,96.4875173914,5.1801111059,0,5.1801111059,90.73,-10.54,91.3401582,131.32
2019-09-22 20:00:00,90.9775555494,-6.09,91.1811587651,6.1275555494,0,6.1275555494,84.85,-6.09,85.0682702304,131.67,6.1275555494,0.0,6.1275555494,6.1275555494,0,6.1275555494,0.0,0.0,0.0,131.29,94.8675555494,-10.97,95.4997067845,6.1275555494,0,6.1275555494,88.74,-10.97,89.4154824401,131.53
2019-09-22 20:30:00,87.3524444385,-6.96,87.6292824881,5.9324444385,0,5.9324444385,81.42,-6.96,81.7169382686,132.13,5.9324444385,0.0,5.9324444385,5.9324444385,0,5.9324444385,0.0,0.0,0.0,131.59,91.0824444385,-11.94,91.8617182775,5.9324444385,0,5.9324444385,85.15,-11.94,85.983057052,132.02
2019-09-22 21:00:00,82.7715555518,-11.84,83.6140897724,3.7415555518,0,3.7415555518,79.03,-11.84,79.9119922164,131.29,3.7415555518,0.0,3.7415555518,3.7415555518,0,3.7415555518,0.0,0.0,0.0,130.24,86.4215555518,-17.01,88.0796535188,3.7415555518,0,3.7415555518,82.68,-17.01,84.4116253842,131.17
2019-09-22 21:30:00,77.4329999963,-15.16,78.9030740113,3.7029999963,0,3.7029999963,73.73,-15.16,75.2724285512,131.21,3.7029999963,0.0,3.7029999963,3.7029999963,0,3.7029999963,0.0,0.0,0.0,129.77,80.8529999963,-20.52,83.4162934228,3.7029999963,0,3.7029999963,77.15,-20.52,79.8322798121,131.07
2019-09-22 22:00:00,72.9473333302,-16.37,74.7615565648,3.1073333302,0,3.1073333302,69.84,-16.37,71.7328550944,131.87,3.1073333302,0.0,3.1073333302,3.1073333302,0,3.1073333302,0.0,0.0,0.0,130.25,76.1773333302,-21.87,79.2545456949,3.1073333302,0,3.1073333302,73.07,-21.87,76.2726805613,131.76
2019-09-22 22:30:00,67.6706666649,-17.07,69.7904293357,1.8006666649,0,1.8006666649,65.87,-17.07,68.0458801104,132.04,1.8006666649,0.0,1.8006666649,1.8006666649,0,1.8006666649,0.0,0.0,0.0,130.34,70.7006666649,-22.63,74.2340970637,1.8006666649,0,1.8006666649,68.9,-22.63,72.5212168955,131.88
2019-09-22 23:00:00,62.2612222204,-18.06,64.8276437361,1.8012222204000001,0,1.8012222204000001,60.46,-18.06,63.0997242466,132.52,1.8012222204000001,0.0,1.8012222204000001,1.8012222204000001,0,1.8012222204000001,0.0,0.0,0.0,130.67,65.0612222204,-23.74,69.2571313066,1.8012222204000001,0,1.8012222204000001,63.26,-23.74,67.5678562632,132.37
2019-09-22 23:30:00,58.0266666649,-18.95,61.042579764,1.7666666649,0,1.7666666649,56.26,-18.95,59.3657316977,133.1,1.7666666649,0.0,1.7666666649,1.7666666649,0,1.7666666649,0.0,0.0,0.0,131.13,60.6066666649,-24.73,65.4579326303,1.7666666649,0,1.7666666649,58.84,-24.73,63.8256884021,133.0
2019-09-23 00:00:00,54.5228888871,-18.23,57.489810511,1.7828888871,0,1.7828888871,52.74,-18.23,55.8017965661,133.82,1.7828888871,0.0,1.7828888871,1.7828888871,0,1.7828888871,0.0,0.0,0.0,131.92,56.9328888871,-24.07,61.811962734,1.7828888871,0,1.7828888871,55.15,-24.07,60.1738099176,133.68
2019-09-23 00:30:00,53.2235555538,-13.41,54.8869289156,1.7735555538,0,1.7735555538,51.45,-13.41,53.1688875189,132.49,1.7735555538,0.0,1.7735555538,1.7735555538,0,1.7735555538,0.0,0.0,0.0,131.06,55.5635555538,-18.94,58.7029156497,1.7735555538,0,1.7735555538,53.79,-18.94,57.0270786557,132.35
2019-09-23 01:00:00,51.5399999983,-13.59,53.301591907,1.7299999983,0,1.7299999983,49.81,-13.59,51.630651748700004,132.21,1.7299999983,0.0,1.7299999983,1.7299999983,0,1.7299999983,0.0,0.0,0.0,130.74,53.7799999983,-19.11,57.0743418693,1.7299999983,0,1.7299999983,52.05,-19.11,55.4472235554,132.08
2019-09-23 01:30:00,53.0673333316,-13.59,54.7798317533,1.7573333316,0,1.7573333316,51.31,-13.59,53.0792256914,132.21,1.7573333316,0.0,1.7573333316,1.7573333316,0,1.7573333316,0.0,0.0,0.0,130.74,55.3773333316,-19.11,58.5819182591,1.7573333316,0,1.7573333316,53.62,-19.11,56.9236023105,132.08
2019-09-23 02:00:00,52.113777776,-13.84,53.9202321405,1.7737777760000002,0,1.7737777760000002,50.34,-13.84,52.2078653078,132.44,1.7737777760000002,0.0,1.7737777760000002,1.7737777760000002,0,1.7737777760000002,0.0,0.0,0.0,130.91,54.383777776,-19.37,57.7303402483,1.7737777760000002,0,1.7737777760000002,52.61,-19.37,56.0625454292,132.25
2019-09-23 02:30:00,51.2766666649,-14.16,53.1958846553,1.7866666649,0,1.7866666649,49.49,-14.16,51.4758749319,132.59,1.7866666649,0.0,1.7866666649,1.7866666649,0,1.7866666649,0.0,0.0,0.0,131.04,53.5166666649,-19.74,57.0412237853,1.7866666649,0,1.7866666649,51.73,-19.74,55.3684070567,132.44
2019-09-23 03:00:00,50.5063333316,-14.01,52.4134506267,1.7463333316,0,1.7463333316,48.76,-14.01,50.7328069399,132.69,1.7463333316,0.0,1.7463333316,1.7463333316,0,1.7463333316,0.0,0.0,0.0,131.15,52.6963333316,-19.6,56.2233363168,1.7463333316,0,1.7463333316,50.95,-19.6,54.5899487085,132.55
2019-09-23 03:30:00,49.8095555538,-14.29,51.8188761405,1.7995555537999999,0,1.7995555537999999,48.01,-14.29,50.091558171,132.9,1.7995555537999999,0.0,1.7995555537999999,1.7995555537999999,0,1.7995555537999999,0.0,0.0,0.0,131.35,51.9695555538,-19.89,55.6457258417,1.7995555537999999,0,1.7995555537999999,50.17,-19.89,53.9688891863,132.76
2019-09-23 04:00:00,49.4666666649,-14.32,51.4977039385,1.7666666649,0,1.7666666649,47.7,-14.32,49.8031364474,132.79,1.7666666649,0.0,1.7666666649,1.7666666649,0,1.7666666649,0.0,0.0,0.0,131.2,51.6166666649,-19.93,55.3306892926,1.7666666649,0,1.7666666649,49.85,-19.93,53.6863800232,132.64
2019-09-23 04:30:00,49.604777776,-14.24,51.6082510671,1.784777776,0,1.784777776,47.82,-14.24,49.895190149,132.79,1.784777776,0.0,1.784777776,1.784777776,0,1.784777776,0.0,0.0,0.0,131.2,51.754777776,-19.83,55.4236945957,1.784777776,0,1.784777776,49.97,-19.83,53.760857508,132.64
2019-09-23 05:00:00,50.1415555538,-14.06,52.0755143359,1.7915555537999999,0,1.7915555537999999,48.35,-14.06,50.3528162072,132.68,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,131.1,52.3115555538,-19.65,55.8804200454,1.7915555537999999,0,1.7915555537999999,50.52,-19.65,54.206945127,132.52
