Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-23 05:30:00,51.7773333315,-13.46,53.4982602233,1.7973333315,0,1.7973333315,49.98,-13.46,51.7607186967,132.48,1.7973333315,0.0,1.7973333315,1.7973333315,0,1.7973333315,0.0,0.0,0.0,131.1,54.0373333315,-19.01,57.2836232582,1.7973333315,0,1.7973333315,52.24,-19.01,55.5913455495,132.38
2019-09-23 06:00:00,54.8735555537,-12.81,56.3489414196,1.8235555536999999,0,1.8235555536999999,53.05,-12.81,54.5747065956,132.18,1.8235555536999999,0.0,1.8235555536999999,1.8235555536999999,0,1.8235555536999999,0.0,0.0,0.0,130.82,57.2635555537,-18.28,60.1105081883,1.8235555536999999,0,1.8235555536999999,55.44,-18.28,58.3759539537,132.01
2019-09-23 06:30:00,63.6607777759,-12.52,64.8802360279,1.8507777759000001,0,1.8507777759000001,61.81,-12.52,63.0652558863,131.49,1.8507777759000001,0.0,1.8507777759000001,1.8507777759000001,0,1.8507777759000001,0.0,0.0,0.0,130.21,66.4507777759,-17.87,68.8116470303,1.8507777759000001,0,1.8507777759000001,64.6,-17.87,67.0260911884,131.34
2019-09-23 07:00:00,73.4753333285,-14.47,74.8866176812,4.8253333285,0,4.8253333285,68.65,-14.47,70.1584164588,132.51,4.8253333285,0.0,4.8253333285,4.8253333285,0,4.8253333285,0.0,0.0,0.0,131.11,76.6253333285,-19.94,79.1773029833,4.8253333285,0,4.8253333285,71.8,-19.94,74.5174046784,132.41
2019-09-23 07:30:00,81.1485555503,-11.43,81.949575764,5.2485555503,0,5.2485555503,75.9,-11.43,76.7558134606,131.7,5.2485555503,0.0,5.2485555503,5.2485555503,0,5.2485555503,0.0,0.0,0.0,130.62,84.6485555503,-16.65,86.2705074562,5.2485555503,0,5.2485555503,79.4,-16.65,81.1269529811,131.56
2019-09-23 08:00:00,83.6263333255,-10.46,84.2779640563,7.7863333255,0,7.7863333255,75.84,-10.46,76.5579336189,131.43,7.7863333255,0.0,7.7863333255,7.7863333255,0,7.7863333255,0.0,0.0,0.0,130.47,87.1163333255,-15.6,88.5020651289,7.7863333255,0,7.7863333255,79.33,-15.6,80.8492974614,131.28
2019-09-23 08:30:00,86.0669999916,-9.41,86.5798855829,8.4469999916,0,8.4469999916,77.62,-9.41,78.1883143443,131.5,8.4469999916,0.0,8.4469999916,8.4469999916,0,8.4469999916,0.0,0.0,0.0,130.66,89.6169999916,-14.51,90.7840668151,8.4469999916,0,8.4469999916,81.17,-14.51,82.4567098543,131.37
2019-09-23 09:00:00,85.5214444373,-7.1,85.8156597518,7.1814444373,0,7.1814444373,78.34,-7.1,78.6610805926,131.0,7.1814444373,0.0,7.1814444373,7.1814444373,0,7.1814444373,0.0,0.0,0.0,130.37,89.1014444373,-12.04,89.9112284468,7.1814444373,0,7.1814444373,81.92,-12.04,82.8000483092,130.82
2019-09-23 09:30:00,82.7603333214,-6.24,82.9952430653,11.9503333214,0,11.9503333214,70.81,-6.24,71.0844124967,131.11,11.9503333214,0.0,11.9503333214,11.9503333214,0,11.9503333214,0.0,0.0,0.0,130.52,86.0003333214,-11.19,86.7252756201,11.9503333214,0,11.9503333214,74.05,-11.19,74.8907110395,130.99
2019-09-23 10:00:00,83.20277777,-5.87,83.4095865512,7.75277777,0,7.75277777,75.45,-5.87,75.6779981236,130.89,7.75277777,0.0,7.75277777,7.75277777,0,7.75277777,0.0,0.0,0.0,130.4,86.59277777,-10.78,87.261203074,7.75277777,0,7.75277777,78.84,-10.78,79.5735760162,130.7
2019-09-23 10:30:00,86.4962222124,-5.98,86.7026923285,9.8262222124,0,9.8262222124,76.67,-5.98,76.9028562538,131.07,9.8262222124,0.0,9.8262222124,9.8262222124,0,9.8262222124,0.0,0.0,0.0,130.57,90.0262222124,-10.88,90.6812829962,9.8262222124,0,9.8262222124,80.2,-10.88,80.9346304125,130.9
2019-09-23 11:00:00,88.9037777695,-4.72,89.0289846156,8.2737777695,0,8.2737777695,80.63,-4.72,80.7680338996,131.07,8.2737777695,0.0,8.2737777695,8.2737777695,0,8.2737777695,0.0,0.0,0.0,130.69,92.5537777695,-9.54,93.0441474753,8.2737777695,0,8.2737777695,84.28,-9.54,84.8182173828,130.9
2019-09-23 11:30:00,91.3107777724,-3.69,91.3853064633,5.4207777724,0,5.4207777724,85.89,-3.69,85.9692282157,130.75,5.4207777724,0.0,5.4207777724,5.4207777724,0,5.4207777724,0.0,0.0,0.0,130.61,95.2507777724,-8.42,95.6222101096,5.4207777724,0,5.4207777724,89.83,-8.42,90.2237513075,130.61
2019-09-23 12:00:00,90.3323333255,-4.34,90.4365304732,7.8523333255,0,7.8523333255,82.48,-4.34,82.5941039058,130.87,7.8523333255,0.0,7.8523333255,7.8523333255,0,7.8523333255,0.0,0.0,0.0,130.61,94.1623333255,-9.11,94.6019931994,7.8523333255,0,7.8523333255,86.31,-9.11,86.7894475152,130.72
2019-09-23 12:30:00,92.8835555469,-3.8,92.9612547841,8.6235555469,0,8.6235555469,84.26,-3.8,84.3456436338,131.02,8.6235555469,0.0,8.6235555469,8.6235555469,0,8.6235555469,0.0,0.0,0.0,130.83,96.7335555469,-8.55,97.1106753594,8.6235555469,0,8.6235555469,88.11,-8.55,88.523864579,130.88
2019-09-23 13:00:00,96.2447777687,-3.8200000000000003,96.3205567247,9.0347777687,0,9.0347777687,87.21,-3.8200000000000003,87.2936223329,131.45,9.0347777687,0.0,9.0347777687,9.0347777687,0,9.0347777687,0.0,0.0,0.0,131.31,100.2647777687,-8.56,100.6295148603,9.0347777687,0,9.0347777687,91.23,-8.56,91.6307071892,131.25
2019-09-23 13:30:00,92.922333328,-5.4,93.0791063081,5.332333328,0,5.332333328,87.59,-5.4,87.756299489,132.2,5.332333328,0.0,5.332333328,5.332333328,0,5.332333328,0.0,0.0,0.0,131.89,96.992333328,-10.28,97.5355890145,5.332333328,0,5.332333328,91.66,-10.28,92.2346681026,132.05
2019-09-23 14:00:00,87.5158888821,-6.16,87.7324136612,6.7758888821,0,6.7758888821,80.74,-6.16,80.9746454145,132.2,6.7758888821,0.0,6.7758888821,6.7758888821,0,6.7758888821,0.0,0.0,0.0,131.7,91.2458888821,-11.1,91.9185630756,6.7758888821,0,6.7758888821,84.47,-11.1,85.1961906425,132.05
2019-09-23 14:30:00,88.4859999945,-6.2,88.7029435534,5.4559999945,0,5.4559999945,83.03,-6.2,83.2611608134,132.28,5.4559999945,0.0,5.4559999945,5.4559999945,0,5.4559999945,0.0,0.0,0.0,131.86,92.3059999945,-11.14,92.9757884344,5.4559999945,0,5.4559999945,86.85,-11.14,87.5615332209,132.14
2019-09-23 15:00:00,89.4226666617,-5.84,89.6131626096,4.9626666617,0,4.9626666617,84.46,-5.84,84.6616631067,132.28,4.9626666617,0.0,4.9626666617,4.9626666617,0,4.9626666617,0.0,0.0,0.0,131.86,93.3226666617,-10.75,93.9397818438,4.9626666617,0,4.9626666617,88.36,-10.75,89.0115279051,132.14
2019-09-23 15:30:00,89.4812222175,-6.4,89.7098050914,4.7312222175,0,4.7312222175,84.75,-6.4,84.9913083792,132.87,4.7312222175,0.0,4.7312222175,4.7312222175,0,4.7312222175,0.0,0.0,0.0,132.42,93.3812222175,-11.39,94.0732946315,4.7312222175,0,4.7312222175,88.65,-11.39,89.3787144683,132.73
2019-09-23 16:00:00,93.3929999933,-6.11,93.5926522102,6.7129999933,0,6.7129999933,86.68,-6.11,86.8950775361,132.6,6.7129999933,0.0,6.7129999933,6.7129999933,0,6.7129999933,0.0,0.0,0.0,132.22,97.3729999933,-11.05,97.9979776714,6.7129999933,0,6.7129999933,90.66,-11.05,91.3309263065,132.44
2019-09-23 16:30:00,97.3977777697,-6.18,97.5936448468,8.0377777697,0,8.0377777697,89.36,-6.18,89.5734447255,132.45,8.0377777697,0.0,8.0377777697,8.0377777697,0,8.0377777697,0.0,0.0,0.0,132.07,101.5077777697,-11.09,102.1117870167,8.0377777697,0,8.0377777697,93.47,-11.09,94.1256022557,132.3
2019-09-23 17:00:00,101.4325555478,-5.55,101.5842794184,7.7925555478,0,7.7925555478,93.64,-5.55,93.8043287914,131.87,7.7925555478,0.0,7.7925555478,7.7925555478,0,7.7925555478,0.0,0.0,0.0,131.62,105.7725555478,-10.37,106.2796801233,7.7925555478,0,7.7925555478,97.98,-10.37,98.5272414107,131.72
2019-09-23 17:30:00,103.7204444369,-5.67,103.8753074324,7.5804444369,0,7.5804444369,96.14,-5.67,96.3070532204,131.52,7.5804444369,0.0,7.5804444369,7.5804444369,0,7.5804444369,0.0,0.0,0.0,131.28,108.1504444369,-10.47,108.6560607232,7.5804444369,0,7.5804444369,100.57,-10.47,101.1135292629,131.38
2019-09-23 18:00:00,105.8444444374,-5.46,105.9851782952,7.0544444374,0,7.0544444374,98.79,-5.46,98.9407686447,131.38,7.0544444374,0.0,7.0544444374,7.0544444374,0,7.0544444374,0.0,0.0,0.0,131.18,110.4144444374,-10.21,110.8854978815,7.0544444374,0,7.0544444374,103.36,-10.21,103.8630526222,131.24
2019-09-23 18:30:00,105.7247777711,-6.24,105.9087637297,6.6547777711,0,6.6547777711,99.07,-6.24,99.2663210762,131.58,6.6547777711,0.0,6.6547777711,6.6547777711,0,6.6547777711,0.0,0.0,0.0,131.31,110.3147777711,-11.03,110.8648325426,6.6547777711,0,6.6547777711,103.66,-11.03,104.2451749483,131.46
2019-09-23 19:00:00,104.8565555498,-6.86,105.0807158415,5.7765555498,0,5.7765555498,99.08,-6.86,99.3171989134,131.78,5.7765555498,0.0,5.7765555498,5.7765555498,0,5.7765555498,0.0,0.0,0.0,131.45,109.4765555498,-11.7,110.0999828113,5.7765555498,0,5.7765555498,103.7,-11.7,104.3579417198,131.64
2019-09-23 19:30:00,103.832666661,-7.07,104.073087616,5.662666661,0,5.662666661,98.17,-7.07,98.4242541247,131.78,5.662666661,0.0,5.662666661,5.662666661,0,5.662666661,0.0,0.0,0.0,131.45,108.402666661,-11.93,109.0571549199,5.662666661,0,5.662666661,102.74,-11.93,103.4303267906,131.64
2019-09-23 20:00:00,101.6596666613,-8.04,101.9771024578,5.3296666613,0,5.3296666613,96.33,-8.04,96.6649393524,132.06,5.3296666613,0.0,5.3296666613,5.3296666613,0,5.3296666613,0.0,0.0,0.0,131.59,106.1496666613,-12.96,106.9378947442,5.3296666613,0,5.3296666613,100.82,-12.96,101.6495646818,131.94
2019-09-23 20:30:00,96.4788888844,-9.85,96.9804026614,4.4888888844,0,4.4888888844,91.99,-9.85,92.5158505338,132.06,4.4888888844,0.0,4.4888888844,4.4888888844,0,4.4888888844,0.0,0.0,0.0,131.43,100.7788888844,-14.88,101.8714819995,4.4888888844,0,4.4888888844,96.29,-14.88,97.4329436074,131.94
2019-09-23 21:00:00,90.9065555536,-10.4,91.4995182644,1.9365555535999999,0,1.9365555535999999,88.97,-10.4,89.5757829996,132.24,1.9365555535999999,0.0,1.9365555535999999,1.9365555535999999,0,1.9365555535999999,0.0,0.0,0.0,131.43,95.0565555536,-15.52,96.3152072817,1.9365555535999999,0,1.9365555535999999,93.12,-15.52,94.4044744702,132.15
2019-09-23 21:30:00,85.7933333314,-10.76,86.4654476893,1.9233333314,0,1.9233333314,83.87,-10.76,84.5574035789,132.14,1.9233333314,0.0,1.9233333314,1.9233333314,0,1.9233333314,0.0,0.0,0.0,131.26,89.7133333314,-15.89,91.1096826766,1.9233333314,0,1.9233333314,87.79,-15.89,89.2164570021,132.0
2019-09-23 22:00:00,79.6149999981,-13.51,80.7531319807,1.9149999980999999,0,1.9149999980999999,77.7,-13.51,78.8657726774,132.73,1.9149999980999999,0.0,1.9149999980999999,1.9149999980999999,0,1.9149999980999999,0.0,0.0,0.0,131.51,83.2549999981,-18.85,85.3622722558,1.9149999980999999,0,1.9149999980999999,81.34,-18.85,83.4956172502,132.59
2019-09-23 22:30:00,73.5069999977,-14.52,74.9273611484,2.3269999976999998,0,2.3269999976999998,71.18,-14.52,72.64587256,132.92,2.3269999976999998,0.0,2.3269999976999998,2.3269999976999998,0,2.3269999976999998,0.0,0.0,0.0,131.51,76.8469999977,-19.97,79.3993848127,2.3269999976999998,0,2.3269999976999998,74.52,-19.97,77.1494089414,132.74
2019-09-23 23:00:00,67.0343333307,-15.87,68.8872901564,2.6443333307,0,2.6443333307,64.39,-15.87,66.3168832199,133.37,2.6443333307,0.0,2.6443333307,2.6443333307,0,2.6443333307,0.0,0.0,0.0,131.81,70.0443333307,-21.45,73.255109936,2.6443333307,0,2.6443333307,67.4,-21.45,70.7309161541,133.24
2019-09-23 23:30:00,63.0723333312,-17.01,65.3257937712,2.1223333312,0,2.1223333312,60.95,-17.01,63.2790850123,133.57,2.1223333312,0.0,2.1223333312,2.1223333312,0,2.1223333312,0.0,0.0,0.0,131.81,65.9023333312,-22.7,69.7022778573,2.1223333312,0,2.1223333312,63.78,-22.7,67.6991757705,133.48
2019-09-24 00:00:00,59.0142222201,-17.48,61.5485891328,2.1442222201,0,2.1442222201,56.87,-17.48,59.4957754803,133.43,2.1442222201,0.0,2.1442222201,2.1442222201,0,2.1442222201,0.0,0.0,0.0,131.68,61.6642222201,-23.22,65.8911579956,2.1442222201,0,2.1442222201,59.52,-23.22,63.8889567922,133.33
2019-09-24 00:30:00,56.8243333312,-17.97,59.5980348546,2.1643333312,0,2.1643333312,54.66,-17.97,57.5381308351,133.53,2.1643333312,0.0,2.1643333312,2.1643333312,0,2.1643333312,0.0,0.0,0.0,131.68,59.3643333312,-23.74,63.9352146462,2.1643333312,0,2.1643333312,57.2,-23.74,61.9308291564,133.43
2019-09-24 01:00:00,54.863111109,-15.88,57.1151062378,2.133111109,0,2.133111109,52.73,-15.88,55.0692954377,133.64,2.133111109,0.0,2.133111109,2.133111109,0,2.133111109,0.0,0.0,0.0,131.96,57.293111109,-21.61,61.2331011835,2.133111109,0,2.133111109,55.16,-21.61,59.2420264677,133.43
2019-09-24 01:30:00,57.3738888867,-11.63,58.5407552564,2.1738888867,0,2.1738888867,55.2,-11.63,56.4118507053,133.64,2.1738888867,0.0,2.1738888867,2.1738888867,0,2.1738888867,0.0,0.0,0.0,132.4,59.8738888867,-17.11,62.2706565761,2.1738888867,0,2.1738888867,57.7,-17.11,60.1834038585,133.43
2019-09-24 02:00:00,54.6394444416,-12.24,55.9936290026,2.8894444416000002,0,2.8894444416000002,51.75,-12.24,53.1778158634,133.44,2.8894444416000002,0.0,2.8894444416000002,2.8894444416000002,0,2.8894444416000002,0.0,0.0,0.0,132.11,56.9894444416,-17.78,59.6986195632,2.8894444416000002,0,2.8894444416000002,54.1,-17.78,56.9468032465,133.28
2019-09-24 02:30:00,55.2543333313,-12.46,56.6417950977,2.0043333313,0,2.0043333313,53.25,-12.46,54.6883360508,133.81,2.0043333313,0.0,2.0043333313,2.0043333313,0,2.0043333313,0.0,0.0,0.0,132.52,57.6743333313,-18.0,60.4179503559,2.0043333313,0,2.0043333313,55.67,-18.0,58.5076824015,133.69
2019-09-24 03:00:00,54.1962222202,-12.17,55.5458315533,1.9862222202000002,0,1.9862222202000002,52.21,-12.17,53.609635328,133.13,1.9862222202000002,0.0,1.9862222202000002,1.9862222202000002,0,1.9862222202000002,0.0,0.0,0.0,131.85,56.5562222202,-17.69,59.2582683836,1.9862222202000002,0,1.9862222202000002,54.57,-17.69,57.3656778919,132.96
2019-09-24 03:30:00,53.9906666646,-11.99,55.3059868991,2.1106666646,0,2.1106666646,51.88,-11.99,53.2474835086,132.93,2.1106666646,0.0,2.1106666646,2.1106666646,0,2.1106666646,0.0,0.0,0.0,131.74,56.3306666646,-17.48,58.9804578388,2.1106666646,0,2.1106666646,54.22,-17.48,56.9680506951,132.82
2019-09-24 04:00:00,53.3407777757,-12.31,54.7428047666,2.1007777757,0,2.1007777757,51.24,-12.31,52.6979477779,133.1,2.1007777757,0.0,2.1007777757,2.1007777757,0,2.1007777757,0.0,0.0,0.0,131.82,55.6707777757,-17.83,58.4563460896,2.1007777757,0,2.1007777757,53.57,-17.83,56.4593110124,132.96
2019-09-24 04:30:00,53.1723333312,-12.71,54.6702947851,2.1223333312,0,2.1223333312,51.05,-12.71,52.6084270816,133.28,2.1223333312,0.0,2.1223333312,2.1223333312,0,2.1223333312,0.0,0.0,0.0,132.0,55.4723333312,-18.26,58.4004055226,2.1223333312,0,2.1223333312,53.35,-18.26,56.3883862156,133.18
2019-09-24 05:00:00,53.5255555535,-12.43,54.9498862356,2.0655555535,0,2.0655555535,51.46,-12.43,52.9399329429,133.04,2.0655555535,0.0,2.0655555535,2.0655555535,0,2.0655555535,0.0,0.0,0.0,131.75,55.8455555535,-17.95,58.6594286972,2.0655555535,0,2.0655555535,53.78,-17.95,56.6964804904,132.91
2019-09-24 05:30:00,55.5135555536,-11.91,56.776781788,1.9935555536,0,1.9935555536,53.52,-11.91,54.8291756276,132.89,1.9935555536,0.0,1.9935555536,1.9935555536,0,1.9935555536,0.0,0.0,0.0,131.67,57.9535555536,-17.37,60.5006735607,1.9935555536,0,1.9935555536,55.96,-17.37,58.5938435333,132.71
2019-09-24 06:00:00,58.4279999981,-10.72,59.4032792342,1.9279999981,0,1.9279999981,56.5,-10.72,57.5079855324,132.41,1.9279999981,0.0,1.9279999981,1.9279999981,0,1.9279999981,0.0,0.0,0.0,131.32,60.9779999981,-16.09,63.0650821276,1.9279999981,0,1.9279999981,59.05,-16.09,61.2028643121,132.27
2019-09-24 06:30:00,67.8213333283,-8.41,68.3407737331,4.9913333283,0,4.9913333283,62.83,-8.41,63.3903541558,132.33,4.9913333283,0.0,4.9913333283,4.9913333283,0,4.9913333283,0.0,0.0,0.0,131.52,70.6813333283,-13.62,71.9816315533,4.9913333283,0,4.9913333283,65.69,-13.62,67.0871112808,132.19
2019-09-24 07:00:00,76.5966666606,-5.5,76.7938756901,6.1066666606,0,6.1066666606,70.49,-5.5,70.7042438613,132.11,6.1066666606,0.0,6.1066666606,6.1066666606,0,6.1066666606,0.0,0.0,0.0,131.72,79.7966666606,-10.51,80.4858255231,6.1066666606,0,6.1066666606,73.69,-10.51,74.4357185765,132.01
2019-09-24 07:30:00,85.9442222163,-7.32,86.2553866861,5.9042222163,0,5.9042222163,80.04,-7.32,80.3740256551,131.22,5.9042222163,0.0,5.9042222163,5.9042222163,0,5.9042222163,0.0,0.0,0.0,130.67,89.6242222163,-12.25,90.4575243298,5.9042222163,0,5.9042222163,83.72,-12.25,84.6114702626,131.08
2019-09-24 08:00:00,89.6195555485,-8.82,90.0525243217,7.0795555485,0,7.0795555485,82.54,-8.82,83.0099030237,131.6,7.0795555485,0.0,7.0795555485,7.0795555485,0,7.0795555485,0.0,0.0,0.0,130.89,93.4495555485,-13.83,94.4673929576,7.0795555485,0,7.0795555485,86.37,-13.83,87.470256659,131.44
2019-09-24 08:30:00,92.5657777703,-7.15,92.8415085736,7.4757777703,0,7.4757777703,85.09,-7.15,85.3898741069,131.32,7.4757777703,0.0,7.4757777703,7.4757777703,0,7.4757777703,0.0,0.0,0.0,130.89,96.4957777703,-12.05,97.2452447552,7.4757777703,0,7.4757777703,89.02,-12.05,89.8318590479,131.17
2019-09-24 09:00:00,93.0565555464,-6.02,93.2510746863,9.1965555464,0,9.1965555464,83.86,-6.02,84.0757991339,131.52,9.1965555464,0.0,9.1965555464,9.1965555464,0,9.1965555464,0.0,0.0,0.0,131.13,96.9365555464,-10.9,97.547454099,9.1965555464,0,9.1965555464,87.74,-10.9,88.4144648799,131.38
2019-09-24 09:30:00,88.3285555443,-4.26,88.431223697,11.2385555443,0,11.2385555443,77.09,-4.26,77.2076142618,131.82,11.2385555443,0.0,11.2385555443,11.2385555443,0,11.2385555443,0.0,0.0,0.0,131.55,91.9185555443,-9.1,92.3679103009,11.2385555443,0,11.2385555443,80.68,-9.1,81.191578381,131.66
2019-09-24 10:00:00,83.5221110954,-4.75,83.6570710809,15.6821110954,0,15.6821110954,67.84,-4.75,68.006088698,132.28,15.6821110954,0.0,15.6821110954,15.6821110954,0,15.6821110954,0.0,0.0,0.0,131.83,86.6021110954,-9.7,87.1436494886,15.6821110954,0,15.6821110954,70.92,-9.7,71.5802794071,132.1
2019-09-24 10:30:00,81.4519999852,-5.04,81.6077808888,14.7519999852,0,14.7519999852,66.7,-5.04,66.8901457615,132.5,14.7519999852,0.0,14.7519999852,14.7519999852,0,14.7519999852,0.0,0.0,0.0,131.98,84.4419999852,-10.04,85.0367741716,14.7519999852,0,14.7519999852,69.69,-10.04,70.4095000692,132.36
2019-09-24 11:00:00,79.8788888736,-4.13,79.9855848742,15.3288888736,0,15.3288888736,64.55,-4.13,64.6819866733,132.42,15.3288888736,0.0,15.3288888736,15.3288888736,0,15.3288888736,0.0,0.0,0.0,131.98,82.8088888736,-9.1,83.3073950888,15.3288888736,0,15.3288888736,67.48,-9.1,68.0908246389,132.36
2019-09-24 11:30:00,76.6011110922,-3.29,76.6717309088,18.9411110922,0,18.9411110922,57.66,-3.29,57.7537851573,132.42,18.9411110922,0.0,18.9411110922,18.9411110922,0,18.9411110922,0.0,0.0,0.0,131.98,79.1511110922,-8.26,79.5809398482,18.9411110922,0,18.9411110922,60.21,-8.26,60.7739393161,132.23
2019-09-24 12:00:00,74.6946666432,-3.45,74.7742985586,23.4946666432,0,23.4946666432,51.2,-3.45,51.3161037102,132.68,23.4946666432,0.0,23.4946666432,23.4946666432,0,23.4946666432,0.0,0.0,0.0,132.22,77.0146666432,-8.48,77.4801218259,23.4946666432,0,23.4946666432,53.52,-8.48,54.1876443481,132.52
2019-09-24 12:30:00,72.909777755,-3.15,72.9777924596,22.819777755,0,22.819777755,50.09,-3.15,50.1889489828,132.58,22.819777755,0.0,22.819777755,22.819777755,0,22.819777755,0.0,0.0,0.0,132.22,75.069777755,-8.17,75.5130480922,22.819777755,0,22.819777755,52.25,-8.17,52.8848882007,132.44
2019-09-24 13:00:00,71.8122222021,-4.01,71.9240944163,20.1022222021,0,20.1022222021,51.71,-4.01,51.8652504091,132.88,20.1022222021,0.0,20.1022222021,20.1022222021,0,20.1022222021,0.0,0.0,0.0,132.36,74.1122222021,-9.08,74.6663771703,20.1022222021,0,20.1022222021,54.01,-9.08,54.7679331361,132.71
2019-09-24 13:30:00,69.2759999786,-4.7,69.4352516597,21.3659999786,0,21.3659999786,47.91,-4.7,48.1399844204,133.09,21.3659999786,0.0,21.3659999786,21.3659999786,0,21.3659999786,0.0,0.0,0.0,132.49,71.3559999786,-9.83,72.029907906,21.3659999786,0,21.3659999786,49.99,-9.83,50.9473159254,132.99
2019-09-24 14:00:00,67.2069999797,-5.32,67.4172325617,20.2669999797,0,20.2669999797,46.94,-5.32,47.240512275,133.09,20.2669999797,0.0,20.2669999797,20.2669999797,0,20.2669999797,0.0,0.0,0.0,132.42,69.2569999797,-10.49,70.046928171,20.2669999797,0,20.2669999797,48.99,-10.49,50.1005009955,132.99
2019-09-24 14:30:00,68.6416666494,-5.89,68.8939075711,17.2416666494,0,17.2416666494,51.4,-5.89,51.7363711522,132.93,17.2416666494,0.0,17.2416666494,17.2416666494,0,17.2416666494,0.0,0.0,0.0,132.23,70.8316666494,-11.05,71.68840562,17.2416666494,0,17.2416666494,53.59,-11.05,54.7173701853,132.8
2019-09-24 15:00:00,75.6333333216,-6.51,75.9129844581,11.7733333216,0,11.7733333216,63.86,-6.51,64.1909627596,133.13,11.7733333216,0.0,11.7733333216,11.7733333216,0,11.7733333216,0.0,0.0,0.0,132.46,78.4533333216,-11.64,79.3121372128,11.7733333216,0,11.7733333216,66.68,-11.64,67.6883446392,132.93
2019-09-24 15:30:00,83.6282222116,-3.71,83.7104751526,10.6482222116,0,10.6482222116,72.98,-3.71,73.0742396471,132.94,10.6482222116,0.0,10.6482222116,10.6482222116,0,10.6482222116,0.0,0.0,0.0,132.61,86.9182222116,-8.65,87.3475806901,10.6482222116,0,10.6482222116,76.27,-8.65,76.7589434529,132.74
2019-09-24 16:00:00,89.3478888793,0.26,89.3482671751,9.5578888793,0,9.5578888793,79.79,0.26,79.7904236109,132.11,9.5578888793,0.0,9.5578888793,9.5578888793,0,9.5578888793,0.0,0.0,0.0,132.3,92.9078888793,-4.4,93.0120197395,9.5578888793,0,9.5578888793,83.35,-4.4,83.4660559749,131.98
2019-09-24 16:30:00,94.268888883,1.6800000000000002,94.2838576387,5.878888883,0,5.878888883,88.39,1.6800000000000002,88.4059641653,131.32,5.878888883,0.0,5.878888883,5.878888883,0,5.878888883,0.0,0.0,0.0,131.71,98.268888883,-2.7800000000000002,98.3082037386,5.878888883,0,5.878888883,92.39,-2.7800000000000002,92.4318154101,131.15
2019-09-24 17:00:00,95.9201111012,0.85,95.9238771822,9.9001111012,0,9.9001111012,86.02,0.85,86.0241995022,131.32,9.9001111012,0.0,9.9001111012,9.9001111012,0,9.9001111012,0.0,0.0,0.0,131.62,99.8201111012,-3.67,99.887554181,9.9001111012,0,9.9001111012,89.92,-3.67,89.9948626312,131.15
2019-09-24 17:30:00,100.9586666583,0.74,100.9613786228,8.4086666583,0,8.4086666583,92.55,0.74,92.5529583536,130.82,8.4086666583,0.0,8.4086666583,8.4086666583,0,8.4086666583,0.0,0.0,0.0,131.23,105.1586666583,-3.7199999999999998,105.2244438015,8.4086666583,0,8.4086666583,96.75,-3.7199999999999998,96.8214898667,130.67
2019-09-24 18:00:00,102.5761111038,-0.06,102.5761286517,7.3561111038,0,7.3561111038,95.22,-0.06,95.2200189036,131.22,7.3561111038,0.0,7.3561111038,7.3561111038,0,7.3561111038,0.0,0.0,0.0,131.54,106.9261111038,-4.58,107.0241544502,7.3561111038,0,7.3561111038,99.57,-4.58,99.6752792823,131.06
2019-09-24 18:30:00,102.2641111045,-1.08,102.269813826,6.5641111045,0,6.5641111045,95.7,-1.08,95.7060938499,131.46,6.5641111045,0.0,6.5641111045,6.5641111045,0,6.5641111045,0.0,0.0,0.0,131.69,106.6641111045,-5.65,106.8136465894,6.5641111045,0,6.5641111045,100.1,-5.65,100.2593262495,131.35
2019-09-24 19:00:00,102.713111105,-0.76,102.7159227816,6.073111105,0,6.073111105,96.64,-0.76,96.6429883644,131.29,6.073111105,0.0,6.073111105,6.073111105,0,6.073111105,0.0,0.0,0.0,131.56,107.133111105,-5.29,107.2636359399,6.073111105,0,6.073111105,101.06,-5.29,101.1983581883,131.15
2019-09-24 19:30:00,102.3356666607,-0.8300000000000001,102.3390324895,6.0156666607,0,6.0156666607,96.32,-0.8300000000000001,96.3235760341,130.71,6.0156666607,0.0,6.0156666607,6.0156666607,0,6.0156666607,0.0,0.0,0.0,131.01,106.7656666607,-5.33,106.8986271076,6.0156666607,0,6.0156666607,100.75,-5.33,100.8908885876,130.55
2019-09-24 20:00:00,101.0177777717,-1.42,101.0277577002,6.0977777717,0,6.0977777717,94.92,-1.42,94.9306209819,131.15,6.0977777717,0.0,6.0977777717,6.0977777717,0,6.0977777717,0.0,0.0,0.0,131.39,105.3777777717,-5.97,105.546752428,6.0977777717,0,6.0977777717,99.28,-5.97,99.4593349063,131.02
2019-09-24 20:30:00,96.0718888846,-2.59,96.1067944208,4.3118888846,0,4.3118888846,91.76,-2.59,91.796545142,131.4,4.3118888846,0.0,4.3118888846,4.3118888846,0,4.3118888846,0.0,0.0,0.0,131.39,100.2918888846,-7.24,100.552874529,4.3118888846,0,4.3118888846,95.98,-7.24,96.2526778848,131.26
2019-09-24 21:00:00,90.2765555532,-4.21,90.3746678144,2.3065555532,0,2.3065555532,87.97,-4.21,88.0706818413,131.21,2.3065555532,0.0,2.3065555532,2.3065555532,0,2.3065555532,0.0,0.0,0.0,131.07,94.3165555532,-8.95,94.7402509572,2.3065555532,0,2.3065555532,92.01,-8.95,92.4442675346,131.08
2019-09-24 21:30:00,85.1562222161,-7.33,85.4711125593,6.0862222161,0,6.0862222161,79.07,-7.33,79.4090284539,132.0,6.0862222161,0.0,6.0862222161,6.0862222161,0,6.0862222161,0.0,0.0,0.0,131.45,88.8262222161,-12.32,89.676530671,6.0862222161,0,6.0862222161,82.74,-12.32,83.6521966239,131.87
2019-09-24 22:00:00,80.1104444409,-7.41,80.4524170458,3.5904444409,0,3.5904444409,76.52,-7.41,76.877945472,131.76,3.5904444409,0.0,3.5904444409,3.5904444409,0,3.5904444409,0.0,0.0,0.0,131.17,83.6304444409,-12.43,84.5491344567,3.5904444409,0,3.5904444409,80.04,-12.43,80.9994228374,131.6
2019-09-24 22:30:00,73.9799999932,-8.45,74.461015968,6.8099999932,0,6.8099999932,67.17,-8.45,67.6994194953,132.0,6.8099999932,0.0,6.8099999932,6.8099999932,0,6.8099999932,0.0,0.0,0.0,131.17,77.0899999932,-13.59,78.278708465,6.8099999932,0,6.8099999932,70.28,-13.59,71.5818866753,131.85
2019-09-24 23:00:00,67.216333326,-9.23,67.8470954853,7.316333326,0,7.316333326,59.9,-9.23,60.6069542214,132.25,7.316333326,0.0,7.316333326,7.316333326,0,7.316333326,0.0,0.0,0.0,131.34,69.956333326,-14.47,71.4371715035,7.316333326,0,7.316333326,62.64,-14.47,64.2895831376,132.13
2019-09-24 23:30:00,64.1264444412,-9.65,64.848464721,3.2564444412,0,3.2564444412,60.87,-9.65,61.6301825407,131.91,3.2564444412,0.0,3.2564444412,3.2564444412,0,3.2564444412,0.0,0.0,0.0,130.91,66.8964444412,-14.89,68.5335419986,3.2564444412,0,3.2564444412,63.64,-14.89,65.3587155627,131.77
2019-09-25 00:00:00,59.228444442,-10.32,60.1208036458,2.428444442,0,2.428444442,56.8,-10.32,57.7299090593,132.46,2.428444442,0.0,2.428444442,2.428444442,0,2.428444442,0.0,0.0,0.0,131.38,61.818444442,-15.65,63.7686645088,2.428444442,0,2.428444442,59.39,-15.65,61.4173802763,132.34
2019-09-25 00:30:00,57.1753333308,-11.35,58.2910048077,2.5053333308,0,2.5053333308,54.67,-11.35,55.8357537784,133.04,2.5053333308,0.0,2.5053333308,2.5053333308,0,2.5053333308,0.0,0.0,0.0,131.81,59.6553333308,-16.77,61.9676665271,2.5053333308,0,2.5053333308,57.15,-16.77,59.5596793141,132.9
2019-09-25 01:00:00,54.7091111085,-11.69,55.9441054829,2.6191111085000003,0,2.6191111085000003,52.09,-11.69,53.3856179134,133.17,2.6191111085000003,0.0,2.6191111085000003,2.6191111085000003,0,2.6191111085000003,0.0,0.0,0.0,131.89,57.0691111085,-17.17,59.5960765715,2.6191111085000003,0,2.6191111085000003,54.45,-17.17,57.093006577,133.01
2019-09-25 01:30:00,56.583666664,-11.33,57.7068473679,2.643666664,0,2.643666664,53.94,-11.33,55.1170799299,133.04,2.643666664,0.0,2.643666664,2.643666664,0,2.643666664,0.0,0.0,0.0,131.89,59.023666664,-16.78,61.3625425359,2.643666664,0,2.643666664,56.38,-16.78,58.8240835033,132.9
2019-09-25 02:00:00,55.8104444418,-11.53,56.9890042797,2.6004444418,0,2.6004444418,53.21,-11.53,54.4448803837,133.04,2.6004444418,0.0,2.6004444418,2.6004444418,0,2.6004444418,0.0,0.0,0.0,131.89,58.2304444418,-16.99,60.6584269487,2.6004444418,0,2.6004444418,55.63,-16.99,58.1666313276,132.99
2019-09-25 02:30:00,54.423666664,-12.08,55.7482008065,2.633666664,0,2.633666664,51.79,-12.08,53.1801701765,133.21,2.633666664,0.0,2.633666664,2.633666664,0,2.633666664,0.0,0.0,0.0,131.89,56.773666664,-17.58,59.4332030643,2.633666664,0,2.633666664,54.14,-17.58,56.9227195415,133.07
2019-09-25 03:00:00,52.5287777752,-12.42,53.9771145446,2.5687777752,0,2.5687777752,49.96,-12.42,51.4806565615,133.37,2.5687777752,0.0,2.5687777752,2.5687777752,0,2.5687777752,0.0,0.0,0.0,132.01,54.7987777752,-17.97,57.6699830558,2.5687777752,0,2.5687777752,52.23,-17.97,55.2348965782,133.36
2019-09-25 03:30:00,51.4089999974,-12.54,52.9163196068,2.5889999974,0,2.5889999974,48.82,-12.54,50.4048013586,133.45,2.5889999974,0.0,2.5889999974,2.5889999974,0,2.5889999974,0.0,0.0,0.0,132.08,53.6189999974,-18.1,56.5915820659,2.5889999974,0,2.5889999974,51.03,-18.1,54.144906501,133.36
2019-09-25 04:00:00,50.701555553,-12.81,52.2947782813,2.591555553,0,2.591555553,48.11,-12.81,49.7862250025,133.59,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,132.19,52.871555553,-18.39,55.9785091494,2.591555553,0,2.591555553,50.28,-18.39,53.5375615806,133.43
2019-09-25 04:30:00,50.7631111086,-12.86,52.3667170006,2.5331111086,0,2.5331111086,48.23,-12.86,49.9150528398,133.59,2.5331111086,0.0,2.5331111086,2.5331111086,0,2.5331111086,0.0,0.0,0.0,132.19,52.9331111086,-18.45,56.0563711957,2.5331111086,0,2.5331111086,50.4,-18.45,53.6708719884,133.43
2019-09-25 05:00:00,50.7868888863,-12.83,52.3824110055,2.5668888863,0,2.5668888863,48.22,-12.83,49.8976682822,133.42,2.5668888863,0.0,2.5668888863,2.5668888863,0,2.5668888863,0.0,0.0,0.0,132.0,52.9668888863,-18.41,56.0751229896,2.5668888863,0,2.5668888863,50.4,-18.41,53.6571346607,133.27
2019-09-25 05:30:00,53.1256666641,-12.09,54.4839844221,2.5456666641,0,2.5456666641,50.58,-12.09,52.0048507353,133.07,2.5456666641,0.0,2.5456666641,2.5456666641,0,2.5456666641,0.0,0.0,0.0,131.72,55.4156666641,-17.6,58.1434098745,2.5456666641,0,2.5456666641,52.87,-17.6,55.7224990466,132.93
2019-09-25 06:00:00,56.616444442,-11.08,57.6904513871,2.476444442,0,2.476444442,54.14,-11.08,55.2621570335,133.17,2.476444442,0.0,2.476444442,2.476444442,0,2.476444442,0.0,0.0,0.0,131.96,59.046444442,-16.53,61.3165842268,2.476444442,0,2.476444442,56.57,-16.53,58.9356072337,133.02
2019-09-25 06:30:00,64.9322222197,-8.89,65.5379705392,2.5022222197,0,2.5022222197,62.43,-8.89,63.0597890894,133.39,2.5022222197,0.0,2.5022222197,2.5022222197,0,2.5022222197,0.0,0.0,0.0,132.52,67.7422222197,-14.19,69.2124610982,2.5022222197,0,2.5022222197,65.24,-14.19,66.765363026,133.27
2019-09-25 07:00:00,72.9347777747,-6.48,73.2220746021,3.1147777747,0,3.1147777747,69.82,-6.48,70.1200598973,133.07,3.1147777747,0.0,3.1147777747,3.1147777747,0,3.1147777747,0.0,0.0,0.0,132.52,76.1047777747,-11.6,76.9837463373,3.1147777747,0,3.1147777747,72.99,-11.6,73.9060220821,132.93
2019-09-25 07:30:00,84.5146666641,-2.94,84.5657878894,2.5246666641,0,2.5246666641,81.99,-2.94,82.0426943731,132.1,2.5246666641,0.0,2.5246666641,2.5246666641,0,2.5246666641,0.0,0.0,0.0,131.95,88.2346666641,-7.76,88.5752448562,2.5246666641,0,2.5246666641,85.71,-7.76,86.0605699493,131.95
2019-09-25 08:00:00,90.274888882,-0.93,90.2796791236,6.854888882,0,6.854888882,83.42,-0.93,83.4251838476,131.58,6.854888882,0.0,6.854888882,6.854888882,0,6.854888882,0.0,0.0,0.0,131.69,94.094888882,-5.59,94.2607883148,6.854888882,0,6.854888882,87.24,-5.59,87.4189092817,131.45
2019-09-25 08:30:00,91.1367777719,1.08,91.1431767202,5.8767777719000005,0,5.8767777719000005,85.26,1.08,85.266839979,130.8,5.8767777719000005,0.0,5.8767777719000005,5.8767777719000005,0,5.8767777719000005,0.0,0.0,0.0,131.16,95.0067777719,-3.43,95.0686737185,5.8767777719000005,0,5.8767777719000005,89.13,-3.43,89.1959741244,130.65
2019-09-25 09:00:00,90.0358888834,-2.45,90.0692166449,5.4558888834,0,5.4558888834,84.58,-2.45,84.6154767167,130.96,5.4558888834,0.0,5.4558888834,5.4558888834,0,5.4558888834,0.0,0.0,0.0,130.91,93.9258888834,-7.11,94.1946107935,5.4558888834,0,5.4558888834,88.47,-7.11,88.7552420987,130.86
2019-09-25 09:30:00,89.9338888817,-4.27,90.0352001686,7.1438888817,0,7.1438888817,82.79,-4.27,82.9000422195,131.46,7.1438888817,0.0,7.1438888817,7.1438888817,0,7.1438888817,0.0,0.0,0.0,131.23,93.7238888817,-9.08,94.1626982787,7.1438888817,0,7.1438888817,86.58,-9.08,87.0548264027,131.29
2019-09-25 10:00:00,88.5051111026,-4.12,88.6009542346,8.4851111026,0,8.4851111026,80.02,-4.12,80.1259932856,131.7,8.4851111026,0.0,8.4851111026,8.4851111026,0,8.4851111026,0.0,0.0,0.0,131.43,92.1651111026,-8.94,92.5976852009,8.4851111026,0,8.4851111026,83.68,-8.94,84.1562000093,131.56
2019-09-25 10:30:00,85.4974444321,-5.73,85.6892403072,12.3374444321,0,12.3374444321,73.16,-5.73,73.3840479941,132.64,12.3374444321,0.0,12.3374444321,12.3374444321,0,12.3374444321,0.0,0.0,0.0,132.12,88.8474444321,-10.73,89.4930236505,12.3374444321,0,12.3374444321,76.51,-10.73,77.2587406058,132.52
2019-09-25 11:00:00,84.9415555429,-5.59,85.1252956415,12.6415555429,0,12.6415555429,72.3,-5.59,72.5157782831,132.64,12.6415555429,0.0,12.6415555429,12.6415555429,0,12.6415555429,0.0,0.0,0.0,132.12,88.2215555429,-10.61,88.8572729855,12.6415555429,0,12.6415555429,75.58,-10.61,76.3210881736,132.52
2019-09-25 11:30:00,83.112555542,-5.52,83.2956618842,13.512555542,0,13.512555542,69.6,-5.52,69.8185534081,132.53,13.512555542,0.0,13.512555542,13.512555542,0,13.512555542,0.0,0.0,0.0,132.02,86.262555542,-10.53,86.9028733049,13.512555542,0,13.512555542,72.75,-10.53,73.508117919,132.38
2019-09-25 12:00:00,83.2131110967,-5.39,83.3874928176,14.3731110967,0,14.3731110967,68.84,-5.39,69.0506893521,132.41,14.3731110967,0.0,14.3731110967,14.3731110967,0,14.3731110967,0.0,0.0,0.0,131.94,86.3331110967,-10.38,86.9548760659,14.3731110967,0,14.3731110967,71.96,-10.38,72.7047866375,132.24
2019-09-25 12:30:00,82.0198888745,-5.83,82.2268269544,14.3898888745,0,14.3898888745,67.63,-5.83,67.8808205607,132.53,14.3898888745,0.0,14.3898888745,14.3898888745,0,14.3898888745,0.0,0.0,0.0,131.94,85.0598888745,-10.88,85.7528955508,14.3898888745,0,14.3898888745,70.67,-10.88,71.5026104419,132.38
2019-09-25 13:00:00,84.0761110978,-5.28,84.2417405882,13.3561110978,0,13.3561110978,70.72,-5.28,70.9168301604,132.33,13.3561110978,0.0,13.3561110978,13.3561110978,0,13.3561110978,0.0,0.0,0.0,131.94,87.2461110978,-10.26,87.8473192629,13.3561110978,0,13.3561110978,73.89,-10.26,74.5989255955,132.22
2019-09-25 13:30:00,81.5052222096,-7.07,81.8112837415,12.6052222096,0,12.6052222096,68.9,-7.07,69.2617852788,132.87,12.6052222096,0.0,12.6052222096,12.6052222096,0,12.6052222096,0.0,0.0,0.0,132.19,84.6252222096,-12.19,85.4986803058,12.6052222096,0,12.6052222096,72.02,-12.19,73.0443461193,132.75
2019-09-25 14:00:00,82.0742222115,-6.7,82.3472400972,10.6842222115,0,10.6842222115,71.39,-6.7,71.7037105037,132.87,10.6842222115,0.0,10.6842222115,10.6842222115,0,10.6842222115,0.0,0.0,0.0,132.19,85.3042222115,-11.79,86.1151231034,10.6842222115,0,10.6842222115,74.62,-11.79,75.5456716166,132.75
2019-09-25 14:30:00,82.7361111012,-6.85,83.0191940466,9.9361111012,0,9.9361111012,72.8,-6.85,73.1215597481,132.95,9.9361111012,0.0,9.9361111012,9.9361111012,0,9.9361111012,0.0,0.0,0.0,132.38,86.0461111012,-11.94,86.8705752003,9.9361111012,0,9.9361111012,76.11,-11.94,77.0408703222,132.82
2019-09-25 15:00:00,80.4032222123,-6.8,80.6902605158,9.9532222123,0,9.9532222123,70.45,-6.8,70.7774151831,132.95,9.9532222123,0.0,9.9532222123,9.9532222123,0,9.9532222123,0.0,0.0,0.0,132.38,83.5932222123,-11.9,84.4359923245,9.9532222123,0,9.9532222123,73.64,-11.9,74.5953054823,132.82
2019-09-25 15:30:00,85.6037777713,-6.65,85.8616868499,6.4937777713,0,6.4937777713,79.11,-6.65,79.3890080553,132.83,6.4937777713,0.0,6.4937777713,6.4937777713,0,6.4937777713,0.0,0.0,0.0,132.38,89.1537777713,-11.69,89.9169182684,6.4937777713,0,6.4937777713,82.66,-11.69,83.4825233208,132.69
2019-09-25 16:00:00,87.3397777682,-6.92,87.6134874354,9.5997777682,0,9.5997777682,77.74,-6.92,78.0473830439,132.93,9.5997777682,0.0,9.5997777682,9.5997777682,0,9.5997777682,0.0,0.0,0.0,132.38,90.8897777682,-11.98,91.6759079734,9.5997777682,0,9.5997777682,81.29,-11.98,82.1680260199,132.8
2019-09-25 16:30:00,94.0801111031,-5.99,94.2706073237,7.9801111031000005,0,7.9801111031000005,86.1,-5.99,86.308111438,132.38,7.9801111031000005,0.0,7.9801111031000005,7.9801111031000005,0,7.9801111031000005,0.0,0.0,0.0,131.99,98.0101111031,-10.93,98.6176798472,7.9801111031000005,0,7.9801111031000005,90.03,-10.93,90.6910458645,132.23
2019-09-25 17:00:00,97.85777777,-5.38,98.0055563225,7.74777777,0,7.74777777,90.11,-5.38,90.2704630541,131.7,7.74777777,0.0,7.74777777,7.74777777,0,7.74777777,0.0,0.0,0.0,131.39,101.99777777,-10.21,102.5075156758,7.74777777,0,7.74777777,94.25,-10.21,94.8014061077,131.55
2019-09-25 17:30:00,100.0318888804,-5.91,100.2063216219,8.4718888804,0,8.4718888804,91.56,-5.91,91.7505405979,131.44,8.4718888804,0.0,8.4718888804,8.4718888804,0,8.4718888804,0.0,0.0,0.0,131.08,104.2318888804,-10.73,104.7827254827,8.4718888804,0,8.4718888804,95.76,-10.73,96.3592782248,131.26
2019-09-25 18:00:00,101.5465555479,-6.18,101.7344353876,7.6765555479,0,7.6765555479,93.87,-6.18,94.0732124465,131.35,7.6765555479,0.0,7.6765555479,7.6765555479,0,7.6765555479,0.0,0.0,0.0,131.08,105.8665555479,-10.99,106.4354625281,7.6765555479,0,7.6765555479,98.19,-10.99,98.8031183718,131.26
2019-09-25 18:30:00,102.6975555489,-6.48,102.9017896623,6.6975555489000005,0,6.6975555489000005,96.0,-6.48,96.2184514529,131.35,6.6975555489000005,0.0,6.6975555489000005,6.6975555489000005,0,6.6975555489000005,0.0,0.0,0.0,131.08,107.1175555489,-11.32,107.714033936,6.6975555489000005,0,6.6975555489000005,100.42,-11.32,101.0560181286,131.26
2019-09-25 19:00:00,102.8126666604,-6.55,103.0210994206,6.2626666604,0,6.2626666604,96.55,-6.55,96.7719225809,131.35,6.2626666604,0.0,6.2626666604,6.2626666604,0,6.2626666604,0.0,0.0,0.0,131.08,107.2726666604,-11.35,107.871439744,6.2626666604,0,6.2626666604,101.01,-11.35,101.6456718213,131.26
2019-09-25 19:30:00,102.6628888827,-6.65,102.878040678,6.2128888827,0,6.2128888827,96.45,-6.65,96.6789791009,131.35,6.2128888827,0.0,6.2128888827,6.2128888827,0,6.2128888827,0.0,0.0,0.0,130.94,107.1228888827,-11.47,107.7352041933,6.2128888827,0,6.2128888827,100.91,-11.47,101.5597804251,131.15
2019-09-25 20:00:00,101.2416666633,-6.83,101.471789029,3.4116666633,0,3.4116666633,97.83,-6.83,98.0681283598,131.25,3.4116666633,0.0,3.4116666633,3.4116666633,0,3.4116666633,0.0,0.0,0.0,130.94,105.7516666633,-11.64,106.3903407366,3.4116666633,0,3.4116666633,102.34,-11.64,102.9998310678,131.15
2019-09-25 20:30:00,96.3791111056,-8.22,96.7290104234,5.5591111055999995,0,5.5591111055999995,90.82,-8.22,91.1912320347,131.88,5.5591111055999995,0.0,5.5591111055999995,5.5591111055999995,0,5.5591111055999995,0.0,0.0,0.0,131.32,100.6091111056,-13.17,101.4674437317,5.5591111055999995,0,5.5591111055999995,95.05,-13.17,95.9580710519,131.74
2019-09-25 21:00:00,91.4757777748,-9.99,92.0196610486,3.0057777748,0,3.0057777748,88.47,-9.99,89.032246967,132.03,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,131.23,95.5757777748,-15.05,96.7534588387,3.0057777748,0,3.0057777748,92.57,-15.05,93.7854327708,131.87
2019-09-25 21:30:00,85.74544444,-11.99,86.5796820404,4.44544444,0,4.44544444,81.3,-11.99,82.1793775834,132.03,4.44544444,0.0,4.44544444,4.44544444,0,4.44544444,0.0,0.0,0.0,131.02,89.52544444,-17.21,91.1646274724,4.44544444,0,4.44544444,85.08,-17.21,86.803171025,131.87
2019-09-25 22:00:00,79.2156666647,-13.04,80.2817752988,2.0156666647,0,2.0156666647,77.2,-13.04,78.2935603993,132.11,2.0156666647,0.0,2.0156666647,2.0156666647,0,2.0156666647,0.0,0.0,0.0,130.93,82.8256666647,-18.34,84.8318728925,2.0156666647,0,2.0156666647,80.81,-18.34,82.8650209678,131.97
2019-09-25 22:30:00,74.2707777728,-15.2,75.8102132366,5.0107777728,0,5.0107777728,69.26,-15.2,70.9083041681,132.82,5.0107777728,0.0,5.0107777728,5.0107777728,0,5.0107777728,0.0,0.0,0.0,131.31,77.5207777728,-20.68,80.231747996,5.0107777728,0,5.0107777728,72.51,-20.68,75.4013428262,132.69
2019-09-25 23:00:00,67.3958888867,-16.09,69.2899266764,2.2058888867,0,2.2058888867,65.19,-16.09,67.1462895475,133.4,2.2058888867,0.0,2.2058888867,2.2058888867,0,2.2058888867,0.0,0.0,0.0,131.79,70.4358888867,-21.72,73.708702629,2.2058888867,0,2.2058888867,68.23,-21.72,71.6037100994,133.29
2019-09-25 23:30:00,63.6182222201,-10.6,64.4952571779,2.1682222201,0,2.1682222201,61.45,-10.6,62.3575376358,132.41,2.1682222201,0.0,2.1682222201,2.1682222201,0,2.1682222201,0.0,0.0,0.0,131.36,66.4382222201,-15.9,68.3143277195,2.1682222201,0,2.1682222201,64.27,-15.9,66.2075743401,132.32
2019-09-26 00:00:00,59.22722222,-11.36,60.3068275728,2.26722222,0,2.26722222,56.96,-11.36,58.0817630586,132.52,2.26722222,0.0,2.26722222,2.26722222,0,2.26722222,0.0,0.0,0.0,131.36,61.81722222,-16.75,64.0463227905,2.26722222,0,2.26722222,59.55,-16.75,61.8608519178,132.4
2019-09-26 00:30:00,57.3481111087,-11.88,58.5656917294,2.3681111087,0,2.3681111087,54.98,-11.88,56.2488648774,133.16,2.3681111087,0.0,2.3681111087,2.3681111087,0,2.3681111087,0.0,0.0,0.0,131.88,59.8281111087,-17.33,62.2874929568,2.3681111087,0,2.3681111087,57.46,-17.33,60.0165018974,132.99
2019-09-26 01:00:00,55.0152222199,-12.23,56.3582077066,2.3552222199,0,2.3552222199,52.66,-12.23,54.0615251357,133.16,2.3552222199,0.0,2.3552222199,2.3552222199,0,2.3552222199,0.0,0.0,0.0,131.88,57.3852222199,-17.72,60.0588222431,2.3552222199,0,2.3552222199,55.03,-17.72,57.8126223242,132.99
2019-09-26 01:30:00,57.0368888866,-11.83,58.2507990835,2.2668888866,0,2.2668888866,54.77,-11.83,56.0330420377,133.27,2.2668888866,0.0,2.2668888866,2.2668888866,0,2.2668888866,0.0,0.0,0.0,132.04,59.5168888866,-17.3,61.9802392924,2.2668888866,0,2.2668888866,57.25,-17.3,59.8067930924,133.1
2019-09-26 02:00:00,55.63322222,-12.5,57.0202193487,2.23322222,0,2.23322222,53.4,-12.5,54.8435046291,133.46,2.23322222,0.0,2.23322222,2.23322222,0,2.23322222,0.0,0.0,0.0,132.15,58.05322222,-18.01,60.7827007472,2.23322222,0,2.23322222,55.82,-18.01,58.653495207,133.34
2019-09-26 02:30:00,54.0851111088,-12.79,55.5768237996,2.2751111088,0,2.2751111088,51.81,-12.79,53.3653464338,133.46,2.2751111088,0.0,2.2751111088,2.2751111088,0,2.2751111088,0.0,0.0,0.0,132.0,56.4251111088,-18.34,59.3308415889,2.2751111088,0,2.2751111088,54.15,-18.34,57.1714797779,133.26
2019-09-26 03:00:00,53.1079999976,-12.88,54.6475439864,2.4079999976,0,2.4079999976,50.7,-12.88,52.3104616688,133.75,2.4079999976,0.0,2.4079999976,2.4079999976,0,2.4079999976,0.0,0.0,0.0,132.35,55.4079999976,-18.46,58.402209408,2.4079999976,0,2.4079999976,53.0,-18.46,56.1228260158,133.61
2019-09-26 03:30:00,52.1291111086,-12.87,53.6943304733,2.4791111086,0,2.4791111086,49.65,-12.87,51.2909290226,133.75,2.4791111086,0.0,2.4791111086,2.4791111086,0,2.4791111086,0.0,0.0,0.0,132.35,54.3491111086,-18.46,57.3985842883,2.4791111086,0,2.4791111086,51.87,-18.46,55.056956872,133.61
2019-09-26 04:00:00,51.400333331,-12.96,53.0090168418,2.380333331,0,2.380333331,49.02,-12.96,50.704260176,133.82,2.380333331,0.0,2.380333331,2.380333331,0,2.380333331,0.0,0.0,0.0,132.35,53.610333331,-18.57,56.7354628064,2.380333331,0,2.380333331,51.23,-18.57,54.4918140641,133.72
2019-09-26 04:30:00,51.400333331,-12.9,52.994379575,2.370333331,0,2.370333331,49.03,-12.9,50.6986281866,133.82,2.370333331,0.0,2.370333331,2.370333331,0,2.370333331,0.0,0.0,0.0,132.47,53.620333331,-18.5,56.7220428627,2.370333331,0,2.370333331,51.25,-18.5,54.4868103306,133.72
2019-09-26 05:00:00,52.2858888864,-12.78,53.825111023,2.5158888864,0,2.5158888864,49.77,-12.78,51.3846407013,133.7,2.5158888864,0.0,2.5158888864,2.5158888864,0,2.5158888864,0.0,0.0,0.0,132.3,54.5158888864,-18.35,57.5213407447,2.5158888864,0,2.5158888864,52.0,-18.35,55.1427465765,133.51
2019-09-26 05:30:00,54.1017777754,-12.53,55.5338028453,2.3717777754,0,2.3717777754,51.73,-12.53,53.2258752864,133.18,2.3717777754,0.0,2.3717777754,2.3717777754,0,2.3717777754,0.0,0.0,0.0,131.89,56.4317777754,-18.05,59.2481902077,2.3717777754,0,2.3717777754,54.06,-18.05,56.9937373753,133.07
2019-09-26 06:00:00,57.0196666645,-11.65,58.1976364342,2.2096666645,0,2.2096666645,54.81,-11.65,56.0344411947,133.18,2.2096666645,0.0,2.2096666645,2.2096666645,0,2.2096666645,0.0,0.0,0.0,131.89,59.4796666645,-17.11,61.891702566,2.2096666645,0,2.2096666645,57.27,-17.11,59.7712723639,133.07
2019-09-26 06:30:00,63.9017777749,-9.09,64.5450641242,2.8917777749,0,2.8917777749,61.01,-9.09,61.6834515895,132.9,2.8917777749,0.0,2.8917777749,2.8917777749,0,2.8917777749,0.0,0.0,0.0,132.0,66.6617777749,-14.39,68.1972485963,2.8917777749,0,2.8917777749,63.77,-14.39,65.3734273233,132.77
2019-09-26 07:00:00,74.4391111087,-6.35,74.7094623368,2.4491111087,0,2.4491111087,71.99,-6.35,72.2695136278,132.48,2.4491111087,0.0,2.4491111087,2.4491111087,0,2.4491111087,0.0,0.0,0.0,132.0,77.6791111087,-11.43,78.5155347854,2.4491111087,0,2.4491111087,75.23,-11.43,76.0933492495,132.38
2019-09-26 07:30:00,84.0879999941,-5.43,84.26313929,5.8679999941,0,5.8679999941,78.22,-5.43,78.4082476529,131.46,5.8679999941,0.0,5.8679999941,5.8679999941,0,5.8679999941,0.0,0.0,0.0,131.08,87.6579999941,-10.32,88.2633976401,5.8679999941,0,5.8679999941,81.79,-10.32,82.4385013207,131.3
2019-09-26 08:00:00,89.5969999927,-4.4,89.7049742639,7.3169999927,0,7.3169999927,82.28,-4.4,82.3975630708,131.17,7.3169999927,0.0,7.3169999927,7.3169999927,0,7.3169999927,0.0,0.0,0.0,130.9,93.3669999927,-9.19,93.818190068,7.3169999927,0,7.3169999927,86.05,-9.19,86.5393471203,130.99
2019-09-26 08:30:00,89.9571111026,-3.51,90.0255626915,8.5571111026,0,8.5571111026,81.4,-3.51,81.4756411451,131.17,8.5571111026,0.0,8.5571111026,8.5571111026,0,8.5571111026,0.0,0.0,0.0,131.02,93.6971111026,-8.27,94.0613710774,8.5571111026,0,8.5571111026,85.14,-8.27,85.540706684,130.99
2019-09-26 09:00:00,88.1216666565,-2.58,88.1594268034,10.2116666565,0,10.2116666565,77.91,-2.58,77.9527068164,131.17,10.2116666565,0.0,10.2116666565,10.2116666565,0,10.2116666565,0.0,0.0,0.0,131.02,91.6816666565,-7.31,91.972626911,10.2116666565,0,10.2116666565,81.47,-7.31,81.7972921312,130.99
2019-09-26 09:30:00,85.9221110963,-2.22,85.9507857744,14.8121110963,0,14.8121110963,71.11,-2.22,71.1446449144,131.25,14.8121110963,0.0,14.8121110963,14.8121110963,0,14.8121110963,0.0,0.0,0.0,131.02,89.1421110963,-6.98,89.4149672633,14.8121110963,0,14.8121110963,74.33,-6.98,74.6570110572,131.08
2019-09-26 10:00:00,88.9978888741,0.34,88.9985383253,14.8178888741,0,14.8178888741,74.18,0.34,74.1807791817,130.97,14.8178888741,0.0,14.8178888741,14.8178888741,0,14.8178888741,0.0,0.0,0.0,131.1,92.3578888741,-4.26,92.4560827489,14.8178888741,0,14.8178888741,77.54,-4.26,77.6569327234,130.8
2019-09-26 10:30:00,80.3602222098,0.30000000000000004,80.3607821864,12.4302222098,0,12.4302222098,67.93,0.30000000000000004,67.9306624434,130.88,12.4302222098,0.0,12.4302222098,12.4302222098,0,12.4302222098,0.0,0.0,0.0,130.99,83.4102222098,-4.32,83.5220184687,12.4302222098,0,12.4302222098,70.98,-4.32,71.1113408677,130.71
2019-09-26 11:00:00,82.3105555402,0.59,82.3126700656,15.3905555402,0,15.3905555402,66.92,0.59,66.9226008162,131.15,15.3905555402,0.0,15.3905555402,15.3905555402,0,15.3905555402,0.0,0.0,0.0,131.23,85.3205555402,-4.06,85.4170989772,15.3905555402,0,15.3905555402,69.93,-4.06,70.0477587079,130.96
2019-09-26 11:30:00,78.9389999864,0.8300000000000001,78.9433633616,13.6389999864,0,13.6389999864,65.3,0.8300000000000001,65.3052746721,130.91,13.6389999864,0.0,13.6389999864,13.6389999864,0,13.6389999864,0.0,0.0,0.0,131.04,81.8389999864,-3.81,81.9276389185,13.6389999864,0,13.6389999864,68.2,-3.81,68.3063401157,130.79
2019-09-26 12:00:00,79.210333319,1.22,79.2197280008,14.290333319,0,14.290333319,64.92,1.22,64.9314623276,130.91,14.290333319,0.0,14.290333319,14.290333319,0,14.290333319,0.0,0.0,0.0,131.04,82.130333319,-3.41,82.2010933692,14.290333319,0,14.290333319,67.84,-3.41,67.9256483223,130.79
2019-09-26 12:30:00,79.4369999833,1.31,79.4478008905,16.7369999833,0,16.7369999833,62.7,1.31,62.7136835148,131.25,16.7369999833,0.0,16.7369999833,16.7369999833,0,16.7369999833,0.0,0.0,0.0,131.41,82.2669999833,-3.34,82.3347732507,16.7369999833,0,16.7369999833,65.53,-3.34,65.6150630572,131.1
2019-09-26 13:00:00,75.8851110899,1.67,75.9034846705,21.2351110899,0,21.2351110899,54.65,1.67,54.6755100571,131.37,21.2351110899,0.0,21.2351110899,21.2351110899,0,21.2351110899,0.0,0.0,0.0,131.49,78.3251110899,-3.02,78.3833108974,21.2351110899,0,21.2351110899,57.09,-3.02,57.1698215845,131.21
2019-09-26 13:30:00,67.9719999767,0.29,67.972618611,23.3119999767,0,23.3119999767,44.66,0.29,44.6609415485,131.65,23.3119999767,0.0,23.3119999767,23.3119999767,0,23.3119999767,0.0,0.0,0.0,131.56,69.9019999767,-4.53,70.0486295422,23.3119999767,0,23.3119999767,46.59,-4.53,46.809710531,131.51
2019-09-26 14:00:00,69.8085555354,-0.1,69.8086271599,20.1085555354,0,20.1085555354,49.7,-0.1,49.7001006035,131.58,20.1085555354,0.0,20.1085555354,20.1085555354,0,20.1085555354,0.0,0.0,0.0,131.56,71.9785555354,-4.91,72.14582841,20.1085555354,0,20.1085555354,51.87,-4.91,52.1018713675,131.51
2019-09-26 14:30:00,71.3319999819,0.26,71.332473821,18.0519999819,0,18.0519999819,53.28,0.26,53.2806343806,131.58,18.0519999819,0.0,18.0519999819,18.0519999819,0,18.0519999819,0.0,0.0,0.0,131.47,73.6619999819,-4.54,73.8017739715,18.0519999819,0,18.0519999819,55.61,-4.54,55.7950150103,131.37
