Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-26 15:00:00,74.3391110962,-1.01,74.3459719055,14.959111096200001,0,14.959111096200001,59.38,-1.01,59.3885889713,131.58,14.959111096200001,0.0,14.959111096200001,14.959111096200001,0,14.959111096200001,0.0,0.0,0.0,131.39,76.9891110962,-5.82,77.2087794708,14.959111096200001,0,14.959111096200001,62.03,-5.82,62.3024341419,131.37
2019-09-26 15:30:00,75.8227777634,-1.12,75.8310492329,14.3527777634,0,14.3527777634,61.47,-1.12,61.4802025045,132.4,14.3527777634,0.0,14.3527777634,14.3527777634,0,14.3527777634,0.0,0.0,0.0,132.27,78.5527777634,-5.98,78.7800691441,14.3527777634,0,14.3527777634,64.2,-5.98,64.4779062936,132.25
2019-09-26 16:00:00,80.5096666546,0.21,80.5099405343,12.0296666546,0,12.0296666546,68.48,0.21,68.4803219911,132.7,12.0296666546,0.0,12.0296666546,12.0296666546,0,12.0296666546,0.0,0.0,0.0,132.79,83.5796666546,-4.58,83.7050600508,12.0296666546,0,12.0296666546,71.55,-4.58,71.6964357552,132.55
2019-09-26 16:30:00,84.6864444326,-0.30000000000000004,84.6869758029,11.8564444326,0,11.8564444326,72.83,-0.30000000000000004,72.8306178746,132.5,11.8564444326,0.0,11.8564444326,11.8564444326,0,11.8564444326,0.0,0.0,0.0,132.58,87.9664444326,-5.05,88.1112810377,11.8564444326,0,11.8564444326,76.11,-5.05,76.2773531266,132.35
2019-09-26 17:00:00,90.4747777694,0.8300000000000001,90.4785848276,8.4247777694,0,8.4247777694,82.05,0.8300000000000001,82.0541979426,131.62,8.4247777694,0.0,8.4247777694,8.4247777694,0,8.4247777694,0.0,0.0,0.0,131.85,94.1647777694,-3.77,94.2402157911,8.4247777694,0,8.4247777694,85.74,-3.77,85.8228436956,131.43
2019-09-26 17:30:00,91.6946666577,-0.28,91.6950941625,8.9546666577,0,8.9546666577,82.74,-0.28,82.7404737719,131.62,8.9546666577,0.0,8.9546666577,8.9546666577,0,8.9546666577,0.0,0.0,0.0,131.85,95.4646666577,-4.95,95.592913336,8.9546666577,0,8.9546666577,86.51,-4.95,86.6515008526,131.43
2019-09-26 18:00:00,94.9067777708,-1.73,94.922544039,7.0267777708,0,7.0267777708,87.88,-1.73,87.8970266846,131.51,7.0267777708,0.0,7.0267777708,7.0267777708,0,7.0267777708,0.0,0.0,0.0,131.57,98.8967777708,-6.39,99.1030007287,7.0267777708,0,7.0267777708,91.87,-6.39,92.0919594753,131.33
2019-09-26 18:30:00,95.8328888831,-3.69,95.9039034225,5.8228888831,0,5.8228888831,90.01,-3.69,90.0856048434,131.59,5.8228888831,0.0,5.8228888831,5.8228888831,0,5.8228888831,0.0,0.0,0.0,131.41,99.9428888831,-8.44,100.2986273001,5.8228888831,0,5.8228888831,94.12,-8.44,94.4976613467,131.41
2019-09-26 19:00:00,97.6613333268,-3.52,97.7247482839,6.5813333268,0,6.5813333268,91.08,-3.52,91.1479939439,131.34,6.5813333268,0.0,6.5813333268,6.5813333268,0,6.5813333268,0.0,0.0,0.0,131.22,101.8313333268,-8.23,102.1633659738,6.5813333268,0,6.5813333268,95.25,-8.23,95.6048921342,131.17
2019-09-26 19:30:00,98.3888888816,-3.38,98.4469291312,7.2788888816,0,7.2788888816,91.11,-3.38,91.172674086,131.34,7.2788888816,0.0,7.2788888816,7.2788888816,0,7.2788888816,0.0,0.0,0.0,131.22,102.5788888816,-8.07,102.8958373511,7.2788888816,0,7.2788888816,95.3,-8.07,95.6410732897,131.17
2019-09-26 20:00:00,96.4154444364,-4.0,96.498383022,8.0454444364,0,8.0454444364,88.37,-4.0,88.4604821375,131.73,8.0454444364,0.0,8.0454444364,8.0454444364,0,8.0454444364,0.0,0.0,0.0,131.57,100.4554444364,-8.77,100.837538729,8.0454444364,0,8.0454444364,92.41,-8.77,92.8252174789,131.61
2019-09-26 20:30:00,93.7664444371,-4.46,93.8724544389,7.3264444371,0,7.3264444371,86.44,-4.46,86.5549836809,131.95,7.3264444371,0.0,7.3264444371,7.3264444371,0,7.3264444371,0.0,0.0,0.0,131.72,97.7264444371,-9.28,98.166065126,7.3264444371,0,7.3264444371,90.4,-9.28,90.8750702888,131.81
2019-09-26 21:00:00,90.3325555498,-5.01,90.4713805143,5.7225555498,0,5.7225555498,84.61,-5.01,84.7581984235,131.95,5.7225555498,0.0,5.7225555498,5.7225555498,0,5.7225555498,0.0,0.0,0.0,131.57,94.2125555498,-9.86,94.7271092308,5.7225555498,0,5.7225555498,88.49,-9.86,89.0376308086,131.81
2019-09-26 21:30:00,85.78255555,-5.29,85.9455114401,5.51255555,0,5.51255555,80.27,-5.29,80.4441234647,131.52,5.51255555,0.0,5.51255555,5.51255555,0,5.51255555,0.0,0.0,0.0,131.17,89.45255555,-10.17,90.0288209099,5.51255555,0,5.51255555,83.94,-10.17,84.553843792,131.38
2019-09-26 22:00:00,78.7297777728,-6.21,78.974312331,4.9697777728,0,4.9697777728,73.76,-6.21,74.0209544656,131.96,4.9697777728,0.0,4.9697777728,4.9697777728,0,4.9697777728,0.0,0.0,0.0,131.49,82.1297777728,-11.22,82.8926341541,4.9697777728,0,4.9697777728,77.16,-11.22,77.9714947914,131.83
2019-09-26 22:30:00,74.1561111057,-7.71,74.5558375603,5.4561111057,0,5.4561111057,68.7,-7.71,69.1312816314,132.72,5.4561111057,0.0,5.4561111057,5.4561111057,0,5.4561111057,0.0,0.0,0.0,132.03,77.3061111057,-12.86,78.3684529277,5.4561111057,0,5.4561111057,71.85,-12.86,72.9917947443,132.6
2019-09-26 23:00:00,68.8536666611,-8.81,69.4150092752,5.5636666611,0,5.5636666611,63.29,-8.81,63.9002363063,132.72,5.5636666611,0.0,5.5636666611,5.5636666611,0,5.5636666611,0.0,0.0,0.0,131.95,71.7436666611,-14.07,73.1103180542,5.5636666611,0,5.5636666611,66.18,-14.07,67.6591257703,132.68
2019-09-26 23:30:00,63.6375555533,-9.69,64.3710694086,2.2075555533,0,2.2075555533,61.43,-9.69,62.1895570012,132.52,2.2075555533,0.0,2.2075555533,2.2075555533,0,2.2075555533,0.0,0.0,0.0,131.51,66.4375555533,-14.99,68.1076272374,2.2075555533,0,2.2075555533,64.23,-14.99,65.9559929044,132.36
2019-09-27 00:00:00,59.3504444423,-10.56,60.2825750569,2.1904444423,0,2.1904444423,57.16,-10.56,58.1272672676,133.16,2.1904444423,0.0,2.1904444423,2.1904444423,0,2.1904444423,0.0,0.0,0.0,132.03,61.9304444423,-15.95,63.9514069338,2.1904444423,0,2.1904444423,59.74,-15.95,61.83259739,133.03
2019-09-27 00:30:00,57.1706666643,-10.68,58.1596726851,2.3506666643,0,2.3506666643,54.82,-10.68,55.8506472657,133.43,2.3506666643,0.0,2.3506666643,2.3506666643,0,2.3506666643,0.0,0.0,0.0,132.3,59.6506666643,-16.13,61.7930330498,2.3506666643,0,2.3506666643,57.3,-16.13,59.527026635,133.24
2019-09-27 01:00:00,54.9927777755,-10.98,56.0782133048,2.3027777755,0,2.3027777755,52.69,-10.98,53.8218961019,133.24,2.3027777755,0.0,2.3027777755,2.3027777755,0,2.3027777755,0.0,0.0,0.0,132.12,57.3727777755,-16.45,59.6844881831,2.3027777755,0,2.3027777755,55.07,-16.45,57.474406478,133.24
2019-09-27 01:30:00,56.7268888867,-10.93,57.7702762913,2.1468888867,0,2.1468888867,54.58,-10.93,55.6636443291,133.43,2.1468888867,0.0,2.1468888867,2.1468888867,0,2.1468888867,0.0,0.0,0.0,132.27,59.1868888867,-16.4,61.4169994064,2.1468888867,0,2.1468888867,57.04,-16.4,59.350834872,133.24
2019-09-27 02:00:00,55.4627777757,-11.49,56.6404433121,2.1227777757,0,2.1227777757,53.34,-11.49,54.5635015372,133.52,2.1227777757,0.0,2.1227777757,2.1227777757,0,2.1227777757,0.0,0.0,0.0,132.27,57.8527777757,-16.99,60.2959699844,2.1227777757,0,2.1227777757,55.73,-16.99,58.262277676,133.4
2019-09-27 02:30:00,54.62722222,-11.81,55.8892611105,2.19722222,0,2.19722222,52.43,-11.81,53.7436600912,133.83,2.19722222,0.0,2.19722222,2.19722222,0,2.19722222,0.0,0.0,0.0,132.53,56.98722222,-17.35,59.5698413323,2.19722222,0,2.19722222,54.79,-17.35,57.4714416036,133.65
2019-09-27 03:00:00,52.6548888866,-12.12,54.0317658759,2.2448888866,0,2.2448888866,50.41,-12.12,51.8465283312,132.93,2.2448888866,0.0,2.2448888866,2.2448888866,0,2.2448888866,0.0,0.0,0.0,131.64,55.1648888866,-17.71,57.937976025,2.2448888866,0,2.2448888866,52.92,-17.71,55.8047533818,132.81
2019-09-27 03:30:00,51.5092222201,-11.72,52.8257359032,2.1692222201,0,2.1692222201,49.34,-11.72,50.71285833,132.5,2.1692222201,0.0,2.1692222201,2.1692222201,0,2.1692222201,0.0,0.0,0.0,131.17,53.7192222201,-17.21,56.4086778424,2.1692222201,0,2.1692222201,51.55,-17.21,54.3469097558,132.33
2019-09-27 04:00:00,51.0129999978,-12.07,52.4214752632,2.2029999978,0,2.2029999978,48.81,-12.07,50.2802247409,132.62,2.2029999978,0.0,2.2029999978,2.2029999978,0,2.2029999978,0.0,0.0,0.0,131.32,53.2029999978,-17.59,56.0354112037,2.2029999978,0,2.2029999978,51.0,-17.59,53.9481983017,132.49
2019-09-27 04:30:00,51.0565555533,-12.21,52.4962471513,2.2565555533,0,2.2565555533,48.8,-12.21,50.3043149243,132.92,2.2565555533,0.0,2.2565555533,2.2565555533,0,2.2565555533,0.0,0.0,0.0,131.56,53.2665555533,-17.74,56.1429740975,2.2565555533,0,2.2565555533,51.01,-17.74,54.0067375426,132.77
2019-09-27 05:00:00,51.2438888866,-12.13,52.6599757712,2.2938888866,0,2.2938888866,48.95,-12.13,50.4305403501,132.92,2.2938888866,0.0,2.2938888866,2.2938888866,0,2.2938888866,0.0,0.0,0.0,131.56,53.4438888866,-17.65,56.2829615365,2.2938888866,0,2.2938888866,51.15,-17.65,54.1095647737,132.7
2019-09-27 05:30:00,53.4547777756,-11.09,54.5930523697,2.1547777756,0,2.1547777756,51.3,-11.09,52.4850273888,132.4,2.1547777756,0.0,2.1547777756,2.1547777756,0,2.1547777756,0.0,0.0,0.0,131.22,55.7747777756,-16.52,58.1698911459,2.1547777756,0,2.1547777756,53.62,-16.52,56.107172447,132.29
2019-09-27 06:00:00,56.9094444423,-10.24,57.8233730141,2.1794444423,0,2.1794444423,54.73,-10.24,55.6797135409,132.92,2.1794444423,0.0,2.1794444423,2.1794444423,0,2.1794444423,0.0,0.0,0.0,131.87,59.3894444423,-15.64,61.4142956579,2.1794444423,0,2.1794444423,57.21,-15.64,59.3093053407,132.81
2019-09-27 06:30:00,65.1339999978,-7.8,65.5993746595,2.2139999978000002,0,2.2139999978000002,62.92,-7.8,63.4016277394,132.8,2.2139999978000002,0.0,2.2139999978000002,2.2139999978000002,0,2.2139999978000002,0.0,0.0,0.0,132.01,68.0139999978,-13.02,69.2490042939,2.2139999978000002,0,2.2139999978000002,65.8,-13.02,67.0757810242,132.66
2019-09-27 07:00:00,74.4471111088,-5.18,74.6271046769,2.2771111088,0,2.2771111088,72.17,-5.18,72.3556583827,132.58,2.2771111088,0.0,2.2771111088,2.2771111088,0,2.2771111088,0.0,0.0,0.0,132.19,77.7571111088,-10.19,78.4219639386,2.2771111088,0,2.2771111088,75.48,-10.19,76.1647326523,132.47
2019-09-27 07:30:00,84.2266666644,-2.89,84.2762331704,2.2866666644,0,2.2866666644,81.94,-2.89,81.9909488907,131.66,2.2866666644,0.0,2.2866666644,2.2866666644,0,2.2866666644,0.0,0.0,0.0,131.57,87.9666666644,-7.65,88.2986803075,2.2866666644,0,2.2866666644,85.68,-7.65,86.0208399168,131.51
2019-09-27 08:00:00,90.0442222161,-6.31,90.2650433696,6.0842222161,0,6.0842222161,83.96,-6.31,84.1967796296,130.94,6.0842222161,0.0,6.0842222161,6.0842222161,0,6.0842222161,0.0,0.0,0.0,130.52,93.9042222161,-11.17,94.5662299662,6.0842222161,0,6.0842222161,87.82,-11.17,88.527517191,130.81
2019-09-27 08:30:00,91.5209999919,-4.74,91.6436633899,8.1209999919,0,8.1209999919,83.4,-4.74,83.534589243,130.84,8.1209999919,0.0,8.1209999919,8.1209999919,0,8.1209999919,0.0,0.0,0.0,130.52,95.3409999919,-9.53,95.8161112729,8.1209999919,0,8.1209999919,87.22,-9.53,87.7390978983,130.7
2019-09-27 09:00:00,93.0148888801,-3.44,93.0784784651,8.8348888801,0,8.8348888801,84.18,-3.44,84.2502581598,130.74,8.8348888801,0.0,8.8348888801,8.8348888801,0,8.8348888801,0.0,0.0,0.0,130.61,96.8648888801,-8.15,97.2071458163,8.8348888801,0,8.8348888801,88.03,-8.15,88.406466958,130.58
2019-09-27 09:30:00,91.2308888779,-2.85,91.275394195,11.0008888779,0,11.0008888779,80.23,-2.85,80.2806041333,130.74,11.0008888779,0.0,11.0008888779,11.0008888779,0,11.0008888779,0.0,0.0,0.0,130.52,94.8808888779,-7.5600000000000005,95.1815984015,11.0008888779,0,11.0008888779,83.88,-7.5600000000000005,84.2199976253,130.5
2019-09-27 10:00:00,85.3077777653,-3.88,85.3959679801,12.4377777653,0,12.4377777653,72.87,-3.88,72.9732231712,130.62,12.4377777653,0.0,12.4377777653,12.4377777653,0,12.4377777653,0.0,0.0,0.0,130.32,88.5977777653,-8.68,89.021955859,12.4377777653,0,12.4377777653,76.16,-8.68,76.6530364695,130.5
2019-09-27 10:30:00,86.0798888769,-6.73,86.3425744871,11.9698888769,0,11.9698888769,74.11,-6.73,74.4149514547,131.4,11.9698888769,0.0,11.9698888769,11.9698888769,0,11.9698888769,0.0,0.0,0.0,130.81,89.4698888769,-11.7,90.2316519612,11.9698888769,0,11.9698888769,77.5,-11.7,78.3781857407,131.24
2019-09-27 11:00:00,84.5123333191,-7.17,84.8159382607,14.1923333191,0,14.1923333191,70.32,-7.17,70.6845902584,131.66,14.1923333191,0.0,14.1923333191,14.1923333191,0,14.1923333191,0.0,0.0,0.0,130.98,87.7123333191,-12.2,88.5567242861,14.1923333191,0,14.1923333191,73.52,-12.2,74.5253674932,131.52
2019-09-27 11:30:00,83.5571110931,-7.33,83.878004949,18.0571110931,0,18.0571110931,65.5,-7.33,65.9088681438,131.77,18.0571110931,0.0,18.0571110931,18.0571110931,0,18.0571110931,0.0,0.0,0.0,130.98,86.5371110931,-12.4,87.4210020323,18.0571110931,0,18.0571110931,68.48,-12.4,69.593608902,131.61
2019-09-27 12:00:00,79.6211110917,-8.28,80.0504823937,19.4511110917,0,19.4511110917,60.17,-8.28,60.7370340073,132.0,19.4511110917,0.0,19.4511110917,19.4511110917,0,19.4511110917,0.0,0.0,0.0,131.17,82.3711110917,-13.44,83.46037109,19.4511110917,0,19.4511110917,62.92,-13.44,64.3394124934,131.91
2019-09-27 12:30:00,80.1313333168,-7.63,80.4937729214,16.5613333168,0,16.5613333168,63.57,-7.63,64.0262586756,131.76,16.5613333168,0.0,16.5613333168,16.5613333168,0,16.5613333168,0.0,0.0,0.0,130.99,83.0313333168,-12.73,84.0015191075,16.5613333168,0,16.5613333168,66.47,-12.73,67.6780156328,131.63
2019-09-27 13:00:00,76.8237777591,-8.47,77.2892859922,18.6637777591,0,18.6637777591,58.16,-8.47,58.7735186968,132.17,18.6637777591,0.0,18.6637777591,18.6637777591,0,18.6637777591,0.0,0.0,0.0,131.25,79.4537777591,-13.66,80.619466633,18.6637777591,0,18.6637777591,60.79,-13.66,62.3058560651,132.02
2019-09-27 13:30:00,72.5129999801,-8.75,73.0390146847,19.9029999801,0,19.9029999801,52.61,-8.75,53.3326785376,132.53,19.9029999801,0.0,19.9029999801,19.9029999801,0,19.9029999801,0.0,0.0,0.0,131.54,74.8829999801,-14.02,76.1841458968,19.9029999801,0,19.9029999801,54.98,-14.02,56.739411347,132.38
2019-09-27 14:00:00,74.5261110932,-9.01,75.0687773624,17.8761110932,0,17.8761110932,56.65,-9.01,57.3620309961,132.62,17.8761110932,0.0,17.8761110932,17.8761110932,0,17.8761110932,0.0,0.0,0.0,131.63,77.0661110932,-14.28,78.3779553129,17.8761110932,0,17.8761110932,59.19,-14.28,60.8882131451,132.49
2019-09-27 14:30:00,73.5881110931,-6.42,73.8676281889,17.9681110931,0,17.9681110931,55.62,-6.42,55.9892918333,132.35,17.9681110931,0.0,17.9681110931,17.9681110931,0,17.9681110931,0.0,0.0,0.0,131.63,76.1181110931,-11.55,76.9894105471,17.9681110931,0,17.9681110931,58.15,-11.55,59.285959552,132.2
2019-09-27 15:00:00,75.3784444279,-6.18,75.6313578112,16.5884444279,0,16.5884444279,58.79,-6.18,59.1139281388,132.35,16.5884444279,0.0,16.5884444279,16.5884444279,0,16.5884444279,0.0,0.0,0.0,131.76,78.0284444279,-11.29,78.840993397,16.5884444279,0,16.5884444279,61.44,-11.29,62.4686937594,132.29
2019-09-27 15:30:00,77.6182222064,-7.01,77.934129356,15.8282222064,0,15.8282222064,61.79,-7.01,62.1863666731,132.64,15.8282222064,0.0,15.8282222064,15.8282222064,0,15.8282222064,0.0,0.0,0.0,131.91,80.4282222064,-12.17,81.3437632968,15.8282222064,0,15.8282222064,64.6,-12.17,65.7363590412,132.52
2019-09-27 16:00:00,77.8986666533,-7.38,78.2474706707,13.4086666533,0,13.4086666533,64.49,-7.38,64.9108966199,132.56,13.4086666533,0.0,13.4086666533,13.4086666533,0,13.4086666533,0.0,0.0,0.0,131.78,80.8386666533,-12.52,81.8024475568,13.4086666533,0,13.4086666533,67.43,-12.52,68.5824707925,132.43
2019-09-27 16:30:00,79.8402222095,-8.41,80.2819355924,12.7002222095,0,12.7002222095,67.14,-8.41,67.6646709886,132.56,12.7002222095,0.0,12.7002222095,12.7002222095,0,12.7002222095,0.0,0.0,0.0,131.78,82.8902222095,-13.6,83.9985055697,12.7002222095,0,12.7002222095,70.19,-13.6,71.4954271265,132.43
2019-09-27 17:00:00,84.4955555455,-8.75,84.9474037681,10.0555555455,0,10.0555555455,74.44,-8.75,74.9524922868,131.85,10.0555555455,0.0,10.0555555455,10.0555555455,0,10.0555555455,0.0,0.0,0.0,131.04,87.9055555455,-13.86,88.9914956373,10.0555555455,0,10.0555555455,77.85,-13.86,79.0741557021,131.7
2019-09-27 17:30:00,89.989555547,-8.02,90.3462257515,8.599555547,0,8.599555547,81.39,-8.02,81.784182456,131.34,8.599555547,0.0,8.599555547,8.599555547,0,8.599555547,0.0,0.0,0.0,130.68,93.749555547,-13.02,94.6493505802,8.599555547,0,8.599555547,85.15,-13.02,86.139670884,131.19
2019-09-27 18:00:00,91.5377777729,-7.54,91.8477890839,4.8877777729,0,4.8877777729,86.65,-7.54,86.9774344299,130.93,4.8877777729,0.0,4.8877777729,4.8877777729,0,4.8877777729,0.0,0.0,0.0,130.37,95.5277777729,-12.45,96.3356570862,4.8877777729,0,4.8877777729,90.64,-12.45,91.491049289,130.77
2019-09-27 18:30:00,94.749999996,-8.02,95.0888158473,4.039999996,0,4.039999996,90.71,-8.02,91.0638484801,130.93,4.039999996,0.0,4.039999996,4.039999996,0,4.039999996,0.0,0.0,0.0,130.37,98.939999996,-12.94,99.7825996815,4.039999996,0,4.039999996,94.9,-12.94,95.7781478209,130.77
2019-09-27 19:00:00,95.5418888825,-8.35,95.906074006,6.3518888825,0,6.3518888825,89.19,-8.35,89.5800122795,130.85,6.3518888825,0.0,6.3518888825,6.3518888825,0,6.3518888825,0.0,0.0,0.0,130.26,99.6418888825,-13.28,100.5229546923,6.3518888825,0,6.3518888825,93.29,-13.28,94.2304754313,130.77
2019-09-27 19:30:00,94.8969999911,-8.58,95.284085803,8.8869999911,0,8.8869999911,86.01,-8.58,86.4368931649,130.55,8.8869999911,0.0,8.8869999911,8.8869999911,0,8.8869999911,0.0,0.0,0.0,129.92,98.8669999911,-13.52,99.7871438976,8.8869999911,0,8.8869999911,89.98,-13.52,90.9900587977,130.37
2019-09-27 20:00:00,93.5102222133,-9.18,93.959747011,8.9402222133,0,8.9402222133,84.57,-9.18,85.0667814132,130.95,8.9402222133,0.0,8.9402222133,8.9402222133,0,8.9402222133,0.0,0.0,0.0,130.25,97.3902222133,-14.15,98.412793288,8.9402222133,0,8.9402222133,88.45,-14.15,89.5746895055,130.8
2019-09-27 20:30:00,91.589666661,-10.32,92.169243455,5.699666661,0,5.699666661,85.89,-10.32,86.5077713272,131.62,5.699666661,0.0,5.699666661,5.699666661,0,5.699666661,0.0,0.0,0.0,130.85,95.539666661,-15.41,96.7744594699,5.699666661,0,5.699666661,89.84,-15.41,91.1520361813,131.49
2019-09-27 21:00:00,87.1636666624,-11.63,87.9361227599,4.2236666624,0,4.2236666624,82.94,-11.63,83.7514208835,131.91,4.2236666624,0.0,4.2236666624,4.2236666624,0,4.2236666624,0.0,0.0,0.0,130.96,90.9936666624,-16.81,92.5333641055,4.2236666624,0,4.2236666624,86.77,-16.81,88.3833072475,131.78
2019-09-27 21:30:00,82.9645555496,-12.12,83.8451660952,5.9745555496,0,5.9745555496,76.99,-12.12,77.9381453462,132.46,5.9745555496,0.0,5.9745555496,5.9745555496,0,5.9745555496,0.0,0.0,0.0,131.4,86.4945555496,-17.43,88.2332875944,5.9745555496,0,5.9745555496,80.52,-17.43,82.3849215573,132.34
2019-09-27 22:00:00,76.8595555499,-13.87,78.1010126652,5.6895555499,0,5.6895555499,71.17,-13.87,72.508936001,132.13,5.6895555499,0.0,5.6895555499,5.6895555499,0,5.6895555499,0.0,0.0,0.0,130.83,80.1195555499,-19.28,82.4066840827,5.6895555499,0,5.6895555499,74.43,-19.28,76.8865612445,132.01
2019-09-27 22:30:00,72.9329999959,-15.49,74.5597920357,4.0529999959,0,4.0529999959,68.88,-15.49,70.6002443339,132.03,4.0529999959,0.0,4.0529999959,4.0529999959,0,4.0529999959,0.0,0.0,0.0,130.53,76.0929999959,-20.97,78.9296240228,4.0529999959,0,4.0529999959,72.04,-20.97,75.0300106624,131.92
2019-09-27 23:00:00,66.8921111089,-16.59,68.9186667646,2.1821111089,0,2.1821111089,64.71,-16.59,66.8027858701,131.74,2.1821111089,0.0,2.1821111089,2.1821111089,0,2.1821111089,0.0,0.0,0.0,130.08,69.8621111089,-22.14,73.2863846058,2.1821111089,0,2.1821111089,67.68,-22.14,71.2092831027,131.6
2019-09-27 23:30:00,62.8044444423,-17.11,65.0933970669,2.1444444423,0,2.1444444423,60.66,-17.11,63.0268807732,132.46,2.1444444423,0.0,2.1444444423,2.1444444423,0,2.1444444423,0.0,0.0,0.0,130.71,65.5644444423,-22.76,69.4025502055,2.1444444423,0,2.1444444423,63.42,-22.76,67.3803680607,132.32
2019-09-28 00:00:00,58.4484444423,-18.6,61.3366175928,2.1184444423,0,2.1184444423,56.33,-18.6,59.3214033887,132.81,2.1184444423,0.0,2.1184444423,2.1184444423,0,2.1184444423,0.0,0.0,0.0,130.85,61.0284444423,-24.34,65.7031706316,2.1184444423,0,2.1184444423,58.91,-24.34,63.740283181,132.64
2019-09-28 00:30:00,56.6076666646,-18.43,59.5322838904,2.0976666646,0,2.0976666646,54.51,-18.43,57.5413329703,132.52,2.0976666646,0.0,2.0976666646,2.0976666646,0,2.0976666646,0.0,0.0,0.0,130.62,59.1176666646,-24.19,63.8753051802,2.0976666646,0,2.0976666646,57.02,-24.19,61.9389739986,132.4
2019-09-28 01:00:00,54.4712222201,-18.61,57.5625412065,2.1512222201,0,2.1512222201,52.32,-18.61,55.5312029403,132.9,2.1512222201,0.0,2.1512222201,2.1512222201,0,2.1512222201,0.0,0.0,0.0,130.98,56.8712222201,-24.41,61.8884804855,2.1512222201,0,2.1512222201,54.72,-24.41,59.9176643403,132.75
2019-09-28 01:30:00,56.0635555533,-18.39,59.0026640185,2.2835555533,0,2.2835555533,53.78,-18.39,56.8373160872,133.07,2.2835555533,0.0,2.2835555533,2.2835555533,0,2.2835555533,0.0,0.0,0.0,131.16,58.5335555533,-24.17,63.327450807,2.2835555533,0,2.2835555533,56.25,-24.17,61.2229646456,132.93
2019-09-28 02:00:00,54.9105555532,-18.85,58.0559351932,2.3805555532,0,2.3805555532,52.53,-18.85,55.809707041,133.46,2.3805555532,0.0,2.3805555532,2.3805555532,0,2.3805555532,0.0,0.0,0.0,131.51,57.3205555532,-24.69,62.4118753838,2.3805555532,0,2.3805555532,54.94,-24.69,60.2328788952,133.33
2019-09-28 02:30:00,53.1368888866,-19.25,56.5162937616,2.3068888866,0,2.3068888866,50.83,-19.25,54.3530256747,133.66,2.3068888866,0.0,2.3068888866,2.3068888866,0,2.3068888866,0.0,0.0,0.0,131.66,55.4868888866,-25.14,60.9164545777,2.3068888866,0,2.3068888866,53.18,-25.14,58.8228867024,133.56
2019-09-28 03:00:00,51.2441111088,-19.68,54.8931810276,2.3441111088,0,2.3441111088,48.9,-19.68,52.7115964471,134.06,2.3441111088,0.0,2.3441111088,2.3441111088,0,2.3441111088,0.0,0.0,0.0,131.99,53.4841111088,-25.62,59.3037481201,2.3441111088,0,2.3441111088,51.14,-25.62,57.1986363474,133.92
2019-09-28 03:30:00,50.6985555532,-13.5,52.4651649686,2.3685555532,0,2.3685555532,48.33,-13.5,50.1800647668,133.48,2.3685555532,0.0,2.3685555532,2.3685555532,0,2.3685555532,0.0,0.0,0.0,131.99,52.8885555532,-19.11,56.2351438915,2.3685555532,0,2.3685555532,50.52,-19.11,54.0135399692,133.35
2019-09-28 04:00:00,49.9035555532,-13.49,51.6947285209,2.3435555532,0,2.3435555532,47.56,-13.49,49.43615782,133.48,2.3435555532,0.0,2.3435555532,2.3435555532,0,2.3435555532,0.0,0.0,0.0,131.99,52.0735555532,-19.12,55.4727824068,2.3435555532,0,2.3435555532,49.73,-19.12,53.2789573847,133.35
2019-09-28 04:30:00,49.3771111088,-13.52,51.1946237554,2.2771111088,0,2.2771111088,47.1,-13.52,49.0020448553,133.48,2.2771111088,0.0,2.2771111088,2.2771111088,0,2.2771111088,0.0,0.0,0.0,131.99,51.5171111088,-19.16,54.964700827,2.2771111088,0,2.2771111088,49.24,-19.16,52.8363814052,133.35
2019-09-28 05:00:00,49.4737777755,-13.45,51.2694566714,2.2737777755,0,2.2737777755,47.2,-13.45,49.0789415126,133.48,2.2737777755,0.0,2.2737777755,2.2737777755,0,2.2737777755,0.0,0.0,0.0,131.99,51.6137777755,-19.08,55.0275245333,2.2737777755,0,2.2737777755,49.34,-19.08,52.9006805249,133.35
2019-09-28 05:30:00,50.6205555532,-13.1,52.2881501348,2.3505555532,0,2.3505555532,48.27,-13.1,50.0160264315,133.21,2.3505555532,0.0,2.3505555532,2.3505555532,0,2.3505555532,0.0,0.0,0.0,131.82,52.8205555532,-18.67,56.0230308797,2.3505555532,0,2.3505555532,50.47,-18.67,53.8125431475,133.07
2019-09-28 06:00:00,52.477333331,-12.57,53.9617958702,2.307333331,0,2.307333331,50.17,-12.57,51.7207289198,132.85,2.307333331,0.0,2.307333331,2.307333331,0,2.307333331,0.0,0.0,0.0,131.54,54.757333331,-18.09,57.6681337788,2.307333331,0,2.307333331,52.45,-18.09,55.4819844634,132.74
2019-09-28 06:30:00,56.7058888867,-11.35,57.830617621,2.2258888867,0,2.2258888867,54.48,-11.35,55.6497340515,131.94,2.2258888867,0.0,2.2258888867,2.2258888867,0,2.2258888867,0.0,0.0,0.0,130.75,59.1958888867,-16.73,61.5146012023,2.2258888867,0,2.2258888867,56.97,-16.73,59.3757004169,131.81
2019-09-28 07:00:00,61.3034444423,-9.68,62.0629897804,2.1634444423,0,2.1634444423,59.14,-9.68,59.9269722245,131.32,2.1634444423,0.0,2.1634444423,2.1634444423,0,2.1634444423,0.0,0.0,0.0,130.33,64.0034444423,-14.9,65.7149214446,2.1634444423,0,2.1634444423,61.84,-14.9,63.6097130948,131.18
2019-09-28 07:30:00,67.0719999978,-8.93,67.6638609873,2.1719999978,0,2.1719999978,64.9,-8.93,65.511486779,131.83,2.1719999978,0.0,2.1719999978,2.1719999978,0,2.1719999978,0.0,0.0,0.0,130.95,70.0319999978,-14.12,71.4412725509,2.1719999978,0,2.1719999978,67.86,-14.12,69.3134474687,131.69
2019-09-28 08:00:00,71.7712222191,-8.01,72.2168154852,3.1412222191,0,3.1412222191,68.63,-8.01,69.0958537106,131.26,3.1412222191,0.0,3.1412222191,3.1412222191,0,3.1412222191,0.0,0.0,0.0,130.47,74.9012222191,-13.11,76.0398920956,3.1412222191,0,3.1412222191,71.76,-13.11,72.9477189499,131.12
2019-09-28 08:30:00,76.7518888836,-11.65,77.6310179452,5.2818888836,0,5.2818888836,71.47,-11.65,72.4132819309,131.41,5.2818888836,0.0,5.2818888836,5.2818888836,0,5.2818888836,0.0,0.0,0.0,130.25,80.0218888836,-16.89,81.7849301553,5.2818888836,0,5.2818888836,74.74,-16.89,76.6246676991,131.24
2019-09-28 09:00:00,78.0876666549,-11.05,78.86562105,11.777666654899999,0,11.777666654899999,66.31,-11.05,67.2243899191,131.48,11.777666654899999,0.0,11.777666654899999,11.777666654899999,0,11.777666654899999,0.0,0.0,0.0,130.35,81.0976666549,-16.29,82.7175654675,11.777666654899999,0,11.777666654899999,69.32,-16.29,71.2083316754,131.31
2019-09-28 09:30:00,76.7594444286,-10.81,77.5168911205,15.8794444286,0,15.8794444286,60.88,-10.81,61.8322771698,131.34,15.8794444286,0.0,15.8794444286,15.8794444286,0,15.8794444286,0.0,0.0,0.0,130.22,79.4894444286,-16.07,81.0975750289,15.8794444286,0,15.8794444286,63.61,-16.07,65.6085131671,131.22
2019-09-28 10:00:00,75.8943333187,-10.13,76.567399916,14.6143333187,0,14.6143333187,61.28,-10.13,62.1116357859,131.34,14.6143333187,0.0,14.6143333187,14.6143333187,0,14.6143333187,0.0,0.0,0.0,130.31,78.6443333187,-15.35,80.128357422,14.6143333187,0,14.6143333187,64.03,-15.35,65.8442358905,131.22
2019-09-28 10:30:00,73.1405555385,-10.09,73.8332510762,17.0205555385,0,17.0205555385,56.12,-10.09,57.0198430373,131.69,17.0205555385,0.0,17.0205555385,17.0205555385,0,17.0205555385,0.0,0.0,0.0,130.6,75.6105555385,-15.37,77.1569375289,17.0205555385,0,17.0205555385,58.59,-15.37,60.5724772483,131.58
2019-09-28 11:00:00,70.8958888693,-9.68,71.553682355,19.6058888693,0,19.6058888693,51.29,-9.68,52.1954643623,131.84,19.6058888693,0.0,19.6058888693,19.6058888693,0,19.6058888693,0.0,0.0,0.0,130.74,73.1658888693,-14.96,74.6796417642,19.6058888693,0,19.6058888693,53.56,-14.96,55.6100278727,131.73
2019-09-28 11:30:00,73.9573333167,-9.44,74.5573655069,16.5973333167,0,16.5973333167,57.36,-9.44,58.1316024207,131.33,16.5973333167,0.0,16.5973333167,16.5973333167,0,16.5973333167,0.0,0.0,0.0,130.33,76.5173333167,-14.66,77.9090360478,16.5973333167,0,16.5973333167,59.92,-14.66,61.6872920463,131.25
2019-09-28 12:00:00,69.5091110962,-10.22,70.2564226629,14.8991110962,0,14.8991110962,54.61,-10.22,55.5580822203,131.64,14.8991110962,0.0,14.8991110962,14.8991110962,0,14.8991110962,0.0,0.0,0.0,130.52,71.9291110962,-15.51,73.5823152877,14.8991110962,0,14.8991110962,57.03,-15.51,59.1014466828,131.5
2019-09-28 12:30:00,71.7704444321,-10.38,72.5171779235,12.3404444321,0,12.3404444321,59.43,-10.38,60.3296718042,131.93,12.3404444321,0.0,12.3404444321,12.3404444321,0,12.3404444321,0.0,0.0,0.0,130.79,74.4204444321,-15.68,76.0543552301,12.3404444321,0,12.3404444321,62.08,-15.68,64.0295931582,131.76
2019-09-28 13:00:00,68.3818888732,-10.47,69.1787801704,15.7018888732,0,15.7018888732,52.68,-10.47,53.7103649215,131.93,15.7018888732,0.0,15.7018888732,15.7018888732,0,15.7018888732,0.0,0.0,0.0,130.79,70.6818888732,-15.8,72.4263033344,15.7018888732,0,15.7018888732,54.98,-15.8,57.205248011,131.84
2019-09-28 13:30:00,71.6144444315,-10.94,72.4452362218,12.9444444315,0,12.9444444315,58.67,-10.94,59.681257527,131.93,12.9444444315,0.0,12.9444444315,12.9444444315,0,12.9444444315,0.0,0.0,0.0,130.79,74.2544444315,-16.27,76.0160207971,12.9444444315,0,12.9444444315,61.31,-16.27,63.4320817883,131.84
2019-09-28 14:00:00,70.9806666543,-11.66,71.9319862001,12.3506666543,0,12.3506666543,58.63,-11.66,59.7781941848,132.28,12.3506666543,0.0,12.3506666543,12.3506666543,0,12.3506666543,0.0,0.0,0.0,131.04,73.5906666543,-17.03,75.5354692752,12.3506666543,0,12.3506666543,61.24,-17.03,63.5638143915,132.15
2019-09-28 14:30:00,69.8863333195,-11.91,70.8939185322,13.7863333195,0,13.7863333195,56.1,-11.91,57.3503103741,132.38,13.7863333195,0.0,13.7863333195,13.7863333195,0,13.7863333195,0.0,0.0,0.0,131.04,72.3763333195,-17.34,74.4245203195,13.7863333195,0,13.7863333195,58.59,-17.34,61.1020760695,132.24
2019-09-28 15:00:00,64.7195555411,-13.56,66.1248400333,14.4695555411,0,14.4695555411,50.25,-13.56,52.0474408593,132.65,14.4695555411,0.0,14.4695555411,14.4695555411,0,14.4695555411,0.0,0.0,0.0,131.15,66.9395555411,-19.1,69.6111635877,14.4695555411,0,14.4695555411,52.47,-19.1,55.8382565989,132.5
2019-09-28 15:30:00,69.821111099,-13.94,71.1990951846,12.101111099,0,12.101111099,57.72,-13.94,59.3794745682,132.65,12.101111099,0.0,12.101111099,12.101111099,0,12.101111099,0.0,0.0,0.0,131.15,72.431111099,-19.46,74.9997163664,12.101111099,0,12.101111099,60.33,-19.46,63.3908550187,132.5
2019-09-28 16:00:00,75.3741111011,-13.75,76.6180078329,10.0441111011,0,10.0441111011,65.33,-13.75,66.761301665,132.47,10.0441111011,0.0,10.0441111011,10.0441111011,0,10.0441111011,0.0,0.0,0.0,131.15,78.3441111011,-19.2,80.6625051943,10.0441111011,0,10.0441111011,68.3,-19.2,70.9473748633,132.31
2019-09-28 16:30:00,82.5306666586,-14.18,83.7399745589,8.0306666586,0,8.0306666586,74.5,-14.18,75.8374735866,132.62,8.0306666586,0.0,8.0306666586,8.0306666586,0,8.0306666586,0.0,0.0,0.0,131.27,85.9306666586,-19.6,88.1376166707,8.0306666586,0,8.0306666586,77.9,-19.6,80.3278905487,132.47
2019-09-28 17:00:00,87.0154444371,-13.39,88.0396482875,7.3754444371,0,7.3754444371,79.64,-13.39,80.7577965276,132.12,7.3754444371,0.0,7.3754444371,7.3754444371,0,7.3754444371,0.0,0.0,0.0,130.91,90.6754444371,-18.72,92.5876591337,7.3754444371,0,7.3754444371,83.3,-18.72,85.3775637975,132.01
2019-09-28 17:30:00,91.8722222138,-12.54,92.7240897205,8.4322222138,0,8.4322222138,83.44,-12.54,84.3770419012,131.65,8.4322222138,0.0,8.4322222138,8.4322222138,0,8.4322222138,0.0,0.0,0.0,130.58,95.6922222138,-17.76,97.3263530202,8.4322222138,0,8.4322222138,87.26,-17.76,89.0490044863,131.51
2019-09-28 18:00:00,94.846666657,-13.13,95.7511727131,9.716666657,0,9.716666657,85.13,-13.13,86.1365996543,131.88,9.716666657,0.0,9.716666657,9.716666657,0,9.716666657,0.0,0.0,0.0,130.78,98.786666657,-18.37,100.4801592813,9.716666657,0,9.716666657,89.07,-18.37,90.9446084163,131.73
2019-09-28 18:30:00,97.8951111023,-11.98,98.62541851739999,8.7651111023,0,8.7651111023,89.13,-11.98,89.9315144985,131.62,8.7651111023,0.0,8.7651111023,8.7651111023,0,8.7651111023,0.0,0.0,0.0,130.66,102.0051111023,-17.14,103.4351114999,8.7651111023,0,8.7651111023,93.24,-17.14,94.8023058791,131.46
2019-09-28 19:00:00,97.0014444358,-12.04,97.7458020717,8.6314444358,0,8.6314444358,88.37,-12.04,89.1864255366,131.78,8.6314444358,0.0,8.6314444358,8.6314444358,0,8.6314444358,0.0,0.0,0.0,130.81,101.0814444358,-17.2,102.5343767194,8.6314444358,0,8.6314444358,92.45,-17.2,94.0363892331,131.65
2019-09-28 19:30:00,95.2942222136,-11.84,96.0269461521,8.6242222136,0,8.6242222136,86.67,-11.84,87.4749935696,132.58,8.6242222136,0.0,8.6242222136,8.6242222136,0,8.6242222136,0.0,0.0,0.0,131.6,99.2842222136,-17.04,100.7358842745,8.6242222136,0,8.6242222136,90.66,-17.04,92.2474780143,132.42
2019-09-28 20:00:00,92.4312222171,-10.29,93.0022308364,5.1012222171,0,5.1012222171,87.33,-10.29,87.9341401277,132.58,5.1012222171,0.0,5.1012222171,5.1012222171,0,5.1012222171,0.0,0.0,0.0,131.76,96.4512222171,-15.44,97.6792294563,5.1012222171,0,5.1012222171,91.35,-15.44,92.6456480359,132.42
2019-09-28 20:30:00,87.1709999973,-11.37,87.9093859638,2.6809999973,0,2.6809999973,84.49,-11.37,85.2516099555,133.0,2.6809999973,0.0,2.6809999973,2.6809999973,0,2.6809999973,0.0,0.0,0.0,132.08,91.0509999973,-16.61,92.5536422866,2.6809999973,0,2.6809999973,88.37,-16.61,89.9174565921,132.88
2019-09-28 21:00:00,83.8576666619,-12.34,84.7607447937,4.7576666619,0,4.7576666619,79.1,-12.34,80.0567648609,133.47,4.7576666619,0.0,4.7576666619,4.7576666619,0,4.7576666619,0.0,0.0,0.0,132.38,87.4576666619,-17.68,89.2268225252,4.7576666619,0,4.7576666619,82.7,-17.68,84.568743635,133.35
2019-09-28 21:30:00,79.9975555493,-12.72,81.0025141207,6.2275555493,0,6.2275555493,73.77,-12.72,74.8586087234,133.76,6.2275555493,0.0,6.2275555493,6.2275555493,0,6.2275555493,0.0,0.0,0.0,132.6,83.3575555493,-18.15,85.3106357212,6.2275555493,0,6.2275555493,77.13,-18.15,79.2367301193,133.64
2019-09-28 22:00:00,76.1442222162,-11.03,76.9389594219,5.9742222162,0,5.9742222162,70.17,-11.03,71.0316112727,133.56,5.9742222162,0.0,5.9742222162,5.9742222162,0,5.9742222162,0.0,0.0,0.0,132.5,79.3242222162,-16.38,80.9977569456,5.9742222162,0,5.9742222162,73.35,-16.38,75.1566823376,133.39
2019-09-28 22:30:00,71.7254444417,-7.77,72.1450780051,2.6954444417,0,2.6954444417,69.03,-7.77,69.4659182621,132.46,2.6954444417,0.0,2.6954444417,2.6954444417,0,2.6954444417,0.0,0.0,0.0,131.78,74.8354444417,-12.93,75.9442469499,2.6954444417,0,2.6954444417,72.14,-12.93,73.289593395,132.35
2019-09-28 23:00:00,67.045777775,-9.89,67.7712949372,2.745777775,0,2.745777775,64.3,-9.89,65.0561457512,132.8,2.745777775,0.0,2.745777775,2.745777775,0,2.745777775,0.0,0.0,0.0,131.78,69.925777775,-15.19,71.5566244134,2.745777775,0,2.745777775,67.18,-15.19,68.8758920087,132.61
2019-09-28 23:30:00,63.7603333306,-10.23,64.5757927278,2.7303333306,0,2.7303333306,61.03,-10.23,61.8814495629,132.44,2.7303333306,0.0,2.7303333306,2.7303333306,0,2.7303333306,0.0,0.0,0.0,131.44,66.5003333306,-15.56,68.2964708684,2.7303333306,0,2.7303333306,63.77,-15.56,65.6408904571,132.3
2019-09-29 00:00:00,60.2117777751,-10.58,61.1342341314,2.7217777751,0,2.7217777751,57.49,-10.58,58.4554231872,133.07,2.7217777751,0.0,2.7217777751,2.7217777751,0,2.7217777751,0.0,0.0,0.0,132.03,62.7917777751,-15.97,64.7908037931,2.7217777751,0,2.7217777751,60.07,-15.97,62.1566231386,132.97
2019-09-29 00:30:00,58.0406666639,-11.09,59.0906683563,2.7406666639,0,2.7406666639,55.3,-11.09,56.4010469761,132.79,2.7406666639,0.0,2.7406666639,2.7406666639,0,2.7406666639,0.0,0.0,0.0,131.65,60.5306666639,-16.5,62.7392349872,2.7406666639,0,2.7406666639,57.79,-16.5,60.0993685491,132.65
2019-09-29 01:00:00,55.4478888861,-11.87,56.7041910438,2.7678888861,0,2.7678888861,52.68,-11.87,54.0007342543,132.14,2.7678888861,0.0,2.7678888861,2.7678888861,0,2.7678888861,0.0,0.0,0.0,130.88,57.8278888861,-17.29,60.3573428261,2.7678888861,0,2.7678888861,55.06,-17.29,57.7108975844,132.01
2019-09-29 01:30:00,57.6049999973,-11.63,58.7672776695,2.7249999973,0,2.7249999973,54.88,-11.63,56.098763801,132.05,2.7249999973,0.0,2.7249999973,2.7249999973,0,2.7249999973,0.0,0.0,0.0,130.88,60.0749999973,-17.01,62.4367337765,2.7249999973,0,2.7249999973,57.35,-17.01,59.8194165802,131.89
2019-09-29 02:00:00,56.2104444418,-12.03,57.483345104,2.6604444418,0,2.6604444418,53.55,-12.03,54.8846371948,132.05,2.6604444418,0.0,2.6604444418,2.6604444418,0,2.6604444418,0.0,0.0,0.0,130.71,58.6304444418,-17.44,61.169294711,2.6604444418,0,2.6604444418,55.97,-17.44,58.6241801648,131.89
2019-09-29 02:30:00,54.6694444418,-12.49,56.0780550267,2.6194444418,0,2.6194444418,52.05,-12.49,53.5275872798,132.19,2.6194444418,0.0,2.6194444418,2.6194444418,0,2.6194444418,0.0,0.0,0.0,130.84,57.0094444418,-17.95,59.7685473771,2.6194444418,0,2.6194444418,54.39,-17.95,57.275427541,132.03
2019-09-29 03:00:00,52.5651111085,-12.84,54.1105951348,2.6251111085,0,2.6251111085,49.94,-12.84,51.5642240318,132.33,2.6251111085,0.0,2.6251111085,2.6251111085,0,2.6251111085,0.0,0.0,0.0,130.95,54.8151111085,-18.33,57.7986617997,2.6251111085,0,2.6251111085,52.19,-18.33,55.3153233743,132.19
2019-09-29 03:30:00,51.4717777751,-13.01,53.0905265309,2.6517777751000002,0,2.6517777751000002,48.82,-13.01,50.5237815291,132.45,2.6517777751000002,0.0,2.6517777751000002,2.6517777751000002,0,2.6517777751000002,0.0,0.0,0.0,131.04,53.6717777751,-18.54,56.7837241606,2.6517777751000002,0,2.6517777751000002,51.02,-18.54,54.2841781738,132.3
2019-09-29 04:00:00,50.4813333307,-13.1,52.1533797068,2.6513333307,0,2.6513333307,47.83,-13.1,49.5915204445,132.52,2.6513333307,0.0,2.6513333307,2.6513333307,0,2.6513333307,0.0,0.0,0.0,131.04,52.6213333307,-18.64,55.8252122387,2.6513333307,0,2.6513333307,49.97,-18.64,53.3333901041,132.42
2019-09-29 04:30:00,49.5434444418,-13.07,51.2384405223,2.6334444418,0,2.6334444418,46.91,-13.07,48.6967452711,132.45,2.6334444418,0.0,2.6334444418,2.6334444418,0,2.6334444418,0.0,0.0,0.0,131.04,51.6534444418,-18.61,54.9036467159,2.6334444418,0,2.6334444418,49.02,-18.61,52.4336962268,132.3
2019-09-29 05:00:00,49.0274444418,-13.2,50.7733228034,2.6074444418000002,0,2.6074444418000002,46.42,-13.2,48.2602983828,132.55,2.6074444418000002,0.0,2.6074444418000002,2.6074444418000002,0,2.6074444418000002,0.0,0.0,0.0,131.11,51.1174444418,-18.75,54.4477329764,2.6074444418000002,0,2.6074444418000002,48.51,-18.75,52.0075244556,132.43
2019-09-29 05:30:00,49.6131111085,-12.88,51.2577330153,2.6131111085,0,2.6131111085,47.0,-12.88,48.7328882789,132.45,2.6131111085,0.0,2.6131111085,2.6131111085,0,2.6131111085,0.0,0.0,0.0,131.11,51.7231111085,-18.4,54.8984537373,2.6131111085,0,2.6131111085,49.11,-18.4,52.4437994428,132.3
2019-09-29 06:00:00,50.6607777752,-12.4,52.1562499111,2.5907777752,0,2.5907777752,48.07,-12.4,49.6435786381,132.25,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,130.88,52.8507777752,-17.89,55.7965663051,2.5907777752,0,2.5907777752,50.26,-17.89,53.3490365424,132.12
2019-09-29 06:30:00,53.6701111085,-12.01,54.9974629088,2.6001111085,0,2.6001111085,51.07,-12.01,52.4631775629,131.95,2.6001111085,0.0,2.6001111085,2.6001111085,0,2.6001111085,0.0,0.0,0.0,130.72,55.9801111085,-17.44,58.6338335752,2.6001111085,0,2.6001111085,53.38,-17.44,56.1567271126,131.81
2019-09-29 07:00:00,57.2806666641,-10.61,58.2550158654,2.5906666641,0,2.5906666641,54.69,-10.61,55.7096777948,132.21,2.5906666641,0.0,2.5906666641,2.5906666641,0,2.5906666641,0.0,0.0,0.0,131.11,59.7606666641,-15.96,61.8551443304,2.5906666641,0,2.5906666641,57.17,-15.96,59.355964317,132.04
2019-09-29 07:30:00,61.0262222197,-10.2,61.8727710581,2.4862222197,0,2.4862222197,58.54,-10.2,59.4219790986,132.83,2.4862222197,0.0,2.4862222197,2.4862222197,0,2.4862222197,0.0,0.0,0.0,131.73,63.6962222197,-15.55,65.5668454714,2.4862222197,0,2.4862222197,61.21,-15.55,63.1543078499,132.66
2019-09-29 08:00:00,65.2988888863,-9.55,65.9935405156,2.5888888863,0,2.5888888863,62.71,-9.55,63.4330087573,132.47,2.5888888863,0.0,2.5888888863,2.5888888863,0,2.5888888863,0.0,0.0,0.0,131.51,68.1388888863,-14.82,69.7319193674,2.5888888863,0,2.5888888863,65.55,-14.82,67.2044261935,132.34
2019-09-29 08:30:00,70.6845555525,-8.43,71.1854710855,3.0245555525,0,3.0245555525,67.66,-8.43,68.1831394114,132.62,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,131.81,73.7645555525,-13.61,75.0096110899,3.0245555525,0,3.0245555525,70.74,-13.61,72.0373493405,132.49
2019-09-29 09:00:00,77.0464444378,-7.18,77.3802752678,6.6064444378000005,0,6.6064444378000005,70.44,-7.18,70.8049857002,132.07,6.6064444378000005,0.0,6.6064444378000005,6.6064444378000005,0,6.6064444378000005,0.0,0.0,0.0,131.4,80.2464444378,-12.26,81.1775796936,6.6064444378000005,0,6.6064444378000005,73.64,-12.26,74.6535812939,131.93
2019-09-29 09:30:00,78.7094444349,-6.54,78.9806827221,9.5294444349,0,9.5294444349,69.18,-6.54,69.4884450826,131.84,9.5294444349,0.0,9.5294444349,9.5294444349,0,9.5294444349,0.0,0.0,0.0,131.26,81.8394444349,-11.58,82.6546493878,9.5294444349,0,9.5294444349,72.31,-11.58,73.2313628168,131.72
2019-09-29 10:00:00,82.2942222123,-5.14,82.4545851335,9.9042222123,0,9.9042222123,72.39,-5.14,72.5722515842,131.61,9.9042222123,0.0,9.9042222123,9.9042222123,0,9.9042222123,0.0,0.0,0.0,131.19,85.5742222123,-10.09,86.1670215758,9.9042222123,0,9.9042222123,75.67,-10.09,76.3397471832,131.46
2019-09-29 10:30:00,82.5635555444,-4.44,82.6828537494,11.1135555444,0,11.1135555444,71.45,-4.44,71.5878208915,131.39,11.1135555444,0.0,11.1135555444,11.1135555444,0,11.1135555444,0.0,0.0,0.0,131.08,85.7735555444,-9.34,86.2805796847,11.1135555444,0,11.1135555444,74.66,-9.34,75.2419510645,131.29
2019-09-29 11:00:00,81.2473333203,-3.98,81.3447574934,13.0473333203,0,13.0473333203,68.2,-3.98,68.3160332572,131.39,13.0473333203,0.0,13.0473333203,13.0473333203,0,13.0473333203,0.0,0.0,0.0,131.08,84.2873333203,-8.9,84.7559116419,13.0473333203,0,13.0473333203,71.24,-8.9,71.7937852464,131.29
2019-09-29 11:30:00,82.0541110977,-3.67,82.136143372,13.4341110977,0,13.4341110977,68.62,-3.67,68.7180711313,131.16,13.4341110977,0.0,13.4341110977,13.4341110977,0,13.4341110977,0.0,0.0,0.0,130.89,85.1341110977,-8.53,85.5603750132,13.4341110977,0,13.4341110977,71.7,-8.53,72.2056154326,131.05
2019-09-29 12:00:00,81.6576666523,-3.85,81.748376272,14.3276666523,0,14.3276666523,67.33,-3.85,67.4399836892,131.38,14.3276666523,0.0,14.3276666523,14.3276666523,0,14.3276666523,0.0,0.0,0.0,131.02,84.6676666523,-8.75,85.1186012359,14.3276666523,0,14.3276666523,70.34,-8.75,70.8821423209,131.25
2019-09-29 12:30:00,83.7673333186,-3.7,83.8490079328,14.6873333186,0,14.6873333186,69.08,-3.7,69.17901705,131.49,14.6873333186,0.0,14.6873333186,14.6873333186,0,14.6873333186,0.0,0.0,0.0,131.21,86.8773333186,-8.58,87.299985364,14.6873333186,0,14.6873333186,72.19,-8.58,72.6980914467,131.4
2019-09-29 13:00:00,83.416777762,-3.46,83.4885046709,15.816777762000001,0,15.816777762000001,67.6,-3.46,67.6884894203,131.49,15.816777762000001,0.0,15.816777762000001,15.816777762000001,0,15.816777762000001,0.0,0.0,0.0,131.21,86.466777762,-8.34,86.8680565947,15.816777762000001,0,15.816777762000001,70.65,-8.34,71.1405517268,131.32
2019-09-29 13:30:00,79.5003333163,-3.84,79.5930185217,17.0403333163,0,17.0403333163,62.46,-3.84,62.5779290165,131.73,17.0403333163,0.0,17.0403333163,17.0403333163,0,17.0403333163,0.0,0.0,0.0,131.3,82.2803333163,-8.8,82.7495815738,17.0403333163,0,17.0403333163,65.24,-8.8,65.8308256062,131.58
2019-09-29 14:00:00,77.2098888736,-4.35,77.3323311421,15.3298888736,0,15.3298888736,61.88,-4.35,62.0327083078,131.89,15.3298888736,0.0,15.3298888736,15.3298888736,0,15.3298888736,0.0,0.0,0.0,131.43,79.9798888736,-9.33,80.5222424193,15.3298888736,0,15.3298888736,64.65,-9.33,65.3197627062,131.79
2019-09-29 14:30:00,74.3997777609,-4.77,74.5525306805,16.8897777609,0,16.8897777609,57.51,-4.77,57.7074778517,131.74,16.8897777609,0.0,16.8897777609,16.8897777609,0,16.8897777609,0.0,0.0,0.0,131.18,76.9697777609,-9.8,77.5911508393,16.8897777609,0,16.8897777609,60.08,-9.8,60.8740207313,131.56
2019-09-29 15:00:00,72.3154444257,-5.2,72.5021620539,18.7254444257,0,18.7254444257,53.59,-5.2,53.8416948099,131.87,18.7254444257,0.0,18.7254444257,18.7254444257,0,18.7254444257,0.0,0.0,0.0,131.18,74.7054444257,-10.27,75.4080653965,18.7254444257,0,18.7254444257,55.98,-10.27,56.9142627116,131.7
2019-09-29 15:30:00,71.4069999828,-5.95,71.6544635494,17.1569999828,0,17.1569999828,54.25,-5.95,54.5753149327,132.11,17.1569999828,0.0,17.1569999828,17.1569999828,0,17.1569999828,0.0,0.0,0.0,131.43,73.8269999828,-11.07,74.6523330276,17.1569999828,0,17.1569999828,56.67,-11.07,57.7410928196,132.0
2019-09-29 16:00:00,71.1713333158,-6.57,71.47393641,17.5413333158,0,17.5413333158,53.63,-6.57,54.0309337324,132.22,17.5413333158,0.0,17.5413333158,17.5413333158,0,17.5413333158,0.0,0.0,0.0,131.43,73.5713333158,-11.73,74.5005636614,17.5413333158,0,17.5413333158,56.03,-11.73,57.2446835959,132.12
2019-09-29 16:30:00,78.3947777629,-6.5,78.663785699,14.8847777629,0,14.8847777629,63.51,-6.5,63.8417582778,131.79,14.8847777629,0.0,14.8847777629,14.8847777629,0,14.8847777629,0.0,0.0,0.0,131.12,81.2647777629,-11.55,82.0814632231,14.8847777629,0,14.8847777629,66.38,-11.55,67.3773470834,131.63
2019-09-29 17:00:00,87.1971111002,-5.2,87.3520244998,10.9071111002,0,10.9071111002,76.29,-5.2,76.4670131495,131.65,10.9071111002,0.0,10.9071111002,10.9071111002,0,10.9071111002,0.0,0.0,0.0,131.27,90.6871111002,-10.12,91.2500220258,10.9071111002,0,10.9071111002,79.78,-10.12,80.4192937049,131.53
2019-09-29 17:30:00,91.4225555467,-4.31,91.5240938917,8.8525555467,0,8.8525555467,82.57,-4.31,82.6824104632,131.04,8.8525555467,0.0,8.8525555467,8.8525555467,0,8.8525555467,0.0,0.0,0.0,130.82,95.1625555467,-9.11,95.5976154419,8.8525555467,0,8.8525555467,86.31,-9.11,86.7894475152,130.91
2019-09-29 18:00:00,95.1351111034,-3.79,95.2105743322,7.6751111034,0,7.6751111034,87.46,-3.79,87.542079596,130.93,7.6751111034,0.0,7.6751111034,7.6751111034,0,7.6751111034,0.0,0.0,0.0,130.82,99.1151111034,-8.53,99.4814864638,7.6751111034,0,7.6751111034,91.44,-8.53,91.8369996243,130.77
2019-09-29 18:30:00,96.8599999935,-3.8,96.9345119075,6.4899999935,0,6.4899999935,90.37,-3.8,90.4498584852,130.8,6.4899999935,0.0,6.4899999935,6.4899999935,0,6.4899999935,0.0,0.0,0.0,130.82,100.9799999935,-8.51,101.3379519168,6.4899999935,0,6.4899999935,94.49,-8.51,94.872441731,130.67
2019-09-29 19:00:00,96.6836666603,-6.82,96.9239072617,6.4136666603,0,6.4136666603,90.27,-6.82,90.5272627444,130.97,6.4136666603,0.0,6.4136666603,6.4136666603,0,6.4136666603,0.0,0.0,0.0,130.57,100.8136666603,-11.7,101.4903216346,6.4136666603,0,6.4136666603,94.4,-11.7,95.1222897117,130.83
2019-09-29 19:30:00,96.6869999921,-10.62,97.2684962744,7.8569999921,0,7.8569999921,88.83,-10.62,89.4625804457,131.35,7.8569999921,0.0,7.8569999921,7.8569999921,0,7.8569999921,0.0,0.0,0.0,130.57,100.7569999921,-15.7,101.9728544634,7.8569999921,0,7.8569999921,92.9,-15.7,94.2173020204,131.21
2019-09-29 20:00:00,93.7513333251,-11.68,94.4761075629,8.2313333251,0,8.2313333251,85.52,-11.68,86.3139200825,131.76,8.2313333251,0.0,8.2313333251,8.2313333251,0,8.2313333251,0.0,0.0,0.0,130.82,97.6713333251,-16.84,99.1124359175,8.2313333251,0,8.2313333251,89.44,-16.84,91.0115333351,131.64
2019-09-29 20:30:00,89.0485555489,-13.03,89.9968118621,6.6385555489,0,6.6385555489,82.41,-13.03,83.4337401775,131.45,6.6385555489,0.0,6.6385555489,6.6385555489,0,6.6385555489,0.0,0.0,0.0,130.33,92.8285555489,-18.26,94.607443287,6.6385555489,0,6.6385555489,86.19,-18.26,88.1030288923,131.32
2019-09-29 21:00:00,86.0795555509,-13.75,87.1708230077,4.6195555509,0,4.6195555509,81.46,-13.75,82.6123120364,131.45,4.6195555509,0.0,4.6195555509,4.6195555509,0,4.6195555509,0.0,0.0,0.0,130.33,89.8095555509,-19.03,91.803579278,4.6195555509,0,4.6195555509,85.19,-19.03,87.2896156481,131.32
2019-09-29 21:30:00,81.39455555,-15.16,82.7943190876,5.58455555,0,5.58455555,75.81,-15.16,77.3109416577,132.09,5.58455555,0.0,5.58455555,5.58455555,0,5.58455555,0.0,0.0,0.0,130.69,84.84455555,-20.59,87.3071973349,5.58455555,0,5.58455555,79.26,-20.59,81.8907546674,131.95
2019-09-29 22:00:00,75.4089999938,-17.34,77.3769531583,6.1889999938,0,6.1889999938,69.22,-17.34,71.3588396767,133.12,6.1889999938,0.0,6.1889999938,6.1889999938,0,6.1889999938,0.0,0.0,0.0,131.43,78.5689999938,-22.96,81.8550509134,6.1889999938,0,6.1889999938,72.38,-22.96,75.934353227,132.97
2019-09-29 22:30:00,70.4061111051,-17.55,72.5604780921,5.9861111051,0,5.9861111051,64.42,-17.55,66.7677983762,133.22,5.9861111051,0.0,5.9861111051,5.9861111051,0,5.9861111051,0.0,0.0,0.0,131.43,73.3361111051,-23.24,76.9303762634,5.9861111051,0,5.9861111051,67.35,-23.24,71.246895371,133.08
2019-09-29 23:00:00,64.5846666644,-18.23,67.1082116298,2.2346666644,0,2.2346666644,62.35,-18.23,64.9604140997,133.62,2.2346666644,0.0,2.2346666644,2.2346666644,0,2.2346666644,0.0,0.0,0.0,131.8,67.4146666644,-23.98,71.5526217652,2.2346666644,0,2.2346666644,65.18,-23.98,69.4512260511,133.49
2019-09-29 23:30:00,60.6326666647,-13.85,62.1943949795,1.9726666647000002,0,1.9726666647000002,58.66,-13.85,60.2728637116,133.29,1.9726666647000002,0.0,1.9726666647000002,1.9726666647000002,0,1.9726666647000002,0.0,0.0,0.0,131.88,63.2726666647,-19.39,66.1770537789,1.9726666647000002,0,1.9726666647000002,61.3,-19.39,64.2935618861,133.15
2019-09-30 00:00:00,57.4038888869,-12.87,58.8289330121,1.9938888869,0,1.9938888869,55.41,-12.87,56.8850156017,132.08,1.9938888869,0.0,1.9938888869,1.9938888869,0,1.9938888869,0.0,0.0,0.0,130.79,59.8838888869,-18.32,62.623498371,1.9938888869,0,1.9938888869,57.89,-18.32,60.7196385035,131.96
