Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-09-30 00:30:00,56.0483333313,-12.96,57.527187218,1.9983333313,0,1.9983333313,54.05,-12.96,55.582048361,132.55,1.9983333313,0.0,1.9983333313,1.9983333313,0,1.9983333313,0.0,0.0,0.0,131.22,58.4383333313,-18.46,61.2846669449,1.9983333313,0,1.9983333313,56.44,-18.46,59.382195985,132.41
2019-09-30 01:00:00,53.972777776,-13.63,55.6672043564,1.772777776,0,1.772777776,52.2,-13.63,53.9501334567,131.87,1.772777776,0.0,1.772777776,1.772777776,0,1.772777776,0.0,0.0,0.0,130.44,56.312777776,-19.12,59.4701886734,1.772777776,0,1.772777776,54.54,-19.12,57.7943422837,131.76
2019-09-30 01:30:00,56.7287777761,-13.03,58.2059715834,1.6987777761,0,1.6987777761,55.03,-13.03,56.5515853005,131.65,1.6987777761,0.0,1.6987777761,1.6987777761,0,1.6987777761,0.0,0.0,0.0,130.29,59.1887777761,-18.45,61.997692817,1.6987777761,0,1.6987777761,57.49,-18.45,60.3779976481,131.49
2019-09-30 02:00:00,56.0123333317,-13.12,57.5283919927,1.6423333317000002,0,1.6423333317000002,54.37,-13.12,55.930593596,131.65,1.6423333317000002,0.0,1.6423333317000002,1.6423333317000002,0,1.6423333317000002,0.0,0.0,0.0,130.29,58.4323333317,-18.57,61.3121723525,1.6423333317000002,0,1.6423333317000002,56.79,-18.57,59.7490502017,131.49
2019-09-30 02:30:00,54.9933333317,-13.34,56.5881817249,1.6733333316999999,0,1.6733333316999999,53.32,-13.34,54.9634242019,131.96,1.6733333316999999,0.0,1.6733333316999999,1.6733333316999999,0,1.6733333316999999,0.0,0.0,0.0,130.55,57.3833333317,-18.82,60.3907223359,1.6733333316999999,0,1.6733333316999999,55.71,-18.82,58.8030313844,131.77
2019-09-30 03:00:00,53.3812222204,-13.33,55.020394271,1.8412222204000002,0,1.8412222204000002,51.54,-13.33,53.2358948455,132.03,1.8412222204000002,0.0,1.8412222204000002,1.8412222204000002,0,1.8412222204000002,0.0,0.0,0.0,130.55,55.6712222204,-18.83,58.7694979008,1.8412222204000002,0,1.8412222204000002,53.83,-18.83,57.0283946819,131.9
2019-09-30 03:30:00,51.8883333312,-13.71,53.6690156038,2.1783333312,0,2.1783333312,49.71,-13.71,51.5659597021,132.19,2.1783333312,0.0,2.1783333312,2.1783333312,0,2.1783333312,0.0,0.0,0.0,130.72,54.1083333312,-19.26,57.4339562966,2.1783333312,0,2.1783333312,51.93,-19.26,55.3865732827,132.06
2019-09-30 04:00:00,51.0088888867,-14.19,52.9458482363,2.1588888867,0,2.1588888867,48.85,-14.19,50.8692303854,131.81,2.1588888867,0.0,2.1588888867,2.1588888867,0,2.1588888867,0.0,0.0,0.0,130.33,53.1988888867,-19.72,56.7362333856,2.1588888867,0,2.1588888867,51.04,-19.72,54.7170905659,131.72
2019-09-30 04:30:00,49.2389999972,-14.39,51.2986473576,2.8089999972,0,2.8089999972,46.43,-14.39,48.6088160728,131.81,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,130.25,51.3089999972,-19.96,55.0546553954,2.8089999972,0,2.8089999972,48.5,-19.96,52.4466548028,131.72
2019-09-30 05:00:00,49.0248888857,-14.02,50.9901964132,3.1448888857,0,3.1448888857,45.88,-14.02,47.9743139607,131.81,3.1448888857,0.0,3.1448888857,3.1448888857,0,3.1448888857,0.0,0.0,0.0,130.25,51.0648888857,-19.57,54.6864496646,3.1448888857,0,3.1448888857,47.92,-19.57,51.7620642942,131.62
2019-09-30 05:30:00,50.1433333297,-13.6,51.9549215899,3.6433333297,0,3.6433333297,46.5,-13.6,48.4480133752,131.51,3.6433333297,0.0,3.6433333297,3.6433333297,0,3.6433333297,0.0,0.0,0.0,130.07,52.2233333297,-19.11,55.609968927,3.6433333297,0,3.6433333297,48.58,-19.11,52.2035295742,131.43
2019-09-30 06:00:00,54.9472222194,-12.52,56.3555465738,2.8172222194,0,2.8172222194,52.13,-12.52,53.6123801001,131.51,2.8172222194,0.0,2.8172222194,2.8172222194,0,2.8172222194,0.0,0.0,0.0,130.18,57.3272222194,-17.94,60.0687440138,2.8172222194,0,2.8172222194,54.51,-17.94,57.3862675211,131.43
2019-09-30 06:30:00,65.0984444425,-15.83,66.9954951383,1.9884444425,0,1.9884444425,63.11,-15.83,65.0650520633,132.13,1.9884444425,0.0,1.9884444425,1.9884444425,0,1.9884444425,0.0,0.0,0.0,130.51,67.9984444425,-21.37,71.2773831351,1.9884444425,0,1.9884444425,66.01,-21.37,69.3829734157,131.98
2019-09-30 07:00:00,72.6936666636,-13.96,74.0219614236,3.0736666636,0,3.0736666636,69.62,-13.96,71.0058166631,131.73,3.0736666636,0.0,3.0736666636,3.0736666636,0,3.0736666636,0.0,0.0,0.0,130.37,75.9136666636,-19.34,78.3384987494,3.0736666636,0,3.0736666636,72.84,-19.34,75.3637923674,131.59
2019-09-30 07:30:00,84.5698888867,-13.65,85.6643952077,2.1898888867,0,2.1898888867,82.38,-13.65,83.5032149082,131.24,2.1898888867,0.0,2.1898888867,2.1898888867,0,2.1898888867,0.0,0.0,0.0,130.04,88.3898888867,-18.89,90.3858648097,2.1898888867,0,2.1898888867,86.2,-18.89,88.2455216994,131.11
2019-09-30 08:00:00,89.487111108,-11.15,90.1790749257,3.097111108,0,3.097111108,86.39,-11.15,87.1065703607,130.7,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,129.76,93.467111108,-16.21,94.8623474245,3.097111108,0,3.097111108,90.37,-16.21,91.8123139889,130.5
2019-09-30 08:30:00,103.1294444412,-11.49,103.7675402559,3.1994444412,0,3.1994444412,99.93,-11.49,100.5883939627,131.19,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,130.4,107.7594444412,-16.5,109.0153561031,3.1994444412,0,3.1994444412,104.56,-16.5,105.8538785307,131.08
2019-09-30 09:00:00,104.0029999957,-10.48,104.5296819478,4.3329999957,0,4.3329999957,99.67,-10.48,100.219455696,131.19,4.3329999957,0.0,4.3329999957,4.3329999957,0,4.3329999957,0.0,0.0,0.0,130.55,108.5829999957,-15.45,109.6766629145,4.3329999957,0,4.3329999957,104.25,-15.45,105.3886379075,131.08
2019-09-30 09:30:00,105.1849999948,-9.6,105.6221767618,5.2049999948,0,5.2049999948,99.98,-9.6,100.4398347271,130.77,5.2049999948,0.0,5.2049999948,5.2049999948,0,5.2049999948,0.0,0.0,0.0,130.2,109.7849999948,-14.49,110.7371045488,5.2049999948,0,5.2049999948,104.58,-14.49,105.5790533202,130.66
2019-09-30 10:00:00,101.8821111038,-9.77,102.349486872,7.3421111038,0,7.3421111038,94.54,-9.77,95.043487415,130.77,7.3421111038,0.0,7.3421111038,7.3421111038,0,7.3421111038,0.0,0.0,0.0,130.2,106.1921111038,-14.71,107.2061031876,7.3421111038,0,7.3421111038,98.85,-14.71,99.9385140974,130.66
2019-09-30 10:30:00,100.5129999909,-10.16,101.0251887758,9.0629999909,0,9.0629999909,91.45,-10.16,92.0126518474,131.28,9.0629999909,0.0,9.0629999909,9.0629999909,0,9.0629999909,0.0,0.0,0.0,130.52,104.7129999909,-15.15,105.80328382,9.0629999909,0,9.0629999909,95.65,-15.15,96.8423719247,131.13
2019-09-30 11:00:00,99.6652222134,-9.44,100.1112886684,8.8552222134,0,8.8552222134,90.81,-9.44,91.2993411805,131.28,8.8552222134,0.0,8.8552222134,8.8552222134,0,8.8552222134,0.0,0.0,0.0,130.61,103.8452222134,-14.42,104.8416261632,8.8552222134,0,8.8552222134,94.99,-14.42,96.0782831862,131.13
2019-09-30 11:30:00,101.2576666585,-8.54,101.617157297,8.1476666585,0,8.1476666585,93.11,-8.54,93.5008219215,131.08,8.1476666585,0.0,8.1476666585,8.1476666585,0,8.1476666585,0.0,0.0,0.0,130.49,105.5276666585,-13.44,106.3800828651,8.1476666585,0,8.1476666585,97.38,-13.44,98.3030925251,130.92
2019-09-30 12:00:00,104.3638888822,-8.29,104.6926234394,6.6838888822,0,6.6838888822,97.68,-8.29,98.0311506614,130.82,6.6838888822,0.0,6.6838888822,6.6838888822,0,6.6838888822,0.0,0.0,0.0,130.36,108.8438888822,-13.14,109.6341723506,6.6838888822,0,6.6838888822,102.16,-13.14,103.0015786287,130.69
2019-09-30 12:30:00,105.8551111052,-8.26,106.1768908336,5.9251111052,0,5.9251111052,99.93,-8.26,100.270795848,130.58,5.9251111052,0.0,5.9251111052,5.9251111052,0,5.9251111052,0.0,0.0,0.0,130.11,110.4451111052,-13.09,111.2181220262,5.9251111052,0,5.9251111052,104.52,-13.09,105.3365012709,130.41
2019-09-30 13:00:00,105.3485555466,-9.48,105.7742338934,8.9985555466,0,8.9985555466,96.35,-9.48,96.8152513812,130.99,8.9985555466,0.0,8.9985555466,8.9985555466,0,8.9985555466,0.0,0.0,0.0,130.36,109.7785555466,-14.41,110.7202752791,8.9985555466,0,8.9985555466,100.78,-14.41,101.8049925102,130.85
2019-09-30 13:30:00,102.8152222122,-10.43,103.3428992169,10.0052222122,0,10.0052222122,92.81,-10.43,93.3942235901,131.27,10.0052222122,0.0,10.0052222122,10.0052222122,0,10.0052222122,0.0,0.0,0.0,130.51,107.0952222122,-15.43,108.2010698685,10.0052222122,0,10.0052222122,97.09,-15.43,98.3084584357,131.12
2019-09-30 14:00:00,102.3151111019,-10.63,102.865829408,9.1651111019,0,9.1651111019,93.15,-10.63,93.7545700219,131.27,9.1651111019,0.0,9.1651111019,9.1651111019,0,9.1651111019,0.0,0.0,0.0,130.51,106.6151111019,-15.65,107.7576188271,9.1651111019,0,9.1651111019,97.45,-15.65,98.698657539,131.12
2019-09-30 14:30:00,104.070555549,-10.19,104.5682391182,6.530555549,0,6.530555549,97.54,-10.19,98.0708300159,130.69,6.530555549,0.0,6.530555549,6.530555549,0,6.530555549,0.0,0.0,0.0,129.97,108.590555549,-15.12,109.6381464384,6.530555549,0,6.530555549,102.06,-15.12,103.1739211235,130.49
2019-09-30 15:00:00,104.8564444379,-9.93,105.3255849268,6.5064444379,0,6.5064444379,98.35,-9.93,98.850024785,131.19,6.5064444379,0.0,6.5064444379,6.5064444379,0,6.5064444379,0.0,0.0,0.0,130.55,109.3964444379,-14.88,110.4037882306,6.5064444379,0,6.5064444379,102.89,-14.88,103.9604083293,131.05
2019-09-30 15:30:00,106.1901111044,-10.48,106.7059984085,6.7501111044,0,6.7501111044,99.44,-10.48,99.9907195694,131.54,6.7501111044,0.0,6.7501111044,6.7501111044,0,6.7501111044,0.0,0.0,0.0,130.85,110.7901111044,-15.46,111.8635790529,6.7501111044,0,6.7501111044,104.04,-15.46,105.1823806538,131.37
2019-09-30 16:00:00,109.665999993,-9.86,110.1083609653,7.025999993,0,7.025999993,102.64,-9.86,103.1125074858,131.18,7.025999993,0.0,7.025999993,7.025999993,0,7.025999993,0.0,0.0,0.0,130.59,114.405999993,-14.78,115.3567563448,7.025999993,0,7.025999993,107.38,-14.78,108.3924019477,131.02
2019-09-30 16:30:00,112.4682222138,-9.69,112.8848843199,8.4582222138,0,8.4582222138,104.01,-9.69,104.4604049389,131.03,8.4582222138,0.0,8.4582222138,8.4582222138,0,8.4582222138,0.0,0.0,0.0,130.48,117.2782222138,-14.57,118.1798049822,8.4582222138,0,8.4582222138,108.82,-14.57,109.7910620224,130.85
2019-09-30 17:00:00,120.7083333275,-8.46,121.0044351861,5.8483333275,0,5.8483333275,114.86,-8.46,115.1711387458,130.31,5.8483333275,0.0,5.8483333275,5.8483333275,0,5.8483333275,0.0,0.0,0.0,130.0,126.0483333275,-13.17,126.734491101,5.8483333275,0,5.8483333275,120.2,-13.17,120.9193487412,130.14
2019-09-30 17:30:00,125.819777775,-10.08,126.2229094869,2.799777775,0,2.799777775,123.02,-10.08,123.4322761679,130.09,2.799777775,0.0,2.799777775,2.799777775,0,2.799777775,0.0,0.0,0.0,129.71,131.539777775,-14.83,132.3731167462,2.799777775,0,2.799777775,128.74,-14.83,129.5913442326,129.92
2019-09-30 18:00:00,128.2238888835,-19.28,129.6652770807,5.3438888835,0,5.3438888835,122.88,-19.28,124.3833300728,130.98,5.3438888835,0.0,5.3438888835,5.3438888835,0,5.3438888835,0.0,0.0,0.0,129.62,133.9938888835,-24.47,136.2099231265,5.3438888835,0,5.3438888835,128.65,-24.47,130.9564943025,130.79
2019-09-30 18:30:00,127.4483333272,-20.33,129.0596240808,6.1283333272,0,6.1283333272,121.32,-20.33,123.0115901043,131.05,6.1283333272,0.0,6.1283333272,6.1283333272,0,6.1283333272,0.0,0.0,0.0,129.62,133.1683333272,-25.59,135.6047679882,6.1283333272,0,6.1283333272,127.04,-25.59,129.591703824,130.89
2019-09-30 19:00:00,126.5814444382,-20.06,128.1610926766,6.2114444382,0,6.2114444382,120.37,-20.06,122.0300803081,130.96,6.2114444382,0.0,6.2114444382,6.2114444382,0,6.2114444382,0.0,0.0,0.0,129.53,132.2614444382,-25.31,134.6613745099,6.2114444382,0,6.2114444382,126.05,-25.31,128.565930946,130.78
2019-09-30 19:30:00,124.4155555492,-21.18,126.2054787346,6.3155555492,0,6.3155555492,118.1,-21.18,119.9841756233,131.49,6.3155555492,0.0,6.3155555492,6.3155555492,0,6.3155555492,0.0,0.0,0.0,129.9,129.9655555492,-26.53,132.6457180961,6.3155555492,0,6.3155555492,123.65,-26.53,126.464079485,131.34
2019-09-30 20:00:00,119.9803333292,-21.9,121.9626598012,4.1803333292,0,4.1803333292,115.8,-21.9,117.8526622525,131.87,4.1803333292,0.0,4.1803333292,4.1803333292,0,4.1803333292,0.0,0.0,0.0,130.19,125.4403333292,-27.33,128.3830445414,4.1803333292,0,4.1803333292,121.26,-27.33,124.3017155956,131.71
2019-09-30 20:30:00,110.9654444422,-16.05,112.1201692839,2.2654444422,0,2.2654444422,108.7,-16.05,109.8785352105,131.04,2.2654444422,0.0,2.2654444422,2.2654444422,0,2.2654444422,0.0,0.0,0.0,129.9,116.0354444422,-21.2,117.9561968143,2.2654444422,0,2.2654444422,113.77,-21.2,115.728358236,130.88
2019-09-30 21:00:00,105.7885555534,-17.26,107.1873410719,2.1985555534,0,2.1985555534,103.59,-17.26,105.0180732065,131.04,2.1985555534,0.0,2.1985555534,2.1985555534,0,2.1985555534,0.0,0.0,0.0,129.7,110.6085555534,-22.51,112.875828509,2.1985555534,0,2.1985555534,108.41,-22.51,110.7223021798,130.88
2019-09-30 21:30:00,99.1699999943,-19.09,100.9906777821,5.6499999944,0,5.6499999944,93.52,-19.09,95.4485122985,131.39,5.6499999944,0.0,5.6499999944,5.6499999944,0,5.6499999944,0.0,0.0,0.0,129.7,103.5199999944,-24.51,106.3820027017,5.6499999944,0,5.6499999944,97.87,-24.51,100.8924030837,131.23
2019-09-30 22:00:00,92.1131111048,-19.4,94.1338687051,6.3531111048,0,6.3531111048,85.76,-19.4,87.9268878103,131.47,6.3531111048,0.0,6.3531111048,6.3531111048,0,6.3531111048,0.0,0.0,0.0,129.7,96.1231111048,-24.9,99.2958331878,6.3531111048,0,6.3531111048,89.77,-24.9,93.1593414532,131.35
2019-09-30 22:30:00,85.8021111047,-18.76,87.8290377382,6.4221111047,0,6.4221111047,79.38,-18.76,81.5666721155,131.47,6.4221111047,0.0,6.4221111047,6.4221111047,0,6.4221111047,0.0,0.0,0.0,129.7,89.5021111047,-24.26,92.7317394003,6.4221111047,0,6.4221111047,83.08,-24.26,86.5496042741,131.35
2019-09-30 23:00:00,78.1841111045,-20.92,80.9345515167,6.5941111045,0,6.5941111045,71.59,-20.92,74.5840096804,132.6,6.5941111045,0.0,6.5941111045,6.5941111045,0,6.5941111045,0.0,0.0,0.0,130.58,81.5041111045,-26.66,85.7535755927,6.5941111045,0,6.5941111045,74.91,-26.66,79.5126637713,132.47
2019-09-30 23:30:00,73.1369999934,-13.86,74.4387020846,6.5969999934,0,6.5969999934,66.54,-13.86,67.9681631354,132.52,6.5969999934,0.0,6.5969999934,6.5969999934,0,6.5969999934,0.0,0.0,0.0,131.18,76.1769999934,-19.29,78.5814191014,6.5969999934,0,6.5969999934,69.58,-19.29,72.2044354593,132.36
2019-10-01 00:00:00,69.849999995,-12.52,70.9631798844,5.019999995,0,5.019999995,64.83,-12.52,66.0278676015,132.3,5.019999995,0.0,5.019999995,5.019999995,0,5.019999995,0.0,0.0,0.0,131.06,72.789999995,-17.92,74.9633943953,5.019999995,0,5.019999995,67.77,-17.92,70.0992104092,132.14
2019-10-01 00:30:00,67.1093333311,-13.05,68.366403446,2.2793333311,0,2.2793333311,64.83,-13.05,66.1304120659,132.69,2.2793333311,0.0,2.2793333311,2.2793333311,0,2.2793333311,0.0,0.0,0.0,131.41,70.0393333311,-18.48,72.4363072876,2.2793333311,0,2.2793333311,67.76,-18.48,70.2348061861,132.55
2019-10-01 01:00:00,65.2286666643,-13.3,66.5707815396,2.4086666643,0,2.4086666643,62.82,-13.3,64.2124785381,132.62,2.4086666643,0.0,2.4086666643,2.4086666643,0,2.4086666643,0.0,0.0,0.0,131.26,68.0786666643,-18.75,70.6135068863,2.4086666643,0,2.4086666643,65.67,-18.75,68.2942999086,132.47
2019-10-01 01:30:00,68.0932222198,-12.49,69.2292352426,2.3832222198,0,2.3832222198,65.71,-12.49,66.8865023753,132.42,2.3832222198,0.0,2.3832222198,2.3832222198,0,2.3832222198,0.0,0.0,0.0,131.26,71.0832222198,-17.89,73.2999084662,2.3832222198,0,2.3832222198,68.7,-17.89,70.9911409966,132.3
2019-10-01 02:00:00,67.0133333309,-12.88,68.2398801591,2.3933333309,0,2.3933333309,64.62,-12.88,65.8911132096,132.67,2.3933333309,0.0,2.3933333309,2.3933333309,0,2.3933333309,0.0,0.0,0.0,131.4,69.9433333309,-18.32,72.3027819482,2.3933333309,0,2.3933333309,67.55,-18.32,69.9901771679,132.55
2019-10-01 02:30:00,65.9196666643,-13.35,67.2578988159,2.3496666643,0,2.3496666643,63.57,-13.35,64.9566578574,133.03,2.3496666643,0.0,2.3496666643,2.3496666643,0,2.3496666643,0.0,0.0,0.0,131.72,68.7996666643,-18.85,71.3352411724,2.3496666643,0,2.3496666643,66.45,-18.85,69.0718828468,132.9
2019-10-01 03:00:00,63.6481111086,-13.83,65.1333320789,2.4681111086,0,2.4681111086,61.18,-13.83,62.7236901019,132.49,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,131.09,66.4181111086,-19.34,69.1765934637,2.4681111086,0,2.4681111086,63.95,-19.34,66.8104640008,132.39
2019-10-01 03:30:00,62.4885555531,-14.23,64.0883177741,2.4685555531,0,2.4685555531,60.02,-14.23,61.6838171646,132.69,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,131.25,65.2185555531,-19.77,68.1491958018,2.4685555531,0,2.4685555531,62.75,-19.77,65.7906938708,132.57
2019-10-01 04:00:00,61.8545555531,-14.34,63.4950521117,2.4545555531,0,2.4545555531,59.4,-14.34,61.1064284671,132.69,2.4545555531,0.0,2.4545555531,2.4545555531,0,2.4545555531,0.0,0.0,0.0,131.25,64.5445555531,-19.89,67.5397050004,2.4545555531,0,2.4545555531,62.09,-19.89,65.1980076383,132.57
2019-10-01 04:30:00,61.0401111087,-14.23,62.6768542938,2.4301111087000002,0,2.4301111087000002,58.61,-14.23,60.3127266835,132.5,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,131.06,63.7101111087,-19.76,66.7040917597,2.4301111087000002,0,2.4301111087000002,61.28,-19.76,64.3870794492,132.41
2019-10-01 05:00:00,61.0928888864,-14.19,62.7191930153,2.4428888864,0,2.4428888864,58.65,-14.19,60.3421792778,132.5,2.4428888864,0.0,2.4428888864,2.4428888864,0,2.4428888864,0.0,0.0,0.0,131.06,63.7728888864,-19.74,66.7581377581,2.4428888864,0,2.4428888864,61.33,-19.74,64.4285379316,132.33
2019-10-01 05:30:00,63.8717777752,-13.61,65.3057125845,2.5317777752,0,2.5317777752,61.34,-13.61,62.8317411823,131.89,2.5317777752,0.0,2.5317777752,2.5317777752,0,2.5317777752,0.0,0.0,0.0,130.52,66.6717777752,-19.06,69.3426964554,2.5317777752,0,2.5317777752,64.14,-19.06,66.9120557149,131.76
2019-10-01 06:00:00,68.2462222197,-12.26,69.3386937233,2.5662222197,0,2.5662222197,65.68,-12.26,66.8144445461,132.45,2.5662222197,0.0,2.5662222197,2.5662222197,0,2.5662222197,0.0,0.0,0.0,131.26,71.2362222197,-17.65,73.3902027258,2.5662222197,0,2.5662222197,68.67,-17.65,70.9019844574,132.33
2019-10-01 06:30:00,77.9972222172,-10.41,78.688847835,5.0172222172,0,5.0172222172,72.98,-10.41,73.7187120072,131.88,5.0172222172,0.0,5.0172222172,5.0172222172,0,5.0172222172,0.0,0.0,0.0,130.93,81.3572222172,-15.61,82.8412319253,5.0172222172,0,5.0172222172,76.34,-15.61,77.9196233307,131.76
2019-10-01 07:00:00,88.8174444418,-14.5,89.9932688437,2.6374444418,0,2.6374444418,86.18,-14.5,87.3913176465,131.54,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,130.28,92.8474444418,-19.8,94.9351775654,2.6374444418,0,2.6374444418,90.21,-19.8,92.3573716603,131.36
2019-10-01 07:30:00,98.9887777756,-15.89,100.2560233876,2.2187777756,0,2.2187777756,96.77,-15.89,98.0659217058,131.31,2.2187777756,0.0,2.2187777756,2.2187777756,0,2.2187777756,0.0,0.0,0.0,130.02,103.5187777756,-21.15,105.657275434,2.2187777756,0,2.2187777756,101.3,-21.15,103.4843587215,131.14
2019-10-01 08:00:00,103.5322222162,-14.9,104.598905525,5.9822222162,0,5.9822222162,97.55,-14.9,98.6813685556,131.31,5.9822222162,0.0,5.9822222162,5.9822222162,0,5.9822222162,0.0,0.0,0.0,130.14,108.0622222162,-20.1,109.9156670831,5.9822222162,0,5.9822222162,102.08,-20.1,104.0400711265,131.14
2019-10-01 08:30:00,101.3308888801,-14.07,102.3030495207,8.7408888801,0,8.7408888801,92.59,-14.07,93.652939089,131.46,8.7408888801,0.0,8.7408888801,8.7408888801,0,8.7408888801,0.0,0.0,0.0,130.33,105.6208888801,-19.29,107.367948047,8.7408888801,0,8.7408888801,96.88,-19.29,98.781772104,131.32
2019-10-01 09:00:00,88.0081111,-12.0,88.822449974,11.0981111,0,11.0981111,76.91,-12.0,77.8405299314,131.55,11.0981111,0.0,11.0981111,11.0981111,0,11.0981111,0.0,0.0,0.0,130.47,91.5181111,-17.21,93.1222248409,11.0981111,0,11.0981111,80.42,-17.21,82.240868794,131.44
2019-10-01 09:30:00,86.4773333221,-9.93,87.0455862092,11.2273333221,0,11.2273333221,75.25,-9.93,75.9023543772,131.29,11.2273333221,0.0,11.2273333221,11.2273333221,0,11.2273333221,0.0,0.0,0.0,130.39,89.9473333221,-15.02,91.1927802611,11.2273333221,0,11.2273333221,78.72,-15.02,80.1401197903,131.13
2019-10-01 10:00:00,83.8021111007,-9.36,84.3232081039,10.402111100700001,0,10.402111100700001,73.4,-9.36,73.9943889765,131.13,10.402111100700001,0.0,10.402111100700001,10.402111100700001,0,10.402111100700001,0.0,0.0,0.0,130.27,87.1521111007,-14.45,88.3419094729,10.402111100700001,0,10.402111100700001,76.75,-14.45,78.0984314823,130.97
2019-10-01 10:30:00,85.1943333235,-9.69,85.7436325941,9.8543333235,0,9.8543333235,75.34,-9.69,75.960593073,131.31,9.8543333235,0.0,9.8543333235,9.8543333235,0,9.8543333235,0.0,0.0,0.0,130.41,88.6543333235,-14.79,89.8795578373,9.8543333235,0,9.8543333235,78.8,-14.79,80.1759571193,131.16
2019-10-01 11:00:00,81.8002222072,-8.04,82.1943912512,15.0202222072,0,15.0202222072,66.78,-8.04,67.2622479553,131.51,15.0202222072,0.0,15.0202222072,15.0202222072,0,15.0202222072,0.0,0.0,0.0,130.76,84.8202222072,-13.11,85.8273976961,15.0202222072,0,15.0202222072,69.8,-13.11,71.0205047856,131.37
2019-10-01 11:30:00,83.8621110946,-7.75,84.2194524872,16.5521110946,0,16.5521110946,67.31,-7.75,67.7546943023,132.14,16.5521110946,0.0,16.5521110946,16.5521110946,0,16.5521110946,0.0,0.0,0.0,131.4,86.9421110946,-12.85,87.8865927294,16.5521110946,0,16.5521110946,70.39,-12.85,71.5532990155,131.97
2019-10-01 12:00:00,91.3905555412,-7.08,91.6643880802,14.3805555412,0,14.3805555412,77.01,-7.08,77.334769024,131.95,14.3805555412,0.0,14.3805555412,14.3805555412,0,14.3805555412,0.0,0.0,0.0,131.4,94.8805555412,-12.08,95.6464647533,14.3805555412,0,14.3805555412,80.5,-12.08,81.4013292275,131.83
2019-10-01 12:30:00,89.4351110996,-8.0,89.7921995353,11.5251110996,0,11.5251110996,77.91,-8.0,78.3196533445,132.03,11.5251110996,0.0,11.5251110996,11.5251110996,0,11.5251110996,0.0,0.0,0.0,131.4,92.9651110996,-13.05,93.8765912342,11.5251110996,0,11.5251110996,81.44,-13.05,82.4789433734,131.83
2019-10-01 13:00:00,83.3561110988,-8.02,83.741039267,12.2861110988,0,12.2861110988,71.07,-8.02,71.5210829057,132.03,12.2861110988,0.0,12.2861110988,12.2861110988,0,12.2861110988,0.0,0.0,0.0,131.4,86.5661110988,-13.12,87.5547028478,12.2861110988,0,12.2861110988,74.28,-13.12,75.4297872196,131.94
2019-10-01 13:30:00,88.0797777677,-7.23,88.3760157034,10.1197777677,0,10.1197777677,77.96,-7.23,78.2945368464,132.03,10.1197777677,0.0,10.1197777677,10.1197777677,0,10.1197777677,0.0,0.0,0.0,131.4,91.6397777677,-12.24,92.4535908946,10.1197777677,0,10.1197777677,81.52,-12.24,82.4337794839,131.94
2019-10-01 14:00:00,85.6801110989,-5.36,85.8476035654,12.2301110989,0,12.2301110989,73.45,-5.36,73.6453128176,131.26,12.2301110989,0.0,12.2301110989,12.2301110989,0,12.2301110989,0.0,0.0,0.0,130.85,89.0201110989,-10.27,89.6105634401,12.2301110989,0,12.2301110989,76.79,-10.27,77.4737181243,131.13
2019-10-01 14:30:00,85.7957777646,-5.32,85.960560039,13.2257777646,0,13.2257777646,72.57,-5.32,72.7647394003,131.45,13.2257777646,0.0,13.2257777646,13.2257777646,0,13.2257777646,0.0,0.0,0.0,131.02,89.1157777646,-10.25,89.7033129075,13.2257777646,0,13.2257777646,75.89,-10.25,76.5790741652,131.29
2019-10-01 15:00:00,83.0316666539,-5.5,83.2136266925,12.7616666539,0,12.7616666539,70.27,-5.5,70.48491257,131.45,12.7616666539,0.0,12.7616666539,12.7616666539,0,12.7616666539,0.0,0.0,0.0,131.02,86.2216666539,-10.45,86.8526240282,12.7616666539,0,12.7616666539,73.46,-10.45,74.1995559286,131.37
2019-10-01 15:30:00,84.5411110977,-5.73,84.7350716388,13.3811110977,0,13.3811110977,71.16,-5.73,71.3903249747,132.02,13.3811110977,0.0,13.3811110977,13.3811110977,0,13.3811110977,0.0,0.0,0.0,131.53,87.7911110977,-10.71,88.4419769554,13.3811110977,0,13.3811110977,74.41,-10.71,75.1768062636,131.85
2019-10-01 16:00:00,80.4982222092,-6.31,80.7451539032,12.9882222092,0,12.9882222092,67.51,-6.31,67.8042491294,131.56,12.9882222092,0.0,12.9882222092,12.9882222092,0,12.9882222092,0.0,0.0,0.0,130.96,83.5482222092,-11.32,84.3116115035,12.9882222092,0,12.9882222092,70.56,-11.32,71.4622697652,131.42
2019-10-01 16:30:00,86.5213333221,-6.23,86.7453400468,11.2513333221,0,11.2513333221,75.27,-6.23,75.5273844377,131.04,11.2513333221,0.0,11.2513333221,11.2513333221,0,11.2513333221,0.0,0.0,0.0,130.5,89.9713333221,-11.16,90.6608317839,11.2513333221,0,11.2513333221,78.72,-11.16,79.5071317556,130.87
2019-10-01 17:00:00,89.5091111016,-7.43,89.816957587,9.5491111016,0,9.5491111016,79.96,-7.43,80.3044612708,130.8,9.5491111016,0.0,9.5491111016,9.5491111016,0,9.5491111016,0.0,0.0,0.0,130.19,93.1791111016,-12.37,93.9966150756,9.5491111016,0,9.5491111016,83.63,-12.37,84.5398947243,130.63
2019-10-01 17:30:00,96.5639999896,-9.52,97.0321415511,10.4239999896,0,10.4239999896,86.14,-9.52,86.6644679208,131.4,10.4239999896,0.0,10.4239999896,10.4239999896,0,10.4239999896,0.0,0.0,0.0,130.67,100.5439999896,-14.55,101.5913305056,10.4239999896,0,10.4239999896,90.12,-14.55,91.2870029084,131.25
2019-10-01 18:00:00,101.856666661,-9.35,102.2849111222,5.686666661,0,5.686666661,96.17,-9.35,96.6234516047,130.78,5.686666661,0.0,5.686666661,5.686666661,0,5.686666661,0.0,0.0,0.0,130.13,106.346666661,-14.27,107.2997968773,5.686666661,0,5.686666661,100.66,-14.27,101.6664571036,130.58
2019-10-01 18:30:00,104.0533333306,-9.49,104.4851964501,2.7333333306,0,2.7333333306,101.32,-9.49,101.7634634827,130.4,2.7333333306,0.0,2.7333333306,2.7333333306,0,2.7333333306,0.0,0.0,0.0,129.85,108.7433333306,-14.35,109.686074977,2.7333333306,0,2.7333333306,106.01,-14.35,106.9768320712,130.28
2019-10-01 19:00:00,103.8592222156,-9.9,104.3299958748,6.5992222156,0,6.5992222156,97.26,-9.9,97.7625572497,130.4,6.5992222156,0.0,6.5992222156,6.5992222156,0,6.5992222156,0.0,0.0,0.0,129.68,108.3592222156,-14.81,109.3666180293,6.5992222156,0,6.5992222156,101.76,-14.81,102.8320655243,130.18
2019-10-01 19:30:00,107.8576666609,-8.75,108.2120083795,5.8076666609,0,5.8076666609,102.05,-8.75,102.4244355611,129.89,5.8076666609,0.0,5.8076666609,5.8076666609,0,5.8076666609,0.0,0.0,0.0,129.43,112.6076666609,-13.53,113.4175801664,5.8076666609,0,5.8076666609,106.8,-13.53,107.6536153596,129.73
2019-10-01 20:00:00,104.3143333313,-9.71,104.765281646,1.9943333313,0,1.9943333313,102.32,-9.71,102.7796988709,130.06,1.9943333313,0.0,1.9943333313,1.9943333313,0,1.9943333313,0.0,0.0,0.0,129.51,109.0143333313,-14.57,109.9836795696,1.9943333313,0,1.9943333313,107.02,-14.57,108.0072465161,129.95
2019-10-01 20:30:00,98.4682222203,-11.47,99.1340087317,1.9682222203,0,1.9682222203,96.5,-11.47,97.1792719668,130.63,1.9682222203,0.0,1.9682222203,1.9682222203,0,1.9682222203,0.0,0.0,0.0,129.79,102.9382222203,-16.46,104.2459073243,1.9682222203,0,1.9682222203,100.97,-16.46,102.302846979,130.48
2019-10-01 21:00:00,93.645888887,-12.55,94.4830937546,1.9058888870000001,0,1.9058888870000001,91.74,-12.55,92.5944388179,131.17,1.9058888870000001,0.0,1.9058888870000001,1.9058888870000001,0,1.9058888870000001,0.0,0.0,0.0,130.19,97.875888887,-17.67,99.4581244817,1.9058888870000001,0,1.9058888870000001,95.97,-17.67,97.5831430115,131.02
2019-10-01 21:30:00,88.9556666625,-13.55,89.9817377659,4.2056666625,0,4.2056666625,84.75,-13.55,85.826365413,131.73,4.2056666625,0.0,4.2056666625,4.2056666625,0,4.2056666625,0.0,0.0,0.0,130.59,92.8856666625,-18.81,94.7711093706,4.2056666625,0,4.2056666625,88.68,-18.81,90.6529563776,131.63
2019-10-01 22:00:00,82.0354444424,-14.37,83.2845186386,2.0254444424,0,2.0254444424,80.01,-14.37,81.2902023617,132.36,2.0254444424,0.0,2.0254444424,2.0254444424,0,2.0254444424,0.0,0.0,0.0,131.1,85.7154444424,-19.74,87.9591099089,2.0254444424,0,2.0254444424,83.69,-19.74,85.986532085,132.23
2019-10-01 22:30:00,76.7358888868,-16.26,78.4396853847,2.0458888868,0,2.0458888868,74.69,-16.26,76.4394119548,132.99,2.0458888868,0.0,2.0458888868,2.0458888868,0,2.0458888868,0.0,0.0,0.0,131.42,80.1558888868,-21.79,83.0648579319,2.0458888868,0,2.0458888868,78.11,-21.79,81.0923929848,132.87
2019-10-01 23:00:00,71.4544444393,-11.7,72.4059916729,5.1244444393,0,5.1244444393,66.33,-11.7,67.3539820649,132.6,5.1244444393,0.0,5.1244444393,5.1244444393,0,5.1244444393,0.0,0.0,0.0,131.42,74.4644444393,-17.06,76.3936979446,5.1244444393,0,5.1244444393,69.34,-17.06,71.4078371049,132.47
2019-10-01 23:30:00,66.2041111092,-12.34,67.3443384982,1.9441111092,0,1.9441111092,64.26,-12.34,65.4341134272,132.32,1.9441111092,0.0,1.9441111092,1.9441111092,0,1.9441111092,0.0,0.0,0.0,131.09,69.1041111092,-17.72,71.3398666398,1.9441111092,0,1.9441111092,67.16,-17.72,69.4583616277,132.19
2019-10-02 00:00:00,61.6679999979,-13.4,63.1070695227,2.1079999979,0,2.1079999979,59.56,-13.4,61.0487804956,132.74,2.1079999979,0.0,2.1079999979,2.1079999979,0,2.1079999979,0.0,0.0,0.0,131.37,64.3479999979,-18.89,67.0633819884,2.1079999979,0,2.1079999979,62.24,-18.89,65.043444712,132.64
2019-10-02 00:30:00,59.7434444423,-13.94,61.3482090516,2.1134444423,0,2.1134444423,57.63,-13.94,59.2919935573,133.42,2.1134444423,0.0,2.1134444423,2.1134444423,0,2.1134444423,0.0,0.0,0.0,131.95,62.3434444423,-19.51,65.3249199382,2.1134444423,0,2.1134444423,60.23,-19.51,63.3110811786,133.28
2019-10-02 01:00:00,57.4476666646,-14.77,59.3159953572,2.0376666646,0,2.0376666646,55.41,-14.77,57.3447556451,133.16,2.0376666646,0.0,2.0376666646,2.0376666646,0,2.0376666646,0.0,0.0,0.0,131.59,59.9676666646,-20.38,63.3361306459,2.0376666646,0,2.0376666646,57.93,-20.38,61.4103354493,133.01
2019-10-02 01:30:00,60.2923333313,-14.57,62.0278192309,2.0123333313,0,2.0123333313,58.28,-14.57,60.0736489652,133.16,2.0123333313,0.0,2.0123333313,2.0123333313,0,2.0123333313,0.0,0.0,0.0,131.59,62.9323333313,-20.14,66.076457067,2.0123333313,0,2.0123333313,60.92,-20.14,64.162808542,133.01
2019-10-02 02:00:00,59.4873333312,-15.08,61.3689597994,2.0873333312,0,2.0873333312,57.4,-15.08,59.3478424208,132.47,2.0873333312,0.0,2.0873333312,2.0873333312,0,2.0873333312,0.0,0.0,0.0,130.91,62.0773333312,-20.65,65.4218450788,2.0873333312,0,2.0873333312,59.99,-20.65,63.4446420118,132.38
2019-10-02 02:30:00,58.4532222202,-15.22,60.4022150912,2.0632222202,0,2.0632222202,56.39,-15.22,58.4078804615,132.47,2.0632222202,0.0,2.0632222202,2.0632222202,0,2.0632222202,0.0,0.0,0.0,130.91,61.0132222202,-20.81,64.4644815824,2.0632222202,0,2.0632222202,58.95,-20.81,62.5152669354,132.38
2019-10-02 03:00:00,56.7307777758,-15.71,58.8658241006,1.9907777758,0,1.9907777758,54.74,-15.71,56.9497295867,132.79,1.9907777758,0.0,1.9907777758,1.9907777758,0,1.9907777758,0.0,0.0,0.0,131.08,59.1907777758,-21.34,62.9201380617,1.9907777758,0,1.9907777758,57.2,-21.34,61.0510900804,132.61
2019-10-02 03:30:00,55.3952222203,-16.03,57.6679420895,1.8952222203,0,1.8952222203,53.5,-16.03,55.8498961503,132.69,1.8952222203,0.0,1.8952222203,1.8952222203,0,1.8952222203,0.0,0.0,0.0,131.01,57.8052222203,-21.69,61.740584836400004,1.8952222203,0,1.8952222203,55.91,-21.69,59.9698607636,132.61
2019-10-02 04:00:00,54.769888887,-16.12,57.0928640786,1.879888887,0,1.879888887,52.89,-16.12,55.292011177,132.77,1.879888887,0.0,1.879888887,1.879888887,0,1.879888887,0.0,0.0,0.0,131.01,57.149888887,-21.79,61.1630108791,1.879888887,0,1.879888887,55.27,-21.79,59.4102432245,132.61
2019-10-02 04:30:00,54.585888887,-16.16,56.9277161458,1.935888887,0,1.935888887,52.65,-16.16,55.074205396,132.9,1.935888887,0.0,1.935888887,1.935888887,0,1.935888887,0.0,0.0,0.0,131.15,56.965888887,-21.83,61.0054210434,1.935888887,0,1.935888887,55.03,-21.83,59.2017719329,132.78
2019-10-02 05:00:00,54.5355555536,-16.2,56.8908324736,1.9555555536,0,1.9555555536,52.58,-16.2,55.019054881,132.9,1.9555555536,0.0,1.9555555536,1.9555555536,0,1.9555555536,0.0,0.0,0.0,131.15,56.9055555536,-21.88,60.9670128255,1.9555555536,0,1.9555555536,54.95,-21.88,59.1458950393,132.78
2019-10-02 05:30:00,56.4651111093,-15.8,58.6340240184,1.8151111093,0,1.8151111093,54.65,-15.8,56.8881578187,132.53,1.8151111093,0.0,1.8151111093,1.8151111093,0,1.8151111093,0.0,0.0,0.0,130.86,58.9551111093,-21.41,62.7223502901,1.8151111093,0,1.8151111093,57.14,-21.41,61.0194042908,132.42
2019-10-02 06:00:00,60.2432222204,-14.47,61.9566519714,1.7732222204,0,1.7732222204,58.47,-14.47,60.2338924527,132.4,1.7732222204,0.0,1.7732222204,1.7732222204,0,1.7732222204,0.0,0.0,0.0,130.86,62.9132222204,-20.0,66.0157066929,1.7732222204,0,1.7732222204,61.14,-20.0,64.3280623057,132.26
2019-10-02 06:30:00,69.7264444395,-12.34,70.8099756685,4.9464444395000005,0,4.9464444395000005,64.78,-12.34,65.9448557508,132.49,4.9464444395000005,0.0,4.9464444395000005,4.9464444395000005,0,4.9464444395000005,0.0,0.0,0.0,131.27,72.6964444395,-17.73,74.8273074094,4.9464444395000005,0,4.9464444395000005,67.75,-17.73,70.0315314698,132.35
2019-10-02 07:00:00,80.0463333304,-8.95,80.5451300802,2.9463333304,0,2.9463333304,77.1,-8.95,77.6177331542,132.37,2.9463333304,0.0,2.9463333304,2.9463333304,0,2.9463333304,0.0,0.0,0.0,131.62,83.5963333304,-14.08,84.7737774685,2.9463333304,0,2.9463333304,80.65,-14.08,81.869828997,132.26
2019-10-02 07:30:00,89.0078888868,-7.61,89.3326165747,2.1178888868,0,2.1178888868,86.89,-7.61,87.2226128937,131.56,2.1178888868,0.0,2.1178888868,2.1178888868,0,2.1178888868,0.0,0.0,0.0,130.98,92.9778888868,-12.57,93.8237321888,2.1178888868,0,2.1178888868,90.86,-12.57,91.7253754421,131.4
2019-10-02 08:00:00,94.420555553,-5.93,94.6065865092,2.600555553,0,2.600555553,91.82,-5.93,92.0112889813,131.56,2.600555553,0.0,2.600555553,2.600555553,0,2.600555553,0.0,0.0,0.0,131.26,98.620555553,-10.78,99.20797537280001,2.600555553,0,2.600555553,96.02,-10.78,96.623231161,131.4
2019-10-02 08:30:00,94.1007777728,-4.69,94.2175805116,4.9507777728,0,4.9507777728,89.15,-4.69,89.2732804371,131.44,4.9507777728,0.0,4.9507777728,4.9507777728,0,4.9507777728,0.0,0.0,0.0,131.19,98.1507777728,-9.49,98.6084949556,4.9507777728,0,4.9507777728,93.2,-9.49,93.6819091394,131.31
2019-10-02 09:00:00,90.3664444327,-4.3,90.468692261,11.7364444327,0,11.7364444327,78.63,-4.3,78.7474882139,131.89,11.7364444327,0.0,11.7364444327,11.7364444327,0,11.7364444327,0.0,0.0,0.0,131.59,93.8864444327,-9.17,94.3332038479,11.7364444327,0,11.7364444327,82.15,-9.17,82.6602165494,131.79
2019-10-02 09:30:00,87.3375555396,-3.54,87.4092684309,15.9875555396,0,15.9875555396,71.35,-3.54,71.4377638228,132.14,15.9875555396,0.0,15.9875555396,15.9875555396,0,15.9875555396,0.0,0.0,0.0,131.83,90.4875555396,-8.43,90.8793849425,15.9875555396,0,15.9875555396,74.5,-8.43,74.9754286417,131.98
2019-10-02 10:00:00,83.5302222021,-1.43,83.5424617852,20.1202222021,0,20.1202222021,63.41,-1.43,63.4261223787,132.33,20.1202222021,0.0,20.1202222021,20.1202222021,0,20.1202222021,0.0,0.0,0.0,132.2,86.3302222021,-6.29,86.5590628731,20.1202222021,0,20.1202222021,66.21,-6.29,66.5081062728,132.21
2019-10-02 10:30:00,80.493444422,-0.6900000000000001,80.4964017514,22.413444422,0,22.413444422,58.08,-0.6900000000000001,58.0840985124,132.52,22.413444422,0.0,22.413444422,22.413444422,0,22.413444422,0.0,0.0,0.0,132.42,83.033444422,-5.57,83.2200564322,22.413444422,0,22.413444422,60.62,-5.57,60.8753587258,132.36
2019-10-02 11:00:00,76.0673333127,-0.68,76.0703726644,20.6173333127,0,20.6173333127,55.45,-0.68,55.4541693653,131.89,20.6173333127,0.0,20.6173333127,20.6173333127,0,20.6173333127,0.0,0.0,0.0,131.78,78.4773333127,-5.53,78.6719311055,20.6173333127,0,20.6173333127,57.86,-5.53,58.1236655761,131.74
2019-10-02 11:30:00,73.2222221993,-0.14,73.2223560384,22.8822221993,0,22.8822221993,50.34,-0.14,50.3401946758,131.37,22.8822221993,0.0,22.8822221993,22.8822221993,0,22.8822221993,0.0,0.0,0.0,131.3,75.4022221993,-4.95,75.5645261521,22.8822221993,0,22.8822221993,52.52,-4.95,52.7527525348,131.21
2019-10-02 12:00:00,72.4714444205,0.24,72.4718418173,23.9314444205,0,23.9314444205,48.54,0.24,48.5405933215,131.37,23.9314444205,0.0,23.9314444205,23.9314444205,0,23.9314444205,0.0,0.0,0.0,131.3,74.5814444205,-4.55,74.7201067441,23.9314444205,0,23.9314444205,50.65,-4.55,50.8539575648,131.21
2019-10-02 12:30:00,73.0188888648,0.41000000000000003,73.0200399278,24.0488888648,0,24.0488888648,48.97,0.41000000000000003,48.9717163269,131.49,24.0488888648,0.0,24.0488888648,24.0488888648,0,24.0488888648,0.0,0.0,0.0,131.43,75.1588888648,-4.39,75.2869887524,24.0488888648,0,24.0488888648,51.11,-4.39,51.2981890519,131.34
2019-10-02 13:00:00,71.6599999747,0.44,71.6613507853,25.2999999747,0,25.2999999747,46.36,0.44,46.3620879599,131.6,25.2999999747,0.0,25.2999999747,25.2999999747,0,25.2999999747,0.0,0.0,0.0,131.53,73.6499999747,-4.36,73.778940737,25.2999999747,0,25.2999999747,48.35,-4.36,48.546185226,131.43
2019-10-02 13:30:00,71.6371110844,-0.99,71.643951486,26.6871110844,0,26.6871110844,44.95,-0.99,44.9609007917,132.12,26.6871110844,0.0,26.6871110844,26.6871110844,0,26.6871110844,0.0,0.0,0.0,131.87,73.5971110844,-5.95,73.8372349155,26.6871110844,0,26.6871110844,46.91,-5.95,47.2858393179,131.95
2019-10-02 14:00:00,68.3997777509,-1.42,68.414515977,26.8797777509,0,26.8797777509,41.52,-1.42,41.5442751772,131.92,26.8797777509,0.0,26.8797777509,26.8797777509,0,26.8797777509,0.0,0.0,0.0,131.59,70.1797777509,-6.39,70.4700880173,26.8797777509,0,26.8797777509,43.3,-6.39,43.7689627476,131.76
2019-10-02 14:30:00,65.9351110882,-1.92,65.9630599215,22.9251110882,0,22.9251110882,43.01,-1.92,43.0528338208,132.03,22.9251110882,0.0,22.9251110882,22.9251110882,0,22.9251110882,0.0,0.0,0.0,131.59,67.7651110882,-6.92,68.1175210999,22.9251110882,0,22.9251110882,44.84,-6.92,45.3708276319,131.76
2019-10-02 15:00:00,67.2774444228,-2.48,67.3231381329,21.6174444228,0,21.6174444228,45.66,-2.48,45.7273003795,132.03,21.6174444228,0.0,21.6174444228,21.6174444228,0,21.6174444228,0.0,0.0,0.0,131.59,69.2774444228,-7.48,69.6800883019,21.6174444228,0,21.6174444228,47.66,-7.48,48.2434036942,131.87
2019-10-02 15:30:00,72.1915555386,-3.14,72.2598110368,17.0015555386,0,17.0015555386,55.19,-3.14,55.2792519848,132.19,17.0015555386,0.0,17.0015555386,17.0015555386,0,17.0015555386,0.0,0.0,0.0,131.82,74.6415555386,-8.13,75.083012148,17.0015555386,0,17.0015555386,57.64,-8.13,58.2105359879,132.03
2019-10-02 16:00:00,75.6986666486,-3.35,75.7727565315,18.0686666486,0,18.0686666486,57.63,-3.35,57.7272847101,132.19,18.0686666486,0.0,18.0686666486,18.0686666486,0,18.0686666486,0.0,0.0,0.0,131.82,78.2686666486,-8.34,78.7117512126,18.0686666486,0,18.0686666486,60.2,-8.34,60.774958659,132.03
2019-10-02 16:30:00,82.5816666521,-3.34,82.6491818898,14.5216666521,0,14.5216666521,68.06,-3.34,68.141904875,131.93,14.5216666521,0.0,14.5216666521,14.5216666521,0,14.5216666521,0.0,0.0,0.0,131.62,85.6516666521,-8.23,86.0461556392,14.5216666521,0,14.5216666521,71.13,-8.23,71.6045375657,131.75
2019-10-02 17:00:00,88.2669999873,-3.16,88.3235466156,12.7169999873,0,12.7169999873,75.55,-3.16,75.6160571572,131.28,12.7169999873,0.0,12.7169999873,12.7169999873,0,12.7169999873,0.0,0.0,0.0,131.04,91.6969999873,-7.98,92.0435777589,12.7169999873,0,12.7169999873,78.98,-7.98,79.3821188934,131.1
2019-10-02 17:30:00,93.6639999911,-3.69,93.736657687,8.903999991100001,0,8.903999991100001,84.76,-3.69,84.8402834743,130.31,8.903999991100001,0.0,8.903999991100001,8.903999991100001,0,8.903999991100001,0.0,0.0,0.0,130.14,97.5239999911,-8.39,97.8842309786,8.903999991100001,0,8.903999991100001,88.62,-8.39,89.0162709846,130.13
2019-10-02 18:00:00,99.9026666618,-6.78,100.1324682914,4.8826666618,0,4.8826666618,95.02,-6.78,95.2615809233,130.31,4.8826666618,0.0,4.8826666618,4.8826666618,0,4.8826666618,0.0,0.0,0.0,129.92,104.2626666618,-11.58,104.9037657066,4.8826666618,0,4.8826666618,99.38,-11.58,100.0523902763,130.13
2019-10-02 18:30:00,103.4392222193,-11.11,104.0341520527,2.9692222193,0,2.9692222193,100.47,-11.11,101.0824069757,130.44,2.9692222193,0.0,2.9692222193,2.9692222193,0,2.9692222193,0.0,0.0,0.0,129.63,108.0592222193,-16.08,109.2490819487,2.9692222193,0,2.9692222193,105.09,-16.08,106.3130965592,130.27
2019-10-02 19:00:00,102.4689999931,-13.46,103.3492504065,6.8589999931,0,6.8589999931,95.61,-13.46,96.5528026522,131.02,6.8589999931,0.0,6.8589999931,6.8589999931,0,6.8589999931,0.0,0.0,0.0,129.77,106.7289999931,-16.91,108.0602958516,6.8589999931,0,6.8589999931,99.87,-16.91,101.2914853282,130.85
2019-10-02 19:30:00,106.4542222135,-12.35,107.1682038996,8.7542222135,0,8.7542222135,97.7,-12.35,98.4774720431,132.6,8.7542222135,0.0,8.7542222135,8.7542222135,0,8.7542222135,0.0,0.0,0.0,129.63,109.3842222135,0.8300000000000001,109.3873711598,8.7542222135,0,8.7542222135,100.63,0.8300000000000001,100.6334228773,132.46
2019-10-02 20:00:00,103.3055555459,-13.81,104.2245360107,9.6555555459,0,9.6555555459,93.65,-13.81,94.6627624782,133.23,9.6555555459,0.0,9.6555555459,9.6555555459,0,9.6555555459,0.0,0.0,0.0,130.06,106.1155555459,-0.54,106.1169295109,9.6555555459,0,9.6555555459,96.46,-0.54,96.4615114955,133.08
2019-10-02 20:30:00,99.7001111019,-14.7,100.7779844695,9.1801111019,0,9.1801111019,90.52,-14.7,91.7058362374,133.05,9.1801111019,0.0,9.1801111019,9.1801111019,0,9.1801111019,0.0,0.0,0.0,129.77,102.4301111019,-1.51,102.4412405253,9.1801111019,0,9.1801111019,93.25,-1.51,93.2622249359,132.93
2019-10-02 21:00:00,97.6003333287,-14.29,98.640910204,4.5903333287,0,4.5903333287,93.01,-14.29,94.1013506811,132.86,4.5903333287,0.0,4.5903333287,4.5903333287,0,4.5903333287,0.0,0.0,0.0,129.65,100.6403333287,-4.42,100.7373470592,4.5903333287,0,4.5903333287,96.05,-4.42,96.1516453317,132.68
2019-10-02 21:30:00,90.6672222204,-9.89,91.205028837,1.8572222204000002,0,1.8572222204000002,88.81,-9.89,89.3589849987,132.68,1.8572222204000002,0.0,1.8572222204000002,1.8572222204000002,0,1.8572222204000002,0.0,0.0,0.0,129.89,94.5772222204,-15.49,95.8373156079,1.8572222204000002,0,1.8572222204000002,92.72,-15.49,94.0049918887,132.53
2019-10-02 22:00:00,85.2311111092,-9.05,85.7102374335,1.9011111092,0,1.9011111092,83.33,-9.05,83.8199940348,132.3,1.9011111092,0.0,1.9011111092,1.9011111092,0,1.9011111092,0.0,0.0,0.0,129.57,88.8811111092,-14.62,90.0755033958,1.9011111092,0,1.9011111092,86.98,-14.62,88.2001405895,132.15
2019-10-02 22:30:00,79.3854444426,-10.26,80.0457143722,1.8454444426,0,1.8454444426,77.54,-10.26,78.2158500561,133.17,1.8454444426,0.0,1.8454444426,1.8454444426,0,1.8454444426,0.0,0.0,0.0,130.2,82.8054444426,-15.99,84.3351749233,1.8454444426,0,1.8454444426,80.96,-15.99,82.5239462217,133.02
2019-10-02 23:00:00,72.3535555538,-12.04,73.3484737487,1.8035555537999999,0,1.8035555537999999,70.55,-12.04,71.5699944111,133.78,1.8035555537999999,0.0,1.8035555537999999,1.8035555537999999,0,1.8035555537999999,0.0,0.0,0.0,130.55,75.4335555538,-17.94,77.5375064306,1.8035555537999999,0,1.8035555537999999,73.63,-17.94,75.7840385569,133.64
2019-10-02 23:30:00,67.5481111093,-12.8,68.7501804683,1.8381111093,0,1.8381111093,65.71,-12.8,66.94508271710001,132.44,1.8381111093,0.0,1.8381111093,1.8381111093,0,1.8381111093,0.0,0.0,0.0,129.15,70.4381111093,-18.67,72.8704082371,1.8381111093,0,1.8381111093,68.6,-18.67,71.0952101059,132.32
2019-10-03 00:00:00,63.6564444425,-13.16,65.0025270206,1.9164444425,0,1.9164444425,61.74,-13.16,63.1269609596,132.85,1.9164444425,0.0,1.9164444425,1.9164444425,0,1.9164444425,0.0,0.0,0.0,129.43,66.3464444425,-19.1,69.0410073085,1.9164444425,0,1.9164444425,64.43,-19.1,67.2014501332,132.69
2019-10-03 00:30:00,61.764666664800004,-13.77,63.2810157015,1.8446666648,0,1.8446666648,59.92,-13.77,61.4818615528,133.14,1.8446666648,0.0,1.8446666648,1.8446666648,0,1.8446666648,0.0,0.0,0.0,131.26,64.3846666648,-19.77,67.3516013287,1.8446666648,0,1.8446666648,62.54,-19.77,65.5904299422,133.01
2019-10-03 01:00:00,59.7991111093,-13.98,61.4115143069,1.7791111093,0,1.7791111093,58.02,-13.98,59.6804892741,133.34,1.7791111093,0.0,1.7791111093,1.7791111093,0,1.7791111093,0.0,0.0,0.0,131.78,62.3291111093,-20.02,65.4653991944,1.7791111093,0,1.7791111093,60.55,-20.02,63.7738418162,133.17
2019-10-03 01:30:00,62.7533333315,-13.61,64.2122491758,1.8633333315,0,1.8633333315,60.89,-13.61,62.392501152,133.23,1.8633333315,0.0,1.8633333315,1.8633333315,0,1.8633333315,0.0,0.0,0.0,131.78,65.4333333315,-19.61,68.3086613166,1.8633333315,0,1.8633333315,63.57,-19.61,66.5259122448,133.17
2019-10-03 02:00:00,61.9397777758,-14.08,63.5199375859,1.9397777758,0,1.9397777758,60.0,-14.08,61.6299148142,133.38,1.9397777758,0.0,1.9397777758,1.9397777758,0,1.9397777758,0.0,0.0,0.0,131.78,64.5597777758,-20.12,67.6223284608,1.9397777758,0,1.9397777758,62.62,-20.12,65.772933643,133.26
2019-10-03 02:30:00,60.6931111092,-14.56,62.4151210534,1.9131111092,0,1.9131111092,58.78,-14.56,60.556436487,133.56,1.9131111092,0.0,1.9131111092,1.9131111092,0,1.9131111092,0.0,0.0,0.0,132.01,63.2731111092,-20.65,66.5575622258,1.9131111092,0,1.9131111092,61.36,-20.65,64.7415793752,133.47
2019-10-03 03:00:00,58.4359999981,-15.4,60.4311682477,1.8659999981,0,1.8659999981,56.57,-15.4,58.628703721,133.87,1.8659999981,0.0,1.8659999981,1.8659999981,0,1.8659999981,0.0,0.0,0.0,132.2,60.8959999981,-21.55,64.59663548340001,1.8659999981,0,1.8659999981,59.03,-21.55,62.8406190294,133.76
2019-10-03 03:30:00,57.3584444425,-15.42,59.3950128282,1.9384444425,0,1.9384444425,55.42,-15.42,57.5252362012,133.87,1.9384444425,0.0,1.9384444425,1.9384444425,0,1.9384444425,0.0,0.0,0.0,132.2,59.7684444425,-21.58,63.544971092,1.9384444425,0,1.9384444425,57.83,-21.58,61.7252403803,133.76
2019-10-03 04:00:00,56.7843333313,-15.37,58.8276925595,2.0343333313,0,2.0343333313,54.75,-15.37,56.8665050799,133.87,2.0343333313,0.0,2.0343333313,2.0343333313,0,2.0343333313,0.0,0.0,0.0,132.2,59.1743333313,-21.54,62.9727982958,2.0343333313,0,2.0343333313,57.14,-21.54,61.0651389911,133.76
2019-10-03 04:30:00,56.2382222202,-15.61,58.3644561226,1.9982222202000002,0,1.9982222202000002,54.24,-15.61,56.4415600422,133.97,1.9982222202000002,0.0,1.9982222202000002,1.9982222202000002,0,1.9982222202000002,0.0,0.0,0.0,132.28,58.5982222202,-21.8,62.5219293318,1.9982222202000002,0,1.9982222202000002,56.6,-21.8,60.6531120389,133.91
2019-10-03 05:00:00,56.1641111092,-15.64,58.3010889837,1.9441111092,0,1.9441111092,54.22,-15.64,56.4306477014,133.97,1.9441111092,0.0,1.9441111092,1.9441111092,0,1.9441111092,0.0,0.0,0.0,132.28,58.5341111092,-21.83,62.4723223783,1.9441111092,0,1.9441111092,56.59,-21.83,60.6545711385,133.84
2019-10-03 05:30:00,58.3514444424,-14.69,60.1721461186,2.0514444424,0,2.0514444424,56.3,-14.69,58.1849301796,133.62,2.0514444424,0.0,2.0514444424,2.0514444424,0,2.0514444424,0.0,0.0,0.0,132.01,60.8214444424,-20.8,64.2797643435,2.0514444424,0,2.0514444424,58.77,-20.8,62.342224054,133.52
2019-10-03 06:00:00,61.7546666645,-14.03,63.3283487456,2.1346666645,0,2.1346666645,59.62,-14.03,61.2485534523,133.27,2.1346666645,0.0,2.1346666645,2.1346666645,0,2.1346666645,0.0,0.0,0.0,131.79,64.3846666645,-20.05,67.4343221327,2.1346666645,0,2.1346666645,62.25,-20.05,65.3992736963,133.17
2019-10-03 06:30:00,69.9658888868,-12.99,71.1615465524,2.0658888868,0,2.0658888868,67.9,-12.99,69.1313973532,132.94,2.0658888868,0.0,2.0658888868,2.0658888868,0,2.0658888868,0.0,0.0,0.0,131.64,73.0058888868,-18.89,75.4101578844,2.0658888868,0,2.0658888868,70.94,-18.89,73.4119588351,132.82
2019-10-03 07:00:00,81.1075555536,-2.5,81.1460754928,1.9875555536,0,1.9875555536,79.12,-2.5,79.159487113,133.45,1.9875555536,0.0,1.9875555536,1.9875555536,0,1.9875555536,0.0,0.0,0.0,133.37,84.6175555536,-7.87,84.9827488839,1.9875555536,0,1.9875555536,82.63,-7.87,83.0039384608,133.32
2019-10-03 07:30:00,92.2717777758,1.35,92.2816529647,1.9917777758000001,0,1.9917777758000001,90.28,1.35,90.2900930335,132.35,1.9917777758000001,0.0,1.9917777758000001,1.9917777758000001,0,1.9917777758000001,0.0,0.0,0.0,132.81,96.2517777758,-3.71,96.323251736,1.9917777758000001,0,1.9917777758000001,94.26,-3.71,94.3329830971,132.21
2019-10-03 08:00:00,97.5636666628,2.51,97.5959484441,3.8336666628,0,3.8336666628,93.73,2.51,93.76360168,131.73,3.8336666628,0.0,3.8336666628,3.8336666628,0,3.8336666628,0.0,0.0,0.0,132.33,101.6736666628,-2.45,101.7031808385,3.8336666628,0,3.8336666628,97.84,-2.45,97.8706702746,131.61
2019-10-03 08:30:00,99.0294444381,1.83,99.0463516023,6.3194444381,0,6.3194444381,92.71,1.83,92.7280593995,132.14,6.3194444381,0.0,6.3194444381,6.3194444381,0,6.3194444381,0.0,0.0,0.0,132.66,103.0994444381,-3.17,103.1481669418,6.3194444381,0,6.3194444381,96.78,-3.17,96.8319022843,131.98
2019-10-03 09:00:00,99.4461111054,3.33,99.5018487968,5.7361111054,0,5.7361111054,93.71,3.33,93.769147378,131.88,5.7361111054,0.0,5.7361111054,5.7361111054,0,5.7361111054,0.0,0.0,0.0,132.58,103.5661111054,-1.58,103.5781626092,5.7361111054,0,5.7361111054,97.83,-1.58,97.8427580355,131.76
