Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-03 09:30:00,97.3158888783,3.39,97.3749163192,10.6258888783,0,10.6258888783,86.69,3.39,86.7562574112,132.3,10.6258888783,0.0,10.6258888783,10.6258888783,0,10.6258888783,0.0,0.0,0.0,132.93,101.1158888783,-1.5899999999999999,101.1283891083,10.6258888783,0,10.6258888783,90.49,-1.5899999999999999,90.5039678688,132.19
2019-10-03 10:00:00,97.9257777641,3.86,98.0018242213,13.6657777641,0,13.6657777641,84.26,3.86,84.3483680933,132.57,13.6657777641,0.0,13.6657777641,13.6657777641,0,13.6657777641,0.0,0.0,0.0,133.18,101.6357777641,-1.1400000000000001,101.6421709809,13.6657777641,0,13.6657777641,87.97,-1.1400000000000001,87.977386299,132.43
2019-10-03 10:30:00,92.3828888737,2.66,92.4211759104,15.1628888737,0,15.1628888737,77.22,2.66,77.265800973,132.83,15.1628888737,0.0,15.1628888737,15.1628888737,0,15.1628888737,0.0,0.0,0.0,133.29,95.7528888737,-2.45,95.7842274472,15.1628888737,0,15.1628888737,80.59,-2.45,80.6272323722,132.69
2019-10-03 11:00:00,88.8474444283,2.37,88.8790486079,16.1374444283,0,16.1374444283,72.71,2.37,72.7486151071,132.97,16.1374444283,0.0,16.1374444283,16.1374444283,0,16.1374444283,0.0,0.0,0.0,133.29,92.0174444283,-2.79,92.0597315829,16.1374444283,0,16.1374444283,75.88,-2.79,75.9312748477,132.84
2019-10-03 11:30:00,86.6026666519,2.43,86.6367518506,14.7526666519,0,14.7526666519,71.85,2.43,71.8910801143,132.77,14.7526666519,0.0,14.7526666519,14.7526666519,0,14.7526666519,0.0,0.0,0.0,133.15,89.7426666519,-2.71,89.7835748776,14.7526666519,0,14.7526666519,74.99,-2.71,75.0389512187,132.66
2019-10-03 12:00:00,89.29766665,3.14,89.3528559651,16.70766665,0,16.70766665,72.59,3.14,72.6578811967,132.66,16.70766665,0.0,16.70766665,16.70766665,0,16.70766665,0.0,0.0,0.0,133.15,92.49766665,-1.97,92.5186426386,16.70766665,0,16.70766665,75.79,-1.97,75.8155986589,132.55
2019-10-03 12:30:00,83.6857777588,2.55,83.7246194324,18.9857777588,0,18.9857777588,64.7,2.55,64.7502316598,132.83,18.9857777588,0.0,18.9857777588,18.9857777588,0,18.9857777588,0.0,0.0,0.0,133.15,86.4757777588,-2.63,86.5157617951,18.9857777588,0,18.9857777588,67.49,-2.63,67.5412244485,132.66
2019-10-03 13:00:00,78.6222222019,1.98,78.6471501325,20.2922222019,0,20.2922222019,58.33,1.98,58.363595674,132.99,20.2922222019,0.0,20.2922222019,20.2922222019,0,20.2922222019,0.0,0.0,0.0,133.15,81.1222222019,-3.27,81.1881015604,20.2922222019,0,20.2922222019,60.83,-3.27,60.9178282607,132.86
2019-10-03 13:30:00,85.5666666512,0.96,85.5720517564,15.4466666512,0,15.4466666512,70.12,0.96,70.1265712836,133.07,15.4466666512,0.0,15.4466666512,15.4466666512,0,15.4466666512,0.0,0.0,0.0,133.26,88.6666666512,-4.29,88.7703885034,15.4466666512,0,15.4466666512,73.22,-4.29,73.345569055,132.86
2019-10-03 14:00:00,87.0658888784,1.01,87.0717468884,10.4658888784,0,10.4658888784,76.6,1.01,76.6066583268,132.92,10.4658888784,0.0,10.4658888784,10.4658888784,0,10.4658888784,0.0,0.0,0.0,133.16,90.4358888784,-4.16,90.5315171486,10.4658888784,0,10.4658888784,79.97,-4.16,80.0781274756,132.78
2019-10-03 14:30:00,89.2524444365,1.81,89.2707955486,7.9824444365,0,7.9824444365,81.27,1.81,81.2901531552,132.44,7.9824444365,0.0,7.9824444365,7.9824444365,0,7.9824444365,0.0,0.0,0.0,132.81,92.8424444365,-3.3,92.9010736695,7.9824444365,0,7.9824444365,84.86,-3.3,84.9241402665,132.28
2019-10-03 15:00:00,91.4717777722,2.3,91.5006892259,5.5817777722,0,5.5817777722,85.89,2.3,85.9207896845,132.06,5.5817777722,0.0,5.5817777722,5.5817777722,0,5.5817777722,0.0,0.0,0.0,132.58,95.2617777722,-2.7,95.3000330762,5.5817777722,0,5.5817777722,89.68,-2.7,89.7206353076,131.92
2019-10-03 15:30:00,92.7752222173,2.04,92.7976479092,4.8952222173,0,4.8952222173,87.88,2.04,87.9036745535,132.17,4.8952222173,0.0,4.8952222173,4.8952222173,0,4.8952222173,0.0,0.0,0.0,132.67,96.6652222173,-2.99,96.7114537494,4.8952222173,0,4.8952222173,91.77,-2.99,91.8186963532,132.04
2019-10-03 16:00:00,96.4422222179,3.13,96.4930004007,4.3522222179,0,4.3522222179,92.09,3.13,92.1431766329,131.43,4.3522222179,0.0,4.3522222179,4.3522222179,0,4.3522222179,0.0,0.0,0.0,132.13,100.5122222179,-1.75,100.5274555292,4.3522222179,0,4.3522222179,96.16,-1.75,96.1759226626,131.32
2019-10-03 16:30:00,101.3393333263,3.11,101.3870434475,6.9893333263,0,6.9893333263,94.35,3.11,94.4012425766,131.56,6.9893333263,0.0,6.9893333263,6.9893333263,0,6.9893333263,0.0,0.0,0.0,132.25,105.5293333263,-1.77,105.5441760227,6.9893333263,0,6.9893333263,98.54,-1.77,98.5558953082,131.4
2019-10-03 17:00:00,104.6487777704,3.01,104.692056952,7.3387777704,0,7.3387777704,97.31,3.01,97.3565416395,131.34,7.3387777704,0.0,7.3387777704,7.3387777704,0,7.3387777704,0.0,0.0,0.0,132.06,108.9887777704,-1.82,109.0039727712,7.3387777704,0,7.3387777704,101.65,-1.82,101.6662918572,131.16
2019-10-03 17:30:00,107.361222215,1.99,107.3796635099,7.181222215,0,7.181222215,100.18,1.99,100.1997629738,131.25,7.181222215,0.0,7.181222215,7.181222215,0,7.181222215,0.0,0.0,0.0,131.87,111.831222215,-2.87,111.868043525,7.181222215,0,7.181222215,104.65,-2.87,104.689347118,131.16
2019-10-03 18:00:00,109.7957777743,2.58,109.8260862321,3.4957777743,0,3.4957777743,106.3,2.58,106.3313048918,130.84,3.4957777743,0.0,3.4957777743,3.4957777743,0,3.4957777743,0.0,0.0,0.0,131.63,114.5357777743,-2.18,114.5565222515,3.4957777743,0,3.4957777743,111.04,-2.18,111.061397434,130.69
2019-10-03 18:30:00,105.8122222133,2.21,105.8352987888,8.9022222133,0,8.9022222133,96.91,2.21,96.9351958785,131.1,8.9022222133,0.0,8.9022222133,8.9022222133,0,8.9022222133,0.0,0.0,0.0,131.77,110.1022222133,-2.64,110.1338682527,8.9022222133,0,8.9022222133,101.2,-2.64,101.2344289261,130.95
2019-10-03 19:00:00,110.3586666592,2.9,110.3967631174,7.4786666592,0,7.4786666592,102.88,2.9,102.9208647457,130.79,7.4786666592,0.0,7.4786666592,7.4786666592,0,7.4786666592,0.0,0.0,0.0,131.57,114.9886666592,-1.87,115.0038710655,7.4786666592,0,7.4786666592,107.51,-1.87,107.5262619084,130.66
2019-10-03 19:30:00,111.3439999935,2.77,111.3784504945,6.4839999935,0,6.4839999935,104.86,2.77,104.8965800205,131.35,6.4839999935,0.0,6.4839999935,6.4839999935,0,6.4839999935,0.0,0.0,0.0,132.17,116.0039999935,-2.03,116.0217605214,6.4839999935,0,6.4839999935,109.52,-2.03,109.5388118431,131.24
2019-10-03 20:00:00,106.745555552,1.46,106.7555395758,3.525555552,0,3.525555552,103.22,1.46,103.2303250019,131.89,3.525555552,0.0,3.525555552,3.525555552,0,3.525555552,0.0,0.0,0.0,132.53,111.335555552,-3.48,111.389929213,3.525555552,0,3.525555552,107.81,-3.48,107.8661508537,131.78
2019-10-03 20:30:00,99.4426666643,-0.4,99.4434711447,2.3626666643,0,2.3626666643,97.08,-0.4,97.0808240591,131.71,2.3626666643,0.0,2.3626666643,2.3626666643,0,2.3626666643,0.0,0.0,0.0,132.13,103.7826666643,-5.43,103.9246207593,2.3626666643,0,2.3626666643,101.42,-5.43,101.5652563626,131.58
2019-10-03 21:00:00,94.2862222199,-1.54,94.2987979801,2.3362222199,0,2.3362222199,91.95,-1.54,91.962895235,131.52,2.3362222199,0.0,2.3362222199,2.3362222199,0,2.3362222199,0.0,0.0,0.0,131.76,98.3962222199,-6.64,98.620008858,2.3362222199,0,2.3362222199,96.06,-6.64,96.2892164263,131.4
2019-10-03 21:30:00,88.6969999977,-3.14,88.7525628283,2.3169999977,0,2.3169999977,86.38,-3.14,86.4370522403,131.43,2.3169999977,0.0,2.3169999977,2.3169999977,0,2.3169999977,0.0,0.0,0.0,131.44,92.5569999977,-8.34,92.9319850674,2.3169999977,0,2.3169999977,90.24,-8.34,90.6245728266,131.3
2019-10-03 22:00:00,82.5205555533,-4.83,82.6617867508,2.2305555533,0,2.2305555533,80.29,-4.83,80.43514779,132.19,2.2305555533,0.0,2.2305555533,2.2305555533,0,2.2305555533,0.0,0.0,0.0,131.93,86.0905555533,-10.2,86.6926972442,2.2305555533,0,2.2305555533,83.86,-10.2,84.4780421175,132.08
2019-10-03 22:30:00,76.5531111087,-4.85,76.7065924183,2.4131111087,0,2.4131111087,74.14,-4.85,74.2984663368,131.83,2.4131111087,0.0,2.4131111087,2.4131111087,0,2.4131111087,0.0,0.0,0.0,131.52,79.8731111087,-10.24,80.5268370059,2.4131111087,0,2.4131111087,77.46,-10.24,78.133918371,131.71
2019-10-03 23:00:00,70.2901111088,-5.44,70.5003072311,2.3501111088,0,2.3501111088,67.94,-5.44,68.1574442009,133.07,2.3501111088,0.0,2.3501111088,2.3501111088,0,2.3501111088,0.0,0.0,0.0,132.63,73.2901111088,-10.99,74.1095168405,2.3501111088,0,2.3501111088,70.94,-10.99,71.7862361459,132.96
2019-10-03 23:30:00,66.1552222199,-5.51,66.3842867475,2.2752222199,0,2.2752222199,63.88,-5.51,64.1171934819,132.63,2.2752222199,0.0,2.2752222199,2.2752222199,0,2.2752222199,0.0,0.0,0.0,132.12,68.9552222199,-11.09,69.8413256704,2.2752222199,0,2.2752222199,66.68,-11.09,67.5959355287,132.49
2019-10-04 00:00:00,62.1704444421,-5.8100000000000005,62.441334564,2.3204444421,0,2.3204444421,59.85,-5.8100000000000005,60.1313445717,132.31,2.3204444421,0.0,2.3204444421,2.3204444421,0,2.3204444421,0.0,0.0,0.0,131.76,64.8004444421,-11.39,65.7938424163,2.3204444421,0,2.3204444421,62.48,-11.39,63.5097039829,132.18
2019-10-04 00:30:00,60.8069999977,-6.69,61.1739106868,2.3469999977000002,0,2.3469999977000002,58.46,-6.69,58.8415473964,132.86,2.3469999977000002,0.0,2.3469999977000002,2.3469999977000002,0,2.3469999977000002,0.0,0.0,0.0,132.17,63.3569999977,-12.36,64.55136752,2.3469999977000002,0,2.3469999977000002,61.01,-12.36,62.2494152583,132.73
2019-10-04 01:00:00,59.06322222,-6.68,59.4397730396,2.26322222,0,2.26322222,56.8,-6.68,57.191453907,132.86,2.26322222,0.0,2.26322222,2.26322222,0,2.26322222,0.0,0.0,0.0,132.17,61.54322222,-12.35,62.770141797,2.26322222,0,2.26322222,59.28,-12.35,60.5527943203,132.73
2019-10-04 01:30:00,62.1901111089,-6.38,62.5165123766,2.2401111089,0,2.2401111089,59.95,-6.38,60.2885304183,132.86,2.2401111089,0.0,2.2401111089,2.2401111089,0,2.2401111089,0.0,0.0,0.0,132.17,64.8201111089,-12.05,65.9306401013,2.2401111089,0,2.2401111089,62.58,-12.05,63.7295763363,132.73
2019-10-04 02:00:00,61.5001111089,-6.89,61.8848589431,2.2501111089,0,2.2501111089,59.25,-6.89,59.6492631975,132.86,2.2501111089,0.0,2.2501111089,2.2501111089,0,2.2501111089,0.0,0.0,0.0,132.17,64.0901111089,-12.57,65.3111571016,2.2501111089,0,2.2501111089,61.84,-12.57,63.1045996739,132.83
2019-10-04 02:30:00,60.594333331,-7.23,61.0241438435,2.314333331,0,2.314333331,58.28,-7.23,58.7267511446,133.18,2.314333331,0.0,2.314333331,2.314333331,0,2.314333331,0.0,0.0,0.0,132.35,63.134333331,-12.97,64.4528117707,2.314333331,0,2.314333331,60.82,-12.97,62.1875654774,133.0
2019-10-04 03:00:00,58.6475555532,-7.41,59.1138213311,2.3575555532,0,2.3575555532,56.29,-7.41,56.7756303356,133.3,2.3575555532,0.0,2.3575555532,2.3575555532,0,2.3575555532,0.0,0.0,0.0,132.48,61.0975555532,-13.16,62.4987751446,2.3575555532,0,2.3575555532,58.74,-13.16,60.1961227987,133.16
2019-10-04 03:30:00,56.9436666644,-8.0,57.5028796947,2.3036666644,0,2.3036666644,54.64,-8.0,55.2225461202,133.63,2.3036666644,0.0,2.3036666644,2.3036666644,0,2.3036666644,0.0,0.0,0.0,132.77,59.3136666644,-13.83,60.9046792387,2.3036666644,0,2.3036666644,57.01,-13.83,58.66352359,133.51
2019-10-04 04:00:00,55.5976666643,-8.43,56.2331347029,2.3776666643,0,2.3776666643,53.22,-8.43,53.8835160323,133.76,2.3776666643,0.0,2.3776666643,2.3776666643,0,2.3776666643,0.0,0.0,0.0,132.85,57.9276666643,-14.3,59.6666118124,2.3776666643,0,2.3776666643,55.55,-14.3,57.361071294,133.68
2019-10-04 04:30:00,55.2982222198,-8.48,55.9446492586,2.4282222198,0,2.4282222198,52.87,-8.48,53.5457495979,133.86,2.4282222198,0.0,2.4282222198,2.4282222198,0,2.4282222198,0.0,0.0,0.0,132.94,57.6082222198,-14.34,59.3661761218,2.4282222198,0,2.4282222198,55.18,-14.34,57.0128757387,133.68
2019-10-04 05:00:00,55.0909999976,-8.0,55.668826831,2.4009999976,0,2.4009999976,52.69,-8.0,53.2938655006,133.6,2.4009999976,0.0,2.4009999976,2.4009999976,0,2.4009999976,0.0,0.0,0.0,132.69,57.3909999976,-13.84,59.0361963606,2.4009999976,0,2.4009999976,54.99,-13.84,56.704900141,133.44
2019-10-04 05:30:00,57.2522222199,-7.52,57.743981064,2.3022222199,0,2.3022222199,54.95,-7.52,55.4621753991,133.25,2.3022222199,0.0,2.3022222199,2.3022222199,0,2.3022222199,0.0,0.0,0.0,132.44,59.6622222199,-13.29,61.1245029446,2.3022222199,0,2.3022222199,57.36,-13.29,58.8794845426,133.12
2019-10-04 06:00:00,60.3466666644,-7.17,60.7711204233,2.3066666644,0,2.3066666644,58.04,-7.17,58.4811978331,133.15,2.3066666644,0.0,2.3066666644,2.3066666644,0,2.3066666644,0.0,0.0,0.0,132.44,62.9066666644,-12.9,64.2157201223,2.3066666644,0,2.3066666644,60.6,-12.9,61.9578082246,133.01
2019-10-04 06:30:00,67.9589999955,-4.57,68.1124847615,4.4789999955,0,4.4789999955,63.48,-4.57,63.6442872535,133.31,4.4789999955,0.0,4.4789999955,4.4789999955,0,4.4789999955,0.0,0.0,0.0,132.87,70.7589999955,-10.14,71.4818556024,4.4789999955,0,4.4789999955,66.28,-10.14,67.0511595724,133.16
2019-10-04 07:00:00,78.4101111066,-3.2800000000000002,78.4786845184,4.5401111066,0,4.5401111066,73.87,-3.2800000000000002,73.9427839617,133.17,4.5401111066,0.0,4.5401111066,4.5401111066,0,4.5401111066,0.0,0.0,0.0,132.96,81.6901111066,-8.73,82.1552624766,4.5401111066,0,4.5401111066,77.15,-8.73,77.6423557087,133.04
2019-10-04 07:30:00,88.9553333283,0.26,88.9557132935,4.9953333283,0,4.9953333283,83.96,0.26,83.9604025717,133.0,4.9953333283,0.0,4.9953333283,4.9953333283,0,4.9953333283,0.0,0.0,0.0,133.29,92.6853333283,-4.92,92.8158252357,4.9953333283,0,4.9953333283,87.69,-4.92,87.8279141276,132.88
2019-10-04 08:00:00,94.7068888819,3.34,94.7657659795,6.9968888819,0,6.9968888819,87.71,3.34,87.7735706235,132.16,6.9968888819,0.0,6.9968888819,6.9968888819,0,6.9968888819,0.0,0.0,0.0,132.8,98.5968888819,-1.6400000000000001,98.6105273142,6.9968888819,0,6.9968888819,91.6,-1.6400000000000001,91.6146800464,132.02
2019-10-04 08:30:00,95.7428888803,4.8,95.8631356213,8.6028888803,0,8.6028888803,87.14,4.8,87.2721009258,132.02,8.6028888803,0.0,8.6028888803,8.6028888803,0,8.6028888803,0.0,0.0,0.0,132.8,99.5828888803,-0.09,99.5829295499,8.6028888803,0,8.6028888803,90.98,-0.09,90.9800445153,131.88
2019-10-04 09:00:00,95.4716666564,6.44,95.6886238492,10.2216666564,0,10.2216666564,85.25,6.44,85.4929008749,132.02,10.2216666564,0.0,10.2216666564,10.2216666564,0,10.2216666564,0.0,0.0,0.0,133.04,99.2016666564,1.6099999999999999,99.2147305969,10.2216666564,0,10.2216666564,88.98,1.6099999999999999,88.9945644408,131.96
2019-10-04 09:30:00,95.8882222105,7.23,96.1604079582,11.7382222105,0,11.7382222105,84.15,7.23,84.4600224959,132.25,11.7382222105,0.0,11.7382222105,11.7382222105,0,11.7382222105,0.0,0.0,0.0,133.27,99.5782222105,2.41,99.6073814464,11.7382222105,0,11.7382222105,87.84,2.41,87.8730544593,132.13
2019-10-04 10:00:00,91.7059999882,6.45,91.9325455638,11.7759999882,0,11.7759999882,79.93,6.45,80.1898210498,132.72,11.7759999882,0.0,11.7759999882,11.7759999882,0,11.7759999882,0.0,0.0,0.0,133.59,95.1659999882,1.53,95.1782982289,11.7759999882,0,11.7759999882,83.39,1.53,83.4040346746,132.58
2019-10-04 10:30:00,87.9621110958,5.62,88.1414623684,15.3021110958,0,15.3021110958,72.66,5.62,72.8770196976,133.24,15.3021110958,0.0,15.3021110958,15.3021110958,0,15.3021110958,0.0,0.0,0.0,133.93,91.0821110958,0.58,91.0839577624,15.3021110958,0,15.3021110958,75.78,0.58,75.7822195505,133.1
2019-10-04 11:00:00,86.2396666483,6.14,86.4579649518,18.3796666483,0,18.3796666483,67.86,6.14,68.1372086308,133.06,18.3796666483,0.0,18.3796666483,18.3796666483,0,18.3796666483,0.0,0.0,0.0,133.76,89.1496666483,1.11,89.1565766699,18.3796666483,0,18.3796666483,70.77,1.11,70.7787044244,132.91
2019-10-04 11:30:00,84.8327777594,6.51,85.0821972117,18.4027777594,0,18.4027777594,66.43,6.51,66.7482209501,133.06,18.4027777594,0.0,18.4027777594,18.4027777594,0,18.4027777594,0.0,0.0,0.0,133.76,87.6927777594,1.49,87.7054352429,18.4027777594,0,18.4027777594,69.29,1.49,69.3060184977,132.91
2019-10-04 12:00:00,82.2388888718,6.96,82.53288098,17.0988888718,0,17.0988888718,65.14,6.96,65.5107716334,132.9,17.0988888718,0.0,17.0988888718,17.0988888718,0,17.0988888718,0.0,0.0,0.0,133.66,85.0088888718,1.96,85.0314811538,17.0988888718,0,17.0988888718,67.91,1.96,67.9382786064,132.75
2019-10-04 12:30:00,84.3019999838,7.13,84.6029792695,16.1519999838,0,16.1519999838,68.15,7.13,68.5219629024,132.98,16.1519999838,0.0,16.1519999838,16.1519999838,0,16.1519999838,0.0,0.0,0.0,133.79,87.2519999838,2.15,87.2784853282,16.1519999838,0,16.1519999838,71.1,2.15,71.1324996046,132.83
2019-10-04 13:00:00,88.7524444291,7.17,89.0415930459,15.3224444291,0,15.3224444291,73.43,7.17,73.7792233627,132.89,15.3224444291,0.0,15.3224444291,15.3224444291,0,15.3224444291,0.0,0.0,0.0,133.79,91.9524444291,2.24,91.979724051,15.3224444291,0,15.3224444291,76.63,2.24,76.6627321454,132.71
2019-10-04 13:30:00,89.430333319,5.93,89.6267226755,14.290333319,0,14.290333319,75.14,5.93,75.3736326576,133.04,14.290333319,0.0,14.290333319,14.290333319,0,14.290333319,0.0,0.0,0.0,133.79,92.710333319,0.92,92.7148979621,14.290333319,0,14.290333319,78.42,0.92,78.4253963968,132.91
2019-10-04 14:00:00,87.2241110987,5.12,87.374252254,12.4341110987,0,12.4341110987,74.79,5.12,74.9650485226,133.04,12.4341110987,0.0,12.4341110987,12.4341110987,0,12.4341110987,0.0,0.0,0.0,133.64,90.4741110987,0.09,90.4741558629,12.4341110987,0,12.4341110987,78.04,0.09,78.0400518964,132.91
2019-10-04 14:30:00,86.436111101,3.7,86.5152662959,10.146111101,0,10.146111101,76.29,3.7,76.3796707246,132.47,10.146111101,0.0,10.146111101,10.146111101,0,10.146111101,0.0,0.0,0.0,132.98,89.746111101,-1.3599999999999999,89.7564151342,10.146111101,0,10.146111101,79.6,-1.3599999999999999,79.6116172427,132.3
2019-10-04 15:00:00,87.3815555455,3.47,87.4504268117,10.0615555455,0,10.0615555455,77.32,3.47,77.3978249048,132.82,10.0615555455,0.0,10.0615555455,10.0615555455,0,10.0615555455,0.0,0.0,0.0,133.34,90.7615555455,-1.62,90.7760120574,10.0615555455,0,10.0615555455,80.7,-1.62,80.7162585852,132.72
2019-10-04 15:30:00,87.6064444355,2.96,87.6564356258,8.9764444355,0,8.9764444355,78.63,2.96,78.6856943796,132.98,8.9764444355,0.0,8.9764444355,8.9764444355,0,8.9764444355,0.0,0.0,0.0,133.44,91.0264444355,-2.16,91.0520685463,8.9764444355,0,8.9764444355,82.05,-2.16,82.07842652,132.85
2019-10-04 16:00:00,87.3619999875,2.29,87.3920084551,12.4519999875,0,12.4519999875,74.91,2.29,74.944994496,133.24,12.4519999875,0.0,12.4519999875,12.4519999875,0,12.4519999875,0.0,0.0,0.0,133.61,90.6019999875,-2.91,90.6487203536,12.4519999875,0,12.4519999875,78.15,-2.91,78.2041597359,133.13
2019-10-04 16:30:00,89.0167777655,1.99,89.0390185467,12.2667777655,0,12.2667777655,76.75,1.99,76.7757943625,133.63,12.2667777655,0.0,12.2667777655,12.2667777655,0,12.2667777655,0.0,0.0,0.0,133.98,92.3567777655,-3.21,92.4125451399,12.2667777655,0,12.2667777655,80.09,-3.21,80.1543024422,133.5
2019-10-04 17:00:00,94.3586666559,2.29,94.3864506859,10.7986666559,0,10.7986666559,83.56,2.29,83.5913733587,133.26,10.7986666559,0.0,10.7986666559,10.7986666559,0,10.7986666559,0.0,0.0,0.0,133.71,98.0286666559,-2.85,98.0700871129,10.7986666559,0,10.7986666559,87.23,-2.85,87.276545532,133.1
2019-10-04 17:30:00,97.9742222139,2.2800000000000002,98.0007480503,8.3142222139,0,8.3142222139,89.66,2.2800000000000002,89.6889848309,132.78,8.3142222139,0.0,8.3142222139,8.3142222139,0,8.3142222139,0.0,0.0,0.0,133.3,101.9042222139,-2.7800000000000002,101.9421350817,8.3142222139,0,8.3142222139,93.59,-2.7800000000000002,93.6312794957,132.61
2019-10-04 18:00:00,100.4918888805,2.2,100.5159675414,8.3518888805,0,8.3518888805,92.14,2.2,92.166260638,132.41,8.3518888805,0.0,8.3518888805,8.3518888805,0,8.3518888805,0.0,0.0,0.0,132.99,104.5318888805,-2.81,104.5696509171,8.3518888805,0,8.3518888805,96.18,-2.81,96.221039799,132.28
2019-10-04 18:30:00,103.6716666596,2.43,103.7001416006,7.0216666596,0,7.0216666596,96.65,2.43,96.680543027,132.13,7.0216666596,0.0,7.0216666596,7.0216666596,0,7.0216666596,0.0,0.0,0.0,132.8,107.9516666596,-2.5300000000000002,107.981309654,7.0216666596,0,7.0216666596,100.93,-2.5300000000000002,100.9617046211,132.0
2019-10-04 19:00:00,104.2272222143,3.02,104.2709655202,7.9072222143,0,7.9072222143,96.32,3.02,96.3673326392,131.67,7.9072222143,0.0,7.9072222143,7.9072222143,0,7.9072222143,0.0,0.0,0.0,132.38,108.4672222143,-1.88,108.4835134704,7.9072222143,0,7.9072222143,100.56,-1.88,100.5775720526,131.52
2019-10-04 19:30:00,103.1637777738,1.69,103.1776193976,4.0137777738,0,4.0137777738,99.15,1.69,99.1644018789,131.43,4.0137777738,0.0,4.0137777738,4.0137777738,0,4.0137777738,0.0,0.0,0.0,132.04,107.5337777738,-3.24,107.5825774106,4.0137777738,0,4.0137777738,103.52,-3.24,103.5706908348,131.29
2019-10-04 20:00:00,99.1104444413,-0.07,99.1104691612,3.1004444413,0,3.1004444413,96.01,-0.07,96.0100255182,132.12,3.1004444413,0.0,3.1004444413,3.1004444413,0,3.1004444413,0.0,0.0,0.0,132.52,103.3304444413,-5.13,103.4577094684,3.1004444413,0,3.1004444413,100.23,-5.13,100.3611966848,132.0
2019-10-04 20:30:00,93.4719999968,-2.12,93.49603833,3.2019999968,0,3.2019999968,90.27,-2.12,90.2948907746,132.66,3.2019999968,0.0,3.2019999968,3.2019999968,0,3.2019999968,0.0,0.0,0.0,132.75,97.4119999968,-7.37,97.6904020023,3.2019999968,0,3.2019999968,94.21,-7.37,94.4978359541,132.52
2019-10-04 21:00:00,88.0309999963,-3.43,88.0977971367,3.7109999963,0,3.7109999963,84.32,-3.43,84.3897345653,132.96,3.7109999963,0.0,3.7109999963,3.7109999963,0,3.7109999963,0.0,0.0,0.0,132.87,91.7209999963,-8.79,92.1412282332,3.7109999963,0,3.7109999963,88.01,-8.79,88.4478614778,132.81
2019-10-04 21:30:00,83.8665555521,-5.16,84.0251434998,3.4865555521,0,3.4865555521,80.38,-5.16,80.5454530064,133.61,3.4865555521,0.0,3.4865555521,3.4865555521,0,3.4865555521,0.0,0.0,0.0,133.24,87.3765555521,-10.68,88.0268417027,3.4865555521,0,3.4865555521,83.89,-10.68,84.567100577,133.44
2019-10-04 22:00:00,81.9574444423,-4.48,82.0797971459,2.1474444423,0,2.1474444423,79.81,-4.48,79.935639736,132.85,2.1474444423,0.0,2.1474444423,2.1474444423,0,2.1474444423,0.0,0.0,0.0,132.59,85.4274444423,-9.92,86.0014805916,2.1474444423,0,2.1474444423,83.28,-9.92,83.8687355336,132.73
2019-10-04 22:30:00,76.7121111091,-5.73,76.9258142032,1.9721111091,0,1.9721111091,74.74,-5.73,74.9593256373,132.66,1.9721111091,0.0,1.9721111091,1.9721111091,0,1.9721111091,0.0,0.0,0.0,132.25,79.9521111091,-11.25,80.7397211465,1.9721111091,0,1.9721111091,77.98,-11.25,78.7873270266,132.55
2019-10-04 23:00:00,71.1958888868,-6.55,71.4965530245,2.0758888868,0,2.0758888868,69.12,-6.55,69.4296543272,132.96,2.0758888868,0.0,2.0758888868,2.0758888868,0,2.0758888868,0.0,0.0,0.0,132.38,74.1758888868,-12.15,75.1643864616,2.0758888868,0,2.0758888868,72.1,-12.15,73.1165678899,132.84
2019-10-04 23:30:00,68.0774444423,-6.18,68.3573759136,2.1174444423,0,2.1174444423,65.96,-6.18,66.2488792358,133.41,2.1174444423,0.0,2.1174444423,2.1174444423,0,2.1174444423,0.0,0.0,0.0,132.86,70.9174444423,-11.83,71.8973770469,2.1174444423,0,2.1174444423,68.8,-11.83,69.8096619387,133.29
2019-10-05 00:00:00,63.8522222202,-7.07,64.2424406639,2.0022222202,0,2.0022222202,61.85,-7.07,62.2527702195,133.55,2.0022222202,0.0,2.0022222202,2.0022222202,0,2.0022222202,0.0,0.0,0.0,132.86,66.5122222202,-12.78,67.7289015463,2.0022222202,0,2.0022222202,64.51,-12.78,65.7637324062,133.45
2019-10-05 00:30:00,62.3464444425,-7.44,62.7887946582,1.9064444425,0,1.9064444425,60.44,-7.44,60.8962002099,133.89,1.9064444425,0.0,1.9064444425,1.9064444425,0,1.9064444425,0.0,0.0,0.0,133.15,64.9364444425,-13.21,66.2664765688,1.9064444425,0,1.9064444425,63.03,-13.21,64.3994176992,133.71
2019-10-05 01:00:00,60.0461111092,-7.73,60.541625014,1.9261111092,0,1.9261111092,58.12,-7.73,58.6317942758,134.0,1.9261111092,0.0,1.9261111092,1.9261111092,0,1.9261111092,0.0,0.0,0.0,133.15,62.5361111092,-13.53,63.9830140948,1.9261111092,0,1.9261111092,60.61,-13.53,62.1017954652,133.84
2019-10-05 01:30:00,63.092999998,-7.43,63.528981959,2.002999998,0,2.002999998,61.09,-7.43,61.5401738704,133.83,2.002999998,0.0,2.002999998,2.002999998,0,2.002999998,0.0,0.0,0.0,133.15,65.722999998,-13.17,67.0295578736,2.002999998,0,2.002999998,63.72,-13.17,65.0667910689,133.65
2019-10-05 02:00:00,62.2647777758,-7.83,62.755170715,1.9847777758,0,1.9847777758,60.28,-7.83,60.7864071977,134.03,1.9847777758,0.0,1.9847777758,1.9847777758,0,1.9847777758,0.0,0.0,0.0,133.24,64.8547777758,-13.64,66.273613153,1.9847777758,0,1.9847777758,62.87,-13.64,64.3326239166,133.9
2019-10-05 02:30:00,61.3399999981,-8.08,61.8698795843,1.8599999981000002,0,1.8599999981000002,59.48,-8.08,60.0263009022,134.3,1.8599999981000002,0.0,1.8599999981000002,1.8599999981000002,0,1.8599999981000002,0.0,0.0,0.0,133.48,63.8899999981,-13.91,65.386697422,1.8599999981000002,0,1.8599999981000002,62.03,-13.91,63.5705041666,134.19
2019-10-05 03:00:00,59.449888887,-8.46,60.0488208767,1.879888887,0,1.879888887,57.57,-8.46,58.1882849034,134.66,1.879888887,0.0,1.879888887,1.879888887,0,1.879888887,0.0,0.0,0.0,133.75,61.909888887,-14.34,63.5489570489,1.879888887,0,1.879888887,60.03,-14.34,61.7190124678,134.52
2019-10-05 03:30:00,58.1342222202,-8.29,58.7223287443,1.9942222202000002,0,1.9942222202000002,56.14,-8.29,56.7487770793,134.66,1.9942222202000002,0.0,1.9942222202000002,1.9942222202000002,0,1.9942222202000002,0.0,0.0,0.0,133.75,60.5242222202,-14.19,62.1654049722,1.9942222202000002,0,1.9942222202000002,58.53,-14.19,60.225551056,134.52
2019-10-05 04:00:00,56.7807777759,-8.94,57.4802603059,1.9207777759,0,1.9207777759,54.86,-8.94,55.5836594693,134.66,1.9207777759,0.0,1.9207777759,1.9207777759,0,1.9207777759,0.0,0.0,0.0,133.89,59.1307777759,-14.75,60.9426893103,1.9207777759,0,1.9207777759,57.21,-14.75,59.0808479966,134.52
2019-10-05 04:30:00,53.840777776,-21.15,57.8459320222,1.820777776,0,1.820777776,52.02,-21.15,56.1551680614,132.03,1.820777776,0.0,1.820777776,1.820777776,0,1.820777776,0.0,0.0,0.0,134.02,56.250777776,-26.15,62.032028021,1.820777776,0,1.820777776,54.43,-26.15,60.3858211835,131.89
2019-10-05 05:00:00,53.6001111093,-21.04,57.5817116012,1.8101111093000002,0,1.8101111093000002,51.79,-21.04,55.9006770979,132.03,1.8101111093000002,0.0,1.8101111093000002,1.8101111093000002,0,1.8101111093000002,0.0,0.0,0.0,134.02,56.0101111093,-26.04,61.7674197816,1.8101111093000002,0,1.8101111093000002,54.2,-26.04,60.1308706074,131.89
2019-10-05 05:30:00,54.5698888869,-20.72,58.3711501782,1.9598888869,0,1.9598888869,52.61,-20.72,56.5431737701,132.14,1.9598888869,0.0,1.9598888869,1.9598888869,0,1.9598888869,0.0,0.0,0.0,134.16,57.0098888869,-25.71,62.5390400542,1.9598888869,0,1.9598888869,55.05,-25.71,60.7577698735,132.0
2019-10-05 06:00:00,56.3233333314,-20.32,59.876708974,1.9333333314,0,1.9333333314,54.39,-20.32,58.0618161962,132.05,1.9333333314,0.0,1.9333333314,1.9333333314,0,1.9333333314,0.0,0.0,0.0,134.16,58.8633333314,-25.26,64.0543488835,1.9333333314,0,1.9333333314,56.93,-25.26,62.2823610664,131.86
2019-10-05 06:30:00,60.8993333315,-18.8,63.7351457221,1.8293333315,0,1.8293333315,59.07,-18.8,61.9895547653,131.4,1.8293333315,0.0,1.8293333315,1.8293333315,0,1.8293333315,0.0,0.0,0.0,133.66,63.6693333315,-23.62,67.909413242,1.8293333315,0,1.8293333315,61.84,-23.62,66.1973564427,131.25
2019-10-05 07:00:00,65.6279999982,-17.16,67.8343569569,1.8179999982,0,1.8179999982,63.81,-17.16,66.0770890703,131.11,1.8179999982,0.0,1.8179999982,1.8179999982,0,1.8179999982,0.0,0.0,0.0,133.53,68.6179999982,-21.84,72.0098293551,1.8179999982,0,1.8179999982,66.8,-21.84,70.2796243587,130.94
2019-10-05 07:30:00,71.5389999981,-16.01,73.3085849047,1.8789999981,0,1.8789999981,69.66,-16.01,71.4761197884,130.69,1.8789999981,0.0,1.8789999981,1.8789999981,0,1.8789999981,0.0,0.0,0.0,133.29,74.8289999981,-20.58,77.6074457814,1.8789999981,0,1.8789999981,72.95,-20.58,75.7973541755,130.58
2019-10-05 08:00:00,77.4278888868,-14.75,78.820304982,2.1378888868,0,2.1378888868,75.29,-14.75,76.7212265283,130.52,2.1378888868,0.0,2.1378888868,2.1378888868,0,2.1378888868,0.0,0.0,0.0,133.29,80.9678888868,-19.21,83.2155221745,2.1378888868,0,2.1378888868,78.83,-19.21,81.1368781751,130.4
2019-10-05 08:30:00,81.5888888822,-13.31,82.6674233845,6.6588888822,0,6.6588888822,74.93,-13.31,76.1029631486,129.91,6.6588888822,0.0,6.6588888822,6.6588888822,0,6.6588888822,0.0,0.0,0.0,132.82,85.0788888822,-17.68,86.896488614,6.6588888822,0,6.6588888822,78.42,-17.68,80.3883001437,129.78
2019-10-05 09:00:00,83.9998888795,-4.85,84.1397874478,9.4298888795,0,9.4298888795,74.57,-4.85,74.7275544896,132.35,9.4298888795,0.0,9.4298888795,9.4298888795,0,9.4298888795,0.0,0.0,0.0,132.69,87.2598888795,-9.3,87.7540780093,9.4298888795,0,9.4298888795,77.83,-9.3,78.3836647523,132.23
2019-10-05 09:30:00,85.3887777672,-2.59,85.4280484886,10.5887777672,0,10.5887777672,74.8,-2.59,74.8448268085,132.96,10.5887777672,0.0,10.5887777672,10.5887777672,0,10.5887777672,0.0,0.0,0.0,132.87,88.6487777672,-7.97,89.0063295481,10.5887777672,0,10.5887777672,78.06,-7.97,78.4658173984,132.88
2019-10-05 10:00:00,85.2453333224,-2.31,85.2766260662,10.975333322400001,0,10.975333322400001,74.27,-2.31,74.3059149732,133.14,10.975333322400001,0.0,10.975333322400001,10.975333322400001,0,10.975333322400001,0.0,0.0,0.0,133.05,88.4653333224,-7.69,88.7989374927,10.975333322400001,0,10.975333322400001,77.49,-7.69,77.8706375985,133.03
2019-10-05 10:30:00,85.8989999888,-1.9100000000000001,85.9202321871,11.1689999888,0,11.1689999888,74.73,-1.9100000000000001,74.7544045525,133.34,11.1689999888,0.0,11.1689999888,11.1689999888,0,11.1689999888,0.0,0.0,0.0,133.24,89.1289999888,-7.29,89.4266332756,11.1689999888,0,11.1689999888,77.96,-7.29,78.3001002554,133.2
2019-10-05 11:00:00,85.0672222115,-2.3,85.0983095883,10.7072222115,0,10.7072222115,74.36,-2.3,74.3955616956,133.67,10.7072222115,0.0,10.7072222115,10.7072222115,0,10.7072222115,0.0,0.0,0.0,133.53,88.2872222115,-7.73,88.6249767606,10.7072222115,0,10.7072222115,77.58,-7.73,77.9641539427,133.54
2019-10-05 11:30:00,82.0571110989,-2.55,82.0967233323,12.1971110989,0,12.1971110989,69.86,-2.55,69.906524016,133.85,12.1971110989,0.0,12.1971110989,12.1971110989,0,12.1971110989,0.0,0.0,0.0,133.65,85.0571110989,-8.02,85.4343756839,12.1971110989,0,12.1971110989,72.86,-8.02,73.3000682128,133.74
2019-10-05 12:00:00,81.5096666561,-2.09,81.5364572347,10.5596666561,0,10.5596666561,70.95,-2.09,70.9807762708,133.85,10.5596666561,0.0,10.5596666561,10.5596666561,0,10.5596666561,0.0,0.0,0.0,133.65,84.5496666561,-7.54,84.8852032551,10.5596666561,0,10.5596666561,73.99,-7.54,74.3731920789,133.74
2019-10-05 12:30:00,80.0347777663,-2.3,80.0678190792,11.5147777663,0,11.5147777663,68.52,-2.3,68.5585910007,134.09,11.5147777663,0.0,11.5147777663,11.5147777663,0,11.5147777663,0.0,0.0,0.0,133.92,82.9647777663,-7.79,83.3296972862,11.5147777663,0,11.5147777663,71.45,-7.79,71.873406765,133.96
2019-10-05 13:00:00,81.2561110986,-1.94,81.2792666728,12.5461110986,0,12.5461110986,68.71,-1.94,68.7373821148,134.09,12.5461110986,0.0,12.5461110986,12.5461110986,0,12.5461110986,0.0,0.0,0.0,133.92,84.2061110986,-7.41,84.5315162903,12.5461110986,0,12.5461110986,71.66,-7.41,72.0420967213,133.96
2019-10-05 13:30:00,80.8941110979,-2.43,80.9306005805,13.2141110979,0,13.2141110979,67.68,-2.43,67.7236096203,134.45,13.2141110979,0.0,13.2141110979,13.2141110979,0,13.2141110979,0.0,0.0,0.0,134.25,83.8041110979,-7.96,84.1812962416,13.2141110979,0,13.2141110979,70.59,-7.96,71.0373824124,134.3
2019-10-05 14:00:00,79.6354444322,-1.18,79.6441862908,12.2154444322,0,12.2154444322,67.42,-1.18,67.430325522,134.56,12.2154444322,0.0,12.2154444322,12.2154444322,0,12.2154444322,0.0,0.0,0.0,134.51,82.5354444322,-6.69,82.8061331522,12.2154444322,0,12.2154444322,70.32,-6.69,70.6375148204,134.44
2019-10-05 14:30:00,78.7868888778,-0.28,78.7873864209,11.1368888778,0,11.1368888778,67.65,-0.28,67.6505794506,134.33,11.1368888778,0.0,11.1368888778,11.1368888778,0,11.1368888778,0.0,0.0,0.0,134.37,81.6968888778,-5.73,81.8975857538,11.1368888778,0,11.1368888778,70.56,-5.73,70.7922771212,134.19
2019-10-05 15:00:00,78.50188888,-0.72,78.5051906419,8.90188888,0,8.90188888,69.6,-0.72,69.6037240383,134.25,8.90188888,0.0,8.90188888,8.90188888,0,8.90188888,0.0,0.0,0.0,134.25,81.50188888,-6.14,81.7328421811,8.90188888,0,8.90188888,72.6,-6.14,72.8591764982,134.08
2019-10-05 15:30:00,77.519111101,-1.27,77.5295136441,10.079111101,0,10.079111101,67.44,-1.27,67.4519569768,133.78,10.079111101,0.0,10.079111101,10.079111101,0,10.079111101,0.0,0.0,0.0,133.75,80.419111101,-6.71,80.6985596543,10.079111101,0,10.079111101,70.34,-6.71,70.659321395,133.68
2019-10-05 16:00:00,76.0716666545,-2.01,76.0982165861,12.1916666545,0,12.1916666545,63.88,-2.01,63.9116147504,133.9,12.1916666545,0.0,12.1916666545,12.1916666545,0,12.1916666545,0.0,0.0,0.0,133.75,78.8316666545,-7.49,79.186689333,12.1916666545,0,12.1916666545,66.64,-7.49,67.0595981199,133.75
2019-10-05 16:30:00,80.9643333235,-1.54,80.9789779543,9.8343333235,0,9.8343333235,71.13,-1.54,71.1466689312,133.41,9.8343333235,0.0,9.8343333235,9.8343333235,0,9.8343333235,0.0,0.0,0.0,133.4,84.0743333235,-6.93,84.3594595987,9.8343333235,0,9.8343333235,74.24,-6.93,74.5627420365,133.32
2019-10-05 17:00:00,87.6981111024,-1.5899999999999999,87.71252356950001,8.6981111024,0,8.6981111024,79.0,-1.5899999999999999,79.0159990129,132.59,8.6981111024,0.0,8.6981111024,8.6981111024,0,8.6981111024,0.0,0.0,0.0,132.63,91.1681111024,-6.87,91.4265901255,8.6981111024,0,8.6981111024,82.47,-6.87,82.7556511666,132.47
2019-10-05 17:30:00,95.0418888815,-1.16,95.0489676018,7.4018888815,0,7.4018888815,87.64,-1.16,87.6476765237,132.17,7.4018888815,0.0,7.4018888815,7.4018888815,0,7.4018888815,0.0,0.0,0.0,132.3,98.9218888815,-6.34,99.1248490535,7.4018888815,0,7.4018888815,91.52,-6.34,91.7393372551,132.03
2019-10-05 18:00:00,99.1756666599,-0.51,99.1769779608,6.7556666599,0,6.7556666599,92.42,-0.51,92.4214071522,131.92,6.7556666599,0.0,6.7556666599,6.7556666599,0,6.7556666599,0.0,0.0,0.0,132.19,103.2756666599,-5.61,103.4279238119,6.7556666599,0,6.7556666599,96.52,-5.61,96.682896626,131.78
2019-10-05 18:30:00,99.149777771,-0.59,99.1515331804,6.819777771,0,6.819777771,92.33,-0.59,92.3318850669,131.73,6.819777771,0.0,6.819777771,6.819777771,0,6.819777771,0.0,0.0,0.0,132.0,103.229777771,-5.7,103.3870253883,6.819777771,0,6.819777771,96.41,-5.7,96.5783521292,131.6
2019-10-05 19:00:00,100.1879999933,-0.79,100.1911145894,6.6979999933,0,6.6979999933,93.49,-0.79,93.4933377306,131.62,6.6979999933,0.0,6.6979999933,6.6979999933,0,6.6979999933,0.0,0.0,0.0,131.88,104.3479999933,-5.87,104.5129752835,6.6979999933,0,6.6979999933,97.65,-5.87,97.8262715225,131.46
2019-10-05 19:30:00,99.277333327,-0.92,99.2815960414,6.287333327,0,6.287333327,92.99,-0.92,92.9945509156,131.89,6.287333327,0.0,6.287333327,6.287333327,0,6.287333327,0.0,0.0,0.0,132.13,103.387333327,-6.02,103.5624502051,6.287333327,0,6.287333327,97.1,-6.02,97.2864348201,131.72
2019-10-05 20:00:00,93.42033333,-1.9,93.439652608,3.30033333,0,3.30033333,90.12,-1.9,90.1400266252,132.25,3.30033333,0.0,3.30033333,3.30033333,0,3.30033333,0.0,0.0,0.0,132.37,97.40033333,-7.11,97.659495354,3.30033333,0,3.30033333,94.1,-7.11,94.3682261145,132.14
2019-10-05 20:30:00,89.4635555533,-2.9699999999999998,89.5128408232,2.2835555533,0,2.2835555533,87.18,-2.9699999999999998,87.2305754882,132.69,2.2835555533,0.0,2.2835555533,2.2835555533,0,2.2835555533,0.0,0.0,0.0,132.69,93.3035555533,-8.27,93.6693459937,2.2835555533,0,2.2835555533,91.02,-8.27,91.3949303846,132.61
2019-10-05 21:00:00,85.4971111087,-4.11,85.595841651,2.3871111087,0,2.3871111087,83.11,-4.11,83.2115628984,132.69,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,132.58,89.1571111087,-9.49,89.6607526248,2.3871111087,0,2.3871111087,86.77,-9.49,87.2874160461,132.61
2019-10-05 21:30:00,81.4956666644,-5.38,81.6730560532,2.3156666644,0,2.3156666644,79.18,-5.38,79.3625654827,133.1,2.3156666644,0.0,2.3156666644,2.3156666644,0,2.3156666644,0.0,0.0,0.0,132.77,84.9856666644,-10.85,85.6754692919,2.3156666644,0,2.3156666644,82.67,-10.85,83.3789625745,132.99
2019-10-05 22:00:00,78.1749999978,-5.9,78.3973253667,2.2349999978,0,2.2349999978,75.94,-5.9,76.1688492758,133.3,2.2349999978,0.0,2.2349999978,2.2349999978,0,2.2349999978,0.0,0.0,0.0,132.86,81.5249999978,-11.44,82.3237464201,2.2349999978,0,2.2349999978,79.29,-11.44,80.1110335722,133.14
2019-10-05 22:30:00,72.2271111081,-7.27,72.5920689816,2.9971111081,0,2.9971111081,69.23,-7.27,69.6106730322,133.7,2.9971111081,0.0,2.9971111081,2.9971111081,0,2.9971111081,0.0,0.0,0.0,133.04,75.2571111081,-12.96,76.3648765621,2.9971111081,0,2.9971111081,72.26,-12.96,73.4130042976,133.56
2019-10-05 23:00:00,68.9277777755,-8.16,69.4091071047,2.2477777755,0,2.2477777755,66.68,-8.16,67.1774366882,133.7,2.2477777755,0.0,2.2477777755,2.2477777755,0,2.2477777755,0.0,0.0,0.0,132.95,71.8477777755,-13.9,73.1800052698,2.2477777755,0,2.2477777755,69.6,-13.9,70.974432016,133.56
2019-10-05 23:30:00,65.5457777757,-8.57,66.1036601423,2.1257777757,0,2.1257777757,63.42,-8.57,63.9964163059,133.9,2.1257777757,0.0,2.1257777757,2.1257777757,0,2.1257777757,0.0,0.0,0.0,133.07,68.3257777757,-14.35,69.8164336575,2.1257777757,0,2.1257777757,66.2,-14.35,67.7374527127,133.76
2019-10-06 00:00:00,60.9663333313,-9.24,61.6625607631,1.9963333313,0,1.9963333313,58.97,-9.24,59.6895175052,134.39,1.9963333313,0.0,1.9963333313,1.9963333313,0,1.9963333313,0.0,0.0,0.0,133.46,63.5663333313,-15.11,65.3375147461,1.9963333313,0,1.9963333313,61.57,-15.11,63.3969794233,134.27
2019-10-06 00:30:00,59.3292222202,-7.38,59.7864617556,2.0692222202,0,2.0692222202,57.26,-7.38,57.7336297144,134.39,2.0692222202,0.0,2.0692222202,2.0692222202,0,2.0692222202,0.0,0.0,0.0,133.6,61.8292222202,-13.21,63.2246535803,2.0692222202,0,2.0692222202,59.76,-13.21,61.2026282115,134.2
2019-10-06 01:00:00,56.85622222,-7.79,57.3874037148,2.23622222,0,2.23622222,54.62,-7.79,55.172715177,133.7,2.23622222,0.0,2.23622222,2.23622222,0,2.23622222,0.0,0.0,0.0,132.94,59.26622222,-13.59,60.8043846793,2.23622222,0,2.23622222,57.03,-13.59,58.6268624438,133.6
2019-10-06 01:30:00,58.3173333304,-7.54,58.802746252,2.9073333304,0,2.9073333304,55.41,-7.54,55.9206553967,133.46,2.9073333304,0.0,2.9073333304,2.9073333304,0,2.9073333304,0.0,0.0,0.0,132.7,60.7673333304,-13.31,62.2079166995,2.9073333304,0,2.9073333304,57.86,-13.31,59.371168929,133.32
2019-10-06 02:00:00,58.8008888866,-7.63,59.2938566283,2.2408888866,0,2.2408888866,56.56,-7.63,57.0723269194,133.64,2.2408888866,0.0,2.2408888866,2.2408888866,0,2.2408888866,0.0,0.0,0.0,132.86,61.2808888866,-13.4,62.7288398007,2.2408888866,0,2.2408888866,59.04,-13.4,60.5415691901,133.51
2019-10-06 02:30:00,57.8598888867,-7.83,58.3872900722,2.1998888867,0,2.1998888867,55.66,-7.83,56.208046577,134.38,2.1998888867,0.0,2.1998888867,2.1998888867,0,2.1998888867,0.0,0.0,0.0,133.59,60.3098888867,-13.68,61.8419363986,2.1998888867,0,2.1998888867,58.11,-13.68,59.6985301327,134.27
2019-10-06 03:00:00,53.9755555533,-16.63,56.4793546111,2.2255555533,0,2.2255555533,51.75,-16.63,54.3564108455,132.8,2.2255555533,0.0,2.2255555533,2.2255555533,0,2.2255555533,0.0,0.0,0.0,133.86,56.3555555533,-21.95,60.4793447528,2.2255555533,0,2.2255555533,54.13,-21.95,58.4111239406,132.65
2019-10-06 03:30:00,51.6093333311,-20.82,55.6506575602,2.2393333311,0,2.2393333311,49.37,-20.82,53.5804936521,131.62,2.2393333311,0.0,2.2393333311,2.2393333311,0,2.2393333311,0.0,0.0,0.0,133.63,53.9693333311,-25.82,59.8277639579,2.2393333311,0,2.2393333311,51.73,-25.82,57.8157876363,131.5
2019-10-06 04:00:00,50.5927777756,-21.21,54.8588485392,2.1827777756,0,2.1827777756,48.41,-21.21,52.8525514994,131.79,2.1827777756,0.0,2.1827777756,2.1827777756,0,2.1827777756,0.0,0.0,0.0,133.82,52.8827777756,-26.23,59.0305097832,2.1827777756,0,2.1827777756,50.7,-26.23,57.0832979075,131.7
2019-10-06 04:30:00,49.5923333312,-21.34,53.9888425995,2.1023333312,0,2.1023333312,47.49,-21.34,52.0643419242,131.79,2.1023333312,0.0,2.1023333312,2.1023333312,0,2.1023333312,0.0,0.0,0.0,133.65,51.8523333312,-26.37,58.1725138867,2.1023333312,0,2.1023333312,49.75,-26.37,56.3066550241,131.59
2019-10-06 05:00:00,49.145111109,-21.44,53.6182389296,2.115111109,0,2.115111109,47.03,-21.44,51.6865021064,131.79,2.115111109,0.0,2.115111109,2.115111109,0,2.115111109,0.0,0.0,0.0,133.78,51.385111109,-26.48,57.8067473889,2.115111109,0,2.115111109,49.27,-26.48,55.9349917315,131.7
2019-10-06 05:30:00,49.73822222,-21.06,54.0130942421,2.22822222,0,2.22822222,47.51,-21.06,51.968487567,131.7,2.22822222,0.0,2.22822222,2.22822222,0,2.22822222,0.0,0.0,0.0,133.6,52.00822222,-26.07,58.1764563933,2.22822222,0,2.22822222,49.78,-26.07,56.1933563689,131.51
2019-10-06 06:00:00,50.7503333311,-20.58,54.7643381519,2.2603333311,0,2.2603333311,48.49,-20.58,52.6765270305,131.48,2.2603333311,0.0,2.2603333311,2.2603333311,0,2.2603333311,0.0,0.0,0.0,133.5,53.0703333311,-25.55,58.9004480447,2.2603333311,0,2.2603333311,50.81,-25.55,56.8723008151,131.37
2019-10-06 06:30:00,54.4377777756,-19.85,57.943887936,2.2077777756,0,2.2077777756,52.23,-19.85,55.8748190154,131.39,2.2077777756,0.0,2.2077777756,2.2077777756,0,2.2077777756,0.0,0.0,0.0,133.5,56.9277777756,-24.77,62.0832085387,2.2077777756,0,2.2077777756,54.72,-24.77,60.0652253804,131.37
2019-10-06 07:00:00,58.3846666646,-18.41,61.218440045,2.0546666646,0,2.0546666646,56.33,-18.41,59.2621042488,131.17,2.0546666646,0.0,2.0546666646,2.0546666646,0,2.0546666646,0.0,0.0,0.0,133.5,61.0746666646,-23.21,65.3361998298,2.0546666646,0,2.0546666646,59.02,-23.21,63.4197485016,131.03
2019-10-06 07:30:00,62.5159999979,-17.88,65.0226472526,2.0859999979,0,2.0859999979,60.43,-17.88,63.0196739122,131.54,2.0859999979,0.0,2.0859999979,2.0859999979,0,2.0859999979,0.0,0.0,0.0,133.9,65.3659999979,-22.66,69.1822922121,2.0859999979,0,2.0859999979,63.28,-22.66,67.2148346721,131.35
2019-10-06 08:00:00,66.9126666639,-17.39,69.1354978291,2.7526666639,0,2.7526666639,64.16,-17.39,66.4749403911,131.37,2.7526666639,0.0,2.7526666639,2.7526666639,0,2.7526666639,0.0,0.0,0.0,133.83,69.9326666639,-22.11,73.3445973929,2.7526666639,0,2.7526666639,67.18,-22.11,70.7248506538,131.24
2019-10-06 08:30:00,70.2529999952,-16.38,72.1372886122,4.8329999952,0,4.8329999952,65.42,-16.38,67.4394602588,131.0,4.8329999952,0.0,4.8329999952,4.8329999952,0,4.8329999952,0.0,0.0,0.0,133.52,73.3329999952,-21.02,76.2861015408,4.8329999952,0,4.8329999952,68.5,-21.02,71.6525672952,130.84
2019-10-06 09:00:00,72.2598888805,-14.54,73.7082298053,8.3598888805,0,8.3598888805,63.9,-14.54,65.5333624958,130.55,8.3598888805,0.0,8.3598888805,8.3598888805,0,8.3598888805,0.0,0.0,0.0,133.23,75.2198888805,-19.07,77.5995913855,8.3598888805,0,8.3598888805,66.86,-19.07,69.5264302262,130.42
2019-10-06 09:30:00,72.6769999876,-13.45,73.911087309,12.3669999876,0,12.3669999876,60.31,-13.45,61.7915738592,130.55,12.3669999876,0.0,12.3669999876,12.3669999876,0,12.3669999876,0.0,0.0,0.0,133.32,75.4569999876,-17.95,77.5626285471,12.3669999876,0,12.3669999876,63.09,-17.95,65.5938305026,130.42
2019-10-06 10:00:00,72.4308888731,-12.0,73.4182107038,15.7808888731,0,15.7808888731,56.65,-12.0,57.9070159825,130.44,15.7808888731,0.0,15.7808888731,15.7808888731,0,15.7808888731,0.0,0.0,0.0,133.32,75.0208888731,-16.45,76.803230839,15.7808888731,0,15.7808888731,59.24,-16.45,61.4815427588,130.3
2019-10-06 10:30:00,72.1011110927,-11.05,72.942941542,18.4411110927,0,18.4411110927,53.66,-11.05,54.785929763,130.44,18.4411110927,0.0,18.4411110927,18.4411110927,0,18.4411110927,0.0,0.0,0.0,133.32,74.5411110927,-15.48,76.1315154383,18.4411110927,0,18.4411110927,56.1,-15.48,58.1965669091,130.3
2019-10-06 11:00:00,72.3612222033,-10.24,73.0821734677,18.8812222033,0,18.8812222033,53.48,-10.24,54.4515197217,130.2,18.8812222033,0.0,18.8812222033,18.8812222033,0,18.8812222033,0.0,0.0,0.0,133.23,74.8112222033,-14.62,76.2263954779,18.8812222033,0,18.8812222033,55.93,-14.62,57.80924926,130.03
2019-10-06 11:30:00,69.8129999792,-9.84,70.5030535941,20.842999979200002,0,20.842999979200002,48.97,-9.84,49.9488388253,130.12,20.842999979200002,0.0,20.842999979200002,20.842999979200002,0,20.842999979200002,0.0,0.0,0.0,133.15,72.0129999792,-14.22,73.4035460043,20.842999979200002,0,20.842999979200002,51.17,-14.22,53.1091075052,130.03
2019-10-06 12:00:00,68.0365555335,-9.87,68.7487439075,22.0765555335,0,22.0765555335,45.96,-9.87,47.0078557265,130.22,22.0765555335,0.0,22.0765555335,22.0765555335,0,22.0765555335,0.0,0.0,0.0,133.15,70.1065555335,-14.27,71.5441264449,22.0765555335,0,22.0765555335,48.03,-14.27,50.1050276918,130.03
2019-10-06 12:30:00,68.430666644,-9.99,69.1560282068,22.670666644,0,22.670666644,45.76,-9.99,46.8377806904,130.3,22.670666644,0.0,22.670666644,22.670666644,0,22.670666644,0.0,0.0,0.0,133.29,70.470666644,-14.4,71.9268715936,22.670666644,0,22.670666644,47.8,-14.4,49.9219390649,130.11
2019-10-06 13:00:00,65.7955555309,-9.9,66.5361941173,24.6455555309,0,24.6455555309,41.15,-9.9,42.32413614,130.21,24.6455555309,0.0,24.6455555309,24.6455555309,0,24.6455555309,0.0,0.0,0.0,133.15,67.6255555309,-14.33,69.1271629742,24.6455555309,0,24.6455555309,42.98,-14.33,45.3059521476,130.11
2019-10-06 13:30:00,64.1716666392,-10.46,65.0185696494,27.4216666392,0,27.4216666392,36.75,-10.46,38.2096074306,130.55,27.4216666392,0.0,27.4216666392,27.4216666392,0,27.4216666392,0.0,0.0,0.0,133.43,65.7616666392,-14.97,67.4440338293,27.4216666392,0,27.4216666392,38.34,-14.97,41.1589176243,130.37
2019-10-06 14:00:00,58.5023333093,-11.37,59.5969789724,24.0223333093,0,24.0223333093,34.48,-11.37,36.3062983517,130.85,24.0223333093,0.0,24.0223333093,24.0223333093,0,24.0223333093,0.0,0.0,0.0,133.66,59.9823333093,-15.93,62.0616242877,24.0223333093,0,24.0223333093,35.96,-15.93,39.3304780037,130.68
2019-10-06 14:30:00,56.2571110881,-12.08,57.539455576,22.9871110881,0,22.9871110881,33.27,-12.08,35.395187526,130.99,22.9871110881,0.0,22.9871110881,22.9871110881,0,22.9871110881,0.0,0.0,0.0,133.66,57.6971110881,-16.7,60.0653529742,22.9871110881,0,22.9871110881,34.71,-16.7,38.518490365,130.87
2019-10-06 15:00:00,58.4666666462,-12.53,59.7942472878,20.4866666462,0,20.4866666462,37.98,-12.53,39.9935157244,131.17,20.4866666462,0.0,20.4866666462,20.4866666462,0,20.4866666462,0.0,0.0,0.0,133.89,60.1666666462,-17.15,62.5631702786,20.4866666462,0,20.4866666462,39.68,-17.15,43.2275941963,131.01
2019-10-06 15:30:00,63.0105555366,-12.94,64.3255292169,18.9405555366,0,18.9405555366,44.07,-12.94,45.9304746329,131.17,18.9405555366,0.0,18.9405555366,18.9405555366,0,18.9405555366,0.0,0.0,0.0,133.89,65.0005555366,-17.55,67.3281124054,18.9405555366,0,18.9405555366,46.06,-17.55,49.2902231685,131.01
2019-10-06 16:00:00,65.2582222026,-12.73,66.4882580991,19.5782222026,0,19.5782222026,45.68,-12.73,47.4206210419,130.96,19.5782222026,0.0,19.5782222026,19.5782222026,0,19.5782222026,0.0,0.0,0.0,133.73,67.3182222026,-17.31,69.5081228384,19.5782222026,0,19.5782222026,47.74,-17.31,50.7813321999,130.82
2019-10-06 16:30:00,72.4182222059,-12.82,73.5442132834,16.2782222059,0,16.2782222059,56.14,-12.82,57.5851717024,130.58,16.2782222059,0.0,16.2782222059,16.2782222059,0,16.2782222059,0.0,0.0,0.0,133.36,75.0382222059,-17.31,77.0089013805,16.2782222059,0,16.2782222059,58.76,-17.31,61.2566216829,130.41
2019-10-06 17:00:00,78.8425555437,-14.35,80.13782543,11.9025555437,0,11.9025555437,66.94,-14.35,68.4608362496,130.2,11.9025555437,0.0,11.9025555437,11.9025555437,0,11.9025555437,0.0,0.0,0.0,132.91,81.9725555437,-18.84,84.1097227576,11.9025555437,0,11.9025555437,70.07,-18.84,72.5586004551,130.03
2019-10-06 17:30:00,87.6643333209,-11.82,88.4576041762,12.4143333209,0,12.4143333209,75.25,-11.82,76.1726650446,130.57,12.4143333209,0.0,12.4143333209,12.4143333209,0,12.4143333209,0.0,0.0,0.0,132.42,91.1043333209,-15.87,92.4762480308,12.4143333209,0,12.4143333209,78.69,-15.87,80.2743607885,130.42
2019-10-06 18:00:00,91.5786666564,-3.7,91.6533806608,10.2986666564,0,10.2986666564,81.28,-3.7,81.3641714761,132.47,10.2986666564,0.0,10.2986666564,10.2986666564,0,10.2986666564,0.0,0.0,0.0,132.27,95.1586666564,-9.04,95.5870987101,10.2986666564,0,10.2986666564,84.86,-9.04,85.3401499882,132.33
2019-10-06 18:30:00,96.8457777707,-2.8,96.8862460415,7.0857777707,0,7.0857777707,89.76,-2.8,89.8036613953,131.88,7.0857777707,0.0,7.0857777707,7.0857777707,0,7.0857777707,0.0,0.0,0.0,131.89,100.8257777707,-8.01,101.143450421,7.0857777707,0,7.0857777707,93.74,-8.01,94.0816012831,131.74
