Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-06 19:00:00,97.0164444362,-3.56,97.0817392255,8.246444436200001,0,8.246444436200001,88.77,-3.56,88.8413557978,131.76,8.246444436200001,0.0,8.246444436200001,8.246444436200001,0,8.246444436200001,0.0,0.0,0.0,131.69,100.9164444362,-8.79,101.298533344,8.246444436200001,0,8.246444436200001,92.67,-8.79,93.0859441591,131.65
2019-10-06 19:30:00,97.7669999916,-4.27,97.8602022651,8.3869999916,0,8.3869999916,89.38,-4.27,89.481938401,132.11,8.3869999916,0.0,8.3869999916,8.3869999916,0,8.3869999916,0.0,0.0,0.0,131.92,101.7169999916,-9.56,102.1652665405,8.3869999916,0,8.3869999916,93.33,-9.56,93.8183484186,131.97
2019-10-06 20:00:00,96.2534444381,-4.95,96.3806415532,6.3034444381,0,6.3034444381,89.95,-4.95,90.0860977066,132.69,6.3034444381,0.0,6.3034444381,6.3034444381,0,6.3034444381,0.0,0.0,0.0,132.43,100.2334444381,-10.32,100.7633156656,6.3034444381,0,6.3034444381,93.93,-10.32,94.4952236888,132.55
2019-10-06 20:30:00,90.5818888805,-6.64,90.8249315615,8.3918888805,0,8.3918888805,82.19,-6.64,82.4577813187,133.44,8.3918888805,0.0,8.3918888805,8.3918888805,0,8.3918888805,0.0,0.0,0.0,132.99,94.1818888805,-12.19,94.9674907171,8.3918888805,0,8.3918888805,85.79,-12.19,86.6517178133,133.34
2019-10-06 21:00:00,87.0053333306,-4.99,87.1483111022,2.7753333306,0,2.7753333306,84.23,-4.99,84.3776806982,132.45,2.7753333306,0.0,2.7753333306,2.7753333306,0,2.7753333306,0.0,0.0,0.0,132.22,90.7153333306,-10.39,91.3083994016,2.7753333306,0,2.7753333306,87.94,-10.39,88.5516555464,132.36
2019-10-06 21:30:00,82.3063333276,-7.01,82.6043134821,5.6863333276,0,5.6863333276,76.62,-7.01,76.9400058487,132.91,5.6863333276,0.0,5.6863333276,5.6863333276,0,5.6863333276,0.0,0.0,0.0,132.34,85.6663333276,-12.57,86.5836333599,5.6863333276,0,5.6863333276,79.98,-12.57,80.9617520808,132.77
2019-10-06 22:00:00,77.5816666638,-8.28,78.0222622226,2.8616666638,0,2.8616666638,74.72,-8.28,75.1773689351,133.11,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,132.43,80.8716666638,-13.94,82.0643044751,2.8616666638,0,2.8616666638,78.01,-13.94,79.2457172344,133.02
2019-10-06 22:30:00,72.1151111092,-9.01,72.6757824196,1.8951111092000001,0,1.8951111092000001,70.22,-9.01,70.7956813655,133.54,1.8951111092000001,0.0,1.8951111092000001,1.8951111092000001,0,1.8951111092000001,0.0,0.0,0.0,132.74,75.1851111092,-14.77,76.6221497513,1.8951111092000001,0,1.8951111092000001,73.29,-14.77,74.7634737021,133.43
2019-10-06 23:00:00,65.4898888866,-10.25,66.2871635113,2.3298888866,0,2.3298888866,63.16,-10.25,63.9863118175,133.62,2.3298888866,0.0,2.3298888866,2.3298888866,0,2.3298888866,0.0,0.0,0.0,132.62,68.2298888866,-16.11,70.1059900256,2.3298888866,0,2.3298888866,65.9,-16.11,67.8405638243,133.52
2019-10-06 23:30:00,62.4706666648,-10.5,63.3469351551,1.8506666648,0,1.8506666648,60.62,-10.5,61.5226332336,133.92,1.8506666648,0.0,1.8506666648,1.8506666648,0,1.8506666648,0.0,0.0,0.0,132.88,65.1106666648,-16.41,67.1467572824,1.8506666648,0,1.8506666648,63.26,-16.41,65.3537734182,133.81
2019-10-07 00:00:00,58.365999998,-11.51,59.490083676,1.955999998,0,1.955999998,56.41,-11.51,57.5722867359,134.51,1.955999998,0.0,1.955999998,1.955999998,0,1.955999998,0.0,0.0,0.0,133.32,60.805999998,-17.52,63.2796968684,1.955999998,0,1.955999998,58.85,-17.52,61.4025479927,134.39
2019-10-07 00:30:00,56.6621111091,-11.68,57.8534116136,2.0421111091,0,2.0421111091,54.62,-11.68,55.8548726612,134.63,2.0421111091,0.0,2.0421111091,2.0421111091,0,2.0421111091,0.0,0.0,0.0,133.4,59.0321111091,-17.72,61.6343130244,2.0421111091,0,2.0421111091,56.99,-17.72,59.681307794,134.52
2019-10-07 01:00:00,56.105999998,-8.57,56.7567452888,1.975999998,0,1.975999998,54.13,-8.57,54.8042133417,134.42,1.975999998,0.0,1.975999998,1.975999998,0,1.975999998,0.0,0.0,0.0,133.51,58.455999998,-14.47,60.2203025214,1.975999998,0,1.975999998,56.48,-14.47,58.3041276412,134.28
2019-10-07 01:30:00,59.8937777759,-7.94,60.4177806301,1.9037777759,0,1.9037777759,57.99,-7.94,58.5310490253,134.3,1.9037777759,0.0,1.9037777759,1.9037777759,0,1.9037777759,0.0,0.0,0.0,133.44,62.4237777759,-13.77,63.9244939895,1.9037777759,0,1.9037777759,60.52,-13.77,62.0667648585,134.13
2019-10-07 02:00:00,59.065888887,-8.27,59.6420332485,1.9058888870000001,0,1.9058888870000001,57.16,-8.27,57.7551599426,133.56,1.9058888870000001,0.0,1.9058888870000001,1.9058888870000001,0,1.9058888870000001,0.0,0.0,0.0,132.71,61.535888887,-14.08,63.1261595625,1.9058888870000001,0,1.9058888870000001,59.63,-14.08,61.2697584457,133.47
2019-10-07 02:30:00,58.097999998,-8.8,58.7606807633,2.027999998,0,2.027999998,56.07,-8.8,56.7563644008,133.56,2.027999998,0.0,2.027999998,2.027999998,0,2.027999998,0.0,0.0,0.0,132.63,60.537999998,-14.64,62.2830558319,2.027999998,0,2.027999998,58.51,-14.64,60.3137604532,133.47
2019-10-07 03:00:00,56.4237777757,-8.96,57.1307649037,2.0837777757,0,2.0837777757,54.34,-8.96,55.0737432902,134.24,2.0837777757,0.0,2.0837777757,2.0837777757,0,2.0837777757,0.0,0.0,0.0,133.29,58.7637777757,-14.87,60.6159919367,2.0837777757,0,2.0837777757,56.68,-14.87,58.5981168639,134.15
2019-10-07 03:30:00,55.2067777758,-10.12,56.126666678,1.9767777758,0,1.9767777758,53.23,-10.12,54.1834596533,134.45,1.9767777758,0.0,1.9767777758,1.9767777758,0,1.9767777758,0.0,0.0,0.0,133.74,57.5167777758,-15.9,59.6740289046,1.9767777758,0,1.9767777758,55.54,-15.9,57.7711138892,134.35
2019-10-07 04:00:00,52.3114444425,-21.49,56.553579194,1.9814444425,0,1.9814444425,50.33,-21.49,54.7259444871,131.91,1.9814444425,0.0,1.9814444425,1.9814444425,0,1.9814444425,0.0,0.0,0.0,133.88,54.6814444425,-26.51,60.7687458017,1.9814444425,0,1.9814444425,52.7,-26.51,58.9921189652,131.79
2019-10-07 04:30:00,51.9994444424,-20.88,56.0349589303,2.0694444424,0,2.0694444424,49.93,-20.88,54.1200452698,131.67,2.0694444424,0.0,2.0694444424,2.0694444424,0,2.0694444424,0.0,0.0,0.0,133.7,54.3494444424,-25.87,60.1923501053,2.0694444424,0,2.0694444424,52.28,-25.87,58.3305691726,131.53
2019-10-07 05:00:00,52.2542222201,-20.8,56.24183265,2.1142222201,0,2.1142222201,50.14,-20.8,54.2831428714,131.79,2.1142222201,0.0,2.1142222201,2.1142222201,0,2.1142222201,0.0,0.0,0.0,133.84,54.6242222201,-25.79,60.4063717926,2.1142222201,0,2.1142222201,52.51,-25.79,58.5014888699,131.71
2019-10-07 05:30:00,53.2464444418,-20.02,56.8857121401,2.6864444418,0,2.6864444418,50.56,-20.02,54.3793526993,131.71,2.6864444418,0.0,2.6864444418,2.6864444418,0,2.6864444418,0.0,0.0,0.0,133.84,55.6564444418,-24.96,60.9970606497,2.6864444418,0,2.6864444418,52.97,-24.96,58.5561482681,131.58
2019-10-07 06:00:00,57.7075555535,-18.83,60.7019840529,2.0975555535,0,2.0975555535,55.61,-18.83,58.7115065383,131.54,2.0975555535,0.0,2.0975555535,2.0975555535,0,2.0975555535,0.0,0.0,0.0,133.84,60.3675555535,-23.66,64.8385484376,2.0975555535,0,2.0975555535,58.27,-23.66,62.8902893935,131.42
2019-10-07 06:30:00,67.0729999975,-15.29,68.7936874187,2.4929999975,0,2.4929999975,64.58,-15.29,66.3653561732,130.46,2.4929999975,0.0,2.4929999975,2.4929999975,0,2.4929999975,0.0,0.0,0.0,133.11,70.1529999975,-19.85,72.9072418121,2.4929999975,0,2.4929999975,67.66,-19.85,70.5116876837,130.31
2019-10-07 07:00:00,77.3018888857,-12.21,78.2602461362,3.1918888857,0,3.1918888857,74.11,-12.21,75.1090953214,130.67,3.1918888857,0.0,3.1918888857,3.1918888857,0,3.1918888857,0.0,0.0,0.0,133.72,80.8618888857,-16.56,82.5401640062,3.1918888857,0,3.1918888857,77.67,-16.56,79.4157572526,130.5
2019-10-07 07:30:00,89.3241111088,-2.2800000000000002,89.3532048971,2.3041111088,0,2.3041111088,87.02,-2.2800000000000002,87.0498638712,131.96,2.3041111088,0.0,2.3041111088,2.3041111088,0,2.3041111088,0.0,0.0,0.0,132.74,93.2141111088,-6.51,93.4411612182,2.3041111088,0,2.3041111088,90.91,-6.51,91.1427901702,131.81
2019-10-07 08:00:00,95.3242222199,0.91,95.3285657179,2.2942222199,0,2.2942222199,93.03,0.91,93.0344506084,131.61,2.2942222199,0.0,2.2942222199,2.2942222199,0,2.2942222199,0.0,0.0,0.0,132.06,99.4542222199,-4.08,99.5378757929,2.2942222199,0,2.2942222199,97.16,-4.08,97.245627151,131.46
2019-10-07 08:30:00,97.1349999948,1.7000000000000002,97.149875059,5.2449999948,0,5.2449999948,91.89,1.7000000000000002,91.9057239784,131.13,5.2449999948,0.0,5.2449999948,5.2449999948,0,5.2449999948,0.0,0.0,0.0,131.73,101.2349999948,-3.22,101.2861966111,5.2449999948,0,5.2449999948,95.99,-3.22,96.0439925243,131.0
2019-10-07 09:00:00,97.0966666602,2.5,97.128845749,6.4266666602,0,6.4266666602,90.67,2.5,90.7044590966,131.13,6.4266666602,0.0,6.4266666602,6.4266666602,0,6.4266666602,0.0,0.0,0.0,131.73,101.1466666602,-2.38,101.1746637083,6.4266666602,0,6.4266666602,94.72,-2.38,94.7498960422,131.0
2019-10-07 09:30:00,98.43233333,3.69,98.5014738204,3.35233333,0,3.35233333,95.08,3.69,95.1515764452,130.65,3.35233333,0.0,3.35233333,3.35233333,0,3.35233333,0.0,0.0,0.0,131.43,102.66233333,-1.07,102.6679092256,3.35233333,0,3.35233333,99.31,-1.07,99.3157641062,130.46
2019-10-07 10:00:00,98.8065555509,3.29,98.8613145767,4.6165555509,0,4.6165555509,94.19,3.29,94.2474413446,130.99,4.6165555509,0.0,4.6165555509,4.6165555509,0,4.6165555509,0.0,0.0,0.0,131.76,103.0565555509,-1.51,103.0676173297,4.6165555509,0,4.6165555509,98.44,-1.51,98.451580485,130.84
2019-10-07 10:30:00,97.7987777696,2.21,97.8237447312,8.1387777696,0,8.1387777696,89.66,2.21,89.6872326477,131.61,8.1387777696,0.0,8.1387777696,8.1387777696,0,8.1387777696,0.0,0.0,0.0,132.19,101.8587777696,-2.73,101.8953556779,8.1387777696,0,8.1387777696,93.72,-2.73,93.7597530927,131.43
2019-10-07 11:00:00,99.4243333252,2.7199999999999998,99.4615325498,8.1743333252,0,8.1743333252,91.25,2.7199999999999998,91.290530177,131.61,8.1743333252,0.0,8.1743333252,8.1743333252,0,8.1743333252,0.0,0.0,0.0,132.19,103.5343333252,-2.18,103.5572816227,8.1743333252,0,8.1743333252,95.36,-2.18,95.3849149499,131.43
2019-10-07 11:30:00,102.2358888805,3.67,102.3017393557,8.3558888805,0,8.3558888805,93.88,3.67,93.9517072756,131.41,8.3558888805,0.0,8.3558888805,8.3558888805,0,8.3558888805,0.0,0.0,0.0,132.19,106.4558888805,-1.16,106.4622086815,8.3558888805,0,8.3558888805,98.1,-1.16,98.1068580681,131.25
2019-10-07 12:00:00,106.6828888822,3.95,106.755989435,6.7028888822,0,6.7028888822,99.98,3.95,100.0579976813,131.15,6.7028888822,0.0,6.7028888822,6.7028888822,0,6.7028888822,0.0,0.0,0.0,132.02,111.1328888822,-0.8200000000000001,111.1359140481,6.7028888822,0,6.7028888822,104.43,-0.8200000000000001,104.4332193318,130.96
2019-10-07 12:30:00,107.1091111033,3.64,107.1709442029,7.8391111033000005,0,7.8391111033000005,99.27,3.64,99.3367127501,131.25,7.8391111033000005,0.0,7.8391111033000005,7.8391111033000005,0,7.8391111033000005,0.0,0.0,0.0,132.02,111.5091111033,-1.16,111.5151445277,7.8391111033000005,0,7.8391111033000005,103.67,-1.16,103.6764896204,131.1
2019-10-07 13:00:00,107.4834444359,3.06,107.5269939495,8.5434444359,0,8.5434444359,98.94,3.06,98.9873082774,131.55,8.5434444359,0.0,8.5434444359,8.5434444359,0,8.5434444359,0.0,0.0,0.0,132.28,111.8734444359,-1.78,111.8876041836,8.5434444359,0,8.5434444359,103.33,-1.78,103.3453303251,131.37
2019-10-07 13:30:00,105.166666658,2.45,105.1952008219,8.686666658,0,8.686666658,96.48,2.45,96.5111024701,131.55,8.686666658,0.0,8.686666658,8.686666658,0,8.686666658,0.0,0.0,0.0,132.28,109.446666658,-2.45,109.4740852556,8.686666658,0,8.686666658,100.76,-2.45,100.7897817241,131.56
2019-10-07 14:00:00,103.0818888804,2.59,103.1144214703,8.4418888804,0,8.4418888804,94.64,2.59,94.6754334556,131.92,8.4418888804,0.0,8.4418888804,8.4418888804,0,8.4418888804,0.0,0.0,0.0,132.56,107.3018888804,-2.34,107.3274007759,8.4418888804,0,8.4418888804,98.86,-2.34,98.8876898304,131.89
2019-10-07 14:30:00,102.6931111018,2.63,102.7267831083,9.2831111018,0,9.2831111018,93.41,2.63,93.4470170738,131.84,9.2831111018,0.0,9.2831111018,9.2831111018,0,9.2831111018,0.0,0.0,0.0,132.47,106.8431111018,-2.2800000000000002,106.8674355916,9.2831111018,0,9.2831111018,97.56,-2.2800000000000002,97.5866384297,131.8
2019-10-07 15:00:00,100.4678888822,2.24,100.4928569424,6.7078888822,0,6.7078888822,93.76,2.24,93.7867538622,131.65,6.7078888822,0.0,6.7078888822,6.7078888822,0,6.7078888822,0.0,0.0,0.0,132.25,104.6578888822,-2.68,104.6921969646,6.7078888822,0,6.7078888822,97.95,-2.68,97.9866567447,131.62
2019-10-07 15:30:00,99.811444439,1.69,99.8257508913,5.4014444390000005,0,5.4014444390000005,94.41,1.69,94.4251248344,132.06,5.4014444390000005,0.0,5.4014444390000005,5.4014444390000005,0,5.4014444390000005,0.0,0.0,0.0,132.61,104.021444439,-3.2800000000000002,104.0731440055,5.4014444390000005,0,5.4014444390000005,98.62,-3.2800000000000002,98.6745296416,132.03
2019-10-07 16:00:00,98.1487777705,0.9,98.1529040724,7.2587777705,0,7.2587777705,90.89,0.9,90.8944558265,131.92,7.2587777705,0.0,7.2587777705,7.2587777705,0,7.2587777705,0.0,0.0,0.0,132.31,102.1687777705,-4.13,102.2522178298,7.2587777705,0,7.2587777705,94.91,-4.13,94.9998157893,131.9
2019-10-07 16:30:00,102.0342222159,0.97,102.0388328196,6.3642222159,0,6.3642222159,95.67,0.97,95.6749172981,132.14,6.3642222159,0.0,6.3642222159,6.3642222159,0,6.3642222159,0.0,0.0,0.0,132.6,106.2742222159,-4.01,106.3498491188,6.3642222159,0,6.3642222159,99.91,-4.01,99.9904405431,132.12
2019-10-07 17:00:00,107.0131111036,1.78,107.0279138733,7.5131111036,0,7.5131111036,99.5,1.78,99.5159203344,131.66,7.5131111036,0.0,7.5131111036,7.5131111036,0,7.5131111036,0.0,0.0,0.0,132.25,111.3831111036,-3.14,111.4273621653,7.5131111036,0,7.5131111036,103.87,-3.14,103.9174504114,131.65
2019-10-07 17:30:00,107.9055555453,1.22,107.9124520968,10.2555555453,0,10.2555555453,97.65,1.22,97.6576207984,132.1,10.2555555453,0.0,10.2555555453,10.2555555453,0,10.2555555453,0.0,0.0,0.0,132.58,112.2655555453,-3.76,112.3285028917,10.2555555453,0,10.2555555453,102.01,-3.76,102.0792716471,132.1
2019-10-07 18:00:00,114.3384444373,0.75,114.3409042135,7.0984444373,0,7.0984444373,107.24,0.75,107.2426225901,131.91,7.0984444373,0.0,7.0984444373,7.0984444373,0,7.0984444373,0.0,0.0,0.0,132.42,119.1084444373,-4.18,119.1817684727,7.0984444373,0,7.0984444373,112.01,-4.18,112.0879676861,131.9
2019-10-07 18:30:00,117.1184444382,1.02,117.1228860113,6.2384444382,0,6.2384444382,110.88,1.02,110.8846914592,131.56,6.2384444382,0.0,6.2384444382,6.2384444382,0,6.2384444382,0.0,0.0,0.0,132.17,122.0684444382,-3.86,122.1294588851,6.2384444382,0,6.2384444382,115.83,-3.86,115.8942988244,131.54
2019-10-07 19:00:00,117.1458888821,1.52,117.1557496753,6.7858888821,0,6.7858888821,110.36,1.52,110.3704670643,131.36,6.7858888821,0.0,6.7858888821,6.7858888821,0,6.7858888821,0.0,0.0,0.0,132.04,122.0458888821,-3.32,122.0910373165,6.7858888821,0,6.7858888821,115.26,-3.32,115.30780546,131.32
2019-10-07 19:30:00,115.2701111042,0.8,115.272887159,6.9101111042,0,6.9101111042,108.36,0.8,108.362953079,131.75,6.9101111042,0.0,6.9101111042,6.9101111042,0,6.9101111042,0.0,0.0,0.0,132.32,120.0901111042,-4.13,120.1611072062,6.9101111042,0,6.9101111042,113.18,-4.13,113.25532791,131.72
2019-10-07 20:00:00,110.769222216,-0.08,110.7692511049,6.249222216,0,6.249222216,104.52,-0.08,104.5200306161,132.46,6.249222216,0.0,6.249222216,6.249222216,0,6.249222216,0.0,0.0,0.0,132.88,115.399222216,-5.1,115.5118629754,6.249222216,0,6.249222216,109.15,-5.1,109.2690830016,132.45
2019-10-07 20:30:00,104.2666666608,0.19,104.2668397744,5.8966666608,0,5.8966666608,98.37,0.19,98.3701834907,131.92,5.8966666608,0.0,5.8966666608,5.8966666608,0,5.8966666608,0.0,0.0,0.0,132.38,108.6466666608,-4.85,108.7548650705,5.8966666608,0,5.8966666608,102.75,-4.85,102.8644010336,131.91
2019-10-07 21:00:00,98.0789999959,-1.07,98.0848364437,4.1089999959,0,4.1089999959,93.97,-1.07,93.9760916404,132.38,4.1089999959,0.0,4.1089999959,4.1089999959,0,4.1089999959,0.0,0.0,0.0,132.64,102.2489999959,-6.23,102.4386201594,4.1089999959,0,4.1089999959,98.14,-6.23,98.3375436952,132.38
2019-10-07 21:30:00,94.9028888858,-2.61,94.9387719474,3.0828888858,0,3.0828888858,91.82,-2.61,91.8570873695,132.07,3.0828888858,0.0,3.0828888858,3.0828888858,0,3.0828888858,0.0,0.0,0.0,132.1,98.9828888858,-7.8100000000000005,99.2905251884,3.0828888858,0,3.0828888858,95.9,-7.8100000000000005,96.2174937316,132.08
2019-10-07 22:00:00,88.3197777758,-3.29,88.3810344269,2.0097777758,0,2.0097777758,86.31,-3.29,86.3726820239,132.69,2.0097777758,0.0,2.0097777758,2.0097777758,0,2.0097777758,0.0,0.0,0.0,132.59,92.1197777758,-8.61,92.5212708379,2.0097777758,0,2.0097777758,90.11,-8.61,90.5204076438,132.71
2019-10-07 22:30:00,81.1369999981,-5.24,81.3060291042,1.9169999981,0,1.9169999981,79.22,-5.24,79.3931105323,132.99,1.9169999981,0.0,1.9169999981,1.9169999981,0,1.9169999981,0.0,0.0,0.0,132.59,84.6269999981,-10.72,85.3032679836,1.9169999981,0,1.9169999981,82.71,-10.72,83.4018135294,133.02
2019-10-07 23:00:00,73.9429999981,-6.66,74.242325184,1.8929999981,0,1.8929999981,72.05,-6.66,72.3571565224,134.04,1.8929999981,0.0,1.8929999981,1.8929999981,0,1.8929999981,0.0,0.0,0.0,133.46,77.1229999981,-12.33,78.102407317,1.8929999981,0,1.8929999981,75.23,-12.33,76.2337313792,134.07
2019-10-07 23:30:00,70.6033333314,-7.12,70.9614337334,1.9533333314,0,1.9533333314,68.65,-7.12,69.018235996,134.25,1.9533333314,0.0,1.9533333314,1.9533333314,0,1.9533333314,0.0,0.0,0.0,133.57,73.5833333314,-12.85,74.6969172333,1.9533333314,0,1.9533333314,71.63,-12.85,72.7734800597,134.25
2019-10-08 00:00:00,66.5508888869,-7.79,67.0052603281,2.0108888869,0,2.0108888869,64.54,-7.79,65.0084279152,133.98,2.0108888869,0.0,2.0108888869,2.0108888869,0,2.0108888869,0.0,0.0,0.0,133.21,69.3508888869,-13.56,70.6641308543,2.0108888869,0,2.0108888869,67.34,-13.56,68.6916967326,134.0
2019-10-08 00:30:00,64.4604444425,-8.86,65.0664928955,1.9704444425,0,1.9704444425,62.49,-8.86,63.1149720748,134.44,1.9704444425,0.0,1.9704444425,1.9704444425,0,1.9704444425,0.0,0.0,0.0,133.78,67.1804444425,-14.77,68.7849185177,1.9704444425,0,1.9704444425,65.21,-14.77,66.8617753279,134.45
2019-10-08 01:00:00,60.4824444426,-20.43,63.8397288978,1.8624444426000002,0,1.8624444426000002,58.62,-20.43,62.0780903379,131.9,1.8624444426000002,0.0,1.8624444426000002,1.8624444426000002,0,1.8624444426000002,0.0,0.0,0.0,134.0,63.2424444426,-25.39,68.1487995424,1.8624444426000002,0,1.8624444426000002,61.38,-25.39,66.424065669,131.9
2019-10-08 01:30:00,64.9536666648,-19.85,67.9190791545,1.9036666648,0,1.9036666648,63.05,-19.85,66.1008698884,131.51,1.9036666648,0.0,1.9036666648,1.9036666648,0,1.9036666648,0.0,0.0,0.0,133.67,67.9236666648,-24.71,72.2786869913,1.9036666648,0,1.9036666648,66.02,-24.71,70.4927265752,131.52
2019-10-08 02:00:00,64.0205555536,-20.2,67.1317475818,1.9805555536,0,1.9805555536,62.04,-20.2,65.2457017741,131.37,1.9805555536,0.0,1.9805555536,1.9805555536,0,1.9805555536,0.0,0.0,0.0,133.46,66.9305555536,-25.1,71.4822304262,1.9805555536,0,1.9805555536,64.95,-25.1,69.6312609393,131.37
2019-10-08 02:30:00,63.0342222202,-20.68,66.3398490419,2.0142222202,0,2.0142222202,61.02,-20.68,64.4290524531,131.54,2.0142222202,0.0,2.0142222202,2.0142222202,0,2.0142222202,0.0,0.0,0.0,133.62,65.9142222202,-25.61,70.7146151152,2.0142222202,0,2.0142222202,63.9,-25.61,68.8409914223,131.54
2019-10-08 03:00:00,61.1461111092,-21.07,64.6745065986,1.9161111092,0,1.9161111092,59.23,-21.07,62.866030573,131.86,1.9161111092,0.0,1.9161111092,1.9161111092,0,1.9161111092,0.0,0.0,0.0,133.89,63.9361111092,-26.04,69.0355553593,1.9161111092,0,1.9161111092,62.02,-26.04,67.2648645282,131.86
2019-10-08 03:30:00,59.3582222203,-21.24,63.0439223491,1.8782222203,0,1.8782222203,57.48,-21.24,61.2787728337,131.86,1.8782222203,0.0,1.8782222203,1.8782222203,0,1.8782222203,0.0,0.0,0.0,133.89,62.0682222203,-26.23,67.383062483,1.8782222203,0,1.8782222203,60.19,-26.23,65.6570559803,131.86
2019-10-08 04:00:00,58.0476666647,-21.66,61.9571400665,1.9676666647,0,1.9676666647,56.08,-21.66,60.1175681478,132.1,1.9676666647,0.0,1.9676666647,1.9676666647,0,1.9676666647,0.0,0.0,0.0,134.08,60.687666664700004,-26.7,66.3014546236,1.9676666647,0,1.9676666647,58.72,-26.7,64.5052587004,132.08
2019-10-08 04:30:00,57.1987777757,-21.48,61.0990227339,2.0287777757,0,2.0287777757,55.17,-21.48,59.2040480035,131.86,2.0287777757,0.0,2.0287777757,2.0287777757,0,2.0287777757,0.0,0.0,0.0,133.86,59.8087777757,-26.51,65.4207153662,2.0287777757,0,2.0287777757,57.78,-26.51,63.5712867575,131.86
2019-10-08 05:00:00,56.7555555535,-21.41,60.6595514836,2.0155555535,0,2.0155555535,54.74,-21.41,58.7780205519,131.78,2.0155555535,0.0,2.0155555535,2.0155555535,0,2.0155555535,0.0,0.0,0.0,133.74,59.3555555535,-26.41,64.9659147174,2.0155555535,0,2.0155555535,57.34,-26.41,63.12973705,131.78
2019-10-08 05:30:00,59.7712222203,-20.78,63.2803872121,1.8912222203,0,1.8912222203,57.88,-20.78,61.497177171,131.65,1.8912222203,0.0,1.8912222203,1.8912222203,0,1.8912222203,0.0,0.0,0.0,133.74,62.5112222203,-25.74,67.6032580833,1.8912222203,0,1.8912222203,60.62,-25.74,65.8584239107,131.64
2019-10-08 06:00:00,63.6116666647,-20.0,66.6816626657,1.9816666647,0,1.9816666647,61.63,-20.0,64.79395728,131.29,1.9816666647,0.0,1.9816666647,1.9816666647,0,1.9816666647,0.0,0.0,0.0,133.41,66.5316666647,-24.86,71.0245187888,1.9816666647,0,1.9816666647,64.55,-24.86,69.1716856814,131.29
2019-10-08 06:30:00,72.6442222172,-17.43,74.7060099426,4.9742222172,0,4.9742222172,67.67,-17.43,69.8787077728,130.5,4.9742222172,0.0,4.9742222172,4.9742222172,0,4.9742222172,0.0,0.0,0.0,132.92,75.8742222172,-22.1,79.0272585699,4.9742222172,0,4.9742222172,70.9,-22.1,74.2645271984,130.5
2019-10-08 07:00:00,82.6073333292,-15.77,84.0991344769,4.1173333292,0,4.1173333292,78.49,-15.77,80.0585598172,130.65,4.1173333292,0.0,4.1173333292,4.1173333292,0,4.1173333292,0.0,0.0,0.0,133.35,86.3773333292,-20.29,88.7283934999,4.1173333292,0,4.1173333292,82.26,-20.29,84.7253899371,130.64
2019-10-08 07:30:00,96.5469999956,-0.30000000000000004,96.5474660887,4.3969999956,0,4.3969999956,92.15,-0.30000000000000004,92.1504883329,132.34,4.3969999956,0.0,4.3969999956,4.3969999956,0,4.3969999956,0.0,0.0,0.0,131.82,100.4369999956,-3.31,100.4915273449,4.3969999956,0,4.3969999956,96.04,-3.31,96.0970223264,132.32
2019-10-08 08:00:00,100.8421111043,6.41,101.0456306427,6.7721111043,0,6.7721111043,94.07,6.41,94.2881381723,133.17,6.7721111043,0.0,6.7721111043,6.7721111043,0,6.7721111043,0.0,0.0,0.0,132.21,104.8421111043,1.42,104.8517270283,6.7721111043,0,6.7721111043,98.07,1.42,98.0802798732,133.17
2019-10-08 08:30:00,100.4177777695,7.79,100.7194826841,8.3177777695,0,8.3177777695,92.1,7.79,92.4288596706,133.42,8.3177777695,0.0,8.3177777695,8.3177777695,0,8.3177777695,0.0,0.0,0.0,132.58,104.2977777695,2.81,104.3356245376,8.3177777695,0,8.3177777695,95.98,2.81,96.0211252798,133.42
2019-10-08 09:00:00,96.030222211,8.23,96.3822415069,11.210222211,0,11.210222211,84.82,8.23,85.2183389887,133.62,11.210222211,0.0,11.210222211,11.210222211,0,11.210222211,0.0,0.0,0.0,132.77,99.570222211,3.22,99.6222743725,11.210222211,0,11.210222211,88.36,3.22,88.4186518784,133.61
2019-10-08 09:30:00,91.2015555403,8.52,91.5986579212,15.2915555403,0,15.2915555403,75.91,8.52,76.3866382295,133.79,15.2915555403,0.0,15.2915555403,15.2915555403,0,15.2915555403,0.0,0.0,0.0,132.9,94.3515555403,3.46,94.4149756811,15.2915555403,0,15.2915555403,79.06,3.46,79.1356758991,133.81
2019-10-08 10:00:00,90.9348888718,9.42,91.421498643,17.0648888718,0,17.0648888718,73.87,9.42,74.4682032817,133.79,17.0648888718,0.0,17.0648888718,17.0648888718,0,17.0648888718,0.0,0.0,0.0,132.9,94.0048888718,4.38,94.1068729254,17.0648888718,0,17.0648888718,76.94,4.38,77.064570329,133.81
2019-10-08 10:30:00,89.1092222083,8.75,89.5377908069,13.8792222083,0,13.8792222083,75.23,8.75,75.7371467643,134.08,13.8792222083,0.0,13.8792222083,13.8792222083,0,13.8792222083,0.0,0.0,0.0,133.2,92.2592222083,3.67,92.3321882254,13.8792222083,0,13.8792222083,78.38,3.67,78.4658734738,134.1
2019-10-08 11:00:00,89.7689999888,9.42,90.2618953878,11.1789999888,0,11.1789999888,78.59,9.42,79.1525394413,133.84,11.1789999888,0.0,11.1789999888,11.1789999888,0,11.1789999888,0.0,0.0,0.0,133.08,93.0389999888,4.4,93.1429842711,11.1789999888,0,11.1789999888,81.86,4.4,81.9781653857,133.86
2019-10-08 11:30:00,91.2231110947,9.83,91.7512119691,16.4031110947,0,16.4031110947,74.82,9.83,75.4629796655,133.84,16.4031110947,0.0,16.4031110947,16.4031110947,0,16.4031110947,0.0,0.0,0.0,133.08,94.3231110947,4.8100000000000005,94.4456742608,16.4031110947,0,16.4031110947,77.92,4.8100000000000005,78.0683194388,133.86
2019-10-08 12:00:00,89.6136666499,9.37,90.1021983663,16.7736666499,0,16.7736666499,72.84,9.37,73.440196759,134.32,16.7736666499,0.0,16.7736666499,16.7736666499,0,16.7736666499,0.0,0.0,0.0,133.45,92.6536666499,4.27,92.7520072218,16.7736666499,0,16.7736666499,75.88,4.27,76.0000480263,134.35
2019-10-08 12:30:00,81.3361110895,9.25,81.860402315,21.5761110895,0,21.5761110895,59.76,9.25,60.4716470753,134.56,21.5761110895,0.0,21.5761110895,21.5761110895,0,21.5761110895,0.0,0.0,0.0,133.59,83.7661110895,4.07,83.8649287072,21.5761110895,0,21.5761110895,62.19,4.07,62.3230374741,134.58
2019-10-08 13:00:00,90.0761111005,9.52,90.5777908264,10.6261111005,0,10.6261111005,79.45,9.52,80.0183285254,134.33,10.6261111005,0.0,10.6261111005,10.6261111005,0,10.6261111005,0.0,0.0,0.0,133.59,93.4561111005,4.46,93.5624727229,10.6261111005,0,10.6261111005,82.83,4.46,82.9499879445,134.23
2019-10-08 13:30:00,82.0431110987,8.47,82.4791669378,12.3631110987,0,12.3631110987,69.68,8.47,70.1929006382,134.52,12.3631110987,0.0,12.3631110987,12.3631110987,0,12.3631110987,0.0,0.0,0.0,133.59,84.9131110987,3.31,84.9776002042,12.3631110987,0,12.3631110987,72.55,3.31,72.6254679847,134.38
2019-10-08 14:00:00,85.7306666532,8.98,86.199696083,13.5106666532,0,13.5106666532,72.22,8.98,72.7761554357,134.63,13.5106666532,0.0,13.5106666532,13.5106666532,0,13.5106666532,0.0,0.0,0.0,133.71,88.7606666532,3.83,88.8432599847,13.5106666532,0,13.5106666532,75.25,3.83,75.347404733,134.47
2019-10-08 14:30:00,81.4033333165,8.78,81.8754607623,16.8233333165,0,16.8233333165,64.58,8.78,65.1741114247,134.78,16.8233333165,0.0,16.8233333165,16.8233333165,0,16.8233333165,0.0,0.0,0.0,133.71,84.0833333165,3.5700000000000003,84.1590865065,16.8233333165,0,16.8233333165,67.26,3.5700000000000003,67.3546768977,134.6
2019-10-08 15:00:00,76.7133333175,0.21,76.7136207507,15.7833333175,0,15.7833333175,60.93,0.21,60.9303618896,133.04,15.7833333175,0.0,15.7833333175,15.7833333175,0,15.7833333175,0.0,0.0,0.0,133.9,79.4333333175,-5.03,79.5924326927,15.7833333175,0,15.7833333175,63.65,-5.03,63.848440858000004,132.92
2019-10-08 15:30:00,80.2861110987,-3.42,80.3589200733,12.4161110987,0,12.4161110987,67.87,-3.42,67.9561130436,132.38,12.4161110987,0.0,12.4161110987,12.4161110987,0,12.4161110987,0.0,0.0,0.0,134.19,83.3861110987,-8.37,83.8051336385,12.4161110987,0,12.4161110987,70.97,-8.37,71.4618625562,132.28
2019-10-08 16:00:00,78.4785555431,-3.43,78.5534759265,12.4285555431,0,12.4285555431,66.05,-3.43,66.1390005972,132.19,12.4285555431,0.0,12.4285555431,12.4285555431,0,12.4285555431,0.0,0.0,0.0,134.01,81.4885555431,-8.37,81.9172850167,12.4285555431,0,12.4285555431,69.06,-8.37,69.5653685392,132.08
2019-10-08 16:30:00,84.4456666543,-3.74,84.5284461982,12.3856666543,0,12.3856666543,72.06,-3.74,72.1569899594,131.86,12.3856666543,0.0,12.3856666543,12.3856666543,0,12.3856666543,0.0,0.0,0.0,133.67,87.8156666543,-8.63,88.2387001827,12.3856666543,0,12.3856666543,75.43,-8.63,75.9220771581,131.74
2019-10-08 17:00:00,92.6699999878,-3.14,92.7231820946,12.1899999878,0,12.1899999878,80.48,-3.14,80.5412316767,131.45,12.1899999878,0.0,12.1899999878,12.1899999878,0,12.1899999878,0.0,0.0,0.0,133.44,96.3999999878,-7.93,96.7256165535,12.1899999878,0,12.1899999878,84.21,-7.93,84.5825573035,131.32
2019-10-08 17:30:00,95.2772222106,-4.02,95.3619917586,11.6072222106,0,11.6072222106,83.67,-4.02,83.7665165803,131.37,11.6072222106,0.0,11.6072222106,11.6072222106,0,11.6072222106,0.0,0.0,0.0,133.23,99.2072222106,-8.83,99.5994068192,11.6072222106,0,11.6072222106,87.6,-8.83,88.0439032529,131.24
2019-10-08 18:00:00,100.0802222136,-3.79,100.1519594332,8.6702222136,0,8.6702222136,91.41,-3.79,91.4885358938,130.97,8.6702222136,0.0,8.6702222136,8.6702222136,0,8.6702222136,0.0,0.0,0.0,132.9,104.3502222136,-8.52,104.6974654708,8.6702222136,0,8.6702222136,95.68,-8.52,96.058590454,130.79
2019-10-08 18:30:00,103.590888882,-3.92,103.6650310344,6.910888882,0,6.910888882,96.68,-3.92,96.7594377826,130.75,6.910888882,0.0,6.910888882,6.910888882,0,6.910888882,0.0,0.0,0.0,132.79,108.130888882,-8.58,108.4707588726,6.910888882,0,6.910888882,101.22,-8.58,101.5829946399,130.6
2019-10-08 19:00:00,107.7273333262,3.61,107.7878028609,7.1473333262,0,7.1473333262,100.58,3.61,100.6447638976,131.24,7.1473333262,0.0,7.1473333262,7.1473333262,0,7.1473333262,0.0,0.0,0.0,131.84,112.1873333262,-0.43,112.1881573912,7.1473333262,0,7.1473333262,105.04,-0.43,105.0408801372,131.11
2019-10-08 19:30:00,110.1826666605,8.29,110.4940909389,6.1926666605,0,6.1926666605,103.99,8.29,104.3199127684,132.41,6.1926666605,0.0,6.1926666605,6.1926666605,0,6.1926666605,0.0,0.0,0.0,131.84,114.6526666605,3.49,114.7057717482,6.1926666605,0,6.1926666605,108.46,3.49,108.5161356665,132.26
2019-10-08 20:00:00,106.0294444397,6.66,106.2384049588,4.7894444397000004,0,4.7894444397000004,101.24,6.66,101.458825146,133.09,4.7894444397000004,0.0,4.7894444397000004,4.7894444397000004,0,4.7894444397000004,0.0,0.0,0.0,132.28,110.3594444397,1.72,110.3728471003,4.7894444397000004,0,4.7894444397000004,105.57,1.72,105.5840106266,132.92
2019-10-08 20:30:00,100.4946666646,5.5,100.6450596305,2.0446666646,0,2.0446666646,98.45,5.5,98.6035116008,133.59,2.0446666646,0.0,2.0446666646,2.0446666646,0,2.0446666646,0.0,0.0,0.0,132.64,104.6846666646,0.44,104.6855913423,2.0446666646,0,2.0446666646,102.64,0.44,102.6409430978,133.45
2019-10-08 21:00:00,95.1832222202,4.96,95.3123674673,2.0432222202,0,2.0432222202,93.14,4.96,93.2719743546,133.11,2.0432222202,0.0,2.0432222202,2.0432222202,0,2.0432222202,0.0,0.0,0.0,132.04,99.1732222202,-0.12,99.1732948204,2.0432222202,0,2.0432222202,97.13,-0.12,97.1300741274,132.96
2019-10-08 21:30:00,90.8066666612,4.29,90.907946903,5.4266666612,0,5.4266666612,85.38,4.29,85.487709643,133.65,5.4266666612,0.0,5.4266666612,5.4266666612,0,5.4266666612,0.0,0.0,0.0,132.44,94.4466666612,-0.9,94.4509546983,5.4266666612,0,5.4266666612,89.02,-0.9,89.0245494232,133.51
2019-10-08 22:00:00,85.1989999969,2.1,85.2248766527,3.0789999969,0,3.0789999969,82.12,2.1,82.1468465615,133.89,3.0789999969,0.0,3.0789999969,3.0789999969,0,3.0789999969,0.0,0.0,0.0,132.44,88.6989999969,-3.23,88.7577912099,3.0789999969,0,3.0789999969,85.62,-3.23,85.6809039401,133.78
2019-10-08 22:30:00,77.815111109,-2.52,77.8559048301,2.095111109,0,2.095111109,75.72,-2.52,75.7619218341,134.01,2.095111109,0.0,2.095111109,2.095111109,0,2.095111109,0.0,0.0,0.0,132.94,81.105111109,-8.13,81.511569412,2.095111109,0,2.095111109,79.01,-8.13,79.4271804863,133.92
2019-10-08 23:00:00,70.0764444424,-12.56,71.1931293432,2.0864444424,0,2.0864444424,67.99,-12.56,69.1403912341,133.12,2.0864444424,0.0,2.0864444424,2.0864444424,0,2.0864444424,0.0,0.0,0.0,134.05,73.2264444424,-17.98,75.4015421969,2.0864444424,0,2.0864444424,71.14,-17.98,73.3769718645,132.99
2019-10-08 23:30:00,66.1788888868,-11.65,67.1964867705,2.0688888868,0,2.0688888868,64.11,-11.65,65.1599155923,132.82,2.0688888868,0.0,2.0688888868,2.0688888868,0,2.0688888868,0.0,0.0,0.0,133.8,69.1288888868,-17.03,71.1956752811,2.0688888868,0,2.0688888868,67.06,-17.03,69.188615393,132.67
2019-10-09 00:00:00,61.9376666646,-12.31,63.1491144187,2.0276666646,0,2.0276666646,59.91,-12.31,61.1616235887,132.22,2.0276666646,0.0,2.0276666646,2.0276666646,0,2.0276666646,0.0,0.0,0.0,133.09,64.6876666646,-17.72,67.0708030257,2.0276666646,0,2.0276666646,62.66,-17.72,65.1173863112,132.11
2019-10-09 00:30:00,59.8266666645,-12.65,61.1494279956,2.1766666645,0,2.1766666645,57.65,-12.65,59.0215638559,131.97,2.1766666645,0.0,2.1766666645,2.1766666645,0,2.1766666645,0.0,0.0,0.0,132.76,62.4866666645,-18.09,65.0525296267,2.1766666645,0,2.1766666645,60.31,-18.09,62.9646265772,131.82
2019-10-09 01:00:00,58.3307777756,-12.81,59.72081493,2.1707777756,0,2.1707777756,56.16,-12.81,57.6024452606,132.06,2.1707777756,0.0,2.1707777756,2.1707777756,0,2.1707777756,0.0,0.0,0.0,132.76,60.9307777756,-18.25,63.6052056072,2.1707777756,0,2.1707777756,58.76,-18.25,61.528855832,131.92
2019-10-09 01:30:00,62.1467777757,-12.23,63.3387313411,2.1067777757,0,2.1067777757,60.04,-12.23,61.2729508021,132.06,2.1067777757,0.0,2.1067777757,2.1067777757,0,2.1067777757,0.0,0.0,0.0,132.93,64.9267777757,-17.65,67.2830511521,2.1067777757,0,2.1067777757,62.82,-17.65,65.2523938258,131.92
2019-10-09 02:00:00,61.3561111091,-12.44,62.6045203674,2.0261111091,0,2.0261111091,59.33,-12.44,60.6201492905,131.97,2.0261111091,0.0,2.0261111091,2.0261111091,0,2.0261111091,0.0,0.0,0.0,132.82,64.0961111091,-17.85,66.5352084186,2.0261111091,0,2.0261111091,62.07,-17.85,64.585659399,131.92
2019-10-09 02:30:00,60.6722222202,-12.93,62.034695527,2.0722222202,0,2.0722222202,58.6,-12.93,60.0095400749,132.22,2.0722222202,0.0,2.0722222202,2.0722222202,0,2.0722222202,0.0,0.0,0.0,132.99,63.3822222202,-18.4,65.9989855495,2.0722222202,0,2.0722222202,61.31,-18.4,64.0115309925,132.13
2019-10-09 03:00:00,58.89922222,-13.44,60.4131771895,2.18922222,0,2.18922222,56.71,-13.44,58.2808519155,132.56,2.18922222,0.0,2.18922222,2.18922222,0,2.18922222,0.0,0.0,0.0,133.27,61.51922222,-18.96,64.3746557471,2.18922222,0,2.18922222,59.33,-18.96,62.2858772115,132.42
2019-10-09 03:30:00,57.398111109,-13.76,59.024408162,2.1481111090000002,0,2.1481111090000002,55.25,-13.76,56.9376861139,132.64,2.1481111090000002,0.0,2.1481111090000002,2.1481111090000002,0,2.1481111090000002,0.0,0.0,0.0,133.27,59.938111109,-19.29,62.9657149829,2.1481111090000002,0,2.1481111090000002,57.79,-19.29,60.9244466532,132.42
2019-10-09 04:00:00,56.3199999981,-13.79,57.9836744246,1.9399999981,0,1.9399999981,54.38,-13.79,56.1012343893,132.64,1.9399999981,0.0,1.9399999981,1.9399999981,0,1.9399999981,0.0,0.0,0.0,133.27,58.8199999981,-19.35,61.9210376187,1.9399999981,0,1.9399999981,56.88,-19.35,60.0812524836,132.52
2019-10-09 04:30:00,55.6389999981,-13.8,57.324849069,1.8989999981,0,1.8989999981,53.74,-13.8,55.4835795529,132.64,1.8989999981,0.0,1.8989999981,1.8989999981,0,1.8989999981,0.0,0.0,0.0,133.27,58.1289999981,-19.35,61.2650237964,1.8989999981,0,1.8989999981,56.23,-19.35,59.466254296,132.52
2019-10-09 05:00:00,55.2455555535,-13.76,56.933373415,2.0855555535,0,2.0855555535,53.16,-13.76,54.9119586247,132.64,2.0855555535,0.0,2.0855555535,2.0855555535,0,2.0855555535,0.0,0.0,0.0,133.27,57.6955555535,-19.31,60.8412132573,2.0855555535,0,2.0855555535,55.61,-19.31,58.8672081893,132.52
2019-10-09 05:30:00,57.2354444424,-13.11,58.71769921,2.0854444424,0,2.0854444424,55.15,-13.11,56.6868115173,132.5,2.0854444424,0.0,2.0854444424,2.0854444424,0,2.0854444424,0.0,0.0,0.0,133.27,59.7954444424,-18.6,62.6215232652,2.0854444424,0,2.0854444424,57.71,-18.6,60.6333579806,132.38
2019-10-09 06:00:00,60.7011111083,-11.98,61.8720073198,2.8411111083,0,2.8411111083,57.86,-11.98,59.0872236613,132.82,2.8411111083,0.0,2.8411111083,2.8411111083,0,2.8411111083,0.0,0.0,0.0,133.7,63.4011111083,-17.43,65.7533709384,2.8411111083,0,2.8411111083,60.56,-17.43,63.0183981072,132.73
2019-10-09 06:30:00,69.7663333303,-9.4,70.3967418731,3.0763333303,0,3.0763333303,66.69,-9.4,67.3492100919,132.13,3.0763333303,0.0,3.0763333303,3.0763333303,0,3.0763333303,0.0,0.0,0.0,133.34,72.9163333303,-14.59,74.3616821107,3.0763333303,0,3.0763333303,69.84,-14.59,71.3476958282,132.0
2019-10-09 07:00:00,80.5731111063,-7.26,80.8995292529,4.8231111063,0,4.8231111063,75.75,-7.26,76.0971096692,131.25,4.8231111063,0.0,4.8231111063,4.8231111063,0,4.8231111063,0.0,0.0,0.0,132.77,84.1431111063,-12.25,85.030145517,4.8231111063,0,4.8231111063,79.32,-12.25,80.2603569641,131.14
2019-10-09 07:30:00,90.7441111044,-6.19,90.9549877694,6.6941111044,0,6.6941111044,84.05,-6.19,84.2776281109,130.66,6.6941111044,0.0,6.6941111044,6.6941111044,0,6.6941111044,0.0,0.0,0.0,132.34,94.7141111044,-11.03,95.3542014926,6.6941111044,0,6.6941111044,88.02,-11.03,88.7084060278,130.51
2019-10-09 08:00:00,96.1369999937,-4.07,96.2231139996,6.3069999937,0,6.3069999937,89.83,-4.07,89.9221541112,130.43,6.3069999937,0.0,6.3069999937,6.3069999937,0,6.3069999937,0.0,0.0,0.0,132.34,100.3669999937,-8.77,100.7494297142,6.3069999937,0,6.3069999937,94.06,-8.77,94.4679654698,130.26
2019-10-09 08:30:00,96.3522222144,-3.26,96.4073561801,7.8622222144,0,7.8622222144,88.49,-3.26,88.5500293619,130.3,7.8622222144,0.0,7.8622222144,7.8622222144,0,7.8622222144,0.0,0.0,0.0,132.34,100.4722222144,-7.92,100.7838967132,7.8622222144,0,7.8622222144,92.61,-7.92,92.9480419374,130.18
2019-10-09 09:00:00,96.4011111021,-2.88,96.4441217583,8.9811111021,0,8.9811111021,87.42,-2.88,87.46742708,131.32,8.9811111021,0.0,8.9811111021,8.9811111021,0,8.9811111021,0.0,0.0,0.0,133.37,100.4611111021,-7.6,100.7481753873,8.9811111021,0,8.9811111021,91.48,-7.6,91.7951545562,131.15
2019-10-09 09:30:00,98.3056666558,-2.55,98.3387339589,10.8956666558,0,10.8956666558,87.41,-2.55,87.4471874905,131.51,10.8956666558,0.0,10.8956666558,10.8956666558,0,10.8956666558,0.0,0.0,0.0,133.59,102.2756666558,-7.29,102.5351456325,10.8956666558,0,10.8956666558,91.38,-7.29,91.6703250785,131.39
2019-10-09 10:00:00,96.2804444329,-2.93,96.3250168969,11.5704444329,0,11.5704444329,84.71,-2.93,84.7606571471,131.79,11.5704444329,0.0,11.5704444329,11.5704444329,0,11.5704444329,0.0,0.0,0.0,133.82,100.1604444329,-7.7,100.45598354,11.5704444329,0,11.5704444329,88.59,-7.7,88.9240018218,131.65
2019-10-09 10:30:00,92.8467777669,-3.05,92.896860236,10.8367777669,0,10.8367777669,82.01,-3.05,82.0666960466,131.9,10.8367777669,0.0,10.8367777669,10.8367777669,0,10.8367777669,0.0,0.0,0.0,133.82,96.5767777669,-7.86,96.8960969485,10.8367777669,0,10.8367777669,85.74,-7.86,86.0995191624,131.76
2019-10-09 11:00:00,89.7956666544,-3.2800000000000002,89.8555515809,12.2556666544,0,12.2556666544,77.54,-3.2800000000000002,77.6093422212,132.14,12.2556666544,0.0,12.2556666544,12.2556666544,0,12.2556666544,0.0,0.0,0.0,134.08,93.3356666544,-8.15,93.6908168916,12.2556666544,0,12.2556666544,81.08,-8.15,81.4885814087,132.01
2019-10-09 11:30:00,87.287888876,-2.47,87.3228288847,12.857888876,0,12.857888876,74.43,-2.47,74.4709728686,131.92,12.857888876,0.0,12.857888876,12.857888876,0,12.857888876,0.0,0.0,0.0,133.9,90.737888876,-7.29,91.0302618786,12.857888876,0,12.857888876,77.88,-7.29,78.2204480938,131.78
2019-10-09 12:00:00,90.8486666512,-1.5,90.8610490381,15.4986666512,0,15.4986666512,75.35,-1.5,75.3649288462,131.8,15.4986666512,0.0,15.4986666512,15.4986666512,0,15.4986666512,0.0,0.0,0.0,133.9,94.3186666512,-6.26,94.5261788017,15.4986666512,0,15.4986666512,78.82,-6.26,79.0681984112,131.69
2019-10-09 12:30:00,84.4877777605,-1.67,84.5042809028,17.3077777605,0,17.3077777605,67.18,-1.67,67.200753716,132.14,17.3077777605,0.0,17.3077777605,17.3077777605,0,17.3077777605,0.0,0.0,0.0,134.14,87.4777777605,-6.51,87.7196768229,17.3077777605,0,17.3077777605,70.17,-6.51,70.4713345978,131.98
2019-10-09 13:00:00,80.6865555367,-2.21,80.7168157472,18.8665555367,0,18.8665555367,61.82,-2.21,61.8594899753,132.14,18.8665555367,0.0,18.8665555367,18.8665555367,0,18.8665555367,0.0,0.0,0.0,134.02,83.4865555367,-7.12,83.7896136486,18.8665555367,0,18.8665555367,64.62,-7.12,65.0110667502,131.98
2019-10-09 13:30:00,83.1813333142,-1.3,83.1914912231,19.1313333142,0,19.1313333142,64.05,-1.3,64.0631914597,132.38,19.1313333142,0.0,19.1313333142,19.1313333142,0,19.1313333142,0.0,0.0,0.0,134.39,86.0313333142,-6.19,86.2537327414,19.1313333142,0,19.1313333142,66.9,-6.19,67.1857581635,132.25
2019-10-09 14:00:00,79.3527777602,-0.58,79.3548973804,17.5927777602,0,17.5927777602,61.76,-0.58,61.7627233856,132.52,17.5927777602,0.0,17.5927777602,17.5927777602,0,17.5927777602,0.0,0.0,0.0,134.57,82.1427777602,-5.42,82.3213965999,17.5927777602,0,17.5927777602,64.55,-5.42,64.7771479767,132.36
2019-10-09 14:30:00,78.0819999834,-1.69,78.1002869483,16.5719999834,0,16.5719999834,61.51,-1.69,61.5332121703,132.36,16.5719999834,0.0,16.5719999834,16.5719999834,0,16.5719999834,0.0,0.0,0.0,134.3,80.8319999834,-6.58,81.0993749749,16.5719999834,0,16.5719999834,64.26,-6.58,64.5960060685,132.22
2019-10-09 15:00:00,76.36655554,-2.43,76.4052073163,15.586555539999999,0,15.586555539999999,60.78,-2.43,60.8285566161,132.11,15.586555539999999,0.0,15.586555539999999,15.586555539999999,0,15.586555539999999,0.0,0.0,0.0,133.94,79.07655554,-7.35,79.4174044909,15.586555539999999,0,15.586555539999999,63.49,-7.35,63.9140250649,131.98
2019-10-09 15:30:00,81.6467777683,-2.98,81.7011427089,9.5267777683,0,9.5267777683,72.12,-2.98,72.1815405765,132.21,9.5267777683,0.0,9.5267777683,9.5267777683,0,9.5267777683,0.0,0.0,0.0,134.07,84.9467777683,-7.85,85.3087190925,9.5267777683,0,9.5267777683,75.42,-7.85,75.8274284148,132.06
2019-10-09 16:00:00,91.9333333242,-1.6600000000000001,91.9483190499,9.1233333242,0,9.1233333242,82.81,-1.6600000000000001,82.8266364161,131.73,9.1233333242,0.0,9.1233333242,9.1233333242,0,9.1233333242,0.0,0.0,0.0,133.87,95.7333333242,-6.37,95.9450259751,9.1233333242,0,9.1233333242,86.61,-6.37,86.8439347335,131.59
2019-10-09 16:30:00,95.0954444356,-1.23,95.1033987426,8.8654444356,0,8.8654444356,86.23,-1.23,86.2387720228,131.22,8.8654444356,0.0,8.8654444356,8.8654444356,0,8.8654444356,0.0,0.0,0.0,133.41,99.0454444356,-5.88,99.2198289831,8.8654444356,0,8.8654444356,90.18,-5.88,90.371493293,131.07
2019-10-09 17:00:00,99.8165555443,-2.89,99.8583840282,11.2465555443,0,11.2465555443,88.57,-2.89,88.6171371688,130.99,11.2465555443,0.0,11.2465555443,11.2465555443,0,11.2465555443,0.0,0.0,0.0,133.04,103.9165555443,-7.58,104.1926432921,11.2465555443,0,11.2465555443,92.67,-7.58,92.9794885983,130.82
2019-10-09 17:30:00,111.5589999916,-6.06,111.7234714781,8.3889999916,0,8.3889999916,103.17,-6.06,103.3478229089,130.58,8.3889999916,0.0,8.3889999916,8.3889999916,0,8.3889999916,0.0,0.0,0.0,132.43,116.3989999916,-10.77,116.8961936893,8.3889999916,0,8.3889999916,108.01,-10.77,108.5456263513,130.4
2019-10-09 18:00:00,119.8962222163,-7.97,120.1608297314,5.8862222163,0,5.8862222163,114.01,-7.97,114.28823649,130.06,5.8862222163,0.0,5.8862222163,5.8862222163,0,5.8862222163,0.0,0.0,0.0,131.84,125.2162222163,-12.69,125.8576116337,5.8862222163,0,5.8862222163,119.33,-12.69,120.0028541327,129.92
2019-10-09 18:30:00,120.9367777702,-9.12,121.2801658039,7.6167777702,0,7.6167777702,113.32,-9.12,113.6863967236,130.27,7.6167777702,0.0,7.6167777702,7.6167777702,0,7.6167777702,0.0,0.0,0.0,131.92,126.2067777702,-13.91,126.9710158073,7.6167777702,0,7.6167777702,118.59,-13.91,119.4029991248,130.11
2019-10-09 19:00:00,122.4511111034,-8.6,122.7527376903,7.6811111034,0,7.6811111034,114.77,-8.6,115.0917586102,130.07,7.6811111034,0.0,7.6811111034,7.6811111034,0,7.6811111034,0.0,0.0,0.0,131.84,127.8211111034,-13.33,128.5143001526,7.6811111034,0,7.6811111034,120.14,-13.33,120.8772455841,129.9
2019-10-09 19:30:00,123.968444438,-8.19,124.2386868748,6.408444438,0,6.408444438,117.56,-8.19,117.844939221,130.27,6.408444438,0.0,6.408444438,6.408444438,0,6.408444438,0.0,0.0,0.0,132.08,129.458444438,-12.91,130.1005647041,6.408444438,0,6.408444438,123.05,-12.91,123.7253838143,130.12
2019-10-09 20:00:00,119.1945555491,-8.89,119.5256214063,6.4345555491,0,6.4345555491,112.76,-8.89,113.1099009813,130.61,6.4345555491,0.0,6.4345555491,6.4345555491,0,6.4345555491,0.0,0.0,0.0,132.28,124.4145555491,-13.67,125.1632954683,6.4345555491,0,6.4345555491,117.98,-13.67,118.7693112719,130.44
2019-10-09 20:30:00,114.8488888836,-9.95,115.2790951465,5.2488888836,0,5.2488888836,109.6,-9.95,110.0507269399,130.61,5.2488888836,0.0,5.2488888836,5.2488888836,0,5.2488888836,0.0,0.0,0.0,132.19,119.9588888836,-14.83,120.8720973682,5.2488888836,0,5.2488888836,114.71,-14.83,115.6646575234,130.44
2019-10-09 21:00:00,108.7304444422,-12.4,109.4352299244,2.2104444422,0,2.2104444422,106.52,-12.4,107.2393136867,131.16,2.2104444422,0.0,2.2104444422,2.2104444422,0,2.2104444422,0.0,0.0,0.0,132.41,113.6704444422,-17.45,115.0020540673,2.2104444422,0,2.2104444422,111.46,-17.45,112.8177029548,131.0
2019-10-09 21:30:00,101.7844444389,-14.88,102.8663576186,5.5844444389,0,5.5844444389,96.2,-14.88,97.3440003287,131.55,5.5844444389,0.0,5.5844444389,5.5844444389,0,5.5844444389,0.0,0.0,0.0,132.41,106.2244444389,-20.14,108.1168451091,5.5844444389,0,5.5844444389,100.64,-20.14,102.6354188377,131.4
2019-10-09 22:00:00,95.3004444405,-17.3,96.8579615239,3.9504444405,0,3.9504444405,91.35,-17.3,92.973719405,131.92,3.9504444405,0.0,3.9504444405,3.9504444405,0,3.9504444405,0.0,0.0,0.0,132.41,99.5404444405,-22.72,102.1004332969,3.9504444405,0,3.9504444405,95.59,-22.72,98.2529719652,131.76
2019-10-09 22:30:00,86.9714444386,-19.5,89.1307026099,5.8514444386,0,5.8514444386,81.12,-19.5,83.430836026,132.94,5.8514444386,0.0,5.8514444386,5.8514444386,0,5.8514444386,0.0,0.0,0.0,133.2,90.7514444386,-25.15,94.1719022198,5.8514444386,0,5.8514444386,84.9,-25.15,88.5467814209,132.8
2019-10-09 23:00:00,80.5234444422,-17.69,82.4436850513,2.2634444422,0,2.2634444422,78.26,-17.69,80.2344296421,133.23,2.2634444422,0.0,2.2634444422,2.2634444422,0,2.2634444422,0.0,0.0,0.0,133.67,84.1234444422,-23.3,87.2905716834,2.2634444422,0,2.2634444422,81.86,-23.3,85.1113952418,133.09
2019-10-09 23:30:00,75.4332222202,-18.83,77.7479254676,2.0532222202,0,2.0532222202,73.38,-18.83,75.7574636587,132.76,2.0532222202,0.0,2.0532222202,2.0532222202,0,2.0532222202,0.0,0.0,0.0,133.02,78.8132222202,-24.5,82.5334719779,2.0532222202,0,2.0532222202,76.76,-24.5,80.5751053366,132.64
2019-10-10 00:00:00,70.6405555535,-19.56,73.2985790374,2.0505555535,0,2.0505555535,68.59,-19.56,71.3244817717,133.01,2.0505555535,0.0,2.0505555535,2.0505555535,0,2.0505555535,0.0,0.0,0.0,133.17,73.7805555535,-25.29,77.9945797975,2.0505555535,0,2.0505555535,71.73,-25.29,76.0577215015,132.88
2019-10-10 00:30:00,67.6402222196,-20.41,70.652443425,2.6302222196000002,0,2.6302222196000002,65.01,-20.41,68.1385955241,133.59,2.6302222196000002,0.0,2.6302222196000002,2.6302222196000002,0,2.6302222196000002,0.0,0.0,0.0,133.66,70.6602222196,-26.26,75.3820575742,2.6302222196000002,0,2.6302222196000002,68.03,-26.26,72.9223456836,133.45
2019-10-10 01:00:00,66.8658888868,-20.73,70.0055711827,2.1058888868,0,2.1058888868,64.76,-20.73,67.9969889039,133.81,2.1058888868,0.0,2.1058888868,2.1058888868,0,2.1058888868,0.0,0.0,0.0,133.89,69.8558888868,-26.62,74.7560673936,2.1058888868,0,2.1058888868,67.75,-26.62,72.7920799263,133.72
2019-10-10 01:30:00,71.5884444424,-20.2,74.3837709295,2.0084444424,0,2.0084444424,69.58,-20.2,72.4528563964,133.81,2.0084444424,0.0,2.0084444424,2.0084444424,0,2.0084444424,0.0,0.0,0.0,133.97,74.8084444424,-26.02,79.204442804,2.0084444424,0,2.0084444424,72.8,-26.02,77.3102865083,133.72
2019-10-10 02:00:00,71.313999998,-20.46,74.1909576412,2.003999998,0,2.003999998,69.31,-20.46,72.2667814421,133.81,2.003999998,0.0,2.003999998,2.003999998,0,2.003999998,0.0,0.0,0.0,133.86,74.533999998,-26.3,79.0380108283,2.003999998,0,2.003999998,72.53,-26.3,77.1510913727,133.63
2019-10-10 02:30:00,70.6029999978,-20.99,73.6570682874,2.1929999978,0,2.1929999978,68.41,-20.99,71.5577263473,134.0,2.1929999978,0.0,2.1929999978,2.1929999978,0,2.1929999978,0.0,0.0,0.0,134.0,73.7629999978,-26.87,78.5046308741,2.1929999978,0,2.1929999978,71.57,-26.87,76.4477717138,133.86
2019-10-10 03:00:00,67.9368888868,-17.29,70.1025318488,2.1268888868,0,2.1268888868,65.81,-17.29,68.043369993,133.77,2.1268888868,0.0,2.1268888868,2.1268888868,0,2.1268888868,0.0,0.0,0.0,134.17,70.9468888868,-22.98,74.5757429913,2.1268888868,0,2.1268888868,68.82,-22.98,72.5553085584,133.7
2019-10-10 03:30:00,66.1336666647,-10.98,67.0389608102,2.0136666647,0,2.0136666647,64.12,-10.98,65.0533227437,133.22,2.0136666647,0.0,2.0136666647,2.0136666647,0,2.0136666647,0.0,0.0,0.0,134.27,69.0436666647,-16.38,70.9600754403,2.0136666647,0,2.0136666647,67.03,-16.38,69.0023572061,133.13
