Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-10 04:00:00,64.6695555536,-11.28,65.6459428716,1.9795555536,0,1.9795555536,62.69,-11.28,63.696738535,133.37,1.9795555536,0.0,1.9795555536,1.9795555536,0,1.9795555536,0.0,0.0,0.0,134.27,67.5095555536,-16.71,69.5468488937,1.9795555536,0,1.9795555536,65.53,-16.71,67.6269546852,133.23
2019-10-10 04:30:00,63.7818888868,-11.35,64.7838857276,2.0718888868,0,2.0718888868,61.71,-11.35,62.7450922384,133.23,2.0718888868,0.0,2.0718888868,2.0718888868,0,2.0718888868,0.0,0.0,0.0,134.27,66.5818888868,-16.78,68.6637919703,2.0718888868,0,2.0718888868,64.51,-16.78,66.6566463303,133.15
2019-10-10 05:00:00,63.422999998,-11.43,64.4447191688,2.022999998,0,2.022999998,61.4,-11.43,62.4548228722,133.14,2.022999998,0.0,2.022999998,2.022999998,0,2.022999998,0.0,0.0,0.0,134.08,66.222999998,-16.86,68.3355348902,2.022999998,0,2.022999998,64.2,-16.86,66.3769508188,133.03
2019-10-10 05:30:00,66.538888887,-10.59,67.3763447681,1.888888887,0,1.888888887,64.65,-10.59,65.5116066052,132.66,1.888888887,0.0,1.888888887,1.888888887,0,1.888888887,0.0,0.0,0.0,133.7,69.488888887,-15.94,71.2936833019,1.888888887,0,1.888888887,67.6,-15.94,69.4538954991,132.55
2019-10-10 06:00:00,70.5412222203,-9.55,71.184735248,1.9312222203,0,1.9312222203,68.61,-9.55,69.2714558819,132.17,1.9312222203,0.0,1.9312222203,1.9312222203,0,1.9312222203,0.0,0.0,0.0,133.36,73.6912222203,-14.78,75.1587961074,1.9312222203,0,1.9312222203,71.76,-14.78,73.2662678181,132.07
2019-10-10 06:30:00,80.9646666647,-10.82,81.6844516914,1.9446666647000002,0,1.9446666647000002,79.02,-10.82,79.7573369666,131.24,1.9446666647000002,0.0,1.9446666647000002,1.9446666647000002,0,1.9446666647000002,0.0,0.0,0.0,132.37,84.6246666647,-16.0,86.1239467751,1.9446666647000002,0,1.9446666647000002,82.68,-16.0,84.21390859,131.12
2019-10-10 07:00:00,92.0945555533,-14.61,93.2462292136,2.2745555533,0,2.2745555533,89.82,-14.61,91.0004642845,131.89,2.2745555533,0.0,2.2745555533,2.2745555533,0,2.2745555533,0.0,0.0,0.0,132.71,96.3045555533,-19.9,98.3390940588,2.2745555533,0,2.2745555533,94.03,-19.9,96.1126989528,131.74
2019-10-10 07:30:00,105.5912222183,-11.17,106.1803894773,3.9012222183,0,3.9012222183,101.69,-11.17,102.3016373281,131.32,3.9012222183,0.0,3.9012222183,3.9012222183,0,3.9012222183,0.0,0.0,0.0,132.64,110.3612222183,-16.16,111.5380875285,3.9012222183,0,3.9012222183,106.46,-16.16,107.6795115145,131.2
2019-10-10 08:00:00,109.3164444402,-9.34,109.7147238298,4.2064444402,0,4.2064444402,105.11,-9.34,105.52415695,130.88,4.2064444402,0.0,4.2064444402,4.2064444402,0,4.2064444402,0.0,0.0,0.0,132.42,114.1964444402,-14.2,115.0759224286,4.2064444402,0,4.2064444402,109.99,-14.2,110.9028408112,130.72
2019-10-10 08:30:00,112.5954444388,-6.72,112.7958000476,5.6554444388,0,5.6554444388,106.94,-6.72,107.1509309339,130.88,5.6554444388,0.0,5.6554444388,5.6554444388,0,5.6554444388,0.0,0.0,0.0,132.69,117.5054444388,-11.46,118.0629538541,5.6554444388,0,5.6554444388,111.85,-11.46,112.4355553195,130.72
2019-10-10 09:00:00,109.3648888802,-6.5,109.5578793139,8.7348888802,0,8.7348888802,100.63,-6.5,100.8397089444,131.37,8.7348888802,0.0,8.7348888802,8.7348888802,0,8.7348888802,0.0,0.0,0.0,133.12,113.9948888802,-11.3,114.5535887295,8.7348888802,0,8.7348888802,105.26,-11.3,105.8648081281,131.23
2019-10-10 09:30:00,107.2563333218,-6.03,107.4257042687,11.5363333218,0,11.5363333218,95.72,-6.03,95.9097455945,131.56,11.5363333218,0.0,11.5363333218,11.5363333218,0,11.5363333218,0.0,0.0,0.0,133.32,111.6163333218,-10.86,112.1434147162,11.5363333218,0,11.5363333218,100.08,-10.86,100.667502204,131.45
2019-10-10 10:00:00,99.9613333185,-6.27,100.1577808201,14.8213333185,0,14.8213333185,85.14,-6.27,85.3705599138,131.98,14.8213333185,0.0,14.8213333185,14.8213333185,0,14.8213333185,0.0,0.0,0.0,133.62,103.8213333185,-11.21,104.4247736509,14.8213333185,0,14.8213333185,89.0,-11.21,89.7032000544,131.83
2019-10-10 10:30:00,96.5165555414,-3.75,96.5893782648,14.1265555414,0,14.1265555414,82.39,-3.75,82.4752969076,132.06,14.1265555414,0.0,14.1265555414,14.1265555414,0,14.1265555414,0.0,0.0,0.0,133.95,100.2465555414,-8.59,100.6139155282,14.1265555414,0,14.1265555414,86.12,-8.59,86.5473425357,131.91
2019-10-10 11:00:00,95.8341110942,-1.81,95.8512021271,16.9441110942,0,16.9441110942,78.89,-1.81,78.9107609899,131.97,16.9441110942,0.0,16.9441110942,16.9441110942,0,16.9441110942,0.0,0.0,0.0,134.03,99.3741110942,-6.58,99.5917183091,16.9441110942,0,16.9441110942,82.43,-6.58,82.6922082182,131.81
2019-10-10 11:30:00,92.2674444296,-2.37,92.2978775572,14.8274444296,0,14.8274444296,77.44,-2.37,77.4762576536,132.19,14.8274444296,0.0,14.8274444296,14.8274444296,0,14.8274444296,0.0,0.0,0.0,134.11,95.7274444296,-7.21,95.998581849,14.8274444296,0,14.8274444296,80.9,-7.21,81.2206506992,132.05
2019-10-10 12:00:00,90.9365555424,-2.56,90.9725823198,13.1065555424,0,13.1065555424,77.83,-2.56,77.8720906359,132.19,13.1065555424,0.0,13.1065555424,13.1065555424,0,13.1065555424,0.0,0.0,0.0,134.11,94.4365555424,-7.38,94.724481644,13.1065555424,0,13.1065555424,81.33,-7.38,81.664149417,132.05
2019-10-10 12:30:00,94.4667777652,-2.7199999999999998,94.5059283925,12.5967777652,0,12.5967777652,81.87,-2.7199999999999998,81.9151713665,132.11,12.5967777652,0.0,12.5967777652,12.5967777652,0,12.5967777652,0.0,0.0,0.0,134.11,98.1467777652,-7.53,98.435211615,12.5967777652,0,12.5967777652,85.55,-7.53,85.8807510447,132.05
2019-10-10 13:00:00,98.0986666565,-3.22,98.1514992233,10.1486666565,0,10.1486666565,87.95,-3.22,88.0089251156,132.11,10.1486666565,0.0,10.1486666565,10.1486666565,0,10.1486666565,0.0,0.0,0.0,134.11,102.0586666565,-8.03,102.3740804096,10.1486666565,0,10.1486666565,91.91,-8.03,92.2601159765,131.94
2019-10-10 13:30:00,96.6488888771,-4.54,96.755461454,11.7488888771,0,11.7488888771,84.9,-4.54,85.0213008604,132.43,11.7488888771,0.0,11.7488888771,11.7488888771,0,11.7488888771,0.0,0.0,0.0,134.27,100.5188888771,-9.44,100.9611837346,11.7488888771,0,11.7488888771,88.77,-9.44,89.2705242507,132.3
2019-10-10 14:00:00,100.6838888816,-4.06,100.7657138134,7.2738888816,0,7.2738888816,93.41,-4.06,93.4981908916,132.22,7.2738888816,0.0,7.2738888816,7.2738888816,0,7.2738888816,0.0,0.0,0.0,134.18,104.9338888816,-8.89,105.3097960107,7.2738888816,0,7.2738888816,97.66,-8.89,98.0637940323,132.07
2019-10-10 14:30:00,99.8307777704,-4.15,99.9169990054,7.3407777704,0,7.3407777704,92.49,-4.15,92.5830578454,132.11,7.3407777704,0.0,7.3407777704,7.3407777704,0,7.3407777704,0.0,0.0,0.0,134.04,104.0507777704,-8.96,104.4358461192,7.3407777704,0,7.3407777704,96.71,-8.96,97.1241767018,131.96
2019-10-10 15:00:00,101.5549999941,-4.27,101.6447289523,5.9349999941,0,5.9349999941,95.62,-4.27,95.7152929265,132.11,5.9349999941,0.0,5.9349999941,5.9349999941,0,5.9349999941,0.0,0.0,0.0,134.04,105.9249999941,-9.08,106.3134611596,5.9349999941,0,5.9349999941,99.99,-9.08,100.4014267827,131.96
2019-10-10 15:30:00,101.3378888805,-5.14,101.4681591572,8.4378888805,0,8.4378888805,92.9,-5.14,93.0420851013,132.5,8.4378888805,0.0,8.4378888805,8.4378888805,0,8.4378888805,0.0,0.0,0.0,134.3,105.5778888805,-10.02,106.0523032303,8.4378888805,0,8.4378888805,97.14,-10.02,97.65541459639999,132.33
2019-10-10 16:00:00,105.5865555467,-4.49,105.6819796002,8.8765555467,0,8.8765555467,96.71,-4.49,96.8141735491,132.2,8.8765555467,0.0,8.8765555467,8.8765555467,0,8.8765555467,0.0,0.0,0.0,134.12,110.0565555467,-9.29,110.4479493644,8.8765555467,0,8.8765555467,101.18,-9.29,101.6055928579,132.05
2019-10-10 16:30:00,113.8101111046,-3.21,113.8553709301,6.5601111046,0,6.5601111046,107.25,-3.21,107.2980270089,131.18,6.5601111046,0.0,6.5601111046,6.5601111046,0,6.5601111046,0.0,0.0,0.0,133.37,118.7901111046,-7.82,119.0472296873,6.5601111046,0,6.5601111046,112.23,-7.82,112.5021124246,131.03
2019-10-10 17:00:00,120.4608888856,-6.29,120.6249967922,3.2908888856000003,0,3.2908888856000003,117.17,-6.29,117.3387105775,130.69,3.2908888856000003,0.0,3.2908888856000003,3.2908888856000003,0,3.2908888856000003,0.0,0.0,0.0,132.63,125.9208888856,-10.96,126.3969614261,3.2908888856000003,0,3.2908888856000003,122.63,-10.96,123.118798321,130.52
2019-10-10 17:30:00,125.1341111081,-10.43,125.5680320098,3.0541111081,0,3.0541111081,122.08,-10.43,122.5247375023,130.58,3.0541111081,0.0,3.0541111081,3.0541111081,0,3.0541111081,0.0,0.0,0.0,132.15,130.8141111081,-15.24,131.6988582524,3.0541111081,0,3.0541111081,127.76,-15.24,128.6657499104,130.44
2019-10-10 18:00:00,128.665777773,-10.56,129.0983964654,4.745777773,0,4.745777773,123.92,-10.56,124.3691280021,130.43,4.745777773,0.0,4.745777773,4.745777773,0,4.745777773,0.0,0.0,0.0,132.03,134.465777773,-15.33,135.3368179473,4.745777773,0,4.745777773,129.72,-15.33,130.6226906016,130.29
2019-10-10 18:30:00,128.707999994,-10.66,129.1486928407,5.987999994,0,5.987999994,122.72,-10.66,123.1821172086,130.43,5.987999994,0.0,5.987999994,5.987999994,0,5.987999994,0.0,0.0,0.0,131.94,134.447999994,-15.47,135.3350863686,5.987999994,0,5.987999994,128.46,-15.47,129.388146675,130.2
2019-10-10 19:00:00,126.7479999914,-11.92,127.3072735621,8.6479999914,0,8.6479999914,118.1,-11.92,118.7000269587,130.58,8.6479999914,0.0,8.6479999914,8.6479999914,0,8.6479999914,0.0,0.0,0.0,132.02,132.2979999914,-16.8,133.3604169224,8.6479999914,0,8.6479999914,123.65,-16.8,124.7860669306,130.44
2019-10-10 19:30:00,124.6684444378,-12.51,125.2945375447,6.6084444378,0,6.6084444378,118.06,-12.51,118.7209488675,130.69,6.6084444378,0.0,6.6084444378,6.6084444378,0,6.6084444378,0.0,0.0,0.0,132.02,130.1884444378,-17.43,131.3500512567,6.6084444378,0,6.6084444378,123.58,-17.43,124.8031301691,130.52
2019-10-10 20:00:00,119.0815555504,-15.08,120.0325925418,5.1415555504,0,5.1415555504,113.94,-15.08,114.9335895202,130.87,5.1415555504,0.0,5.1415555504,5.1415555504,0,5.1415555504,0.0,0.0,0.0,131.92,124.4015555504,-20.17,126.0260922324,5.1415555504,0,5.1415555504,119.26,-20.17,120.9536130093,130.72
2019-10-10 20:30:00,113.0514444391,-16.71,114.2797146906,5.3314444391,0,5.3314444391,107.72,-16.71,109.0083597712,131.26,5.3314444391,0.0,5.3314444391,5.3314444391,0,5.3314444391,0.0,0.0,0.0,132.05,118.1114444391,-21.94,120.1319146085,5.3314444391,0,5.3314444391,112.78,-21.94,114.8942644347,131.11
2019-10-10 21:00:00,107.1931111051,-17.31,108.5817625957,5.9931111051,0,5.9931111051,101.2,-17.31,102.6697428652,131.78,5.9931111051,0.0,5.9931111051,5.9931111051,0,5.9931111051,0.0,0.0,0.0,132.46,111.8931111051,-22.65,114.1625630966,5.9931111051,0,5.9931111051,105.9,-22.65,108.2951176185,131.65
2019-10-10 21:30:00,101.8077777728,-18.82,103.5326809034,4.9377777728000005,0,4.9377777728000005,96.87,-18.82,98.6812510054,131.62,4.9377777728000005,0.0,4.9377777728000005,4.9377777728000005,0,4.9377777728000005,0.0,0.0,0.0,132.08,106.3277777728,-24.24,109.0558293999,4.9377777728000005,0,4.9377777728000005,101.39,-24.24,104.2473486473,131.46
2019-10-10 22:00:00,96.1057777741,-20.1,98.1851848375,3.6357777741,0,3.6357777741,92.47,-20.1,94.6293342468,131.93,3.6357777741,0.0,3.6357777741,3.6357777741,0,3.6357777741,0.0,0.0,0.0,132.2,100.4357777741,-25.62,103.6519650421,3.6357777741,0,3.6357777741,96.8,-25.62,100.1330335104,131.78
2019-10-10 22:30:00,87.4321111057,-22.33,90.2385890426,5.4221111057,0,5.4221111057,82.01,-22.33,84.9956998912,132.56,5.4221111057,0.0,5.4221111057,5.4221111057,0,5.4221111057,0.0,0.0,0.0,132.58,91.2521111057,-28.09,95.477724529,5.4221111057,0,5.4221111057,85.83,-28.09,90.3096727931,132.45
2019-10-10 23:00:00,80.2542222196,-16.99,82.0329219526,2.5842222196,0,2.5842222196,77.67,-16.99,79.5065343227,132.56,2.5842222196,0.0,2.5842222196,2.5842222196,0,2.5842222196,0.0,0.0,0.0,133.04,83.8442222196,-22.48,86.8055528156,2.5842222196,0,2.5842222196,81.26,-22.48,84.3121462187,132.45
2019-10-10 23:30:00,75.6361111083,-13.27,76.7913680279,2.7861111083,0,2.7861111083,72.85,-13.27,74.0487366536,132.2,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,133.04,78.9961111083,-18.65,81.1677772902,2.7861111083,0,2.7861111083,76.21,-18.65,78.4588210465,132.1
2019-10-11 00:00:00,70.9269999976,-14.16,72.3266543445,2.3769999976,0,2.3769999976,68.55,-14.16,69.9972006583,132.62,2.3769999976,0.0,2.3769999976,2.3769999976,0,2.3769999976,0.0,0.0,0.0,133.31,74.0669999976,-19.63,76.6241305898,2.3769999976,0,2.3769999976,71.69,-19.63,74.3289512909,132.49
2019-10-11 00:30:00,68.4259999966,-14.53,69.9516860092,3.4459999966,0,3.4459999966,64.98,-14.53,66.5846926853,132.27,3.4459999966,0.0,3.4459999966,3.4459999966,0,3.4459999966,0.0,0.0,0.0,132.89,71.4159999966,-20.03,74.1717328604,3.4459999966,0,3.4459999966,67.97,-20.03,70.8598744001,132.11
2019-10-11 01:00:00,67.3193333309,-14.52,68.8674309098,2.3993333309000002,0,2.3993333309000002,64.92,-14.52,66.5239565871,132.39,2.3993333309000002,0.0,2.3993333309000002,2.3993333309000002,0,2.3993333309000002,0.0,0.0,0.0,132.89,70.3093333309,-20.0,73.0985796951,2.3993333309000002,0,2.3993333309000002,67.91,-20.0,70.7938422463,132.19
2019-10-11 01:30:00,71.9198888865,-14.25,73.3180258698,2.3898888865,0,2.3898888865,69.53,-14.25,70.9752308908,132.28,2.3898888865,0.0,2.3898888865,2.3898888865,0,2.3898888865,0.0,0.0,0.0,132.97,75.1398888865,-19.71,77.681960595,2.3898888865,0,2.3898888865,72.75,-19.71,75.3727178759,132.19
2019-10-11 02:00:00,71.4431111087,-14.74,72.9478287881,2.3731111087,0,2.3731111087,69.07,-14.74,70.6252964596,132.47,2.3731111087,0.0,2.3731111087,2.3731111087,0,2.3731111087,0.0,0.0,0.0,133.05,74.6331111087,-20.24,77.3289006373,2.3731111087,0,2.3731111087,72.26,-20.24,75.0410900774,132.3
2019-10-11 02:30:00,70.5297777754,-15.17,72.1427643845,2.4097777754,0,2.4097777754,68.12,-15.17,69.7887046735,132.78,2.4097777754,0.0,2.4097777754,2.4097777754,0,2.4097777754,0.0,0.0,0.0,133.37,73.66977777540001,-20.7,76.5227166106,2.4097777754,0,2.4097777754,71.26,-20.7,74.2056439902,132.64
2019-10-11 03:00:00,68.5881111086,-15.18,70.2478568033,2.4681111086,0,2.4681111086,66.12,-15.18,67.8401562498,133.01,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,133.61,71.6081111086,-20.74,74.5511178759,2.4681111086,0,2.4681111086,69.14,-20.74,72.1837045323,132.93
2019-10-11 03:30:00,66.8802222198,-15.21,68.5879597609,2.4702222198,0,2.4702222198,64.41,-15.21,66.1815095023,133.3,2.4702222198,0.0,2.4702222198,2.4702222198,0,2.4702222198,0.0,0.0,0.0,133.86,69.8602222198,-20.81,72.8938045968,2.4702222198,0,2.4702222198,67.39,-20.81,70.5299099673,133.17
2019-10-11 04:00:00,65.3878888865,-15.63,67.2300000969,2.4278888865,0,2.4278888865,62.96,-15.63,64.8710914044,133.53,2.4278888865,0.0,2.4278888865,2.4278888865,0,2.4278888865,0.0,0.0,0.0,134.06,68.2678888865,-21.25,71.4987213383,2.4278888865,0,2.4278888865,65.84,-21.25,69.1843053011,133.43
2019-10-11 04:30:00,64.2377777753,-15.64,66.1143077821,2.4977777753,0,2.4977777753,61.74,-15.64,63.6901656459,133.53,2.4977777753,0.0,2.4977777753,2.4977777753,0,2.4977777753,0.0,0.0,0.0,134.06,67.0877777753,-21.3,70.387924581,2.4977777753,0,2.4977777753,64.59,-21.3,68.0114556527,133.43
2019-10-11 05:00:00,64.6626666642,-15.32,66.452711458,2.4726666642,0,2.4726666642,62.19,-15.32,64.0491881291,133.53,2.4726666642,0.0,2.4726666642,2.4726666642,0,2.4726666642,0.0,0.0,0.0,134.06,67.5326666642,-20.94,70.7046297408,2.4726666642,0,2.4726666642,65.06,-20.94,68.3468155805,133.43
2019-10-11 05:30:00,66.9355555531,-14.58,68.5050727844,2.4555555531,0,2.4555555531,64.48,-14.58,66.1078421974,133.29,2.4555555531,0.0,2.4555555531,2.4555555531,0,2.4555555531,0.0,0.0,0.0,133.93,69.9055555531,-20.14,72.7489264332,2.4555555531,0,2.4555555531,67.45,-20.14,70.3926281652,133.15
2019-10-11 06:00:00,70.5565555532,-13.78,71.8896093433,2.3965555532,0,2.3965555532,68.16,-13.78,69.5390106343,132.66,2.3965555532,0.0,2.3965555532,2.3965555532,0,2.3965555532,0.0,0.0,0.0,133.4,73.7265555532,-19.24,76.1956861885,2.3965555532,0,2.3965555532,71.33,-19.24,73.8792697582,132.54
2019-10-11 06:30:00,80.6611111088,-10.73,81.3716642653,2.3411111088,0,2.3411111088,78.32,-10.73,79.0515989718,132.23,2.3411111088,0.0,2.3411111088,2.3411111088,0,2.3411111088,0.0,0.0,0.0,133.4,84.3011111088,-15.94,85.7948770858,2.3411111088,0,2.3411111088,81.96,-15.94,83.4956597674,132.11
2019-10-11 07:00:00,91.524444439,-7.77,91.853670748,5.404444439,0,5.404444439,86.12,-7.77,86.4698057127,131.44,5.404444439,0.0,5.404444439,5.404444439,0,5.404444439,0.0,0.0,0.0,132.93,95.514444439,-12.74,96.3603481547,5.404444439,0,5.404444439,90.11,-12.74,91.0061519899,131.29
2019-10-11 07:30:00,104.3919999964,-6.29,104.5813260733,3.6119999964,0,3.6119999964,100.78,-6.29,100.9760986571,130.41,3.6119999964,0.0,3.6119999964,3.6119999964,0,3.6119999964,0.0,0.0,0.0,132.22,109.1019999964,-11.01,109.6561284344,3.6119999964,0,3.6119999964,105.49,-11.01,106.063001089,130.24
2019-10-11 08:00:00,110.0785555514,-5.25,110.2036791232,4.1285555514,0,4.1285555514,105.95,-5.25,106.0799934012,130.55,4.1285555514,0.0,4.1285555514,4.1285555514,0,4.1285555514,0.0,0.0,0.0,132.57,114.9785555514,-9.92,115.405695859,4.1285555514,0,4.1285555514,110.85,-9.92,111.2929867512,130.41
2019-10-11 08:30:00,109.3983333296,-5.1,109.5171463073,3.7483333296,0,3.7483333296,105.65,-5.1,105.7730234984,130.55,3.7483333296,0.0,3.7483333296,3.7483333296,0,3.7483333296,0.0,0.0,0.0,132.57,114.2883333296,-9.74,114.702618694,3.7483333296,0,3.7483333296,110.54,-9.74,110.9682801525,130.41
2019-10-11 09:00:00,109.5039999934,-4.52,109.5972463821,6.6439999934,0,6.6439999934,102.86,-4.52,102.9592637891,130.55,6.6439999934,0.0,6.6439999934,6.6439999934,0,6.6439999934,0.0,0.0,0.0,132.57,114.2439999934,-9.16,114.6106327287,6.6439999934,0,6.6439999934,107.6,-9.16,107.9891920518,130.41
2019-10-11 09:30:00,110.8595555476,-4.24,110.9406086887,7.9395555476,0,7.9395555476,102.92,-4.24,103.0073007121,130.47,7.9395555476,0.0,7.9395555476,7.9395555476,0,7.9395555476,0.0,0.0,0.0,132.57,115.6295555476,-8.85,115.9677395491,7.9395555476,0,7.9395555476,107.69,-8.85,108.0530360517,130.29
2019-10-11 10:00:00,110.3795555477,-4.09,110.4553049107,7.8495555477,0,7.8495555477,102.53,-4.09,102.6115441849,130.38,7.8495555477,0.0,7.8495555477,7.8495555477,0,7.8495555477,0.0,0.0,0.0,132.45,115.1095555477,-8.7,115.4378611132,7.8495555477,0,7.8495555477,107.26,-8.7,107.6122558076,130.29
2019-10-11 10:30:00,108.0261111028,-4.61,108.1244319291,8.3061111028,0,8.3061111028,99.72,-4.61,99.8265019922,130.6,8.3061111028,0.0,8.3061111028,8.3061111028,0,8.3061111028,0.0,0.0,0.0,132.58,112.6261111028,-9.27,113.0069635117,8.3061111028,0,8.3061111028,104.32,-9.27,104.7310617725,130.47
2019-10-11 11:00:00,106.9396666569,-4.65,107.0407156398,9.8096666569,0,9.8096666569,97.13,-4.65,97.2412433076,130.6,9.8096666569,0.0,9.8096666569,9.8096666569,0,9.8096666569,0.0,0.0,0.0,132.58,111.4396666569,-9.34,111.8303845321,9.8096666569,0,9.8096666569,101.63,-9.34,102.0582799189,130.47
2019-10-11 11:30:00,110.6011111031,-3.5700000000000003,110.6587126134,7.9711111031,0,7.9711111031,102.63,-3.5700000000000003,102.6920727223,130.41,7.9711111031,0.0,7.9711111031,7.9711111031,0,7.9711111031,0.0,0.0,0.0,132.58,115.3411111031,-8.15,115.6286919865,7.9711111031,0,7.9711111031,107.37,-8.15,107.6788716508,130.25
2019-10-11 12:00:00,110.7733333248,-3.34,110.8236751596,8.5233333248,0,8.5233333248,102.25,-3.34,102.3045360676,130.33,8.5233333248,0.0,8.5233333248,8.5233333248,0,8.5233333248,0.0,0.0,0.0,132.47,115.4833333248,-7.9,115.753230088,8.5233333248,0,8.5233333248,106.96,-7.9,107.2513477771,130.25
2019-10-11 12:30:00,110.6873333256,-3.42,110.7401560353,7.7573333256,0,7.7573333256,102.93,-3.42,102.9868015816,130.33,7.7573333256,0.0,7.7573333256,7.7573333256,0,7.7573333256,0.0,0.0,0.0,132.47,115.4573333256,-8.0,115.7341601199,7.7573333256,0,7.7573333256,107.7,-8.0,107.9967129129,130.25
2019-10-11 13:00:00,111.8443333265,-3.65,111.9038757025,6.8643333265,0,6.8643333265,104.98,-3.65,105.0434333978,130.44,6.8643333265,0.0,6.8643333265,6.8643333265,0,6.8643333265,0.0,0.0,0.0,132.57,116.7143333265,-8.23,117.0041388321,6.8643333265,0,6.8643333265,109.85,-8.23,110.1578658108,130.34
2019-10-11 13:30:00,108.373111105,-4.6,108.4706928648,6.123111105,0,6.123111105,102.25,-4.6,102.3534195814,130.75,6.123111105,0.0,6.123111105,6.123111105,0,6.123111105,0.0,0.0,0.0,132.72,113.063111105,-9.26,113.4416796982,6.123111105,0,6.123111105,106.94,-9.26,107.3401658281,130.62
2019-10-11 14:00:00,101.284333327,-4.78,101.3970639491,6.354333327,0,6.354333327,94.93,-4.78,95.0502672274,130.97,6.354333327,0.0,6.354333327,6.354333327,0,6.354333327,0.0,0.0,0.0,132.86,105.594333327,-9.5,106.0208150826,6.354333327,0,6.354333327,99.24,-9.5,99.693668806,130.81
2019-10-11 14:30:00,93.115777772,-4.54,93.2263893438,5.755777772,0,5.755777772,87.36,-4.54,87.4778897779,130.97,5.755777772,0.0,5.755777772,5.755777772,0,5.755777772,0.0,0.0,0.0,132.74,97.135777772,-9.31,97.5809173116,5.755777772,0,5.755777772,91.38,-9.31,91.853037511,130.81
2019-10-11 15:00:00,92.9319999943,-4.91,93.0616178826,5.7319999943,0,5.7319999943,87.2,-4.91,87.338125123,131.13,5.7319999943,0.0,5.7319999943,5.7319999943,0,5.7319999943,0.0,0.0,0.0,132.92,96.9119999943,-9.7,97.39623064,5.7319999943,0,5.7319999943,91.18,-9.7,91.6945058332,130.97
2019-10-11 15:30:00,91.967333328,-5.77,92.1481595013,5.297333328,0,5.297333328,86.67,-5.77,86.8618546889,131.29,5.297333328,0.0,5.297333328,5.297333328,0,5.297333328,0.0,0.0,0.0,132.99,95.937333328,-10.63,96.5244467795,5.297333328,0,5.297333328,90.64,-10.63,91.2611993127,131.18
2019-10-11 16:00:00,95.4476666622,-8.09,95.7899011967,4.4376666622,0,4.4376666622,91.01,-8.09,91.3688579331,131.29,4.4376666622,0.0,4.4376666622,4.4376666622,0,4.4376666622,0.0,0.0,0.0,132.75,99.6476666622,-13.04,100.4972590235,4.4376666622,0,4.4376666622,95.21,-13.04,96.0988329794,131.18
2019-10-11 16:30:00,100.54744444,-12.21,101.286093238,4.40744444,0,4.40744444,96.14,-12.21,96.91224742,131.42,4.40744444,0.0,4.40744444,4.40744444,0,4.40744444,0.0,0.0,0.0,132.54,104.99744444,-17.3,106.4131257831,4.40744444,0,4.40744444,100.59,-17.3,102.066831537,131.26
2019-10-11 17:00:00,104.1157777723,-10.65,104.6590544632,5.4757777723,0,5.4757777723,98.64,-10.65,99.2132657461,131.42,5.4757777723,0.0,5.4757777723,5.4757777723,0,5.4757777723,0.0,0.0,0.0,132.71,108.6857777723,-15.66,109.808168594,5.4757777723,0,5.4757777723,103.21,-15.66,104.3912817241,131.26
2019-10-11 17:30:00,108.854999993,-10.06,109.3188667316,7.014999993,0,7.014999993,101.84,-10.06,102.3356692459,131.26,7.014999993,0.0,7.014999993,7.014999993,0,7.014999993,0.0,0.0,0.0,132.71,113.584999993,-15.01,114.5724762908,7.014999993,0,7.014999993,106.57,-15.01,107.6218611621,131.1
2019-10-11 18:00:00,110.3652222156,-10.43,110.8569671906,6.6352222156,0,6.6352222156,103.73,-10.43,104.2530469579,131.26,6.6352222156,0.0,6.6352222156,6.6352222156,0,6.6352222156,0.0,0.0,0.0,132.6,115.1952222156,-15.37,116.2160751415,6.6352222156,0,6.6352222156,108.56,-15.37,109.6426490924,131.1
2019-10-11 18:30:00,111.6582222159,-10.11,112.1149886876,6.3382222159,0,6.3382222159,105.32,-10.11,105.804132717,130.78,6.3382222159,0.0,6.3382222159,6.3382222159,0,6.3382222159,0.0,0.0,0.0,132.22,116.5382222159,-15.0,117.4996052642,6.3382222159,0,6.3382222159,110.2,-15.0,111.2161858724,130.59
2019-10-11 19:00:00,111.5858888826,-10.56,112.0844511862,6.3258888826,0,6.3258888826,105.26,-10.56,105.788379324,130.86,6.3258888826,0.0,6.3258888826,6.3258888826,0,6.3258888826,0.0,0.0,0.0,132.22,116.4758888826,-15.48,117.5000557063,6.3258888826,0,6.3258888826,110.15,-15.48,111.2324273762,130.69
2019-10-11 19:30:00,109.7274444383,-11.34,110.3118654677,6.1174444383,0,6.1174444383,103.61,-11.34,104.2287278057,131.32,6.1174444383,0.0,6.1174444383,6.1174444383,0,6.1174444383,0.0,0.0,0.0,132.66,114.5174444383,-16.34,115.6773127311,6.1174444383,0,6.1174444383,108.4,-16.34,109.6246122,131.19
2019-10-11 20:00:00,105.3803333273,-10.7,105.9221631774,6.0203333273,0,6.0203333273,99.36,-10.7,99.9344765334,131.32,6.0203333273,0.0,6.0203333273,6.0203333273,0,6.0203333273,0.0,0.0,0.0,132.66,109.9803333273,-15.7,111.0952911639,6.0203333273,0,6.0203333273,103.96,-15.7,105.1388206135,131.19
2019-10-11 20:30:00,100.7399999942,-11.26,101.367328064,5.8199999942,0,5.8199999942,94.92,-11.26,95.5855323781,131.32,5.8199999942,0.0,5.8199999942,5.8199999942,0,5.8199999942,0.0,0.0,0.0,132.58,105.1099999942,-16.33,106.370959377,5.8199999942,0,5.8199999942,99.29,-16.33,100.6239186277,131.19
2019-10-11 21:00:00,94.8303333302,-14.79,95.9767483275,3.1403333302,0,3.1403333302,91.69,-14.79,92.8751861371,131.32,3.1403333302,0.0,3.1403333302,3.1403333302,0,3.1403333302,0.0,0.0,0.0,132.14,99.0503333302,-20.02,101.0532974861,3.1403333302,0,3.1403333302,95.91,-20.02,97.9771835684,131.19
2019-10-11 21:30:00,90.3309999949,-16.88,91.8946350995,5.1109999949,0,5.1109999949,85.22,-16.88,86.8756743859,131.73,5.1109999949,0.0,5.1109999949,5.1109999949,0,5.1109999949,0.0,0.0,0.0,132.3,94.2609999949,-22.29,96.8606226494,5.1109999949,0,5.1109999949,89.15,-22.29,91.894323002,131.56
2019-10-11 22:00:00,85.820222218,-18.53,87.7979011227,4.190222218,0,4.190222218,81.63,-18.53,83.7067368854,132.33,4.190222218,0.0,4.190222218,4.190222218,0,4.190222218,0.0,0.0,0.0,132.71,89.600222218,-24.09,92.7821530334,4.190222218,0,4.190222218,85.41,-24.09,88.7423022014,132.23
2019-10-11 22:30:00,78.5881111093,-18.97,80.8452355289,1.8181111093000002,0,1.8181111093000002,76.77,-18.97,79.0790351484,132.99,1.8181111093000002,0.0,1.8181111093000002,1.8181111093000002,0,1.8181111093000002,0.0,0.0,0.0,133.26,82.1181111093,-24.6,85.7236500165,1.8181111093000002,0,1.8181111093000002,80.3,-24.6,83.9836293572,132.85
2019-10-11 23:00:00,72.7469999981,-15.02,74.2814001532,1.9269999981,0,1.9269999981,70.82,-15.02,72.3952539881,132.8,1.9269999981,0.0,1.9269999981,1.9269999981,0,1.9269999981,0.0,0.0,0.0,133.44,75.9669999981,-20.53,78.6922231781,1.9269999981,0,1.9269999981,74.04,-20.53,76.8336026749,132.71
2019-10-11 23:30:00,69.5877777758,-15.66,71.3280759293,1.9877777758000001,0,1.9877777758000001,67.6,-15.66,69.3901693326,133.13,1.9877777758000001,0.0,1.9877777758000001,1.9877777758000001,0,1.9877777758000001,0.0,0.0,0.0,133.67,72.6777777758,-21.25,75.7206833199,1.9877777758000001,0,1.9877777758000001,70.69,-21.25,73.814894161,133.01
2019-10-12 00:00:00,65.6472222202,-16.31,67.642988441,2.0172222202,0,2.0172222202,63.63,-16.31,65.6870839663,133.37,2.0172222202,0.0,2.0172222202,2.0172222202,0,2.0172222202,0.0,0.0,0.0,133.81,68.5272222202,-21.95,71.9568112496,2.0172222202,0,2.0172222202,66.51,-21.95,70.0384365902,133.23
2019-10-12 00:30:00,63.4092222203,-17.21,65.7032233804,1.9692222203,0,1.9692222203,61.44,-17.21,63.8048407254,133.46,1.9692222203,0.0,1.9692222203,1.9692222203,0,1.9692222203,0.0,0.0,0.0,133.81,66.1992222203,-22.93,70.0579897126,1.9692222203,0,1.9692222203,64.23,-22.93,68.2002771255,133.34
2019-10-12 01:00:00,62.1739999981,-15.19,64.0026747547,1.9139999981,0,1.9139999981,60.26,-15.19,62.1450215222,133.34,1.9139999981,0.0,1.9139999981,1.9139999981,0,1.9139999981,0.0,0.0,0.0,133.81,64.9039999981,-20.81,68.1585307629,1.9139999981,0,1.9139999981,62.99,-20.81,66.3384971189,133.23
2019-10-12 01:30:00,66.3735555536,-14.46,67.930409073,1.9735555536,0,1.9735555536,64.4,-14.46,66.0034211235,133.04,1.9735555536,0.0,1.9735555536,1.9735555536,0,1.9735555536,0.0,0.0,0.0,133.81,69.3035555536,-20.01,72.1344779725,1.9735555536,0,1.9735555536,67.33,-20.01,70.2405082556,133.01
2019-10-12 02:00:00,65.8727777758,-14.84,67.5236880798,2.0227777758,0,2.0227777758,63.85,-14.84,65.5518733523,132.82,2.0227777758,0.0,2.0227777758,2.0227777758,0,2.0227777758,0.0,0.0,0.0,133.39,68.7627777758,-20.4,71.7250277618,2.0227777758,0,2.0227777758,66.74,-20.4,69.78816232,132.68
2019-10-12 02:30:00,65.1828888869,-15.02,66.8910263312,2.0328888869,0,2.0328888869,63.15,-15.02,64.9116545776,132.95,2.0328888869,0.0,2.0328888869,2.0328888869,0,2.0328888869,0.0,0.0,0.0,133.51,68.0428888869,-20.59,71.0899629207,2.0328888869,0,2.0328888869,66.01,-20.59,69.146715034,132.85
2019-10-12 03:00:00,62.900888887,-15.11,64.690292338,1.920888887,0,1.920888887,60.98,-15.11,62.8241394688,133.09,1.920888887,0.0,1.920888887,1.920888887,0,1.920888887,0.0,0.0,0.0,133.62,65.650888887,-20.72,68.8429924658,1.920888887,0,1.920888887,63.73,-20.72,67.0136650244,132.95
2019-10-12 03:30:00,60.7988888869,-15.74,62.8032840693,1.9388888869,0,1.9388888869,58.86,-15.74,60.9282134975,133.37,1.9388888869,0.0,1.9388888869,1.9388888869,0,1.9388888869,0.0,0.0,0.0,133.79,63.4688888869,-21.41,66.9827437221,1.9388888869,0,1.9388888869,61.53,-21.41,65.1485149485,133.24
2019-10-12 04:00:00,59.4203333313,-15.98,61.5315887427,2.0203333313,0,2.0203333313,57.4,-15.98,59.5828868049,133.37,2.0203333313,0.0,2.0203333313,2.0203333313,0,2.0203333313,0.0,0.0,0.0,133.79,62.0103333313,-21.66,65.6843743965,2.0203333313,0,2.0203333313,59.99,-21.66,63.7805275927,133.24
2019-10-12 04:30:00,58.0681111091,-16.25,60.2989886132,2.0281111091,0,2.0281111091,56.04,-16.25,58.3484712739,133.47,2.0281111091,0.0,2.0281111091,2.0281111091,0,2.0281111091,0.0,0.0,0.0,133.79,60.5981111091,-21.96,64.4544231996,2.0281111091,0,2.0281111091,58.57,-21.96,62.551470806,133.36
2019-10-12 05:00:00,57.5076666647,-16.09,59.716160503,1.9976666647,0,1.9976666647,55.51,-16.09,57.7948803961,133.37,1.9976666647,0.0,1.9976666647,1.9976666647,0,1.9976666647,0.0,0.0,0.0,133.79,60.0176666647,-21.79,63.850798052,1.9976666647,0,1.9976666647,58.02,-21.79,61.9768061455,133.28
2019-10-12 05:30:00,58.5965555536,-15.68,60.6582123274,1.9065555536,0,1.9065555536,56.69,-15.68,58.8185217427,133.28,1.9065555536,0.0,1.9065555536,1.9065555536,0,1.9065555536,0.0,0.0,0.0,133.7,61.1565555536,-21.35,64.7761282201,1.9065555536,0,1.9065555536,59.25,-21.35,62.9792426121,133.13
2019-10-12 06:00:00,60.3552222203,-15.07,62.2081807262,1.8852222203000002,0,1.8852222203000002,58.47,-15.07,60.3808396762,133.04,1.8852222203000002,0.0,1.8852222203000002,1.8852222203000002,0,1.8852222203000002,0.0,0.0,0.0,133.53,63.0052222203,-20.67,66.3091767935,1.8852222203000002,0,1.8852222203000002,61.12,-20.67,64.5205649386,132.89
2019-10-12 06:30:00,65.2375555536,-13.72,66.6646612127,1.9675555536,0,1.9675555536,63.27,-13.72,64.740491966,132.84,1.9675555536,0.0,1.9675555536,1.9675555536,0,1.9675555536,0.0,0.0,0.0,133.53,68.1175555536,-19.22,70.7771839974,1.9675555536,0,1.9675555536,66.15,-19.22,68.8856363838,132.65
2019-10-12 07:00:00,69.767999998,-11.87,70.7705498334,1.977999998,0,1.977999998,67.79,-11.87,68.8213702276,132.68,1.977999998,0.0,1.977999998,1.977999998,0,1.977999998,0.0,0.0,0.0,133.53,72.867999998,-17.25,74.881959935,1.977999998,0,1.977999998,70.89,-17.25,72.9585814007,132.54
2019-10-12 07:30:00,75.511999998,-10.43,76.2289121246,1.951999998,0,1.951999998,73.56,-10.43,74.2957502149,132.41,1.951999998,0.0,1.951999998,1.951999998,0,1.951999998,0.0,0.0,0.0,133.53,78.881999998,-15.66,80.4214245316,1.951999998,0,1.951999998,76.93,-15.66,78.5077098125,132.25
2019-10-12 08:00:00,81.4676666648,-8.82,81.9437191724,1.8976666648,0,1.8976666648,79.57,-8.82,80.0573375775,131.96,1.8976666648,0.0,1.8976666648,1.8976666648,0,1.8976666648,0.0,0.0,0.0,133.29,85.1076666648,-13.93,86.2401288561,1.8976666648,0,1.8976666648,83.21,-13.93,84.367938223,131.84
2019-10-12 08:30:00,84.8783333305,-7.85,85.2405652783,2.8783333305000003,0,2.8783333305000003,82.0,-7.85,82.3748899848,131.88,2.8783333305000003,0.0,2.8783333305000003,2.8783333305000003,0,2.8783333305000003,0.0,0.0,0.0,133.29,88.6083333305,-12.89,89.5409896952,2.8783333305000003,0,2.8783333305000003,85.73,-12.89,86.6936272168,131.73
2019-10-12 09:00:00,89.8177777714,-6.67,90.0650992548,6.4277777714,0,6.4277777714,83.39,-6.67,83.6563267183,131.67,6.4277777714,0.0,6.4277777714,6.4277777714,0,6.4277777714,0.0,0.0,0.0,133.29,93.6077777714,-11.63,94.3274772232,6.4277777714,0,6.4277777714,87.18,-11.63,87.9523126473,131.54
2019-10-12 09:30:00,91.3266666587,-6.24,91.539596039,8.0166666586,0,8.0166666586,83.31,-6.24,83.5433641889,131.67,8.0166666586,0.0,8.0166666586,8.0166666586,0,8.0166666586,0.0,0.0,0.0,133.29,95.1266666587,-11.18,95.781392293,8.0166666586,0,8.0166666586,87.11,-11.18,87.824509677,131.54
2019-10-12 10:00:00,91.7136666588,-5.57,91.8826509849,7.8536666588,0,7.8536666588,83.86,-5.57,84.0447767562,131.54,7.8536666588,0.0,7.8536666588,7.8536666588,0,7.8536666588,0.0,0.0,0.0,133.29,95.5236666588,-10.47,96.0957428399,7.8536666588,0,7.8536666588,87.67,-10.47,88.2929770707,131.46
2019-10-12 10:30:00,90.5298888785,-5.66,90.706650144,10.3898888785,0,10.3898888785,80.14,-5.66,80.3396240967,131.71,10.3898888785,0.0,10.3898888785,10.3898888785,0,10.3898888785,0.0,0.0,0.0,133.37,94.1598888785,-10.59,94.7535369979,10.3898888785,0,10.3898888785,83.77,-10.59,84.4367277907,131.55
2019-10-12 11:00:00,90.087444431,-5.72,90.2688542307,13.407444431,0,13.407444431,76.68,-5.72,76.8930478002,131.71,13.407444431,0.0,13.407444431,13.407444431,0,13.407444431,0.0,0.0,0.0,133.37,93.537444431,-10.68,94.1451852762,13.407444431,0,13.407444431,80.13,-10.68,80.8386003095,131.75
2019-10-12 11:30:00,88.3209999868,-5.83,88.5132077074,13.2409999868,0,13.2409999868,75.08,-5.83,75.3060110483,131.84,13.2409999868,0.0,13.2409999868,13.2409999868,0,13.2409999868,0.0,0.0,0.0,133.45,91.7409999868,-10.81,92.3756849965,13.2409999868,0,13.2409999868,78.5,-10.81,79.2408108237,131.75
2019-10-12 12:00:00,85.7555555451,-5.6,85.9382063279,10.4555555451,0,10.4555555451,75.3,-5.6,75.5079466017,131.84,10.4555555451,0.0,10.4555555451,10.4555555451,0,10.4555555451,0.0,0.0,0.0,133.37,89.1355555451,-10.57,89.7600811181,10.4555555451,0,10.4555555451,78.68,-10.57,79.3868206946,131.65
2019-10-12 12:30:00,85.9364444339,-6.04,86.148442133,10.5064444339,0,10.5064444339,75.43,-6.04,75.6714378085,131.84,10.5064444339,0.0,10.5064444339,10.5064444339,0,10.5064444339,0.0,0.0,0.0,133.37,89.3564444339,-11.03,90.0346325692,10.5064444339,0,10.5064444339,78.85,-11.03,79.6177329494,131.78
2019-10-12 13:00:00,86.3966666565,-6.39,86.6326503655,10.1566666565,0,10.1566666565,76.24,-6.39,76.5073179506,131.96,10.1566666565,0.0,10.1566666565,10.1566666565,0,10.1566666565,0.0,0.0,0.0,133.49,89.8566666565,-11.4,90.5769316251,10.1566666565,0,10.1566666565,79.7,-11.4,80.511179348,131.78
2019-10-12 13:30:00,87.1536666593,-6.36,87.3854176174,7.3736666593,0,7.3736666593,79.78,-6.36,80.0331056501,131.96,7.3736666593,0.0,7.3736666593,7.3736666593,0,7.3736666593,0.0,0.0,0.0,133.58,90.7736666593,-11.36,91.4817367499,7.3736666593,0,7.3736666593,83.4,-11.36,84.1701229653,131.9
2019-10-12 14:00:00,86.9687777713,-6.67,87.2241778811,6.4487777713,0,6.4487777713,80.52,-6.67,80.7957876377,131.96,6.4487777713,0.0,6.4487777713,6.4487777713,0,6.4487777713,0.0,0.0,0.0,133.58,90.6287777713,-11.68,91.3783221575,6.4487777713,0,6.4487777713,84.18,-11.68,84.9864389182,131.9
2019-10-12 14:30:00,87.3972222135,-7.29,87.7007328968,8.7072222135,0,8.7072222135,78.69,-7.29,79.0269586913,132.15,8.7072222135,0.0,8.7072222135,8.7072222135,0,8.7072222135,0.0,0.0,0.0,133.58,90.9772222135,-12.34,91.8102965995,8.7072222135,0,8.7072222135,82.27,-12.34,83.1903149411,132.03
2019-10-12 15:00:00,86.274111102,-8.04,86.6479304221,9.154111102,0,9.154111102,77.12,-8.04,77.5379648946,132.38,9.154111102,0.0,9.154111102,9.154111102,0,9.154111102,0.0,0.0,0.0,133.79,89.774111102,-13.15,90.7320975408,9.154111102,0,9.154111102,80.62,-13.15,81.6854142427,132.3
2019-10-12 15:30:00,86.7851111009,-8.0,87.1530579428,10.2451111009,0,10.2451111009,76.54,-8.0,76.9569464051,132.38,10.2451111009,0.0,10.2451111009,10.2451111009,0,10.2451111009,0.0,0.0,0.0,133.79,90.2651111009,-13.12,91.2136211432,10.2451111009,0,10.2451111009,80.02,-13.12,81.0884381401,132.3
2019-10-12 16:00:00,86.4671111027,-8.02,86.8382502268,8.3871111027,0,8.3871111027,78.08,-8.02,78.490807105,132.38,8.3871111027,0.0,8.3871111027,8.3871111027,0,8.3871111027,0.0,0.0,0.0,133.79,90.0471111027,-13.12,90.9978934808,8.3871111027,0,8.3871111027,81.66,-13.12,82.7072548208,132.3
2019-10-12 16:30:00,88.7418888795,-7.95,89.0972802161,9.3918888795,0,9.3918888795,79.35,-7.95,79.7472570061,132.18,9.3918888795,0.0,9.3918888795,9.3918888795,0,9.3918888795,0.0,0.0,0.0,133.59,92.3618888795,-13.02,93.2750712537,9.3918888795,0,9.3918888795,82.97,-13.02,83.9853636058,132.04
2019-10-12 17:00:00,94.5537777682,-7.02,94.814014208,9.6237777682,0,9.6237777682,84.93,-7.02,85.2196297809,131.78,9.6237777682,0.0,9.6237777682,9.6237777682,0,9.6237777682,0.0,0.0,0.0,133.35,98.4737777682,-11.98,99.1998251406,9.6237777682,0,9.6237777682,88.85,-11.98,89.6540177572,131.64
2019-10-12 17:30:00,100.9538888842,-7.49,101.2313576954,4.6538888842,0,4.6538888842,96.3,-7.49,96.5908385925,131.1,4.6538888842,0.0,4.6538888842,4.6538888842,0,4.6538888842,0.0,0.0,0.0,132.74,105.4138888842,-12.36,106.1360333237,4.6538888842,0,4.6538888842,100.76,-12.36,101.5152559963,130.96
2019-10-12 18:00:00,104.9727777739,-6.84,105.1953880813,3.8527777738999998,0,3.8527777738999998,101.12,-6.84,101.3510730086,130.67,3.8527777738999998,0.0,3.8527777738999998,3.8527777738999998,0,3.8527777738999998,0.0,0.0,0.0,132.42,109.6527777739,-11.62,110.2667496281,3.8527777738999998,0,3.8527777738999998,105.8,-11.62,106.4361987296,130.51
2019-10-12 18:30:00,107.3848888822,-6.67,107.5918364015,6.6948888822,0,6.6948888822,100.69,-6.67,100.9106783249,130.77,6.6948888822,0.0,6.6948888822,6.6948888822,0,6.6948888822,0.0,0.0,0.0,132.54,112.0148888822,-11.44,112.5975529543,6.6948888822,0,6.6948888822,105.32,-11.44,105.9394921642,130.63
2019-10-12 19:00:00,107.2296666581,-7.1,107.464465809,8.5196666581,0,8.5196666581,98.71,-7.1,98.9650145253,130.99,8.5196666581,0.0,8.5196666581,8.5196666581,0,8.5196666581,0.0,0.0,0.0,132.76,111.7796666581,-11.92,112.4134345984,8.5196666581,0,8.5196666581,103.26,-11.92,103.9457262229,130.91
2019-10-12 19:30:00,104.107222216,-8.16,104.4265259286,6.267222216,0,6.267222216,97.84,-8.16,98.1796883271,131.36,6.267222216,0.0,6.267222216,6.267222216,0,6.267222216,0.0,0.0,0.0,132.93,108.627222216,-13.07,109.4106864358,6.267222216,0,6.267222216,102.36,-13.07,103.1910582367,131.23
2019-10-12 20:00:00,97.1975555534,-10.18,97.7292034427,2.1875555534,0,2.1875555534,95.01,-10.18,95.5538199132,131.89,2.1875555534,0.0,2.1875555534,2.1875555534,0,2.1875555534,0.0,0.0,0.0,133.25,101.5475555534,-15.24,102.684778029,2.1875555534,0,2.1875555534,99.36,-15.24,100.5219737172,131.78
2019-10-12 20:30:00,93.2121111068,-12.24,94.0123143902,4.2721111068,0,4.2721111068,88.94,-12.24,89.778289135,132.67,4.2721111068,0.0,4.2721111068,4.2721111068,0,4.2721111068,0.0,0.0,0.0,133.76,97.2821111068,-17.48,98.8400705251,4.2721111068,0,4.2721111068,93.01,-17.48,94.6383141228,132.56
2019-10-12 21:00:00,88.3082222191,-12.71,89.2181943972,3.1582222191,0,3.1582222191,85.15,-12.71,86.0933597904,132.45,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,133.44,92.2182222191,-17.99,93.9565889613,3.1582222191,0,3.1582222191,89.06,-17.99,90.8588119007,132.3
2019-10-12 21:30:00,83.7737777739,-14.06,84.9454498046,3.8837777739,0,3.8837777739,79.89,-14.06,81.1177890478,132.7,3.8837777739,0.0,3.8837777739,3.8837777739,0,3.8837777739,0.0,0.0,0.0,133.57,87.4437777739,-19.46,89.5829552503,3.8837777739,0,3.8837777739,83.56,-19.46,85.7960675089,132.61
2019-10-12 22:00:00,80.6194444399,-15.17,82.0342838196,4.5394444399000005,0,4.5394444399000005,76.08,-15.17,77.57767269,133.12,4.5394444399000005,0.0,4.5394444399000005,4.5394444399000005,0,4.5394444399000005,0.0,0.0,0.0,133.8,84.0894444399,-20.65,86.5878580761,4.5394444399000005,0,4.5394444399000005,79.55,-20.65,82.1865256596,133.04
2019-10-12 22:30:00,76.4779999937,-14.08,77.763300361,6.3179999937,0,6.3179999937,70.16,-14.08,71.5588708687,133.42,6.3179999937,0.0,6.3179999937,6.3179999937,0,6.3179999937,0.0,0.0,0.0,134.18,79.6679999937,-19.57,82.0364255864,6.3179999937,0,6.3179999937,73.35,-19.57,75.9157915061,133.3
2019-10-12 23:00:00,71.7415555494,-14.26,73.1450503633,6.1815555494,0,6.1815555494,65.56,-14.26,67.0929295828,133.42,6.1815555494,0.0,6.1815555494,6.1815555494,0,6.1815555494,0.0,0.0,0.0,134.1,74.7215555494,-19.8,77.3003936841,6.1815555494,0,6.1815555494,68.54,-19.8,71.3426352191,133.3
2019-10-12 23:30:00,68.8837777751,-14.49,70.3912987561,2.6637777751,0,2.6637777751,66.22,-14.49,67.7867870606,133.23,2.6637777751,0.0,2.6637777751,2.6637777751,0,2.6637777751,0.0,0.0,0.0,133.89,71.9037777751,-20.02,74.638821389,2.6637777751,0,2.6637777751,69.24,-20.02,72.0761957931,133.12
2019-10-13 00:00:00,64.4315555536,-15.04,66.16363768,1.9615555536,0,1.9615555536,62.47,-15.04,64.2549803517,133.23,1.9615555536,0.0,1.9615555536,1.9615555536,0,1.9615555536,0.0,0.0,0.0,133.89,67.2515555536,-20.63,70.3446417603,1.9615555536,0,1.9615555536,65.29,-20.63,68.4717533002,133.12
2019-10-13 00:30:00,63.5353333314,-15.15,65.3166217859,1.9653333314,0,1.9653333314,61.57,-15.15,63.4065249008,133.4,1.9653333314,0.0,1.9653333314,1.9653333314,0,1.9653333314,0.0,0.0,0.0,133.99,66.3053333314,-20.75,69.4763249473,1.9653333314,0,1.9653333314,64.34,-20.75,67.603240307,133.34
2019-10-13 01:00:00,61.5402222203,-15.48,63.4573033695,1.8902222203,0,1.8902222203,59.65,-15.48,61.6259109466,133.4,1.8902222203,0.0,1.8902222203,1.8902222203,0,1.8902222203,0.0,0.0,0.0,133.92,64.2602222203,-21.11,67.6388073506,1.8902222203,0,1.8902222203,62.37,-21.11,65.8456452622,133.34
2019-10-13 01:30:00,65.5827777759,-14.93,67.2607288156,1.8327777759,0,1.8327777759,63.75,-14.93,65.4749371897,133.03,1.8327777759,0.0,1.8327777759,1.8327777759,0,1.8327777759,0.0,0.0,0.0,133.61,68.4827777759,-20.49,71.4823821085,1.8327777759,0,1.8327777759,66.65,-20.49,69.7284920244,132.91
2019-10-13 02:00:00,65.3629999981,-15.28,67.1252573087,1.8929999981,0,1.8929999981,63.47,-15.28,65.2833769041,133.12,1.8929999981,0.0,1.8929999981,1.8929999981,0,1.8929999981,0.0,0.0,0.0,133.61,68.2429999981,-20.86,71.3599793213,1.8929999981,0,1.8929999981,66.35,-20.86,69.5518662582,133.02
2019-10-13 02:30:00,64.4126666647,-15.79,66.3197989054,2.0126666647,0,2.0126666647,62.4,-15.79,64.3667934575,133.31,2.0126666647,0.0,2.0126666647,2.0126666647,0,2.0126666647,0.0,0.0,0.0,133.78,67.2326666647,-21.41,70.5593336621,2.0126666647,0,2.0126666647,65.22,-21.41,68.6442750708,133.13
2019-10-13 03:00:00,61.9593333313,-15.86,63.9570057684,1.9893333313000001,0,1.9893333313000001,59.97,-15.86,62.031770086,133.31,1.9893333313000001,0.0,1.9893333313000001,1.9893333313000001,0,1.9893333313000001,0.0,0.0,0.0,133.78,64.6593333313,-21.52,68.1464583588,1.9893333313000001,0,1.9893333313000001,62.67,-21.52,66.2618993087,133.13
2019-10-13 03:30:00,60.461999998,-15.96,62.5329916425,1.951999998,0,1.951999998,58.51,-15.96,60.6476850341,133.4,1.951999998,0.0,1.951999998,1.951999998,0,1.951999998,0.0,0.0,0.0,133.78,63.101999998,-21.62,66.7029744746,1.951999998,0,1.951999998,61.15,-21.62,64.8594395597,133.32
2019-10-13 04:00:00,59.1762222204,-16.07,61.3194110888,1.8362222204,0,1.8362222204,57.34,-16.07,59.549311499,133.4,1.8362222204,0.0,1.8362222204,1.8362222204,0,1.8362222204,0.0,0.0,0.0,133.78,61.7662222204,-21.73,65.4771647781,1.8362222204,0,1.8362222204,59.93,-21.73,63.7479238878,133.32
2019-10-13 04:30:00,57.8132222203,-16.16,60.0292783856,1.9032222203,0,1.9032222203,55.91,-16.16,58.1985712883,133.4,1.9032222203,0.0,1.9032222203,1.9032222203,0,1.9032222203,0.0,0.0,0.0,133.78,60.3232222203,-21.85,64.1585040275,1.9032222203,0,1.9032222203,58.42,-21.85,62.3724209888,133.32
2019-10-13 05:00:00,57.2981111091,-16.12,59.5224994156,1.9781111090999999,0,1.9781111090999999,55.32,-16.12,57.6208017994,133.4,1.9781111090999999,0.0,1.9781111090999999,1.9781111090999999,0,1.9781111090999999,0.0,0.0,0.0,133.78,59.7881111091,-21.81,63.6419227396,1.9781111090999999,0,1.9781111090999999,57.81,-21.81,61.787314232,133.32
2019-10-13 05:30:00,57.6667777758,-16.12,59.8774720495,2.0067777758,0,2.0067777758,55.66,-16.12,57.9473036474,133.4,2.0067777758,0.0,2.0067777758,2.0067777758,0,2.0067777758,0.0,0.0,0.0,133.78,60.1767777758,-21.8,64.0037856964,2.0067777758,0,2.0067777758,58.17,-21.8,62.1207606199,133.32
2019-10-13 06:00:00,58.9811111092,-15.61,61.0118313745,1.9211111092,0,1.9211111092,57.06,-15.61,59.1567046073,133.26,1.9211111092,0.0,1.9211111092,1.9211111092,0,1.9211111092,0.0,0.0,0.0,133.7,61.5611111092,-21.26,65.1287801283,1.9211111092,0,1.9211111092,59.64,-21.26,63.3160106134,133.14
2019-10-13 06:30:00,62.4866666648,-14.73,64.1993489911,1.8366666648,0,1.8366666648,60.65,-14.73,62.413102791,133.02,1.8366666648,0.0,1.8366666648,1.8366666648,0,1.8366666648,0.0,0.0,0.0,133.6,65.2366666648,-20.28,68.3161845944,1.8366666648,0,1.8366666648,63.4,-20.28,66.5645431142,132.9
2019-10-13 07:00:00,66.0116666648,-13.25,67.3283197166,1.9016666648,0,1.9016666648,64.11,-13.25,65.464911212,132.93,1.9016666648,0.0,1.9016666648,1.9016666648,0,1.9016666648,0.0,0.0,0.0,133.73,68.9216666648,-18.71,71.4161062776,1.9016666648,0,1.9016666648,67.02,-18.71,69.5826451064,132.82
2019-10-13 07:30:00,69.7649999981,-12.25,70.8323211869,1.9449999981000001,0,1.9449999981000001,67.82,-12.25,68.9174498948,132.93,1.9449999981000001,0.0,1.9449999981000001,1.9449999981000001,0,1.9449999981000001,0.0,0.0,0.0,133.73,72.8449999981,-17.64,74.9504077688,1.9449999981000001,0,1.9449999981000001,70.9,-17.64,73.0614782221,132.82
2019-10-13 08:00:00,74.625555553,-11.75,75.5449273055,2.575555553,0,2.575555553,72.05,-11.75,73.0018150459,132.78,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,133.73,77.915555553,-17.08,79.765658006,2.575555553,0,2.575555553,75.34,-17.08,77.2518090403,132.65
2019-10-13 08:30:00,78.7937777732,-10.94,79.5496261196,4.5737777732,0,4.5737777732,74.22,-10.94,75.0219434566,132.43,4.5737777732,0.0,4.5737777732,4.5737777732,0,4.5737777732,0.0,0.0,0.0,133.47,82.1737777732,-16.2,83.7554162638,4.5737777732,0,4.5737777732,77.6,-16.2,79.2729462049,132.28
2019-10-13 09:00:00,84.4377777713,-9.63,84.9851470255,6.5077777713,0,6.5077777713,77.93,-9.63,78.5227470228,131.97,6.5077777713,0.0,6.5077777713,6.5077777713,0,6.5077777713,0.0,0.0,0.0,133.21,87.9977777713,-14.77,89.2287049815,6.5077777713,0,6.5077777713,81.49,-14.77,82.8177094588,131.84
2019-10-13 09:30:00,90.6416666614,-8.35,91.0254592691,5.2816666614,0,5.2816666614,85.36,-8.35,85.7674302985,131.54,5.2816666614,0.0,5.2816666614,5.2816666614,0,5.2816666614,0.0,0.0,0.0,132.97,94.5216666614,-13.37,95.4625705104,5.2816666614,0,5.2816666614,89.24,-13.37,90.2359933729,131.42
2019-10-13 10:00:00,92.7535555508,-9.43,93.2316843531,4.7835555508,0,4.7835555508,87.97,-9.43,88.4739837466,131.7,4.7835555508,0.0,4.7835555508,4.7835555508,0,4.7835555508,0.0,0.0,0.0,132.97,96.7435555508,-14.49,97.8226744707,4.7835555508,0,4.7835555508,91.96,-14.49,93.0945846975,131.42
2019-10-13 10:30:00,92.8088888805,-9.16,93.2598276603,8.3888888805,0,8.3888888805,84.42,-9.16,84.9154991742,131.6,8.3888888805,0.0,8.3888888805,8.3888888805,0,8.3888888805,0.0,0.0,0.0,132.9,96.6588888805,-14.22,97.6992794222,8.3888888805,0,8.3888888805,88.27,-14.22,89.4080605986,131.42
2019-10-13 11:00:00,95.9866666573,-8.08,96.3261468967,9.4066666573,0,9.4066666573,86.58,-8.08,86.956211969,131.48,9.4066666573,0.0,9.4066666573,9.4066666573,0,9.4066666573,0.0,0.0,0.0,132.9,99.9166666573,-13.06,100.7665811462,9.4066666573,0,9.4066666573,90.51,-13.06,91.4473821386,131.32
2019-10-13 11:30:00,93.1121110991,-8.2,93.4724838299,12.0421110991,0,12.0421110991,81.07,-8.2,81.4836480528,131.48,12.0421110991,0.0,12.0421110991,12.0421110991,0,12.0421110991,0.0,0.0,0.0,132.9,96.7821110991,-13.24,97.6835432854,12.0421110991,0,12.0421110991,84.74,-13.24,85.7680896371,131.32
2019-10-13 12:00:00,95.0532222097,-7.71,95.3653980878,12.5632222097,0,12.5632222097,82.49,-7.71,82.8495274579,131.48,12.5632222097,0.0,12.5632222097,12.5632222097,0,12.5632222097,0.0,0.0,0.0,132.9,98.8032222097,-12.69,99.6148222857,12.5632222097,0,12.5632222097,86.24,-12.69,87.1686509016,131.32
2019-10-13 12:30:00,94.3327777635,-7.44,94.625718283,14.2727777635,0,14.2727777635,80.06,-7.44,80.4049575586,131.48,14.2727777635,0.0,14.2727777635,14.2727777635,0,14.2727777635,0.0,0.0,0.0,132.9,97.9727777635,-12.42,98.7568811916,14.2727777635,0,14.2727777635,83.7,-12.42,84.6164664826,131.32
