Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-13 13:00:00,91.7958888747,-7.42,92.0952855161,14.1858888747,0,14.1858888747,77.61,-7.42,77.9638922835,131.48,14.1858888747,0.0,14.1858888747,14.1858888747,0,14.1858888747,0.0,0.0,0.0,132.9,95.2858888747,-12.44,96.0945067038,14.1858888747,0,14.1858888747,81.1,-12.44,82.0485441675,131.32
2019-10-13 13:30:00,84.9833333123,-8.13,85.3713291502,21.0533333123,0,21.0533333123,63.93,-8.13,64.4448741173,131.96,21.0533333123,0.0,21.0533333123,21.0533333123,0,21.0533333123,0.0,0.0,0.0,133.22,87.8033333123,-13.29,88.8034314694,21.0533333123,0,21.0533333123,66.75,-13.29,68.0601689683,131.85
2019-10-13 14:00:00,72.7896666422,-9.67,73.429179962,24.4296666422,0,24.4296666422,48.36,-9.67,49.3173245422,132.6,24.4296666422,0.0,24.4296666422,24.4296666422,0,24.4296666422,0.0,0.0,0.0,133.56,74.8696666422,-15.04,76.3653624565,24.4296666422,0,24.4296666422,50.44,-15.04,52.6345437902,132.5
2019-10-13 14:30:00,69.9581110893,-9.93,70.6593391363,21.8581110893,0,21.8581110893,48.1,-9.93,49.1143044336,132.77,21.8581110893,0.0,21.8581110893,21.8581110893,0,21.8581110893,0.0,0.0,0.0,133.72,72.0581110893,-15.33,73.6707558924,21.8581110893,0,21.8581110893,50.2,-15.33,52.4885597059,132.66
2019-10-13 15:00:00,69.61388887,-10.7,70.431410064,18.89388887,0,18.89388887,50.72,-10.7,51.836361755,133.12,18.89388887,0.0,18.89388887,18.89388887,0,18.89388887,0.0,0.0,0.0,134.01,71.84388887,-16.14,73.634529726,18.89388887,0,18.89388887,52.95,-16.14,55.3552355247,133.0
2019-10-13 15:30:00,71.6459999834,-11.06,72.4946405855,16.6459999834,0,16.6459999834,55.0,-11.06,56.1010124686,133.12,16.6459999834,0.0,16.6459999834,16.6459999834,0,16.6459999834,0.0,0.0,0.0,134.01,74.0859999834,-16.5,75.9011554163,16.6459999834,0,16.6459999834,57.44,-16.5,59.7628948429,133.1
2019-10-13 16:00:00,73.5511110956,-11.17,74.3944543861,15.4911110956,0,15.4911110956,58.06,-11.17,59.1247198725,133.12,15.4911110956,0.0,15.4911110956,15.4911110956,0,15.4911110956,0.0,0.0,0.0,134.01,76.1311110956,-16.6,77.9198695883,15.4911110956,0,15.4911110956,60.64,-16.6,62.8710553435,133.03
2019-10-13 16:30:00,79.5814444327,-11.37,80.3895714505,11.7114444327,0,11.7114444327,67.87,-11.37,68.8157961518,133.12,11.7114444327,0.0,11.7114444327,11.7114444327,0,11.7114444327,0.0,0.0,0.0,134.01,82.6714444327,-16.74,84.3492461412,11.7114444327,0,11.7114444327,70.96,-16.74,72.9078130244,132.89
2019-10-13 17:00:00,88.0271111029,-10.15,88.6103537354,8.2471111029,0,8.2471111029,79.78,-10.15,80.4230744252,132.48,8.2471111029,0.0,8.2471111029,8.2471111029,0,8.2471111029,0.0,0.0,0.0,133.64,91.6671111029,-15.35,92.9434331082,8.2471111029,0,8.2471111029,83.42,-15.35,84.8205099018,132.36
2019-10-13 17:30:00,94.9202222162,-8.7,95.3180915964,6.0202222162,0,6.0202222162,88.9,-8.7,89.3246886365,131.76,6.0202222162,0.0,6.0202222162,6.0202222162,0,6.0202222162,0.0,0.0,0.0,133.15,99.0102222162,-13.73,99.9576760599,6.0202222162,0,6.0202222162,92.99,-13.73,93.9981542372,131.65
2019-10-13 18:00:00,100.1549999962,-7.79,100.4574941169,3.7549999962,0,3.7549999962,96.4,-7.79,96.7142393859,131.27,3.7549999962,0.0,3.7549999962,3.7549999962,0,3.7549999962,0.0,0.0,0.0,132.85,104.5849999962,-12.69,105.3520684382,3.7549999962,0,3.7549999962,100.83,-12.69,101.6254151283,131.1
2019-10-13 18:30:00,103.3956666642,-8.31,103.7290701054,2.4656666642,0,2.4656666642,100.93,-8.31,101.2715211696,130.83,2.4656666642,0.0,2.4656666642,2.4656666642,0,2.4656666642,0.0,0.0,0.0,132.44,108.0056666642,-13.2,108.8093012181,2.4656666642,0,2.4656666642,105.54,-13.2,106.3622658653,130.69
2019-10-13 19:00:00,107.0382222201,-12.56,107.7726060557,2.1282222201,0,2.1282222201,104.91,-12.56,105.6591770742,130.83,2.1282222201,0.0,2.1282222201,2.1282222201,0,2.1282222201,0.0,0.0,0.0,131.97,111.8982222201,-17.57,113.269223693,2.1282222201,0,2.1282222201,109.77,-17.57,111.1672514727,130.69
2019-10-13 19:30:00,105.7562222203,-13.38,106.5992633104,1.8762222203,0,1.8762222203,103.88,-13.38,104.7381439591,131.1,1.8762222203,0.0,1.8762222203,1.8762222203,0,1.8762222203,0.0,0.0,0.0,132.19,110.5462222203,-18.48,112.0802286186,1.8762222203,0,1.8762222203,108.67,-18.48,110.2301197495,130.95
2019-10-13 20:00:00,100.1332222203,-15.29,101.2938610787,1.9132222203,0,1.9132222203,98.22,-15.29,99.4029803376,131.84,1.9132222203,0.0,1.9132222203,1.9132222203,0,1.9132222203,0.0,0.0,0.0,132.68,104.6532222203,-20.55,106.6517670791,1.9132222203,0,1.9132222203,102.74,-20.55,104.7750452159,131.7
2019-10-13 20:30:00,95.8375555501,-17.65,97.4492665638,5.4775555501,0,5.4775555501,90.36,-17.65,92.0676495844,132.2,5.4775555501,0.0,5.4775555501,5.4775555501,0,5.4775555501,0.0,0.0,0.0,132.68,99.9775555501,-23.1,102.6115081936,5.4775555501,0,5.4775555501,94.5,-23.1,97.282372504,132.05
2019-10-13 21:00:00,90.5043333271,-19.15,92.5081447819,6.2343333271,0,6.2343333271,84.27,-19.15,86.4184899197,132.7,6.2343333271,0.0,6.2343333271,6.2343333271,0,6.2343333271,0.0,0.0,0.0,133.01,94.3943333271,-24.73,97.5800341477,6.2343333271,0,6.2343333271,88.16,-24.73,91.5628663815,132.54
2019-10-13 21:30:00,85.6136666605,-14.4,86.8162422537,6.1336666605,0,6.1336666605,79.48,-14.4,80.7739462946,132.7,6.1336666605,0.0,6.1336666605,6.1336666605,0,6.1336666605,0.0,0.0,0.0,133.45,89.2336666605,-19.81,91.4061451199,6.1336666605,0,6.1336666605,83.1,-19.81,85.4286023531,132.54
2019-10-13 22:00:00,79.8759999938,-15.43,81.352690644,6.1659999938,0,6.1659999938,73.71,-15.43,75.3076954899,133.31,6.1659999938,0.0,6.1659999938,6.1659999938,0,6.1659999938,0.0,0.0,0.0,133.97,83.2359999938,-20.95,85.8320114816,6.1659999938,0,6.1659999938,77.07,-20.95,79.8666851697,133.21
2019-10-13 22:30:00,75.0084444382,-14.1,76.3221903317,6.2784444382,0,6.2784444382,68.73,-14.1,70.1614060577,133.46,6.2784444382,0.0,6.2784444382,6.2784444382,0,6.2784444382,0.0,0.0,0.0,134.19,78.1284444382,-19.62,80.5543185082,6.2784444382,0,6.2784444382,71.85,-19.62,74.4806478221,133.37
2019-10-13 23:00:00,69.3729999957,-14.88,70.9508810968,4.2729999957,0,4.2729999957,65.1,-14.88,66.7789218242,133.33,4.2729999957,0.0,4.2729999957,4.2729999957,0,4.2729999957,0.0,0.0,0.0,133.95,72.3229999957,-20.45,75.1586244445,4.2729999957,0,4.2729999957,68.05,-20.45,71.0563508773,133.23
2019-10-13 23:30:00,65.6182222198,-15.36,67.3919927534,2.4682222198,0,2.4682222198,63.15,-15.36,64.9911694002,133.33,2.4682222198,0.0,2.4682222198,2.4682222198,0,2.4682222198,0.0,0.0,0.0,133.81,68.4682222198,-20.96,71.604602184,2.4682222198,0,2.4682222198,66.0,-20.96,69.248260628,133.16
2019-10-14 00:00:00,61.2643333314,-15.96,63.3090841708,1.8943333314,0,1.8943333314,59.37,-15.96,61.477788672,133.33,1.8943333314,0.0,1.8943333314,1.8943333314,0,1.8943333314,0.0,0.0,0.0,133.81,63.9443333314,-21.61,67.4971841279,1.8943333314,0,1.8943333314,62.05,-21.61,65.7053620339,133.26
2019-10-14 00:30:00,60.2195555536,-16.07,62.3268783998,1.9995555536,0,1.9995555536,58.22,-16.07,60.3971298987,133.61,1.9995555536,0.0,1.9995555536,1.9995555536,0,1.9995555536,0.0,0.0,0.0,134.07,62.8495555536,-21.75,66.5066096962,1.9995555536,0,1.9995555536,60.85,-21.75,64.6203141435,133.51
2019-10-14 01:00:00,58.9616666646,-16.1,61.1202759799,2.1016666646,0,2.1016666646,56.86,-16.1,59.0954279111,133.61,2.1016666646,0.0,2.1016666646,2.1016666646,0,2.1016666646,0.0,0.0,0.0,134.07,61.5416666646,-21.79,65.2853799549,2.1016666646,0,2.1016666646,59.44,-21.79,63.3081171731,133.51
2019-10-14 01:30:00,63.679111109,-15.72,65.5907584316,2.089111109,0,2.089111109,61.59,-15.72,63.5645066055,133.06,2.089111109,0.0,2.089111109,2.089111109,0,2.089111109,0.0,0.0,0.0,133.56,66.469111109,-21.32,69.8046211337,2.089111109,0,2.089111109,64.38,-21.32,67.8183367534,132.96
2019-10-14 02:00:00,63.7383333313,-15.91,65.6940121766,1.9983333313,0,1.9983333313,61.74,-15.91,63.7570051053,132.94,1.9983333313,0.0,1.9983333313,1.9983333313,0,1.9983333313,0.0,0.0,0.0,133.37,66.5283333313,-21.52,69.9223107159,1.9983333313,0,1.9983333313,64.53,-21.52,68.0237554094,132.88
2019-10-14 02:30:00,63.3161111091,-15.96,65.2966425322,1.9961111091000001,0,1.9961111091000001,61.32,-15.96,63.3629544766,132.94,1.9961111091000001,0.0,1.9961111091000001,1.9961111091000001,0,1.9961111091000001,0.0,0.0,0.0,133.37,66.0961111091,-21.58,69.52979436,1.9961111091000001,0,1.9961111091000001,64.1,-21.58,67.6350973977,132.88
2019-10-14 03:00:00,61.0063333312,-16.38,63.1670571305,2.0963333312,0,2.0963333312,58.91,-16.38,61.1448485156,133.21,2.0963333312,0.0,2.0963333312,2.0963333312,0,2.0963333312,0.0,0.0,0.0,133.53,63.6563333312,-22.05,67.3671379322,2.0963333312,0,2.0963333312,61.56,-22.05,65.389877657,133.01
2019-10-14 03:30:00,59.4494444423,-16.49,61.6940559901,2.0994444423,0,2.0994444423,57.35,-16.49,59.6736340439,133.36,2.0994444423,0.0,2.0994444423,2.0994444423,0,2.0994444423,0.0,0.0,0.0,133.61,62.0194444423,-22.17,65.8628908334,2.0994444423,0,2.0994444423,59.92,-22.17,63.8898685239,133.17
2019-10-14 04:00:00,58.0226666646,-16.64,60.3615726011,2.0526666646,0,2.0526666646,55.97,-16.64,58.3911851224,133.36,2.0526666646,0.0,2.0526666646,2.0526666646,0,2.0526666646,0.0,0.0,0.0,133.7,60.5426666646,-22.34,64.5328605198,2.0526666646,0,2.0526666646,58.49,-22.34,62.6111467712,133.26
2019-10-14 04:30:00,57.6192222203,-16.49,59.9324191842,1.9492222203,0,1.9492222203,55.67,-16.49,58.0609076746,133.36,1.9492222203,0.0,1.9492222203,1.9492222203,0,1.9492222203,0.0,0.0,0.0,133.7,60.1192222203,-22.2,64.0871350613,1.9492222203,0,1.9492222203,58.17,-22.2,62.2622590339,133.26
2019-10-14 05:00:00,57.3318888869,-16.25,59.590334647,1.9918888869,0,1.9918888869,55.34,-16.25,57.6764952125,133.36,1.9918888869,0.0,1.9918888869,1.9918888869,0,1.9918888869,0.0,0.0,0.0,133.6,59.8318888869,-21.94,63.7276904318,1.9918888869,0,1.9918888869,57.84,-21.94,61.8613708222,133.14
2019-10-14 05:30:00,59.637999998,-15.25,61.556913046,2.047999998,0,2.047999998,57.59,-15.25,59.5749158623,133.45,2.047999998,0.0,2.047999998,2.047999998,0,2.047999998,0.0,0.0,0.0,133.97,62.247999998,-20.89,65.6597715785,2.047999998,0,2.047999998,60.2,-20.89,63.7215199128,133.35
2019-10-14 06:00:00,62.8546666646,-14.38,64.4786284091,2.0346666646,0,2.0346666646,60.82,-14.38,62.4968543208,133.62,2.0346666646,0.0,2.0346666646,2.0346666646,0,2.0346666646,0.0,0.0,0.0,134.25,65.6246666646,-19.97,68.5959020266,2.0346666646,0,2.0346666646,63.59,-19.97,66.6519992198,133.48
2019-10-14 06:30:00,71.9349999958,-11.85,72.9045041434,4.2149999958,0,4.2149999958,67.72,-11.85,68.7489701741,132.76,4.2149999958,0.0,4.2149999958,4.2149999958,0,4.2149999958,0.0,0.0,0.0,133.67,75.0349999958,-17.21,76.9833444608,4.2149999958,0,4.2149999958,70.82,-17.21,72.8811120936,132.63
2019-10-14 07:00:00,82.5548888828,-8.1,82.9513090822,6.0848888828,0,6.0848888828,76.47,-8.1,76.8977951569,132.57,6.0848888828,0.0,6.0848888828,6.0848888828,0,6.0848888828,0.0,0.0,0.0,133.99,86.0948888828,-13.21,87.1024339025,6.0848888828,0,6.0848888828,80.01,-13.21,81.0931822042,132.47
2019-10-14 07:30:00,93.1006666621,-7.45,93.3982688968,4.5706666621,0,4.5706666621,88.53,-7.45,88.84291418,131.5,4.5706666621,0.0,4.5706666621,4.5706666621,0,4.5706666621,0.0,0.0,0.0,133.08,97.1706666621,-12.4,97.9586568893,4.5706666621,0,4.5706666621,92.6,-12.4,93.4265486893,131.41
2019-10-14 08:00:00,97.3282222151,-7.64,97.6276212942,7.0982222151,0,7.0982222151,90.23,-7.64,90.5528712963,131.24,7.0982222151,0.0,7.0982222151,7.0982222151,0,7.0982222151,0.0,0.0,0.0,132.74,101.4882222151,-12.53,102.2587900788,7.0982222151,0,7.0982222151,94.39,-12.53,95.2180287551,131.07
2019-10-14 08:30:00,97.9533333254,-7.35,98.228702575,7.9033333254,0,7.9033333254,90.05,-7.35,90.34946043,130.96,7.9033333254,0.0,7.9033333254,7.9033333254,0,7.9033333254,0.0,0.0,0.0,132.52,102.0933333254,-12.22,102.8220652851,7.9033333254,0,7.9033333254,94.19,-12.22,94.9793898696,130.86
2019-10-14 09:00:00,98.5019999917,-6.38,98.7084008703,8.2519999917,0,8.2519999917,90.25,-6.38,90.4752281014,130.36,8.2519999917,0.0,8.2519999917,8.2519999917,0,8.2519999917,0.0,0.0,0.0,132.08,102.6419999917,-11.16,103.2469164784,8.2519999917,0,8.2519999917,94.39,-11.16,95.0474497291,130.24
2019-10-14 09:30:00,99.7612222123,-5.49,99.9121692152,9.9212222123,0,9.9212222123,89.84,-5.49,90.0075869024,130.36,9.9212222123,0.0,9.9212222123,9.9212222123,0,9.9212222123,0.0,0.0,0.0,132.18,103.8812222123,-10.23,104.3837210887,9.9212222123,0,9.9212222123,93.96,-10.23,94.5152606725,130.24
2019-10-14 10:00:00,100.1109999906,-4.95,100.2333019466,9.3809999906,0,9.3809999906,90.73,-4.95,90.8649294282,130.28,9.3809999906,0.0,9.3809999906,9.3809999906,0,9.3809999906,0.0,0.0,0.0,132.18,104.2809999906,-9.65,104.7265461048,9.3809999906,0,9.3809999906,94.9,-9.65,95.3893730978,130.09
2019-10-14 10:30:00,101.1932222135,-2.34,101.2202737694,8.7032222135,0,8.7032222135,92.49,-2.34,92.5195963026,129.86,8.7032222135,0.0,8.7032222135,8.7032222135,0,8.7032222135,0.0,0.0,0.0,132.01,105.3932222135,-6.88,105.6175444164,8.7032222135,0,8.7032222135,96.69,-6.88,96.9344649751,129.76
2019-10-14 11:00:00,103.4033333247,5.18,103.5329983274,8.6333333247,0,8.6333333247,94.77,5.18,94.9114603196,131.66,8.6333333247,0.0,8.6333333247,8.6333333247,0,8.6333333247,0.0,0.0,0.0,131.7,107.5333333247,-0.27,107.5336722888,8.6333333247,0,8.6333333247,98.9,-0.27,98.9003685534,131.46
2019-10-14 11:30:00,104.5089999945,9.52,104.9417051503,5.5189999945,0,5.5189999945,98.99,9.52,99.4467219168,132.01,5.5189999945,0.0,5.5189999945,5.5189999945,0,5.5189999945,0.0,0.0,0.0,131.5,108.6589999945,4.8,108.7649680724,5.5189999945,0,5.5189999945,103.14,4.8,103.2516324326,131.87
2019-10-14 12:00:00,106.29655555,10.12,106.777207876,5.58655555,0,5.58655555,100.71,10.12,101.2171848057,131.9,5.58655555,0.0,5.58655555,5.58655555,0,5.58655555,0.0,0.0,0.0,131.5,110.52655555,5.45,110.6608421337,5.58655555,0,5.58655555,104.94,5.45,105.0814260467,131.71
2019-10-14 12:30:00,108.5289999914,10.18,109.0053954588,8.6189999914,0,8.6189999914,99.91,10.18,100.4272896179,132.22,8.6189999914,0.0,8.6189999914,8.6189999914,0,8.6189999914,0.0,0.0,0.0,131.77,112.6889999914,5.48,112.8221659031,8.6189999914,0,8.6189999914,104.07,5.48,104.2141799373,132.05
2019-10-14 13:00:00,107.3419999894,9.6,107.7704271205,10.5519999894,0,10.5519999894,96.79,9.6,97.2649171079,132.67,10.5519999894,0.0,10.5519999894,10.5519999894,0,10.5519999894,0.0,0.0,0.0,132.16,111.3719999894,4.8,111.4753891298,10.5519999894,0,10.5519999894,100.82,4.8,100.9341983671,132.5
2019-10-14 13:30:00,104.3096666579,7.92,104.6099085091,8.7996666579,0,8.7996666579,95.51,7.92,95.8378135185,133.09,8.7996666579,0.0,8.7996666579,8.7996666579,0,8.7996666579,0.0,0.0,0.0,132.33,108.2996666579,3.01,108.3414874284,8.7996666579,0,8.7996666579,99.5,3.01,99.5455177293,132.92
2019-10-14 14:00:00,103.0054444364,7.38,103.2694823437,8.0354444364,0,8.0354444364,94.97,7.38,95.2563137015,133.09,8.0354444364,0.0,8.0354444364,8.0354444364,0,8.0354444364,0.0,0.0,0.0,132.21,106.9754444364,2.44,107.0032677649,8.0354444364,0,8.0354444364,98.94,2.44,98.9700823482,132.92
2019-10-14 14:30:00,101.9235555495,7.49,102.1983917478,6.0935555495,0,6.0935555495,95.83,7.49,96.1222606892,132.92,6.0935555495,0.0,6.0935555495,6.0935555495,0,6.0935555495,0.0,0.0,0.0,132.13,105.9235555495,2.5700000000000003,105.9547286356,6.0935555495,0,6.0935555495,99.83,2.5700000000000003,99.8630752581,132.77
2019-10-14 15:00:00,100.8118888825,7.34,101.0787442545,6.3818888825,0,6.3818888825,94.43,7.34,94.7148378027,132.99,6.3818888825,0.0,6.3818888825,6.3818888825,0,6.3818888825,0.0,0.0,0.0,132.13,104.7418888825,2.38,104.7689251958,6.3818888825,0,6.3818888825,98.36,2.38,98.3887900119,132.86
2019-10-14 15:30:00,100.1086666595,6.77,100.3373212735,7.2086666595,0,7.2086666595,92.9,6.77,93.1463520488,133.25,7.2086666595,0.0,7.2086666595,7.2086666595,0,7.2086666595,0.0,0.0,0.0,132.29,103.9886666595,1.76,104.0035595238,7.2086666595,0,7.2086666595,96.78,1.76,96.79600198360001,133.1
2019-10-14 16:00:00,102.0997777673,6.49,102.3058391302,10.4497777673,0,10.4497777673,91.65,6.49,91.879500434,133.37,10.4497777673,0.0,10.4497777673,10.4497777673,0,10.4497777673,0.0,0.0,0.0,132.38,105.9497777673,1.46,105.9598367729,10.4497777673,0,10.4497777673,95.5,1.46,95.5111595574,133.23
2019-10-14 16:30:00,105.9077777672,6.64,106.1157245256,10.5877777672,0,10.5877777672,95.32,6.64,95.5509916223,133.18,10.5877777672,0.0,10.5877777672,10.5877777672,0,10.5877777672,0.0,0.0,0.0,132.27,109.9277777672,1.6400000000000001,109.9400105732,10.5877777672,0,10.5877777672,99.34,1.6400000000000001,99.3535364242,133.02
2019-10-14 17:00:00,107.6175555459,7.59,107.8848755001,9.6475555459,0,9.6475555459,97.97,7.59,98.2635690376,132.88,9.6475555459,0.0,9.6475555459,9.6475555459,0,9.6475555459,0.0,0.0,0.0,132.14,111.7875555459,2.69,111.8199162713,9.6475555459,0,9.6475555459,102.14,2.69,102.1754163192,132.71
2019-10-14 17:30:00,108.277111102,7.41,108.5303685085,9.157111102,0,9.157111102,99.12,7.41,99.3965919939,132.66,9.157111102,0.0,9.157111102,9.157111102,0,9.157111102,0.0,0.0,0.0,131.95,112.467111102,2.49,112.4946717832,9.157111102,0,9.157111102,103.31,2.49,103.340002903,132.55
2019-10-14 18:00:00,113.9101111017,7.42,114.1515212829,9.3901111017,0,9.3901111017,104.52,7.42,104.7830463386,132.49,9.3901111017,0.0,9.3901111017,9.3901111017,0,9.3901111017,0.0,0.0,0.0,131.84,118.3501111017,2.5700000000000003,118.3780118848,9.3901111017,0,9.3901111017,108.96,2.5700000000000003,108.9903046147,132.33
2019-10-14 18:30:00,111.1387777676,6.85,111.3496763519,10.1887777676,0,10.1887777676,100.95,6.85,101.1821377517,132.56,10.1887777676,0.0,10.1887777676,10.1887777676,0,10.1887777676,0.0,0.0,0.0,131.84,115.4287777676,1.9500000000000002,115.4452477884,10.1887777676,0,10.1887777676,105.24,1.9500000000000002,105.2580642991,132.43
2019-10-14 19:00:00,110.9345555456,7.02,111.1564483694,9.9445555456,0,9.9445555456,100.99,7.02,101.2336925139,132.56,9.9445555456,0.0,9.9445555456,9.9445555456,0,9.9445555456,0.0,0.0,0.0,131.84,115.2545555456,2.13,115.2742359507,9.9445555456,0,9.9445555456,105.31,2.13,105.3315384868,132.43
2019-10-14 19:30:00,110.595666661,7.29,110.8356692775,5.665666661,0,5.665666661,104.93,7.29,105.1829311248,132.56,5.665666661,0.0,5.665666661,5.665666661,0,5.665666661,0.0,0.0,0.0,131.92,115.055666661,2.43,115.0813248568,5.665666661,0,5.665666661,109.39,2.43,109.4169867982,132.43
2019-10-14 20:00:00,104.3782222197,5.8100000000000005,104.5397980376,2.5282222197,0,2.5282222197,101.85,5.8100000000000005,102.0155801826,133.02,2.5282222197,0.0,2.5282222197,2.5282222197,0,2.5282222197,0.0,0.0,0.0,132.1,108.6782222197,0.8200000000000001,108.6813157117,2.5282222197,0,2.5282222197,106.15,0.8200000000000001,106.153167169,132.87
2019-10-14 20:30:00,99.0858888869,4.07,99.1694422516,2.0258888869,0,2.0258888869,97.06,4.07,97.1452958202,133.69,2.0258888869,0.0,2.0258888869,2.0258888869,0,2.0258888869,0.0,0.0,0.0,132.5,103.1758888869,-1.07,103.1814370301,2.0258888869,0,2.0258888869,101.15,-1.07,101.1556592584,133.52
2019-10-14 21:00:00,101.3944444424,3.8200000000000003,101.466377504,2.0044444424,0,2.0044444424,99.39,3.8200000000000003,99.4633827094,133.47,2.0044444424,0.0,2.0044444424,2.0044444424,0,2.0044444424,0.0,0.0,0.0,132.3,105.5744444424,-1.3,105.58244797,2.0044444424,0,2.0044444424,103.57,-1.3,103.5781584119,133.31
2019-10-14 21:30:00,96.8443333313,2.11,96.8673164612,1.9843333313,0,1.9843333313,94.86,2.11,94.8834637858,134.0,1.9843333313,0.0,1.9843333313,1.9843333313,0,1.9843333313,0.0,0.0,0.0,132.61,100.7943333313,-3.15,100.843542836,1.9843333313,0,1.9843333313,98.81,-3.15,98.8601972484,133.89
2019-10-14 22:00:00,90.6154444425,0.52,90.6169364497,1.8954444425,0,1.8954444425,88.72,0.52,88.7215238823,134.16,1.8954444425,0.0,1.8954444425,1.8954444425,0,1.8954444425,0.0,0.0,0.0,132.52,94.2754444425,-4.87,94.4011457814,1.8954444425,0,1.8954444425,92.38,-4.87,92.508276927,134.01
2019-10-14 22:30:00,85.1227777759,1.58,85.1374400383,1.8927777759,0,1.8927777759,83.23,1.58,83.2449956454,134.57,1.8927777759,0.0,1.8927777759,1.8927777759,0,1.8927777759,0.0,0.0,0.0,132.96,88.5627777759,-3.8200000000000003,88.645123991,1.8927777759,0,1.8927777759,86.67,-3.8200000000000003,86.7541428406,134.42
2019-10-14 23:00:00,77.9674444425,-1.71,77.9861942455,1.9774444425,0,1.9774444425,75.99,-1.71,76.0092375965,134.22,1.9774444425,0.0,1.9774444425,1.9774444425,0,1.9774444425,0.0,0.0,0.0,132.96,81.1274444425,-7.24,81.449860907,1.9774444425,0,1.9774444425,79.15,-7.24,79.4804384739,134.11
2019-10-14 23:30:00,71.8264444425,-12.21,72.8568611817,1.9864444425,0,1.9864444425,69.84,-12.21,70.8992926622,131.69,1.9864444425,0.0,1.9864444425,1.9864444425,0,1.9864444425,0.0,0.0,0.0,132.55,74.9364444425,-17.52,76.9572680497,1.9864444425,0,1.9864444425,72.95,-17.52,75.0243487143,131.54
2019-10-15 00:00:00,67.4083333314,-13.31,68.7098210048,1.9683333314,0,1.9683333314,65.44,-13.31,66.7798599879,131.55,1.9683333314,0.0,1.9683333314,1.9683333314,0,1.9683333314,0.0,0.0,0.0,132.25,70.3283333314,-18.68,72.7668665614,1.9683333314,0,1.9683333314,68.36,-18.68,70.8662966438,131.54
2019-10-15 00:30:00,66.1424444425,-13.65,67.5362529078,1.9524444425,0,1.9524444425,64.19,-13.65,65.6252893327,131.74,1.9524444425,0.0,1.9524444425,1.9524444425,0,1.9524444425,0.0,0.0,0.0,132.42,69.0024444425,-19.06,71.5864577908,1.9524444425,0,1.9524444425,67.05,-19.06,69.7064279676,131.54
2019-10-15 01:00:00,64.9126666647,-13.91,66.3863117933,1.9726666647000002,0,1.9726666647000002,62.94,-13.91,64.458759684,131.74,1.9726666647000002,0.0,1.9726666647000002,1.9726666647000002,0,1.9726666647000002,0.0,0.0,0.0,132.42,67.7226666647,-19.34,70.4300729815,1.9726666647000002,0,1.9726666647000002,65.75,-19.34,68.5353784552,131.64
2019-10-15 01:30:00,69.3631111091,-13.15,70.5986096374,2.0131111091,0,2.0131111091,67.35,-13.15,68.6217531108,131.56,2.0131111091,0.0,2.0131111091,2.0131111091,0,2.0131111091,0.0,0.0,0.0,132.31,72.3931111091,-18.51,74.7220358131,2.0131111091,0,2.0131111091,70.38,-18.51,72.7733776872,131.48
2019-10-15 02:00:00,69.079999998,-13.33,70.3543552293,1.959999998,0,1.959999998,67.12,-13.33,68.4308651122,131.56,1.959999998,0.0,1.959999998,1.959999998,0,1.959999998,0.0,0.0,0.0,132.23,72.089999998,-18.7,74.4758893852,1.959999998,0,1.959999998,70.13,-18.7,72.5803478911,131.48
2019-10-15 02:30:00,68.4614444426,-13.84,69.8463669432,1.8714444426,0,1.8714444426,66.59,-13.84,68.0130406613,131.76,1.8714444426,0.0,1.8714444426,1.8714444426,0,1.8714444426,0.0,0.0,0.0,132.38,71.4414444426,-19.24,73.9868744038,1.8714444426,0,1.8714444426,69.57,-19.24,72.1814553746,131.63
2019-10-15 03:00:00,66.4043333314,-14.25,67.9161099092,1.8843333314000001,0,1.8843333314000001,64.52,-14.25,66.0749037078,132.03,1.8843333314000001,0.0,1.8843333314000001,1.8843333314000001,0,1.8843333314000001,0.0,0.0,0.0,132.64,69.2843333314,-19.7,72.0306104735,1.8843333314000001,0,1.8843333314000001,67.4,-19.7,70.2200113928,131.92
2019-10-15 03:30:00,64.8396666647,-14.44,66.4281263712,1.9896666647,0,1.9896666647,62.85,-14.44,64.4874879337,132.14,1.9896666647,0.0,1.9896666647,1.9896666647,0,1.9896666647,0.0,0.0,0.0,132.64,67.6496666647,-19.92,70.5215130286,1.9896666647,0,1.9896666647,65.66,-19.92,68.6151732491,132.0
2019-10-15 04:00:00,63.2351111091,-14.82,64.948530984,1.9951111091,0,1.9951111091,61.24,-14.82,63.0076979424,132.14,1.9951111091,0.0,1.9951111091,1.9951111091,0,1.9951111091,0.0,0.0,0.0,132.64,65.9751111091,-20.33,69.0363975441,1.9951111091,0,1.9951111091,63.98,-20.33,67.1323267882,132.0
2019-10-15 04:30:00,62.1643333314,-14.95,63.9367409127,1.9143333314,0,1.9143333314,60.25,-14.95,62.0770891714,132.24,1.9143333314,0.0,1.9143333314,1.9143333314,0,1.9143333314,0.0,0.0,0.0,132.64,64.8543333314,-20.48,68.0111384397,1.9143333314,0,1.9143333314,62.94,-20.48,66.1881711486,132.14
2019-10-15 05:00:00,61.8643333314,-15.09,63.6781268454,1.8943333314,0,1.8943333314,59.97,-15.09,61.8393806567,132.24,1.8943333314,0.0,1.8943333314,1.8943333314,0,1.8943333314,0.0,0.0,0.0,132.64,64.5443333314,-20.61,67.7550224352,1.8943333314,0,1.8943333314,62.65,-20.61,65.9529726396,132.05
2019-10-15 05:30:00,64.2768888869,-13.73,65.7269453495,1.9768888869,0,1.9768888869,62.3,-13.73,63.7950068579,132.17,1.9768888869,0.0,1.9768888869,1.9768888869,0,1.9768888869,0.0,0.0,0.0,132.73,67.0868888869,-19.19,69.7775519815,1.9768888869,0,1.9768888869,65.11,-19.19,67.879070412,132.05
2019-10-15 06:00:00,67.0503333313,-12.67,68.2369115643,2.0403333313,0,2.0403333313,65.01,-12.67,66.2331412512,132.01,2.0403333313,0.0,2.0403333313,2.0403333313,0,2.0403333313,0.0,0.0,0.0,132.73,70.0003333313,-18.04,72.2875388051,2.0403333313,0,2.0403333313,67.96,-18.04,70.3136060802,131.84
2019-10-15 06:30:00,75.3203333314,-9.61,75.9309206657,1.9803333314,0,1.9803333314,73.34,-9.61,73.9669365325,131.57,1.9803333314,0.0,1.9803333314,1.9803333314,0,1.9803333314,0.0,0.0,0.0,132.73,78.6903333314,-14.76,80.062638976,1.9803333314,0,1.9803333314,76.71,-14.76,78.1171024808,131.49
2019-10-15 07:00:00,82.6172222204,-7.97,83.0007608846,1.8072222204,0,1.8072222204,80.81,-7.97,81.2020750966,131.65,1.8072222204,0.0,1.8072222204,1.8072222204,0,1.8072222204,0.0,0.0,0.0,133.09,86.3372222204,-12.99,87.3089688448,1.8072222204,0,1.8072222204,84.53,-12.99,85.5222836458,131.49
2019-10-15 07:30:00,91.2288888871,-3.5,91.2960030208,1.7988888871,0,1.7988888871,89.43,-3.5,89.4984631153,130.48,1.7988888871,0.0,1.7988888871,1.7988888871,0,1.7988888871,0.0,0.0,0.0,132.46,95.3888888871,-8.17,95.7381273219,1.7988888871,0,1.7988888871,93.59,-8.17,93.9459259361,130.3
2019-10-15 08:00:00,97.2879999943,-1.3900000000000001,97.2979292836,5.7379999943,0,5.7379999943,91.55,-1.3900000000000001,91.5605515492,129.96,5.7379999943,0.0,5.7379999943,5.7379999943,0,5.7379999943,0.0,0.0,0.0,132.19,101.5079999943,-5.92,101.6804822119,5.7379999943,0,5.7379999943,95.77,-5.92,95.9527972495,129.81
2019-10-15 08:30:00,97.1264444371,-0.15,97.1265602654,7.3264444371,0,7.3264444371,89.8,-0.15,89.8001252783,129.85,7.3264444371,0.0,7.3264444371,7.3264444371,0,7.3264444371,0.0,0.0,0.0,132.19,101.2464444371,-4.64,101.3527114149,7.3264444371,0,7.3264444371,93.92,-4.64,94.0345468432,129.7
2019-10-15 09:00:00,94.941444435,0.55,94.9430375088,9.431444435,0,9.431444435,85.51,0.55,85.5117687807,129.85,9.431444435,0.0,9.431444435,9.431444435,0,9.431444435,0.0,0.0,0.0,132.33,98.831444435,-3.91,98.9087585056,9.431444435,0,9.431444435,89.4,-3.91,89.4854630652,129.83
2019-10-15 09:30:00,98.2581110982,-2.9699999999999998,98.302987221,12.9481110982,0,12.9481110982,85.31,-2.9699999999999998,85.3616834417,130.3,12.9481110982,0.0,12.9481110982,12.9481110982,0,12.9481110982,0.0,0.0,0.0,132.33,102.1981110982,-7.66,102.484776977,12.9481110982,0,12.9481110982,89.25,-7.66,89.5781117238,130.22
2019-10-15 10:00:00,88.3941110939,-3.63,88.4686146387,17.1841110939,0,17.1841110939,71.21,-3.63,71.3024613881,130.62,17.1841110939,0.0,17.1841110939,17.1841110939,0,17.1841110939,0.0,0.0,0.0,132.43,91.6041110939,-8.42,91.9902688838,17.1841110939,0,17.1841110939,74.42,-8.42,74.8948115693,130.52
2019-10-15 10:30:00,81.6711110909,-4.49,81.7944404396,20.1711110909,0,20.1711110909,61.5,-4.49,61.6636854234,131.0,20.1711110909,0.0,20.1711110909,20.1711110909,0,20.1711110909,0.0,0.0,0.0,132.63,84.4611110909,-9.41,84.9836889451,20.1711110909,0,20.1711110909,64.29,-9.41,64.97501212,130.82
2019-10-15 11:00:00,76.6915555362,-4.01,76.7963201629,19.3815555362,0,19.3815555362,57.31,-4.01,57.450119234,131.0,19.3815555362,0.0,19.3815555362,19.3815555362,0,19.3815555362,0.0,0.0,0.0,132.63,79.2915555362,-8.92,79.7917112196,19.3815555362,0,19.3815555362,59.91,-8.92,60.5704094422,130.82
2019-10-15 11:30:00,72.0412222041,-3.18,72.1113728663,18.1212222041,0,18.1212222041,53.92,-3.18,54.013690857,131.11,18.1212222041,0.0,18.1212222041,18.1212222041,0,18.1212222041,0.0,0.0,0.0,132.84,74.4412222041,-8.1,74.8806087264,18.1212222041,0,18.1212222041,56.32,-8.1,56.8994938466,130.99
2019-10-15 12:00:00,71.3295555365,-3.68,71.4244208449,19.0895555365,0,19.0895555365,52.24,-3.68,52.3694567472,131.18,19.0895555365,0.0,19.0895555365,19.0895555365,0,19.0895555365,0.0,0.0,0.0,132.84,73.6395555365,-8.64,74.1446811282,19.0895555365,0,19.0895555365,54.55,-8.64,55.2299927576,131.1
2019-10-15 12:30:00,70.9905555338,-4.96,71.1636183382,21.8005555338,0,21.8005555338,49.19,-4.96,49.4394346651,131.43,21.8005555338,0.0,21.8005555338,21.8005555338,0,21.8005555338,0.0,0.0,0.0,132.84,73.1705555338,-10.0,73.8507291577,21.8005555338,0,21.8005555338,51.37,-10.0,52.3342803524,131.27
2019-10-15 13:00:00,72.1206666445,-3.58,72.2094658425,22.1306666445,0,22.1306666445,49.99,-3.58,50.1180256993,131.26,22.1306666445,0.0,22.1306666445,22.1306666445,0,22.1306666445,0.0,0.0,0.0,132.84,74.3706666445,-8.54,74.8593858988,22.1306666445,0,22.1306666445,52.24,-8.54,52.9334412258,131.09
2019-10-15 13:30:00,72.4864444253,-3.63,72.5772796777,19.1464444253,0,19.1464444253,53.34,-3.63,53.4633753143,131.26,19.1464444253,0.0,19.1464444253,19.1464444253,0,19.1464444253,0.0,0.0,0.0,132.84,74.9264444253,-8.59,75.4172405635,19.1464444253,0,19.1464444253,55.78,-8.59,56.4375451273,131.09
2019-10-15 14:00:00,78.9547777604,-4.31,79.0723278473,17.4247777604,0,17.4247777604,61.53,-4.31,61.6807668565,131.26,17.4247777604,0.0,17.4247777604,17.4247777604,0,17.4247777604,0.0,0.0,0.0,132.84,81.8047777604,-9.24,82.3249613691,17.4247777604,0,17.4247777604,64.38,-9.24,65.0396955712,131.09
2019-10-15 14:30:00,75.5442222054,-4.21,75.6614406988,16.8642222054,0,16.8642222054,58.68,-4.21,58.8308295029,131.26,16.8642222054,0.0,16.8642222054,16.8642222054,0,16.8642222054,0.0,0.0,0.0,132.84,78.2142222054,-9.17,78.7499425726,16.8642222054,0,16.8642222054,61.35,-9.17,62.0315355283,131.09
2019-10-15 15:00:00,75.8674444285,-5.03,76.0340057087,15.9474444285,0,15.9474444285,59.92,-5.03,60.1307516999,131.37,15.9474444285,0.0,15.9474444285,15.9474444285,0,15.9474444285,0.0,0.0,0.0,132.84,78.6474444285,-10.03,79.2844336243,15.9474444285,0,15.9474444285,62.7,-10.03,63.497172378,131.21
2019-10-15 15:30:00,77.9932222075,-5.98,78.2221395151,14.6732222075,0,14.6732222075,63.32,-5.98,63.6017515482,131.56,14.6732222075,0.0,14.6732222075,14.6732222075,0,14.6732222075,0.0,0.0,0.0,132.99,80.9532222075,-11.02,81.6998444661,14.6732222075,0,14.6732222075,66.28,-11.02,67.1898712605,131.38
2019-10-15 16:00:00,76.1973333203,-4.63,76.3378707139,13.0273333203,0,13.0273333203,63.17,-4.63,63.339449003,131.35,13.0273333203,0.0,13.0273333203,13.0273333203,0,13.0273333203,0.0,0.0,0.0,132.91,79.0873333203,-9.58,79.6654422678,13.0273333203,0,13.0273333203,66.06,-9.58,66.7510299546,131.19
2019-10-15 16:30:00,77.4587777639,-5.13,77.6284686998,13.858777763900001,0,13.858777763900001,63.6,-5.13,63.8065584403,131.26,13.858777763900001,0.0,13.858777763900001,13.858777763900001,0,13.858777763900001,0.0,0.0,0.0,132.91,80.3887777639,-10.11,81.0220197871,13.858777763900001,0,13.858777763900001,66.53,-10.11,67.2937812877,131.19
2019-10-15 17:00:00,82.8677777668,-5.53,83.0520890286,10.9577777668,0,10.9577777668,71.91,-5.53,72.1223197076,130.98,10.9577777668,0.0,10.9577777668,10.9577777668,0,10.9577777668,0.0,0.0,0.0,132.53,86.2377777668,-10.46,86.8698216538,10.9577777668,0,10.9577777668,75.28,-10.46,76.0032236158,130.82
2019-10-15 17:30:00,86.1299999881,-7.03,86.4164208814,11.8699999881,0,11.8699999881,74.26,-7.03,74.5920136476,130.98,11.8699999881,0.0,11.8699999881,11.8699999881,0,11.8699999881,0.0,0.0,0.0,132.42,89.5699999881,-12.01,90.3715939766,11.8699999881,0,11.8699999881,77.7,-12.01,78.6227072798,130.82
2019-10-15 18:00:00,92.2063333228,-6.73,92.4516133165,10.5663333228,0,10.5663333228,81.64,-6.73,81.9169243807,130.69,10.5663333228,0.0,10.5663333228,10.5663333228,0,10.5663333228,0.0,0.0,0.0,132.25,96.0463333228,-11.63,96.7478942652,10.5663333228,0,10.5663333228,85.48,-11.63,86.2675332903,130.54
2019-10-15 18:30:00,97.0249999918,-5.85,97.2011991871,8.1749999918,0,8.1749999918,88.85,-5.85,89.0423775514,130.19,8.1749999918,0.0,8.1749999918,8.1749999918,0,8.1749999918,0.0,0.0,0.0,131.93,101.1949999918,-10.63,101.7517809345,8.1749999918,0,8.1749999918,93.02,-10.63,93.6254094784,130.03
2019-10-15 19:00:00,99.4509999902,-5.07,99.5801501257,9.7909999902,0,9.7909999902,89.66,-5.07,89.8032321245,130.05,9.7909999902,0.0,9.7909999902,9.7909999902,0,9.7909999902,0.0,0.0,0.0,131.93,103.6509999902,-9.8,104.1132546748,9.7909999902,0,9.7909999902,93.86,-9.8,94.3702262369,129.87
2019-10-15 19:30:00,99.7207777733,-3.92,99.7977951646,4.5007777733,0,4.5007777733,95.22,-3.92,95.3006547721,129.85,4.5007777733,0.0,4.5007777733,4.5007777733,0,4.5007777733,0.0,0.0,0.0,131.93,104.1507777733,-8.54,104.500316319,4.5007777733,0,4.5007777733,99.65,-8.54,100.0152693342,129.69
2019-10-15 20:00:00,96.2896666623,-5.97,96.4745604081,4.3596666623,0,4.3596666623,91.93,-5.97,92.1236440877,130.36,4.3596666623,0.0,4.3596666623,4.3596666623,0,4.3596666623,0.0,0.0,0.0,132.17,100.5396666623,-10.76,101.1138080213,4.3596666623,0,4.3596666623,96.18,-10.76,96.7800082662,130.23
2019-10-15 20:30:00,92.2333333283,-7.88,92.5693371309,5.0033333283,0,5.0033333283,87.23,-7.88,87.5852002338,130.96,5.0033333283,0.0,5.0033333283,5.0033333283,0,5.0033333283,0.0,0.0,0.0,132.49,96.2833333283,-12.82,97.1330668558,5.0033333283,0,5.0033333283,91.28,-12.82,92.1758688595,130.83
2019-10-15 21:00:00,89.093222219,-9.86,89.6371677675,3.173222219,0,3.173222219,85.92,-9.86,86.4839060172,131.13,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,132.41,93.083222219,-14.9,94.2682144664,3.173222219,0,3.173222219,89.91,-14.9,91.1362611697,130.98
2019-10-15 21:30:00,87.6657777756,-10.31,88.269953512,2.1657777756,0,2.1657777756,85.5,-10.31,86.1193712239,131.54,2.1657777756,0.0,2.1657777756,2.1657777756,0,2.1657777756,0.0,0.0,0.0,132.79,91.6157777756,-15.43,92.90605813089999,2.1657777756,0,2.1657777756,89.45,-15.43,90.7710713829,131.37
2019-10-15 22:00:00,86.5434444424,-10.48,87.1756742214,2.0834444424,0,2.0834444424,84.46,-10.48,85.107708229,131.34,2.0834444424,0.0,2.0834444424,2.0834444424,0,2.0834444424,0.0,0.0,0.0,132.58,90.3934444424,-15.57,91.724586116,2.0834444424,0,2.0834444424,88.31,-15.57,89.6720748059,131.24
2019-10-15 22:30:00,80.1344444424,-12.13,81.0473077042,2.0244444424,0,2.0244444424,78.11,-12.13,79.0462459577,132.13,2.0244444424,0.0,2.0244444424,2.0244444424,0,2.0244444424,0.0,0.0,0.0,133.11,83.6944444424,-17.4,85.4840337755,2.0244444424,0,2.0244444424,81.67,-17.4,83.5029873717,132.0
2019-10-15 23:00:00,73.134999998,-13.56,74.3814615661,2.004999998,0,2.004999998,71.13,-13.56,72.4109832829,132.25,2.004999998,0.0,2.004999998,2.004999998,0,2.004999998,0.0,0.0,0.0,133.03,76.374999998,-18.95,78.6908071168,2.004999998,0,2.004999998,74.37,-18.95,76.7463315084,132.11
2019-10-15 23:30:00,69.3371111091,-14.24,70.7842678633,2.0571111091,0,2.0571111091,67.28,-14.24,68.7704587741,132.4,2.0571111091,0.0,2.0571111091,2.0571111091,0,2.0571111091,0.0,0.0,0.0,133.1,72.3871111091,-19.69,75.0172643777,2.0571111091,0,2.0571111091,70.33,-19.69,73.0342727766,132.29
2019-10-16 00:00:00,65.6626666645,-14.97,67.3475069583,2.1326666645,0,2.1326666645,63.53,-14.97,65.2699149685,132.81,2.1326666645,0.0,2.1326666645,2.1326666645,0,2.1326666645,0.0,0.0,0.0,133.34,68.5526666645,-20.49,71.5493410649,2.1326666645,0,2.1326666645,66.42,-20.49,69.5086793142,132.63
2019-10-16 00:30:00,63.9749999977,-16.07,65.9624554175,2.2549999977,0,2.2549999977,61.72,-16.07,63.7777649342,132.81,2.2549999977,0.0,2.2549999977,2.2549999977,0,2.2549999977,0.0,0.0,0.0,133.18,66.7849999977,-21.67,70.2127134122,2.2549999977,0,2.2549999977,64.53,-21.67,68.0713581472,132.63
2019-10-16 01:00:00,62.3789999978,-16.48,64.5192222576,2.2389999978,0,2.2389999978,60.14,-16.48,62.3571166748,132.81,2.2389999978,0.0,2.2389999978,2.2389999978,0,2.2389999978,0.0,0.0,0.0,133.18,65.1089999978,-22.09,68.7542724542,2.2389999978,0,2.2389999978,62.87,-22.09,66.6378646116,132.63
2019-10-16 01:30:00,66.48022222,-16.16,68.4161205157,2.26022222,0,2.26022222,64.22,-16.16,66.2220054061,132.63,2.26022222,0.0,2.26022222,2.26022222,0,2.26022222,0.0,0.0,0.0,133.08,69.42022222,-21.74,72.7447238848,2.26022222,0,2.26022222,67.16,-21.74,70.5910277585,132.47
2019-10-16 02:00:00,66.4392222199,-16.54,68.4670858821,2.2792222199,0,2.2792222199,64.16,-16.54,66.2576576706,132.63,2.2792222199,0.0,2.2792222199,2.2792222199,0,2.2792222199,0.0,0.0,0.0,132.9,69.3692222199,-22.14,72.8166779756,2.2792222199,0,2.2792222199,67.09,-22.14,70.648762905,132.47
2019-10-16 02:30:00,66.0913333312,-16.82,68.198069925,2.1813333312,0,2.1813333312,63.91,-16.82,66.086310988,132.63,2.1813333312,0.0,2.1813333312,2.1813333312,0,2.1813333312,0.0,0.0,0.0,133.01,68.9913333312,-22.43,72.5459094285,2.1813333312,0,2.1813333312,66.81,-22.43,70.4746833977,132.47
2019-10-16 03:00:00,63.2906666646,-17.3,65.6124872784,2.0306666646,0,2.0306666646,61.26,-17.3,63.6559313811,132.82,2.0306666646,0.0,2.0306666646,2.0306666646,0,2.0306666646,0.0,0.0,0.0,133.11,66.0806666646,-22.96,69.9558153897,2.0306666646,0,2.0306666646,64.05,-22.96,68.0409001998,132.67
2019-10-16 03:30:00,61.0663333313,-17.51,63.5271372449,1.9863333313,0,1.9863333313,59.08,-17.51,61.6201793246,132.82,1.9863333313,0.0,1.9863333313,1.9863333313,0,1.9863333313,0.0,0.0,0.0,133.11,63.7363333313,-23.2,67.8274294554,1.9863333313,0,1.9863333313,61.75,-23.2,65.9644032793,132.67
2019-10-16 04:00:00,59.2502222201,-17.81,61.8690951375,2.0902222201,0,2.0902222201,57.16,-17.81,59.8703741428,132.99,2.0902222201,0.0,2.0902222201,2.0902222201,0,2.0902222201,0.0,0.0,0.0,133.11,61.8302222201,-23.54,66.159715687,2.0902222201,0,2.0902222201,59.74,-23.54,64.2105847972,132.88
2019-10-16 04:30:00,57.8496666645,-18.36,60.6932742006,2.1796666645,0,2.1796666645,55.67,-18.36,58.6194379025,133.24,2.1796666645,0.0,2.1796666645,2.1796666645,0,2.1796666645,0.0,0.0,0.0,133.32,60.3696666645,-24.13,65.0134874713,2.1796666645,0,2.1796666645,58.19,-24.13,62.9947061268,133.07
2019-10-16 05:00:00,58.0189999979,-18.42,60.8728244848,2.1089999979,0,2.1089999979,55.91,-18.42,58.8661575101,133.24,2.1089999979,0.0,2.1089999979,2.1089999979,0,2.1089999979,0.0,0.0,0.0,133.32,60.5589999979,-24.18,65.2078590413,2.1089999979,0,2.1089999979,58.45,-24.18,63.2540504632,133.07
2019-10-16 05:30:00,60.0828888869,-17.46,62.5684036635,1.9728888869,0,1.9728888869,58.11,-17.46,60.6763850275,132.74,1.9728888869,0.0,1.9728888869,1.9728888869,0,1.9728888869,0.0,0.0,0.0,132.99,62.7428888869,-23.14,66.8739837745,1.9728888869,0,1.9728888869,60.77,-23.14,65.0265522691,132.59
2019-10-16 06:00:00,62.6097777758,-16.33,64.7043520417,1.9397777758,0,1.9397777758,60.67,-16.33,62.8292750237,132.54,1.9397777758,0.0,1.9397777758,1.9397777758,0,1.9397777758,0.0,0.0,0.0,132.92,65.3897777758,-21.94,68.9723614035,1.9397777758,0,1.9397777758,63.45,-21.94,67.1361757922,132.4
2019-10-16 06:30:00,70.8982222203,-13.65,72.2002798748,1.9582222203000001,0,1.9582222203000001,68.94,-13.65,70.2783473056,132.11,1.9582222203000001,0.0,1.9582222203000001,1.9582222203000001,0,1.9582222203000001,0.0,0.0,0.0,132.92,74.0782222203,-19.03,76.4834878083,1.9582222203000001,0,1.9582222203000001,72.12,-19.03,74.5884394528,131.99
2019-10-16 07:00:00,73.683999998,-10.65,74.4496766663,1.953999998,0,1.953999998,71.73,-10.65,72.5163112686,131.92,1.953999998,0.0,1.953999998,1.953999998,0,1.953999998,0.0,0.0,0.0,132.92,77.013999998,-15.86,78.6301201557,1.953999998,0,1.953999998,75.06,-15.86,76.7172940086,131.75
2019-10-16 07:30:00,83.1294444426,-7.21,83.4415282299,1.8194444426,0,1.8194444426,81.31,-7.21,81.6290401757,131.21,1.8194444426,0.0,1.8194444426,1.8194444426,0,1.8194444426,0.0,0.0,0.0,132.7,86.9194444426,-12.15,87.7645276989,1.8194444426,0,1.8194444426,85.1,-12.15,85.9629716797,131.07
2019-10-16 08:00:00,88.569999995,-4.96,88.7087735183,4.979999995,0,4.979999995,83.59,-4.96,83.7370270549,130.68,4.979999995,0.0,4.979999995,4.979999995,0,4.979999995,0.0,0.0,0.0,132.44,92.419999995,-9.75,92.9328730809,4.979999995,0,4.979999995,87.44,-9.75,87.9819077993,130.56
2019-10-16 08:30:00,89.3596666598,-3.98,89.4482555758,6.8196666598,0,6.8196666598,82.54,-3.98,82.6359001887,130.51,6.8196666598,0.0,6.8196666598,6.8196666598,0,6.8196666598,0.0,0.0,0.0,132.36,93.1296666598,-8.73,93.5379479793,6.8196666598,0,6.8196666598,86.31,-8.73,86.7503832845,130.36
2019-10-16 09:00:00,88.1593333244,-3.68,88.2361062843,8.8993333244,0,8.8993333244,79.26,-3.68,79.3453842388,130.6,8.8993333244,0.0,8.8993333244,8.8993333244,0,8.8993333244,0.0,0.0,0.0,132.43,91.7693333244,-8.43,92.1557130015,8.8993333244,0,8.8993333244,82.87,-8.43,83.2976698354,130.47
2019-10-16 09:30:00,83.424555545,-3.4,83.4938109555,10.564555545,0,10.564555545,72.86,-3.4,72.9392870818,130.6,10.564555545,0.0,10.564555545,10.564555545,0,10.564555545,0.0,0.0,0.0,132.43,86.714555545,-8.2,87.1014015006,10.564555545,0,10.564555545,76.15,-8.2,76.5902245721,130.47
2019-10-16 10:00:00,80.8373333214,-3.33,80.9058919889,11.8973333214,0,11.8973333214,68.94,-3.33,69.0203774258,130.71,11.8973333214,0.0,11.8973333214,11.8973333214,0,11.8973333214,0.0,0.0,0.0,132.55,83.9273333214,-8.15,84.322119153,11.8973333214,0,11.8973333214,72.03,-8.15,72.4896089105,130.63
2019-10-16 10:30:00,76.9854444315,-4.27,77.1037713365,12.9654444315,0,12.9654444315,64.02,-4.27,64.1622420119,131.03,12.9654444315,0.0,12.9654444315,12.9654444315,0,12.9654444315,0.0,0.0,0.0,132.66,79.8254444315,-9.17,80.350423015,12.9654444315,0,12.9654444315,66.86,-9.17,67.4859133449,130.95
2019-10-16 11:00:00,72.9318888731,-4.46,73.0681326886,15.7918888731,0,15.7918888731,57.14,-4.46,57.3137958959,131.38,15.7918888731,0.0,15.7918888731,15.7918888731,0,15.7918888731,0.0,0.0,0.0,132.93,75.4618888731,-9.45,76.051293035,15.7918888731,0,15.7918888731,59.67,-9.45,60.4136689831,131.19
2019-10-16 11:30:00,73.8581110936,-5.15,74.0374437316,17.5381110936,0,17.5381110936,56.32,-5.15,56.554972372,131.69,17.5381110936,0.0,17.5381110936,17.5381110936,0,17.5381110936,0.0,0.0,0.0,133.15,76.3281110936,-10.18,77.0039800472,17.5381110936,0,17.5381110936,58.79,-10.18,59.6648682224,131.53
2019-10-16 12:00:00,71.9216666496,-2.21,71.9556129406,17.0816666496,0,17.0816666496,54.84,-2.21,54.8845123874,130.54,17.0816666496,0.0,17.0816666496,17.0816666496,0,17.0816666496,0.0,0.0,0.0,132.25,74.3116666496,-7.04,74.6443929591,17.0816666496,0,17.0816666496,57.23,-7.04,57.6613778885,130.36
2019-10-16 12:30:00,69.8719999828,-1.8900000000000001,69.8975570503,17.2219999828,0,17.2219999828,52.65,-1.8900000000000001,52.6839121554,130.38,17.2219999828,0.0,17.2219999828,17.2219999828,0,17.2219999828,0.0,0.0,0.0,132.14,72.1919999828,-6.71,72.5031651827,17.2219999828,0,17.2219999828,54.97,-6.71,55.3780191051,130.22
2019-10-16 13:00:00,72.2915555413,-2.27,72.3271864694,14.2815555413,0,14.2815555413,58.01,-2.27,58.054396905,130.52,14.2815555413,0.0,14.2815555413,14.2815555413,0,14.2815555413,0.0,0.0,0.0,132.28,74.9215555413,-7.08,75.2553379152,14.2815555413,0,14.2815555413,60.64,-7.08,61.051912337,130.37
2019-10-16 13:30:00,74.4781110986,-2.48,74.5193896433,12.4981110986,0,12.4981110986,61.98,-2.48,62.0295961618,130.71,12.4981110986,0.0,12.4981110986,12.4981110986,0,12.4981110986,0.0,0.0,0.0,132.49,77.2681110986,-7.3,77.6121832752,12.4981110986,0,12.4981110986,64.77,-7.3,65.1800805461,130.55
2019-10-16 14:00:00,74.0398888766,-2.35,74.077173575,12.2798888766,0,12.2798888766,61.76,-2.35,61.8046931875,130.87,12.2798888766,0.0,12.2798888766,12.2798888766,0,12.2798888766,0.0,0.0,0.0,132.66,76.8198888766,-7.18,77.1546999671,12.2798888766,0,12.2798888766,64.54,-7.18,64.938155194,130.73
2019-10-16 14:30:00,74.6121111014,-3.01,74.6728010925,9.7221111014,0,9.7221111014,64.89,-3.01,64.9597737065,130.97,9.7221111014,0.0,9.7221111014,9.7221111014,0,9.7221111014,0.0,0.0,0.0,132.74,77.5421111014,-7.87,77.9404637788,9.7221111014,0,9.7221111014,67.82,-7.87,68.2751001464,130.83
2019-10-16 15:00:00,74.9434444353,-3.52,75.0260638967,9.1334444353,0,9.1334444353,65.81,-3.52,65.9040704357,131.21,9.1334444353,0.0,9.1334444353,9.1334444353,0,9.1334444353,0.0,0.0,0.0,132.92,77.9134444353,-8.39,78.3638751197,9.1334444353,0,9.1334444353,68.78,-8.39,69.289829701,131.04
2019-10-16 15:30:00,74.5067777681,-3.44,74.5861484016,9.7067777681,0,9.7067777681,64.8,-3.44,64.8912444017,131.21,9.7067777681,0.0,9.7067777681,9.7067777681,0,9.7067777681,0.0,0.0,0.0,132.92,77.4467777681,-8.32,77.8923987733,9.7067777681,0,9.7067777681,67.74,-8.32,68.2490292971,131.04
2019-10-16 16:00:00,79.5163333239,-3.42,79.5898464962,9.4063333239,0,9.4063333239,70.11,-3.42,70.1933650711,130.84,9.4063333239,0.0,9.4063333239,9.4063333239,0,9.4063333239,0.0,0.0,0.0,132.62,82.7463333239,-8.24,83.1555967963,9.4063333239,0,9.4063333239,73.34,-8.24,73.8014444303,130.65
2019-10-16 16:30:00,85.3086666536,-3.25,85.3705517506,13.1086666536,0,13.1086666536,72.2,-3.25,72.2731104907,131.13,13.1086666536,0.0,13.1086666536,13.1086666536,0,13.1086666536,0.0,0.0,0.0,132.96,88.6186666536,-8.06,88.9844462783,13.1086666536,0,13.1086666536,75.51,-8.06,75.9389471879,130.97
2019-10-16 17:00:00,90.5746666523,-5.27,90.7278520586,14.3846666523,0,14.3846666523,76.19,-5.27,76.3720433143,131.26,14.3846666523,0.0,14.3846666523,14.3846666523,0,14.3846666523,0.0,0.0,0.0,132.96,94.0846666523,-10.18,94.633804209,14.3846666523,0,14.3846666523,79.7,-10.18,80.347510229,131.08
2019-10-16 17:30:00,94.8977777676,-4.99,95.028881532,10.2277777676,0,10.2277777676,84.67,-4.99,84.8169145867,130.79,10.2277777676,0.0,10.2277777676,10.2277777676,0,10.2277777676,0.0,0.0,0.0,132.52,98.7977777676,-9.78,99.2806592031,10.2277777676,0,10.2277777676,88.57,-9.78,89.1083234047,130.61
2019-10-16 18:00:00,95.7638888781,-5.02,95.8953743048,10.7838888781,0,10.7838888781,84.98,-5.02,85.1281434075,130.79,10.7838888781,0.0,10.7838888781,10.7838888781,0,10.7838888781,0.0,0.0,0.0,132.62,99.7138888781,-9.82,100.1962675712,10.7838888781,0,10.7838888781,88.93,-9.82,89.4705387264,130.61
2019-10-16 18:30:00,99.7919999903,-4.86,99.9102740566,9.7219999903,0,9.7219999903,90.07,-4.86,90.2010227215,130.35,9.7219999903,0.0,9.7219999903,9.7219999903,0,9.7219999903,0.0,0.0,0.0,132.2,103.9719999903,-9.59,104.4133367055,9.7219999903,0,9.7219999903,94.25,-9.59,94.736638108,130.18
2019-10-16 19:00:00,103.0811111016,-2.61,103.1141482335,9.5611111016,0,9.5611111016,93.52,-2.61,93.5564134627,130.12,9.5611111016,0.0,9.5611111016,9.5611111016,0,9.5611111016,0.0,0.0,0.0,132.33,107.4211111016,-7.21,107.6628032809,9.5611111016,0,9.5611111016,97.86,-7.21,98.1252449678,129.98
2019-10-16 19:30:00,104.6515555471,-2.74,104.6874189119,8.4515555471,0,8.4515555471,96.2,-2.74,96.2390128794,130.2,8.4515555471,0.0,8.4515555471,8.4515555471,0,8.4515555471,0.0,0.0,0.0,132.33,109.1015555471,-7.32,109.346841851,8.4515555471,0,8.4515555471,100.65,-7.32,100.91583077,129.98
2019-10-16 20:00:00,100.2164444384,-4.6,100.321960387,5.9964444384,0,5.9964444384,94.22,-4.6,94.3322235506,129.96,5.9964444384,0.0,5.9964444384,5.9964444384,0,5.9964444384,0.0,0.0,0.0,131.91,104.5664444384,-9.29,104.9783092,5.9964444384,0,5.9964444384,98.57,-9.29,99.0068128969,129.83
2019-10-16 20:30:00,95.6482222168,-6.75,95.8861038588,5.4482222168,0,5.4482222168,90.2,-6.75,90.4522111394,129.89,5.4482222168,0.0,5.4482222168,5.4482222168,0,5.4482222168,0.0,0.0,0.0,131.5,99.8182222168,-11.54,100.4830786079,5.4482222168,0,5.4482222168,94.37,-11.54,95.0729640855,129.83
2019-10-16 21:00:00,89.8138888872,-8.25,90.1920015136,1.7338888872,0,1.7338888872,88.08,-8.25,88.4655237932,130.21,1.7338888872,0.0,1.7338888872,1.7338888872,0,1.7338888872,0.0,0.0,0.0,131.64,93.8538888872,-13.14,94.7692569309,1.7338888872,0,1.7338888872,92.12,-13.14,93.0524260834,130.05
2019-10-16 21:30:00,88.4169999953,-11.2,89.123542839,4.6769999953,0,4.6769999953,83.74,-11.2,84.4856650563,130.77,4.6769999953,0.0,4.6769999953,4.6769999953,0,4.6769999953,0.0,0.0,0.0,131.89,92.2769999953,-16.28,93.7020977787,4.6769999953,0,4.6769999953,87.6,-16.28,89.0999349046,130.62
2019-10-16 22:00:00,84.035333331,-13.03,85.0395093357,2.305333331,0,2.305333331,81.73,-13.03,82.7621519778,131.07,2.305333331,0.0,2.305333331,2.305333331,0,2.305333331,0.0,0.0,0.0,131.97,87.805333331,-18.24,89.6798425588,2.305333331,0,2.305333331,85.5,-18.24,87.4239532394,130.89
