Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-16 22:30:00,81.8061111093,-14.08,83.0089526185,1.8161111093,0,1.8161111093,79.99,-14.08,81.2197420582,131.17,1.8161111093,0.0,1.8161111093,1.8161111093,0,1.8161111093,0.0,0.0,0.0,131.97,85.4461111093,-19.36,87.61191416529999,1.8161111093,0,1.8161111093,83.63,-19.36,85.841636168,131.04
2019-10-16 23:00:00,74.9516666649,-15.38,76.5133761891,1.7516666649000001,0,1.7516666649000001,73.2,-15.38,74.7982914243,131.76,1.7516666649000001,0.0,1.7516666649000001,1.7516666649000001,0,1.7516666649000001,0.0,0.0,0.0,132.36,78.2816666649,-20.79,80.9953297162,1.7516666649000001,0,1.7516666649000001,76.53,-20.79,79.30362539,131.65
2019-10-16 23:30:00,70.9413333316,-15.43,72.5999839866,1.7713333316000002,0,1.7713333316000002,69.17,-15.43,70.8701192323,131.29,1.7713333316000002,0.0,1.7713333316000002,1.7713333316000002,0,1.7713333316000002,0.0,0.0,0.0,131.79,74.0713333316,-20.83,76.9444690768,1.7713333316000002,0,1.7713333316000002,72.3,-20.83,75.2408060829,131.13
2019-10-17 00:00:00,66.6434444426,-16.51,68.658056972,1.8234444426,0,1.8234444426,64.82,-16.51,66.889554491,131.79,1.8234444426,0.0,1.8234444426,1.8234444426,0,1.8234444426,0.0,0.0,0.0,132.19,69.5734444426,-22.03,72.9779766204,1.8234444426,0,1.8234444426,67.75,-22.03,71.2417251335,131.69
2019-10-17 00:30:00,65.8383333314,-16.7,67.9233106957,1.8883333314000001,0,1.8883333314000001,63.95,-16.7,66.0945723944,132.08,1.8883333314000001,0.0,1.8883333314000001,1.8883333314000001,0,1.8883333314000001,0.0,0.0,0.0,132.46,68.7383333314,-22.26,72.2527928124,1.8883333314000001,0,1.8883333314000001,66.85,-22.26,70.4587120234,131.97
2019-10-17 01:00:00,63.9382222204,-17.09,66.1828101602,1.8482222204,0,1.8482222204,62.09,-17.09,64.3990388127,132.25,1.8482222204,0.0,1.8482222204,1.8482222204,0,1.8482222204,0.0,0.0,0.0,132.55,66.7582222204,-22.68,70.5056212938,1.8482222204,0,1.8482222204,64.91,-22.68,68.758203147,132.11
2019-10-17 01:30:00,68.690777776,-16.73,70.6987683872,1.790777776,0,1.790777776,66.9,-16.73,68.9601544372,132.08,1.790777776,0.0,1.790777776,1.790777776,0,1.790777776,0.0,0.0,0.0,132.44,71.760777776,-22.27,75.1369558008,1.790777776,0,1.790777776,69.97,-22.27,73.4285625625,131.97
2019-10-17 02:00:00,68.875888887,-16.89,70.9165718995,1.855888887,0,1.855888887,67.02,-16.89,69.1155011557,131.97,1.855888887,0.0,1.855888887,1.855888887,0,1.855888887,0.0,0.0,0.0,132.28,71.915888887,-22.43,75.3325956968,1.855888887,0,1.855888887,70.06,-22.43,73.5629560309,131.83
2019-10-17 02:30:00,68.4567777759,-17.46,70.6482980931,1.9167777759,0,1.9167777759,66.54,-17.46,68.7926100682,132.18,1.9167777759,0.0,1.9167777759,1.9167777759,0,1.9167777759,0.0,0.0,0.0,132.47,71.4767777759,-23.04,75.0984111764,1.9167777759,0,1.9167777759,69.56,-23.04,73.276430044,132.04
2019-10-17 03:00:00,65.658888887,-17.96,68.0709283753,1.908888887,0,1.908888887,63.75,-17.96,66.2315944244,132.29,1.908888887,0.0,1.908888887,1.908888887,0,1.908888887,0.0,0.0,0.0,132.47,68.548888887,-23.59,72.4944016296,1.908888887,0,1.908888887,66.64,-23.59,70.6921332257,132.14
2019-10-17 03:30:00,64.019888887,-17.89,66.4725377363,1.849888887,0,1.849888887,62.17,-17.89,64.6928203126,132.06,1.849888887,0.0,1.849888887,1.849888887,0,1.849888887,0.0,0.0,0.0,132.28,66.849888887,-23.52,70.8667626198,1.849888887,0,1.849888887,65.0,-23.52,69.1244558749,131.97
2019-10-17 04:00:00,62.4714444426,-18.6,65.1816030084,1.8514444426,0,1.8514444426,60.62,-18.6,63.409340006,132.36,1.8514444426,0.0,1.8514444426,1.8514444426,0,1.8514444426,0.0,0.0,0.0,132.47,65.2214444426,-24.29,69.5977076862,1.8514444426,0,1.8514444426,63.37,-24.29,67.8657571976,132.22
2019-10-17 04:30:00,61.6132222202,-18.74,64.4001300648,1.9732222202,0,1.9732222202,59.64,-18.74,62.5149358154,132.45,1.9732222202,0.0,1.9732222202,1.9732222202,0,1.9732222202,0.0,0.0,0.0,132.47,64.3232222202,-24.42,68.8027130046,1.9732222202,0,1.9732222202,62.35,-24.42,66.9616225909,132.22
2019-10-17 05:00:00,61.188999998,-18.62,63.9593474072,2.008999998,0,2.008999998,59.18,-18.62,62.0401225015,132.33,2.008999998,0.0,2.008999998,2.008999998,0,2.008999998,0.0,0.0,0.0,132.47,63.868999998,-24.31,68.3390463845,2.008999998,0,2.008999998,61.86,-24.31,66.4652969601,132.22
2019-10-17 05:30:00,62.9528888869,-17.53,65.3480460244,1.9528888869,0,1.9528888869,61.0,-17.53,63.4688971072,132.17,1.9528888869,0.0,1.9528888869,1.9528888869,0,1.9528888869,0.0,0.0,0.0,132.47,65.7628888869,-23.15,69.718577544,1.9528888869,0,1.9528888869,63.81,-23.15,67.8795889793,132.06
2019-10-17 06:00:00,66.025888887,-16.87,68.1470094965,1.895888887,0,1.895888887,64.13,-16.87,66.3117923148,132.17,1.895888887,0.0,1.895888887,1.895888887,0,1.895888887,0.0,0.0,0.0,132.47,68.995888887,-22.43,72.5502417867,1.895888887,0,1.895888887,67.1,-22.43,70.7496636034,132.06
2019-10-17 06:30:00,74.6385555537,-15.34,76.1986192469,1.8885555537,0,1.8885555537,72.75,-15.34,74.3497014116,131.49,1.8885555537,0.0,1.8885555537,1.8885555537,0,1.8885555537,0.0,0.0,0.0,132.05,78.0485555537,-20.73,80.7546278799,1.8885555537,0,1.8885555537,76.16,-20.73,78.930846315,131.36
2019-10-17 07:00:00,84.2897777728,-12.39,85.1955323769,4.9797777728,0,4.9797777728,79.31,-12.39,80.2719639725,130.91,4.9797777728,0.0,4.9797777728,4.9797777728,0,4.9797777728,0.0,0.0,0.0,131.86,88.0197777728,-17.56,89.7543028449,4.9797777728,0,4.9797777728,83.04,-17.56,84.8763524193,130.77
2019-10-17 07:30:00,87.8724444416,-9.29,88.3621558822,2.8024444416,0,2.8024444416,85.07,-9.29,85.5757500697,130.6,2.8024444416,0.0,2.8024444416,2.8024444416,0,2.8024444416,0.0,0.0,0.0,131.95,91.8224444416,-14.24,92.9200672796,2.8024444416,0,2.8024444416,89.02,-14.24,90.1517498444,130.48
2019-10-17 08:00:00,90.2922222202,-4.3,90.3945540034,1.9722222202,0,1.9722222202,88.32,-4.3,88.4246142202,129.87,1.9722222202,0.0,1.9722222202,1.9722222202,0,1.9722222202,0.0,0.0,0.0,131.75,94.4122222203,-9.0,94.8402219766,1.9722222202,0,1.9722222202,92.44,-9.0,92.877088671,129.74
2019-10-17 08:30:00,92.8998888827,5.5,93.0625561352,6.1998888827,0,6.1998888827,86.7,5.5,86.8742769754,132.0,6.1998888827,0.0,6.1998888827,6.1998888827,0,6.1998888827,0.0,0.0,0.0,131.66,96.6798888827,0.12,96.6799633552,6.1998888827,0,6.1998888827,90.48,0.12,90.4800795756,131.86
2019-10-17 09:00:00,92.0598888804,8.26,92.4297070247,8.4898888804,0,8.4898888804,83.57,8.26,83.9772141715,132.6,8.4898888804,0.0,8.4898888804,8.4898888804,0,8.4898888804,0.0,0.0,0.0,131.66,95.6198888804,3.32,95.6775080649,8.4898888804,0,8.4898888804,87.13,3.32,87.1932296684,132.42
2019-10-17 09:30:00,91.3752222137,9.11,91.8282273302,8.5352222137,0,8.5352222137,82.84,9.11,83.3394126449,132.27,8.5352222137,0.0,8.5352222137,8.5352222137,0,8.5352222137,0.0,0.0,0.0,131.56,94.8952222137,4.21,94.9885640432,8.5352222137,0,8.5352222137,86.36,4.21,86.4625566358,132.2
2019-10-17 10:00:00,87.533444436,8.84,87.9786877308,8.433444436,0,8.433444436,79.1,8.84,79.5924343138,132.4,8.433444436,0.0,8.433444436,8.433444436,0,8.433444436,0.0,0.0,0.0,131.65,90.873444436,3.89,90.9566655263,8.433444436,0,8.433444436,82.44,3.89,82.5317254151,132.31
2019-10-17 10:30:00,81.5813333195,6.65,81.8519177918,13.8113333195,0,13.8113333195,67.77,6.65,68.0954873688,132.85,13.8113333195,0.0,13.8113333195,13.8113333195,0,13.8113333195,0.0,0.0,0.0,131.73,84.4013333195,1.53,84.4151998524,13.8113333195,0,13.8113333195,70.59,1.53,70.6065790136,132.77
2019-10-17 11:00:00,75.1607777643,6.7,75.4588133628,13.5207777643,0,13.5207777643,61.64,6.7,62.0030612147,132.95,13.5207777643,0.0,13.5207777643,13.5207777643,0,13.5207777643,0.0,0.0,0.0,131.73,77.7407777643,1.53,77.7558321118,13.5207777643,0,13.5207777643,64.22,1.53,64.2382230452,132.88
2019-10-17 11:30:00,79.6856666513,7.75,80.0616510551,15.3256666513,0,15.3256666513,64.36,7.75,64.824934246,133.3,15.3256666513,0.0,15.3256666513,15.3256666513,0,15.3256666513,0.0,0.0,0.0,132.19,82.3856666513,2.62,82.4273162828,15.3256666513,0,15.3256666513,67.06,2.62,67.1111615158,133.12
2019-10-17 12:00:00,82.6209999804,8.94,83.1032685143,19.6409999804,0,19.6409999804,62.98,8.94,63.6113511883,133.3,19.6409999804,0.0,19.6409999804,19.6409999804,0,19.6409999804,0.0,0.0,0.0,132.28,85.2709999804,3.86,85.3583214318,19.6409999804,0,19.6409999804,65.63,3.86,65.7434141188,133.12
2019-10-17 12:30:00,83.4106666433,9.96,84.00321964,23.3506666433,0,23.3506666433,60.06,9.96,60.8802529561,133.04,23.3506666433,0.0,23.3506666433,23.3506666433,0,23.3506666433,0.0,0.0,0.0,132.19,85.9406666433,4.91,86.0808125142,23.3506666433,0,23.3506666433,62.59,4.91,62.7822920894,132.93
2019-10-17 13:00:00,72.3929999743,6.69,72.7014617823,25.6729999743,0,25.6729999743,46.72,6.69,47.1965517808,133.62,25.6729999743,0.0,25.6729999743,25.6729999743,0,25.6729999743,0.0,0.0,0.0,132.28,74.3429999743,1.38,74.355807071,25.6729999743,0,25.6729999743,48.67,1.38,48.6895604827,133.49
2019-10-17 13:30:00,67.8084444219,5.38,68.0215372872,22.5384444219,0,22.5384444219,45.27,5.38,45.5885654523,133.87,22.5384444219,0.0,22.5384444219,22.5384444219,0,22.5384444219,0.0,0.0,0.0,132.38,69.6584444219,-0.05,69.6584623666,22.5384444219,0,22.5384444219,47.12,-0.05,47.120026528,133.73
2019-10-17 14:00:00,68.9374444232,4.78,69.1029640724,21.2774444232,0,21.2774444232,47.66,4.78,47.899102288,133.87,21.2774444232,0.0,21.2774444232,21.2774444232,0,21.2774444232,0.0,0.0,0.0,132.38,70.9774444232,-0.63,70.9802403268,21.2774444232,0,21.2774444232,49.7,-0.63,49.7039927974,133.73
2019-10-17 14:30:00,69.8858888731,4.63,70.0390916816,15.8058888731,0,15.8058888731,54.08,4.63,54.2778343341,133.87,15.8058888731,0.0,15.8058888731,15.8058888731,0,15.8058888731,0.0,0.0,0.0,132.38,72.1958888731,-0.76,72.19988899,15.8058888731,0,15.8058888731,56.39,-0.76,56.3951212429,133.73
2019-10-17 15:00:00,73.6766666527,3.25,73.7483132625,13.9266666527,0,13.9266666527,59.75,3.25,59.8383238402,134.14,13.9266666527,0.0,13.9266666527,13.9266666527,0,13.9266666527,0.0,0.0,0.0,132.49,76.2666666527,-2.19,76.2981031371,13.9266666527,0,13.9266666527,62.34,-2.19,62.3784554153,134.03
2019-10-17 15:30:00,75.9064444336,2.06,75.9343921195,10.8464444336,0,10.8464444336,65.06,2.06,65.0926048027,134.57,10.8464444336,0.0,10.8464444336,10.8464444336,0,10.8464444336,0.0,0.0,0.0,132.88,78.6564444336,-3.43,78.7311955386,10.8464444336,0,10.8464444336,67.81,-3.43,67.8966935867,134.47
2019-10-17 16:00:00,79.8258888806,2.62,79.8688733837,8.2558888806,0,8.2558888806,71.57,2.62,71.6179397916,134.32,8.2558888806,0.0,8.2558888806,8.2558888806,0,8.2558888806,0.0,0.0,0.0,132.71,82.9358888806,-2.79,82.9828040284,8.2558888806,0,8.2558888806,74.68,-2.79,74.7320981908,134.16
2019-10-17 16:30:00,88.9043333266,2.47,88.938638309,6.6843333266,0,6.6843333266,82.22,2.47,82.2570927033,134.5,6.6843333266,0.0,6.6843333266,6.6843333266,0,6.6843333266,0.0,0.0,0.0,133.04,92.4943333266,-2.89,92.5394715651,6.6843333266,0,6.6843333266,85.81,-2.89,85.8586524469,134.36
2019-10-17 17:00:00,96.2365555471,2.85,96.2787469983,8.4865555471,0,8.4865555471,87.75,2.85,87.7962698524,134.04,8.4865555471,0.0,8.4865555471,8.4865555471,0,8.4865555471,0.0,0.0,0.0,132.67,100.0465555471,-2.42,100.0758196411,8.4865555471,0,8.4865555471,91.56,-2.42,91.5919756311,133.9
2019-10-17 17:30:00,100.3427777665,2.75,100.3804540231,11.3027777665,0,11.3027777665,89.04,2.75,89.0824567465,134.04,11.3027777665,0.0,11.3027777665,11.3027777665,0,11.3027777665,0.0,0.0,0.0,132.67,104.2227777665,-2.5300000000000002,104.2534810227,11.3027777665,0,11.3027777665,92.92,-2.5300000000000002,92.9544366881,133.9
2019-10-17 18:00:00,102.0908888781,2.64,102.1250174635,10.8208888781,0,10.8208888781,91.27,2.64,91.3081732377,133.84,10.8208888781,0.0,10.8208888781,10.8208888781,0,10.8208888781,0.0,0.0,0.0,132.47,106.0708888781,-2.61,106.1029950915,10.8208888781,0,10.8208888781,95.25,-2.61,95.2857523452,133.68
2019-10-17 18:30:00,103.8247777692,2.49,103.8546319565,8.5847777692,0,8.5847777692,95.24,2.49,95.2725443137,133.41,8.5847777692,0.0,8.5847777692,8.5847777692,0,8.5847777692,0.0,0.0,0.0,132.08,107.9847777692,-2.7,108.0185272528,8.5847777692,0,8.5847777692,99.4,-2.7,99.4366632586,133.3
2019-10-17 19:00:00,107.0821111018,4.09,107.1601913866,9.3421111018,0,9.3421111018,97.74,4.09,97.8255370545,133.23,9.3421111018,0.0,9.3421111018,9.3421111018,0,9.3421111018,0.0,0.0,0.0,132.08,111.3021111018,-1.0,111.3066032889,9.3421111018,0,9.3421111018,101.96,-1.0,101.964903766,133.1
2019-10-17 19:30:00,104.8022222175,3.15,104.8495506987,4.7422222175,0,4.7422222175,100.06,3.15,100.1095704716,133.06,4.7422222175,0.0,4.7422222175,4.7422222175,0,4.7422222175,0.0,0.0,0.0,131.86,109.1322222175,-1.96,109.1498214663,4.7422222175,0,4.7422222175,104.39,-1.96,104.4083986085,132.94
2019-10-17 20:00:00,100.3367777711,1.83,100.3534646811,6.6567777711,0,6.6567777711,93.68,1.83,93.6978724412,133.13,6.6567777711,0.0,6.6567777711,6.6567777711,0,6.6567777711,0.0,0.0,0.0,131.72,104.3767777711,-3.38,104.431490164,6.6567777711,0,6.6567777711,97.72,-3.38,97.7784372958,132.94
2019-10-17 20:30:00,95.4988888836,0.22,95.4991422894,5.2488888836,0,5.2488888836,90.25,0.22,90.2502681436,133.39,5.2488888836,0.0,5.2488888836,5.2488888836,0,5.2488888836,0.0,0.0,0.0,131.72,99.3988888836,-5.11,99.5301522721,5.2488888836,0,5.2488888836,94.15,-5.11,94.2885708875,133.24
2019-10-17 21:00:00,92.2025555514,-0.5,92.2039112522,4.1425555514,0,4.1425555514,88.06,-0.5,88.0614194753,133.15,4.1425555514,0.0,4.1425555514,4.1425555514,0,4.1425555514,0.0,0.0,0.0,131.48,96.0125555514,-5.86,96.1912180166,4.1425555514,0,4.1425555514,91.87,-5.86,92.0567026348,133.06
2019-10-17 21:30:00,90.0993333255,-2.96,90.1479421046,7.8693333255,0,7.8693333255,82.23,-2.96,82.2832577138,133.7,7.8693333255,0.0,7.8693333255,7.8693333255,0,7.8693333255,0.0,0.0,0.0,131.68,93.6293333255,-8.49,94.0134679659,7.8693333255,0,7.8693333255,85.76,-8.49,86.1792184926,133.62
2019-10-17 22:00:00,85.0075555492,-3.81,85.092893948,6.3975555492,0,6.3975555492,78.61,-3.81,78.7022756977,134.44,6.3975555492,0.0,6.3975555492,6.3975555492,0,6.3975555492,0.0,0.0,0.0,132.26,88.3875555492,-9.46,88.8923594914,6.3975555492,0,6.3975555492,81.99,-9.46,82.5339427145,134.33
2019-10-17 22:30:00,82.9675555519,-2.94,83.0196294515,3.6175555518999998,0,3.6175555518999998,79.35,-2.94,79.4044463491,133.92,3.6175555518999998,0.0,3.6175555518999998,3.6175555518999998,0,3.6175555518999998,0.0,0.0,0.0,131.84,86.3475555519,-8.53,86.7678583912,3.6175555518999998,0,3.6175555518999998,82.73,-8.53,83.1685866178,133.81
2019-10-17 23:00:00,78.6546666613,-5.38,78.8384486631,5.3446666613,0,5.3446666613,73.31,-5.38,73.5071459111,134.29,5.3446666613,0.0,5.3446666613,5.3446666613,0,5.3446666613,0.0,0.0,0.0,132.34,81.7646666613,-11.14,82.5200600717,5.3446666613,0,5.3446666613,76.42,-11.14,77.2276893348,134.16
2019-10-17 23:30:00,72.7772222186,-16.55,74.6352904052,3.5772222186000002,0,3.5772222186000002,69.2,-16.55,71.1515460127,131.49,3.5772222186000002,0.0,3.5772222186000002,3.5772222186000002,0,3.5772222186000002,0.0,0.0,0.0,131.89,75.9572222186,-22.04,79.0902093003,3.5772222186000002,0,3.5772222186000002,72.38,-22.04,75.6612582502,131.34
2019-10-18 00:00:00,68.5299999966,-17.41,70.7069232787,3.3599999966,0,3.3599999966,65.17,-17.41,67.4554445542,131.71,3.3599999966,0.0,3.3599999966,3.3599999966,0,3.3599999966,0.0,0.0,0.0,132.03,71.4999999966,-22.98,75.1021331223,3.3599999966,0,3.3599999966,68.14,-22.98,71.9106389903,131.59
2019-10-18 00:30:00,67.1995555522,-18.56,69.7155209864,3.3895555522,0,3.3895555522,63.81,-18.56,66.4544182128,132.17,3.3895555522,0.0,3.3895555522,3.3895555522,0,3.3895555522,0.0,0.0,0.0,132.35,70.1095555522,-24.21,74.1719211004,3.3895555522,0,3.3895555522,66.72,-24.21,70.9766334789,132.01
2019-10-18 01:00:00,65.492555552,-18.72,68.115440487,3.532555552,0,3.532555552,61.96,-18.72,64.7261925344,132.02,3.532555552,0.0,3.532555552,3.532555552,0,3.532555552,0.0,0.0,0.0,132.13,68.322555552,-24.39,72.5454595213,3.532555552,0,3.532555552,64.79,-24.39,69.2287238074,131.84
2019-10-18 01:30:00,70.9616666631,-17.65,73.1237351043,3.5516666631,0,3.5516666631,67.41,-17.65,69.6823550119,131.63,3.5516666631,0.0,3.5516666631,3.5516666631,0,3.5516666631,0.0,0.0,0.0,131.92,74.0716666631,-23.21,77.6229083599,3.5516666631,0,3.5516666631,70.52,-23.21,74.2413260927,131.52
2019-10-18 02:00:00,70.6105555521,-18.07,72.8860443115,3.4205555521,0,3.4205555521,67.19,-18.07,69.5774460583,131.63,3.4205555521,0.0,3.4205555521,3.4205555521,0,3.4205555521,0.0,0.0,0.0,131.84,73.6705555521,-23.66,77.376652521,3.4205555521,0,3.4205555521,70.25,-23.66,74.127310082,131.52
2019-10-18 02:30:00,70.4346666633,-18.32,72.7781881333,3.3446666633,0,3.3446666633,67.09,-18.32,69.5463190974,131.76,3.3446666633,0.0,3.3446666633,3.3446666633,0,3.3446666633,0.0,0.0,0.0,131.92,73.4946666633,-23.92,77.2892775743,3.3446666633,0,3.3446666633,70.15,-23.92,74.1160502186,131.62
2019-10-18 03:00:00,67.7669999966,-18.83,70.3344523582,3.4369999966,0,3.4369999966,64.33,-18.83,67.029230937,132.05,3.4369999966,0.0,3.4369999966,3.4369999966,0,3.4369999966,0.0,0.0,0.0,132.18,70.6969999966,-24.5,74.8218939116,3.4369999966,0,3.4369999966,67.26,-24.5,71.5832214978,131.93
2019-10-18 03:30:00,65.8418888854,-18.93,68.5091178749,3.4418888854,0,3.4418888854,62.4,-18.93,65.2081658997,132.13,3.4418888854,0.0,3.4418888854,3.4418888854,0,3.4418888854,0.0,0.0,0.0,132.18,68.6718888854,-24.62,72.9518520882,3.4418888854,0,3.4418888854,65.23,-24.62,69.7215698332,131.93
2019-10-18 04:00:00,64.1921111077,-19.7,67.1469815291,3.4021111077,0,3.4021111077,60.79,-19.7,63.9023794549,132.38,3.4021111077,0.0,3.4021111077,3.4021111077,0,3.4021111077,0.0,0.0,0.0,132.37,66.9521111077,-25.45,71.626026567,3.4021111077,0,3.4021111077,63.55,-25.45,68.4565920858,132.25
2019-10-18 04:30:00,62.5936666634,-20.36,65.8217039157,3.3136666634,0,3.3136666634,59.28,-20.36,62.6789278785,132.6,3.3136666634,0.0,3.3136666634,3.3136666634,0,3.3136666634,0.0,0.0,0.0,132.52,65.2836666634,-26.15,70.3262371595,3.3136666634,0,3.3136666634,61.97,-26.15,67.2614555299,132.47
2019-10-18 05:00:00,61.7187777743,-20.43,65.0122483072,3.4587777743,0,3.4587777743,58.26,-20.43,61.7382579929,132.53,3.4587777743,0.0,3.4587777743,3.4587777743,0,3.4587777743,0.0,0.0,0.0,132.52,64.3887777743,-26.24,69.530225825,3.4587777743,0,3.4587777743,60.93,-26.24,66.3400520048,132.4
2019-10-18 05:30:00,61.5796666631,-19.36,64.5512582863,3.5296666631,0,3.5296666631,58.05,-19.36,61.1932357373,132.53,3.5296666631,0.0,3.5296666631,3.5296666631,0,3.5296666631,0.0,0.0,0.0,132.6,64.2296666631,-25.12,68.9671260794,3.5296666631,0,3.5296666631,60.7,-25.12,65.6924988107,132.4
2019-10-18 06:00:00,59.0932222187,-17.75,61.7014700975,3.4932222187,0,3.4932222187,55.6,-17.75,58.3645654486,132.53,3.4932222187,0.0,3.4932222187,3.4932222187,0,3.4932222187,0.0,0.0,0.0,132.71,61.6632222187,-23.43,65.9645198148,3.4932222187,0,3.4932222187,58.17,-23.43,62.7113530391,132.4
2019-10-18 06:30:00,62.9603333292,-14.85,64.6879128812,4.1003333292,0,4.1003333292,58.86,-14.85,60.7043828731,131.79,4.1003333292,0.0,4.1003333292,4.1003333292,0,4.1003333292,0.0,0.0,0.0,132.3,65.7703333292,-20.35,68.846635693,4.1003333292,0,4.1003333292,61.67,-20.35,64.9408299916,131.7
2019-10-18 07:00:00,72.6364444393,-13.94,73.9619947053,5.1464444393,0,5.1464444393,67.49,-13.94,68.9146116582,131.47,5.1464444393,0.0,5.1464444393,5.1464444393,0,5.1464444393,0.0,0.0,0.0,132.14,75.8864444393,-19.3,78.3022506039,5.1464444393,0,5.1464444393,70.74,-19.3,73.3255589818,131.34
2019-10-18 07:30:00,84.67633333,-10.35,85.3065292121,3.34633333,0,3.34633333,81.33,-10.35,81.9859219622,130.63,3.34633333,0.0,3.34633333,3.34633333,0,3.34633333,0.0,0.0,0.0,131.78,88.48633333,-15.39,89.8147164232,3.34633333,0,3.34633333,85.14,-15.39,86.519776352,130.5
2019-10-18 08:00:00,89.43333333,-7.79,89.771962274,3.30333333,0,3.30333333,86.13,-7.79,86.4815645094,130.44,3.30333333,0.0,3.30333333,3.30333333,0,3.30333333,0.0,0.0,0.0,131.96,93.46333333,-12.68,94.3195476938,3.30333333,0,3.30333333,90.16,-12.68,91.0472844186,130.33
2019-10-18 08:30:00,91.8735555516,-6.48,92.1017948234,3.9635555516,0,3.9635555516,87.91,-6.48,88.1485025397,130.18,3.9635555516,0.0,3.9635555516,3.9635555516,0,3.9635555516,0.0,0.0,0.0,131.78,95.9535555516,-11.3,96.6166384377,3.9635555516,0,3.9635555516,91.99,-11.3,92.6814442054,130.05
2019-10-18 09:00:00,90.9986666595,-5.98,91.1949435759,7.1186666595,0,7.1186666595,83.88,-5.98,84.0928938734,130.39,7.1186666595,0.0,7.1186666595,7.1186666595,0,7.1186666595,0.0,0.0,0.0,132.02,94.8786666595,-10.81,95.4924996379,7.1186666595,0,7.1186666595,87.76,-10.81,88.4232644726,130.28
2019-10-18 09:30:00,91.748555546,-5.4,91.9073307456,9.528555546,0,9.528555546,82.22,-5.4,82.3971382998,130.39,9.528555546,0.0,9.528555546,9.528555546,0,9.528555546,0.0,0.0,0.0,132.11,95.528555546,-10.21,96.0726237006,9.528555546,0,9.528555546,86.0,-10.21,86.603949679,130.28
2019-10-18 10:00:00,93.0339999881,-4.83,93.1592939742,11.9339999881,0,11.9339999881,81.1,-4.83,81.2437006789,130.5,11.9339999881,0.0,11.9339999881,11.9339999881,0,11.9339999881,0.0,0.0,0.0,132.25,96.7739999881,-9.63,97.2519612845,11.9339999881,0,11.9339999881,84.84,-9.63,85.3847908002,130.28
2019-10-18 10:30:00,90.3316666523,-5.41,90.4935251838,14.331666652300001,0,14.331666652300001,76.0,-5.41,76.1923099794,130.66,14.331666652300001,0.0,14.331666652300001,14.331666652300001,0,14.331666652300001,0.0,0.0,0.0,132.25,93.7916666523,-10.27,94.352263531,14.331666652300001,0,14.331666652300001,79.46,-10.27,80.1209367144,130.5
2019-10-18 11:00:00,88.1542222118,-4.83,88.2864417324,10.3842222118,0,10.3842222118,77.77,-4.83,77.9198421456,130.47,10.3842222118,0.0,10.3842222118,10.3842222118,0,10.3842222118,0.0,0.0,0.0,132.25,91.7642222118,-9.64,92.2691827109,10.3842222118,0,10.3842222118,81.38,-9.64,81.9489719277,130.35
2019-10-18 11:30:00,88.1372222135,-4.27,88.2405963234,8.6872222135,0,8.6872222135,79.45,-4.27,79.5646617538,130.39,8.6872222135,0.0,8.6872222135,8.6872222135,0,8.6872222135,0.0,0.0,0.0,132.17,91.7772222135,-9.04,92.2213647548,8.6872222135,0,8.6872222135,83.09,-9.04,83.5803188556,130.27
2019-10-18 12:00:00,86.2939999895,-3.59,86.3686432346,10.4639999895,0,10.4639999895,75.83,-3.59,75.9149326549,130.39,10.4639999895,0.0,10.4639999895,10.4639999895,0,10.4639999895,0.0,0.0,0.0,132.17,89.7539999895,-8.35,90.1415720637,10.4639999895,0,10.4639999895,79.29,-8.35,79.7284553971,130.27
2019-10-18 12:30:00,75.7017777621,-3.8200000000000003,75.7980973134,15.7217777621,0,15.7217777621,59.98,-3.8200000000000003,60.1015207794,130.58,15.7217777621,0.0,15.7217777621,15.7217777621,0,15.7217777621,0.0,0.0,0.0,132.17,78.3617777621,-8.71,78.8443549915,15.7217777621,0,15.7217777621,62.64,-8.71,63.2426572813,130.47
2019-10-18 13:00:00,72.3874444244,-5.13,72.5689948277,20.0174444244,0,20.0174444244,52.37,-5.13,52.6206594409,130.95,20.0174444244,0.0,20.0174444244,20.0174444244,0,20.0174444244,0.0,0.0,0.0,132.36,74.7074444244,-10.15,75.3937978379,20.0174444244,0,20.0174444244,54.69,-10.15,55.6239031353,130.83
2019-10-18 13:30:00,73.6648888714,-5.69,73.8843146577,17.4948888714,0,17.4948888714,56.17,-5.69,56.4574618629,131.52,17.4948888714,0.0,17.4948888714,17.4948888714,0,17.4948888714,0.0,0.0,0.0,132.9,76.2048888714,-10.76,76.9607866897,17.4948888714,0,17.4948888714,58.71,-10.76,59.6878689517,131.37
2019-10-18 14:00:00,67.6529999786,-6.86,67.9999118096,21.3629999786,0,21.3629999786,46.29,-6.86,46.7955521391,132.0,21.3629999786,0.0,21.3629999786,21.3629999786,0,21.3629999786,0.0,0.0,0.0,133.26,69.7529999786,-12.07,70.7895889663,21.3629999786,0,21.3629999786,48.39,-12.07,49.872607712,131.89
2019-10-18 14:30:00,78.2896666513,-6.67,78.573283019,15.3196666513,0,15.3196666513,62.97,-6.67,63.3222693845,132.0,15.3196666513,0.0,15.3196666513,15.3196666513,0,15.3196666513,0.0,0.0,0.0,133.4,81.1996666513,-11.77,82.0482709403,15.3196666513,0,15.3196666513,65.88,-11.77,66.9231447259,131.89
2019-10-18 15:00:00,68.5036666534,-8.6,69.0413813952,13.3136666534,0,13.3136666534,55.19,-8.6,55.8560301131,132.28,13.3136666534,0.0,13.3136666534,13.3136666534,0,13.3136666534,0.0,0.0,0.0,133.4,71.0336666534,-13.86,72.3732091193,13.3136666534,0,13.3136666534,57.72,-13.86,59.3607446045,132.16
2019-10-18 15:30:00,74.0122222072,-8.78,74.5311843194,15.0122222072,0,15.0122222072,59.0,-8.78,59.6497141653,132.38,15.0122222072,0.0,15.0122222072,15.0122222072,0,15.0122222072,0.0,0.0,0.0,133.52,76.7722222072,-14.02,78.0418765961,15.0122222072,0,15.0122222072,61.76,-14.02,63.3313350562,132.16
2019-10-18 16:00:00,79.7206666519,-8.46,80.1682997913,14.7606666519,0,14.7606666519,64.96,-8.46,65.5085734847,132.29,14.7606666519,0.0,14.7606666519,14.7606666519,0,14.7606666519,0.0,0.0,0.0,133.52,82.7606666519,-13.66,83.8804121632,14.7606666519,0,14.7606666519,68.0,-13.66,69.3584573069,132.16
2019-10-18 16:30:00,80.8082222091,-9.74,81.3930978437,13.1082222091,0,13.1082222091,67.7,-9.74,68.3970584163,132.1,13.1082222091,0.0,13.1082222091,13.1082222091,0,13.1082222091,0.0,0.0,0.0,133.21,83.9682222091,-14.96,85.2904680545,13.1082222091,0,13.1082222091,70.86,-14.96,72.421966281,131.95
2019-10-18 17:00:00,85.6967777644,-9.6,86.2328111521,13.4067777644,0,13.4067777644,72.29,-9.6,72.9246467252,131.99,13.4067777644,0.0,13.4067777644,13.4067777644,0,13.4067777644,0.0,0.0,0.0,133.21,89.0767777644,-14.78,90.2946329351,13.4067777644,0,13.4067777644,75.67,-14.78,77.0999176394,131.95
2019-10-18 17:30:00,91.1839999876,-9.48,91.6754724762,12.4439999876,0,12.4439999876,78.74,-9.48,79.3086250038,131.99,12.4439999876,0.0,12.4439999876,12.4439999876,0,12.4439999876,0.0,0.0,0.0,133.21,94.8939999876,-14.62,96.0136221254,12.4439999876,0,12.4439999876,82.45,-14.62,83.7361743812,131.85
2019-10-18 18:00:00,95.6459999894,-9.06,96.0741427959,10.6159999894,0,10.6159999894,85.03,-9.06,85.5113121172,131.65,10.6159999894,0.0,10.6159999894,10.6159999894,0,10.6159999894,0.0,0.0,0.0,133.03,99.6359999894,-14.12,100.631540254,10.6159999894,0,10.6159999894,89.02,-14.12,90.1328730264,131.54
2019-10-18 18:30:00,99.5082222131,-8.71,99.8886899905,9.1182222131,0,9.1182222131,90.39,-8.71,90.8086791006,131.21,9.1182222131,0.0,9.1182222131,9.1182222131,0,9.1182222131,0.0,0.0,0.0,132.65,103.7782222131,-13.68,104.6759848567,9.1182222131,0,9.1182222131,94.66,-13.68,95.643389735,131.11
2019-10-18 19:00:00,102.487555549,-7.06,102.7304367868,6.597555549,0,6.597555549,95.89,-7.06,96.1495486209,131.09,6.597555549,0.0,6.597555549,6.597555549,0,6.597555549,0.0,0.0,0.0,132.73,106.937555549,-11.92,107.5998475221,6.597555549,0,6.597555549,100.34,-11.92,101.0455441868,130.92
2019-10-18 19:30:00,97.9147777731,-7.92,98.2345667592,4.6647777731,0,4.6647777731,93.25,-7.92,93.5857302157,130.35,4.6647777731,0.0,4.6647777731,4.6647777731,0,4.6647777731,0.0,0.0,0.0,131.91,102.2847777731,-12.78,103.0800861665,4.6647777731,0,4.6647777731,97.62,-12.78,98.4529979229,130.21
2019-10-18 20:00:00,94.4008888853,-9.15,94.8432935022,3.5508888853,0,3.5508888853,90.85,-9.15,91.3096106661,130.35,3.5508888853,0.0,3.5508888853,3.5508888853,0,3.5508888853,0.0,0.0,0.0,131.8,98.6408888853,-14.06,99.6378871719,3.5508888853,0,3.5508888853,95.09,-14.06,96.1238352335,130.29
2019-10-18 20:30:00,89.4197777744,-10.47,90.0306478774,3.3897777744,0,3.3897777744,86.03,-10.47,86.664766774,130.82,3.3897777744,0.0,3.3897777744,3.3897777744,0,3.3897777744,0.0,0.0,0.0,132.0,93.4297777744,-15.53,94.7116902762,3.3897777744,0,3.3897777744,90.04,-15.53,91.3694834176,130.67
2019-10-18 21:00:00,84.3571111077,-12.39,85.2621504212,3.3771111077000002,0,3.3771111077000002,80.98,-12.39,81.9223565335,130.95,3.3771111077000002,0.0,3.3771111077000002,3.3771111077000002,0,3.3771111077000002,0.0,0.0,0.0,131.92,88.1371111077,-17.56,89.8693716147,3.3771111077000002,0,3.3771111077000002,84.76,-17.56,86.5598706099,130.82
2019-10-18 21:30:00,85.1528888829,-13.65,86.239996435,5.9728888829,0,5.9728888829,79.18,-13.65,80.3479613929,131.04,5.9728888829,0.0,5.9728888829,5.9728888829,0,5.9728888829,0.0,0.0,0.0,131.92,88.8728888829,-18.9,90.8603344612,5.9728888829,0,5.9728888829,82.9,-18.9,85.0271721275,130.91
2019-10-18 22:00:00,80.7154444409,-14.12,81.9411823889,3.5254444409,0,3.5254444409,77.19,-14.12,78.470825789,131.26,3.5254444409,0.0,3.5254444409,3.5254444409,0,3.5254444409,0.0,0.0,0.0,131.92,84.2954444409,-19.42,86.5035164227,3.5254444409,0,3.5254444409,80.77,-19.42,83.0718321695,131.1
2019-10-18 22:30:00,75.2376666617,-15.85,76.8890693447,5.0076666617,0,5.0076666617,70.23,-15.85,71.9963568523,131.26,5.0076666617,0.0,5.0076666617,5.0076666617,0,5.0076666617,0.0,0.0,0.0,131.76,78.5176666617,-21.27,81.3476298241,5.0076666617,0,5.0076666617,73.51,-21.27,76.5253748766,131.1
2019-10-18 23:00:00,72.0835555522,-17.8,74.2487641719,3.3135555522,0,3.3135555522,68.77,-17.8,71.0362787595,131.34,3.3135555522,0.0,3.3135555522,3.3135555522,0,3.3135555522,0.0,0.0,0.0,131.65,75.3135555522,-23.36,78.8531625867,3.3135555522,0,3.3135555522,72.0,-23.36,75.6947131575,131.25
2019-10-18 23:30:00,71.1218888854,-20.68,74.0674387206,3.4418888854,0,3.4418888854,67.68,-20.68,70.7689536449,131.26,3.4418888854,0.0,3.4418888854,3.4418888854,0,3.4418888854,0.0,0.0,0.0,131.21,74.2418888854,-26.34,78.7759713699,3.4418888854,0,3.4418888854,70.8,-26.34,75.5409531314,131.15
2019-10-19 00:00:00,67.0252222188,-21.56,70.4074854932,3.4452222188,0,3.4452222188,63.58,-21.56,67.1360558865,131.81,3.4452222188,0.0,3.4452222188,3.4452222188,0,3.4452222188,0.0,0.0,0.0,131.64,69.9552222188,-27.34,75.1079803728,3.4452222188,0,3.4452222188,66.51,-27.34,71.9100528438,131.65
2019-10-19 00:30:00,65.4472222188,-22.36,69.1614668451,3.4072222188,0,3.4072222188,62.04,-22.36,65.9464267417,132.13,3.4072222188,0.0,3.4072222188,3.4072222188,0,3.4072222188,0.0,0.0,0.0,131.88,68.3072222188,-28.21,73.9031846895,3.4072222188,0,3.4072222188,64.9,-28.21,70.7659105785,132.04
2019-10-19 01:00:00,63.3775555522,-22.94,67.401469923,3.3375555522,0,3.3375555522,60.04,-22.94,64.2732074818,132.22,3.3375555522,0.0,3.3375555522,3.3375555522,0,3.3375555522,0.0,0.0,0.0,131.95,66.1775555522,-28.84,72.1887419122,3.3375555522,0,3.3375555522,62.84,-28.84,69.1419641029,132.17
2019-10-19 01:30:00,68.5263333301,-22.32,72.069693767,3.2763333301,0,3.2763333301,65.25,-22.32,68.9619090513,132.1,3.2763333301,0.0,3.2763333301,3.2763333301,0,3.2763333301,0.0,0.0,0.0,131.86,71.5663333301,-28.15,76.9035926749,3.2763333301,0,3.2763333301,68.29,-28.15,73.8643797781,131.95
2019-10-19 02:00:00,68.3606666633,-22.7,72.0310401608,3.3906666633,0,3.3906666633,64.97,-22.7,68.8214421529,132.1,3.3906666633,0.0,3.3906666633,3.3906666633,0,3.3906666633,0.0,0.0,0.0,131.86,71.3606666633,-28.54,76.8562056481,3.3906666633,0,3.3906666633,67.97,-28.54,73.7187391373,131.95
2019-10-19 02:30:00,68.3823333299,-22.97,72.1371222856,3.4323333299,0,3.4323333299,64.95,-22.97,68.8921142077,132.23,3.4323333299,0.0,3.4323333299,3.4323333299,0,3.4323333299,0.0,0.0,0.0,131.94,71.0823333299,-28.72,76.6650931756,3.4323333299,0,3.4323333299,67.65,-28.72,73.4939514518,132.09
2019-10-19 03:00:00,65.6834444411,-23.51,69.7641381631,3.3834444411,0,3.3834444411,62.3,-23.51,66.5883630975,132.55,3.3834444411,0.0,3.3834444411,3.3834444411,0,3.3834444411,0.0,0.0,0.0,132.18,68.5734444411,-29.44,74.6259397429,3.3834444411,0,3.3834444411,65.19,-29.44,71.5293625024,132.45
2019-10-19 03:30:00,63.1422222188,-23.87,67.5034601093,3.4122222188,0,3.4122222188,59.73,-23.87,64.3230114345,132.86,3.4122222188,0.0,3.4122222188,3.4122222188,0,3.4122222188,0.0,0.0,0.0,132.42,65.9122222188,-29.85,72.3563648743,3.4122222188,0,3.4122222188,62.5,-29.85,69.26234547,132.72
2019-10-19 04:00:00,61.76433333,-24.04,66.2778580802,3.37433333,0,3.37433333,58.39,-24.04,63.1451795468,132.86,3.37433333,0.0,3.37433333,3.37433333,0,3.37433333,0.0,0.0,0.0,132.42,64.46433333,-30.05,71.1242066506,3.37433333,0,3.37433333,61.09,-30.05,68.0807652718,132.84
2019-10-19 04:30:00,60.4912222189,-24.18,65.1449181865,3.3712222189,0,3.3712222189,57.12,-24.18,62.0271456703,133.02,3.3712222189,0.0,3.3712222189,3.3712222189,0,3.3712222189,0.0,0.0,0.0,132.55,63.1412222189,-30.22,70.0004453078,3.3712222189,0,3.3712222189,59.77,-30.22,66.9753783117,132.91
2019-10-19 05:00:00,59.56733333,-23.73,64.1200444483,3.30733333,0,3.30733333,56.26,-23.73,61.0598108415,133.1,3.30733333,0.0,3.30733333,3.30733333,0,3.30733333,0.0,0.0,0.0,132.66,62.16733333,-29.74,68.9147657136,3.30733333,0,3.30733333,58.86,-29.74,65.94669969,132.91
2019-10-19 05:30:00,60.7767777745,-21.34,64.414379735,3.3167777745,0,3.3167777745,57.46,-21.34,61.2947567089,132.64,3.3167777745,0.0,3.3167777745,3.3167777745,0,3.3167777745,0.0,0.0,0.0,132.46,63.4067777745,-27.21,68.9985765631,3.3167777745,0,3.3167777745,60.09,-27.21,65.9635672171,132.49
2019-10-19 06:00:00,62.1521111078,-21.06,65.6232315202,3.3321111078,0,3.3321111078,58.82,-21.06,62.4765235909,132.55,3.3321111078,0.0,3.3321111078,3.3321111078,0,3.3321111078,0.0,0.0,0.0,132.46,64.8621111078,-26.9,70.2189679314,3.3321111078,0,3.3321111078,61.53,-26.9,67.1531897977,132.41
2019-10-19 06:30:00,67.0878888857,-19.64,69.9036081697,3.2078888857,0,3.2078888857,63.88,-19.64,66.831010766,131.51,3.2078888857,0.0,3.2078888857,3.2078888857,0,3.2078888857,0.0,0.0,0.0,131.56,70.0478888857,-25.31,74.4802177584,3.2078888857,0,3.2078888857,66.84,-25.31,71.4715446874,131.4
2019-10-19 07:00:00,69.9038888858,-20.39,72.8169333421,3.1338888858,0,3.1338888858,66.77,-20.39,69.8139312745,131.43,3.1338888858,0.0,3.1338888858,3.1338888858,0,3.1338888858,0.0,0.0,0.0,131.41,73.0038888858,-26.08,77.5224754019,3.1338888858,0,3.1338888858,69.87,-26.08,74.5787054058,131.29
2019-10-19 07:30:00,70.8882222192,-17.71,73.06698399,3.0082222192,0,3.0082222192,67.88,-17.71,70.1522522803,131.65,3.0082222192,0.0,3.0082222192,3.0082222192,0,3.0082222192,0.0,0.0,0.0,131.92,74.0782222192,-23.29,77.6531203955,3.0082222192,0,3.0082222192,71.07,-23.29,74.7888293798,131.56
2019-10-19 08:00:00,74.4971111058,-14.75,75.9432818827,5.2971111058,0,5.2971111058,69.2,-14.75,70.7545228236,131.28,5.2971111058,0.0,5.2971111058,5.2971111058,0,5.2971111058,0.0,0.0,0.0,131.92,77.7371111058,-20.14,80.303661455,5.2971111058,0,5.2971111058,72.44,-20.14,75.1875867414,131.19
2019-10-19 08:30:00,78.2412222182,-12.92,79.3007897451,4.0612222182,0,4.0612222182,74.18,-12.92,75.2967383092,130.78,4.0612222182,0.0,4.0612222182,4.0612222182,0,4.0612222182,0.0,0.0,0.0,131.57,81.7112222182,-18.17,83.7070650327,4.0612222182,0,4.0612222182,77.65,-18.17,79.7475479247,130.66
2019-10-19 09:00:00,78.0576666608,-12.58,79.0648830046,5.8576666608,0,5.8576666608,72.2,-12.58,73.2877643267,130.78,5.8576666608,0.0,5.8576666608,5.8576666608,0,5.8576666608,0.0,0.0,0.0,131.57,81.4176666608,-17.82,83.3449989171,5.8576666608,0,5.8576666608,75.56,-17.82,77.6328925134,130.66
2019-10-19 09:30:00,78.1787777683,-11.15,78.9698916888,9.4587777683,0,9.4587777683,68.72,-11.15,69.6186821191,131.61,9.4587777683,0.0,9.4587777683,9.4587777683,0,9.4587777683,0.0,0.0,0.0,132.55,81.3387777683,-16.4,82.9756396109,9.4587777683,0,9.4587777683,71.88,-16.4,73.7271618876,131.49
2019-10-19 10:00:00,71.8387777648,-12.97,73.0002115801,12.9687777648,0,12.9687777648,58.87,-12.97,60.2818198133,132.66,12.9687777648,0.0,12.9687777648,12.9687777648,0,12.9687777648,0.0,0.0,0.0,133.3,74.5387777648,-18.43,76.7834245829,12.9687777648,0,12.9687777648,61.57,-18.43,64.26919791,132.52
2019-10-19 10:30:00,68.2634444281,-12.38,69.3769575953,16.3734444281,0,16.3734444281,51.89,-12.38,53.3463822578,132.66,16.3734444281,0.0,16.3734444281,16.3734444281,0,16.3734444281,0.0,0.0,0.0,133.3,70.6134444281,-17.86,72.8370656603,16.3734444281,0,16.3734444281,54.24,-17.86,57.1047913927,132.52
2019-10-19 11:00:00,69.4396666447,-11.72,70.4217700979,21.9596666447,0,21.9596666447,47.48,-11.72,48.9050999386,132.82,21.9596666447,0.0,21.9596666447,21.9596666447,0,21.9596666447,0.0,0.0,0.0,133.54,71.5696666447,-17.2,73.6074533158,21.9596666447,0,21.9596666447,49.61,-17.2,52.5070671434,132.69
2019-10-19 11:30:00,69.8161110865,-11.37,70.7358909412,24.6261110865,0,24.6261110865,45.19,-11.37,46.5984227201,133.12,24.6261110865,0.0,24.6261110865,24.6261110865,0,24.6261110865,0.0,0.0,0.0,133.86,71.8161110865,-16.86,73.7686478905,24.6261110865,0,24.6261110865,47.19,-16.86,50.1114328273,132.98
2019-10-19 12:00:00,69.644999976,-9.46,70.2845475312,23.984999976,0,23.984999976,45.66,-9.46,46.6296815344,132.44,23.984999976,0.0,23.984999976,23.984999976,0,23.984999976,0.0,0.0,0.0,133.4,71.664999976,-14.83,73.1833390982,23.984999976,0,23.984999976,47.68,-14.83,49.9330682013,132.38
2019-10-19 12:30:00,71.2022222006,-9.57,71.8424759199,21.6022222006,0,21.6022222006,49.6,-9.57,50.5147988217,132.44,21.6022222006,0.0,21.6022222006,21.6022222006,0,21.6022222006,0.0,0.0,0.0,133.4,73.4122222006,-14.93,74.9150136383,21.6022222006,0,21.6022222006,51.81,-14.93,53.9182807589,132.38
2019-10-19 13:00:00,67.3148888694,-10.06,68.0624556088,19.4448888694,0,19.4448888694,47.87,-10.06,48.915646781,132.44,19.4448888694,0.0,19.4448888694,19.4448888694,0,19.4448888694,0.0,0.0,0.0,133.4,69.4448888694,-15.45,71.1427796062,19.4448888694,0,19.4448888694,50.0,-15.45,52.332614114,132.38
2019-10-19 13:30:00,65.133888871,-11.9,66.2120342495,17.863888871,0,17.863888871,47.27,-11.9,48.7448756281,132.84,17.863888871,0.0,17.863888871,17.863888871,0,17.863888871,0.0,0.0,0.0,133.55,67.253888871,-17.39,69.4658021495,17.863888871,0,17.863888871,49.39,-17.39,52.3620492342,132.7
2019-10-19 14:00:00,66.5127777641,-12.73,67.7200303152,13.7127777641,0,13.7127777641,52.8,-12.73,54.3129165116,132.93,13.7127777641,0.0,13.7127777641,13.7127777641,0,13.7127777641,0.0,0.0,0.0,133.55,68.8927777641,-18.24,71.2664888152,13.7127777641,0,13.7127777641,55.18,-18.24,58.1165208869,132.87
2019-10-19 14:30:00,67.3968888731,-12.97,68.6335306521,15.8168888731,0,15.8168888731,51.58,-12.97,53.1856869844,132.93,15.8168888731,0.0,15.8168888731,15.8168888731,0,15.8168888731,0.0,0.0,0.0,133.55,69.7568888731,-18.49,72.1658066209,15.8168888731,0,15.8168888731,53.94,-18.49,57.0210811893,132.77
2019-10-19 15:00:00,62.7294444283,-13.93,64.2575139441,16.1894444283,0,16.1894444283,46.54,-13.93,48.5800010292,133.2,16.1894444283,0.0,16.1894444283,16.1894444283,0,16.1894444283,0.0,0.0,0.0,133.73,64.8294444283,-19.54,67.7101799206,16.1894444283,0,16.1894444283,48.64,-19.54,52.4181380822,133.02
2019-10-19 15:30:00,62.6451110969,-14.31,64.2587429408,14.2551110969,0,14.2551110969,48.39,-14.31,50.4615517003,133.2,14.2551110969,0.0,14.2551110969,14.2551110969,0,14.2551110969,0.0,0.0,0.0,133.6,64.8451110969,-19.94,67.841668856,14.2551110969,0,14.2551110969,50.59,-19.94,54.3778603845,133.02
2019-10-19 16:00:00,67.11855554,-14.72,68.7137460613,15.56855554,0,15.56855554,51.55,-14.72,53.610455137,133.2,15.56855554,0.0,15.56855554,15.56855554,0,15.56855554,0.0,0.0,0.0,133.6,69.44855554,-20.33,72.3630483506,15.56855554,0,15.56855554,53.88,-20.33,57.5878745918,133.02
2019-10-19 16:30:00,70.606222207,-14.86,72.1530194402,15.256222207,0,15.256222207,55.35,-14.86,57.3100523469,133.04,15.256222207,0.0,15.256222207,15.256222207,0,15.256222207,0.0,0.0,0.0,133.51,73.136222207,-20.46,75.9441808087,15.256222207,0,15.256222207,57.88,-20.46,61.3897874243,132.91
2019-10-19 17:00:00,73.7633333165,-14.82,75.2373693185,16.8333333165,0,16.8333333165,56.93,-14.82,58.8273516317,132.73,16.8333333165,0.0,16.8333333165,16.8333333165,0,16.8333333165,0.0,0.0,0.0,133.21,76.3633333165,-20.38,79.0360871704,16.8333333165,0,16.8333333165,59.53,-20.38,62.9218984138,132.58
2019-10-19 17:30:00,83.2957777633,-13.82,84.4344656712,14.5257777633,0,14.5257777633,68.77,-13.82,70.1448879107,132.26,14.5257777633,0.0,14.5257777633,14.5257777633,0,14.5257777633,0.0,0.0,0.0,132.93,86.4757777633,-19.24,88.5902801653,14.5257777633,0,14.5257777633,71.95,-19.24,74.4780511292,132.11
2019-10-19 18:00:00,91.0095555436,-12.77,91.9010995595,11.9595555436,0,11.9595555436,79.05,-12.77,80.0748112705,131.57,11.9595555436,0.0,11.9595555436,11.9595555436,0,11.9595555436,0.0,0.0,0.0,132.46,94.6695555436,-18.01,96.3674470287,11.9595555436,0,11.9595555436,82.71,-18.01,84.6481198846,131.41
2019-10-19 18:30:00,95.2765555447,-14.11,96.3157003633,10.8265555447,0,10.8265555447,84.45,-14.11,85.6206435388,131.19,10.8265555447,0.0,10.8265555447,10.8265555447,0,10.8265555447,0.0,0.0,0.0,131.97,99.1865555447,-19.36,101.0583118839,10.8265555447,0,10.8265555447,88.36,-19.36,90.4560622623,131.04
2019-10-19 19:00:00,99.9273333229,-13.05,100.7758624128,10.3873333229,0,10.3873333229,89.54,-13.05,90.4859884181,131.06,10.3873333229,0.0,10.3873333229,10.3873333229,0,10.3873333229,0.0,0.0,0.0,132.04,104.0973333229,-18.21,105.6780909411,10.3873333229,0,10.3873333229,93.71,-18.21,95.4629153127,130.93
2019-10-19 19:30:00,98.8816666574,-13.63,99.8166363937,9.2516666574,0,9.2516666574,89.63,-13.63,90.6604312807,131.41,9.2516666574,0.0,9.2516666574,9.2516666574,0,9.2516666574,0.0,0.0,0.0,132.3,103.0616666574,-18.82,104.7659273533,9.2516666574,0,9.2516666574,93.81,-18.82,95.6791957533,131.24
2019-10-19 20:00:00,94.1383333256,-14.75,95.2868737095,7.6883333256,0,7.6883333256,86.45,-14.75,87.6992873403,131.41,7.6883333256,0.0,7.6883333256,7.6883333256,0,7.6883333256,0.0,0.0,0.0,132.2,98.1583333256,-20.04,100.1831323191,7.6883333256,0,7.6883333256,90.47,-20.04,92.6629510646,131.32
2019-10-19 20:30:00,87.9383333283,-16.03,89.3874228769,4.9883333283,0,4.9883333283,82.95,-16.03,84.4846932882,131.74,4.9883333283,0.0,4.9883333283,4.9883333283,0,4.9883333283,0.0,0.0,0.0,132.36,91.7983333283,-21.41,94.2619865156,4.9883333283,0,4.9883333283,86.81,-21.41,89.4112084696,131.62
2019-10-19 21:00:00,84.7425555511,-17.32,86.4944109254,4.4225555511,0,4.4225555511,80.32,-17.32,82.1662022975,132.23,4.4225555511,0.0,4.4225555511,4.4225555511,0,4.4225555511,0.0,0.0,0.0,132.62,88.4825555511,-22.82,91.3778695137,4.4225555511,0,4.4225555511,84.06,-22.82,87.1024454307,132.09
2019-10-19 21:30:00,80.5233333304,-18.39,82.5966059269,2.9133333304,0,2.9133333304,77.61,-18.39,79.7590383593,132.59,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,132.93,84.1433333304,-23.98,87.4936623074,2.9133333304,0,2.9133333304,81.23,-23.98,84.69565101,132.53
2019-10-19 22:00:00,79.3287777748,-20.28,81.8799937912,2.9387777748,0,2.9387777748,76.39,-20.28,79.0361341413,133.04,2.9387777748,0.0,2.9387777748,2.9387777748,0,2.9387777748,0.0,0.0,0.0,133.19,82.8987777748,-25.98,86.8744367266,2.9387777748,0,2.9387777748,79.96,-25.98,84.0747405586,132.95
2019-10-19 22:30:00,77.4704444415,-21.17,80.310887568,2.9204444415,0,2.9204444415,74.55,-21.17,77.4975573809,132.55,2.9204444415,0.0,2.9204444415,2.9204444415,0,2.9204444415,0.0,0.0,0.0,132.52,80.9404444415,-26.91,85.2965629225,2.9204444415,0,2.9204444415,78.02,-26.91,82.530409547,132.39
2019-10-19 23:00:00,72.2681111082,-22.26,75.6186979731,2.8881111082,0,2.8881111082,69.38,-22.26,72.8635162478,132.45,2.8881111082,0.0,2.8881111082,2.8881111082,0,2.8881111082,0.0,0.0,0.0,132.31,75.4981111082,-28.07,80.5474374571,2.8881111082,0,2.8881111082,72.61,-28.07,77.8468817616,132.39
2019-10-19 23:30:00,69.325999997,-22.43,72.8642516985,2.975999997,0,2.975999997,66.35,-22.43,70.0387564139,132.63,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,132.4,72.395999997,-28.28,77.7234791782,2.975999997,0,2.975999997,69.42,-28.28,74.9592876167,132.49
2019-10-20 00:00:00,65.6705555526,-22.52,69.4245797005,2.9705555526,0,2.9705555526,62.7,-22.52,66.6216211151,132.63,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,132.4,68.5805555526,-28.42,74.2360357232,2.9705555526,0,2.9705555526,65.61,-28.42,71.5008286665,132.59
2019-10-20 00:30:00,65.0619999971,-22.73,68.9181887721,2.9019999971,0,2.9019999971,62.16,-22.73,66.185485569,132.88,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,132.64,67.9419999971,-28.64,73.7317093495,2.9019999971,0,2.9019999971,65.04,-28.64,71.066526579,132.81
2019-10-20 01:00:00,63.036888886,-22.94,67.0812414943,2.916888886,0,2.916888886,60.12,-22.94,64.3479448001,132.99,2.916888886,0.0,2.916888886,2.916888886,0,2.916888886,0.0,0.0,0.0,132.64,65.826888886,-28.89,71.8874912652,2.916888886,0,2.916888886,62.91,-28.89,69.2264414801,132.81
2019-10-20 01:30:00,68.4265555526,-22.56,72.049615577,2.9565555526000002,0,2.9565555526000002,65.47,-22.56,69.2479205464,132.99,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,132.72,71.4565555526,-28.44,76.9082110795,2.9565555526000002,0,2.9565555526000002,68.5,-28.44,74.1692901409,132.81
2019-10-20 02:00:00,68.2728888859,-22.46,71.8723796519,3.0028888859,0,3.0028888859,65.27,-22.46,69.0262594959,132.72,3.0028888859,0.0,3.0028888859,3.0028888859,0,3.0028888859,0.0,0.0,0.0,132.49,71.3028888859,-28.35,76.7321605552,3.0028888859,0,3.0028888859,68.3,-28.35,73.9500676132,132.63
2019-10-20 02:30:00,67.8843333304,-22.71,71.5823079518,2.9343333304,0,2.9343333304,64.95,-22.71,68.8058616689,132.85,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,132.61,70.9043333304,-28.61,76.4588555043,2.9343333304,0,2.9343333304,67.97,-28.61,73.7458676808,132.76
2019-10-20 03:00:00,65.4993333304,-23.05,69.4367709987,2.9093333304,0,2.9093333304,62.59,-23.05,66.6994047949,133.15,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,132.82,68.4093333304,-29.01,74.3062378722,2.9093333304,0,2.9093333304,65.5,-29.01,71.636792921,133.03
2019-10-20 03:30:00,63.0186666637,-21.92,66.7221008967,2.9686666637,0,2.9686666637,60.05,-21.92,63.9256513459,133.42,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,133.16,65.7986666637,-27.84,71.4459945324,2.9686666637,0,2.9686666637,62.83,-27.84,68.721717819,133.26
2019-10-20 04:00:00,60.9981111081,-18.84,63.8413279839,3.0481111081,0,3.0481111081,57.95,-18.84,60.9356061757,132.99,3.0481111081,0.0,3.0481111081,3.0481111081,0,3.0481111081,0.0,0.0,0.0,133.16,63.6481111081,-24.62,68.2438747993,3.0481111081,0,3.0481111081,60.6,-24.62,65.4102774799,132.9
2019-10-20 04:30:00,59.4688888858,-18.8,62.3697742927,3.0488888858,0,3.0488888858,56.42,-18.8,59.4697940134,132.99,3.0488888858,0.0,3.0488888858,3.0488888858,0,3.0488888858,0.0,0.0,0.0,133.16,62.0688888858,-24.59,66.7623776353,3.0488888858,0,3.0488888858,59.02,-24.59,63.9376923262,132.9
2019-10-20 05:00:00,58.1828888859,-18.76,61.1325294676,3.0128888859,0,3.0128888859,55.17,-18.76,58.2723476445,132.99,3.0128888859,0.0,3.0128888859,3.0128888859,0,3.0128888859,0.0,0.0,0.0,133.16,60.7228888859,-24.55,65.4978758026,3.0128888859,0,3.0128888859,57.71,-24.55,62.714803675,132.9
2019-10-20 05:30:00,57.0054444401,-18.66,59.9817997046,4.3854444401,0,4.3854444401,52.62,-18.66,55.8306367508,132.99,4.3854444401,0.0,4.3854444401,4.3854444401,0,4.3854444401,0.0,0.0,0.0,133.04,59.4154444401,-24.47,64.2571080738,4.3854444401,0,4.3854444401,55.03,-24.47,60.2252588205,132.9
2019-10-20 06:00:00,59.0699999969,-18.34,61.8516006231,3.049999997,0,3.049999997,56.02,-18.34,58.9457038299,132.99,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,133.14,61.6599999969,-24.11,66.2061001693,3.049999997,0,3.049999997,58.61,-24.11,63.375264891,132.9
2019-10-20 06:30:00,62.2102222192,-17.31,64.5735847585,3.0502222192,0,3.0502222192,59.16,-17.31,61.6404226137,132.63,3.0502222192,0.0,3.0502222192,3.0502222192,0,3.0502222192,0.0,0.0,0.0,132.89,64.9402222192,-22.99,68.8895678741,3.0502222192,0,3.0502222192,61.89,-22.99,66.022058435,132.48
2019-10-20 07:00:00,66.0266666636,-15.85,67.9024536428,3.0566666636,0,3.0566666636,62.97,-15.85,64.934146641,132.3,3.0566666636,0.0,3.0566666636,3.0566666636,0,3.0566666636,0.0,0.0,0.0,132.74,68.9466666636,-21.41,72.1943969019,3.0566666636,0,3.0566666636,65.89,-21.41,69.2811677153,132.12
2019-10-20 07:30:00,70.7695555527,-14.77,72.2944181326,2.8495555527,0,2.8495555527,67.92,-14.77,69.5074046415,132.3,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,132.83,73.8995555527,-20.25,76.6238005511,2.8495555527,0,2.8495555527,71.05,-20.25,73.8793949623,132.12
