Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-20 08:00:00,75.4025555525,-13.95,76.6821223223,3.0125555525,0,3.0125555525,72.39,-13.95,73.7218732806,132.3,3.0125555525,0.0,3.0125555525,3.0125555525,0,3.0125555525,0.0,0.0,0.0,133.06,78.7625555525,-19.36,81.1070265585,3.0125555525,0,3.0125555525,75.75,-19.36,78.1848585085,132.19
2019-10-20 08:30:00,80.1827777742,-13.11,81.2474612008,3.6127777742,0,3.6127777742,76.57,-13.11,77.6842133255,131.79,3.6127777742,0.0,3.6127777742,3.6127777742,0,3.6127777742,0.0,0.0,0.0,132.63,83.7027777742,-18.41,85.7034602984,3.6127777742,0,3.6127777742,80.09,-18.41,82.1786845843,131.67
2019-10-20 09:00:00,82.4383333255,-11.86,83.2870842417,7.8183333255,0,7.8183333255,74.62,-11.86,75.5566277702,131.67,7.8183333255,0.0,7.8183333255,7.8183333255,0,7.8183333255,0.0,0.0,0.0,132.63,85.8783333255,-17.13,87.5701149638,7.8183333255,0,7.8183333255,78.06,-17.13,79.9174605452,131.51
2019-10-20 09:30:00,83.022444434,-10.74,83.7142394088,10.422444434,0,10.422444434,72.6,-10.74,73.3901056001,131.48,10.422444434,0.0,10.422444434,10.422444434,0,10.422444434,0.0,0.0,0.0,132.54,86.342444434,-15.94,87.8014880901,10.422444434,0,10.422444434,75.92,-15.94,77.5753182398,131.35
2019-10-20 10:00:00,78.4558888714,-10.49,79.1540687432,17.4758888714,0,17.4758888714,60.98,-10.49,61.8756858548,131.78,17.4758888714,0.0,17.4758888714,17.4758888714,0,17.4758888714,0.0,0.0,0.0,132.74,81.2358888714,-15.77,82.7524171292,17.4758888714,0,17.4758888714,63.76,-15.77,65.6812796769,131.63
2019-10-20 10:30:00,77.4993333137,-9.38,78.0649157052,19.6693333137,0,19.6693333137,57.83,-9.38,58.5857772843,131.45,19.6693333137,0.0,19.6693333137,19.6693333137,0,19.6693333137,0.0,0.0,0.0,132.55,80.1093333137,-14.62,81.432485434,19.6693333137,0,19.6693333137,60.44,-14.62,62.1831005982,131.33
2019-10-20 11:00:00,76.6502221993,-8.8,77.1537203458,22.9002221993,0,22.9002221993,53.75,-8.8,54.4656084149,131.45,22.9002221993,0.0,22.9002221993,22.9002221993,0,22.9002221993,0.0,0.0,0.0,132.55,79.0802221993,-14.01,80.311653221,22.9002221993,0,22.9002221993,56.18,-14.01,57.9005397211,131.33
2019-10-20 11:30:00,77.1075555299,-8.39,77.5626664046,25.6775555299,0,25.6775555299,51.43,-8.39,52.109855114,131.45,25.6775555299,0.0,25.6775555299,25.6775555299,0,25.6775555299,0.0,0.0,0.0,132.55,79.4475555299,-13.6,80.6031890168,25.6775555299,0,25.6775555299,53.77,-13.6,55.4632572069,131.33
2019-10-20 12:00:00,73.2375555307,-8.18,73.6929571948,24.8075555307,0,24.8075555307,48.43,-8.18,49.115957692,131.45,24.8075555307,0.0,24.8075555307,24.8075555307,0,24.8075555307,0.0,0.0,0.0,132.55,75.3975555307,-13.41,76.5808035999,24.8075555307,0,24.8075555307,50.59,-13.41,52.3371397766,131.33
2019-10-20 12:30:00,71.3102221924,-8.01,71.7586781451,29.8202221924,0,29.8202221924,41.49,-8.01,42.2561261831,131.45,29.8202221924,0.0,29.8202221924,29.8202221924,0,29.8202221924,0.0,0.0,0.0,132.55,73.1602221924,-13.26,74.3521735475,29.8202221924,0,29.8202221924,43.34,-13.26,45.3230978641,131.33
2019-10-20 13:00:00,67.1894444133,-8.4,67.7124910232,31.1794444133,0,31.1794444133,36.01,-8.4,36.9767508037,131.45,31.1794444133,0.0,31.1794444133,31.1794444133,0,31.1794444133,0.0,0.0,0.0,132.44,68.7594444133,-13.71,70.1129467076,31.1794444133,0,31.1794444133,37.58,-13.71,40.002756155,131.33
2019-10-20 13:30:00,64.8093333013,-8.26,65.333584648,32.0293333013,0,32.0293333013,32.78,-8.26,33.804674233,131.67,32.0293333013,0.0,32.0293333013,32.0293333013,0,32.0293333013,0.0,0.0,0.0,132.67,66.2493333013,-13.6,67.6308669386,32.0293333013,0,32.0293333013,34.22,-13.6,36.8234762074,131.51
2019-10-20 14:00:00,63.9896666369,-9.41,64.6778597071,29.8096666369,0,29.8096666369,34.18,-9.41,35.4516642769,132.22,29.8096666369,0.0,29.8096666369,29.8096666369,0,29.8096666369,0.0,0.0,0.0,133.15,65.4996666369,-14.82,67.1553328451,29.8096666369,0,29.8096666369,35.69,-14.82,38.6446438721,132.08
2019-10-20 14:30:00,63.1694444175,-9.94,63.9467145991,26.8994444175,0,26.8994444175,36.27,-9.94,37.6073995379,132.31,26.8994444175,0.0,26.8994444175,26.8994444175,0,26.8994444175,0.0,0.0,0.0,133.15,64.7694444175,-15.38,66.5704538828,26.8994444175,0,26.8994444175,37.87,-15.38,40.8739684885,132.19
2019-10-20 15:00:00,64.0617777542,-10.11,64.854633366,23.5317777542,0,23.5317777542,40.53,-10.11,41.7719164032,132.31,23.5317777542,0.0,23.5317777542,23.5317777542,0,23.5317777542,0.0,0.0,0.0,133.15,65.8617777542,-15.53,67.6679737317,23.5317777542,0,23.5317777542,42.33,-15.53,45.0889099447,132.19
2019-10-20 15:30:00,65.7742222025,-10.5,66.6070439694,19.7642222025,0,19.7642222025,46.01,-10.5,47.1929030682,132.14,19.7642222025,0.0,19.7642222025,19.7642222025,0,19.7642222025,0.0,0.0,0.0,132.96,67.8642222025,-15.9,69.7019558918,19.7642222025,0,19.7642222025,48.1,-15.9,50.6598460321,132.0
2019-10-20 16:00:00,73.9726666527,-10.62,74.7311167567,13.9926666527,0,13.9926666527,59.98,-10.62,60.9129280202,131.92,13.9926666527,0.0,13.9926666527,13.9926666527,0,13.9926666527,0.0,0.0,0.0,132.85,76.7226666527,-15.92,78.3569650912,13.9926666527,0,13.9926666527,62.73,-15.92,64.7186163326,131.78
2019-10-20 16:30:00,84.787777767,-9.8,85.3522539753,10.817777767,0,10.817777767,73.97,-9.8,74.6163581261,131.73,10.817777767,0.0,10.817777767,10.817777767,0,10.817777767,0.0,0.0,0.0,132.85,88.197777767,-14.98,89.460876382,10.817777767,0,10.817777767,77.38,-14.98,78.8166530627,131.57
2019-10-20 17:00:00,90.0315555469,-9.04,90.4842671087,8.6815555469,0,8.6815555469,81.35,-9.04,81.8507428189,131.32,8.6815555469,0.0,8.6815555469,8.6815555469,0,8.6815555469,0.0,0.0,0.0,132.63,93.7915555469,-14.1,94.8454842989,8.6815555469,0,8.6815555469,85.11,-14.1,86.270053321,131.16
2019-10-20 17:30:00,96.500444436,-8.04,96.8347942444,8.440444436,0,8.440444436,88.06,-8.04,88.4262698523,130.84,8.440444436,0.0,8.440444436,8.440444436,0,8.440444436,0.0,0.0,0.0,132.29,100.560444436,-12.96,101.3921327578,8.440444436,0,8.440444436,92.12,-12.96,93.0271788243,130.64
2019-10-20 18:00:00,98.7711111035,-7.35,99.0442067394,7.5711111035,0,7.5711111035,91.2,-7.35,91.4956966201,130.84,7.5711111035,0.0,7.5711111035,7.5711111035,0,7.5711111035,0.0,0.0,0.0,132.38,103.0011111035,-12.23,103.7246440754,7.5711111035,0,7.5711111035,95.43,-12.23,96.2104869544,130.64
2019-10-20 18:30:00,103.1745555508,-10.86,103.744534859,4.7645555508,0,4.7645555508,98.41,-10.86,99.0074123488,130.99,4.7645555508,0.0,4.7645555508,4.7645555508,0,4.7645555508,0.0,0.0,0.0,132.38,107.7545555508,-15.85,108.9140337236,4.7645555508,0,4.7645555508,102.99,-15.85,104.2025076474,130.84
2019-10-20 19:00:00,103.9293333301,-11.78,104.5948121393,3.1893333301,0,3.1893333301,100.74,-11.78,101.4264068179,131.6,3.1893333301,0.0,3.1893333301,3.1893333301,0,3.1893333301,0.0,0.0,0.0,132.84,108.6393333301,-16.87,109.9413554875,3.1893333301,0,3.1893333301,105.45,-16.87,106.7909144075,131.42
2019-10-20 19:30:00,100.4053333302,-13.71,101.3370369665,3.1353333302,0,3.1353333302,97.27,-13.71,98.2314460853,131.7,3.1353333302,0.0,3.1353333302,3.1353333302,0,3.1353333302,0.0,0.0,0.0,132.69,104.9453333302,-18.89,106.6318671307,3.1353333302,0,3.1353333302,101.81,-18.89,103.5476132028,131.53
2019-10-20 20:00:00,95.3707777747,-15.63,96.6430657282,3.0707777747,0,3.0707777747,92.3,-15.63,93.6140315337,131.84,3.0707777747,0.0,3.0707777747,3.0707777747,0,3.0707777747,0.0,0.0,0.0,132.6,99.6807777747,-20.95,101.8585291361,3.0707777747,0,3.0707777747,96.61,-20.95,98.8554227142,131.66
2019-10-20 20:30:00,88.9295555524,-16.74,90.4913998717,3.1495555524,0,3.1495555524,85.78,-16.74,87.3981464334,132.15,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,132.76,92.9495555524,-22.17,95.556939975,3.1495555524,0,3.1495555524,89.8,-22.17,92.4962101926,132.02
2019-10-20 21:00:00,86.1327777747,-18.29,88.0532765272,3.1127777747,0,3.1127777747,83.02,-18.29,85.0108493076,132.15,3.1127777747,0.0,3.1127777747,3.1127777747,0,3.1127777747,0.0,0.0,0.0,132.49,90.0027777747,-23.81,93.0989586792,3.1127777747,0,3.1127777747,86.89,-23.81,90.0932195007,132.02
2019-10-20 21:30:00,83.6256666635,-19.93,85.9677673603,3.1456666635,0,3.1456666635,80.48,-19.93,82.9110083161,132.66,3.1456666635,0.0,3.1456666635,3.1456666635,0,3.1456666635,0.0,0.0,0.0,132.85,87.3656666635,-25.6,91.0391108896,3.1456666635,0,3.1456666635,84.22,-25.6,88.0248169552,132.47
2019-10-20 22:00:00,80.6268888858,-21.28,83.3878505024,3.0668888858,0,3.0668888858,77.56,-21.28,80.4263141018,132.66,3.0668888858,0.0,3.0668888858,3.0668888858,0,3.0668888858,0.0,0.0,0.0,132.74,84.2168888858,-27.01,88.442209796,3.0668888858,0,3.0668888858,81.15,-27.01,85.5269700153,132.55
2019-10-20 22:30:00,75.5871111079,-22.14,78.762878094,3.1671111079,0,3.1671111079,72.42,-22.14,75.7286999756,133.13,3.1671111079,0.0,3.1671111079,3.1671111079,0,3.1671111079,0.0,0.0,0.0,133.08,78.9671111079,-27.99,83.7809330142,3.1671111079,0,3.1671111079,75.8,-27.99,80.8027233452,133.03
2019-10-20 23:00:00,69.3956666635,-23.19,73.1678525834,3.1656666635,0,3.1656666635,66.23,-23.19,70.1725658644,132.85,3.1656666635,0.0,3.1656666635,3.1656666635,0,3.1656666635,0.0,0.0,0.0,132.63,72.4656666635,-29.1,78.0902224673,3.1656666635,0,3.1656666635,69.3,-29.1,75.1618254169,132.74
2019-10-20 23:30:00,65.2097777725,-23.71,69.3864483681,5.2497777725,0,5.2497777725,59.96,-23.71,64.4776372086,132.96,5.2497777725,0.0,5.2497777725,5.2497777725,0,5.2497777725,0.0,0.0,0.0,132.63,68.0097777725,-29.7,74.211992782,5.2497777725,0,5.2497777725,62.76,-29.7,69.4327559586,132.74
2019-10-21 00:00:00,61.8071111079,-22.01,65.6091387194,3.2371111079,0,3.2371111079,58.57,-22.01,62.5690418658,133.04,3.2371111079,0.0,3.2371111079,3.2371111079,0,3.2371111079,0.0,0.0,0.0,132.85,64.5271111079,-27.93,70.3123955496,3.2371111079,0,3.2371111079,61.29,-27.93,67.3539085726,132.91
2019-10-21 00:30:00,61.6148888857,-19.26,64.5549543598,3.1648888857,0,3.1648888857,58.45,-19.26,61.5414502592,133.23,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,133.33,64.3048888857,-25.08,69.0226421879,3.1648888857,0,3.1648888857,61.14,-25.08,66.0840828037,133.1
2019-10-21 01:00:00,60.1244444412,-19.38,63.1706673968,3.2644444412,0,3.2644444412,56.86,-19.38,60.0719901452,133.23,3.2644444412,0.0,3.2644444412,3.2644444412,0,3.2644444412,0.0,0.0,0.0,133.33,62.7344444412,-25.2,67.6065863607,3.2644444412,0,3.2644444412,59.47,-25.2,64.5888604947,133.1
2019-10-21 01:30:00,66.3439999968,-18.53,68.8831418823,3.2139999968,0,3.2139999968,63.13,-18.53,65.7932960111,133.23,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,133.43,69.2339999968,-24.26,73.3613955399,3.2139999968,0,3.2139999968,66.02,-24.26,70.3362495446,133.1
2019-10-21 02:00:00,66.9354444413,-18.55,69.4583056413,3.1454444413,0,3.1454444413,63.79,-18.55,66.4324213017,133.07,3.1454444413,0.0,3.1454444413,3.1454444413,0,3.1454444413,0.0,0.0,0.0,133.29,69.8754444413,-24.29,73.9769006912,3.1454444413,0,3.1454444413,66.73,-24.29,71.0133578984,132.92
2019-10-21 02:30:00,67.202222219,-18.89,69.8066670969,3.192222219,0,3.192222219,64.01,-18.89,66.7391354454,133.29,3.192222219,0.0,3.192222219,3.192222219,0,3.192222219,0.0,0.0,0.0,133.41,70.142222219,-24.63,74.3408920973,3.192222219,0,3.192222219,66.95,-24.63,71.3368025636,133.12
2019-10-21 03:00:00,65.3836666634,-18.9,68.0605162069,3.2536666633999998,0,3.2536666633999998,62.13,-18.9,64.9411033168,133.4,3.2536666633999998,0.0,3.2536666633999998,3.2536666633999998,0,3.2536666633999998,0.0,0.0,0.0,133.59,68.2236666634,-24.67,72.5470715674,3.2536666633999998,0,3.2536666633999998,64.97,-24.67,69.4961135604,133.29
2019-10-21 03:30:00,63.6028888857,-19.13,66.4175005146,3.2328888857,0,3.2328888857,60.37,-19.13,63.328459637,133.53,3.2328888857,0.0,3.2328888857,3.2328888857,0,3.2328888857,0.0,0.0,0.0,133.59,66.3628888857,-24.93,70.8910284962,3.2328888857,0,3.2328888857,63.13,-24.93,67.8741615049,133.37
2019-10-21 04:00:00,61.4788888857,-19.43,64.4761869113,3.1888888857,0,3.1888888857,58.29,-19.43,61.4430549371,133.53,3.1888888857,0.0,3.1888888857,3.1888888857,0,3.1888888857,0.0,0.0,0.0,133.59,64.1488888857,-25.26,68.9430746723,3.1888888857,0,3.1888888857,60.96,-25.26,65.9862803922,133.37
2019-10-21 04:30:00,60.2628888857,-19.66,63.3887322547,3.1628888857,0,3.1628888857,57.1,-19.66,60.3897805924,133.67,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,133.73,62.8728888857,-25.52,67.8547754903,3.1628888857,0,3.1628888857,59.71,-25.52,64.9350021175,133.59
2019-10-21 05:00:00,59.800222219,-19.72,62.9678090571,3.190222219,0,3.190222219,56.61,-19.72,59.9463968892,133.67,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,133.62,62.380222219,-25.58,67.4212764941,3.190222219,0,3.190222219,59.19,-25.58,64.4809467983,133.59
2019-10-21 05:30:00,61.6349999968,-18.97,64.4882479573,3.2149999968,0,3.2149999968,58.42,-18.97,61.422775092,133.49,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,133.62,64.3049999968,-24.78,68.9143049344,3.2149999968,0,3.2149999968,61.09,-24.78,65.9244757279,133.35
2019-10-21 06:00:00,63.555111108,-18.16,66.0986970216,3.065111108,0,3.065111108,60.49,-18.16,63.1571508224,133.31,3.065111108,0.0,3.065111108,3.065111108,0,3.065111108,0.0,0.0,0.0,133.53,66.335111108,-23.9,70.5092686511,3.065111108,0,3.065111108,63.27,-23.9,67.6335929846,133.2
2019-10-21 06:30:00,71.2649999971,-15.54,72.9396450813,2.9349999971000003,0,2.9349999971000003,68.33,-15.54,70.0748207276,132.42,2.9349999971000003,0.0,2.9349999971000003,2.9349999971000003,0,2.9349999971000003,0.0,0.0,0.0,132.96,74.4249999971,-21.05,77.3445739827,2.9349999971000003,0,2.9349999971000003,71.49,-21.05,74.524644246,132.28
2019-10-21 07:00:00,75.3801111075,-12.0,76.3292941837,3.6101111075,0,3.6101111075,71.77,-12.0,72.7662895852,131.5,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,132.47,78.6901111075,-17.26,80.5607918662,3.6101111075,0,3.6101111075,75.08,-17.26,77.0383930258,131.34
2019-10-21 07:30:00,81.2833333296,-11.04,82.0296402355,3.7233333296,0,3.7233333296,77.56,-11.04,78.3417845087,131.2,3.7233333296,0.0,3.7233333296,3.7233333296,0,3.7233333296,0.0,0.0,0.0,132.36,84.9333333296,-16.19,86.4626347648,3.7233333296,0,3.7233333296,81.21,-16.19,82.8080925997,131.05
2019-10-21 08:00:00,90.5441111056,-8.83,90.9736497889,5.4741111056000005,0,5.4741111056000005,85.07,-8.83,85.5270354917,131.07,5.4741111056000005,0.0,5.4741111056000005,5.4741111056000005,0,5.4741111056000005,0.0,0.0,0.0,132.52,94.5341111056,-13.81,95.5375018646,5.4741111056000005,0,5.4741111056000005,89.06,-13.81,90.1243568632,130.92
2019-10-21 08:30:00,95.6156666613,-7.11,95.879652748,5.3656666613,0,5.3656666613,90.25,-7.11,90.5296338223,130.69,5.3656666613,0.0,5.3656666613,5.3656666613,0,5.3656666613,0.0,0.0,0.0,132.35,99.8056666613,-11.96,100.5197129806,5.3656666613,0,5.3656666613,94.44,-11.96,95.1943023505,130.53
2019-10-21 09:00:00,96.753999996,-5.18,96.8925637767,3.973999996,0,3.973999996,92.78,-5.18,92.9244897753,130.44,3.973999996,0.0,3.973999996,3.973999996,0,3.973999996,0.0,0.0,0.0,132.35,101.063999996,-9.89,101.5467586642,3.973999996,0,3.973999996,97.09,-9.89,97.5924187629,130.29
2019-10-21 09:30:00,97.95588888,-4.67,98.0671457026,8.92588888,0,8.92588888,89.03,-4.67,89.1523964905,130.24,8.92588888,0.0,8.92588888,8.92588888,0,8.92588888,0.0,0.0,0.0,132.16,102.09588888,-9.37,102.5249600155,8.92588888,0,8.92588888,93.17,-9.37,93.6399797095,130.14
2019-10-21 10:00:00,94.6514444321,-4.53,94.7597848936,12.3714444321,0,12.3714444321,82.28,-4.53,82.4046072741,130.35,12.3714444321,0.0,12.3714444321,12.3714444321,0,12.3714444321,0.0,0.0,0.0,132.16,98.4414444321,-9.27,98.8769481824,12.3714444321,0,12.3714444321,86.07,-9.27,86.5677642082,130.22
2019-10-21 10:30:00,90.6106666505,-5.06,90.7518402615,16.1406666505,0,16.1406666505,74.47,-5.06,74.6417075099,130.69,16.1406666505,0.0,16.1406666505,16.1406666505,0,16.1406666505,0.0,0.0,0.0,132.42,94.0706666505,-9.91,94.5912174786,16.1406666505,0,16.1406666505,77.93,-9.91,78.5575776103,130.52
2019-10-21 11:00:00,85.2165555374,-3.64,85.2942608717,18.1665555374,0,18.1665555374,67.05,-3.64,67.1487311868,130.58,18.1665555374,0.0,18.1665555374,18.1665555374,0,18.1665555374,0.0,0.0,0.0,132.42,88.2965555374,-8.45,88.6999674169,18.1665555374,0,18.1665555374,70.13,-8.45,70.6372380547,130.44
2019-10-21 11:30:00,87.8185555397,1.13,87.8258253424,15.8885555397,0,15.8885555397,71.93,1.13,71.938875443,130.07,15.8885555397,0.0,15.8885555397,15.8885555397,0,15.8885555397,0.0,0.0,0.0,132.42,91.0685555397,-3.38,91.1312581285,15.8885555397,0,15.8885555397,75.18,-3.38,75.2559419581,129.9
2019-10-21 12:00:00,86.8988888733,3.16,86.956325172,15.5888888733,0,15.5888888733,71.31,3.16,71.3799810871,129.91,15.5888888733,0.0,15.5888888733,15.5888888733,0,15.5888888733,0.0,0.0,0.0,132.42,90.0888888733,-1.27,90.097840143,15.5888888733,0,15.5888888733,74.5,-1.27,74.5108240459,129.71
2019-10-21 12:30:00,88.6727777623,2.55,88.7094358909,15.4727777623,0,15.4727777623,73.2,2.55,73.2444025165,129.98,15.4727777623,0.0,15.4727777623,15.4727777623,0,15.4727777623,0.0,0.0,0.0,132.42,91.9827777623,-1.92,92.0028141139,15.4727777623,0,15.4727777623,76.51,-1.92,76.5340871769,129.84
2019-10-21 13:00:00,92.8652222078,2.36,92.8952049124,14.3952222078,0,14.3952222078,78.47,2.36,78.5054807004,129.98,14.3952222078,0.0,14.3952222078,14.3952222078,0,14.3952222078,0.0,0.0,0.0,132.49,96.4352222078,-2.07,96.457436117,14.3952222078,0,14.3952222078,82.04,-2.07,82.0661105451,129.84
2019-10-21 13:30:00,95.7986666519,1.6099999999999999,95.8121945906,14.7986666519,0,14.7986666519,81.0,1.6099999999999999,81.0159990372,130.19,14.7986666519,0.0,14.7986666519,14.7986666519,0,14.7986666519,0.0,0.0,0.0,132.62,99.5086666519,-2.86,99.5497581053,14.7986666519,0,14.7986666519,84.71,-2.86,84.7582662635,129.98
2019-10-21 14:00:00,97.635777764,2.27,97.6621625789,13.785777764,0,13.785777764,83.85,2.27,83.8807212654,130.19,13.785777764,0.0,13.785777764,13.785777764,0,13.785777764,0.0,0.0,0.0,132.71,101.475777764,-2.17,101.4989772008,13.785777764,0,13.785777764,87.69,-2.17,87.71684558850001,129.98
2019-10-21 14:30:00,97.3924444338,1.77,97.4085270024,10.6724444338,0,10.6724444338,86.72,1.77,86.7380614263,130.19,10.6724444338,0.0,10.6724444338,10.6724444338,0,10.6724444338,0.0,0.0,0.0,132.71,101.3524444338,-2.66,101.3873443419,10.6724444338,0,10.6724444338,90.68,-2.66,90.7190057265,129.98
2019-10-21 15:00:00,97.040999991,1.54,97.0532187991,8.950999991,0,8.950999991,88.09,1.54,88.1034602045,130.11,8.950999991,0.0,8.950999991,8.950999991,0,8.950999991,0.0,0.0,0.0,132.71,101.070999991,-2.9,101.1125958483,8.950999991,0,8.950999991,92.12,-2.9,92.1656356784,129.98
2019-10-21 15:30:00,97.468222214,1.26,97.4763660666,8.218222214,0,8.218222214,89.25,1.26,89.2588936745,130.11,8.218222214,0.0,8.218222214,8.218222214,0,8.218222214,0.0,0.0,0.0,132.63,101.558222214,-3.17,101.607683761,8.218222214,0,8.218222214,93.34,-3.17,93.393814035,129.87
2019-10-21 16:00:00,102.194222212,1.6400000000000001,102.2073806216,10.204222212,0,10.204222212,91.99,1.6400000000000001,92.0046178189,129.84,10.204222212,0.0,10.204222212,10.204222212,0,10.204222212,0.0,0.0,0.0,132.47,106.414222212,-2.75,106.4497495957,10.204222212,0,10.204222212,96.21,-2.75,96.2492940234,129.67
2019-10-21 16:30:00,106.7075555497,7.7,106.9850102182,5.8775555497,0,5.8775555497,100.83,7.7,101.1235823139,132.17,5.8775555497,0.0,5.8775555497,5.8775555497,0,5.8775555497,0.0,0.0,0.0,132.27,111.0875555497,2.65,111.1191590051,5.8775555497,0,5.8775555497,105.21,2.65,105.2433684372,132.03
2019-10-21 17:00:00,112.7488888816,8.91,113.1003980719,7.3188888816,0,7.3188888816,105.43,8.91,105.8058268717,132.55,7.3188888816,0.0,7.3188888816,7.3188888816,0,7.3188888816,0.0,0.0,0.0,132.1,117.2388888816,4.14,117.3119630139,7.3188888816,0,7.3188888816,109.92,4.14,109.9979363443,132.36
2019-10-21 17:30:00,115.5069999942,8.8,115.841732755,5.7569999942,0,5.7569999942,109.75,8.8,110.1022365804,132.36,5.7569999942,0.0,5.7569999942,5.7569999942,0,5.7569999942,0.0,0.0,0.0,131.92,120.2069999942,4.05,120.2752067037,5.7569999942,0,5.7569999942,114.45,4.05,114.5216355105,132.15
2019-10-21 18:00:00,118.368444435,8.84,118.6980801781,9.438444435,0,9.438444435,108.93,8.84,109.2881077702,132.19,9.438444435,0.0,9.438444435,9.438444435,0,9.438444435,0.0,0.0,0.0,131.79,123.038444435,4.1,123.1067374638,9.438444435,0,9.438444435,113.6,4.1,113.6739635977,132.05
2019-10-21 18:30:00,123.0915555452,9.6,123.4653435039,10.3915555452,0,10.3915555452,112.7,9.6,113.1081341018,131.85,10.3915555452,0.0,10.3915555452,10.3915555452,0,10.3915555452,0.0,0.0,0.0,131.56,127.9415555452,4.95,128.0372763507,10.3915555452,0,10.3915555452,117.55,4.95,117.6541754465,131.69
2019-10-21 19:00:00,125.3182222124,9.95,125.7126060444,9.8082222124,0,9.8082222124,115.51,9.95,115.9377531264,131.93,9.8082222124,0.0,9.8082222124,9.8082222124,0,9.8082222124,0.0,0.0,0.0,131.73,130.2782222124,5.33,130.3872082791,9.8082222124,0,9.8082222124,120.47,5.33,120.5878509635,131.78
2019-10-21 19:30:00,124.9669999937,9.46,125.3245494204,6.2869999937,0,6.2869999937,118.68,9.46,119.0564319976,132.2,6.2869999937,0.0,6.2869999937,6.2869999937,0,6.2869999937,0.0,0.0,0.0,131.98,130.0369999937,4.83,130.1266700848,6.2869999937,0,6.2869999937,123.75,4.83,123.8442223117,132.06
2019-10-21 20:00:00,117.7405555526,7.87,118.0032852162,2.9905555526,0,2.9905555526,114.75,7.87,115.0195609451,132.68,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,132.2,122.6505555526,3.1,122.6897256389,2.9905555526,0,2.9905555526,119.66,3.1,119.700148705,132.54
2019-10-21 20:30:00,110.9504444416,5.79,111.1014186308,2.8904444416,0,2.8904444416,108.06,5.79,108.2150068151,133.29,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,132.5,115.6004444416,0.8200000000000001,115.6033526983,2.8904444416,0,2.8904444416,112.71,0.8200000000000001,112.7129828369,133.15
2019-10-21 21:00:00,105.9612222191,3.99,106.0363179018,3.1112222191,0,3.1112222191,102.85,3.99,102.9273656517,133.89,3.1112222191,0.0,3.1112222191,3.1112222191,0,3.1112222191,0.0,0.0,0.0,132.8,110.3512222191,-1.13,110.3570076853,3.1112222191,0,3.1112222191,107.24,-1.13,107.2459533036,133.75
2019-10-21 21:30:00,102.0557777742,1.5,102.0668005626,3.6257777742,0,3.6257777742,98.43,1.5,98.4414287787,133.89,3.6257777742,0.0,3.6257777742,3.6257777742,0,3.6257777742,0.0,0.0,0.0,132.48,106.2557777742,-3.76,106.322283226,3.6257777742,0,3.6257777742,102.63,-3.76,102.6988534503,133.75
2019-10-21 22:00:00,96.9343333275,-1.48,96.9456310395,5.8243333275,0,5.8243333275,91.11,-1.48,91.1220198415,134.18,5.8243333275,0.0,5.8243333275,5.8243333275,0,5.8243333275,0.0,0.0,0.0,132.39,100.8143333275,-6.94,101.0529237789,5.8243333275,0,5.8243333275,94.99,-6.94,95.2431819082,134.05
2019-10-21 22:30:00,92.0978888822,-2.63,92.1354331219,6.6678888822,0,6.6678888822,85.43,-2.63,85.4704732642,134.6,6.6678888822,0.0,6.6678888822,6.6678888822,0,6.6678888822,0.0,0.0,0.0,132.62,95.7278888822,-8.22,96.0801598138,6.6678888822,0,6.6678888822,89.06,-8.22,89.4385375551,134.45
2019-10-21 23:00:00,82.5566666625,-10.5,83.2217111722,4.1566666625,0,4.1566666625,78.4,-10.5,79.1,132.04,4.1566666625,0.0,4.1566666625,4.1566666625,0,4.1566666625,0.0,0.0,0.0,132.98,86.1766666625,-16.39,87.7214339661,4.1566666625,0,4.1566666625,82.02,-16.39,83.6415716017,131.89
2019-10-21 23:30:00,77.0717777749,-12.0,78.0003777516,2.8517777749,0,2.8517777749,74.22,-12.0,75.1838307085,132.04,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,132.98,80.4717777749,-17.31,82.3124724344,2.8517777749,0,2.8517777749,77.62,-17.31,79.5267282113,131.89
2019-10-22 00:00:00,72.6511111081,-12.7,73.7527894066,2.9611111081,0,2.9611111081,69.69,-12.7,70.8377448822,132.04,2.9611111081,0.0,2.9611111081,2.9611111081,0,2.9611111081,0.0,0.0,0.0,132.98,75.8711111081,-18.07,77.9932715097,2.9611111081,0,2.9611111081,72.91,-18.07,75.1158638371,131.99
2019-10-22 00:30:00,70.8815555525,-13.56,72.1669489278,3.0615555524999998,0,3.0615555524999998,67.82,-13.56,69.1623163291,132.16,3.0615555524999998,0.0,3.0615555524999998,3.0615555524999998,0,3.0615555524999998,0.0,0.0,0.0,132.9,74.0015555525,-18.99,76.399282223,3.0615555524999998,0,3.0615555524999998,70.94,-18.99,73.43775391450001,131.99
2019-10-22 01:00:00,69.4557777748,-13.77,70.8076123472,2.9557777748,0,2.9557777748,66.5,-13.77,67.910697979,132.38,2.9557777748,0.0,2.9557777748,2.9557777748,0,2.9557777748,0.0,0.0,0.0,133.11,72.5457777748,-19.22,75.0486393811,2.9557777748,0,2.9557777748,69.59,-19.22,72.1954049784,132.28
2019-10-22 01:30:00,76.468888886,-12.55,77.4918929145,2.848888886,0,2.848888886,73.62,-12.55,74.6820386706,132.29,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,133.21,79.858888886,-17.91,81.8425942533,2.848888886,0,2.848888886,77.01,-17.91,79.0652148546,132.28
2019-10-22 02:00:00,77.4286666637,-12.89,78.4942706273,2.9786666637,0,2.9786666637,74.45,-12.89,75.5576243671,132.29,2.9786666637,0.0,2.9786666637,2.9786666637,0,2.9786666637,0.0,0.0,0.0,133.13,80.8686666637,-18.25,82.9023748029,2.9786666637,0,2.9786666637,77.89,-18.25,79.9994662482,132.1
2019-10-22 02:30:00,77.3683333302,-13.17,78.4812582869,3.1083333302,0,3.1083333302,74.26,-13.17,75.4188073361,132.29,3.1083333302,0.0,3.1083333302,3.1083333302,0,3.1083333302,0.0,0.0,0.0,133.13,80.8183333302,-18.56,82.9221116607,3.1083333302,0,3.1083333302,77.71,-18.56,79.8956675922,132.1
2019-10-22 03:00:00,74.7639999969,-13.66,76.0016532421,3.1039999969,0,3.1039999969,71.66,-13.66,72.9503337895,132.52,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,133.3,78.0839999969,-19.09,80.3836995635,3.1039999969,0,3.1039999969,74.98,-19.09,77.3720136742,132.4
2019-10-22 03:30:00,72.644888886,-13.9,73.9627600976,2.924888886,0,2.924888886,69.72,-13.9,71.09211208,132.52,2.924888886,0.0,2.924888886,2.924888886,0,2.924888886,0.0,0.0,0.0,133.3,75.894888886,-19.36,78.3252434341,2.924888886,0,2.924888886,72.97,-19.36,75.4945726526,132.4
2019-10-22 04:00:00,70.7873333304,-14.19,72.1955861534,2.9473333304000002,0,2.9473333304000002,67.84,-14.19,69.3081647427,132.77,2.9473333304000002,0.0,2.9473333304000002,2.9473333304000002,0,2.9473333304000002,0.0,0.0,0.0,133.48,73.9473333304,-19.69,76.5238799766,2.9473333304000002,0,2.9473333304000002,71.0,-19.69,73.6796858028,132.59
2019-10-22 04:30:00,69.3329999969,-14.5,70.8330070558,3.0929999969,0,3.0929999969,66.24,-14.5,67.8084625987,132.59,3.0929999969,0.0,3.0929999969,3.0929999969,0,3.0929999969,0.0,0.0,0.0,133.25,72.4229999969,-20.0,75.1338201382,3.0929999969,0,3.0929999969,69.33,-20.0,72.1571126085,132.45
2019-10-22 05:00:00,68.7363333302,-14.72,70.2948214286,3.1063333302,0,3.1063333302,65.63,-14.72,67.260503269,132.47,3.1063333302,0.0,3.1063333302,3.1063333302,0,3.1063333302,0.0,0.0,0.0,133.11,71.8063333302,-20.24,74.6043370477,3.1063333302,0,3.1063333302,68.7,-20.24,71.6194638349,132.33
2019-10-22 05:30:00,70.6715555527,-13.78,72.0024802645,2.8715555527000003,0,2.8715555527000003,67.8,-13.78,69.1861864826,132.79,2.8715555527000003,0.0,2.8715555527000003,2.8715555527000003,0,2.8715555527000003,0.0,0.0,0.0,133.52,73.8315555527,-19.25,76.2998105851,2.8715555527000003,0,2.8715555527000003,70.96,-19.25,73.5247176125,132.63
2019-10-22 06:00:00,73.2405555526,-12.68,74.3300839341,2.9305555526,0,2.9305555526,70.31,-12.68,71.4442334972,132.52,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,133.43,76.5205555526,-18.07,78.6251888524,2.9305555526,0,2.9305555526,73.59,-18.07,75.776071421,132.39
2019-10-22 06:30:00,81.7367777749,-9.77,82.3186111461,2.8667777749,0,2.8667777749,78.87,-9.77,79.472824286,131.76,2.8667777749,0.0,2.8667777749,2.8667777749,0,2.8667777749,0.0,0.0,0.0,133.02,85.4167777749,-14.92,86.7100474308,2.8667777749,0,2.8667777749,82.55,-14.92,83.8874776114,131.62
2019-10-22 07:00:00,89.8019999972,-6.0,90.0022177699,2.8019999972000003,0,2.8019999972000003,87.0,-6.0,87.2066511225,131.16,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,132.88,93.8519999972,-10.88,94.4805392844,2.8019999972000003,0,2.8019999972000003,91.05,-10.88,91.6977475187,131.04
2019-10-22 07:30:00,99.0936666631,1.6600000000000001,99.1075697045,3.5636666631000002,0,3.5636666631000002,95.53,1.6600000000000001,95.5444216059,131.16,3.5636666631000002,0.0,3.5636666631000002,3.5636666631000002,0,3.5636666631000002,0.0,0.0,0.0,132.11,103.4436666631,-3.6,103.5062904982,3.5636666631000002,0,3.5636666631000002,99.88,-3.6,99.9448567961,131.04
2019-10-22 08:00:00,109.3908888818,7.79,109.6679108507,7.0808888818,0,7.0808888818,102.31,7.79,102.6061411417,132.27,7.0808888818,0.0,7.0808888818,7.0808888818,0,7.0808888818,0.0,0.0,0.0,131.73,113.7908888818,2.95,113.8291214607,7.0808888818,0,7.0808888818,106.71,2.95,106.7507686155,132.17
2019-10-22 08:30:00,111.0903333243,10.19,111.5567042275,9.0203333243,0,9.0203333243,102.07,10.19,102.5773902963,131.97,9.0203333243,0.0,9.0203333243,9.0203333243,0,9.0203333243,0.0,0.0,0.0,131.73,115.4703333243,5.48,115.6002953198,9.0203333243,0,9.0203333243,106.45,5.48,106.5909606862,131.83
2019-10-22 09:00:00,114.6393333253,11.98,115.2635985264,8.0593333253,0,8.0593333253,106.58,11.98,107.2511855412,132.11,8.0593333253,0.0,8.0593333253,8.0593333253,0,8.0593333253,0.0,0.0,0.0,132.03,119.2193333253,7.36,119.4463019039,8.0593333253,0,8.0593333253,111.16,7.36,111.4033895355,131.99
2019-10-22 09:30:00,113.2882222124,12.32,113.9561481099,9.8482222124,0,9.8482222124,103.44,12.32,104.1710900394,132.46,9.8482222124,0.0,9.8482222124,9.8482222124,0,9.8482222124,0.0,0.0,0.0,132.37,117.6882222124,7.67,117.9378927551,9.8482222124,0,9.8482222124,107.84,7.67,108.1124160307,132.35
2019-10-22 10:00:00,113.2579999896,12.93,113.9936816743,10.3579999896,0,10.3579999896,102.9,12.93,103.7091842606,132.62,10.3579999896,0.0,10.3579999896,10.3579999896,0,10.3579999896,0.0,0.0,0.0,132.58,117.6379999896,8.28,117.929035617,10.3579999896,0,10.3579999896,107.28,8.28,107.5990557579,132.49
2019-10-22 10:30:00,105.2714444312,10.89,105.8332136554,13.2214444312,0,13.2214444312,92.05,10.89,92.6919338454,133.48,13.2214444312,0.0,13.2214444312,13.2214444312,0,13.2214444312,0.0,0.0,0.0,133.02,109.1514444312,6.02,109.3173280931,13.2214444312,0,13.2214444312,95.93,6.02,96.1187042152,133.34
2019-10-22 11:00:00,100.5054444285,10.21,101.0227125936,15.9154444285,0,15.9154444285,84.59,10.21,85.2039447444,133.86,15.9154444285,0.0,15.9154444285,15.9154444285,0,15.9154444285,0.0,0.0,0.0,133.23,104.0754444285,5.25,104.2077762597,15.9154444285,0,15.9154444285,88.16,5.25,88.3161825488,133.77
2019-10-22 11:30:00,94.1179999859,10.19,94.6680200561,14.1079999859,0,14.1079999859,80.01,10.19,80.6562843181,134.03,14.1079999859,0.0,14.1079999859,14.1079999859,0,14.1079999859,0.0,0.0,0.0,133.34,97.4879999859,5.17,97.6249918886,14.1079999859,0,14.1079999859,83.38,5.17,83.5401298778,133.91
2019-10-22 12:00:00,92.1186666539,9.96,92.6555467638,12.7586666539,0,12.7586666539,79.36,9.96,79.9825681008,134.16,12.7586666539,0.0,12.7586666539,12.7586666539,0,12.7586666539,0.0,0.0,0.0,133.43,95.4386666539,4.93,95.5659143873,12.7586666539,0,12.7586666539,82.68,4.93,82.8268513225,134.08
2019-10-22 12:30:00,93.2654444336,9.61,93.7592407467,10.8854444336,0,10.8854444336,82.38,9.61,82.9386309267,133.81,10.8854444336,0.0,10.8854444336,10.8854444336,0,10.8854444336,0.0,0.0,0.0,133.1,96.7254444336,4.6,96.8347644231,10.8854444336,0,10.8854444336,85.84,4.6,85.9631642042,133.67
2019-10-22 13:00:00,88.6595555421,8.82,89.097189568,13.4695555421,0,13.4695555421,75.19,8.82,75.7055381065,133.81,13.4695555421,0.0,13.4695555421,13.4695555421,0,13.4695555421,0.0,0.0,0.0,132.96,91.8095555421,3.74,91.8857012208,13.4695555421,0,13.4695555421,78.34,3.74,78.4292241451,133.67
2019-10-22 13:30:00,87.6077777648,7.61,87.9376757987,13.0177777648,0,13.0177777648,74.59,7.61,74.9771978671,134.05,13.0177777648,0.0,13.0177777648,13.0177777648,0,13.0177777648,0.0,0.0,0.0,133.07,90.7277777648,2.44,90.7605820725,13.0177777648,0,13.0177777648,77.71,2.44,77.7482970875,133.97
2019-10-22 14:00:00,91.6697777662,8.55,92.0676417408,11.5697777662,0,11.5697777662,80.1,8.55,80.555027776,133.74,11.5697777662,0.0,11.5697777662,11.5697777662,0,11.5697777662,0.0,0.0,0.0,132.9,95.0597777662,3.49,95.1238216692,11.5697777662,0,11.5697777662,83.49,3.49,83.5629116295,133.59
2019-10-22 14:30:00,92.8961110997,8.91,93.3224279445,11.3761110997,0,11.3761110997,81.52,8.91,82.0054784755,133.62,11.3761110997,0.0,11.3761110997,11.3761110997,0,11.3761110997,0.0,0.0,0.0,132.9,96.3561110997,3.87,96.433796183,11.3761110997,0,11.3761110997,84.98,3.87,85.0680745051,133.48
2019-10-22 15:00:00,95.6173333227,9.19,96.0579540264,10.6173333227,0,10.6173333227,85.0,9.19,85.4953571839,133.62,10.6173333227,0.0,10.6173333227,10.6173333227,0,10.6173333227,0.0,0.0,0.0,132.9,99.2273333227,4.2,99.3161803451,10.6173333227,0,10.6173333227,88.61,4.2,88.7094814549,133.48
2019-10-22 15:30:00,95.6478888756,8.3,96.0073364194,13.3078888756,0,13.3078888756,82.34,8.3,82.7572691671,133.73,13.3078888756,0.0,13.3078888756,13.3078888756,0,13.3078888756,0.0,0.0,0.0,132.9,99.1578888756,3.24,99.2108085153,13.3078888756,0,13.3078888756,85.85,3.24,85.9111174412,133.6
2019-10-22 16:00:00,97.9068888753,8.49,98.2743048271,13.5768888753,0,13.5768888753,84.33,8.49,84.7562918018,133.51,13.5768888753,0.0,13.5768888753,13.5768888753,0,13.5768888753,0.0,0.0,0.0,132.71,101.4968888753,3.47,101.5561881491,13.5768888753,0,13.5768888753,87.92,3.47,87.9884498102,133.34
2019-10-22 16:30:00,105.0946666558,8.7,105.4541557241,10.8946666558,0,10.8946666558,94.2,8.7,94.6008985158,133.18,10.8946666558,0.0,10.8946666558,10.8946666558,0,10.8946666558,0.0,0.0,0.0,132.55,109.1246666558,3.77,109.1897695425,10.8946666558,0,10.8946666558,98.23,3.77,98.3023183857,133.06
2019-10-22 17:00:00,110.7116666566,9.15,111.0891337345,10.0816666566,0,10.0816666566,100.63,9.15,101.0451354594,132.72,10.0816666566,0.0,10.0816666566,10.0816666566,0,10.0816666566,0.0,0.0,0.0,132.21,115.0116666566,4.3,115.0920217353,10.0816666566,0,10.0816666566,104.93,4.3,105.0180693976,132.57
2019-10-22 17:30:00,116.1383333222,8.97,116.4842193898,11.1583333222,0,11.1583333222,104.98,8.97,105.3625232234,132.72,11.1583333222,0.0,11.1583333222,11.1583333222,0,11.1583333222,0.0,0.0,0.0,132.3,120.6383333222,4.15,120.7096929279,11.1583333222,0,11.1583333222,109.48,4.15,109.558627684,132.57
2019-10-22 18:00:00,120.7161111009,9.47,121.0869950875,10.1861111009,0,10.1861111009,110.53,9.47,110.9349439987,132.44,10.1861111009,0.0,10.1861111009,10.1861111009,0,10.1861111009,0.0,0.0,0.0,132.09,125.4761111009,4.72,125.5648551825,10.1861111009,0,10.1861111009,115.29,4.72,115.3865785089,132.3
2019-10-22 18:30:00,122.8728888792,9.83,123.2654684879,9.642888879200001,0,9.642888879200001,113.23,9.83,113.6558920602,132.3,9.642888879200001,0.0,9.642888879200001,9.642888879200001,0,9.642888879200001,0.0,0.0,0.0,132.09,127.7128888792,5.15,127.8166831282,9.642888879200001,0,9.642888879200001,118.07,5.15,118.1822634747,132.16
2019-10-22 19:00:00,126.0984444358,10.68,126.5499114545,8.6384444358,0,8.6384444358,117.46,10.68,117.9445378133,132.37,8.6384444358,0.0,8.6384444358,8.6384444358,0,8.6384444358,0.0,0.0,0.0,132.28,131.1384444358,6.07,131.278850197,8.6384444358,0,8.6384444358,122.5,6.07,122.6502951484,132.16
2019-10-22 19:30:00,124.0019999933,10.47,124.4432276275,6.6519999933000005,0,6.6519999933000005,117.35,10.47,117.8161423575,132.55,6.6519999933000005,0.0,6.6519999933000005,6.6519999933000005,0,6.6519999933000005,0.0,0.0,0.0,132.39,129.0119999933,5.82,129.1432094316,6.6519999933000005,0,6.6519999933000005,122.36,5.82,122.4983346826,132.36
2019-10-22 20:00:00,116.5504444356,9.08,116.9036034437,8.8604444356,0,8.8604444356,107.69,9.08,108.0721171256,132.73,8.8604444356,0.0,8.8604444356,8.8604444356,0,8.8604444356,0.0,0.0,0.0,132.3,121.1604444356,4.29,121.2363699383,8.8604444356,0,8.8604444356,112.3,4.29,112.3819118008,132.59
2019-10-22 20:30:00,108.1159999918,6.03,108.2840263114,8.2459999918,0,8.2459999918,99.87,6.03,100.0518755446,132.86,8.2459999918,0.0,8.2459999918,8.2459999918,0,8.2459999918,0.0,0.0,0.0,132.06,112.4059999918,1.07,112.4110925761,8.2459999918,0,8.2459999918,104.16,1.07,104.1654957268,132.75
2019-10-22 21:00:00,106.7744444358,3.84,106.8434723535,8.6944444358,0,8.6944444358,98.08,3.84,98.1551425041,133.5,8.6944444358,0.0,8.6944444358,8.6944444358,0,8.6944444358,0.0,0.0,0.0,132.39,110.9844444358,-1.3,110.9920578542,8.6944444358,0,8.6944444358,102.29,-1.3,102.2982604935,133.37
2019-10-22 21:30:00,104.579666661,2.84,104.6182215435,5.649666661,0,5.649666661,98.93,2.84,98.9707557817,133.64,5.649666661,0.0,5.649666661,5.649666661,0,5.649666661,0.0,0.0,0.0,132.39,108.829666661,-2.34,108.8548204975,5.649666661,0,5.649666661,103.18,-2.34,103.2065308011,133.52
2019-10-22 22:00:00,94.4445555501,1.02,94.450063383,5.4845555501,0,5.4845555501,88.96,1.02,88.9658473798,134.05,5.4845555501,0.0,5.4845555501,5.4845555501,0,5.4845555501,0.0,0.0,0.0,132.58,98.2945555501,-4.35,98.3907625277,5.4845555501,0,5.4845555501,92.81,-4.35,92.9118862148,133.94
2019-10-22 22:30:00,90.880777775,-0.74,90.8837904634,2.730777775,0,2.730777775,88.15,-0.74,88.1531060145,134.43,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,132.69,94.670777775,-6.21,94.8742339338,2.730777775,0,2.730777775,91.94,-6.21,92.1494856198,134.3
2019-10-22 23:00:00,81.2768888863,-6.8,81.5608525399,2.6068888863,0,2.6068888863,78.67,-6.8,78.9633389618,132.91,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,133.15,84.8868888863,-13.01,85.878076392,2.6068888863,0,2.6068888863,82.28,-13.01,83.3022118554,132.74
2019-10-22 23:30:00,77.7889999973,-10.07,78.4380865434,2.6589999973,0,2.6589999973,75.13,-10.07,75.8018588163,132.26,2.6589999973,0.0,2.6589999973,2.6589999973,0,2.6589999973,0.0,0.0,0.0,133.46,81.2789999973,-15.3,82.7065042217,2.6589999973,0,2.6589999973,78.62,-15.3,80.0949087021,132.1
2019-10-23 00:00:00,72.725888886,-11.3,73.5985388052,2.905888886,0,2.905888886,69.82,-11.3,70.7285119312,132.26,2.905888886,0.0,2.905888886,2.905888886,0,2.905888886,0.0,0.0,0.0,133.34,75.945888886,-16.63,77.7453210083,2.905888886,0,2.905888886,73.04,-16.63,74.9092684519,132.19
2019-10-23 00:30:00,71.9263333298,-11.78,72.8846062366,3.5763333298,0,3.5763333298,68.35,-11.78,69.3577025283,132.65,3.5763333298,0.0,3.5763333298,3.5763333298,0,3.5763333298,0.0,0.0,0.0,133.6,75.0863333298,-17.16,77.022224409,3.5763333298,0,3.5763333298,71.51,-17.16,73.5400958661,132.55
2019-10-23 01:00:00,70.2136666639,-12.62,71.3387929979,2.7436666639,0,2.7436666639,67.47,-12.62,68.6401143647,132.19,2.7436666639,0.0,2.7436666639,2.7436666639,0,2.7436666639,0.0,0.0,0.0,133.12,73.3336666639,-18.02,75.5152108279,2.7436666639,0,2.7436666639,70.59,-18.02,72.8537473298,132.11
2019-10-23 01:30:00,76.2528888862,-11.71,77.1467897161,2.6628888862,0,2.6628888862,73.59,-11.71,74.5158520048,132.0,2.6628888862,0.0,2.6628888862,2.6628888862,0,2.6628888862,0.0,0.0,0.0,133.01,79.6628888862,-17.01,81.4586764298,2.6628888862,0,2.6628888862,77.0,-17.01,78.8564524944,131.92
2019-10-23 02:00:00,77.1198888862,-11.7,78.0023542069,2.6498888862000003,0,2.6498888862000003,74.47,-11.7,75.3834922248,131.88,2.6498888862000003,0.0,2.6498888862000003,2.6498888862000003,0,2.6498888862000003,0.0,0.0,0.0,132.89,80.5598888862,-17.01,82.3361147818,2.6498888862000003,0,2.6498888862000003,77.91,-17.01,79.7452707062,131.73
2019-10-23 02:30:00,76.8822222195,-11.75,77.7749226512,2.7422222195,0,2.7422222195,74.14,-11.75,75.0653188896,131.88,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,132.89,80.3222222195,-17.05,82.1118863641,2.7422222195,0,2.7422222195,77.58,-17.05,79.4314729814,131.73
2019-10-23 03:00:00,74.98133333050001,-12.46,76.0095516894,2.8313333305,0,2.8313333305,72.15,-12.46,73.2179902756,132.15,2.8313333305,0.0,2.8313333305,2.8313333305,0,2.8313333305,0.0,0.0,0.0,133.01,78.3113333305,-17.82,80.3132450347,2.8313333305,0,2.8313333305,75.48,-17.82,77.5550307846,132.06
2019-10-23 03:30:00,71.6234444416,-12.43,72.6940347875,2.8234444416,0,2.8234444416,68.8,-12.43,69.9138391164,132.15,2.8234444416,0.0,2.8234444416,2.8234444416,0,2.8234444416,0.0,0.0,0.0,133.12,74.8134444416,-17.83,76.9087795328,2.8234444416,0,2.8234444416,71.99,-17.83,74.1651468009,132.15
2019-10-23 04:00:00,70.4733333306,-13.39,71.7341119045,2.7733333306,0,2.7733333306,67.7,-13.39,69.0114635405,132.52,2.7733333306,0.0,2.7733333306,2.7733333306,0,2.7733333306,0.0,0.0,0.0,133.29,73.6133333306,-18.85,75.9884553339,2.7733333306,0,2.7733333306,70.84,-18.85,73.3050346156,132.37
2019-10-23 04:30:00,69.2395555528,-13.51,70.5452773271,2.7195555528,0,2.7195555528,66.52,-13.51,67.8780561006,132.52,2.7195555528,0.0,2.7195555528,2.7195555528,0,2.7195555528,0.0,0.0,0.0,133.29,72.3195555528,-18.98,74.7687001048,2.7195555528,0,2.7195555528,69.6,-18.98,72.1415303414,132.37
2019-10-23 05:00:00,68.3084444418,-13.5,69.6296889412,2.6784444418,0,2.6784444418,65.63,-13.5,67.004081219,132.44,2.6784444418,0.0,2.6784444418,2.6784444418,0,2.6784444418,0.0,0.0,0.0,133.21,71.3584444418,-18.98,73.8394744913,2.6784444418,0,2.6784444418,68.68,-18.98,71.2543528495,132.37
2019-10-23 05:30:00,69.7465555528,-13.0,70.9477414121,2.7265555528,0,2.7265555528,67.02,-13.0,68.2691760606,132.15,2.7265555528,0.0,2.7265555528,2.7265555528,0,2.7265555528,0.0,0.0,0.0,132.97,72.8865555528,-18.42,75.1780977437,2.7265555528,0,2.7265555528,70.16,-18.42,72.5377281144,132.06
2019-10-23 06:00:00,72.9303333307,-11.99,73.9093608396,2.6803333307,0,2.6803333307,70.25,-11.99,71.265858586,132.55,2.6803333307,0.0,2.6803333307,2.6803333307,0,2.6803333307,0.0,0.0,0.0,133.53,76.2103333307,-17.35,78.1603314116,2.6803333307,0,2.6803333307,73.53,-17.35,75.5492117762,132.49
2019-10-23 06:30:00,82.4073333308,-9.02,82.8995113779,2.5773333308,0,2.5773333308,79.83,-9.02,80.33796923,131.8,2.5773333308,0.0,2.5773333308,2.5773333308,0,2.5773333308,0.0,0.0,0.0,133.16,86.1173333308,-14.15,87.2720894674,2.5773333308,0,2.5773333308,83.54,-14.15,84.7298890593,131.7
2019-10-23 07:00:00,91.968444442,-4.94,92.1010226495,2.418444442,0,2.418444442,89.55,-4.94,89.6861533348,130.63,2.418444442,0.0,2.418444442,2.418444442,0,2.418444442,0.0,0.0,0.0,132.47,96.128444442,-9.72,96.6186122382,2.418444442,0,2.418444442,93.71,-9.72,94.2127512601,130.52
2019-10-23 07:30:00,102.6374444422,1.87,102.6544782346,2.2374444422,0,2.2374444422,100.4,1.87,100.4174133306,130.75,2.2374444422,0.0,2.2374444422,2.2374444422,0,2.2374444422,0.0,0.0,0.0,132.06,107.2074444422,-3.29,107.2579145976,2.2374444422,0,2.2374444422,104.97,-3.29,105.0215454085,130.62
2019-10-23 08:00:00,113.028777772,8.15,113.3222268782,5.738777772,0,5.738777772,107.29,8.15,107.5991012974,132.52,5.738777772,0.0,5.738777772,5.738777772,0,5.738777772,0.0,0.0,0.0,132.06,117.628777772,3.32,117.6756209253,5.738777772,0,5.738777772,111.89,3.32,111.9392446821,132.39
2019-10-23 08:30:00,116.7272222175,11.37,117.2796713272,4.7372222175,0,4.7372222175,111.99,11.37,112.5657008151,131.79,4.7372222175,0.0,4.7372222175,4.7372222175,0,4.7372222175,0.0,0.0,0.0,131.73,121.5272222175,6.77,121.7156466519,4.7372222175,0,4.7372222175,116.79,6.77,116.9860547245,131.66
2019-10-23 09:00:00,120.1372222156,13.54,120.8978236433,6.5772222156,0,6.5772222156,113.56,13.54,114.3643528378,131.95,6.5772222156,0.0,6.5772222156,6.5772222156,0,6.5772222156,0.0,0.0,0.0,132.14,124.9872222156,9.04,125.3137155988,6.5772222156,0,6.5772222156,118.41,9.04,118.754577596,131.86
2019-10-23 09:30:00,117.7711110996,13.48,118.5400565616,11.5511110996,0,11.5511110996,106.22,13.48,107.0719328302,132.14,11.5511110996,0.0,11.5511110996,11.5511110996,0,11.5511110996,0.0,0.0,0.0,132.14,122.3111110996,8.91,122.6352151644,11.5511110996,0,11.5511110996,110.76,8.91,111.1178010042,132.0
2019-10-23 10:00:00,113.0126666532,13.03,113.761345474,13.4926666532,0,13.4926666532,99.52,13.03,100.3693743131,132.34,13.4926666532,0.0,13.4926666532,13.4926666532,0,13.4926666532,0.0,0.0,0.0,132.23,117.2526666532,8.39,117.5524561091,13.4926666532,0,13.4926666532,103.76,8.39,104.0986536897,132.23
2019-10-23 10:30:00,110.9136666502,12.58,111.6248083976,16.4636666502,0,16.4636666502,94.45,12.58,95.2840957348,132.75,16.4636666502,0.0,16.4636666502,16.4636666502,0,16.4636666502,0.0,0.0,0.0,132.51,114.9436666502,7.85,115.2114100382,16.4636666502,0,16.4636666502,98.48,7.85,98.7923726813,132.6
2019-10-23 11:00:00,107.9291110928,12.54,108.6551638041,18.2691110928,0,18.2691110928,89.66,12.54,90.5326858102,132.94,18.2691110928,0.0,18.2691110928,18.2691110928,0,18.2691110928,0.0,0.0,0.0,132.66,111.7191110928,7.77,111.988984652,18.2691110928,0,18.2691110928,93.45,7.77,93.7724661081,132.83
2019-10-23 11:30:00,104.8111110954,12.7,105.5777391738,15.6811110954,0,15.6811110954,89.13,12.7,90.03025547,132.94,15.6811110954,0.0,15.6811110954,15.6811110954,0,15.6811110954,0.0,0.0,0.0,132.66,108.5611110954,7.93,108.8503548101,15.6811110954,0,15.6811110954,92.88,7.93,93.2179129781,132.83
2019-10-23 12:00:00,102.1397777616,11.93,102.8341339303,16.1697777616,0,16.1697777616,85.97,11.93,86.7938119914,133.34,16.1697777616,0.0,16.1697777616,16.1697777616,0,16.1697777616,0.0,0.0,0.0,132.9,105.7797777616,7.08,106.0164505315,16.1697777616,0,16.1697777616,89.61,7.08,89.8892568664,133.16
2019-10-23 12:30:00,97.8212222072,11.63,98.5101437118,15.0212222072,0,15.0212222072,82.8,11.63,83.6127795256,133.25,15.0212222072,0.0,15.0212222072,15.0212222072,0,15.0212222072,0.0,0.0,0.0,132.68,101.3212222072,6.77,101.5471465358,15.0212222072,0,15.0212222072,86.3,6.77,86.5651367468,133.16
2019-10-23 13:00:00,99.5606666526,10.36,100.0982314745,14.0406666526,0,14.0406666526,85.52,10.36,86.1452262171,133.49,14.0406666526,0.0,14.0406666526,14.0406666526,0,14.0406666526,0.0,0.0,0.0,132.84,103.1806666526,5.43,103.3234478271,14.0406666526,0,14.0406666526,89.14,5.43,89.3052322095,133.33
2019-10-23 13:30:00,100.0043333188,8.6,100.37343614,14.4943333188,0,14.4943333188,85.51,8.6,85.941375949,133.89,14.4943333188,0.0,14.4943333188,14.4943333188,0,14.4943333188,0.0,0.0,0.0,133.1,103.61433331879999,3.55,103.675129945,14.4943333188,0,14.4943333188,89.12,3.55,89.1906772034,133.77
2019-10-23 14:00:00,101.9876666558,8.44,102.3362973235,10.8776666558,0,10.8776666558,91.11,8.44,91.5000857923,133.89,10.8776666558,0.0,10.8776666558,10.8776666558,0,10.8776666558,0.0,0.0,0.0,133.1,105.8576666558,3.44,105.9135458278,10.8776666558,0,10.8776666558,94.98,3.44,95.0422748044,133.7
2019-10-23 14:30:00,102.8615555465,9.02,103.2562831475,9.0615555465,0,9.0615555465,93.8,9.02,94.2326928406,133.4,9.0615555465,0.0,9.0615555465,9.0615555465,0,9.0615555465,0.0,0.0,0.0,132.82,106.8615555465,4.09,106.9397968664,9.0615555465,0,9.0615555465,97.8,4.09,97.88548462360001,133.34
2019-10-23 15:00:00,102.4251111031,9.48,102.862888276,8.0151111031,0,8.0151111031,94.41,9.48,94.8847643197,133.22,8.0151111031,0.0,8.0151111031,8.0151111031,0,8.0151111031,0.0,0.0,0.0,132.66,106.4451111031,4.5600000000000005,106.5427392071,8.0151111031,0,8.0151111031,98.43,4.5600000000000005,98.5355697198,133.17
2019-10-23 15:30:00,104.7902222165,9.87,105.2540145182,5.7002222165,0,5.7002222165,99.09,9.87,99.5803444461,133.12,5.7002222165,0.0,5.7002222165,5.7002222165,0,5.7002222165,0.0,0.0,0.0,132.66,109.0402222165,5.03,109.1561769257,5.7002222165,0,5.7002222165,103.34,5.03,103.4623433912,133.01
2019-10-23 16:00:00,105.2758888829,9.65,105.7172421135,6.0158888829,0,6.0158888829,99.26,9.65,99.727980527,133.02,6.0158888829,0.0,6.0158888829,6.0158888829,0,6.0158888829,0.0,0.0,0.0,132.55,109.5358888829,4.8,109.6410094507,6.0158888829,0,6.0158888829,103.52,4.8,103.6312230942,132.9
2019-10-23 16:30:00,112.6994444387,9.85,113.1290735258,5.7094444387,0,5.7094444387,106.99,9.85,107.442461811,132.79,5.7094444387,0.0,5.7094444387,5.7094444387,0,5.7094444387,0.0,0.0,0.0,132.41,117.2794444387,5.08,117.3894138662,5.7094444387,0,5.7094444387,111.57,5.08,111.685591282,132.68
