Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-23 17:00:00,118.6118888814,10.25,119.0539486284,7.4618888814,0,7.4618888814,111.15,10.25,111.6216152902,132.44,7.4618888814,0.0,7.4618888814,7.4618888814,0,7.4618888814,0.0,0.0,0.0,132.16,123.3718888814,5.57,123.4975621872,7.4618888814,0,7.4618888814,115.91,5.57,116.043754679,132.24
2019-10-23 17:30:00,121.734111104,10.39,122.1766995228,7.114111104,0,7.114111104,114.62,10.39,115.0899496046,131.92,7.114111104,0.0,7.114111104,7.114111104,0,7.114111104,0.0,0.0,0.0,131.76,126.664111104,5.76,126.7950103189,7.114111104,0,7.114111104,119.55,5.76,119.6886799159,131.78
2019-10-23 18:00:00,122.1345555493,9.9,122.5351364272,6.2645555493,0,6.2645555493,115.87,9.9,116.2921618167,131.79,6.2645555493,0.0,6.2645555493,6.2645555493,0,6.2645555493,0.0,0.0,0.0,131.62,127.1545555493,5.28,127.2641324056,6.2645555493,0,6.2645555493,120.89,5.28,121.0052498861,131.63
2019-10-23 18:30:00,128.7422222174,11.48,129.2530470878,4.7822222174,0,4.7822222174,123.96,11.48,124.4904494329,131.51,4.7822222174,0.0,4.7822222174,4.7822222174,0,4.7822222174,0.0,0.0,0.0,131.62,134.0522222174,6.99,134.2343412895,4.7822222174,0,4.7822222174,129.27,6.99,129.4588467429,131.35
2019-10-23 19:00:00,128.7614444416,11.97,129.3166287632,2.8614444415999998,0,2.8614444415999998,125.9,11.97,126.4677464811,131.37,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,131.62,134.1714444416,7.55,134.3837006617,2.8614444415999998,0,2.8614444415999998,131.31,7.55,131.52687406,131.24
2019-10-23 19:30:00,125.3839999971,10.74,125.8431367031,2.9339999971,0,2.9339999971,122.45,10.74,122.9200964041,131.9,2.9339999971,0.0,2.9339999971,2.9339999971,0,2.9339999971,0.0,0.0,0.0,131.87,130.6339999971,6.19,130.7805721628,2.9339999971,0,2.9339999971,127.7,6.19,127.8499358623,131.81
2019-10-23 20:00:00,118.8045555502,8.05,119.0769705673,5.3645555502,0,5.3645555502,113.44,8.05,113.7252658823,132.8,5.3645555502,0.0,5.3645555502,5.3645555502,0,5.3645555502,0.0,0.0,0.0,132.31,123.6645555502,3.25,123.7072544333,5.3645555502,0,5.3645555502,118.3,3.25,118.3446344369,132.65
2019-10-23 20:30:00,114.4921111068,6.14,114.6566313202,4.3021111068,0,4.3021111068,110.19,6.14,110.3609337583,132.73,4.3021111068,0.0,4.3021111068,4.3021111068,0,4.3021111068,0.0,0.0,0.0,132.01,119.1921111068,1.23,119.1984574149,4.3021111068,0,4.3021111068,114.89,1.23,114.8965839353,132.65
2019-10-23 21:00:00,108.1536666638,3.7800000000000002,108.2197025168,2.8436666638,0,2.8436666638,105.31,3.7800000000000002,105.3778178745,132.36,2.8436666638,0.0,2.8436666638,2.8436666638,0,2.8436666638,0.0,0.0,0.0,131.32,112.6536666638,-1.21,112.6601647114,2.8436666638,0,2.8436666638,109.81,-1.21,109.8166663125,132.24
2019-10-23 21:30:00,102.388666662,2.2,102.412299363,4.688666662,0,4.688666662,97.7,2.2,97.7247665641,132.8,4.688666662,0.0,4.688666662,4.688666662,0,4.688666662,0.0,0.0,0.0,131.48,106.588666662,-2.96,106.6297587955,4.688666662,0,4.688666662,101.9,-2.96,101.9429821027,132.69
2019-10-23 22:00:00,94.9657777735,-0.88,94.9698549443,4.2357777735,0,4.2357777735,90.73,-0.88,90.7342675068,133.75,4.2357777735,0.0,4.2357777735,4.2357777735,0,4.2357777735,0.0,0.0,0.0,132.0,98.8557777735,-6.28,99.0550513564,4.2357777735,0,4.2357777735,94.62,-6.28,94.828175138,133.63
2019-10-23 22:30:00,87.5486666631,-2.45,87.5829408874,3.5686666631,0,3.5686666631,83.98,-2.45,84.0157300748,134.26,3.5686666631,0.0,3.5686666631,3.5686666631,0,3.5686666631,0.0,0.0,0.0,132.31,91.1686666631,-8.02,91.5207418082,3.5686666631,0,3.5686666631,87.6,-8.02,87.9663594791,134.11
2019-10-23 23:00:00,78.7887777747,-5.7,78.9946928801,3.1187777747,0,3.1187777747,75.67,-5.7,75.8843784978,133.83,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,132.81,82.1487777747,-11.86,83.0004896966,3.1187777747,0,3.1187777747,79.03,-11.86,79.914957924,133.69
2019-10-23 23:30:00,75.2214444415,-11.68,76.1228487635,2.9114444415,0,2.9114444415,72.31,-11.68,73.2472422689,131.26,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,132.28,78.5614444415,-16.93,80.364951644,2.9114444415,0,2.9114444415,75.65,-16.93,77.5212706294,131.17
2019-10-24 00:00:00,71.2854444414,-12.25,72.3303331197,3.0154444414,0,3.0154444414,68.27,-12.25,69.3603301607,130.66,3.0154444414,0.0,3.0154444414,3.0154444414,0,3.0154444414,0.0,0.0,0.0,131.51,74.4254444414,-17.51,76.4574841353,3.0154444414,0,3.0154444414,71.41,-17.51,73.5254255343,130.52
2019-10-24 00:30:00,70.8233333303,-12.59,71.933668362,3.0733333303,0,3.0733333303,67.75,-12.59,68.9098730227,130.99,3.0733333303,0.0,3.0733333303,3.0733333303,0,3.0733333303,0.0,0.0,0.0,131.89,73.9433333303,-17.9,76.0790808566,3.0733333303,0,3.0733333303,70.87,-17.9,73.0956010988,130.91
2019-10-24 01:00:00,69.4567777747,-12.77,70.6209379635,3.0367777747,0,3.0367777747,66.42,-12.77,67.6364494929,130.99,3.0367777747,0.0,3.0367777747,3.0367777747,0,3.0367777747,0.0,0.0,0.0,131.89,72.5167777747,-18.1,74.7415082724,3.0367777747,0,3.0367777747,69.48,-18.1,71.7988885708,130.91
2019-10-24 01:30:00,76.2577777749,-11.64,77.1410284554,2.9177777749000002,0,2.9177777749000002,73.34,-11.64,74.2579638827,130.71,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,131.72,79.6277777749,-16.85,81.3910651937,2.9177777749000002,0,2.9177777749000002,76.71,-16.85,78.5388222473,130.56
2019-10-24 02:00:00,77.3327777737,-12.16,78.2829746382,4.0727777737,0,4.0727777737,73.26,-12.16,74.2623269229,130.71,4.0727777737,0.0,4.0727777737,4.0727777737,0,4.0727777737,0.0,0.0,0.0,131.72,80.6927777737,-17.39,82.5453601654,4.0727777737,0,4.0727777737,76.62,-17.39,78.5686737829,130.56
2019-10-24 02:30:00,77.6209999969,-12.4,78.6052138253,3.0509999969,0,3.0509999969,74.57,-12.4,75.593947509,130.87,3.0509999969,0.0,3.0509999969,3.0509999969,0,3.0509999969,0.0,0.0,0.0,131.72,81.0509999969,-17.64,82.948382748,3.0509999969,0,3.0509999969,78.0,-17.64,79.9698043014,130.7
2019-10-24 03:00:00,74.6336666626,-12.77,75.7182745413,4.0336666626,0,4.0336666626,70.6,-12.77,71.7456124094,131.05,4.0336666626,0.0,4.0336666626,4.0336666626,0,4.0336666626,0.0,0.0,0.0,131.83,77.8836666626,-18.07,79.9524260596,4.0336666626,0,4.0336666626,73.85,-18.07,76.028595936,130.93
2019-10-24 03:30:00,71.1933333289,-13.65,72.4900904295,4.4533333289,0,4.4533333289,66.74,-13.65,68.1215832171,131.05,4.4533333289,0.0,4.4533333289,4.4533333289,0,4.4533333289,0.0,0.0,0.0,131.73,74.2533333289,-19.02,76.6506223748,4.4533333289,0,4.4533333289,69.8,-19.02,72.3450095031,130.93
2019-10-24 04:00:00,69.4582222192,-14.37,70.9291303615,3.0682222192,0,3.0682222192,66.39,-14.37,67.9273803411,131.26,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,131.73,72.5082222192,-19.78,75.1577719826,3.0682222192,0,3.0682222192,69.44,-19.78,72.2022298825,131.07
2019-10-24 04:30:00,67.7899999969,-14.63,69.3507101592,3.0899999969,0,3.0899999969,64.7,-14.63,66.333452345,131.26,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,131.73,70.7699999969,-20.07,73.560844201,3.0899999969,0,3.0899999969,67.68,-20.07,70.5931108537,131.15
2019-10-24 05:00:00,66.652111108,-14.34,68.1772653834,3.082111108,0,3.082111108,63.57,-14.34,65.1673269361,131.26,3.082111108,0.0,3.082111108,3.082111108,0,3.082111108,0.0,0.0,0.0,131.73,69.572111108,-19.79,72.332031245,3.082111108,0,3.082111108,66.49,-19.79,69.3726473475,131.04
2019-10-24 05:30:00,67.3267777747,-13.48,68.6629842457,3.0467777747,0,3.0467777747,64.28,-13.48,65.6782216568,131.02,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,131.73,70.2967777747,-18.86,72.7828040509,3.0467777747,0,3.0467777747,67.25,-18.86,69.8445566956,130.95
2019-10-24 06:00:00,70.5376666637,-12.85,71.6985698487,3.0076666637,0,3.0076666637,67.53,-12.85,68.7417151372,130.86,3.0076666637,0.0,3.0076666637,3.0076666637,0,3.0076666637,0.0,0.0,0.0,131.59,73.6476666637,-18.16,75.8535721308,3.0076666637,0,3.0076666637,70.64,-18.16,72.936926176,130.68
2019-10-24 06:30:00,79.1096666637,-10.27,79.7735060007,2.9296666637,0,2.9296666637,76.18,-10.27,76.8691440046,130.04,2.9296666637,0.0,2.9296666637,2.9296666637,0,2.9296666637,0.0,0.0,0.0,131.15,82.6496666637,-15.36,84.0648380694,2.9296666637,0,2.9296666637,79.72,-15.36,81.1862549943,129.92
2019-10-24 07:00:00,89.901777775,-1.24,89.9103289233,2.791777775,0,2.791777775,87.11,-1.24,87.1188251757,132.59,2.791777775,0.0,2.791777775,2.791777775,0,2.791777775,0.0,0.0,0.0,131.3,93.671777775,-6.91,93.9263011703,2.791777775,0,2.791777775,90.88,-6.91,91.1423200275,132.45
2019-10-24 07:30:00,100.2097777743,2.92,100.2523115024,3.5097777743,0,3.5097777743,96.7,2.92,96.7440768213,133.23,3.5097777743,0.0,3.5097777743,3.5097777743,0,3.5097777743,0.0,0.0,0.0,131.91,104.2997777743,-2.25,104.3240439389,3.5097777743,0,3.5097777743,100.79,-2.25,100.8151109705,133.1
2019-10-24 08:00:00,108.6068888825,5.74,108.7584659359,6.3868888825,0,6.3868888825,102.22,5.74,102.3810333997,133.69,6.3868888825,0.0,6.3868888825,6.3868888825,0,6.3868888825,0.0,0.0,0.0,132.74,112.9268888825,0.7000000000000001,112.929058407,6.3868888825,0,6.3868888825,106.54,0.7000000000000001,106.542299581,133.55
2019-10-24 08:30:00,109.7417777706,6.92,109.9597389422,7.2117777706,0,7.2117777706,102.53,6.92,102.763258512,133.35,7.2117777706,0.0,7.2117777706,7.2117777706,0,7.2117777706,0.0,0.0,0.0,132.62,114.1017777706,1.97,114.1187828116,7.2117777706,0,7.2117777706,106.89,1.97,106.9081521681,133.25
2019-10-24 09:00:00,114.1722222159,8.83,114.5131661675,6.3622222159,0,6.3622222159,107.81,8.83,108.170998886,132.96,6.3622222159,0.0,6.3622222159,6.3622222159,0,6.3622222159,0.0,0.0,0.0,132.49,118.7322222159,4.01,118.7999187387,6.3622222159,0,6.3622222159,112.37,4.01,112.4415270263,132.89
2019-10-24 09:30:00,112.90055555,9.78,113.323359655,5.59055555,0,5.59055555,107.31,9.78,107.754742355,132.81,5.59055555,0.0,5.59055555,5.59055555,0,5.59055555,0.0,0.0,0.0,132.41,117.45055555,5.01,117.5573608882,5.59055555,0,5.59055555,111.86,5.01,111.9721380523,132.73
2019-10-24 10:00:00,111.3451111048,10.09,111.8013500229,6.2751111048,0,6.2751111048,105.07,10.09,105.5533656498,132.98,6.2751111048,0.0,6.2751111048,6.2751111048,0,6.2751111048,0.0,0.0,0.0,132.58,115.7951111048,5.32,115.9172556429,6.2751111048,0,6.2751111048,109.52,5.32,109.6491349715,132.85
2019-10-24 10:30:00,109.2313333216,9.69,109.6602949075,11.7813333216,0,11.7813333216,97.45,9.69,97.930580515,133.48,11.7813333216,0.0,11.7813333216,11.7813333216,0,11.7813333216,0.0,0.0,0.0,132.88,113.3513333216,4.8100000000000005,113.4533422415,11.7813333216,0,11.7813333216,101.57,4.8100000000000005,101.6838286061,133.33
2019-10-24 11:00:00,108.8948888747,15.95,110.0568004398,14.1448888747,0,14.1448888747,94.75,15.95,96.0831150619,132.88,14.1448888747,0.0,14.1448888747,14.1448888747,0,14.1448888747,0.0,0.0,0.0,133.01,112.8648888747,11.38,113.4371523828,14.1448888747,0,14.1448888747,98.72,11.38,99.3737530739,132.79
2019-10-24 11:30:00,107.2553333177,16.29,108.4853475134,15.5953333177,0,15.5953333177,91.66,16.29,93.0962926222,132.88,15.5953333177,0.0,15.5953333177,15.5953333177,0,15.5953333177,0.0,0.0,0.0,133.01,111.0853333177,11.71,111.7008298014,15.5953333177,0,15.5953333177,95.49,11.71,96.2053231375,132.79
2019-10-24 12:00:00,104.0763333169,15.44,105.2153827,16.3963333169,0,16.3963333169,87.68,15.44,89.0290739029,133.11,16.3963333169,0.0,16.3963333169,16.3963333169,0,16.3963333169,0.0,0.0,0.0,133.1,107.7263333169,10.78,108.2643583545,16.3963333169,0,16.3963333169,91.33,10.78,91.9640000217,133.07
2019-10-24 12:30:00,99.3448888706,15.96,100.6187285981,18.3348888706,0,18.3348888706,81.01,15.96,82.5671950595,132.58,18.3348888706,0.0,18.3348888706,18.3348888706,0,18.3348888706,0.0,0.0,0.0,132.55,102.6948888706,11.33,103.3179998845,18.3348888706,0,18.3348888706,84.36,11.33,85.1174394587,132.47
2019-10-24 13:00:00,89.4951110893,15.14,90.7667037459,21.7951110893,0,21.7951110893,67.7,15.14,69.3722538195,132.97,21.7951110893,0.0,21.7951110893,21.7951110893,0,21.7951110893,0.0,0.0,0.0,132.7,92.2251110893,10.37,92.8062929732,21.7951110893,0,21.7951110893,70.43,10.37,71.1893376848,132.87
2019-10-24 13:30:00,88.3484444244,14.37,89.5094661598,20.0084444244,0,20.0084444244,68.34,14.37,69.8344649869,133.18,20.0084444244,0.0,20.0084444244,20.0084444244,0,20.0084444244,0.0,0.0,0.0,132.89,91.1484444244,9.54,91.6463339201,20.0084444244,0,20.0084444244,71.14,9.54,71.7768151982,133.12
2019-10-24 14:00:00,86.5982222044,14.67,87.8320043547,17.8182222044,0,17.8182222044,68.78,14.67,70.3270737341,133.31,17.8182222044,0.0,17.8182222044,17.8182222044,0,17.8182222044,0.0,0.0,0.0,133.0,89.4182222044,9.86,89.96020265760001,17.8182222044,0,17.8182222044,71.6,9.86,72.2757192977,133.21
2019-10-24 14:30:00,88.2493333154,14.77,89.4767999574,17.9093333154,0,17.9093333154,70.34,14.77,71.8739765145,133.39,17.9093333154,0.0,17.9093333154,17.9093333154,0,17.9093333154,0.0,0.0,0.0,133.08,91.1493333154,9.95,91.6908035947,17.9093333154,0,17.9093333154,73.24,9.95,73.912787121,133.21
2019-10-24 15:00:00,90.5436666532,14.04,91.625745132,13.4936666532,0,13.4936666532,77.05,14.04,78.3187340296,133.58,13.4936666532,0.0,13.4936666532,13.4936666532,0,13.4936666532,0.0,0.0,0.0,133.26,93.7536666532,9.23,94.2069154092,13.4936666532,0,13.4936666532,80.26,9.23,80.7889874921,133.41
2019-10-24 15:30:00,87.8467777626,12.85,88.7816358447,15.1967777626,0,15.1967777626,72.65,12.85,73.7776727744,133.82,15.1967777626,0.0,15.1967777626,15.1967777626,0,15.1967777626,0.0,0.0,0.0,133.36,90.8367777626,7.92,91.1813939041,15.1967777626,0,15.1967777626,75.64,7.92,76.0535074799,133.67
2019-10-24 16:00:00,89.9395555425,12.66,90.8262035493,13.0895555425,0,13.0895555425,76.85,12.66,77.8858016586,133.27,13.0895555425,0.0,13.0895555425,13.0895555425,0,13.0895555425,0.0,0.0,0.0,132.85,93.1195555425,7.8,93.4456613462,13.0895555425,0,13.0895555425,80.03,7.8,80.4092090497,133.11
2019-10-24 16:30:00,98.696333323,14.16,99.7069296057,10.336333323,0,10.336333323,88.36,14.16,89.4874024654,132.77,10.336333323,0.0,10.336333323,10.336333323,0,10.336333323,0.0,0.0,0.0,132.65,102.396333323,9.47,102.8333116164,10.336333323,0,10.336333323,92.06,9.47,92.5457967711,132.6
2019-10-24 17:00:00,109.4603333211,14.2,110.3775546512,12.2003333211,0,12.2003333211,97.26,14.2,98.2911369351,132.47,12.2003333211,0.0,12.2003333211,12.2003333211,0,12.2003333211,0.0,0.0,0.0,132.48,113.5303333211,9.56,113.9321297265,12.2003333211,0,12.2003333211,101.33,9.56,101.7799710159,132.35
2019-10-24 17:30:00,113.1611111015,13.92,114.0140494225,9.6111111015,0,9.6111111015,103.55,13.92,104.4814284933,132.47,9.6111111015,0.0,9.6111111015,9.6111111015,0,9.6111111015,0.0,0.0,0.0,132.48,117.5111111015,9.33,117.880915047,9.6111111015,0,9.6111111015,107.9,9.33,108.3026264686,132.35
2019-10-24 18:00:00,118.7632222133,15.15,119.7256257051,8.9332222133,0,8.9332222133,109.83,15.15,110.8699751962,132.18,8.9332222133,0.0,8.9332222133,8.9332222133,0,8.9332222133,0.0,0.0,0.0,132.39,123.3932222133,10.69,123.8554132373,8.9332222133,0,8.9332222133,114.46,10.69,114.9581128064,132.01
2019-10-24 18:30:00,127.9677777684,18.09,129.240087616,9.3577777684,0,9.3577777684,118.61,18.09,119.9815827534,131.33,9.3577777684,0.0,9.3577777684,9.3577777684,0,9.3577777684,0.0,0.0,0.0,132.06,132.9877777684,13.86,133.7080724406,9.3577777684,0,9.3577777684,123.63,13.86,124.4044874593,131.18
2019-10-24 19:00:00,130.3772222128,16.29,131.3909592473,9.3772222128,0,9.3772222128,121.0,16.29,122.0916217437,131.25,9.3772222128,0.0,9.3772222128,9.3772222128,0,9.3772222128,0.0,0.0,0.0,131.88,135.5272222128,12.01,136.0583259515,9.3772222128,0,9.3772222128,126.15,12.01,126.720411142,131.18
2019-10-24 19:30:00,125.9174444371,9.98,126.3123240764,7.3474444371,0,7.3474444371,118.57,9.98,118.9892654822,131.55,7.3474444371,0.0,7.3474444371,7.3474444371,0,7.3474444371,0.0,0.0,0.0,131.4,130.9774444371,5.41,131.0891263655,7.3474444371,0,7.3474444371,123.63,5.41,123.7483131198,131.41
2019-10-24 20:00:00,119.2348888805,6.68,119.4218620117,8.4348888805,0,8.4348888805,110.8,6.68,111.0011819757,132.15,8.4348888805,0.0,8.4348888805,8.4348888805,0,8.4348888805,0.0,0.0,0.0,131.49,123.9648888805,1.8599999999999999,123.9788420463,8.4348888805,0,8.4348888805,115.53,1.8599999999999999,115.5449717642,132.03
2019-10-24 20:30:00,111.0194444364,4.11,111.0954956016,8.0794444364,0,8.0794444364,102.94,4.11,103.0220156083,132.75,8.0794444364,0.0,8.0794444364,8.0794444364,0,8.0794444364,0.0,0.0,0.0,131.71,115.4094444364,-0.93,115.4131914692,8.0794444364,0,8.0794444364,107.33,-0.93,107.3340290868,132.61
2019-10-24 21:00:00,107.4689999928,2.94,107.509206859,7.2389999928,0,7.2389999928,100.23,2.94,100.2731095559,132.75,7.2389999928,0.0,7.2389999928,7.2389999928,0,7.2389999928,0.0,0.0,0.0,131.56,111.7489999928,-2.17,111.7700670993,7.2389999928,0,7.2389999928,104.51,-2.17,104.5325260385,132.61
2019-10-24 21:30:00,103.0454444372,0.79,103.0484726683,7.1954444372,0,7.1954444372,95.85,0.79,95.8532555524,132.75,7.1954444372,0.0,7.1954444372,7.1954444372,0,7.1954444372,0.0,0.0,0.0,131.31,107.1054444372,-4.44,107.197433869,7.1954444372,0,7.1954444372,99.91,-4.44,100.0086081295,132.61
2019-10-24 22:00:00,98.5426666608,-1.28,98.5509794605,5.8626666608,0,5.8626666608,92.68,-1.28,92.6888385945,132.95,5.8626666608,0.0,5.8626666608,5.8626666608,0,5.8626666608,0.0,0.0,0.0,131.18,102.4626666608,-6.64,102.6775908329,5.8626666608,0,5.8626666608,96.6,-6.64,96.8279381171,132.8
2019-10-24 22:30:00,93.6828888828,-2.71,93.7220772786,6.1128888828,0,6.1128888828,87.57,-2.71,87.6119227046,132.95,6.1128888828,0.0,6.1128888828,6.1128888828,0,6.1128888828,0.0,0.0,0.0,130.92,97.3628888828,-8.16,97.7042359962,6.1128888828,0,6.1128888828,91.25,-8.16,91.6141260942,132.8
2019-10-24 23:00:00,84.378777775,-4.38,84.4923815429,2.798777775,0,2.798777775,81.58,-4.38,81.6974956777,133.56,2.798777775,0.0,2.798777775,2.798777775,0,2.798777775,0.0,0.0,0.0,131.34,87.818777775,-10.0,88.3862983154,2.798777775,0,2.798777775,85.02,-10.0,85.6060768871,133.45
2019-10-24 23:30:00,79.6266666638,-5.47,79.8143279367,2.8566666638,0,2.8566666638,76.77,-5.47,76.9646269399,133.73,2.8566666638,0.0,2.8566666638,2.8566666638,0,2.8566666638,0.0,0.0,0.0,131.34,82.8566666638,-11.17,83.6061966043,2.8566666638,0,2.8566666638,80.0,-11.17,80.7760416213,133.62
2019-10-25 00:00:00,74.5143333304,-6.45,74.7929700686,2.8843333304,0,2.8843333304,71.63,-6.45,71.9198122912,133.83,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,131.27,77.5043333304,-12.24,78.4648920537,2.8843333304,0,2.8843333304,74.62,-12.24,75.6172070365,133.72
2019-10-25 00:30:00,73.1762222193,-7.12,73.5217919959,2.8862222193,0,2.8862222193,70.29,-7.12,70.6496886051,134.27,2.8862222193,0.0,2.8862222193,2.8862222193,0,2.8862222193,0.0,0.0,0.0,131.66,76.1362222193,-12.99,77.2364190899,2.8862222193,0,2.8862222193,73.25,-12.99,74.3928934778,134.2
2019-10-25 01:00:00,72.2213333305,-7.06,72.5655881808,2.8513333305,0,2.8513333305,69.37,-7.06,69.7283335524,134.45,2.8513333305,0.0,2.8513333305,2.8513333305,0,2.8513333305,0.0,0.0,0.0,131.78,75.1413333305,-12.92,76.2439923842,2.8513333305,0,2.8513333305,72.29,-12.92,73.4354852915,134.3
2019-10-25 01:30:00,79.0743333305,-5.38,79.2571422123,2.8443333305,0,2.8443333305,76.23,-5.38,76.4196133201,133.7,2.8443333305,0.0,2.8443333305,2.8443333305,0,2.8443333305,0.0,0.0,0.0,131.32,82.2643333305,-11.1,83.0098219388,2.8443333305,0,2.8443333305,79.42,-11.1,80.1919347566,133.63
2019-10-25 02:00:00,80.3583333304,-5.68,80.5588240706,2.9383333304,0,2.9383333304,77.42,-5.68,77.6280799711,133.7,2.9383333304,0.0,2.9383333304,2.9383333304,0,2.9383333304,0.0,0.0,0.0,131.32,83.5983333304,-11.4,84.3720411962,2.9383333304,0,2.9383333304,80.66,-11.4,81.4616204111,133.63
2019-10-25 02:30:00,80.5077777748,-5.55,80.6988524221,2.9677777748,0,2.9677777748,77.54,-5.55,77.7383695481,133.7,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,131.32,83.7677777748,-11.27,84.5225028814,2.9677777748,0,2.9677777748,80.8,-11.27,81.5821849425,133.63
2019-10-25 03:00:00,77.5181111082,-5.99,77.7491971006,2.9281111082,0,2.9281111082,74.59,-5.99,74.8301289589,133.96,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,131.48,80.6481111082,-11.76,81.5010148729,2.9281111082,0,2.9281111082,77.72,-11.76,78.6046817944,133.84
2019-10-25 03:30:00,74.9756666637,-6.53,75.2594943623,2.9956666637,0,2.9956666637,71.98,-6.53,72.2755926991,134.24,2.9956666637,0.0,2.9956666637,2.9956666637,0,2.9956666637,0.0,0.0,0.0,131.67,77.9856666637,-12.36,78.9590641091,2.9956666637,0,2.9956666637,74.99,-12.36,76.0017743214,134.14
2019-10-25 04:00:00,72.9067777748,-7.03,73.2449257321,2.9767777748,0,2.9767777748,69.93,-7.03,70.2824714989,134.54,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,131.92,75.82677777480001,-12.91,76.9179324196,2.9767777748,0,2.9767777748,72.85,-12.91,73.9850701155,134.44
2019-10-25 04:30:00,71.3028888859,-7.23,71.6685067758,2.9628888859,0,2.9628888859,68.34,-7.23,68.7213831351,134.54,2.9628888859,0.0,2.9628888859,2.9628888859,0,2.9628888859,0.0,0.0,0.0,131.76,74.1528888859,-13.13,75.3063598252,2.9628888859,0,2.9628888859,71.19,-13.13,72.3906969161,134.36
2019-10-25 05:00:00,70.4966666637,-7.39,70.8829465435,2.9866666637,0,2.9866666637,67.51,-7.39,67.9132696901,134.54,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,131.76,73.3166666637,-13.3,74.5132445319,2.9866666637,0,2.9866666637,70.33,-13.3,71.5765247829,134.36
2019-10-25 05:30:00,71.7172222193,-6.97,72.0551237793,2.8972222193,0,2.8972222193,68.82,-6.97,69.172055774,134.14,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,131.47,74.6072222193,-12.82,75.7006605472,2.8972222193,0,2.8972222193,71.71,-12.82,72.8469388513,134.0
2019-10-25 06:00:00,74.5979999972,-6.23,74.8576950191,2.8379999972,0,2.8379999972,71.76,-6.23,72.0299278078,133.79,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,131.22,77.6179999972,-11.99,78.5386148564,2.8379999972,0,2.8379999972,74.78,-11.99,75.7351206509,133.62
2019-10-25 06:30:00,82.7977777751,-4.11,82.8997231871,2.6977777751,0,2.6977777751,80.1,-4.11,80.2053745082,133.07,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,130.88,86.1877777751,-9.68,86.7296687288,2.6977777751,0,2.6977777751,83.49,-9.68,84.0492861362,132.96
2019-10-25 07:00:00,92.0798888863,-0.6900000000000001,92.0824741051,2.5698888863000002,0,2.5698888863000002,89.51,-0.6900000000000001,89.5126594399,132.5,2.5698888863000002,0.0,2.5698888863000002,2.5698888863000002,0,2.5698888863000002,0.0,0.0,0.0,130.78,95.8498888863,-6.02,96.03875051,2.5698888863000002,0,2.5698888863000002,93.28,-6.02,93.4740541541,132.36
2019-10-25 07:30:00,101.1457777738,2.98,101.1896672663,4.0057777738,0,4.0057777738,97.14,2.98,97.1856985364,132.87,4.0057777738,0.0,4.0057777738,4.0057777738,0,4.0057777738,0.0,0.0,0.0,131.6,105.2157777738,-2.15,105.2377422436,4.0057777738,0,4.0057777738,101.21,-2.15,101.2328336065,132.74
2019-10-25 08:00:00,107.5976666568,4.89,107.7087274551,9.8176666568,0,9.8176666568,97.78,4.89,97.9021986474,133.29,9.8176666568,0.0,9.8176666568,9.8176666568,0,9.8176666568,0.0,0.0,0.0,132.22,111.7276666568,-0.18,111.7278116522,9.8176666568,0,9.8176666568,101.91,-0.18,101.9101589637,133.18
2019-10-25 08:30:00,115.3685555486,7.54,115.614684229,6.9685555486,0,6.9685555486,108.4,7.54,108.661914211,132.36,6.9685555486,0.0,6.9685555486,6.9685555486,0,6.9685555486,0.0,0.0,0.0,131.77,119.9085555486,2.7199999999999998,119.9394017567,6.9685555486,0,6.9685555486,112.94,2.7199999999999998,112.9727489265,132.23
2019-10-25 09:00:00,117.925444437,8.87,118.2585614053,7.465444437,0,7.465444437,110.46,8.87,110.8155607304,132.36,7.465444437,0.0,7.465444437,7.465444437,0,7.465444437,0.0,0.0,0.0,131.95,122.555444437,4.14,122.6253504017,7.465444437,0,7.465444437,115.09,4.14,115.1644376533,132.23
2019-10-25 09:30:00,117.9591111008,9.63,118.3515474833,10.3091111008,0,10.3091111008,107.65,9.63,108.0798750925,132.53,10.3091111008,0.0,10.3091111008,10.3091111008,0,10.3091111008,0.0,0.0,0.0,132.13,122.4691111008,4.89,122.5666972461,10.3091111008,0,10.3091111008,112.16,4.89,112.2665475554,132.37
2019-10-25 10:00:00,114.4246666549,9.18,114.7923200353,11.7546666549,0,11.7546666549,102.67,9.18,103.079587213,132.99,11.7546666549,0.0,11.7546666549,11.7546666549,0,11.7546666549,0.0,0.0,0.0,132.49,118.7246666549,4.35,118.8043306127,11.7546666549,0,11.7546666549,106.97,4.35,107.0584111595,132.88
2019-10-25 10:30:00,114.8425555441,9.05,115.1985896784,11.4725555441,0,11.4725555441,103.37,9.05,103.7654056032,133.33,11.4725555441,0.0,11.4725555441,11.4725555441,0,11.4725555441,0.0,0.0,0.0,132.8,119.1625555441,4.22,119.2372552678,11.4725555441,0,11.4725555441,107.69,4.22,107.7726519113,133.18
2019-10-25 11:00:00,116.8605555464,10.07,117.2936244756,9.1405555464,0,9.1405555464,107.72,10.07,108.1896635543,133.33,9.1405555464,0.0,9.1405555464,9.1405555464,0,9.1405555464,0.0,0.0,0.0,133.0,121.3405555464,5.3,121.4562489966,9.1405555464,0,9.1405555464,112.2,5.3,112.3251085021,133.18
2019-10-25 11:30:00,117.4253333251,10.74,117.9154633902,8.2153333251,0,8.2153333251,109.21,10.74,109.7368292781,133.07,8.2153333251,0.0,8.2153333251,8.2153333251,0,8.2153333251,0.0,0.0,0.0,132.81,122.0053333251,6.02,122.1537627737,8.2153333251,0,8.2153333251,113.79,6.02,113.9491311946,132.93
2019-10-25 12:00:00,113.0091111035,9.66,113.4212272566,7.6091111035,0,7.6091111035,105.4,9.66,105.841747907,133.16,7.6091111035,0.0,7.6091111035,7.6091111035,0,7.6091111035,0.0,0.0,0.0,132.71,117.4291111035,4.88,117.53046641,7.6091111035,0,7.6091111035,109.82,4.88,109.9283712242,132.93
2019-10-25 12:30:00,103.2711111025,5.21,103.402449141,8.5911111025,0,8.5911111025,94.68,5.21,94.8232381856,133.71,8.5911111025,0.0,8.5911111025,8.5911111025,0,8.5911111025,0.0,0.0,0.0,132.62,107.2411111025,0.16,107.2412304597,8.5911111025,0,8.5911111025,98.65,0.16,98.6501297516,133.54
2019-10-25 13:00:00,103.6118888828,4.88,103.7267463958,6.0718888828,0,6.0718888828,97.54,4.88,97.6619987508,133.71,6.0718888828,0.0,6.0718888828,6.0718888828,0,6.0718888828,0.0,0.0,0.0,132.69,107.7118888828,-0.18,107.7120392839,6.0718888828,0,6.0718888828,101.64,-0.18,101.6401593859,133.64
2019-10-25 13:30:00,101.5202222164,3.77,101.5901984389,5.8502222164,0,5.8502222164,95.67,3.77,95.7442520468,134.19,5.8502222164,0.0,5.8502222164,5.8502222164,0,5.8502222164,0.0,0.0,0.0,132.96,105.5502222164,-1.42,105.5597736353,5.8502222164,0,5.8502222164,99.7,-1.42,99.7101118242,134.08
2019-10-25 14:00:00,100.8043333282,5.58,100.9586549917,5.1543333282,0,5.1543333282,95.65,5.58,95.8126239073,134.38,5.1543333282,0.0,5.1543333282,5.1543333282,0,5.1543333282,0.0,0.0,0.0,133.35,104.8043333282,0.47000000000000003,104.8053871915,5.1543333282,0,5.1543333282,99.65,0.47000000000000003,99.6511083732,134.25
2019-10-25 14:30:00,101.0325555508,7.39,101.3024648324,4.7725555508,0,4.7725555508,96.26,7.39,96.5432530009,133.97,4.7725555508,0.0,4.7725555508,4.7725555508,0,4.7725555508,0.0,0.0,0.0,133.13,105.0725555508,2.36,105.0990557996,4.7725555508,0,4.7725555508,100.3,2.36,100.3277608641,133.84
2019-10-25 15:00:00,101.3585555509,7.62,101.6445826563,4.6485555509,0,4.6485555509,96.71,7.62,97.0097340477,134.06,4.6485555509,0.0,4.6485555509,4.6485555509,0,4.6485555509,0.0,0.0,0.0,133.24,105.4085555509,2.61,105.4408634417,4.6485555509,0,4.6485555509,100.76,2.61,100.7937979243,133.92
2019-10-25 15:30:00,101.6623333288,7.06,101.9071813851,4.5023333288,0,4.5023333288,97.16,7.06,97.416164983,134.14,4.5023333288,0.0,4.5023333288,4.5023333288,0,4.5023333288,0.0,0.0,0.0,133.24,105.7523333288,2.01,105.7714333102,4.5023333288,0,4.5023333288,101.25,2.01,101.2699491458,134.03
2019-10-25 16:00:00,102.1764444401,6.95,102.4125397518,4.3364444401,0,4.3364444401,97.84,6.95,98.0865337342,133.89,4.3364444401,0.0,4.3364444401,4.3364444401,0,4.3364444401,0.0,0.0,0.0,133.09,106.2664444401,1.92,106.283788105,4.3364444401,0,4.3364444401,101.93,1.92,101.9480813944,133.82
2019-10-25 16:30:00,104.5033333293,6.5600000000000005,104.7090267213,4.0633333293,0,4.0633333293,100.44,6.5600000000000005,100.6539974368,133.77,4.0633333293,0.0,4.0633333293,4.0633333293,0,4.0633333293,0.0,0.0,0.0,132.88,108.7133333293,1.55,108.7243824704,4.0633333293,0,4.0633333293,104.65,1.55,104.6614781092,133.62
2019-10-25 17:00:00,110.0217777715,6.86,110.2354352465,6.3217777715,0,6.3217777715,103.7,6.86,103.9266549062,133.18,6.3217777715,0.0,6.3217777715,6.3217777715,0,6.3217777715,0.0,0.0,0.0,132.41,114.4017777715,1.92,114.4178882748,6.3217777715,0,6.3217777715,108.08,1.92,108.0970526888,133.0
2019-10-25 17:30:00,114.0879999961,5.17,114.2050815118,3.9079999961,0,3.9079999961,110.18,5.17,110.3012298209,132.87,3.9079999961,0.0,3.9079999961,3.9079999961,0,3.9079999961,0.0,0.0,0.0,132.0,118.7379999961,0.23,118.7382227552,3.9079999961,0,3.9079999961,114.83,0.23,114.8302303403,132.71
2019-10-25 18:00:00,117.2242222186,5.25,117.3417264862,3.6342222186,0,3.6342222186,113.59,5.25,113.7112597767,133.32,3.6342222186,0.0,3.6342222186,3.6342222186,0,3.6342222186,0.0,0.0,0.0,132.5,122.0442222186,0.31,122.0446159277,3.6342222186,0,3.6342222186,118.41,0.31,118.4104057927,133.15
2019-10-25 18:30:00,119.9966666592,5.13,120.106273397,7.4866666592,0,7.4866666592,112.51,5.13,112.6268928809,133.23,7.4866666592,0.0,7.4866666592,7.4866666592,0,7.4866666592,0.0,0.0,0.0,132.36,124.7666666592,0.19,124.7668113291,7.4866666592,0,7.4866666592,117.28,0.19,117.2801539051,133.04
2019-10-25 19:00:00,119.734444439,4.87,119.8334430996,5.444444439,0,5.444444439,114.29,4.87,114.3937104914,133.38,5.444444439,0.0,5.444444439,5.444444439,0,5.444444439,0.0,0.0,0.0,132.54,124.594444439,-0.1,124.5944845692,5.444444439,0,5.444444439,119.15,-0.1,119.1500419639,133.25
2019-10-25 19:30:00,114.4368888824,3.7,114.496687887,6.4468888824,0,6.4468888824,107.99,3.7,108.0533669073,134.19,6.4468888824,0.0,6.4468888824,6.4468888824,0,6.4468888824,0.0,0.0,0.0,133.12,119.0068888824,-1.43,119.0154800918,6.4468888824,0,6.4468888824,112.56,-1.43,112.5690832334,134.06
2019-10-25 20:00:00,110.0706666607,5.11,110.1892179804,5.9206666607,0,5.9206666607,104.15,5.11,104.2752827855,134.02,5.9206666607,0.0,5.9206666607,5.9206666607,0,5.9206666607,0.0,0.0,0.0,133.12,114.4606666607,0.04,114.46067365,5.9206666607,0,5.9206666607,108.54,0.04,108.5400073706,133.89
2019-10-25 20:30:00,103.6633333257,4.29,103.7520639611,7.6333333257,0,7.6333333257,96.03,4.29,96.12577698,134.02,7.6333333257,0.0,7.6333333257,7.6333333257,0,7.6333333257,0.0,0.0,0.0,132.96,107.7233333257,-0.86,107.7267661392,7.6333333257,0,7.6333333257,100.09,-0.86,100.0936946066,133.89
2019-10-25 21:00:00,99.2837777701,2.83,99.3241029575,7.6737777701,0,7.6737777701,91.61,2.83,91.6537015074,134.11,7.6737777701,0.0,7.6737777701,7.6737777701,0,7.6737777701,0.0,0.0,0.0,132.77,103.1637777701,-2.45,103.1928657602,7.6737777701,0,7.6737777701,95.49,-2.45,95.5214248219,134.0
2019-10-25 21:30:00,94.2724444372,1.31,94.2815458092,7.2324444372,0,7.2324444372,87.04,1.31,87.049857553,134.22,7.2324444372,0.0,7.2324444372,7.2324444372,0,7.2324444372,0.0,0.0,0.0,132.66,97.9424444372,-4.05,98.0261440756,7.2324444372,0,7.2324444372,90.71,-4.05,90.8003667393,134.0
2019-10-25 22:00:00,88.6399999965,-0.11,88.64006825,3.5499999964,0,3.5499999964,85.09,-0.11,85.0900711012,134.33,3.5499999964,0.0,3.5499999964,3.5499999964,0,3.5499999964,0.0,0.0,0.0,132.85,92.2499999965,-5.5,92.4138111937,3.5499999964,0,3.5499999964,88.7,-5.5,88.8703550122,134.16
2019-10-25 22:30:00,81.2393333297,-12.37,82.1757030993,3.5993333297,0,3.5993333297,77.64,-12.37,78.6192501872,132.77,3.5993333297,0.0,3.5993333297,3.5993333297,0,3.5993333297,0.0,0.0,0.0,133.75,84.8093333297,-17.73,86.6428065094,3.5993333297,0,3.5993333297,81.21,-17.73,83.1229029811,132.65
2019-10-25 23:00:00,75.2621111075,-13.67,76.4934916732,3.5821111075000003,0,3.5821111075000003,71.68,-13.67,72.9718527927,132.53,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,133.31,78.5521111075,-19.09,80.8384949108,3.5821111075000003,0,3.5821111075000003,74.97,-19.09,77.362322871,132.36
2019-10-25 23:30:00,72.7437777743,-14.13,74.1034014393,3.5137777743000003,0,3.5137777743000003,69.23,-14.13,70.65726997269999,132.39,3.5137777743000003,0.0,3.5137777743000003,3.5137777743000003,0,3.5137777743000003,0.0,0.0,0.0,133.11,75.9037777743,-19.57,78.3860215881,3.5137777743000003,0,3.5137777743000003,72.39,-19.57,74.9886458072,132.25
2019-10-26 00:00:00,68.5316666631,-14.84,70.1200038193,3.5616666631,0,3.5616666631,64.97,-14.84,66.6432779806,132.62,3.5616666631,0.0,3.5616666631,3.5616666631,0,3.5616666631,0.0,0.0,0.0,133.23,71.4716666631,-20.37,74.3178042975,3.5616666631,0,3.5616666631,67.91,-20.37,70.8992595166,132.49
2019-10-26 00:30:00,67.0687777726,-15.51,68.8388048408,5.1487777726,0,5.1487777726,61.92,-15.51,63.8329577883,132.89,5.1487777726,0.0,5.1487777726,5.1487777726,0,5.1487777726,0.0,0.0,0.0,133.39,69.9087777726,-21.1,73.023607208,5.1487777726,0,5.1487777726,64.76,-21.1,68.1107010682,132.75
2019-10-26 01:00:00,64.9527777742,-15.75,66.8350644541,3.5527777742,0,3.5527777742,61.4,-15.75,63.387873446,132.44,3.5527777742,0.0,3.5527777742,3.5527777742,0,3.5527777742,0.0,0.0,0.0,132.91,67.7427777742,-21.33,71.0214956233,3.5527777742,0,3.5527777742,64.19,-21.33,67.6411487188,132.3
2019-10-26 01:30:00,70.4027777726,-15.06,71.9955187362,5.2127777726,0,5.2127777726,65.19,-15.06,66.9069480697,132.25,5.2127777726,0.0,5.2127777726,5.2127777726,0,5.2127777726,0.0,0.0,0.0,132.76,73.3827777726,-20.58,76.2139650826,5.2127777726,0,5.2127777726,68.17,-20.58,71.2087445473,132.05
2019-10-26 02:00:00,67.9123333263,-15.77,69.719279384,7.0523333263,0,7.0523333263,60.86,-15.77,62.8699650071,132.15,7.0523333263,0.0,7.0523333263,7.0523333263,0,7.0523333263,0.0,0.0,0.0,132.6,70.6823333263,-21.35,73.8364052785,7.0523333263,0,7.0523333263,63.63,-21.35,67.1163124732,132.05
2019-10-26 02:30:00,67.6386666596,-16.1,69.5284059036,7.0186666596,0,7.0186666596,60.62,-16.1,62.7215624805,132.36,7.0186666596,0.0,7.0186666596,7.0186666596,0,7.0186666596,0.0,0.0,0.0,132.77,70.4186666596,-21.7,73.6863529707,7.0186666596,0,7.0186666596,63.4,-21.7,67.0108200218,132.19
2019-10-26 03:00:00,64.497999993,-16.45,66.5627110558,7.027999993,0,7.027999993,57.47,-16.45,59.7779507845,132.61,7.027999993,0.0,7.027999993,7.027999993,0,7.027999993,0.0,0.0,0.0,132.93,67.107999993,-22.09,70.6502070985,7.027999993,0,7.027999993,60.08,-22.09,64.0122995994,132.41
2019-10-26 03:30:00,61.8163333263,-16.69,64.0297990463,6.9863333263000005,0,6.9863333263000005,54.83,-16.69,57.3139162857,133.04,6.9863333263000005,0.0,6.9863333263000005,6.9863333263000005,0,6.9863333263000005,0.0,0.0,0.0,133.36,64.3263333263,-22.4,68.1148820685,6.9863333263000005,0,6.9863333263000005,57.34,-22.4,61.5600162443,132.89
2019-10-26 04:00:00,59.4782222152,-17.19,61.9124786928,7.0182222152,0,7.0182222152,52.46,-17.19,55.2045985403,133.24,7.0182222152,0.0,7.0182222152,7.0182222152,0,7.0182222152,0.0,0.0,0.0,133.47,61.8782222152,-22.95,65.9970975461,7.0182222152,0,7.0182222152,54.86,-22.95,59.4669832764,133.1
2019-10-26 04:30:00,57.5579999931,-17.58,60.1828859661,6.9079999931,0,6.9079999931,50.65,-17.58,53.6141669711,133.17,6.9079999931,0.0,6.9079999931,6.9079999931,0,6.9079999931,0.0,0.0,0.0,133.38,59.8579999931,-23.36,64.2547256097,6.9079999931,0,6.9079999931,52.95,-23.36,57.8739328195,133.1
2019-10-26 05:00:00,59.1528888834,-17.14,61.5860687433,5.4928888834,0,5.4928888834,53.66,-17.14,56.3309435391,132.85,5.4928888834,0.0,5.4928888834,5.4928888834,0,5.4928888834,0.0,0.0,0.0,133.09,61.6028888834,-22.86,65.7076519043,5.4928888834,0,5.4928888834,56.11,-22.86,60.5880491516,132.68
2019-10-26 05:30:00,59.9174444408,-16.84,62.2389407712,3.6274444408,0,3.6274444408,56.29,-16.84,58.7549972343,132.85,3.6274444408,0.0,3.6274444408,3.6274444408,0,3.6274444408,0.0,0.0,0.0,133.09,62.4974444408,-22.53,66.4344147384,3.6274444408,0,3.6274444408,58.87,-22.53,63.0339416505,132.57
2019-10-26 06:00:00,61.0006666631,-16.49,63.1902004534,3.5606666631,0,3.5606666631,57.44,-16.49,59.7601347053,132.85,3.5606666631,0.0,3.5606666631,3.5606666631,0,3.5606666631,0.0,0.0,0.0,133.09,63.6306666631,-22.16,67.3789829249,3.5606666631,0,3.5606666631,60.07,-22.16,64.0271075405,132.64
2019-10-26 06:30:00,65.2271111076,-15.41,67.0227134891,3.5571111076,0,3.5571111076,61.67,-15.41,63.5661623822,132.5,3.5571111076,0.0,3.5571111076,3.5571111076,0,3.5571111076,0.0,0.0,0.0,132.99,68.0671111076,-20.96,71.221157071,3.5571111076,0,3.5571111076,64.51,-20.96,67.8296520705,132.37
2019-10-26 07:00:00,69.6858888854,-13.56,70.9929342241,3.4658888854,0,3.4658888854,66.22,-13.56,67.5940973754,132.0,3.4658888854,0.0,3.4658888854,3.4658888854,0,3.4658888854,0.0,0.0,0.0,132.74,72.7258888854,-18.99,75.1643200872,3.4658888854,0,3.4658888854,69.26,-18.99,71.8162077807,131.87
2019-10-26 07:30:00,75.7747777744,-12.29,76.7649727855,3.3647777744000003,0,3.3647777744000003,72.41,-12.29,73.4455730456,131.87,3.3647777744000003,0.0,3.3647777744000003,3.3647777744000003,0,3.3647777744000003,0.0,0.0,0.0,132.74,79.1047777744,-17.58,81.0346979185,3.3647777744000003,0,3.3647777744000003,75.74,-17.58,77.7534822371,131.7
2019-10-26 08:00:00,82.3356666627,-10.48,82.9999542457,4.0156666627,0,4.0156666627,78.32,-10.48,79.0180536333,131.26,4.0156666627,0.0,4.0156666627,4.0156666627,0,4.0156666627,0.0,0.0,0.0,132.4,85.9556666627,-15.62,87.3633849586,4.0156666627,0,4.0156666627,81.94,-15.62,83.4155141446,131.11
2019-10-26 08:30:00,86.891666662,-10.99,87.583913108,4.631666662,0,4.631666662,82.26,-10.99,82.990889259,131.26,4.631666662,0.0,4.631666662,4.631666662,0,4.631666662,0.0,0.0,0.0,132.33,90.691666662,-16.11,92.1114026706,4.631666662,0,4.631666662,86.06,-16.11,87.5548725086,131.03
2019-10-26 09:00:00,93.0171111037,-9.38,93.4888622141,7.3871111037,0,7.3871111037,85.63,-9.38,86.1422155508,130.7,7.3871111037,0.0,7.3871111037,7.3871111037,0,7.3871111037,0.0,0.0,0.0,132.04,96.9571111037,-14.38,98.0176810253,7.3871111037,0,7.3871111037,89.57,-14.38,90.7169736047,130.55
2019-10-26 09:30:00,95.5349999936,-12.2,96.31083129,6.4249999936,0,6.4249999936,89.11,-12.2,89.9412702823,130.91,6.4249999936,0.0,6.4249999936,6.4249999936,0,6.4249999936,0.0,0.0,0.0,131.97,99.6749999936,-17.33,101.1703243235,6.4249999936,0,6.4249999936,93.25,-17.33,94.8466731098,130.74
2019-10-26 10:00:00,95.7753333273,-18.21,97.4911204877,6.0453333273,0,6.0453333273,89.73,-18.21,91.5591448191,131.79,6.0453333273,0.0,6.0453333273,6.0453333273,0,6.0453333273,0.0,0.0,0.0,132.24,99.9453333273,-23.66,102.7076689148,6.0453333273,0,6.0453333273,93.9,-23.66,96.8349399752,131.64
2019-10-26 10:30:00,95.7923333227,-18.6,97.5814076728,10.6123333227,0,10.6123333227,85.18,-18.6,87.1871114328,132.11,10.6123333227,0.0,10.6123333227,10.6123333227,0,10.6123333227,0.0,0.0,0.0,132.47,99.7623333227,-24.11,102.6343765509,10.6123333227,0,10.6123333227,89.15,-24.11,92.3526642821,131.98
2019-10-26 11:00:00,94.4907777677,-19.23,96.4276930303,10.0707777677,0,10.0707777677,84.42,-19.23,86.5824999639,132.42,10.0707777677,0.0,10.0707777677,10.0707777677,0,10.0707777677,0.0,0.0,0.0,132.69,98.4207777677,-24.79,101.494795908,10.0707777677,0,10.0707777677,88.35,-24.79,91.762010658,132.25
2019-10-26 11:30:00,98.0654444363,-15.76,99.3237584493,8.1054444363,0,8.1054444363,89.96,-15.76,91.3300563889,131.67,8.1054444363,0.0,8.1054444363,8.1054444363,0,8.1054444363,0.0,0.0,0.0,132.37,102.2554444363,-21.1,104.4097022162,8.1054444363,0,8.1054444363,94.15,-21.1,96.48540045,131.51
2019-10-26 12:00:00,97.9176666575,-15.19,99.0888769926,9.1176666575,0,9.1176666575,88.8,-15.19,90.0898223996,131.67,9.1176666575,0.0,9.1176666575,9.1176666575,0,9.1176666575,0.0,0.0,0.0,132.37,102.0376666575,-20.49,104.0746151418,9.1176666575,0,9.1176666575,92.92,-20.49,95.1523331296,131.51
2019-10-26 12:30:00,97.1345555457,-15.66,98.3888077022,9.8745555457,0,9.8745555457,87.26,-15.66,88.6540647686,131.67,9.8745555457,0.0,9.8745555457,9.8745555457,0,9.8745555457,0.0,0.0,0.0,132.37,101.1645555457,-20.99,103.319153107,9.8745555457,0,9.8745555457,91.29,-20.99,93.6720032881,131.59
2019-10-26 13:00:00,97.5119999914,-15.93,98.8046306725,8.5519999914,0,8.5519999914,88.96,-15.93,90.3750325035,131.8,8.5519999914,0.0,8.5519999914,8.5519999914,0,8.5519999914,0.0,0.0,0.0,132.37,101.6519999914,-21.29,103.8575620851,8.5519999914,0,8.5519999914,93.1,-21.29,95.5032674834,131.69
2019-10-26 13:30:00,97.1099999947,-15.64,98.3613831693,5.2999999947,0,5.2999999947,91.81,-15.64,93.1326242517,131.8,5.2999999947,0.0,5.2999999947,5.2999999947,0,5.2999999947,0.0,0.0,0.0,132.51,101.3699999947,-20.95,103.5122185973,5.2999999947,0,5.2999999947,96.07,-20.95,98.327754983,131.69
2019-10-26 14:00:00,93.246777773,-16.44,94.6849257541,4.746777773,0,4.746777773,88.5,-16.44,90.0140189082,132.2,4.746777773,0.0,4.746777773,4.746777773,0,4.746777773,0.0,0.0,0.0,132.81,97.346777773,-21.84,99.7666314095,4.746777773,0,4.746777773,92.6,-21.84,95.1406621797,132.08
2019-10-26 14:30:00,92.4336666616,-17.26,94.031326336,5.0536666616,0,5.0536666616,87.38,-17.26,89.0683557724,132.36,5.0536666616,0.0,5.0536666616,5.0536666616,0,5.0536666616,0.0,0.0,0.0,132.81,96.4936666616,-22.72,99.1323665903,5.0536666616,0,5.0536666616,91.44,-22.72,94.2203375074,132.18
2019-10-26 15:00:00,91.2026666609,-18.2,93.0008946519,5.8126666609,0,5.8126666609,85.39,-18.2,87.3080299858,132.71,5.8126666609,0.0,5.8126666609,5.8126666609,0,5.8126666609,0.0,0.0,0.0,133.11,95.1726666609,-23.74,98.0888580795,5.8126666609,0,5.8126666609,89.36,-23.74,92.4597058183,132.55
2019-10-26 15:30:00,89.8447777719,-18.67,91.7641160415,5.8947777719,0,5.8947777719,83.95,-18.67,86.0009965059,132.79,5.8947777719,0.0,5.8947777719,5.8947777719,0,5.8947777719,0.0,0.0,0.0,133.11,93.7647777719,-24.25,96.8498634517,5.8947777719,0,5.8947777719,87.87,-24.25,91.154810076,132.63
2019-10-26 16:00:00,89.9683333277,-18.63,91.876971553,5.6783333277,0,5.6783333277,84.29,-18.63,86.3242781609,132.79,5.6783333277,0.0,5.6783333277,5.6783333277,0,5.6783333277,0.0,0.0,0.0,133.11,93.8783333277,-24.2,96.9473128476,5.6783333277,0,5.6783333277,88.2,-24.2,91.459717909,132.63
2019-10-26 16:30:00,92.3623333276,-17.88,94.0770695639,5.7123333276,0,5.7123333276,86.65,-17.88,88.4755158222,132.37,5.7123333276,0.0,5.7123333276,5.7123333276,0,5.7123333276,0.0,0.0,0.0,132.77,96.3923333276,-23.38,99.1872286353,5.7123333276,0,5.7123333276,90.68,-23.38,93.6455380678,132.19
2019-10-26 17:00:00,96.4989999942,-16.91,97.9694090003,5.8189999942,0,5.8189999942,90.68,-16.91,92.2432138425,131.7,5.8189999942,0.0,5.8189999942,5.8189999942,0,5.8189999942,0.0,0.0,0.0,132.26,100.7389999942,-22.29,103.17553111,5.8189999942,0,5.8189999942,94.92,-22.29,97.5020538245,131.56
2019-10-26 17:30:00,103.5007777731,-15.21,104.6124041385,4.6907777731,0,4.6907777731,98.81,-15.21,99.9737975672,131.14,4.6907777731,0.0,4.6907777731,4.6907777731,0,4.6907777731,0.0,0.0,0.0,131.96,108.1107777731,-20.41,110.0204906856,4.6907777731,0,4.6907777731,103.42,-20.41,105.4147262008,130.98
2019-10-26 18:00:00,109.77866666,-15.55,110.874515348,6.67866666,0,6.67866666,103.1,-15.55,104.2660659083,131.14,6.67866666,0.0,6.67866666,6.67866666,0,6.67866666,0.0,0.0,0.0,131.96,114.58866666,-20.74,116.4504621155,6.67866666,0,6.67866666,107.91,-20.74,109.8850112618,130.98
2019-10-26 18:30:00,112.3753333259,-17.48,113.726716035,7.4053333259,0,7.4053333259,104.97,-17.48,106.4154655114,131.63,7.4053333259,0.0,7.4053333259,7.4053333259,0,7.4053333259,0.0,0.0,0.0,132.3,117.2953333259,-22.78,119.4869181963,7.4053333259,0,7.4053333259,109.89,-22.78,112.2262914829,131.48
2019-10-26 19:00:00,112.2475555486,-15.89,113.3666874643,6.9875555486,0,6.9875555486,105.26,-15.89,106.452617159,131.52,6.9875555486,0.0,6.9875555486,6.9875555486,0,6.9875555486,0.0,0.0,0.0,132.38,117.1575555486,-21.09,119.0406691938,6.9875555486,0,6.9875555486,110.17,-21.09,112.1704818569,131.37
2019-10-26 19:30:00,108.0338888837,-15.54,109.1458324781,5.2138888837,0,5.2138888837,102.82,-15.54,103.9877108124,131.22,5.2138888837,0.0,5.2138888837,5.2138888837,0,5.2138888837,0.0,0.0,0.0,132.08,112.8238888837,-20.77,114.719757683,5.2138888837,0,5.2138888837,107.61,-20.77,109.5960993831,131.07
2019-10-26 20:00:00,102.074777771,-18.13,103.6723548348,6.814777771,0,6.814777771,95.26,-18.13,96.9699154377,132.22,6.814777771,0.0,6.814777771,6.814777771,0,6.814777771,0.0,0.0,0.0,132.73,106.524777771,-23.57,109.1012061306,6.814777771,0,6.814777771,99.71,-23.57,102.457937711,132.08
2019-10-26 20:30:00,97.3672222153,-14.38,98.4233730469,6.8872222153,0,6.8872222153,90.48,-14.38,91.6155816442,131.99,6.8872222153,0.0,6.8872222153,6.8872222153,0,6.8872222153,0.0,0.0,0.0,132.86,101.5872222153,-19.68,103.4759204715,6.8872222153,0,6.8872222153,94.7,-19.68,96.7232774465,131.87
2019-10-26 21:00:00,93.3052222171,-12.24,94.1046337487,5.1452222171,0,5.1452222171,88.16,-12.24,89.0056357766,130.88,5.1452222171,0.0,5.1452222171,5.1452222171,0,5.1452222171,0.0,0.0,0.0,131.98,97.3852222171,-17.36,98.9204281545,5.1452222171,0,5.1452222171,92.24,-17.36,93.859401234,130.74
2019-10-26 21:30:00,89.3712222193,-12.88,90.2945721567,2.9312222193,0,2.9312222193,86.44,-12.88,87.3943247585,131.0,2.9312222193,0.0,2.9312222193,2.9312222193,0,2.9312222193,0.0,0.0,0.0,131.98,93.3712222193,-18.07,95.1036804689,2.9312222193,0,2.9312222193,90.44,-18.07,92.2275365604,130.88
2019-10-26 22:00:00,85.0966666638,-14.04,86.247111704,2.8966666638,0,2.8966666638,82.2,-14.04,83.3904167156,131.54,2.8966666638,0.0,2.8966666638,2.8966666638,0,2.8966666638,0.0,0.0,0.0,132.33,88.8966666638,-19.33,90.9739866332,2.8966666638,0,2.8966666638,86.0,-19.33,88.1456119157,131.37
2019-10-26 22:30:00,80.1471111067,-14.69,81.4822405113,4.4471111067,0,4.4471111067,75.7,-14.69,77.1121657068,132.17,4.4471111067,0.0,4.4471111067,4.4471111067,0,4.4471111067,0.0,0.0,0.0,132.87,83.6571111067,-20.1,86.0379116362,4.4471111067,0,4.4471111067,79.21,-20.1,81.7204631656,132.0
2019-10-26 23:00:00,75.1875555526,-15.26,76.7205064502,2.9775555526,0,2.9775555526,72.21,-15.26,73.8048216582,132.25,2.9775555526,0.0,2.9775555526,2.9775555526,0,2.9775555526,0.0,0.0,0.0,132.87,78.5175555526,-20.73,81.2080010218,2.9775555526,0,2.9775555526,75.54,-20.73,78.3327804945,132.16
2019-10-26 23:30:00,70.3359999971,-16.71,72.2936857243,2.8559999971,0,2.8559999971,67.48,-16.71,69.5181594981,132.25,2.8559999971,0.0,2.8559999971,2.8559999971,0,2.8559999971,0.0,0.0,0.0,132.58,73.4359999971,-22.26,76.7356090455,2.8559999971,0,2.8559999971,70.58,-22.26,74.0070537179,132.06
2019-10-27 00:00:00,66.1481111082,-17.64,68.459785299,2.9281111082,0,2.9281111082,63.22,-17.64,65.6348840176,132.42,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,132.69,69.0581111082,-23.3,72.8828697969,2.9281111082,0,2.9281111082,66.13,-23.3,70.1146696491,132.31
2019-10-27 00:30:00,67.5143333304,-17.63,69.7782351815,2.9243333304,0,2.9243333304,64.59,-17.63,66.9528565485,132.73,2.9243333304,0.0,2.9243333304,2.9243333304,0,2.9243333304,0.0,0.0,0.0,133.01,70.4843333304,-23.31,74.2387859884,2.9243333304,0,2.9243333304,67.56,-23.31,71.4682425977,132.61
2019-10-27 01:00:00,66.1713333305,-17.84,68.5340131229,2.8613333305,0,2.8613333305,63.31,-17.84,65.7755402866,132.59,2.8613333305,0.0,2.8613333305,2.8613333305,0,2.8613333305,0.0,0.0,0.0,132.85,69.0813333305,-23.52,72.9754822849,2.8613333305,0,2.8613333305,66.22,-23.52,70.2728880864,132.43
2019-10-27 01:30:00,72.8777777749,-16.82,74.7936019551,2.8577777749,0,2.8577777749,70.02,-16.82,72.0118934621,131.98,2.8577777749,0.0,2.8577777749,2.8577777749,0,2.8577777749,0.0,0.0,0.0,132.4,76.1177777749,-22.38,79.3396527179,2.8577777749,0,2.8577777749,73.26,-22.38,76.6021670712,131.86
2019-10-27 02:00:00,73.2783333305,-16.88,75.1973971338,2.8483333305,0,2.8483333305,70.43,-16.88,72.4245766298,132.41,2.8483333305,0.0,2.8483333305,2.8483333305,0,2.8483333305,0.0,0.0,0.0,132.71,76.5283333305,-22.44,79.7504821449,2.8483333305,0,2.8483333305,73.68,-22.44,77.0213996237,132.29
