Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-27 02:30:00,71.7256666637,-17.29,73.780182694,2.9556666637,0,2.9556666637,68.77,-17.29,70.9102037791,132.8,2.9556666637,0.0,2.9556666637,2.9556666637,0,2.9556666637,0.0,0.0,0.0,133.03,74.8956666637,-22.89,78.3154709173,2.9556666637,0,2.9556666637,71.94,-22.89,75.4938123292,132.72
2019-10-27 03:00:00,68.9427777737,-17.88,71.2235986675,4.0627777737,0,4.0627777737,64.88,-17.88,67.2986537755,132.96,4.0627777737,0.0,4.0627777737,4.0627777737,0,4.0627777737,0.0,0.0,0.0,133.12,71.9327777737,-23.56,75.6927877558,4.0627777737,0,4.0627777737,67.87,-23.56,71.8429572053,132.87
2019-10-27 03:30:00,68.4934444416,-18.13,70.8523029369,2.8934444416,0,2.8934444416,65.6,-18.13,68.0592161283,132.96,2.8934444416,0.0,2.8934444416,2.8934444416,0,2.8934444416,0.0,0.0,0.0,133.12,71.5234444416,-23.83,75.3888055668,2.8934444416,0,2.8934444416,68.63,-23.83,72.6494721247,132.87
2019-10-27 04:00:00,66.3867777749,-18.69,68.9675312254,2.9267777749,0,2.9267777749,63.46,-18.69,66.1550277757,132.88,2.9267777749,0.0,2.9267777749,2.9267777749,0,2.9267777749,0.0,0.0,0.0,132.92,69.3267777749,-24.43,73.5052856375,2.9267777749,0,2.9267777749,66.4,-24.43,70.751571714,132.72
2019-10-27 04:30:00,64.291888886,-18.89,67.0095446674,2.901888886,0,2.901888886,61.39,-18.89,64.2305550342,132.88,2.901888886,0.0,2.901888886,2.901888886,0,2.901888886,0.0,0.0,0.0,132.92,67.131888886,-24.68,71.5247712712,2.901888886,0,2.901888886,64.23,-24.68,68.8083955633,132.72
2019-10-27 05:00:00,62.3936666639,-19.24,65.2927809161,2.8136666639,0,2.8136666639,59.58,-19.24,62.6095360149,132.8,2.8136666639,0.0,2.8136666639,2.8136666639,0,2.8136666639,0.0,0.0,0.0,132.92,65.1536666639,-25.04,69.7997269317,2.8136666639,0,2.8136666639,62.34,-25.04,67.1809288415,132.64
2019-10-27 05:30:00,61.5605555521,-19.27,64.5060842082,3.5005555521,0,3.5005555521,58.06,-19.27,61.1743124195,132.68,3.5005555521,0.0,3.5005555521,3.5005555521,0,3.5005555521,0.0,0.0,0.0,132.77,64.2605555521,-25.09,68.9849773491,3.5005555521,0,3.5005555521,60.76,-25.09,65.7364868243,132.64
2019-10-27 06:00:00,61.6109999972,-19.1,64.503684551,2.7709999972,0,2.7709999972,58.84,-19.1,61.862392452899996,133.34,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,133.44,64.3409999972,-24.89,68.987508874,2.7709999972,0,2.7709999972,61.57,-24.89,66.4106693235,133.18
2019-10-27 06:30:00,59.8629999941,-18.96,62.7937924344,5.9429999941,0,5.9429999941,53.92,-18.96,57.1563469791,133.07,5.9429999941,0.0,5.9429999941,5.9429999941,0,5.9429999941,0.0,0.0,0.0,133.44,62.3829999941,-24.76,67.117034263,5.9429999941,0,5.9429999941,56.44,-24.76,61.6322253371,132.96
2019-10-27 07:00:00,61.3882222157,-18.47,64.106588794,6.5182222157,0,6.5182222157,54.87,-18.47,57.8952312371,132.7,6.5182222157,0.0,6.5182222157,6.5182222157,0,6.5182222157,0.0,0.0,0.0,133.05,63.9582222157,-24.28,68.4117869157,6.5182222157,0,6.5182222157,57.44,-24.28,62.3608210337,132.56
2019-10-27 07:30:00,66.071222216,-17.4,68.3239811861,6.251222216,0,6.251222216,59.82,-17.4,62.2992166885,131.92,6.251222216,0.0,6.251222216,6.251222216,0,6.251222216,0.0,0.0,0.0,132.52,68.871222216,-23.12,72.6483286079,6.251222216,0,6.251222216,62.62,-23.12,66.751770014,131.8
2019-10-27 08:00:00,70.3472222161,-16.63,72.2861575512,6.1472222161,0,6.1472222161,64.2,-16.63,66.3189030368,131.78,6.1472222161,0.0,6.1472222161,6.1472222161,0,6.1472222161,0.0,0.0,0.0,132.43,73.3372222161,-22.26,76.641084037,6.1472222161,0,6.1472222161,67.19,-22.26,70.7813796136,131.65
2019-10-27 08:30:00,76.8201111075,-15.09,78.288170055,3.6301111075,0,3.6301111075,73.19,-15.09,74.7294065278,131.78,3.6301111075,0.0,3.6301111075,3.6301111075,0,3.6301111075,0.0,0.0,0.0,132.72,80.2301111075,-20.54,82.81764503,3.6301111075,0,3.6301111075,76.6,-20.54,79.3060628199,131.65
2019-10-27 09:00:00,81.413222213,-14.53,82.6996593168,9.193222213,0,9.193222213,72.22,-14.53,73.66715211,131.9,9.193222213,0.0,9.193222213,9.193222213,0,9.193222213,0.0,0.0,0.0,132.82,84.773222213,-19.95,87.0890446863,9.193222213,0,9.193222213,75.58,-19.95,78.1686567622,131.78
2019-10-27 09:30:00,89.553333324,-12.45,90.4146117032,9.303333324,0,9.303333324,80.25,-12.45,81.2100055412,132.26,9.303333324,0.0,9.303333324,9.303333324,0,9.303333324,0.0,0.0,0.0,133.15,93.273333324,-17.72,94.9416300122,9.303333324,0,9.303333324,83.97,-17.72,85.8193410602,132.16
2019-10-27 10:00:00,86.8439999837,-11.81,87.6433479117,16.2839999837,0,16.2839999837,70.56,-11.81,71.5415243058,132.26,16.2839999837,0.0,16.2839999837,16.2839999837,0,16.2839999837,0.0,0.0,0.0,133.22,90.0939999837,-17.11,91.7043125107,16.2839999837,0,16.2839999837,73.81,-17.11,75.7671973878,132.16
2019-10-27 10:30:00,82.462999979,-11.67,83.2846640477,21.022999979,0,21.022999979,61.44,-11.67,62.5384881493,132.49,21.022999979,0.0,21.022999979,21.022999979,0,21.022999979,0.0,0.0,0.0,133.52,85.262999979,-17.03,86.9471107364,21.022999979,0,21.022999979,64.24,-17.03,66.4589986383,132.38
2019-10-27 11:00:00,78.2895555315,-10.83,79.0350770565,24.0395555315,0,24.0395555315,54.25,-10.83,55.320442876,132.74,24.0395555315,0.0,24.0395555315,24.0395555315,0,24.0395555315,0.0,0.0,0.0,133.67,80.7395555315,-16.21,82.3507129746,24.0395555315,0,24.0395555315,56.7,-16.21,58.9716380983,132.58
2019-10-27 11:30:00,74.7754444199,-9.64,75.3942749033,24.5554444199,0,24.5554444199,50.22,-9.64,51.1368555936,132.08,24.5554444199,0.0,24.5554444199,24.5554444199,0,24.5554444199,0.0,0.0,0.0,133.07,77.0454444199,-15.0,78.4920410351,24.5554444199,0,24.5554444199,52.49,-15.0,54.5912089993,131.93
2019-10-27 12:00:00,71.913888864,-9.95,72.5989663256,24.923888864,0,24.923888864,46.99,-9.95,48.0318914889,132.15,24.923888864,0.0,24.923888864,24.923888864,0,24.923888864,0.0,0.0,0.0,133.07,74.003888864,-15.35,75.5790848515,24.923888864,0,24.923888864,49.08,-15.35,51.4243998507,132.03
2019-10-27 12:30:00,72.3939999753,-9.33,72.992740272,24.7239999753,0,24.7239999753,47.67,-9.33,48.5744562502,132.15,24.7239999753,0.0,24.7239999753,24.7239999753,0,24.7239999753,0.0,0.0,0.0,133.07,74.5139999753,-14.67,75.9443552367,24.7239999753,0,24.7239999753,49.79,-14.67,51.9061942354,132.03
2019-10-27 13:00:00,70.6792221976,-9.67,71.3376573099,24.6192221976,0,24.6192221976,46.06,-9.67,47.0641317778,132.35,24.6192221976,0.0,24.6192221976,24.6192221976,0,24.6192221976,0.0,0.0,0.0,133.18,72.7192221976,-15.03,74.2562197868,24.6192221976,0,24.6192221976,48.1,-15.03,50.3935601044,132.22
2019-10-27 13:30:00,75.0138888644,-9.92,75.6669671823,24.4538888644,0,24.4538888644,50.56,-9.92,51.5239750019,132.35,24.4538888644,0.0,24.4538888644,24.4538888644,0,24.4538888644,0.0,0.0,0.0,133.26,77.2638888644,-15.27,78.7583736656,24.4538888644,0,24.4538888644,52.81,-15.27,54.973348088,132.22
2019-10-27 14:00:00,74.3197777559,-11.38,75.1859944782,21.9097777559,0,21.9097777559,52.41,-11.38,53.6312642029,132.49,21.9097777559,0.0,21.9097777559,21.9097777559,0,21.9097777559,0.0,0.0,0.0,133.26,76.6597777559,-16.79,78.4769114172,21.9097777559,0,21.9097777559,54.75,-16.79,57.2666272798,132.33
2019-10-27 14:30:00,79.6548888714,-12.03,80.5581915209,17.4948888714,0,17.4948888714,62.16,-12.03,63.3133990558,132.39,17.4948888714,0.0,17.4948888714,17.4948888714,0,17.4948888714,0.0,0.0,0.0,133.07,82.4748888714,-17.43,84.2965728506,17.4948888714,0,17.4948888714,64.98,-17.43,67.2770785632,132.24
2019-10-27 15:00:00,79.0636666509,-12.69,80.0755860689,15.8136666509,0,15.8136666509,63.25,-12.69,64.5104534165,132.5,15.8136666509,0.0,15.8136666509,15.8136666509,0,15.8136666509,0.0,0.0,0.0,133.15,81.9236666509,-18.12,83.9036444829,15.8136666509,0,15.8136666509,66.11,-18.12,68.5482786071,132.33
2019-10-27 15:30:00,77.3312222061,-13.3,78.4666039019,16.0812222061,0,16.0812222061,61.25,-13.3,62.6773683238,132.02,16.0812222061,0.0,16.0812222061,16.0812222061,0,16.0812222061,0.0,0.0,0.0,132.88,80.1212222061,-18.76,82.2881999305,16.0812222061,0,16.0812222061,64.04,-18.76,66.7312460546,131.92
2019-10-27 16:00:00,79.2751110953,-13.66,80.4433890333,15.8551110953,0,15.8551110953,63.42,-13.66,64.8744325601,131.43,15.8551110953,0.0,15.8551110953,15.8551110953,0,15.8551110953,0.0,0.0,0.0,132.35,82.1751110953,-19.12,84.3701563559,15.8551110953,0,15.8551110953,66.32,-19.12,69.0211329956,131.27
2019-10-27 16:30:00,86.3652222097,-12.71,87.295450668,12.4952222097,0,12.4952222097,73.87,-12.71,74.955460108,131.2,12.4952222097,0.0,12.4952222097,12.4952222097,0,12.4952222097,0.0,0.0,0.0,132.03,89.7652222097,-18.05,91.5619878463,12.4952222097,0,12.4952222097,77.27,-18.05,79.3502073091,131.05
2019-10-27 17:00:00,89.4263333205,-12.29,90.2668997538,12.7963333205,0,12.7963333205,76.63,-12.29,77.6092842384,130.78,12.7963333205,0.0,12.7963333205,12.7963333205,0,12.7963333205,0.0,0.0,0.0,131.68,92.9463333205,-17.54,94.5868515055,12.7963333205,0,12.7963333205,80.15,-17.54,82.046779949,130.64
2019-10-27 17:30:00,96.3294444327,-13.88,97.3242840442,11.7294444327,0,11.7294444327,84.6,-13.88,85.7310585494,130.22,11.7294444327,0.0,11.7294444327,11.7294444327,0,11.7294444327,0.0,0.0,0.0,131.58,100.2394444327,-19.13,102.0485331604,11.7294444327,0,11.7294444327,88.51,-19.13,90.553724385,130.07
2019-10-27 18:00:00,105.4451111005,-14.1,106.383652198,10.6251111005,0,10.6251111005,94.82,-14.1,95.8626225387,130.48,10.6251111005,0.0,10.6251111005,10.6251111005,0,10.6251111005,0.0,0.0,0.0,131.92,109.8551111005,-19.26,111.5306820337,10.6251111005,0,10.6251111005,99.23,-19.26,101.0818504975,130.3
2019-10-27 18:30:00,117.3066666582,-11.18,117.8382214838,8.4566666582,0,8.4566666582,108.85,-11.18,109.4226434519,130.48,8.4566666582,0.0,8.4566666582,8.4566666582,0,8.4566666582,0.0,0.0,0.0,131.92,122.3566666582,-16.08,123.4087528326,8.4566666582,0,8.4566666582,113.9,-16.08,115.0294588356,130.3
2019-10-27 19:00:00,119.3815555468,-10.81,119.8699791639,8.8015555468,0,8.8015555468,110.58,-10.81,111.1071217339,130.55,8.8015555468,0.0,8.8015555468,8.8015555468,0,8.8015555468,0.0,0.0,0.0,131.92,124.5115555468,-15.69,125.4962292847,8.8015555468,0,8.8015555468,115.71,-15.69,116.7689179534,130.41
2019-10-27 19:30:00,119.7641111032,-10.75,120.2456020332,7.9441111032,0,7.9441111032,111.82,-10.75,112.3355460217,131.7,7.9441111032,0.0,7.9441111032,7.9441111032,0,7.9441111032,0.0,0.0,0.0,132.69,124.9641111032,-15.61,125.9353054699,7.9441111032,0,7.9441111032,117.02,-15.61,118.0565648323,131.54
2019-10-27 20:00:00,114.9933333284,-11.48,115.5649475835,4.9633333284,0,4.9633333284,110.03,-11.48,110.6272629147,132.16,4.9633333284,0.0,4.9633333284,4.9633333284,0,4.9633333284,0.0,0.0,0.0,133.24,120.1133333284,-16.42,121.2304798442,4.9633333284,0,4.9633333284,115.15,-16.42,116.3148266559,132.0
2019-10-27 20:30:00,107.13244444,-13.92,108.0329905709,4.42244444,0,4.42244444,102.71,-13.92,103.6489773225,132.16,4.42244444,0.0,4.42244444,4.42244444,0,4.42244444,0.0,0.0,0.0,133.1,111.89244444,-19.09,113.5092384908,4.42244444,0,4.42244444,107.47,-19.09,109.1523201769,132.0
2019-10-27 21:00:00,105.1509999971,-13.13,105.967587971,2.9109999971000002,0,2.9109999971000002,102.24,-13.13,103.0796512412,131.6,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,132.45,109.8709999971,-18.29,111.3829463624,2.9109999971000002,0,2.9109999971000002,106.96,-18.29,108.5125140249,131.47
2019-10-27 21:30:00,101.2195555517,-14.11,102.1982902307,3.8395555517,0,3.8395555517,97.38,-14.11,98.3969333872,132.09,3.8395555517,0.0,3.8395555517,3.8395555517,0,3.8395555517,0.0,0.0,0.0,132.82,105.6995555517,-19.35,107.456123808,3.8395555517,0,3.8395555517,101.86,-19.35,103.6816382008,131.99
2019-10-27 22:00:00,96.3544444415,-14.69,97.4678155271,2.9444444415,0,2.9444444415,93.41,-14.69,94.5580467226,132.09,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,132.82,100.6644444415,-19.96,102.6242270359,2.9444444415,0,2.9444444415,97.72,-19.96,99.7376558778,131.89
2019-10-27 22:30:00,91.6708888851,-15.35,92.9471590151,3.8208888851,0,3.8208888851,87.85,-15.35,89.1809677005,132.41,3.8208888851,0.0,3.8208888851,3.8208888851,0,3.8208888851,0.0,0.0,0.0,133.1,95.7108888851,-20.7,97.9237675499,3.8208888851,0,3.8208888851,91.89,-20.7,94.1926860218,132.27
2019-10-27 23:00:00,85.971777773,-14.33,87.1578767149,4.761777773,0,4.761777773,81.21,-14.33,82.4646166547,133.04,4.761777773,0.0,4.761777773,4.761777773,0,4.761777773,0.0,0.0,0.0,133.56,89.711777773,-19.69,91.8471511327,4.761777773,0,4.761777773,84.95,-19.69,87.2020561684,132.93
2019-10-27 23:30:00,80.5152222192,-14.78,81.8605485506,3.0452222192,0,3.0452222192,77.47,-14.78,78.8672891635,132.82,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,133.18,84.0852222192,-20.2,86.4775380989,3.0452222192,0,3.0452222192,81.04,-20.2,83.5195881216,132.71
2019-10-28 00:00:00,73.9742222191,-16.18,75.7230344936,3.0842222191,0,3.0842222191,70.89,-16.18,72.7130284062,132.96,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,133.26,77.2342222191,-21.77,80.2437410755,3.0842222191,0,3.0842222191,74.15,-21.77,77.2797217904,132.82
2019-10-28 00:30:00,77.5164444413,-16.04,79.1585798181,3.1764444413,0,3.1764444413,74.34,-16.04,76.0507541054,132.55,3.1764444413,0.0,3.1764444413,3.1764444413,0,3.1764444413,0.0,0.0,0.0,133.1,80.9364444413,-21.57,83.7614048282,3.1764444413,0,3.1764444413,77.76,-21.57,80.6962359717,132.43
2019-10-28 01:00:00,78.1334444413,-16.15,79.7850715376,3.1434444413,0,3.1434444413,74.99,-16.15,76.7093384146,132.55,3.1434444413,0.0,3.1434444413,3.1434444413,0,3.1434444413,0.0,0.0,0.0,133.0,81.5734444413,-21.67,84.4026998266,3.1434444413,0,3.1434444413,78.43,-21.67,81.3686290901,132.36
2019-10-28 01:30:00,76.6722222175,-16.49,78.4254407687,4.7122222175,0,4.7122222175,71.96,-16.49,73.8252104636,132.7,4.7122222175,0.0,4.7122222175,4.7122222175,0,4.7122222175,0.0,0.0,0.0,133.16,79.9822222175,-22.05,82.9660073214,4.7122222175,0,4.7122222175,75.27,-22.05,78.4332544269,132.62
2019-10-28 02:00:00,74.0277777739,-17.17,75.9928995508,3.8877777739,0,3.8877777739,70.14,-17.17,72.2109998546,133.27,3.8877777739,0.0,3.8877777739,3.8877777739,0,3.8877777739,0.0,0.0,0.0,133.61,77.2277777739,-22.79,80.5202692488,3.8877777739,0,3.8877777739,73.34,-22.79,76.7993470024,133.13
2019-10-28 02:30:00,73.578222219,-17.25,75.5732577365,3.218222219,0,3.218222219,70.36,-17.25,72.4437167738,133.27,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,133.61,76.808222219,-22.89,80.1464603114,3.218222219,0,3.218222219,73.59,-22.89,77.0677636888,133.13
2019-10-28 03:00:00,71.2135555523,-17.71,73.3826586763,3.2435555523,0,3.2435555523,67.97,-17.71,70.2393408283,133.51,3.2435555523,0.0,3.2435555523,3.2435555523,0,3.2435555523,0.0,0.0,0.0,133.78,74.3335555523,-23.4,77.9296957587,3.2435555523,0,3.2435555523,71.09,-23.4,74.8421545655,133.37
2019-10-28 03:30:00,69.1969999968,-18.02,71.5048614331,3.1769999968000002,0,3.1769999968000002,66.02,-18.02,68.4350845692,133.59,3.1769999968000002,0.0,3.1769999968000002,3.1769999968000002,0,3.1769999968000002,0.0,0.0,0.0,133.78,72.2269999968,-23.74,76.0284626212,3.1769999968000002,0,3.1769999968000002,69.05,-23.74,73.0170534875,133.37
2019-10-28 04:00:00,67.0658888858,-18.35,69.5309711714,3.1058888857999998,0,3.1058888857999998,63.96,-18.35,66.5402442136,133.29,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,133.45,69.9858888858,-24.08,74.0126411036,3.1058888857999998,0,3.1058888857999998,66.88,-24.08,71.0829149656,133.16
2019-10-28 04:30:00,65.9365555523,-18.56,68.4989266931,3.2065555523000002,0,3.2065555523000002,62.73,-18.56,65.4180900057,133.29,3.2065555523000002,0.0,3.2065555523000002,3.2065555523000002,0,3.2065555523000002,0.0,0.0,0.0,133.45,68.8265555523,-24.32,72.9969667123,3.2065555523000002,0,3.2065555523000002,65.62,-24.32,69.9817604809,133.16
2019-10-28 05:00:00,65.9611111079,-18.35,68.4659819077,3.2511111079,0,3.2511111079,62.71,-18.35,65.3396250372,133.2,3.2511111079,0.0,3.2511111079,3.2511111079,0,3.2511111079,0.0,0.0,0.0,133.45,68.8411111079,-24.07,72.927796337,3.2511111079,0,3.2511111079,65.59,-24.07,69.8671095724,133.16
2019-10-28 05:30:00,68.5097777747,-17.0,70.5874610022,3.0497777747,0,3.0497777747,65.46,-17.0,67.6314394346,132.75,3.0497777747,0.0,3.0497777747,3.0497777747,0,3.0497777747,0.0,0.0,0.0,133.04,71.5297777747,-22.64,75.0271864627,3.0497777747,0,3.0497777747,68.48,-22.64,72.1254462724,132.59
2019-10-28 06:00:00,72.9951111081,-15.35,74.5916131055,2.9951111081,0,2.9951111081,70.0,-15.35,71.6632576709,132.3,2.9951111081,0.0,2.9951111081,2.9951111081,0,2.9951111081,0.0,0.0,0.0,132.82,76.2451111081,-20.82,79.0366330754,2.9951111081,0,2.9951111081,73.25,-20.82,76.1513946031,132.11
2019-10-28 06:30:00,83.0176666637,-13.88,84.1699909605,2.9176666637,0,2.9176666637,80.1,-13.88,81.2936922522,131.63,2.9176666637,0.0,2.9176666637,2.9176666637,0,2.9176666637,0.0,0.0,0.0,132.43,86.7476666637,-19.19,88.8448860183,2.9176666637,0,2.9176666637,83.83,-19.19,85.9984011479,131.46
2019-10-28 07:00:00,93.5905555515,-11.47,94.2907895207,4.0805555515,0,4.0805555515,89.51,-11.47,90.2419026838,132.14,4.0805555515,0.0,4.0805555515,4.0805555515,0,4.0805555515,0.0,0.0,0.0,133.29,97.7605555515,-16.64,99.1666063841,4.0805555515,0,4.0805555515,93.68,-16.64,95.1463714495,132.0
2019-10-28 07:30:00,100.5706666637,-8.51,100.9300703119,3.0006666637,0,3.0006666637,97.57,-8.51,97.9404155597,130.99,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,132.52,105.1206666637,-13.4,105.9712912057,3.0006666637,0,3.0006666637,102.12,-13.4,102.9954096064,130.84
2019-10-28 08:00:00,105.1336666628,-6.4,105.3282861627,3.8836666628,0,3.8836666628,101.25,-6.4,101.4520699641,130.55,3.8836666628,0.0,3.8836666628,3.8836666628,0,3.8836666628,0.0,0.0,0.0,132.34,109.8536666628,-11.13,110.4160539924,3.8836666628,0,3.8836666628,105.97,-11.13,106.5528873377,130.4
2019-10-28 08:30:00,107.4842222174,-5.07,107.6037310026,4.8242222174,0,4.8242222174,102.66,-5.07,102.7851180862,130.3,4.8242222174,0.0,4.8242222174,4.8242222174,0,4.8242222174,0.0,0.0,0.0,132.34,112.2442222174,-9.72,112.6642970119,4.8242222174,0,4.8242222174,107.42,-9.72,107.8588651897,130.14
2019-10-28 09:00:00,109.0502222151,-3.68,109.1122970392,7.1002222151,0,7.1002222151,101.95,-3.68,102.016395251,130.11,7.1002222151,0.0,7.1002222151,7.1002222151,0,7.1002222151,0.0,0.0,0.0,132.21,113.7502222151,-8.26,114.0497288642,7.1002222151,0,7.1002222151,106.65,-8.26,106.9693886119,129.96
2019-10-28 09:30:00,107.9662222128,-3.03,108.0087313087,9.4062222128,0,9.4062222128,98.56,-3.03,98.6065641831,130.2,9.4062222128,0.0,9.4062222128,9.4062222128,0,9.4062222128,0.0,0.0,0.0,132.42,112.5262222128,-7.59,112.7819080593,9.4062222128,0,9.4062222128,103.12,-7.59,103.3989482538,130.09
2019-10-28 10:00:00,104.8176666589,-1.81,104.8332931077,7.7976666589,0,7.7976666589,97.02,-1.81,97.0368821634,130.08,7.7976666589,0.0,7.7976666589,7.7976666589,0,7.7976666589,0.0,0.0,0.0,132.34,109.2676666589,-6.34,109.4514439241,7.7976666589,0,7.7976666589,101.47,-6.34,101.6678734901,129.95
2019-10-28 10:30:00,106.0845555477,-1.51,106.0953016196,7.8445555477,0,7.8445555477,98.24,-1.51,98.2516040582,130.18,7.8445555477,0.0,7.8445555477,7.8445555477,0,7.8445555477,0.0,0.0,0.0,132.47,110.6045555477,-6.02,110.7682630897,7.8445555477,0,7.8445555477,102.76,-6.02,102.9361841142,130.07
2019-10-28 11:00:00,105.1544444353,-1.58,105.1663139246,9.1744444353,0,9.1744444353,95.98,-1.58,95.9930039117,130.27,9.1744444353,0.0,9.1744444353,9.1744444353,0,9.1744444353,0.0,0.0,0.0,132.54,109.5344444353,-6.1,109.7041681876,9.1744444353,0,9.1744444353,100.36,-6.1,100.5452117209,130.07
2019-10-28 11:30:00,104.7729999887,-1.88,104.7898655722,11.3129999887,0,11.3129999887,93.46,-1.88,93.4789067116,130.27,11.3129999887,0.0,11.3129999887,11.3129999887,0,11.3129999887,0.0,0.0,0.0,132.54,109.0829999887,-6.44,109.2729357459,11.3129999887,0,11.3129999887,97.77,-6.44,97.9818682206,130.07
2019-10-28 12:00:00,103.5531110986,-2.27,103.5779885796,12.5131110986,0,12.5131110986,91.04,-2.27,91.0682958005,130.35,12.5131110986,0.0,12.5131110986,12.5131110986,0,12.5131110986,0.0,0.0,0.0,132.54,107.7331110986,-6.86,107.9512984034,12.5131110986,0,12.5131110986,95.22,-6.86,95.4667900372,130.22
2019-10-28 12:30:00,103.7488888763,-2.27,103.7737194238,12.6288888763,0,12.6288888763,91.12,-2.27,91.1482709655,130.26,12.6288888763,0.0,12.6288888763,12.6288888763,0,12.6288888763,0.0,0.0,0.0,132.41,107.9388888763,-6.86,108.1566610609,12.6288888763,0,12.6288888763,95.31,-6.86,95.5565575981,130.11
2019-10-28 13:00:00,105.5085555451,-2.3,105.5336216247,10.4485555451,0,10.4485555451,95.06,-2.3,95.0878204609,130.14,10.4485555451,0.0,10.4485555451,10.4485555451,0,10.4485555451,0.0,0.0,0.0,132.41,109.8785555451,-6.86,110.0924909732,10.4485555451,0,10.4485555451,99.43,-6.86,99.6663659416,130.03
2019-10-28 13:30:00,105.0403333243,-2.88,105.0798078837,9.0203333243,0,9.0203333243,96.02,-2.88,96.0631812923,130.14,9.0203333243,0.0,9.0203333243,9.0203333243,0,9.0203333243,0.0,0.0,0.0,132.31,109.4703333243,-7.46,109.7242246641,9.0203333243,0,9.0203333243,100.45,-7.46,100.7266305403,130.03
2019-10-28 14:00:00,106.2695555496,-2.26,106.2935841747,5.9395555496,0,5.9395555496,100.33,-2.26,100.3554507737,130.06,5.9395555496,0.0,5.9395555496,5.9395555496,0,5.9395555496,0.0,0.0,0.0,132.24,110.8795555496,-6.78,111.0866519384,5.9395555496,0,5.9395555496,104.94,-6.78,105.1587942114,129.87
2019-10-28 14:30:00,106.8292222163,-7.44,107.08798401,5.9392222163,0,5.9392222163,100.89,-7.44,101.163954549,130.28,5.9392222163,0.0,5.9392222163,5.9392222163,0,5.9392222163,0.0,0.0,0.0,132.01,111.4992222163,-12.19,112.163597726,5.9392222163,0,5.9392222163,105.56,-12.19,106.2615156113,130.14
2019-10-28 15:00:00,106.2673333277,-8.72,106.6245024963,5.6673333277,0,5.6673333277,100.6,-8.72,100.9772172324,130.38,5.6673333277,0.0,5.6673333277,5.6673333277,0,5.6673333277,0.0,0.0,0.0,131.92,110.9473333277,-13.55,111.771701573,5.6673333277,0,5.6673333277,105.28,-13.55,106.148390944,130.14
2019-10-28 15:30:00,108.58766665979999,-9.25,108.980933427,6.8576666598,0,6.8576666598,101.73,-9.25,102.1496715609,130.5,6.8576666598,0.0,6.8576666598,6.8576666598,0,6.8576666598,0.0,0.0,0.0,131.92,113.2976666598,-14.1,114.1716745544,6.8576666598,0,6.8576666598,106.44,-14.1,107.3698449286,130.32
2019-10-28 16:00:00,111.2004444383,-9.08,111.570539316,6.1504444383,0,6.1504444383,105.05,-9.08,105.441684831,130.3,6.1504444383,0.0,6.1504444383,6.1504444383,0,6.1504444383,0.0,0.0,0.0,131.92,116.0704444383,-13.87,116.8962145328,6.1504444383,0,6.1504444383,109.92,-13.87,110.7916210731,130.14
2019-10-28 16:30:00,119.5356666623,-7.94,119.7990784789,4.3556666623,0,4.3556666623,115.18,-7.94,115.4533498864,130.03,4.3556666623,0.0,4.3556666623,4.3556666623,0,4.3556666623,0.0,0.0,0.0,131.83,124.8756666623,-12.61,125.5107335026,4.3556666623,0,4.3556666623,120.52,-12.61,121.1778960867,129.87
2019-10-28 17:00:00,130.9975555501,-8.89,131.2988638949,5.4975555501,0,5.4975555501,125.5,-8.89,125.8144749224,133.59,5.4975555501,0.0,5.4975555501,5.4975555501,0,5.4975555501,0.0,0.0,0.0,131.61,136.5775555501,-15.13,137.4130473428,5.4975555501,0,5.4975555501,131.08,-15.13,131.9503061762,133.43
2019-10-28 17:30:00,135.599999991,-17.35,136.7054589165,8.979999991,0,8.979999991,126.62,-17.35,127.8031568468,134.25,8.979999991,0.0,8.979999991,8.979999991,0,8.979999991,0.0,0.0,0.0,131.61,141.209999991,-23.19,143.1015031279,8.979999991,0,8.979999991,132.23,-23.19,134.2480875097,134.11
2019-10-28 18:00:00,135.520111101,-25.65,137.9261505765,10.070111101,0,10.070111101,125.45,-25.65,128.0454021041,131.91,10.070111101,0.0,10.070111101,10.070111101,0,10.070111101,0.0,0.0,0.0,131.95,141.480111101,-31.24,144.8880928067,10.070111101,0,10.070111101,131.41,-31.24,135.0722980481,131.72
2019-10-28 18:30:00,136.2392222174,-25.5,138.605106942,4.7792222174,0,4.7792222174,131.46,-25.5,133.9103491146,131.7,4.7792222174,0.0,4.7792222174,4.7792222174,0,4.7792222174,0.0,0.0,0.0,131.86,142.4892222174,-31.03,145.8288015041,4.7792222174,0,4.7792222174,137.71,-31.03,141.1626898299,131.58
2019-10-28 19:00:00,130.9573333306,-29.84,134.3139931394,2.7473333306,0,2.7473333306,128.21,-29.84,131.636733855,133.11,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,132.8,137.0773333306,-35.69,141.6473487681,2.7473333306,0,2.7473333306,134.33,-35.69,138.9903773648,132.98
2019-10-28 19:30:00,125.7587777731,-19.82,127.3110466023,4.7187777731,0,4.7187777731,121.04,-19.82,122.6520036526,132.0,4.7187777731,0.0,4.7187777731,4.7187777731,0,4.7187777731,0.0,0.0,0.0,132.64,131.4687777731,-25.15,133.852762501,4.7187777731,0,4.7187777731,126.75,-25.15,129.2210702633,131.86
2019-10-28 20:00:00,116.6513333285,-14.1,117.5003981581,4.8513333285,0,4.8513333285,111.8,-14.1,112.6856246378,130.61,4.8513333285,0.0,4.8513333285,4.8513333285,0,4.8513333285,0.0,0.0,0.0,131.71,121.8813333285,-19.12,123.3719328451,4.8513333285,0,4.8513333285,117.03,-19.12,118.5815976448,130.44
2019-10-28 20:30:00,109.8066666646,-15.94,110.9575938996,2.0866666646,0,2.0866666646,107.72,-15.94,108.8929841634,130.76,2.0866666646,0.0,2.0866666646,2.0866666646,0,2.0866666646,0.0,0.0,0.0,131.62,114.8666666646,-21.07,116.7831152634,2.0866666646,0,2.0866666646,112.78,-21.07,114.7313091532,130.6
2019-10-28 21:00:00,104.310111109,-17.04,105.6927664487,2.070111109,0,2.070111109,102.24,-17.04,103.6502735163,130.98,2.070111109,0.0,2.070111109,2.070111109,0,2.070111109,0.0,0.0,0.0,131.62,109.090111109,-22.28,111.3420439088,2.070111109,0,2.070111109,107.02,-22.28,109.3145864009,130.83
2019-10-28 21:30:00,98.9147777756,-15.47,100.1172021303,2.1747777756,0,2.1747777756,96.74,-15.47,97.9691201349,131.22,2.1747777756,0.0,2.1747777756,2.1747777756,0,2.1747777756,0.0,0.0,0.0,132.01,103.4247777756,-20.69,105.4739814264,2.1747777756,0,2.1747777756,101.25,-20.69,103.3423369196,131.02
2019-10-28 22:00:00,91.8437777756,-16.03,93.232185516,2.1937777756,0,2.1937777756,89.65,-16.03,91.0718584416,131.95,2.1937777756,0.0,2.1937777756,2.1937777756,0,2.1937777756,0.0,0.0,0.0,132.66,96.0337777756,-21.38,98.3849118201,2.1937777756,0,2.1937777756,93.84,-21.38,96.244740116,131.85
2019-10-28 22:30:00,83.6077777757,-19.72,85.9019144408,2.0877777757000002,0,2.0877777757000002,81.52,-19.72,83.8712632551,131.24,2.0877777757000002,0.0,2.0877777757000002,2.0877777757000002,0,2.0877777757000002,0.0,0.0,0.0,131.42,87.4477777757,-25.25,91.0201974174,2.0877777757000002,0,2.0877777757000002,85.36,-25.25,89.01624627,131.1
2019-10-28 23:00:00,74.6914444416,-21.75,77.7937939219,2.8714444416,0,2.8714444416,71.82,-21.75,75.0411547086,131.86,2.8714444416,0.0,2.8714444416,2.8714444416,0,2.8714444416,0.0,0.0,0.0,131.77,78.0714444416,-27.47,82.7632245456,2.8714444416,0,2.8714444416,75.2,-27.47,80.0602329499,131.74
2019-10-28 23:30:00,73.4393333296,-17.9,75.5893225258,3.6893333296,0,3.6893333296,69.75,-17.9,72.0102249684,132.02,3.6893333296,0.0,3.6893333296,3.6893333296,0,3.6893333296,0.0,0.0,0.0,132.33,76.6693333296,-23.46,80.1782905356,3.6893333296,0,3.6893333296,72.98,-23.46,76.6580198022,131.89
2019-10-29 00:00:00,70.7965555533,-16.71,72.7418475035,2.2265555533,0,2.2265555533,68.57,-16.71,70.576688786,132.02,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,132.33,73.9565555533,-22.25,77.2310469262,2.2265555533,0,2.2265555533,71.73,-22.25,75.1016338038,131.8
2019-10-29 00:30:00,79.7853333312,-15.26,81.2315641531,2.1653333312,0,2.1653333312,77.62,-15.26,79.1058278511,131.26,2.1653333312,0.0,2.1653333312,2.1653333312,0,2.1653333312,0.0,0.0,0.0,131.86,83.3653333312,-20.61,85.8752053937,2.1653333312,0,2.1653333312,81.2,-20.61,83.7747700683,131.14
2019-10-29 01:00:00,80.5593333311,-14.52,81.8574161989,2.2093333311,0,2.2093333311,78.35,-14.52,79.6840818483,130.76,2.2093333311,0.0,2.2093333311,2.2093333311,0,2.2093333311,0.0,0.0,0.0,131.4,84.1593333311,-19.81,86.4594094748,2.2093333311,0,2.2093333311,81.95,-19.81,84.3103706551,130.61
2019-10-29 01:30:00,78.8228888867,-15.08,80.2524405388,2.2328888867,0,2.2328888867,76.59,-15.08,78.0604541365,131.02,2.2328888867,0.0,2.2328888867,2.2328888867,0,2.2328888867,0.0,0.0,0.0,131.58,82.3528888867,-20.42,84.8467719361,2.2328888867,0,2.2328888867,80.12,-20.42,82.681260271,130.87
2019-10-29 02:00:00,75.7385555532,-15.88,77.3854197979,2.3085555532,0,2.3085555532,73.43,-15.88,75.1274869805,131.35,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,131.81,79.1185555532,-21.29,81.9329599907,2.3085555532,0,2.3085555532,76.81,-21.29,79.7059608812,131.23
2019-10-29 02:30:00,75.2697777755,-15.92,76.9349455474,2.2597777755,0,2.2597777755,73.01,-15.92,74.7255411489,131.52,2.2597777755,0.0,2.2597777755,2.2597777755,0,2.2597777755,0.0,0.0,0.0,132.03,78.6397777755,-21.36,81.4890437334,2.2597777755,0,2.2597777755,76.38,-21.36,79.3104911093,131.4
2019-10-29 03:00:00,72.8833333311,-16.29,74.6816200778,2.2433333311,0,2.2433333311,70.64,-16.29,72.4939562998,131.77,2.2433333311,0.0,2.2433333311,2.2433333311,0,2.2433333311,0.0,0.0,0.0,132.19,76.1333333311,-21.78,79.1874538302,2.2433333311,0,2.2433333311,73.89,-21.78,77.0331130099,131.62
2019-10-29 03:30:00,70.0935555532,-16.95,72.1138615669,2.3335555532,0,2.3335555532,67.76,-16.95,69.8478353279,132.2,2.3335555532,0.0,2.3335555532,2.3335555532,0,2.3335555532,0.0,0.0,0.0,132.56,73.2135555532,-22.52,76.5987931807,2.3335555532,0,2.3335555532,70.88,-22.52,74.3715321881,132.08
2019-10-29 04:00:00,67.6389999976,-17.74,69.9266896162,2.3589999976,0,2.3589999976,65.28,-17.74,67.6475128885,132.38,2.3589999976,0.0,2.3589999976,2.3589999976,0,2.3589999976,0.0,0.0,0.0,132.69,70.6489999976,-23.38,74.417105565,2.3589999976,0,2.3589999976,68.29,-23.38,72.1813583967,132.29
2019-10-29 04:30:00,65.7585555533,-18.29,68.2547560867,2.2885555533,0,2.2885555533,63.47,-18.29,66.0527440762,132.66,2.2885555533,0.0,2.2885555533,2.2885555533,0,2.2885555533,0.0,0.0,0.0,132.9,68.6985555533,-23.97,72.7602393832,2.2885555533,0,2.2885555533,66.41,-23.97,70.6034630879,132.6
2019-10-29 05:00:00,66.3859999978,-17.49,68.6513007576,2.2259999978,0,2.2259999978,64.16,-17.49,66.5011706664,132.47,2.2259999978,0.0,2.2259999978,2.2259999978,0,2.2259999978,0.0,0.0,0.0,132.73,69.3559999978,-23.12,73.1080647787,2.2259999978,0,2.2259999978,67.13,-23.12,70.999797887,132.31
2019-10-29 05:30:00,69.1464444421,-15.97,70.9666941528,2.3564444421,0,2.3564444421,66.79,-15.97,68.6727384047,131.89,2.3564444421,0.0,2.3564444421,2.3564444421,0,2.3564444421,0.0,0.0,0.0,132.36,72.2664444421,-21.47,75.3883272948,2.3564444421,0,2.3564444421,69.91,-21.47,73.1325440553,131.72
2019-10-29 06:00:00,73.106444442,-14.73,74.5756335471,2.4664444420000002,0,2.4664444420000002,70.64,-14.73,72.1594241939,131.59,2.4664444420000002,0.0,2.4664444420000002,2.4664444420000002,0,2.4664444420000002,0.0,0.0,0.0,132.2,76.396444442,-20.13,79.0040101728,2.4664444420000002,0,2.4664444420000002,73.93,-20.13,76.6215491882,131.45
2019-10-29 06:30:00,83.3982222198,-11.75,84.2218853353,2.4082222198,0,2.4082222198,80.99,-11.75,81.8379044209,130.91,2.4082222198,0.0,2.4082222198,2.4082222198,0,2.4082222198,0.0,0.0,0.0,131.93,87.1682222198,-16.88,88.7875743838,2.4082222198,0,2.4082222198,84.76,-16.88,86.4244872707,130.77
2019-10-29 07:00:00,93.6365555532,-8.95,94.0633139745,2.3365555532,0,2.3365555532,91.3,-8.95,91.7376285937,130.91,2.3365555532,0.0,2.3365555532,2.3365555532,0,2.3365555532,0.0,0.0,0.0,132.3,97.8865555532,-13.9,98.8685377563,2.3365555532,0,2.3365555532,95.55,-13.9,96.5557481458,130.77
2019-10-29 07:30:00,102.8247777754,-1.08,102.8304494037,2.3347777754,0,2.3347777754,100.49,-1.08,100.495803395,131.17,2.3347777754,0.0,2.3347777754,2.3347777754,0,2.3347777754,0.0,0.0,0.0,131.84,107.3647777754,-6.28,107.5482863963,2.3347777754,0,2.3347777754,105.03,-6.28,105.2175807553,131.02
2019-10-29 08:00:00,108.4208888863,5.11,108.5412421474,2.5608888863,0,2.5608888863,105.86,5.11,105.9832614142,132.71,2.5608888863,0.0,2.5608888863,2.5608888863,0,2.5608888863,0.0,0.0,0.0,131.84,112.9608888863,0.16,112.9610021998,2.5608888863,0,2.5608888863,110.4,0.16,110.400115942,132.54
2019-10-29 08:30:00,110.3793333303,6.59,110.5758804009,3.0593333303,0,3.0593333303,107.32,6.59,107.5221395806,132.51,3.0593333303,0.0,3.0593333303,3.0593333303,0,3.0593333303,0.0,0.0,0.0,131.84,114.9693333303,1.74,114.9824995658,3.0593333303,0,3.0593333303,111.91,1.74,111.9235261239,132.33
2019-10-29 09:00:00,111.1447777745,7.2,111.3777429586,3.2447777745,0,3.2447777745,107.9,7.2,108.1399556131,132.98,3.2447777745,0.0,3.2447777745,3.2447777745,0,3.2447777745,0.0,0.0,0.0,132.3,115.7547777745,2.35,115.7786296241,3.2447777745,0,3.2447777745,112.51,2.35,112.5345395867,132.78
2019-10-29 09:30:00,110.9201111066,7.13,111.1490348492,4.4801111066,0,4.4801111066,106.44,7.13,106.6785381415,133.25,4.4801111066,0.0,4.4801111066,4.4801111066,0,4.4801111066,0.0,0.0,0.0,132.57,115.4801111066,2.24,115.5018340166,4.4801111066,0,4.4801111066,111.0,2.24,111.0225995012,133.12
2019-10-29 10:00:00,111.4388888843,9.28,111.8246142661,4.6288888843,0,4.6288888843,106.81,9.28,107.2123803485,133.15,4.6288888843,0.0,4.6288888843,4.6288888843,0,4.6288888843,0.0,0.0,0.0,132.67,115.9688888843,4.5,116.0561639425,4.6288888843,0,4.6288888843,111.34,4.5,111.4309005617,132.99
2019-10-29 10:30:00,109.717555551,9.45,110.1237689879,4.527555551,0,4.527555551,105.19,9.45,105.6136288554,133.24,4.527555551,0.0,4.527555551,4.527555551,0,4.527555551,0.0,0.0,0.0,132.77,114.187555551,4.66,114.2826034124,4.527555551,0,4.527555551,109.66,4.66,109.758968654,133.11
2019-10-29 11:00:00,109.5635555511,9.85,110.0054326158,4.5035555511,0,4.5035555511,105.06,9.85,105.5207377723,133.24,4.5035555511,0.0,4.5035555511,4.5035555511,0,4.5035555511,0.0,0.0,0.0,132.77,114.0435555511,5.07,114.1561976536,4.5035555511,0,4.5035555511,109.54,5.07,109.657268341,133.11
2019-10-29 11:30:00,109.9362222176,10.27,110.414880589,4.5962222176,0,4.5962222176,105.34,10.27,105.8394468051,133.1,4.5962222176,0.0,4.5962222176,4.5962222176,0,4.5962222176,0.0,0.0,0.0,132.69,114.4162222176,5.53,114.5497830926,4.5962222176,0,4.5962222176,109.82,5.53,109.9591437762,132.9
2019-10-29 12:00:00,110.5631111062,10.06,111.0198411883,4.9531111062,0,4.9531111062,105.61,10.06,106.0880563494,133.18,4.9531111062,0.0,4.9531111062,4.9531111062,0,4.9531111062,0.0,0.0,0.0,132.69,115.0631111062,5.29,115.1846501815,4.9531111062,0,4.9531111062,110.11,5.29,110.2370001406,132.99
2019-10-29 12:30:00,112.4259999927,10.65,112.9293052062,7.2759999927,0,7.2759999927,105.15,10.65,105.6879605253,133.56,7.2759999927,0.0,7.2759999927,7.2759999927,0,7.2759999927,0.0,0.0,0.0,133.21,116.8959999927,5.88,117.0437918657,7.2759999927,0,7.2759999927,109.62,5.88,109.7775878766,133.42
2019-10-29 13:00:00,111.5917777722,10.58,112.0921998462,5.5617777722,0,5.5617777722,106.03,10.58,106.5565450829,133.08,5.5617777722,0.0,5.5617777722,5.5617777722,0,5.5617777722,0.0,0.0,0.0,132.74,116.1117777722,5.84,116.2585503842,5.5617777722,0,5.5617777722,110.55,5.84,110.7041467155,132.95
2019-10-29 13:30:00,111.1587777736,9.74,111.5846829817,4.1587777736,0,4.1587777736,107.0,9.74,107.4423920061,133.25,4.1587777736,0.0,4.1587777736,4.1587777736,0,4.1587777736,0.0,0.0,0.0,132.85,115.7087777736,4.95,115.8146094146,4.1587777736,0,4.1587777736,111.55,4.95,111.6597734191,133.1
2019-10-29 14:00:00,110.422888885,9.53,110.8333672217,3.9028888850000003,0,3.9028888850000003,106.52,9.53,106.9454594642,133.25,3.9028888850000003,0.0,3.9028888850000003,3.9028888850000003,0,3.9028888850000003,0.0,0.0,0.0,132.85,114.962888885,4.75,115.0609765332,3.9028888850000003,0,3.9028888850000003,111.06,4.75,111.1615315656,133.1
2019-10-29 14:30:00,110.0823333298,9.47,110.4889180476,3.5423333298,0,3.5423333298,106.54,9.47,106.9600509536,133.25,3.5423333298,0.0,3.5423333298,3.5423333298,0,3.5423333298,0.0,0.0,0.0,132.75,114.6023333298,4.68,114.6978517873,3.5423333298,0,3.5423333298,111.06,4.68,111.1585624232,133.1
2019-10-29 15:00:00,109.2533333299,9.36,109.6535473375,3.4433333299,0,3.4433333299,105.81,9.36,106.2231881465,133.25,3.4433333299,0.0,3.4433333299,3.4433333299,0,3.4433333299,0.0,0.0,0.0,132.75,113.76333332990001,4.5600000000000005,113.8546863784,3.4433333299,0,3.4433333299,110.32,4.5600000000000005,110.4142019851,133.1
2019-10-29 15:30:00,110.4832222191,9.34,110.877310537,3.1532222191,0,3.1532222191,107.33,9.34,107.7356231708,133.33,3.1532222191,0.0,3.1532222191,3.1532222191,0,3.1532222191,0.0,0.0,0.0,132.86,115.0432222191,4.54,115.1327693515,3.1532222191,0,3.1532222191,111.89,4.54,111.9820686539,133.21
2019-10-29 16:00:00,115.2403333276,9.76,115.6528945832,5.6903333276,0,5.6903333276,109.55,9.76,109.9839083685,133.07,5.6903333276,0.0,5.6903333276,5.6903333276,0,5.6903333276,0.0,0.0,0.0,132.69,119.9203333276,5.01,120.0249409307,5.6903333276,0,5.6903333276,114.23,5.01,114.3398137133,132.9
2019-10-29 16:30:00,122.3147777735,8.85,122.6345276086,4.2747777735,0,4.2747777735,118.04,8.85,118.371297619,132.57,4.2747777735,0.0,4.2747777735,4.2747777735,0,4.2747777735,0.0,0.0,0.0,132.24,127.3647777735,4.15,127.4323707591,4.2747777735,0,4.2747777735,123.09,4.15,123.1599391036,132.43
2019-10-29 17:00:00,128.0965555492,2.86,128.1284790496,6.3365555492,0,6.3365555492,121.76,2.86,121.7935843959,132.99,6.3365555492,0.0,6.3365555492,6.3365555492,0,6.3365555492,0.0,0.0,0.0,132.05,133.3365555492,-2.09,133.3529345224,6.3365555492,0,6.3365555492,127.0,-2.09,127.0171960799,132.87
2019-10-29 17:30:00,134.9939999948,5.52,135.1068112073,5.2039999948,0,5.2039999948,129.79,5.52,129.9073304321,132.49,5.2039999948,0.0,5.2039999948,5.2039999948,0,5.2039999948,0.0,0.0,0.0,131.93,140.5839999948,0.78,140.586163809,5.2039999948,0,5.2039999948,135.38,0.78,135.3822469898,132.36
2019-10-29 18:00:00,135.7872222183,6.29,135.9328283299,3.9472222183000003,0,3.9472222183000003,131.84,6.29,131.9899606031,132.49,3.9472222183000003,0.0,3.9472222183000003,3.9472222183000003,0,3.9472222183000003,0.0,0.0,0.0,132.01,141.4572222183,1.6099999999999999,141.4663840554,3.9472222183000003,0,3.9472222183000003,137.51,1.6099999999999999,137.5194248097,132.29
2019-10-29 18:30:00,133.8069999975,5.39,133.9155157117,2.4869999975,0,2.4869999975,131.32,5.39,131.430569123,132.8,2.4869999975,0.0,2.4869999975,2.4869999975,0,2.4869999975,0.0,0.0,0.0,132.2,139.4869999975,0.63,139.4884227035,2.4869999975,0,2.4869999975,137.0,0.63,137.0014485325,132.61
2019-10-29 19:00:00,129.7651111086,5.12,129.8660789469,2.4651111086,0,2.4651111086,127.3,5.12,127.4029214736,133.12,2.4651111086,0.0,2.4651111086,2.4651111086,0,2.4651111086,0.0,0.0,0.0,132.43,135.2251111086,0.30000000000000004,135.2254438867,2.4651111086,0,2.4651111086,132.76,0.30000000000000004,132.7603389571,132.94
2019-10-29 19:30:00,127.2746666609,6.76,127.4540637784,5.7946666609,0,5.7946666609,121.48,6.76,121.6679415458,132.94,5.7946666609,0.0,5.7946666609,5.7946666609,0,5.7946666609,0.0,0.0,0.0,132.43,132.4746666609,1.97,132.4893135574,5.7946666609,0,5.7946666609,126.68,1.97,126.6953168037,132.77
2019-10-29 20:00:00,120.1013333299,3.11,120.141592996,3.4713333299,0,3.4713333299,116.63,3.11,116.6714575207,133.22,3.4713333299,0.0,3.4713333299,3.4713333299,0,3.4713333299,0.0,0.0,0.0,132.22,125.0913333299,-1.8900000000000001,125.1056104827,3.4713333299,0,3.4713333299,121.62,-1.8900000000000001,121.6346846093,133.07
2019-10-29 20:30:00,113.7296666631,1.54,113.7400926644,3.5496666631,0,3.5496666631,110.18,1.54,110.1907618632,133.64,3.5496666631,0.0,3.5496666631,3.5496666631,0,3.5496666631,0.0,0.0,0.0,132.38,118.4596666631,-3.59,118.5140528627,3.5496666631,0,3.5496666631,114.91,-3.59,114.966065428,133.47
2019-10-29 21:00:00,107.8853333299,-0.01,107.8853337934,3.4253333299,0,3.4253333299,104.46,-0.01,104.4600004787,133.64,3.4253333299,0.0,3.4253333299,3.4253333299,0,3.4253333299,0.0,0.0,0.0,132.2,112.3653333299,-5.27,112.4888484888,3.4253333299,0,3.4253333299,108.94,-5.27,109.0673943028,133.47
2019-10-29 21:30:00,100.3678888847,-2.23,100.3926591897,4.1478888847,0,4.1478888847,96.22,-2.23,96.2458378321,134.0,4.1478888847,0.0,4.1478888847,4.1478888847,0,4.1478888847,0.0,0.0,0.0,132.2,104.4878888847,-7.66,104.7682896853,4.1478888847,0,4.1478888847,100.34,-7.66,100.6319591382,133.86
2019-10-29 22:00:00,93.2533333298,-13.53,94.2297462436,3.4833333298,0,3.4833333298,89.77,-13.53,90.7838851339,131.72,3.4833333298,0.0,3.4833333298,3.4833333298,0,3.4833333298,0.0,0.0,0.0,132.49,97.4433333298,-18.81,99.2422254407,3.4833333298,0,3.4833333298,93.96,-18.81,95.8243064154,131.57
2019-10-29 22:30:00,86.3271111077,-16.25,87.8432274692,3.4171111077000003,0,3.4171111077000003,82.91,-16.25,84.4874582409,131.88,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,132.49,90.2071111077,-21.66,92.77110808,3.4171111077000003,0,3.4171111077000003,86.79,-21.66,89.4519966239,131.7
2019-10-29 23:00:00,78.4478888854,-18.8,80.6691469558,3.4778888854,0,3.4778888854,74.97,-18.8,77.2912731167,132.22,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,132.49,81.9678888854,-24.4,85.5224813036,3.4778888854,0,3.4778888854,78.49,-24.4,82.1951342842,132.11
2019-10-29 23:30:00,74.8756666631,-19.49,77.3707021956,3.5856666631,0,3.5856666631,71.29,-19.49,73.9061851268,131.51,3.5856666631,0.0,3.5856666631,3.5856666631,0,3.5856666631,0.0,0.0,0.0,131.63,78.2256666631,-25.09,82.15085529,3.5856666631,0,3.5856666631,74.64,-25.09,78.744128035,131.33
2019-10-30 00:00:00,71.8736666631,-20.03,74.6124980121,3.5236666631,0,3.5236666631,68.35,-20.03,71.2244578779,131.7,3.5236666631,0.0,3.5236666631,3.5236666631,0,3.5236666631,0.0,0.0,0.0,131.78,75.1036666631,-25.7,79.3791581352,3.5236666631,0,3.5236666631,71.58,-25.7,76.0538388249,131.59
2019-10-30 00:30:00,80.383555552,-19.13,82.6285235447,3.553555552,0,3.553555552,76.83,-19.13,79.1757904918,131.51,3.553555552,0.0,3.553555552,3.553555552,0,3.553555552,0.0,0.0,0.0,131.78,84.013555552,-24.68,87.5635764259,3.553555552,0,3.553555552,80.46,-24.68,84.1600499049,131.34
2019-10-30 01:00:00,81.1662222187,-18.88,83.3331268419,3.5462222187,0,3.5462222187,77.62,-18.88,79.8831571735,131.51,3.5462222187,0.0,3.5462222187,3.5462222187,0,3.5462222187,0.0,0.0,0.0,131.78,84.8162222187,-24.42,88.2617014987,3.5462222187,0,3.5462222187,81.27,-24.42,84.8595857873,131.34
2019-10-30 01:30:00,80.0109999964,-19.42,82.3340544394,3.5709999964,0,3.5709999964,76.44,-19.42,78.868307957,132.28,3.5709999964,0.0,3.5709999964,3.5709999964,0,3.5709999964,0.0,0.0,0.0,132.47,83.5909999964,-25.06,87.26659659,3.5709999964,0,3.5709999964,80.02,-25.06,83.8522748648,132.11
2019-10-30 02:00:00,76.7291111075,-20.21,79.3460811341,3.6191111075,0,3.6191111075,73.11,-20.21,75.8519360333,132.17,3.6191111075,0.0,3.6191111075,3.6191111075,0,3.6191111075,0.0,0.0,0.0,132.25,80.1591111075,-25.9,84.239498417,3.6191111075,0,3.6191111075,76.54,-25.9,80.8033514156,132.11
2019-10-30 02:30:00,75.9655555521,-20.24,78.6156678426,3.4755555521,0,3.4755555521,72.49,-20.24,75.2625916375,131.93,3.4755555521,0.0,3.4755555521,3.4755555521,0,3.4755555521,0.0,0.0,0.0,131.95,79.3755555521,-25.91,83.4973467794,3.4755555521,0,3.4755555521,75.9,-25.91,80.2006115937,131.76
2019-10-30 03:00:00,73.4632222187,-20.87,76.3701637994,3.5332222186999998,0,3.5332222186999998,69.93,-20.87,72.9778171776,132.12,3.5332222186999998,0.0,3.5332222186999998,3.5332222186999998,0,3.5332222186999998,0.0,0.0,0.0,132.08,76.7532222187,-26.61,81.2351476945,3.5332222186999998,0,3.5332222186999998,73.22,-26.61,77.9054587304,132.02
2019-10-30 03:30:00,70.1983333298,-21.81,73.5083811703,3.5283333298,0,3.5283333298,66.67,-21.81,70.1467390546,132.39,3.5283333298,0.0,3.5283333298,3.5283333298,0,3.5283333298,0.0,0.0,0.0,132.19,73.3583333298,-27.63,78.3891699722,3.5283333298,0,3.5283333298,69.83,-27.63,75.0975751939,132.19
2019-10-30 04:00:00,67.5051111076,-20.69,70.6046466293,3.4751111076,0,3.4751111076,64.03,-20.69,67.2897986325,132.84,3.4751111076,0.0,3.4751111076,3.4751111076,0,3.4751111076,0.0,0.0,0.0,132.84,70.5151111076,-26.49,75.3266287213,3.4751111076,0,3.4751111076,67.04,-26.49,72.0838518671,132.7
2019-10-30 04:30:00,67.3837777743,-15.6,69.1659851888,3.4537777742999998,0,3.4537777742999998,63.93,-15.6,65.8058120533,132.84,3.4537777742999998,0.0,3.4537777742999998,3.4537777742999998,0,3.4537777742999998,0.0,0.0,0.0,133.43,70.3537777743,-21.19,73.4756432236,3.4537777742999998,0,3.4537777742999998,66.9,-21.19,70.1756802603,132.8
2019-10-30 05:00:00,67.2239999966,-15.4,68.9653983933,3.3939999966,0,3.3939999966,63.83,-15.4,65.6614719604,132.77,3.3939999966,0.0,3.3939999966,3.3939999966,0,3.3939999966,0.0,0.0,0.0,133.3,70.2039999966,-20.95,73.2632521495,3.3939999966,0,3.3939999966,66.81,-20.95,70.0177020474,132.63
2019-10-30 05:30:00,69.1536666633,-14.76,70.7112948048,3.4036666633,0,3.4036666633,65.75,-14.76,67.3863495079,132.1,3.4036666633,0.0,3.4036666633,3.4036666633,0,3.4036666633,0.0,0.0,0.0,132.73,72.2236666633,-20.24,75.0061039269,3.4036666633,0,3.4036666633,68.82,-20.24,71.7345802246,131.97
2019-10-30 06:00:00,72.58833333,-13.47,73.8275492999,3.31833333,0,3.31833333,69.27,-13.47,70.5675123552,131.89,3.31833333,0.0,3.31833333,3.31833333,0,3.31833333,0.0,0.0,0.0,132.73,75.83833333,-18.84,78.1434475965,3.31833333,0,3.31833333,72.52,-18.84,74.9272714037,131.75
2019-10-30 06:30:00,82.8539999968,-9.82,83.4339122628,3.2039999968,0,3.2039999968,79.65,-9.82,80.2530678541,131.26,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,132.49,86.5739999968,-14.92,87.8502354888,3.2039999968,0,3.2039999968,83.37,-14.92,84.6945293393,131.09
2019-10-30 07:00:00,92.5649999967,-7.9,92.9015028102,3.2749999967,0,3.2749999967,89.29,-7.9,89.6387979616,131.01,3.2749999967,0.0,3.2749999967,3.2749999967,0,3.2749999967,0.0,0.0,0.0,132.49,96.7649999967,-12.82,97.6105405393,3.2749999967,0,3.2749999967,93.49,-12.82,94.364890187,130.84
2019-10-30 07:30:00,99.6406666635,-7.05,99.8897640059,3.1506666635,0,3.1506666635,96.49,-7.05,96.7472097789,130.36,3.1506666635,0.0,3.1506666635,3.1506666635,0,3.1506666635,0.0,0.0,0.0,132.08,104.1706666635,-11.84,104.8413725259,3.1506666635,0,3.1506666635,101.02,-11.84,101.7114841107,130.2
2019-10-30 08:00:00,104.3616666633,-5.32,104.4971763673,3.3916666633,0,3.3916666633,100.97,-5.32,101.1100553852,130.26,3.3916666633,0.0,3.3916666633,3.3916666633,0,3.3916666633,0.0,0.0,0.0,132.25,109.1016666633,-9.99,109.5580839952,3.3916666633,0,3.3916666633,105.71,-9.99,106.1809973583,130.11
2019-10-30 08:30:00,108.9111111074,5.82,109.0665050447,3.6611111074,0,3.6611111074,105.25,5.82,105.4107911933,131.76,3.6611111074,0.0,3.6611111074,3.6611111074,0,3.6611111074,0.0,0.0,0.0,131.85,113.5611111074,0.58,113.5625922386,3.6611111074,0,3.6611111074,109.9,0.58,109.9015304716,131.61
2019-10-30 09:00:00,111.1344444406,9.77,111.5630657571,3.8244444405999998,0,3.8244444405999998,107.31,9.77,107.7538351986,132.25,3.8244444405999998,0.0,3.8244444405999998,3.8244444405999998,0,3.8244444405999998,0.0,0.0,0.0,131.95,115.7644444406,5.07,115.8754136849,3.8244444405999998,0,3.8244444405999998,111.94,5.07,112.054756704,132.13
2019-10-30 09:30:00,113.047222218,10.53,113.536581555,4.237222218,0,4.237222218,108.81,10.53,109.3183287468,132.25,4.237222218,0.0,4.237222218,4.237222218,0,4.237222218,0.0,0.0,0.0,131.95,117.717222218,5.88,117.8639843494,4.237222218,0,4.237222218,113.48,5.88,113.6322348632,132.13
2019-10-30 10:00:00,113.6745555513,11.15,114.2200817711,4.2445555513,0,4.2445555513,109.43,11.15,109.9965790377,132.25,4.2445555513,0.0,4.2445555513,4.2445555513,0,4.2445555513,0.0,0.0,0.0,132.09,118.3845555513,6.54,118.5650648087,4.2445555513,0,4.2445555513,114.14,6.54,114.3272111092,132.13
2019-10-30 10:30:00,113.6918888849,10.63,114.1877510867,3.9418888849,0,3.9418888849,109.75,10.63,110.2635905456,132.38,3.9418888849,0.0,3.9418888849,3.9418888849,0,3.9418888849,0.0,0.0,0.0,132.21,118.4118888849,5.98,118.5627927695,3.9418888849,0,3.9418888849,114.47,5.98,114.6260934517,132.29
