Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV
2019-10-30 11:00:00,114.3231111074,11.33,114.8831694953,3.7131111074,0,3.7131111074,110.61,11.33,111.1887629214,132.38,3.7131111074,0.0,3.7131111074,3.7131111074,0,3.7131111074,0.0,0.0,0.0,132.21,119.0831111074,6.73,119.2731329806,3.7131111074,0,3.7131111074,115.37,6.73,115.5661273903,132.2
2019-10-30 11:30:00,115.1493333295,11.82,115.7544010664,3.8093333295000003,0,3.8093333295000003,111.34,11.82,111.9656554484,132.19,3.8093333295000003,0.0,3.8093333295000003,3.8093333295000003,0,3.8093333295000003,0.0,0.0,0.0,132.21,119.9393333295,7.24,120.1576517727,3.8093333295000003,0,3.8093333295000003,116.13,7.24,116.3554661372,132.06
2019-10-30 12:00:00,115.6613333296,12.23,116.3061345225,3.7613333296,0,3.7613333296,111.9,12.23,112.5663488792,132.19,3.7613333296,0.0,3.7613333296,3.7613333296,0,3.7613333296,0.0,0.0,0.0,132.21,120.4713333296,7.7,120.71715766290001,3.7613333296,0,3.7613333296,116.71,7.7,116.9637298482,131.97
2019-10-30 12:30:00,117.8068888851,12.5,118.4681943341,3.7968888851,0,3.7968888851,114.01,12.5,114.6931998856,132.04,3.7968888851,0.0,3.7968888851,3.7968888851,0,3.7968888851,0.0,0.0,0.0,132.21,122.7368888851,8.0,122.9973328702,3.7968888851,0,3.7968888851,118.94,8.0,119.2087396125,131.97
2019-10-30 13:00:00,117.7853333295,12.41,118.4372950026,3.8753333295,0,3.8753333295,113.91,12.41,114.5840137192,132.04,3.8753333295,0.0,3.8753333295,3.8753333295,0,3.8753333295,0.0,0.0,0.0,132.12,122.6653333295,7.89,122.9188191484,3.8753333295,0,3.8753333295,118.79,7.89,119.0517374926,131.88
2019-10-30 13:30:00,116.7506666629,11.53,117.3186219925,3.8006666629,0,3.8006666629,112.95,11.53,113.5369693096,132.04,3.8006666629,0.0,3.8006666629,3.8006666629,0,3.8006666629,0.0,0.0,0.0,132.02,121.6006666629,6.96,121.7996869161,3.8006666629,0,3.8006666629,117.8,6.96,118.0054303835,131.88
2019-10-30 14:00:00,115.5224444406,11.75,116.1184639475,3.8424444406,0,3.8424444406,111.68,11.75,112.296415348,132.14,3.8424444406,0.0,3.8424444406,3.8424444406,0,3.8424444406,0.0,0.0,0.0,132.02,120.3324444406,7.18,120.5464623498,3.8424444406,0,3.8424444406,116.49,7.18,116.7110641713,131.88
2019-10-30 14:30:00,116.2378888823,6.96,116.4460751241,6.6378888823,0,6.6378888823,109.6,6.96,109.8207703488,133.26,6.6378888823,0.0,6.6378888823,6.6378888823,0,6.6378888823,0.0,0.0,0.0,132.67,120.9978888823,2.07,121.0155940942,6.6378888823,0,6.6378888823,114.36,2.07,114.378732726,133.11
2019-10-30 15:00:00,114.9654444364,6.68,115.1593496615,8.0654444364,0,8.0654444364,106.9,6.68,107.1085075986,133.62,8.0654444364,0.0,8.0654444364,8.0654444364,0,8.0654444364,0.0,0.0,0.0,132.9,119.5854444364,1.74,119.5981024977,8.0654444364,0,8.0654444364,111.52,1.74,111.5335734207,133.45
2019-10-30 15:30:00,113.8797777698,6.26,114.051704875,7.9697777698,0,7.9697777698,105.91,6.26,106.0948429472,133.48,7.9697777698,0.0,7.9697777698,7.9697777698,0,7.9697777698,0.0,0.0,0.0,132.68,118.4597777698,1.3,118.466910778,7.9697777698,0,7.9697777698,110.49,1.3,110.4976474863,133.34
2019-10-30 16:00:00,118.5211111031,6.98,118.7264678878,7.9811111031,0,7.9811111031,110.54,6.98,110.7601552906,132.97,7.9811111031,0.0,7.9811111031,7.9811111031,0,7.9811111031,0.0,0.0,0.0,132.4,123.3211111031,2.14,123.3396774915,7.9811111031,0,7.9811111031,115.34,2.14,115.3598509014,132.86
2019-10-30 16:30:00,124.547111103,8.32,124.8246982135,8.137111103,0,8.137111103,116.41,8.32,116.7069428098,132.97,8.137111103,0.0,8.137111103,8.137111103,0,8.137111103,0.0,0.0,0.0,132.55,129.607111103,3.58,129.6565449503,8.137111103,0,8.137111103,121.47,3.58,121.5227439618,132.77
2019-10-30 17:00:00,132.4514444365,0.51,132.4524263021,7.9314444365,0,7.9314444365,124.52,0.51,124.5210444062,133.18,7.9314444365,0.0,7.9314444365,7.9314444365,0,7.9314444365,0.0,0.0,0.0,132.06,137.9114444365,-4.57,137.9871421784,7.9314444365,0,7.9314444365,129.98,-4.57,130.0603140854,133.01
2019-10-30 17:30:00,134.0337777675,-23.16,136.019995525,10.3137777675,0,10.3137777675,123.72,-23.16,125.8690748357,132.42,10.3137777675,0.0,10.3137777675,10.3137777675,0,10.3137777675,0.0,0.0,0.0,132.58,139.9237777675,-28.74,142.8448500462,10.3137777675,0,10.3137777675,129.61,-28.74,132.7582001234,132.31
2019-10-30 18:00:00,134.3868888783,-24.32,136.5697561776,10.5468888783,0,10.5468888783,123.84,-24.32,126.2054198519,132.32,10.5468888783,0.0,10.5468888783,10.5468888783,0,10.5468888783,0.0,0.0,0.0,132.58,140.3368888783,-29.9,143.4867672646,10.5468888783,0,10.5468888783,129.79,-29.9,133.1895420069,132.17
2019-10-30 18:30:00,132.164666656,-25.78,134.6555142291,10.624666656,0,10.624666656,121.54,-25.78,124.244034062,132.68,10.624666656,0.0,10.624666656,10.624666656,0,10.624666656,0.0,0.0,0.0,132.74,138.004666656,-31.46,141.5451151359,10.624666656,0,10.624666656,127.38,-31.46,131.2074540565,132.54
2019-10-30 19:00:00,127.857111102,-27.01,130.6789231642,9.097111102,0,9.097111102,118.76,-27.01,121.7927653845,133.25,9.097111102,0.0,9.097111102,9.097111102,0,9.097111102,0.0,0.0,0.0,133.18,133.567111102,-32.78,137.5307295412,9.097111102,0,9.097111102,124.47,-32.78,128.7140602265,133.15
2019-10-30 19:30:00,123.5758888814,-5.87,123.7152262772,7.4958888814,0,7.4958888814,116.08,-5.87,116.2283240006,130.72,7.4958888814,0.0,7.4958888814,7.4958888814,0,7.4958888814,0.0,0.0,0.0,132.82,129.0158888814,-10.49,129.4416458635,7.4958888814,0,7.4958888814,121.52,-10.49,121.9719250483,130.57
2019-10-30 20:00:00,118.334444439,-7.45,118.5687279205,5.474444439,0,5.474444439,112.86,-7.45,113.1056236445,130.49,5.474444439,0.0,5.474444439,5.474444439,0,5.474444439,0.0,0.0,0.0,132.38,123.634444439,-12.15,124.2300219421,5.474444439,0,5.474444439,118.16,-12.15,118.7830295118,130.33
2019-10-30 20:30:00,112.6556666621,-9.28,113.0372400188,4.5856666621,0,4.5856666621,108.07,-9.28,108.467706254,131.04,4.5856666621,0.0,4.5856666621,4.5856666621,0,4.5856666621,0.0,0.0,0.0,132.63,117.7056666621,-14.12,118.5495607936,4.5856666621,0,4.5856666621,113.12,-14.12,113.9978455937,130.87
2019-10-30 21:00:00,106.5236666633,-11.33,107.1245091442,3.3636666633,0,3.3636666633,103.16,-11.33,103.7803184616,131.04,3.3636666633,0.0,3.3636666633,3.3636666633,0,3.3636666633,0.0,0.0,0.0,132.44,111.3336666633,-16.31,112.5220042156,3.3636666633,0,3.3636666633,107.97,-16.31,109.1949495169,130.98
2019-10-30 21:30:00,99.8823333299,-13.36,100.7718716281,3.3923333299,0,3.3923333299,96.49,-13.36,97.4105215056,131.7,3.3923333299,0.0,3.3923333299,3.3923333299,0,3.3923333299,0.0,0.0,0.0,132.73,104.3923333299,-18.51,106.0206553369,3.3923333299,0,3.3923333299,101.0,-18.51,102.6821313569,131.54
2019-10-30 22:00:00,91.8241111066,-13.73,92.8449259815,4.5441111066,0,4.5441111066,87.28,-13.73,88.3533321386,131.7,4.5441111066,0.0,4.5441111066,4.5441111066,0,4.5441111066,0.0,0.0,0.0,132.56,95.8941111066,-18.96,97.7505096913,4.5441111066,0,4.5441111066,91.35,-18.96,93.2968600758,131.54
2019-10-30 22:30:00,86.1723333296,-16.97,87.8273985239,3.7023333296,0,3.7023333296,82.47,-16.97,84.1978728947,131.22,3.7023333296,0.0,3.7023333296,3.7023333296,0,3.7023333296,0.0,0.0,0.0,131.73,90.0523333296,-22.38,92.79163291,3.7023333296,0,3.7023333296,86.35,-22.38,89.2030655303,131.08
2019-10-30 23:00:00,77.5081111079,-18.68,79.7273459204,3.2581111079,0,3.2581111079,74.25,-18.68,76.5637309697,132.12,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.44,81.0181111079,-24.26,84.5723472979,3.2581111079,0,3.2581111079,77.76,-24.26,81.4565233729,132.01
2019-10-30 23:30:00,74.0544444411,-16.89,75.9561244501,3.3744444411,0,3.3744444411,70.68,-16.89,72.6700385303,132.88,3.3744444411,0.0,3.3744444411,3.3744444411,0,3.3744444411,0.0,0.0,0.0,133.37,77.3744444411,-22.48,80.5739104957,3.3744444411,0,3.3744444411,74.0,-22.48,77.3391905828,132.77
2019-10-31 00:00:00,67.817222218,-16.58,69.8145545668,4.207222218,0,4.207222218,63.61,-16.58,65.7352911304,132.69,4.207222218,0.0,4.207222218,4.207222218,0,4.207222218,0.0,0.0,0.0,133.16,70.827222218,-22.18,74.2189181215,4.207222218,0,4.207222218,66.62,-22.18,70.2152177238,132.57
2019-10-31 00:30:00,77.0372222189,-14.42,78.3751874461,3.2772222189,0,3.2772222189,73.76,-14.42,75.1563304054,131.99,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,132.73,80.5072222189,-19.83,82.9134592778,3.2772222189,0,3.2772222189,77.23,-19.83,79.7351979994,131.84
2019-10-31 01:00:00,77.7697777746,-14.45,79.1008270191,3.1897777746,0,3.1897777746,74.58,-14.45,75.9669592652,131.85,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,132.58,81.2797777746,-19.85,83.6685411316,3.1897777746,0,3.1897777746,78.09,-19.85,80.573386425,131.73
2019-10-31 01:30:00,76.4877777745,-14.75,77.897000256,3.2777777745,0,3.2777777745,73.21,-14.75,74.6810993492,132.13,3.2777777745,0.0,3.2777777745,3.2777777745,0,3.2777777745,0.0,0.0,0.0,132.82,79.9077777745,-20.18,82.4165356519,3.2777777745,0,3.2777777745,76.63,-20.18,79.2425977616,131.97
2019-10-31 02:00:00,73.7558888856,-15.29,75.3240681675,3.3158888856,0,3.3158888856,70.44,-15.29,72.0803558537,132.51,3.3158888856,0.0,3.3158888856,3.3158888856,0,3.3158888856,0.0,0.0,0.0,133.12,77.0558888856,-20.79,79.8112405113,3.3158888856,0,3.3158888856,73.74,-20.79,76.6146963709,132.39
2019-10-31 02:30:00,72.7864444411,-15.75,74.4709943158,3.3464444411,0,3.3464444411,69.44,-15.75,71.2037646477,132.51,3.3464444411,0.0,3.3464444411,3.3464444411,0,3.3464444411,0.0,0.0,0.0,133.12,76.0364444411,-21.27,78.9553910968,3.3464444411,0,3.3464444411,72.69,-21.27,75.738028757,132.39
2019-10-31 03:00:00,70.2324444412,-16.4,72.1218153695,3.2524444412,0,3.2524444412,66.98,-16.4,68.9585411679,132.9,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,133.36,73.3624444412,-22.0,76.5901315731,3.2524444412,0,3.2524444412,70.11,-22.0,73.4806920218,132.74
2019-10-31 03:30:00,67.2328888858,-16.98,69.3439380763,3.1228888858,0,3.1228888858,64.11,-16.98,66.3205284961,133.09,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,133.46,70.2428888858,-22.63,73.7982407583,3.1228888858,0,3.1228888858,67.12,-22.63,70.8322758352,132.92
2019-10-31 04:00:00,65.7006666636,-15.8,67.5737937372,3.1006666636,0,3.1006666636,62.6,-15.8,64.563147383,133.17,3.1006666636,0.0,3.1006666636,3.1006666636,0,3.1006666636,0.0,0.0,0.0,133.68,68.6306666636,-21.41,71.8926735258,3.1006666636,0,3.1006666636,65.53,-21.41,68.938878726,133.04
2019-10-31 04:30:00,64.6913333302,-11.05,65.6282797889,3.0913333302,0,3.0913333302,61.6,-11.05,62.5832445627,132.46,3.0913333302,0.0,3.0913333302,3.0913333302,0,3.0913333302,0.0,0.0,0.0,133.45,67.5513333302,-16.4,69.5136147434,3.0913333302,0,3.0913333302,64.46,-16.4,66.5135444853,132.3
2019-10-31 05:00:00,65.268999997,-11.26,66.2331485029,3.038999997,0,3.038999997,62.23,-11.26,63.2404973099,132.33,3.038999997,0.0,3.038999997,3.038999997,0,3.038999997,0.0,0.0,0.0,133.32,68.168999997,-16.62,70.165781978,3.038999997,0,3.038999997,65.13,-16.62,67.2171205869,132.19
2019-10-31 05:30:00,68.4945555526,-10.51,69.2962065365,2.9545555526,0,2.9545555526,65.54,-10.51,66.3773432731,131.73,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,132.82,71.5545555526,-15.77,73.2717361629,2.9545555526,0,2.9545555526,68.6,-15.77,70.3892953509,131.6
2019-10-31 06:00:00,72.3511111083,-9.12,72.9236427957,2.8411111083,0,2.8411111083,69.51,-9.12,70.1057379963,131.58,2.8411111083,0.0,2.8411111083,2.8411111083,0,2.8411111083,0.0,0.0,0.0,132.82,75.6011111083,-14.27,76.9360832172,2.8411111083,0,2.8411111083,72.76,-14.27,74.1461428532,131.41
2019-10-31 06:30:00,82.3219999972,-5.86,82.5303052432,2.8419999972000003,0,2.8419999972000003,79.48,-5.86,79.6957338883,130.84,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,132.52,86.0219999972,-10.75,86.6911009476,2.8419999972000003,0,2.8419999972000003,83.18,-10.75,83.8717765401,130.7
2019-10-31 07:00:00,91.7038888861,-4.3,91.8046471419,2.7538888861,0,2.7538888861,88.95,-4.3,89.0538741437,130.58,2.7538888861,0.0,2.7538888861,2.7538888861,0,2.7538888861,0.0,0.0,0.0,132.52,95.8738888861,-9.04,96.2991389897,2.7538888861,0,2.7538888861,93.12,-9.04,93.5577682504,130.42
2019-10-31 07:30:00,98.7418888863,-7.89,99.0566137157,2.6318888863,0,2.6318888863,96.11,-7.89,96.4333147828,130.58,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,132.17,103.2418888863,-12.73,104.0237497921,2.6318888863,0,2.6318888863,100.61,-12.73,101.4121541039,130.42
2019-10-31 08:00:00,103.8297777752,-6.83,104.0541765277,2.5697777752,0,2.5697777752,101.26,-6.83,101.4900807961,130.41,2.5697777752,0.0,2.5697777752,2.5697777752,0,2.5697777752,0.0,0.0,0.0,132.24,108.5697777752,-11.59,109.1866509522,2.5697777752,0,2.5697777752,106.0,-11.59,106.6317405841,130.28
2019-10-31 08:30:00,105.0598888861,-5.36,105.1965296612,2.7998888860999998,0,2.7998888860999998,102.26,-5.36,102.4003769524,130.5,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,132.5,109.8498888861,-10.02,110.3059313377,2.7998888860999998,0,2.7998888860999998,107.05,-10.02,107.5179189717,130.4
2019-10-31 09:00:00,105.1808888856,-4.49,105.2766806409,3.3008888856,0,3.3008888856,101.88,-4.49,101.9788924239,130.58,3.3008888856,0.0,3.3008888856,3.3008888856,0,3.3008888856,0.0,0.0,0.0,132.66,109.9508888856,-9.14,110.3301299135,3.3008888856,0,3.3008888856,106.65,-9.14,107.0409365617,130.4
2019-10-31 09:30:00,106.3402222185,-4.01,106.4158022169,3.7402222185,0,3.7402222185,102.6,-4.01,102.6783331575,130.33,3.7402222185,0.0,3.7402222185,3.7402222185,0,3.7402222185,0.0,0.0,0.0,132.44,111.1302222185,-8.62,111.4640331691,3.7402222185,0,3.7402222185,107.39,-8.62,107.735400403,130.27
2019-10-31 10:00:00,105.6238888849,-4.22,105.7081562755,4.0238888849,0,4.0238888849,101.6,-4.22,101.6876019975,130.47,4.0238888849,0.0,4.0238888849,4.0238888849,0,4.0238888849,0.0,0.0,0.0,132.44,110.3838888849,-8.83,110.7364972597,4.0238888849,0,4.0238888849,106.36,-8.83,106.7259036036,130.27
2019-10-31 10:30:00,104.9255555515,-4.49,105.0215802004,4.0355555515,0,4.0355555515,100.89,-4.49,100.9898618674,130.65,4.0355555515,0.0,4.0355555515,4.0355555515,0,4.0355555515,0.0,0.0,0.0,132.66,109.6555555515,-9.14,110.0358144574,4.0355555515,0,4.0355555515,105.62,-9.14,106.0147348249,130.52
2019-10-31 11:00:00,104.4791111069,-4.17,104.5622951053,4.2591111069,0,4.2591111069,100.22,-4.17,100.3067161261,130.65,4.2591111069,0.0,4.2591111069,4.2591111069,0,4.2591111069,0.0,0.0,0.0,132.66,109.1491111069,-8.8,109.5032805692,4.2591111069,0,4.2591111069,104.89,-8.8,105.2585013194,130.52
2019-10-31 11:30:00,104.0112222177,-3.89,104.0839394297,4.5512222177,0,4.5512222177,99.46,-3.89,99.5360422159,130.79,4.5512222177,0.0,4.5512222177,4.5512222177,0,4.5512222177,0.0,0.0,0.0,132.88,108.6512222177,-8.54,108.986327993,4.5512222177,0,4.5512222177,104.1,-8.54,104.4497084725,130.62
2019-10-31 12:00:00,105.47766666,-4.04,105.5550082376,6.65766666,0,6.65766666,98.82,-4.04,98.9025479955,130.79,6.65766666,0.0,6.65766666,6.65766666,0,6.65766666,0.0,0.0,0.0,132.88,110.06766666,-8.69,110.4101777192,6.65766666,0,6.65766666,103.41,-8.69,103.7744872307,130.72
2019-10-31 12:30:00,106.4184444389,-3.64,106.4806786079,5.5284444389,0,5.5284444389,100.89,-3.64,100.9556422395,130.71,5.5284444389,0.0,5.5284444389,5.5284444389,0,5.5284444389,0.0,0.0,0.0,132.88,111.1384444389,-8.25,111.444229695,5.5284444389,0,5.5284444389,105.61,-8.25,105.9317450059,130.56
2019-10-31 13:00:00,105.3879999951,-3.96,105.4623731146,4.8879999951,0,4.8879999951,100.5,-3.96,100.5779876514,130.85,4.8879999951,0.0,4.8879999951,4.8879999951,0,4.8879999951,0.0,0.0,0.0,132.88,110.0779999951,-8.61,110.4142118702,4.8879999951,0,4.8879999951,105.19,-8.61,105.5417841426,130.74
2019-10-31 13:30:00,104.4213333285,-5.02,104.5419306025,4.8713333285000004,0,4.8713333285000004,99.55,-5.02,99.6764912103,131.1,4.8713333285000004,0.0,4.8713333285000004,4.8713333285000004,0,4.8713333285000004,0.0,0.0,0.0,133.07,109.0713333285,-9.74,109.50535765,4.8713333285000004,0,4.8713333285000004,104.2,-9.74,104.6542287727,131.0
2019-10-31 14:00:00,103.5034444395,-5.11,103.6295088807,4.9034444395,0,4.9034444395,98.6,-5.11,98.7323255069,131.1,4.9034444395,0.0,4.9034444395,4.9034444395,0,4.9034444395,0.0,0.0,0.0,133.07,108.1134444395,-9.84,108.5603171909,4.9034444395,0,4.9034444395,103.21,-9.84,103.6780097224,131.0
2019-10-31 14:30:00,102.5826666617,-5.26,102.717433279,5.0126666617,0,5.0126666617,97.57,-5.26,97.7116804686,131.24,5.0126666617,0.0,5.0126666617,5.0126666617,0,5.0126666617,0.0,0.0,0.0,133.15,107.1326666617,-10.0,107.5983655361,5.0126666617,0,5.0126666617,102.12,-10.0,102.6084518936,131.15
2019-10-31 15:00:00,102.1561111067,-5.68,102.3138965949,4.4361111067,0,4.4361111067,97.72,-5.68,97.8849365326,131.09,4.4361111067,0.0,4.4361111067,4.4361111067,0,4.4361111067,0.0,0.0,0.0,132.94,106.7161111067,-10.43,107.2245926536,4.4361111067,0,4.4361111067,102.28,-10.43,102.8104240824,130.99
2019-10-31 15:30:00,104.7141111045,-6.09,104.8910537864,6.5841111045,0,6.5841111045,98.13,-6.09,98.3187927102,131.0,6.5841111045,0.0,6.5841111045,6.5841111045,0,6.5841111045,0.0,0.0,0.0,132.94,109.2841111045,-10.84,109.8204103976,6.5841111045,0,6.5841111045,102.7,-10.84,103.270497239,130.82
2019-10-31 16:00:00,106.6802222145,-5.97,106.8471371246,7.7602222145,0,7.7602222145,98.92,-5.97,99.0999863774,130.75,7.7602222145,0.0,7.7602222145,7.7602222145,0,7.7602222145,0.0,0.0,0.0,132.61,111.3302222145,-10.71,111.8441883976,7.7602222145,0,7.7602222145,103.57,-10.71,104.1222790761,130.61
2019-10-31 16:30:00,113.6368888843,-4.33,113.7193537412,4.5668888843,0,4.5668888843,109.07,-4.33,109.155915094,129.99,4.5668888843,0.0,4.5668888843,4.5668888843,0,4.5668888843,0.0,0.0,0.0,132.12,118.7268888843,-8.87,119.057763477,4.5668888843,0,4.5668888843,114.16,-8.87,114.50407198,129.83
2019-10-31 17:00:00,120.0862222154,6.59,120.2669067781,6.8362222154,0,6.8362222154,113.25,6.59,113.4415735081,132.16,6.8362222154,0.0,6.8362222154,6.8362222154,0,6.8362222154,0.0,0.0,0.0,131.92,125.0562222154,1.32,125.063188488,6.8362222154,0,6.8362222154,118.22,1.32,118.2273690818,132.08
2019-10-31 17:30:00,124.9538888846,7.29,125.1663630828,4.2938888846,0,4.2938888846,120.66,7.29,120.8800219226,132.47,4.2938888846,0.0,4.2938888846,4.2938888846,0,4.2938888846,0.0,0.0,0.0,132.0,130.1538888846,2.56,130.1790628011,4.2938888846,0,4.2938888846,125.86,2.56,125.886032585,132.31
2019-10-31 18:00:00,123.2473333303,6.58,123.422856769,3.0773333303,0,3.0773333303,120.17,6.58,120.3500116327,132.89,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,132.3,128.4373333303,1.78,128.4496671579,3.0773333303,0,3.0773333303,125.36,1.78,125.372636568,132.74
2019-10-31 18:30:00,120.6109999969,5.11,120.7192007107,3.1409999969,0,3.1409999969,117.47,5.11,117.5810911669,133.31,3.1409999969,0.0,3.1409999969,3.1409999969,0,3.1409999969,0.0,0.0,0.0,132.53,125.6709999969,0.21,125.6711754549,3.1409999969,0,3.1409999969,122.53,0.21,122.5301799558,133.16
2019-10-31 19:00:00,118.1217777731,3.51,118.1739162603,4.6417777731,0,4.6417777731,113.48,3.51,113.5342701566,133.56,4.6417777731,0.0,4.6417777731,4.6417777731,0,4.6417777731,0.0,0.0,0.0,132.53,123.0117777731,-1.53,123.0212923477,4.6417777731,0,4.6417777731,118.37,-1.53,118.3798876499,133.4
2019-10-31 19:30:00,112.4389999926,2.08,112.4582372231,7.4489999926,0,7.4489999926,104.99,2.08,105.0106018457,133.67,7.4489999926,0.0,7.4489999926,7.4489999926,0,7.4489999926,0.0,0.0,0.0,132.46,117.0189999926,-3.07,117.0592638763,7.4489999926,0,7.4489999926,109.57,-3.07,109.6130001414,133.55
2019-10-31 20:00:00,108.8268888849,0.99,108.8313918149,4.0068888849,0,4.0068888849,104.82,0.99,104.8246750532,133.67,4.0068888849,0.0,4.0068888849,4.0068888849,0,4.0068888849,0.0,0.0,0.0,132.46,113.3768888849,-4.21,113.4550264784,4.0068888849,0,4.0068888849,109.37,-4.21,109.4509981681,133.55
2019-10-31 20:30:00,104.0159999962,0.76,104.0187764551,3.8059999962,0,3.8059999962,100.21,0.76,100.2128819065,133.86,3.8059999962,0.0,3.8059999962,3.8059999962,0,3.8059999962,0.0,0.0,0.0,132.46,108.3459999962,-4.5,108.4394103413,3.8059999962,0,3.8059999962,104.54,-4.5,104.6368080553,133.73
2019-10-31 21:00:00,99.8421111078,1.42,99.8522085408,3.2621111078,0,3.2621111078,96.58,1.42,96.5904384502,133.95,3.2621111078,0.0,3.2621111078,3.2621111078,0,3.2621111078,0.0,0.0,0.0,132.46,103.9921111078,-3.84,104.0629846423,3.2621111078,0,3.2621111078,100.73,-3.84,100.8031671129,133.73
2019-10-31 21:30:00,93.1815555516,0.9,93.185901804,3.9115555516000002,0,3.9115555516000002,89.27,0.9,89.2745366832,133.95,3.9115555516000002,0.0,3.9115555516000002,3.9115555516000002,0,3.9115555516000002,0.0,0.0,0.0,132.46,97.0215555516,-4.44,97.1230963348,3.9115555516000002,0,3.9115555516000002,93.11,-4.44,93.215801772,133.81
2019-10-31 22:00:00,84.9272222172,-0.30000000000000004,84.927752081,5.0172222172,0,5.0172222172,79.91,-0.30000000000000004,79.9105631315,134.41,5.0172222172,0.0,5.0172222172,5.0172222172,0,5.0172222172,0.0,0.0,0.0,132.64,88.3572222172,-5.82,88.5486934852,5.0172222172,0,5.0172222172,83.34,-5.82,83.542970979,134.32
2019-10-31 22:30:00,78.5352222145,-11.55,79.3799951391,7.6952222145,0,7.6952222145,70.84,-11.55,71.775400382,132.95,7.6952222145,0.0,7.6952222145,7.6952222145,0,7.6952222145,0.0,0.0,0.0,133.01,81.7952222145,-17.03,83.5492625768,7.6952222145,0,7.6952222145,74.1,-17.03,76.0317755942,132.82
2019-10-31 23:00:00,73.8142222181,-14.57,75.2384496229,4.1442222181,0,4.1442222181,69.67,-14.57,71.1772000011,132.6,4.1442222181,0.0,4.1442222181,4.1442222181,0,4.1442222181,0.0,0.0,0.0,133.27,77.0742222181,-20.06,79.6419445426,4.1442222181,0,4.1442222181,72.93,-20.06,75.6385384576,132.45
2019-10-31 23:30:00,72.8653333288,-15.66,74.5291379335,4.5653333287999995,0,4.5653333287999995,68.3,-15.66,70.0722883885,132.83,4.5653333287999995,0.0,4.5653333287999995,4.5653333287999995,0,4.5653333287999995,0.0,0.0,0.0,133.4,76.0553333288,-21.2,78.9547574738,4.5653333287999995,0,4.5653333287999995,71.49,-21.2,74.5671516152,132.74
2019-11-01 00:00:00,69.822555552,-16.18,71.6727400328,3.542555552,0,3.542555552,66.28,-16.18,68.2263204343,132.99,3.542555552,0.0,3.542555552,3.542555552,0,3.542555552,0.0,0.0,0.0,133.4,72.882555552,-21.78,76.0673077202,3.542555552,0,3.542555552,69.34,-21.78,72.6801485964,132.85
2019-11-01 00:30:00,78.0813333298,-15.16,79.5394255358,3.4913333297999998,0,3.4913333297999998,74.59,-15.16,76.1150031203,132.19,3.4913333297999998,0.0,3.4913333297999998,3.4913333297999998,0,3.4913333297999998,0.0,0.0,0.0,132.79,81.5513333298,-20.61,84.1153497756,3.4913333297999998,0,3.4913333297999998,78.06,-20.61,80.7349719762,132.03
2019-11-01 01:00:00,78.3294444409,-15.51,79.8502471281,3.5294444409,0,3.5294444409,74.8,-15.51,76.3910996125,132.01,3.5294444409,0.0,3.5294444409,3.5294444409,0,3.5294444409,0.0,0.0,0.0,132.63,81.7994444409,-20.95,84.4396329388,3.5294444409,0,3.5294444409,78.27,-20.95,81.0252763031,131.9
2019-11-01 01:30:00,76.2625555519,-16.03,77.9290592739,3.6125555519,0,3.6125555519,72.65,-16.03,74.397469043,132.3,3.6125555519,0.0,3.6125555519,3.6125555519,0,3.6125555519,0.0,0.0,0.0,132.82,79.6325555519,-21.53,82.4917256683,3.6125555519,0,3.6125555519,76.02,-21.53,79.010007594,132.19
2019-11-01 02:00:00,72.8163333297,-17.24,74.8293792543,3.6163333296999998,0,3.6163333296999998,69.2,-17.24,71.315198941,132.3,3.6163333296999998,0.0,3.6163333296999998,3.6163333296999998,0,3.6163333296999998,0.0,0.0,0.0,132.7,76.0263333297,-22.82,79.3773000269,3.6163333296999998,0,3.6163333296999998,72.41,-22.82,75.9207514452,132.19
2019-11-01 02:30:00,72.0188888853,-17.63,74.145379197,3.5888888853000003,0,3.5888888853000003,68.43,-17.63,70.6645724532,132.3,3.5888888853000003,0.0,3.5888888853000003,3.5888888853000003,0,3.5888888853000003,0.0,0.0,0.0,132.63,75.1888888853,-23.22,78.6926769897,3.5888888853000003,0,3.5888888853000003,71.6,-23.22,75.271032941,132.11
2019-11-01 03:00:00,69.5792222188,-18.01,71.8723052682,3.4692222188,0,3.4692222188,66.11,-18.01,68.5192834172,132.48,3.4692222188,0.0,3.4692222188,3.4692222188,0,3.4692222188,0.0,0.0,0.0,132.79,72.6392222188,-23.66,76.3953676904,3.4692222188,0,3.4692222188,69.17,-23.66,73.1046133975,132.36
2019-11-01 03:30:00,66.8463333299,-18.59,69.3831418981,3.4663333299,0,3.4663333299,63.38,-18.59,66.0500757002,132.98,3.4663333299,0.0,3.4663333299,3.4663333299,0,3.4663333299,0.0,0.0,0.0,133.18,69.7763333299,-24.3,73.8865799246,3.4663333299,0,3.4663333299,66.31,-24.3,70.6222776466,132.79
2019-11-01 04:00:00,64.0489999966,-18.98,66.8020568588,3.4289999966,0,3.4289999966,60.62,-18.98,63.5218450614,132.98,3.4289999966,0.0,3.4289999966,3.4289999966,0,3.4289999966,0.0,0.0,0.0,133.09,66.8489999966,-24.72,71.2731871081,3.4289999966,0,3.4289999966,63.42,-24.72,68.067428334,132.79
2019-11-01 04:30:00,62.7902222189,-18.96,65.5903468988,3.2802222189,0,3.2802222189,59.51,-18.96,62.457359054,132.98,3.2802222189,0.0,3.2802222189,3.2802222189,0,3.2802222189,0.0,0.0,0.0,133.09,65.5602222189,-24.72,70.0658343089,3.2802222189,0,3.2802222189,62.28,-24.72,67.0065429641,132.79
2019-11-01 05:00:00,62.6914444412,-18.71,65.4238588446,3.2814444412,0,3.2814444412,59.41,-18.71,62.2865330549,132.9,3.2814444412,0.0,3.2814444412,3.2814444412,0,3.2814444412,0.0,0.0,0.0,133.09,65.4314444412,-24.44,69.8468862703,3.2814444412,0,3.2814444412,62.15,-24.44,66.782753013,132.79
2019-11-01 05:30:00,64.345444441,-18.11,66.8454061272,3.475444441,0,3.475444441,60.87,-18.11,63.5069208827,132.38,3.475444441,0.0,3.475444441,3.475444441,0,3.475444441,0.0,0.0,0.0,132.61,67.175444441,-23.79,71.2636263169,3.475444441,0,3.475444441,63.7,-23.79,67.9974565701,132.22
2019-11-01 06:00:00,67.5117777744,-16.65,69.5346146769,3.3917777744,0,3.3917777744,64.12,-16.65,66.2464859445,131.95,3.3917777744,0.0,3.3917777744,3.3917777744,0,3.3917777744,0.0,0.0,0.0,132.34,70.4817777744,-22.2,73.895338136,3.3917777744,0,3.3917777744,67.09,-22.2,70.6675887518,131.81
2019-11-01 06:30:00,77.3536666634,-14.03,78.6157150083,3.3136666634,0,3.3136666634,74.04,-14.03,75.3575643184,131.44,3.3136666634,0.0,3.3136666634,3.3136666634,0,3.3136666634,0.0,0.0,0.0,132.17,80.8036666634,-19.36,83.090565928,3.3136666634,0,3.3136666634,77.49,-19.36,79.8718329576,131.3
2019-11-01 07:00:00,86.3859999966,-10.8,87.0584918053,3.3959999966,0,3.3959999966,82.99,-10.8,83.6897849203,130.85,3.3959999966,0.0,3.3959999966,3.3959999966,0,3.3959999966,0.0,0.0,0.0,131.97,90.2459999966,-15.87,91.6307667511,3.3959999966,0,3.3959999966,86.85,-15.87,88.2880478887,130.69
2019-11-01 07:30:00,93.7235555524,-8.66,94.1227946109,3.2035555524,0,3.2035555524,90.52,-8.66,90.9333052297,130.85,3.2035555524,0.0,3.2035555524,3.2035555524,0,3.2035555524,0.0,0.0,0.0,132.28,97.9235555524,-13.59,98.8620798487,3.2035555524,0,3.2035555524,94.72,-13.59,95.689949838,130.69
2019-11-01 08:00:00,97.1165555518,-8.32,97.4722922797,3.7365555518,0,3.7365555518,93.38,-8.32,93.7499162666,130.55,3.7365555518,0.0,3.7365555518,3.7365555518,0,3.7365555518,0.0,0.0,0.0,132.02,101.4265555518,-13.2,102.2818956175,3.7365555518,0,3.7365555518,97.69,-13.2,98.5777667631,130.36
2019-11-01 08:30:00,96.8492222172,-8.73,97.241887806,4.9992222172,0,4.9992222172,91.85,-8.73,92.2639442036,130.55,4.9992222172,0.0,4.9992222172,4.9992222172,0,4.9992222172,0.0,0.0,0.0,132.02,101.0992222172,-13.62,102.0125341952,4.9992222172,0,4.9992222172,96.1,-13.62,97.0603647222,130.36
2019-11-01 09:00:00,96.5435555503,-9.26,96.9866264919,5.2935555503,0,5.2935555503,91.25,-9.26,91.7186464139,130.55,5.2935555503,0.0,5.2935555503,5.2935555503,0,5.2935555503,0.0,0.0,0.0,132.02,100.7535555503,-14.19,101.7478995165,5.2935555503,0,5.2935555503,95.46,-14.19,96.5088995896,130.44
2019-11-01 09:30:00,99.0279999954,-9.21,99.4553612586,4.6179999954,0,4.6179999954,94.41,-9.21,94.8581688628,130.55,4.6179999954,0.0,4.6179999954,4.6179999954,0,4.6179999954,0.0,0.0,0.0,132.02,103.3979999954,-14.11,104.356305526,4.6179999954,0,4.6179999954,98.78,-14.11,99.7826663304,130.44
2019-11-01 10:00:00,101.5015555513,-9.54,101.9488959202,4.2115555513,0,4.2115555513,97.29,-9.54,97.75661461,130.83,4.2115555513,0.0,4.2115555513,4.2115555513,0,4.2115555513,0.0,0.0,0.0,132.25,106.0115555513,-14.46,106.993184411,4.2115555513,0,4.2115555513,101.8,-14.46,102.8218439827,130.7
2019-11-01 10:30:00,102.6469999952,-6.42,102.8475717166,4.8369999952,0,4.8369999952,97.81,-6.42,98.020469801,130.83,4.8369999952,0.0,4.8369999952,4.8369999952,0,4.8369999952,0.0,0.0,0.0,132.56,107.1369999952,-11.18,107.7187503082,4.8369999952,0,4.8369999952,102.3,-11.18,102.9090977514,130.7
2019-11-01 11:00:00,101.217444438,-5.21,101.3514437912,6.427444438,0,6.427444438,94.79,-5.21,94.9330722141,130.52,6.427444438,0.0,6.427444438,6.427444438,0,6.427444438,0.0,0.0,0.0,132.42,105.557444438,-9.93,106.023483136,6.427444438,0,6.427444438,99.13,-9.93,99.6261100315,130.35
2019-11-01 11:30:00,98.6812222142,-5.29,98.8229108947,8.0012222142,0,8.0012222142,90.68,-5.29,90.8341703325,130.52,8.0012222142,0.0,8.0012222142,8.0012222142,0,8.0012222142,0.0,0.0,0.0,132.24,102.8412222142,-10.03,103.3291724854,8.0012222142,0,8.0012222142,94.84,-10.03,95.3688969214,130.35
2019-11-01 12:00:00,97.1354444356,-5.86,97.3120453269,8.8154444356,0,8.8154444356,88.32,-5.86,88.5141909526,130.74,8.8154444356,0.0,8.8154444356,8.8154444356,0,8.8154444356,0.0,0.0,0.0,132.47,101.1954444356,-10.66,101.7553614043,8.8154444356,0,8.8154444356,92.38,-10.66,92.99301049,130.6
2019-11-01 12:30:00,98.9973333239,-5.58,99.1544673993,9.4073333239,0,9.4073333239,89.59,-5.58,89.7636034259,130.74,9.4073333239,0.0,9.4073333239,9.4073333239,0,9.4073333239,0.0,0.0,0.0,132.47,103.1273333239,-10.36,103.6464011845,9.4073333239,0,9.4073333239,93.72,-10.36,94.2908691232,130.6
2019-11-01 13:00:00,99.7185555466,-5.5,99.8701172539,8.9385555466,0,8.9385555466,90.78,-5.5,90.9464589745,130.85,8.9385555466,0.0,8.9385555466,8.9385555466,0,8.9385555466,0.0,0.0,0.0,132.68,103.9085555466,-10.27,104.4148495942,8.9385555466,0,8.9385555466,94.97,-10.27,95.5236818805,130.72
2019-11-01 13:30:00,98.3724444345,-7.04,98.624030662,9.9824444345,0,9.9824444345,88.39,-7.04,88.6699142889,131.46,9.9824444345,0.0,9.9824444345,9.9824444345,0,9.9824444345,0.0,0.0,0.0,133.04,102.4424444345,-11.93,103.1347629158,9.9824444345,0,9.9824444345,92.46,-11.93,93.2264796075,131.31
2019-11-01 14:00:00,96.6176666594,-7.64,96.9192607829,7.2576666594,0,7.2576666594,89.36,-7.64,89.6860033673,131.37,7.2576666594,0.0,7.2576666594,7.2576666594,0,7.2576666594,0.0,0.0,0.0,132.9,100.7476666594,-12.57,101.5288000388,7.2576666594,0,7.2576666594,93.49,-12.57,94.3312514493,131.21
2019-11-01 14:30:00,94.908999995,-7.77,95.2265256116,4.998999995,0,4.998999995,89.91,-7.77,90.2451162113,131.37,4.998999995,0.0,4.998999995,4.998999995,0,4.998999995,0.0,0.0,0.0,132.9,98.998999995,-12.67,99.8064672254,4.998999995,0,4.998999995,94.0,-12.67,94.8500337375,131.21
2019-11-01 15:00:00,94.024111106,-7.67,94.336431824,5.074111106,0,5.074111106,88.95,-7.67,89.2800728046,131.37,5.074111106,0.0,5.074111106,5.074111106,0,5.074111106,0.0,0.0,0.0,132.9,98.024111106,-12.59,98.8293198303,5.074111106,0,5.074111106,92.95,-12.59,93.7987771775,131.21
2019-11-01 15:30:00,95.0048888845,-7.48,95.2988945999,4.3548888845,0,4.3548888845,90.65,-7.48,90.9580832032,131.45,4.3548888845,0.0,4.3548888845,4.3548888845,0,4.3548888845,0.0,0.0,0.0,132.9,99.1348888845,-12.37,99.9036690725,4.3548888845,0,4.3548888845,94.78,-12.37,95.5838129601,131.21
2019-11-01 16:00:00,97.1471111064,-7.21,97.4142971864,4.6971111064,0,4.6971111064,92.45,-7.21,92.7307209074,131.26,4.6971111064,0.0,4.6971111064,4.6971111064,0,4.6971111064,0.0,0.0,0.0,132.9,101.4271111064,-12.08,102.1439438606,4.6971111064,0,4.6971111064,96.73,-12.08,97.4813792475,131.13
2019-11-01 16:30:00,102.1476666594,-6.52,102.3555382183,7.2276666594,0,7.2276666594,94.92,-6.52,95.1436640034,131.26,7.2276666594,0.0,7.2276666594,7.2276666594,0,7.2276666594,0.0,0.0,0.0,132.9,106.5476666594,-11.34,107.1494324323,7.2276666594,0,7.2276666594,99.32,-11.34,99.965283974,131.03
2019-11-01 17:00:00,107.4438888802,-5.17,107.5682023542,8.6738888802,0,8.6738888802,98.77,-5.17,98.9052162426,130.61,8.6738888802,0.0,8.6738888802,8.6738888802,0,8.6738888802,0.0,0.0,0.0,132.49,112.0038888802,-9.86,112.437052275,8.6738888802,0,8.6738888802,103.33,-9.86,103.7993665684,130.47
2019-11-01 17:30:00,114.1066666583,-3.2800000000000002,114.1537987798,8.4066666583,0,8.4066666583,105.7,-3.2800000000000002,105.7508789562,129.88,8.4066666583,0.0,8.4066666583,8.4066666583,0,8.4066666583,0.0,0.0,0.0,132.11,118.9366666583,-7.8,119.192158617,8.4066666583,0,8.4066666583,110.53,-7.8,110.8048776002,129.77
2019-11-01 18:00:00,114.6258888792,-4.21,114.7031756376,9.6858888792,0,9.6858888792,104.94,-4.21,105.0244147806,130.34,9.6858888792,0.0,9.6858888792,9.6858888792,0,9.6858888792,0.0,0.0,0.0,132.46,119.4658888792,-8.81,119.7902947058,9.6858888792,0,9.6858888792,109.78,-8.81,110.1329401224,130.23
2019-11-01 18:30:00,113.9146666571,-5.62,114.0532142449,9.6046666571,0,9.6046666571,104.31,-5.62,104.4612870876,130.91,9.6046666571,0.0,9.6046666571,9.6046666571,0,9.6046666571,0.0,0.0,0.0,132.81,118.7746666571,-10.34,119.2238945828,9.6046666571,0,9.6046666571,109.17,-10.34,109.6585815155,130.77
2019-11-01 19:00:00,113.5555555506,-6.01,113.7144858688,4.9555555506,0,4.9555555506,108.6,-6.01,108.7661716712,131.02,4.9555555506,0.0,4.9555555506,4.9555555506,0,4.9555555506,0.0,0.0,0.0,132.94,118.6055555506,-10.71,119.0881266435,4.9555555506,0,4.9555555506,113.65,-10.71,114.1535220657,130.88
2019-11-01 19:30:00,106.4823333272,-7.32,106.7336390778,6.1823333272,0,6.1823333272,100.3,-7.32,100.5667559385,131.19,6.1823333272,0.0,6.1823333272,6.1823333272,0,6.1823333272,0.0,0.0,0.0,132.94,111.1523333272,-12.16,111.8155034155,6.1823333272,0,6.1823333272,104.97,-12.16,105.6719759444,131.09
2019-11-01 20:00:00,101.7201111071,-8.66,102.0880825741,3.9801111071,0,3.9801111071,97.74,-8.66,98.1228984488,131.01,3.9801111071,0.0,3.9801111071,3.9801111071,0,3.9801111071,0.0,0.0,0.0,132.55,106.2801111071,-13.56,107.1416614438,3.9801111071,0,3.9801111071,102.3,-13.56,103.1947847519,130.87
2019-11-01 20:30:00,97.8573333281,-11.24,98.5007374901,5.2073333281,0,5.2073333281,92.65,-11.24,93.3293099728,131.68,5.2073333281,0.0,5.2073333281,5.2073333281,0,5.2073333281,0.0,0.0,0.0,132.89,102.1673333281,-16.33,103.4641623915,5.2073333281,0,5.2073333281,96.96,-16.33,98.3255333065,131.54
2019-11-01 21:00:00,92.5933333298,-11.65,93.3233511889,3.5233333298,0,3.5233333298,89.07,-11.65,89.8286557842,131.68,3.5233333298,0.0,3.5233333298,3.5233333298,0,3.5233333298,0.0,0.0,0.0,132.89,96.7333333298,-16.8,98.1813514732,3.5233333298,0,3.5233333298,93.21,-16.8,94.7119005194,131.54
2019-11-01 21:30:00,86.0298888819,-12.04,86.8683105685,7.0298888819,0,7.0298888819,79.0,-12.04,79.9122118327,131.9,7.0298888819,0.0,7.0298888819,7.0298888819,0,7.0298888819,0.0,0.0,0.0,132.89,89.6798888819,-17.3,91.3333042754,7.0298888819,0,7.0298888819,82.65,-17.3,84.4411777511,131.78
2019-11-01 22:00:00,80.8779999926,-13.6,82.0134798847,7.4279999926,0,7.4279999926,73.45,-13.6,74.6984772268,132.6,7.4279999926,0.0,7.4279999926,7.4279999926,0,7.4279999926,0.0,0.0,0.0,133.4,84.2779999926,-19.0,86.3931784503,7.4279999926,0,7.4279999926,76.85,-19.0,79.1638964428,132.44
2019-11-01 22:30:00,77.2925555506,-14.84,78.704286691,4.9925555506,0,4.9925555506,72.3,-14.84,73.8072869031,133.24,4.9925555506,0.0,4.9925555506,4.9925555506,0,4.9925555506,0.0,0.0,0.0,133.92,80.6325555506,-20.36,83.1633249372,4.9925555506,0,4.9925555506,75.64,-20.36,78.3322360207,133.14
2019-11-01 23:00:00,71.2738888851,-15.73,72.9890412103,3.8338888851,0,3.8338888851,67.44,-15.73,69.250173285,133.24,3.8338888851,0.0,3.8338888851,3.8338888851,0,3.8338888851,0.0,0.0,0.0,133.73,74.3938888851,-21.31,77.3858307666,3.8338888851,0,3.8338888851,70.56,-21.31,73.7077316162,133.03
2019-11-01 23:30:00,69.0131111073,-15.65,70.7653305278,3.7931111073,0,3.7931111073,65.22,-15.65,67.0713865967,133.24,3.7931111073,0.0,3.7931111073,3.7931111073,0,3.7931111073,0.0,0.0,0.0,133.73,72.0231111073,-21.24,75.0897205587,3.7931111073,0,3.7931111073,68.23,-21.24,71.4595724868,133.03
2019-11-02 00:00:00,68.5512222184,-14.55,70.0783316556,3.8412222184,0,3.8412222184,64.71,-14.55,66.3256104382,133.24,3.8412222184,0.0,3.8412222184,3.8412222184,0,3.8412222184,0.0,0.0,0.0,133.96,71.5212222184,-20.08,74.2865507855,3.8412222184,0,3.8412222184,67.68,-20.08,70.5959545583,133.17
2019-11-02 00:30:00,78.654777774,-8.84,79.1499821016,3.774777774,0,3.774777774,74.88,-8.84,75.4,131.63,3.774777774,0.0,3.774777774,3.774777774,0,3.774777774,0.0,0.0,0.0,132.93,82.064777774,-13.96,83.2436745411,3.774777774,0,3.774777774,78.29,-13.96,79.5248747248,131.49
2019-11-02 01:00:00,77.8406666629,-12.29,78.8049077565,3.8106666629,0,3.8106666629,74.03,-12.29,75.0432208797,131.54,3.8106666629,0.0,3.8106666629,3.8106666629,0,3.8106666629,0.0,0.0,0.0,132.46,81.2406666629,-17.57,83.1188956846,3.8106666629,0,3.8106666629,77.43,-17.57,79.3984244176,131.41
2019-11-02 01:30:00,75.187777774,-13.07,76.3153118751,3.807777774,0,3.807777774,71.38,-13.07,72.5667230899,131.91,3.807777774,0.0,3.807777774,3.807777774,0,3.807777774,0.0,0.0,0.0,132.7,78.447777774,-18.43,80.5836133322,3.807777774,0,3.807777774,74.64,-18.43,76.8816915787,131.76
2019-11-02 02:00:00,71.233888885,-14.54,72.702672067,3.873888885,0,3.873888885,67.36,-14.54,68.9114010886,132.65,3.873888885,0.0,3.873888885,3.873888885,0,3.873888885,0.0,0.0,0.0,133.24,74.313888885,-20.04,76.9685369564,3.873888885,0,3.873888885,70.44,-20.04,73.2352046491,132.49
2019-11-02 02:30:00,70.1054444406,-14.78,71.6465054292,3.8154444406,0,3.8154444406,66.29,-14.78,67.9176891539,132.65,3.8154444406,0.0,3.8154444406,3.8154444406,0,3.8154444406,0.0,0.0,0.0,133.17,73.1454444406,-20.3,75.9101181821,3.8154444406,0,3.8154444406,69.33,-20.3,72.2408395577,132.49
2019-11-02 03:00:00,67.2486666628,-15.26,68.9583263133,3.8386666628,0,3.8386666628,63.41,-15.26,65.2203626178,132.8,3.8386666628,0.0,3.8386666628,3.8386666628,0,3.8386666628,0.0,0.0,0.0,133.32,70.1386666628,-20.83,73.1663957103,3.8386666628,0,3.8386666628,66.3,-20.83,69.4951717747,132.69
2019-11-02 03:30:00,64.9928888851,-14.09,66.5026593876,3.8228888851000002,0,3.8228888851000002,61.17,-14.09,62.771785063,132.99,3.8228888851000002,0.0,3.8228888851000002,3.8228888851000002,0,3.8228888851000002,0.0,0.0,0.0,133.67,67.7628888851,-19.63,70.5488909201,3.8228888851000002,0,3.8228888851000002,63.94,-19.63,66.8854281589,132.93
2019-11-02 04:00:00,63.5381111073,-12.96,64.8463812643,3.8281111073,0,3.8281111073,59.71,-12.96,61.1002921433,133.19,3.8281111073,0.0,3.8281111073,3.8281111073,0,3.8281111073,0.0,0.0,0.0,133.97,66.2281111073,-18.46,68.7527039529,3.8281111073,0,3.8281111073,62.4,-18.46,65.0732786941,133.05
2019-11-02 04:30:00,62.4435555516,-12.88,63.7580742332,3.9135555516,0,3.9135555516,58.53,-12.88,59.9304204891,133.11,3.9135555516,0.0,3.9135555516,3.9135555516,0,3.9135555516,0.0,0.0,0.0,133.89,65.1035555516,-18.4,67.6537725886,3.9135555516,0,3.9135555516,61.19,-18.4,63.8966047611,132.98
2019-11-02 05:00:00,62.1203333294,-12.7,63.4052506734,3.9303333294,0,3.9303333294,58.19,-12.7,59.5597691399,132.93,3.9303333294,0.0,3.9303333294,3.9303333294,0,3.9303333294,0.0,0.0,0.0,133.72,64.75033332940001,-18.2,67.259539593,3.9303333294,0,3.9303333294,60.82,-18.2,63.4847414738,132.82
2019-11-02 05:30:00,63.5755555517,-12.1,64.716777297,3.8355555517,0,3.8355555517,59.74,-12.1,60.9530770347,132.74,3.8355555517,0.0,3.8355555517,3.8355555517,0,3.8355555517,0.0,0.0,0.0,133.58,66.2755555517,-17.56,68.5624012392,3.8355555517,0,3.8355555517,62.44,-17.56,64.8622170451,132.63
2019-11-02 06:00:00,66.3862222184,-11.48,67.3715140132,3.8062222184000003,0,3.8062222184000003,62.58,-11.48,63.6242626676,132.45,3.8062222184000003,0.0,3.8062222184000003,3.8062222184000003,0,3.8062222184000003,0.0,0.0,0.0,133.38,69.2362222184,-16.86,71.25948405,3.8062222184000003,0,3.8062222184000003,65.43,-16.86,67.5673330834,132.33
2019-11-02 06:30:00,72.037666663,-13.71,73.3306860615,3.6276666630000003,0,3.6276666630000003,68.41,-13.71,69.7702816391,131.73,3.6276666630000003,0.0,3.6276666630000003,3.6276666630000003,0,3.6276666630000003,0.0,0.0,0.0,132.44,75.177666663,-19.11,77.5685094926,3.6276666630000003,0,3.6276666630000003,71.55,-19.11,74.0580488536,131.59
2019-11-02 07:00:00,77.8447777741,-14.55,79.1928780049,3.6347777741,0,3.6347777741,74.21,-14.55,75.6229237732,132.38,3.6347777741,0.0,3.6347777741,3.6347777741,0,3.6347777741,0.0,0.0,0.0,133.07,81.2547777741,-19.98,83.6752012912,3.6347777741,0,3.6347777741,77.62,-19.98,80.1502638798,132.28
2019-11-02 07:30:00,81.1458888853,-13.48,82.2579217036,3.5758888853,0,3.5758888853,77.57,-13.48,78.7325555282,131.92,3.5758888853,0.0,3.5758888853,3.5758888853,0,3.5758888853,0.0,0.0,0.0,132.72,84.7158888853,-18.81,86.7790177959,3.5758888853,0,3.5758888853,81.14,-18.81,83.2917504919,131.77
2019-11-02 08:00:00,86.7725555519,-11.8,87.5712075799,3.6725555519,0,3.6725555519,83.1,-11.8,83.9336047123,131.54,3.6725555519,0.0,3.6725555519,3.6725555519,0,3.6725555519,0.0,0.0,0.0,132.58,90.6225555519,-16.99,92.201451587,3.6725555519,0,3.6725555519,86.95,-16.99,88.594371153,131.4
2019-11-02 08:30:00,93.0253333291,-12.32,93.8375992925,4.2553333291,0,4.2553333291,88.77,-12.32,89.620841884,131.54,4.2553333291,0.0,4.2553333291,4.2553333291,0,4.2553333291,0.0,0.0,0.0,132.58,97.1153333291,-17.5,98.6794708519,4.2553333291,0,4.2553333291,92.86,-17.5,94.494600904,131.4
2019-11-02 09:00:00,95.2492222142,-13.03,96.1363366913,7.9992222142,0,7.9992222142,87.25,-13.03,88.2175912163,131.94,7.9992222142,0.0,7.9992222142,7.9992222142,0,7.9992222142,0.0,0.0,0.0,132.88,99.2692222142,-18.28,100.9382825246,7.9992222142,0,7.9992222142,91.27,-18.28,93.0826047122,131.8
2019-11-02 09:30:00,94.0984444353,-13.12,95.0086924715,9.1084444353,0,9.1084444353,84.99,-13.12,85.9967121465,132.11,9.1084444353,0.0,9.1084444353,9.1084444353,0,9.1084444353,0.0,0.0,0.0,133.04,97.9984444353,-18.38,99.7071688082,9.1084444353,0,9.1084444353,88.89,-18.38,90.7703503353,131.97
2019-11-02 10:00:00,94.7112222127,-13.42,95.6572632529,9.4912222127,0,9.4912222127,85.22,-13.42,86.2701848845,132.24,9.4912222127,0.0,9.4912222127,9.4912222127,0,9.4912222127,0.0,0.0,0.0,133.11,98.6612222127,-18.71,100.4196239214,9.4912222127,0,9.4912222127,89.17,-18.71,91.111761041,132.09
2019-11-02 10:30:00,95.819666656,-13.21,96.7259666174,10.679666656,0,10.679666656,85.14,-13.21,86.1587122699,132.38,10.679666656,0.0,10.679666656,10.679666656,0,10.679666656,0.0,0.0,0.0,133.28,99.729666656,-18.5,101.4310426414,10.679666656,0,10.679666656,89.05,-18.5,90.9513743711,132.23
2019-11-02 11:00:00,93.4482222127,-13.3,94.3899371475,9.5482222127,0,9.5482222127,83.9,-13.3,84.9476309264,132.7,9.5482222127,0.0,9.5482222127,9.5482222127,0,9.5482222127,0.0,0.0,0.0,133.6,97.3082222127,-18.63,99.075562124,9.5482222127,0,9.5482222127,87.76,-18.63,89.7156313025,132.57
2019-11-02 11:30:00,96.1046666569,-12.24,96.8809813804,9.7846666569,0,9.7846666569,86.32,-12.24,87.1834846746,132.29,9.7846666569,0.0,9.7846666569,9.7846666569,0,9.7846666569,0.0,0.0,0.0,133.32,100.0846666569,-17.49,101.6013808952,9.7846666569,0,9.7846666569,90.3,-17.49,91.9782044835,132.14
2019-11-02 12:00:00,93.8483333204,-12.46,94.6718610096,12.8983333204,0,12.8983333204,80.95,-12.46,81.9033216665,132.38,12.8983333204,0.0,12.8983333204,12.8983333204,0,12.8983333204,0.0,0.0,0.0,133.32,97.5683333204,-17.75,99.1697643787,12.8983333204,0,12.8983333204,84.67,-17.75,86.5105276831,132.25
2019-11-02 12:30:00,94.2955555437,-12.45,95.1139016932,11.8555555437,0,11.8555555437,82.44,-12.45,83.3747929533,132.38,11.8555555437,0.0,11.8555555437,11.8555555437,0,11.8555555437,0.0,0.0,0.0,133.32,98.0855555437,-17.72,99.6733394962,11.8555555437,0,11.8555555437,86.23,-17.72,88.031876613,132.18
2019-11-02 13:00:00,96.4727777672,-12.16,97.2361170046,10.5327777672,0,10.5327777672,85.94,-12.16,86.7960206461,132.31,10.5327777672,0.0,10.5327777672,10.5327777672,0,10.5327777672,0.0,0.0,0.0,133.32,100.4227777672,-17.4,101.9190575628,10.5327777672,0,10.5327777672,89.89,-17.4,91.5585719635,132.18
2019-11-02 13:30:00,95.2229999916,-12.13,95.99248214,8.4429999916,0,8.4429999916,86.78,-12.13,87.6236571937,132.17,8.4429999916,0.0,8.4429999916,8.4429999916,0,8.4429999916,0.0,0.0,0.0,133.2,99.2229999916,-17.36,100.7302006715,8.4429999916,0,8.4429999916,90.78,-17.36,92.4249857993,132.03
2019-11-02 14:00:00,93.1104444378,-12.89,93.9984412818,6.6704444378000005,0,6.6704444378000005,86.44,-12.89,87.3957990981,132.39,6.6704444378000005,0.0,6.6704444378000005,6.6704444378000005,0,6.6704444378000005,0.0,0.0,0.0,133.34,97.0704444378,-18.16,98.7545279131,6.6704444378000005,0,6.6704444378000005,90.4,-18.16,92.2059954667,132.25
2019-11-02 14:30:00,92.3108888795,-10.88,92.94984995,9.3708888795,0,9.3708888795,82.94,-10.88,83.6505708289,132.72,9.3708888795,0.0,9.3708888795,9.3708888795,0,9.3708888795,0.0,0.0,0.0,133.84,96.1108888795,-16.11,97.4517063022,9.3708888795,0,9.3708888795,86.74,-16.11,88.2233512172,132.58
2019-11-02 15:00:00,92.7245555476,-6.92,92.9824155499,8.0045555476,0,8.0045555476,84.72,-6.92,85.0021458553,131.92,8.0045555476,0.0,8.0045555476,8.0045555476,0,8.0045555476,0.0,0.0,0.0,133.51,96.6045555476,-11.91,97.3359555999,8.0045555476,0,8.0045555476,88.6,-11.91,89.3969132577,131.8
2019-11-02 15:30:00,92.529777771,-6.85,92.7829848321,6.809777771,0,6.809777771,85.72,-6.85,85.9932607825,131.92,6.809777771,0.0,6.809777771,6.809777771,0,6.809777771,0.0,0.0,0.0,133.51,96.459777771,-11.82,97.181279718,6.809777771,0,6.809777771,89.65,-11.82,90.425853051,131.7
2019-11-02 16:00:00,91.5722222174,-6.33,91.7907445325,4.8322222174,0,4.8322222174,86.74,-6.33,86.9706645944,131.72,4.8322222174,0.0,4.8322222174,4.8322222174,0,4.8322222174,0.0,0.0,0.0,133.37,95.5422222174,-11.28,96.2057931012,4.8322222174,0,4.8322222174,90.71,-11.28,91.4086565923,131.61
2019-11-02 16:30:00,93.8083333285,-4.96,93.9393687539,4.7883333285,0,4.7883333285,89.02,-4.96,89.1580731061,131.02,4.7883333285,0.0,4.7883333285,4.7883333285,0,4.7883333285,0.0,0.0,0.0,132.85,97.8983333285,-9.78,98.38562938,4.7883333285,0,4.7883333285,93.11,-9.78,93.6222222552,130.91
2019-11-02 17:00:00,99.4018888809,-6.61,99.6214214569,8.0118888809,0,8.0118888809,91.39,-6.61,91.6287302106,130.65,8.0118888809,0.0,8.0118888809,8.0118888809,0,8.0118888809,0.0,0.0,0.0,132.3,103.6518888809,-11.45,104.282388583,8.0118888809,0,8.0118888809,95.64,-11.45,96.3229572843,130.55
2019-11-02 17:30:00,108.7189999916,-5.98,108.8833382992,8.3789999916,0,8.3789999916,100.34,-5.98,100.5180381822,130.54,8.3789999916,0.0,8.3789999916,8.3789999916,0,8.3789999916,0.0,0.0,0.0,132.38,113.3889999916,-10.74,113.8965009081,8.3789999916,0,8.3789999916,105.01,-10.74,105.5577931751,130.38
2019-11-02 18:00:00,109.7785555467,-5.93,109.9386017645,8.8385555467,0,8.8385555467,100.94,-5.93,101.1140371066,130.68,8.8385555467,0.0,8.8385555467,8.8385555467,0,8.8385555467,0.0,0.0,0.0,132.48,114.4685555467,-10.68,114.9657018808,8.8385555467,0,8.8385555467,105.63,-10.68,106.168541951,130.54
2019-11-02 18:30:00,107.5541111024,-6.88,107.7739356942,8.7541111024,0,8.7541111024,98.8,-6.88,99.0392568631,130.9,8.7541111024,0.0,8.7541111024,8.7541111024,0,8.7541111024,0.0,0.0,0.0,132.63,112.1241111024,-11.71,112.7339362858,8.7541111024,0,8.7541111024,103.37,-11.71,104.0311539876,130.76
2019-11-02 19:00:00,105.7749999933,-7.84,106.0651508441,6.6549999933,0,6.6549999933,99.12,-7.84,99.4295730656,131.31,6.6549999933,0.0,6.6549999933,6.6549999933,0,6.6549999933,0.0,0.0,0.0,132.97,110.3949999933,-12.74,111.1276906245,6.6549999933,0,6.6549999933,103.74,-12.74,104.5193532318,131.18
2019-11-02 19:30:00,100.5978888824,-10.26,101.1197450926,6.4778888824,0,6.4778888824,94.12,-10.26,94.6775686211,131.31,6.4778888824,0.0,6.4778888824,6.4778888824,0,6.4778888824,0.0,0.0,0.0,132.65,104.9378888824,-15.31,106.0488407438,6.4778888824,0,6.4778888824,98.46,-15.31,99.6432019758,131.18
